Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-08-13 01:00:00,61.8188888861,-9.95,62.6145152749,2.8088888861,0,2.8088888861,59.01,-9.95,59.8429828802,132.8,2.8088888861,0.0,2.8088888861,2.8088888861,0,2.8088888861,0.0,0.0,0.0,131.83,64.3588888861,-15.76,66.2604269429,2.8088888861,0,2.8088888861,61.55,-15.76,63.5356600658,132.64
2021-08-13 01:30:00,62.562888886,-10.12,63.3760953812,2.842888886,0,2.842888886,59.72,-10.12,60.5713859838,132.8,2.842888886,0.0,2.842888886,2.842888886,0,2.842888886,0.0,0.0,0.0,131.7,65.102888886,-15.93,67.0235111085,2.842888886,0,2.842888886,62.26,-15.93,64.2656401197,132.64
2021-08-13 02:00:00,61.1719999971,-10.21,62.0182044536,2.8919999971,0,2.8919999971,58.28,-10.21,59.1675798052,132.9,2.8919999971,0.0,2.8919999971,2.8919999971,0,2.8919999971,0.0,0.0,0.0,131.88,63.6719999971,-16.05,65.6637349199,2.8919999971,0,2.8919999971,60.78,-16.05,62.8634305459,132.77
2021-08-13 02:30:00,59.4475555528,-10.82,60.4242026112,2.7775555528,0,2.7775555528,56.67,-10.82,57.6936850964,132.9,2.7775555528,0.0,2.7775555528,2.7775555528,0,2.7775555528,0.0,0.0,0.0,131.88,61.8575555528,-16.69,64.06959715,2.7775555528,0,2.7775555528,59.08,-16.69,61.3922022736,132.77
2021-08-13 03:00:00,57.7545555527,-10.96,58.7852897168,2.8345555527,0,2.8345555527,54.92,-10.96,56.0029284949,132.9,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,131.88,60.1045555527,-16.85,62.4217918534,2.8345555527,0,2.8345555527,57.27,-16.85,59.697365101,132.89
2021-08-13 03:30:00,57.1663333305,-10.86,58.1887383129,2.8563333305,0,2.8563333305,54.31,-10.86,55.3851577591,133.1,2.8563333305,0.0,2.8563333305,2.8563333305,0,2.8563333305,0.0,0.0,0.0,131.88,59.4763333305,-16.76,61.7926518806,2.8563333305,0,2.8563333305,56.62,-16.76,59.0484716144,132.98
2021-08-13 04:00:00,56.5139999972,-11.06,57.5860729316,2.8439999972,0,2.8439999972,53.67,-11.06,54.7977417418,133.1,2.8439999972,0.0,2.8439999972,2.8439999972,0,2.8439999972,0.0,0.0,0.0,131.88,58.7939999972,-16.99,61.1996285582,2.8439999972,0,2.8439999972,55.95,-16.99,58.4727509187,132.98
2021-08-13 04:30:00,56.2637777749,-11.43,57.4130437227,2.8937777749,0,2.8937777749,53.37,-11.43,54.5802326855,133.1,2.8937777749,0.0,2.8937777749,2.8937777749,0,2.8937777749,0.0,0.0,0.0,131.88,58.5337777749,-17.36,61.0538511529,2.8937777749,0,2.8937777749,55.64,-17.36,58.285325769,132.98
2021-08-13 05:00:00,56.1181111082,-11.01,57.187957599,2.9281111082,0,2.9281111082,53.19,-11.01,54.3175496502,133.29,2.9281111082,0.0,2.9281111082,2.9281111082,0,2.9281111082,0.0,0.0,0.0,132.04,58.3881111082,-16.93,60.7930622586,2.9281111082,0,2.9281111082,55.46,-16.93,57.9865199853,133.15
2021-08-13 05:30:00,57.670888886,-10.38,58.5975752477,2.840888886,0,2.840888886,54.83,-10.38,55.8038824814,133.15,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,131.97,60.040888886,-16.27,62.2062797331,2.840888886,0,2.840888886,57.2,-16.27,59.4689238174,133.0
2021-08-13 06:00:00,60.1094444417,-10.09,60.9504176449,2.7594444417,0,2.7594444417,57.35,-10.09,58.2308389086,133.15,2.7594444417,0.0,2.7594444417,2.7594444417,0,2.7594444417,0.0,0.0,0.0,132.09,62.5794444417,-15.98,64.5875163374,2.7594444417,0,2.7594444417,59.82,-15.98,61.917629153600004,133.12
2021-08-13 06:30:00,65.0754444408,-8.54,65.6334142732,3.6854444408,0,3.6854444408,61.39,-8.54,61.9811560073,133.73,3.6854444408,0.0,3.6854444408,3.6854444408,0,3.6854444408,0.0,0.0,0.0,132.64,67.7354444408,-14.4,69.2491908515,3.6854444408,0,3.6854444408,64.05,-14.4,65.6487814053,133.61
2021-08-13 07:00:00,72.7852222164,-6.61,73.0847499352,5.7852222164,0,5.7852222164,67.0,-6.61,67.3252708869,134.38,5.7852222164,0.0,5.7852222164,5.7852222164,0,5.7852222164,0.0,0.0,0.0,133.48,75.6752222164,-12.3,76.6683067343,5.7852222164,0,5.7852222164,69.89,-12.3,70.9640902147,134.25
2021-08-13 07:30:00,80.4788888829,-4.64,80.6125372124,6.0288888829,0,6.0288888829,74.45,-4.64,74.594450866,133.78,6.0288888829,0.0,6.0288888829,6.0288888829,0,6.0288888829,0.0,0.0,0.0,133.1,83.6688888829,-10.13,84.2798900503,6.0288888829,0,6.0288888829,77.64,-10.13,78.2980619173,133.61
2021-08-13 08:00:00,84.9364444383,-2.02,84.960461356,6.1364444383,0,6.1364444383,78.8,-2.02,78.8258866109,133.04,6.1364444383,0.0,6.1364444383,6.1364444383,0,6.1364444383,0.0,0.0,0.0,132.68,88.3164444383,-7.38,88.6242560376,6.1364444383,0,6.1364444383,82.18,-7.38,82.510707184,132.9
2021-08-13 08:30:00,90.5902222149,0.7000000000000001,90.5929266607,7.3002222149,0,7.3002222149,83.29,0.7000000000000001,83.2929414777,133.04,7.3002222149,0.0,7.3002222149,7.3002222149,0,7.3002222149,0.0,0.0,0.0,132.94,94.1402222149,-4.47,94.2462855431,7.3002222149,0,7.3002222149,86.84,-4.47,86.9549682307,132.9
2021-08-13 09:00:00,92.8194444364,2.22,92.8459889575,7.9994444364,0,7.9994444364,84.82,2.22,84.8490471367,132.9,7.9994444364,0.0,7.9994444364,7.9994444364,0,7.9994444364,0.0,0.0,0.0,133.21,96.4494444364,-2.88,96.4924335484,7.9994444364,0,7.9994444364,88.45,-2.88,88.4968750861,132.76
2021-08-13 09:30:00,93.0999999898,2.77,93.1411987151,10.2399999898,0,10.2399999898,82.86,2.77,82.9062874576,132.9,10.2399999898,0.0,10.2399999898,10.2399999898,0,10.2399999898,0.0,0.0,0.0,133.34,96.6499999898,-2.31,96.6776013253,10.2399999898,0,10.2399999898,86.41,-2.31,86.4408711201,132.76
2021-08-13 10:00:00,91.5375555406,2.99,91.5863754843,14.9375555406,0,14.9375555406,76.6,2.99,76.6583335326,132.8,14.9375555406,0.0,14.9375555406,14.9375555406,0,14.9375555406,0.0,0.0,0.0,133.34,94.8175555406,-2.11,94.8410298273,14.9375555406,0,14.9375555406,79.88,-2.11,79.9078625668,132.63
2021-08-13 10:30:00,90.4969999832,3.7,90.5726062668,16.7869999832,0,16.7869999832,73.71,3.7,73.8028055022,132.92,16.7869999832,0.0,16.7869999832,16.7869999832,0,16.7869999832,0.0,0.0,0.0,133.34,93.6369999832,-1.42,93.6477664755,16.7869999832,0,16.7869999832,76.85,-1.42,76.8631179435,132.74
2021-08-13 11:00:00,87.9934444269,3.96,88.0825059935,17.5934444269,0,17.5934444269,70.4,3.96,70.5112870397,132.92,17.5934444269,0.0,17.5934444269,17.5934444269,0,17.5934444269,0.0,0.0,0.0,133.49,91.0234444269,-1.1400000000000001,91.0305829671,17.5934444269,0,17.5934444269,73.43,-1.1400000000000001,73.438848711,132.82
2021-08-13 11:30:00,85.0601110936,3.67,85.1392471147,17.5401110936,0,17.5401110936,67.52,3.67,67.619666518,133.09,17.5401110936,0.0,17.5401110936,17.5401110936,0,17.5401110936,0.0,0.0,0.0,133.61,87.9401110936,-1.45,87.9520644394,17.5401110936,0,17.5401110936,70.4,-1.45,70.4149309451,132.95
2021-08-13 12:00:00,84.4488888714,3.39,84.5169032302,17.4788888714,0,17.4788888714,66.97,3.39,67.055745466,133.09,17.4788888714,0.0,17.4788888714,17.4788888714,0,17.4788888714,0.0,0.0,0.0,133.61,87.3088888714,-1.75,87.3264254161,17.4788888714,0,17.4788888714,69.83,-1.75,69.8519248124,132.95
2021-08-13 12:30:00,82.4773333167,3.05,82.533708332,16.6773333167,0,16.6773333167,65.8,3.05,65.8706497615,133.09,16.6773333167,0.0,16.6773333167,16.6773333167,0,16.6773333167,0.0,0.0,0.0,133.61,85.2973333167,-2.12,85.3236747388,16.6773333167,0,16.6773333167,68.62,-2.12,68.6527406591,132.95
2021-08-13 13:00:00,81.1764444251,2.84,81.2261086689,19.3864444251,0,19.3864444251,61.79,2.84,61.8552317917,132.88,19.3864444251,0.0,19.3864444251,19.3864444251,0,19.3864444251,0.0,0.0,0.0,133.23,83.7864444251,-2.37,83.8199568682,19.3864444251,0,19.3864444251,64.4,-2.37,64.4435947166,132.73
2021-08-13 13:30:00,80.8275555357,3.31,80.8953016799,19.8275555357,0,19.8275555357,61.0,3.31,61.0897380908,133.14,19.8275555357,0.0,19.8275555357,19.8275555357,0,19.8275555357,0.0,0.0,0.0,133.43,83.4375555357,-1.9,83.4591856765,19.8275555357,0,19.8275555357,63.61,-1.9,63.6383697151,132.95
2021-08-13 14:00:00,75.1116666481,2.66,75.1587524288,18.5716666481,0,18.5716666481,56.54,2.66,56.6025370456,133.14,18.5716666481,0.0,18.5716666481,18.5716666481,0,18.5716666481,0.0,0.0,0.0,133.43,77.4916666481,-2.6,77.5352719728,18.5716666481,0,18.5716666481,58.92,-2.6,58.9773380206,132.95
2021-08-13 14:30:00,70.8757777598,1.82,70.8991415538,17.9357777598,0,17.9357777598,52.94,1.82,52.9712752348,133.33,17.9357777598,0.0,17.9357777598,17.9357777598,0,17.9357777598,0.0,0.0,0.0,133.62,73.0957777598,-3.5300000000000002,73.1809649179,17.9357777598,0,17.9357777598,55.16,-3.5300000000000002,55.2728369093,133.21
2021-08-13 15:00:00,68.1668888708,1.34,68.1800582159,18.0968888708,0,18.0968888708,50.07,1.34,50.0879276872,133.56,18.0968888708,0.0,18.0968888708,18.0968888708,0,18.0968888708,0.0,0.0,0.0,133.7,70.2368888708,-4.05,70.353557538,18.0968888708,0,18.0968888708,52.14,-4.05,52.2970563225,133.45
2021-08-13 15:30:00,70.9245555364,0.77,70.9287352068,19.1445555364,0,19.1445555364,51.78,0.77,51.785724867,133.81,19.1445555364,0.0,19.1445555364,19.1445555364,0,19.1445555364,0.0,0.0,0.0,133.86,73.0845555364,-4.66,73.2329697469,19.1445555364,0,19.1445555364,53.94,-4.66,54.1409198296,133.65
2021-08-13 16:00:00,71.2067777603,-0.25,71.2072166216,17.5067777603,0,17.5067777603,53.7,-0.25,53.7005819335,133.97,17.5067777603,0.0,17.5067777603,17.5067777603,0,17.5067777603,0.0,0.0,0.0,134.01,73.4567777603,-5.72,73.6791462961,17.5067777603,0,17.5067777603,55.95,-5.72,56.2416295994,133.82
2021-08-13 16:30:00,71.132666648,-0.79,71.1370533861,18.622666648,0,18.622666648,52.51,-0.79,52.5159423414,134.14,18.622666648,0.0,18.622666648,18.622666648,0,18.622666648,0.0,0.0,0.0,134.09,73.322666648,-6.29,73.591966575,18.622666648,0,18.622666648,54.7,-6.29,55.0604585887,133.97
2021-08-13 17:00:00,76.4204444271,-0.8200000000000001,76.4248436468,17.3304444271,0,17.3304444271,59.09,-0.8200000000000001,59.0956893521,134.14,17.3304444271,0.0,17.3304444271,17.3304444271,0,17.3304444271,0.0,0.0,0.0,134.09,78.9304444271,-6.3,79.1814691545,17.3304444271,0,17.3304444271,61.6,-6.3,61.9213210453,133.97
2021-08-13 17:30:00,85.6029999853,-0.48,85.6043457219,14.7229999853,0,14.7229999853,70.88,-0.48,70.8816252635,134.22,14.7229999853,0.0,14.7229999853,14.7229999853,0,14.7229999853,0.0,0.0,0.0,134.09,88.6629999853,-5.87,88.8571013841,14.7229999853,0,14.7229999853,73.94,-5.87,74.1726398344,134.07
2021-08-13 18:00:00,89.2458888763,-0.64,89.2481836304,12.5458888763,0,12.5458888763,76.7,-0.64,76.7026700969,133.86,12.5458888763,0.0,12.5458888763,12.5458888763,0,12.5458888763,0.0,0.0,0.0,133.97,92.5958888763,-5.96,92.7875004341,12.5458888763,0,12.5458888763,80.05,-5.96,80.2715647038,133.78
2021-08-13 18:30:00,89.8966666553,-1.45,89.9083598768,11.3866666553,0,11.3866666553,78.51,-1.45,78.5233888724,133.6,11.3866666553,0.0,11.3866666553,11.3866666553,0,11.3866666553,0.0,0.0,0.0,133.64,93.3166666553,-6.79,93.5633709079,11.3866666553,0,11.3866666553,81.93,-6.79,82.2108812749,133.41
2021-08-13 19:00:00,93.3825555462,-1.3,93.3916039071,9.3825555462,0,9.3825555462,84.0,-1.3,84.0100589215,133.6,9.3825555462,0.0,9.3825555462,9.3825555462,0,9.3825555462,0.0,0.0,0.0,133.57,97.0525555462,-6.59,97.276033215,9.3825555462,0,9.3825555462,87.67,-6.59,87.9173304872,133.41
2021-08-13 19:30:00,92.0427777715,-1.94,92.0632203428,6.2727777715,0,6.2727777715,85.77,-1.94,85.7919372669,133.29,6.2727777715,0.0,6.2727777715,6.2727777715,0,6.2727777715,0.0,0.0,0.0,133.37,95.8227777715,-7.25,96.0966557162,6.2727777715,0,6.2727777715,89.55,-7.25,89.8430019534,133.14
2021-08-13 20:00:00,88.905999996,-2.88,88.9526347855,3.9859999960000003,0,3.9859999960000003,84.92,-2.88,84.9688225174,133.45,3.9859999960000003,0.0,3.9859999960000003,3.9859999960000003,0,3.9859999960000003,0.0,0.0,0.0,133.51,92.635999996,-8.25,93.002639722,3.9859999960000003,0,3.9859999960000003,88.65,-8.25,89.0330556591,133.32
2021-08-13 20:30:00,87.6204444395,-4.09,87.7158502426,4.9104444395,0,4.9104444395,82.71,-4.09,82.8110632706,133.45,4.9104444395,0.0,4.9104444395,4.9104444395,0,4.9104444395,0.0,0.0,0.0,133.4,91.2804444395,-9.51,91.7745042868,4.9104444395,0,4.9104444395,86.37,-9.51,86.8919846706,133.32
2021-08-13 21:00:00,84.306333326,-4.98,84.4532902785,7.376333326,0,7.376333326,76.93,-4.98,77.0910195808,133.45,7.376333326,0.0,7.376333326,7.376333326,0,7.376333326,0.0,0.0,0.0,133.32,87.696333326,-10.45,88.3167559346,7.376333326,0,7.376333326,80.32,-10.45,80.9969437695,133.32
2021-08-13 21:30:00,80.8675555454,-5.89,81.081771317,10.1075555454,0,10.1075555454,70.76,-5.89,71.0047160406,133.08,10.1075555454,0.0,10.1075555454,10.1075555454,0,10.1075555454,0.0,0.0,0.0,132.78,83.9775555454,-11.46,84.7558932192,10.1075555454,0,10.1075555454,73.87,-11.46,74.7536520847,132.95
2021-08-13 22:00:00,78.1768888809,-6.98,78.4878739367,7.9568888809,0,7.9568888809,70.22,-6.98,70.5660598305,133.46,7.9568888809,0.0,7.9568888809,7.9568888809,0,7.9568888809,0.0,0.0,0.0,132.96,81.2468888809,-12.56,82.2119854573,7.9568888809,0,7.9568888809,73.29,-12.56,74.3584406776,133.31
2021-08-13 22:30:00,77.6895555511,-7.16,78.0187967205,4.4895555511000005,0,4.4895555511000005,73.2,-7.16,73.5493412615,133.01,4.4895555511000005,0.0,4.4895555511000005,4.4895555511000005,0,4.4895555511000005,0.0,0.0,0.0,132.41,80.9095555511,-12.75,81.9079891065,4.4895555511000005,0,4.4895555511000005,76.42,-12.75,77.4763118637,132.85
2021-08-13 23:00:00,71.0879999973,-7.97,71.5333813238,2.6779999973,0,2.6779999973,68.41,-7.97,68.8727014135,133.17,2.6779999973,0.0,2.6779999973,2.6779999973,0,2.6779999973,0.0,0.0,0.0,132.58,74.0979999973,-13.65,75.3447815287,2.6779999973,0,2.6779999973,71.42,-13.65,72.7127148441,133.04
2021-08-13 23:30:00,66.1563333289,-8.99,66.7643657914,4.4363333289,0,4.4363333289,61.72,-8.99,62.3712954812,133.26,4.4363333289,0.0,4.4363333289,4.4363333289,0,4.4363333289,0.0,0.0,0.0,132.58,68.8663333289,-14.71,70.4198549144,4.4363333289,0,4.4363333289,64.43,-14.71,66.0878884517,133.17
2021-08-14 00:00:00,62.2823333296,-9.54,63.0087346721,3.7723333296,0,3.7723333296,58.51,-9.54,59.282642485,132.83,3.7723333296,0.0,3.7723333296,3.7723333296,0,3.7723333296,0.0,0.0,0.0,131.96,64.8223333296,-15.33,66.6103880659,3.7723333296,0,3.7723333296,61.05,-15.33,62.9453048289,132.69
2021-08-14 00:30:00,59.9678888853,-9.86,60.7730803676,3.5778888853,0,3.5778888853,56.39,-9.86,57.2455386908,133.18,3.5778888853,0.0,3.5778888853,3.5778888853,0,3.5778888853,0.0,0.0,0.0,132.22,62.4278888853,-15.7,64.3718207811,3.5778888853,0,3.5778888853,58.85,-15.7,60.90823015,133.06
2021-08-14 01:00:00,57.5614444408,-10.36,58.4863187943,3.6814444408,0,3.6814444408,53.88,-10.36,54.8669663823,133.18,3.6814444408,0.0,3.6814444408,3.6814444408,0,3.6814444408,0.0,0.0,0.0,132.22,59.8914444408,-16.23,62.0515754611,3.6814444408,0,3.6814444408,56.21,-16.23,58.5062133453,133.06
2021-08-14 01:30:00,58.1348888847,-10.26,59.0333203,4.1748888847,0,4.1748888847,53.96,-10.26,54.9267621474,133.4,4.1748888847,0.0,4.1748888847,4.1748888847,0,4.1748888847,0.0,0.0,0.0,132.22,60.4848888847,-16.14,62.6012889915,4.1748888847,0,4.1748888847,56.31,-16.14,58.5774333681,133.23
2021-08-14 02:00:00,56.7285555522,-10.77,57.741855833,3.3685555522,0,3.3685555522,53.36,-10.77,54.4360404512,133.52,3.3685555522,0.0,3.3685555522,3.3685555522,0,3.3685555522,0.0,0.0,0.0,132.44,59.0285555522,-16.7,61.345418497,3.3685555522,0,3.3685555522,55.66,-16.7,58.1113207559,133.4
2021-08-14 02:30:00,54.7686666624,-11.11,55.8841565023,4.3086666624,0,4.3086666624,50.46,-11.11,51.6685949103,133.77,4.3086666624,0.0,4.3086666624,4.3086666624,0,4.3086666624,0.0,0.0,0.0,132.62,56.9586666624,-17.09,59.4672835091,4.3086666624,0,4.3086666624,52.65,-17.09,55.3542283841,133.68
2021-08-14 03:00:00,53.2224444414,-11.44,54.4380583077,3.0924444414,0,3.0924444414,50.13,-11.44,51.4187757536,133.84,3.0924444414,0.0,3.0924444414,3.0924444414,0,3.0924444414,0.0,0.0,0.0,132.62,55.3724444414,-17.44,58.0539507993,3.0924444414,0,3.0924444414,52.28,-17.44,55.112176513,133.68
2021-08-14 03:30:00,52.3388888862,-11.63,53.6154473062,2.7188888862000002,0,2.7188888862000002,49.62,-11.63,50.9647064153,134.06,2.7188888862000002,0.0,2.7188888862000002,2.7188888862000002,0,2.7188888862000002,0.0,0.0,0.0,132.88,54.4788888862,-17.67,57.2728402847,2.7188888862000002,0,2.7188888862000002,51.76,-17.67,54.6930205785,133.97
2021-08-14 04:00:00,52.0305555529,-11.97,53.3896957394,2.6605555529,0,2.6605555529,49.37,-11.97,50.8003720459,134.14,2.6605555529,0.0,2.6605555529,2.6605555529,0,2.6605555529,0.0,0.0,0.0,132.88,54.1605555529,-18.03,57.0828054479,2.6605555529,0,2.6605555529,51.5,-18.03,54.5649237148,134.05
2021-08-14 04:30:00,51.6122222195,-11.89,52.964078227,2.7422222195,0,2.7422222195,48.87,-11.89,50.2956161111,134.34,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,133.04,53.7022222195,-17.96,56.6258798723,2.7422222195,0,2.7422222195,50.96,-17.96,54.0322422263,134.24
2021-08-14 05:00:00,52.0022222196,-11.78,53.3197854063,2.6222222196000002,0,2.6222222196000002,49.38,-11.78,50.7656655625,134.34,2.6222222196000002,0.0,2.6222222196000002,2.6222222196000002,0,2.6222222196000002,0.0,0.0,0.0,133.04,54.1322222196,-17.83,56.9930380172,2.6222222196000002,0,2.6222222196000002,51.51,-17.83,54.5086139982,134.24
2021-08-14 05:30:00,53.3273333302,-11.34,54.5197219373,3.0873333302,0,3.0873333302,50.24,-11.34,51.5039144143,134.34,3.0873333302,0.0,3.0873333302,3.0873333302,0,3.0873333302,0.0,0.0,0.0,133.04,55.4873333302,-17.37,58.1425924783,3.0873333302,0,3.0873333302,52.4,-17.37,55.2039572857,134.24
2021-08-14 06:00:00,54.1678888858,-11.16,55.3055674082,3.0778888858,0,3.0778888858,51.09,-11.16,52.2946813739,134.22,3.0778888858,0.0,3.0778888858,3.0778888858,0,3.0778888858,0.0,0.0,0.0,133.04,56.3678888858,-17.16,58.92202048,3.0778888858,0,3.0778888858,53.29,-17.16,55.9847273817,134.11
2021-08-14 06:30:00,57.1349999973,-10.75,58.1375156391,2.6949999973,0,2.6949999973,54.44,-10.75,55.4912254325,134.22,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,133.04,59.4949999973,-16.7,61.7943769665,2.6949999973,0,2.6949999973,56.8,-16.7,59.2041383689,134.11
2021-08-14 07:00:00,59.6807777747,-9.99,60.5111174561,3.1207777747,0,3.1207777747,56.56,-9.99,57.4354742298,134.03,3.1207777747,0.0,3.1207777747,3.1207777747,0,3.1207777747,0.0,0.0,0.0,132.89,62.1407777747,-15.87,64.1352723736,3.1207777747,0,3.1207777747,59.02,-15.87,61.1164241428,133.89
2021-08-14 07:30:00,64.3023333294,-8.77,64.8976345609,3.9423333294000003,0,3.9423333294000003,60.36,-8.77,60.9937906676,133.74,3.9423333294000003,0.0,3.9423333294000003,3.9423333294000003,0,3.9423333294000003,0.0,0.0,0.0,132.68,66.9123333294,-14.57,68.4802544649,3.9423333294000003,0,3.9423333294000003,62.97,-14.57,64.6336274705,133.58
2021-08-14 08:00:00,67.7231111058,-7.73,68.1628394204,5.2831111058,0,5.2831111058,62.44,-7.73,62.9166631347,133.74,5.2831111058,0.0,5.2831111058,5.2831111058,0,5.2831111058,0.0,0.0,0.0,132.83,70.4431111058,-13.46,71.7175257679,5.2831111058,0,5.2831111058,65.16,-13.46,66.5356836592,133.58
2021-08-14 08:30:00,72.2102222154,-6.18,72.4741925957,6.7802222154,0,6.7802222154,65.43,-6.18,65.7212089055,133.55,6.7802222154,0.0,6.7802222154,6.7802222154,0,6.7802222154,0.0,0.0,0.0,132.83,75.0502222154,-11.8,75.9722044868,6.7802222154,0,6.7802222154,68.27,-11.8,69.2822697376,133.45
2021-08-14 09:00:00,77.074333326,-4.4,77.1998242073,7.364333326,0,7.364333326,69.71,-4.4,69.8487229661,133.55,7.364333326,0.0,7.364333326,7.364333326,0,7.364333326,0.0,0.0,0.0,132.9,80.104333326,-9.91,80.7150067682,7.364333326,0,7.364333326,72.74,-9.91,73.4119588351,133.36
2021-08-14 09:30:00,79.53211110230001,-3.83,79.6242776821,8.7821111023,0,8.7821111023,70.75,-3.83,70.8535912992,133.32,8.7821111023,0.0,8.7821111023,8.7821111023,0,8.7821111023,0.0,0.0,0.0,133.01,82.6121111023,-9.3,83.1339335096,8.7821111023,0,8.7821111023,73.83,-9.3,74.41343225520001,133.19
2021-08-14 10:00:00,78.2302222112,-2.66,78.2754320794,11.0302222112,0,11.0302222112,67.2,-2.66,67.2526252276,133.32,11.0302222112,0.0,11.0302222112,11.0302222112,0,11.0302222112,0.0,0.0,0.0,133.12,81.1302222112,-8.08,81.531585021,11.0302222112,0,11.0302222112,70.1,-8.08,70.5641296977,133.19
2021-08-14 10:30:00,78.6305555439,-2.25,78.6627406409,11.6705555439,0,11.6705555439,66.96,-2.25,66.9977917547,133.15,11.6705555439,0.0,11.6705555439,11.6705555439,0,11.6705555439,0.0,0.0,0.0,132.98,81.5205555439,-7.69,81.8824589041,11.6705555439,0,11.6705555439,69.85,-7.69,70.2720328438,133.01
2021-08-14 11:00:00,73.959111097,-2.38,73.9973953208,14.069111097,0,14.069111097,59.89,-2.38,59.937271376,133.5,14.069111097,0.0,14.069111097,14.069111097,0,14.069111097,0.0,0.0,0.0,133.32,76.519111097,-7.87,76.9227616709,14.069111097,0,14.069111097,62.45,-7.87,62.9439385485,133.33
2021-08-14 11:30:00,67.3574444288,-2.21,67.3936897638,15.6574444288,0,15.6574444288,51.7,-2.21,51.7472134515,133.78,15.6574444288,0.0,15.6574444288,15.6574444288,0,15.6574444288,0.0,0.0,0.0,133.54,69.5274444288,-7.75,69.9580447754,15.6574444288,0,15.6574444288,53.87,-7.75,54.4246212665,133.66
2021-08-14 12:00:00,64.9328888725,-2.39,64.9768586293,16.3428888725,0,16.3428888725,48.59,-2.39,48.6487430465,133.78,16.3428888725,0.0,16.3428888725,16.3428888725,0,16.3428888725,0.0,0.0,0.0,133.54,66.9228888725,-7.96,67.3946188879,16.3428888725,0,16.3428888725,50.58,-7.96,51.2025194693,133.66
2021-08-14 12:30:00,65.6493333171,-2.69,65.7044219591,16.1893333171,0,16.1893333171,49.46,-2.69,49.533097016,133.91,16.1893333171,0.0,16.1893333171,16.1893333171,0,16.1893333171,0.0,0.0,0.0,133.54,67.6993333171,-8.27,68.2025852266,16.1893333171,0,16.1893333171,51.51,-8.27,52.1696559314,133.73
2021-08-14 13:00:00,62.5781110929,-2.65,62.6341958355,18.2181110929,0,18.2181110929,44.36,-2.65,44.4390830238,134.01,18.2181110929,0.0,18.2181110929,18.2181110929,0,18.2181110929,0.0,0.0,0.0,133.64,64.3781110929,-8.28,64.9083938169,18.2181110929,0,18.2181110929,46.16,-8.28,46.8967376264,133.85
2021-08-14 13:30:00,61.3675555361,-2.89,61.43556765,19.4275555361,0,19.4275555361,41.94,-2.89,42.0394540878,134.1,19.4275555361,0.0,19.4275555361,19.4275555361,0,19.4275555361,0.0,0.0,0.0,133.76,63.0775555361,-8.53,63.6516999963,19.4275555361,0,19.4275555361,43.65,-8.53,44.4756495175,134.02
2021-08-14 14:00:00,58.1567777574,-3.12,58.2404086449,20.3367777574,0,20.3367777574,37.82,-3.12,37.9484755952,134.19,20.3367777574,0.0,20.3367777574,20.3367777574,0,20.3367777574,0.0,0.0,0.0,133.76,59.6667777574,-8.82,60.3151454276,20.3367777574,0,20.3367777574,39.33,-8.82,40.30683937,134.02
2021-08-14 14:30:00,55.3677777578,-3.48,55.4770332105,20.0077777578,0,20.0077777578,35.36,-3.48,35.5308316818,134.36,20.0077777578,0.0,20.0077777578,20.0077777578,0,20.0077777578,0.0,0.0,0.0,133.87,56.7677777578,-9.22,57.5116422262,20.0077777578,0,20.0077777578,36.76,-9.22,37.8986279435,134.23
2021-08-14 15:00:00,53.7127777589,-3.56,53.8306241332,18.9227777589,0,18.9227777589,34.79,-3.56,34.971669963,134.36,18.9227777589,0.0,18.9227777589,18.9227777589,0,18.9227777589,0.0,0.0,0.0,133.87,55.0827777589,-9.31,55.8640179868,18.9227777589,0,18.9227777589,36.16,-9.31,37.3392782469,134.23
2021-08-14 15:30:00,53.5145555355,-3.68,53.640936365499996,20.0445555355,0,20.0445555355,33.47,-3.68,33.6716987988,134.36,20.0445555355,0.0,20.0445555355,20.0445555355,0,20.0445555355,0.0,0.0,0.0,133.87,54.8145555355,-9.44,55.6214805498,20.0445555355,0,20.0445555355,34.77,-9.44,36.0286899568,134.23
2021-08-14 16:00:00,54.9165555359,-3.9,55.0548641986,19.6365555359,0,19.6365555359,35.28,-3.9,35.4949066769,134.52,19.6365555359,0.0,19.6365555359,19.6365555359,0,19.6365555359,0.0,0.0,0.0,133.87,56.3065555359,-9.68,57.1325703633,19.6365555359,0,19.6365555359,36.67,-9.68,37.9261295152,134.34
2021-08-14 16:30:00,58.5947777596,-4.36,58.7567662546,18.1547777596,0,18.1547777596,40.44,-4.36,40.6743555573,134.63,18.1547777596,0.0,18.1547777596,18.1547777596,0,18.1547777596,0.0,0.0,0.0,134.04,60.2147777596,-10.12,61.0592651499,18.1547777596,0,18.1547777596,42.06,-10.12,43.2603513624,134.45
2021-08-14 17:00:00,63.8391110951,-4.5,63.9975164004,15.9891110951,0,15.9891110951,47.85,-4.5,48.0611329454,134.55,15.9891110951,0.0,15.9891110951,15.9891110951,0,15.9891110951,0.0,0.0,0.0,133.95,65.8091110951,-10.22,66.5979541963,15.9891110951,0,15.9891110951,49.82,-10.22,50.8574556973,134.36
2021-08-14 17:30:00,71.3026666533,-4.22,71.4274364084,13.3426666533,0,13.3426666533,57.96,-4.22,58.1134235784,134.46,13.3426666533,0.0,13.3426666533,13.3426666533,0,13.3426666533,0.0,0.0,0.0,133.95,73.7726666533,-9.85,74.4273393663,13.3426666533,0,13.3426666533,60.43,-9.85,61.227505257,134.36
2021-08-14 18:00:00,74.894666654,-4.4,75.0238035107,12.704666654,0,12.704666654,62.19,-4.4,62.3454577335,134.2,12.704666654,0.0,12.704666654,12.704666654,0,12.704666654,0.0,0.0,0.0,133.76,77.564666654,-9.99,78.2053553994,12.704666654,0,12.704666654,64.86,-9.99,65.6248405712,134.06
2021-08-14 18:30:00,82.7418888763,-4.25,82.8509666499,12.5618888763,0,12.5618888763,70.18,-4.25,70.308569179,134.07,12.5618888763,0.0,12.5618888763,12.5618888763,0,12.5618888763,0.0,0.0,0.0,133.64,85.7918888763,-9.78,86.347533821,12.5618888763,0,12.5618888763,73.23,-9.78,73.8801820518,133.91
2021-08-14 19:00:00,86.0063333227,-3.9699999999999998,86.0979109596,10.6363333227,0,10.6363333227,75.37,-3.9699999999999998,75.4744844302,133.96,10.6363333227,0.0,10.6363333227,10.6363333227,0,10.6363333227,0.0,0.0,0.0,133.64,89.3063333227,-9.43,89.8028177261,10.6363333227,0,10.6363333227,78.67,-9.43,79.2331609871,133.78
2021-08-14 19:30:00,84.7625555478,-4.91,84.9046460624,7.7925555478,0,7.7925555478,76.97,-4.91,77.1264481225,133.54,7.7925555478,0.0,7.7925555478,7.7925555478,0,7.7925555478,0.0,0.0,0.0,133.32,88.1525555478,-10.4,88.7639174981,7.7925555478,0,7.7925555478,80.36,-10.4,81.0301770947,133.41
2021-08-14 20:00:00,82.7227777736,-5.69,82.9182372134,4.2027777736,0,4.2027777736,78.52,-5.69,78.7258947234,133.37,4.2027777736,0.0,4.2027777736,4.2027777736,0,4.2027777736,0.0,0.0,0.0,133.07,86.1727777736,-11.2,86.8975697544,4.2027777736,0,4.2027777736,81.97,-11.2,82.731619711,133.22
2021-08-14 20:30:00,81.0157777741,-6.26,81.2572695108,3.6757777741,0,3.6757777741,77.34,-6.26,77.5929326679,133.46,3.6757777741,0.0,3.6757777741,3.6757777741,0,3.6757777741,0.0,0.0,0.0,133.07,84.4457777741,-11.82,85.2689966158,3.6757777741,0,3.6757777741,80.77,-11.82,81.6302964591,133.32
2021-08-14 21:00:00,80.5286666637,-6.38,80.7810036743,2.9586666637,0,2.9586666637,77.57,-6.38,77.8319298232,133.59,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,133.07,83.9486666637,-11.94,84.7935270797,2.9586666637,0,2.9586666637,80.99,-11.94,81.8653998952,133.4
2021-08-14 21:30:00,79.903888886,-6.83,80.1952639444,2.853888886,0,2.853888886,77.05,-6.83,77.3521260212,133.59,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,133.07,83.303888886,-12.44,84.2276172258,2.853888886,0,2.853888886,80.45,-12.44,81.4061183204,133.4
2021-08-14 22:00:00,76.4125555527,-7.93,76.8229363282,2.8925555527,0,2.8925555527,73.52,-7.93,73.9464353434,133.84,2.8925555527,0.0,2.8925555527,2.8925555527,0,2.8925555527,0.0,0.0,0.0,133.33,79.6625555527,-13.64,80.82185569,2.8925555527,0,2.8925555527,76.77,-13.64,77.9723188061,133.67
2021-08-14 22:30:00,72.5694444416,-8.51,73.0667117541,2.8794444416,0,2.8794444416,69.69,-8.51,70.2076648237,134.31,2.8794444416,0.0,2.8794444416,2.8794444416,0,2.8794444416,0.0,0.0,0.0,133.65,75.6394444416,-14.29,76.9774619965,2.8794444416,0,2.8794444416,72.76,-14.29,74.1499946055,134.16
2021-08-14 23:00:00,68.3197777749,-7.83,68.7670046986,2.8797777749,0,2.8797777749,65.44,-7.83,65.9067712758,134.62,2.8797777749,0.0,2.8797777749,2.8797777749,0,2.8797777749,0.0,0.0,0.0,133.89,71.1997777749,-13.74,72.5134191388,2.8797777749,0,2.8797777749,68.32,-13.74,69.687947308,134.49
2021-08-14 23:30:00,62.8179999971,-19.39,65.7424765554,2.9279999971,0,2.9279999971,59.89,-19.39,62.9506489244,134.62,2.9279999971,0.0,2.9279999971,2.9279999971,0,2.9279999971,0.0,0.0,0.0,134.31,65.6479999971,-24.27,69.9906622602,2.9279999971,0,2.9279999971,62.72,-24.27,67.2519984833,134.49
2021-08-15 00:00:00,59.3756666638,-19.7,62.558451002,2.8856666638,0,2.8856666638,56.49,-19.7,59.8264999812,132.3,2.8856666638,0.0,2.8856666638,2.8856666638,0,2.8856666638,0.0,0.0,0.0,134.59,62.0356666638,-24.56,66.7204431821,2.8856666638,0,2.8856666638,59.15,-24.56,64.0462028539,132.19
2021-08-15 00:30:00,57.5924444415,-19.86,60.9205158936,2.9424444415,0,2.9424444415,54.65,-19.86,58.1467290568,131.37,2.9424444415,0.0,2.9424444415,2.9424444415,0,2.9424444415,0.0,0.0,0.0,133.58,60.1524444415,-24.76,65.049013615,2.9424444415,0,2.9424444415,57.21,-24.76,62.3381239692,131.23
2021-08-15 01:00:00,55.1261111082,-20.11,58.6796406423,2.8961111082,0,2.8961111082,52.23,-20.11,55.9677139072,131.67,2.8961111082,0.0,2.8961111082,2.8961111082,0,2.8961111082,0.0,0.0,0.0,133.84,57.5861111082,-25.04,62.7946000271,2.8961111082,0,2.8961111082,54.69,-25.04,60.1497938484,131.48
2021-08-15 01:30:00,55.2412222173,-20.16,58.8049167338,4.9012222173,0,4.9012222173,50.34,-20.16,54.2267572329,131.67,4.9012222173,0.0,4.9012222173,4.9012222173,0,4.9012222173,0.0,0.0,0.0,133.84,57.6012222173,-25.1,62.8324024762,4.9012222173,0,4.9012222173,52.7,-25.1,58.3720823682,131.56
2021-08-15 02:00:00,53.6359999949,-20.45,57.4022908554,5.1059999949,0,5.1059999949,48.53,-20.45,52.6627325535,131.78,5.1059999949,0.0,5.1059999949,5.1059999949,0,5.1059999949,0.0,0.0,0.0,133.94,55.9259999949,-25.35,61.4030941845,5.1059999949,0,5.1059999949,50.82,-25.35,56.7916798484,131.64
2021-08-15 02:30:00,52.0839999949,-20.91,56.1246038335,5.0839999949,0,5.0839999949,47.0,-20.91,51.4415017277,130.47,5.0839999949,0.0,5.0839999949,5.0839999949,0,5.0839999949,0.0,0.0,0.0,132.5,54.2939999949,-25.85,60.1336921821,5.0839999949,0,5.0839999949,49.21,-25.85,55.5863886217,130.37
2021-08-15 03:00:00,50.331111106,-21.03,54.5479756285,5.091111106,0,5.091111106,45.24,-21.03,49.8890619274,130.73,5.091111106,0.0,5.091111106,5.091111106,0,5.091111106,0.0,0.0,0.0,132.67,52.451111106,-25.99,58.5371604731,5.091111106,0,5.091111106,47.36,-25.99,54.0226776456,130.56
2021-08-15 03:30:00,49.643777773,-20.94,53.8793863326,4.733777773,0,4.733777773,44.91,-20.94,49.5519091459,130.94,4.733777773,0.0,4.733777773,4.733777773,0,4.733777773,0.0,0.0,0.0,132.85,51.743777773,-25.91,57.8683561044,4.733777773,0,4.733777773,47.01,-25.91,53.6774459154,130.74
2021-08-15 04:00:00,49.4507777749,-21.09,53.7602782967,2.9107777749,0,2.9107777749,46.54,-21.09,51.0955937435,130.94,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,132.85,51.6307777749,-26.06,57.8347716658,2.9107777749,0,2.9107777749,48.72,-26.06,55.2518054004,130.83
2021-08-15 04:30:00,49.1962222193,-21.2,53.5696582092,2.8862222193,0,2.8862222193,46.31,-21.2,50.9318770516,130.94,2.8862222193,0.0,2.8862222193,2.8862222193,0,2.8862222193,0.0,0.0,0.0,132.95,51.3662222193,-26.17,57.6485705381,2.8862222193,0,2.8862222193,48.48,-26.17,55.0924613718,130.83
2021-08-15 05:00:00,48.7449999971,-21.53,53.288046734,2.8549999971,0,2.8549999971,45.89,-21.53,50.6895748651,131.02,2.8549999971,0.0,2.8549999971,2.8549999971,0,2.8549999971,0.0,0.0,0.0,132.95,50.8949999971,-26.52,57.3899941167,2.8549999971,0,2.8549999971,48.04,-26.52,54.8739646827,130.83
2021-08-15 05:30:00,49.4353333304,-21.3,53.8288229622,2.9053333304,0,2.9053333304,46.53,-21.3,51.1735371066,131.11,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,132.95,51.6253333304,-26.28,57.9293832306,2.9053333304,0,2.9053333304,48.72,-26.28,55.3559102536,131.04
2021-08-15 06:00:00,50.0414444416,-21.13,54.319637902,2.8114444416,0,2.8114444416,47.23,-21.13,51.741180891,131.11,2.8114444416,0.0,2.8114444416,2.8114444416,0,2.8114444416,0.0,0.0,0.0,132.95,52.2614444416,-26.11,58.4208068682,2.8114444416,0,2.8114444416,49.45,-26.11,55.919894492,130.92
2021-08-15 06:30:00,52.0429999971,-20.7,56.0086051308,2.9229999971,0,2.9229999971,49.12,-20.7,53.3035120794,131.11,2.9229999971,0.0,2.9229999971,2.9229999971,0,2.9229999971,0.0,0.0,0.0,133.05,54.3329999971,-25.62,60.0704527092,2.9229999971,0,2.9229999971,51.41,-25.62,57.4401645193,130.92
2021-08-15 07:00:00,54.4535555522,-20.35,58.1318519598,3.3135555522,0,3.3135555522,51.14,-20.35,55.0401862279,130.91,3.3135555522,0.0,3.3135555522,3.3135555522,0,3.3135555522,0.0,0.0,0.0,132.9,56.8535555522,-25.26,62.2124937527,3.3135555522,0,3.3135555522,53.54,-25.26,59.1996554044,130.78
2021-08-15 07:30:00,56.9578888847,-19.68,60.2619573712,4.1778888847,0,4.1778888847,52.78,-19.68,56.3296618133,130.91,4.1778888847,0.0,4.1778888847,4.1778888847,0,4.1778888847,0.0,0.0,0.0,132.99,59.4378888847,-24.55,64.3083597604,4.1778888847,0,4.1778888847,55.26,-24.55,60.4679262089,130.78
2021-08-15 08:00:00,60.6045555504,-18.94,63.4951632288,5.2045555504,0,5.2045555504,55.4,-18.94,58.5481306277,131.06,5.2045555504,0.0,5.2045555504,5.2045555504,0,5.2045555504,0.0,0.0,0.0,133.17,63.1945555504,-23.74,67.5065882059,5.2045555504,0,5.2045555504,57.99,-23.74,62.6612136812,130.91
2021-08-15 08:30:00,63.8792222155,-18.01,66.369534659,6.7492222155,0,6.7492222155,57.13,-18.01,59.9015609146,130.91,6.7492222155,0.0,6.7492222155,6.7492222155,0,6.7492222155,0.0,0.0,0.0,133.07,66.5592222155,-22.75,70.3398362376,6.7492222155,0,6.7492222155,59.81,-22.75,63.9906133742,130.74
2021-08-15 09:00:00,67.829444437,-17.28,69.9959422583,7.459444437,0,7.459444437,60.37,-17.28,62.7943890806,130.58,7.459444437,0.0,7.459444437,7.459444437,0,7.459444437,0.0,0.0,0.0,132.88,70.649444437,-21.96,73.9836846829,7.459444437,0,7.459444437,63.19,-21.96,66.8970679477,130.43
2021-08-15 09:30:00,71.4052222128,-16.88,73.3732932289,9.4152222128,0,9.4152222128,61.99,-16.88,64.2471361229,130.3,9.4152222128,0.0,9.4152222128,9.4152222128,0,9.4152222128,0.0,0.0,0.0,132.7,74.3152222128,-21.51,77.3655760176,9.4152222128,0,9.4152222128,64.9,-21.51,68.3717054051,130.15
2021-08-15 10:00:00,73.0194444335,-15.78,74.7050712159,10.9794444335,0,10.9794444335,62.04,-15.78,64.0153887749,130.3,10.9794444335,0.0,10.9794444335,10.9794444335,0,10.9794444335,0.0,0.0,0.0,132.7,75.9194444335,-20.34,78.5969315119,10.9794444335,0,10.9794444335,64.94,-20.34,68.0508574523,130.15
2021-08-15 10:30:00,74.0735555433,-15.43,75.6635746633,12.2435555433,0,12.2435555433,61.83,-15.43,63.7262410628,129.97,12.2435555433,0.0,12.2435555433,12.2435555433,0,12.2435555433,0.0,0.0,0.0,132.52,76.9735555433,-19.99,79.5269033282,12.2435555433,0,12.2435555433,64.73,-19.99,67.7463873576,129.84
2021-08-15 11:00:00,73.1866666547,-15.34,74.7770270606,11.9966666547,0,11.9966666547,61.19,-15.34,63.0835295462,130.08,11.9966666547,0.0,11.9966666547,11.9966666547,0,11.9966666547,0.0,0.0,0.0,132.67,76.0366666547,-19.89,78.5950811181,11.9966666547,0,11.9966666547,64.04,-19.89,67.0576893428,129.95
2021-08-15 11:30:00,75.1356666523,-14.58,76.537211886,14.3456666523,0,14.3456666523,60.79,-14.58,62.5140024315,130.08,14.3456666523,0.0,14.3456666523,14.3456666523,0,14.3456666523,0.0,0.0,0.0,132.67,77.9956666523,-19.09,80.2978960904,14.3456666523,0,14.3456666523,63.65,-19.09,66.4511143624,129.95
2021-08-15 12:00:00,74.8883333175,-6.35,75.1570686435,15.7883333175,0,15.7883333175,59.1,-6.35,59.4401589836,129.88,15.7883333175,0.0,15.7883333175,15.7883333175,0,15.7883333175,0.0,0.0,0.0,132.67,77.5083333175,-11.89,78.4150102574,15.7883333175,0,15.7883333175,61.72,-11.89,62.8548367272,129.76
2021-08-15 12:30:00,76.4655555387,-2.77,76.5157113529,16.8755555387,0,16.8755555387,59.59,-2.77,59.6543460278,132.66,16.8755555387,0.0,16.8755555387,16.8755555387,0,16.8755555387,0.0,0.0,0.0,132.47,79.0155555387,-8.21,79.4409347697,16.8755555387,0,16.8755555387,62.14,-8.21,62.6800103701,131.65
2021-08-15 13:00:00,73.5074444279,-3.0,73.5686372466,16.5874444279,0,16.5874444279,56.92,-3.0,56.9990035001,132.66,16.5874444279,0.0,16.5874444279,16.5874444279,0,16.5874444279,0.0,0.0,0.0,132.47,75.9474444279,-8.46,76.417183376,16.5874444279,0,16.5874444279,59.36,-8.46,59.9598298863,132.49
2021-08-15 13:30:00,70.0187777612,-3.56,70.1092207856,16.6087777612,0,16.6087777612,53.41,-3.56,53.5285129627,132.66,16.6087777612,0.0,16.6087777612,16.6087777612,0,16.6087777612,0.0,0.0,0.0,132.38,72.2787777612,-9.09,72.8481284224,16.6087777612,0,16.6087777612,55.67,-9.09,56.4072424428,132.49
2021-08-15 14:00:00,68.6086666503,-4.0,68.7251710768,16.3786666503,0,16.3786666503,52.23,-4.0,52.3829447435,132.87,16.3786666503,0.0,16.3786666503,16.3786666503,0,16.3786666503,0.0,0.0,0.0,132.48,70.8086666503,-9.56,71.4511082685,16.3786666503,0,16.3786666503,54.43,-9.56,55.2631748997,132.71
2021-08-15 14:30:00,68.851555541,-4.76,69.015898896,14.541555541,0,14.541555541,54.31,-4.76,54.518196045,133.0,14.541555541,0.0,14.541555541,14.541555541,0,14.541555541,0.0,0.0,0.0,132.56,71.171555541,-10.37,71.9230645769,14.541555541,0,14.541555541,56.63,-10.37,57.5716405881,132.85
2021-08-15 15:00:00,68.8415555426,-5.16,69.0346678816,12.9215555426,0,12.9215555426,55.92,-5.16,56.1575640497,133.21,12.9215555426,0.0,12.9215555426,12.9215555426,0,12.9215555426,0.0,0.0,0.0,132.7,71.2415555426,-10.79,72.0540306724,12.9215555426,0,12.9215555426,58.32,-10.79,59.3097504631,133.04
2021-08-15 15:30:00,67.7186666539,-5.14,67.9134553192,12.7286666539,0,12.7286666539,54.99,-5.14,55.2296994379,133.41,12.7286666539,0.0,12.7286666539,12.7286666539,0,12.7286666539,0.0,0.0,0.0,132.9,70.0686666539,-10.78,70.8930634594,12.7286666539,0,12.7286666539,57.34,-10.78,58.3445284495,133.24
2021-08-15 16:00:00,66.9568888757,-5.15,67.1546533601,13.2168888757,0,13.2168888757,53.74,-5.15,53.986202867,133.51,13.2168888757,0.0,13.2168888757,13.2168888757,0,13.2168888757,0.0,0.0,0.0,132.9,69.2368888757,-10.8,70.074152019,13.2168888757,0,13.2168888757,56.02,-10.8,57.0515591373,133.33
2021-08-15 16:30:00,70.7086666542,-4.94,70.8810210142,12.498666654200001,0,12.498666654200001,58.21,-4.94,58.4192408372,133.51,12.498666654200001,0.0,12.498666654200001,12.498666654200001,0,12.498666654200001,0.0,0.0,0.0,132.9,73.2086666542,-10.54,73.9635077135,12.498666654200001,0,12.498666654200001,60.71,-10.54,61.6181442434,133.33
2021-08-15 17:00:00,74.4284444321,-3.76,74.5233583555,12.2984444321,0,12.2984444321,62.13,-3.76,62.2436703609,133.24,12.2984444321,0.0,12.2984444321,12.2984444321,0,12.2984444321,0.0,0.0,0.0,132.77,77.1084444321,-9.26,77.6624735812,12.2984444321,0,12.2984444321,64.81,-9.26,65.4681884582,133.12
2021-08-15 17:30:00,80.6589999898,-2.87,80.7100438568,10.1689999898,0,10.1689999898,70.49,-2.87,70.5484018246,132.99,10.1689999898,0.0,10.1689999898,10.1689999898,0,10.1689999898,0.0,0.0,0.0,132.61,83.7489999898,-8.26,84.1553480136,10.1689999898,0,10.1689999898,73.58,-8.26,74.0421771695,132.82
2021-08-15 18:00:00,79.5033333254,-2.09,79.5307997562,7.8933333254,0,7.8933333254,71.61,-2.09,71.6404927398,132.58,7.8933333254,0.0,7.8933333254,7.8933333254,0,7.8933333254,0.0,0.0,0.0,132.41,82.6433333254,-7.41,82.9748675392,7.8933333254,0,7.8933333254,74.75,-7.41,75.1163803707,132.45
2021-08-15 18:30:00,79.4842222161,-2.24,79.5157794484,6.1642222161,0,6.1642222161,73.32,-2.24,73.3542091499,132.3,6.1642222161,0.0,6.1642222161,6.1642222161,0,6.1642222161,0.0,0.0,0.0,132.21,82.7142222161,-7.5600000000000005,83.0589920286,6.1642222161,0,6.1642222161,76.55,-7.5600000000000005,76.9224031086,132.14
2021-08-15 19:00:00,82.589333328,-3.2,82.6513035563,5.359333328,0,5.359333328,77.23,-3.2,77.2962670509,132.3,5.359333328,0.0,5.359333328,5.359333328,0,5.359333328,0.0,0.0,0.0,132.21,86.009333328,-8.55,86.4332570225,5.359333328,0,5.359333328,80.65,-8.55,81.1019420236,132.14
2021-08-15 19:30:00,81.9927777735,-4.05,82.0927408911,4.2427777735,0,4.2427777735,77.75,-4.05,77.8554108588,132.44,4.2427777735,0.0,4.2427777735,4.2427777735,0,4.2427777735,0.0,0.0,0.0,132.28,85.4227777735,-9.45,85.9438971804,4.2427777735,0,4.2427777735,81.18,-9.45,81.7281769037,132.28
2021-08-15 20:00:00,79.7341111077,-4.94,79.886995651,3.3941111077,0,3.3941111077,76.34,-4.94,76.4996679731,132.67,3.3941111077,0.0,3.3941111077,3.3941111077,0,3.3941111077,0.0,0.0,0.0,132.44,83.1041111077,-10.42,83.7548188644,3.3941111077,0,3.3941111077,79.71,-10.42,80.3881863211,132.51
2021-08-15 20:30:00,77.900111108,-5.4,78.0870495706,3.070111108,0,3.070111108,74.83,-5.4,75.024588636,132.91,3.070111108,0.0,3.070111108,3.070111108,0,3.070111108,0.0,0.0,0.0,132.6,81.210111108,-10.91,81.939674433,3.070111108,0,3.070111108,78.14,-10.91,78.8979575148,132.82
2021-08-15 21:00:00,76.975777775,-5.44,77.1677650581,2.785777775,0,2.785777775,74.19,-5.44,74.3891773042,132.99,2.785777775,0.0,2.785777775,2.785777775,0,2.785777775,0.0,0.0,0.0,132.6,80.245777775,-10.95,80.9894274008,2.785777775,0,2.785777775,77.46,-10.95,78.2301354978,132.82
2021-08-15 21:30:00,75.634666664,-5.98,75.8707005462,2.684666664,0,2.684666664,72.95,-5.98,73.1946917474,132.99,2.684666664,0.0,2.684666664,2.684666664,0,2.684666664,0.0,0.0,0.0,132.6,78.854666664,-11.55,79.6960535703,2.684666664,0,2.684666664,76.17,-11.55,77.0407126135,132.9
2021-08-15 22:00:00,70.6525555528,-6.82,70.9809552355,2.7525555528,0,2.7525555528,67.9,-6.82,68.2416471079,133.17,2.7525555528,0.0,2.7525555528,2.7525555528,0,2.7525555528,0.0,0.0,0.0,132.7,73.6525555528,-12.47,74.7007352003,2.7525555528,0,2.7525555528,70.9,-12.47,71.9882691832,133.02
2021-08-15 22:30:00,63.0762222195,-7.01,63.4645563246,2.7562222195,0,2.7562222195,60.32,-7.01,60.7259623226,133.45,2.7562222195,0.0,2.7562222195,2.7562222195,0,2.7562222195,0.0,0.0,0.0,132.88,65.7262222195,-12.76,66.9533709924,2.7562222195,0,2.7562222195,62.97,-12.76,64.2498132293,133.33
2021-08-15 23:00:00,60.9975555527,-8.35,61.56642172,2.8075555527000002,0,2.8075555527000002,58.19,-8.35,58.7860408601,133.76,2.8075555527000002,0.0,2.8075555527000002,2.8075555527000002,0,2.8075555527000002,0.0,0.0,0.0,133.08,63.5375555527,-14.19,65.1028191833,2.8075555527000002,0,2.8075555527000002,60.73,-14.19,62.3657678538,133.61
2021-08-15 23:30:00,56.9076666638,-8.87,57.5947864404,2.8576666638,0,2.8576666638,54.05,-8.87,54.7729805652,134.05,2.8576666638,0.0,2.8576666638,2.8576666638,0,2.8576666638,0.0,0.0,0.0,133.26,59.2676666638,-14.77,61.0803504555,2.8576666638,0,2.8576666638,56.41,-14.77,58.3115854698,133.94
2021-08-16 00:00:00,53.7184444414,-7.49,54.2380989085,3.0184444414,0,3.0184444414,50.7,-7.49,51.2502692676,134.19,3.0184444414,0.0,3.0184444414,3.0184444414,0,3.0184444414,0.0,0.0,0.0,133.26,55.9084444414,-13.36,57.4825517863,3.0184444414,0,3.0184444414,52.89,-13.36,54.5512758788,134.05
2021-08-16 00:30:00,51.8944444414,-7.44,52.4250604566,3.0644444414,0,3.0644444414,48.83,-7.44,49.3935471494,134.19,3.0644444414,0.0,3.0644444414,3.0644444414,0,3.0644444414,0.0,0.0,0.0,133.43,53.9944444414,-13.31,55.6107555292,3.0644444414,0,3.0644444414,50.93,-13.31,52.6404882196,134.05
2021-08-16 01:00:00,50.430999997,-7.76,51.0245368494,2.9909999970000003,0,2.9909999970000003,47.44,-7.76,48.0704815869,134.28,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,133.43,52.460999997,-13.68,54.2153015364,2.9909999970000003,0,2.9909999970000003,49.47,-13.68,51.3266334372,134.14
2021-08-16 01:30:00,49.4199999971,-7.16,49.9359790103,2.8599999971,0,2.8599999971,46.56,-7.16,47.10731578,134.37,2.8599999971,0.0,2.8599999971,2.8599999971,0,2.8599999971,0.0,0.0,0.0,133.59,51.4199999971,-13.04,53.0476955174,2.8599999971,0,2.8599999971,48.56,-13.04,50.2803659493,134.27
2021-08-16 02:00:00,48.1751111082,-7.63,48.7755905171,2.8951111082,0,2.8951111082,45.28,-7.63,45.9183547179,134.24,2.8951111082,0.0,2.8951111082,2.8951111082,0,2.8951111082,0.0,0.0,0.0,133.48,50.1151111082,-13.55,51.9146112514,2.8951111082,0,2.8951111082,47.22,-13.55,49.1256643721,134.14
2021-08-16 02:30:00,47.2359999972,-8.2,47.9424623453,2.8359999972,0,2.8359999972,44.4,-8.2,45.1508582421,134.43,2.8359999972,0.0,2.8359999972,2.8359999972,0,2.8359999972,0.0,0.0,0.0,133.56,49.1359999972,-14.15,51.1328563227,2.8359999972,0,2.8359999972,46.3,-14.15,48.4139700913,134.27
2021-08-16 03:00:00,47.4411111083,-8.49,48.1948039024,2.7911111083,0,2.7911111083,44.65,-8.49,45.4500011001,134.43,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,133.56,49.3511111083,-14.47,51.428718316,2.7911111083,0,2.7911111083,46.56,-14.47,48.7566867209,134.27
2021-08-16 03:30:00,46.3701111084,-8.43,47.1301613004,2.7601111084000003,0,2.7601111084000003,43.61,-8.43,44.4173051862,134.54,2.7601111084000003,0.0,2.7601111084000003,2.7601111084000003,0,2.7601111084000003,0.0,0.0,0.0,133.56,48.2301111084,-14.39,50.3310611603,2.7601111084000003,0,2.7601111084000003,45.47,-14.39,47.6926933607,134.37
2021-08-16 04:00:00,46.2209999973,-8.43,46.9834624177,2.6909999973,0,2.6909999973,43.53,-8.43,44.338761823,134.45,2.6909999973,0.0,2.6909999973,2.6909999973,0,2.6909999973,0.0,0.0,0.0,133.56,48.0709999973,-14.41,50.1843515525,2.6909999973,0,2.6909999973,45.38,-14.41,47.6129446684,134.37
2021-08-16 04:30:00,45.1335555529,-7.98,45.8335928861,2.6835555529,0,2.6835555529,42.45,-7.98,43.1935516021,134.57,2.6835555529,0.0,2.6835555529,2.6835555529,0,2.6835555529,0.0,0.0,0.0,133.56,46.9535555529,-13.93,48.976333867,2.6835555529,0,2.6835555529,44.27,-13.93,46.4098890324,134.44
2021-08-16 05:00:00,45.0822222195,-7.84,45.7588500757,2.7422222195,0,2.7422222195,42.34,-7.84,43.059739897,134.4,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,133.56,46.8822222195,-13.8,48.871083068,2.7422222195,0,2.7422222195,44.14,-13.8,46.2469415205,134.28
2021-08-16 05:30:00,47.7261111084,-7.36,48.2902814397,2.7361111084000003,0,2.7361111084000003,44.99,-7.36,45.5880433886,134.4,2.7361111084000003,0.0,2.7361111084000003,2.7361111084000003,0,2.7361111084000003,0.0,0.0,0.0,133.56,49.6461111084,-13.25,51.3838383948,2.7361111084000003,0,2.7361111084000003,46.91,-13.25,48.7453649079,134.28
2021-08-16 06:00:00,49.984666664,-7.04,50.4780001734,2.714666664,0,2.714666664,47.27,-7.04,47.7913642827,134.25,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,133.41,52.014666664,-12.9,53.5904426942,2.714666664,0,2.714666664,49.3,-12.9,50.9597880686,134.11
2021-08-16 06:30:00,56.2514444417,-5.79,56.5486436776,2.7714444417,0,2.7714444417,53.48,-5.79,53.7925134196,134.05,2.7714444417,0.0,2.7714444417,2.7714444417,0,2.7714444417,0.0,0.0,0.0,133.32,58.5714444417,-11.5,59.6897319812,2.7714444417,0,2.7714444417,55.8,-11.5,56.9727127667,133.98
2021-08-16 07:00:00,60.0832222188,-3.48,60.1839180529,3.3832222188,0,3.3832222188,56.7,-3.48,56.8066932676,133.59,3.3832222188,0.0,3.3832222188,3.3832222188,0,3.3832222188,0.0,0.0,0.0,132.97,62.5432222188,-9.03,63.1917363705,3.3832222188,0,3.3832222188,59.16,-9.03,59.8451877765,133.42
2021-08-16 07:30:00,68.8397777724,-1.74,68.8617644542,5.3897777724,0,5.3897777724,63.45,-1.74,63.4738536722,132.9,5.3897777724,0.0,5.3897777724,5.3897777724,0,5.3897777724,0.0,0.0,0.0,132.53,71.5897777724,-7.17,71.9479338237,5.3897777724,0,5.3897777724,66.2,-7.17,66.5871526648,132.75
2021-08-16 08:00:00,73.5638888818,0.44,73.565204733,7.0938888818,0,7.0938888818,66.47,0.44,66.4714562801,133.23,7.0938888818,0.0,7.0938888818,7.0938888818,0,7.0938888818,0.0,0.0,0.0,133.12,76.4638888818,-4.86,76.618182587,7.0938888818,0,7.0938888818,69.37,-4.86,69.5400352315,133.09
2021-08-16 08:30:00,76.9948888794,2.77,77.0447001004,9.4648888794,0,9.4648888794,67.53,2.77,67.5867871703,133.04,9.4648888794,0.0,9.4648888794,9.4648888794,0,9.4648888794,0.0,0.0,0.0,133.19,79.9148888794,-2.4,79.950919098,9.4648888794,0,9.4648888794,70.45,-2.4,70.4908682029,132.93
2021-08-16 09:00:00,75.8464444321,5.24,76.0272367839,12.3364444321,0,12.3364444321,63.51,5.24,63.7258008973,132.66,12.3364444321,0.0,12.3364444321,12.3364444321,0,12.3364444321,0.0,0.0,0.0,133.09,78.5764444321,0.21,78.5767250501,12.3364444321,0,12.3364444321,66.24,0.21,66.2403328796,132.51
2021-08-16 09:30:00,74.4836666513,6.62,74.7772759455,15.3236666513,0,15.3236666513,59.16,6.62,59.5292365145,132.21,15.3236666513,0.0,15.3236666513,15.3236666513,0,15.3236666513,0.0,0.0,0.0,132.82,76.9936666513,1.62,77.0107077257,15.3236666513,0,15.3236666513,61.67,1.62,61.6912740993,132.06
2021-08-16 10:00:00,75.095777762,7.1,75.4306690788,15.765777762,0,15.765777762,59.33,7.1,59.7533170627,132.21,15.765777762,0.0,15.765777762,15.765777762,0,15.765777762,0.0,0.0,0.0,132.94,77.625777762,2.14,77.6552700926,15.765777762,0,15.765777762,61.86,2.14,61.8970047741,132.06
