Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-08-16 10:30:00,75.1006666497,7.54,75.4782202442,16.9306666497,0,16.9306666497,58.17,7.54,58.6566321911,132.21,16.9306666497,0.0,16.9306666497,16.9306666497,0,16.9306666497,0.0,0.0,0.0,132.94,77.5706666497,2.59,77.613893244,16.9306666497,0,16.9306666497,60.64,2.59,60.6952856489,131.96
2021-08-16 11:00:00,71.5647777587,6.82,71.8890103955,19.0847777587,0,19.0847777587,52.48,6.82,52.921288722,132.13,19.0847777587,0.0,19.0847777587,19.0847777587,0,19.0847777587,0.0,0.0,0.0,132.94,73.7647777587,1.8,73.7867361915,19.0847777587,0,19.0847777587,54.68,1.8,54.7096188983,131.96
2021-08-16 11:30:00,71.4466666463,7.3,71.8186338972,20.3966666463,0,20.3966666463,51.05,7.3,51.5692980367,132.23,20.3966666463,0.0,20.3966666463,20.3966666463,0,20.3966666463,0.0,0.0,0.0,132.94,73.5866666463,2.29,73.622290158,20.3966666463,0,20.3966666463,53.19,2.29,53.239273098,132.06
2021-08-16 12:00:00,73.2625555324,8.1,73.7089685394,23.1625555324,0,23.1625555324,50.1,8.1,50.7505664993,132.23,23.1625555324,0.0,23.1625555324,23.1625555324,0,23.1625555324,0.0,0.0,0.0,132.94,75.3625555324,3.13,75.427525986,23.1625555324,0,23.1625555324,52.2,3.13,52.2937558414,132.06
2021-08-16 12:30:00,72.9884444221,8.35,73.4645187771,22.348444422100002,0,22.348444422100002,50.64,8.35,51.323796625,132.11,22.348444422100002,0.0,22.348444422100002,22.348444422100002,0,22.348444422100002,0.0,0.0,0.0,132.94,75.1184444221,3.41,75.1958030238,22.348444422100002,0,22.348444422100002,52.77,3.41,52.8800624054,131.95
2021-08-16 13:00:00,73.9295555326,7.85,74.3451523722,22.9595555326,0,22.9595555326,50.97,7.85,51.5709550038,131.96,22.9595555326,0.0,22.9595555326,22.9595555326,0,22.9595555326,0.0,0.0,0.0,132.83,76.0895555326,2.88,76.1440402208,22.9595555326,0,22.9595555326,53.13,2.88,53.2080003383,131.78
2021-08-16 13:30:00,71.9827777568,6.64,72.2883800731,20.9527777568,0,20.9527777568,51.03,6.64,51.4601836374,131.96,20.9527777568,0.0,20.9527777568,20.9527777568,0,20.9527777568,0.0,0.0,0.0,132.83,74.1227777568,1.6099999999999999,74.1402608735,20.9527777568,0,20.9527777568,53.17,1.6099999999999999,53.1943700028,131.86
2021-08-16 14:00:00,70.1689999793,6.46,70.4657374764,20.7089999793,0,20.7089999793,49.46,6.46,49.8800882116,132.23,20.7089999793,0.0,20.7089999793,20.7089999793,0,20.7089999793,0.0,0.0,0.0,132.83,72.2489999793,1.4,72.2625629078,20.7089999793,0,20.7089999793,51.54,1.4,51.5590108516,132.12
2021-08-16 14:30:00,68.3936666464,5.99,68.6554712848,20.2636666464,0,20.2636666464,48.13,5.99,48.5013092607,132.35,20.2636666464,0.0,20.2636666464,20.2636666464,0,20.2636666464,0.0,0.0,0.0,132.93,70.3936666464,0.9,70.3994197698,20.2636666464,0,20.2636666464,50.13,0.9,50.1380783437,132.21
2021-08-16 15:00:00,65.0149999851,5.45,65.2430281568,14.8849999851,0,14.8849999851,50.13,5.45,50.4253844804,132.35,14.8849999851,0.0,14.8849999851,14.8849999851,0,14.8849999851,0.0,0.0,0.0,132.93,67.1149999851,0.34,67.115861188,14.8849999851,0,14.8849999851,52.23,0.34,52.231106632,132.21
2021-08-16 15:30:00,67.7732222084,4.9,67.9501261846,13.8532222084,0,13.8532222084,53.92,4.9,54.1421868786,132.35,13.8532222084,0.0,13.8532222084,13.8532222084,0,13.8532222084,0.0,0.0,0.0,132.93,70.0332222084,-0.25,70.0336684237,13.8532222084,0,13.8532222084,56.18,-0.25,56.180556245,132.21
2021-08-16 16:00:00,71.3912222096,4.48,71.5316503974,12.6512222096,0,12.6512222096,58.74,4.48,58.9105932749,132.58,12.6512222096,0.0,12.6512222096,12.6512222096,0,12.6512222096,0.0,0.0,0.0,133.1,73.9012222096,-0.63,73.903907502,12.6512222096,0,12.6512222096,61.25,-0.63,61.2532399143,132.45
2021-08-16 16:30:00,79.8416666553,4.4,79.9628146972,11.3316666553,0,11.3316666553,68.51,4.4,68.6511478418,132.69,11.3316666553,0.0,11.3316666553,11.3316666553,0,11.3316666553,0.0,0.0,0.0,133.18,82.8016666553,-0.67,82.8043773052,11.3316666553,0,11.3316666553,71.47,-0.67,71.4731404095,132.54
2021-08-16 17:00:00,84.1091111017,3.83,84.1962675557,9.4491111017,0,9.4491111017,74.66,3.83,74.7581734662,132.69,9.4491111017,0.0,9.4491111017,9.4491111017,0,9.4491111017,0.0,0.0,0.0,133.35,87.3591111017,-1.23,87.3677697579,9.4491111017,0,9.4491111017,77.91,-1.23,77.919708675,132.54
2021-08-16 17:30:00,85.1664444347,3.88,85.2547808492,9.7464444347,0,9.7464444347,75.42,3.88,75.5197378173,132.6,9.7464444347,0.0,9.7464444347,9.7464444347,0,9.7464444347,0.0,0.0,0.0,133.19,88.4664444347,-1.15,88.4739187044,9.7464444347,0,9.7464444347,78.72,-1.15,78.7283995773,132.46
2021-08-16 18:00:00,88.0529999889,3.9,88.1393261096,11.0929999889,0,11.0929999889,76.96,3.9,77.0587542074,132.36,11.0929999889,0.0,11.0929999889,11.0929999889,0,11.0929999889,0.0,0.0,0.0,132.95,91.4329999889,-1.13,91.4399824309,11.0929999889,0,11.0929999889,80.34,-1.13,80.3479464579,132.21
2021-08-16 18:30:00,87.8769999881,3.17,87.9341573389,11.9069999881,0,11.9069999881,75.97,3.17,76.0361085275,132.32,11.9069999881,0.0,11.9069999881,11.9069999881,0,11.9069999881,0.0,0.0,0.0,132.88,91.2169999881,-1.8900000000000001,91.2365781188,11.9069999881,0,11.9069999881,79.31,-1.8900000000000001,79.3325166625,132.01
2021-08-16 19:00:00,88.6271110997,2.95,88.6761936592,11.3971110997,0,11.3971110997,77.23,2.95,77.2863209113,132.32,11.3971110997,0.0,11.3971110997,11.3971110997,0,11.3971110997,0.0,0.0,0.0,132.88,92.0271110997,-2.12,92.0515267519,11.3971110997,0,11.3971110997,80.63,-2.12,80.6578657045,132.18
2021-08-16 19:30:00,87.2111110998,1.9100000000000001,87.2320239319,11.3311110998,0,11.3311110998,75.88,1.9100000000000001,75.9040348071,132.32,11.3311110998,0.0,11.3311110998,11.3311110998,0,11.3311110998,0.0,0.0,0.0,132.88,90.5411110998,-3.23,90.5987069399,11.3311110998,0,11.3311110998,79.21,-3.23,79.2758285986,132.18
2021-08-16 20:00:00,85.0988888784,0.56,85.1007314207,10.4988888784,0,10.4988888784,74.6,0.56,74.6021018471,132.5,10.4988888784,0.0,10.4988888784,10.4988888784,0,10.4988888784,0.0,0.0,0.0,132.88,88.3888888784,-4.64,88.5105941521,10.4988888784,0,10.4988888784,77.89,-4.64,78.0280827651,132.36
2021-08-16 20:30:00,85.1943333233,-4.52,85.3141537519,10.0343333233,0,10.0343333233,75.16,-4.52,75.295790055,132.4,10.0343333233,0.0,10.0343333233,10.0343333233,0,10.0343333233,0.0,0.0,0.0,132.67,88.5343333233,-9.92,89.088352645,10.0343333233,0,10.0343333233,78.5,-9.92,79.1243097916,132.28
2021-08-16 21:00:00,83.2433333236,-4.68,83.3747860137,9.7033333236,0,9.7033333236,73.54,-4.68,73.6887644082,132.33,9.7033333236,0.0,9.7033333236,9.7033333236,0,9.7033333236,0.0,0.0,0.0,132.09,86.5133333236,-10.12,87.1032217703,9.7033333236,0,9.7033333236,76.81,-10.12,77.4738052505,132.28
2021-08-16 21:30:00,82.0988888811,-5.04,82.2534446422,7.7888888811,0,7.7888888811,74.31,-5.04,74.4807203241,132.33,7.7888888811,0.0,7.7888888811,7.7888888811,0,7.7888888811,0.0,0.0,0.0,132.09,85.3988888811,-10.5,86.0419677955,7.7888888811,0,7.7888888811,77.61,-10.5,78.3170613596,132.28
2021-08-16 22:00:00,74.6474444385,-5.95,74.8842003443,5.9474444385,0,5.9474444385,68.7,-5.95,68.9571787416,132.53,5.9474444385,0.0,5.9474444385,5.9474444385,0,5.9474444385,0.0,0.0,0.0,132.22,77.6974444385,-11.46,78.5380447444,5.9474444385,0,5.9474444385,71.75,-11.46,72.6594391666,132.43
2021-08-16 22:30:00,68.2158888862,-6.51,68.5258170074,2.7258888862,0,2.7258888862,65.49,-6.51,65.8127662388,132.0,2.7258888862,0.0,2.7258888862,2.7258888862,0,2.7258888862,0.0,0.0,0.0,131.46,71.1158888862,-12.05,72.1295511706,2.7258888862,0,2.7258888862,68.39,-12.05,69.4434633353,132.16
2021-08-16 23:00:00,65.4505555528,-7.78,65.9113315157,2.7105555528,0,2.7105555528,62.74,-7.78,63.2205346387,132.0,2.7105555528,0.0,2.7105555528,2.7105555528,0,2.7105555528,0.0,0.0,0.0,131.46,68.2205555528,-13.42,69.5279842937,2.7105555528,0,2.7105555528,65.51,-13.42,66.8704456393,131.89
2021-08-16 23:30:00,61.5515555528,-8.3,62.1086466684,2.7115555528,0,2.7115555528,58.84,-8.3,59.4225176175,132.47,2.7115555528,0.0,2.7115555528,2.7115555528,0,2.7115555528,0.0,0.0,0.0,131.77,64.1315555528,-14.02,65.6461485361,2.7115555528,0,2.7115555528,61.42,-14.02,62.9998158727,132.35
2021-08-17 00:00:00,57.5248888861,-9.21,58.2575054509,2.7448888861,0,2.7448888861,54.78,-9.21,55.5488298707,132.9,2.7448888861,0.0,2.7448888861,2.7448888861,0,2.7448888861,0.0,0.0,0.0,132.15,59.9248888861,-15.02,61.7785780673,2.7448888861,0,2.7448888861,57.18,-15.02,59.1198173204,132.82
2021-08-17 00:30:00,54.9015555528,-9.6,55.7345566244,2.7415555528,0,2.7415555528,52.16,-9.6,53.0360782864,133.15,2.7415555528,0.0,2.7415555528,2.7415555528,0,2.7415555528,0.0,0.0,0.0,132.15,57.1715555528,-15.43,59.217156841,2.7415555528,0,2.7415555528,54.43,-15.43,56.574815952,133.02
2021-08-17 01:00:00,52.9098888861,-10.0,53.8466000964,2.7598888861,0,2.7598888861,50.15,-10.0,51.1372906987,133.15,2.7598888861,0.0,2.7598888861,2.7598888861,0,2.7598888861,0.0,0.0,0.0,132.15,55.0998888861,-15.89,57.3453560043,2.7598888861,0,2.7598888861,52.34,-15.89,54.6988820727,132.95
2021-08-17 01:30:00,53.9819999973,-9.93,54.8877146883,2.6919999973,0,2.6919999973,51.29,-9.93,52.2424061467,133.34,2.6919999973,0.0,2.6919999973,2.6919999973,0,2.6919999973,0.0,0.0,0.0,132.22,56.2219999973,-15.82,58.4053566353,2.6919999973,0,2.6919999973,53.53,-15.82,55.8187540169,133.18
2021-08-17 02:00:00,52.9934444417,-10.09,53.9454655536,2.7034444417,0,2.7034444417,50.29,-10.09,51.2922235821,133.34,2.7034444417,0.0,2.7034444417,2.7034444417,0,2.7034444417,0.0,0.0,0.0,132.22,55.1734444417,-16.0,57.4465749333,2.7034444417,0,2.7034444417,52.47,-16.0,54.8552723081,133.18
2021-08-17 02:30:00,51.1461111084,-10.51,52.2147946612,2.7361111084000003,0,2.7361111084000003,48.41,-10.51,49.537745205,133.44,2.7361111084000003,0.0,2.7361111084000003,2.7361111084000003,0,2.7361111084000003,0.0,0.0,0.0,132.35,53.2461111084,-16.44,55.7263128887,2.7361111084000003,0,2.7361111084000003,50.51,-16.44,53.1181108474,133.3
2021-08-17 03:00:00,49.0443333306,-10.65,50.1873403543,2.7743333306,0,2.7743333306,46.27,-10.65,47.4798420385,133.35,2.7743333306,0.0,2.7743333306,2.7743333306,0,2.7743333306,0.0,0.0,0.0,132.19,51.0543333306,-16.6,53.6852396086,2.7743333306,0,2.7743333306,48.28,-16.6,51.0540732949,133.2
2021-08-17 03:30:00,48.2905555528,-10.6,49.4402442914,2.7905555528,0,2.7905555528,45.5,-10.6,46.7184117881,133.48,2.7905555528,0.0,2.7905555528,2.7905555528,0,2.7905555528,0.0,0.0,0.0,132.29,50.2605555528,-16.57,52.9215300655,2.7905555528,0,2.7905555528,47.47,-16.57,50.278880258,133.32
2021-08-17 04:00:00,47.9302222195,-10.69,49.1078639528,2.7702222195,0,2.7702222195,45.16,-10.69,46.4079917687,133.48,2.7702222195,0.0,2.7702222195,2.7702222195,0,2.7702222195,0.0,0.0,0.0,132.36,49.890222219500004,-16.67,52.6015510523,2.7702222195,0,2.7702222195,47.12,-16.67,49.9818296984,133.32
2021-08-17 04:30:00,47.9449999972,-10.62,49.1071015713,2.7549999972,0,2.7549999972,45.19,-10.62,46.4211212704,133.51,2.7549999972,0.0,2.7549999972,2.7549999972,0,2.7549999972,0.0,0.0,0.0,132.36,49.8949999972,-16.59,52.5807866499,2.7549999972,0,2.7549999972,47.14,-16.59,49.9740702765,133.44
2021-08-17 05:00:00,47.8324444417,-10.78,49.0321439595,2.7624444417,0,2.7624444417,45.07,-10.78,46.3412699438,133.51,2.7624444417,0.0,2.7624444417,2.7624444417,0,2.7624444417,0.0,0.0,0.0,132.36,49.7824444417,-16.76,52.5279865842,2.7624444417,0,2.7624444417,47.02,-16.76,49.9177122873,133.44
2021-08-17 05:30:00,50.4415555528,-10.35,51.4924560162,2.7915555528000002,0,2.7915555528000002,47.65,-10.35,48.7611013001,133.61,2.7915555528000002,0.0,2.7915555528000002,2.7915555528000002,0,2.7915555528000002,0.0,0.0,0.0,132.36,52.5015555528,-16.29,54.9706961522,2.7915555528000002,0,2.7915555528000002,49.71,-16.29,52.3110714859,133.59
2021-08-17 06:00:00,52.4839999972,-9.58,53.351163583499996,2.7539999972,0,2.7539999972,49.73,-9.58,50.6443412436,133.52,2.7539999972,0.0,2.7539999972,2.7539999972,0,2.7539999972,0.0,0.0,0.0,132.36,54.6539999972,-15.44,56.7930745399,2.7539999972,0,2.7539999972,51.9,-15.44,54.147978725,133.39
2021-08-17 06:30:00,57.8134444417,-8.05,58.3711988759,2.7434444417,0,2.7434444417,55.07,-8.05,55.6552549181,133.09,2.7434444417,0.0,2.7434444417,2.7434444417,0,2.7434444417,0.0,0.0,0.0,132.06,60.2234444417,-13.76,61.7754065986,2.7434444417,0,2.7434444417,57.48,-13.76,59.1040438549,132.98
2021-08-17 07:00:00,62.3827777745,-5.39,62.6151983377,3.2727777745,0,3.2727777745,59.11,-5.39,59.3552373426,132.44,3.2727777745,0.0,3.2727777745,3.2727777745,0,3.2727777745,0.0,0.0,0.0,131.59,64.9727777745,-10.98,65.8940228832,3.2727777745,0,3.2727777745,61.7,-10.98,62.6693737004,132.3
2021-08-17 07:30:00,69.7517777739,-3.17,69.823773907,3.9217777739,0,3.9217777739,65.83,-3.17,65.9062804291,132.71,3.9217777739,0.0,3.9217777739,3.9217777739,0,3.9217777739,0.0,0.0,0.0,132.18,72.6417777739,-8.6,73.1490798175,3.9217777739,0,3.9217777739,68.72,-8.6,69.2560351161,132.6
2021-08-17 08:00:00,71.571111107,0.16,71.5712899498,4.1611111069,0,4.1611111069,67.41,0.16,67.4101898825,132.51,4.1611111069,0.0,4.1611111069,4.1611111069,0,4.1611111069,0.0,0.0,0.0,132.28,74.531111107,-5.12,74.7067662453,4.1611111069,0,4.1611111069,70.37,-5.12,70.5560153353,132.37
2021-08-17 08:30:00,74.8681111043,1.8900000000000001,74.891963256,6.7781111043,0,6.7781111043,68.09,1.8900000000000001,68.1162256735,132.73,6.7781111043,0.0,6.7781111043,6.7781111043,0,6.7781111043,0.0,0.0,0.0,132.85,77.8481111043,-3.24,77.9155055333,6.7781111043,0,6.7781111043,71.07,-3.24,71.1438156132,132.59
2021-08-17 09:00:00,79.9072222115,3.59,79.9878257084,10.6972222115,0,10.6972222115,69.21,3.59,69.3030461091,132.05,10.6972222115,0.0,10.6972222115,10.6972222115,0,10.6972222115,0.0,0.0,0.0,132.36,82.9472222115,-1.45,82.959894965,10.6972222115,0,10.6972222115,72.25,-1.45,72.2645487082,131.92
2021-08-17 09:30:00,78.3504444323,3.93,78.4489454533,12.1904444323,0,12.1904444323,66.16,3.93,66.2766210666,131.73,12.1904444323,0.0,12.1904444323,12.1904444323,0,12.1904444323,0.0,0.0,0.0,132.22,81.2204444323,-1.09,81.2277581481,12.1904444323,0,12.1904444323,69.03,-1.09,69.0386051423,131.59
2021-08-17 10:00:00,77.1449999873,4.03,77.2501904402,12.7049999873,0,12.7049999873,64.44,4.03,64.5658926989,131.73,12.7049999873,0.0,12.7049999873,12.7049999873,0,12.7049999873,0.0,0.0,0.0,132.22,79.9249999873,-1.0,79.9312556074,12.7049999873,0,12.7049999873,67.22,-1.0,67.2274378509,131.59
2021-08-17 10:30:00,77.0371110977,3.98,77.1398527759,13.3671110977,0,13.3671110977,63.67,3.98,63.794273254,131.73,13.3671110977,0.0,13.3671110977,13.3671110977,0,13.3671110977,0.0,0.0,0.0,132.22,79.7771110977,-1.08,79.7844211303,13.3671110977,0,13.3671110977,66.41,-1.08,66.4187812294,131.59
2021-08-17 11:00:00,75.4054444291,3.66,75.4942160006,15.3654444291,0,15.3654444291,60.04,3.66,60.1514521853,131.73,15.3654444291,0.0,15.3654444291,15.3654444291,0,15.3654444291,0.0,0.0,0.0,132.22,77.9754444291,-1.43,77.9885557881,15.3654444291,0,15.3654444291,62.61,-1.43,62.6263283292,131.71
2021-08-17 11:30:00,70.7062222046,4.25,70.8338362539,17.6362222046,0,17.6362222046,53.07,4.25,53.2399042073,131.97,17.6362222046,0.0,17.6362222046,17.6362222046,0,17.6362222046,0.0,0.0,0.0,132.43,72.9462222046,-0.86,72.9512915165,17.6362222046,0,17.6362222046,55.31,-0.86,55.3166855479,131.86
2021-08-17 12:00:00,68.522444425,4.66,68.680717745,19.492444425,0,19.492444425,49.03,4.66,49.2509543055,131.97,19.492444425,0.0,19.492444425,19.492444425,0,19.492444425,0.0,0.0,0.0,132.43,70.582444425,-0.42,70.5836940164,19.492444425,0,19.492444425,51.09,-0.42,51.0917263361,131.77
2021-08-17 12:30:00,67.7079999804,4.13,67.8338423012,19.5779999804,0,19.5779999804,48.13,4.13,48.3068711469,131.97,19.5779999804,0.0,19.5779999804,19.5779999804,0,19.5779999804,0.0,0.0,0.0,132.36,69.7079999804,-1.01,69.7153165472,19.5779999804,0,19.5779999804,50.13,-1.01,50.1401735139,131.77
2021-08-17 13:00:00,62.8455555352,3.93,62.9683154493,20.3955555352,0,20.3955555352,42.45,3.93,42.6315305848,131.97,20.3955555352,0.0,20.3955555352,20.3955555352,0,20.3955555352,0.0,0.0,0.0,132.25,64.5755555352,-1.27,64.5880427995,20.3955555352,0,20.3955555352,44.18,-1.27,44.1982499654,131.77
2021-08-17 13:30:00,61.5022222017,2.7800000000000002,61.565020391,20.5422222017,0,20.5422222017,40.96,2.7800000000000002,41.0542324249,132.06,20.5422222017,0.0,20.5422222017,20.5422222017,0,20.5422222017,0.0,0.0,0.0,132.35,63.1422222017,-2.49,63.1912994372,20.5422222017,0,20.5422222017,42.6,-2.49,42.6727090773,131.9
2021-08-17 14:00:00,64.5357777563,3.44,64.6273952021,21.5257777563,0,21.5257777563,43.01,3.44,43.1473487019,132.45,21.5257777563,0.0,21.5257777563,21.5257777563,0,21.5257777563,0.0,0.0,0.0,132.59,66.2857777563,-1.8,66.3102128842,21.5257777563,0,21.5257777563,44.76,-1.8,44.7961784084,132.29
2021-08-17 14:30:00,65.1164444218,3.67,65.21978407,22.5964444218,0,22.5964444218,42.52,3.67,42.6780892262,132.45,22.5964444218,0.0,22.5964444218,22.5964444218,0,22.5964444218,0.0,0.0,0.0,132.68,66.8464444218,-1.57,66.8648789115,22.5964444218,0,22.5964444218,44.25,-1.57,44.2778432176,132.29
2021-08-17 15:00:00,60.0023333087,3.16,60.0854857889,24.6223333087,0,24.6223333087,35.38,3.16,35.5208389541,132.45,24.6223333087,0.0,24.6223333087,24.6223333087,0,24.6223333087,0.0,0.0,0.0,132.76,61.3923333087,-2.15,61.4299689817,24.6223333087,0,24.6223333087,36.77,-2.15,36.8328033144,132.29
2021-08-17 15:30:00,54.9122221976,3.12,55.0007867823,24.6522221976,0,24.6522221976,30.26,3.12,30.420420772900002,132.71,24.6522221976,0.0,24.6522221976,24.6522221976,0,24.6522221976,0.0,0.0,0.0,132.88,56.0722221976,-2.21,56.1157571648,24.6522221976,0,24.6522221976,31.42,-2.21,31.4976268947,132.56
2021-08-17 16:00:00,58.8669999762,3.44,58.9674256365,23.7969999762,0,23.7969999762,35.07,3.44,35.2383101184,132.45,23.7969999762,0.0,23.7969999762,23.7969999762,0,23.7969999762,0.0,0.0,0.0,132.63,60.2569999762,-1.85,60.2853924772,23.7969999762,0,23.7969999762,36.46,-1.85,36.5069048263,132.36
2021-08-17 16:30:00,66.9704444241,3.08,67.0412322855,20.3304444241,0,20.3304444241,46.64,3.08,46.7415874784,132.3,20.3304444241,0.0,20.3304444241,20.3304444241,0,20.3304444241,0.0,0.0,0.0,132.46,68.9104444241,-2.16,68.9442887463,20.3304444241,0,20.3304444241,48.58,-2.16,48.6279960517,132.17
2021-08-17 17:00:00,73.1511110944,2.21,73.1844871154,16.7611110943,0,16.7611110943,56.39,2.21,56.4332898208,132.44,16.7611110943,0.0,16.7611110943,16.7611110943,0,16.7611110943,0.0,0.0,0.0,132.66,75.5711110944,-3.02,75.6314301864,16.7611110943,0,16.7611110943,58.81,-3.02,58.8874901826,132.28
2021-08-17 17:30:00,75.4643333133,1.65,75.4823694807,20.0743333133,0,20.0743333133,55.39,1.65,55.414570286200004,132.44,20.0743333133,0.0,20.0743333133,20.0743333133,0,20.0743333133,0.0,0.0,0.0,132.66,77.8443333133,-3.61,77.9279945141,20.0743333133,0,20.0743333133,57.77,-3.61,57.8826830753,132.28
2021-08-17 18:00:00,79.4834444273,0.92,79.4887686282,17.1734444273,0,17.1734444273,62.31,0.92,62.3167914771,132.44,17.1734444273,0.0,17.1734444273,17.1734444273,0,17.1734444273,0.0,0.0,0.0,132.66,82.1834444273,-4.32,82.2969072197,17.1734444273,0,17.1734444273,65.01,-4.32,65.1533767352,132.28
2021-08-17 18:30:00,82.0358888743,0.24,82.0362399394,14.5558888743,0,14.5558888743,67.48,0.24,67.4804267918,132.36,14.5558888743,0.0,14.5558888743,14.5558888743,0,14.5558888743,0.0,0.0,0.0,132.49,84.9858888743,-4.97,85.1310883741,14.5558888743,0,14.5558888743,70.43,-4.97,70.6051400395,132.28
2021-08-17 19:00:00,82.3523333199,-0.07,82.3523630701,13.4423333199,0,13.4423333199,68.91,-0.07,68.9100355536,132.36,13.4423333199,0.0,13.4423333199,13.4423333199,0,13.4423333199,0.0,0.0,0.0,132.49,85.3723333199,-5.32,85.5379313316,13.4423333199,0,13.4423333199,71.93,-5.32,72.1264674028,132.28
2021-08-17 19:30:00,81.408111099,-0.6000000000000001,81.4103221509,12.118111099,0,12.118111099,69.29,-0.6000000000000001,69.2925977288,132.44,12.118111099,0.0,12.118111099,12.118111099,0,12.118111099,0.0,0.0,0.0,132.49,84.458111099,-5.9,84.6639387839,12.118111099,0,12.118111099,72.34,-5.9,72.5802011571,132.28
2021-08-17 20:00:00,80.3049999888,-1.23,80.3144191487,11.2149999888,0,11.2149999888,69.09,-1.23,69.1009478951,132.55,11.2149999888,0.0,11.2149999888,11.2149999888,0,11.2149999888,0.0,0.0,0.0,132.6,83.3449999888,-6.54,83.6011998905,11.2149999888,0,11.2149999888,72.13,-6.54,72.4258828044,132.46
2021-08-17 20:30:00,78.7472222116,-2.08,78.7746875973,10.5872222116,0,10.5872222116,68.16,-2.08,68.1917297038,132.63,10.5872222116,0.0,10.5872222116,10.5872222116,0,10.5872222116,0.0,0.0,0.0,132.6,81.7372222116,-7.46,82.0769461839,10.5872222116,0,10.5872222116,71.15,-7.46,71.5400174727,132.46
2021-08-17 21:00:00,81.9488888804,-2.22,81.9789533279,8.4488888804,0,8.4488888804,73.5,-2.22,73.5335188876,132.82,8.4488888804,0.0,8.4488888804,8.4488888804,0,8.4488888804,0.0,0.0,0.0,132.73,85.1888888804,-7.5600000000000005,85.5236832034,8.4488888804,0,8.4488888804,76.74,-7.5600000000000005,77.1114855258,132.69
2021-08-17 21:30:00,80.1512222141,-2.93,80.2047587267,8.1312222141,0,8.1312222141,72.02,-2.93,72.0795761641,132.58,8.1312222141,0.0,8.1312222141,8.1312222141,0,8.1312222141,0.0,0.0,0.0,132.52,83.3512222141,-8.34,83.7674271097,8.1312222141,0,8.1312222141,75.22,-8.34,75.6809355122,132.47
2021-08-17 22:00:00,75.1396666609,-4.62,75.2815641835,5.7796666609,0,5.7796666609,69.36,-4.62,69.5136964921,132.97,5.7796666609,0.0,5.7796666609,5.7796666609,0,5.7796666609,0.0,0.0,0.0,132.83,78.1996666609,-10.1,78.8492096718,5.7796666609,0,5.7796666609,72.42,-10.1,73.1209026202,132.85
2021-08-17 22:30:00,70.1296666623,-5.49,70.3442268148,4.3596666623,0,4.3596666623,65.77,-5.49,65.9987348364,132.47,4.3596666623,0.0,4.3596666623,4.3596666623,0,4.3596666623,0.0,0.0,0.0,132.0,73.0396666623,-11.01,73.8648292907,4.3596666623,0,4.3596666623,68.68,-11.01,69.5569011673,132.38
2021-08-17 23:00:00,63.3137777749,-6.58,63.6547787375,2.9137777749,0,2.9137777749,60.4,-6.58,60.7573567562,132.47,2.9137777749,0.0,2.9137777749,2.9137777749,0,2.9137777749,0.0,0.0,0.0,132.0,65.9737777749,-12.22,67.0959592963,2.9137777749,0,2.9137777749,63.06,-12.22,64.2331067285,132.38
2021-08-17 23:30:00,60.3842222192,-7.8,60.8859121063,3.0242222192,0,3.0242222192,57.36,-7.8,57.8879054726,132.99,3.0242222192,0.0,3.0242222192,3.0242222192,0,3.0242222192,0.0,0.0,0.0,132.37,62.8942222192,-13.52,64.330969125,3.0242222192,0,3.0242222192,59.87,-13.52,61.3775797828,132.9
2021-08-18 00:00:00,60.0525555527,-9.35,60.7760802324,2.8325555527,0,2.8325555527,57.22,-9.35,57.9788832248,132.99,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,132.24,62.5525555527,-15.15,64.3610496044,2.8325555527,0,2.8325555527,59.72,-15.15,61.6116945068,132.9
2021-08-18 00:30:00,60.9214444395,-10.08,61.7497270649,4.9414444395,0,4.9414444395,55.98,-10.08,56.8802848094,133.37,4.9414444395,0.0,4.9414444395,4.9414444395,0,4.9414444395,0.0,0.0,0.0,132.41,63.3714444395,-15.91,65.3381058063,4.9414444395,0,4.9414444395,58.43,-15.91,60.5573529805,133.24
2021-08-18 01:00:00,58.6731111061,-10.43,59.5929430962,4.9931111061,0,4.9931111061,53.68,-10.43,54.6838851948,133.37,4.9931111061,0.0,4.9931111061,4.9931111061,0,4.9931111061,0.0,0.0,0.0,132.22,61.0031111061,-16.31,63.1458285608,4.9931111061,0,4.9931111061,56.01,-16.31,58.3364054429,133.15
2021-08-18 01:30:00,59.6722222174,-10.39,60.5700107674,4.8022222174,0,4.8022222174,54.87,-10.39,55.8450445429,133.52,4.8022222174,0.0,4.8022222174,4.8022222174,0,4.8022222174,0.0,0.0,0.0,132.42,62.0622222174,-16.29,64.1645036337,4.8022222174,0,4.8022222174,57.26,-16.29,59.5321064637,133.38
2021-08-18 02:00:00,58.9662222194,-10.62,59.914937727,2.8162222194,0,2.8162222194,56.15,-10.62,57.1454888858,133.71,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,132.6,61.4162222194,-16.53,63.6018337134,2.8162222194,0,2.8162222194,58.6,-16.53,60.8867875651,133.55
2021-08-18 02:30:00,57.736888886,-11.13,58.7998744746,2.896888886,0,2.896888886,54.84,-11.13,55.9580423174,133.79,2.896888886,0.0,2.896888886,2.896888886,0,2.896888886,0.0,0.0,0.0,132.7,60.126888886,-17.09,62.5084863607,2.896888886,0,2.896888886,57.23,-17.09,59.7272215995,133.68
2021-08-18 03:00:00,56.2286666638,-11.29,57.3509115428,2.8986666638000003,0,2.8986666638000003,53.33,-11.29,54.5119528177,134.19,2.8986666638000003,0.0,2.8986666638000003,2.8986666638000003,0,2.8986666638000003,0.0,0.0,0.0,133.01,58.5486666638,-17.28,61.0454320003,2.8986666638000003,0,2.8986666638000003,55.65,-17.28,58.271098325,134.04
2021-08-18 03:30:00,55.5202222194,-11.42,56.6825500069,2.8502222194,0,2.8502222194,52.67,-11.42,53.893833599,134.32,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,133.11,57.8102222194,-17.44,60.3835688996,2.8502222194,0,2.8502222194,54.96,-17.44,57.6606902491,134.19
2021-08-18 04:00:00,55.1825555528,-11.23,56.3136514296,2.7825555528,0,2.7825555528,52.4,-11.23,53.5898581823,134.49,2.7825555528,0.0,2.7825555528,2.7825555528,0,2.7825555528,0.0,0.0,0.0,133.23,57.4525555528,-17.24,59.9834455458,2.7825555528,0,2.7825555528,54.67,-17.24,57.3238737351,134.36
2021-08-18 04:30:00,55.2503333306,-11.08,56.3503836113,2.7803333306,0,2.7803333306,52.47,-11.08,53.6271134782,134.49,2.7803333306,0.0,2.7803333306,2.7803333306,0,2.7803333306,0.0,0.0,0.0,133.23,57.5303333306,-17.08,60.0122125332,2.7803333306,0,2.7803333306,54.75,-17.08,57.3523225336,134.36
2021-08-18 05:00:00,55.2111111083,-11.08,56.3119275981,2.7811111083,0,2.7811111083,52.43,-11.08,53.5879771964,134.41,2.7811111083,0.0,2.7811111083,2.7811111083,0,2.7811111083,0.0,0.0,0.0,133.23,57.4811111083,-17.08,59.9650275932,2.7811111083,0,2.7811111083,54.7,-17.08,57.3045931841,134.25
2021-08-18 05:30:00,57.110777775,-10.38,58.0464067627,2.820777775,0,2.820777775,54.29,-10.38,55.2733977606,134.41,2.820777775,0.0,2.820777775,2.820777775,0,2.820777775,0.0,0.0,0.0,133.23,59.470777775,-16.32,61.6694074007,2.820777775,0,2.820777775,56.65,-16.32,58.9539218373,134.25
2021-08-18 06:00:00,59.2628888861,-9.9,60.0841077085,2.7428888861000003,0,2.7428888861000003,56.52,-9.9,57.3804879728,134.02,2.7428888861000003,0.0,2.7428888861000003,2.7428888861000003,0,2.7428888861000003,0.0,0.0,0.0,132.92,61.7228888861,-15.76,63.7031601449,2.7428888861000003,0,2.7428888861000003,58.98,-15.76,61.0493079404,133.86
2021-08-18 06:30:00,63.1129999972,-8.04,63.6230490361,2.7729999972,0,2.7729999972,60.34,-8.04,60.8732880663,133.77,2.7729999972,0.0,2.7729999972,2.7729999972,0,2.7729999972,0.0,0.0,0.0,132.74,65.7629999972,-13.77,67.1891737457,2.7729999972,0,2.7729999972,62.99,-13.77,64.4775387247,133.64
2021-08-18 07:00:00,64.3374444416,-5.52,64.5738116985,2.8374444415999998,0,2.8374444415999998,61.5,-5.52,61.7472298974,133.29,2.8374444415999998,0.0,2.8374444415999998,2.8374444415999998,0,2.8374444415999998,0.0,0.0,0.0,132.52,67.0374444416,-11.12,67.953464645,2.8374444415999998,0,2.8374444415999998,64.2,-11.12,65.1559237522,133.16
2021-08-18 07:30:00,68.7244444401,-2.15,68.7580668984,4.3144444401,0,4.3144444401,64.41,-2.15,64.4458734133,133.12,4.3144444401,0.0,4.3144444401,4.3144444401,0,4.3144444401,0.0,0.0,0.0,132.6,71.5344444401,-7.58,71.9349229607,4.3144444401,0,4.3144444401,67.22,-7.58,67.6460257517,132.96
2021-08-18 08:00:00,73.4545555467,0.15,73.4547087025,8.8545555467,0,8.8545555467,64.6,0.15,64.6001741484,133.12,8.8545555467,0.0,8.8545555467,8.8545555467,0,8.8545555467,0.0,0.0,0.0,132.96,76.2745555467,-5.15,76.4482198867,8.8545555467,0,8.8545555467,67.42,-5.15,67.6164099905,132.96
2021-08-18 08:30:00,77.7457777671,1.9500000000000002,77.7702286265,10.6757777671,0,10.6757777671,67.07,1.9500000000000002,67.0983412612,133.23,10.6757777671,0.0,10.6757777671,10.6757777671,0,10.6757777671,0.0,0.0,0.0,133.34,80.6757777671,-3.24,80.7408119747,10.6757777671,0,10.6757777671,70.0,-3.24,70.0749427399,133.1
2021-08-18 09:00:00,80.4292222104,2.81,80.4782944984,11.8392222104,0,11.8392222104,68.59,2.81,68.6475360082,132.64,11.8392222104,0.0,11.8392222104,11.8392222104,0,11.8392222104,0.0,0.0,0.0,132.93,83.4092222104,-2.32,83.4414809896,11.8392222104,0,11.8392222104,71.57,-2.32,71.6075924745,132.52
2021-08-18 09:30:00,82.9718888759,4.14,83.0751102536,12.9518888759,0,12.9518888759,70.02,4.14,70.1422839662,132.42,12.9518888759,0.0,12.9518888759,12.9518888759,0,12.9518888759,0.0,0.0,0.0,132.8,86.0418888759,-0.88,86.0463888919,12.9518888759,0,12.9518888759,73.09,-0.88,73.0952973864,132.29
2021-08-18 10:00:00,81.4868888752,4.0,81.5850051085,13.6868888752,0,13.6868888752,67.8,4.0,67.9178916045,132.04,13.6868888752,0.0,13.6868888752,13.6868888752,0,13.6868888752,0.0,0.0,0.0,132.58,84.4368888752,-1.01,84.4429292654,13.6868888752,0,13.6868888752,70.75,-1.01,70.75720882,131.88
2021-08-18 10:30:00,78.4214444311,3.61,78.5044906146,13.3414444311,0,13.3414444311,65.08,3.61,65.1800467935,132.04,13.3414444311,0.0,13.3414444311,13.3414444311,0,13.3414444311,0.0,0.0,0.0,132.58,81.2314444311,-1.44,81.2442069588,13.3414444311,0,13.3414444311,67.89,-1.44,67.9052700459,131.88
2021-08-18 11:00:00,76.4078888756,3.63,76.494067629,13.2578888756,0,13.2578888756,63.15,3.63,63.2542441264,132.043,13.2578888756,0.0,13.2578888756,13.2578888756,0,13.2578888756,0.0,0.0,0.0,132.583,79.1378888756,-1.43,79.1508076755,13.2578888756,0,13.2578888756,65.88,-1.43,65.895518057,131.883
2021-08-18 11:30:00,75.7721110969,4.08,75.8818767565,14.1921110969,0,14.1921110969,61.58,4.08,61.7150127603,131.88,14.1921110969,0.0,14.1921110969,14.1921110969,0,14.1921110969,0.0,0.0,0.0,132.33,78.4121110969,-0.98,78.4182349118,14.1921110969,0,14.1921110969,64.22,-0.98,64.2274769861,131.71
2021-08-18 12:00:00,75.5436666515,4.43,75.6734462751,15.1636666515,0,15.1636666515,60.38,4.43,60.5422934815,131.88,15.1636666515,0.0,15.1636666515,15.1636666515,0,15.1636666515,0.0,0.0,0.0,132.4,78.1336666515,-0.61,78.1360477911,15.1636666515,0,15.1636666515,62.97,-0.61,62.9729545122,131.8
2021-08-18 12:30:00,77.0193333178,4.78,77.1675197523,15.5293333178,0,15.5293333178,61.49,4.78,61.6755097263,131.88,15.5293333178,0.0,15.5293333178,15.5293333178,0,15.5293333178,0.0,0.0,0.0,132.4,79.6793333178,-0.24,79.6796947658,15.5293333178,0,15.5293333178,64.15,-0.24,64.1504489462,131.8
2021-08-18 13:00:00,75.111222206,4.18,75.2274424746,16.241222206,0,16.241222206,58.87,4.18,59.0182115961,131.88,16.241222206,0.0,16.241222206,16.241222206,0,16.241222206,0.0,0.0,0.0,132.47,77.641222206,-0.91,77.6465548858,16.241222206,0,16.241222206,61.4,-0.91,61.4067431151,131.8
2021-08-18 13:30:00,73.2444444298,3.34,73.3205580982,14.6444444298,0,14.6444444298,58.6,3.34,58.6951071215,132.19,14.6444444298,0.0,14.6444444298,14.6444444298,0,14.6444444298,0.0,0.0,0.0,132.66,75.7544444298,-1.82,75.7763040196,14.6444444298,0,14.6444444298,61.11,-1.82,61.1370959402,132.03
2021-08-18 14:00:00,70.0748888767,3.37,70.1558760981,12.1548888767,0,12.1548888767,57.92,3.37,58.0179567031,132.39,12.1548888767,0.0,12.1548888767,12.1548888767,0,12.1548888767,0.0,0.0,0.0,132.74,72.5448888767,-1.78,72.5667231046,12.1548888767,0,12.1548888767,60.39,-1.78,60.4162271248,132.24
2021-08-18 14:30:00,70.5379999883,3.69,70.6344501101,11.6979999883,0,11.6979999883,58.84,3.69,58.9555909138,132.39,11.6979999883,0.0,11.6979999883,11.6979999883,0,11.6979999883,0.0,0.0,0.0,132.85,73.0579999883,-1.45,73.0723878239,11.6979999883,0,11.6979999883,61.36,-1.45,61.3771301056,132.34
2021-08-18 15:00:00,70.9307777657,3.81,71.0330298837,12.0407777657,0,12.0407777657,58.89,3.81,59.0131188805,132.39,12.0407777657,0.0,12.0407777657,12.0407777657,0,12.0407777657,0.0,0.0,0.0,132.77,73.4507777657,-1.3,73.4622811679,12.0407777657,0,12.0407777657,61.41,-1.3,61.4237584327,132.23
2021-08-18 15:30:00,71.7807777666,3.03,71.8447002692,11.2107777666,0,11.2107777666,60.57,3.03,60.6457401637,132.21,11.2107777666,0.0,11.2107777666,11.2107777666,0,11.2107777666,0.0,0.0,0.0,132.63,74.3907777666,-2.13,74.4212652184,11.2107777666,0,11.2107777666,63.18,-2.13,63.2158943621,132.05
2021-08-18 16:00:00,74.9087777675,3.08,74.9720707105,10.2387777675,0,10.2387777675,64.67,3.08,64.7433031286,132.38,10.2387777675,0.0,10.2387777675,10.2387777675,0,10.2387777675,0.0,0.0,0.0,132.73,77.6987777675,-2.04,77.725553498,10.2387777675,0,10.2387777675,67.46,-2.04,67.4908378967,132.25
2021-08-18 16:30:00,80.619111099,2.83,80.6687670315,12.149111099,0,12.149111099,68.47,2.83,68.5284597813,132.38,12.149111099,0.0,12.149111099,12.149111099,0,12.149111099,0.0,0.0,0.0,132.73,83.609111099,-2.3,83.6407404245,12.149111099,0,12.149111099,71.46,-2.3,71.497004133,132.25
2021-08-18 17:00:00,84.5409999879,2.93,84.5917583395,12.0509999879,0,12.0509999879,72.49,2.93,72.5491902091,132.51,12.0509999879,0.0,12.0509999879,12.0509999879,0,12.0509999879,0.0,0.0,0.0,132.89,87.7109999879,-2.16,87.7375923928,12.0509999879,0,12.0509999879,75.66,-2.16,75.6908263926,132.38
2021-08-18 17:30:00,88.5631111,2.6,88.6012677546,11.0931111,0,11.0931111,77.47,2.6,77.5136175133,132.33,11.0931111,0.0,11.0931111,11.0931111,0,11.0931111,0.0,0.0,0.0,132.77,91.9631111,-2.46,91.9960075394,11.0931111,0,11.0931111,80.87,-2.46,80.9074069539,132.17
2021-08-18 18:00:00,88.7128888788,2.29,88.7424405413,10.0728888788,0,10.0728888788,78.64,2.29,78.6733353812,132.33,10.0728888788,0.0,10.0728888788,10.0728888788,0,10.0728888788,0.0,0.0,0.0,132.77,92.1928888788,-2.7800000000000002,92.2347936509,10.0728888788,0,10.0728888788,82.12,-2.7800000000000002,82.1670420546,132.17
2021-08-18 18:30:00,88.6576666578,1.62,88.672466173,8.8776666578,0,8.8776666578,79.78,1.62,79.7964460361,132.19,8.8776666578,0.0,8.8776666578,8.8776666578,0,8.8776666578,0.0,0.0,0.0,132.63,92.1776666578,-3.47,92.2429570779,8.8776666578,0,8.8776666578,83.3,-3.47,83.3722429829,132.04
2021-08-18 19:00:00,87.171444439,1.13,87.1787682041,5.411444439,0,5.411444439,81.76,1.13,81.7678084579,132.19,5.411444439,0.0,5.411444439,5.411444439,0,5.411444439,0.0,0.0,0.0,132.63,90.781444439,-3.9699999999999998,90.868209812,5.411444439,0,5.411444439,85.37,-3.9699999999999998,85.4622595068,132.04
2021-08-18 19:30:00,85.1667777738,0.36,85.1675386305,3.9567777738,0,3.9567777738,81.21,0.36,81.2107979274,132.09,3.9567777738,0.0,3.9567777738,3.9567777738,0,3.9567777738,0.0,0.0,0.0,132.48,88.7567777738,-4.78,88.8853981304,3.9567777738,0,3.9567777738,84.8,-4.78,84.9346124969,132.04
2021-08-18 20:00:00,83.1645555505,-0.49,83.1659990616,5.0845555505,0,5.0845555505,78.08,-0.49,78.0815375105,132.19,5.0845555505,0.0,5.0845555505,5.0845555505,0,5.0845555505,0.0,0.0,0.0,132.48,86.6145555505,-5.72,86.8032236337,5.0845555505,0,5.0845555505,81.53,-5.72,81.7304062146,132.04
2021-08-18 20:30:00,81.710999997,-1.17,81.7193760409,2.9509999970000003,0,2.9509999970000003,78.76,-1.17,78.7686898456,132.41,2.9509999970000003,0.0,2.9509999970000003,2.9509999970000003,0,2.9509999970000003,0.0,0.0,0.0,132.58,85.210999997,-6.43,85.4532586886,2.9509999970000003,0,2.9509999970000003,82.26,-6.43,82.5109235193,132.26
2021-08-18 21:00:00,80.6117777745,-1.33,80.6227487497,3.3117777745,0,3.3117777745,77.3,-1.33,77.3114409386,132.56,3.3117777745,0.0,3.3117777745,3.3117777745,0,3.3117777745,0.0,0.0,0.0,132.66,84.0317777745,-6.61,84.2913505405,3.3117777745,0,3.3117777745,80.72,-6.61,80.9901876773,132.41
2021-08-18 21:30:00,79.89044444,-2.7199999999999998,79.9367344393,4.47044444,0,4.47044444,75.42,-2.7199999999999998,75.4690320595,132.56,4.47044444,0.0,4.47044444,4.47044444,0,4.47044444,0.0,0.0,0.0,132.66,83.24044444,-8.1,83.6336151949,4.47044444,0,4.47044444,78.77,-8.1,79.1853704923,132.41
2021-08-18 22:00:00,75.0642222171,-5.05,75.2339016472,5.1242222171,0,5.1242222171,69.94,-5.05,70.1220799749,133.07,5.1242222171,0.0,5.1242222171,5.1242222171,0,5.1242222171,0.0,0.0,0.0,132.96,78.1542222171,-10.64,78.875167514,5.1242222171,0,5.1242222171,73.03,-10.64,73.8010196407,132.93
2021-08-18 22:30:00,76.5027777729,-6.39,76.7691807105,4.8927777729,0,4.8927777729,71.61,-6.39,71.8945352583,133.86,4.8927777729,0.0,4.8927777729,4.8927777729,0,4.8927777729,0.0,0.0,0.0,133.5,79.6627777729,-11.97,80.5570547034,4.8927777729,0,4.8927777729,74.77,-11.97,75.7220826444,133.76
2021-08-18 23:00:00,74.3453333297,-7.91,74.7649429071,3.6653333297,0,3.6653333297,70.68,-7.91,71.1212380376,133.28,3.6653333297,0.0,3.6653333297,3.6653333297,0,3.6653333297,0.0,0.0,0.0,132.79,77.4553333297,-13.58,78.6367920328,3.6653333297,0,3.6653333297,73.79,-13.58,75.02919765,133.1
2021-08-18 23:30:00,68.3776666639,-8.94,68.9596178817,2.7976666639000003,0,2.7976666639000003,65.58,-8.94,66.1865545258,133.59,2.7976666639000003,0.0,2.7976666639000003,2.7976666639000003,0,2.7976666639000003,0.0,0.0,0.0,132.92,71.2576666639,-14.76,72.7702731779,2.7976666639000003,0,2.7976666639000003,68.46,-14.76,70.0330579084,133.45
2021-08-19 00:00:00,64.5341111084,-9.68,65.2560640596,2.7041111084000002,0,2.7041111084000002,61.83,-9.68,62.5831550819,134.38,2.7041111084000002,0.0,2.7041111084000002,2.7041111084000002,0,2.7041111084000002,0.0,0.0,0.0,133.53,67.2341111084,-15.56,69.0111534213,2.7041111084000002,0,2.7041111084000002,64.53,-15.56,66.3794734839,134.25
2021-08-19 00:30:00,62.5521111084,-10.13,63.3670537749,2.7521111084000003,0,2.7521111084000003,59.8,-10.13,60.6519323682,134.49,2.7521111084000003,0.0,2.7521111084000003,2.7521111084000003,0,2.7521111084000003,0.0,0.0,0.0,133.53,65.1721111084,-16.03,67.1145659773,2.7521111084000003,0,2.7521111084000003,62.42,-16.03,64.4454598866,134.38
2021-08-19 01:00:00,60.616666664,-10.11,61.4539858549,2.716666664,0,2.716666664,57.9,-10.11,58.776033381,134.33,2.716666664,0.0,2.716666664,2.716666664,0,2.716666664,0.0,0.0,0.0,133.37,63.146666664,-16.02,65.1470790655,2.716666664,0,2.716666664,60.43,-16.02,62.5173999779,134.25
2021-08-19 01:30:00,61.3426666639,-10.44,62.2247246152,2.7626666639,0,2.7626666639,58.58,-10.44,59.5030251332,134.41,2.7626666639,0.0,2.7626666639,2.7626666639,0,2.7626666639,0.0,0.0,0.0,133.37,63.9026666639,-16.38,65.9685925783,2.7626666639,0,2.7626666639,61.14,-16.38,63.296161021,134.25
2021-08-19 02:00:00,59.7553333305,-10.97,60.7539361807,2.7853333305,0,2.7853333305,56.97,-10.97,58.0165648759,134.52,2.7853333305,0.0,2.7853333305,2.7853333305,0,2.7853333305,0.0,0.0,0.0,133.47,62.2253333305,-16.94,64.489965949,2.7853333305,0,2.7853333305,59.44,-16.94,61.8067730916,134.39
2021-08-19 02:30:00,58.2515555528,-11.2,59.3184939486,2.7215555528,0,2.7215555528,55.53,-11.2,56.6482206252,134.66,2.7215555528,0.0,2.7215555528,2.7215555528,0,2.7215555528,0.0,0.0,0.0,133.47,60.6815555528,-17.21,63.0748387577,2.7215555528,0,2.7215555528,57.96,-17.21,60.4611089875,134.49
2021-08-19 03:00:00,56.5859999972,-11.38,57.7189725799,2.7959999972,0,2.7959999972,53.79,-11.38,54.9806193126,134.66,2.7959999972,0.0,2.7959999972,2.7959999972,0,2.7959999972,0.0,0.0,0.0,133.57,58.9159999972,-17.41,61.4345436678,2.7959999972,0,2.7959999972,56.12,-17.41,58.758510022,134.56
2021-08-19 03:30:00,54.9114444417,-18.47,57.9345115684,2.7514444417,0,2.7514444417,52.16,-18.47,55.3335928709,134.82,2.7514444417,0.0,2.7514444417,2.7514444417,0,2.7514444417,0.0,0.0,0.0,133.57,57.3314444417,-23.92,62.1213403089,2.7514444417,0,2.7514444417,54.58,-23.92,59.5914658319,134.77
2021-08-19 04:00:00,54.3848888861,-20.77,58.216054823,2.7448888861,0,2.7448888861,51.64,-20.77,55.6604213063,132.51,2.7448888861,0.0,2.7448888861,2.7448888861,0,2.7448888861,0.0,0.0,0.0,133.81,56.8148888861,-25.74,62.3737059917,2.7448888861,0,2.7448888861,54.07,-25.74,59.8841590072,132.37
2021-08-19 04:30:00,54.1922222195,-20.85,58.0647866532,2.7522222195,0,2.7522222195,51.44,-20.85,55.5049196018,131.81,2.7522222195,0.0,2.7522222195,2.7522222195,0,2.7522222195,0.0,0.0,0.0,133.89,56.6022222195,-25.81,62.209064132,2.7522222195,0,2.7522222195,53.85,-25.81,59.7158153256,131.69
2021-08-19 05:00:00,54.2453333307,-21.03,58.1791808825,2.6653333307000002,0,2.6653333307000002,51.58,-21.03,55.7023994097,131.81,2.6653333307000002,0.0,2.6653333307000002,2.6653333307000002,0,2.6653333307000002,0.0,0.0,0.0,133.89,56.6753333307,-26.01,62.3587484491,2.6653333307000002,0,2.6653333307000002,54.01,-26.01,59.94664461,131.69
2021-08-19 05:30:00,55.6671111084,-20.52,59.3287254132,2.7471111084,0,2.7471111084,52.92,-20.52,56.7591120438,132.03,2.7471111084,0.0,2.7471111084,2.7471111084,0,2.7471111084,0.0,0.0,0.0,134.0,58.1471111084,-25.46,63.4767526757,2.7471111084,0,2.7471111084,55.4,-25.46,60.9702517626,131.86
2021-08-19 06:00:00,57.2533333307,-19.37,60.4412200197,2.6633333307,0,2.6633333307,54.59,-19.37,57.92464933,131.75,2.6633333307,0.0,2.6633333307,2.6633333307,0,2.6633333307,0.0,0.0,0.0,133.81,59.8233333307,-24.24,64.5477250629,2.6633333307,0,2.6633333307,57.16,-24.24,62.0873835815,131.58
2021-08-19 06:30:00,59.1594444416,-16.49,61.4146559597,2.7994444416,0,2.7994444416,56.36,-16.49,58.7228209472,131.46,2.7994444416,0.0,2.7994444416,2.7994444416,0,2.7994444416,0.0,0.0,0.0,133.66,61.8294444416,-21.17,65.3532638815,2.7994444416,0,2.7994444416,59.03,-21.17,62.711321147,131.32
2021-08-19 07:00:00,63.1158888858,-15.1,64.8970371423,3.0758888858,0,3.0758888858,60.04,-15.1,61.9097052165,130.63,3.0758888858,0.0,3.0758888858,3.0758888858,0,3.0758888858,0.0,0.0,0.0,133.1,65.9558888858,-19.65,68.8207946679,3.0758888858,0,3.0758888858,62.88,-19.65,65.878804634,130.51
2021-08-19 07:30:00,72.9585555507,-4.47,73.0953605097,4.8885555507,0,4.8885555507,68.07,-4.47,68.2166094144,130.2,4.8885555507,0.0,4.8885555507,4.8885555507,0,4.8885555507,0.0,0.0,0.0,132.82,76.0285555507,-10.34,76.7284618582,4.8885555507,0,4.8885555507,71.14,-10.34,71.8875176926,130.03
2021-08-19 08:00:00,72.6253333274,0.59,72.6277298346,5.8853333274,0,5.8853333274,66.74,0.59,66.7426078304,131.64,5.8853333274,0.0,5.8853333274,5.8853333274,0,5.8853333274,0.0,0.0,0.0,132.29,75.5653333274,-4.57,75.7033982123,5.8853333274,0,5.8853333274,69.68,-4.57,69.8297021331,131.48
2021-08-19 08:30:00,78.6145555454,2.92,78.6687659977,10.1945555454,0,10.1945555454,68.42,2.92,68.48228092,131.86,10.1945555454,0.0,10.1945555454,10.1945555454,0,10.1945555454,0.0,0.0,0.0,132.07,81.6145555454,-2.1,81.6415683146,10.1945555454,0,10.1945555454,71.42,-2.1,71.4508670346,131.69
2021-08-19 09:00:00,81.6378888771,4.5,81.7618181079,11.8278888771,0,11.8278888771,69.81,4.5,69.9548861767,131.21,11.8278888771,0.0,11.8278888771,11.8278888771,0,11.8278888771,0.0,0.0,0.0,131.74,84.6978888771,-0.4,84.6988334054,11.8278888771,0,11.8278888771,72.87,-0.4,72.8710978372,131.13
2021-08-19 09:30:00,84.7021110993,5.78,84.8990931911,11.8221110993,0,11.8221110993,72.88,5.78,73.1088421465,130.88,11.8221110993,0.0,11.8221110993,11.8221110993,0,11.8221110993,0.0,0.0,0.0,131.55,87.8921110993,0.96,87.8973537343,11.8221110993,0,11.8221110993,76.07,0.96,76.0760573374,130.75
2021-08-19 10:00:00,80.183999986,5.62,80.3807082188,14.033999986,0,14.033999986,66.15,5.62,66.3883039398,130.88,14.033999986,0.0,14.033999986,14.033999986,0,14.033999986,0.0,0.0,0.0,131.66,83.073999986,0.71,83.0770339725,14.033999986,0,14.033999986,69.04,0.71,69.0436506856,130.68
2021-08-19 10:30:00,78.702777761,5.01,78.8620778784,16.782777761,0,16.782777761,61.92,5.01,62.1223510502,131.31,16.782777761,0.0,16.782777761,16.782777761,0,16.782777761,0.0,0.0,0.0,132.11,81.382777761,0.02,81.3827802185,16.782777761,0,16.782777761,64.6,0.02,64.600003096,131.22
2021-08-19 11:00:00,74.6929999819,5.67,74.9078977565,18.0929999819,0,18.0929999819,56.6,5.67,56.883291923,131.48,18.0929999819,0.0,18.0929999819,18.0929999819,0,18.0929999819,0.0,0.0,0.0,132.11,77.0929999819,0.7000000000000001,77.0961778963,18.0929999819,0,18.0929999819,59.0,0.7000000000000001,59.0041523963,131.22
2021-08-19 11:30:00,73.4565555392,5.95,73.6971373371,16.3265555392,0,16.3265555392,57.13,5.95,57.4390059106,131.27,16.3265555392,0.0,16.3265555392,16.3265555392,0,16.3265555392,0.0,0.0,0.0,131.96,75.8865555392,1.01,75.8932764585,16.3265555392,0,16.3265555392,59.56,1.01,59.5685630178,131.22
2021-08-19 12:00:00,72.5609999798,5.98,72.8069991009,20.1609999798,0,20.1609999798,52.4,5.98,52.7401213499,131.27,20.1609999798,0.0,20.1609999798,20.1609999798,0,20.1609999798,0.0,0.0,0.0,131.96,74.7809999798,0.97,74.7872907517,20.1609999798,0,20.1609999798,54.62,0.97,54.6286124664,131.13
2021-08-19 12:30:00,71.8204444256,5.68,72.0446988854,18.8804444256,0,18.8804444256,52.94,5.68,53.2438353239,131.67,18.8804444256,0.0,18.8804444256,18.8804444256,0,18.8804444256,0.0,0.0,0.0,132.36,74.0504444256,0.67,74.0534754054,18.8804444256,0,18.8804444256,55.17,0.67,55.1740681842,131.53
2021-08-19 13:00:00,74.2429999851,6.08,74.4915394309,14.9329999851,0,14.9329999851,59.31,6.08,59.6208227048,131.77,14.9329999851,0.0,14.9329999851,14.9329999851,0,14.9329999851,0.0,0.0,0.0,132.36,76.7629999851,1.12,76.7711701533,14.9329999851,0,14.9329999851,61.83,1.12,61.8401431111,131.62
2021-08-19 13:30:00,72.5543333199,5.74,72.7810338172,13.4243333199,0,13.4243333199,59.13,5.74,59.4079498047,131.59,13.4243333199,0.0,13.4243333199,13.4243333199,0,13.4243333199,0.0,0.0,0.0,132.28,75.0743333199,0.76,75.0781800754,13.4243333199,0,13.4243333199,61.65,0.76,61.6546843314,131.51
2021-08-19 14:00:00,71.4058888747,6.14,71.6693837422,14.1458888747,0,14.1458888747,57.26,6.14,57.5882557472,131.74,14.1458888747,0.0,14.1458888747,14.1458888747,0,14.1458888747,0.0,0.0,0.0,132.43,73.8558888747,1.18,73.8653147389,14.1458888747,0,14.1458888747,59.71,1.18,59.7216585503,131.51
2021-08-19 14:30:00,73.2537777632,6.44,73.5363145431,14.563777763200001,0,14.563777763200001,58.69,6.44,59.0422704509,131.74,14.563777763200001,0.0,14.563777763200001,14.563777763200001,0,14.563777763200001,0.0,0.0,0.0,132.43,75.7537777632,1.48,75.7682337487,14.563777763200001,0,14.563777763200001,61.19,1.48,61.2078957325,131.51
2021-08-19 15:00:00,68.4048888703,4.74,68.5689173121,18.6148888703,0,18.6148888703,49.79,4.74,50.0151147155,131.74,18.6148888703,0.0,18.6148888703,18.6148888703,0,18.6148888703,0.0,0.0,0.0,132.43,70.5248888703,-0.35000000000000003,70.5257573526,18.6148888703,0,18.6148888703,51.91,-0.35000000000000003,51.9111799134,131.51
2021-08-19 15:30:00,67.583777755,4.36,67.7242690299,22.823777755000002,0,22.823777755000002,44.76,4.36,44.9718489724,132.11,22.823777755000002,0.0,22.823777755000002,22.823777755000002,0,22.823777755000002,0.0,0.0,0.0,132.6,69.453777755,-0.79,69.4582705258,22.823777755000002,0,22.823777755000002,46.63,-0.79,46.6366915636,131.96
2021-08-19 16:00:00,69.1947777559,4.12,69.3173258911,21.8347777559,0,21.8347777559,47.36,4.12,47.5388683079,132.11,21.8347777559,0.0,21.8347777559,21.8347777559,0,21.8347777559,0.0,0.0,0.0,132.6,71.1847777559,-1.05,71.1925212657,21.8347777559,0,21.8347777559,49.35,-1.05,49.3611689489,131.96
2021-08-19 16:30:00,71.4079999822,3.31,71.4846736123,17.8179999822,0,17.8179999822,53.59,3.31,53.6921241897,132.33,17.8179999822,0.0,17.8179999822,17.8179999822,0,17.8179999822,0.0,0.0,0.0,132.71,73.6779999822,-1.8599999999999999,73.7014740787,17.8179999822,0,17.8179999822,55.86,-1.8599999999999999,55.8909581238,132.17
2021-08-19 17:00:00,67.1607777602,3.0,67.2277477636,17.5407777602,0,17.5407777602,49.62,3.0,49.7106065141,132.47,17.5407777602,0.0,17.5407777602,17.5407777602,0,17.5407777602,0.0,0.0,0.0,132.81,69.2407777602,-2.24,69.2770012691,17.5407777602,0,17.5407777602,51.7,-2.24,51.74850336,132.33
2021-08-19 17:30:00,72.1401110938,2.55,72.1851655718,17.3201110938,0,17.3201110938,54.82,2.55,54.8792756876,132.65,17.3201110938,0.0,17.3201110938,17.3201110938,0,17.3201110938,0.0,0.0,0.0,132.9,74.4701110938,-2.66,74.5176022583,17.3201110938,0,17.3201110938,57.15,-2.66,57.2118702718,132.49
2021-08-19 18:00:00,75.2059999858,2.96,75.2642281158,14.2259999858,0,14.2259999858,60.98,2.96,61.0517976803,132.65,14.2259999858,0.0,14.2259999858,14.2259999858,0,14.2259999858,0.0,0.0,0.0,132.9,77.8359999858,-2.15,77.8656881674,14.2259999858,0,14.2259999858,63.61,-2.15,63.6463243243,132.56
2021-08-19 18:30:00,78.6645555403,2.29,78.6978805201,15.2145555403,0,15.2145555403,63.45,2.29,63.4913112166,131.96,15.2145555403,0.0,15.2145555403,15.2145555403,0,15.2145555403,0.0,0.0,0.0,132.3,81.4145555403,-2.84,81.4640746208,15.2145555403,0,15.2145555403,66.2,-2.84,66.2608904257,131.78
2021-08-19 19:00:00,78.4815555414,1.78,78.5017385807,14.1715555414,0,14.1715555414,64.31,1.78,64.3346290889,131.96,14.1715555414,0.0,14.1715555414,14.1715555414,0,14.1715555414,0.0,0.0,0.0,132.3,81.3015555414,-3.39,81.3722006182,14.1715555414,0,14.1715555414,67.13,-3.39,67.2155413576,131.78
