Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-08-19 19:30:00,81.8749999886,1.08,81.8821227322,11.3849999886,0,11.3849999886,70.49,1.08,70.4982730285,132.2,11.3849999886,0.0,11.3849999886,11.3849999886,0,11.3849999886,0.0,0.0,0.0,132.47,84.9649999886,-4.1,85.0638655544,11.3849999886,0,11.3849999886,73.58,-4.1,73.6941408797,132.03
2021-08-19 20:00:00,81.3828888787,0.37,81.3837299603,10.142888878699999,0,10.142888878699999,71.24,0.37,71.2409608301,132.37,10.142888878699999,0.0,10.142888878699999,10.142888878699999,0,10.142888878699999,0.0,0.0,0.0,132.63,84.5128888787,-4.82,84.6502261464,10.142888878699999,0,10.142888878699999,74.37,-4.82,74.5260310227,132.25
2021-08-19 20:30:00,83.4162222142,0.34,83.4169151221,7.9962222142,0,7.9962222142,75.42,0.34,75.4207663711,132.54,7.9962222142,0.0,7.9962222142,7.9962222142,0,7.9962222142,0.0,0.0,0.0,132.71,86.7562222142,-4.85,86.8916831054,7.9962222142,0,7.9962222142,78.76,-4.85,78.9091889453,132.35
2021-08-19 21:00:00,83.837999993,0.18,83.8381932226,6.957999993,0,6.957999993,76.88,0.18,76.8802107177,132.54,6.957999993,0.0,6.957999993,6.957999993,0,6.957999993,0.0,0.0,0.0,132.8,87.247999993,-5.0,87.3911523141,6.957999993,0,6.957999993,80.29,-5.0,80.4455349911,132.35
2021-08-19 21:30:00,80.422555549,-0.85,80.4270473226,6.522555549,0,6.522555549,73.9,-0.85,73.904888201,132.13,6.522555549,0.0,6.522555549,6.522555549,0,6.522555549,0.0,0.0,0.0,132.42,83.682555549,-6.1,83.9045892858,6.522555549,0,6.522555549,77.16,-6.1,77.4007467664,132.01
2021-08-19 22:00:00,74.2186666635,-1.9,74.2429827076,3.1186666635,0,3.1186666635,71.1,-1.9,71.1253822485,132.47,3.1186666635,0.0,3.1186666635,3.1186666635,0,3.1186666635,0.0,0.0,0.0,132.59,77.3786666635,-7.26,77.718502653,3.1186666635,0,3.1186666635,74.26,-7.26,74.614041574,132.29
2021-08-19 22:30:00,69.0779999972,-3.38,69.160642591,2.8479999972,0,2.8479999972,66.23,-3.38,66.3161918388,132.88,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,132.88,71.9879999972,-8.86,72.5311777348,2.8479999972,0,2.8479999972,69.14,-8.86,69.7053742548,132.76
2021-08-19 23:00:00,63.5357777749,-4.61,63.7028033721,2.8357777749,0,2.8357777749,60.7,-4.61,60.8748067759,133.32,2.8357777749,0.0,2.8357777749,2.8357777749,0,2.8357777749,0.0,0.0,0.0,133.08,66.2157777749,-10.18,66.993743188,2.8357777749,0,2.8357777749,63.38,-10.18,64.1923422224,133.18
2021-08-19 23:30:00,58.9456666638,-5.31,59.1843536624,2.8656666638,0,2.8656666638,56.08,-5.31,56.3308308123,133.32,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,132.89,61.4056666638,-10.97,62.3778550323,2.8656666638,0,2.8656666638,58.54,-10.97,59.5589833694,133.18
2021-08-20 00:00:00,55.3698888861,-6.02,55.696184746,2.8098888861,0,2.8098888861,52.56,-6.02,52.9036293651,133.62,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,133.11,57.6598888861,-11.77,58.848922559,2.8098888861,0,2.8098888861,54.85,-11.77,56.0986220865,133.48
2021-08-20 00:30:00,52.7216666639,-6.39,53.1074969832,2.7516666639,0,2.7516666639,49.97,-6.39,50.3769093931,134.04,2.7516666639,0.0,2.7516666639,2.7516666639,0,2.7516666639,0.0,0.0,0.0,133.4,54.8916666639,-12.17,56.2245850953,2.7516666639,0,2.7516666639,52.14,-12.17,53.5414652396,133.9
2021-08-20 01:00:00,50.266666664,-6.94,50.7434860598,2.706666664,0,2.706666664,47.56,-6.94,48.0636785941,134.04,2.706666664,0.0,2.706666664,2.706666664,0,2.706666664,0.0,0.0,0.0,133.4,52.336666664,-12.78,53.8744380713,2.706666664,0,2.706666664,49.63,-12.78,51.2490516985,133.9
2021-08-20 01:30:00,51.2963333307,-7.1,51.785362924,2.6663333307,0,2.6663333307,48.63,-7.1,49.1455684676,134.14,2.6663333307,0.0,2.6663333307,2.6663333307,0,2.6663333307,0.0,0.0,0.0,133.4,53.4163333307,-12.9,54.9519305074,2.6663333307,0,2.6663333307,50.75,-12.9,52.3638472613,133.98
2021-08-20 02:00:00,49.9859999973,-7.41,50.5322500561,2.7159999973,0,2.7159999973,47.27,-7.41,47.8472674246,133.84,2.7159999973,0.0,2.7159999973,2.7159999973,0,2.7159999973,0.0,0.0,0.0,133.08,52.0359999973,-13.25,53.696441183,2.7159999973,0,2.7159999973,49.32,-13.25,51.0688251284,133.75
2021-08-20 02:30:00,48.213777775,-7.8100000000000005,48.8422406052,2.743777775,0,2.743777775,45.47,-7.8100000000000005,46.1358537365,134.02,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,133.08,50.183777775,-13.68,52.0149396979,2.743777775,0,2.743777775,47.44,-13.68,49.3730290746,133.83
2021-08-20 03:00:00,46.9046666639,-8.01,47.5836931611,2.7946666639,0,2.7946666639,44.11,-8.01,44.8313751741,134.02,2.7946666639,0.0,2.7946666639,2.7946666639,0,2.7946666639,0.0,0.0,0.0,133.08,48.8146666639,-13.91,50.7578543824,2.7946666639,0,2.7946666639,46.02,-13.91,48.0762779341,133.83
2021-08-20 03:30:00,46.3094444417,-7.82,46.9650619557,2.7494444417,0,2.7494444417,43.56,-7.82,44.2563667736,134.17,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,133.24,48.1694444417,-13.71,50.0825266717,2.7494444417,0,2.7494444417,45.42,-13.71,47.4440776072,133.96
2021-08-20 04:00:00,45.9844444417,-7.89,46.6564168214,2.7844444417,0,2.7844444417,43.2,-7.89,43.9146000779,134.17,2.7844444417,0.0,2.7844444417,2.7844444417,0,2.7844444417,0.0,0.0,0.0,133.24,47.8544444417,-13.79,49.801726404,2.7844444417,0,2.7844444417,45.07,-13.79,47.1324622739,133.96
2021-08-20 04:30:00,46.0809999971,-7.86,46.7465310022,2.8509999971,0,2.8509999971,43.23,-7.86,43.9387357579,134.17,2.8509999971,0.0,2.8509999971,2.8509999971,0,2.8509999971,0.0,0.0,0.0,133.24,47.9509999971,-13.75,49.8834732224,2.8509999971,0,2.8509999971,45.1,-13.75,47.1494697743,134.07
2021-08-20 05:00:00,45.9505555527,-7.78,46.6045272007,2.8805555527,0,2.8805555527,43.07,-7.78,43.767034398,134.17,2.8805555527,0.0,2.8805555527,2.8805555527,0,2.8805555527,0.0,0.0,0.0,133.24,47.8105555527,-13.68,49.729182803,2.8805555527,0,2.8805555527,44.93,-13.68,46.9664486628,134.07
2021-08-20 05:30:00,47.4623333306,-7.63,48.0717171025,2.7823333306,0,2.7823333306,44.68,-7.63,45.3268055349,134.06,2.7823333306,0.0,2.7823333306,2.7823333306,0,2.7823333306,0.0,0.0,0.0,133.24,49.3923333306,-13.5,51.2040290586,2.7823333306,0,2.7823333306,46.61,-13.5,48.5256849514,133.99
2021-08-20 06:00:00,50.4744444416,-7.23,50.9896307271,2.8444444416,0,2.8444444416,47.63,-7.23,48.1756141632,134.06,2.8444444416,0.0,2.8444444416,2.8444444416,0,2.8444444416,0.0,0.0,0.0,133.15,52.5444444416,-13.05,54.1407530579,2.8444444416,0,2.8444444416,49.7,-13.05,51.3847496832,133.89
2021-08-20 06:30:00,55.8338888861,-5.48,56.1021706189,2.7438888861,0,2.7438888861,53.09,-5.48,53.3720760323,134.06,2.7438888861,0.0,2.7438888861,2.7438888861,0,2.7438888861,0.0,0.0,0.0,133.15,58.1538888861,-11.16,59.2150351902,2.7438888861,0,2.7438888861,55.41,-11.16,56.5226830573,133.89
2021-08-20 07:00:00,60.9773333304,-3.98,61.1070828962,2.9673333304,0,2.9673333304,58.01,-3.98,58.1463713399,133.55,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,132.97,63.5073333304,-9.56,64.2228540843,2.9673333304,0,2.9673333304,60.54,-9.56,61.2901721322,133.43
2021-08-20 07:30:00,67.1685555522,-1.79,67.1924025093,3.3485555522,0,3.3485555522,63.82,-1.79,63.8450976975,133.43,3.3485555522,0.0,3.3485555522,3.3485555522,0,3.3485555522,0.0,0.0,0.0,133.07,69.9585555522,-7.17,70.3250196939,3.3485555522,0,3.3485555522,66.61,-7.17,66.994783379,133.32
2021-08-20 08:00:00,70.7087777716,0.51,70.7106169819,6.1487777716,0,6.1487777716,64.56,0.51,64.5620143738,132.93,6.1487777716,0.0,6.1487777716,6.1487777716,0,6.1487777716,0.0,0.0,0.0,132.83,73.5387777716,-4.77,73.6933154102,6.1487777716,0,6.1487777716,67.39,-4.77,67.5586041893,132.8
2021-08-20 08:30:00,75.9965555445,2.51,76.0379941518,11.0065555445,0,11.0065555445,64.99,2.51,65.0384517036,132.47,11.0065555445,0.0,11.0065555445,11.0065555445,0,11.0065555445,0.0,0.0,0.0,132.64,78.8265555445,-2.63,78.8704175152,11.0065555445,0,11.0065555445,67.82,-2.63,67.8709753871,132.37
2021-08-20 09:00:00,76.1391110964,2.95,76.196238349,14.7491110964,0,14.7491110964,61.39,2.95,61.4608379377,132.14,14.7491110964,0.0,14.7491110964,14.7491110964,0,14.7491110964,0.0,0.0,0.0,132.54,78.7991110964,-2.17,78.8289845779,14.7491110964,0,14.7491110964,64.05,-2.17,64.0867490204,132.0
2021-08-20 09:30:00,77.6124444285,3.65,77.698224112,15.9824444285,0,15.9824444285,61.63,3.65,61.7379899252,132.14,15.9824444285,0.0,15.9824444285,15.9824444285,0,15.9824444285,0.0,0.0,0.0,132.63,80.2724444285,-1.44,80.2853594033,15.9824444285,0,15.9824444285,64.29,-1.44,64.3061249027,132.0
2021-08-20 10:00:00,82.7031110979,4.71,82.8371214208,13.1631110979,0,13.1631110979,69.54,4.71,69.6993235261,132.14,13.1631110979,0.0,13.1631110979,13.1631110979,0,13.1631110979,0.0,0.0,0.0,132.63,85.7331110979,-0.24,85.7334470235,13.1631110979,0,13.1631110979,72.57,-0.24,72.5703968571,132.0
2021-08-20 10:30:00,76.7801110967,4.11,76.8900355054,14.4501110967,0,14.4501110967,62.33,4.11,62.4653583997,131.78,14.4501110967,0.0,14.4501110967,14.4501110967,0,14.4501110967,0.0,0.0,0.0,132.45,79.4601110967,-0.9400000000000001,79.4656709246,14.4501110967,0,14.4501110967,65.01,-0.9400000000000001,65.0167955224,131.62
2021-08-20 11:00:00,78.1942222065,5.21,78.3675984478,15.7642222065,0,15.7642222065,62.43,5.21,62.6470190831,132.05,15.7642222065,0.0,15.7642222065,15.7642222065,0,15.7642222065,0.0,0.0,0.0,132.55,80.9042222065,0.19,80.9044453095,15.7642222065,0,15.7642222065,65.14,0.19,65.1402770949,131.86
2021-08-20 11:30:00,76.9527777615,5.71,77.1643318199,16.2427777615,0,16.2427777615,60.71,5.71,60.9779320738,131.73,16.2427777615,0.0,16.2427777615,16.2427777615,0,16.2427777615,0.0,0.0,0.0,132.42,79.5627777615,0.74,79.5662189948,16.2427777615,0,16.2427777615,63.32,0.74,63.3243239206,131.66
2021-08-20 12:00:00,76.6588888705,5.5,76.8559382407,18.3788888705,0,18.3788888705,58.28,5.5,58.5389477186,131.66,18.3788888705,0.0,18.3788888705,18.3788888705,0,18.3788888705,0.0,0.0,0.0,132.3,79.1488888705,0.52,79.1505970251,18.3788888705,0,18.3788888705,60.77,0.52,60.7722247412,131.49
2021-08-20 12:30:00,76.7162222034,4.6,76.8540093239,18.8262222034,0,18.8262222034,57.89,4.6,58.0724728249,131.77,18.8262222034,0.0,18.8262222034,18.8262222034,0,18.8262222034,0.0,0.0,0.0,132.42,79.1962222034,-0.46,79.1975581144,18.8262222034,0,18.8262222034,60.37,-0.46,60.3717525007,131.62
2021-08-20 13:00:00,78.1641110926,4.32,78.2833996636,18.5141110926,0,18.5141110926,59.65,4.32,59.8062279366,132.08,18.5141110926,0.0,18.5141110926,18.5141110926,0,18.5141110926,0.0,0.0,0.0,132.62,80.7541110926,-0.74,80.7575015609,18.5141110926,0,18.5141110926,62.24,-0.74,62.2443989448,131.89
2021-08-20 13:30:00,76.6992222036,4.31,76.8202238127,18.6292222036,0,18.6292222036,58.07,4.31,58.2297260856,132.18,18.6292222036,0.0,18.6292222036,18.6292222036,0,18.6292222036,0.0,0.0,0.0,132.62,79.1792222036,-0.77,79.1829661529,18.6292222036,0,18.6292222036,60.55,-0.77,60.5548957558,132.02
2021-08-20 14:00:00,73.4045555371,4.03,73.5150982696,18.4845555371,0,18.4845555371,54.92,4.03,55.0676611089,132.18,18.4845555371,0.0,18.4845555371,18.4845555371,0,18.4845555371,0.0,0.0,0.0,132.62,75.7345555371,-1.08,75.7422557256,18.4845555371,0,18.4845555371,57.25,-1.08,57.2601859934,132.02
2021-08-20 14:30:00,72.8104444292,3.86,72.9126903768,15.2304444292,0,15.2304444292,57.58,3.86,57.7092366957,132.26,15.2304444292,0.0,15.2304444292,15.2304444292,0,15.2304444292,0.0,0.0,0.0,132.71,75.2604444292,-1.27,75.2711591228,15.2304444292,0,15.2304444292,60.03,-1.27,60.0434326134,132.09
2021-08-20 15:00:00,74.7412222107,3.52,74.8240649627,11.5212222107,0,11.5212222107,63.22,3.52,63.3179184749,132.48,11.5212222107,0.0,11.5212222107,11.5212222107,0,11.5212222107,0.0,0.0,0.0,132.92,77.4712222107,-1.6099999999999999,77.4879498427,11.5212222107,0,11.5212222107,65.95,-1.6099999999999999,65.969649082,132.3
2021-08-20 15:30:00,75.0519999879,3.51,75.1340322503,12.0819999879,0,12.0819999879,62.97,3.51,63.067749286,132.74,12.0819999879,0.0,12.0819999879,12.0819999879,0,12.0819999879,0.0,0.0,0.0,133.16,77.7919999879,-1.6400000000000001,77.8092851922,12.0819999879,0,12.0819999879,65.71,-1.6400000000000001,65.7304624965,132.6
2021-08-20 16:00:00,77.4622222091,2.93,77.5176158662,13.1122222091,0,13.1122222091,64.35,2.93,64.4166702027,132.91,13.1122222091,0.0,13.1122222091,13.1122222091,0,13.1122222091,0.0,0.0,0.0,133.36,80.2522222091,-2.26,80.2840380742,13.1122222091,0,13.1122222091,67.14,-2.26,67.1780261693,132.74
2021-08-20 16:30:00,79.3769999871,2.37,79.4123732611,12.8969999871,0,12.8969999871,66.48,2.37,66.5222316222,133.1,12.8969999871,0.0,12.8969999871,12.8969999871,0,12.8969999871,0.0,0.0,0.0,133.47,82.2869999871,-2.84,82.3359943577,12.8969999871,0,12.8969999871,69.39,-2.84,69.4480935663,132.94
2021-08-20 17:00:00,81.2915555424,2.5,81.3299883346,13.1315555424,0,13.1315555424,68.16,2.5,68.2058325952,133.24,13.1315555424,0.0,13.1315555424,13.1315555424,0,13.1315555424,0.0,0.0,0.0,133.56,84.2715555424,-2.68,84.3141593894,13.1315555424,0,13.1315555424,71.14,-2.68,71.1904628444,133.07
2021-08-20 17:30:00,82.6977777639,1.77,82.7167174583,13.9077777639,0,13.9077777639,68.79,1.77,68.8127677107,132.97,13.9077777639,0.0,13.9077777639,13.9077777639,0,13.9077777639,0.0,0.0,0.0,133.36,85.7077777639,-3.42,85.7759848047,13.9077777639,0,13.9077777639,71.8,-3.42,71.8814051059,132.82
2021-08-20 18:00:00,86.3909999884,1.81,86.4099587953,11.5809999884,0,11.5809999884,74.81,1.81,74.8318929334,132.97,11.5809999884,0.0,11.5809999884,11.5809999884,0,11.5809999884,0.0,0.0,0.0,133.36,89.6709999884,-3.35,89.7335541418,11.5809999884,0,11.5809999884,78.09,-3.35,78.161823162,132.82
2021-08-20 18:30:00,86.7454444342,1.96,86.7675845583,10.2754444342,0,10.2754444342,76.47,1.96,76.4951142231,132.85,10.2754444342,0.0,10.2754444342,10.2754444342,0,10.2754444342,0.0,0.0,0.0,133.2,90.1254444342,-3.15,90.180475905,10.2754444342,0,10.2754444342,79.85,-3.15,79.9121079687,132.69
2021-08-20 19:00:00,86.1863333241,1.48,86.1990397386,9.2063333241,0,9.2063333241,76.98,1.48,76.9942257575,132.63,9.2063333241,0.0,9.2063333241,9.2063333241,0,9.2063333241,0.0,0.0,0.0,133.0,89.5863333241,-3.67,89.6614745499,9.2063333241,0,9.2063333241,80.38,-3.67,80.4637390382,132.47
2021-08-20 19:30:00,85.3472222158,1.08,85.3540552051,6.4372222158,0,6.4372222158,78.91,1.08,78.9173903522,132.7,6.4372222158,0.0,6.4372222158,6.4372222158,0,6.4372222158,0.0,0.0,0.0,133.08,88.8372222158,-4.07,88.9304050987,6.4372222158,0,6.4372222158,82.4,-4.07,82.5004539381,132.58
2021-08-20 20:00:00,82.6901111047,0.14,82.6902296194,6.4301111047,0,6.4301111047,76.26,0.14,76.2601285076,132.63,6.4301111047,0.0,6.4301111047,6.4301111047,0,6.4301111047,0.0,0.0,0.0,132.92,86.0601111047,-5.08,86.2099131385,6.4301111047,0,6.4301111047,79.63,-5.08,79.7918748996,132.47
2021-08-20 20:30:00,81.6162222156,-0.06,81.6162442701,6.5762222156,0,6.5762222156,75.04,-0.06,75.0400239872,133.0,6.5762222156,0.0,6.5762222156,6.5762222156,0,6.5762222156,0.0,0.0,0.0,133.18,84.9362222156,-5.38,85.1064406744,6.5762222156,0,6.5762222156,78.36,-5.38,78.5444714795,132.87
2021-08-20 21:00:00,80.1636666599,-1.13,80.1716305956,6.7836666599,0,6.7836666599,73.38,-1.13,73.3887000839,133.12,6.7836666599,0.0,6.7836666599,6.7836666599,0,6.7836666599,0.0,0.0,0.0,133.29,83.4136666599,-6.4,83.6588296933,6.7836666599,0,6.7836666599,76.63,-6.4,76.8967938213,132.87
2021-08-20 21:30:00,77.6934444392,-2.18,77.7240227267,5.2934444392,0,5.2934444392,72.4,-2.18,72.4328130063,132.43,5.2934444392,0.0,5.2934444392,5.2934444392,0,5.2934444392,0.0,0.0,0.0,132.49,80.8934444392,-7.52,81.242228879,5.2934444392,0,5.2934444392,75.6,-7.52,75.9730899727,132.32
2021-08-20 22:00:00,73.6504444403,-3.34,73.726138962,4.1704444403,0,4.1704444403,69.48,-3.34,69.5602328921,132.6,4.1704444403,0.0,4.1704444403,4.1704444403,0,4.1704444403,0.0,0.0,0.0,132.49,76.7304444403,-8.76,77.2288722176,4.1704444403,0,4.1704444403,72.56,-8.76,73.0868743346,132.44
2021-08-20 22:30:00,67.0285555529,-4.13,67.1556710897,2.6485555529,0,2.6485555529,64.38,-4.13,64.5123344795,132.85,2.6485555529,0.0,2.6485555529,2.6485555529,0,2.6485555529,0.0,0.0,0.0,132.63,69.8785555529,-9.66,70.5430941068,2.6485555529,0,2.6485555529,67.23,-9.66,67.9204571539,132.71
2021-08-20 23:00:00,63.2498888863,-5.5600000000000005,63.4937953199,2.6298888863,0,2.6298888863,60.62,-5.5600000000000005,60.874444556,133.1,2.6298888863,0.0,2.6298888863,2.6298888863,0,2.6298888863,0.0,0.0,0.0,132.79,65.9198888863,-11.18,66.8612305509,2.6298888863,0,2.6298888863,63.29,-11.18,64.2698724131,133.02
2021-08-20 23:30:00,63.6272222196,-7.3,64.0446204406,2.6472222196,0,2.6472222196,60.98,-7.3,61.4153922075,133.3,2.6472222196,0.0,2.6472222196,2.6472222196,0,2.6472222196,0.0,0.0,0.0,132.79,66.2972222196,-13.02,67.563615016,2.6472222196,0,2.6472222196,63.65,-13.02,64.9680144379,133.18
2021-08-21 00:00:00,64.7555555529,-8.55,65.3175663582,2.6855555529,0,2.6855555529,62.07,-8.55,62.6561042517,133.63,2.6855555529,0.0,2.6855555529,2.6855555529,0,2.6855555529,0.0,0.0,0.0,132.96,67.4755555529,-14.33,68.9804283632,2.6855555529,0,2.6855555529,64.79,-14.33,66.355806076,133.54
2021-08-21 00:30:00,62.7293333307,-8.9,63.3575509321,2.6493333307,0,2.6493333307,60.08,-8.9,60.7356271063,133.7,2.6493333307,0.0,2.6493333307,2.6493333307,0,2.6493333307,0.0,0.0,0.0,132.86,65.3593333307,-14.73,66.9986220264,2.6493333307,0,2.6493333307,62.71,-14.73,64.4167447175,133.54
2021-08-21 01:00:00,60.1178888862,-9.07,60.7982356992,2.6578888862000003,0,2.6578888862000003,57.46,-9.07,58.1714405873,134.1,2.6578888862000003,0.0,2.6578888862000003,2.6578888862000003,0,2.6578888862000003,0.0,0.0,0.0,133.25,62.6278888862,-14.95,64.3875373527,2.6578888862000003,0,2.6578888862000003,59.97,-14.95,61.8053670809,134.0
2021-08-21 01:30:00,60.742666664,-9.4,61.4656941184,2.642666664,0,2.642666664,58.1,-9.4,58.8555010173,134.3,2.642666664,0.0,2.642666664,2.642666664,0,2.642666664,0.0,0.0,0.0,133.4,63.272666664,-15.3,65.0962391139,2.642666664,0,2.642666664,60.63,-15.3,62.5306876661,134.16
2021-08-21 02:00:00,59.168666664,-9.85,59.9829443658,2.678666664,0,2.678666664,56.49,-9.85,57.3423281704,134.55,2.678666664,0.0,2.678666664,2.678666664,0,2.678666664,0.0,0.0,0.0,133.6,61.628666664,-15.78,63.6168291789,2.678666664,0,2.678666664,58.95,-15.78,61.025493853,134.43
2021-08-21 02:30:00,58.0699999973,-8.28,58.6573379867,2.6599999973,0,2.6599999973,55.41,-8.28,56.0252309232,134.64,2.6599999973,0.0,2.6599999973,2.6599999973,0,2.6599999973,0.0,0.0,0.0,133.6,60.4699999973,-14.16,62.1057686506,2.6599999973,0,2.6599999973,57.81,-14.16,59.518918841,134.52
2021-08-21 03:00:00,56.7962222195,-8.4,57.414030153,2.7162222195,0,2.7162222195,54.08,-8.4,54.7284788753,134.64,2.7162222195,0.0,2.7162222195,2.7162222195,0,2.7162222195,0.0,0.0,0.0,133.78,59.1262222195,-14.28,60.8262160088,2.7162222195,0,2.7162222195,56.41,-14.28,58.189401956,134.52
2021-08-21 03:30:00,55.9687777751,-9.0,56.6877772156,2.6487777751,0,2.6487777751,53.32,-9.0,54.0742304615,134.64,2.6487777751,0.0,2.6487777751,2.6487777751,0,2.6487777751,0.0,0.0,0.0,133.78,58.2687777751,-14.52,60.0506524811,2.6487777751,0,2.6487777751,55.62,-14.52,57.484039524,134.52
2021-08-21 04:00:00,53.290666664,-21.13,57.3268877011,2.700666664,0,2.700666664,50.59,-21.13,54.8254046953,134.88,2.700666664,0.0,2.700666664,2.700666664,0,2.700666664,0.0,0.0,0.0,134.0,55.680666664,-26.59,61.7038470449,2.700666664,0,2.700666664,52.98,-26.59,59.278229562,134.76
2021-08-21 04:30:00,52.9091111084,-21.42,57.0805609493,2.6791111084,0,2.6791111084,50.23,-21.42,54.6064950349,132.2,2.6791111084,0.0,2.6791111084,2.6791111084,0,2.6791111084,0.0,0.0,0.0,134.08,55.2691111084,-26.44,61.2678401995,2.6791111084,0,2.6791111084,52.59,-26.44,58.8623963155,132.0
2021-08-21 05:00:00,53.1441111085,-21.24,57.2314087325,2.6441111084999998,0,2.6441111084999998,50.5,-21.24,54.7849212831,132.2,2.6441111084999998,0.0,2.6441111084999998,2.6441111084999998,0,2.6441111084999998,0.0,0.0,0.0,134.08,55.5041111085,-26.24,61.3941686966,2.6441111084999998,0,2.6441111084999998,52.86,-26.24,59.0145507481,132.0
2021-08-21 05:30:00,54.535666664,-20.65,58.314333045,2.675666664,0,2.675666664,51.86,-20.65,55.8200868864,132.0,2.675666664,0.0,2.675666664,2.675666664,0,2.675666664,0.0,0.0,0.0,134.08,56.975666664,-25.62,62.4708811512,2.675666664,0,2.675666664,54.3,-25.62,60.0406062594,131.88
2021-08-21 06:00:00,56.0464444418,-19.97,59.4979397506,2.6464444418,0,2.6464444418,53.4,-19.97,57.0119364695,131.84,2.6464444418,0.0,2.6464444418,2.6464444418,0,2.6464444418,0.0,0.0,0.0,133.89,58.5564444418,-24.86,63.6150672849,2.6464444418,0,2.6464444418,55.91,-24.86,61.1878067919,131.7
2021-08-21 06:30:00,59.3707777751,-18.86,62.2943725679,2.6407777751,0,2.6407777751,56.73,-18.86,59.7828779836,131.56,2.6407777751,0.0,2.6407777751,2.6407777751,0,2.6407777751,0.0,0.0,0.0,133.68,62.0407777751,-23.68,66.4063288169,2.6407777751,0,2.6407777751,59.4,-23.68,63.9460897945,131.45
2021-08-21 07:00:00,61.3428888863,-18.0,63.9292579099,2.6228888863,0,2.6228888863,58.72,-18.0,61.4169227494,131.15,2.6228888863,0.0,2.6228888863,2.6228888863,0,2.6228888863,0.0,0.0,0.0,133.4,64.1128888863,-22.73,68.0229036527,2.6228888863,0,2.6228888863,61.49,-22.73,65.5566396332,130.99
2021-08-21 07:30:00,64.4838888862,-16.59,66.5837820035,2.6438888862,0,2.6438888862,61.84,-16.59,64.0266639768,130.94,2.6438888862,0.0,2.6438888862,2.6438888862,0,2.6438888862,0.0,0.0,0.0,133.29,67.4138888862,-21.23,70.67775686,2.6438888862,0,2.6438888862,64.77,-21.23,68.1605883191,130.82
2021-08-21 08:00:00,64.4273333304,-13.54,65.8347391585,2.9373333304,0,2.9373333304,61.49,-13.54,62.9630979225,130.63,2.9373333304,0.0,2.9373333304,2.9373333304,0,2.9373333304,0.0,0.0,0.0,133.12,67.3373333304,-18.06,69.7171432293,2.9373333304,0,2.9373333304,64.4,-18.06,66.8844047593,130.47
2021-08-21 08:30:00,68.2793333282,-11.98,69.3223467559,5.1293333282,0,5.1293333282,63.15,-11.98,64.2763012315,130.82,5.1293333282,0.0,5.1293333282,5.1293333282,0,5.1293333282,0.0,0.0,0.0,133.64,71.2693333282,-16.38,73.1274385785,5.1293333282,0,5.1293333282,66.14,-16.38,68.1381244238,130.67
2021-08-21 09:00:00,73.4541111043,-7.76,73.8628732052,6.8241111043,0,6.8241111043,66.63,-7.76,67.0803585262,130.22,6.8241111043,0.0,6.8241111043,6.8241111043,0,6.8241111043,0.0,0.0,0.0,133.21,76.5941111043,-12.98,77.6861522786,6.8241111043,0,6.8241111043,69.77,-12.98,70.967128306,130.07
2021-08-21 09:30:00,78.0673333209,2.52,78.1079953131,12.4173333209,0,12.4173333209,65.65,2.52,65.6983477722,130.22,12.4173333209,0.0,12.4173333209,12.4173333209,0,12.4173333209,0.0,0.0,0.0,132.92,80.9473333209,-2.64,80.990372093,12.4173333209,0,12.4173333209,68.53,-2.64,68.5808318701,130.07
2021-08-21 10:00:00,81.2206666486,3.52,81.2969070189,18.0606666486,0,18.0606666486,63.16,3.52,63.2580113503,132.5,18.0606666486,0.0,18.0606666486,18.0606666486,0,18.0606666486,0.0,0.0,0.0,132.84,84.0006666486,-1.6099999999999999,84.0160942761,18.0606666486,0,18.0606666486,65.94,-1.6099999999999999,65.9596520609,132.34
2021-08-21 10:30:00,80.4213333128,4.45,80.5443564243,20.5213333128,0,20.5213333128,59.9,4.45,60.0650688837,132.5,20.5213333128,0.0,20.5213333128,20.5213333128,0,20.5213333128,0.0,0.0,0.0,132.99,83.0413333128,-0.63,83.0437230522,20.5213333128,0,20.5213333128,62.52,-0.63,62.5231741037,132.34
2021-08-21 11:00:00,70.2505555295,3.98,70.3632073758,26.0505555295,0,26.0505555295,44.2,3.98,44.3788282856,132.24,26.0505555295,0.0,26.0505555295,26.0505555295,0,26.0505555295,0.0,0.0,0.0,132.76,72.1305555295,-1.24,72.1412131933,26.0505555295,0,26.0505555295,46.08,-1.24,46.0966810085,132.1
2021-08-21 11:30:00,63.9296666375,4.08,64.0597274142,29.1896666375,0,29.1896666375,34.74,4.08,34.9787649868,132.41,29.1896666375,0.0,29.1896666375,29.1896666375,0,29.1896666375,0.0,0.0,0.0,132.76,65.3496666375,-1.17,65.3601394554,29.1896666375,0,29.1896666375,36.16,-1.17,36.1789234223,132.28
2021-08-21 12:00:00,61.219555525,4.02,61.3514007882,30.579555525,0,30.579555525,30.64,4.02,30.9025888883,132.41,30.579555525,0.0,30.579555525,30.579555525,0,30.579555525,0.0,0.0,0.0,132.63,62.439555525,-1.28,62.4526740353,30.579555525,0,30.579555525,31.86,-1.28,31.8857021249,132.19
2021-08-21 12:30:00,62.8579999738,4.18,62.9968297671,26.2379999738,0,26.2379999738,36.62,4.18,36.8577915779,132.41,26.2379999738,0.0,26.2379999738,26.2379999738,0,26.2379999738,0.0,0.0,0.0,132.63,64.3379999738,-1.06,64.3467313904,26.2379999738,0,26.2379999738,38.1,-1.06,38.1147425546,132.19
2021-08-21 13:00:00,62.3214444216,3.01,62.3940905439,22.8014444216,0,22.8014444216,39.52,3.01,39.6344610156,132.41,22.8014444216,0.0,22.8014444216,22.8014444216,0,22.8014444216,0.0,0.0,0.0,132.63,63.9414444216,-2.3,63.9827970217,22.8014444216,0,22.8014444216,41.14,-2.3,41.2042425,132.27
2021-08-21 13:30:00,62.0189999789,1.6600000000000001,62.041211774,21.0789999789,0,21.0789999789,40.94,1.6600000000000001,40.9736403069,132.61,21.0789999789,0.0,21.0789999789,21.0789999789,0,21.0789999789,0.0,0.0,0.0,132.79,63.7089999789,-3.74,63.8186828312,21.0789999789,0,21.0789999789,42.63,-3.74,42.7937437016,132.48
2021-08-21 14:00:00,62.8683333133,1.5,62.8862253089,19.9883333133,0,19.9883333133,42.88,1.5,42.9062279862,133.05,19.9883333133,0.0,19.9883333133,19.9883333133,0,19.9883333133,0.0,0.0,0.0,133.11,64.6383333133,-3.9,64.7558810729,19.9883333133,0,19.9883333133,44.65,-3.9,44.8200011156,132.95
2021-08-21 14:30:00,62.1166666493,0.86,62.1226196777,17.3566666493,0,17.3566666493,44.76,0.86,44.7682610786,133.2,17.3566666493,0.0,17.3566666493,17.3566666493,0,17.3566666493,0.0,0.0,0.0,133.3,63.9766666493,-4.55,64.138259842,17.3566666493,0,17.3566666493,46.62,-4.55,46.8415083019,133.1
2021-08-21 15:00:00,62.8203333181,0.37,62.8214229241,15.1903333181,0,15.1903333181,47.63,0.37,47.6314370978,133.38,15.1903333181,0.0,15.1903333181,15.1903333181,0,15.1903333181,0.0,0.0,0.0,133.4,64.8403333181,-5.05,65.0366921423,15.1903333181,0,15.1903333181,49.65,-5.05,49.9061619442,133.22
2021-08-21 15:30:00,60.8645555409,0.02,60.8645588269,14.6545555409,0,14.6545555409,46.21,0.02,46.2100043281,133.51,14.6545555409,0.0,14.6545555409,14.6545555409,0,14.6545555409,0.0,0.0,0.0,133.48,62.8045555409,-5.48,63.0431804138,14.6545555409,0,14.6545555409,48.15,-5.48,48.4608388289,133.36
2021-08-21 16:00:00,61.4076666527,0.05,61.4076870084,13.9876666527,0,13.9876666527,47.42,0.05,47.4200263602,133.67,13.9876666527,0.0,13.9876666527,13.9876666527,0,13.9876666527,0.0,0.0,0.0,133.61,63.3876666527,-5.37,63.6147245822,13.9876666527,0,13.9876666527,49.4,-5.37,49.6910142782,133.56
2021-08-21 16:30:00,68.8389999898,0.55,68.8411971104,10.2089999898,0,10.2089999898,58.63,0.55,58.6325796806,133.67,10.2089999898,0.0,10.2089999898,10.2089999898,0,10.2089999898,0.0,0.0,0.0,133.61,71.3689999898,-4.82,71.5315773595,10.2089999898,0,10.2089999898,61.16,-4.82,61.3496373257,133.56
2021-08-21 17:00:00,75.0838888801,1.71,75.1033585758,8.7438888801,0,8.7438888801,66.34,1.71,66.3620350803,133.46,8.7438888801,0.0,8.7438888801,8.7438888801,0,8.7438888801,0.0,0.0,0.0,133.61,77.9738888801,-3.5300000000000002,78.0537522935,8.7438888801,0,8.7438888801,69.23,-3.5300000000000002,69.3199379688,133.29
2021-08-21 17:30:00,81.390555547,2.21,81.4205541141,8.530555547,0,8.530555547,72.86,2.21,72.8935093132,132.98,8.530555547,0.0,8.530555547,8.530555547,0,8.530555547,0.0,0.0,0.0,133.26,84.600555547,-2.93,84.651278188,8.530555547,0,8.530555547,76.07,-2.93,76.1264067194,132.83
2021-08-21 18:00:00,81.3775555441,1.55,81.3923156467,11.4575555441,0,11.4575555441,69.92,1.55,69.9371782388,132.68,11.4575555441,0.0,11.4575555441,11.4575555441,0,11.4575555441,0.0,0.0,0.0,133.05,84.4475555441,-3.63,84.5255377822,11.4575555441,0,11.4575555441,72.99,-3.63,73.0802093593,132.52
2021-08-21 18:30:00,81.4625555427,1.3,81.4729277463,12.8525555427,0,12.8525555427,68.61,1.3,68.6223148837,132.82,12.8525555427,0.0,12.8525555427,12.8525555427,0,12.8525555427,0.0,0.0,0.0,133.05,84.4725555427,-3.92,84.5634616127,12.8525555427,0,12.8525555427,71.62,-3.92,71.7271970734,132.63
2021-08-21 19:00:00,79.7587777663,0.63,79.7612658549,11.4987777663,0,11.4987777663,68.26,0.63,68.2629072044,132.82,11.4987777663,0.0,11.4987777663,11.4987777663,0,11.4987777663,0.0,0.0,0.0,133.05,82.7587777663,-4.61,82.8870761782,11.4987777663,0,11.4987777663,71.26,-4.61,71.4089609223,132.63
2021-08-21 19:30:00,76.6599999901,-0.4,76.661043552,9.9099999901,0,9.9099999901,66.75,-0.4,66.7511984911,132.82,9.9099999901,0.0,9.9099999901,9.9099999901,0,9.9099999901,0.0,0.0,0.0,132.98,79.5899999901,-5.7,79.7938474973,9.9099999901,0,9.9099999901,69.68,-5.7,69.9127484798,132.63
2021-08-21 20:00:00,74.9415555471,-1.45,74.9555818323,8.4915555471,0,8.4915555471,66.45,-1.45,66.4658182828,132.82,8.4915555471,0.0,8.4915555471,8.4915555471,0,8.4915555471,0.0,0.0,0.0,132.9,77.8715555471,-6.78,78.1661535661,8.4915555471,0,8.4915555471,69.38,-6.78,69.710492754,132.71
2021-08-21 20:30:00,75.5465555491,-1.88,75.5699441268,6.4965555491,0,6.4965555491,69.05,-1.88,69.0755883073,132.44,6.4965555491,0.0,6.4965555491,6.4965555491,0,6.4965555491,0.0,0.0,0.0,132.39,78.5965555491,-7.2,78.9256520035,6.4965555491,0,6.4965555491,72.1,-7.2,72.4586088743,132.29
2021-08-21 21:00:00,75.4524444383,-2.05,75.4802879678,6.1824444383,0,6.1824444383,69.27,-2.05,69.3003275606,132.3,6.1824444383,0.0,6.1824444383,6.1824444383,0,6.1824444383,0.0,0.0,0.0,132.24,78.5124444383,-7.39,78.8594701458,6.1824444383,0,6.1824444383,72.33,-7.39,72.7065402835,132.15
2021-08-21 21:30:00,74.2209999959,-2.43,74.2607685147,4.1009999959,0,4.1009999959,70.12,-2.43,70.1620930418,132.46,4.1009999959,0.0,4.1009999959,4.1009999959,0,4.1009999959,0.0,0.0,0.0,132.38,77.3209999959,-7.8100000000000005,77.7144332822,4.1009999959,0,4.1009999959,73.22,-7.8100000000000005,73.6353481692,132.31
2021-08-21 22:00:00,68.9759999973,-3.14,69.0474342436,2.7359999973,0,2.7359999973,66.24,-3.14,66.3143815473,132.63,2.7359999973,0.0,2.7359999973,2.7359999973,0,2.7359999973,0.0,0.0,0.0,132.56,71.8859999973,-8.57,72.3950405457,2.7359999973,0,2.7359999973,69.15,-8.57,69.6790312791,132.52
2021-08-21 22:30:00,65.0684444417,-3.88,65.1840230583,2.7384444417,0,2.7384444417,62.33,-3.88,62.4506469142,132.85,2.7384444417,0.0,2.7384444417,2.7384444417,0,2.7384444417,0.0,0.0,0.0,132.64,67.8184444417,-9.42,68.4695392601,2.7384444417,0,2.7384444417,65.08,-9.42,65.758214696,132.69
2021-08-21 23:00:00,60.3933333305,-5.04,60.6032698026,2.8333333305,0,2.8333333305,57.56,-5.04,57.7802319137,133.26,2.8333333305,0.0,2.8333333305,2.8333333305,0,2.8333333305,0.0,0.0,0.0,132.96,62.9133333305,-10.66,63.8100549346,2.8333333305,0,2.8333333305,60.08,-10.66,61.0183742819,133.18
2021-08-21 23:30:00,56.6655555527,-5.5600000000000005,56.9376745758,2.8155555527000002,0,2.8155555527000002,53.85,-5.5600000000000005,54.1362734218,133.34,2.8155555527000002,0.0,2.8155555527000002,2.8155555527000002,0,2.8155555527000002,0.0,0.0,0.0,132.85,59.0055555527,-11.27,60.072193951,2.8155555527000002,0,2.8155555527000002,56.19,-11.27,57.3090656005,133.18
2021-08-22 00:00:00,55.5997777749,-6.0,55.9225829931,2.8497777749,0,2.8497777749,52.75,-6.0,53.0901356186,133.9,2.8497777749,0.0,2.8497777749,2.8497777749,0,2.8497777749,0.0,0.0,0.0,133.37,57.8997777749,-11.72,59.0740439312,2.8497777749,0,2.8497777749,55.05,-11.72,56.2837534285,133.78
2021-08-22 00:30:00,52.1473333306,-5.67,52.4546782803,2.7773333306,0,2.7773333306,49.37,-5.67,49.6945248493,133.55,2.7773333306,0.0,2.7773333306,2.7773333306,0,2.7773333306,0.0,0.0,0.0,132.93,54.2873333306,-11.38,55.4672782832,2.7773333306,0,2.7773333306,51.51,-11.38,52.7521042234,133.41
2021-08-22 01:00:00,52.2403333305,-6.35,52.6248508452,2.8103333305,0,2.8103333305,49.43,-6.35,49.8362057143,133.4,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,132.79,54.3703333305,-12.13,55.7070017724,2.8103333305,0,2.8103333305,51.56,-12.13,52.9676363452,133.28
2021-08-22 01:30:00,50.8348888861,-5.79,51.1635615264,2.7848888861,0,2.7848888861,48.05,-5.79,48.3975887829,133.92,2.7848888861,0.0,2.7848888861,2.7848888861,0,2.7848888861,0.0,0.0,0.0,133.27,52.9148888861,-11.54,54.1586287292,2.7848888861,0,2.7848888861,50.13,-11.54,51.441116823,133.79
2021-08-22 02:00:00,50.4361111083,-6.22,50.8182024843,2.7861111083,0,2.7861111083,47.65,-6.22,48.0542495519,133.71,2.7861111083,0.0,2.7861111083,2.7861111083,0,2.7861111083,0.0,0.0,0.0,133.1,52.4861111083,-12.0,53.8404295978,2.7861111083,0,2.7861111083,49.7,-12.0,51.1281722732,133.65
2021-08-22 02:30:00,50.6193333305,-6.94,51.0928616034,2.8493333305,0,2.8493333305,47.77,-6.94,48.2714874434,133.89,2.8493333305,0.0,2.8493333305,2.8493333305,0,2.8493333305,0.0,0.0,0.0,133.26,52.6693333305,-12.78,54.1976666793,2.8493333305,0,2.8493333305,49.82,-12.78,51.433071073,133.79
2021-08-22 03:00:00,50.2668888861,-14.7,52.3722265928,2.8168888861,0,2.8168888861,47.45,-14.7,49.6748678911,134.25,2.8168888861,0.0,2.8168888861,2.8168888861,0,2.8168888861,0.0,0.0,0.0,133.51,52.4068888861,-20.19,56.1615357938,2.8168888861,0,2.8168888861,49.59,-20.19,53.5425456997,134.13
2021-08-22 03:30:00,51.5566666638,-21.92,56.0229977553,2.8366666638,0,2.8366666638,48.72,-21.92,53.4240095837,133.4,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,134.03,53.8466666638,-26.99,60.2322472668,2.8366666638,0,2.8366666638,51.01,-26.99,57.7103127699,133.26
2021-08-22 04:00:00,50.7976666638,-22.05,55.3769395912,2.8876666638,0,2.8876666638,47.91,-22.05,52.7405972662,132.36,2.8876666638,0.0,2.8876666638,2.8876666638,0,2.8876666638,0.0,0.0,0.0,134.26,53.0476666638,-27.11,59.5735431083,2.8876666638,0,2.8876666638,50.16,-27.11,57.0173456064,132.21
2021-08-22 04:30:00,50.6174444416,-21.81,55.1162569647,2.8774444416,0,2.8774444416,47.74,-21.81,52.4860333803,132.36,2.8774444416,0.0,2.8774444416,2.8774444416,0,2.8774444416,0.0,0.0,0.0,134.26,52.8574444416,-26.87,59.295078488,2.8774444416,0,2.8774444416,49.98,-26.87,56.7450200458,132.21
2021-08-22 05:00:00,50.4364444416,-22.04,55.0417707555,2.8864444416,0,2.8864444416,47.55,-22.04,52.4095802311,132.2,2.8864444416,0.0,2.8864444416,2.8864444416,0,2.8864444416,0.0,0.0,0.0,134.12,52.6664444416,-27.11,59.2343352298,2.8864444416,0,2.8864444416,49.78,-27.11,56.6833352935,132.03
2021-08-22 05:30:00,51.1807777749,-21.53,55.5248855347,2.8507777749,0,2.8507777749,48.33,-21.53,52.9086930476,132.38,2.8507777749,0.0,2.8507777749,2.8507777749,0,2.8507777749,0.0,0.0,0.0,134.29,53.4607777749,-26.55,59.6905123139,2.8507777749,0,2.8507777749,50.61,-26.55,57.1513306932,132.24
2021-08-22 06:00:00,52.4309999973,-21.39,56.6263353989,2.7309999973,0,2.7309999973,49.7,-21.39,54.107505024700004,132.19,2.7309999973,0.0,2.7309999973,2.7309999973,0,2.7309999973,0.0,0.0,0.0,134.07,54.7609999973,-26.41,60.7968356142,2.7309999973,0,2.7309999973,52.03,-26.41,58.3490274126,131.97
2021-08-22 06:30:00,55.0616666639,-20.75,58.8417337933,2.8116666639,0,2.8116666639,52.25,-20.75,56.2194361409,132.19,2.8116666639,0.0,2.8116666639,2.8116666639,0,2.8116666639,0.0,0.0,0.0,134.25,57.5216666639,-25.71,63.0059222279,2.8116666639,0,2.8116666639,54.71,-25.71,60.4498817203,132.12
2021-08-22 07:00:00,57.2295555523,-20.02,60.6302105284,3.2695555523,0,3.2695555523,53.96,-20.02,57.5541657919,132.02,3.2695555523,0.0,3.2695555523,3.2695555523,0,3.2695555523,0.0,0.0,0.0,134.08,59.7695555523,-24.92,64.7565145056,3.2695555523,0,3.2695555523,56.5,-24.92,61.7515700205,131.94
2021-08-22 07:30:00,60.3037777733,-18.8,63.1663329135,4.4337777733,0,4.4337777733,55.87,-18.8,58.9482561235,131.75,4.4337777733,0.0,4.4337777733,4.4337777733,0,4.4337777733,0.0,0.0,0.0,133.87,62.9437777733,-23.62,67.2296330525,4.4337777733,0,4.4337777733,58.51,-23.62,63.0977376774,131.61
2021-08-22 08:00:00,63.1824444383,-17.82,65.6473433217,6.1824444383,0,6.1824444383,57.0,-17.82,59.7206195547,131.33,6.1824444383,0.0,6.1824444383,6.1824444383,0,6.1824444383,0.0,0.0,0.0,133.53,65.8524444383,-22.56,69.6096116818,6.1824444383,0,6.1824444383,59.67,-22.56,63.7923388817,131.15
2021-08-22 08:30:00,66.3102222134,-16.37,68.3009697588,8.7902222134,0,8.7902222134,57.52,-16.37,59.8040742759,130.89,8.7902222134,0.0,8.7902222134,8.7902222134,0,8.7902222134,0.0,0.0,0.0,133.23,68.9902222134,-21.04,72.1271957105,8.7902222134,0,8.7902222134,60.2,-21.04,63.7708522759,130.74
2021-08-22 09:00:00,68.4918888768,-15.24,70.1669184296,12.0918888768,0,12.0918888768,56.4,-15.24,58.4227489939,130.89,12.0918888768,0.0,12.0918888768,12.0918888768,0,12.0918888768,0.0,0.0,0.0,133.4,71.1218888768,-19.85,73.839999847,12.0918888768,0,12.0918888768,59.03,-19.85,62.2781133304,130.74
2021-08-22 09:30:00,69.0846666513,-14.34,70.5572587784,15.3246666513,0,15.3246666513,53.76,-14.34,55.6396728962,130.89,15.3246666513,0.0,15.3246666513,15.3246666513,0,15.3246666513,0.0,0.0,0.0,133.4,71.5546666513,-18.91,74.0112046895,15.3246666513,0,15.3246666513,56.23,-18.91,59.3245396105,130.74
2021-08-22 10:00:00,68.2986666492,-14.76,69.8753566435,17.4686666492,0,17.4686666492,50.83,-14.76,52.9296372555,130.32,17.4686666492,0.0,17.4686666492,17.4686666492,0,17.4686666492,0.0,0.0,0.0,132.96,70.6286666492,-19.35,73.2313529347,17.4686666492,0,17.4686666492,53.16,-19.35,56.5721495084,130.13
2021-08-22 10:30:00,68.5951110942,-14.12,70.0333039776,16.9351110942,0,16.9351110942,51.66,-14.12,53.554925077,130.11,16.9351110942,0.0,16.9351110942,16.9351110942,0,16.9351110942,0.0,0.0,0.0,132.69,70.9751110942,-18.66,73.3870696706,16.9351110942,0,16.9351110942,54.04,-18.66,57.1709471672,129.95
2021-08-22 11:00:00,65.4833333142,-14.61,67.0933606398,19.0933333142,0,19.0933333142,46.39,-14.61,48.6362436872,130.25,19.0933333142,0.0,19.0933333142,19.0933333142,0,19.0933333142,0.0,0.0,0.0,132.9,67.5933333142,-19.25,70.2810159896,19.0933333142,0,19.0933333142,48.5,-19.25,52.180575888,130.06
2021-08-22 11:30:00,65.4937777542,-14.57,67.0948569155,23.6137777542,0,23.6137777542,41.88,-14.57,44.3420714446,130.88,23.6137777542,0.0,23.6137777542,23.6137777542,0,23.6137777542,0.0,0.0,0.0,133.51,67.3837777542,-19.24,70.0767515259,23.6137777542,0,23.6137777542,43.77,-19.24,47.8120330043,130.74
2021-08-22 12:00:00,67.4127777543,-14.54,68.9629915574,23.4927777543,0,23.4927777543,43.92,-14.54,46.2642194358,130.88,23.4927777543,0.0,23.4927777543,23.4927777543,0,23.4927777543,0.0,0.0,0.0,133.51,69.4127777543,-19.19,72.0165940292,23.4927777543,0,23.4927777543,45.92,-19.19,49.7684890267,130.74
2021-08-22 12:30:00,66.5505555294,-14.71,68.1568818336,26.1405555294,0,26.1405555294,40.41,-14.71,43.0040951538,130.88,26.1405555294,0.0,26.1405555294,26.1405555294,0,26.1405555294,0.0,0.0,0.0,133.51,68.3805555294,-19.39,71.0765254814,26.1405555294,0,26.1405555294,42.24,-19.39,46.4778409567,130.74
2021-08-22 13:00:00,68.3158888659,-14.08,69.751753179,22.9858888659,0,22.9858888659,45.33,-14.08,47.4663596666,130.88,22.9858888659,0.0,22.9858888659,22.9858888659,0,22.9858888659,0.0,0.0,0.0,133.51,70.3958888659,-18.69,72.8347257098,22.9858888659,0,22.9858888659,47.41,-18.69,50.961006662,130.74
2021-08-22 13:30:00,60.8839999788,-14.32,62.5453743567,21.1839999788,0,21.1839999788,39.7,-14.32,42.2037012595,130.88,21.1839999788,0.0,21.1839999788,21.1839999788,0,21.1839999788,0.0,0.0,0.0,133.51,62.6939999788,-18.99,65.5069288957,21.1839999788,0,21.1839999788,41.51,-18.99,45.6475651048,130.74
2021-08-22 14:00:00,58.8201110909,-14.61,60.6074052303,20.2201110909,0,20.2201110909,38.6,-14.61,41.2724133048,130.96,20.2201110909,0.0,20.2201110909,20.2201110909,0,20.2201110909,0.0,0.0,0.0,133.51,60.5701110909,-19.32,63.5767312589,20.2201110909,0,20.2201110909,40.35,-19.32,44.7368405232,130.74
2021-08-22 14:30:00,56.261111092,-15.3,58.3043962434,19.111111092,0,19.111111092,37.15,-15.3,40.1772634708,131.41,19.111111092,0.0,19.111111092,19.111111092,0,19.111111092,0.0,0.0,0.0,133.84,57.941111092,-20.06,61.3153810603,19.111111092,0,19.111111092,38.83,-20.06,43.7055202463,131.25
2021-08-22 15:00:00,54.9126666477,-15.36,57.0204398296,18.9826666477,0,18.9826666477,35.93,-15.36,39.0754974377,131.41,18.9826666477,0.0,18.9826666477,18.9826666477,0,18.9826666477,0.0,0.0,0.0,133.84,56.5226666477,-20.13,60.0002395409,18.9826666477,0,18.9826666477,37.54,-20.13,42.5965785011,131.25
2021-08-22 15:30:00,55.6863333151,-15.65,57.8436705101,18.2663333151,0,18.2663333151,37.42,-15.65,40.5608049723,131.41,18.2663333151,0.0,18.2663333151,18.2663333151,0,18.2663333151,0.0,0.0,0.0,133.84,57.3763333151,-20.43,60.9050779876,18.2663333151,0,18.2663333151,39.11,-20.43,44.1245623208,131.25
2021-08-22 16:00:00,57.5976666484,-15.39,59.6183134896,18.2176666484,0,18.2176666484,39.38,-15.39,42.2804505652,131.41,18.2176666484,0.0,18.2176666484,18.2176666484,0,18.2176666484,0.0,0.0,0.0,133.84,59.3876666484,-20.16,62.7161904929,18.2176666484,0,18.2176666484,41.17,-20.16,45.8409696669,131.25
2021-08-22 16:30:00,57.3798888736,-14.57,59.2008154263,15.3198888736,0,15.3198888736,42.06,-14.57,44.512116328,130.93,15.3198888736,0.0,15.3198888736,15.3198888736,0,15.3198888736,0.0,0.0,0.0,133.47,59.3298888736,-19.25,62.3746600291,15.3198888736,0,15.3198888736,44.01,-19.25,48.0358470311,131.25
2021-08-22 17:00:00,59.1778888718,-14.64,60.9618908116,17.0478888718,0,17.0478888718,42.13,-14.64,44.6011939302,130.93,17.0478888718,0.0,17.0478888718,17.0478888718,0,17.0478888718,0.0,0.0,0.0,133.47,61.1278888718,-19.33,64.1113694903,17.0478888718,0,17.0478888718,44.08,-19.33,48.1320610404,130.77
2021-08-22 17:30:00,62.4385555369,-14.82,64.1732468988,18.6485555369,0,18.6485555369,43.79,-14.82,46.2298226257,130.93,18.6485555369,0.0,18.6485555369,18.6485555369,0,18.6485555369,0.0,0.0,0.0,133.47,64.4685555369,-19.5,67.353133951,18.6485555369,0,18.6485555369,45.82,-19.5,49.7968111429,130.77
2021-08-22 18:00:00,65.6395555392,-14.66,67.256723466,16.3295555392,0,16.3295555392,49.31,-14.66,51.4430918589,130.85,16.3295555392,0.0,16.3295555392,16.3295555392,0,16.3295555392,0.0,0.0,0.0,133.38,67.9395555392,-19.3,70.6277084923,16.3295555392,0,16.3295555392,51.61,-19.3,55.1006542611,130.69
2021-08-22 18:30:00,71.3969999875,-14.22,72.7993132331,12.5269999875,0,12.5269999875,58.87,-14.22,60.5630687796,130.68,12.5269999875,0.0,12.5269999875,12.5269999875,0,12.5269999875,0.0,0.0,0.0,133.26,74.1769999875,-18.75,76.5100635678,12.5269999875,0,12.5269999875,61.65,-18.75,64.4382262326,130.55
2021-08-22 19:00:00,74.7008888777,-14.43,76.0818486837,11.1608888777,0,11.1608888777,63.54,-14.43,65.1579350502,130.39,11.1608888777,0.0,11.1608888777,11.1608888777,0,11.1608888777,0.0,0.0,0.0,133.07,77.7208888777,-18.95,79.9977441428,11.1608888777,0,11.1608888777,66.56,-18.95,69.2050294415,130.2
2021-08-22 19:30:00,75.5121111024,-15.21,77.028715575,8.7521111024,0,8.7521111024,66.76,-15.21,68.4707360848,130.39,8.7521111024,0.0,8.7521111024,8.7521111024,0,8.7521111024,0.0,0.0,0.0,133.07,78.7021111024,-19.76,81.144808164,8.7521111024,0,8.7521111024,69.95,-19.76,72.6874136285,130.2
2021-08-22 20:00:00,74.320999993,-16.1,76.0448620221,7.020999993,0,7.020999993,67.3,-16.1,69.1989884319,130.39,7.020999993,0.0,7.020999993,7.020999993,0,7.020999993,0.0,0.0,0.0,133.07,77.530999993,-20.67,80.2390482241,7.020999993,0,7.020999993,70.51,-20.67,73.4772685938,130.28
2021-08-22 20:30:00,74.0379999936,-16.5,75.8543040509,6.4279999936,0,6.4279999936,67.61,-16.5,69.5942677237,130.61,6.4279999936,0.0,6.4279999936,6.4279999936,0,6.4279999936,0.0,0.0,0.0,133.2,77.2779999936,-21.11,80.1094337953,6.4279999936,0,6.4279999936,70.85,-21.11,73.9280366302,130.44
2021-08-22 21:00:00,75.7853333286,-16.43,77.5458680249,4.6953333286,0,4.6953333286,71.09,-16.43,72.9639157392,130.61,4.6953333286,0.0,4.6953333286,4.6953333286,0,4.6953333286,0.0,0.0,0.0,133.2,79.1653333286,-20.98,81.8981709261,4.6953333286,0,4.6953333286,74.47,-20.98,77.3688651849,130.44
2021-08-22 21:30:00,72.5084444412,-16.78,74.4247466591,3.2784444412,0,3.2784444412,69.23,-16.78,71.2345513076,130.33,3.2784444412,0.0,3.2784444412,3.2784444412,0,3.2784444412,0.0,0.0,0.0,132.93,75.8184444412,-21.36,78.7698299952,3.2784444412,0,3.2784444412,72.54,-21.36,75.619449879,130.2
2021-08-22 22:00:00,67.1595555529,-17.62,69.4324873677,2.6495555529,0,2.6495555529,64.51,-17.62,66.8730476351,130.12,2.6495555529,0.0,2.6495555529,2.6495555529,0,2.6495555529,0.0,0.0,0.0,132.67,70.2495555529,-22.28,73.6980220588,2.6495555529,0,2.6495555529,67.6,-22.28,71.1769513256,129.98
2021-08-22 22:30:00,63.2963333306,-18.75,66.0150612595,2.7063333306,0,2.7063333306,60.59,-18.75,63.4248421362,130.47,2.7063333306,0.0,2.7063333306,2.7063333306,0,2.7063333306,0.0,0.0,0.0,132.91,66.1963333306,-23.53,70.2539354515,2.7063333306,0,2.7063333306,63.49,-23.53,67.7099771083,130.33
2021-08-22 23:00:00,57.6537777751,-19.79,60.9557396128,2.6737777751,0,2.6737777751,54.98,-19.79,58.433248241,130.99,2.6737777751,0.0,2.6737777751,2.6737777751,0,2.6737777751,0.0,0.0,0.0,133.29,60.2737777751,-24.66,65.1232975768,2.6737777751,0,2.6737777751,57.6,-24.66,62.6568080898,130.85
2021-08-22 23:30:00,52.8222222196,-20.19,56.5492993786,2.6722222195,0,2.6722222195,50.15,-20.19,54.0616185477,131.35,2.6722222195,0.0,2.6722222195,2.6722222195,0,2.6722222195,0.0,0.0,0.0,133.5,55.2122222196,-25.13,60.6622319275,2.6722222195,0,2.6722222195,52.54,-25.13,58.240608685,131.18
2021-08-23 00:00:00,49.2833333306,-20.59,53.4115628322,2.7233333306,0,2.7233333306,46.56,-20.59,50.9095442918,131.7,2.7233333306,0.0,2.7233333306,2.7233333306,0,2.7233333306,0.0,0.0,0.0,133.81,51.4933333306,-25.56,57.4880594341,2.7233333306,0,2.7233333306,48.77,-25.56,55.0620241183,131.59
2021-08-23 00:30:00,47.0176666639,-20.56,51.3164162673,2.7276666639,0,2.7276666639,44.29,-20.56,48.8294757293,131.5,2.7276666639,0.0,2.7276666639,2.7276666639,0,2.7276666639,0.0,0.0,0.0,133.52,49.1176666639,-25.54,55.3609680055,2.7276666639,0,2.7276666639,46.39,-25.54,52.9558655864,131.36
2021-08-23 01:00:00,45.0939999973,-20.82,49.6683121895,2.6939999973,0,2.6939999973,42.4,-20.82,47.2359227707,131.5,2.6939999973,0.0,2.6939999973,2.6939999973,0,2.6939999973,0.0,0.0,0.0,133.52,47.0939999973,-25.82,53.7077018289,2.6939999973,0,2.6939999973,44.4,-25.82,51.3617795642,131.36
2021-08-23 01:30:00,45.9683333306,-20.94,50.5130801793,2.6983333306,0,2.6983333306,43.27,-20.94,48.0705367143,131.31,2.6983333306,0.0,2.6983333306,2.6983333306,0,2.6983333306,0.0,0.0,0.0,133.32,48.0283333306,-25.94,54.585752743,2.6983333306,0,2.6983333306,45.33,-25.94,52.22731565,131.22
2021-08-23 02:00:00,45.2773333306,-21.25,50.015991578,2.6973333306000002,0,2.6973333306000002,42.58,-21.25,47.5880121459,131.31,2.6973333306000002,0.0,2.6973333306000002,2.6973333306000002,0,2.6973333306000002,0.0,0.0,0.0,133.32,47.3073333306,-26.29,54.1216027743,2.6973333306000002,0,2.6973333306000002,44.61,-26.29,51.7804615661,131.22
2021-08-23 02:30:00,44.2227777751,-21.65,49.2379586716,2.7227777751,0,2.7227777751,41.5,-21.65,46.8078252005,131.44,2.7227777751,0.0,2.7227777751,2.7227777751,0,2.7227777751,0.0,0.0,0.0,133.32,46.1827777751,-26.71,53.3504738781,2.7227777751,0,2.7227777751,43.46,-26.71,51.0117212021,131.32
2021-08-23 03:00:00,42.9302222196,-21.52,48.0220197391,2.6602222196,0,2.6602222196,40.27,-21.52,45.6594272851,131.64,2.6602222196,0.0,2.6602222196,2.6602222196,0,2.6602222196,0.0,0.0,0.0,133.51,44.8402222196,-26.59,52.131311404,2.6602222196,0,2.6602222196,42.18,-26.59,49.8616134917,131.51
2021-08-23 03:30:00,42.2201111084,-21.75,47.4931603708,2.6701111084,0,2.6701111084,39.55,-21.75,45.1360720489,131.64,2.6701111084,0.0,2.6701111084,2.6701111084,0,2.6701111084,0.0,0.0,0.0,133.51,44.0901111084,-26.84,51.617085326,2.6701111084,0,2.6701111084,41.42,-26.84,49.355870978,131.51
2021-08-23 04:00:00,41.8914444418,-21.49,47.0819840005,2.6414444418,0,2.6414444418,39.25,-21.49,44.747989899,131.78,2.6414444418,0.0,2.6414444418,2.6414444418,0,2.6414444418,0.0,0.0,0.0,133.64,43.7514444418,-26.56,51.1822478086,2.6414444418,0,2.6414444418,41.11,-26.56,48.9434949712,131.65
2021-08-23 04:30:00,42.1205555528,-21.79,47.423046086,2.7405555528,0,2.7405555528,39.38,-21.79,45.0065384139,131.78,2.7405555528,0.0,2.7405555528,2.7405555528,0,2.7405555528,0.0,0.0,0.0,133.64,43.990555552800004,-26.88,51.5529182282,2.7405555528,0,2.7405555528,41.25,-26.88,49.2351185639,131.55
