Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-08-23 05:00:00,42.5782222195,-21.55,47.7211431901,2.7182222195,0,2.7182222195,39.86,-21.55,45.3124938621,131.78,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,133.64,44.6482222195,-26.75,52.0483068635,2.7182222195,0,2.7182222195,41.93,-26.75,49.7361779794,131.67
2021-08-23 05:30:00,44.3118888863,-20.85,48.9720940605,2.6118888863,0,2.6118888863,41.7,-20.85,46.6220173309,131.78,2.6118888863,0.0,2.6118888863,2.6118888863,0,2.6118888863,0.0,0.0,0.0,133.64,46.3018888863,-25.88,53.0437490609,2.6118888863,0,2.6118888863,43.69,-25.88,50.7798237492,131.59
2021-08-23 06:00:00,46.9169999973,-20.35,51.1402716922,2.6769999973000003,0,2.6769999973000003,44.24,-20.35,48.6959967554,131.55,2.6769999973000003,0.0,2.6769999973000003,2.6769999973000003,0,2.6769999973000003,0.0,0.0,0.0,133.56,49.0469999973,-25.31,55.1924298137,2.6769999973000003,0,2.6769999973000003,46.37,-25.31,52.8277673198,131.46
2021-08-23 06:30:00,52.5329999974,-18.31,55.632474228,2.6229999974,0,2.6229999974,49.91,-18.31,53.1626203267,131.44,2.6229999974,0.0,2.6229999974,2.6229999974,0,2.6229999974,0.0,0.0,0.0,133.47,54.9329999974,-23.16,59.6156027287,2.6229999974,0,2.6229999974,52.31,-23.16,57.2077066487,131.31
2021-08-23 07:00:00,58.1327777748,-16.62,60.4619239837,2.9927777748,0,2.9927777748,55.14,-16.62,57.5903116852,131.44,2.9927777748,0.0,2.9927777748,2.9927777748,0,2.9927777748,0.0,0.0,0.0,133.7,60.7827777748,-21.34,64.4200409346,2.9927777748,0,2.9927777748,57.79,-21.34,61.6042181997,131.31
2021-08-23 07:30:00,65.3926666622,-14.41,66.9615483184,4.4826666622,0,4.4826666622,60.91,-14.41,62.5913428519,131.34,4.4826666622,0.0,4.4826666622,4.4826666622,0,4.4826666622,0.0,0.0,0.0,133.81,68.2926666622,-18.94,70.8703881733,4.4826666622,0,4.4826666622,63.81,-18.94,66.5615482092,131.21
2021-08-23 08:00:00,69.4265555497,-9.08,70.0178049892,5.8265555497,0,5.8265555497,63.6,-9.08,64.2448939605,130.59,5.8265555497,0.0,5.8265555497,5.8265555497,0,5.8265555497,0.0,0.0,0.0,133.31,72.4165555497,-14.17,73.7898801848,5.8265555497,0,5.8265555497,66.59,-14.17,68.0809591589,130.44
2021-08-23 08:30:00,70.8781111008,1.77,70.9002082734,10.3081111008,0,10.3081111008,60.57,1.77,60.595856294,130.59,10.3081111008,0.0,10.3081111008,10.3081111008,0,10.3081111008,0.0,0.0,0.0,132.91,73.4581111008,-3.41,73.5372163363,10.3081111008,0,10.3081111008,63.15,-3.41,63.2420002846,130.44
2021-08-23 09:00:00,70.6379999809,2.79,70.6930770395,19.0579999809,0,19.0579999809,51.58,2.79,51.6554014601,132.17,19.0579999809,0.0,19.0579999809,19.0579999809,0,19.0579999809,0.0,0.0,0.0,132.4,72.8179999809,-2.4,72.8575399065,19.0579999809,0,19.0579999809,53.76,-2.4,53.8135447634,131.97
2021-08-23 09:30:00,71.2945555335,4.21,71.41874928,22.0245555335,0,22.0245555335,49.27,4.21,49.4495399372,132.06,22.0245555335,0.0,22.0245555335,22.0245555335,0,22.0245555335,0.0,0.0,0.0,132.4,73.3545555335,-0.87,73.3597145409,22.0245555335,0,22.0245555335,51.33,-0.87,51.3373723519,131.97
2021-08-23 10:00:00,70.9238888664,4.87,71.0908919056,22.5038888664,0,22.5038888664,48.42,4.87,48.664291837,131.69,22.5038888664,0.0,22.5038888664,22.5038888664,0,22.5038888664,0.0,0.0,0.0,132.08,72.9138888664,-0.17,72.9140870451,22.5038888664,0,22.5038888664,50.41,-0.17,50.4102866487,131.52
2021-08-23 10:30:00,69.8707777541,5.26,70.0684892371,23.6707777541,0,23.6707777541,46.2,5.26,46.498468792,131.48,23.6707777541,0.0,23.6707777541,23.6707777541,0,23.6707777541,0.0,0.0,0.0,131.95,71.7907777541,0.18,71.79100340950001,23.6707777541,0,23.6707777541,48.12,0.18,48.1203366572,131.31
2021-08-23 11:00:00,70.0224444208,5.9,70.2705679688,23.6824444208,0,23.6824444208,46.34,5.9,46.7140835295,131.48,23.6824444208,0.0,23.6824444208,23.6824444208,0,23.6824444208,0.0,0.0,0.0,131.95,71.9824444208,0.87,71.9877017607,23.6824444208,0,23.6824444208,48.3,0.87,48.3078347683,131.31
2021-08-23 11:30:00,73.1287777533,7.83,73.5467676767,24.4887777533,0,24.4887777533,48.64,7.83,49.2662003812,131.48,24.4887777533,0.0,24.4887777533,24.4887777533,0,24.4887777533,0.0,0.0,0.0,132.07,75.1987777533,2.92,75.25544881,24.4887777533,0,24.4887777533,50.71,2.92,50.79400063,131.31
2021-08-23 12:00:00,76.4236666434,6.92,76.7363227111,23.2936666434,0,23.2936666434,53.13,6.92,53.5787579177,131.27,23.2936666434,0.0,23.2936666434,23.2936666434,0,23.2936666434,0.0,0.0,0.0,132.07,78.7236666434,1.9100000000000001,78.7468335222,23.2936666434,0,23.2936666434,55.43,1.9100000000000001,55.4628975082,131.1
2021-08-23 12:30:00,79.6767777553,6.13,79.9122381958,22.4667777553,0,22.4667777553,57.21,6.13,57.5374747447,131.99,22.4667777553,0.0,22.4667777553,22.4667777553,0,22.4667777553,0.0,0.0,0.0,132.74,82.1267777553,1.13,82.1345513439,22.4667777553,0,22.4667777553,59.66,1.13,59.6707005154,131.79
2021-08-23 13:00:00,79.5176666458,5.48,79.706271452,20.8976666458,0,20.8976666458,58.62,5.48,58.8755874705,132.15,20.8976666458,0.0,20.8976666458,20.8976666458,0,20.8976666458,0.0,0.0,0.0,132.86,82.0776666458,0.49,82.0791292718,20.8976666458,0,20.8976666458,61.18,0.49,61.1819622111,132.0
2021-08-23 13:30:00,80.6629999837,3.7199999999999998,80.7487335279,16.3329999837,0,16.3329999837,64.33,3.7199999999999998,64.4374681377,131.96,16.3329999837,0.0,16.3329999837,16.3329999837,0,16.3329999837,0.0,0.0,0.0,132.63,83.4329999837,-1.37,83.444247173,16.3329999837,0,16.3329999837,67.1,-1.37,67.1139843848,131.83
2021-08-23 14:00:00,78.1403333186,3.06,78.2002256464,14.6903333186,0,14.6903333186,63.45,3.06,63.5237443796,132.06,14.6903333186,0.0,14.6903333186,14.6903333186,0,14.6903333186,0.0,0.0,0.0,132.55,80.8903333186,-2.02,80.9155511901,14.6903333186,0,14.6903333186,66.2,-2.02,66.2308115608,131.83
2021-08-23 14:30:00,79.1642222075,3.46,79.2397985719,14.7242222075,0,14.7242222075,64.44,3.46,64.5328226564,132.18,14.7242222075,0.0,14.7242222075,14.7242222075,0,14.7242222075,0.0,0.0,0.0,132.55,81.9642222075,-1.6099999999999999,81.9800330695,14.7242222075,0,14.7242222075,67.24,-1.6099999999999999,67.2592722232,131.97
2021-08-23 15:00:00,78.766111095,3.27,78.8339594149,16.096111095,0,16.096111095,62.67,3.27,62.7552531666,132.18,16.096111095,0.0,16.096111095,16.096111095,0,16.096111095,0.0,0.0,0.0,132.65,81.446111095,-1.83,81.4666674935,16.096111095,0,16.096111095,65.35,-1.83,65.3756177791,131.97
2021-08-23 15:30:00,82.4618888727,2.56,82.5016164475,16.2218888727,0,16.2218888727,66.24,2.56,66.289450141,132.18,16.2218888727,0.0,16.2218888727,16.2218888727,0,16.2218888727,0.0,0.0,0.0,132.65,85.3918888727,-2.55,85.4299548475,16.2218888727,0,16.2218888727,69.17,-2.55,69.2169877992,131.97
2021-08-23 16:00:00,82.2481110955,2.03,82.2731589206,15.5981110955,0,15.5981110955,66.65,2.03,66.6809073124,132.18,15.5981110955,0.0,15.5981110955,15.5981110955,0,15.5981110955,0.0,0.0,0.0,132.65,85.1481110955,-3.11,85.2048879064,15.5981110955,0,15.5981110955,69.55,-3.11,69.6194987055,131.97
2021-08-23 16:30:00,82.5499999848,1.46,82.5629099384,15.1699999848,0,15.1699999848,67.38,1.46,67.3958158939,132.36,15.1699999848,0.0,15.1699999848,15.1699999848,0,15.1699999848,0.0,0.0,0.0,132.65,85.4999999848,-3.73,85.5813232978,15.1699999848,0,15.1699999848,70.33,-3.73,70.4288421032,132.21
2021-08-23 17:00:00,82.3433333199,2.21,82.3729849055,13.4233333199,0,13.4233333199,68.92,2.21,68.9554240071,132.49,13.4233333199,0.0,13.4233333199,13.4233333199,0,13.4233333199,0.0,0.0,0.0,132.78,85.3533333199,-2.91,85.4029250601,13.4233333199,0,13.4233333199,71.93,-2.91,71.9888394128,132.35
2021-08-23 17:30:00,80.1355555433,1.87,80.1573712283,12.2655555433,0,12.2655555433,67.87,1.87,67.895756863,132.29,12.2655555433,0.0,12.2655555433,12.2655555433,0,12.2655555433,0.0,0.0,0.0,132.64,83.0855555433,-3.29,83.1506683072,12.2655555433,0,12.2655555433,70.82,-3.29,70.8963786099,132.09
2021-08-23 18:00:00,81.2078888754,0.71,81.2109925786,13.4978888754,0,13.4978888754,67.71,0.71,67.7137223907,132.29,13.4978888754,0.0,13.4978888754,13.4978888754,0,13.4978888754,0.0,0.0,0.0,132.64,84.1878888754,-4.52,84.3091396783,13.4978888754,0,13.4978888754,70.69,-4.52,70.8343596004,132.09
2021-08-23 18:30:00,82.0188888761,-0.37,82.0197234357,12.7588888761,0,12.7588888761,69.26,-0.37,69.2609882979,132.29,12.7588888761,0.0,12.7588888761,12.7588888761,0,12.7588888761,0.0,0.0,0.0,132.53,85.0488888761,-5.65,85.236353741,12.7588888761,0,12.7588888761,72.29,-5.65,72.510458556,132.19
2021-08-23 19:00:00,82.7733333212,-1.01,82.7794951005,12.1533333212,0,12.1533333212,70.62,-1.01,70.6272220889,132.47,12.1533333212,0.0,12.1533333212,12.1533333212,0,12.1533333212,0.0,0.0,0.0,132.62,85.8933333212,-6.31,86.1247978751,12.1533333212,0,12.1533333212,73.74,-6.31,74.0094838517,132.36
2021-08-23 19:30:00,81.6986666559,-1.88,81.7202945011,10.7886666559,0,10.7886666559,70.91,-1.88,70.9349173539,132.47,10.7886666559,0.0,10.7886666559,10.7886666559,0,10.7886666559,0.0,0.0,0.0,132.47,84.8186666559,-7.21,85.1245576393,10.7886666559,0,10.7886666559,74.03,-7.21,74.3802729223,132.36
2021-08-23 20:00:00,79.8998888785,-2.69,79.9451583449,10.3898888785,0,10.3898888785,69.51,-2.69,69.5620313102,132.38,10.3898888785,0.0,10.3898888785,10.3898888785,0,10.3898888785,0.0,0.0,0.0,132.32,82.9798888785,-8.07,83.3713791315,10.3898888785,0,10.3898888785,72.59,-8.07,73.037202849,132.25
2021-08-23 20:30:00,80.0687777709,-3.05,80.1268473967,6.8487777709,0,6.8487777709,73.22,-3.05,73.2834967779,132.63,6.8487777709,0.0,6.8487777709,6.8487777709,0,6.8487777709,0.0,0.0,0.0,132.48,83.3187777709,-8.43,83.7441557916,6.8487777709,0,6.8487777709,76.47,-8.43,76.9332554881,132.47
2021-08-23 21:00:00,77.950333327,-3.48,78.0279748923,6.300333327,0,6.300333327,71.65,-3.48,71.7344610351,132.49,6.300333327,0.0,6.300333327,6.300333327,0,6.300333327,0.0,0.0,0.0,132.48,81.110333327,-8.9,81.5971578698,6.300333327,0,6.300333327,74.81,-8.9,75.3375477435,132.47
2021-08-23 21:30:00,78.9112222156,-4.22,79.0239798514,6.6412222156,0,6.6412222156,72.27,-4.22,72.393102572,132.71,6.6412222156,0.0,6.6412222156,6.6412222156,0,6.6412222156,0.0,0.0,0.0,132.48,82.1212222156,-9.71,82.6932841178,6.6412222156,0,6.6412222156,75.48,-9.71,76.1020006307,132.57
2021-08-23 22:00:00,74.8206666617,-5.42,75.0167218672,4.9206666617,0,4.9206666617,69.9,-5.42,70.1098167163,133.07,4.9206666617,0.0,4.9206666617,4.9206666617,0,4.9206666617,0.0,0.0,0.0,132.83,77.9006666617,-10.96,78.6678807795,4.9206666617,0,4.9206666617,72.98,-10.96,73.7983875163,132.96
2021-08-23 22:30:00,68.9717777744,-6.25,69.254376247,3.4217777744,0,3.4217777744,65.55,-6.25,65.8472854414,133.18,3.4217777744,0.0,3.4217777744,3.4217777744,0,3.4217777744,0.0,0.0,0.0,132.83,71.8417777744,-11.89,72.8190437577,3.4217777744,0,3.4217777744,68.42,-11.89,69.4454354152,133.04
2021-08-23 23:00:00,62.4273333306,-7.55,62.8822267956,2.7473333306,0,2.7473333306,59.68,-7.55,60.155672218,133.18,2.7473333306,0.0,2.7473333306,2.7473333306,0,2.7473333306,0.0,0.0,0.0,132.68,65.0373333306,-13.26,66.3753141368,2.7473333306,0,2.7473333306,62.29,-13.26,63.6857260302,133.04
2021-08-23 23:30:00,57.3259999973,-8.47,57.9483492059,2.7459999973,0,2.7459999973,54.58,-8.47,55.2332988332,133.06,2.7459999973,0.0,2.7459999973,2.7459999973,0,2.7459999973,0.0,0.0,0.0,132.33,59.7159999973,-14.25,61.392696273,2.7459999973,0,2.7459999973,56.97,-14.25,58.7251513408,132.9
2021-08-24 00:00:00,52.9153333306,-9.01,53.6769280184,2.7053333306000003,0,2.7053333306000003,50.21,-9.01,51.0120005489,133.15,2.7053333306000003,0.0,2.7053333306000003,2.7053333306000003,0,2.7053333306000003,0.0,0.0,0.0,132.33,55.0953333306,-14.85,57.0615304282,2.7053333306000003,0,2.7053333306000003,52.39,-14.85,54.4539677159,133.03
2021-08-24 00:30:00,48.06,-9.44,48.9783339855,0.0,0,0.0,48.06,-9.44,48.9783339855,133.28,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.33,50.15,-15.33,52.4407417949,0.0,0,0.0,50.15,-15.33,52.4407417949,133.13
2021-08-24 01:00:00,45.87,-9.9,46.9261856536,0.0,0,0.0,45.87,-9.9,46.9261856536,133.41,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.41,47.87,-15.84,50.4226387647,0.0,0,0.0,47.87,-15.84,50.4226387647,133.3
2021-08-24 01:30:00,46.53,-9.66,47.5221685111,0.0,0,0.0,46.53,-9.66,47.5221685111,133.55,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.49,48.56,-15.58,50.9981372209,0.0,0,0.0,48.56,-15.58,50.9981372209,133.44
2021-08-24 02:00:00,45.65,-10.18,46.7713042367,0.0,0,0.0,45.65,-10.18,46.7713042367,133.55,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.49,47.64,-16.14,50.2997932401,0.0,0,0.0,47.64,-16.14,50.2997932401,133.44
2021-08-24 02:30:00,44.06,-10.5,45.2938583033,0.0,0,0.0,44.06,-10.5,45.2938583033,133.75,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.65,45.97,-16.5,48.8414874876,0.0,0,0.0,45.97,-16.5,48.8414874876,133.62
2021-08-24 03:00:00,40.3,-10.33,41.6028712951,0.0,0,0.0,40.3,-10.33,41.6028712951,133.75,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.65,42.03,-16.34,45.0945284929,0.0,0,0.0,42.03,-16.34,45.0945284929,133.71
2021-08-24 03:30:00,40.41,-10.41,41.7293206271,0.0,0,0.0,40.41,-10.41,41.7293206271,133.82,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.65,42.16,-16.43,45.2483204108,0.0,0,0.0,42.16,-16.43,45.2483204108,133.71
2021-08-24 04:00:00,40.43,-10.55,41.7838174417,0.0,0,0.0,40.43,-10.55,41.7838174417,133.82,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.65,41.99,-16.53,45.1264999751,0.0,0,0.0,41.99,-16.53,45.1264999751,133.71
2021-08-24 04:30:00,40.46,-10.61,41.8280252941,0.0,0,0.0,40.46,-10.61,41.8280252941,133.82,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.65,42.22,-16.64,45.3808109227,0.0,0,0.0,42.22,-16.64,45.3808109227,133.78
2021-08-24 05:00:00,40.35,-10.62,41.7241764448,0.0,0,0.0,40.35,-10.62,41.7241764448,134.02,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.82,42.1,-16.65,45.2728671502,0.0,0,0.0,42.1,-16.65,45.2728671502,133.78
2021-08-24 05:30:00,40.99,-10.18,42.23520451,0.0,0,0.0,40.99,-10.18,42.23520451,134.02,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.82,42.76,-16.18,45.7188145078,0.0,0,0.0,42.76,-16.18,45.7188145078,133.78
2021-08-24 06:00:00,43.88,-9.52,44.9008329544,0.0,0,0.0,43.88,-9.52,44.9008329544,133.82,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.68,45.8,-15.46,48.3389242743,0.0,0,0.0,45.8,-15.46,48.3389242743,133.67
2021-08-24 06:30:00,50.4899999993,-8.46,51.1938638895,0.6699999993,0,0.6699999993,49.82,-8.46,50.5331970095,133.68,0.6699999993,0.0,0.6699999993,0.6699999993,0,0.6699999993,0.0,0.0,0.0,132.6,52.6799999993,-14.28,54.581139599,0.6699999993,0,0.6699999993,52.01,-14.28,53.934761518,133.53
2021-08-24 07:00:00,57.3788888865,-6.11,57.7032840474,2.3488888865,0,2.3488888865,55.03,-6.11,55.3681587196,133.19,2.3488888865,0.0,2.3488888865,2.3488888865,0,2.3488888865,0.0,0.0,0.0,132.29,59.7988888865,-11.77,60.9462058874,2.3488888865,0,2.3488888865,57.45,-11.77,58.6432894712,133.09
2021-08-24 07:30:00,63.5788888872,-3.45,63.6724242677,1.7388888872,0,1.7388888872,61.84,-3.45,61.9361614891,132.99,1.7388888872,0.0,1.7388888872,1.7388888872,0,1.7388888872,0.0,0.0,0.0,132.38,66.2988888871,-8.96,66.9016013835,1.7388888872,0,1.7388888872,64.56,-8.96,65.1787940975,132.87
2021-08-24 08:00:00,60.2497777767,-2.52,60.3024553575,1.0697777767,0,1.0697777767,59.18,-2.52,59.2336289619,132.99,1.0697777767,0.0,1.0697777767,1.0697777767,0,1.0697777767,0.0,0.0,0.0,132.73,62.8397777767,-7.99,63.3457004936,1.0697777767,0,1.0697777767,61.77,-7.99,62.2846128671,132.87
2021-08-24 08:30:00,61.1528888885,0.01,61.1528897061,0.4128888885,0,0.4128888885,60.74,0.01,60.7400008232,132.99,0.4128888885,0.0,0.4128888885,0.4128888885,0,0.4128888885,0.0,0.0,0.0,132.73,63.7828888885,-5.28,64.0010571394,0.4128888885,0,0.4128888885,63.37,-5.28,63.589584839,132.87
2021-08-24 09:00:00,54.3866666659,1.35,54.4034191116,0.7266666659000001,0,0.7266666659000001,53.66,1.35,53.6769792369,132.31,0.7266666659000001,0.0,0.7266666659000001,0.7266666659000001,0,0.7266666659000001,0.0,0.0,0.0,132.38,56.6966666659,-3.91,56.8313303648,0.7266666659000001,0,0.7266666659000001,55.97,-3.91,56.1064078337,132.17
2021-08-24 09:30:00,50.1379999971,2.2,50.1862435704,2.9479999971,0,2.9479999971,47.19,2.2,47.2412542171,132.31,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,132.38,52.1179999971,-3.06,52.2077534825,2.9479999971,0,2.9479999971,49.17,-3.06,49.2651245812,132.17
2021-08-24 10:00:00,46.6675555526,3.69,46.813212251,2.9475555526,0,2.9475555526,43.72,3.69,43.8754430177,132.14,2.9475555526,0.0,2.9475555526,2.9475555526,0,2.9475555526,0.0,0.0,0.0,132.38,48.4875555526,-1.5,48.5107518337,2.9475555526,0,2.9475555526,45.54,-1.5,45.5646968606,132.03
2021-08-24 10:30:00,41.1264444415,3.16,41.2476669934,2.9464444415,0,2.9464444415,38.18,3.16,38.3105468507,132.08,2.9464444415,0.0,2.9464444415,2.9464444415,0,2.9464444415,0.0,0.0,0.0,132.32,42.6764444415,-2.09,42.7275907368,2.9464444415,0,2.9464444415,39.73,-2.09,39.7849343345,131.77
2021-08-24 11:00:00,35.6984444415,3.99,35.9207326699,2.9484444415,0,2.9484444415,32.75,3.99,32.9921596747,132.08,2.9484444415,0.0,2.9484444415,2.9484444415,0,2.9484444415,0.0,0.0,0.0,132.32,36.9684444415,-1.24,36.9892347099,2.9484444415,0,2.9484444415,34.02,-1.24,34.0425909707,131.94
2021-08-24 11:30:00,36.8733333302,3.93,37.082173761600004,3.1033333302,0,3.1033333302,33.77,3.93,33.9979087592,131.99,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,132.32,38.1933333302,-1.32,38.2161367864,3.1033333302,0,3.1033333302,35.09,-1.32,35.1148188092,131.81
2021-08-24 12:00:00,34.2919999968,4.24,34.5531310272,3.1619999968,0,3.1619999968,31.13,4.24,31.4174235099,132.12,3.1619999968,0.0,3.1619999968,3.1619999968,0,3.1619999968,0.0,0.0,0.0,132.42,35.4919999968,-1.0,35.5060848838,3.1619999968,0,3.1619999968,32.33,-1.0,32.3454618146,131.95
2021-08-24 12:30:00,36.8206666633,4.83,37.1361063324,3.3406666633,0,3.3406666633,33.48,4.83,33.826606392,132.12,3.3406666633,0.0,3.3406666633,3.3406666633,0,3.3406666633,0.0,0.0,0.0,132.42,38.1306666633,-0.31,38.1319267831,3.3406666633,0,3.3406666633,34.79,-0.31,34.7913811166,131.95
2021-08-24 13:00:00,34.920444441,4.43,35.2003173275,3.420444441,0,3.420444441,31.5,4.43,31.809981138,131.97,3.420444441,0.0,3.420444441,3.420444441,0,3.420444441,0.0,0.0,0.0,132.42,36.140444441,-0.8,36.1492977026,3.420444441,0,3.420444441,32.72,-0.8,32.7297784899,131.81
2021-08-24 13:30:00,34.5004444422,3.7,34.6982804576,2.2004444422000002,0,2.2004444422000002,32.3,3.7,32.5112288294,131.97,2.2004444422000002,0.0,2.2004444422000002,2.2004444422000002,0,2.2004444422000002,0.0,0.0,0.0,132.42,35.7404444422,-1.56,35.7744737058,2.2004444422000002,0,2.2004444422000002,33.54,-1.56,33.57625947,131.89
2021-08-24 14:00:00,31.2751111087,3.83,31.5087523533,2.4251111087,0,2.4251111087,28.85,3.83,29.1031166716,132.15,2.4251111087,0.0,2.4251111087,2.4251111087,0,2.4251111087,0.0,0.0,0.0,132.42,32.3751111087,-1.45,32.4075657725,2.4251111087,0,2.4251111087,29.95,-1.45,29.985079623,131.97
2021-08-24 14:30:00,32.9124444412,3.93,33.1462501514,3.2024444412,0,3.2024444412,29.71,3.93,29.9688004431,132.15,3.2024444412,0.0,3.2024444412,3.2024444412,0,3.2024444412,0.0,0.0,0.0,132.42,34.0424444412,-1.33,34.0684153364,3.2024444412,0,3.2024444412,30.84,-1.33,30.8686653421,131.97
2021-08-24 15:00:00,35.6655555535,3.5,35.8368783928,2.0555555535,0,2.0555555535,33.61,3.5,33.7917460336,132.0,2.0555555535,0.0,2.0555555535,2.0555555535,0,2.0555555535,0.0,0.0,0.0,132.29,36.9855555535,-1.73,37.0259938368,2.0555555535,0,2.0555555535,34.93,-1.73,34.9728151569,131.85
2021-08-24 15:30:00,33.4488888876,3.94,33.6801390706,1.2588888876,0,1.2588888876,32.19,3.94,32.430228183,131.68,1.2588888876,0.0,1.2588888876,1.2588888876,0,1.2588888876,0.0,0.0,0.0,131.92,34.6988888876,-1.29,34.7228597618,1.2588888876,0,1.2588888876,33.44,-1.29,33.4648726279,131.51
2021-08-24 16:00:00,35.14,3.64,35.3280228714,0.0,0,0.0,35.14,3.64,35.3280228714,131.68,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.02,36.56,-1.6099999999999999,36.5954327751,0.0,0,0.0,36.56,-1.6099999999999999,36.5954327751,131.58
2021-08-24 16:30:00,40.82,3.36,40.9580517115,0.0,0,0.0,40.82,3.36,40.9580517115,131.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.12,42.49,-1.87,42.5311297757,0.0,0,0.0,42.49,-1.87,42.5311297757,131.67
2021-08-24 17:00:00,48.01,2.88,48.0963044318,0.0,0,0.0,48.01,2.88,48.0963044318,131.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.12,50.04,-2.33,50.094216233,0.0,0,0.0,50.04,-2.33,50.094216233,131.67
2021-08-24 17:30:00,55.16,1.98,55.1955251809,0.0,0,0.0,55.16,1.98,55.1955251809,131.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.12,57.51,-3.24,57.6011953001,0.0,0,0.0,57.51,-3.24,57.6011953001,131.67
2021-08-24 18:00:00,58.48,0.77,58.4850690348,0.0,0,0.0,58.48,0.77,58.4850690348,131.96,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.12,61.0,-4.47,61.163558595,0.0,0,0.0,61.0,-4.47,61.163558595,131.74
2021-08-24 18:30:00,65.22,0.18,65.2202483896,0.0,0,0.0,65.22,0.18,65.2202483896,131.96,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.05,68.06,-5.06,68.2478365957,0.0,0,0.0,68.06,-5.06,68.2478365957,131.74
2021-08-24 19:00:00,70.144888888,-0.04,70.144900293,0.8448888880000001,0,0.8448888880000001,69.3,-0.04,69.300011544,131.96,0.8448888880000001,0.0,0.8448888880000001,0.8448888880000001,0,0.8448888880000001,0.0,0.0,0.0,132.05,73.184888888,-5.26,73.3736707652,0.8448888880000001,0,0.8448888880000001,72.34,-5.26,72.5309809668,131.74
2021-08-24 19:30:00,72.8384444444,-0.4,72.8395427572,0.07844444440000001,0,0.07844444440000001,72.76,-0.4,72.7610994969,131.81,0.07844444440000001,0.0,0.07844444440000001,0.07844444440000001,0,0.07844444440000001,0.0,0.0,0.0,131.92,76.0284444444,-5.59,76.2336701506,0.07844444440000001,0,0.07844444440000001,75.95,-5.59,76.1554371007,131.64
2021-08-24 20:00:00,70.41,-1.52,70.4264048493,0.0,0,0.0,70.41,-1.52,70.4264048493,131.67,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.81,73.52,-6.8100000000000005,73.8347242156,0.0,0,0.0,73.52,-6.8100000000000005,73.8347242156,131.55
2021-08-24 20:30:00,71.75,-1.6800000000000002,71.7696655977,0.0,0,0.0,71.75,-1.6800000000000002,71.7696655977,131.84,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.81,74.9,-6.97,75.2236060024,0.0,0,0.0,74.9,-6.97,75.2236060024,131.68
2021-08-24 21:00:00,72.27,-1.8,72.2924124649,0.0,0,0.0,72.27,-1.8,72.2924124649,131.84,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.81,75.46,-7.08,75.7914111229,0.0,0,0.0,75.46,-7.08,75.7914111229,131.68
2021-08-24 21:30:00,75.84,-2.91,75.8958081846,0.0,0,0.0,75.84,-2.91,75.8958081846,131.84,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.81,79.19,-8.25,79.6185820019,0.0,0,0.0,79.19,-8.25,79.6185820019,131.68
2021-08-24 22:00:00,71.06,-4.29,71.1893791236,0.0,0,0.0,71.06,-4.29,71.1893791236,132.27,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.17,74.18,-9.77,74.8206208207,0.0,0,0.0,74.18,-9.77,74.8206208207,132.12
2021-08-24 22:30:00,64.9,-5.19,65.1071893112,0.0,0,0.0,64.9,-5.19,65.1071893112,132.74,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.48,67.74,-10.74,68.5861152129,0.0,0,0.0,67.74,-10.74,68.5861152129,132.63
2021-08-24 23:00:00,60.04,-5.87,60.3262670816,0.0,0,0.0,60.04,-5.87,60.3262670816,132.59,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.19,62.65,-11.51,63.6985290254,0.0,0,0.0,62.65,-11.51,63.6985290254,132.47
2021-08-24 23:30:00,55.33,-6.71,55.7353837342,0.0,0,0.0,55.33,-6.71,55.7353837342,132.95,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.39,57.74,-12.47,59.0712154945,0.0,0,0.0,57.74,-12.47,59.0712154945,132.79
2021-08-25 00:00:00,49.3,-7.62,49.8854126975,0.0,0,0.0,49.3,-7.62,49.8854126975,133.59,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.93,51.42,-13.5,53.1626410179,0.0,0,0.0,51.42,-13.5,53.1626410179,133.45
2021-08-25 00:30:00,51.9758888848,-5.65,52.2820765212,4.0758888848,0,4.0758888848,47.9,-5.65,48.2320692071,134.06,4.0758888848,0.0,4.0758888848,4.0758888848,0,4.0758888848,0.0,0.0,0.0,133.3,54.0258888848,-11.35,55.2052458539,4.0758888848,0,4.0758888848,49.95,-11.35,51.2232857205,133.95
2021-08-25 01:00:00,49.4998888861,-5.3,49.7828183186,2.7598888861,0,2.7598888861,46.74,-5.3,47.0395323106,132.88,2.7598888861,0.0,2.7598888861,2.7598888861,0,2.7598888861,0.0,0.0,0.0,132.31,51.5098888861,-10.97,52.6650695724,2.7598888861,0,2.7598888861,48.75,-10.97,49.9690244051,132.79
2021-08-25 01:30:00,50.1369999972,-5.22,50.4080069902,2.7769999972,0,2.7769999972,47.36,-5.22,47.6468047197,132.58,2.7769999972,0.0,2.7769999972,2.7769999972,0,2.7769999972,0.0,0.0,0.0,131.99,52.1569999972,-10.88,53.2797057866,2.7769999972,0,2.7769999972,49.38,-10.88,50.5644024982,132.44
2021-08-25 02:00:00,48.4668888862,-5.62,48.7916357412,2.7268888862000003,0,2.7268888862000003,45.74,-5.62,46.0839668431,132.58,2.7268888862000003,0.0,2.7268888862000003,2.7268888862000003,0,2.7268888862000003,0.0,0.0,0.0,131.99,50.4168888862,-11.32,51.6720919352,2.7268888862000003,0,2.7268888862000003,47.69,-11.32,49.0150844129,132.44
2021-08-25 02:30:00,47.1581111084,-5.82,47.5158904295,2.7581111084,0,2.7581111084,44.4,-5.82,44.7798213485,132.71,2.7581111084,0.0,2.7581111084,2.7581111084,0,2.7581111084,0.0,0.0,0.0,131.99,49.0681111084,-11.54,50.4068559597,2.7581111084,0,2.7581111084,46.31,-11.54,47.7261741605,132.52
2021-08-25 03:00:00,45.4144444417,-6.09,45.8209544199,2.7344444417,0,2.7344444417,42.68,-6.09,43.1123010288,132.71,2.7344444417,0.0,2.7344444417,2.7344444417,0,2.7344444417,0.0,0.0,0.0,131.99,47.2244444417,-11.84,48.6860734998,2.7344444417,0,2.7344444417,44.49,-11.84,46.0385240858,132.52
2021-08-25 03:30:00,44.7496666639,-6.22,45.1798745741,2.7796666639,0,2.7796666639,41.97,-6.22,42.4284020439,132.71,2.7796666639,0.0,2.7796666639,2.7796666639,0,2.7796666639,0.0,0.0,0.0,131.99,46.5296666639,-11.99,48.0496615998,2.7796666639,0,2.7796666639,43.75,-11.99,45.3632296028,132.65
2021-08-25 04:00:00,44.251777775,-6.48,44.723710001,2.761777775,0,2.761777775,41.49,-6.48,41.9929815564,132.78,2.761777775,0.0,2.761777775,2.761777775,0,2.761777775,0.0,0.0,0.0,132.07,46.011777775,-12.26,47.6171323582,2.761777775,0,2.761777775,43.25,-12.26,44.9540888018,132.65
2021-08-25 04:30:00,44.4008888861,-6.4,44.8597696592,2.7708888861,0,2.7708888861,41.63,-6.4,42.1190799994,132.96,2.7708888861,0.0,2.7708888861,2.7708888861,0,2.7708888861,0.0,0.0,0.0,132.19,46.1708888861,-12.18,47.7504280665,2.7708888861,0,2.7708888861,43.4,-12.18,45.0767390125,132.79
2021-08-25 05:00:00,45.2985555529,-6.09,45.7060962583,2.6885555529,0,2.6885555529,42.61,-6.09,43.0430040773,132.96,2.6885555529,0.0,2.6885555529,2.6885555529,0,2.6885555529,0.0,0.0,0.0,132.19,47.1085555529,-11.84,48.5736719456,2.6885555529,0,2.6885555529,44.42,-11.84,45.9708820886,132.79
2021-08-25 05:30:00,46.9801111084,-5.48,47.2986388785,2.7001111084,0,2.7001111084,44.28,-5.48,44.6178081039,132.96,2.7001111084,0.0,2.7001111084,2.7001111084,0,2.7001111084,0.0,0.0,0.0,132.32,48.8801111084,-11.19,50.144604515,2.7001111084,0,2.7001111084,46.18,-11.19,47.5164024312,132.86
2021-08-25 06:00:00,48.969666664,-5.08,49.2324552829,2.7096666640000002,0,2.7096666640000002,46.26,-5.08,46.5380919248,132.78,2.7096666640000002,0.0,2.7096666640000002,2.7096666640000002,0,2.7096666640000002,0.0,0.0,0.0,132.18,50.949666664,-10.75,52.0714032187,2.7096666640000002,0,2.7096666640000002,48.24,-10.75,49.4232748814,132.65
2021-08-25 06:30:00,54.2884444417,-3.59,54.4070151718,2.7484444417000002,0,2.7484444417000002,51.54,-3.59,51.6648787863,132.52,2.7484444417000002,0.0,2.7484444417000002,2.7484444417000002,0,2.7484444417000002,0.0,0.0,0.0,132.18,56.5384444417,-9.16,57.2756606237,2.7484444417000002,0,2.7484444417000002,53.79,-9.16,54.5643629121,132.38
2021-08-25 07:00:00,59.9206666635,-2.01,59.9543692603,3.1706666635,0,3.1706666635,56.75,-2.01,56.7855844383,132.52,3.1706666635,0.0,3.1706666635,3.1706666635,0,3.1706666635,0.0,0.0,0.0,132.18,62.3906666635,-7.53,62.8434259626,3.1706666635,0,3.1706666635,59.22,-7.53,59.6968114726,132.38
2021-08-25 07:30:00,65.5151111044,-0.28,65.5157094369,6.7551111044,0,6.7551111044,58.76,-0.28,58.7606671167,133.26,6.7551111044,0.0,6.7551111044,6.7551111044,0,6.7551111044,0.0,0.0,0.0,133.06,68.0851111044,-5.69,68.322459368,6.7551111044,0,6.7551111044,61.33,-5.69,61.593384385,133.12
2021-08-25 08:00:00,71.5619999919,2.08,71.5922219437,8.1219999919,0,8.1219999919,63.44,2.08,63.4740892018,133.12,8.1219999919,0.0,8.1219999919,8.1219999919,0,8.1219999919,0.0,0.0,0.0,133.13,74.3219999919,-3.15,74.3887234922,8.1219999919,0,8.1219999919,66.2,-3.15,66.2749009807,133.0
2021-08-25 08:30:00,73.1698888788,4.25,73.2932134548,10.0798888788,0,10.0798888788,63.09,4.25,63.2329866446,132.45,10.0798888788,0.0,10.0798888788,10.0798888788,0,10.0798888788,0.0,0.0,0.0,132.76,75.8898888788,-0.84,75.8945375771,10.0798888788,0,10.0798888788,65.81,-0.84,65.8153606691,132.33
2021-08-25 09:00:00,71.8085555416,5.92,72.0521689401,13.9685555416,0,13.9685555416,57.84,5.92,58.1421705821,132.02,13.9685555416,0.0,13.9685555416,13.9685555416,0,13.9685555416,0.0,0.0,0.0,132.58,74.2785555416,0.89,74.2838873064,13.9685555416,0,13.9685555416,60.31,0.89,60.3165665468,131.87
2021-08-25 09:30:00,71.2258888686,7.03,71.5719787705,20.2858888686,0,20.2858888686,50.94,7.03,51.4228013628,131.86,20.2858888686,0.0,20.2858888686,20.2858888686,0,20.2858888686,0.0,0.0,0.0,132.58,73.3758888686,2.01,73.4034138665,20.2858888686,0,20.2858888686,53.09,2.01,53.1280359133,131.68
2021-08-25 10:00:00,67.8058888651,7.7,68.2416922767,23.805888865100002,0,23.805888865100002,44.0,7.7,44.6686691093,131.86,23.805888865100002,0.0,23.805888865100002,23.805888865100002,0,23.805888865100002,0.0,0.0,0.0,132.58,69.6358888651,2.66,69.6866746088,23.805888865100002,0,23.805888865100002,45.83,2.66,45.907129076,131.68
2021-08-25 10:30:00,64.738111086,7.47,65.1676601312,25.148111086,0,25.148111086,39.59,7.47,40.2885715805,131.95,25.148111086,0.0,25.148111086,25.148111086,0,25.148111086,0.0,0.0,0.0,132.68,66.358111086,2.39,66.4011370904,25.148111086,0,25.148111086,41.21,2.39,41.2792466017,131.68
2021-08-25 11:00:00,63.6159999745,7.97,64.1133087023,25.4659999745,0,25.4659999745,38.15,7.97,38.9736244145,132.08,25.4659999745,0.0,25.4659999745,25.4659999745,0,25.4659999745,0.0,0.0,0.0,132.79,65.1559999745,2.92,65.221397813,25.4659999745,0,25.4659999745,39.69,2.92,39.7972674941,131.91
2021-08-25 11:30:00,61.9365555287,8.04,62.4562127475,26.8165555287,0,26.8165555287,35.12,8.04,36.0285442393,131.79,26.8165555287,0.0,26.8165555287,26.8165555287,0,26.8165555287,0.0,0.0,0.0,132.59,63.3365555287,2.99,63.407092397,26.8165555287,0,26.8165555287,36.52,2.99,36.642195622,131.65
2021-08-25 12:00:00,60.4056666398,8.04,60.9383800425,26.8456666398,0,26.8456666398,33.56,8.04,34.5096392331,131.79,26.8456666398,0.0,26.8456666398,26.8456666398,0,26.8456666398,0.0,0.0,0.0,132.59,61.7256666398,2.9699999999999998,61.7970777799,26.8456666398,0,26.8456666398,34.88,2.9699999999999998,35.0062180191,131.65
2021-08-25 12:30:00,60.8268888609,7.99,61.3494132694,28.0068888609,0,28.0068888609,32.82,7.99,33.7785804912,131.79,28.0068888609,0.0,28.0068888609,28.0068888609,0,28.0068888609,0.0,0.0,0.0,132.47,62.1268888609,2.92,62.1954718571,28.0068888609,0,28.0068888609,34.12,2.92,34.2447193009,131.57
2021-08-25 13:00:00,58.7565555266,7.7,59.2589471503,28.906555526600002,0,28.906555526600002,29.85,7.7,30.8271390174,131.79,28.906555526600002,0.0,28.906555526600002,28.906555526600002,0,28.906555526600002,0.0,0.0,0.0,132.6,59.9165555266,2.61,59.9733751441,28.906555526600002,0,28.906555526600002,31.01,2.61,31.1196433142,131.68
2021-08-25 13:30:00,57.2588888607,7.34,57.7274280871,28.2388888606,0,28.2388888606,29.02,7.34,29.9338604259,131.79,28.2388888606,0.0,28.2388888606,28.2388888606,0,28.2388888606,0.0,0.0,0.0,132.41,58.3588888607,2.22,58.4010985261,28.2388888606,0,28.2388888606,30.12,2.22,30.2017019388,131.59
2021-08-25 14:00:00,53.0327777501,7.8100000000000005,53.6047723239,27.6527777501,0,27.6527777501,25.38,7.8100000000000005,26.554481731,131.79,27.6527777501,0.0,27.6527777501,27.6527777501,0,27.6527777501,0.0,0.0,0.0,132.41,53.9827777501,2.7,54.0502571097,27.6527777501,0,27.6527777501,26.33,2.7,26.4680732204,131.59
2021-08-25 14:30:00,49.3464444169,7.94,49.981148212,27.546444416900002,0,27.546444416900002,21.8,7.94,23.2009396361,131.79,27.546444416900002,0.0,27.546444416900002,27.546444416900002,0,27.546444416900002,0.0,0.0,0.0,132.41,50.1164444169,2.81,50.1951601351,27.546444416900002,0,27.546444416900002,22.57,2.81,22.7442520211,131.59
2021-08-25 15:00:00,51.4575555255,7.85,52.052881963,30.0875555255,0,30.0875555255,21.37,7.85,22.7661898437,131.79,30.0875555255,0.0,30.0875555255,30.0875555255,0,30.0875555255,0.0,0.0,0.0,132.41,52.2175555255,2.69,52.2867976171,30.0875555255,0,30.0875555255,22.13,2.69,22.2928912436,131.59
2021-08-25 15:30:00,53.4753333035,7.22,53.9605380989,29.8253333035,0,29.8253333035,23.65,7.22,24.7275332373,131.96,29.8253333035,0.0,29.8253333035,29.8253333035,0,29.8253333035,0.0,0.0,0.0,132.61,54.3453333035,2.06,54.3843621997,29.8253333035,0,29.8253333035,24.52,2.06,24.6063812862,131.81
2021-08-25 16:00:00,56.6415555288,6.91,57.0614923808,26.7715555288,0,26.7715555288,29.87,6.91,30.6588486411,131.96,26.7715555288,0.0,26.7715555288,26.7715555288,0,26.7715555288,0.0,0.0,0.0,132.61,57.791555528800004,1.75,57.8180455432,26.7715555288,0,26.7715555288,31.02,1.75,31.0693240995,131.81
2021-08-25 16:30:00,59.9991110877,6.39,60.33842417,23.4091110877,0,23.4091110877,36.59,6.39,37.1437774062,131.96,23.4091110877,0.0,23.4091110877,23.4091110877,0,23.4091110877,0.0,0.0,0.0,132.61,61.4591110877,1.23,61.4714180387,23.4091110877,0,23.4091110877,38.05,1.23,38.0698752296,131.81
2021-08-25 17:00:00,64.3271110899,6.0,64.6063249316,21.2571110899,0,21.2571110899,43.07,6.0,43.4859161109,132.36,21.2571110899,0.0,21.2571110899,21.2571110899,0,21.2571110899,0.0,0.0,0.0,132.89,66.1071110899,0.85,66.1125754804,21.2571110899,0,21.2571110899,44.85,0.85,44.8580539034,132.16
2021-08-25 17:30:00,71.1928888672,5.02,71.369656194,21.7228888672,0,21.7228888672,49.47,5.02,49.7240515244,132.49,21.7228888672,0.0,21.7228888672,21.7228888672,0,21.7228888672,0.0,0.0,0.0,132.96,73.2828888672,-0.1,73.2829570959,21.7228888672,0,21.7228888672,51.56,-0.1,51.5600969743,132.32
2021-08-25 18:00:00,76.8175555371,4.04,76.9237183104,18.4875555371,0,18.4875555371,58.33,4.04,58.469740037,132.49,18.4875555371,0.0,18.4875555371,18.4875555371,0,18.4875555371,0.0,0.0,0.0,132.96,79.3275555371,-1.13,79.3356034041,18.4875555371,0,18.4875555371,60.84,-1.13,60.8504930136,132.32
2021-08-25 18:30:00,80.3571110961,3.21,80.4211999644,14.9871110961,0,14.9871110961,65.37,3.21,65.4487662221,132.6,14.9871110961,0.0,14.9871110961,14.9871110961,0,14.9871110961,0.0,0.0,0.0,133.08,83.1971110961,-1.9300000000000002,83.2194940789,14.9871110961,0,14.9871110961,68.21,-1.9300000000000002,68.2372991845,132.41
2021-08-25 19:00:00,83.6324444341,3.0,83.6862340055,10.3124444341,0,10.3124444341,73.32,3.0,73.3813491291,132.39,10.3124444341,0.0,10.3124444341,10.3124444341,0,10.3124444341,0.0,0.0,0.0,132.82,86.8524444341,-2.09,86.8775874676,10.3124444341,0,10.3124444341,76.54,-2.09,76.5685294361,132.22
2021-08-25 19:30:00,85.1918888825,2.37,85.2248486732,6.3918888825,0,6.3918888825,78.8,2.37,78.8356321723,132.11,6.3918888825,0.0,6.3918888825,6.3918888825,0,6.3918888825,0.0,0.0,0.0,132.6,88.6618888825,-2.71,88.7032955431,6.3918888825,0,6.3918888825,82.27,-2.71,82.3146220304,131.94
2021-08-25 20:00:00,82.5693333296,1.75,82.5878762683,3.6993333296,0,3.6993333296,78.87,1.75,78.8894124709,132.0,3.6993333296,0.0,3.6993333296,3.6993333296,0,3.6993333296,0.0,0.0,0.0,132.45,86.0293333296,-3.35,86.0945334684,3.6993333296,0,3.6993333296,82.33,-3.35,82.3981274059,131.94
2021-08-25 20:30:00,81.4779999971,1.74,81.4965771276,2.9479999971,0,2.9479999971,78.53,1.74,78.5492743442,132.12,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,132.45,84.9279999971,-3.36,84.9944397211,2.9479999971,0,2.9479999971,81.98,-3.36,82.0488269264,131.94
2021-08-25 21:00:00,81.2664444416,-0.86,81.2709947778,2.8764444416,0,2.8764444416,78.39,-0.86,78.3947172965,131.95,2.8764444416,0.0,2.8764444416,2.8764444416,0,2.8764444416,0.0,0.0,0.0,132.36,84.7264444416,-6.11,84.9464683651,2.8764444416,0,2.8764444416,81.85,-6.11,82.0777351052,131.78
2021-08-25 21:30:00,78.0779999971,-2.37,78.1139615149,2.9179999971,0,2.9179999971,75.16,-2.37,75.1973570014,132.23,2.9179999971,0.0,2.9179999971,2.9179999971,0,2.9179999971,0.0,0.0,0.0,132.36,81.3979999971,-7.72,81.7632729502,2.9179999971,0,2.9179999971,78.48,-7.72,78.8587902519,132.08
2021-08-25 22:00:00,72.2295555526,-4.28,72.3562512526,2.9195555526,0,2.9195555526,69.31,-4.28,69.44202258,132.64,2.9195555526,0.0,2.9195555526,2.9195555526,0,2.9195555526,0.0,0.0,0.0,132.59,75.2895555526,-9.82,75.9272650325,2.9195555526,0,2.9195555526,72.37,-9.82,73.0332068309,132.49
2021-08-25 22:30:00,66.4611111082,-5.89,66.721596127,2.9111111082,0,2.9111111082,63.55,-5.89,63.8223675524,133.27,2.9111111082,0.0,2.9111111082,2.9111111082,0,2.9111111082,0.0,0.0,0.0,132.97,69.2711111082,-11.55,70.2274115582,2.9111111082,0,2.9111111082,66.36,-11.55,67.3576432189,133.12
2021-08-25 23:00:00,60.950888886,-6.5600000000000005,61.30289109,2.890888886,0,2.890888886,58.06,-6.5600000000000005,58.4294206714,133.51,2.890888886,0.0,2.890888886,2.890888886,0,2.890888886,0.0,0.0,0.0,132.97,63.510888886000004,-12.28,64.6871811651,2.890888886,0,2.890888886,60.62,-12.28,61.8512958635,133.35
2021-08-25 23:30:00,60.2923333304,-8.08,60.831339443,2.9023333304000003,0,2.9023333304000003,57.39,-8.08,57.9560048658,133.35,2.9023333304000003,0.0,2.9023333304000003,2.9023333304000003,0,2.9023333304000003,0.0,0.0,0.0,132.69,62.7923333304,-13.91,64.3145801905,2.9023333304000003,0,2.9023333304000003,59.89,-13.91,61.484145924,133.16
2021-08-26 00:00:00,57.3815555526,-8.52,58.0106310743,2.9215555526,0,2.9215555526,54.46,-8.52,55.1224273776,134.05,2.9215555526,0.0,2.9215555526,2.9215555526,0,2.9215555526,0.0,0.0,0.0,133.29,59.7315555526,-14.44,61.4521954753,2.9215555526,0,2.9215555526,56.81,-14.44,58.6164627046,133.93
2021-08-26 00:30:00,55.8241111082,-6.48,56.1989482199,2.8941111082,0,2.8941111082,52.93,-6.48,53.3251844816,134.53,2.8941111082,0.0,2.8941111082,2.8941111082,0,2.8941111082,0.0,0.0,0.0,133.68,58.0941111082,-12.21,59.363371244,2.8941111082,0,2.8941111082,55.2,-12.21,56.5342736754,134.36
2021-08-26 01:00:00,54.1375555527,-6.61,54.5395913188,2.8975555527,0,2.8975555527,51.24,-6.61,51.6645884528,133.02,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,132.41,56.3175555527,-12.34,57.6536439735,2.8975555527,0,2.8975555527,53.42,-12.34,54.8267452983,132.93
2021-08-26 01:30:00,53.7354444425,-6.65,54.1453644316,1.9454444425,0,1.9454444425,51.79,-6.65,52.2151951064,133.02,1.9454444425,0.0,1.9454444425,1.9454444425,0,1.9454444425,0.0,0.0,0.0,132.33,55.9554444425,-12.4,57.3129284085,1.9454444425,0,1.9454444425,54.01,-12.4,55.4151612828,132.93
2021-08-26 02:00:00,52.6888888869,-6.95,53.145286829,1.9788888869,0,1.9788888869,50.71,-6.95,51.1840463426,133.02,1.9788888869,0.0,1.9788888869,1.9788888869,0,1.9788888869,0.0,0.0,0.0,132.33,54.8488888869,-12.72,56.3045203525,1.9788888869,0,1.9788888869,52.87,-12.72,54.3786290743,132.93
2021-08-26 02:30:00,56.5048888869,-8.77,57.181425027,1.9648888869,0,1.9648888869,54.54,-8.77,55.2406055361,133.15,1.9648888869,0.0,1.9648888869,1.9648888869,0,1.9648888869,0.0,0.0,0.0,132.45,58.8148888869,-14.63,60.607161745,1.9648888869,0,1.9648888869,56.85,-14.63,58.7022946741,133.04
2021-08-26 03:00:00,55.4322222203,-9.37,56.2185748688,1.9322222203,0,1.9322222203,53.5,-9.37,54.3143342038,133.68,1.9322222203,0.0,1.9322222203,1.9322222203,0,1.9322222203,0.0,0.0,0.0,132.78,57.6922222203,-15.28,59.6814117185,1.9322222203,0,1.9322222203,55.76,-15.28,57.8157072083,133.58
2021-08-26 03:30:00,54.8865555536,-9.31,55.6705494902,1.9265555536,0,1.9265555536,52.96,-9.31,53.7720903443,133.91,1.9265555536,0.0,1.9265555536,1.9265555536,0,1.9265555536,0.0,0.0,0.0,132.93,57.0965555536,-15.21,59.0877377811,1.9265555536,0,1.9265555536,55.17,-15.21,57.2282535117,133.76
2021-08-26 04:00:00,54.629888887,-9.27,55.4108081497,1.919888887,0,1.919888887,52.71,-9.27,53.5189405725,133.83,1.919888887,0.0,1.919888887,1.919888887,0,1.919888887,0.0,0.0,0.0,132.85,56.839888887,-15.17,58.8294302937,1.919888887,0,1.919888887,54.92,-15.17,56.9766206439,133.68
2021-08-26 04:30:00,55.1429999981,-9.22,55.9084863754,1.8829999981,0,1.8829999981,53.26,-9.22,54.0521599938,133.7,1.8829999981,0.0,1.8829999981,1.8829999981,0,1.8829999981,0.0,0.0,0.0,132.71,57.3829999981,-15.11,59.3390325906,1.8829999981,0,1.8829999981,55.5,-15.11,57.5201017037,133.6
2021-08-26 05:00:00,55.0307777759,-9.33,55.8160855186,1.9007777759,0,1.9007777759,53.13,-9.33,53.9429865692,133.7,1.9007777759,0.0,1.9007777759,1.9007777759,0,1.9007777759,0.0,0.0,0.0,132.71,57.2707777759,-15.23,59.261242706,1.9007777759,0,1.9007777759,55.37,-15.23,57.4263859215,133.6
2021-08-26 05:30:00,56.6935555536,-8.93,57.3925443007,1.9535555536,0,1.9535555536,54.74,-8.93,55.4636141989,133.7,1.9535555536,0.0,1.9535555536,1.9535555536,0,1.9535555536,0.0,0.0,0.0,132.71,58.9935555536,-14.78,60.8168397474,1.9535555536,0,1.9535555536,57.04,-14.78,58.9237643061,133.6
2021-08-26 06:00:00,59.0456666648,-8.7,59.683169754,1.8856666648,0,1.8856666648,57.16,-8.7,57.8182981417,133.48,1.8856666648,0.0,1.8856666648,1.8856666648,0,1.8856666648,0.0,0.0,0.0,132.55,61.4656666648,-14.5,63.1528160777,1.8856666648,0,1.8856666648,59.58,-14.5,61.3190541349,133.32
2021-08-26 06:30:00,63.9938888871,-6.22,64.2954602977,1.8038888871,0,1.8038888871,62.19,-6.22,62.5002759994,133.11,1.8038888871,0.0,1.8038888871,1.8038888871,0,1.8038888871,0.0,0.0,0.0,132.2,66.6438888871,-11.88,67.6944778102,1.8038888871,0,1.8038888871,64.84,-11.88,65.9193446569,132.99
2021-08-26 07:00:00,64.9949999979,-2.7199999999999998,65.0518902471,2.1349999979,0,2.1349999979,62.86,-2.7199999999999998,62.9188207137,133.11,2.1349999979,0.0,2.1349999979,2.1349999979,0,2.1349999979,0.0,0.0,0.0,132.55,67.6849999979,-8.24,68.1847257435,2.1349999979,0,2.1349999979,65.55,-8.24,66.0658769714,132.99
2021-08-26 07:30:00,68.1447777748,0.2,68.1450712669,3.0147777748,0,3.0147777748,65.13,0.2,65.1303070774,133.63,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,133.41,70.9747777748,-5.12,71.1592121947,3.0147777748,0,3.0147777748,67.96,-5.12,68.1525934943,133.51
2021-08-26 08:00:00,70.0784444383,2.27,70.1152000274,6.1684444383,0,6.1684444383,63.91,2.27,63.9503010157,132.87,6.1684444383,0.0,6.1684444383,6.1684444383,0,6.1684444383,0.0,0.0,0.0,133.01,72.8584444383,-2.9,72.9161362523,6.1684444383,0,6.1684444383,66.69,-2.9,66.7530231525,132.73
2021-08-26 08:30:00,75.9969999895,2.35,76.0333249793,10.4969999895,0,10.4969999895,65.5,2.35,65.5421429311,131.98,10.4969999895,0.0,10.4969999895,10.4969999895,0,10.4969999895,0.0,0.0,0.0,132.3,78.8569999895,-2.75,78.9049361406,10.4969999895,0,10.4969999895,68.36,-2.75,68.4152914194,131.82
2021-08-26 09:00:00,78.1193333213,2.67,78.1649482733,12.0093333213,0,12.0093333213,66.11,2.67,66.1638949881,131.48,12.0093333213,0.0,12.0093333213,12.0093333213,0,12.0093333213,0.0,0.0,0.0,131.87,81.0093333213,-2.4,81.0448769829,12.0093333213,0,12.0093333213,69.0,-2.4,69.0417265138,131.34
2021-08-26 09:30:00,79.8538888754,3.7,79.9395619735,13.5338888754,0,13.5338888754,66.32,3.7,66.4231315131,131.31,13.5338888754,0.0,13.5338888754,13.5338888754,0,13.5338888754,0.0,0.0,0.0,131.73,82.7438888754,-1.3,82.7541004798,13.5338888754,0,13.5338888754,69.21,-1.3,69.2222081416,131.21
2021-08-26 10:00:00,79.3165555409,3.95,79.4148505185,14.6565555409,0,14.6565555409,64.66,3.95,64.7805379724,131.11,14.6565555409,0.0,14.6565555409,14.6565555409,0,14.6565555409,0.0,0.0,0.0,131.65,82.1065555409,-1.04,82.1131418397,14.6565555409,0,14.6565555409,67.45,-1.04,67.4580173145,130.99
2021-08-26 10:30:00,76.8403333171,3.68,76.9284032349,16.2703333171,0,16.2703333171,60.57,3.68,60.6816883417,131.11,16.2703333171,0.0,16.2703333171,16.2703333171,0,16.2703333171,0.0,0.0,0.0,131.65,79.4403333171,-1.34,79.4516340771,16.2703333171,0,16.2703333171,63.17,-1.34,63.1842108442,130.9
2021-08-26 11:00:00,76.4819999818,3.42,76.5584268466,18.1619999818,0,18.1619999818,58.32,3.42,58.4201917149,131.03,18.1619999818,0.0,18.1619999818,18.1619999818,0,18.1619999818,0.0,0.0,0.0,131.49,78.9719999818,-1.6400000000000001,78.9890269666,18.1619999818,0,18.1619999818,60.81,-1.6400000000000001,60.832110764,130.97
2021-08-26 11:30:00,75.4054444242,3.44,75.4838701234,20.2454444242,0,20.2454444242,55.16,3.44,55.2671620404,131.36,20.2454444242,0.0,20.2454444242,20.2454444242,0,20.2454444242,0.0,0.0,0.0,131.73,77.7154444242,-1.6600000000000001,77.7331711823,20.2454444242,0,20.2454444242,57.47,-1.6600000000000001,57.493969249,131.15
2021-08-26 12:00:00,77.2844444251,3.76,77.3758550847,19.3844444251,0,19.3844444251,57.9,3.76,58.0219579125,131.45,19.3844444251,0.0,19.3844444251,19.3844444251,0,19.3844444251,0.0,0.0,0.0,131.81,79.7244444251,-1.3,79.7350427283,19.3844444251,0,19.3844444251,60.34,-1.3,60.3540023528,131.27
2021-08-26 12:30:00,74.527444422,4.62,74.6705053691,22.417444422,0,22.417444422,52.11,4.62,52.3144005031,131.45,22.417444422,0.0,22.417444422,22.417444422,0,22.417444422,0.0,0.0,0.0,131.89,76.667444422,-0.42,76.6685948365,22.417444422,0,22.417444422,54.25,-0.42,54.2516257821,131.27
2021-08-26 13:00:00,64.6372221988,3.69,64.7424636044,23.467222198800002,0,23.467222198800002,41.17,3.69,41.3350335672,131.35,23.467222198800002,0.0,23.467222198800002,23.467222198800002,0,23.467222198800002,0.0,0.0,0.0,131.89,66.2572221988,-1.48,66.2737496562,23.467222198800002,0,23.467222198800002,42.79,-1.48,42.815587115,131.18
2021-08-26 13:30:00,61.6317777527,3.46,61.728823324,25.0617777527,0,25.0617777527,36.57,3.46,36.7333159407,131.64,25.0617777527,0.0,25.0617777527,25.0617777527,0,25.0617777527,0.0,0.0,0.0,131.89,63.0617777527,-1.76,63.0863330154,25.0617777527,0,25.0617777527,38.0,-1.76,38.0407360602,131.46
2021-08-26 14:00:00,55.8831110882,4.65,56.0762392185,22.9231110882,0,22.9231110882,32.96,4.65,33.2863951187,131.64,22.9231110882,0.0,22.9231110882,22.9231110882,0,22.9231110882,0.0,0.0,0.0,131.89,57.1431110882,-0.49,57.1452119152,22.9231110882,0,22.9231110882,34.22,-0.49,34.2235080025,131.46
2021-08-26 14:30:00,55.4573333102,5.11,55.6922608436,23.1473333102,0,23.1473333102,32.31,5.11,32.7115912178,131.15,23.1473333102,0.0,23.1473333102,23.1473333102,0,23.1473333102,0.0,0.0,0.0,131.53,56.6973333102,-0.05,56.6973553571,23.1473333102,0,23.1473333102,33.55,-0.05,33.5500372578,131.0
2021-08-26 15:00:00,52.7026666451,4.5,52.8944332752,21.5226666451,0,21.5226666451,31.18,4.5,31.5030538202,131.26,21.5226666451,0.0,21.5226666451,21.5226666451,0,21.5226666451,0.0,0.0,0.0,131.68,53.8926666451,-0.6900000000000001,53.8970835772,21.5226666451,0,21.5226666451,32.37,-0.6900000000000001,32.3773531963,131.0
2021-08-26 15:30:00,52.9046666442,4.3,53.0791272793,22.4646666442,0,22.4646666442,30.44,4.3,30.7422120219,131.46,22.4646666442,0.0,22.4646666442,22.4646666442,0,22.4646666442,0.0,0.0,0.0,131.78,54.0446666442,-0.92,54.0524966369,22.4646666442,0,22.4646666442,31.58,-0.92,31.5933980445,131.29
2021-08-26 16:00:00,54.6916666466,3.74,54.8193943836,20.0916666466,0,20.0916666466,34.6,3.74,34.8015459427,131.56,20.0916666466,0.0,20.0916666466,20.0916666466,0,20.0916666466,0.0,0.0,0.0,131.89,56.0516666466,-1.52,56.0722724157,20.0916666466,0,20.0916666466,35.96,-1.52,35.9921102466,131.4
2021-08-26 16:30:00,59.8802222026,2.94,59.9523528398,19.6202222026,0,19.6202222026,40.26,2.94,40.3672045106,132.09,19.6202222026,0.0,19.6202222026,19.6202222026,0,19.6202222026,0.0,0.0,0.0,132.36,61.4902222026,-2.34,61.5347302466,19.6202222026,0,19.6202222026,41.87,-2.34,41.9353371275,131.89
2021-08-26 17:00:00,64.608777761,0.4,64.610015971,16.738777761,0,16.738777761,47.87,0.4,47.8716711636,132.36,16.738777761,0.0,16.738777761,16.738777761,0,16.738777761,0.0,0.0,0.0,132.57,66.598777761,-4.98,66.7847108196,16.738777761,0,16.738777761,49.86,-4.98,50.1080831803,132.17
2021-08-26 17:30:00,71.2022222078,-0.08,71.2022671502,14.4222222078,0,14.4222222078,56.78,-0.08,56.7800563578,132.8,14.4222222078,0.0,14.4222222078,14.4222222078,0,14.4222222078,0.0,0.0,0.0,132.68,73.6122222078,-5.44,73.8129586074,14.4222222078,0,14.4222222078,59.19,-5.44,59.4394624807,132.61
