Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-08-26 18:00:00,77.2289999878,-0.14,77.229126883,12.1989999878,0,12.1989999878,65.03,-0.14,65.0301506995,132.8,12.1989999878,0.0,12.1989999878,12.1989999878,0,12.1989999878,0.0,0.0,0.0,132.75,80.0089999878,-5.44,80.1937259332,12.1989999878,0,12.1989999878,67.81,-5.44,68.0278597341,132.61
2021-08-26 18:30:00,79.6007777673,-1.08,79.6081039917,10.5007777673,0,10.5007777673,69.1,-1.08,69.1084394267,132.52,10.5007777673,0.0,10.5007777673,10.5007777673,0,10.5007777673,0.0,0.0,0.0,132.54,82.6007777673,-6.4,82.8483463188,10.5007777673,0,10.5007777673,72.1,-6.4,72.3834925933,132.36
2021-08-26 19:00:00,83.7612222118,-1.5899999999999999,83.7763119648,10.3812222118,0,10.3812222118,73.38,-1.5899999999999999,73.3972240619,132.52,10.3812222118,0.0,10.3812222118,10.3812222118,0,10.3812222118,0.0,0.0,0.0,132.54,86.9612222118,-6.89,87.2337450106,10.3812222118,0,10.3812222118,76.58,-6.89,76.8893263074,132.36
2021-08-26 19:30:00,83.5604444344,-2.24,83.5904628177,10.0304444344,0,10.0304444344,73.53,-2.24,73.5641114947,132.42,10.0304444344,0.0,10.0304444344,10.0304444344,0,10.0304444344,0.0,0.0,0.0,132.42,86.7704444344,-7.58,87.1008979709,10.0304444344,0,10.0304444344,76.74,-7.58,77.1134488919,132.26
2021-08-26 20:00:00,82.4992222132,-2.8200000000000003,82.5474049609,9.0392222132,0,9.0392222132,73.46,-2.8200000000000003,73.5141074897,132.49,9.0392222132,0.0,9.0392222132,9.0392222132,0,9.0392222132,0.0,0.0,0.0,132.42,85.7292222132,-8.19,86.1195427373,9.0392222132,0,9.0392222132,76.69,-8.19,77.1260798952,132.26
2021-08-26 20:30:00,82.2782222155,-3.52,82.3534835386,6.7482222155,0,6.7482222155,75.53,-3.52,75.6119785484,132.61,6.7482222155,0.0,6.7482222155,6.7482222155,0,6.7482222155,0.0,0.0,0.0,132.42,85.5882222155,-8.91,86.0507517806,6.7482222155,0,6.7482222155,78.84,-8.91,79.3418786014,132.42
2021-08-26 21:00:00,82.4821111025,-3.62,82.5615107173,8.5821111025,0,8.5821111025,73.9,-3.62,73.9886099342,132.61,8.5821111025,0.0,8.5821111025,8.5821111025,0,8.5821111025,0.0,0.0,0.0,132.42,85.7021111025,-9.02,86.175473584,8.5821111025,0,8.5821111025,77.12,-9.02,77.6457004605,132.42
2021-08-26 21:30:00,78.9213333248,-4.4,79.0438919446,8.5813333248,0,8.5813333248,70.34,-4.4,70.4774829289,132.61,8.5813333248,0.0,8.5813333248,8.5813333248,0,8.5813333248,0.0,0.0,0.0,132.42,81.9913333248,-9.88,82.5844606471,8.5813333248,0,8.5813333248,73.41,-9.88,74.0718738794,132.42
2021-08-26 22:00:00,74.4424444362,-2.5700000000000003,74.4867936861,8.2824444362,0,8.2824444362,66.16,-2.5700000000000003,66.2098972964,132.98,8.2824444362,0.0,8.2824444362,8.2824444362,0,8.2824444362,0.0,0.0,0.0,132.69,77.3124444362,-7.98,77.7231912925,8.2824444362,0,8.2824444362,69.03,-7.98,69.4897208226,132.85
2021-08-26 22:30:00,71.6468888849,-3.08,71.7130607831,4.0368888849,0,4.0368888849,67.61,-3.08,67.68011894200001,132.76,4.0368888849,0.0,4.0368888849,4.0368888849,0,4.0368888849,0.0,0.0,0.0,132.59,74.5768888849,-8.52,75.0619927509,4.0368888849,0,4.0368888849,70.54,-8.52,71.0526706043,132.58
2021-08-26 23:00:00,65.6585555531,-3.98,65.7790720315,2.4085555531000002,0,2.4085555531000002,63.25,-3.98,63.3750968441,132.6,2.4085555531000002,0.0,2.4085555531000002,2.4085555531000002,0,2.4085555531000002,0.0,0.0,0.0,132.37,68.3885555531,-9.49,69.0438601951,2.4085555531000002,0,2.4085555531000002,65.98,-9.49,66.658986641,132.41
2021-08-26 23:30:00,58.7275555536,-4.2,58.877549043,1.9175555536000002,0,1.9175555536000002,56.81,-4.2,56.9650427894,133.04,1.9175555536000002,0.0,1.9175555536000002,1.9175555536000002,0,1.9175555536000002,0.0,0.0,0.0,132.65,61.1675555536,-9.79,61.9460567947,1.9175555536000002,0,1.9175555536000002,59.25,-9.79,60.0533646018,132.71
2021-08-27 00:00:00,54.3363333315,-5.19,54.5836350925,1.8663333315,0,1.8663333315,52.47,-5.19,52.7260561772,133.04,1.8663333315,0.0,1.8663333315,1.8663333315,0,1.8663333315,0.0,0.0,0.0,132.65,56.5763333315,-10.83,57.6035623311,1.8663333315,0,1.8663333315,54.71,-10.83,55.771614644,132.9
2021-08-27 00:30:00,52.2416666641,-5.47,52.5272561233,2.5316666641000003,0,2.5316666641000003,49.71,-5.47,50.0100489902,132.97,2.5316666641000003,0.0,2.5316666641000003,2.5316666641000003,0,2.5316666641000003,0.0,0.0,0.0,132.48,54.3516666641,-11.16,55.4855771275,2.5316666641000003,0,2.5316666641000003,51.82,-11.16,53.0080937216,132.8
2021-08-27 01:00:00,49.9373333308,-5.87,50.2811511422,2.5773333308,0,2.5773333308,47.36,-5.87,47.7223899234,133.1,2.5773333308,0.0,2.5773333308,2.5773333308,0,2.5773333308,0.0,0.0,0.0,132.48,51.9473333308,-11.61,53.2289163912,2.5773333308,0,2.5773333308,49.37,-11.61,50.7167526563,132.97
2021-08-27 01:30:00,49.8706666641,-6.0,50.230303538,2.5406666640999997,0,2.5406666640999997,47.33,-6.0,47.7087926907,133.28,2.5406666640999997,0.0,2.5406666640999997,2.5406666640999997,0,2.5406666640999997,0.0,0.0,0.0,132.67,51.8906666641,-11.75,53.2043587204,2.5406666640999997,0,2.5406666640999997,49.35,-11.75,50.7295278906,133.2
2021-08-27 02:00:00,47.042555553,-6.23,47.4532921193,2.532555553,0,2.532555553,44.51,-6.23,44.9438872373,133.28,2.532555553,0.0,2.532555553,2.532555553,0,2.532555553,0.0,0.0,0.0,132.67,48.932555553,-12.0,50.3824869667,2.532555553,0,2.532555553,46.4,-12.0,47.9266105624,133.2
2021-08-27 02:30:00,45.8189999975,-6.63,46.2961948843,2.5389999975,0,2.5389999975,43.28,-6.63,43.7848752425,133.28,2.5389999975,0.0,2.5389999975,2.5389999975,0,2.5389999975,0.0,0.0,0.0,132.49,47.6589999975,-12.43,49.2532758378,2.5389999975,0,2.5389999975,45.12,-12.43,46.8008472146,133.09
2021-08-27 03:00:00,43.9939999974,-6.89,44.5302608994,2.6139999974,0,2.6139999974,41.38,-6.89,41.9496901061,133.28,2.6139999974,0.0,2.6139999974,2.6139999974,0,2.6139999974,0.0,0.0,0.0,132.49,45.7339999974,-12.73,47.472641129,2.6139999974,0,2.6139999974,43.12,-12.73,44.9598409695,133.17
2021-08-27 03:30:00,44.3556666641,-7.42,44.9720086856,2.5356666641,0,2.5356666641,41.82,-7.42,42.4731538739,133.43,2.5356666641,0.0,2.5356666641,2.5356666641,0,2.5356666641,0.0,0.0,0.0,132.64,46.1156666641,-13.31,47.9980292499,2.5356666641,0,2.5356666641,43.58,-13.31,45.56723055,133.3
2021-08-27 04:00:00,44.4879999975,-7.53,45.1207606737,2.5279999975000003,0,2.5279999975000003,41.96,-7.53,42.630300257,133.69,2.5279999975000003,0.0,2.5279999975000003,2.5279999975000003,0,2.5279999975000003,0.0,0.0,0.0,132.83,46.2579999975,-13.41,48.1625441995,2.5279999975000003,0,2.5279999975000003,43.73,-13.41,45.739927853,133.56
2021-08-27 04:30:00,44.5591111086,-7.49,45.1842282527,2.5091111086,0,2.5091111086,42.05,-7.49,42.711855497,133.69,2.5091111086,0.0,2.5091111086,2.5091111086,0,2.5091111086,0.0,0.0,0.0,132.83,46.3491111086,-13.38,48.241729867,2.5091111086,0,2.5091111086,43.84,-13.38,45.8363392954,133.56
2021-08-27 05:00:00,44.9094444419,-7.35,45.5069302423,2.5294444419,0,2.5294444419,42.38,-7.35,43.0126365153,133.69,2.5294444419,0.0,2.5294444419,2.5294444419,0,2.5294444419,0.0,0.0,0.0,132.83,46.6894444419,-13.24,48.530421616699996,2.5294444419,0,2.5294444419,44.16,-13.24,46.1020953971,133.56
2021-08-27 05:30:00,46.6607777752,-6.76,47.1479138731,2.5507777752000003,0,2.5507777752000003,44.11,-6.76,44.6249896359,133.87,2.5507777752000003,0.0,2.5507777752000003,2.5507777752000003,0,2.5507777752000003,0.0,0.0,0.0,133.01,48.5307777752,-12.62,50.1447982494,2.5507777752000003,0,2.5507777752000003,45.98,-12.62,47.6804446288,133.72
2021-08-27 06:00:00,48.9958888864,-6.1,49.3741544511,2.5358888864,0,2.5358888864,46.46,-6.1,46.8587409135,133.98,2.5358888864,0.0,2.5358888864,2.5358888864,0,2.5358888864,0.0,0.0,0.0,133.15,50.9658888864,-11.9,52.3367158883,2.5358888864,0,2.5358888864,48.43,-11.9,49.8705815085,133.84
2021-08-27 06:30:00,53.7232222198,-4.22,53.8887094453,2.4432222198,0,2.4432222198,51.28,-4.22,51.4533458582,133.74,2.4432222198,0.0,2.4432222198,2.4432222198,0,2.4432222198,0.0,0.0,0.0,133.06,55.9332222198,-9.84,56.7921732978,2.4432222198,0,2.4432222198,53.49,-9.84,54.3875509653,133.63
2021-08-27 07:00:00,59.0725555528,-2.86,59.141748533,2.7325555528,0,2.7325555528,56.34,-2.86,56.4125447042,132.88,2.7325555528,0.0,2.7325555528,2.7325555528,0,2.7325555528,0.0,0.0,0.0,132.46,61.5225555528,-8.34,62.0852675097,2.7325555528,0,2.7325555528,58.79,-8.34,59.3786131532,132.77
2021-08-27 07:30:00,67.2702222187,-1.5899999999999999,67.2890102272,3.5302222187,0,3.5302222187,63.74,-1.5899999999999999,63.759828262,132.49,3.5302222187,0.0,3.5302222187,3.5302222187,0,3.5302222187,0.0,0.0,0.0,132.23,70.0202222187,-7.03,70.3722418256,3.5302222187,0,3.5302222187,66.49,-7.03,66.8606087319,132.36
2021-08-27 08:00:00,71.0029999946,0.17,71.0032035069,5.3729999946,0,5.3729999946,65.63,0.17,65.6302201733,133.1,5.3729999946,0.0,5.3729999946,5.3729999946,0,5.3729999946,0.0,0.0,0.0,132.99,73.8229999946,-5.2,74.0059141434,5.3729999946,0,5.3729999946,68.45,-5.2,68.6472322822,132.99
2021-08-27 08:30:00,71.4986666585,0.09,71.4987233028,8.2086666585,0,8.2086666585,63.29,0.09,63.2900639911,133.47,8.2086666585,0.0,8.2086666585,8.2086666585,0,8.2086666585,0.0,0.0,0.0,133.56,74.2186666585,-5.28,74.406242215,8.2086666585,0,8.2086666585,66.01,-5.28,66.2208313146,133.35
2021-08-27 09:00:00,70.6258888757,0.8,70.6304196468,13.1558888757,0,13.1558888757,57.47,0.8,57.4755678528,133.47,13.1558888757,0.0,13.1558888757,13.1558888757,0,13.1558888757,0.0,0.0,0.0,133.56,73.0758888757,-4.57,73.2186481368,13.1558888757,0,13.1558888757,59.92,-4.57,60.0940205012,133.35
2021-08-27 09:30:00,68.2733333162,1.56,68.2911534688,17.1633333162,0,17.1633333162,51.11,1.56,51.1338019318,133.47,17.1633333162,0.0,17.1633333162,17.1633333162,0,17.1633333162,0.0,0.0,0.0,133.45,70.4433333162,-3.81,70.5462919557,17.1633333162,0,17.1633333162,53.28,-3.81,53.4160509585,133.25
2021-08-27 10:00:00,66.4717777561,1.9300000000000002,66.4997905114,21.6517777561,0,21.6517777561,44.82,1.9300000000000002,44.8615347486,133.47,21.6517777561,0.0,21.6517777561,21.6517777561,0,21.6517777561,0.0,0.0,0.0,133.54,68.3617777561,-3.45,68.4487776222,21.6517777561,0,21.6517777561,46.71,-3.45,46.8372351874,133.25
2021-08-27 10:30:00,64.7471110899,2.13,64.7821371559,21.2071110899,0,21.2071110899,43.54,2.13,43.5920692328,133.29,21.2071110899,0.0,21.2071110899,21.2071110899,0,21.2071110899,0.0,0.0,0.0,133.37,66.5671110899,-3.24,66.6459141948,21.2071110899,0,21.2071110899,45.36,-3.24,45.4755670663,133.13
2021-08-27 11:00:00,64.1469999793,2.65,64.201714201,20.6869999793,0,20.6869999793,43.46,2.65,43.5407177249,133.16,20.6869999793,0.0,20.6869999793,20.6869999793,0,20.6869999793,0.0,0.0,0.0,133.37,65.9769999793,-2.69,66.031815258,20.6869999793,0,20.6869999793,45.29,-2.69,45.3698159573,133.13
2021-08-27 11:30:00,62.3349999778,2.96,62.4052387403,22.1849999778,0,22.1849999778,40.15,2.96,40.2589629772,133.05,22.1849999778,0.0,22.1849999778,22.1849999778,0,22.1849999778,0.0,0.0,0.0,133.2,64.0049999778,-2.38,64.0492343605,22.1849999778,0,22.1849999778,41.82,-2.38,41.8876688299,132.88
2021-08-27 12:00:00,61.0824444222,2.7199999999999998,61.1429752023,22.2224444222,0,22.2224444222,38.86,2.7199999999999998,38.955076691,132.9,22.2224444222,0.0,22.2224444222,22.2224444222,0,22.2224444222,0.0,0.0,0.0,133.1,62.7124444222,-2.63,62.7675679425,22.2224444222,0,22.2224444222,40.49,-2.63,40.5753250141,132.71
2021-08-27 12:30:00,59.9655555311,2.8200000000000003,60.0318269767,24.4255555311,0,24.4255555311,35.54,2.8200000000000003,35.6517040266,132.9,24.4255555311,0.0,24.4255555311,24.4255555311,0,24.4255555311,0.0,0.0,0.0,132.91,61.4555555311,-2.55,61.5084368655,24.4255555311,0,24.4255555311,37.03,-2.55,37.117696588,132.71
2021-08-27 13:00:00,54.4614444182,2.55,54.5211099311,26.2214444182,0,26.2214444182,28.24,2.55,28.3548955209,132.9,26.2214444182,0.0,26.2214444182,26.2214444182,0,26.2214444182,0.0,0.0,0.0,133.07,55.5814444182,-2.87,55.6554926635,26.2214444182,0,26.2214444182,29.36,-2.87,29.4999406779,132.71
2021-08-27 13:30:00,51.3356666412,1.92,51.3715589553,25.4656666412,0,25.4656666412,25.87,1.92,25.9411507069,132.9,25.4656666412,0.0,25.4656666412,25.4656666412,0,25.4656666412,0.0,0.0,0.0,133.07,52.3656666412,-3.5700000000000003,52.4872169464,25.4656666412,0,25.4656666412,26.9,-3.5700000000000003,27.135860038,132.71
2021-08-27 14:00:00,48.9535555301,1.79,48.9862705157,25.4435555301,0,25.4435555301,23.51,1.79,23.5780448723,133.15,25.4435555301,0.0,25.4435555301,25.4435555301,0,25.4435555301,0.0,0.0,0.0,133.07,49.8535555301,-3.71,49.9914102521,25.4435555301,0,25.4435555301,24.41,-3.71,24.6903260408,132.97
2021-08-27 14:30:00,47.1482221954,2.35,47.2067511717,26.8682221954,0,26.8682221954,20.28,2.35,20.4157022901,133.27,26.8682221954,0.0,26.8682221954,26.8682221954,0,26.8682221954,0.0,0.0,0.0,133.23,47.8982221954,-3.16,48.002346708,26.8682221954,0,26.8682221954,21.03,-3.16,21.2660880277,133.12
2021-08-27 15:00:00,46.9819999737,1.99,47.0241259517,26.3319999737,0,26.3319999737,20.65,1.99,20.7456646073,133.11,26.3319999737,0.0,26.3319999737,26.3319999737,0,26.3319999737,0.0,0.0,0.0,133.12,47.7519999737,-3.5300000000000002,47.8822973706,26.3319999737,0,26.3319999737,21.42,-3.5300000000000002,21.7089221289,132.92
2021-08-27 15:30:00,47.7699999748,1.43,47.7913987825,25.2499999747,0,25.2499999747,22.52,1.43,22.5653561904,133.28,25.2499999747,0.0,25.2499999747,25.2499999747,0,25.2499999747,0.0,0.0,0.0,133.27,48.6399999747,-4.12,48.814178243,25.2499999747,0,25.2499999747,23.39,-4.12,23.7500842104,133.12
2021-08-27 16:00:00,50.3583333102,2.67,50.4290653669,23.1383333102,0,23.1383333102,27.22,2.67,27.35063619,133.4,23.1383333102,0.0,23.1383333102,23.1383333102,0,23.1383333102,0.0,0.0,0.0,133.36,51.4283333102,-2.8,51.5044994837,23.1383333102,0,23.1383333102,28.29,-2.8,28.4282271695,133.28
2021-08-27 16:30:00,56.7554444239,3.11,56.8405891222,20.5354444239,0,20.5354444239,36.22,3.11,36.3532735802,133.4,20.5354444239,0.0,20.5354444239,20.5354444239,0,20.5354444239,0.0,0.0,0.0,133.5,58.2454444239,-2.29,58.2904442953,20.5354444239,0,20.5354444239,37.71,-2.29,37.7794679687,133.28
2021-08-27 17:00:00,63.065777761,2.95,63.1347354837,16.815777761,0,16.815777761,46.25,2.95,46.343985586,133.4,16.815777761,0.0,16.815777761,16.815777761,0,16.815777761,0.0,0.0,0.0,133.59,65.025777761,-2.38,65.0693182185,16.815777761,0,16.815777761,48.21,-2.38,48.2687113978,133.17
2021-08-27 17:30:00,69.482999986,2.8200000000000003,69.5402019486,13.972999986,0,13.972999986,55.51,2.8200000000000003,55.5815841804,133.32,13.972999986,0.0,13.972999986,13.972999986,0,13.972999986,0.0,0.0,0.0,133.59,71.882999986,-2.47,71.9254237874,13.972999986,0,13.972999986,57.91,-2.47,57.9626517682,133.17
2021-08-27 18:00:00,73.5079999889,2.24,73.542121688,11.0779999889,0,11.0779999889,62.43,2.24,62.4701728827,133.21,11.0779999889,0.0,11.0779999889,11.0779999889,0,11.0779999889,0.0,0.0,0.0,133.5,76.2279999889,-3.02,76.287799695,11.0779999889,0,11.0779999889,65.15,-3.02,65.219957835,132.97
2021-08-27 18:30:00,78.4321111012,1.67,78.4498881567,9.8821111012,0,9.8821111012,68.55,1.67,68.5703390687,133.21,9.8821111012,0.0,9.8821111012,9.8821111012,0,9.8821111012,0.0,0.0,0.0,133.5,81.4321111012,-3.58,81.5107668864,9.8821111012,0,9.8821111012,71.55,-3.58,71.6395065589,132.97
2021-08-27 19:00:00,81.4897777697,1.1400000000000001,81.4977513859,8.0297777697,0,8.0297777697,73.46,1.1400000000000001,73.4688450978,133.21,8.0297777697,0.0,8.0297777697,8.0297777697,0,8.0297777697,0.0,0.0,0.0,133.5,84.7097777697,-4.11,84.8094248878,8.0297777697,0,8.0297777697,76.68,-4.11,76.7900677171,132.97
2021-08-27 19:30:00,82.1764444392,0.78,82.1801461465,5.2564444392,0,5.2564444392,76.92,0.78,76.9239546565,133.1,5.2564444392,0.0,5.2564444392,5.2564444392,0,5.2564444392,0.0,0.0,0.0,133.36,85.5564444392,-4.44,85.671575129,5.2564444392,0,5.2564444392,80.3,-4.44,80.4226560118,132.88
2021-08-27 20:00:00,80.0459999972,0.17,80.0461805182,2.8059999972,0,2.8059999972,77.24,0.17,77.240187079,133.01,2.8059999972,0.0,2.8059999972,2.8059999972,0,2.8059999972,0.0,0.0,0.0,133.26,83.4459999972,-5.05,83.5986687426,2.8059999972,0,2.8059999972,80.64,-5.05,80.7979708904,132.79
2021-08-27 20:30:00,79.1574444418,-0.12,79.1575353997,2.6074444418000002,0,2.6074444418000002,76.55,-0.12,76.5500940561,133.1,2.6074444418000002,0.0,2.6074444418000002,2.6074444418000002,0,2.6074444418000002,0.0,0.0,0.0,133.26,82.5074444418,-5.48,82.6892301834,2.6074444418000002,0,2.6074444418000002,79.9,-5.48,80.0877044246,132.88
2021-08-27 21:00:00,77.8925555518,-0.77,77.8963613424,3.7925555518,0,3.7925555518,74.1,-0.77,74.1040005668,133.1,3.7925555518,0.0,3.7925555518,3.7925555518,0,3.7925555518,0.0,0.0,0.0,133.26,81.1425555518,-6.1,81.371520334,3.7925555518,0,3.7925555518,77.35,-6.1,77.5901572366,132.88
2021-08-27 21:30:00,74.770444442,-1.78,74.7916289571,2.470444442,0,2.470444442,72.3,-1.78,72.3219081607,133.81,2.470444442,0.0,2.470444442,2.470444442,0,2.470444442,0.0,0.0,0.0,133.76,77.930444442,-7.22,78.2641844711,2.470444442,0,2.470444442,75.46,-7.22,75.8046172736,133.16
2021-08-27 22:00:00,73.8985555531,-3.89,74.0008690005,2.4685555531,0,2.4685555531,71.43,-3.89,71.5358441622,133.81,2.4685555531,0.0,2.4685555531,2.4685555531,0,2.4685555531,0.0,0.0,0.0,133.76,76.9985555531,-9.45,77.5762854052,2.4685555531,0,2.4685555531,74.53,-9.45,75.126715621,133.65
2021-08-27 22:30:00,68.2719999975,-4.64,68.4294935219,2.4619999975,0,2.4619999975,65.81,-4.64,65.9733711432,133.97,2.4619999975,0.0,2.4619999975,2.4619999975,0,2.4619999975,0.0,0.0,0.0,133.76,71.1319999975,-10.22,71.8624368057,2.4619999975,0,2.4619999975,68.67,-10.22,69.4263444234,133.84
2021-08-27 23:00:00,63.8216666642,-5.13,64.0275099922,2.4416666642,0,2.4416666642,61.38,-5.13,61.5940037666,133.49,2.4416666642,0.0,2.4416666642,2.4416666642,0,2.4416666642,0.0,0.0,0.0,133.07,66.4716666642,-10.79,67.3417149256,2.4416666642,0,2.4416666642,64.03,-10.79,64.9327729271,133.32
2021-08-27 23:30:00,58.6996666642,-5.19,58.9286599753,2.4996666642,0,2.4996666642,56.2,-5.19,56.4391362443,133.89,2.4996666642,0.0,2.4996666642,2.4996666642,0,2.4996666642,0.0,0.0,0.0,133.38,61.1196666642,-10.91,62.0857612753,2.4996666642,0,2.4996666642,58.62,-10.91,59.626608993,133.71
2021-08-28 00:00:00,54.913555553,-5.88,55.2274658433,2.543555553,0,2.543555553,52.37,-5.88,52.699063559,134.15,2.543555553,0.0,2.543555553,2.543555553,0,2.543555553,0.0,0.0,0.0,133.64,57.163555553,-11.63,58.3346293677,2.543555553,0,2.543555553,54.62,-11.63,55.8444383981,133.99
2021-08-28 00:30:00,52.5095555531,-4.97,52.7442349871,2.4995555531,0,2.4995555531,50.01,-4.97,50.2563528323,133.92,2.4995555531,0.0,2.4995555531,2.4995555531,0,2.4995555531,0.0,0.0,0.0,133.3,54.6595555531,-10.67,55.6912552674,2.4995555531,0,2.4995555531,52.16,-10.67,53.240158715,133.78
2021-08-28 01:00:00,49.9813333308,-5.27,50.2583981193,2.5513333308,0,2.5513333308,47.43,-5.27,47.721879678,133.67,2.5513333308,0.0,2.5513333308,2.5513333308,0,2.5513333308,0.0,0.0,0.0,133.12,51.9913333308,-11.0,53.1422500607,2.5513333308,0,2.5513333308,49.44,-11.0,50.6489249639,133.51
2021-08-28 01:30:00,50.9609999975,-5.38,51.2441988985,2.5009999975,0,2.5009999975,48.46,-5.38,48.7577275927,133.59,2.5009999975,0.0,2.5009999975,2.5009999975,0,2.5009999975,0.0,0.0,0.0,132.93,53.0209999975,-11.12,54.1745405217,2.5009999975,0,2.5009999975,50.52,-11.12,51.7293417704,133.4
2021-08-28 02:00:00,49.3184444419,-5.5600000000000005,49.6308630004,2.5584444419,0,2.5584444419,46.76,-5.5600000000000005,47.0893958339,133.59,2.5584444419,0.0,2.5584444419,2.5584444419,0,2.5584444419,0.0,0.0,0.0,133.07,51.3084444419,-11.33,52.5445084766,2.5584444419,0,2.5584444419,48.75,-11.33,50.0492897052,133.55
2021-08-28 02:30:00,47.8077777752,-5.79,48.1571149032,2.6077777751999998,0,2.6077777751999998,45.2,-5.79,45.5693328896,133.77,2.6077777751999998,0.0,2.6077777751999998,2.6077777751999998,0,2.6077777751999998,0.0,0.0,0.0,133.07,49.7077777752,-11.6,51.0433460046,2.6077777751999998,0,2.6077777751999998,47.1,-11.6,48.5074221125,133.62
2021-08-28 03:00:00,45.0441111085,-5.73,45.4071012679,2.5841111085,0,2.5841111085,42.46,-5.73,42.8448888434,133.99,2.5841111085,0.0,2.5841111085,2.5841111085,0,2.5841111085,0.0,0.0,0.0,133.32,46.8341111085,-11.56,48.2396886736,2.5841111085,0,2.5841111085,44.25,-11.56,45.7350642287,133.84
2021-08-28 03:30:00,43.8643333307,-5.61,44.2216218444,2.5843333307,0,2.5843333307,41.28,-5.61,41.6594587099,134.21,2.5843333307,0.0,2.5843333307,2.5843333307,0,2.5843333307,0.0,0.0,0.0,133.51,45.5943333307,-11.44,47.0076252525,2.5843333307,0,2.5843333307,43.01,-11.44,44.5054344996,134.05
2021-08-28 04:00:00,43.635555553,-5.75,44.0127732416,2.575555553,0,2.575555553,41.06,-5.75,41.4606572548,134.08,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,133.39,45.355555553,-11.58,46.8104990309,2.575555553,0,2.575555553,42.78,-11.58,44.3195758102,133.92
2021-08-28 04:30:00,43.3226666641,-5.88,43.7198793101,2.5826666641,0,2.5826666641,40.74,-5.88,41.1621428014,134.16,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,133.46,45.0226666641,-11.73,46.5256210442,2.5826666641,0,2.5826666641,42.44,-11.73,44.031199166,134.06
2021-08-28 05:00:00,42.8194444418,-6.14,43.2574204306,2.5994444418000002,0,2.5994444418000002,40.22,-6.14,40.6859680971,134.16,2.5994444418000002,0.0,2.5994444418000002,2.5994444418000002,0,2.5994444418000002,0.0,0.0,0.0,133.46,44.5194444418,-12.01,46.1109643513,2.5994444418000002,0,2.5994444418000002,41.92,-12.01,43.6064960757,134.06
2021-08-28 05:30:00,43.6411111085,-6.05,44.0584734051,2.6111111085000003,0,2.6111111085000003,41.03,-6.05,41.4736470545,134.16,2.6111111085000003,0.0,2.6111111085000003,2.6111111085000003,0,2.6111111085000003,0.0,0.0,0.0,133.46,45.3511111085,-11.91,46.8889259717,2.6111111085000003,0,2.6111111085000003,42.74,-11.91,44.3684088063,134.06
2021-08-28 06:00:00,44.9599999974,-5.84,45.3377017477,2.5899999974,0,2.5899999974,42.37,-5.84,42.7705798418,134.16,2.5899999974,0.0,2.5899999974,2.5899999974,0,2.5899999974,0.0,0.0,0.0,133.46,46.7499999974,-11.67,48.1845556144,2.5899999974,0,2.5899999974,44.16,-11.67,45.675972896,134.06
2021-08-28 06:30:00,47.9319999972,-5.35,48.2296498404,2.8419999972000003,0,2.8419999972000003,45.09,-5.35,45.4062837061,134.01,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,133.33,49.8419999972,-11.13,51.0695786522,2.8419999972000003,0,2.8419999972000003,47.0,-11.13,48.299864389,133.87
2021-08-28 07:00:00,52.1682222174,-4.94,52.4015935762,4.8582222174,0,4.8582222174,47.31,-4.94,47.5672124472,133.86,4.8582222174,0.0,4.8582222174,4.8582222174,0,4.8582222174,0.0,0.0,0.0,133.24,54.1882222174,-10.67,55.2287273715,4.8582222174,0,4.8582222174,49.33,-10.67,50.470761833,133.76
2021-08-28 07:30:00,58.0115555517,-4.87,58.2156119742,3.8315555517,0,3.8315555517,54.18,-4.87,54.3984310436,133.86,3.8315555517,0.0,3.8315555517,3.8315555517,0,3.8315555517,0.0,0.0,0.0,133.24,60.3315555517,-10.56,61.2487566836,3.8315555517,0,3.8315555517,56.5,-10.56,57.478375064,133.76
2021-08-28 08:00:00,59.1266666608,-3.23,59.2148259342,5.8566666608,0,5.8566666608,53.27,-3.23,53.3678348821,133.76,5.8566666608,0.0,5.8566666608,5.8566666608,0,5.8566666608,0.0,0.0,0.0,133.24,61.4066666608,-8.81,62.0354318949,5.8566666608,0,5.8566666608,55.55,-8.81,56.2442761532,133.61
2021-08-28 08:30:00,61.447777769,-2.09,61.4833106847,8.767777769,0,8.767777769,52.68,-2.09,52.7214425068,133.26,8.767777769,0.0,8.767777769,8.767777769,0,8.767777769,0.0,0.0,0.0,132.92,63.697777769,-7.59,64.1483826196,8.767777769,0,8.767777769,54.93,-7.59,55.4518980739,133.16
2021-08-28 09:00:00,64.8277777656,-1.82,64.8533204241,12.1277777657,0,12.1277777657,52.7,-1.82,52.73141758,133.02,12.1277777657,0.0,12.1277777657,12.1277777657,0,12.1277777657,0.0,0.0,0.0,132.79,67.0377777656,-7.32,67.4362369039,12.1277777657,0,12.1277777657,54.91,-7.32,55.3957624733,132.9
2021-08-28 09:30:00,63.5813333181,-2.18,63.618694945,15.2513333181,0,15.2513333181,48.33,-2.18,48.3791411664,133.14,15.2513333181,0.0,15.2513333181,15.2513333181,0,15.2513333181,0.0,0.0,0.0,132.93,65.5913333181,-7.72,66.0440868394,15.2513333181,0,15.2513333181,50.34,-7.72,50.9285185333,133.04
2021-08-28 10:00:00,61.5879999818,-1.43,61.6045991932,18.2279999818,0,18.2279999818,43.36,-1.43,43.3835740805,133.29,18.2279999818,0.0,18.2279999818,18.2279999818,0,18.2279999818,0.0,0.0,0.0,132.93,63.3579999818,-6.97,63.7402311079,18.2279999818,0,18.2279999818,45.13,-6.97,45.6650610423,133.12
2021-08-28 10:30:00,58.6668888692,-0.14,58.6670559138,19.6468888692,0,19.6468888692,39.02,-0.14,39.0202511524,133.21,19.6468888692,0.0,19.6468888692,19.6468888692,0,19.6468888692,0.0,0.0,0.0,132.93,60.2468888692,-5.61,60.507517867,19.6468888692,0,19.6468888692,40.6,-5.61,40.9857548424,133.12
2021-08-28 11:00:00,59.8982222018,0.07,59.8982631045,20.4682222018,0,20.4682222018,39.43,0.07,39.4300621354,132.94,20.4682222018,0.0,20.4682222018,20.4682222018,0,20.4682222018,0.0,0.0,0.0,132.78,61.5082222018,-5.41,61.7456840469,20.4682222018,0,20.4682222018,41.04,-5.41,41.3950443894,132.74
2021-08-28 11:30:00,56.5578888681,0.24,56.5583980786,20.7478888681,0,20.7478888681,35.81,0.24,35.8108042356,132.94,20.7478888681,0.0,20.7478888681,20.7478888681,0,20.7478888681,0.0,0.0,0.0,132.86,57.9678888681,-5.22,58.2024444489,20.7478888681,0,20.7478888681,37.22,-5.22,37.584262664,132.74
2021-08-28 12:00:00,51.796222201,0.21,51.7966479059,21.256222201,0,21.256222201,30.54,0.21,30.5407219954,133.09,21.256222201,0.0,21.256222201,21.256222201,0,21.256222201,0.0,0.0,0.0,133.01,52.966222201,-5.3,53.2307307318,21.256222201,0,21.256222201,31.71,-5.3,32.1498693621,132.86
2021-08-28 12:30:00,50.5897777556,0.49,50.592150709,22.1697777556,0,22.1697777556,28.42,0.49,28.4242238241,133.09,22.1697777556,0.0,22.1697777556,22.1697777556,0,22.1697777556,0.0,0.0,0.0,132.9,51.6597777556,-5.03,51.9040801648,22.1697777556,0,22.1697777556,29.49,-5.03,29.9158987831,132.86
2021-08-28 13:00:00,47.1654444215,0.01,47.1654454816,22.9554444215,0,22.9554444215,24.21,0.01,24.2100020653,133.09,22.9554444215,0.0,22.9554444215,22.9554444215,0,22.9554444215,0.0,0.0,0.0,132.9,48.0254444215,-5.58,48.3485233682,22.9554444215,0,22.9554444215,25.07,-5.58,25.6834830192,132.86
2021-08-28 13:30:00,43.8097777535,-0.19,43.81018976,24.3097777535,0,24.3097777535,19.5,-0.19,19.5009256191,133.23,24.3097777535,0.0,24.3097777535,24.3097777535,0,24.3097777535,0.0,0.0,0.0,132.99,44.4797777535,-5.86,44.8641307616,24.3097777535,0,24.3097777535,20.17,-5.86,21.0040115216,133.01
2021-08-28 14:00:00,41.6042221972,-0.26,41.6050346068,25.0342221972,0,25.0342221972,16.57,-0.26,16.5720397055,133.4,25.0342221972,0.0,25.0342221972,25.0342221972,0,25.0342221972,0.0,0.0,0.0,133.14,42.1342221972,-5.93,42.549472149,25.0342221972,0,25.0342221972,17.1,-5.93,18.0990303608,133.17
2021-08-28 14:30:00,42.3268888648,-0.84,42.3352231714,24.0868888648,0,24.0868888648,18.24,-0.84,18.2593318607,133.47,24.0868888648,0.0,24.0868888648,24.0868888648,0,24.0868888648,0.0,0.0,0.0,133.21,42.9468888648,-6.54,43.4419942356,24.0868888648,0,24.0868888648,18.86,-6.54,19.9617434108,133.26
2021-08-28 15:00:00,43.8412221993,-0.97,43.8519516548,22.8912221993,0,22.8912221993,20.95,-0.97,20.9724438252,133.7,22.8912221993,0.0,22.8912221993,22.8912221993,0,22.8912221993,0.0,0.0,0.0,133.41,44.5912221993,-6.66,45.0858369916,22.8912221993,0,22.8912221993,21.7,-6.66,22.6990220054,133.46
2021-08-28 15:30:00,43.2987777563,-1.21,43.3156814005,21.4787777563,0,21.4787777563,21.82,-1.21,21.8535237433,133.79,21.4787777563,0.0,21.4787777563,21.4787777563,0,21.4787777563,0.0,0.0,0.0,133.41,44.0987777563,-6.91,44.6368715257,21.4787777563,0,21.4787777563,22.62,-6.91,23.6519026719,133.56
2021-08-28 16:00:00,48.1064444243,-1.15,48.1201880207,20.1864444243,0,20.1864444243,27.92,-1.15,27.9436737026,133.79,20.1864444243,0.0,20.1864444243,20.1864444243,0,20.1864444243,0.0,0.0,0.0,133.49,49.1964444243,-6.82,49.6669159903,20.1864444243,0,20.1864444243,29.01,-6.82,29.8008808595,133.56
2021-08-28 16:30:00,52.1237777595,-1.81,52.1551944482,18.2337777595,0,18.2337777595,33.89,-1.81,33.9382998985,133.79,18.2337777595,0.0,18.2337777595,18.2337777595,0,18.2337777595,0.0,0.0,0.0,133.49,53.5037777595,-7.48,54.0241116035,18.2337777595,0,18.2337777595,35.27,-7.48,36.0544491013,133.56
2021-08-28 17:00:00,55.6111110932,-1.9100000000000001,55.6439015259,17.8611110932,0,17.8611110932,37.75,-1.9100000000000001,37.798288321,133.79,17.8611110932,0.0,17.8611110932,17.8611110932,0,17.8611110932,0.0,0.0,0.0,133.36,57.1611110932,-7.53,57.6549522714,17.8611110932,0,17.8611110932,39.3,-7.53,40.014883481,133.56
2021-08-28 17:30:00,61.4693333197,-2.21,61.50904843,13.6493333197,0,13.6493333197,47.82,-2.21,47.8710403062,133.59,13.6493333197,0.0,13.6493333197,13.6493333197,0,13.6493333197,0.0,0.0,0.0,133.24,63.4893333197,-7.77,63.9630232664,13.6493333197,0,13.6493333197,49.84,-7.77,50.4420310852,133.35
2021-08-28 18:00:00,65.7042222095,-2.43,65.7491423226,12.6742222095,0,12.6742222095,53.03,-2.43,53.0856458942,133.28,12.6742222095,0.0,12.6742222095,12.6742222095,0,12.6742222095,0.0,0.0,0.0,132.96,67.9742222095,-7.99,68.4422017836,12.6742222095,0,12.6742222095,55.3,-7.99,55.8742346704,133.04
2021-08-28 18:30:00,69.6586666566,-3.2800000000000002,69.7358461652,10.0286666566,0,10.0286666566,59.63,-3.2800000000000002,59.7201414935,133.51,10.0286666566,0.0,10.0286666566,10.0286666566,0,10.0286666566,0.0,0.0,0.0,133.17,72.2286666566,-8.83,72.7664014982,10.0286666566,0,10.0286666566,62.2,-8.83,62.8236332919,133.28
2021-08-28 19:00:00,72.2954444367,-4.58,72.4403733169,7.7554444367,0,7.7554444367,64.54,-4.58,64.7023028956,133.51,7.7554444367,0.0,7.7554444367,7.7554444367,0,7.7554444367,0.0,0.0,0.0,133.17,75.1054444367,-10.17,75.7908746752,7.7554444367,0,7.7554444367,67.35,-10.17,68.113518482,133.28
2021-08-28 19:30:00,71.9894444399,-5.29,72.1835452909,4.5794444399,0,4.5794444399,67.41,-5.29,67.6172477997,133.64,4.5794444399,0.0,4.5794444399,4.5794444399,0,4.5794444399,0.0,0.0,0.0,133.17,74.9194444399,-10.89,75.7067715279,4.5794444399,0,4.5794444399,70.34,-10.89,71.1780001124,133.41
2021-08-28 20:00:00,73.220777771,-5.82,73.4517167763,6.780777771,0,6.780777771,66.44,-5.82,66.6944225554,133.64,6.780777771,0.0,6.780777771,6.780777771,0,6.780777771,0.0,0.0,0.0,133.17,76.130777771,-11.45,76.9869977595,6.780777771,0,6.780777771,69.35,-11.45,70.288868251,133.41
2021-08-28 20:30:00,75.2438888835,-5.98,75.4811447602,5.3638888835,0,5.3638888835,69.88,-5.98,70.1354033281,133.64,5.3638888835,0.0,5.3638888835,5.3638888835,0,5.3638888835,0.0,0.0,0.0,132.99,78.2938888835,-11.6,79.1485504384,5.3638888835,0,5.3638888835,72.93,-11.6,73.8467663476,133.41
2021-08-28 21:00:00,73.8017777746,-6.48,74.0857125408,3.2217777746,0,3.2217777746,70.58,-6.48,70.8768424805,133.64,3.2217777746,0.0,3.2217777746,3.2217777746,0,3.2217777746,0.0,0.0,0.0,133.1,76.8917777746,-12.13,77.8426771722,3.2217777746,0,3.2217777746,73.67,-12.13,74.6619434518,133.41
2021-08-28 21:30:00,69.7919999975,-7.2,70.1624063416,2.5419999975,0,2.5419999975,67.25,-7.2,67.634329301,133.83,2.5419999975,0.0,2.5419999975,2.5419999975,0,2.5419999975,0.0,0.0,0.0,133.27,72.7319999975,-12.91,73.8688833246,2.5419999975,0,2.5419999975,70.19,-12.91,71.3673889112,133.61
2021-08-28 22:00:00,66.3511111086,-8.16,66.8509950962,2.5011111086,0,2.5011111086,63.85,-8.16,64.369310234,133.83,2.5011111086,0.0,2.5011111086,2.5011111086,0,2.5011111086,0.0,0.0,0.0,133.27,69.1411111086,-13.96,70.5363370564,2.5011111086,0,2.5011111086,66.64,-13.96,68.0864979273,133.71
2021-08-28 22:30:00,61.9647777752,-7.4,62.4050773955,2.5347777752000002,0,2.5347777752000002,59.43,-7.4,59.8889380437,134.26,2.5347777752000002,0.0,2.5347777752000002,2.5347777752000002,0,2.5347777752000002,0.0,0.0,0.0,133.48,64.5447777752,-13.2,65.8807129443,2.5347777752000002,0,2.5347777752000002,62.01,-13.2,63.3993698707,134.08
2021-08-28 23:00:00,57.9972222196,-7.5,58.480148642,2.5772222196,0,2.5772222196,55.42,-7.5,55.9251857395,134.18,2.5772222196,0.0,2.5772222196,2.5772222196,0,2.5772222196,0.0,0.0,0.0,133.48,60.3872222196,-13.35,61.845283631,2.5772222196,0,2.5772222196,57.81,-13.35,59.3314301193,134.08
2021-08-28 23:30:00,54.3562222197,-8.47,55.012178597,2.5562222197,0,2.5562222197,51.8,-8.47,52.4879119417,134.46,2.5562222197,0.0,2.5562222197,2.5562222197,0,2.5562222197,0.0,0.0,0.0,133.7,56.5762222197,-14.37,58.372646168,2.5562222197,0,2.5562222197,54.02,-14.37,55.8986341515,134.31
2021-08-29 00:00:00,54.2041111086,-8.9,54.9299159026,2.5541111086,0,2.5541111086,51.65,-8.9,52.411186783,134.19,2.5541111086,0.0,2.5541111086,2.5541111086,0,2.5541111086,0.0,0.0,0.0,133.26,56.4141111086,-14.83,58.3307880297,2.5541111086,0,2.5541111086,53.86,-14.83,55.8643759475,134.06
2021-08-29 00:30:00,53.0659999959,-7.97,53.6611708367,4.0559999959,0,4.0559999959,49.01,-7.97,49.6538115355,134.43,4.0559999959,0.0,4.0559999959,4.0559999959,0,4.0559999959,0.0,0.0,0.0,133.47,55.1459999959,-13.83,56.8537616658,4.0559999959,0,4.0559999959,51.09,-13.83,52.9287917867,134.27
2021-08-29 01:00:00,51.1535555524,-8.48,51.8516792944,3.1535555524,0,3.1535555524,48.0,-8.48,48.743311336,133.89,3.1535555524,0.0,3.1535555524,3.1535555524,0,3.1535555524,0.0,0.0,0.0,132.99,53.2035555524,-14.39,55.1152467419,3.1535555524,0,3.1535555524,50.05,-14.39,52.0775825092,133.7
2021-08-29 01:30:00,54.1441111085,-8.91,54.8723324429,2.6341111085,0,2.6341111085,51.51,-8.91,52.2749289813,134.05,2.6341111085,0.0,2.6341111085,2.6341111085,0,2.6341111085,0.0,0.0,0.0,133.12,56.3341111085,-14.82,58.25087531,2.6341111085,0,2.6341111085,53.7,-14.82,55.7074716712,133.91
2021-08-29 02:00:00,53.7849999974,-9.29,54.5814100653,2.6349999974,0,2.6349999974,51.15,-9.29,51.9867925535,134.19,2.6349999974,0.0,2.6349999974,2.6349999974,0,2.6349999974,0.0,0.0,0.0,133.26,55.9749999974,-15.22,58.0073187167,2.6349999974,0,2.6349999974,53.34,-15.22,55.4689462673,134.09
2021-08-29 02:30:00,51.4927777752,-9.34,52.332989242,2.6127777752,0,2.6127777752,48.88,-9.34,49.7643446656,134.31,2.6127777752,0.0,2.6127777752,2.6127777752,0,2.6127777752,0.0,0.0,0.0,133.35,53.5527777752,-15.32,55.7010090343,2.6127777752,0,2.6127777752,50.94,-15.32,53.1938530283,134.16
2021-08-29 03:00:00,50.4595555529,-20.93,54.62812139,2.6195555529,0,2.6195555529,47.84,-20.93,52.2181050978,134.31,2.6195555529,0.0,2.6195555529,2.6195555529,0,2.6195555529,0.0,0.0,0.0,133.35,52.6295555529,-26.27,58.8216203253,2.6195555529,0,2.6195555529,50.01,-26.27,56.489937157,134.29
2021-08-29 03:30:00,51.038666664,-23.54,56.2056678178,2.618666664,0,2.618666664,48.42,-23.54,53.8389078641,132.77,2.618666664,0.0,2.618666664,2.618666664,0,2.618666664,0.0,0.0,0.0,133.96,53.248666664,-28.69,60.4858380243,2.618666664,0,2.618666664,50.63,-28.69,58.1937539604,132.6
2021-08-29 04:00:00,50.7571111086,-23.11,55.7705695514,2.5571111086,0,2.5571111086,48.2,-23.11,53.453831481,132.22,2.5571111086,0.0,2.5571111086,2.5571111086,0,2.5571111086,0.0,0.0,0.0,133.96,52.9571111086,-28.23,60.0115698592,2.5571111086,0,2.5571111086,50.4,-28.23,57.767576546,132.06
2021-08-29 04:30:00,50.2806666642,-23.0,55.2914590167,2.5006666642,0,2.5006666642,47.78,-23.0,53.0276192187,131.64,2.5006666642,0.0,2.5006666642,2.5006666642,0,2.5006666642,0.0,0.0,0.0,133.38,52.4606666642,-28.1,59.5124486713,2.5006666642,0,2.5006666642,49.96,-28.1,57.3202547098,131.48
2021-08-29 05:00:00,49.9808888864,-22.61,54.8570993935,2.5308888864,0,2.5308888864,47.45,-22.61,52.5615315606,131.64,2.5308888864,0.0,2.5308888864,2.5308888864,0,2.5308888864,0.0,0.0,0.0,133.38,52.1508888864,-27.68,59.0414905946,2.5308888864,0,2.5308888864,49.62,-27.68,56.8183667488,131.48
2021-08-29 05:30:00,50.8094444419,-22.84,55.7069586721,2.5194444419,0,2.5194444419,48.29,-22.84,53.419001301,131.36,2.5194444419,0.0,2.5194444419,2.5194444419,0,2.5194444419,0.0,0.0,0.0,133.17,53.0194444419,-27.92,59.9215144079,2.5194444419,0,2.5194444419,50.5,-27.92,57.7042147507,131.2
2021-08-29 06:00:00,52.0729999976,-23.22,57.0154867448,2.4429999976,0,2.4429999976,49.63,-23.22,54.7932961228,131.25,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,133.0,54.3529999976,-28.3,61.2791857708,2.4429999976,0,2.4429999976,51.91,-28.3,59.1230758672,131.1
2021-08-29 06:30:00,54.6007777753,-22.6,59.0931885556,2.5007777753,0,2.5007777753,52.1,-22.6,56.7905802048,131.08,2.5007777753,0.0,2.5007777753,2.5007777753,0,2.5007777753,0.0,0.0,0.0,132.87,56.9907777753,-27.62,63.3309809764,2.5007777753,0,2.5007777753,54.49,-27.62,61.0902979204,130.9
2021-08-29 07:00:00,56.3803333305,-22.41,60.6708339028,2.8203333305,0,2.8203333305,53.56,-22.41,58.0592946909,131.08,2.8203333305,0.0,2.8203333305,2.8203333305,0,2.8203333305,0.0,0.0,0.0,132.87,58.8503333305,-27.43,64.9289352532,2.8203333305,0,2.8203333305,56.03,-27.43,62.3840187869,130.9
2021-08-29 07:30:00,59.3547777727,-21.63,63.1731473369,5.0647777727,0,5.0647777727,54.29,-21.63,58.440234428,131.08,5.0647777727,0.0,5.0647777727,5.0647777727,0,5.0647777727,0.0,0.0,0.0,132.98,61.8547777727,-26.6,67.3318166494,5.0647777727,0,5.0647777727,56.79,-26.6,62.7109567779,130.9
2021-08-29 08:00:00,61.2779999924,-21.04,64.7894658341,7.5579999924,0,7.5579999924,53.72,-21.04,57.6933271705,130.99,7.5579999924,0.0,7.5579999924,7.5579999924,0,7.5579999924,0.0,0.0,0.0,132.98,63.7579999924,-25.99,68.8517440813,7.5579999924,0,7.5579999924,56.2,-25.99,61.9186571237,130.9
2021-08-29 08:30:00,62.5186666561,-20.03,65.6489495762,10.5886666561,0,10.5886666561,51.93,-20.03,55.6590136456,130.99,10.5886666561,0.0,10.5886666561,10.5886666561,0,10.5886666561,0.0,0.0,0.0,132.98,64.8986666561,-24.93,69.5222398498,10.5886666561,0,10.5886666561,54.31,-24.93,59.7585224048,130.9
2021-08-29 09:00:00,63.1453333193,-18.66,65.8447319078,14.0453333193,0,14.0453333193,49.1,-18.66,52.5262372534,130.76,14.0453333193,0.0,14.0453333193,14.0453333193,0,14.0453333193,0.0,0.0,0.0,132.8,65.3753333193,-23.48,69.4639806418,14.0453333193,0,14.0453333193,51.33,-23.48,56.4453656202,130.57
2021-08-29 09:30:00,62.2412222048,-18.51,64.9352742471,17.3812222048,0,17.3812222048,44.86,-18.51,48.5287512718,130.44,17.3812222048,0.0,17.3812222048,17.3812222048,0,17.3812222048,0.0,0.0,0.0,132.61,64.2312222048,-23.34,68.3403651287,17.3812222048,0,17.3812222048,46.85,-23.34,52.3419344312,130.31
2021-08-29 10:00:00,60.1148888684,-17.15,62.5133774777,20.4448888684,0,20.4448888684,39.67,-17.15,43.2184150565,130.15,20.4448888684,0.0,20.4448888684,20.4448888684,0,20.4448888684,0.0,0.0,0.0,132.29,61.8448888684,-21.94,65.6212913554,20.4448888684,0,20.4448888684,41.4,-21.94,46.8542804875,129.99
2021-08-29 10:30:00,57.901888866,-16.14,60.1093032255,22.851888866,0,22.851888866,35.05,-16.14,38.587589974,130.15,22.851888866,0.0,22.851888866,22.851888866,0,22.851888866,0.0,0.0,0.0,132.44,59.391888866,-20.91,62.9652647344,22.851888866,0,22.851888866,36.54,-20.91,42.099877672,129.99
2021-08-29 11:00:00,55.1869999753,-15.01,57.1918269184,24.7469999753,0,24.7469999753,30.44,-15.01,33.9395595139,130.15,24.7469999753,0.0,24.7469999753,24.7469999753,0,24.7469999753,0.0,0.0,0.0,132.53,56.4369999753,-19.74,59.7896526684,24.7469999753,0,24.7469999753,31.69,-19.74,37.3352875977,129.99
2021-08-29 11:30:00,54.5253333065,-9.66,55.3744306715,26.7953333065,0,26.7953333065,27.73,-9.66,29.3644087289,129.88,26.7953333065,0.0,26.7953333065,26.7953333065,0,26.7953333065,0.0,0.0,0.0,132.29,55.5953333065,-15.36,57.67816472,26.7953333065,0,26.7953333065,28.8,-15.36,32.64,129.69
2021-08-29 12:00:00,55.9506666401,-2.49,56.0060460796,26.5406666401,0,26.5406666401,29.41,-2.49,29.5152198027,130.74,26.5406666401,0.0,26.5406666401,26.5406666401,0,26.5406666401,0.0,0.0,0.0,132.29,57.0206666401,-8.12,57.5959271484,26.5406666401,0,26.5406666401,30.48,-8.12,31.5430626287,130.59
2021-08-29 12:30:00,52.5874444172,-2.55,52.6492337108,27.2174444172,0,27.2174444172,25.37,-2.55,25.4978312803,132.63,27.2174444172,0.0,27.2174444172,27.2174444172,0,27.2174444172,0.0,0.0,0.0,132.29,53.4574444172,-8.2,54.0826993004,27.2174444172,0,27.2174444172,26.24,-8.2,27.4914095674,132.47
2021-08-29 13:00:00,48.188111082,-2.75,48.2665158226,29.108111082,0,29.108111082,19.08,-2.75,19.2771600605,132.63,29.108111082,0.0,29.108111082,29.108111082,0,29.108111082,0.0,0.0,0.0,132.22,48.778111082,-8.47,49.5080298611,29.108111082,0,29.108111082,19.67,-8.47,21.416110758,132.54
2021-08-29 13:30:00,45.5157777477,-3.04,45.617185621,30.0757777477,0,30.0757777477,15.44,-3.04,15.736429074,132.86,30.0757777477,0.0,30.0757777477,30.0757777477,0,30.0757777477,0.0,0.0,0.0,132.35,45.9457777477,-8.8,46.7809201795,30.0757777477,0,30.0757777477,15.87,-8.8,18.146539615000002,132.74
2021-08-29 14:00:00,46.14677775,-3.55,46.2831243188,27.78677775,0,27.78677775,18.36,-3.55,18.7000561496,132.93,27.78677775,0.0,27.78677775,27.78677775,0,27.78677775,0.0,0.0,0.0,132.43,46.71677775,-9.32,47.6373773768,27.78677775,0,27.78677775,18.93,-9.32,21.0999360189,132.85
2021-08-29 14:30:00,48.8797777537,-3.52,49.0063574779,24.0897777537,0,24.0897777537,24.79,-3.52,25.0386601079,133.04,24.0897777537,0.0,24.0897777537,24.0897777537,0,24.0897777537,0.0,0.0,0.0,132.43,49.7297777537,-9.24,50.580909397,24.0897777537,0,24.0897777537,25.64,-9.24,27.2541226239,132.85
2021-08-29 15:00:00,47.5626666468,-3.84,47.7174271996,19.8926666468,0,19.8926666468,27.67,-3.84,27.9351839085,132.9,19.8926666468,0.0,19.8926666468,19.8926666468,0,19.8926666468,0.0,0.0,0.0,132.43,48.5626666468,-9.56,49.4947087257,19.8926666468,0,19.8926666468,28.67,-9.56,30.2218877637,132.71
2021-08-29 15:30:00,46.9369999797,-4.03,47.1096897368,20.3069999797,0,20.3069999797,26.63,-4.03,26.9332099832,132.9,20.3069999797,0.0,20.3069999797,20.3069999797,0,20.3069999797,0.0,0.0,0.0,132.43,47.9069999797,-9.79,48.8970832162,20.3069999797,0,20.3069999797,27.6,-9.79,29.2848783504,132.78
2021-08-29 16:00:00,48.7207777595,-3.84,48.8718711069,18.2707777595,0,18.2707777595,30.45,-3.84,30.6911729981,133.15,18.2707777595,0.0,18.2707777595,18.2707777595,0,18.2707777595,0.0,0.0,0.0,132.52,49.8907777595,-9.56,50.7984577074,18.2707777595,0,18.2707777595,31.62,-9.56,33.0335889664,132.96
2021-08-29 16:30:00,53.7172222056,-3.94,53.8615220866,16.6572222056,0,16.6572222056,37.06,-3.94,37.268850264,133.15,16.6572222056,0.0,16.6572222056,16.6572222056,0,16.6572222056,0.0,0.0,0.0,132.52,55.1972222056,-9.64,56.0326952699,16.6572222056,0,16.6572222056,38.54,-9.64,39.7273356771,132.96
2021-08-29 17:00:00,52.7113333183,-2.7,52.780438234100004,15.0713333183,0,15.0713333183,37.64,-2.7,37.7367142184,133.15,15.0713333183,0.0,15.0713333183,15.0713333183,0,15.0713333183,0.0,0.0,0.0,132.52,54.2413333183,-8.31,54.874204688,15.0713333183,0,15.0713333183,39.17,-8.31,40.0417906692,132.96
2021-08-29 17:30:00,59.1513333208,-3.05,59.2299141788,12.5413333208,0,12.5413333208,46.61,-3.05,46.7096842207,132.85,12.5413333208,0.0,12.5413333208,12.5413333208,0,12.5413333208,0.0,0.0,0.0,132.41,61.1113333208,-8.67,61.7232853974,12.5413333208,0,12.5413333208,48.57,-8.67,49.3377522796,132.66
2021-08-29 18:00:00,66.115888879,-4.28,66.2542765583,9.905888879,0,9.905888879,56.21,-4.28,56.3727105965,133.32,9.905888879,0.0,9.905888879,9.905888879,0,9.905888879,0.0,0.0,0.0,132.94,68.515888879,-9.93,69.2317263173,9.905888879,0,9.905888879,58.61,-9.93,59.4452437122,133.19
2021-08-29 18:30:00,70.9731111034,-4.63,71.1239720467,7.6931111034,0,7.6931111034,63.28,-4.63,63.4491552347,133.95,7.6931111034,0.0,7.6931111034,7.6931111034,0,7.6931111034,0.0,0.0,0.0,133.47,73.7031111034,-10.26,74.4138171734,7.6931111034,0,7.6931111034,66.01,-10.26,66.8026024942,133.78
2021-08-29 19:00:00,73.103222217,-4.69,73.2535132162,5.183222217,0,5.183222217,67.92,-4.69,68.0817339673,133.86,5.183222217,0.0,5.183222217,5.183222217,0,5.183222217,0.0,0.0,0.0,133.47,76.043222217,-10.28,76.7349336688,5.183222217,0,5.183222217,70.86,-10.28,71.6018016533,133.7
2021-08-29 19:30:00,73.4211111073,-4.77,73.5758958915,3.7711111073,0,3.7711111073,69.65,-4.77,69.8131463265,133.78,3.7711111073,0.0,3.7711111073,3.7711111073,0,3.7711111073,0.0,0.0,0.0,133.36,76.4311111073,-10.35,77.1287057139,3.7711111073,0,3.7711111073,72.66,-10.35,73.3934472552,133.61
2021-08-29 20:00:00,73.6213333305,-4.51,73.7593439597,2.8313333305,0,2.8313333305,70.79,-4.51,70.93351958,133.64,2.8313333305,0.0,2.8313333305,2.8313333305,0,2.8313333305,0.0,0.0,0.0,133.23,76.6913333305,-10.05,77.3470303762,2.8313333305,0,2.8313333305,73.86,-10.05,74.5406070541,133.52
2021-08-29 20:30:00,73.4819999974,-4.82,73.639912572,2.6019999974,0,2.6019999974,70.88,-4.82,71.0436964128,133.57,2.6019999974,0.0,2.6019999974,2.6019999974,0,2.6019999974,0.0,0.0,0.0,133.23,76.5619999974,-10.37,77.2610946311,2.6019999974,0,2.6019999974,73.96,-10.37,74.6834553298,133.4
2021-08-29 21:00:00,73.5112222197,-5.08,73.6865401022,2.5312222197,0,2.5312222197,70.98,-5.08,71.161554227,133.57,2.5312222197,0.0,2.5312222197,2.5312222197,0,2.5312222197,0.0,0.0,0.0,133.12,76.6012222197,-10.65,77.338022638,2.5312222197,0,2.5312222197,74.07,-10.65,74.8317272285,133.4
2021-08-29 21:30:00,71.084555553,-6.53,71.3838562854,2.544555553,0,2.544555553,68.54,-6.53,68.8503631072,133.75,2.544555553,0.0,2.544555553,2.544555553,0,2.544555553,0.0,0.0,0.0,133.31,74.064555553,-12.24,75.0691413916,2.544555553,0,2.544555553,71.52,-12.24,72.5598235941,133.56
2021-08-29 22:00:00,67.1631111085,-7.73,67.6064818917,2.6031111085000003,0,2.6031111085000003,64.56,-7.73,65.0211234908,134.16,2.6031111085000003,0.0,2.6031111085000003,2.6031111085000003,0,2.6031111085000003,0.0,0.0,0.0,133.6,69.9431111085,-13.52,71.2378353934,2.6031111085000003,0,2.6031111085000003,67.34,-13.52,68.6838117754,134.06
2021-08-29 22:30:00,62.5709999974,-7.76,63.0503579742,2.6109999974,0,2.6109999974,59.96,-7.76,60.4600628514,134.41,2.6109999974,0.0,2.6109999974,2.6109999974,0,2.6109999974,0.0,0.0,0.0,133.68,65.1609999974,-13.6,66.5651254086,2.6109999974,0,2.6109999974,62.55,-13.6,64.0114247615,134.27
2021-08-29 23:00:00,57.6513333307,-8.47,58.2702079523,2.6513333307,0,2.6513333307,55.0,-8.47,55.6483683498,134.55,2.6513333307,0.0,2.6513333307,2.6513333307,0,2.6513333307,0.0,0.0,0.0,133.8,60.0113333307,-14.34,61.700856786,2.6513333307,0,2.6513333307,57.36,-14.34,59.1253346714,134.39
2021-08-29 23:30:00,53.70244444,-8.52,54.374101729,4.43244444,0,4.43244444,49.27,-8.52,50.0012329848,134.44,4.43244444,0.0,4.43244444,4.43244444,0,4.43244444,0.0,0.0,0.0,133.53,55.78244444,-14.46,57.6261460424,4.43244444,0,4.43244444,51.35,-14.46,53.3471095749,134.34
2021-08-30 00:00:00,52.0861111083,-20.71,56.0523600787,2.8061111083,0,2.8061111083,49.28,-20.71,53.4548641379,134.44,2.8061111083,0.0,2.8061111083,2.8061111083,0,2.8061111083,0.0,0.0,0.0,133.53,54.3361111083,-26.2,60.3229058515,2.8061111083,0,2.8061111083,51.53,-26.2,57.8081387004,134.34
2021-08-30 00:30:00,50.1874444419,-21.75,54.6977337703,2.5774444419,0,2.5774444419,47.61,-21.75,52.3428562461,132.51,2.5774444419,0.0,2.5774444419,2.5774444419,0,2.5774444419,0.0,0.0,0.0,134.1,52.3674444419,-26.81,58.8313295564,2.5774444419,0,2.5774444419,49.79,-26.81,56.5492723207,132.35
2021-08-30 01:00:00,48.3239999974,-20.98,52.681774607,2.6139999974,0,2.6139999974,45.71,-20.98,50.2947760707,131.83,2.6139999974,0.0,2.6139999974,2.6139999974,0,2.6139999974,0.0,0.0,0.0,133.78,50.4039999974,-25.97,56.7010063027,2.6139999974,0,2.6139999974,47.79,-25.97,54.3904863005,131.71
2021-08-30 01:30:00,49.3048888863,-21.02,53.5986237518,2.5848888863,0,2.5848888863,46.72,-21.02,51.2308383691,131.05,2.5848888863,0.0,2.5848888863,2.5848888863,0,2.5848888863,0.0,0.0,0.0,133.02,51.4448888863,-26.01,57.646306842,2.5848888863,0,2.5848888863,48.86,-26.01,55.3517813625,130.91
2021-08-30 02:00:00,47.898888885,-21.12,52.3484284044,3.908888885,0,3.908888885,43.99,-21.12,48.7972796373,131.05,3.908888885,0.0,3.908888885,3.908888885,0,3.908888885,0.0,0.0,0.0,133.02,49.898888885,-26.13,56.3265125137,3.908888885,0,3.908888885,45.99,-26.13,52.8947728987,130.91
2021-08-30 02:30:00,46.5938888851,-21.49,51.3109206839,3.8338888851,0,3.8338888851,42.76,-21.49,47.8564279904,131.05,3.8338888851,0.0,3.8338888851,3.8338888851,0,3.8338888851,0.0,0.0,0.0,133.02,48.5538888851,-26.55,55.3387985582,3.8338888851,0,3.8338888851,44.72,-26.55,52.0075081118,130.99
