Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-08-30 03:00:00,47.8671111085,-22.28,52.7982833611,2.5671111085,0,2.5671111085,45.3,-22.28,50.4825554028,131.18,2.5671111085,0.0,2.5671111085,2.5671111085,0,2.5671111085,0.0,0.0,0.0,133.02,49.9171111085,-27.34,56.9139137771,2.5671111085,0,2.5671111085,47.35,-27.34,54.6763029109,130.99
2021-08-30 03:30:00,51.0667777752,-22.97,55.9949702414,2.6067777752,0,2.6067777752,48.46,-22.97,53.6282807854,131.27,2.6067777752,0.0,2.6067777752,2.6067777752,0,2.6067777752,0.0,0.0,0.0,133.02,53.2467777752,-28.05,60.183235568,2.6067777752,0,2.6067777752,50.64,-28.05,57.8896545162,131.11
2021-08-30 04:00:00,50.8384444419,-23.12,55.8487406597,2.5284444419,0,2.5284444419,48.31,-23.12,53.5573571043,131.35,2.5284444419,0.0,2.5284444419,2.5284444419,0,2.5284444419,0.0,0.0,0.0,133.02,53.0184444419,-28.21,60.0563031749,2.5284444419,0,2.5284444419,50.49,-28.21,57.8363570775,131.19
2021-08-30 04:30:00,50.5996666641,-23.24,55.6814499319,2.5196666641,0,2.5196666641,48.08,-23.24,53.4020973371,131.35,2.5196666641,0.0,2.5196666641,2.5196666641,0,2.5196666641,0.0,0.0,0.0,133.12,52.7696666641,-28.34,59.8981912903,2.5196666641,0,2.5196666641,50.25,-28.34,57.6907106907,131.19
2021-08-30 05:00:00,50.447555553,-23.3,55.568389047,2.547555553,0,2.547555553,47.9,-23.3,53.2663120556,131.35,2.547555553,0.0,2.547555553,2.547555553,0,2.547555553,0.0,0.0,0.0,133.12,52.607555553,-28.4,59.7839016899,2.547555553,0,2.547555553,50.06,-28.4,57.5548746849,131.19
2021-08-30 05:30:00,51.9272222197,-22.86,56.7363728789,2.5572222197,0,2.5572222197,49.37,-22.86,54.4056660652,131.35,2.5572222197,0.0,2.5572222197,2.5572222197,0,2.5572222197,0.0,0.0,0.0,133.12,54.1572222197,-27.91,60.9259617778,2.5572222197,0,2.5572222197,51.6,-27.91,58.6645386925,131.27
2021-08-30 06:00:00,53.6013333308,-22.33,58.0666154932,2.5513333308,0,2.5513333308,51.05,-22.33,55.7201166546,131.2,2.5513333308,0.0,2.5513333308,2.5513333308,0,2.5513333308,0.0,0.0,0.0,132.96,55.9113333308,-27.35,62.2422661447,2.5513333308,0,2.5513333308,53.36,-27.35,59.9609214406,131.05
2021-08-30 06:30:00,56.9157777752,-21.48,60.8341693439,2.5357777752,0,2.5357777752,54.38,-21.48,58.4685795962,130.99,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,132.81,59.3857777752,-26.42,64.9975922783,2.5357777752,0,2.5357777752,56.85,-26.42,62.6892247519,130.85
2021-08-30 07:00:00,59.3131111084,-20.55,62.7721885023,2.6631111084,0,2.6631111084,56.65,-20.55,60.2621357073,130.8,2.6631111084,0.0,2.6631111084,2.6631111084,0,2.6631111084,0.0,0.0,0.0,132.74,61.9031111084,-25.43,66.9229412452,2.6631111084,0,2.6631111084,59.24,-25.43,64.4675305871,130.64
2021-08-30 07:30:00,60.8697777743,-19.36,63.8744036864,3.4497777743,0,3.4497777743,57.42,-19.36,60.5959239553,130.8,3.4497777743,0.0,3.4497777743,3.4497777743,0,3.4497777743,0.0,0.0,0.0,132.87,63.5197777743,-24.19,67.9699806422,3.4497777743,0,3.4497777743,60.07,-24.19,64.7577099657,130.64
2021-08-30 08:00:00,60.1353333285,-17.18,62.5412720892,4.8053333285,0,4.8053333285,55.33,-17.18,57.9358377863,130.97,4.8053333285,0.0,4.8053333285,4.8053333285,0,4.8053333285,0.0,0.0,0.0,133.13,62.6853333285,-21.94,66.4139640024,4.8053333285,0,4.8053333285,57.88,-21.94,61.8987722011,130.82
2021-08-30 08:30:00,62.8283333259,-16.2,64.8832757228,7.3883333259,0,7.3883333259,55.44,-16.2,57.7584071803,131.1,7.3883333259,0.0,7.3883333259,7.3883333259,0,7.3883333259,0.0,0.0,0.0,133.52,65.3683333259,-20.89,68.6251491934,7.3883333259,0,7.3883333259,57.98,-20.89,61.6285039572,130.97
2021-08-30 09:00:00,60.8259999897,-13.78,62.3673847035,10.2559999897,0,10.2559999897,50.57,-13.78,52.4138655319,130.74,10.2559999897,0.0,10.2559999897,10.2559999897,0,10.2559999897,0.0,0.0,0.0,133.16,63.1359999897,-18.36,65.7513809338,10.2559999897,0,10.2559999897,52.88,-18.36,55.9766379841,130.55
2021-08-30 09:30:00,62.4266666537,-12.69,63.703412856,12.9266666537,0,12.9266666537,49.5,-12.69,51.100744613,130.25,12.9266666537,0.0,12.9266666537,12.9266666537,0,12.9266666537,0.0,0.0,0.0,132.96,64.7066666537,-17.23,66.961374011,12.9266666537,0,12.9266666537,51.78,-17.23,54.571433003,130.14
2021-08-30 10:00:00,63.9421110979,-11.26,64.9259668519,13.2121110979,0,13.2121110979,50.73,-11.26,51.9646081482,130.25,13.2121110979,0.0,13.2121110979,13.2121110979,0,13.2121110979,0.0,0.0,0.0,133.08,66.2721110979,-15.71,68.1087131678,13.2121110979,0,13.2121110979,53.06,-15.71,55.3368566147,130.14
2021-08-30 10:30:00,66.0842222064,0.6900000000000001,66.0878243297,15.7742222064,0,15.7742222064,50.31,0.6900000000000001,50.3147314412,129.87,15.7742222064,0.0,15.7742222064,15.7742222064,0,15.7742222064,0.0,0.0,0.0,132.8,68.2342222064,-5.02,68.4186340124,15.7742222064,0,15.7742222064,52.46,-5.02,52.6996394675,129.72
2021-08-30 11:00:00,65.8322222055,2.2,65.8689720621,16.7122222055,0,16.7122222055,49.12,2.2,49.1692424184,132.03,16.7122222055,0.0,16.7122222055,16.7122222055,0,16.7122222055,0.0,0.0,0.0,132.63,67.8922222055,-3.09,67.9625038974,16.7122222055,0,16.7122222055,51.18,-3.09,51.2731947513,131.88
2021-08-30 11:30:00,63.433666649,1.9100000000000001,63.4624153695,17.673666649,0,17.673666649,45.76,1.9100000000000001,45.7998438862,132.4,17.673666649,0.0,17.673666649,17.673666649,0,17.673666649,0.0,0.0,0.0,132.63,65.363666649,-3.43,65.4536004953,17.673666649,0,17.673666649,47.69,-3.43,47.8131885571,132.29
2021-08-30 12:00:00,61.8263333121,1.72,61.8502537652,21.2263333121,0,21.2263333121,40.6,1.72,40.6364171649,132.49,21.2263333121,0.0,21.2263333121,21.2263333121,0,21.2263333121,0.0,0.0,0.0,132.63,63.4963333121,-3.65,63.6011544241,21.2263333121,0,21.2263333121,42.27,-3.65,42.4272954594,132.37
2021-08-30 12:30:00,57.8498888652,1.8599999999999999,57.8797826682,23.6798888652,0,23.6798888652,34.17,1.8599999999999999,34.2205859097,132.58,23.6798888652,0.0,23.6798888652,23.6798888652,0,23.6798888652,0.0,0.0,0.0,132.63,59.2198888652,-3.55,59.3261977309,23.6798888652,0,23.6798888652,35.54,-3.55,35.7168601644,132.37
2021-08-30 13:00:00,53.9142221976,1.28,53.9294145636,24.5942221976,0,24.5942221976,29.32,1.28,29.3479266729,132.49,24.5942221976,0.0,24.5942221976,24.5942221976,0,24.5942221976,0.0,0.0,0.0,132.54,55.0542221976,-4.19,55.2134356999,24.5942221976,0,24.5942221976,30.46,-4.19,30.7468323572,132.37
2021-08-30 13:30:00,51.5081110869,0.73,51.5132837988,24.2481110869,0,24.2481110869,27.26,0.73,27.269772643,132.65,24.2481110869,0.0,24.2481110869,24.2481110869,0,24.2481110869,0.0,0.0,0.0,132.62,52.5381110869,-4.79,52.7560159278,24.2481110869,0,24.2481110869,28.29,-4.79,28.6926506269,132.52
2021-08-30 14:00:00,52.8732222011,0.5,52.8755862939,21.1232222011,0,21.1232222011,31.75,0.5,31.7539367638,132.75,21.1232222011,0.0,21.1232222011,21.1232222011,0,21.1232222011,0.0,0.0,0.0,132.62,54.1032222011,-5.01,54.3346919798,21.1232222011,0,21.1232222011,32.98,-5.01,33.3583647681,132.63
2021-08-30 14:30:00,51.9537777585,-0.11,51.9538942081,19.2537777585,0,19.2537777585,32.7,-0.11,32.7001850148,132.85,19.2537777585,0.0,19.2537777585,19.2537777585,0,19.2537777585,0.0,0.0,0.0,132.7,53.2337777585,-5.67,53.5348857703,19.2537777585,0,19.2537777585,33.98,-5.67,34.4498084175,132.63
2021-08-30 15:00:00,52.6965555381,-0.38,52.6979256288,17.4565555381,0,17.4565555381,35.24,-0.38,35.2420487486,132.95,17.4565555381,0.0,17.4565555381,17.4565555381,0,17.4565555381,0.0,0.0,0.0,132.7,54.0965555381,-5.97,54.4249779154,17.4565555381,0,17.4565555381,36.64,-5.97,37.1231800901,132.8
2021-08-30 15:30:00,54.8783333173,-1.19,54.8912339785,16.0683333173,0,16.0683333173,38.81,-1.19,38.8282397232,133.39,16.0683333173,0.0,16.0683333173,16.0683333173,0,16.0683333173,0.0,0.0,0.0,133.18,56.4483333173,-6.8100000000000005,56.8576330346,16.0683333173,0,16.0683333173,40.38,-6.8100000000000005,40.9502197796,133.21
2021-08-30 16:00:00,56.3603333178,-1.52,56.3808262772,15.4903333178,0,15.4903333178,40.87,-1.52,40.898255464,133.76,15.4903333178,0.0,15.4903333178,15.4903333178,0,15.4903333178,0.0,0.0,0.0,133.49,58.0403333178,-7.13,58.4766379988,15.4903333178,0,15.4903333178,42.55,-7.13,43.1432428081,133.61
2021-08-30 16:30:00,64.3203333195,-1.27,64.3328701235,13.8803333195,0,13.8803333195,50.44,-1.27,50.4559857698,133.76,13.8803333195,0.0,13.8803333195,13.8803333195,0,13.8803333195,0.0,0.0,0.0,133.49,66.4503333195,-6.8,66.7973562221,13.8803333195,0,13.8803333195,52.57,-6.8,53.0079701554,133.61
2021-08-30 17:00:00,69.2275555406,-2.27,69.2647626584,14.9875555406,0,14.9875555406,54.24,-2.27,54.2874801405,133.51,14.9875555406,0.0,14.9875555406,14.9875555406,0,14.9875555406,0.0,0.0,0.0,133.32,71.5475555406,-7.82,71.9736417297,14.9875555406,0,14.9875555406,56.56,-7.82,57.0980384952,133.4
2021-08-30 17:30:00,74.5383333189,-3.2,74.6069911868,14.4683333189,0,14.4683333189,60.07,-3.2,60.1551735098,133.6,14.4683333189,0.0,14.4683333189,14.4683333189,0,14.4683333189,0.0,0.0,0.0,133.32,77.1383333189,-8.76,77.6341424066,14.4683333189,0,14.4683333189,62.67,-8.76,63.279273858,133.4
2021-08-30 18:00:00,79.8324444309,-3.31,79.90103431,13.5924444309,0,13.5924444309,66.24,-3.31,66.3226484694,133.6,13.5924444309,0.0,13.5924444309,13.5924444309,0,13.5924444309,0.0,0.0,0.0,133.22,82.7024444309,-8.84,83.1735529771,13.5924444309,0,13.5924444309,69.11,-8.84,69.6730772968,133.4
2021-08-30 18:30:00,81.7008888776,-3.76,81.7873635923,11.3208888776,0,11.3208888776,70.38,-3.76,70.4803660603,133.6,11.3208888776,0.0,11.3208888776,11.3208888776,0,11.3208888776,0.0,0.0,0.0,133.37,84.7708888776,-9.28,85.2773240732,11.3208888776,0,11.3208888776,73.45,-9.28,74.0339172272,133.5
2021-08-30 19:00:00,83.3065555465,-3.51,83.3804671192,9.0665555465,0,9.0665555465,74.24,-3.51,74.3229284945,133.78,9.0665555465,0.0,9.0665555465,9.0665555465,0,9.0665555465,0.0,0.0,0.0,133.37,86.5565555465,-8.99,87.0221661881,9.0665555465,0,9.0665555465,77.49,-8.99,78.0097442631,133.61
2021-08-30 19:30:00,83.8491111035,-3.9,83.9397607386,7.5791111035,0,7.5791111035,76.27,-3.9,76.3696464572,133.68,7.5791111035,0.0,7.5791111035,7.5791111035,0,7.5791111035,0.0,0.0,0.0,133.37,87.1891111035,-9.4,87.69436182,7.5791111035,0,7.5791111035,79.61,-9.4,80.1630344985,133.53
2021-08-30 20:00:00,81.6295555482,-4.8100000000000005,81.771146739,7.3095555482,0,7.3095555482,74.32,-4.8100000000000005,74.4754892565,133.68,7.3095555482,0.0,7.3095555482,7.3095555482,0,7.3095555482,0.0,0.0,0.0,133.51,84.8695555482,-10.38,85.5019640649,7.3095555482,0,7.3095555482,77.56,-10.38,78.2515047779,133.53
2021-08-30 20:30:00,81.0873333271,-5.02,81.242575206,6.2073333271,0,6.2073333271,74.88,-5.02,75.0480832533,133.95,6.2073333271,0.0,6.2073333271,6.2073333271,0,6.2073333271,0.0,0.0,0.0,133.51,84.3873333271,-10.6,85.0504675241,6.2073333271,0,6.2073333271,78.18,-10.6,78.8953255903,133.78
2021-08-30 21:00:00,79.8483333288,-6.01,80.0741933171,4.5383333288,0,4.5383333288,75.31,-6.01,75.5494288529,133.95,4.5383333288,0.0,4.5383333288,4.5383333288,0,4.5383333288,0.0,0.0,0.0,133.51,83.1183333288,-11.63,83.9280300934,4.5383333288,0,4.5383333288,78.58,-11.63,79.4359698122,133.78
2021-08-30 21:30:00,72.0735555529,-6.2,72.3397360379,2.7035555529,0,2.7035555529,69.37,-6.2,69.6465139113,133.95,2.7035555529,0.0,2.7035555529,2.7035555529,0,2.7035555529,0.0,0.0,0.0,133.51,75.0935555529,-11.87,76.0259099621,2.7035555529,0,2.7035555529,72.39,-11.87,73.3567242998,133.78
2021-08-30 22:00:00,67.163666664,-8.36,67.6819600761,2.693666664,0,2.693666664,64.47,-8.36,65.0097723423,133.95,2.693666664,0.0,2.693666664,2.693666664,0,2.693666664,0.0,0.0,0.0,133.4,69.993666664,-14.27,71.4335094551,2.693666664,0,2.693666664,67.3,-14.27,68.7962419032,133.78
2021-08-30 22:30:00,60.8524444417,-19.31,63.8427450423,2.7424444417,0,2.7424444417,58.11,-19.31,61.2343710672,134.11,2.7424444417,0.0,2.7424444417,2.7424444417,0,2.7424444417,0.0,0.0,0.0,133.84,63.5724444417,-24.21,68.0263169097,2.7424444417,0,2.7424444417,60.83,-24.21,65.4707033718,134.01
2021-08-30 23:00:00,56.0774444399,-19.46,59.3579933532,4.5174444399,0,4.5174444399,51.56,-19.46,55.1101188531,131.97,4.5174444399,0.0,4.5174444399,4.5174444399,0,4.5174444399,0.0,0.0,0.0,134.2,58.4674444399,-24.39,63.3507234318,4.5174444399,0,4.5174444399,53.95,-24.39,59.2070485669,131.8
2021-08-30 23:30:00,51.9809999973,-18.86,55.2966903234,2.6809999973,0,2.6809999973,49.3,-18.86,52.7843688984,132.06,2.6809999973,0.0,2.6809999973,2.6809999973,0,2.6809999973,0.0,0.0,0.0,134.2,54.2709999973,-23.78,59.2522559968,2.6809999973,0,2.6809999973,51.59,-23.78,56.8068349761,131.91
2021-08-31 00:00:00,48.638666664,-19.43,52.3759944521,2.678666664,0,2.678666664,45.96,-19.43,49.8983616966,131.87,2.678666664,0.0,2.678666664,2.678666664,0,2.678666664,0.0,0.0,0.0,134.09,50.748666664,-24.36,56.2924219427,2.678666664,0,2.678666664,48.07,-24.36,53.8900222676,131.7
2021-08-31 00:30:00,47.1084444414,-19.6,51.0231862753,3.0784444414,0,3.0784444414,44.03,-19.6,48.1954448055,131.28,3.0784444414,0.0,3.0784444414,3.0784444414,0,3.0784444414,0.0,0.0,0.0,133.4,49.1284444414,-24.55,54.9209118026,3.0784444414,0,3.0784444414,46.05,-24.55,52.1852948636,131.15
2021-08-31 01:00:00,45.106111108,-19.91,49.3048614164,3.076111108,0,3.076111108,42.03,-19.91,46.5073005022,131.04,3.076111108,0.0,3.076111108,3.076111108,0,3.076111108,0.0,0.0,0.0,133.13,47.036111108,-24.88,53.2109964967,3.076111108,0,3.076111108,43.96,-24.88,50.512335127200004,130.91
2021-08-31 01:30:00,46.0187777746,-19.38,49.9330782936,3.1287777746,0,3.1287777746,42.89,-19.38,47.0652366402,131.12,3.1287777746,0.0,3.1287777746,3.1287777746,0,3.1287777746,0.0,0.0,0.0,133.13,47.9887777746,-24.33,53.8040118607,3.1287777746,0,3.1287777746,44.86,-24.33,51.0330138244,131.02
2021-08-31 02:00:00,45.274111108,-19.73,49.3864155069,3.114111108,0,3.114111108,42.16,-19.73,46.5482384199,131.02,3.114111108,0.0,3.114111108,3.114111108,0,3.114111108,0.0,0.0,0.0,133.13,47.204111108,-24.69,53.2712324383,3.114111108,0,3.114111108,44.09,-24.69,50.5324074234,130.86
2021-08-31 02:30:00,42.6358888859,-19.7,46.9671057346,3.0358888859,0,3.0358888859,39.6,-19.7,44.2295150324,131.14,3.0358888859,0.0,3.0358888859,3.0358888859,0,3.0358888859,0.0,0.0,0.0,133.21,44.4558888859,-24.69,50.8519631542,3.0358888859,0,3.0358888859,41.42,-24.69,48.220457277,131.01
2021-08-31 03:00:00,41.2422222191,-19.67,45.692776164,3.0922222191,0,3.0922222191,38.15,-19.67,42.9223880976,131.06,3.0922222191,0.0,3.0922222191,3.0922222191,0,3.0922222191,0.0,0.0,0.0,133.1,42.9722222191,-24.66,49.5452064528,3.0922222191,0,3.0922222191,39.88,-24.66,46.8884847271,130.91
2021-08-31 03:30:00,40.7309999969,-19.85,45.3104497963,3.1309999969,0,3.1309999969,37.6,-19.85,42.5180255892,131.06,3.1309999969,0.0,3.1309999969,3.1309999969,0,3.1309999969,0.0,0.0,0.0,133.1,42.4409999969,-24.85,49.1809005686,3.1309999969,0,3.1309999969,39.31,-24.85,46.5058985506,130.91
2021-08-31 04:00:00,41.0759999968,-20.23,45.7874510727,3.1859999968,0,3.1859999968,37.89,-20.23,42.9523573276,131.06,3.1859999968,0.0,3.1859999968,3.1859999968,0,3.1859999968,0.0,0.0,0.0,133.1,42.7959999968,-25.25,49.689637911,3.1859999968,0,3.1859999968,39.61,-25.25,46.9735521331,130.91
2021-08-31 04:30:00,40.991111108,-20.23,45.7113124934,3.151111108,0,3.151111108,37.84,-20.23,42.9082567812,131.25,3.151111108,0.0,3.151111108,3.151111108,0,3.151111108,0.0,0.0,0.0,133.1,42.721111108,-25.24,49.6200658434,3.151111108,0,3.151111108,39.57,-25.24,46.9344489687,131.03
2021-08-31 05:00:00,42.0964444413,-19.98,46.5973286208,3.1564444413,0,3.1564444413,38.94,-19.98,43.76669967,131.25,3.1564444413,0.0,3.1564444413,3.1564444413,0,3.1564444413,0.0,0.0,0.0,133.1,43.8664444413,-24.99,50.4852953633,3.1564444413,0,3.1564444413,40.71,-24.99,47.7682342148,131.03
2021-08-31 05:30:00,44.785111108,-20.01,49.0520771931,3.105111108,0,3.105111108,41.68,-20.01,46.2344298116,131.25,3.105111108,0.0,3.105111108,3.105111108,0,3.105111108,0.0,0.0,0.0,133.18,46.705111108,-25.0,52.9751583632,3.105111108,0,3.105111108,43.6,-25.0,50.2589295549,131.03
2021-08-31 06:00:00,47.1099999969,-19.31,50.9139293289,3.1399999969,0,3.1399999969,43.97,-19.31,48.02329643,131.37,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,133.4,49.1499999969,-24.23,54.7979506888,3.1399999969,0,3.1399999969,46.01,-24.23,52.0001249998,131.21
2021-08-31 06:30:00,53.2538888858,-17.3,55.9934521303,3.0638888858,0,3.0638888858,50.19,-17.3,53.0879091696,131.14,3.0638888858,0.0,3.0638888858,3.0638888858,0,3.0638888858,0.0,0.0,0.0,133.27,55.5838888858,-22.06,59.8014406488,3.0638888858,0,3.0638888858,52.52,-22.06,56.9648488105,130.99
2021-08-31 07:00:00,59.1034444414,-15.92,61.2099954651,3.0734444414,0,3.0734444414,56.03,-15.92,58.2478094009,130.58,3.0734444414,0.0,3.0734444414,3.0734444414,0,3.0734444414,0.0,0.0,0.0,132.9,61.7134444414,-20.59,65.0576461672,3.0734444414,0,3.0734444414,58.64,-20.59,62.1498004824,130.42
2021-08-31 07:30:00,65.8056666631,-15.07,67.5091894854,3.5256666631,0,3.5256666631,62.28,-15.07,64.0773228217,130.88,3.5256666631,0.0,3.5256666631,3.5256666631,0,3.5256666631,0.0,0.0,0.0,133.53,68.7256666631,-19.66,71.4823954432,3.5256666631,0,3.5256666631,65.2,-19.66,68.0996005862,130.61
2021-08-31 08:00:00,70.1868888842,-12.6,71.308901066,4.7368888842,0,4.7368888842,65.45,-12.6,66.6518004258,130.88,4.7368888842,0.0,4.7368888842,4.7368888842,0,4.7368888842,0.0,0.0,0.0,133.53,73.2568888842,-17.02,75.2080592024,4.7368888842,0,4.7368888842,68.52,-17.02,70.6022010988,130.72
2021-08-31 08:30:00,73.8051111047,-11.05,74.6277222295,6.4551111047,0,6.4551111047,67.35,-11.05,68.2504578739,130.25,6.4551111047,0.0,6.4551111047,6.4551111047,0,6.4551111047,0.0,0.0,0.0,133.17,76.9451111047,-15.35,78.461281043,6.4551111047,0,6.4551111047,70.49,-15.35,72.1419614372,130.09
2021-08-31 09:00:00,77.1071111,-6.85,77.4107814337,11.1371111,0,11.1371111,65.97,-6.85,66.3246816804,129.9,11.1371111,0.0,11.1371111,11.1371111,0,11.1371111,0.0,0.0,0.0,132.99,80.1471111,-11.65,80.9893938591,11.1371111,0,11.1371111,69.01,-11.65,69.9864458306,129.81
2021-08-31 09:30:00,80.0317777647,3.0,80.0879856919,13.0617777647,0,13.0617777647,66.97,3.0,67.0371605902,130.35,13.0617777647,0.0,13.0617777647,13.0617777647,0,13.0617777647,0.0,0.0,0.0,132.85,82.9017777647,-2.12,82.9288801115,13.0617777647,0,13.0617777647,69.84,-2.12,69.8721689945,130.22
2021-08-31 10:00:00,77.9378888737,3.44,78.0137687981,15.1978888737,0,15.1978888737,62.74,3.44,62.834235891,132.38,15.1978888737,0.0,15.1978888737,15.1978888737,0,15.1978888737,0.0,0.0,0.0,132.75,80.6078888737,-1.72,80.6262373466,15.1978888737,0,15.1978888737,65.41,-1.72,65.4326103713,132.25
2021-08-31 10:30:00,72.5394444268,2.9699999999999998,72.6002196812,17.6094444268,0,17.6094444268,54.93,2.9699999999999998,55.0102335934,132.74,17.6094444268,0.0,17.6094444268,17.6094444268,0,17.6094444268,0.0,0.0,0.0,133.15,74.8194444268,-2.27,74.8538720731,17.6094444268,0,17.6094444268,57.21,-2.27,57.2550172474,132.6
2021-08-31 11:00:00,71.5941110911,3.29,71.6696647329,19.9741110911,0,19.9741110911,51.62,3.29,51.7247377954,132.9,19.9741110911,0.0,19.9741110911,19.9741110911,0,19.9741110911,0.0,0.0,0.0,133.15,73.7541110911,-1.9500000000000002,73.7798848118,19.9741110911,0,19.9741110911,53.78,-1.9500000000000002,53.8153407496,132.81
2021-08-31 11:30:00,70.0551110897,3.73,70.1543404914,21.4551110897,0,21.4551110897,48.6,3.73,48.7429266663,132.9,21.4551110897,0.0,21.4551110897,21.4551110897,0,21.4551110897,0.0,0.0,0.0,133.15,72.0451110897,-1.56,72.0619985285,21.4551110897,0,21.4551110897,50.59,-1.56,50.6140464693,132.81
2021-08-31 12:00:00,68.5268888681,3.9,68.637777484,20.7668888681,0,20.7668888681,47.76,3.9,47.9189691041,133.27,20.7668888681,0.0,20.7668888681,20.7668888681,0,20.7668888681,0.0,0.0,0.0,133.59,70.4968888681,-1.3599999999999999,70.5100059572,20.7668888681,0,20.7668888681,49.73,-1.3599999999999999,49.7485929449,133.1
2021-08-31 12:30:00,72.3002221999,4.19,72.4215315369,22.3102221999,0,22.3102221999,49.99,4.19,50.1652887961,133.15,22.3102221999,0.0,22.3102221999,22.3102221999,0,22.3102221999,0.0,0.0,0.0,133.47,74.3702221999,-1.05,74.3776340714,22.3102221999,0,22.3102221999,52.06,-1.05,52.0705876671,133.0
2021-08-31 13:00:00,70.0632221993,3.96,70.1750433199,22.8732221993,0,22.8732221993,47.19,3.96,47.3558623615,133.15,22.8732221993,0.0,22.8732221993,22.8732221993,0,22.8732221993,0.0,0.0,0.0,133.47,72.0032221993,-1.33,72.0155046298,22.8732221993,0,22.8732221993,49.13,-1.33,49.147998942,133.0
2021-08-31 13:30:00,68.071999977,3.16,68.1453063745,22.951999977,0,22.951999977,45.12,3.16,45.2305206691,133.23,22.951999977,0.0,22.951999977,22.951999977,0,22.951999977,0.0,0.0,0.0,133.57,69.911999977,-2.19,69.946292545,22.951999977,0,22.951999977,46.96,-2.19,47.0110380655,133.07
2021-08-31 14:00:00,67.9522222003,3.56,68.0454120566,21.9522222003,0,21.9522222003,46.0,3.56,46.1375508669,133.38,21.9522222003,0.0,21.9522222003,21.9522222003,0,21.9522222003,0.0,0.0,0.0,133.57,69.8522222003,-1.75,69.8741400399,21.9522222003,0,21.9522222003,47.9,-1.75,47.9319569807,133.2
2021-08-31 14:30:00,69.2866666464,3.34,69.3671231562,20.2866666464,0,20.2866666464,49.0,3.34,49.1137007361,133.29,20.2866666464,0.0,20.2866666464,20.2866666464,0,20.2866666464,0.0,0.0,0.0,133.57,71.3266666464,-1.97,71.3538665728,20.2866666464,0,20.2866666464,51.04,-1.97,51.0780040722,133.2
2021-08-31 15:00:00,66.7485555358,2.8200000000000003,66.8080988064,19.7085555358,0,19.7085555358,47.04,2.8200000000000003,47.1244522515,133.29,19.7085555358,0.0,19.7085555358,19.7085555358,0,19.7085555358,0.0,0.0,0.0,133.57,68.6885555358,-2.5300000000000002,68.7351333861,19.7085555358,0,19.7085555358,48.98,-2.5300000000000002,49.0452984495,133.12
2021-08-31 15:30:00,66.9685555353,2.26,67.0066789991,20.2085555353,0,20.2085555353,46.76,2.26,46.814583198,133.29,20.2085555353,0.0,20.2085555353,20.2085555353,0,20.2085555353,0.0,0.0,0.0,133.57,68.9285555353,-3.11,68.9986801916,20.2085555353,0,20.2085555353,48.72,-3.11,48.8191611972,133.12
2021-08-31 16:00:00,70.2576666467,2.36,70.2972924275,19.9776666467,0,19.9776666467,50.28,2.36,50.3353553678,133.53,19.9776666467,0.0,19.9776666467,19.9776666467,0,19.9776666467,0.0,0.0,0.0,133.67,72.3676666467,-2.99,72.4294089158,19.9776666467,0,19.9776666467,52.39,-2.99,52.4752532152,133.34
2021-08-31 16:30:00,74.1905555371,2.21,74.2234641532,18.5005555371,0,18.5005555371,55.69,2.21,55.7338335305,133.53,18.5005555371,0.0,18.5005555371,18.5005555371,0,18.5005555371,0.0,0.0,0.0,133.67,76.5505555371,-3.12,76.6141106653,18.5005555371,0,18.5005555371,58.05,-3.12,58.1337844975,133.34
2021-08-31 17:00:00,79.0677777605,2.2,79.0983784915,17.2377777605,0,17.2377777605,61.83,2.2,61.869127196,133.53,17.2377777605,0.0,17.2377777605,17.2377777605,0,17.2377777605,0.0,0.0,0.0,133.67,81.7177777605,-3.09,81.7761780846,17.2377777605,0,17.2377777605,64.48,-3.09,64.5539967779,133.34
2021-08-31 17:30:00,84.2195555399,1.5899999999999999,84.2345631872,15.6195555399,0,15.6195555399,68.6,1.5899999999999999,68.6184239108,133.42,15.6195555399,0.0,15.6195555399,15.6195555399,0,15.6195555399,0.0,0.0,0.0,133.67,87.1995555399,-3.68,87.2771727679,15.6195555399,0,15.6195555399,71.58,-3.68,71.6745338318,133.26
2021-08-31 18:00:00,87.8376666522,1.6099999999999999,87.8524204727,14.4276666522,0,14.4276666522,73.41,1.6099999999999999,73.4276528292,133.42,14.4276666522,0.0,14.4276666522,14.4276666522,0,14.4276666522,0.0,0.0,0.0,133.74,91.0476666522,-3.63,91.1200005642,14.4276666522,0,14.4276666522,76.62,-3.63,76.7059404479,133.26
2021-08-31 18:30:00,89.0686666532,1.32,89.0784473337,13.4786666532,0,13.4786666532,75.59,1.32,75.6015244555,133.42,13.4786666532,0.0,13.4786666532,13.4786666532,0,13.4786666532,0.0,0.0,0.0,133.74,92.3586666532,-3.92,92.4418179503,13.4786666532,0,13.4786666532,78.88,-3.92,78.9773435866,133.26
2021-08-31 19:00:00,86.7826666537,-0.26,86.7830561315,12.9526666537,0,12.9526666537,73.83,-0.26,73.8304578071,133.42,12.9526666537,0.0,12.9526666537,12.9526666537,0,12.9526666537,0.0,0.0,0.0,133.74,90.0026666537,-5.64,90.1792082732,12.9526666537,0,12.9526666537,77.05,-5.64,77.2561460338,133.26
2021-08-31 19:30:00,83.9251110986,-1.96,83.94799505,12.5151110986,0,12.5151110986,71.41,-1.96,71.4368931295,133.86,12.5151110986,0.0,12.5151110986,12.5151110986,0,12.5151110986,0.0,0.0,0.0,133.97,87.0351110986,-7.43,87.3516769384,12.5151110986,0,12.5151110986,74.52,-7.43,74.8894872462,133.71
2021-08-31 20:00:00,81.5869999897,-2.69,81.6313338573,10.2769999897,0,10.2769999897,71.31,-2.69,71.3607188865,134.13,10.2769999897,0.0,10.2769999897,10.2769999897,0,10.2769999897,0.0,0.0,0.0,134.08,84.7069999897,-8.21,85.1039361443,10.2769999897,0,10.2769999897,74.43,-8.21,74.8814329457,134.02
2021-08-31 20:30:00,82.781777769,-2.2,82.8110060957,8.821777769,0,8.821777769,73.96,-2.2,73.9927131547,134.26,8.821777769,0.0,8.821777769,8.821777769,0,8.821777769,0.0,0.0,0.0,134.08,86.011777769,-7.68,86.3539710435,8.821777769,0,8.821777769,77.19,-7.68,77.5711189812,134.14
2021-08-31 21:00:00,81.7552222137,-2.96,81.8087890095,8.5652222137,0,8.5652222137,73.19,-2.96,73.2498307165,134.26,8.5652222137,0.0,8.5652222137,8.5652222137,0,8.5652222137,0.0,0.0,0.0,134.2,84.9552222137,-8.52,85.3813807652,8.5652222137,0,8.5652222137,76.39,-8.52,76.8636617655,134.14
2021-08-31 21:30:00,77.0897777707,-3.92,77.189379041,7.0897777707,0,7.0897777707,70.0,-3.92,70.1096740828,134.58,7.0897777707,0.0,7.0897777707,7.0897777707,0,7.0897777707,0.0,0.0,0.0,134.44,80.1397777707,-9.53,80.7044291296,7.0897777707,0,7.0897777707,73.05,-9.53,73.6690124815,134.43
2021-08-31 22:00:00,73.0964444398,-5.11,73.2748407691,4.6364444398,0,4.6364444398,68.46,-5.11,68.6504457378,134.49,4.6364444398,0.0,4.6364444398,4.6364444398,0,4.6364444398,0.0,0.0,0.0,134.18,76.0664444398,-10.75,76.8223045067,4.6364444398,0,4.6364444398,71.43,-10.75,72.2343920858,134.35
2021-08-31 22:30:00,66.6033333305,-5.65,66.8425501513,2.8333333305,0,2.8333333305,63.77,-5.65,64.0198047482,134.1,2.8333333305,0.0,2.8333333305,2.8333333305,0,2.8333333305,0.0,0.0,0.0,133.67,69.3533333305,-11.34,70.2743227933,2.8333333305,0,2.8333333305,66.52,-11.34,67.4796710128,133.94
2021-08-31 23:00:00,60.7861111083,-6.21,61.1024991606,2.8461111083,0,2.8461111083,57.94,-6.21,58.2718431148,133.97,2.8461111083,0.0,2.8461111083,2.8461111083,0,2.8461111083,0.0,0.0,0.0,133.48,63.2561111083,-11.98,64.380556013,2.8461111083,0,2.8461111083,60.41,-11.98,61.5864311354,133.86
2021-08-31 23:30:00,55.5881111075,-6.89,56.0134822744,3.6081111075,0,3.6081111075,51.98,-6.89,52.4346498034,134.24,3.6081111075,0.0,3.6081111075,3.6081111075,0,3.6081111075,0.0,0.0,0.0,133.57,57.8081111075,-12.73,59.1931635395,3.6081111075,0,3.6081111075,54.2,-12.73,55.6748857206,134.09
2021-09-01 00:00:00,51.6145555526,-7.05,52.0938081243,2.9245555526,0,2.9245555526,48.69,-7.05,49.1977499485,134.24,2.9245555526,0.0,2.9245555526,2.9245555526,0,2.9245555526,0.0,0.0,0.0,133.45,53.6845555526,-12.85,55.2010326433,2.9245555526,0,2.9245555526,50.76,-12.85,52.3612461655,134.09
2021-09-01 00:30:00,49.5407777749,-7.36,50.084511204,2.8907777749,0,2.8907777749,46.65,-7.36,47.2270272196,133.5,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,132.63,51.5207777749,-13.2,53.1848713689,2.8907777749,0,2.8907777749,48.63,-13.2,50.3896507231,133.38
2021-09-01 01:00:00,47.4189999971,-7.4,47.9929324039,2.8989999971,0,2.8989999971,44.52,-7.4,45.1308143069,133.5,2.8989999971,0.0,2.8989999971,2.8989999971,0,2.8989999971,0.0,0.0,0.0,132.63,49.2889999971,-13.24,51.0362921921,2.8989999971,0,2.8989999971,46.39,-13.24,48.24240562,133.38
2021-09-01 01:30:00,48.2855555527,-7.5,48.8645564293,2.8655555527,0,2.8655555527,45.42,-7.5,46.0350562072,133.5,2.8655555527,0.0,2.8655555527,2.8655555527,0,2.8655555527,0.0,0.0,0.0,132.63,50.2155555527,-13.36,51.9624058283,2.8655555527,0,2.8655555527,47.35,-13.36,49.1987001861,133.38
2021-09-01 02:00:00,46.9811111082,-7.63,47.5966564052,2.9411111082,0,2.9411111082,44.04,-7.63,44.6960680597,133.5,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,132.71,48.8311111082,-13.51,50.665545611,2.9411111082,0,2.9411111082,45.89,-13.51,47.8373515153,133.38
2021-09-01 02:30:00,45.3615555526,-8.11,46.080829226,2.9415555526,0,2.9415555526,42.42,-8.11,43.1882912373,133.5,2.9415555526,0.0,2.9415555526,2.9415555526,0,2.9415555526,0.0,0.0,0.0,132.71,47.1415555526,-14.02,49.1821782755,2.9415555526,0,2.9415555526,44.2,-14.02,46.3702533959,133.45
2021-09-01 03:00:00,43.8406666637,-8.32,44.6231605057,2.9506666637,0,2.9506666637,40.89,-8.32,41.7278623943,133.63,2.9506666637,0.0,2.9506666637,2.9506666637,0,2.9506666637,0.0,0.0,0.0,132.71,45.5606666637,-14.26,47.7401502599,2.9506666637,0,2.9506666637,42.61,-14.26,44.9328354325,133.53
2021-09-01 03:30:00,43.3493333304,-8.28,44.133015988,2.8993333304,0,2.8993333304,40.45,-8.28,41.2887502838,133.81,2.8993333304,0.0,2.8993333304,2.8993333304,0,2.8993333304,0.0,0.0,0.0,132.8,45.0393333304,-14.23,47.2338273576,2.8993333304,0,2.8993333304,42.14,-14.23,44.477775349,133.7
2021-09-01 04:00:00,43.3691111082,-8.13,44.1245589023,2.8691111082000003,0,2.8691111082000003,40.5,-8.13,41.307952019,133.93,2.8691111082000003,0.0,2.8691111082000003,2.8691111082000003,0,2.8691111082000003,0.0,0.0,0.0,132.95,45.0691111082,-14.08,47.217276246,2.8691111082000003,0,2.8691111082000003,42.2,-14.08,44.4869239215,133.7
2021-09-01 04:30:00,44.1606666638,-8.08,44.8937732898,2.8206666638,0,2.8206666638,41.34,-8.08,42.1222269117,133.4,2.8206666638,0.0,2.8206666638,2.8206666638,0,2.8206666638,0.0,0.0,0.0,132.46,45.8906666638,-13.96,47.9670187405,2.8206666638,0,2.8206666638,43.07,-13.96,45.2758931441,133.24
2021-09-01 05:00:00,44.1742222194,-7.85,44.8662947956,2.8342222194,0,2.8342222194,41.34,-7.85,42.0787131457,133.4,2.8342222194,0.0,2.8342222194,2.8342222194,0,2.8342222194,0.0,0.0,0.0,132.46,45.9142222194,-13.7,47.9145677431,2.8342222194,0,2.8342222194,43.08,-13.7,45.2059332389,133.24
2021-09-01 05:30:00,45.9452222193,-7.42,46.5405183124,2.9052222193,0,2.9052222193,43.04,-7.42,43.6749127074,133.12,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,132.2,47.7552222193,-13.23,49.5539519031,2.9052222193,0,2.9052222193,44.85,-13.23,46.7606180455,132.94
2021-09-01 06:00:00,48.4547777749,-6.38,48.8729975469,2.8347777749,0,2.8347777749,45.62,-6.38,46.0639642237,132.87,2.8347777749,0.0,2.8347777749,2.8347777749,0,2.8347777749,0.0,0.0,0.0,132.04,50.4047777749,-12.09,51.8344453288,2.8347777749,0,2.8347777749,47.57,-12.09,49.0823084217,132.75
2021-09-01 06:30:00,54.5001111065,-4.86,54.7163751597,4.6101111065,0,4.6101111065,49.89,-4.86,50.126157842,132.55,4.6101111065,0.0,4.6101111065,4.6101111065,0,4.6101111065,0.0,0.0,0.0,131.82,56.6301111065,-10.46,57.5880289985,4.6101111065,0,4.6101111065,52.02,-10.46,53.0612099372,132.4
2021-09-01 07:00:00,60.6908888854,-4.06,60.8265369201,3.5208888854,0,3.5208888854,57.17,-4.06,57.3139817148,132.32,3.5208888854,0.0,3.5208888854,3.5208888854,0,3.5208888854,0.0,0.0,0.0,131.82,63.1608888854,-9.62,63.8892971067,3.5208888854,0,3.5208888854,59.64,-9.62,60.4108765042,132.2
2021-09-01 07:30:00,66.8075555505,-1.82,66.8323415618,5.0875555505,0,5.0875555505,61.72,-1.82,61.7468282586,132.93,5.0875555505,0.0,5.0875555505,5.0875555505,0,5.0875555505,0.0,0.0,0.0,132.52,69.4975555505,-7.23,69.8726207287,5.0875555505,0,5.0875555505,64.41,-7.23,64.8145122638,132.84
2021-09-01 08:00:00,72.7681111052,0.54,72.7701147025,5.9081111052,0,5.9081111052,66.86,0.54,66.8621806405,132.52,5.9081111052,0.0,5.9081111052,5.9081111052,0,5.9081111052,0.0,0.0,0.0,132.36,75.6881111052,-4.67,75.8320450909,5.9081111052,0,5.9081111052,69.78,-4.67,69.9360944005,132.41
2021-09-01 08:30:00,77.612444436,2.5700000000000003,77.6549833001,8.422444436,0,8.422444436,69.19,2.5700000000000003,69.2377137115,131.86,8.422444436,0.0,8.422444436,8.422444436,0,8.422444436,0.0,0.0,0.0,131.99,80.612444436,-2.55,80.6527662139,8.422444436,0,8.422444436,72.19,-2.55,72.2350233612,131.73
2021-09-01 09:00:00,80.0906666576,3.9699999999999998,80.1890004031,9.1006666576,0,9.1006666576,70.99,3.9699999999999998,71.1009212317,131.86,9.1006666576,0.0,9.1006666576,9.1006666576,0,9.1006666576,0.0,0.0,0.0,132.31,83.1806666576,-1.05,83.1872935345,9.1006666576,0,9.1006666576,74.08,-1.05,74.087440906,131.73
2021-09-01 09:30:00,75.7243333228,4.19,75.8401658568,10.5043333228,0,10.5043333228,65.22,4.19,65.354452794,131.86,10.5043333228,0.0,10.5043333228,10.5043333228,0,10.5043333228,0.0,0.0,0.0,132.42,78.5443333228,-0.89,78.5493755362,10.5043333228,0,10.5043333228,68.04,-0.89,68.0458205917,131.73
2021-09-01 10:00:00,75.7149999868,4.48,75.8474233115,13.2349999868,0,13.2349999868,62.48,4.48,62.6404086832,132.01,13.2349999868,0.0,13.2349999868,13.2349999868,0,13.2349999868,0.0,0.0,0.0,132.54,78.3949999868,-0.6000000000000001,78.3972960179,13.2349999868,0,13.2349999868,65.16,-0.6000000000000001,65.1627623724,131.89
2021-09-01 10:30:00,73.788888875,4.0,73.8972267504,13.928888875,0,13.928888875,59.86,4.0,59.9934963142,132.14,13.928888875,0.0,13.928888875,13.928888875,0,13.928888875,0.0,0.0,0.0,132.66,76.368888875,-1.1400000000000001,76.3773971015,13.928888875,0,13.928888875,62.44,-1.1400000000000001,62.4504059234,131.97
2021-09-01 11:00:00,74.3448888746,4.63,74.4889213358,14.3348888746,0,14.3348888746,60.01,4.63,60.1883460481,132.3,14.3348888746,0.0,14.3348888746,14.3348888746,0,14.3348888746,0.0,0.0,0.0,132.77,76.9148888746,-0.45,76.9162052534,14.3348888746,0,14.3348888746,62.58,-0.45,62.5816179081,132.16
2021-09-01 11:30:00,75.4063333172,4.7,75.5526644424,16.1163333172,0,16.1163333172,59.29,4.7,59.4759959984,132.07,16.1163333172,0.0,16.1163333172,16.1163333172,0,16.1163333172,0.0,0.0,0.0,132.65,77.9263333172,-0.38,77.9272598278,16.1163333172,0,16.1163333172,61.81,-0.38,61.8111680847,131.94
2021-09-01 12:00:00,71.548444426,4.44,71.6860760524,18.408444426,0,18.408444426,53.14,4.44,53.3251647911,132.07,18.408444426,0.0,18.408444426,18.408444426,0,18.408444426,0.0,0.0,0.0,132.65,73.808444426,-0.7000000000000001,73.8117637548,18.408444426,0,18.408444426,55.4,-0.7000000000000001,55.4044222062,131.94
2021-09-01 12:30:00,74.0139999794,4.42,74.145860255,20.6139999794,0,20.6139999794,53.4,4.42,53.5826128516,132.15,20.6139999794,0.0,20.6139999794,20.6139999794,0,20.6139999794,0.0,0.0,0.0,132.65,76.2639999794,-0.74,76.2675900554,20.6139999794,0,20.6139999794,55.65,-0.74,55.6549198185,132.03
2021-09-01 13:00:00,74.3188888693,3.73,74.4124327163,19.6188888693,0,19.6188888693,54.7,3.73,54.8270270943,132.37,19.6188888693,0.0,19.6188888693,19.6188888693,0,19.6188888693,0.0,0.0,0.0,132.8,76.6388888693,-1.45,76.6526045684,19.6188888693,0,19.6188888693,57.02,-1.45,57.0384335339,132.22
2021-09-01 13:30:00,72.8559999804,2.62,72.903094126,19.5659999804,0,19.5659999804,53.29,2.62,53.3543672064,132.49,19.5659999804,0.0,19.5659999804,19.5659999804,0,19.5659999804,0.0,0.0,0.0,132.88,75.1059999804,-2.64,75.152384081,19.5659999804,0,19.5659999804,55.54,-2.64,55.6027085671,132.36
2021-09-01 14:00:00,73.3282222041,2.52,73.3715106264,18.1682222041,0,18.1682222041,55.16,2.52,55.2175334473,132.69,18.1682222041,0.0,18.1682222041,18.1682222041,0,18.1682222041,0.0,0.0,0.0,132.88,75.6582222041,-2.73,75.707459917,18.1682222041,0,18.1682222041,57.49,-2.73,57.5547825988,132.52
2021-09-01 14:30:00,70.9097777607,2.83,70.9662277571,17.1097777607,0,17.1097777607,53.8,2.83,53.8743807389,132.69,17.1097777607,0.0,17.1097777607,17.1097777607,0,17.1097777607,0.0,0.0,0.0,132.88,73.1597777607,-2.41,73.1994616236,17.1097777607,0,17.1097777607,56.05,-2.41,56.1017878503,132.52
2021-09-01 15:00:00,68.9671110955,2.74,69.0215184769,15.6171110955,0,15.6171110955,53.35,2.74,53.420315424,132.54,15.6171110955,0.0,15.6171110955,15.6171110955,0,15.6171110955,0.0,0.0,0.0,132.8,71.2371110955,-2.5,71.2809651817,15.6171110955,0,15.6171110955,55.62,-2.5,55.6761564765,132.38
2021-09-01 15:30:00,67.7497777613,3.25,67.8276852525,16.4497777613,0,16.4497777613,51.3,3.25,51.402845252,132.63,16.4497777613,0.0,16.4497777613,16.4497777613,0,16.4497777613,0.0,0.0,0.0,132.89,69.8997777613,-2.0,69.928384302,16.4497777613,0,16.4497777613,53.45,-2.0,53.4874050595,132.47
2021-09-01 16:00:00,68.6368888718,2.26,68.6740861897,17.1268888718,0,17.1268888718,51.51,2.26,51.5595548856,132.63,17.1268888718,0.0,17.1268888718,17.1268888718,0,17.1268888718,0.0,0.0,0.0,132.89,70.8268888718,-3.04,70.892099611,17.1268888718,0,17.1268888718,53.7,-3.04,53.7859795858,132.47
2021-09-01 16:30:00,70.1403333153,2.0,70.1688417859,18.0503333153,0,18.0503333153,52.09,2.0,52.1283809455,132.8,18.0503333153,0.0,18.0503333153,18.0503333153,0,18.0503333153,0.0,0.0,0.0,132.89,72.3403333153,-3.31,72.4160198034,18.0503333153,0,18.0503333153,54.29,-3.31,54.3908098855,132.63
2021-09-01 17:00:00,73.1534444268,1.6600000000000001,73.1722763859,17.6934444268,0,17.6934444268,55.46,1.6600000000000001,55.4848375685,132.72,17.6934444268,0.0,17.6934444268,17.6934444268,0,17.6934444268,0.0,0.0,0.0,132.89,75.5334444268,-3.65,75.6215824151,17.6934444268,0,17.6934444268,57.84,-3.65,57.9550524113,132.63
2021-09-01 17:30:00,77.1832222059,1.6800000000000002,77.2015038071,16.3332222059,0,16.3332222059,60.85,1.6800000000000002,60.8731870367,132.8,16.3332222059,0.0,16.3332222059,16.3332222059,0,16.3332222059,0.0,0.0,0.0,132.99,79.8132222059,-3.5700000000000003,79.8930243443,16.3332222059,0,16.3332222059,63.48,-3.5700000000000003,63.5803059131,132.63
2021-09-01 18:00:00,80.814999983,1.52,80.8292930951,16.964999983,0,16.964999983,63.85,1.52,63.8680898415,132.65,16.964999983,0.0,16.964999983,16.964999983,0,16.964999983,0.0,0.0,0.0,132.87,83.594999983,-3.73,83.6781747062,16.964999983,0,16.964999983,66.63,-3.73,66.7343225035,132.47
2021-09-01 18:30:00,83.8084444285,1.6,83.823715961,15.9884444285,0,15.9884444285,67.82,1.6,67.8388708632,132.65,15.9884444285,0.0,15.9884444285,15.9884444285,0,15.9884444285,0.0,0.0,0.0,132.87,86.7684444285,-3.61,86.8435089603,15.9884444285,0,15.9884444285,70.78,-3.61,70.8720008184,132.47
2021-09-01 19:00:00,84.3409999859,1.33,84.3514859301,14.0909999859,0,14.0909999859,70.25,1.33,70.2625889076,132.46,14.0909999859,0.0,14.0909999859,14.0909999859,0,14.0909999859,0.0,0.0,0.0,132.72,87.4109999859,-3.87,87.4966274695,14.0909999859,0,14.0909999859,73.32,-3.87,73.4220627605,132.3
2021-09-01 19:30:00,82.7483333208,0.28,82.748807045,12.5583333208,0,12.5583333208,70.19,0.28,70.1905584819,132.46,12.5583333208,0.0,12.5583333208,12.5583333208,0,12.5583333208,0.0,0.0,0.0,132.64,85.8083333208,-4.97,85.9521434712,12.5583333208,0,12.5583333208,73.25,-4.97,73.4184132218,132.22
2021-09-01 20:00:00,83.740222214,-0.85,83.7445360394,8.180222214,0,8.180222214,75.56,-0.85,75.5647808175,132.46,8.180222214,0.0,8.180222214,8.180222214,0,8.180222214,0.0,0.0,0.0,132.64,87.050222214,-6.15,87.2671970875,8.180222214,0,8.180222214,78.87,-6.15,79.1094141048,132.3
2021-09-01 20:30:00,83.156444437,-1.18,83.1648161869,7.466444437,0,7.466444437,75.69,-1.18,75.6991974858,132.82,7.466444437,0.0,7.466444437,7.466444437,0,7.466444437,0.0,0.0,0.0,132.88,86.456444437,-6.5,86.7004428171,7.466444437,0,7.466444437,78.99,-6.5,79.2569877046,132.69
2021-09-01 21:00:00,78.6798888836,-2.06,78.7068517648,5.3098888836,0,5.3098888836,73.37,-2.06,73.3989134797,132.71,5.3098888836,0.0,5.3098888836,5.3098888836,0,5.3098888836,0.0,0.0,0.0,132.74,81.8698888836,-7.46,82.2090646207,5.3098888836,0,5.3098888836,76.56,-7.46,76.92259226,132.54
2021-09-01 21:30:00,78.4478888858,-2.41,78.4848989975,3.0778888858,0,3.0778888858,75.37,-2.41,75.4085207387,133.08,3.0778888858,0.0,3.0778888858,3.0778888858,0,3.0778888858,0.0,0.0,0.0,132.99,81.7378888858,-7.84,82.1130201583,3.0778888858,0,3.0778888858,78.66,-7.84,79.0497387725,132.93
2021-09-01 22:00:00,72.7095555531,-3.9699999999999998,72.8178574851,2.4695555531,0,2.4695555531,70.24,-3.9699999999999998,70.3521037354,133.48,2.4695555531,0.0,2.4695555531,2.4695555531,0,2.4695555531,0.0,0.0,0.0,133.39,75.7495555531,-9.49,76.3417007047,2.4695555531,0,2.4695555531,73.28,-9.49,73.8919379906,133.32
2021-09-01 22:30:00,66.3966666642,-4.0,66.5170455155,2.4766666642,0,2.4766666642,63.92,-4.0,64.0450341557,133.59,2.4766666642,0.0,2.4766666642,2.4766666642,0,2.4766666642,0.0,0.0,0.0,133.39,69.1566666642,-9.54,69.8115760036,2.4766666642,0,2.4766666642,66.68,-9.54,67.3589934604,133.45
2021-09-01 23:00:00,62.7908888864,-5.31,63.0150127124,2.4508888864,0,2.4508888864,60.34,-5.31,60.5731929157,133.06,2.4508888864,0.0,2.4508888864,2.4508888864,0,2.4508888864,0.0,0.0,0.0,132.71,65.3908888864,-10.97,66.304669891,2.4508888864,0,2.4508888864,62.94,-10.97,63.8888448792,132.91
2021-09-01 23:30:00,56.8893333308,-5.68,57.1721842055,2.5393333308,0,2.5393333308,54.35,-5.68,54.6459961937,133.67,2.5393333308,0.0,2.5393333308,2.5393333308,0,2.5393333308,0.0,0.0,0.0,133.13,59.2093333308,-11.36,60.2892590225,2.5393333308,0,2.5393333308,56.67,-11.36,57.7973918097,133.53
2021-09-02 00:00:00,53.116555553,-6.5600000000000005,53.5201090602,2.576555553,0,2.576555553,50.54,-6.5600000000000005,50.9639598148,133.29,2.576555553,0.0,2.576555553,2.576555553,0,2.576555553,0.0,0.0,0.0,132.68,55.256555553,-12.33,56.6155087549,2.576555553,0,2.576555553,52.68,-12.33,54.1037087453,133.15
2021-09-02 00:30:00,51.3768888863,-6.34,51.7665945532,2.5768888863,0,2.5768888863,48.8,-6.34,49.210116846,133.57,2.5768888863,0.0,2.5768888863,2.5768888863,0,2.5768888863,0.0,0.0,0.0,132.85,53.4468888863,-12.14,54.808298018,2.5768888863,0,2.5768888863,50.87,-12.14,52.2985324842,133.43
2021-09-02 01:00:00,49.5453333307,-6.7,49.9963004117,2.5853333307,0,2.5853333307,46.96,-6.7,47.435552068,133.84,2.5853333307,0.0,2.5853333307,2.5853333307,0,2.5853333307,0.0,0.0,0.0,133.12,51.5153333307,-12.53,53.0172657554,2.5853333307,0,2.5853333307,48.93,-12.53,50.5088685282,133.67
2021-09-02 01:30:00,50.6402222196,-6.86,51.1027563489,2.5902222196,0,2.5902222196,48.05,-6.86,48.5372238596,133.91,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,133.12,52.6702222196,-12.68,54.1750376896,2.5902222196,0,2.5902222196,50.08,-12.68,51.6603213308,133.67
2021-09-02 02:00:00,48.3897777752,-6.59,48.8364484082,2.5997777751999998,0,2.5997777751999998,45.79,-6.59,46.2617790406,134.03,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,133.23,50.3197777752,-12.42,51.8298797543,2.5997777751999998,0,2.5997777751999998,47.72,-12.42,49.309784019,133.87
2021-09-02 02:30:00,46.9446666641,-7.41,47.525885875,2.5546666641,0,2.5546666641,44.39,-7.41,45.0042242462,133.82,2.5546666641,0.0,2.5546666641,2.5546666641,0,2.5546666641,0.0,0.0,0.0,133.09,48.8046666641,-13.29,50.5818108434,2.5546666641,0,2.5546666641,46.25,-13.29,48.121581437,133.73
2021-09-02 03:00:00,44.9083333307,-7.33,45.5026076455,2.6783333307,0,2.6783333307,42.23,-7.33,42.8614255479,134.07,2.6783333307,0.0,2.6783333307,2.6783333307,0,2.6783333307,0.0,0.0,0.0,133.21,46.6783333307,-13.23,48.5170042617,2.6783333307,0,2.6783333307,44.0,-13.23,45.9459780612,133.92
2021-09-02 03:30:00,44.2748888862,-7.54,44.9123299984,2.6548888862,0,2.6548888862,41.62,-7.54,42.2974703735,134.07,2.6548888862,0.0,2.6548888862,2.6548888862,0,2.6548888862,0.0,0.0,0.0,133.21,46.0148888862,-13.46,47.9431079428,2.6548888862,0,2.6548888862,43.36,-13.46,45.4011145238,133.97
2021-09-02 04:00:00,43.8437777751,-7.41,44.4655478949,2.6537777751,0,2.6537777751,41.19,-7.41,41.8512150361,134.07,2.6537777751,0.0,2.6537777751,2.6537777751,0,2.6537777751,0.0,0.0,0.0,133.21,45.5537777751,-13.32,47.461237548,2.6537777751,0,2.6537777751,42.9,-13.32,44.9202894025,133.97
2021-09-02 04:30:00,43.9063333307,-7.76,44.5868109035,2.6163333307,0,2.6163333307,41.29,-7.76,42.0128754074,134.24,2.6163333307,0.0,2.6163333307,2.6163333307,0,2.6163333307,0.0,0.0,0.0,133.32,45.6263333307,-13.7,47.6387688045,2.6163333307,0,2.6163333307,43.01,-13.7,45.1392301662,134.05
2021-09-02 05:00:00,43.805555553,-7.85,44.5033616405,2.595555553,0,2.595555553,41.21,-7.85,41.9510023718,134.24,2.595555553,0.0,2.595555553,2.595555553,0,2.595555553,0.0,0.0,0.0,133.32,45.535555553,-13.8,47.580740006,2.595555553,0,2.595555553,42.94,-13.8,45.1030331574,134.05
2021-09-02 05:30:00,46.1632222197,-7.16,46.715186885,2.5632222197,0,2.5632222197,43.6,-7.16,44.183997103,134.31,2.5632222197,0.0,2.5632222197,2.5632222197,0,2.5632222197,0.0,0.0,0.0,133.32,48.0032222197,-13.06,49.7480948728,2.5632222197,0,2.5632222197,45.44,-13.06,47.2795642958,134.15
2021-09-02 06:00:00,49.4974444419,-6.91,49.9774459759,2.5574444419,0,2.5574444419,46.94,-6.91,47.4458818023,134.31,2.5574444419,0.0,2.5574444419,2.5574444419,0,2.5574444419,0.0,0.0,0.0,133.49,51.4974444419,-12.76,53.0547300817,2.5574444419,0,2.5574444419,48.94,-12.76,50.5760931666,134.15
2021-09-02 06:30:00,55.3022222183,-4.9,55.518877711,3.8722222184,0,3.8722222184,51.43,-4.9,51.6628967442,134.16,3.8722222184,0.0,3.8722222184,3.8722222184,0,3.8722222184,0.0,0.0,0.0,133.34,57.5122222183,-10.6,58.4809003393,3.8722222184,0,3.8722222184,53.64,-10.6,54.6773225387,133.98
2021-09-02 07:00:00,61.4152222197,-3.23,61.500100978,2.4752222197,0,2.4752222197,58.94,-3.23,59.0284380617,133.52,2.4752222197,0.0,2.4752222197,2.4752222197,0,2.4752222197,0.0,0.0,0.0,133.01,63.9652222197,-8.83,64.5718092794,2.4752222197,0,2.4752222197,61.49,-8.83,62.1207614248,133.39
2021-09-02 07:30:00,68.663777775,-1.18,68.6739162881,2.743777775,0,2.743777775,65.92,-1.18,65.9305604405,133.97,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,133.65,71.523777775,-6.58,71.8258114275,2.743777775,0,2.743777775,68.78,-6.58,69.0940286856,133.81
2021-09-02 08:00:00,68.7201111029,0.03,68.7201176512,8.2201111029,0,8.2201111029,60.5,0.03,60.500007438,133.08,8.2201111029,0.0,8.2201111029,8.2201111029,0,8.2201111029,0.0,0.0,0.0,133.04,71.3401111029,-5.31,71.5374555892,8.2201111029,0,8.2201111029,63.12,-5.31,63.3429593562,132.98
2021-09-02 08:30:00,76.2804444311,1.8399999999999999,76.3026329992,13.3104444311,0,13.3104444311,62.97,1.8399999999999999,62.9968769067,133.0,13.3104444311,0.0,13.3104444311,13.3104444311,0,13.3104444311,0.0,0.0,0.0,133.04,79.0104444311,-3.36,79.0818558786,13.3104444311,0,13.3104444311,65.7,-3.36,65.785861703,132.85
2021-09-02 09:00:00,79.9736666523,3.84,80.0658039229,14.3336666523,0,14.3336666523,65.64,3.84,65.7522258178,132.44,14.3336666523,0.0,14.3336666523,14.3336666523,0,14.3336666523,0.0,0.0,0.0,132.7,82.8136666523,-1.24,82.8229496239,14.3336666523,0,14.3336666523,68.48,-1.24,68.4912257154,132.32
2021-09-02 09:30:00,80.353222205,4.37,80.471965421,17.253222205,0,17.253222205,63.1,4.37,63.2511414917,132.19,17.253222205,0.0,17.253222205,17.253222205,0,17.253222205,0.0,0.0,0.0,132.7,83.063222205,-0.68,83.0660055803,17.253222205,0,17.253222205,65.81,-0.68,65.8135130501,132.08
2021-09-02 10:00:00,78.9525555362,4.38,79.0739554196,19.3525555362,0,19.3525555362,59.6,4.38,59.7607262339,131.97,19.3525555362,0.0,19.3525555362,19.3525555362,0,19.3525555362,0.0,0.0,0.0,132.47,81.5025555362,-0.6900000000000001,81.5054762512,19.3525555362,0,19.3525555362,62.15,-0.6900000000000001,62.1538301314,131.8
2021-09-02 10:30:00,76.1162222022,4.23,76.2336682991,20.0062222022,0,20.0062222022,56.11,4.23,56.269218939,132.17,20.0062222022,0.0,20.0062222022,20.0062222022,0,20.0062222022,0.0,0.0,0.0,132.55,78.4962222022,-0.88,78.5011547687,20.0062222022,0,20.0062222022,58.49,-0.88,58.4966195604,131.92
2021-09-02 11:00:00,74.1364444246,4.31,74.2616219317,19.8264444246,0,19.8264444246,54.31,4.31,54.480750729,132.17,19.8264444246,0.0,19.8264444246,19.8264444246,0,19.8264444246,0.0,0.0,0.0,132.55,76.4364444246,-0.8200000000000001,76.4408427235,19.8264444246,0,19.8264444246,56.61,-0.8200000000000001,56.6159385686,131.92
2021-09-02 11:30:00,70.2422222013,5.0,70.4199529947,20.8922222013,0,20.8922222013,49.35,5.0,49.6026460988,132.39,20.8922222013,0.0,20.8922222013,20.8922222013,0,20.8922222013,0.0,0.0,0.0,132.85,72.3122222013,-0.14,72.3123577246,20.8922222013,0,20.8922222013,51.42,-0.14,51.420190587,132.25
2021-09-02 12:00:00,67.8029999769,5.13,67.9967918792,23.0929999769,0,23.0929999769,44.71,5.13,45.0033443202,132.64,23.0929999769,0.0,23.0929999769,23.0929999769,0,23.0929999769,0.0,0.0,0.0,133.12,69.6629999769,-0.04,69.6630114608,23.0929999769,0,23.0929999769,46.57,-0.04,46.5700171784,132.51
