Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-09-02 12:30:00,71.4587777566,5.08,71.6391186327,21.1687777566,0,21.1687777566,50.29,5.08,50.5459246626,132.71,21.1687777566,0.0,21.1687777566,21.1687777566,0,21.1687777566,0.0,0.0,0.0,133.12,73.5787777566,-0.07,73.5788110542,21.1687777566,0,21.1687777566,52.41,-0.07,52.4100467468,132.66
2021-09-02 13:00:00,73.3091110921,5.41,73.5084612076,19.0191110921,0,19.0191110921,54.29,5.41,54.558887452,132.49,19.0191110921,0.0,19.0191110921,19.0191110921,0,19.0191110921,0.0,0.0,0.0,132.99,75.5891110921,0.32,75.5897884353,19.0191110921,0,19.0191110921,56.57,0.32,56.5709050661,132.37
2021-09-02 13:30:00,71.7522222014,5.34,71.9506566394,20.8322222014,0,20.8322222014,50.92,5.34,51.1992382756,132.34,20.8322222014,0.0,20.8322222014,20.8322222014,0,20.8322222014,0.0,0.0,0.0,132.89,73.8822222014,0.22,73.882549749,20.8322222014,0,20.8322222014,53.05,0.22,53.0504561715,132.18
2021-09-02 14:00:00,70.991666643,5.29,71.1884880634,23.621666643,0,23.621666643,47.37,5.29,47.664462653,132.46,23.621666643,0.0,23.621666643,23.621666643,0,23.621666643,0.0,0.0,0.0,132.89,72.961666643,0.11,72.9617495633,23.621666643,0,23.621666643,49.34,0.11,49.3401226184,132.28
2021-09-02 14:30:00,72.408777754,4.98,72.5798284362,23.738777754,0,23.738777754,48.67,4.98,48.9241177744,132.58,23.738777754,0.0,23.738777754,23.738777754,0,23.738777754,0.0,0.0,0.0,133.1,74.448777754,-0.13,74.4488912548,23.738777754,0,23.738777754,50.71,-0.13,50.7101666335,132.43
2021-09-02 15:00:00,74.2039999778,4.29,74.3279066886,22.1539999778,0,22.1539999778,52.05,4.29,52.2264932769,132.58,22.1539999778,0.0,22.1539999778,22.1539999778,0,22.1539999778,0.0,0.0,0.0,133.1,76.3839999778,-0.9,76.3893019514,22.1539999778,0,22.1539999778,54.23,-0.9,54.2374676769,132.43
2021-09-02 15:30:00,74.0199999842,3.44,74.099892022,15.7599999842,0,15.7599999842,58.26,3.44,58.3614701665,132.74,15.7599999842,0.0,15.7599999842,15.7599999842,0,15.7599999842,0.0,0.0,0.0,133.18,76.4999999842,-1.74,76.5197856609,15.7599999842,0,15.7599999842,60.74,-1.74,60.76491751,132.55
2021-09-02 16:00:00,76.2245555435,3.95,76.3268325545,12.1045555435,0,12.1045555435,64.12,3.95,64.2415511955,132.88,12.1045555435,0.0,12.1045555435,12.1045555435,0,12.1045555435,0.0,0.0,0.0,133.18,78.9745555435,-1.17,78.9832217834,12.1045555435,0,12.1045555435,66.87,-1.17,66.8802347484,132.66
2021-09-02 16:30:00,74.8025555431,3.1,74.8667637592,12.4725555431,0,12.4725555431,62.33,3.1,62.4070420706,132.63,12.4725555431,0.0,12.4725555431,12.4725555431,0,12.4725555431,0.0,0.0,0.0,133.18,77.4625555431,-2.09,77.4907453266,12.4725555431,0,12.4725555431,64.99,-2.09,65.0235972552,132.47
2021-09-02 17:00:00,80.7658888797,3.76,80.8533636068,9.1658888797,0,9.1658888797,71.6,3.76,71.6986582859,132.86,9.1658888797,0.0,9.1658888797,9.1658888797,0,9.1658888797,0.0,0.0,0.0,133.18,83.8658888797,-1.32,83.8762762501,9.1658888797,0,9.1658888797,74.7,-1.32,74.7116617403,132.74
2021-09-02 17:30:00,84.3845555441,2.86,84.4330078487,11.484555544100001,0,11.484555544100001,72.9,2.86,72.9560799385,132.6,11.484555544100001,0.0,11.484555544100001,11.484555544100001,0,11.484555544100001,0.0,0.0,0.0,133.1,87.5745555441,-2.27,87.6039706791,11.484555544100001,0,11.484555544100001,76.09,-2.27,76.1238530291,132.44
2021-09-02 18:00:00,89.5394444334,2.03,89.5624531232,10.9994444334,0,10.9994444334,78.54,2.03,78.5662300228,132.8,10.9994444334,0.0,10.9994444334,10.9994444334,0,10.9994444334,0.0,0.0,0.0,133.19,92.9694444334,-3.09,93.0207810022,10.9994444334,0,10.9994444334,81.97,-3.09,82.0282207536,132.63
2021-09-02 18:30:00,87.7182222118,1.12,87.7253720882,10.3882222118,0,10.3882222118,77.33,1.12,77.3381102691,132.69,10.3882222118,0.0,10.3882222118,10.3882222118,0,10.3882222118,0.0,0.0,0.0,133.07,91.1082222118,-4.08,91.1995315481,10.3882222118,0,10.3882222118,80.72,-4.08,80.8230462183,132.5
2021-09-02 19:00:00,85.6916666553,-0.17,85.691835283,11.3716666553,0,11.3716666553,74.32,-0.17,74.3201944292,132.83,11.3716666553,0.0,11.3716666553,11.3716666553,0,11.3716666553,0.0,0.0,0.0,133.07,88.9416666553,-5.44,89.1078765734,11.3716666553,0,11.3716666553,77.57,-5.44,77.7605201886,132.69
2021-09-02 19:30:00,85.5033333232,-1.12,85.5106683951,10.1233333232,0,10.1233333232,75.38,-1.12,75.3883200503,132.83,10.1233333232,0.0,10.1233333232,10.1233333232,0,10.1233333232,0.0,0.0,0.0,132.96,88.7933333232,-6.42,89.0251225365,10.1233333232,0,10.1233333232,78.67,-6.42,78.9315228537,132.69
2021-09-02 20:00:00,84.0436666582,-1.53,84.0575921934,8.4536666582,0,8.4536666582,75.59,-1.53,75.6054826054,132.96,8.4536666582,0.0,8.4536666582,8.4536666582,0,8.4536666582,0.0,0.0,0.0,132.96,87.3536666582,-6.87,87.6233985796,8.4536666582,0,8.4536666582,78.9,-6.87,79.1985283954,132.83
2021-09-02 20:30:00,82.386999992,-1.52,82.4010204287,7.986999992,0,7.986999992,74.4,-1.52,74.4155252619,132.96,7.986999992,0.0,7.986999992,7.986999992,0,7.986999992,0.0,0.0,0.0,132.96,85.636999992,-6.85,85.910524778,7.986999992,0,7.986999992,77.65,-6.85,77.9515554688,132.83
2021-09-02 21:00:00,83.4241111074,-1.92,83.4462025144,3.6741111074,0,3.6741111074,79.75,-1.92,79.7731088776,132.96,3.6741111074,0.0,3.6741111074,3.6741111074,0,3.6741111074,0.0,0.0,0.0,132.96,86.9141111074,-7.24,87.2151380759,3.6741111074,0,3.6741111074,83.24,-7.24,83.5542650019,132.83
2021-09-02 21:30:00,78.746555552,-3.41,78.8203534077,3.506555552,0,3.506555552,75.24,-3.41,75.3172337516,132.96,3.506555552,0.0,3.506555552,3.506555552,0,3.506555552,0.0,0.0,0.0,132.96,82.036555552,-8.86,82.5136112823,3.506555552,0,3.506555552,78.53,-8.86,79.0282259702,132.83
2021-09-02 22:00:00,72.9033333306,-5.0,73.0745921008,2.7833333305,0,2.7833333305,70.12,-5.0,70.298039802,133.29,2.7833333305,0.0,2.7833333305,2.7833333305,0,2.7833333305,0.0,0.0,0.0,133.1,75.9233333306,-10.59,76.658337081,2.7833333305,0,2.7833333305,73.14,-10.59,73.9026907494,133.15
2021-09-02 22:30:00,67.9115555528,-6.2,68.1939834414,2.7415555528,0,2.7415555528,65.17,-6.2,65.4642566596,133.77,2.7415555528,0.0,2.7415555528,2.7415555528,0,2.7415555528,0.0,0.0,0.0,133.38,70.7215555528,-11.9,71.7157473628,2.7415555528,0,2.7415555528,67.98,-11.9,69.0136971912,133.62
2021-09-02 23:00:00,62.0511111083,-7.2,62.4674346342,2.7611111084,0,2.7611111084,59.29,-7.2,59.7255732497,134.15,2.7611111084,0.0,2.7611111084,2.7611111084,0,2.7611111084,0.0,0.0,0.0,133.56,64.6011111084,-12.95,65.8863116014,2.7611111084,0,2.7611111084,61.84,-12.95,63.1813904564,133.97
2021-09-02 23:30:00,56.7235555528,-7.28,57.1888114455,2.7735555528,0,2.7735555528,53.95,-7.28,54.4389649057,133.66,2.7735555528,0.0,2.7735555528,2.7735555528,0,2.7735555528,0.0,0.0,0.0,132.94,59.0135555528,-13.07,60.4435657368,2.7735555528,0,2.7735555528,56.24,-13.07,57.7387434917,133.51
2021-09-03 00:00:00,53.6856666639,-8.01,54.2799309611,2.7756666639,0,2.7756666639,50.91,-8.01,51.5362804246,133.75,2.7756666639,0.0,2.7756666639,2.7756666639,0,2.7756666639,0.0,0.0,0.0,132.94,55.8356666639,-13.88,57.5349986686,2.7756666639,0,2.7756666639,53.06,-13.88,54.8454009011,133.62
2021-09-03 00:30:00,52.1048888861,-8.27,52.7571070647,2.7548888861,0,2.7548888861,49.35,-8.27,50.0381394538,134.14,2.7548888861,0.0,2.7548888861,2.7548888861,0,2.7548888861,0.0,0.0,0.0,133.27,54.2048888861,-14.21,56.0365423555,2.7548888861,0,2.7548888861,51.45,-14.21,53.3762737553,133.97
2021-09-03 01:00:00,49.942777775,-8.13,50.6001773898,2.782777775,0,2.782777775,47.16,-8.13,47.8556423006,134.53,2.782777775,0.0,2.782777775,2.782777775,0,2.782777775,0.0,0.0,0.0,133.64,51.932777775,-14.03,53.7945564851,2.782777775,0,2.782777775,49.15,-14.03,51.113240946,134.36
2021-09-03 01:30:00,50.3008888861,-7.33,50.8321583521,2.7708888861,0,2.7708888861,47.53,-7.33,48.091889129,134.06,2.7708888861,0.0,2.7708888861,2.7708888861,0,2.7708888861,0.0,0.0,0.0,133.21,52.3108888861,-13.18,53.9457273197,2.7708888861,0,2.7708888861,49.54,-13.18,51.2632812059,133.94
2021-09-03 02:00:00,49.1298888861,-7.71,49.7311781678,2.8098888861,0,2.8098888861,46.32,-7.71,46.95728378,133.78,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,132.9,51.0798888861,-13.59,52.856817428,2.8098888861,0,2.8098888861,48.27,-13.59,50.1465950988,133.6
2021-09-03 02:30:00,48.1056666639,-7.94,48.75652536,2.7956666639,0,2.7956666639,45.31,-7.94,46.0004315197,133.78,2.7956666639,0.0,2.7956666639,2.7956666639,0,2.7956666639,0.0,0.0,0.0,132.9,50.0156666639,-13.85,51.8978748296,2.7956666639,0,2.7956666639,47.22,-13.85,49.2092562431,133.69
2021-09-03 03:00:00,45.5433333305,-7.85,46.2149078854,2.8033333305,0,2.8033333305,42.74,-7.85,43.4549203198,134.07,2.8033333305,0.0,2.8033333305,2.8033333305,0,2.8033333305,0.0,0.0,0.0,133.23,47.3233333305,-13.78,49.2888047888,2.8033333305,0,2.8033333305,44.52,-13.78,46.6038496264,133.98
2021-09-03 03:30:00,44.3086666638,-7.95,45.0162242033,2.8486666638,0,2.8486666638,41.46,-7.95,42.2153301539,134.07,2.8486666638,0.0,2.8486666638,2.8486666638,0,2.8486666638,0.0,0.0,0.0,133.12,46.0486666638,-13.89,48.0979396806,2.8486666638,0,2.8486666638,43.2,-13.89,45.3781015469,133.86
2021-09-03 04:00:00,44.0962222194,-8.0,44.8160330019,2.7962222194,0,2.7962222194,41.3,-8.0,42.0676835588,134.07,2.7962222194,0.0,2.7962222194,2.7962222194,0,2.7962222194,0.0,0.0,0.0,133.12,45.8162222194,-13.93,47.8870662962,2.7962222194,0,2.7962222194,43.02,-13.93,45.2190811494,133.86
2021-09-03 04:30:00,44.3699999972,-8.13,45.108688739,2.7999999972,0,2.7999999972,41.57,-8.13,42.3575471433,134.07,2.7999999972,0.0,2.7999999972,2.7999999972,0,2.7999999972,0.0,0.0,0.0,133.12,46.1099999972,-14.07,48.2088892191,2.7999999972,0,2.7999999972,43.31,-14.07,45.5381268829,133.86
2021-09-03 05:00:00,45.4061111083,-8.22,46.1441580916,2.7661111083,0,2.7661111083,42.64,-8.22,43.4250849164,134.07,2.7661111083,0.0,2.7661111083,2.7661111083,0,2.7661111083,0.0,0.0,0.0,133.13,47.1961111083,-14.17,49.277396479,2.7661111083,0,2.7661111083,44.43,-14.17,46.6348989492,133.89
2021-09-03 05:30:00,46.8528888861,-7.92,47.5175714549,2.8328888861,0,2.8328888861,44.02,-7.92,44.7268018083,134.18,2.8328888861,0.0,2.8328888861,2.8328888861,0,2.8328888861,0.0,0.0,0.0,133.25,48.712888886100004,-13.84,50.6408051242,2.8328888861,0,2.8328888861,45.88,-13.84,47.9220199908,134.05
2021-09-03 06:00:00,49.3756666638,-7.3,49.912387826,2.8656666638,0,2.8656666638,46.51,-7.3,47.0794020778,134.11,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,133.25,51.3556666638,-13.17,53.017482008100004,2.8656666638,0,2.8656666638,48.49,-13.17,50.2466814825,134.05
2021-09-03 06:30:00,55.6085555527,-5.37,55.8672386168,2.8185555527,0,2.8185555527,52.79,-5.37,53.0624255005,133.98,2.8185555527,0.0,2.8185555527,2.8185555527,0,2.8185555527,0.0,0.0,0.0,133.17,57.8785555527,-11.07,58.9276852835,2.8185555527,0,2.8185555527,55.06,-11.07,56.1618064168,133.88
2021-09-03 07:00:00,61.1267777741,-3.19,61.2099588387,3.7067777741,0,3.7067777741,57.42,-3.19,57.5085428437,133.45,3.7067777741,0.0,3.7067777741,3.7067777741,0,3.7067777741,0.0,0.0,0.0,132.88,63.5967777741,-8.79,64.2013570203,3.7067777741,0,3.7067777741,59.89,-8.79,60.5316132281,133.29
2021-09-03 07:30:00,68.5659999941,-1.24,68.5772116318,5.9059999941,0,5.9059999941,62.66,-1.24,62.6722681894,133.72,5.9059999941,0.0,5.9059999941,5.9059999941,0,5.9059999941,0.0,0.0,0.0,133.4,71.2659999941,-6.67,71.5774521421,5.9059999941,0,5.9059999941,65.36,-6.67,65.6994558577,133.6
2021-09-03 08:00:00,72.3824444342,0.15,72.3825998585,10.2124444342,0,10.2124444342,62.17,0.15,62.1701809552,133.2,10.2124444342,0.0,10.2124444342,10.2124444342,0,10.2124444342,0.0,0.0,0.0,133.11,75.0524444342,-5.21,75.2330613198,10.2124444342,0,10.2124444342,64.84,-5.21,65.0489792387,133.04
2021-09-03 08:30:00,76.4806666517,0.35000000000000003,76.4814675035,14.9806666517,0,14.9806666517,61.5,0.35000000000000003,61.5009959269,133.1,14.9806666517,0.0,14.9806666517,14.9806666517,0,14.9806666517,0.0,0.0,0.0,133.18,79.1206666517,-4.96,79.2759830681,14.9806666517,0,14.9806666517,64.14,-4.96,64.3314946197,133.04
2021-09-03 09:00:00,76.8411110939,2.26,76.8743387233,17.1711110939,0,17.1711110939,59.67,2.26,59.7127833885,133.1,17.1711110939,0.0,17.1711110939,17.1711110939,0,17.1711110939,0.0,0.0,0.0,133.18,79.3611110939,-2.99,79.4174165663,17.1711110939,0,17.1711110939,62.19,-2.99,62.2618358226,132.94
2021-09-03 09:30:00,71.8118888673,2.45,71.8536699319,21.6118888673,0,21.6118888673,50.2,2.45,50.2597502978,132.69,21.6118888673,0.0,21.6118888673,21.6118888673,0,21.6118888673,0.0,0.0,0.0,132.92,73.9218888673,-2.8200000000000003,73.9756585216,21.6118888673,0,21.6118888673,52.31,-2.8200000000000003,52.3859570878,132.54
2021-09-03 10:00:00,69.2068888645,2.54,69.2534841456,24.3468888645,0,24.3468888645,44.86,2.54,44.9318506185,132.69,24.3468888645,0.0,24.3468888645,24.3468888645,0,24.3468888645,0.0,0.0,0.0,132.92,71.0368888645,-2.7800000000000002,71.0912651424,24.3468888645,0,24.3468888645,46.69,-2.7800000000000002,46.7726896811,132.54
2021-09-03 10:30:00,67.2714444186,3.0,67.3383043606,25.8714444186,0,25.8714444186,41.4,3.0,41.5085533354,132.77,25.8714444186,0.0,25.8714444186,25.8714444186,0,25.8714444186,0.0,0.0,0.0,132.92,68.9414444186,-2.31,68.980133796,25.8714444186,0,25.8714444186,43.07,-2.31,43.1319023462,132.64
2021-09-03 11:00:00,66.4948888627,3.5300000000000002,66.5885211194,26.1548888627,0,26.1548888627,40.34,3.5300000000000002,40.4941538991,132.63,26.1548888627,0.0,26.1548888627,26.1548888627,0,26.1548888627,0.0,0.0,0.0,132.92,68.1248888627,-1.75,68.1473622568,26.1548888627,0,26.1548888627,41.97,-1.75,42.0064685495,132.47
2021-09-03 11:30:00,69.3255555313,4.31,69.459403609,24.3055555313,0,24.3055555313,45.02,4.31,45.2258388535,132.63,24.3055555313,0.0,24.3055555313,24.3055555313,0,24.3055555313,0.0,0.0,0.0,132.92,71.1655555313,-0.9,71.1712462591,24.3055555313,0,24.3055555313,46.86,-0.9,46.8686419688,132.47
2021-09-03 12:00:00,67.9827777528,3.9,68.0945524325,25.0027777528,0,25.0027777528,42.98,3.9,43.1565800313,132.37,25.0027777528,0.0,25.0027777528,25.0027777528,0,25.0027777528,0.0,0.0,0.0,132.75,69.7327777528,-1.3599999999999999,69.7460385478,25.0027777528,0,25.0027777528,44.73,-1.3599999999999999,44.750670386,132.24
2021-09-03 12:30:00,67.3655555285,4.15,67.4932631576,27.0755555285,0,27.0755555285,40.29,4.15,40.5031677773,132.58,27.0755555285,0.0,27.0755555285,27.0755555285,0,27.0755555285,0.0,0.0,0.0,132.88,68.9855555285,-1.1,68.9943249229,27.0755555285,0,27.0755555285,41.91,-1.1,41.9244332102,132.43
2021-09-03 13:00:00,67.1821110835,4.8100000000000005,67.3540804231,27.5721110835,0,27.5721110835,39.61,4.8100000000000005,39.9009799378,132.58,27.5721110835,0.0,27.5721110835,27.5721110835,0,27.5721110835,0.0,0.0,0.0,132.88,68.7721110835,-0.4,68.7732743359,27.5721110835,0,27.5721110835,41.2,-0.4,41.2019417018,132.43
2021-09-03 13:30:00,63.866555529,4.13,63.9999516808,26.546555529,0,26.546555529,37.32,4.13,37.5478268346,132.58,26.546555529,0.0,26.546555529,26.546555529,0,26.546555529,0.0,0.0,0.0,132.88,65.316555529,-1.15,65.3266785178,26.546555529,0,26.546555529,38.77,-1.15,38.7870519633,132.43
2021-09-03 14:00:00,57.6268888606,3.93,57.7607411634,28.3268888606,0,28.3268888606,29.3,3.93,29.5623899575,132.75,28.3268888606,0.0,28.3268888606,28.3268888606,0,28.3268888606,0.0,0.0,0.0,133.06,58.7168888606,-1.43,58.7342994975,28.3268888606,0,28.3268888606,30.39,-1.43,30.4236256879,132.57
2021-09-03 14:30:00,55.8459999718,3.5300000000000002,55.9574535951,28.1759999718,0,28.1759999718,27.67,3.5300000000000002,27.8942610585,132.96,28.1759999718,0.0,28.1759999718,28.1759999718,0,28.1759999718,0.0,0.0,0.0,133.21,56.8559999718,-1.85,56.8860899763,28.1759999718,0,28.1759999718,28.68,-1.85,28.7396050773,132.78
2021-09-03 15:00:00,55.2921110825,3.06,55.3767202709,28.5821110825,0,28.5821110825,26.71,3.06,26.8847112687,133.04,28.5821110825,0.0,28.5821110825,28.5821110825,0,28.5821110825,0.0,0.0,0.0,133.21,56.2521110825,-2.37,56.3020150727,28.5821110825,0,28.5821110825,27.67,-2.37,27.771312536499998,132.86
2021-09-03 15:30:00,56.4117777519,2.67,56.4749286775,25.8817777519,0,25.8817777519,30.53,2.67,30.646529983,133.11,25.8817777519,0.0,25.8817777519,25.8817777519,0,25.8817777519,0.0,0.0,0.0,133.21,57.5617777519,-2.75,57.6274306035,25.8817777519,0,25.8817777519,31.68,-2.75,31.799133636,132.86
2021-09-03 16:00:00,56.5517777553,2.4,56.6026816262,22.5217777553,0,22.5217777553,34.03,2.4,34.1145262315,133.11,22.5217777553,0.0,22.5217777553,22.5217777553,0,22.5217777553,0.0,0.0,0.0,133.21,57.8517777553,-3.02,57.9305497078,22.5217777553,0,22.5217777553,35.33,-3.02,35.4588395185,132.86
2021-09-03 16:30:00,60.2901110906,1.76,60.3157947416,20.5601110906,0,20.5601110906,39.73,1.76,39.7689640298,133.11,20.5601110906,0.0,20.5601110906,20.5601110906,0,20.5601110906,0.0,0.0,0.0,133.21,61.8801110906,-3.65,61.9876652938,20.5601110906,0,20.5601110906,41.32,-3.65,41.4808980134,132.86
2021-09-03 17:00:00,62.7228888679,0.65,62.7262567665,20.9628888679,0,20.9628888679,41.76,0.65,41.7650583622,133.11,20.9628888679,0.0,20.9628888679,20.9628888679,0,20.9628888679,0.0,0.0,0.0,133.21,64.4028888679,-4.8100000000000005,64.5822591315,20.9628888679,0,20.9628888679,43.44,-4.8100000000000005,43.7054882137,133.01
2021-09-03 17:30:00,68.6963333155,0.2,68.6966244513,17.8063333155,0,17.8063333155,50.89,0.2,50.890393003,133.4,17.8063333155,0.0,17.8063333155,17.8063333155,0,17.8063333155,0.0,0.0,0.0,133.36,70.8163333155,-5.2,71.0069930659,17.8063333155,0,17.8063333155,53.01,-5.2,53.264435602,133.2
2021-09-03 18:00:00,72.714888873,-0.19,72.7151371023,15.934888873,0,15.934888873,56.78,-0.19,56.7803178927,133.32,15.934888873,0.0,15.934888873,15.934888873,0,15.934888873,0.0,0.0,0.0,133.28,75.124888873,-5.61,75.3340628678,15.934888873,0,15.934888873,59.19,-5.61,59.4552621725,133.2
2021-09-03 18:30:00,78.2908888744,-0.89,78.2959474094,14.5008888744,0,14.5008888744,63.79,-0.89,63.7962083513,133.32,14.5008888744,0.0,14.5008888744,14.5008888744,0,14.5008888744,0.0,0.0,0.0,133.28,81.0508888744,-6.29,81.2945919931,14.5008888744,0,14.5008888744,66.55,-6.29,66.8465900402,133.2
2021-09-03 19:00:00,85.1129999915,0.0,85.1129999915,8.4529999915,0,8.4529999915,76.66,0.0,76.66,133.4,8.4529999915,0.0,8.4529999915,8.4529999915,0,8.4529999915,0.0,0.0,0.0,133.28,88.4429999915,-5.22,88.5969110495,8.4529999915,0,8.4529999915,79.99,-5.22,80.1601428392,133.2
2021-09-03 19:30:00,83.6419999952,-0.77,83.6455441921,4.8119999952,0,4.8119999952,78.83,-0.77,78.8337605344,132.93,4.8119999952,0.0,4.8119999952,4.8119999952,0,4.8119999952,0.0,0.0,0.0,133.12,87.0719999952,-6.05,87.281932169,4.8119999952,0,4.8119999952,82.26,-6.05,82.4821804998,132.79
2021-09-03 20:00:00,82.6136666627,-1.48,82.6269224857,3.9636666627,0,3.9636666627,78.65,-1.48,78.6639237516,133.04,3.9636666627,0.0,3.9636666627,3.9636666627,0,3.9636666627,0.0,0.0,0.0,133.12,86.0336666627,-6.8,86.3019802752,3.9636666627,0,3.9636666627,82.07,-6.8,82.3512288919,132.88
2021-09-03 20:30:00,82.5308888852,-1.25,82.5403544951,3.7208888852,0,3.7208888852,78.81,-1.25,78.8199124587,133.04,3.7208888852,0.0,3.7208888852,3.7208888852,0,3.7208888852,0.0,0.0,0.0,133.12,85.9708888852,-6.55,86.2200454402,3.7208888852,0,3.7208888852,82.25,-6.55,82.5103932847,132.88
2021-09-03 21:00:00,78.4649999969,-3.46,78.5412491912,3.1349999969,0,3.1349999969,75.33,-3.46,75.4094191729,132.92,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,132.99,81.7549999969,-8.77,82.2240410372,3.1349999969,0,3.1349999969,78.62,-8.77,79.107631111,132.76
2021-09-03 21:30:00,74.3919999969,-5.23,74.5756164141,3.1119999969,0,3.1119999969,71.28,-5.23,71.4716118469,131.51,3.1119999969,0.0,3.1119999969,3.1119999969,0,3.1119999969,0.0,0.0,0.0,131.31,77.5219999969,-10.68,78.2542195892,3.1119999969,0,3.1119999969,74.41,-10.68,75.1725382038,131.34
2021-09-03 22:00:00,69.2628888861,-6.58,69.5747380653,2.7528888861,0,2.7528888861,66.51,-6.58,66.8346953311,131.96,2.7528888861,0.0,2.7528888861,2.7528888861,0,2.7528888861,0.0,0.0,0.0,131.55,72.1528888861,-12.14,73.1670620882,2.7528888861,0,2.7528888861,69.4,-12.14,70.4538118202,131.78
2021-09-03 22:30:00,64.5008888862,-8.01,64.9963442596,2.6608888862,0,2.6608888862,61.84,-8.01,62.356601094,132.23,2.6608888862,0.0,2.6608888862,2.6608888862,0,2.6608888862,0.0,0.0,0.0,131.62,67.1808888862,-13.71,68.5655593687,2.6608888862,0,2.6608888862,64.52,-13.71,65.9605526053,132.07
2021-09-03 23:00:00,59.1974444418,-8.99,59.8761849857,2.6674444418,0,2.6674444418,56.53,-8.99,57.2403791043,132.64,2.6674444418,0.0,2.6674444418,2.6674444418,0,2.6674444418,0.0,0.0,0.0,131.85,61.6374444418,-14.78,63.3847217972,2.6674444418,0,2.6674444418,58.97,-14.78,60.793990657,132.48
2021-09-03 23:30:00,55.8955555524,-6.59,56.2826903276,3.1255555524,0,3.1255555524,52.77,-6.59,53.1798928167,132.95,3.1255555524,0.0,3.1255555524,3.1255555524,0,3.1255555524,0.0,0.0,0.0,132.01,58.1455555524,-12.3,59.4322776823,3.1255555524,0,3.1255555524,55.02,-12.3,56.3781021319,132.78
2021-09-04 00:00:00,52.9007777746,-6.99,53.360588351,3.1307777746,0,3.1307777746,49.77,-6.99,50.2584619741,132.95,3.1307777746,0.0,3.1307777746,3.1307777746,0,3.1307777746,0.0,0.0,0.0,132.24,55.0207777746,-12.75,56.4787436734,3.1307777746,0,3.1307777746,51.89,-12.75,53.4334595549,132.78
2021-09-04 00:30:00,50.3239999968,-7.11,50.823784547,3.1639999968,0,3.1639999968,47.16,-7.11,47.6929523095,133.44,3.1639999968,0.0,3.1639999968,3.1639999968,0,3.1639999968,0.0,0.0,0.0,132.66,52.3239999968,-12.92,53.8955227794,3.1639999968,0,3.1639999968,49.16,-12.92,50.8294402881,133.32
2021-09-04 01:00:00,49.1222222195,-7.83,49.7423523346,2.7322222195,0,2.7322222195,46.39,-7.83,47.0461581853,133.44,2.7322222195,0.0,2.7322222195,2.7322222195,0,2.7322222195,0.0,0.0,0.0,132.66,51.0822222195,-13.71,52.8900513034,2.7322222195,0,2.7322222195,48.35,-13.71,50.2562095666,133.32
2021-09-04 01:30:00,51.9143333306,-8.52,52.6088244039,2.7543333306,0,2.7543333306,49.16,-8.52,49.8928451784,133.78,2.7543333306,0.0,2.7543333306,2.7543333306,0,2.7543333306,0.0,0.0,0.0,132.93,53.9943333306,-14.4,55.8815535916,2.7543333306,0,2.7543333306,51.24,-14.4,53.2249715829,133.6
2021-09-04 02:00:00,49.6718888862,-8.7,50.4280333299,2.7318888862,0,2.7318888862,46.94,-8.7,47.7394344332,133.68,2.7318888862,0.0,2.7318888862,2.7318888862,0,2.7318888862,0.0,0.0,0.0,132.77,51.6618888862,-14.59,53.6825750434,2.7318888862,0,2.7318888862,48.93,-14.59,51.058916949,133.6
2021-09-04 02:30:00,45.130777775,-8.44,45.9131865871,2.730777775,0,2.730777775,42.4,-8.44,43.231858623,133.38,2.730777775,0.0,2.730777775,2.730777775,0,2.730777775,0.0,0.0,0.0,132.42,46.900777775,-14.34,49.0440470996,2.730777775,0,2.730777775,44.17,-14.34,46.4394713579,133.23
2021-09-04 03:00:00,43.1853333306,-8.88,44.0888581716,2.7553333306,0,2.7553333306,40.43,-8.88,41.393710875,133.38,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,132.42,44.8753333306,-14.81,47.2560222779,2.7553333306,0,2.7553333306,42.12,-14.81,44.6478498922,133.23
2021-09-04 03:30:00,42.5501111083,-8.77,43.4445031659,2.8101111083,0,2.8101111083,39.74,-8.77,40.6961976111,133.38,2.8101111083,0.0,2.8101111083,2.8101111083,0,2.8101111083,0.0,0.0,0.0,132.42,44.2001111083,-14.71,46.5836228946,2.8101111083,0,2.8101111083,41.39,-14.71,43.9262586615,133.32
2021-09-04 04:00:00,42.1825555527,-8.71,43.0724052377,2.8325555527,0,2.8325555527,39.35,-8.71,40.3024391321,133.53,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,132.42,43.8125555527,-14.65,46.196996916,2.8325555527,0,2.8325555527,40.98,-14.65,43.5199138326,133.32
2021-09-04 04:30:00,41.7869999973,-8.96,42.7368104656,2.7469999973,0,2.7469999973,39.04,-8.96,40.0550021845,133.53,2.7469999973,0.0,2.7469999973,2.7469999973,0,2.7469999973,0.0,0.0,0.0,132.42,43.3969999973,-14.91,45.8869012765,2.7469999973,0,2.7469999973,40.65,-14.91,43.2981593142,133.32
2021-09-04 05:00:00,42.044666664,-8.72,42.9394037556,2.6646666640000003,0,2.6646666640000003,39.38,-8.72,40.3338914562,133.53,2.6646666640000003,0.0,2.6646666640000003,2.6646666640000003,0,2.6646666640000003,0.0,0.0,0.0,132.52,43.684666664,-14.66,46.0789073389,2.6646666640000003,0,2.6646666640000003,41.02,-14.66,43.5609458116,133.45
2021-09-04 05:30:00,43.2491111085,-8.42,44.0611167774,2.6391111085,0,2.6391111085,40.61,-8.42,41.4737085393,133.53,2.6391111085,0.0,2.6391111085,2.6391111085,0,2.6391111085,0.0,0.0,0.0,132.52,44.9391111085,-14.34,47.1715942832,2.6391111085,0,2.6391111085,42.3,-14.34,44.6645900015,133.45
2021-09-04 06:00:00,45.4855555529,-8.57,46.2858581421,2.7055555528,0,2.7055555528,42.78,-8.57,43.629958744,133.53,2.7055555528,0.0,2.7055555528,2.7055555528,0,2.7055555528,0.0,0.0,0.0,132.52,47.2955555529,-14.48,49.4625108042,2.7055555528,0,2.7055555528,44.59,-14.48,46.8821767839,133.38
2021-09-04 06:30:00,50.5281111084,-8.28,51.2020352348,2.7181111084,0,2.7181111084,47.81,-8.28,48.5216910258,133.53,2.7181111084,0.0,2.7181111084,2.7181111084,0,2.7181111084,0.0,0.0,0.0,132.59,52.5581111084,-14.13,54.4243690205,2.7181111084,0,2.7181111084,49.84,-14.13,51.8042710594,133.38
2021-09-04 07:00:00,51.774888886,-7.26,52.2814184884,2.874888886,0,2.874888886,48.9,-7.26,49.4359949834,133.46,2.874888886,0.0,2.874888886,2.874888886,0,2.874888886,0.0,0.0,0.0,132.59,53.844888886,-13.05,55.4037413822,2.874888886,0,2.874888886,50.97,-13.05,52.6140988709,133.38
2021-09-04 07:30:00,56.1432222186,-6.8100000000000005,56.5547301389,3.6432222186,0,3.6432222186,52.5,-6.8100000000000005,52.9398347183,133.36,3.6432222186,0.0,3.6432222186,3.6432222186,0,3.6432222186,0.0,0.0,0.0,132.59,58.3932222186,-12.59,59.7350525326,3.6432222186,0,3.6432222186,54.75,-12.59,56.1789159739,133.22
2021-09-04 08:00:00,60.1142222173,-5.88,60.401110195,4.9642222173,0,4.9642222173,55.15,-5.88,55.4625720644,133.57,4.9642222173,0.0,4.9642222173,4.9642222173,0,4.9642222173,0.0,0.0,0.0,132.83,62.4842222173,-11.58,63.5482055301,4.9642222173,0,4.9642222173,57.52,-11.58,58.6740726386,133.46
2021-09-04 08:30:00,64.1445555486,-4.59,64.3085694642,6.9545555486,0,6.9545555486,57.19,-4.59,57.3738982465,133.57,6.9545555486,0.0,6.9545555486,6.9545555486,0,6.9545555486,0.0,0.0,0.0,132.83,66.5945555486,-10.2,67.3711720895,6.9545555486,0,6.9545555486,59.64,-10.2,60.5059468152,133.36
2021-09-04 09:00:00,65.2754444346,-3.67,65.3785327621,9.8854444346,0,9.8854444346,55.39,-3.67,55.5114492695,133.26,9.8854444346,0.0,9.8854444346,9.8854444346,0,9.8854444346,0.0,0.0,0.0,132.83,67.6154444346,-9.25,68.2452256651,9.8854444346,0,9.8854444346,57.73,-9.25,58.4663612687,133.09
2021-09-04 09:30:00,66.0117777634,-2.85,66.0732722323,14.4017777634,0,14.4017777634,51.61,-2.85,51.6886312452,133.06,14.4017777634,0.0,14.4017777634,14.4017777634,0,14.4017777634,0.0,0.0,0.0,132.61,68.1717777634,-8.43,68.6910196708,14.4017777634,0,14.4017777634,53.77,-8.43,54.4268114076,132.88
2021-09-04 10:00:00,64.4331110946,-2.45,64.4796735827,16.5231110946,0,16.5231110946,47.91,-2.45,47.9726025977,133.42,16.5231110946,0.0,16.5231110946,16.5231110946,0,16.5231110946,0.0,0.0,0.0,133.04,66.3931110946,-8.05,66.8793518271,16.5231110946,0,16.5231110946,49.87,-8.05,50.515536224,133.26
2021-09-04 10:30:00,61.2958888677,-1.75,61.3208650631,21.1758888677,0,21.1758888677,40.12,-1.75,40.1581486127,133.62,21.1758888677,0.0,21.1758888677,21.1758888677,0,21.1758888677,0.0,0.0,0.0,133.26,62.8958888677,-7.35,63.3238923035,21.1758888677,0,21.1758888677,41.72,-7.35,42.3624940248,133.45
2021-09-04 11:00:00,58.2117777537,-0.7000000000000001,58.2159863719,24.0317777537,0,24.0317777537,34.18,-0.7000000000000001,34.187167183,133.62,24.0317777537,0.0,24.0317777537,24.0317777537,0,24.0317777537,0.0,0.0,0.0,133.26,59.5117777537,-6.29,59.8432602004,24.0317777537,0,24.0317777537,35.48,-6.29,36.0332415972,133.45
2021-09-04 11:30:00,52.4211110853,-0.35000000000000003,52.4222794947,25.8111110853,0,25.8111110853,26.61,-0.35000000000000003,26.6123016667,133.37,25.8111110853,0.0,25.8111110853,25.8111110853,0,25.8111110853,0.0,0.0,0.0,133.12,53.3911110853,-6.01,53.7283057887,25.8111110853,0,25.8111110853,27.58,-6.01,28.2272297613,133.2
2021-09-04 12:00:00,49.9059999726,0.03,49.9060089895,27.4459999726,0,27.4459999726,22.46,0.03,22.4600200356,133.51,27.4459999726,0.0,27.4459999726,27.4459999726,0,27.4459999726,0.0,0.0,0.0,133.26,50.6759999726,-5.59,50.9833803628,27.4459999726,0,27.4459999726,23.23,-5.59,23.8931161634,133.34
2021-09-04 12:30:00,48.0245555264,0.77,48.0307280135,29.1345555264,0,29.1345555264,18.89,0.77,18.9056869751,133.63,29.1345555264,0.0,29.1345555264,29.1345555264,0,29.1345555264,0.0,0.0,0.0,133.43,48.6345555264,-4.83,48.8738057783,29.1345555264,0,29.1345555264,19.5,-4.83,20.0892732571,133.46
2021-09-04 13:00:00,46.8032221922,0.89,46.8116834516,29.9732221922,0,29.9732221922,16.83,0.89,16.8535159537,133.39,29.9732221922,0.0,29.9732221922,29.9732221922,0,29.9732221922,0.0,0.0,0.0,133.26,47.3132221922,-4.74,47.5500640821,29.9732221922,0,29.9732221922,17.34,-4.74,17.9761842447,133.23
2021-09-04 13:30:00,43.974333303,0.8200000000000001,43.9819780074,30.314333303,0,30.314333303,13.66,0.8200000000000001,13.6845898733,133.53,30.314333303,0.0,30.314333303,30.314333303,0,30.314333303,0.0,0.0,0.0,133.34,44.354333303,-4.82,44.6154601316,30.314333303,0,30.314333303,14.04,-4.82,14.8443255152,133.34
2021-09-04 14:00:00,43.6894444149,0.17,43.6897751572,29.4994444149,0,29.4994444149,14.19,0.17,14.1910182862,133.53,29.4994444149,0.0,29.4994444149,29.4994444149,0,29.4994444149,0.0,0.0,0.0,133.34,44.0994444149,-5.49,44.4398593349,29.4994444149,0,29.4994444149,14.6,-5.49,15.5980800101,133.34
2021-09-04 14:30:00,42.5337777491,-0.02,42.5337824513,28.6437777491,0,28.6437777491,13.89,-0.02,13.8900143988,133.66,28.6437777491,0.0,28.6437777491,28.6437777491,0,28.6437777491,0.0,0.0,0.0,133.41,42.9137777491,-5.77,43.2999448118,28.6437777491,0,28.6437777491,14.27,-5.77,15.3923942257,133.51
2021-09-04 15:00:00,44.2789999733,-0.49,44.2817111078,26.7289999733,0,26.7289999733,17.55,-0.49,17.5568391233,133.66,26.7289999733,0.0,26.7289999733,26.7289999733,0,26.7289999733,0.0,0.0,0.0,133.41,44.8489999733,-6.2,45.2755209645,26.7289999733,0,26.7289999733,18.12,-6.2,19.1513550434,133.51
2021-09-04 15:30:00,45.2214444198,-1.1,45.2348210498,24.6714444198,0,24.6714444198,20.55,-1.1,20.579419331,133.66,24.6714444198,0.0,24.6714444198,24.6714444198,0,24.6714444198,0.0,0.0,0.0,133.41,45.9314444198,-6.82,46.4350081995,24.6714444198,0,24.6714444198,21.26,-6.82,22.3271135618,133.51
2021-09-04 16:00:00,47.8632221993,-1.23,47.8790240011,22.9632221993,0,22.9632221993,24.9,-1.23,24.9303610082,133.84,22.9632221993,0.0,22.9632221993,22.9632221993,0,22.9632221993,0.0,0.0,0.0,133.49,48.7832221993,-6.95,49.275808143,22.9632221993,0,22.9632221993,25.82,-6.95,26.7390145667,133.67
2021-09-04 16:30:00,53.5111110911,-1.99,53.5481009019,20.0511110911,0,20.0511110911,33.46,-1.99,33.5191243919,133.84,20.0511110911,0.0,20.0511110911,20.0511110911,0,20.0511110911,0.0,0.0,0.0,133.49,54.8211110911,-7.69,55.357838842,20.0511110911,0,20.0511110911,34.77,-7.69,35.6102372921,133.67
2021-09-04 17:00:00,57.2479999814,-2.08,57.2857739921,18.5979999814,0,18.5979999814,38.65,-2.08,38.7059284865,134.07,18.5979999814,0.0,18.5979999814,18.5979999814,0,18.5979999814,0.0,0.0,0.0,133.7,58.7879999814,-7.74,59.2953332212,18.5979999814,0,18.5979999814,40.19,-7.74,40.9285193966,133.91
2021-09-04 17:30:00,59.6356666469,-2.68,59.69585527,19.7656666469,0,19.7656666469,39.87,-2.68,39.9599712212,134.07,19.7656666469,0.0,19.7656666469,19.7656666469,0,19.7656666469,0.0,0.0,0.0,133.7,61.2556666469,-8.39,61.8275731074,19.7656666469,0,19.7656666469,41.49,-8.39,42.3298027399,133.91
2021-09-04 18:00:00,66.7756666487,-2.86,66.8368854479,18.0156666487,0,18.0156666487,48.76,-2.86,48.8438041107,134.07,18.0156666487,0.0,18.0156666487,18.0156666487,0,18.0156666487,0.0,0.0,0.0,133.7,68.8356666487,-8.49,69.3572570317,18.0156666487,0,18.0156666487,50.82,-8.49,51.5242903881,133.91
2021-09-04 18:30:00,71.052777763,-3.33,71.1307678002,14.742777763,0,14.742777763,56.31,-3.33,56.4083770375,133.95,14.742777763,0.0,14.742777763,14.742777763,0,14.742777763,0.0,0.0,0.0,133.53,73.462777763,-8.92,74.0023385891,14.742777763,0,14.742777763,58.72,-8.92,59.3936427575,133.76
2021-09-04 19:00:00,72.8174444321,-3.62,72.9073700913,12.3174444321,0,12.3174444321,60.5,-3.62,60.6082040651,133.86,12.3174444321,0.0,12.3174444321,12.3174444321,0,12.3174444321,0.0,0.0,0.0,133.53,75.4374444321,-9.2,75.996368482,12.3174444321,0,12.3174444321,63.12,-9.2,63.7869453729,133.76
2021-09-04 19:30:00,73.6819999893,-2.65,73.7296386973,10.6519999893,0,10.6519999893,63.03,-2.65,63.0856830034,133.86,10.6519999893,0.0,10.6519999893,10.6519999893,0,10.6519999893,0.0,0.0,0.0,133.53,76.4019999893,-8.16,76.8365225812,10.6519999893,0,10.6519999893,65.75,-8.16,66.2544194752,133.69
2021-09-04 20:00:00,72.3191111013,-4.71,72.472325273,9.8491111013,0,9.8491111013,62.47,-4.71,62.6473064066,133.55,9.8491111013,0.0,9.8491111013,9.8491111013,0,9.8491111013,0.0,0.0,0.0,133.29,75.0391111013,-10.25,75.7359273718,9.8491111013,0,9.8491111013,65.19,-10.25,65.9908978572,133.34
2021-09-04 20:30:00,72.5561111014,-6.07,72.8095746324,9.7361111014,0,9.7361111014,62.82,-6.07,63.1125764012,132.83,9.7361111014,0.0,9.7361111014,9.7361111014,0,9.7361111014,0.0,0.0,0.0,132.37,75.2761111014,-11.69,76.1784024678,9.7361111014,0,9.7361111014,65.54,-11.69,66.5743772032,132.65
2021-09-04 21:00:00,69.7192222125,-7.37,70.1076803633,9.6892222125,0,9.6892222125,60.03,-7.37,60.4807225486,133.02,9.6892222125,0.0,9.6892222125,9.6892222125,0,9.6892222125,0.0,0.0,0.0,132.37,72.3192222125,-13.09,73.4943399278,9.6892222125,0,9.6892222125,62.63,-13.09,63.9833181384,132.82
2021-09-04 21:30:00,70.4123333257,-6.57,70.7181842553,7.6823333257,0,7.6823333257,62.73,-6.57,63.0731147162,133.42,7.6823333257,0.0,7.6823333257,7.6823333257,0,7.6823333257,0.0,0.0,0.0,132.64,73.1423333257,-12.25,74.1610640722,7.6823333257,0,7.6823333257,65.46,-12.25,66.5963520022,133.26
2021-09-04 22:00:00,66.7495555506,-5.84,67.0045428773,4.9595555506,0,4.9595555506,61.79,-5.84,62.0653663487,133.42,4.9595555506,0.0,4.9595555506,4.9595555506,0,4.9595555506,0.0,0.0,0.0,132.84,69.4295555506,-11.49,70.3738821151,4.9595555506,0,4.9595555506,64.47,-11.49,65.4858839751,133.26
2021-09-04 22:30:00,61.5138888854,-6.58,61.864811693,3.4538888854,0,3.4538888854,58.06,-6.58,58.4316694952,133.42,3.4538888854,0.0,3.4538888854,3.4538888854,0,3.4538888854,0.0,0.0,0.0,132.84,64.0138888854,-12.31,65.1867629986,3.4538888854,0,3.4538888854,60.56,-12.31,61.7984603368,133.16
2021-09-04 23:00:00,56.5882222194,-7.39,57.0687216779,2.8682222193999998,0,2.8682222193999998,53.72,-7.39,54.2259209235,133.66,2.8682222193999998,0.0,2.8682222193999998,2.8682222193999998,0,2.8682222193999998,0.0,0.0,0.0,133.01,58.8982222194,-13.22,60.3636395573,2.8682222193999998,0,2.8682222193999998,56.03,-13.22,57.5684748799,133.51
2021-09-04 23:30:00,53.0901111082,-8.14,53.7105157068,2.8701111082,0,2.8701111082,50.22,-8.14,50.8754164602,133.98,2.8701111082,0.0,2.8701111082,2.8701111082,0,2.8701111082,0.0,0.0,0.0,133.21,55.2201111082,-14.04,56.9770328361,2.8701111082,0,2.8701111082,52.35,-14.04,54.2000378229,133.85
2021-09-05 00:00:00,49.5697777749,-8.58,50.3068511105,2.9097777749000002,0,2.9097777749000002,46.66,-8.58,47.4423017991,134.18,2.9097777749000002,0.0,2.9097777749000002,2.9097777749000002,0,2.9097777749000002,0.0,0.0,0.0,133.35,51.5597777749,-14.53,53.5680089624,2.9097777749000002,0,2.9097777749000002,48.65,-14.53,50.7734517243,134.07
2021-09-05 00:30:00,47.7608888859,-8.74,48.5539916709,2.9608888859,0,2.9608888859,44.8,-8.74,45.6445790867,134.07,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,133.13,49.6608888859,-14.69,51.7880293595,2.9608888859,0,2.9608888859,46.7,-14.69,48.9559608219,133.93
2021-09-05 01:00:00,44.8992222192,-8.89,45.7708668903,2.9792222192,0,2.9792222192,41.92,-8.89,42.8522869868,133.99,2.9792222192,0.0,2.9792222192,2.9792222192,0,2.9792222192,0.0,0.0,0.0,133.0,46.6692222192,-14.85,48.974879301,2.9792222192,0,2.9792222192,43.69,-14.85,46.1447570153,133.93
2021-09-05 01:30:00,45.3591111081,-8.81,46.206764229,2.9891111081,0,2.9891111081,42.37,-8.81,43.2762405946,133.99,2.9891111081,0.0,2.9891111081,2.9891111081,0,2.9891111081,0.0,0.0,0.0,133.0,47.1591111081,-14.8,49.4269335536,2.9891111081,0,2.9891111081,44.17,-14.8,46.5835689917,133.81
2021-09-05 02:00:00,44.0352222192,-9.14,44.9737745346,3.0652222192,0,3.0652222192,40.97,-9.14,41.9771425897,133.99,3.0652222192,0.0,3.0652222192,3.0652222192,0,3.0652222192,0.0,0.0,0.0,133.0,45.7652222192,-15.13,48.2013740963,3.0652222192,0,3.0652222192,42.7,-15.13,45.3012902686,133.94
2021-09-05 02:30:00,43.6287777747,-9.66,44.6854098125,3.0787777747,0,3.0787777747,40.55,-9.66,41.6847466107,134.14,3.0787777747,0.0,3.0787777747,3.0787777747,0,3.0787777747,0.0,0.0,0.0,133.1,45.3287777747,-15.7,47.9707003758,3.0787777747,0,3.0787777747,42.25,-15.7,45.0727467546,133.94
2021-09-05 03:00:00,42.6868888858,-9.57,43.7464899478,3.0568888858,0,3.0568888858,39.63,-9.57,40.769128026,134.27,3.0568888858,0.0,3.0568888858,3.0568888858,0,3.0568888858,0.0,0.0,0.0,133.18,44.3568888858,-15.61,47.0234589501,3.0568888858,0,3.0568888858,41.3,-15.61,44.1515809456,134.15
2021-09-05 03:30:00,41.7717777747,-9.54,42.8473221854,3.1217777747,0,3.1217777747,38.65,-9.54,39.8099748807,134.27,3.1217777747,0.0,3.1217777747,3.1217777747,0,3.1217777747,0.0,0.0,0.0,133.26,43.3917777747,-15.6,46.1108054413,3.1217777747,0,3.1217777747,40.27,-15.6,43.1860266753,134.22
2021-09-05 04:00:00,41.4169999969,-9.71,42.5400045691,3.1069999969,0,3.1069999969,38.31,-9.71,39.5213891456,134.27,3.1069999969,0.0,3.1069999969,3.1069999969,0,3.1069999969,0.0,0.0,0.0,133.15,43.0269999969,-15.76,45.8224871513,3.1069999969,0,3.1069999969,39.92,-15.76,42.9183410677,134.1
2021-09-05 04:30:00,41.0946666636,-9.51,42.1807032682,3.0246666636,0,3.0246666636,38.07,-9.51,39.2398394492,134.27,3.0246666636,0.0,3.0246666636,3.0246666636,0,3.0246666636,0.0,0.0,0.0,133.15,42.6846666636,-15.55,45.4288814323,3.0246666636,0,3.0246666636,39.66,-15.55,42.5995082131,134.1
2021-09-05 05:00:00,41.6164444415,-9.71,42.7342081704,2.9564444415,0,2.9564444415,38.66,-9.71,39.8607538815,134.13,2.9564444415,0.0,2.9564444415,2.9564444415,0,2.9564444415,0.0,0.0,0.0,133.15,43.2364444415,-15.76,46.0192104228,2.9564444415,0,2.9564444415,40.28,-15.76,43.2533929305,134.1
2021-09-05 05:30:00,42.3702222192,-9.62,43.4485918173,3.0102222192,0,3.0102222192,39.36,-9.62,40.5185636468,134.37,3.0102222192,0.0,3.0102222192,3.0102222192,0,3.0102222192,0.0,0.0,0.0,133.32,44.0202222192,-15.67,46.7261047406,3.0102222192,0,3.0102222192,41.01,-15.67,43.9018108966,134.27
2021-09-05 06:00:00,43.4721111081,-9.3,44.4557582794,2.9921111081,0,2.9921111081,40.48,-9.3,41.534568735,134.37,2.9921111081,0.0,2.9921111081,2.9921111081,0,2.9921111081,0.0,0.0,0.0,133.32,45.1621111081,-15.32,47.6898173591,2.9921111081,0,2.9921111081,42.17,-15.32,44.8665944774,134.27
2021-09-05 06:30:00,46.5104444415,-8.68,47.3134636456,2.9404444415,0,2.9404444415,43.57,-8.68,44.4262006028,134.25,2.9404444415,0.0,2.9404444415,2.9404444415,0,2.9404444415,0.0,0.0,0.0,133.18,48.3604444415,-14.64,50.5278357599,2.9404444415,0,2.9404444415,45.42,-14.64,47.7211273966,134.11
2021-09-05 07:00:00,48.367111108,-8.56,49.1187442524,3.077111108,0,3.077111108,45.29,-8.56,46.0918398418,134.05,3.077111108,0.0,3.077111108,3.077111108,0,3.077111108,0.0,0.0,0.0,133.05,50.287111108,-14.5,52.3358724356,3.077111108,0,3.077111108,47.21,-14.5,49.3865781362,133.92
2021-09-05 07:30:00,50.7478888858,-7.74,51.3347428781,3.1378888858,0,3.1378888858,47.61,-7.74,48.2350463875,134.05,3.1378888858,0.0,3.1378888858,3.1378888858,0,3.1378888858,0.0,0.0,0.0,133.05,52.7978888858,-13.58,54.516359662,3.1378888858,0,3.1378888858,49.66,-13.58,51.4833176864,133.92
2021-09-05 08:00:00,56.464666663,-7.55,56.9671930269,3.684666663,0,3.684666663,52.78,-7.55,53.3172664341,133.62,3.684666663,0.0,3.684666663,3.684666663,0,3.684666663,0.0,0.0,0.0,132.76,58.734666663,-13.41,60.2460718057,3.684666663,0,3.684666663,55.05,-13.41,56.6597793854,133.48
2021-09-05 08:30:00,61.3241111068,-6.93,61.714435127,4.3041111068,0,4.3041111068,57.02,-6.93,57.4395795597,134.16,4.3041111068,0.0,4.3041111068,4.3041111068,0,4.3041111068,0.0,0.0,0.0,133.37,63.7641111068,-12.72,65.0204603586,4.3041111068,0,4.3041111068,59.46,-12.72,60.8053451598,134.03
2021-09-05 09:00:00,63.5003333282,-6.63,63.8455106707,5.0903333282,0,5.0903333282,58.41,-6.63,58.7850746363,133.94,5.0903333282,0.0,5.0903333282,5.0903333282,0,5.0903333282,0.0,0.0,0.0,133.23,66.0303333282,-12.37,67.1790281222,5.0903333282,0,5.0903333282,60.94,-12.37,62.1827990686,133.81
2021-09-05 09:30:00,68.047999994,-6.84,68.3909051204,5.957999994,0,5.957999994,62.09,-6.84,62.4656201442,133.61,5.957999994,0.0,5.957999994,5.957999994,0,5.957999994,0.0,0.0,0.0,132.92,70.727999994,-12.58,71.8380566494,5.957999994,0,5.957999994,64.77,-12.58,65.9803705658,133.48
2021-09-05 10:00:00,69.7857777703,-6.03,70.0458112881,7.5057777703,0,7.5057777703,62.28,-6.03,62.571233806,133.92,7.5057777703,0.0,7.5057777703,7.5057777703,0,7.5057777703,0.0,0.0,0.0,133.22,72.4757777703,-11.73,73.4188753891,7.5057777703,0,7.5057777703,64.97,-11.73,66.0204044217,133.73
2021-09-05 10:30:00,71.1635555461,-5.25,71.3569487713,9.5035555461,0,9.5035555461,61.66,-5.25,61.8831002779,133.75,9.5035555461,0.0,9.5035555461,9.5035555461,0,9.5035555461,0.0,0.0,0.0,133.13,73.8035555461,-10.89,74.6026602156,9.5035555461,0,9.5035555461,64.3,-10.89,65.2156583958,133.6
2021-09-05 11:00:00,71.2544444323,-4.51,71.39703041,12.0944444323,0,12.0944444323,59.16,-4.51,59.331658497,133.64,12.0944444323,0.0,12.0944444323,12.0944444323,0,12.0944444323,0.0,0.0,0.0,133.13,73.7744444323,-10.14,74.4680350976,12.0944444323,0,12.0944444323,61.68,-10.14,62.5079354962,133.6
2021-09-05 11:30:00,71.9112222088,-4.37,72.0438809307,13.4212222088,0,13.4212222088,58.49,-4.37,58.6530220875,133.64,13.4212222088,0.0,13.4212222088,13.4212222088,0,13.4212222088,0.0,0.0,0.0,133.13,74.3912222088,-10.0,75.0603353424,13.4212222088,0,13.4212222088,60.97,-10.0,61.7846332028,133.6
2021-09-05 12:00:00,70.7904444306,-4.02,70.904495081,13.8004444306,0,13.8004444306,56.99,-4.02,57.1316068389,133.64,13.8004444306,0.0,13.8004444306,13.8004444306,0,13.8004444306,0.0,0.0,0.0,133.13,73.2104444306,-9.65,73.8436975898,13.8004444306,0,13.8004444306,59.41,-9.65,60.1886251712,133.6
2021-09-05 12:30:00,72.5642222058,-3.65,72.6559622078,16.3742222058,0,16.3742222058,56.19,-3.65,56.3084238813,133.56,16.3742222058,0.0,16.3742222058,16.3742222058,0,16.3742222058,0.0,0.0,0.0,133.13,74.9342222058,-9.25,75.5029811173,16.3742222058,0,16.3742222058,58.56,-9.25,59.286053166,133.41
2021-09-05 13:00:00,71.5938888705,-3.55,71.6818486341,18.3438888705,0,18.3438888705,53.25,-3.55,53.3682021432,133.56,18.3438888705,0.0,18.3438888705,18.3438888705,0,18.3438888705,0.0,0.0,0.0,133.13,73.8338888705,-9.17,74.4011562124,18.3438888705,0,18.3438888705,55.49,-9.17,56.2425906231,133.41
2021-09-05 13:30:00,66.7517777584,-4.02,66.8727166632,19.3417777584,0,19.3417777584,47.41,-4.02,47.5801271541,133.56,19.3417777584,0.0,19.3417777584,19.3417777584,0,19.3417777584,0.0,0.0,0.0,133.13,68.7117777584,-9.7,69.39307171990001,19.3417777584,0,19.3417777584,49.37,-9.7,50.3138837698,133.41
2021-09-05 14:00:00,62.0718888688,-3.94,62.1968085013,20.0618888688,0,20.0618888688,42.01,-3.94,42.1943562577,133.75,20.0618888688,0.0,20.0618888688,20.0618888688,0,20.0618888688,0.0,0.0,0.0,133.26,63.7618888688,-9.66,64.4894880746,20.0618888688,0,20.0618888688,43.7,-9.66,44.7549505642,133.62
2021-09-05 14:30:00,56.3007777573,-4.07,56.4476968182,20.4407777573,0,20.4407777573,35.86,-4.07,36.090227209,133.67,20.4407777573,0.0,20.4407777573,20.4407777573,0,20.4407777573,0.0,0.0,0.0,133.14,57.7207777573,-9.83,58.5518324642,20.4407777573,0,20.4407777573,37.28,-9.83,38.5542124806,133.51
2021-09-05 15:00:00,53.6488888684,-4.29,53.8201391378,20.5188888684,0,20.5188888684,33.13,-4.29,33.4066011441,133.67,20.5188888684,0.0,20.5188888684,20.5188888684,0,20.5188888684,0.0,0.0,0.0,133.14,54.9388888684,-10.07,55.8541530246,20.5188888684,0,20.5188888684,34.42,-10.07,35.8628122154,133.51
2021-09-05 15:30:00,54.0438888689,-4.53,54.2334105886,19.9838888689,0,19.9838888689,34.06,-4.53,34.3599257857,133.67,19.9838888689,0.0,19.9838888689,19.9838888689,0,19.9838888689,0.0,0.0,0.0,132.97,55.3938888689,-10.32,56.3470081195,19.9838888689,0,19.9838888689,35.41,-10.32,36.883200783,133.51
2021-09-05 16:00:00,54.5861110915,-4.3,54.7552145836,19.6261110915,0,19.6261110915,34.96,-4.3,35.2234524145,133.67,19.6261110915,0.0,19.6261110915,19.6261110915,0,19.6261110915,0.0,0.0,0.0,133.08,55.9661110915,-10.07,56.8648440665,19.6261110915,0,19.6261110915,36.34,-10.07,37.7094218996,133.51
2021-09-05 16:30:00,59.1415555352,-4.73,59.33040107,20.3615555352,0,20.3615555352,38.78,-4.73,39.0673943334,133.67,20.3615555352,0.0,20.3615555352,20.3615555352,0,20.3615555352,0.0,0.0,0.0,132.92,60.7115555352,-10.51,61.6145524653,20.3615555352,0,20.3615555352,40.35,-10.51,41.6963139858,133.4
2021-09-05 17:00:00,65.007777759,-4.37,65.1544938524,18.747777759,0,18.747777759,46.26,-4.37,46.4659498988,133.74,18.747777759,0.0,18.747777759,18.747777759,0,18.747777759,0.0,0.0,0.0,133.09,66.947777759,-10.07,67.7008851262,18.747777759,0,18.747777759,48.2,-10.07,49.2406833827,133.59
2021-09-05 17:30:00,67.8867777617,-4.59,68.0417716911,16.0867777617,0,16.0867777617,51.8,-4.59,52.0029624156,133.56,16.0867777617,0.0,16.0867777617,16.0867777617,0,16.0867777617,0.0,0.0,0.0,133.0,70.0667777617,-10.26,70.8139883491,16.0867777617,0,16.0867777617,53.98,-10.26,54.946410255800004,133.4
2021-09-05 18:00:00,71.6889999835,-4.57,71.8345155106,16.4589999835,0,16.4589999835,55.23,-4.57,55.4187495348,133.65,16.4589999835,0.0,16.4589999835,16.4589999835,0,16.4589999835,0.0,0.0,0.0,133.08,74.0489999835,-10.23,74.7523063093,16.4589999835,0,16.4589999835,57.59,-10.23,58.4915463977,133.47
2021-09-05 18:30:00,77.0554444293,-3.86,77.1520648862,15.1254444293,0,15.1254444293,61.93,-3.86,62.0501772761,133.65,15.1254444293,0.0,15.1254444293,15.1254444293,0,15.1254444293,0.0,0.0,0.0,133.08,79.7254444293,-9.45,80.2835536673,15.1254444293,0,15.1254444293,64.6,-9.45,65.2875370955,133.47
2021-09-05 19:00:00,77.8218888769,-3.06,77.8820260931,11.9818888769,0,11.9818888769,65.84,-3.06,65.9110703903,134.0,11.9818888769,0.0,11.9818888769,11.9818888769,0,11.9818888769,0.0,0.0,0.0,133.62,80.6718888769,-8.59,81.1279344922,11.9818888769,0,11.9818888769,68.69,-8.59,69.2250258216,133.84
2021-09-05 19:30:00,78.3128888784,-3.7199999999999998,78.4011923664,10.5328888784,0,10.5328888784,67.78,-3.7199999999999998,67.8820064524,133.82,10.5328888784,0.0,10.5328888784,10.5328888784,0,10.5328888784,0.0,0.0,0.0,133.62,81.2528888784,-9.26,81.7788453763,10.5328888784,0,10.5328888784,70.72,-9.26,71.3236706851,133.64
2021-09-05 20:00:00,76.7941111012,-4.41,76.9206318215,9.9541111012,0,9.9541111012,66.84,-4.41,66.9853245122,133.82,9.9541111012,0.0,9.9541111012,9.9541111012,0,9.9541111012,0.0,0.0,0.0,133.51,79.6941111012,-9.98,80.3165720397,9.9541111012,0,9.9541111012,69.74,-9.98,70.4504648672,133.64
2021-09-05 20:30:00,76.6379999905,-3.48,76.7169697169,9.5379999905,0,9.5379999905,67.1,-3.48,67.1901808302,133.63,9.5379999905,0.0,9.5379999905,9.5379999905,0,9.5379999905,0.0,0.0,0.0,133.26,79.5579999905,-8.99,80.0643207832,9.5379999905,0,9.5379999905,70.02,-8.99,70.5947625536,133.48
2021-09-05 21:00:00,74.9503333256,-4.42,75.080549183,7.7003333256,0,7.7003333256,67.25,-4.42,67.3950955189,133.37,7.7003333256,0.0,7.7003333256,7.7003333256,0,7.7003333256,0.0,0.0,0.0,133.1,77.8703333256,-9.98,78.5072557936,7.7003333256,0,7.7003333256,70.17,-9.98,70.8761546643,133.18
2021-09-05 21:30:00,73.4769999948,-5.05,73.6503362398,5.1569999948,0,5.1569999948,68.32,-5.05,68.5063858337,133.71,5.1569999948,0.0,5.1569999948,5.1569999948,0,5.1569999948,0.0,0.0,0.0,133.37,76.4369999948,-10.68,77.1795139154,5.1569999948,0,5.1569999948,71.28,-10.68,72.0756602467,133.56
