Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-09-05 22:00:00,68.8304444412,-5.88,69.0811441855,3.2504444412,0,3.2504444412,65.58,-5.88,65.8430770848,134.19,3.2504444412,0.0,3.2504444412,3.2504444412,0,3.2504444412,0.0,0.0,0.0,133.78,71.6504444412,-11.58,72.5801804119,3.2504444412,0,3.2504444412,68.4,-11.58,69.3733118714,134.01
2021-09-05 22:30:00,64.9256666638,-6.87,65.2881236653,2.8856666638,0,2.8856666638,62.04,-6.87,62.4192157913,134.4,2.8856666638,0.0,2.8856666638,2.8856666638,0,2.8856666638,0.0,0.0,0.0,133.91,67.5956666638,-12.67,68.7728365834,2.8856666638,0,2.8856666638,64.71,-12.67,65.9387063871,134.26
2021-09-05 23:00:00,59.7399999971,-7.29,60.1831512938,2.9199999971,0,2.9199999971,56.82,-7.29,57.2857443,134.71,2.9199999971,0.0,2.9199999971,2.9199999971,0,2.9199999971,0.0,0.0,0.0,134.06,62.1599999971,-13.13,63.5315866293,2.9199999971,0,2.9199999971,59.24,-13.13,60.6776276728,134.55
2021-09-05 23:30:00,55.5853333304,-6.94,56.0168981777,2.9153333304,0,2.9153333304,52.67,-6.94,53.1252529406,134.42,2.9153333304,0.0,2.9153333304,2.9153333304,0,2.9153333304,0.0,0.0,0.0,133.69,57.8153333304,-12.73,59.2002167911,2.9153333304,0,2.9153333304,54.9,-12.73,56.356569271,134.25
2021-09-06 00:00:00,51.7517777749,-7.18,52.2474774785,2.8917777749,0,2.8917777749,48.86,-7.18,49.3847344834,133.81,2.8917777749,0.0,2.8917777749,2.8917777749,0,2.8917777749,0.0,0.0,0.0,133.06,53.8117777749,-13.04,55.3692064897,2.8917777749,0,2.8917777749,50.92,-13.04,52.5631810301,133.67
2021-09-06 00:30:00,48.712888886,-7.01,49.2146893073,2.912888886,0,2.912888886,45.8,-7.01,46.3333583933,134.04,2.912888886,0.0,2.912888886,2.912888886,0,2.912888886,0.0,0.0,0.0,133.24,50.652888886,-12.83,52.2525028347,2.912888886,0,2.912888886,47.74,-12.83,49.4339609985,133.86
2021-09-06 01:00:00,46.4304444416,-7.39,47.0148728706,2.8704444416,0,2.8704444416,43.56,-7.39,44.1824139223,133.48,2.8704444416,0.0,2.8704444416,2.8704444416,0,2.8704444416,0.0,0.0,0.0,132.67,48.2504444416,-13.23,50.0313730454,2.8704444416,0,2.8704444416,45.38,-13.23,47.2692003317,133.32
2021-09-06 01:30:00,47.5577777749,-7.1,48.0848440455,2.9177777749000002,0,2.9177777749000002,44.64,-7.1,45.2011017565,133.39,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,132.67,49.4477777749,-12.93,51.1103475519,2.9177777749000002,0,2.9177777749000002,46.53,-12.93,48.2931237341,133.32
2021-09-06 02:00:00,46.5706666638,-7.4,47.1549254427,2.9106666638,0,2.9106666638,43.66,-7.4,44.2826783291,133.39,2.9106666638,0.0,2.9106666638,2.9106666638,0,2.9106666638,0.0,0.0,0.0,132.56,48.3906666638,-13.26,50.174537568,2.9106666638,0,2.9106666638,45.48,-13.26,47.3736002432,133.32
2021-09-06 02:30:00,45.4643333305,-7.61,46.0968296652,2.8643333305,0,2.8643333305,42.6,-7.61,43.2743815669,133.48,2.8643333305,0.0,2.8643333305,2.8643333305,0,2.8643333305,0.0,0.0,0.0,132.66,47.2643333305,-13.49,49.1517782504,2.8643333305,0,2.8643333305,44.4,-13.49,46.4040957244,133.32
2021-09-06 03:00:00,44.3532222193,-7.6,44.9996480123,2.9332222193,0,2.9332222193,41.42,-7.6,42.1114758706,133.59,2.9332222193,0.0,2.9332222193,2.9332222193,0,2.9332222193,0.0,0.0,0.0,132.66,46.0732222193,-13.49,48.0075192618,2.9332222193,0,2.9332222193,43.14,-13.49,45.1999966814,133.4
2021-09-06 03:30:00,43.6412222192,-7.83,44.3380781811,2.9812222192,0,2.9812222192,40.66,-7.83,41.407058577,133.59,2.9812222192,0.0,2.9812222192,2.9812222192,0,2.9812222192,0.0,0.0,0.0,132.66,45.3412222192,-13.75,47.3802588884,2.9812222192,0,2.9812222192,42.36,-13.75,44.5357395807,133.4
2021-09-06 04:00:00,43.7273333304,-7.77,44.4123021267,2.9173333304,0,2.9173333304,40.81,-7.77,41.5430981031,133.72,2.9173333304,0.0,2.9173333304,2.9173333304,0,2.9173333304,0.0,0.0,0.0,132.83,45.4373333304,-13.68,47.45201429,2.9173333304,0,2.9173333304,42.52,-13.68,44.6664616911,133.59
2021-09-06 04:30:00,43.9593333304,-7.61,44.6131716745,2.9093333304,0,2.9093333304,41.05,-7.61,41.7494263434,133.72,2.9093333304,0.0,2.9093333304,2.9093333304,0,2.9093333304,0.0,0.0,0.0,132.83,45.6693333304,-13.51,47.6257084655,2.9093333304,0,2.9093333304,42.76,-13.51,44.8434800166,133.59
2021-09-06 05:00:00,44.2766666639,-7.55,44.9157623877,2.7866666639,0,2.7866666639,41.49,-7.55,42.1713480932,133.63,2.7866666639,0.0,2.7866666639,2.7866666639,0,2.7866666639,0.0,0.0,0.0,132.83,46.0166666639,-13.45,47.9420077891,2.7866666639,0,2.7866666639,43.23,-13.45,45.2740035782,133.59
2021-09-06 05:30:00,46.2774444416,-6.86,46.7831322599,2.8174444416,0,2.8174444416,43.46,-6.86,43.9980817764,133.81,2.8174444416,0.0,2.8174444416,2.8174444416,0,2.8174444416,0.0,0.0,0.0,132.93,48.0974444416,-12.7,49.7458959294,2.8174444416,0,2.8174444416,45.28,-12.7,47.0273154667,133.67
2021-09-06 06:00:00,49.0111111082,-6.25,49.4080106062,2.8911111082,0,2.8911111082,46.12,-6.25,46.5415609966,133.64,2.8911111082,0.0,2.8911111082,2.8911111082,0,2.8911111082,0.0,0.0,0.0,132.93,50.9811111082,-12.04,52.3835402567,2.8911111082,0,2.8911111082,48.09,-12.04,49.5742846645,133.51
2021-09-06 06:30:00,55.7081111082,-4.53,55.8919899739,2.9081111082,0,2.9081111082,52.8,-4.53,52.9939704117,133.48,2.9081111082,0.0,2.9081111082,2.9081111082,0,2.9081111082,0.0,0.0,0.0,132.79,57.9681111082,-10.17,58.853468933,2.9081111082,0,2.9081111082,55.06,-10.17,55.9913609408,133.37
2021-09-06 07:00:00,56.9875555491,-3.18,57.0762112221,6.4175555491,0,6.4175555491,50.57,-3.18,50.6698855337,133.19,6.4175555491,0.0,6.4175555491,6.4175555491,0,6.4175555491,0.0,0.0,0.0,132.79,59.1475555491,-8.77,59.7941989447,6.4175555491,0,6.4175555491,52.73,-8.77,53.4543337813,133.09
2021-09-06 07:30:00,67.8626666572,-0.9400000000000001,67.8691765518,9.4726666572,0,9.4726666572,58.39,-0.9400000000000001,58.3975658739,133.19,9.4726666572,0.0,9.4726666572,9.4726666572,0,9.4726666572,0.0,0.0,0.0,132.79,70.3926666572,-6.41,70.6839134394,9.4726666572,0,9.4726666572,60.92,-6.41,61.2563017166,133.09
2021-09-06 08:00:00,70.6386666542,0.38,70.63968875,12.4186666542,0,12.4186666542,58.22,0.38,58.2212401105,133.78,12.4186666542,0.0,12.4186666542,12.4186666542,0,12.4186666542,0.0,0.0,0.0,133.73,73.1386666542,-5.04,73.3121146876,12.4186666542,0,12.4186666542,60.72,-5.04,60.928810919,133.61
2021-09-06 08:30:00,73.3935555393,2.07,73.4227409914,16.2935555393,0,16.2935555393,57.1,2.07,57.1375086961,133.78,16.2935555393,0.0,16.2935555393,16.2935555393,0,16.2935555393,0.0,0.0,0.0,133.85,75.8135555393,-3.24,75.8827569577,16.2935555393,0,16.2935555393,59.52,-3.24,59.6081202522,133.61
2021-09-06 09:00:00,73.5574444255,3.62,73.6464665168,18.9274444255,0,18.9274444255,54.63,3.62,54.749806392400004,133.27,18.9274444255,0.0,18.9274444255,18.9274444255,0,18.9274444255,0.0,0.0,0.0,133.51,75.8574444255,-1.62,75.87474069,18.9274444255,0,18.9274444255,56.93,-1.62,56.9530446947,133.1
2021-09-06 09:30:00,70.8477777566,4.79,71.0095184679,21.1777777566,0,21.1777777566,49.67,4.79,49.9004308599,133.14,21.1777777566,0.0,21.1777777566,21.1777777566,0,21.1777777566,0.0,0.0,0.0,133.51,72.8877777566,-0.39,72.8888211339,21.1777777566,0,21.1777777566,51.71,-0.39,51.7114706811,132.98
2021-09-06 10:00:00,65.1322221969,5.96,65.4043421212,25.3022221969,0,25.3022221969,39.83,5.96,40.2734465871,132.86,25.3022221969,0.0,25.3022221969,25.3022221969,0,25.3022221969,0.0,0.0,0.0,133.33,66.7222221969,0.76,66.7265504495,25.3022221969,0,25.3022221969,41.42,0.76,41.4269718903,132.71
2021-09-06 10:30:00,61.977222193,6.82,62.3513309462,29.177222193,0,29.177222193,32.8,6.82,33.5015283233,132.86,29.177222193,0.0,29.177222193,29.177222193,0,29.177222193,0.0,0.0,0.0,133.33,63.237222193,1.6099999999999999,63.2577139224,29.177222193,0,29.177222193,34.06,1.6099999999999999,34.0980307349,132.71
2021-09-06 11:00:00,60.0243333034,7.91,60.5432794661,29.9543333034,0,29.9543333034,30.07,7.91,31.0929734828,132.86,29.9543333034,0.0,29.9543333034,29.9543333034,0,29.9543333034,0.0,0.0,0.0,133.49,61.1543333034,2.76,61.2165833887,29.9543333034,0,29.9543333034,31.2,2.76,31.3218390265,132.71
2021-09-06 11:30:00,58.5654444155,9.16,59.2774567571,28.9054444155,0,28.9054444155,29.66,9.16,31.0422486299,132.47,28.9054444155,0.0,28.9054444155,28.9054444155,0,28.9054444155,0.0,0.0,0.0,133.15,59.6454444155,4.1,59.7861943891,28.9054444155,0,28.9054444155,30.74,4.1,31.0122169475,132.3
2021-09-06 12:00:00,54.4708888574,9.39,55.2743144047,31.5108888574,0,31.5108888574,22.96,9.39,24.8059206642,132.1,31.5108888574,0.0,31.5108888574,31.5108888574,0,31.5108888574,0.0,0.0,0.0,132.9,55.2408888574,4.3,55.4079940239,31.5108888574,0,31.5108888574,23.73,4.3,24.116444597,131.9
2021-09-06 12:30:00,55.8053332994,9.49,56.6064954281,33.9553332994,0,33.9553332994,21.85,9.49,23.8218932917,132.22,33.9553332994,0.0,33.9553332994,33.9553332994,0,33.9553332994,0.0,0.0,0.0,133.03,56.5353332994,4.39,56.7055201129,33.9553332994,0,33.9553332994,22.58,4.39,23.0027933086,132.06
2021-09-06 13:00:00,54.5556666359,7.5600000000000005,55.0769857753,30.7456666359,0,30.7456666359,23.81,7.5600000000000005,24.9813870712,132.08,30.7456666359,0.0,30.7456666359,30.7456666359,0,30.7456666359,0.0,0.0,0.0,132.91,55.3656666359,2.39,55.4172278451,30.7456666359,0,30.7456666359,24.62,2.39,24.7357332618,131.9
2021-09-06 13:30:00,54.2116666399,7.67,54.7515634468,26.8016666399,0,26.8016666399,27.41,7.67,28.4629056844,132.16,26.8016666399,0.0,26.8016666399,26.8016666399,0,26.8016666399,0.0,0.0,0.0,132.75,55.2116666399,2.52,55.2691463038,26.8016666399,0,26.8016666399,28.41,2.52,28.5215444883,131.9
2021-09-06 14:00:00,53.0087777511,7.27,53.5049849889,26.6587777511,0,26.6587777511,26.35,7.27,27.3345093243,132.16,26.6587777511,0.0,26.6587777511,26.6587777511,0,26.6587777511,0.0,0.0,0.0,132.75,53.9487777511,2.09,53.9892463444,26.6587777511,0,26.6587777511,27.29,2.09,27.3699141394,131.97
2021-09-06 14:30:00,53.3512221961,7.2,53.8348670456,26.1312221961,0,26.1312221961,27.22,7.2,28.1561432018,132.29,26.1312221961,0.0,26.1312221961,26.1312221961,0,26.1312221961,0.0,0.0,0.0,132.89,54.3412221961,2.03,54.3791258643,26.1312221961,0,26.1312221961,28.21,2.03,28.2829453912,132.13
2021-09-06 15:00:00,54.1092221971,6.71,54.5236831733,25.079222197100002,0,25.079222197100002,29.03,6.71,29.7953855488,132.29,25.079222197100002,0.0,25.079222197100002,25.079222197100002,0,25.079222197100002,0.0,0.0,0.0,132.89,55.1892221971,1.49,55.2093320619,25.079222197100002,0,25.079222197100002,30.11,1.49,30.1468439476,132.13
2021-09-06 15:30:00,55.4823333083,6.63,55.8770633563,25.0823333083,0,25.0823333083,30.4,6.63,31.1145769696,132.55,25.0823333083,0.0,25.0823333083,25.0823333083,0,25.0823333083,0.0,0.0,0.0,133.12,56.6323333083,1.42,56.650133062,25.0823333083,0,25.0823333083,31.55,1.42,31.5819394591,132.41
2021-09-06 16:00:00,57.4893333111,5.68,57.7692465293,22.1893333111,0,22.1893333111,35.3,5.68,35.7540543156,132.66,22.1893333111,0.0,22.1893333111,22.1893333111,0,22.1893333111,0.0,0.0,0.0,133.21,58.8693333111,0.42,58.8708315255,22.1893333111,0,22.1893333111,36.68,0.42,36.6824045013,132.49
2021-09-06 16:30:00,58.6424444227,4.09,58.7848993183,21.752444422700002,0,21.752444422700002,36.89,4.09,37.1160369652,132.8,21.752444422700002,0.0,21.752444422700002,21.752444422700002,0,21.752444422700002,0.0,0.0,0.0,133.29,60.1024444227,-1.23,60.1150291157,21.752444422700002,0,21.752444422700002,38.35,-1.23,38.3697198322,132.65
2021-09-06 17:00:00,65.7815555329,3.41,65.8698804336,22.6215555329,0,22.6215555329,43.16,3.41,43.2944996506,133.01,22.6215555329,0.0,22.6215555329,22.6215555329,0,22.6215555329,0.0,0.0,0.0,133.29,67.5615555329,-1.9100000000000001,67.5885484829,22.6215555329,0,22.6215555329,44.94,-1.9100000000000001,44.9805702498,132.85
2021-09-06 17:30:00,75.2744444247,2.79,75.3261314781,19.7344444247,0,19.7344444247,55.54,2.79,55.6100323683,133.22,19.7344444247,0.0,19.7344444247,19.7344444247,0,19.7344444247,0.0,0.0,0.0,133.5,77.6444444247,-2.51,77.6850040228,19.7344444247,0,19.7344444247,57.91,-2.51,57.9643700906,133.09
2021-09-06 18:00:00,80.0088888735,2.8,80.0578684376,15.388888873500001,0,15.388888873500001,64.62,2.8,64.6806338868,133.32,15.388888873500001,0.0,15.388888873500001,15.388888873500001,0,15.388888873500001,0.0,0.0,0.0,133.59,82.7788888735,-2.42,82.814255072,15.388888873500001,0,15.388888873500001,67.39,-2.42,67.4334375514,133.16
2021-09-06 18:30:00,80.2215555408,2.24,80.2528228375,14.7515555408,0,14.7515555408,65.47,2.24,65.5083086333,133.03,14.7515555408,0.0,14.7515555408,14.7515555408,0,14.7515555408,0.0,0.0,0.0,133.37,83.0715555408,-2.98,83.1249886615,14.7515555408,0,14.7515555408,68.32,-2.98,68.3849603349,132.85
2021-09-06 19:00:00,82.5363333198,1.83,82.5566182561,13.526333319799999,0,13.526333319799999,69.01,1.83,69.0342596107,133.03,13.526333319799999,0.0,13.526333319799999,13.526333319799999,0,13.526333319799999,0.0,0.0,0.0,133.37,85.5563333198,-3.4,85.6238644954,13.526333319799999,0,13.526333319799999,72.03,-3.4,72.1101996946,132.85
2021-09-06 19:30:00,85.7282222135,1.08,85.7350248375,8.7382222135,0,8.7382222135,76.99,1.08,76.9975746371,133.03,8.7382222135,0.0,8.7382222135,8.7382222135,0,8.7382222135,0.0,0.0,0.0,133.28,89.1082222135,-4.1,89.202495851,8.7382222135,0,8.7382222135,80.37,-4.1,80.4745108715,132.85
2021-09-06 20:00:00,82.2652222153,0.9400000000000001,82.2705924747,6.8952222153000005,0,6.8952222153000005,75.37,0.9400000000000001,75.3758615208,132.6,6.8952222153000005,0.0,6.8952222153000005,6.8952222153000005,0,6.8952222153000005,0.0,0.0,0.0,132.88,85.5552222153,-4.24,85.6602220889,6.8952222153000005,0,6.8952222153000005,78.66,-4.24,78.774191205,132.43
2021-09-06 20:30:00,81.7252222163,0.84,81.7295390071,5.9052222163,0,5.9052222163,75.82,0.84,75.8246529831,132.6,5.9052222163,0.0,5.9052222163,5.9052222163,0,5.9052222163,0.0,0.0,0.0,132.88,85.0552222163,-4.35,85.166386129,5.9052222163,0,5.9052222163,79.15,-4.35,79.2694455638,132.43
2021-09-06 21:00:00,78.3795555496,0.09,78.3796072212,5.9395555496,0,5.9395555496,72.44,0.09,72.4400559083,132.49,5.9395555496,0.0,5.9395555496,5.9395555496,0,5.9395555496,0.0,0.0,0.0,132.72,81.5595555496,-5.16,81.7226205004,5.9395555496,0,5.9395555496,75.62,-5.16,75.7958442133,132.3
2021-09-06 21:30:00,73.3954444393,-1.27,73.4064313561,5.1354444393,0,5.1354444393,68.26,-1.27,68.2718133639,132.75,5.1354444393,0.0,5.1354444393,5.1354444393,0,5.1354444393,0.0,0.0,0.0,132.91,76.3654444393,-6.67,76.6561804711,5.1354444393,0,5.1354444393,71.23,-6.67,71.541608872,132.62
2021-09-06 22:00:00,67.660111106,-3.48,67.7495463814,5.080111106,0,5.080111106,62.58,-3.48,62.6766846602,133.15,5.080111106,0.0,5.080111106,5.080111106,0,5.080111106,0.0,0.0,0.0,133.13,70.370111106,-9.05,70.9496655177,5.080111106,0,5.080111106,65.29,-9.05,65.9142367019,132.98
2021-09-06 22:30:00,67.1183333301,-4.91,67.2976876944,3.2583333301,0,3.2583333301,63.86,-4.91,64.048479295,133.81,3.2583333301,0.0,3.2583333301,3.2583333301,0,3.2583333301,0.0,0.0,0.0,133.48,69.9083333301,-10.53,70.6969304071,3.2583333301,0,3.2583333301,66.65,-10.53,67.4766878262,133.67
2021-09-06 23:00:00,61.6877777747,-4.97,61.8876629611,3.0677777747,0,3.0677777747,58.62,-4.97,58.8303093652,133.81,3.0677777747,0.0,3.0677777747,3.0677777747,0,3.0677777747,0.0,0.0,0.0,133.4,64.2177777747,-10.65,65.0948959775,3.0677777747,0,3.0677777747,61.15,-10.65,62.0704841289,133.67
2021-09-06 23:30:00,57.1388888858,-3.99,57.2780300212,3.0588888858,0,3.0588888858,54.08,-3.99,54.2269905121,133.95,3.0588888858,0.0,3.0588888858,3.0588888858,0,3.0588888858,0.0,0.0,0.0,133.48,59.4388888858,-9.6,60.2091480755,3.0588888858,0,3.0588888858,56.38,-9.6,57.1914713922,133.81
2021-09-07 00:00:00,55.6587777747,-5.03,55.8856013958,3.0887777747,0,3.0887777747,52.57,-5.03,52.8100918386,133.19,3.0887777747,0.0,3.0887777747,3.0887777747,0,3.0887777747,0.0,0.0,0.0,132.81,57.8887777747,-10.72,58.8729903457,3.0887777747,0,3.0887777747,54.8,-10.72,55.8386819329,133.08
2021-09-07 00:30:00,54.5497777748,-5.43,54.8193684319,2.9997777748,0,2.9997777748,51.55,-5.43,51.8351946075,133.64,2.9997777748,0.0,2.9997777748,2.9997777748,0,2.9997777748,0.0,0.0,0.0,133.13,56.7297777748,-11.16,57.8170674315,2.9997777748,0,2.9997777748,53.73,-11.16,54.876757375,133.51
2021-09-07 01:00:00,50.9346666637,-5.33,51.2127832493,2.9446666637,0,2.9446666637,47.99,-5.33,48.2850805115,133.86,2.9446666637,0.0,2.9446666637,2.9446666637,0,2.9446666637,0.0,0.0,0.0,133.28,52.9546666637,-11.1,54.1055147047,2.9446666637,0,2.9446666637,50.01,-11.1,51.2270446151,133.73
2021-09-07 01:30:00,50.7475555527,-4.42,50.9396779983,2.8975555527,0,2.8975555527,47.85,-4.42,48.0537084937,134.06,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,133.48,52.7775555527,-10.06,53.7277765231,2.8975555527,0,2.8975555527,49.88,-10.06,50.88435909,133.92
2021-09-07 02:00:00,47.6902222193,-3.9699999999999998,47.8551793992,2.9102222193,0,2.9102222193,44.78,-3.9699999999999998,44.9556370214,132.75,2.9102222193,0.0,2.9102222193,2.9102222193,0,2.9102222193,0.0,0.0,0.0,132.26,49.5902222193,-9.59,50.5089916724,2.9102222193,0,2.9102222193,46.68,-9.59,47.6549105549,132.54
2021-09-07 02:30:00,47.6088888859,-4.82,47.8522590998,2.9488888859,0,2.9488888859,44.66,-4.82,44.9193499508,132.52,2.9488888859,0.0,2.9488888859,2.9488888859,0,2.9488888859,0.0,0.0,0.0,132.01,49.4988888859,-10.5,50.6002964511,2.9488888859,0,2.9488888859,46.55,-10.5,47.7195190671,132.38
2021-09-07 03:00:00,45.372999997,-4.84,45.6304145141,3.032999997,0,3.032999997,42.34,-4.84,42.6157388766,132.86,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,132.36,47.152999997,-10.54,48.3166328371,3.032999997,0,3.032999997,44.12,-10.54,45.3615035024,132.77
2021-09-07 03:30:00,43.9354444413,-4.98,44.2167805053,3.1054444413,0,3.1054444413,40.83,-4.98,41.1325819758,132.86,3.1054444413,0.0,3.1054444413,3.1054444413,0,3.1054444413,0.0,0.0,0.0,132.19,45.6454444413,-10.7,46.8827963996,3.1054444413,0,3.1054444413,42.54,-10.7,43.8650384703,132.66
2021-09-07 04:00:00,43.3447777746,-5.27,43.6639743991,3.1947777746,0,3.1947777746,40.15,-5.27,40.4943872654,132.86,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,132.19,45.0247777746,-10.99,46.3466364869,3.1947777746,0,3.1947777746,41.83,-10.99,43.249612715,132.66
2021-09-07 04:30:00,43.1985555523,-5.21,43.5115996237,3.2085555523,0,3.2085555523,39.99,-5.21,40.327958044,132.86,3.2085555523,0.0,3.2085555523,3.2085555523,0,3.2085555523,0.0,0.0,0.0,132.19,44.8885555523,-10.95,46.204814896,3.2085555523,0,3.2085555523,41.68,-10.95,43.0943720223,132.66
2021-09-07 05:00:00,44.4002222191,-5.04,44.6853592701,3.1602222191,0,3.1602222191,41.24,-5.04,41.5468314075,132.86,3.1602222191,0.0,3.1602222191,3.1602222191,0,3.1602222191,0.0,0.0,0.0,132.19,46.1402222191,-10.75,47.3759707703,3.1602222191,0,3.1602222191,42.98,-10.75,44.3039828909,132.66
2021-09-07 05:30:00,47.2183333303,-4.43,47.4256882131,3.0383333303,0,3.0383333303,44.18,-4.43,44.4015461443,132.86,3.0383333303,0.0,3.0383333303,3.0383333303,0,3.0383333303,0.0,0.0,0.0,132.27,49.1183333303,-10.1,50.1459935503,3.0383333303,0,3.0383333303,46.08,-10.1,47.1738953236,132.74
2021-09-07 06:00:00,51.2759999969,-4.24,51.4510036412,3.0859999969,0,3.0859999969,48.19,-4.24,48.3761687197,132.86,3.0859999969,0.0,3.0859999969,3.0859999969,0,3.0859999969,0.0,0.0,0.0,132.27,53.3559999969,-9.89,54.2648582019,3.0859999969,0,3.0859999969,50.27,-9.89,51.2336315324,132.74
2021-09-07 06:30:00,56.8526666636,-1.65,56.8766050918,3.0426666636,0,3.0426666636,53.81,-1.65,53.8352913989,133.0,3.0426666636,0.0,3.0426666636,3.0426666636,0,3.0426666636,0.0,0.0,0.0,132.49,59.1826666636,-7.13,59.610610913,3.0426666636,0,3.0426666636,56.14,-7.13,56.5909577583,132.86
2021-09-07 07:00:00,62.9705555525,0.12,62.9706698915,3.0705555525,0,3.0705555525,59.9,0.12,59.9001202002,132.77,3.0705555525,0.0,3.0705555525,3.0705555525,0,3.0705555525,0.0,0.0,0.0,132.58,65.5805555525,-5.23,65.7887693043,3.0705555525,0,3.0705555525,62.51,-5.23,62.7284066432,132.63
2021-09-07 07:30:00,68.5582222185,0.2,68.5585139407,3.7282222185,0,3.7282222185,64.83,0.2,64.8303084984,132.68,3.7282222185,0.0,3.7282222185,3.7282222185,0,3.7282222185,0.0,0.0,0.0,132.75,71.3982222185,-5.1,71.5801378593,3.7282222185,0,3.7282222185,67.67,-5.1,67.8619105242,132.55
2021-09-07 08:00:00,72.7064444391,1.58,72.7236100793,5.3664444391,0,5.3664444391,67.34,1.58,67.3585332382,132.51,5.3664444391,0.0,5.3664444391,5.3664444391,0,5.3664444391,0.0,0.0,0.0,132.62,75.6464444391,-3.69,75.7363892477,5.3664444391,0,5.3664444391,70.28,-3.69,70.3768037069,132.38
2021-09-07 08:30:00,74.0112222138,3.33,74.0860979778,8.4312222138,0,8.4312222138,65.58,3.33,65.6644904039,133.09,8.4312222138,0.0,8.4312222138,8.4312222138,0,8.4312222138,0.0,0.0,0.0,133.38,76.8612222138,-1.83,76.8830044951,8.4312222138,0,8.4312222138,68.43,-1.83,68.4544651575,132.95
2021-09-07 09:00:00,72.6858888756,4.41,72.8195477989,13.2658888756,0,13.2658888756,59.42,4.41,59.5834247086,132.77,13.2658888756,0.0,13.2658888756,13.2658888756,0,13.2658888756,0.0,0.0,0.0,133.18,75.2258888756,-0.74,75.229528492,13.2658888756,0,13.2658888756,61.96,-0.74,61.9644188224,132.65
2021-09-07 09:30:00,70.8812222046,5.12,71.0658994259,17.6412222046,0,17.6412222046,53.24,5.12,53.4856242368,132.65,17.6412222046,0.0,17.6412222046,17.6412222046,0,17.6412222046,0.0,0.0,0.0,133.18,73.1312222046,-0.02,73.1312249394,17.6412222046,0,17.6412222046,55.49,-0.02,55.4900036043,132.54
2021-09-07 10:00:00,68.1232222025,5.23,68.3236877171,19.6732222025,0,19.6732222025,48.45,5.23,48.7314621164,132.48,19.6732222025,0.0,19.6732222025,19.6732222025,0,19.6732222025,0.0,0.0,0.0,133.04,70.1332222025,0.02,70.1332250543,19.6732222025,0,19.6732222025,50.46,0.02,50.4600039635,132.33
2021-09-07 10:30:00,64.2968888667,5.55,64.5359777019,22.1568888667,0,22.1568888667,42.14,5.55,42.5039068793,132.66,22.1568888667,0.0,22.1568888667,22.1568888667,0,22.1568888667,0.0,0.0,0.0,133.15,66.0168888667,0.34,66.0177643945,22.1568888667,0,22.1568888667,43.86,0.34,43.8613178097,132.45
2021-09-07 11:00:00,61.4233333088,6.57,61.7737061764,24.5333333088,0,24.5333333088,36.89,6.57,37.4704817156,132.66,24.5333333088,0.0,24.5333333088,24.5333333088,0,24.5333333088,0.0,0.0,0.0,133.15,62.8733333088,1.4,62.8889182715,24.5333333088,0,24.5333333088,38.34,1.4,38.3655522572,132.45
2021-09-07 11:30:00,58.2295555287,7.23,58.6766907474,26.8695555287,0,26.8695555287,31.36,7.23,32.1826428374,132.49,26.8695555287,0.0,26.8695555287,26.8695555287,0,26.8695555287,0.0,0.0,0.0,133.15,59.4295555287,2.08,59.4659437858,26.8695555287,0,26.8695555287,32.56,2.08,32.626369703,132.3
2021-09-07 12:00:00,57.2006666364,8.05,57.7643381651,30.2706666364,0,30.2706666364,26.93,8.05,28.107426065,132.36,30.2706666364,0.0,30.2706666364,30.2706666364,0,30.2706666364,0.0,0.0,0.0,132.92,58.2006666364,2.93,58.2743725571,30.2706666364,0,30.2706666364,27.93,2.93,28.0832654796,132.14
2021-09-07 12:30:00,56.9327777475,8.46,57.5579080756,30.2927777475,0,30.2927777475,26.64,8.46,27.9510500697,132.03,30.2927777475,0.0,30.2927777475,30.2927777475,0,30.2927777475,0.0,0.0,0.0,132.67,57.9127777475,3.37,58.010746646,30.2927777475,0,30.2927777475,27.62,3.37,27.8248324344,131.86
2021-09-07 13:00:00,56.1107777474,8.24,56.7125821967,30.3607777474,0,30.3607777474,25.75,8.24,27.0362737817,131.89,30.3607777474,0.0,30.3607777474,30.3607777474,0,30.3607777474,0.0,0.0,0.0,132.67,57.0407777474,3.14,57.1271382622,30.3607777474,0,30.3607777474,26.68,3.14,26.8641396661,131.73
2021-09-07 13:30:00,53.384666635,7.69,53.9356907041,31.644666635,0,31.644666635,21.74,7.69,23.0600021683,131.89,31.644666635,0.0,31.644666635,31.644666635,0,31.644666635,0.0,0.0,0.0,132.67,54.134666635,2.52,54.1932886222,31.644666635,0,31.644666635,22.49,2.52,22.6307423652,131.73
2021-09-07 14:00:00,54.292444414,8.0,54.8786800174,30.442444414,0,30.442444414,23.85,8.0,25.1559635077,132.01,30.442444414,0.0,30.442444414,30.442444414,0,30.442444414,0.0,0.0,0.0,132.67,55.142444414,2.87,55.2170813784,30.442444414,0,30.442444414,24.7,2.87,24.8661798433,131.86
2021-09-07 14:30:00,53.6039999728,7.7,54.1542132533,27.1639999728,0,27.1639999728,26.44,7.7,27.5384022775,132.01,27.1639999728,0.0,27.1639999728,27.1639999728,0,27.1639999728,0.0,0.0,0.0,132.56,54.5739999728,2.56,54.6340102229,27.1639999728,0,27.1639999728,27.41,2.56,27.5292880402,131.77
2021-09-07 15:00:00,54.5161110832,7.23,54.9934474973,27.9061110832,0,27.9061110832,26.61,7.23,27.5747166803,132.01,27.9061110832,0.0,27.9061110832,27.9061110832,0,27.9061110832,0.0,0.0,0.0,132.67,55.4861110832,2.05,55.5239680061,27.9061110832,0,27.9061110832,27.58,2.05,27.6560825136,131.84
2021-09-07 15:30:00,57.6164444164,6.13,57.9416220621,28.0564444164,0,28.0564444164,29.56,6.13,30.188913528,132.37,28.0564444164,0.0,28.0564444164,28.0564444164,0,28.0564444164,0.0,0.0,0.0,132.95,58.7164444164,0.89,58.7231891581,28.0564444164,0,28.0564444164,30.66,0.89,30.6729147621,132.19
2021-09-07 16:00:00,61.9162221947,6.63,62.2701812336,27.5462221947,0,27.5462221947,34.37,6.63,35.0036255265,132.79,27.5462221947,0.0,27.5462221947,27.5462221947,0,27.5462221947,0.0,0.0,0.0,133.26,63.2662221947,1.44,63.2826079645,27.5462221947,0,27.5462221947,35.72,1.44,35.7490139724,132.6
2021-09-07 16:30:00,66.7298888615,5.6,66.9644537607,27.3498888615,0,27.3498888615,39.38,5.6,39.7761788009,133.07,27.3498888615,0.0,27.3498888615,27.3498888615,0,27.3498888615,0.0,0.0,0.0,133.57,68.3398888615,0.36,68.3408370567,27.3498888615,0,27.3498888615,40.99,0.36,40.9915808429,132.9
2021-09-07 17:00:00,70.1579999785,3.9699999999999998,70.2702345306,21.4679999785,0,21.4679999785,48.69,3.9699999999999998,48.851581346,133.07,21.4679999785,0.0,21.4679999785,21.4679999785,0,21.4679999785,0.0,0.0,0.0,133.57,72.1979999785,-1.3,72.2097029554,21.4679999785,0,21.4679999785,50.73,-1.3,50.7466540769,132.9
2021-09-07 17:30:00,73.5117777569,3.38,73.5894412873,20.8817777569,0,20.8817777569,52.63,3.38,52.7384233742,133.32,20.8817777569,0.0,20.8817777569,20.8817777569,0,20.8817777569,0.0,0.0,0.0,133.64,75.7617777569,-1.8900000000000001,75.7853486426,20.8817777569,0,20.8817777569,54.88,-1.8900000000000001,54.9125349989,133.12
2021-09-07 18:00:00,81.1361110912,3.67,81.2190705623,19.9361110912,0,19.9361110912,61.2,3.67,61.309941282,133.32,19.9361110912,0.0,19.9361110912,19.9361110912,0,19.9361110912,0.0,0.0,0.0,133.64,83.7861110912,-1.53,83.8000794259,19.9361110912,0,19.9361110912,63.85,-1.53,63.8683286144,133.12
2021-09-07 18:30:00,84.7801110944,2.89,84.8293542188,16.7401110944,0,16.7401110944,68.04,2.89,68.1013487385,133.15,16.7401110944,0.0,16.7401110944,16.7401110944,0,16.7401110944,0.0,0.0,0.0,133.64,87.7801110944,-2.2800000000000002,87.809716454,16.7401110944,0,16.7401110944,71.04,-2.2800000000000002,71.0765784207,132.99
2021-09-07 19:00:00,84.4985555401,2.1,84.5246466326,15.4185555401,0,15.4185555401,69.08,2.1,69.1119121426,132.98,15.4185555401,0.0,15.4185555401,15.4185555401,0,15.4185555401,0.0,0.0,0.0,133.41,87.5285555401,-3.09,87.5830813282,15.4185555401,0,15.4185555401,72.11,-3.09,72.1761747393,132.77
2021-09-07 19:30:00,83.9041110975,0.98,83.9098341022,13.5941110975,0,13.5941110975,70.31,0.98,70.3168294223,132.83,13.5941110975,0.0,13.5941110975,13.5941110975,0,13.5941110975,0.0,0.0,0.0,133.14,87.0041110975,-4.27,87.1088299076,13.5941110975,0,13.5941110975,73.41,-4.27,73.5340805341,132.66
2021-09-07 20:00:00,84.7861111009,0.12,84.7861960204,10.2161111009,0,10.2161111009,74.57,0.12,74.5700965535,133.01,10.2161111009,0.0,10.2161111009,10.2161111009,0,10.2161111009,0.0,0.0,0.0,133.14,88.0761111009,-5.1,88.2236439208,10.2161111009,0,10.2161111009,77.86,-5.1,78.0268517883,132.82
2021-09-07 20:30:00,87.3121111061,0.47000000000000003,87.313376099,5.0221111061,0,5.0221111061,82.29,0.47000000000000003,82.2913421935,132.61,5.0221111061,0.0,5.0221111061,5.0221111061,0,5.0221111061,0.0,0.0,0.0,132.78,90.9621111061,-4.64,91.0803780014,5.0221111061,0,5.0221111061,85.94,-4.64,86.0651683319,132.45
2021-09-07 21:00:00,84.3324444387,-0.25,84.3328149951,5.7524444386999996,0,5.7524444386999996,78.58,-0.25,78.5803976829,132.27,5.7524444386999996,0.0,5.7524444386999996,5.7524444386999996,0,5.7524444386999996,0.0,0.0,0.0,132.55,87.7824444387,-5.47,87.9527057664,5.7524444386999996,0,5.7524444386999996,82.03,-5.47,82.2121754973,132.09
2021-09-07 21:30:00,77.9039999963,-0.74,77.9075144991,3.7139999963,0,3.7139999963,74.19,-0.74,74.1936904325,132.72,3.7139999963,0.0,3.7139999963,3.7139999963,0,3.7139999963,0.0,0.0,0.0,132.93,81.1639999963,-6.03,81.3876882298,3.7139999963,0,3.7139999963,77.45,-6.03,77.684383244,132.58
2021-09-07 22:00:00,73.3342222188,-1.6800000000000002,73.3534630978,3.4442222188000002,0,3.4442222188000002,69.89,-1.6800000000000002,69.9101888139,132.88,3.4442222188000002,0.0,3.4442222188000002,3.4442222188000002,0,3.4442222188000002,0.0,0.0,0.0,132.93,76.4042222188,-7.03,76.7269579278,3.4442222188000002,0,3.4442222188000002,72.96,-7.03,73.2979024256,132.69
2021-09-07 22:30:00,67.4149999953,-2.18,67.4502381343,4.6849999953,0,4.6849999953,62.73,-2.18,62.7678683723,132.73,4.6849999953,0.0,4.6849999953,4.6849999953,0,4.6849999953,0.0,0.0,0.0,132.71,70.1449999953,-7.58,70.5533657903,4.6849999953,0,4.6849999953,65.46,-7.58,65.8974051082,132.55
2021-09-07 23:00:00,63.7483333296,-3.29,63.8331739952,3.7283333296,0,3.7283333296,60.02,-3.29,60.1101031441,132.48,3.7283333296,0.0,3.7283333296,3.7283333296,0,3.7283333296,0.0,0.0,0.0,132.33,66.3683333296,-8.79,66.9478884577,3.7283333296,0,3.7283333296,62.64,-8.79,63.2537247915,132.3
2021-09-07 23:30:00,58.384222217,-3.7800000000000002,58.5064595056,5.224222217,0,5.224222217,53.16,-3.7800000000000002,53.2942210751,132.92,5.224222217,0.0,5.224222217,5.224222217,0,5.224222217,0.0,0.0,0.0,132.6,60.674222217,-9.38,61.3949968779,5.224222217,0,5.224222217,55.45,-9.38,56.2377711152,132.74
2021-09-08 00:00:00,55.0469999964,-4.76,55.2524190295,3.5669999964,0,3.5669999964,51.48,-4.76,51.6995938088,133.36,3.5669999964,0.0,3.5669999964,3.5669999964,0,3.5669999964,0.0,0.0,0.0,132.95,57.2569999964,-10.44,58.201010718,3.5669999964,0,3.5669999964,53.69,-10.44,54.695609513,133.17
2021-09-08 00:30:00,53.2038888854,-5.39,53.4762180089,3.4638888854,0,3.4638888854,49.74,-5.39,50.0311872735,133.62,3.4638888854,0.0,3.4638888854,3.4638888854,0,3.4638888854,0.0,0.0,0.0,133.13,55.3138888854,-11.13,56.4225416268,3.4638888854,0,3.4638888854,51.85,-11.13,53.0311172803,133.56
2021-09-08 01:00:00,51.0677777743,-5.99,51.4178765295,3.4577777743,0,3.4577777743,47.61,-5.99,47.9853331759,133.94,3.4577777743,0.0,3.4577777743,3.4577777743,0,3.4577777743,0.0,0.0,0.0,133.34,53.0777777743,-11.77,54.3671168397,3.4577777743,0,3.4577777743,49.62,-11.77,50.9968361764,133.76
2021-09-08 01:30:00,50.9033333299,-5.51,51.2006781605,3.4133333299,0,3.4133333299,47.49,-5.51,47.8085787281,134.07,3.4133333299,0.0,3.4133333299,3.4133333299,0,3.4133333299,0.0,0.0,0.0,133.34,52.9233333299,-11.28,54.1120837776,3.4133333299,0,3.4133333299,49.51,-11.28,50.778720937,133.89
2021-09-08 02:00:00,48.1308888854,-5.49,48.4429826177,3.4508888854,0,3.4508888854,44.68,-5.49,45.0160249245,134.07,3.4508888854,0.0,3.4508888854,3.4508888854,0,3.4508888854,0.0,0.0,0.0,133.48,50.0308888854,-11.29,51.2889261212,3.4508888854,0,3.4508888854,46.58,-11.29,47.9287022566,133.89
2021-09-08 02:30:00,46.2003333298,-5.64,46.5433174557,3.5303333298,0,3.5303333298,42.67,-5.64,43.0411256823,134.22,3.5303333298,0.0,3.5303333298,3.5303333298,0,3.5303333298,0.0,0.0,0.0,133.59,48.0103333298,-11.46,49.3591299198,3.5303333298,0,3.5303333298,44.48,-11.46,45.9325810292,134.03
2021-09-08 03:00:00,45.231333329899996,-5.68,45.5865760373,3.4113333299,0,3.4113333299,41.82,-5.68,42.2039666382,134.22,3.4113333299,0.0,3.4113333299,3.4113333299,0,3.4113333299,0.0,0.0,0.0,133.59,47.0013333299,-11.51,48.3901377844,3.4113333299,0,3.4113333299,43.59,-11.51,45.0840126874,134.03
2021-09-08 03:30:00,46.1764444411,-3.48,46.307390568,3.3764444411,0,3.3764444411,42.8,-3.48,42.9412435777,134.3,3.3764444411,0.0,3.3764444411,3.3764444411,0,3.3764444411,0.0,0.0,0.0,133.59,47.9764444411,-9.17,48.844939566,3.3764444411,0,3.3764444411,44.6,-9.17,45.5329430193,134.03
2021-09-08 04:00:00,46.0734444412,-2.75,46.1554415284,3.2334444412,0,3.2334444412,42.84,-2.75,42.9281737324,133.75,3.2334444412,0.0,3.2334444412,3.2334444412,0,3.2334444412,0.0,0.0,0.0,133.32,47.8734444412,-8.37,48.5996253346,3.2334444412,0,3.2334444412,44.64,-8.37,45.4179094631,133.59
2021-09-08 04:30:00,48.0725555524,-2.93,48.161763852,3.1725555524,0,3.1725555524,44.9,-2.93,44.9954986638,133.12,3.1725555524,0.0,3.1725555524,3.1725555524,0,3.1725555524,0.0,0.0,0.0,132.69,49.9625555524,-8.53,50.6854797484,3.1725555524,0,3.1725555524,46.79,-8.53,47.5611711378,132.9
2021-09-08 05:00:00,48.6681111079,-3.06,48.7642147359,3.2081111079,0,3.2081111079,45.46,-3.06,45.562870849,133.12,3.2081111079,0.0,3.2081111079,3.2081111079,0,3.2081111079,0.0,0.0,0.0,132.76,50.5681111079,-8.67,51.305971982,3.2081111079,0,3.2081111079,47.36,-8.67,48.1470507923,132.98
2021-09-08 05:30:00,49.5641111079,-2.7199999999999998,49.6386896474,3.2441111079000002,0,3.2441111079000002,46.32,-2.7199999999999998,46.399793103,133.12,3.2441111079000002,0.0,3.2441111079000002,3.2441111079000002,0,3.2441111079000002,0.0,0.0,0.0,132.76,51.5341111079,-8.33,52.2030028607,3.2441111079000002,0,3.2441111079000002,48.29,-8.33,49.0031937735,132.98
2021-09-08 06:00:00,52.1794444411,-2.42,52.2355321806,3.2994444411,0,3.2994444411,48.88,-2.42,48.9398692275,133.2,3.2994444411,0.0,3.2994444411,3.2994444411,0,3.2994444411,0.0,0.0,0.0,132.85,54.2694444411,-7.96,54.850106654,3.2994444411,0,3.2994444411,50.97,-7.96,51.5878134834,132.98
2021-09-08 06:30:00,58.7706666621,-2.35,58.8176313695,4.5206666621,0,4.5206666621,54.25,-2.35,54.3008747628,133.06,4.5206666621,0.0,4.5206666621,4.5206666621,0,4.5206666621,0.0,0.0,0.0,132.85,61.1206666621,-7.84,61.6214369617,4.5206666621,0,4.5206666621,56.6,-7.84,57.1404025187,132.9
2021-09-08 07:00:00,64.1866666609,0.33,64.1875149623,5.7666666609,0,5.7666666609,58.42,0.33,58.4209320364,132.66,5.7666666609,0.0,5.7666666609,5.7666666609,0,5.7666666609,0.0,0.0,0.0,132.42,66.7166666609,-5.06,66.9082746029,5.7666666609,0,5.7666666609,60.95,-5.06,61.1596770757,132.5
2021-09-08 07:30:00,74.3695555458,3.37,74.4458708867,9.7695555458,0,9.7695555458,64.6,3.37,64.6878419798,133.33,9.7695555458,0.0,9.7695555458,9.7695555458,0,9.7695555458,0.0,0.0,0.0,133.42,77.1795555458,-1.81,77.2007765132,9.7695555458,0,9.7695555458,67.41,-1.81,67.434295429,133.15
2021-09-08 08:00:00,77.3939999884,5.62,77.5977811165,11.563999988399999,0,11.563999988399999,65.83,5.62,66.0694581482,133.25,11.563999988399999,0.0,11.563999988399999,11.563999988399999,0,11.563999988399999,0.0,0.0,0.0,133.71,80.2639999884,0.58,80.2660955457,11.563999988399999,0,11.563999988399999,68.7,0.58,68.7024482824,133.07
2021-09-08 08:30:00,79.083888876,6.09,79.3180280879,12.873888876,0,12.873888876,66.21,6.09,66.4894893949,132.66,12.873888876,0.0,12.873888876,12.873888876,0,12.873888876,0.0,0.0,0.0,133.39,81.953888876,1.09,81.9611371438,12.873888876,0,12.873888876,69.08,1.09,69.0885989147,132.51
2021-09-08 09:00:00,80.0051110977,5.49,80.1932534678,13.4151110977,0,13.4151110977,66.59,5.49,66.8159277418,132.38,13.4151110977,0.0,13.4151110977,13.4151110977,0,13.4151110977,0.0,0.0,0.0,133.15,82.8751110977,0.51,82.8766803115,13.4151110977,0,13.4151110977,69.46,0.51,69.4618722754,132.23
2021-09-08 09:30:00,82.2322222092,5.55,82.4192991324,12.9722222092,0,12.9722222092,69.26,5.55,69.4820127803,132.26,12.9722222092,0.0,12.9722222092,12.9722222092,0,12.9722222092,0.0,0.0,0.0,132.95,85.2422222092,0.58,85.244195387,12.9722222092,0,12.9722222092,72.27,0.58,72.2723273459,132.1
2021-09-08 10:00:00,84.5126666545,6.2,84.7397830128,12.1326666545,0,12.1326666545,72.38,6.2,72.6450576433,132.11,12.1326666545,0.0,12.1326666545,12.1326666545,0,12.1326666545,0.0,0.0,0.0,132.82,87.6626666545,1.29,87.6721576385,12.1326666545,0,12.1326666545,75.53,1.29,75.5410153493,131.93
2021-09-08 10:30:00,84.2969999873,5.6,84.482804208,12.7469999873,0,12.7469999873,71.55,5.6,71.7688128646,132.0,12.7469999873,0.0,12.7469999873,12.7469999873,0,12.7469999873,0.0,0.0,0.0,132.82,87.4069999873,0.64,87.4093430176,12.7469999873,0,12.7469999873,74.66,0.64,74.6627430517,131.81
2021-09-08 11:00:00,84.5894444319,5.5,84.7680606673,12.5394444319,0,12.5394444319,72.05,5.5,72.2596187369,132.11,12.5394444319,0.0,12.5394444319,12.5394444319,0,12.5394444319,0.0,0.0,0.0,132.82,87.7294444319,0.54,87.7311063439,12.5394444319,0,12.5394444319,75.19,0.54,75.1919390626,131.95
2021-09-08 11:30:00,86.7228888761,6.32,86.9528714593,12.8028888761,0,12.8028888761,73.92,6.32,74.1896812232,132.27,12.8028888761,0.0,12.8028888761,12.8028888761,0,12.8028888761,0.0,0.0,0.0,133.0,89.9428888761,1.4100000000000001,89.9539402104,12.8028888761,0,12.8028888761,77.14,1.4100000000000001,77.1528852344,132.1
2021-09-08 12:00:00,87.1758888753,6.37,87.4083091084,13.5958888753,0,13.5958888753,73.58,6.37,73.8552185021,132.27,13.5958888753,0.0,13.5958888753,13.5958888753,0,13.5958888753,0.0,0.0,0.0,133.11,90.3758888753,1.46,90.3876810744,13.5958888753,0,13.5958888753,76.78,1.46,76.7938799645,132.1
2021-09-08 12:30:00,83.7424444322,6.37,83.9843669945,12.2824444322,0,12.2824444322,71.46,6.37,71.7433516084,132.36,12.2824444322,0.0,12.2824444322,12.2824444322,0,12.2824444322,0.0,0.0,0.0,133.12,86.8224444322,1.45,86.8345516323,12.2824444322,0,12.2824444322,74.54,1.45,74.5541018322,132.11
2021-09-08 13:00:00,77.7263333187,5.61,77.92852488770001,14.6463333187,0,14.6463333187,63.08,5.61,63.3289704638,132.36,14.6463333187,0.0,14.6463333187,14.6463333187,0,14.6463333187,0.0,0.0,0.0,133.12,80.3963333187,0.55,80.3982146014,14.6463333187,0,14.6463333187,65.75,0.55,65.75230034,132.11
2021-09-08 13:30:00,72.183888874,4.45,72.3209258304,14.893888874,0,14.893888874,57.29,4.45,57.4625669458,132.64,14.893888874,0.0,14.893888874,14.893888874,0,14.893888874,0.0,0.0,0.0,133.32,74.613888874,-0.6900000000000001,74.6170792306,14.893888874,0,14.893888874,59.72,-0.6900000000000001,59.7239859688,132.47
2021-09-08 14:00:00,70.047666652,4.31,70.1801375275,14.697666652,0,14.697666652,55.35,4.31,55.5175521795,132.86,14.697666652,0.0,14.697666652,14.697666652,0,14.697666652,0.0,0.0,0.0,133.32,72.367666652,-0.86,72.3727764885,14.697666652,0,14.697666652,57.67,-0.86,57.6764119897,132.71
2021-09-08 14:30:00,66.7895555392,4.52,66.9423268875,16.3995555392,0,16.3995555392,50.39,4.52,50.5923166103,132.99,16.3995555392,0.0,16.3995555392,16.3995555392,0,16.3995555392,0.0,0.0,0.0,133.42,68.8495555392,-0.68,68.8529135036,16.3995555392,0,16.3995555392,52.45,-0.68,52.4544078224,132.71
2021-09-08 15:00:00,64.2033333171,4.12,64.33539002,16.2633333171,0,16.2633333171,47.94,4.12,48.1167122734,132.99,16.2633333171,0.0,16.2633333171,16.2633333171,0,16.2633333171,0.0,0.0,0.0,133.42,66.1433333171,-1.12,66.1528150746,16.2633333171,0,16.2633333171,49.88,-1.12,49.8925725935,132.71
2021-09-08 15:30:00,67.1349999855,2.71,67.1896742294,14.5149999855,0,14.5149999855,52.62,2.71,52.6897380901,133.12,14.5149999855,0.0,14.5149999855,14.5149999855,0,14.5149999855,0.0,0.0,0.0,133.42,69.3149999855,-2.59,69.3633716236,14.5149999855,0,14.5149999855,54.8,-2.59,54.8611711505,132.88
2021-09-08 16:00:00,75.3733333241,3.35,75.4477426858,9.2633333241,0,9.2633333241,66.11,3.35,66.1948230604,133.57,9.2633333241,0.0,9.2633333241,9.2633333241,0,9.2633333241,0.0,0.0,0.0,133.82,78.2133333241,-1.81,78.2342738808,9.2633333241,0,9.2633333241,68.95,-1.81,68.9737529789,133.33
2021-09-08 16:30:00,79.8516666572,3.23,79.9169667088,9.4716666572,0,9.4716666572,70.38,3.23,70.4540793709,133.03,9.4716666572,0.0,9.4716666572,9.4716666572,0,9.4716666572,0.0,0.0,0.0,133.54,82.8916666572,-1.9,82.9134392075,9.4716666572,0,9.4716666572,73.42,-1.9,73.4445804672,132.88
2021-09-08 17:00:00,88.0975555413,3.63,88.1723096689,14.2575555413,0,14.2575555413,73.84,3.63,73.9291721853,133.03,14.2575555413,0.0,14.2575555413,14.2575555413,0,14.2575555413,0.0,0.0,0.0,133.54,91.3075555413,-1.46,91.3192274328,14.2575555413,0,14.2575555413,77.05,-1.46,77.0638313348,132.79
2021-09-08 17:30:00,86.0036666505,2.3,86.0344156564,16.1536666505,0,16.1536666505,69.85,2.3,69.887856599,132.88,16.1536666505,0.0,16.1536666505,16.1536666505,0,16.1536666505,0.0,0.0,0.0,133.4,89.0436666505,-2.88,89.0902293777,16.1536666505,0,16.1536666505,72.89,-2.88,72.9468745047,132.61
2021-09-08 18:00:00,87.0091110955,2.29,87.0392412284,15.6591110955,0,15.6591110955,71.35,2.29,71.386739665,133.12,15.6591110955,0.0,15.6591110955,15.6591110955,0,15.6591110955,0.0,0.0,0.0,133.4,90.1291110955,-2.89,90.1754332779,15.6591110955,0,15.6591110955,74.47,-2.89,74.5260558463,132.86
2021-09-08 18:30:00,87.8273333194,1.55,87.8410096595,13.9073333194,0,13.9073333194,73.92,1.55,73.9362488905,133.12,13.9073333194,0.0,13.9073333194,13.9073333194,0,13.9073333194,0.0,0.0,0.0,133.4,91.0773333194,-3.67,91.1512454362,13.9073333194,0,13.9073333194,77.17,-3.67,77.257218433,132.86
2021-09-08 19:00:00,86.6942222094,0.89,86.6987904442,12.8642222094,0,12.8642222094,73.83,0.89,73.8353641557,133.35,12.8642222094,0.0,12.8642222094,12.8642222094,0,12.8642222094,0.0,0.0,0.0,133.68,89.9342222094,-4.39,90.041303991,12.8642222094,0,12.8642222094,77.07,-4.39,77.1949285899,133.12
2021-09-08 19:30:00,85.3741110988,0.47000000000000003,85.3754048067,12.3341110988,0,12.3341110988,73.04,0.47000000000000003,73.0415121695,133.88,12.3341110988,0.0,12.3341110988,12.3341110988,0,12.3341110988,0.0,0.0,0.0,134.13,88.5741110988,-4.86,88.707343309,12.3341110988,0,12.3341110988,76.24,-4.86,76.3947458926,133.65
2021-09-08 20:00:00,84.6142222103,0.39,84.6151209906,11.9142222103,0,11.9142222103,72.7,0.39,72.7010460723,134.19,11.9142222103,0.0,11.9142222103,11.9142222103,0,11.9142222103,0.0,0.0,0.0,134.33,87.8242222103,-4.91,87.961367127,11.9142222103,0,11.9142222103,75.91,-4.91,76.0686282248,133.99
2021-09-08 20:30:00,83.1645555437,-0.59,83.1666483561,11.8345555437,0,11.8345555437,71.33,-0.59,71.3324400256,133.84,11.8345555437,0.0,11.8345555437,11.8345555437,0,11.8345555437,0.0,0.0,0.0,134.03,86.2845555437,-5.97,86.4908401241,11.8345555437,0,11.8345555437,74.45,-5.97,74.6889777678,133.66
2021-09-08 21:00:00,80.0368888772,0.14,80.0370113206,11.7168888772,0,11.7168888772,68.32,0.14,68.3201434425,134.22,11.7168888772,0.0,11.7168888772,11.7168888772,0,11.7168888772,0.0,0.0,0.0,134.28,83.0168888772,-5.24,83.1820980671,11.7168888772,0,11.7168888772,71.3,-5.24,71.4922904935,134.05
2021-09-08 21:30:00,78.6303333235,-0.5,78.6319230247,9.8103333235,0,9.8103333235,68.82,-0.5,68.8218163085,134.33,9.8103333235,0.0,9.8103333235,9.8103333235,0,9.8103333235,0.0,0.0,0.0,134.47,81.6403333235,-5.94,81.8561398136,9.8103333235,0,9.8103333235,71.83,-5.94,72.0751864375,134.18
2021-09-08 22:00:00,75.6207777727,-1.8599999999999999,75.6436489796,5.1107777727,0,5.1107777727,70.51,-1.8599999999999999,70.534528424,134.47,5.1107777727,0.0,5.1107777727,5.1107777727,0,5.1107777727,0.0,0.0,0.0,134.57,78.7007777727,-7.25,79.0340111725,5.1107777727,0,5.1107777727,73.59,-7.25,73.9462683305,134.3
2021-09-08 22:30:00,70.1537777743,-4.79,70.3171148158,3.4337777743,0,3.4337777743,66.72,-4.79,66.8917222084,132.74,3.4337777743,0.0,3.4337777743,3.4337777743,0,3.4337777743,0.0,0.0,0.0,132.38,73.0637777743,-10.32,73.7890101754,3.4337777743,0,3.4337777743,69.63,-10.32,70.3906194034,132.72
2021-09-08 23:00:00,62.3808888852,-5.99,62.6678178821,3.6808888852,0,3.6808888852,58.7,-5.99,59.0048311581,132.74,3.6808888852,0.0,3.6808888852,3.6808888852,0,3.6808888852,0.0,0.0,0.0,132.38,64.9308888852,-11.61,65.9606885305,3.6808888852,0,3.6808888852,61.25,-11.61,62.3406336189,132.6
2021-09-08 23:30:00,56.6347777732,-6.12,56.9644841407,4.5947777732,0,4.5947777732,52.04,-6.12,52.3986259362,132.74,4.5947777732,0.0,4.5947777732,4.5947777732,0,4.5947777732,0.0,0.0,0.0,132.14,58.8547777732,-11.79,60.0240698948,4.5947777732,0,4.5947777732,54.26,-11.79,55.5261352878,132.6
2021-09-09 00:00:00,53.0872222192,-6.8100000000000005,53.5222314833,3.0372222192,0,3.0372222192,50.05,-6.8100000000000005,50.5111730214,132.74,3.0372222192,0.0,3.0372222192,3.0372222192,0,3.0372222192,0.0,0.0,0.0,132.02,55.2372222192,-12.54,56.6427605126,3.0372222192,0,3.0372222192,52.2,-12.54,53.6851152555,132.52
2021-09-09 00:30:00,52.1025555526,-7.55,52.6467358447,3.0025555526,0,3.0025555526,49.1,-7.55,49.6770822412,132.99,3.0025555526,0.0,3.0025555526,3.0025555526,0,3.0025555526,0.0,0.0,0.0,132.26,54.2025555526,-13.36,55.8247850728,3.0025555526,0,3.0025555526,51.2,-13.36,52.9143609996,132.86
2021-09-09 01:00:00,49.7509999969,-7.53,50.3176201811,3.0709999969,0,3.0709999969,46.68,-7.53,47.2834357889,133.32,3.0709999969,0.0,3.0709999969,3.0709999969,0,3.0709999969,0.0,0.0,0.0,132.5,51.7209999969,-13.36,53.4186431939,3.0709999969,0,3.0709999969,48.65,-13.36,50.4510862123,133.21
2021-09-09 01:30:00,50.384111108,-6.95,50.8611949539,3.144111108,0,3.144111108,47.24,-6.95,47.7485088772,133.47,3.144111108,0.0,3.144111108,3.144111108,0,3.144111108,0.0,0.0,0.0,132.62,52.404111108,-12.77,53.9375913535,3.144111108,0,3.144111108,49.26,-12.77,50.8883139827,133.32
2021-09-09 02:00:00,49.3236666635,-5.65,49.6462142881,3.1336666635,0,3.1336666635,46.19,-5.65,46.5342733907,133.73,3.1336666635,0.0,3.1336666635,3.1336666635,0,3.1336666635,0.0,0.0,0.0,132.98,51.3036666635,-11.42,52.5593247019,3.1336666635,0,3.1336666635,48.17,-11.42,49.5052047769,133.6
2021-09-09 02:30:00,48.8489999968,-6.11,49.2296343749,3.1689999968,0,3.1689999968,45.68,-6.11,46.0868148173,133.73,3.1689999968,0.0,3.1689999968,3.1689999968,0,3.1689999968,0.0,0.0,0.0,132.98,50.7889999968,-11.91,52.1667578126,3.1689999968,0,3.1689999968,47.62,-11.91,49.0867853908,133.51
2021-09-09 03:00:00,47.326222219,-6.44,47.7623796468,3.226222219,0,3.226222219,44.1,-6.44,44.5677416973,133.84,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,133.14,49.196222219,-12.28,50.7056868667,3.226222219,0,3.226222219,45.97,-12.28,47.5819219872,133.72
2021-09-09 03:30:00,47.0184444413,-6.3,47.4386352848,3.1384444413,0,3.1384444413,43.88,-6.3,44.3299492443,133.96,3.1384444413,0.0,3.1384444413,3.1384444413,0,3.1384444413,0.0,0.0,0.0,133.21,48.8684444413,-12.14,50.3537929268,3.1384444413,0,3.1384444413,45.73,-12.14,47.3139778501,133.83
2021-09-09 04:00:00,47.0656666636,-6.34,47.490763086,3.0956666636,0,3.0956666636,43.97,-6.34,44.4247284741,133.96,3.0956666636,0.0,3.0956666636,3.0956666636,0,3.0956666636,0.0,0.0,0.0,133.21,48.9356666636,-12.17,50.4262666852,3.0956666636,0,3.0956666636,45.84,-12.17,47.4279927891,133.83
2021-09-09 04:30:00,47.5906666636,-6.3,48.0058491591,3.0906666636,0,3.0906666636,44.5,-6.3,44.9437426123,133.96,3.0906666636,0.0,3.0906666636,3.0906666636,0,3.0906666636,0.0,0.0,0.0,133.21,49.4606666636,-12.11,50.9216029481,3.0906666636,0,3.0906666636,46.37,-12.11,47.92524387,133.83
2021-09-09 05:00:00,47.3529999969,-6.04,47.7366547708,3.0629999969,0,3.0629999969,44.29,-6.04,44.6999519015,133.96,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,133.21,49.2329999969,-11.85,50.6390243656,3.0629999969,0,3.0629999969,46.17,-11.85,47.6664599063,133.83
2021-09-09 05:30:00,49.0666666636,-5.08,49.3289385399,3.0666666636,0,3.0666666636,46.0,-5.08,46.279654277,133.74,3.0666666636,0.0,3.0666666636,3.0666666636,0,3.0666666636,0.0,0.0,0.0,133.04,51.0466666636,-10.81,52.1787147931,3.0666666636,0,3.0666666636,47.98,-10.81,49.1826849613,133.59
2021-09-09 06:00:00,53.003999997,-4.62,53.204966081,3.003999997,0,3.003999997,50.0,-4.62,50.2129903511,133.56,3.003999997,0.0,3.003999997,3.003999997,0,3.003999997,0.0,0.0,0.0,132.96,55.153999997,-10.29,56.1056843436,3.003999997,0,3.003999997,52.15,-10.29,53.155494542,133.42
2021-09-09 06:30:00,60.8907777748,-2.8,60.9551213437,2.9507777748,0,2.9507777748,57.94,-2.8,58.0076167413,133.39,2.9507777748,0.0,2.9507777748,2.9507777748,0,2.9507777748,0.0,0.0,0.0,132.86,63.4107777748,-8.28,63.949082386,2.9507777748,0,2.9507777748,60.46,-8.28,61.0243394065,133.26
