Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-09-09 07:00:00,67.4227777733,-0.5,67.4246317207,4.4327777733,0,4.4327777733,62.99,-0.5,62.9919844107,132.74,4.4327777733,0.0,4.4327777733,4.4327777733,0,4.4327777733,0.0,0.0,0.0,132.47,70.1627777733,-5.8100000000000005,70.4029224171,4.4327777733,0,4.4327777733,65.73,-5.8100000000000005,65.9862788767,132.57
2021-09-09 07:30:00,72.3771111046,-0.38,72.3781086507,6.4671111046,0,6.4671111046,65.91,-0.38,65.9110954241,132.15,6.4671111046,0.0,6.4671111046,6.4671111046,0,6.4671111046,0.0,0.0,0.0,132.19,75.2671111046,-5.64,75.4781267258,6.4671111046,0,6.4671111046,68.8,-5.64,69.0307873343,131.98
2021-09-09 08:00:00,76.1777777689,-0.26,76.1782214666,8.827777769,0,8.827777769,67.35,-0.26,67.3505018541,132.15,8.827777769,0.0,8.827777769,8.827777769,0,8.827777769,0.0,0.0,0.0,132.19,79.117777769,-5.5600000000000005,79.312901593,8.827777769,0,8.827777769,70.29,-5.5600000000000005,70.5095575082,131.98
2021-09-09 08:30:00,80.7281110993,1.06,80.7350699613,11.8581110993,0,11.8581110993,68.87,1.06,68.8781569149,132.77,11.8581110993,0.0,11.8581110993,11.8581110993,0,11.8581110993,0.0,0.0,0.0,132.87,83.7481110993,-4.14,83.8503769383,11.8581110993,0,11.8581110993,71.89,-4.14,72.0091084516,132.59
2021-09-09 09:00:00,82.3593333205,1.9100000000000001,82.3814778029,12.8593333205,0,12.8593333205,69.5,1.9100000000000001,69.5262403701,132.62,12.8593333205,0.0,12.8593333205,12.8593333205,0,12.8593333205,0.0,0.0,0.0,132.87,85.3993333205,-3.24,85.4607730575,12.8593333205,0,12.8593333205,72.54,-3.24,72.6123212685,132.45
2021-09-09 09:30:00,83.487999986,2.89,83.5380047743,13.997999986,0,13.997999986,69.49,2.89,69.550069734,132.49,13.997999986,0.0,13.997999986,13.997999986,0,13.997999986,0.0,0.0,0.0,132.87,86.517999986,-2.2,86.545966524,13.997999986,0,13.997999986,72.52,-2.2,72.5533624307,132.33
2021-09-09 10:00:00,84.5492222076,3.08,84.6053034739,14.5792222076,0,14.5792222076,69.97,3.08,70.0377562462,132.25,14.5792222076,0.0,14.5792222076,14.5792222076,0,14.5792222076,0.0,0.0,0.0,132.69,87.6092222076,-2.0,87.6320478811,14.5792222076,0,14.5792222076,73.03,-2.0,73.0573808728,132.11
2021-09-09 10:30:00,84.9686666505,3.29,85.0323374509,16.1886666505,0,16.1886666505,68.78,3.29,68.858641433,132.41,16.1886666505,0.0,16.1886666505,16.1886666505,0,16.1886666505,0.0,0.0,0.0,132.89,87.9786666505,-1.78,87.9966714461,16.1886666505,0,16.1886666505,71.79,-1.78,71.8120637498,132.11
2021-09-09 11:00:00,82.546999983,3.59,82.6250283279,17.046999983,0,17.046999983,65.5,3.59,65.5983086672,132.41,17.046999983,0.0,17.046999983,17.046999983,0,17.046999983,0.0,0.0,0.0,132.89,85.396999983,-1.49,85.409997694,17.046999983,0,17.046999983,68.35,-1.49,68.366238744,132.28
2021-09-09 11:30:00,80.0109999808,3.62,80.0928493558,19.1509999808,0,19.1509999808,60.86,3.62,60.9675651474,132.41,19.1509999808,0.0,19.1509999808,19.1509999808,0,19.1509999808,0.0,0.0,0.0,132.89,82.6209999808,-1.51,82.6347973788,19.1509999808,0,19.1509999808,63.47,-1.51,63.4879594884,132.28
2021-09-09 12:00:00,77.7386666477,4.32,77.85860705260001,18.9186666477,0,18.9186666477,58.82,4.32,58.9784265643,132.59,18.9186666477,0.0,18.9186666477,18.9186666477,0,18.9186666477,0.0,0.0,0.0,133.01,80.2686666477,-0.77,80.2723597847,18.9186666477,0,18.9186666477,61.35,-0.77,61.3548319206,132.44
2021-09-09 12:30:00,75.8518888696,4.05,75.9599338144,19.2918888696,0,19.2918888696,56.56,4.05,56.7048154922,132.3,19.2918888696,0.0,19.2918888696,19.2918888696,0,19.2918888696,0.0,0.0,0.0,132.76,78.2818888696,-1.07,78.2892012029,19.2918888696,0,19.2918888696,58.99,-1.07,58.9997033891,132.11
2021-09-09 13:00:00,72.9658888667,3.85,73.0673897036,22.2358888667,0,22.2358888667,50.73,3.85,50.8758823019,132.42,22.2358888667,0.0,22.2358888667,22.2358888667,0,22.2358888667,0.0,0.0,0.0,132.88,75.1258888667,-1.34,75.1378385236,22.2358888667,0,22.2358888667,52.89,-1.34,52.9069721303,132.25
2021-09-09 13:30:00,74.565777754,3.24,74.6361361009,23.735777754,0,23.735777754,50.83,3.24,50.9331571768,132.69,23.735777754,0.0,23.735777754,23.735777754,0,23.735777754,0.0,0.0,0.0,132.99,76.735777754,-1.98,76.7613183024,23.735777754,0,23.735777754,53.0,-1.98,53.0369720101,132.47
2021-09-09 14:00:00,69.8073333085,2.96,69.8700607102,24.8273333085,0,24.8273333085,44.98,2.96,45.077289182,132.69,24.8273333085,0.0,24.8273333085,24.8273333085,0,24.8273333085,0.0,0.0,0.0,132.99,71.6973333085,-2.3,71.7342150131,24.8273333085,0,24.8273333085,46.87,-2.3,46.9263987538,132.47
2021-09-09 14:30:00,69.6522221993,3.03,69.7180963402,22.9122221993,0,22.9122221993,46.74,3.03,46.8381094836,132.85,22.9122221993,0.0,22.9122221993,22.9122221993,0,22.9122221993,0.0,0.0,0.0,133.08,71.6222221993,-2.24,71.6572418725,22.9122221993,0,22.9122221993,48.71,-2.24,48.7614776232,132.63
2021-09-09 15:00:00,71.170666646,2.77,71.2245511803,20.640666646,0,20.640666646,50.53,2.77,50.6058672488,132.85,20.640666646,0.0,20.640666646,20.640666646,0,20.640666646,0.0,0.0,0.0,133.08,73.340666646,-2.48,73.3825850191,20.640666646,0,20.640666646,52.7,-2.48,52.7583206708,132.63
2021-09-09 15:30:00,71.8386666474,2.36,71.8774208335,19.2886666474,0,19.2886666474,52.55,2.36,52.6029666464,132.85,19.2886666474,0.0,19.2886666474,19.2886666474,0,19.2886666474,0.0,0.0,0.0,133.08,74.0786666474,-2.92,74.1361939423,19.2886666474,0,19.2886666474,54.79,-2.92,54.867754647,132.63
2021-09-09 16:00:00,72.6872222038,1.74,72.70804544,18.4172222038,0,18.4172222038,54.27,1.74,54.2978866992,132.99,18.4172222038,0.0,18.4172222038,18.4172222038,0,18.4172222038,0.0,0.0,0.0,133.18,75.0272222038,-3.55,75.1111614317,18.4172222038,0,18.4172222038,56.61,-3.55,56.721200622,132.77
2021-09-09 16:30:00,78.4476666467,2.5300000000000002,78.4884533056,19.9976666467,0,19.9976666467,58.45,2.5300000000000002,58.5047297233,132.99,19.9976666467,0.0,19.9976666467,19.9976666467,0,19.9976666467,0.0,0.0,0.0,133.18,80.9776666467,-2.69,81.0223339305,19.9976666467,0,19.9976666467,60.98,-2.69,61.0393029121,132.77
2021-09-09 17:00:00,83.3842222028,3.46,83.4559770919,19.4042222028,0,19.4042222028,63.98,3.46,64.0734890575,132.82,19.4042222028,0.0,19.4042222028,19.4042222028,0,19.4042222028,0.0,0.0,0.0,133.18,86.1742222028,-1.7000000000000002,86.1909889273,19.4042222028,0,19.4042222028,66.77,-1.7000000000000002,66.7916379497,132.6
2021-09-09 17:30:00,87.6367777593,4.03,87.7293891238,18.4967777593,0,18.4967777593,69.14,4.03,69.2573497905,133.03,18.4967777593,0.0,18.4967777593,18.4967777593,0,18.4967777593,0.0,0.0,0.0,133.43,90.6767777593,-1.07,90.6830906223,18.4967777593,0,18.4967777593,72.18,-1.07,72.1879304316,132.8
2021-09-09 18:00:00,89.3165555384,3.88,89.4007913457,17.1665555384,0,17.1665555384,72.15,3.88,72.254251778,133.03,17.1665555384,0.0,17.1665555384,17.1665555384,0,17.1665555384,0.0,0.0,0.0,133.53,92.4865555384,-1.17,92.4939557774,17.1665555384,0,17.1665555384,75.32,-1.17,75.3290866797,132.8
2021-09-09 18:30:00,89.8473333169,3.49,89.9150899691,16.4673333169,0,16.4673333169,73.38,3.49,73.4629464424,132.47,16.4673333169,0.0,16.4673333169,16.4673333169,0,16.4673333169,0.0,0.0,0.0,133.1,93.0773333169,-1.58,93.0907427051,16.4673333169,0,16.4673333169,76.61,-1.58,76.62629118,132.27
2021-09-09 19:00:00,89.0874444291,3.23,89.1459794658,15.3174444291,0,15.3174444291,73.77,3.23,73.8406784909,132.59,15.3174444291,0.0,15.3174444291,15.3174444291,0,15.3174444291,0.0,0.0,0.0,133.1,92.3174444291,-1.88,92.3365850891,15.3174444291,0,15.3174444291,77.0,-1.88,77.02294723,132.38
2021-09-09 19:30:00,87.3627777633,2.52,87.3991152044,14.5027777633,0,14.5027777633,72.86,2.52,72.9035664423,132.83,14.5027777633,0.0,14.5027777633,14.5027777633,0,14.5027777633,0.0,0.0,0.0,133.32,90.5727777633,-2.62,90.6106642275,14.5027777633,0,14.5027777633,76.07,-2.62,76.1151055967,132.6
2021-09-09 20:00:00,85.7228888756,1.8399999999999999,85.7426339529,13.3128888756,0,13.3128888756,72.41,1.8399999999999999,72.4333742138,132.83,13.3128888756,0.0,13.3128888756,13.3128888756,0,13.3128888756,0.0,0.0,0.0,133.32,88.9128888756,-3.3,88.9741075156,13.3128888756,0,13.3128888756,75.6,-3.3,75.6719895338,132.6
2021-09-09 20:30:00,83.709111099,1.33,83.7196761878,12.119111099,0,12.119111099,71.59,1.33,71.6023533133,132.27,12.119111099,0.0,12.119111099,12.119111099,0,12.119111099,0.0,0.0,0.0,132.68,86.849111099,-3.84,86.9339617105,12.119111099,0,12.119111099,74.73,-3.84,74.8285941335,132.06
2021-09-09 21:00:00,79.7578888768,0.41000000000000003,79.7589426841,12.1178888768,0,12.1178888768,67.64,0.41000000000000003,67.6412425965,132.27,12.1178888768,0.0,12.1178888768,12.1178888768,0,12.1178888768,0.0,0.0,0.0,132.68,82.7178888768,-4.83,82.8587837241,12.1178888768,0,12.1178888768,70.6,-4.83,70.7650259662,132.06
2021-09-09 21:30:00,75.4287777664,-0.5,75.4304349406,11.3987777664,0,11.3987777664,64.03,-0.5,64.0319521801,132.69,11.3987777664,0.0,11.3987777664,11.3987777664,0,11.3987777664,0.0,0.0,0.0,132.88,78.2287777664,-5.84,78.4464611746,11.3987777664,0,11.3987777664,66.83,-5.84,67.08468156,132.49
2021-09-09 22:00:00,73.0685555486,-1.58,73.0856361398,6.9085555486,0,6.9085555486,66.16,-1.58,66.1788636953,132.88,6.9085555486,0.0,6.9085555486,6.9085555486,0,6.9085555486,0.0,0.0,0.0,132.88,75.9585555486,-6.97,76.2776707893,6.9085555486,0,6.9085555486,69.05,-6.97,69.4008890433,132.68
2021-09-09 22:30:00,69.0642222177,-2.66,69.1154280211,4.4742222177,0,4.4742222177,64.59,-2.66,64.6447499802,133.02,4.4742222177,0.0,4.4742222177,4.4742222177,0,4.4742222177,0.0,0.0,0.0,132.96,71.8642222177,-8.1,72.319267384,4.4742222177,0,4.4742222177,67.39,-8.1,67.875047698,132.82
2021-09-09 23:00:00,64.051555552,-3.54,64.1493052857,3.541555552,0,3.541555552,60.51,-3.54,60.6134613762,132.81,3.541555552,0.0,3.541555552,3.541555552,0,3.541555552,0.0,0.0,0.0,132.65,66.681555552,-9.08,67.2969260133,3.541555552,0,3.541555552,63.14,-9.08,63.7895445978,132.6
2021-09-09 23:30:00,60.1116666627,-4.43,60.2746826534,3.9616666627,0,3.9616666627,56.15,-4.43,56.3244831312,133.21,3.9616666627,0.0,3.9616666627,3.9616666627,0,3.9616666627,0.0,0.0,0.0,132.91,62.5216666627,-10.05,63.3242552446,3.9616666627,0,3.9616666627,58.56,-10.05,59.4161265988,133.02
2021-09-10 00:00:00,55.2569999966,-4.82,55.4668229541,3.4169999966,0,3.4169999966,51.84,-4.82,52.0635957268,133.56,3.4169999966,0.0,3.4169999966,3.4169999966,0,3.4169999966,0.0,0.0,0.0,133.15,57.4769999966,-10.5,58.4282083296,3.4169999966,0,3.4169999966,54.06,-10.5,55.0702605768,133.37
2021-09-10 00:30:00,53.0611111081,-4.98,53.2942953047,3.061111108,0,3.061111108,50.0,-4.98,50.2473919721,133.64,3.061111108,0.0,3.061111108,3.061111108,0,3.061111108,0.0,0.0,0.0,133.15,55.2011111081,-10.68,56.2247727213,3.061111108,0,3.061111108,52.14,-10.68,53.2225704002,133.46
2021-09-10 01:00:00,50.9632222191,-5.27,51.2349774954,3.0732222191,0,3.0732222191,47.89,-5.27,48.1790929761,133.64,3.0732222191,0.0,3.0732222191,3.0732222191,0,3.0732222191,0.0,0.0,0.0,133.15,53.0132222191,-10.99,54.1403900065,3.0732222191,0,3.0732222191,49.94,-10.99,51.1349557544,133.46
2021-09-10 01:30:00,51.5879999969,-5.24,51.8534410014,3.0879999969,0,3.0879999969,48.5,-5.24,48.7822467707,133.64,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,133.15,53.6479999969,-10.98,54.7600977325,3.0879999969,0,3.0879999969,50.56,-10.98,51.7385156339,133.46
2021-09-10 02:00:00,49.7696666636,-5.49,50.0715470083,3.0896666636,0,3.0896666636,46.68,-5.49,47.0017286916,133.78,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,133.15,51.7496666636,-11.2,52.9477855986,3.0896666636,0,3.0896666636,48.66,-11.2,49.932310180900004,133.62
2021-09-10 02:30:00,48.2893333302,-5.84,48.6411894743,3.0993333302,0,3.0993333302,45.19,-5.84,45.5657952855,133.14,3.0993333302,0.0,3.0993333302,3.0993333302,0,3.0993333302,0.0,0.0,0.0,132.52,50.2093333302,-11.58,51.5274058484,3.0993333302,0,3.0993333302,47.11,-11.58,48.5123540967,132.95
2021-09-10 03:00:00,47.9881111079,-6.1,48.3742576967,3.1981111079,0,3.1981111079,44.79,-6.1,45.203474424,133.23,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,132.52,49.8881111079,-11.88,51.2831164216,3.1981111079,0,3.1981111079,46.69,-11.88,48.1776971222,133.02
2021-09-10 03:30:00,46.6602222191,-6.06,47.0520981204,3.1702222191000002,0,3.1702222191000002,43.49,-6.06,43.9101776357,133.37,3.1702222191000002,0.0,3.1702222191000002,3.1702222191000002,0,3.1702222191000002,0.0,0.0,0.0,132.66,48.5002222191,-11.83,49.9221439373,3.1702222191000002,0,3.1702222191000002,45.33,-11.83,46.8482422296,133.15
2021-09-10 04:00:00,46.745111108,-6.12,47.1440326287,3.105111108,0,3.105111108,43.64,-6.12,44.067039837,133.37,3.105111108,0.0,3.105111108,3.105111108,0,3.105111108,0.0,0.0,0.0,132.66,48.595111108,-11.89,50.0285610786,3.105111108,0,3.105111108,45.49,-11.89,47.0182113654,133.15
2021-09-10 04:30:00,46.8853333303,-5.47,47.2033407874,3.0053333303,0,3.0053333303,43.88,-5.47,44.2196257334,133.37,3.0053333303,0.0,3.0053333303,3.0053333303,0,3.0053333303,0.0,0.0,0.0,132.66,48.7353333303,-11.21,50.0079675134,3.0053333303,0,3.0053333303,45.73,-11.21,47.0839356894,133.15
2021-09-10 05:00:00,46.5913333303,-5.77,46.9472602129,3.0313333303,0,3.0313333303,43.56,-5.77,43.940488163,133.25,3.0313333303,0.0,3.0313333303,3.0313333303,0,3.0313333303,0.0,0.0,0.0,132.66,48.4413333303,-11.53,49.7946149179,3.0313333303,0,3.0313333303,45.41,-11.53,46.8509231499,133.15
2021-09-10 05:30:00,47.8262222192,-5.16,48.1037746103,3.0062222192,0,3.0062222192,44.82,-5.16,45.116050359,133.37,3.0062222192,0.0,3.0062222192,3.0062222192,0,3.0062222192,0.0,0.0,0.0,132.66,49.7462222192,-10.87,50.9199717703,3.0062222192,0,3.0062222192,46.74,-10.87,47.9873368713,133.15
2021-09-10 06:00:00,51.6867777748,-4.9,51.9185226748,3.0167777748,0,3.0167777748,48.67,-4.9,48.9160392918,133.37,3.0167777748,0.0,3.0167777748,3.0167777748,0,3.0167777748,0.0,0.0,0.0,132.66,53.7867777748,-10.58,54.8174594759,3.0167777748,0,3.0167777748,50.77,-10.58,51.8606719972,133.15
2021-09-10 06:30:00,58.9687777747,-3.56,59.0761402957,3.1087777747,0,3.1087777747,55.86,-3.56,55.9733257901,133.48,3.1087777747,0.0,3.1087777747,3.1087777747,0,3.1087777747,0.0,0.0,0.0,133.14,61.3987777747,-9.14,62.0753535006,3.1087777747,0,3.1087777747,58.29,-9.14,59.0022347034,132.96
2021-09-10 07:00:00,66.5531111076,-1.67,66.5740602495,3.5031111076,0,3.5031111076,63.05,-1.67,63.0721126965,133.48,3.5031111076,0.0,3.5031111076,3.5031111076,0,3.5031111076,0.0,0.0,0.0,133.14,69.3131111076,-7.09,69.6747836123,3.5031111076,0,3.5031111076,65.81,-7.09,66.1908165836,133.27
2021-09-10 07:30:00,76.1632222185,0.96,76.1692721424,3.7132222185,0,3.7132222185,72.45,0.96,72.4563599693,133.16,3.7132222185,0.0,3.7132222185,3.7132222185,0,3.7132222185,0.0,0.0,0.0,133.05,79.3532222185,-4.25,79.4669514733,3.7132222185,0,3.7132222185,75.64,-4.25,75.7593037191,132.94
2021-09-10 08:00:00,81.0448888833,2.74,81.091193197,5.5748888833,0,5.5748888833,75.47,2.74,75.5197225895,132.41,5.5748888833,0.0,5.5748888833,5.5748888833,0,5.5748888833,0.0,0.0,0.0,132.68,84.3548888833,-2.32,84.3867861606,5.5748888833,0,5.5748888833,78.78,-2.32,78.8141535512,132.19
2021-09-10 08:30:00,79.2847777687,4.06,79.3886615697,9.0847777687,0,9.0847777687,70.2,4.06,70.3173065468,132.24,9.0847777687,0.0,9.0847777687,9.0847777687,0,9.0847777687,0.0,0.0,0.0,132.68,82.3347777687,-0.9400000000000001,82.3401434916,9.0847777687,0,9.0847777687,73.25,-0.9400000000000001,73.256031151,132.02
2021-09-10 09:00:00,81.8963333206,5.32,82.0689454748,12.7663333206,0,12.7663333206,69.13,5.32,69.334401995,131.84,12.7663333206,0.0,12.7663333206,12.7663333206,0,12.7663333206,0.0,0.0,0.0,132.43,84.9063333206,0.39,84.9072290087,12.7663333206,0,12.7663333206,72.14,0.39,72.1410541925,131.62
2021-09-10 09:30:00,83.6332222064,6.37,83.8754597998,15.8432222064,0,15.8432222064,67.79,6.37,68.0886260693,131.84,15.8432222064,0.0,15.8432222064,15.8432222064,0,15.8432222064,0.0,0.0,0.0,132.54,86.5632222064,1.47,86.5757029354,15.8432222064,0,15.8432222064,70.72,1.47,70.7352762064,131.62
2021-09-10 10:00:00,81.746111094,5.99,81.9652778864,17.096111094,0,17.096111094,64.65,5.99,64.9269019745,131.69,17.096111094,0.0,17.096111094,17.096111094,0,17.096111094,0.0,0.0,0.0,132.54,84.536111094,1.04,84.5425081181,17.096111094,0,17.096111094,67.44,1.04,67.4480185031,131.48
2021-09-10 10:30:00,74.8488211508,4.98,75.0143081529,20.3588211508,0,20.3588211508,54.49,4.98,54.7170951349,131.92,20.3588211508,0.0,20.3588211508,20.3588211508,0,20.3588211508,0.0,0.0,0.0,132.66,77.1788211508,-0.1,77.1788859353,20.3588211508,0,20.3588211508,56.82,-0.1,56.8200879971,131.7
2021-09-10 11:00:00,77.9663333135,5.76,78.1788125412,19.8263333135,0,19.8263333135,58.14,5.76,58.4246283685,132.08,19.8263333135,0.0,19.8263333135,19.8263333135,0,19.8263333135,0.0,0.0,0.0,132.66,80.4763333135,0.76,80.4799218662,19.8263333135,0,19.8263333135,60.65,0.76,60.6547615608,131.86
2021-09-10 11:30:00,78.0135555385,6.31,78.2683265936,17.0135555385,0,17.0135555385,61.0,6.31,61.3254930677,131.97,17.0135555385,0.0,17.0135555385,17.0135555385,0,17.0135555385,0.0,0.0,0.0,132.66,80.6335555385,1.35,80.6448558731,17.0135555385,0,17.0135555385,63.62,1.35,63.634321714,131.74
2021-09-10 12:00:00,77.164444427,6.84,77.4670064203,17.494444427,0,17.494444427,59.67,6.84,60.0607567385,131.85,17.494444427,0.0,17.494444427,17.494444427,0,17.494444427,0.0,0.0,0.0,132.66,79.7244444269,1.9100000000000001,79.7473205768,17.494444427,0,17.494444427,62.23,1.9100000000000001,62.2593045255,131.63
2021-09-10 12:30:00,77.1628888698,6.54,77.4395442829,19.0728888698,0,19.0728888698,58.09,6.54,58.4569901723,131.65,19.0728888698,0.0,19.0728888698,19.0728888698,0,19.0728888698,0.0,0.0,0.0,132.43,79.6628888698,1.5899999999999999,79.6787547787,19.0728888698,0,19.0728888698,60.59,1.5899999999999999,60.6108587631,131.43
2021-09-10 13:00:00,75.5319999807,5.95,75.7659918505,19.3119999807,0,19.3119999807,56.22,5.95,56.5339800474,131.79,19.3119999807,0.0,19.3119999807,19.3119999807,0,19.3119999807,0.0,0.0,0.0,132.54,77.9319999807,0.9400000000000001,77.9376688193,19.3119999807,0,19.3119999807,58.62,0.9400000000000001,58.6275361925,131.57
2021-09-10 13:30:00,75.3237777638,5.4,75.5170940689,14.0037777638,0,14.0037777638,61.32,5.4,61.5573098827,132.1,14.0037777638,0.0,14.0037777638,14.0037777638,0,14.0037777638,0.0,0.0,0.0,132.72,77.9637777638,0.38,77.9647038294,14.0037777638,0,14.0037777638,63.96,0.38,63.9611288206,131.71
2021-09-10 14:00:00,72.3015555447,4.42,72.4365331458,10.8915555447,0,10.8915555447,61.41,4.42,61.5688598238,132.1,10.8915555447,0.0,10.8915555447,10.8915555447,0,10.8915555447,0.0,0.0,0.0,132.72,74.9515555447,-0.7000000000000001,74.9548242514,10.8915555447,0,10.8915555447,64.06,-0.7000000000000001,64.0638244253,131.86
2021-09-10 14:30:00,73.1028888762,4.35,73.2321982604,12.6728888762,0,12.6728888762,60.43,4.35,60.5863631521,132.73,12.6728888762,0.0,12.6728888762,12.6728888762,0,12.6728888762,0.0,0.0,0.0,133.24,75.7028888762,-0.78,75.7069071103,12.6728888762,0,12.6728888762,63.03,-0.78,63.0348260884,132.49
2021-09-10 15:00:00,72.9068888763,4.29,73.0329962799,12.5568888763,0,12.5568888763,60.35,4.29,60.5022859072,132.88,12.5568888763,0.0,12.5568888763,12.5568888763,0,12.5568888763,0.0,0.0,0.0,133.36,75.4868888763,-0.87,75.4919021633,12.5568888763,0,12.5568888763,62.93,-0.87,62.9360135376,132.64
2021-09-10 15:30:00,73.2607777647,2.76,73.3127489506,13.0307777647,0,13.0307777647,60.23,2.76,60.2932044264,132.95,13.0307777647,0.0,13.0307777647,13.0307777647,0,13.0307777647,0.0,0.0,0.0,133.43,75.8407777647,-2.49,75.8816425228,13.0307777647,0,13.0307777647,62.81,-2.49,62.8593366176,132.72
2021-09-10 16:00:00,74.7224444315,2.39,74.7606567776,12.9224444315,0,12.9224444315,61.8,2.39,61.8461971345,133.46,12.9224444315,0.0,12.9224444315,12.9224444315,0,12.9224444315,0.0,0.0,0.0,133.82,77.3924444315,-2.88,77.446012519,12.9224444315,0,12.9224444315,64.47,-2.88,64.5342955335,133.23
2021-09-10 16:30:00,79.1529999886,2.21,79.1838462516,11.4229999886,0,11.4229999886,67.73,2.21,67.7660460703,133.46,11.4229999886,0.0,11.4229999886,11.4229999886,0,11.4229999886,0.0,0.0,0.0,133.82,82.0929999886,-3.02,82.1485304015,11.4229999886,0,11.4229999886,70.67,-3.02,70.7344986552,133.23
2021-09-10 17:00:00,83.4974444341,2.7199999999999998,83.5417358392,10.3674444341,0,10.3674444341,73.13,2.7199999999999998,73.1805664094,133.37,10.3674444341,0.0,10.3674444341,10.3674444341,0,10.3674444341,0.0,0.0,0.0,133.7,86.6574444341,-2.43,86.6915080953,10.3674444341,0,10.3674444341,76.29,-2.43,76.3286905429,133.13
2021-09-10 17:30:00,81.4201111001,1.63,81.4364254591,11.0201111001,0,11.0201111001,70.4,1.63,70.4188675001,132.93,11.0201111001,0.0,11.0201111001,11.0201111001,0,11.0201111001,0.0,0.0,0.0,133.35,84.5001111001,-3.59,84.5763375651,11.0201111001,0,11.0201111001,73.48,-3.59,73.5676457419,132.69
2021-09-10 18:00:00,85.7951111004,2.19,85.8230574422,10.7451111004,0,10.7451111004,75.05,2.19,75.0819458991,133.03,10.7451111004,0.0,10.7451111004,10.7451111004,0,10.7451111004,0.0,0.0,0.0,133.35,89.0851111004,-2.95,89.1339414576,10.7451111004,0,10.7451111004,78.34,-2.95,78.3955234691,132.82
2021-09-10 18:30:00,85.4704444339,1.57,85.4848628222,10.5104444339,0,10.5104444339,74.96,1.57,74.9764396327,132.76,10.5104444339,0.0,10.5104444339,10.5104444339,0,10.5104444339,0.0,0.0,0.0,133.18,88.7604444339,-3.61,88.8338257428,10.5104444339,0,10.5104444339,78.25,-3.61,78.3332279432,132.52
2021-09-10 19:00:00,86.2045555431,1.46,86.2169182724,12.4345555431,0,12.4345555431,73.77,1.46,73.7844461929,132.85,12.4345555431,0.0,12.4345555431,12.4345555431,0,12.4345555431,0.0,0.0,0.0,133.18,89.4545555431,-3.7199999999999998,89.5318709031,12.4345555431,0,12.4345555431,77.02,-3.7199999999999998,77.1097840744,132.63
2021-09-10 19:30:00,86.5388888789,1.11,86.546007351,10.0088888789,0,10.0088888789,76.53,1.11,76.5380493611,132.93,10.0088888789,0.0,10.0088888789,10.0088888789,0,10.0088888789,0.0,0.0,0.0,133.18,89.9188888789,-4.08,90.0114047064,10.0088888789,0,10.0088888789,79.91,-4.08,80.0140893843,132.7
2021-09-10 20:00:00,84.0388888807,1.17,84.0470329298,8.2288888807,0,8.2288888807,75.81,1.17,75.8190279547,132.84,8.2288888807,0.0,8.2288888807,8.2288888807,0,8.2288888807,0.0,0.0,0.0,133.18,87.3688888807,-4.03,87.4617839073,8.2288888807,0,8.2288888807,79.14,-4.03,79.2425422358,132.62
2021-09-10 20:30:00,79.6277777668,-0.08,79.6278179538,10.9677777668,0,10.9677777668,68.66,-0.08,68.6600466065,132.84,10.9677777668,0.0,10.9677777668,10.9677777668,0,10.9677777668,0.0,0.0,0.0,133.18,82.6377777668,-5.43,82.8159840504,10.9677777668,0,10.9677777668,71.67,-5.43,71.8754046945,132.62
2021-09-10 21:00:00,81.1632222154,-0.46,81.164525751,6.8432222154,0,6.8432222154,74.32,-0.46,74.3214235601,133.36,6.8432222154,0.0,6.8432222154,6.8432222154,0,6.8432222154,0.0,0.0,0.0,133.48,84.4432222154,-5.76,84.6394433944,6.8432222154,0,6.8432222154,77.6,-5.76,77.8134795521,133.15
2021-09-10 21:30:00,76.060111107,-1.88,76.0833418142,4.070111107,0,4.070111107,71.99,-1.88,72.01454367,132.85,4.070111107,0.0,4.070111107,4.070111107,0,4.070111107,0.0,0.0,0.0,132.98,79.220111107,-7.23,79.5493488585,4.070111107,0,4.070111107,75.15,-7.23,75.4969893439,132.64
2021-09-10 22:00:00,71.3129999969,-2.9699999999999998,71.3748195694,3.0529999969,0,3.0529999969,68.26,-2.9699999999999998,68.3245819599,132.66,3.0529999969,0.0,3.0529999969,3.0529999969,0,3.0529999969,0.0,0.0,0.0,132.65,74.3129999969,-8.44,74.7907452065,3.0529999969,0,3.0529999969,71.26,-8.44,71.7580741102,132.45
2021-09-10 22:30:00,66.9804444414,-3.9699999999999998,67.0979942887,3.0304444414,0,3.0304444414,63.95,-3.9699999999999998,64.0731098043,133.28,3.0304444414,0.0,3.0304444414,3.0304444414,0,3.0304444414,0.0,0.0,0.0,133.07,69.7604444414,-9.54,70.4097380244,3.0304444414,0,3.0304444414,66.73,-9.54,67.4084898214,133.07
2021-09-10 23:00:00,61.4237777747,-4.9,61.6189132987,3.0537777747,0,3.0537777747,58.37,-4.9,58.5753096449,133.62,3.0537777747,0.0,3.0537777747,3.0537777747,0,3.0537777747,0.0,0.0,0.0,133.3,63.9537777747,-10.54,64.81648935,3.0537777747,0,3.0537777747,60.9,-10.54,61.805352519,133.41
2021-09-10 23:30:00,59.0157777748,-5.97,59.3169699695,3.0257777748,0,3.0257777748,55.99,-5.97,56.3073796229,133.49,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,133.01,61.4257777748,-11.62,62.5152027529,3.0257777748,0,3.0257777748,58.4,-11.62,59.5448100173,133.29
2021-09-11 00:00:00,56.3328888859,-6.57,56.7147182857,3.0028888859,0,3.0028888859,53.33,-6.57,53.7331722496,132.87,3.0028888859,0.0,3.0028888859,3.0028888859,0,3.0028888859,0.0,0.0,0.0,132.27,58.6228888859,-12.28,59.8952544141,3.0028888859,0,3.0028888859,55.62,-12.28,56.959483846,132.67
2021-09-11 00:30:00,53.5776666637,-6.98,54.0304244396,2.9676666637,0,2.9676666637,50.61,-6.98,51.0890643876,133.18,2.9676666637,0.0,2.9676666637,2.9676666637,0,2.9676666637,0.0,0.0,0.0,132.49,55.7276666637,-12.73,57.1631501212,2.9676666637,0,2.9676666637,52.76,-12.73,54.2740315436,132.97
2021-09-11 01:00:00,51.033111108,-7.31,51.5539962502,3.073111108,0,3.073111108,47.96,-7.31,48.5138918249,132.94,3.073111108,0.0,3.073111108,3.073111108,0,3.073111108,0.0,0.0,0.0,132.2,53.073111108,-13.08,54.6611518602,3.073111108,0,3.073111108,50.0,-13.08,51.6825541165,132.74
2021-09-11 01:30:00,51.6251111081,-7.25,52.1317043355,3.0351111081,0,3.0351111081,48.59,-7.25,49.1279004233,133.04,3.0351111081,0.0,3.0351111081,3.0351111081,0,3.0351111081,0.0,0.0,0.0,132.2,53.7151111081,-13.04,55.2752635575,3.0351111081,0,3.0351111081,50.68,-13.04,52.3307175567,132.82
2021-09-11 02:00:00,49.6832222192,-7.52,50.2491091471,3.0332222192,0,3.0332222192,46.65,-7.52,47.2522264026,133.32,3.0332222192,0.0,3.0332222192,3.0332222192,0,3.0332222192,0.0,0.0,0.0,132.58,51.6632222192,-13.34,53.3576998199,3.0332222192,0,3.0332222192,48.63,-13.34,50.4265059269,133.12
2021-09-11 02:30:00,48.7138888859,-8.11,49.384360585,2.9938888859,0,2.9938888859,45.72,-8.11,46.4337215825,133.32,2.9938888859,0.0,2.9938888859,2.9938888859,0,2.9938888859,0.0,0.0,0.0,132.49,50.6638888859,-13.99,52.5599632519,2.9938888859,0,2.9938888859,47.67,-13.99,49.6804689994,133.12
2021-09-11 03:00:00,47.3211111082,-8.33,48.0486883954,2.8711111082,0,2.8711111082,44.45,-8.33,45.2237924106,133.67,2.8711111082,0.0,2.8711111082,2.8711111082,0,2.8711111082,0.0,0.0,0.0,132.79,49.2011111082,-14.23,51.2175969203,2.8711111082,0,2.8711111082,46.33,-14.23,48.4660891758,133.48
2021-09-11 03:30:00,45.7882222193,-8.83,46.6318581445,2.8882222193000002,0,2.8882222193000002,42.9,-8.83,43.7993025059,133.8,2.8882222193000002,0.0,2.8882222193000002,2.8882222193000002,0,2.8882222193000002,0.0,0.0,0.0,132.88,47.5882222193,-14.77,49.8276207941,2.8882222193000002,0,2.8882222193000002,44.7,-14.77,47.0769890711,133.57
2021-09-11 04:00:00,44.7422222193,-8.64,45.5688056583,2.8722222194,0,2.8722222194,41.87,-8.64,42.7521519926,133.95,2.8722222194,0.0,2.8722222194,2.8722222194,0,2.8722222194,0.0,0.0,0.0,132.88,46.5122222193,-14.58,48.7438531077,2.8722222194,0,2.8722222194,43.64,-14.58,46.0111508224,133.72
2021-09-11 04:30:00,44.7564444415,-8.94,45.6405841225,2.9264444415,0,2.9264444415,41.83,-8.94,42.7746712436,133.95,2.9264444415,0.0,2.9264444415,2.9264444415,0,2.9264444415,0.0,0.0,0.0,132.88,46.5364444415,-14.91,48.8666426231,2.9264444415,0,2.9264444415,43.61,-14.91,46.0883955026,133.72
2021-09-11 05:00:00,44.0838888859,-8.86,44.9654184825,2.9938888859,0,2.9938888859,41.09,-8.86,42.0343633234,133.95,2.9938888859,0.0,2.9938888859,2.9938888859,0,2.9938888859,0.0,0.0,0.0,132.88,45.8138888859,-14.82,48.1512701271,2.9938888859,0,2.9938888859,42.82,-14.82,45.3120822739,133.8
2021-09-11 05:30:00,45.2007777747,-8.74,46.0380050766,3.0907777747,0,3.0907777747,42.11,-8.74,43.0074377288,133.95,3.0907777747,0.0,3.0907777747,3.0907777747,0,3.0907777747,0.0,0.0,0.0,132.95,46.9807777747,-14.69,49.2238720573,3.0907777747,0,3.0907777747,43.89,-14.69,46.2831308362,133.72
2021-09-11 06:00:00,46.768999997,-8.31,47.5015311407,3.048999997,0,3.048999997,43.72,-8.31,44.5027471062,133.95,3.048999997,0.0,3.048999997,3.048999997,0,3.048999997,0.0,0.0,0.0,132.95,48.638999997,-14.22,50.6750502783,3.048999997,0,3.048999997,45.59,-14.22,47.7562194902,133.72
2021-09-11 06:30:00,50.7886666636,-7.47,51.3350714567,3.0486666636,0,3.0486666636,47.74,-7.47,48.3208909272,133.81,3.0486666636,0.0,3.0486666636,3.0486666636,0,3.0486666636,0.0,0.0,0.0,132.86,52.8386666636,-13.3,54.4868304711,3.0486666636,0,3.0486666636,49.79,-13.3,51.5357555489,133.63
2021-09-11 07:00:00,53.7613333302,-6.86,54.1972375813,3.1113333302,0,3.1113333302,50.65,-6.86,51.1124456468,133.64,3.1113333302,0.0,3.1113333302,3.1113333302,0,3.1113333302,0.0,0.0,0.0,132.86,55.9513333302,-12.67,57.3679405368,3.1113333302,0,3.1113333302,52.84,-12.67,54.3377815153,133.48
2021-09-11 07:30:00,58.7049999964,-6.06,59.0169520102,3.6449999964,0,3.6449999964,55.06,-6.06,55.3924832446,133.78,3.6449999964,0.0,3.6449999964,3.6449999964,0,3.6449999964,0.0,0.0,0.0,133.04,61.0849999964,-11.76,62.2067104463,3.6449999964,0,3.6449999964,57.44,-11.76,58.6314864215,133.62
2021-09-11 08:00:00,63.3586666616,-4.94,63.5509578302,5.1086666616,0,5.1086666616,58.25,-4.94,58.4590976667,133.29,5.1086666616,0.0,5.1086666616,5.1086666616,0,5.1086666616,0.0,0.0,0.0,132.64,65.8986666616,-10.55,66.7378211194,5.1086666616,0,5.1086666616,60.79,-10.55,61.6986758367,133.14
2021-09-11 08:30:00,66.5607777702,-3.81,66.6697325432,7.5307777702,0,7.5307777702,59.03,-3.81,59.1528274895,133.11,7.5307777702,0.0,7.5307777702,7.5307777702,0,7.5307777702,0.0,0.0,0.0,132.64,69.1107777702,-9.35,69.7403907647,7.5307777702,0,7.5307777702,61.58,-9.35,62.2857840924,133.0
2021-09-11 09:00:00,65.6506666573,-1.8599999999999999,65.6770099239,9.3906666573,0,9.3906666573,56.26,-1.8599999999999999,56.2907381369,133.11,9.3906666573,0.0,9.3906666573,9.3906666573,0,9.3906666573,0.0,0.0,0.0,132.64,68.0706666573,-7.32,68.4631145886,9.3906666573,0,9.3906666573,58.68,-7.32,59.1348019359,132.91
2021-09-11 09:30:00,68.1048888768,-0.6000000000000001,68.1075318075,12.1248888768,0,12.1248888768,55.98,-0.6000000000000001,55.9832153417,132.92,12.1248888768,0.0,12.1248888768,12.1248888768,0,12.1248888768,0.0,0.0,0.0,132.74,70.4848888768,-6.02,70.7415009734,12.1248888768,0,12.1248888768,58.36,-6.02,58.6696684838,132.82
2021-09-11 10:00:00,65.6608888744,0.31,65.6616206606,14.4908888744,0,14.4908888744,51.17,0.31,51.1709390182,133.1,14.4908888744,0.0,14.4908888744,14.4908888744,0,14.4908888744,0.0,0.0,0.0,133.0,67.8208888744,-5.1,68.0123736368,14.4908888744,0,14.4908888744,53.33,-5.1,53.5733039862,132.92
2021-09-11 10:30:00,63.515444429,0.86,63.5212663681,15.465444429,0,15.465444429,48.05,0.86,48.0576955336,133.1,15.465444429,0.0,15.465444429,15.465444429,0,15.465444429,0.0,0.0,0.0,133.0,65.525444429,-4.52,65.6811561075,15.465444429,0,15.465444429,50.06,-4.52,50.2636449136,132.82
2021-09-11 11:00:00,65.152444427,1.58,65.1715997564,17.482444427,0,17.482444427,47.67,1.58,47.6961769956,132.91,17.482444427,0.0,17.482444427,17.482444427,0,17.482444427,0.0,0.0,0.0,132.92,67.172444427,-3.79,67.27927905600001,17.482444427,0,17.482444427,49.69,-3.79,49.8343275263,132.67
2021-09-11 11:30:00,69.208333317,2.03,69.2380986201,16.298333317,0,16.298333317,52.91,2.03,52.9489282233,132.91,16.298333317,0.0,16.298333317,16.298333317,0,16.298333317,0.0,0.0,0.0,133.06,71.458333317,-3.2800000000000002,71.5335711428,16.298333317,0,16.298333317,55.16,-3.2800000000000002,55.257433889,132.67
2021-09-11 12:00:00,67.5557777604,1.51,67.5726513378,17.3657777604,0,17.3657777604,50.19,1.51,50.2127095465,132.91,17.3657777604,0.0,17.3657777604,17.3657777604,0,17.3657777604,0.0,0.0,0.0,133.06,69.7057777604,-3.85,69.8120186872,17.3657777604,0,17.3657777604,52.34,-3.85,52.481407183900004,132.67
2021-09-11 12:30:00,64.4229999822,1.18,64.4338057754,17.8029999822,0,17.8029999822,46.62,1.18,46.6349311139,133.11,17.8029999822,0.0,17.8029999822,17.8029999822,0,17.8029999822,0.0,0.0,0.0,133.21,66.3929999822,-4.22,66.5269783369,17.8029999822,0,17.8029999822,48.59,-4.22,48.7729074385,132.87
2021-09-11 13:00:00,64.9432222059,0.93,64.949880758,16.3332222059,0,16.3332222059,48.61,0.93,48.6188955037,133.11,16.3332222059,0.0,16.3332222059,16.3332222059,0,16.3332222059,0.0,0.0,0.0,133.1,67.0232222059,-4.46,67.1714516358,16.3332222059,0,16.3332222059,50.69,-4.46,50.8858300512,132.87
2021-09-11 13:30:00,65.7335555395,-0.84,65.7389224423,16.0235555395,0,16.0235555395,49.71,-0.84,49.717096657,133.11,16.0235555395,0.0,16.0235555395,16.0235555395,0,16.0235555395,0.0,0.0,0.0,133.18,67.8435555395,-6.34,68.1391490132,16.0235555395,0,16.0235555395,51.82,-6.34,52.2063980753,132.87
2021-09-11 14:00:00,61.1754444269,-1.54,61.1948249514,17.525444426900002,0,17.525444426900002,43.65,-1.54,43.6771576456,133.69,17.525444426900002,0.0,17.525444426900002,17.525444426900002,0,17.525444426900002,0.0,0.0,0.0,133.53,62.9654444269,-7.15,63.37010093,17.525444426900002,0,17.525444426900002,45.44,-7.15,45.9990880344,133.46
2021-09-11 14:30:00,59.8215555375,-1.34,59.8365616235,18.1015555375,0,18.1015555375,41.72,-1.34,41.7415141077,134.0,18.1015555375,0.0,18.1015555375,18.1015555375,0,18.1015555375,0.0,0.0,0.0,133.75,61.5315555375,-6.96,61.9239366228,18.1015555375,0,18.1015555375,43.43,-6.96,43.9841619222,133.76
2021-09-11 15:00:00,58.9181110939,-1.69,58.9423439886,17.1981110939,0,17.1981110939,41.72,-1.69,41.7542153561,134.2,17.1981110939,0.0,17.1981110939,17.1981110939,0,17.1981110939,0.0,0.0,0.0,133.97,60.6781110939,-7.34,61.1204447458,17.1981110939,0,17.1981110939,43.48,-7.34,44.0951924817,133.97
2021-09-11 15:30:00,58.0074444273,-1.9100000000000001,58.0388810108,17.1274444273,0,17.1274444273,40.88,-1.9100000000000001,40.9245952943,134.2,17.1274444273,0.0,17.1274444273,17.1274444273,0,17.1274444273,0.0,0.0,0.0,133.97,59.6774444273,-7.59,60.1581704623,17.1274444273,0,17.1274444273,42.55,-7.59,43.2216450404,133.97
2021-09-11 16:00:00,55.1257777598,-2.1,55.1657626941,18.0057777598,0,18.0057777598,37.12,-2.1,37.1793544861,134.33,18.0057777598,0.0,18.0057777598,18.0057777598,0,18.0057777598,0.0,0.0,0.0,133.97,56.6357777598,-7.8,57.170371019,18.0057777598,0,18.0057777598,38.63,-7.8,39.4096041594,134.11
2021-09-11 16:30:00,56.7347777613,-2.4,56.785517587,16.5047777613,0,16.5047777613,40.23,-2.4,40.3015247851,134.33,16.5047777613,0.0,16.5047777613,16.5047777613,0,16.5047777613,0.0,0.0,0.0,133.97,58.4047777613,-8.1,58.9637860499,16.5047777613,0,16.5047777613,41.9,-8.1,42.6757542406,134.03
2021-09-11 17:00:00,63.3617777626,-3.02,63.4337077683,15.1917777626,0,15.1917777626,48.17,-3.02,48.2645760367,134.2,15.1917777626,0.0,15.1917777626,15.1917777626,0,15.1917777626,0.0,0.0,0.0,133.84,65.4117777626,-8.66,65.9825451924,15.1917777626,0,15.1917777626,50.22,-8.66,50.9612009278,134.03
2021-09-11 17:30:00,72.6526666531,-2.7800000000000002,72.7058345101,13.5226666531,0,13.5226666531,59.13,-2.7800000000000002,59.1953148484,133.83,13.5226666531,0.0,13.5226666531,13.5226666531,0,13.5226666531,0.0,0.0,0.0,133.45,75.2126666531,-8.3,75.6692488735,13.5226666531,0,13.5226666531,61.69,-8.3,62.2458520706,133.61
2021-09-11 18:00:00,74.1593333228,-1.55,74.175529785,10.5393333228,0,10.5393333228,63.62,-1.55,63.6388788399,133.32,10.5393333228,0.0,10.5393333228,10.5393333228,0,10.5393333228,0.0,0.0,0.0,133.04,76.9493333228,-6.96,77.2634551313,10.5393333228,0,10.5393333228,66.41,-6.96,66.77372013,133.08
2021-09-11 18:30:00,78.2033333223,-1.8,78.224045809,10.9933333223,0,10.9933333223,67.21,-1.8,67.2340992354,132.83,10.9933333223,0.0,10.9933333223,10.9933333223,0,10.9933333223,0.0,0.0,0.0,132.71,81.1433333223,-7.19,81.4612585384,10.9933333223,0,10.9933333223,70.15,-7.19,70.517505628,132.6
2021-09-11 19:00:00,79.7663333234,-2.08,79.7934479256,9.9263333234,0,9.9263333234,69.84,-2.08,69.8709667888,132.71,9.9263333234,0.0,9.9263333234,9.9263333234,0,9.9263333234,0.0,0.0,0.0,132.57,82.8463333234,-7.44,83.1797363853,9.9263333234,0,9.9263333234,72.92,-7.44,73.2985675167,132.48
2021-09-11 19:30:00,80.3071111045,-2.93,80.3605437634,6.5871111045,0,6.5871111045,73.72,-2.93,73.7782034208,132.51,6.5871111045,0.0,6.5871111045,6.5871111045,0,6.5871111045,0.0,0.0,0.0,132.4,83.5671111045,-8.31,83.9792721947,6.5871111045,0,6.5871111045,76.98,-8.31,77.427233581,132.29
2021-09-11 20:00:00,81.0021111056,-2.86,81.0525854218,5.5221111056000005,0,5.5221111056000005,75.48,-2.86,75.5341644556,132.51,5.5221111056000005,0.0,5.5221111056000005,5.5221111056000005,0,5.5221111056000005,0.0,0.0,0.0,132.4,84.3421111056,-8.21,84.740756462,5.5221111056000005,0,5.5221111056000005,78.82,-8.21,79.2464289416,132.29
2021-09-11 20:30:00,76.6187777716,-3.49,76.6982216692,6.1487777716,0,6.1487777716,70.47,-3.49,70.5563675369,132.3,6.1487777716,0.0,6.1487777716,6.1487777716,0,6.1487777716,0.0,0.0,0.0,132.22,79.7187777716,-8.92,80.21626973,6.1487777716,0,6.1487777716,73.57,-8.92,74.1087801816,132.08
2021-09-11 21:00:00,76.0847777726,-4.21,76.2011647464,5.1347777726,0,5.1347777726,70.95,-4.21,71.074795814,132.66,5.1347777726,0.0,5.1347777726,5.1347777726,0,5.1347777726,0.0,0.0,0.0,132.44,79.2047777726,-9.68,79.7941051834,5.1347777726,0,5.1347777726,74.07,-9.68,74.6998480587,132.43
2021-09-11 21:30:00,70.9303333303,-5.08,71.1120143601,3.0303333303,0,3.0303333303,67.9,-5.08,68.0897672195,132.58,3.0303333303,0.0,3.0303333303,3.0303333303,0,3.0303333303,0.0,0.0,0.0,132.28,73.9103333303,-10.58,74.6637380058,3.0303333303,0,3.0303333303,70.88,-10.58,71.6652691337,132.43
2021-09-11 22:00:00,68.6962222192,-6.08,68.9647543836,3.0362222192,0,3.0362222192,65.66,-6.08,65.9408977798,132.32,3.0362222192,0.0,3.0362222192,3.0362222192,0,3.0362222192,0.0,0.0,0.0,131.92,71.5662222192,-11.68,72.5130785633,3.0362222192,0,3.0362222192,68.53,-11.68,69.5182227909,132.11
2021-09-11 22:30:00,65.4795555526,-6.91,65.8431491908,2.9895555526,0,2.9895555526,62.49,-6.91,62.8708851536,132.85,2.9895555526,0.0,2.9895555526,2.9895555526,0,2.9895555526,0.0,0.0,0.0,132.3,68.1895555526,-12.6,69.3438929283,2.9895555526,0,2.9895555526,65.2,-12.6,66.406325,132.64
2021-09-11 23:00:00,61.8943333303,-7.17,62.3082450275,3.0443333303,0,3.0443333303,58.85,-7.17,59.2851701524,133.26,3.0443333303,0.0,3.0443333303,3.0443333303,0,3.0443333303,0.0,0.0,0.0,132.61,64.4343333303,-12.92,65.7168906121,3.0443333303,0,3.0443333303,61.39,-12.92,62.7348268508,133.04
2021-09-11 23:30:00,56.657111108,-7.5,57.1513625306,3.087111108,0,3.087111108,53.57,-7.5,54.0924662037,133.55,3.087111108,0.0,3.087111108,3.087111108,0,3.087111108,0.0,0.0,0.0,132.86,58.957111108,-13.28,60.4342564296,3.087111108,0,3.087111108,55.87,-13.28,57.4266079444,133.35
2021-09-12 00:00:00,52.4121111081,-7.62,52.9631361496,3.0321111081,0,3.0321111081,49.38,-7.62,49.96447538,133.34,3.0321111081,0.0,3.0321111081,3.0321111081,0,3.0321111081,0.0,0.0,0.0,132.6,54.5521111081,-13.45,56.1857217302,3.0321111081,0,3.0321111081,51.52,-13.45,53.2467172697,133.15
2021-09-12 00:30:00,50.0222222192,-7.66,50.605319046,3.0022222192,0,3.0022222192,47.02,-7.66,47.6398572626,133.45,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,132.6,52.0422222192,-13.52,53.7697246926,3.0022222192,0,3.0022222192,49.04,-13.52,50.8695586771,133.26
2021-09-12 01:00:00,47.833555552600004,-8.29,48.5466078815,2.9735555526,0,2.9735555526,44.86,-8.29,45.6195539215,133.72,2.9735555526,0.0,2.9735555526,2.9735555526,0,2.9735555526,0.0,0.0,0.0,132.93,49.7435555526,-14.21,51.7334071854,2.9735555526,0,2.9735555526,46.77,-14.21,48.8810494977,133.59
2021-09-12 01:30:00,48.1031111081,-9.09,48.9544420689,3.0331111081,0,3.0331111081,45.07,-9.09,45.9775271192,133.99,3.0331111081,0.0,3.0331111081,3.0331111081,0,3.0331111081,0.0,0.0,0.0,133.08,50.0331111081,-15.07,52.2533932597,3.0331111081,0,3.0331111081,47.0,-15.07,49.3569133962,133.83
2021-09-12 02:00:00,46.6088888857,-9.34,47.5355038173,3.1488888857,0,3.1488888857,43.46,-9.34,44.4523025275,134.27,3.1488888857,0.0,3.1488888857,3.1488888857,0,3.1488888857,0.0,0.0,0.0,133.26,48.4588888857,-15.31,50.8198781191,3.1488888857,0,3.1488888857,45.31,-15.31,47.8266892017,134.14
2021-09-12 02:30:00,44.8823333302,-9.84,45.94833452,3.1023333302,0,3.1023333302,41.78,-9.84,42.9231173146,133.78,3.1023333302,0.0,3.1023333302,3.1023333302,0,3.1023333302,0.0,0.0,0.0,132.7,46.6523333302,-15.84,49.2681012944,3.1023333302,0,3.1023333302,43.55,-15.84,46.3412138382,133.59
2021-09-12 03:00:00,41.9918888858,-9.7,43.0976650435,3.0518888858,0,3.0518888858,38.94,-9.7,40.1299588836,133.68,3.0518888858,0.0,3.0518888858,3.0518888858,0,3.0518888858,0.0,0.0,0.0,132.7,43.6318888858,-15.7,46.3705911947,3.0518888858,0,3.0518888858,40.58,-15.7,43.5112215411,133.59
2021-09-12 03:30:00,41.3575555525,-9.48,42.4301520299,3.0375555525,0,3.0375555525,38.32,-9.48,39.4752175421,133.68,3.0375555525,0.0,3.0375555525,3.0375555525,0,3.0375555525,0.0,0.0,0.0,132.62,42.9775555525,-15.49,45.683808743,3.0375555525,0,3.0375555525,39.94,-15.49,42.8385772406,133.59
2021-09-12 04:00:00,41.0531111081,-9.65,42.1720337624,3.0031111081,0,3.0031111081,38.05,-9.65,39.2546175628,133.61,3.0031111081,0.0,3.0031111081,3.0031111081,0,3.0031111081,0.0,0.0,0.0,132.54,42.6531111081,-15.65,45.4335821524,3.0031111081,0,3.0031111081,39.65,-15.65,42.626810812,133.48
2021-09-12 04:30:00,40.8167777748,-9.87,41.9931690626,2.9767777748,0,2.9767777748,37.84,-9.87,39.1060417327,133.61,2.9767777748,0.0,2.9767777748,2.9767777748,0,2.9767777748,0.0,0.0,0.0,132.54,42.4167777748,-15.91,45.3024407377,2.9767777748,0,2.9767777748,39.44,-15.91,42.5281283388,133.48
2021-09-12 05:00:00,40.3897777748,-10.0,41.6093036315,2.9897777748000003,0,2.9897777748000003,37.4,-10.0,38.7138218212,133.79,2.9897777748000003,0.0,2.9897777748000003,2.9897777748000003,0,2.9897777748000003,0.0,0.0,0.0,132.64,41.9597777748,-16.03,44.9175227602,2.9897777748000003,0,2.9897777748000003,38.97,-16.03,42.1381276281,133.59
2021-09-12 05:30:00,41.6626666636,-9.84,42.8089172197,3.0326666636,0,3.0326666636,38.63,-9.84,39.8635485124,133.79,3.0326666636,0.0,3.0326666636,3.0326666636,0,3.0326666636,0.0,0.0,0.0,132.64,43.2926666636,-15.86,46.1063399854,3.0326666636,0,3.0326666636,40.26,-15.86,43.2713207564,133.59
2021-09-12 06:00:00,41.7724444414,-9.65,42.8725974791,3.0824444414,0,3.0824444414,38.69,-9.65,39.8752880867,133.79,3.0824444414,0.0,3.0824444414,3.0824444414,0,3.0824444414,0.0,0.0,0.0,132.64,43.4124444414,-15.66,46.1505788953,3.0824444414,0,3.0824444414,40.33,-15.66,43.2636625819,133.59
2021-09-12 06:30:00,44.8443333303,-8.86,45.7112002888,3.0343333303,0,3.0343333303,41.81,-8.86,42.7384569211,133.79,3.0343333303,0.0,3.0343333303,3.0343333303,0,3.0343333303,0.0,0.0,0.0,132.64,46.6343333303,-14.8,48.9264861314,3.0343333303,0,3.0343333303,43.6,-14.8,46.0434577329,133.59
2021-09-12 07:00:00,47.3466666636,-8.02,48.0211124835,3.1066666636,0,3.1066666636,44.24,-8.02,44.9610720513,133.43,3.1066666636,0.0,3.1066666636,3.1066666636,0,3.1066666636,0.0,0.0,0.0,132.43,49.2566666636,-13.91,51.1830764101,3.1066666636,0,3.1066666636,46.15,-13.91,48.2007323596,133.34
2021-09-12 07:30:00,53.1724444412,-7.87,53.7517046042,3.2324444412,0,3.2324444412,49.94,-7.87,50.5563101897,133.6,3.2324444412,0.0,3.2324444412,3.2324444412,0,3.2324444412,0.0,0.0,0.0,132.71,55.3224444412,-13.73,57.0007522665,3.2324444412,0,3.2324444412,52.09,-13.73,53.8691098868,133.49
2021-09-12 08:00:00,57.4763333295,-7.32,57.9405841617,3.8563333295,0,3.8563333295,53.62,-7.32,54.1173428764,133.69,3.8563333295,0.0,3.8563333295,3.8563333295,0,3.8563333295,0.0,0.0,0.0,132.81,59.7963333295,-13.12,61.2187543131,3.8563333295,0,3.8563333295,55.94,-13.12,57.4579672456,133.49
2021-09-12 08:30:00,61.2587777724,-6.82,61.6372472955,5.3687777724,0,5.3687777724,55.89,-6.82,56.3045690864,133.46,5.3687777724,0.0,5.3687777724,5.3687777724,0,5.3687777724,0.0,0.0,0.0,132.7,63.6587777724,-12.55,64.8840695971,5.3687777724,0,5.3687777724,58.29,-12.55,59.62572096,133.34
2021-09-12 09:00:00,60.995999993,-5.63,61.2552766311,6.955999993,0,6.955999993,54.04,-5.63,54.3324810772,133.28,6.955999993,0.0,6.955999993,6.955999993,0,6.955999993,0.0,0.0,0.0,132.55,63.305999993,-11.28,64.3030950664,6.955999993,0,6.955999993,56.35,-11.28,57.4679119161,133.17
2021-09-12 09:30:00,61.0915555468,-4.62,61.2659983933,8.7215555468,0,8.7215555468,52.37,-4.62,52.5733896567,132.97,8.7215555468,0.0,8.7215555468,8.7215555468,0,8.7215555468,0.0,0.0,0.0,132.33,63.2915555468,-10.24,64.1145740338,8.7215555468,0,8.7215555468,54.57,-10.24,55.5224504142,132.79
2021-09-12 10:00:00,57.9932222113,-3.83,58.119555422,10.9132222113,0,10.9132222113,47.08,-3.83,47.2355300595,132.97,10.9132222113,0.0,10.9132222113,10.9132222113,0,10.9132222113,0.0,0.0,0.0,132.33,59.9532222113,-9.48,60.6980992579,10.9132222113,0,10.9132222113,49.04,-9.48,49.9478928484,132.79
2021-09-12 10:30:00,57.1002222106,-3.25,57.1926383069,11.6302222106,0,11.6302222106,45.47,-3.25,45.5860000439,133.4,11.6302222106,0.0,11.6302222106,11.6302222106,0,11.6302222106,0.0,0.0,0.0,132.93,58.9702222106,-8.88,59.6350694438,11.6302222106,0,11.6302222106,47.34,-8.88,48.1656516617,133.25
2021-09-12 11:00:00,58.4873333197,-2.84,58.5562444052,13.6573333197,0,13.6573333197,44.83,-2.84,44.9198675421,133.32,13.6573333197,0.0,13.6573333197,13.6573333197,0,13.6573333197,0.0,0.0,0.0,132.93,60.3473333197,-8.45,60.9360577884,13.6573333197,0,13.6573333197,46.69,-8.45,47.4484836428,133.09
2021-09-12 11:30:00,58.4465555393,-2.2800000000000002,58.4910100307,16.2165555393,0,16.2165555393,42.23,-2.2800000000000002,42.2915038749,133.32,16.2165555393,0.0,16.2165555393,16.2165555393,0,16.2165555393,0.0,0.0,0.0,132.93,60.1565555393,-7.88,60.6704670689,16.2165555393,0,16.2165555393,43.94,-7.88,44.6409901324,133.09
2021-09-12 12:00:00,63.9975555386,-2.58,64.0495395371,16.9675555386,0,16.9675555386,47.03,-2.58,47.1007144319,133.32,16.9675555386,0.0,16.9675555386,16.9675555386,0,16.9675555386,0.0,0.0,0.0,132.93,65.9375555386,-8.15,66.4393236751,16.9675555386,0,16.9675555386,48.97,-8.15,49.6435635304,133.09
2021-09-12 12:30:00,65.3723333158,-2.47,65.4189793802,17.5623333158,0,17.5623333158,47.81,-2.47,47.8737610806,133.21,17.5623333158,0.0,17.5623333158,17.5623333158,0,17.5623333158,0.0,0.0,0.0,132.93,67.3323333158,-8.03,67.8094684373,17.5623333158,0,17.5623333158,49.77,-8.03,50.413627126,133.09
2021-09-12 13:00:00,61.6937777638,-2.23,61.7340676998,13.9737777638,0,13.9737777638,47.72,-2.23,47.772076572,133.21,13.9737777638,0.0,13.9737777638,13.9737777638,0,13.9737777638,0.0,0.0,0.0,132.83,63.6737777638,-7.77,64.1461056863,13.9737777638,0,13.9737777638,49.7,-7.77,50.3037066229,132.94
2021-09-12 13:30:00,60.3049999865,-2.68,60.3645212304,13.4649999865,0,13.4649999865,46.84,-2.68,46.9166068679,132.91,13.4649999865,0.0,13.4649999865,13.4649999865,0,13.4649999865,0.0,0.0,0.0,132.58,62.2349999865,-8.26,62.780752013,13.4649999865,0,13.4649999865,48.77,-8.26,49.4645378023,132.76
2021-09-12 14:00:00,58.8979999875,-3.65,59.0109896759,12.4879999875,0,12.4879999875,46.41,-3.65,46.5533092272,133.09,12.4879999875,0.0,12.4879999875,12.4879999875,0,12.4879999875,0.0,0.0,0.0,132.72,60.8179999875,-9.31,61.5264595315,12.4879999875,0,12.4879999875,48.33,-9.31,49.2185432535,132.93
2021-09-12 14:30:00,62.2981111013,-3.93,62.4219476369,9.8181111013,0,9.8181111013,52.48,-3.93,52.6269446197,133.53,9.8181111013,0.0,9.8181111013,9.8181111013,0,9.8181111013,0.0,0.0,0.0,133.06,64.4981111013,-9.57,65.2042271301,9.8181111013,0,9.8181111013,54.68,-9.57,55.5111457277,133.35
2021-09-12 15:00:00,61.6013333233,-4.29,61.7505333354,10.0813333233,0,10.0813333233,51.52,-4.29,51.6983026801,133.64,10.0813333233,0.0,10.0813333233,10.0813333233,0,10.0813333233,0.0,0.0,0.0,133.16,63.7613333233,-9.95,64.5330157916,10.0813333233,0,10.0813333233,53.68,-9.95,54.5943669255,133.48
2021-09-12 15:30:00,57.6647777662,-3.7,57.7833591514,11.6247777662,0,11.6247777662,46.04,-3.7,46.1884357821,133.85,11.6247777662,0.0,11.6247777662,11.6247777662,0,11.6247777662,0.0,0.0,0.0,133.16,59.5747777662,-9.38,60.3086937836,11.6247777662,0,11.6247777662,47.95,-9.38,48.8588466913,133.61
