Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-09-12 16:00:00,64.1765555441,-3.22,64.2572850461,11.4865555441,0,11.4865555441,52.69,-3.22,52.7882988928,133.85,11.4865555441,0.0,11.4865555441,11.4865555441,0,11.4865555441,0.0,0.0,0.0,133.41,66.4465555441,-8.82,67.0293752296,11.4865555441,0,11.4865555441,54.96,-8.82,55.6632194541,133.71
2021-09-12 16:30:00,70.6329999927,-2.3,70.670437157,7.3429999927,0,7.3429999927,63.29,-2.3,63.3317779634,133.67,7.3429999927,0.0,7.3429999927,7.3429999927,0,7.3429999927,0.0,0.0,0.0,133.28,73.3929999927,-7.78,73.8042061669,7.3429999927,0,7.3429999927,66.05,-7.78,66.5066229785,133.52
2021-09-12 17:00:00,75.3072222143,-1.54,75.3229667341,7.9672222142999995,0,7.9672222142999995,67.34,-1.54,67.3576068458,133.29,7.9672222142999995,0.0,7.9672222142999995,7.9672222142999995,0,7.9672222142999995,0.0,0.0,0.0,133.12,78.2572222143,-6.93,78.5634630645,7.9672222142999995,0,7.9672222142999995,70.29,-6.93,70.6307935677,133.14
2021-09-12 17:30:00,75.375222214,-1.46,75.3893608131,8.255222214,0,8.255222214,67.12,-1.46,67.1358771448,132.94,8.255222214,0.0,8.255222214,8.255222214,0,8.255222214,0.0,0.0,0.0,132.87,78.325222214,-6.83,78.6224480341,8.255222214,0,8.255222214,70.07,-6.83,70.4020866168,132.8
2021-09-12 18:00:00,80.2979999928,-0.8300000000000001,80.3022895243,7.1779999928,0,7.1779999928,73.12,-0.8300000000000001,73.1247105977,132.84,7.1779999928,0.0,7.1779999928,7.1779999928,0,7.1779999928,0.0,0.0,0.0,132.72,83.5379999928,-6.11,83.7611457825,7.1779999928,0,7.1779999928,76.36,-6.11,76.6040579865,132.68
2021-09-12 18:30:00,82.2958888823,-0.49,82.29734763,6.5558888823,0,6.5558888823,75.74,-0.49,75.7415850111,132.47,6.5558888823,0.0,6.5558888823,6.5558888823,0,6.5558888823,0.0,0.0,0.0,132.52,85.6558888823,-5.72,85.8466638852,6.5558888823,0,6.5558888823,79.1,-5.72,79.3065470185,132.33
2021-09-12 19:00:00,82.6537777719,-0.72,82.6569136852,5.8837777719,0,5.8837777719,76.77,-0.72,76.7733762446,132.26,5.8837777719,0.0,5.8837777719,5.8837777719,0,5.8837777719,0.0,0.0,0.0,132.43,86.0637777719,-5.96,86.2698988313,5.8837777719,0,5.8837777719,80.18,-5.96,80.4012064586,132.14
2021-09-12 19:30:00,80.0297777711,-1.74,80.0486909955,6.6797777711,0,6.6797777711,73.35,-1.74,73.3706351342,132.57,6.6797777711,0.0,6.6797777711,6.6797777711,0,6.6797777711,0.0,0.0,0.0,132.55,83.2697777711,-7.06,83.5685316973,6.6797777711,0,6.6797777711,76.59,-7.06,76.9147040559,132.41
2021-09-12 20:00:00,78.456444439,-2.11,78.484812378,5.466444439,0,5.466444439,72.99,-2.11,73.0204916445,132.57,5.466444439,0.0,5.466444439,5.466444439,0,5.466444439,0.0,0.0,0.0,132.55,81.696444439,-7.45,82.0354285292,5.466444439,0,5.466444439,76.23,-7.45,76.5931811586,132.41
2021-09-12 20:30:00,75.7181111039,-3.05,75.7795147064,7.2481111039,0,7.2481111039,68.47,-3.05,68.5378975458,132.57,7.2481111039,0.0,7.2481111039,7.2481111039,0,7.2481111039,0.0,0.0,0.0,132.45,78.7381111039,-8.49,79.1945089018,7.2481111039,0,7.2481111039,71.49,-8.49,71.9923620949,132.41
2021-09-12 21:00:00,72.6208888843,-3.73,72.7166170991,4.6008888843,0,4.6008888843,68.02,-3.73,68.1221938872,132.76,4.6008888843,0.0,4.6008888843,4.6008888843,0,4.6008888843,0.0,0.0,0.0,132.6,75.6408888843,-9.21,76.199528681,4.6008888843,0,4.6008888843,71.04,-9.21,71.6345286855,132.63
2021-09-12 21:30:00,71.1896666637,-3.89,71.29586762,2.9396666637,0,2.9396666637,68.25,-3.89,68.3607679887,132.99,2.9396666637,0.0,2.9396666637,2.9396666637,0,2.9396666637,0.0,0.0,0.0,132.71,74.2096666637,-9.33,74.7938735883,2.9396666637,0,2.9396666637,71.27,-9.33,71.8781037591,132.85
2021-09-12 22:00:00,66.1219999971,-4.76,66.2931103782,2.9019999971,0,2.9019999971,63.22,-4.76,63.3989432089,132.44,2.9019999971,0.0,2.9019999971,2.9019999971,0,2.9019999971,0.0,0.0,0.0,132.15,68.9019999971,-10.32,69.6705676997,2.9019999971,0,2.9019999971,66.0,-10.32,66.801964043,132.3
2021-09-12 22:30:00,61.7394444415,-5.45,61.9795248445,2.9394444415,0,2.9394444415,58.8,-5.45,59.0520321412,132.9,2.9394444415,0.0,2.9394444415,2.9394444415,0,2.9394444415,0.0,0.0,0.0,132.47,64.3294444415,-11.04,65.2698936888,2.9394444415,0,2.9394444415,61.39,-11.04,62.374784168,132.77
2021-09-12 23:00:00,56.790999997,-5.91,57.0976862987,2.9509999970000003,0,2.9509999970000003,53.84,-5.91,54.1633981578,132.65,2.9509999970000003,0.0,2.9509999970000003,2.9509999970000003,0,2.9509999970000003,0.0,0.0,0.0,132.13,59.150999997,-11.54,60.2661795757,2.9509999970000003,0,2.9509999970000003,56.2,-11.54,57.3725683581,132.49
2021-09-12 23:30:00,54.4117777749,-6.7,54.822728504,2.9217777749,0,2.9217777749,51.49,-6.7,51.9240801556,132.44,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,131.87,56.6517777749,-12.42,57.997244116,2.9217777749,0,2.9217777749,53.73,-12.42,55.1467977311,132.3
2021-09-13 00:00:00,52.2491111082,-7.21,52.7442291782,2.9091111082000003,0,2.9091111082000003,49.34,-7.21,49.8640120728,133.01,2.9091111082000003,0.0,2.9091111082000003,2.9091111082000003,0,2.9091111082000003,0.0,0.0,0.0,132.34,54.3891111082,-12.98,55.9165074655,2.9091111082000003,0,2.9091111082000003,51.48,-12.98,53.0911555723,132.85
2021-09-13 00:30:00,50.1827777749,-6.98,50.6658818654,2.9227777749,0,2.9227777749,47.26,-6.98,47.7726700112,133.42,2.9227777749,0.0,2.9227777749,2.9227777749,0,2.9227777749,0.0,0.0,0.0,132.66,52.2327777749,-12.79,53.7758977059,2.9227777749,0,2.9227777749,49.31,-12.79,50.9417333824,133.23
2021-09-13 01:00:00,48.3029999971,-7.13,48.8263935666,2.9429999971000003,0,2.9429999971000003,45.36,-7.13,45.9169522072,133.52,2.9429999971000003,0.0,2.9429999971000003,2.9429999971000003,0,2.9429999971000003,0.0,0.0,0.0,132.8,50.2629999971,-12.94,51.901953419,2.9429999971000003,0,2.9429999971000003,47.32,-12.94,49.057374573,133.33
2021-09-13 01:30:00,48.2172222193,-7.04,48.7284528642,2.9472222193,0,2.9472222193,45.27,-7.04,45.8141299164,133.52,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,132.73,50.1972222193,-12.85,51.8158626149,2.9472222193,0,2.9472222193,47.25,-12.85,48.9661617855,133.33
2021-09-13 02:00:00,46.9713333303,-7.31,47.5367463635,3.0213333303,0,3.0213333303,43.95,-7.31,44.5537720064,133.45,3.0213333303,0.0,3.0213333303,3.0213333303,0,3.0213333303,0.0,0.0,0.0,132.73,48.8713333303,-13.15,50.609581321,3.0213333303,0,3.0213333303,45.85,-13.15,47.6984800596,133.33
2021-09-13 02:30:00,44.9667777748,-6.99,45.5068258995,3.0067777748,0,3.0067777748,41.96,-6.99,42.5382380923,133.45,3.0067777748,0.0,3.0067777748,3.0067777748,0,3.0067777748,0.0,0.0,0.0,132.73,46.7867777748,-12.82,48.5113901527,3.0067777748,0,3.0067777748,43.78,-12.82,45.6184261017,133.33
2021-09-13 03:00:00,48.1748888859,-7.75,48.7942867472,2.9948888859,0,2.9948888859,45.18,-7.75,45.8398832896,133.45,2.9948888859,0.0,2.9948888859,2.9948888859,0,2.9948888859,0.0,0.0,0.0,132.63,50.1148888859,-13.65,51.9405870976,2.9948888859,0,2.9948888859,47.12,-13.65,49.0572818244,133.33
2021-09-13 03:30:00,47.3053333303,-7.78,47.9408277097,2.9853333303,0,2.9853333303,44.32,-7.78,44.9976754955,134.05,2.9853333303,0.0,2.9853333303,2.9853333303,0,2.9853333303,0.0,0.0,0.0,133.2,49.1953333303,-13.7,51.0673165683,2.9853333303,0,2.9853333303,46.21,-13.7,48.1980715382,133.9
2021-09-13 04:00:00,42.8562222192,-7.03,43.4289843642,2.9962222192,0,2.9962222192,39.86,-7.03,40.475183755,134.26,2.9962222192,0.0,2.9962222192,2.9962222192,0,2.9962222192,0.0,0.0,0.0,133.43,44.5662222192,-12.93,46.4040199001,2.9962222192,0,2.9962222192,41.57,-12.93,43.534466805,134.14
2021-09-13 04:30:00,43.1262222192,-6.79,43.6574752236,3.0262222192,0,3.0262222192,40.1,-6.79,40.6708015657,134.07,3.0262222192,0.0,3.0262222192,3.0262222192,0,3.0262222192,0.0,0.0,0.0,133.18,44.8562222192,-12.68,46.61397936,3.0262222192,0,3.0262222192,41.83,-12.68,43.7096247982,133.86
2021-09-13 05:00:00,43.0014444415,-6.89,43.5499290936,2.9114444415,0,2.9114444415,40.09,-6.89,40.6777605087,134.07,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,133.18,44.7314444415,-12.78,46.5212910593,2.9114444415,0,2.9114444415,41.82,-12.78,43.7291756154,133.86
2021-09-13 05:30:00,45.6323333304,-6.27,46.0610762485,2.9623333304,0,2.9623333304,42.67,-6.27,43.1282019101,134.07,2.9623333304,0.0,2.9623333304,2.9623333304,0,2.9623333304,0.0,0.0,0.0,133.18,47.4923333304,-12.11,49.0119763442,2.9623333304,0,2.9623333304,44.53,-12.11,46.1472967789,133.86
2021-09-13 06:00:00,48.3877777749,-5.87,48.7425269963,2.9277777748,0,2.9277777748,45.46,-5.87,45.8374137578,133.95,2.9277777748,0.0,2.9277777748,2.9277777748,0,2.9277777748,0.0,0.0,0.0,133.26,50.3777777749,-11.66,51.7095358085,2.9277777748,0,2.9277777748,47.45,-11.66,48.8616219542,133.86
2021-09-13 06:30:00,55.5707777749,-4.51,55.7534881645,2.8607777749,0,2.8607777749,52.71,-4.51,52.9025916189,133.76,2.8607777749,0.0,2.8607777749,2.8607777749,0,2.8607777749,0.0,0.0,0.0,133.12,57.8907777749,-10.15,58.7738432586,2.8607777749,0,2.8607777749,55.03,-10.15,55.9582290642,133.62
2021-09-13 07:00:00,63.6033333305,-2.7199999999999998,63.6614672368,2.8533333305,0,2.8533333305,60.75,-2.7199999999999998,60.8108616943,133.25,2.8533333305,0.0,2.8533333305,2.8533333305,0,2.8533333305,0.0,0.0,0.0,132.84,66.3133333305,-8.21,66.8196249421,2.8533333305,0,2.8533333305,63.46,-8.21,63.9888716888,133.15
2021-09-13 07:30:00,72.6239999969,-0.13,72.6241163496,3.0739999969,0,3.0739999969,69.55,-0.13,69.5501214952,133.08,3.0739999969,0.0,3.0739999969,3.0739999969,0,3.0739999969,0.0,0.0,0.0,132.91,75.7039999969,-5.38,75.8949274691,3.0739999969,0,3.0739999969,72.63,-5.38,72.8289866743,132.96
2021-09-13 08:00:00,77.6395555516,2.9699999999999998,77.6963415242,3.9895555516,0,3.9895555516,73.65,2.9699999999999998,73.7098595847,132.28,3.9895555516,0.0,3.9895555516,3.9895555516,0,3.9895555516,0.0,0.0,0.0,132.44,80.8895555516,-2.13,80.9175944856,3.9895555516,0,3.9895555516,76.9,-2.13,76.929493044,132.16
2021-09-13 08:30:00,80.3945555506,4.41,80.5154187854,4.9345555506,0,4.9345555506,75.46,4.41,75.5887537931,132.28,4.9345555506,0.0,4.9345555506,4.9345555506,0,4.9345555506,0.0,0.0,0.0,132.85,83.7145555506,-0.58,83.7165647351,4.9345555506,0,4.9345555506,78.78,-0.58,78.7821350307,132.23
2021-09-13 09:00:00,81.7052222154,5.65,81.9003408861,6.8452222154,0,6.8452222154,74.86,5.65,75.0729118924,131.97,6.8452222154,0.0,6.8452222154,6.8452222154,0,6.8452222154,0.0,0.0,0.0,132.66,84.9652222154,0.73,84.9683581465,6.8452222154,0,6.8452222154,78.12,0.73,78.1234107038,131.84
2021-09-13 09:30:00,77.4394444323,5.33,77.6226542575,12.1494444323,0,12.1494444323,65.29,5.33,65.5071980778,131.76,12.1494444323,0.0,12.1494444323,12.1494444323,0,12.1494444323,0.0,0.0,0.0,132.54,80.2794444323,0.33,80.2801226852,12.1494444323,0,12.1494444323,68.13,0.33,68.1307992027,131.62
2021-09-13 10:00:00,75.528666654,4.5,75.662602959,12.668666654,0,12.668666654,62.86,4.5,63.0208663857,131.92,12.668666654,0.0,12.668666654,12.668666654,0,12.668666654,0.0,0.0,0.0,132.54,78.258666654,-0.56,78.2606702403,12.668666654,0,12.668666654,65.59,-0.56,65.5923905648,131.73
2021-09-13 10:30:00,72.498777766,2.25,72.5336837446,11.808777766,0,11.808777766,60.69,2.25,60.731693538100004,131.92,11.808777766,0.0,11.808777766,11.808777766,0,11.808777766,0.0,0.0,0.0,132.43,75.108777766,-2.93,75.1659058184,11.808777766,0,11.808777766,63.3,-2.93,63.3677749333,131.73
2021-09-13 11:00:00,72.6781110968,2.31,72.7148123329,14.2881110968,0,14.2881110968,58.39,2.31,58.4356757469,132.22,14.2881110968,0.0,14.2881110968,14.2881110968,0,14.2881110968,0.0,0.0,0.0,132.43,75.1781110968,-2.87,75.2328737194,14.2881110968,0,14.2881110968,60.89,-2.87,60.9576000184,132.03
2021-09-13 11:30:00,73.7333333185,2.65,73.7809388816,14.8333333185,0,14.8333333185,58.9,2.65,58.9595836145,132.22,14.8333333185,0.0,14.8333333185,14.8333333185,0,14.8333333185,0.0,0.0,0.0,132.51,76.2633333185,-2.52,76.3049566467,14.8333333185,0,14.8333333185,61.43,-2.52,61.481666373,132.18
2021-09-13 12:00:00,71.4494444302,2.4,71.4897412877,14.2094444302,0,14.2094444302,57.24,2.4,57.2902923714,132.22,14.2094444302,0.0,14.2094444302,14.2094444302,0,14.2094444302,0.0,0.0,0.0,132.51,73.8994444302,-2.79,73.9520925133,14.2094444302,0,14.2094444302,59.69,-2.79,59.7551688141,132.11
2021-09-13 12:30:00,73.6302222102,3.5700000000000003,73.7167180681,11.9902222102,0,11.9902222102,61.64,3.5700000000000003,61.7432951826,131.95,11.9902222102,0.0,11.9902222102,11.9902222102,0,11.9902222102,0.0,0.0,0.0,132.37,76.3102222102,-1.52,76.3253589168,11.9902222102,0,11.9902222102,64.32,-1.52,64.3379576922,132.11
2021-09-13 13:00:00,75.8848888786,3.4,75.961018688,10.2548888786,0,10.2548888786,65.63,3.4,65.718010469,131.95,10.2548888786,0.0,10.2548888786,10.2548888786,0,10.2548888786,0.0,0.0,0.0,132.37,78.7248888786,-1.69,78.7430265417,10.2548888786,0,10.2548888786,68.47,-1.69,68.4908534039,131.74
2021-09-13 13:30:00,73.4228888775,2.13,73.4537780588,11.3828888775,0,11.3828888775,62.04,2.13,62.0765535448,131.95,11.3828888775,0.0,11.3828888775,11.3828888775,0,11.3828888775,0.0,0.0,0.0,132.37,76.0828888775,-3.04,76.1435984174,11.3828888775,0,11.3828888775,64.7,-3.04,64.771379482,131.74
2021-09-13 14:00:00,71.4647777643,2.27,71.5008207008,13.5247777643,0,13.5247777643,57.94,2.27,57.9844505018,132.31,13.5247777643,0.0,13.5247777643,13.5247777643,0,13.5247777643,0.0,0.0,0.0,132.58,73.9047777643,-2.92,73.9624403085,13.5247777643,0,13.5247777643,60.38,-2.92,60.4505649271,132.13
2021-09-13 14:30:00,68.1044444299,2.17,68.1390068251,14.4944444299,0,14.4944444299,53.61,2.17,53.6539001378,132.31,14.4944444299,0.0,14.4944444299,14.4944444299,0,14.4944444299,0.0,0.0,0.0,132.65,70.3444444299,-3.06,70.410968337,14.4944444299,0,14.4944444299,55.85,-3.06,55.9337652943,132.22
2021-09-13 15:00:00,67.1714444309,2.38,67.2135949562,13.5114444309,0,13.5114444309,53.66,2.38,53.7127545374,132.44,13.5114444309,0.0,13.5114444309,13.5114444309,0,13.5114444309,0.0,0.0,0.0,132.65,69.4214444309,-2.84,69.4795117058,13.5114444309,0,13.5114444309,55.91,-2.84,55.9820837411,132.32
2021-09-13 15:30:00,69.7462222113,2.06,69.7766372989,10.9462222113,0,10.9462222113,58.8,2.06,58.8360739683,132.44,10.9462222113,0.0,10.9462222113,10.9462222113,0,10.9462222113,0.0,0.0,0.0,132.65,72.2762222113,-3.15,72.3448325531,10.9462222113,0,10.9462222113,61.33,-3.15,61.4108410625,132.32
2021-09-13 16:00:00,75.190666657,2.16,75.2216853861,9.670666657,0,9.670666657,65.52,2.16,65.5555947269,132.44,9.670666657,0.0,9.670666657,9.670666657,0,9.670666657,0.0,0.0,0.0,132.65,78.030666657,-2.99,78.0879314551,9.670666657,0,9.670666657,68.36,-2.99,68.4253586034,132.32
2021-09-13 16:30:00,79.8783333254,1.8,79.8986115953,7.8983333254,0,7.8983333254,71.98,1.8,72.0025027343,132.24,7.8983333254,0.0,7.8983333254,7.8983333254,0,7.8983333254,0.0,0.0,0.0,132.65,83.0083333254,-3.33,83.0751003699,7.8983333254,0,7.8983333254,75.11,-3.33,75.1837814957,132.14
2021-09-13 17:00:00,84.4205555479,1.75,84.4386919546,7.6905555479,0,7.6905555479,76.73,1.75,76.7499537459,132.24,7.6905555479,0.0,7.6905555479,7.6905555479,0,7.6905555479,0.0,0.0,0.0,132.56,87.7405555479,-3.33,87.8037242254,7.6905555479,0,7.6905555479,80.05,-3.33,80.1192323977,132.06
2021-09-13 17:30:00,85.8238888806,1.04,85.8301899251,8.3338888806,0,8.3338888806,77.49,1.04,77.4969786508,132.03,8.3338888806,0.0,8.3338888806,8.3338888806,0,8.3338888806,0.0,0.0,0.0,132.43,89.2138888806,-4.07,89.3066787491,8.3338888806,0,8.3338888806,80.88,-4.07,80.9823394327,131.88
2021-09-13 18:00:00,89.3787777706,0.96,89.3839332082,7.2087777706,0,7.2087777706,82.17,0.96,82.1756076947,132.03,7.2087777706,0.0,7.2087777706,7.2087777706,0,7.2087777706,0.0,0.0,0.0,132.32,92.9887777706,-4.1,93.079121135,7.2087777706,0,7.2087777706,85.78,-4.1,85.8779273155,131.88
2021-09-13 18:30:00,90.54866666,0.64,90.550928399,6.61866666,0,6.61866666,83.93,0.64,83.9324400932,131.89,6.61866666,0.0,6.61866666,6.61866666,0,6.61866666,0.0,0.0,0.0,132.19,94.23866666,-4.43,94.342732597,6.61866666,0,6.61866666,87.62,-4.43,87.7319172251,131.73
2021-09-13 19:00:00,89.2604444383,0.01,89.2604449984,6.1904444383,0,6.1904444383,83.07,0.01,83.0700006019,131.89,6.1904444383,0.0,6.1904444383,6.1904444383,0,6.1904444383,0.0,0.0,0.0,132.19,92.9104444383,-5.11,93.0508612841,6.1904444383,0,6.1904444383,86.72,-5.11,86.8704236205,131.73
2021-09-13 19:30:00,87.6836666607,-0.76,87.6869602567,5.9636666607,0,5.9636666607,81.72,-0.76,81.7235339422,131.89,5.9636666607,0.0,5.9636666607,5.9636666607,0,5.9636666607,0.0,0.0,0.0,132.19,91.2836666607,-5.92,91.4754294826,5.9636666607,0,5.9636666607,85.32,-5.92,85.52513548659999,131.73
2021-09-13 20:00:00,85.9319999946,-1.08,85.9387864882,5.4119999946,0,5.4119999946,80.52,-1.08,80.5272425953,131.89,5.4119999946,0.0,5.4119999946,5.4119999946,0,5.4119999946,0.0,0.0,0.0,132.19,89.4619999946,-6.26,89.6807506828,5.4119999946,0,5.4119999946,84.05,-6.26,84.2827983636,131.73
2021-09-13 20:30:00,81.7911111057,-2.48,81.8287006856,5.4411111057,0,5.4411111057,76.35,-2.48,76.3902670502,132.04,5.4411111057,0.0,5.4411111057,5.4411111057,0,5.4411111057,0.0,0.0,0.0,132.19,85.1411111057,-7.79,85.496742045,5.4411111057,0,5.4411111057,79.7,-7.79,80.0797983264,131.85
2021-09-13 21:00:00,81.1885555525,-2.68,81.232776345,3.0085555525,0,3.0085555525,78.18,-2.68,78.225921535,132.6,3.0085555525,0.0,3.0085555525,3.0085555525,0,3.0085555525,0.0,0.0,0.0,132.52,84.6085555525,-8.02,84.9878113184,3.0085555525,0,3.0085555525,81.6,-8.02,81.9931728865,132.41
2021-09-13 21:30:00,76.2972222193,-3.85,76.3942970279,2.8772222193,0,2.8772222193,73.42,-3.85,73.5208739067,132.82,2.8772222193,0.0,2.8772222193,2.8772222193,0,2.8772222193,0.0,0.0,0.0,132.8,79.5272222193,-9.29,80.0679909447,2.8772222193,0,2.8772222193,76.65,-9.29,77.2109228024,132.67
2021-09-13 22:00:00,71.111999997,-5.74,71.3432838015,2.961999997,0,2.961999997,68.15,-5.74,68.3913013475,132.98,2.961999997,0.0,2.961999997,2.961999997,0,2.961999997,0.0,0.0,0.0,132.8,74.091999997,-11.33,74.9532745353,2.961999997,0,2.961999997,71.13,-11.33,72.0267019931,132.85
2021-09-13 22:30:00,64.545444439,-6.62,64.8840411645,5.415444439,0,5.415444439,59.13,-6.62,59.4994226863,133.37,5.415444439,0.0,5.415444439,5.415444439,0,5.415444439,0.0,0.0,0.0,132.9,67.165444439,-12.26,68.2752116562,5.415444439,0,5.415444439,61.75,-12.26,62.9553023978,133.21
2021-09-13 23:00:00,60.0089999925,-6.83,60.3964318491,7.4889999925,0,7.4889999925,52.52,-6.83,52.962244099,132.64,7.4889999925,0.0,7.4889999925,7.4889999925,0,7.4889999925,0.0,0.0,0.0,131.99,62.3389999925,-12.55,63.5897273156,7.4889999925,0,7.4889999925,54.85,-12.55,56.2674417403,132.49
2021-09-13 23:30:00,56.5344444371,-7.0,56.9661601989,7.3844444371,0,7.3844444371,49.15,-7.0,49.6459716392,132.88,7.3844444371,0.0,7.3844444371,7.3844444371,0,7.3844444371,0.0,0.0,0.0,132.17,58.6744444371,-12.71,60.0352773792,7.3844444371,0,7.3844444371,51.29,-12.71,52.8413493393,132.74
2021-09-14 00:00:00,51.7376666606,-7.49,52.2770145617,6.0376666606,0,6.0376666606,45.7,-7.49,46.3097192822,132.36,6.0376666606,0.0,6.0376666606,6.0376666606,0,6.0376666606,0.0,0.0,0.0,131.61,53.6976666606,-13.25,55.3082444559,6.0376666606,0,6.0376666606,47.66,-13.25,49.4675459266,132.26
2021-09-14 00:30:00,48.8558888837,-7.8100000000000005,49.4761960807,5.2058888837,0,5.2058888837,43.65,-7.8100000000000005,44.3431911346,132.66,5.2058888837,0.0,5.2058888837,5.2058888837,0,5.2058888837,0.0,0.0,0.0,131.81,50.7258888837,-13.62,52.5225685114,5.2058888837,0,5.2058888837,45.52,-13.62,47.5139432167,132.5
2021-09-14 01:00:00,47.0856666623,-8.04,47.76716032,4.3356666623,0,4.3356666623,42.75,-8.04,43.4994724106,132.74,4.3356666623,0.0,4.3356666623,4.3356666623,0,4.3356666623,0.0,0.0,0.0,131.95,48.9156666623,-13.87,50.8440689267,4.3356666623,0,4.3356666623,44.58,-13.87,46.6878281782,132.66
2021-09-14 01:30:00,48.5633333303,-8.39,49.2827499654,3.0133333303,0,3.0133333303,45.55,-8.39,46.3162455301,132.88,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,131.95,50.5033333303,-14.25,52.4752244157,3.0133333303,0,3.0133333303,47.49,-14.25,49.5818777377,132.66
2021-09-14 02:00:00,47.0616666637,-9.56,48.0228494486,2.9916666637000002,0,2.9916666637000002,44.07,-9.56,45.094994179,133.32,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,132.33,48.9416666637,-15.54,51.3495699672,2.9916666637000002,0,2.9916666637000002,45.95,-15.54,48.5066397517,133.12
2021-09-14 02:30:00,45.9339999971,-9.86,46.980335841,2.9339999971,0,2.9339999971,43.0,-9.86,44.1159789645,134.12,2.9339999971,0.0,2.9339999971,2.9339999971,0,2.9339999971,0.0,0.0,0.0,133.12,47.7639999971,-15.88,50.3346212434,2.9339999971,0,2.9339999971,44.83,-15.88,47.5594711913,134.03
2021-09-14 03:00:00,45.1055555526,-9.07,46.0084344627,2.9355555526,0,2.9355555526,42.17,-9.07,43.1343691272,134.37,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,133.28,46.8955555526,-15.06,49.2544082351,2.9355555526,0,2.9355555526,43.96,-15.06,46.4681094946,134.24
2021-09-14 03:30:00,45.3847777749,-6.86,45.9003012373,2.8647777749000003,0,2.8647777749000003,42.52,-6.86,43.0698270254,134.08,2.8647777749000003,0.0,2.8647777749000003,2.8647777749000003,0,2.8647777749000003,0.0,0.0,0.0,133.37,47.0047777749,-12.71,48.6928458161,2.8647777749000003,0,2.8647777749000003,44.14,-12.71,45.9334703675,133.95
2021-09-14 04:00:00,44.5721111082,-6.93,45.1076267237,2.9021111082,0,2.9021111082,41.67,-6.93,42.2423223793,134.08,2.9021111082,0.0,2.9021111082,2.9021111082,0,2.9021111082,0.0,0.0,0.0,133.37,46.3321111082,-12.82,48.0730373468,2.9021111082,0,2.9021111082,43.43,-12.82,45.2826379532,133.95
2021-09-14 04:30:00,44.5724444416,-6.8100000000000005,45.0896762408,2.8824444416,0,2.8824444416,41.69,-6.8100000000000005,42.2425401698,134.08,2.8824444416,0.0,2.8824444416,2.8824444416,0,2.8824444416,0.0,0.0,0.0,133.37,46.3624444416,-12.69,48.0677891586,2.8824444416,0,2.8824444416,43.48,-12.69,45.2940007065,133.95
2021-09-14 05:00:00,44.7185555527,-6.8,45.2326122473,2.8985555527,0,2.8985555527,41.82,-6.8,42.3692388414,134.08,2.8985555527,0.0,2.8985555527,2.8985555527,0,2.8985555527,0.0,0.0,0.0,133.37,46.5085555527,-12.69,48.2087319849,2.8985555527,0,2.8985555527,43.61,-12.69,45.4188088791,133.95
2021-09-14 05:30:00,45.7857777748,-6.41,46.2322998178,2.9557777748,0,2.9557777748,42.83,-6.41,43.3070086707,134.19,2.9557777748,0.0,2.9557777748,2.9557777748,0,2.9557777748,0.0,0.0,0.0,133.37,47.6457777748,-12.26,49.1978428365,2.9557777748,0,2.9557777748,44.69,-12.26,46.3411663643,134.07
2021-09-14 06:00:00,48.4883333304,-5.91,48.8471756518,2.9083333304,0,2.9083333304,45.58,-5.91,45.9615545864,134.01,2.9083333304,0.0,2.9083333304,2.9083333304,0,2.9083333304,0.0,0.0,0.0,133.23,50.4983333304,-11.7,51.8360074577,2.9083333304,0,2.9083333304,47.59,-11.7,49.0071229517,133.86
2021-09-14 06:30:00,56.4446666628,-3.52,56.5543172064,3.8246666628,0,3.8246666628,52.62,-3.52,52.7376032827,133.7,3.8246666628,0.0,3.8246666628,3.8246666628,0,3.8246666628,0.0,0.0,0.0,133.01,58.7446666628,-9.1,59.4453182457,3.8246666628,0,3.8246666628,54.92,-9.1,55.6688099388,133.56
2021-09-14 07:00:00,63.8718888825,-1.12,63.8817077842,6.3718888825,0,6.3718888825,57.5,-1.12,57.5109067917,132.93,6.3718888825,0.0,6.3718888825,6.3718888825,0,6.3718888825,0.0,0.0,0.0,132.56,66.3918888825,-6.5600000000000005,66.7151894953,6.3718888825,0,6.3718888825,60.02,-6.5600000000000005,60.3774295577,132.8
2021-09-14 07:30:00,75.9496666593,0.47000000000000003,75.951120898,7.3196666593,0,7.3196666593,68.63,0.47000000000000003,68.6316093356,133.18,7.3196666593,0.0,7.3196666593,7.3196666593,0,7.3196666593,0.0,0.0,0.0,133.12,78.9096666593,-4.78,79.0543097642,7.3196666593,0,7.3196666593,71.59,-4.78,71.7494006944,133.03
2021-09-14 08:00:00,80.2732222119,2.95,80.327409421,10.2732222119,0,10.2732222119,70.0,2.95,70.0621331391,132.68,10.2732222119,0.0,10.2732222119,10.2732222119,0,10.2732222119,0.0,0.0,0.0,132.88,83.3432222119,-2.12,83.3701810522,10.2732222119,0,10.2732222119,73.07,-2.12,73.1007476022,132.52
2021-09-14 08:30:00,78.4104444323,3.8,78.5024699998,12.1304444323,0,12.1304444323,66.28,3.8,66.3888424361,132.03,12.1304444323,0.0,12.1304444323,12.1304444323,0,12.1304444323,0.0,0.0,0.0,132.49,81.2804444323,-1.23,81.2897505662,12.1304444323,0,12.1304444323,69.15,-1.23,69.1609383973,131.87
2021-09-14 09:00:00,79.3347777633,5.27,79.5096211961,14.4747777633,0,14.4747777633,64.86,5.27,65.0737466264,131.59,14.4747777633,0.0,14.4747777633,14.4747777633,0,14.4747777633,0.0,0.0,0.0,132.16,82.1447777633,0.33,82.1454406147,14.4747777633,0,14.4747777633,67.67,0.33,67.6708046354,131.47
2021-09-14 09:30:00,78.5802222064,3.12,78.6421370641,15.7902222064,0,15.7902222064,62.79,3.12,62.8674677397,131.38,15.7902222064,0.0,15.7902222064,15.7902222064,0,15.7902222064,0.0,0.0,0.0,132.05,81.3202222064,-1.94,81.3433595305,15.7902222064,0,15.7902222064,65.53,-1.94,65.558710329,131.26
2021-09-14 10:00:00,76.2076666473,3.16,76.2731542276,19.3276666473,0,19.3276666473,56.88,3.16,56.9677101523,131.65,19.3276666473,0.0,19.3276666473,19.3276666473,0,19.3276666473,0.0,0.0,0.0,132.05,78.6876666473,-1.94,78.7115778168,19.3276666473,0,19.3276666473,59.36,-1.94,59.3916930218,131.47
2021-09-14 10:30:00,76.4735555365,2.64,76.5191106613,19.0735555365,0,19.0735555365,57.4,2.64,57.460678729,131.54,19.0735555365,0.0,19.0735555365,19.0735555365,0,19.0735555365,0.0,0.0,0.0,131.95,78.9335555365,-2.5,78.9731358731,19.0735555365,0,19.0735555365,59.86,-2.5,59.9121824006,131.47
2021-09-14 11:00:00,74.3479999802,3.15,74.4147001677,19.8179999802,0,19.8179999802,54.53,3.15,54.6209062539,131.69,19.8179999802,0.0,19.8179999802,19.8179999802,0,19.8179999802,0.0,0.0,0.0,131.95,76.7279999802,-1.97,76.7532857991,19.8179999802,0,19.8179999802,56.91,-1.97,56.9440866113,131.47
2021-09-14 11:30:00,75.4187777542,3.89,75.5190316274,23.5787777542,0,23.5787777542,51.84,3.89,51.9857451615,131.69,23.5787777542,0.0,23.5787777542,23.5787777542,0,23.5787777542,0.0,0.0,0.0,132.05,77.6487777542,-1.22,77.6583613446,23.5787777542,0,23.5787777542,54.07,-1.22,54.0837618884,131.56
2021-09-14 12:00:00,74.0568888651,3.79,74.1538056231,23.7468888651,0,23.7468888651,50.31,3.79,50.4525539492,131.69,23.7468888651,0.0,23.7468888651,23.7468888651,0,23.7468888651,0.0,0.0,0.0,132.05,76.2168888651,-1.33,76.2284923653,23.7468888651,0,23.7468888651,52.47,-1.33,52.4868535921,131.56
2021-09-14 12:30:00,73.3242221974,3.84,73.4247040229,24.7942221974,0,24.7942221974,48.53,3.84,48.6816854679,131.69,24.7942221974,0.0,24.7942221974,24.7942221974,0,24.7942221974,0.0,0.0,0.0,132.05,75.4142221974,-1.29,75.4252544553,24.7942221974,0,24.7942221974,50.62,-1.29,50.6364345111,131.56
2021-09-14 13:00:00,72.555888864,3.5,72.6402574944,24.845888864,0,24.845888864,47.71,3.5,47.8382075333,131.69,24.845888864,0.0,24.845888864,24.845888864,0,24.845888864,0.0,0.0,0.0,132.05,74.625888864,-1.6600000000000001,74.6443493424,24.845888864,0,24.845888864,49.78,-1.6600000000000001,49.8076700921,131.56
2021-09-14 13:30:00,70.8245555324,3.06,70.8906289037,23.1745555324,0,23.1745555324,47.65,3.06,47.7481528439,131.79,23.1745555324,0.0,23.1745555324,23.1745555324,0,23.1745555324,0.0,0.0,0.0,132.18,72.8745555324,-2.14,72.9059698793,23.1745555324,0,23.1745555324,49.7,-2.14,49.7460510996,131.67
2021-09-14 14:00:00,67.3691110883,2.8200000000000003,67.4281063714,22.7791110883,0,22.7791110883,44.59,2.8200000000000003,44.6790834731,132.03,22.7791110883,0.0,22.7791110883,22.7791110883,0,22.7791110883,0.0,0.0,0.0,132.3,69.2991110883,-2.41,69.3410044464,22.7791110883,0,22.7791110883,46.52,-2.41,46.5823840094,131.88
2021-09-14 14:30:00,68.1444444221,3.59,68.2389434678,22.3144444221,0,22.3144444221,45.83,3.59,45.9703926457,132.19,22.3144444221,0.0,22.3144444221,22.3144444221,0,22.3144444221,0.0,0.0,0.0,132.42,70.0844444221,-1.5899999999999999,70.1024782013,22.3144444221,0,22.3144444221,47.77,-1.5899999999999999,47.7964538434,131.96
2021-09-14 15:00:00,67.3602222011,3.16,67.4343023615,21.1602222011,0,21.1602222011,46.2,3.16,46.3079431631,132.04,21.1602222011,0.0,21.1602222011,21.1602222011,0,21.1602222011,0.0,0.0,0.0,132.33,69.3402222011,-2.06,69.3708152964,21.1602222011,0,21.1602222011,48.18,-2.06,48.2240189117,131.85
2021-09-14 15:30:00,65.1016666473,2.63,65.1547688221,19.3716666473,0,19.3716666473,45.73,2.63,45.8055651641,132.18,19.3716666473,0.0,19.3716666473,19.3716666473,0,19.3716666473,0.0,0.0,0.0,132.43,67.0616666473,-2.61,67.1124372491,19.3716666473,0,19.3716666473,47.69,-2.61,47.7613672334,131.97
2021-09-14 16:00:00,62.4437777553,1.67,62.4661050519,22.5137777553,0,22.5137777553,39.93,1.67,39.9649071061,132.28,22.5137777553,0.0,22.5137777553,22.5137777553,0,22.5137777553,0.0,0.0,0.0,132.43,64.1337777553,-3.66,64.2381276903,22.5137777553,0,22.5137777553,41.62,-3.66,41.7806175158,132.11
2021-09-14 16:30:00,69.0895555327,1.45,69.1047696162,22.8195555327,0,22.8195555327,46.27,1.45,46.2927143296,132.54,22.8195555327,0.0,22.8195555327,22.8195555327,0,22.8195555327,0.0,0.0,0.0,132.63,70.9995555327,-3.88,71.1054940623,22.8195555327,0,22.8195555327,48.18,-3.88,48.3359783184,132.4
2021-09-14 17:00:00,80.025666648,1.34,80.0368847623,18.665666648,0,18.665666648,61.36,1.34,61.3746299378,132.69,18.665666648,0.0,18.665666648,18.665666648,0,18.665666648,0.0,0.0,0.0,132.8,82.625666648,-3.9,82.7176570572,18.665666648,0,18.665666648,63.96,-3.9,64.0787921234,132.54
2021-09-14 17:30:00,83.0223333173,-0.07,83.0223628274,16.0823333173,0,16.0823333173,66.94,-0.07,66.9400365999,132.6,16.0823333173,0.0,16.0823333173,16.0823333173,0,16.0823333173,0.0,0.0,0.0,132.8,85.8823333173,-5.33,86.0475686816,16.0823333173,0,16.0823333173,69.8,-5.33,70.0032063551,132.45
2021-09-14 18:00:00,86.2856666493,-1.11,86.2928060102,17.4056666493,0,17.4056666493,68.88,-1.11,68.8889432347,132.6,17.4056666493,0.0,17.4056666493,17.4056666493,0,17.4056666493,0.0,0.0,0.0,132.71,89.2456666493,-6.42,89.4762840962,17.4056666493,0,17.4056666493,71.84,-6.42,72.1262920162,132.45
2021-09-14 18:30:00,93.5996666545,0.05,93.5996800092,12.1796666545,0,12.1796666545,81.42,0.05,81.4200153525,132.81,12.1796666545,0.0,12.1796666545,12.1796666545,0,12.1796666545,0.0,0.0,0.0,132.88,97.1396666545,-5.11,97.2739787289,12.1796666545,0,12.1796666545,84.96,-5.11,85.1135341764,132.66
2021-09-14 19:00:00,93.8165555484,-0.43,93.817540977,7.1365555484,0,7.1365555484,86.68,-0.43,86.6810665601,132.28,7.1365555484,0.0,7.1365555484,7.1365555484,0,7.1365555484,0.0,0.0,0.0,132.6,97.6065555484,-5.59,97.7664962348,7.1365555484,0,7.1365555484,90.47,-5.59,90.6425341658,132.17
2021-09-14 19:30:00,91.8123333224,-1.31,91.8216785411,10.8923333224,0,10.8923333224,80.92,-1.31,80.930602988,132.21,10.8923333224,0.0,10.8923333224,10.8923333224,0,10.8923333224,0.0,0.0,0.0,132.44,95.3623333224,-6.53,95.5856449301,10.8923333224,0,10.8923333224,84.47,-6.53,84.7220266519,132.02
2021-09-14 20:00:00,87.8328888786,-0.75,87.8360909237,10.3128888786,0,10.3128888786,77.52,-0.75,77.5236280111,132.44,10.3128888786,0.0,10.3128888786,10.3128888786,0,10.3128888786,0.0,0.0,0.0,132.61,91.2528888786,-5.98,91.4486201574,10.3128888786,0,10.3128888786,80.94,-5.98,81.1606062077,132.3
2021-09-14 20:30:00,84.6203333221,-1.57,84.6348965353,11.2403333221,0,11.2403333221,73.38,-1.57,73.3967935267,132.3,11.2403333221,0.0,11.2403333221,11.2403333221,0,11.2403333221,0.0,0.0,0.0,132.28,87.8503333221,-6.84,88.1162111351,11.2403333221,0,11.2403333221,76.61,-6.84,76.9147430601,132.19
2021-09-14 21:00:00,81.9212222146,-2.5300000000000002,81.9602803139,7.6512222146,0,7.6512222146,74.27,-2.5300000000000002,74.3130796024,132.3,7.6512222146,0.0,7.6512222146,7.6512222146,0,7.6512222146,0.0,0.0,0.0,132.28,85.2012222146,-7.88,85.5648448071,7.6512222146,0,7.6512222146,77.55,-7.88,77.9493226398,132.19
2021-09-14 21:30:00,74.6755555473,-4.33,74.8009859313,8.2455555473,0,8.2455555473,66.43,-4.33,66.5709681468,132.68,8.2455555473,0.0,8.2455555473,8.2455555473,0,8.2455555473,0.0,0.0,0.0,132.62,77.6055555473,-9.85,78.2281583051,8.2455555473,0,8.2455555473,69.36,-9.85,70.0559212344,132.55
2021-09-14 22:00:00,72.2555555515,-5.36,72.454088277,4.1055555515,0,4.1055555515,68.15,-5.36,68.3604571371,133.19,4.1055555515,0.0,4.1055555515,4.1055555515,0,4.1055555515,0.0,0.0,0.0,132.88,75.2255555515,-10.93,76.015453087,4.1055555515,0,4.1055555515,71.12,-10.93,71.9549810646,133.01
2021-09-14 22:30:00,67.1212222192,-5.63,67.3569251985,3.0312222192,0,3.0312222192,64.09,-5.63,64.3368090598,133.59,3.0312222192,0.0,3.0312222192,3.0312222192,0,3.0312222192,0.0,0.0,0.0,133.16,69.9312222192,-11.16,70.8161100391,3.0312222192,0,3.0312222192,66.9,-11.16,67.82444692,133.43
2021-09-14 23:00:00,61.3756666637,-6.3,61.6981560374,2.9856666637,0,2.9856666637,58.39,-6.3,58.7288864189,132.22,2.9856666637,0.0,2.9856666637,2.9856666637,0,2.9856666637,0.0,0.0,0.0,131.75,63.9356666637,-11.88,65.0300228489,2.9856666637,0,2.9856666637,60.95,-11.88,62.0969959016,132.06
2021-09-14 23:30:00,56.3317777749,-6.48,56.703259053400004,2.8817777748999998,0,2.8817777748999998,53.45,-6.48,53.8413679247,132.09,2.8817777748999998,0.0,2.8817777748999998,2.8817777748999998,0,2.8817777748999998,0.0,0.0,0.0,131.5,58.6417777749,-12.12,59.8811531335,2.8817777748999998,0,2.8817777748999998,55.76,-12.12,57.0620013669,131.97
2021-09-15 00:00:00,52.8687777749,-6.78,53.3017454068,2.8887777749,0,2.8887777749,49.98,-6.78,50.4377715606,132.43,2.8887777749,0.0,2.8887777749,2.8887777749,0,2.8887777749,0.0,0.0,0.0,131.75,54.9987777749,-12.48,56.3969498886,2.8887777749,0,2.8887777749,52.11,-12.48,53.5836029024,132.27
2021-09-15 00:30:00,50.4249999971,-7.0,50.9085515872,2.9449999971,0,2.9449999971,47.48,-7.0,47.9932328563,132.73,2.9449999971,0.0,2.9449999971,2.9449999971,0,2.9449999971,0.0,0.0,0.0,132.0,52.5049999971,-12.77,54.0356171862,2.9449999971,0,2.9449999971,49.56,-12.77,51.1787700126,132.55
2021-09-15 01:00:00,49.900888886,-8.19,50.5685160116,2.900888886,0,2.900888886,47.0,-8.19,47.7082393303,133.04,2.900888886,0.0,2.900888886,2.900888886,0,2.900888886,0.0,0.0,0.0,132.28,51.920888886,-14.02,53.780471388,2.900888886,0,2.900888886,49.02,-14.02,50.9854959768,132.92
2021-09-15 01:30:00,50.8769999971,-8.22,51.5367590046,2.9169999971,0,2.9169999971,47.96,-8.22,48.6593259304,133.48,2.9169999971,0.0,2.9169999971,2.9169999971,0,2.9169999971,0.0,0.0,0.0,132.6,52.9369999971,-14.06,54.7723431002,2.9169999971,0,2.9169999971,50.02,-14.06,51.9584834267,133.32
2021-09-15 02:00:00,49.6585555525,-8.21,50.3326557968,3.0285555525,0,3.0285555525,46.63,-8.21,47.3472385678,133.6,3.0285555525,0.0,3.0285555525,3.0285555525,0,3.0285555525,0.0,0.0,0.0,132.6,51.6785555525,-14.06,53.5570415911,3.0285555525,0,3.0285555525,48.65,-14.06,50.6409527951,133.32
2021-09-15 02:30:00,48.344999997,-8.94,49.1646481195,2.994999997,0,2.994999997,45.35,-8.94,46.2227876702,133.51,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,132.6,50.294999997,-14.86,52.4443192796,2.994999997,0,2.994999997,47.3,-14.86,49.5793263367,133.4
2021-09-15 03:00:00,46.6646666636,-9.2,47.5629174339,3.0646666636,0,3.0646666636,43.6,-9.2,44.5600718132,133.71,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,132.77,48.5246666636,-15.14,50.8317113111,3.0646666636,0,3.0646666636,45.46,-15.14,47.9148327765,133.64
2021-09-15 03:30:00,46.3009999969,-9.14,47.1945145193,3.1209999969,0,3.1209999969,43.18,-9.14,44.1367420637,133.84,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,132.89,48.1409999969,-15.09,50.4506093194,3.1209999969,0,3.1209999969,45.02,-15.09,47.4816648824,133.73
2021-09-15 04:00:00,46.3675555525,-9.21,47.2733995807,3.0075555525,0,3.0075555525,43.36,-9.21,44.3273470896,133.84,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,132.89,48.1875555525,-15.15,50.5129984274,3.0075555525,0,3.0075555525,45.18,-15.15,47.6524385525,133.73
2021-09-15 04:30:00,46.5745555527,-9.13,47.4609958274,2.8645555527,0,2.8645555527,43.71,-9.13,44.6533425401,133.84,2.8645555527,0.0,2.8645555527,2.8645555527,0,2.8645555527,0.0,0.0,0.0,132.89,48.4545555527,-15.08,50.7469245749,2.8645555527,0,2.8645555527,45.59,-15.08,48.0193138227,133.73
2021-09-15 05:00:00,46.5124444415,-9.55,47.4827335768,2.9524444415,0,2.9524444415,43.56,-9.55,44.5945747821,133.84,2.9524444415,0.0,2.9524444415,2.9524444415,0,2.9524444415,0.0,0.0,0.0,132.89,48.3624444415,-15.51,50.7886417652,2.9524444415,0,2.9524444415,45.41,-15.51,47.985708289,133.73
2021-09-15 05:30:00,47.2855555526,-9.25,48.1818042825,2.9855555526,0,2.9855555526,44.3,-9.25,45.2554140408,134.03,2.9855555526,0.0,2.9855555526,2.9855555526,0,2.9855555526,0.0,0.0,0.0,132.89,49.2855555526,-15.21,51.5791632942,2.9855555526,0,2.9855555526,46.3,-15.21,48.7343215814,133.84
2021-09-15 06:00:00,48.569888886,-8.3,49.2739698664,2.909888886,0,2.909888886,45.66,-8.3,46.4082492667,133.95,2.909888886,0.0,2.909888886,2.909888886,0,2.909888886,0.0,0.0,0.0,132.89,50.649888886,-14.19,52.6000698114,2.909888886,0,2.909888886,47.74,-14.19,49.8042538344,133.84
2021-09-15 06:30:00,56.5365555527,-6.62,56.9228118926,2.8365555527,0,2.8365555527,53.7,-6.62,54.1065097747,133.78,2.8365555527,0.0,2.8365555527,2.8365555527,0,2.8365555527,0.0,0.0,0.0,132.89,58.9165555527,-12.35,60.1970349618,2.8365555527,0,2.8365555527,56.08,-12.35,57.4237659859,133.64
2021-09-15 07:00:00,63.6609999958,-4.25,63.8027069995,4.2209999958,0,4.2209999958,59.44,-4.25,59.5917452337,133.23,4.2209999958,0.0,4.2209999958,4.2209999958,0,4.2209999958,0.0,0.0,0.0,132.49,66.3309999958,-9.81,67.0524992856,4.2209999958,0,4.2209999958,62.11,-9.81,62.8799506997,133.07
2021-09-15 07:30:00,69.6488888778,-2.67,69.7000475029,11.0988888778,0,11.0988888778,58.55,-2.67,58.6108471189,132.97,11.0988888778,0.0,11.0988888778,11.0988888778,0,11.0988888778,0.0,0.0,0.0,132.58,72.1988888778,-8.15,72.6574294562,11.0988888778,0,11.0988888778,61.1,-8.15,61.641159139,132.85
2021-09-15 08:00:00,75.1041110995,-0.86,75.1090347697,11.6341110995,0,11.6341110995,63.47,-0.86,63.4758261073,132.8,11.6341110995,0.0,11.6341110995,11.6341110995,0,11.6341110995,0.0,0.0,0.0,132.58,77.8841110995,-6.15,78.1265464599,11.6341110995,0,11.6341110995,66.25,-6.15,66.5348404973,132.66
2021-09-15 08:30:00,77.3666666536,1.33,77.3780977351,13.0266666536,0,13.0266666536,64.34,1.33,64.3537450348,132.29,13.0266666536,0.0,13.0266666536,13.0266666536,0,13.0266666536,0.0,0.0,0.0,132.32,80.1966666536,-3.87,80.2899884317,13.0266666536,0,13.0266666536,67.17,-3.87,67.2813926729,132.14
2021-09-15 09:00:00,76.9108888724,2.13,76.9403777424,16.5108888724,0,16.5108888724,60.4,2.13,60.4375454498,131.96,16.5108888724,0.0,16.5108888724,16.5108888724,0,16.5108888724,0.0,0.0,0.0,132.2,79.5508888724,-3.04,79.6089537702,16.5108888724,0,16.5108888724,63.04,-3.04,63.1132569275,131.86
2021-09-15 09:30:00,76.6814444284,2.9,76.7362620905,16.0614444284,0,16.0614444284,60.62,2.9,60.6893269035,131.96,16.0614444284,0.0,16.0614444284,16.0614444284,0,16.0614444284,0.0,0.0,0.0,132.3,79.3414444284,-2.22,79.372496521,16.0614444284,0,16.0614444284,63.28,-2.22,63.3189292392,131.86
2021-09-15 10:00:00,77.0518888708,3.67,77.1392408477,18.0918888708,0,18.0918888708,58.96,3.67,59.0741102345,131.81,18.0918888708,0.0,18.0918888708,18.0918888708,0,18.0918888708,0.0,0.0,0.0,132.17,79.6318888708,-1.45,79.6450891464,18.0918888708,0,18.0918888708,61.54,-1.45,61.5570800152,131.63
2021-09-15 10:30:00,74.3576666465,3.59,74.4442790892,20.1976666465,0,20.1976666465,54.16,3.59,54.2788513143,131.81,20.1976666465,0.0,20.1976666465,20.1976666465,0,20.1976666465,0.0,0.0,0.0,132.17,76.7176666465,-1.54,76.7331217642,20.1976666465,0,20.1976666465,56.52,-1.54,56.5409762915,131.63
2021-09-15 11:00:00,68.4657777567,3.62,68.561411332,21.0457777567,0,21.0457777567,47.42,3.62,47.5579730434,131.94,21.0457777567,0.0,21.0457777567,21.0457777567,0,21.0457777567,0.0,0.0,0.0,132.31,70.5257777567,-1.57,70.5432507629,21.0457777567,0,21.0457777567,49.48,-1.57,49.5049017775,131.76
2021-09-15 11:30:00,63.3571110879,3.79,63.4703680894,23.2271110879,0,23.2271110879,40.13,3.79,40.3085722893,131.94,23.2271110879,0.0,23.2271110879,23.2271110879,0,23.2271110879,0.0,0.0,0.0,132.22,65.0671110879,-1.42,65.0826040146,23.2271110879,0,23.2271110879,41.84,-1.42,41.8640896234,131.76
2021-09-15 12:00:00,59.8058888634,3.79,59.9258578807,25.5358888634,0,25.5358888634,34.27,3.79,34.4789355984,131.94,25.5358888634,0.0,25.5358888634,25.5358888634,0,25.5358888634,0.0,0.0,0.0,132.22,61.2258888634,-1.47,61.2435332677,25.5358888634,0,25.5358888634,35.69,-1.47,35.7202603574,131.76
2021-09-15 12:30:00,57.3787777532,3.7800000000000002,57.5031524044,24.6187777532,0,24.6187777532,32.76,3.7800000000000002,32.9773558673,131.94,24.6187777532,0.0,24.6187777532,24.6187777532,0,24.6187777532,0.0,0.0,0.0,132.22,58.7087777532,-1.48,58.7274295817,24.6187777532,0,24.6187777532,34.09,-1.48,34.1221115994,131.88
2021-09-15 13:00:00,58.6237777537,3.7199999999999998,58.7416863745,24.0837777537,0,24.0837777537,34.54,3.7199999999999998,34.7397466888,131.94,24.0837777537,0.0,24.0837777537,24.0837777537,0,24.0837777537,0.0,0.0,0.0,132.22,60.0337777537,-1.53,60.0532711131,24.0837777537,0,24.0837777537,35.95,-1.53,35.9825429896,131.73
2021-09-15 13:30:00,62.9206666432,4.14,63.0567196326,23.4206666432,0,23.4206666432,39.5,4.14,39.7163643855,132.07,23.4206666432,0.0,23.4206666432,23.4206666432,0,23.4206666432,0.0,0.0,0.0,132.3,64.5506666432,-1.1,64.5600384455,23.4206666432,0,23.4206666432,41.13,-1.1,41.1447068285,131.91
2021-09-15 14:00:00,60.3596666435,4.07,60.4967293109,23.1196666435,0,23.1196666435,37.24,4.07,37.4617471563,132.21,23.1196666435,0.0,23.1196666435,23.1196666435,0,23.1196666435,0.0,0.0,0.0,132.61,61.9096666435,-1.16,61.9205331366,23.1196666435,0,23.1196666435,38.79,-1.16,38.8073408004,131.91
2021-09-15 14:30:00,59.8285555332,3.76,59.946590038,22.3985555332,0,22.3985555332,37.43,3.76,37.6183798163,132.29,22.3985555332,0.0,22.3985555332,22.3985555332,0,22.3985555332,0.0,0.0,0.0,132.61,61.3785555332,-1.52,61.3973735541,22.3985555332,0,22.3985555332,38.98,-1.52,39.0096244535,132.04
2021-09-15 15:00:00,58.5436666445,3.83,58.6688145796,22.1936666445,0,22.1936666445,36.35,3.83,36.551216122,132.43,22.1936666445,0.0,22.1936666445,22.1936666445,0,22.1936666445,0.0,0.0,0.0,132.71,60.0336666445,-1.44,60.0509344705,22.1936666445,0,22.1936666445,37.84,-1.44,37.8673896645,132.19
2021-09-15 15:30:00,60.818888868,3.43,60.9155328561,20.838888868,0,20.838888868,39.98,3.43,40.1268650657,132.43,20.838888868,0.0,20.838888868,20.838888868,0,20.838888868,0.0,0.0,0.0,132.71,62.5088888681,-1.85,62.5362589824,20.838888868,0,20.838888868,41.67,-1.85,41.7110464985,132.11
2021-09-15 16:00:00,62.0606666462,3.2800000000000002,62.1472826805,20.4506666462,0,20.4506666462,41.61,3.2800000000000002,41.7390764153,132.43,20.4506666462,0.0,20.4506666462,20.4506666462,0,20.4506666462,0.0,0.0,0.0,132.71,63.8506666462,-2.0,63.8819820541,20.4506666462,0,20.4506666462,43.4,-2.0,43.4460585094,132.23
2021-09-15 16:30:00,66.3483333135,3.05,66.4183998112,19.7883333135,0,19.7883333135,46.56,3.05,46.6597910411,132.43,19.7883333135,0.0,19.7883333135,19.7883333135,0,19.7883333135,0.0,0.0,0.0,132.71,68.3483333135,-2.2,68.3837310092,19.7883333135,0,19.7883333135,48.56,-2.2,48.6098097096,132.23
2021-09-15 17:00:00,69.3319999774,1.15,69.3415367646,22.5719999774,0,22.5719999774,46.76,1.15,46.7741392224,132.43,22.5719999774,0.0,22.5719999774,22.5719999774,0,22.5719999774,0.0,0.0,0.0,132.71,71.3119999774,-4.22,71.4367534311,22.5719999774,0,22.5719999774,48.74,-4.22,48.922346632200004,132.23
2021-09-15 17:30:00,76.5846666466,0.61,76.5870959455,20.0846666466,0,20.0846666466,56.5,0.61,56.5032928244,132.88,20.0846666466,0.0,20.0846666466,20.0846666466,0,20.0846666466,0.0,0.0,0.0,132.9,79.0246666466,-4.72,79.1654996738,20.0846666466,0,20.0846666466,58.94,-4.72,59.1286901597,132.63
2021-09-15 18:00:00,81.1992222022,0.52,81.2008872257,20.0292222022,0,20.0292222022,61.17,0.52,61.1722101938,132.77,20.0292222022,0.0,20.0292222022,20.0292222022,0,20.0292222022,0.0,0.0,0.0,132.82,83.8792222022,-4.77,84.0147416662,20.0292222022,0,20.0292222022,63.85,-4.77,64.0279267195,132.52
2021-09-15 18:30:00,84.700444428,0.35000000000000003,84.7011675616,16.450444428,0,16.450444428,68.25,0.35000000000000003,68.25089743,132.64,16.450444428,0.0,16.450444428,16.450444428,0,16.450444428,0.0,0.0,0.0,132.73,87.690444428,-4.89,87.8266824147,16.450444428,0,16.450444428,71.24,-4.89,71.4076305446,132.39
2021-09-15 19:00:00,85.876444432,0.02,85.8764467609,12.456444432,0,12.456444432,73.42,0.02,73.4200027241,132.44,12.456444432,0.0,12.456444432,12.456444432,0,12.456444432,0.0,0.0,0.0,132.59,89.126444432,-5.2,89.2780101542,12.456444432,0,12.456444432,76.67,-5.2,76.846137834,132.17
2021-09-15 19:30:00,85.8996666526,-0.16,85.8998156636,14.0196666526,0,14.0196666526,71.88,-0.16,71.8801780743,132.36,14.0196666526,0.0,14.0196666526,14.0196666526,0,14.0196666526,0.0,0.0,0.0,132.46,89.0796666526,-5.45,89.2462296736,14.0196666526,0,14.0196666526,75.06,-5.45,75.2575982875,132.08
2021-09-15 20:00:00,85.597333319,-0.59,85.5993666526,14.347333319,0,14.347333319,71.25,-0.59,71.2524427651,132.36,14.347333319,0.0,14.347333319,14.347333319,0,14.347333319,0.0,0.0,0.0,132.46,88.757333319,-5.85,88.9499112866,14.347333319,0,14.347333319,74.41,-5.85,74.6396047685,132.08
2021-09-15 20:30:00,82.8542222102,-1.22,82.8632037641,12.0442222102,0,12.0442222102,70.81,-1.22,70.8205090352,132.83,12.0442222102,0.0,12.0442222102,12.0442222102,0,12.0442222102,0.0,0.0,0.0,132.88,85.9842222102,-6.53,86.2318234128,12.0442222102,0,12.0442222102,73.94,-6.53,74.2277879234,132.6
2021-09-15 21:00:00,78.1373333213,-2.41,78.1744904593,12.0073333213,0,12.0073333213,66.13,-2.41,66.1738996886,132.83,12.0073333213,0.0,12.0073333213,12.0073333213,0,12.0073333213,0.0,0.0,0.0,132.88,81.0673333213,-7.83,81.444591176,12.0073333213,0,12.0073333213,69.06,-7.83,69.5024639851,132.6
2021-09-15 21:30:00,75.0762222114,-3.59,75.1620066359,10.7862222114,0,10.7862222114,64.29,-3.59,64.3901560799,133.26,10.7862222114,0.0,10.7862222114,10.7862222114,0,10.7862222114,0.0,0.0,0.0,133.06,77.9162222114,-9.1,78.4458264263,10.7862222114,0,10.7862222114,67.13,-9.1,67.7439805444,133.15
2021-09-15 22:00:00,73.2467777717,-4.97,73.4151983852,6.0767777717,0,6.0767777717,67.17,-4.97,67.3536175717,133.26,6.0767777717,0.0,6.0767777717,6.0767777717,0,6.0767777717,0.0,0.0,0.0,133.06,76.2267777717,-10.54,76.9520191383,6.0767777717,0,6.0767777717,70.15,-10.54,70.9373956387,133.15
2021-09-15 22:30:00,68.7741111067,-6.34,69.0657220227,4.3941111067,0,4.3941111067,64.38,-6.34,64.6914213787,133.61,4.3941111067,0.0,4.3941111067,4.3941111067,0,4.3941111067,0.0,0.0,0.0,133.22,71.6141111067,-11.94,72.6026480895,4.3941111067,0,4.3941111067,67.22,-11.94,68.2721905317,133.43
2021-09-15 23:00:00,61.796888886,-7.23,62.218392586,2.866888886,0,2.866888886,58.93,-7.23,59.371860338,132.89,2.866888886,0.0,2.866888886,2.866888886,0,2.866888886,0.0,0.0,0.0,132.37,64.396888886,-12.91,65.6782109851,2.866888886,0,2.866888886,61.53,-12.91,62.8697781132,132.77
2021-09-15 23:30:00,55.7484444415,-7.34,56.2295710249,2.9584444415,0,2.9584444415,52.79,-7.34,53.2978395435,133.05,2.9584444415,0.0,2.9584444415,2.9584444415,0,2.9584444415,0.0,0.0,0.0,132.37,58.0684444415,-13.09,59.5255603909,2.9584444415,0,2.9584444415,55.11,-13.09,56.6432714451,132.9
2021-09-16 00:00:00,51.8317777748,-7.85,52.4228546275,2.9817777748000003,0,2.9817777748000003,48.85,-7.85,49.4767116935,133.35,2.9817777748000003,0.0,2.9817777748000003,2.9817777748000003,0,2.9817777748000003,0.0,0.0,0.0,132.63,53.9617777748,-13.69,55.6712633287,2.9817777748000003,0,2.9817777748000003,50.98,-13.69,52.7861392792,133.25
2021-09-16 00:30:00,49.7161111081,-8.36,50.4140982634,2.9861111081000002,0,2.9861111081000002,46.73,-8.36,47.4719127485,133.75,2.9861111081000002,0.0,2.9861111081000002,2.9861111081000002,0,2.9861111081000002,0.0,0.0,0.0,132.9,51.7661111081,-14.24,53.6889919747,2.9861111081000002,0,2.9861111081000002,48.78,-14.24,50.8160014169,133.59
2021-09-16 01:00:00,48.0811111081,-8.5,48.826665311,2.9811111081,0,2.9811111081,45.1,-8.5,45.8940083235,134.01,2.9811111081,0.0,2.9811111081,2.9811111081,0,2.9811111081,0.0,0.0,0.0,133.1,50.0511111081,-14.41,52.0841801621,2.9811111081,0,2.9811111081,47.07,-14.41,49.2263445728,133.83
