Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-09-16 01:30:00,49.8458888859,-7.95,50.4758867067,2.9758888859,0,2.9758888859,46.87,-7.95,47.5394509855,134.01,2.9758888859,0.0,2.9758888859,2.9758888859,0,2.9758888859,0.0,0.0,0.0,133.1,51.8758888859,-13.83,53.6877709325,2.9758888859,0,2.9758888859,48.9,-13.83,50.8180961863,133.83
2021-09-16 02:00:00,48.7787777748,-8.15,49.4549457709,2.9787777748,0,2.9787777748,45.8,-8.15,46.5194851648,134.01,2.9787777748,0.0,2.9787777748,2.9787777748,0,2.9787777748,0.0,0.0,0.0,133.1,50.7787777748,-14.05,52.6866849622,2.9787777748,0,2.9787777748,47.8,-14.05,49.8221085463,133.83
2021-09-16 02:30:00,47.3736666637,-8.71,48.1677111057,3.0136666637,0,3.0136666637,44.36,-8.71,45.2070094123,134.11,3.0136666637,0.0,3.0136666637,3.0136666637,0,3.0136666637,0.0,0.0,0.0,133.25,49.3036666637,-14.65,51.4341719723,3.0136666637,0,3.0136666637,46.29,-14.65,48.5529257615,133.99
2021-09-16 03:00:00,45.6467777748,-8.86,46.4986873064,3.0167777748,0,3.0167777748,42.63,-8.86,43.5409749546,134.21,3.0167777748,0.0,3.0167777748,3.0167777748,0,3.0167777748,0.0,0.0,0.0,133.25,47.4867777748,-14.84,49.7515795069,3.0167777748,0,3.0167777748,44.47,-14.84,46.8807689783,134.12
2021-09-16 03:30:00,45.2215555525,-8.98,46.1045495216,3.0215555525,0,3.0215555525,42.2,-8.98,43.1448768685,134.3,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,133.36,47.0315555525,-14.95,49.3504783937,3.0215555525,0,3.0215555525,44.01,-14.95,46.4799160929,134.12
2021-09-16 04:00:00,44.844999997,-9.02,45.7431352744,2.964999997,0,2.964999997,41.88,-9.02,42.8403408016,134.3,2.964999997,0.0,2.964999997,2.964999997,0,2.964999997,0.0,0.0,0.0,133.36,46.634999997,-15.02,48.9941182666,2.964999997,0,2.964999997,43.67,-15.02,46.180832604,134.26
2021-09-16 04:30:00,45.4574444415,-6.47,45.9155763892,2.9674444415,0,2.9674444415,42.49,-6.47,42.979774313,134.3,2.9674444415,0.0,2.9674444415,2.9674444415,0,2.9674444415,0.0,0.0,0.0,133.36,47.2874444415,-12.33,48.8685103293,2.9674444415,0,2.9674444415,44.32,-12.33,46.0031661954,134.26
2021-09-16 05:00:00,45.8738888859,-6.13,46.2816441099,2.9538888859,0,2.9538888859,42.92,-6.13,43.3555452047,134.08,2.9538888859,0.0,2.9538888859,2.9538888859,0,2.9538888859,0.0,0.0,0.0,133.36,47.7138888859,-11.95,49.1875766085,2.9538888859,0,2.9538888859,44.76,-11.95,46.3277465457,134.05
2021-09-16 05:30:00,47.3598888859,-5.66,47.6969042526,2.9898888859,0,2.9898888859,44.37,-5.66,44.7295483992,134.08,2.9898888859,0.0,2.9898888859,2.9898888859,0,2.9898888859,0.0,0.0,0.0,133.36,49.3098888859,-11.44,50.6195490096,2.9898888859,0,2.9898888859,46.32,-11.44,47.7118014751,133.84
2021-09-16 06:00:00,51.2465555526,-5.6,51.5516193345,2.9265555526,0,2.9265555526,48.32,-5.6,48.6434209323,133.88,2.9265555526,0.0,2.9265555526,2.9265555526,0,2.9265555526,0.0,0.0,0.0,133.21,53.3765555526,-11.36,54.5720283906,2.9265555526,0,2.9265555526,50.45,-11.36,51.7131714363,133.75
2021-09-16 06:30:00,58.3634444416,-3.32,58.4577971453,2.8534444415999998,0,2.8534444415999998,55.51,-3.32,55.6091943837,133.78,2.8534444415999998,0.0,2.8534444415999998,2.8534444415999998,0,2.8534444415999998,0.0,0.0,0.0,133.21,60.8034444416,-8.86,61.4455731193,2.8534444415999998,0,2.8534444415999998,57.95,-8.86,58.6233920888,133.67
2021-09-16 07:00:00,65.0501111082,-1.2,65.0611785567,2.9101111082,0,2.9101111082,62.14,-1.2,62.1515856596,132.95,2.9101111082,0.0,2.9101111082,2.9101111082,0,2.9101111082,0.0,0.0,0.0,132.63,67.8101111082,-6.54,68.124758851,2.9101111082,0,2.9101111082,64.9,-6.54,65.2286869406,132.79
2021-09-16 07:30:00,70.1787777727,0.6000000000000001,70.1813426037,5.1187777727,0,5.1187777727,65.06,0.6000000000000001,65.0627666181,132.44,5.1187777727,0.0,5.1187777727,5.1187777727,0,5.1187777727,0.0,0.0,0.0,132.4,73.0087777727,-4.67,73.1579833775,5.1187777727,0,5.1187777727,67.89,-4.67,68.0504298296,132.3
2021-09-16 08:00:00,74.1274444374,2.95,74.1861207964,7.0774444374,0,7.0774444374,67.05,2.95,67.1148642254,132.44,7.0774444374,0.0,7.0774444374,7.0774444374,0,7.0774444374,0.0,0.0,0.0,132.64,77.0574444374,-2.16,77.0877120118,7.0774444374,0,7.0774444374,69.98,-2.16,70.0133273027,132.3
2021-09-16 08:30:00,78.4213333217,4.45,78.5474889475,11.6513333217,0,11.6513333217,66.77,4.45,66.9181246001,132.14,11.6513333217,0.0,11.6513333217,11.6513333217,0,11.6513333217,0.0,0.0,0.0,132.64,81.3413333217,-0.5700000000000001,81.3433304368,11.6513333217,0,11.6513333217,69.69,-0.5700000000000001,69.6923309985,131.98
2021-09-16 09:00:00,77.3322222075,2.7,77.3793421499,14.7422222075,0,14.7422222075,62.59,2.7,62.6482090726,131.8,14.7422222075,0.0,14.7422222075,14.7422222075,0,14.7422222075,0.0,0.0,0.0,132.44,80.0722222075,-2.42,80.1087833464,14.7422222075,0,14.7422222075,65.33,-2.42,65.3748063095,131.66
2021-09-16 09:30:00,76.9471110952,3.46,77.0248629073,15.9471110952,0,15.9471110952,61.0,3.46,61.0980490687,131.96,15.9471110952,0.0,15.9471110952,15.9471110952,0,15.9471110952,0.0,0.0,0.0,132.44,79.6171110952,-1.63,79.6337948307,15.9471110952,0,15.9471110952,63.67,-1.63,63.6908611969,131.82
2021-09-16 10:00:00,75.0272222049,3.36,75.1024212112,17.3472222049,0,17.3472222049,57.68,3.36,57.7777811966,131.87,17.3472222049,0.0,17.3472222049,17.3472222049,0,17.3472222049,0.0,0.0,0.0,132.32,77.5672222049,-1.77,77.5874143182,17.3472222049,0,17.3472222049,60.22,-1.77,60.2460065067,131.73
2021-09-16 10:30:00,69.4248888723,2.93,69.4866900559,16.5948888723,0,16.5948888723,52.83,2.93,52.9111878529,132.17,16.5948888723,0.0,16.5948888723,16.5948888723,0,16.5948888723,0.0,0.0,0.0,132.54,71.7048888723,-2.27,71.740811176,16.5948888723,0,16.5948888723,55.11,-2.27,55.1567312302,132.01
2021-09-16 11:00:00,69.4345555389,4.14,69.5578687345,16.6645555389,0,16.6645555389,52.77,4.14,52.9321499658,132.43,16.6645555389,0.0,16.6645555389,16.6645555389,0,16.6645555389,0.0,0.0,0.0,132.71,71.6945555389,-0.98,71.7012530847,16.6645555389,0,16.6645555389,55.03,-0.98,55.0387254576,132.27
2021-09-16 11:30:00,65.5807777601,4.71,65.7496959051,17.7107777601,0,17.7107777601,47.87,4.71,48.1011538323,132.14,17.7107777601,0.0,17.7107777601,17.7107777601,0,17.7107777601,0.0,0.0,0.0,132.56,67.6307777601,-0.39,67.6319022387,17.7107777601,0,17.7107777601,49.92,-0.39,49.9215234143,131.94
2021-09-16 12:00:00,64.5366666476,5.19,64.7450186654,19.0866666476,0,19.0866666476,45.45,5.19,45.7453669785,131.82,19.0866666476,0.0,19.0866666476,19.0866666476,0,19.0866666476,0.0,0.0,0.0,132.28,66.4366666476,0.08,66.4367148137,19.0866666476,0,19.0866666476,47.35,0.08,47.3500675818,131.6
2021-09-16 12:30:00,66.8296666487,4.87,67.0068746053,17.9896666487,0,17.9896666487,48.84,4.87,49.0822014584,131.73,17.9896666487,0.0,17.9896666487,17.9896666487,0,17.9896666487,0.0,0.0,0.0,132.19,68.9196666487,-0.18,68.9199017045,17.9896666487,0,17.9896666487,50.93,-0.18,50.9303180827,131.49
2021-09-16 13:00:00,66.0748888701,4.8,66.2490070808,18.8248888701,0,18.8248888701,47.25,4.8,47.4931837215,131.86,18.8248888701,0.0,18.8248888701,18.8248888701,0,18.8248888701,0.0,0.0,0.0,132.38,68.1148888701,-0.33,68.1156882501,18.8248888701,0,18.8248888701,49.29,-0.33,49.2911046742,131.62
2021-09-16 13:30:00,61.9744444234,4.22,62.1179536172,21.0144444234,0,21.0144444234,40.96,4.22,41.1768138641,131.95,21.0144444234,0.0,21.0144444234,21.0144444234,0,21.0144444234,0.0,0.0,0.0,132.38,63.7244444234,-0.97,63.7318265631,21.0144444234,0,21.0144444234,42.71,-0.97,42.7210135648,131.7
2021-09-16 14:00:00,60.1481110917,3.93,60.2763649195,19.3681110917,0,19.3681110917,40.78,3.93,40.9689309111,132.05,19.3681110917,0.0,19.3681110917,19.3681110917,0,19.3681110917,0.0,0.0,0.0,132.38,61.8581110917,-1.28,61.8713528851,19.3681110917,0,19.3681110917,42.49,-1.28,42.5092754584,131.79
2021-09-16 14:30:00,60.3355555358,4.07,60.4726728516,19.7255555358,0,19.7255555358,40.61,4.07,40.8134414133,132.2,19.7255555358,0.0,19.7255555358,19.7255555358,0,19.7255555358,0.0,0.0,0.0,132.49,62.0455555358,-1.15,62.0562121125,19.7255555358,0,19.7255555358,42.32,-1.15,42.3356221166,131.92
2021-09-16 15:00:00,63.648666651,3.65,63.7532373017,15.698666651,0,15.698666651,47.95,3.65,48.0887200911,132.2,15.698666651,0.0,15.698666651,15.698666651,0,15.698666651,0.0,0.0,0.0,132.49,65.708666651,-1.54,65.7267104992,15.698666651,0,15.698666651,50.01,-1.54,50.0337056393,131.92
2021-09-16 15:30:00,67.7178888751,3.52,67.8093125883,13.7778888751,0,13.7778888751,53.94,3.52,54.0547315228,132.2,13.7778888751,0.0,13.7778888751,13.7778888751,0,13.7778888751,0.0,0.0,0.0,132.49,70.0778888751,-1.65,70.0973109983,13.7778888751,0,13.7778888751,56.3,-1.65,56.3241733184,131.92
2021-09-16 16:00:00,71.663111098,3.27,71.7376776335,13.113111098,0,13.113111098,58.55,3.27,58.6412431655,132.2,13.113111098,0.0,13.113111098,13.113111098,0,13.113111098,0.0,0.0,0.0,132.66,74.253111098,-1.88,74.2769069613,13.113111098,0,13.113111098,61.14,-1.88,61.1688973254,131.92
2021-09-16 16:30:00,74.974444432,2.69,75.0226860216,12.434444432,0,12.434444432,62.54,2.69,62.5978250421,132.2,12.434444432,0.0,12.434444432,12.434444432,0,12.434444432,0.0,0.0,0.0,132.66,77.714444432,-2.49,77.7543244674,12.434444432,0,12.434444432,65.28,-2.49,65.3274712506,132.0
2021-09-16 17:00:00,79.2375555442,2.7,79.2835431135,11.3075555442,0,11.3075555442,67.93,2.7,67.98363700190001,132.38,11.3075555442,0.0,11.3075555442,11.3075555442,0,11.3075555442,0.0,0.0,0.0,132.66,82.2175555442,-2.41,82.252869492,11.3075555442,0,11.3075555442,70.91,-2.41,70.9509422066,132.09
2021-09-16 17:30:00,85.5447777684,2.56,85.5830742813,9.3847777684,0,9.3847777684,76.16,2.56,76.2030130638,132.26,9.3847777684,0.0,9.3847777684,9.3847777684,0,9.3847777684,0.0,0.0,0.0,132.66,88.8847777684,-2.51,88.9202104076,9.3847777684,0,9.3847777684,79.5,-2.51,79.5396134011,132.02
2021-09-16 18:00:00,87.9482222147,2.38,87.9804193598,7.5182222147,0,7.5182222147,80.43,2.38,80.4652055239,132.12,7.5182222147,0.0,7.5182222147,7.5182222147,0,7.5182222147,0.0,0.0,0.0,132.66,91.4882222147,-2.65,91.5265934251,7.5182222147,0,7.5182222147,83.97,-2.65,84.0118051229,131.87
2021-09-16 18:30:00,89.7189999919,1.3,89.7284177925,8.1289999919,0,8.1289999919,81.59,1.3,81.60035600410001,131.97,8.1289999919,0.0,8.1289999919,8.1289999919,0,8.1289999919,0.0,0.0,0.0,132.44,93.3389999919,-3.7800000000000002,93.415508988,8.1289999919,0,8.1289999919,85.21,-3.7800000000000002,85.2938010643,131.73
2021-09-16 19:00:00,93.2185555465,0.76,93.2216535906,9.0685555465,0,9.0685555465,84.15,0.76,84.1534318967,132.09,9.0685555465,0.0,9.0685555465,9.0685555465,0,9.0685555465,0.0,0.0,0.0,132.44,96.9585555465,-4.32,97.0547468889,9.0685555465,0,9.0685555465,87.89,-4.32,87.9961050274,131.84
2021-09-16 19:30:00,95.016444434,0.4,95.0172863898,10.476444434,0,10.476444434,84.54,0.4,84.5409462923,132.09,10.476444434,0.0,10.476444434,10.476444434,0,10.476444434,0.0,0.0,0.0,132.44,98.746444434,-4.7,98.8582332856,10.476444434,0,10.476444434,88.27,-4.7,88.3950388879,131.84
2021-09-16 20:00:00,95.1946666593,0.4,95.1955070388,7.3846666593,0,7.3846666593,87.81,0.4,87.8109110532,132.09,7.3846666593,0.0,7.3846666593,7.3846666593,0,7.3846666593,0.0,0.0,0.0,132.44,99.0746666593,-4.65,99.1837288755,7.3846666593,0,7.3846666593,91.69,-4.65,91.8078351776,131.84
2021-09-16 20:30:00,89.337666663,-0.73,89.3406491178,3.697666663,0,3.697666663,85.64,-0.73,85.6431112233,131.91,3.697666663,0.0,3.697666663,3.697666663,0,3.697666663,0.0,0.0,0.0,132.3,93.137666663,-5.9,93.3243534744,3.697666663,0,3.697666663,89.44,-5.9,89.6343884901,131.76
2021-09-16 21:00:00,83.414111108,-2.35,83.4472074544,3.154111108,0,3.154111108,80.26,-2.35,80.2943964421,132.25,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,132.47,86.974111108,-7.65,87.3098992269,3.154111108,0,3.154111108,83.82,-7.65,84.168372326,132.08
2021-09-16 21:30:00,79.4269999969,-4.42,79.5498882998,3.0769999969,0,3.0769999969,76.35,-4.42,76.477832736,132.69,3.0769999969,0.0,3.0769999969,3.0769999969,0,3.0769999969,0.0,0.0,0.0,132.71,82.8069999969,-9.88,83.3943262368,3.0769999969,0,3.0769999969,79.73,-9.88,80.3398238733,132.56
2021-09-16 22:00:00,74.8795555526,-6.27,75.141604586,2.9595555526,0,2.9595555526,71.92,-6.27,72.1927925765,133.3,2.9595555526,0.0,2.9595555526,2.9595555526,0,2.9595555526,0.0,0.0,0.0,133.06,78.0495555526,-11.91,78.9530317465,2.9595555526,0,2.9595555526,75.09,-11.91,76.0286538089,133.17
2021-09-16 22:30:00,66.1241111082,-6.02,66.3975787951,2.9141111082,0,2.9141111082,63.21,-6.02,63.4960195603,134.12,2.9141111082,0.0,2.9141111082,2.9141111082,0,2.9141111082,0.0,0.0,0.0,133.66,68.9341111082,-11.69,69.9182935595,2.9141111082,0,2.9141111082,66.02,-11.69,67.0469723403,133.95
2021-09-16 23:00:00,59.4765555515,-6.84,59.8685748976,4.0965555515,0,4.0965555515,55.38,-6.84,55.8008064458,133.84,4.0965555515,0.0,4.0965555515,4.0965555515,0,4.0965555515,0.0,0.0,0.0,133.33,61.9465555515,-12.59,63.2130037626,4.0965555515,0,4.0965555515,57.85,-12.59,59.2041434361,133.71
2021-09-16 23:30:00,57.4297777731,-6.88,57.8404164496,4.6697777731,0,4.6697777731,52.76,-6.88,53.2066913085,133.59,4.6697777731,0.0,4.6697777731,4.6697777731,0,4.6697777731,0.0,0.0,0.0,132.92,59.7997777731,-12.66,61.1251913839,4.6697777731,0,4.6697777731,55.13,-12.66,56.5649405551,133.45
2021-09-17 00:00:00,52.3664444414,-7.42,52.8895160068,3.0664444414,0,3.0664444414,49.3,-7.42,49.8552544874,133.68,3.0664444414,0.0,3.0664444414,3.0664444414,0,3.0664444414,0.0,0.0,0.0,132.99,54.556444441400004,-13.27,56.1471150647,3.0664444414,0,3.0664444414,51.49,-13.27,53.1724834854,133.56
2021-09-17 00:30:00,49.325111108,-7.84,49.944290823,3.125111108,0,3.125111108,46.2,-7.84,46.8604908212,134.19,3.125111108,0.0,3.125111108,3.125111108,0,3.125111108,0.0,0.0,0.0,133.37,51.395111108,-13.73,53.1974655957,3.125111108,0,3.125111108,48.27,-13.73,50.184716797,134.05
2021-09-17 01:00:00,48.5628888858,-8.15,49.2420214545,3.1328888858,0,3.1328888858,45.43,-8.15,46.1552532221,133.8,3.1328888858,0.0,3.1328888858,3.1328888858,0,3.1328888858,0.0,0.0,0.0,132.93,50.5828888858,-14.06,52.500592835,3.1328888858,0,3.1328888858,47.45,-14.06,49.4892523686,133.64
2021-09-17 01:30:00,53.7977777746,-9.06,54.555334235,3.1577777746,0,3.1577777746,50.64,-9.06,51.4440783764,133.97,3.1577777746,0.0,3.1577777746,3.1577777746,0,3.1577777746,0.0,0.0,0.0,133.05,56.0177777746,-14.99,57.9887189616,3.1577777746,0,3.1577777746,52.86,-14.99,54.9443327378,133.76
2021-09-17 02:00:00,52.1363333301,-9.84,53.0567889446,3.2163333301,0,3.2163333301,48.92,-9.84,49.899819639,134.3,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,133.4,54.2763333301,-15.84,56.5404807175,3.2163333301,0,3.2163333301,51.06,-15.84,53.4605387178,134.16
2021-09-17 02:30:00,49.6347777745,-9.84,50.600758539,3.2947777745,0,3.2947777745,46.34,-9.84,47.3732118396,134.51,3.2947777745,0.0,3.2947777745,3.2947777745,0,3.2947777745,0.0,0.0,0.0,133.49,51.6747777745,-15.86,54.0538829136,3.2947777745,0,3.2947777745,48.38,-15.86,50.9132988521,134.38
2021-09-17 03:00:00,48.2522222189,-9.59,49.1959861073,3.2822222189,0,3.2822222189,44.97,-9.59,45.9811809331,134.51,3.2822222189,0.0,3.2822222189,3.2822222189,0,3.2822222189,0.0,0.0,0.0,133.42,50.2322222189,-15.61,52.6017894092,3.2822222189,0,3.2822222189,46.95,-15.61,49.4770108232,134.38
2021-09-17 03:30:00,47.0256666635,-10.04,48.0854959956,3.1956666635,0,3.1956666635,43.83,-10.04,44.9652143329,134.51,3.1956666635,0.0,3.1956666635,3.1956666635,0,3.1956666635,0.0,0.0,0.0,133.42,48.9556666635,-16.1,51.5351074362,3.1956666635,0,3.1956666635,45.76,-16.1,48.5096650164,134.38
2021-09-17 04:00:00,46.6075555523,-10.13,47.6957140062,3.2375555523,0,3.2375555523,43.37,-10.13,44.5373304094,134.51,3.2375555523,0.0,3.2375555523,3.2375555523,0,3.2375555523,0.0,0.0,0.0,133.42,48.5175555523,-16.2,51.1506910684,3.2375555523,0,3.2375555523,45.28,-16.2,48.0907309156,134.38
2021-09-17 04:30:00,44.2475555523,-9.73,45.3047356504,3.2375555523,0,3.2375555523,41.01,-9.73,42.1484637917,134.51,3.2375555523,0.0,3.2375555523,3.2375555523,0,3.2375555523,0.0,0.0,0.0,133.59,46.1175555523,-15.79,48.745800128,3.2375555523,0,3.2375555523,42.88,-15.79,45.6948410655,134.53
2021-09-17 05:00:00,43.2157777745,-9.6,44.2692155866,3.3057777745,0,3.3057777745,39.91,-9.6,41.0483629393,134.51,3.3057777745,0.0,3.3057777745,3.3057777745,0,3.3057777745,0.0,0.0,0.0,133.37,45.0257777745,-15.64,47.6647696333,3.3057777745,0,3.3057777745,41.72,-15.64,44.5552241606,134.31
2021-09-17 05:30:00,44.4349999966,-8.99,45.3352988818,3.3549999966,0,3.3549999966,41.08,-8.99,42.0521878147,134.35,3.3549999966,0.0,3.3549999966,3.3549999966,0,3.3549999966,0.0,0.0,0.0,133.37,46.3549999966,-14.95,48.7061446297,3.3549999966,0,3.3549999966,43.0,-14.95,45.524746018,134.31
2021-09-17 06:00:00,47.674666663400004,-8.2,48.3747231668,3.2846666634,0,3.2846666634,44.39,-8.2,45.1410245785,133.75,3.2846666634,0.0,3.2846666634,3.2846666634,0,3.2846666634,0.0,0.0,0.0,132.77,49.7546666634,-14.11,51.7167183296,3.2846666634,0,3.2846666634,46.47,-14.11,48.5649359106,133.67
2021-09-17 06:30:00,55.5076666635,-5.94,55.824588296,3.1976666635,0,3.1976666635,52.31,-5.94,52.6461745999,133.75,3.1976666635,0.0,3.1976666635,3.1976666635,0,3.1976666635,0.0,0.0,0.0,132.89,57.9276666635,-11.67,59.0914838625,3.1976666635,0,3.1976666635,54.73,-11.67,55.960359184,133.67
2021-09-17 07:00:00,63.020222219,-3.6,63.122962609,3.230222219,0,3.230222219,59.79,-3.6,59.8982812775,133.53,3.230222219,0.0,3.230222219,3.230222219,0,3.230222219,0.0,0.0,0.0,132.89,65.740222219,-9.16,66.3753148196,3.230222219,0,3.230222219,62.51,-9.16,63.1775727612,133.4
2021-09-17 07:30:00,72.0791111066,-1.94,72.1052138053,4.5591111066,0,4.5591111066,67.52,-1.94,67.547864511,132.99,4.5591111066,0.0,4.5591111066,4.5591111066,0,4.5591111066,0.0,0.0,0.0,132.69,75.0891111066,-7.33,75.4460304242,4.5591111066,0,4.5591111066,70.53,-7.33,70.9098709631,132.85
2021-09-17 08:00:00,76.5101111045,-1.1400000000000001,76.5186036282,6.6501111045,0,6.6501111045,69.86,-1.1400000000000001,69.8693008409,132.82,6.6501111045,0.0,6.6501111045,6.6501111045,0,6.6501111045,0.0,0.0,0.0,132.69,79.6101111045,-6.52,79.8766561022,6.6501111045,0,6.6501111045,72.96,-6.52,73.2507474365,132.71
2021-09-17 08:30:00,81.232444434,0.51,81.2340453795,10.492444434,0,10.492444434,70.74,0.51,70.7418383985,133.4,10.492444434,0.0,10.492444434,10.492444434,0,10.492444434,0.0,0.0,0.0,133.43,84.362444434,-4.78,84.497753999,10.492444434,0,10.492444434,73.87,-4.78,74.0244912174,133.26
2021-09-17 09:00:00,82.0244444322,1.71,82.0422670604,12.2644444322,0,12.2644444322,69.76,1.71,69.7809551382,133.48,12.2644444322,0.0,12.2644444322,12.2644444322,0,12.2644444322,0.0,0.0,0.0,133.68,85.1144444322,-3.5,85.1863759706,12.2644444322,0,12.2644444322,72.85,-3.5,72.9340284092,133.34
2021-09-17 09:30:00,78.1524444328,2.19,78.1831226725,11.6124444328,0,11.6124444328,66.54,2.19,66.5760294701,133.03,11.6124444328,0.0,11.6124444328,11.6124444328,0,11.6124444328,0.0,0.0,0.0,133.34,81.1224444328,-3.01,81.178267355,11.6124444328,0,11.6124444328,69.51,-3.01,69.5751406754,132.87
2021-09-17 10:00:00,74.7334444317,2.11,74.7632250283,12.7334444317,0,12.7334444317,62.0,2.11,62.0358936423,132.91,12.7334444317,0.0,12.7334444317,12.7334444317,0,12.7334444317,0.0,0.0,0.0,133.23,77.4834444317,-3.14,77.5470422453,12.7334444317,0,12.7334444317,64.75,-3.14,64.8260911979,132.76
2021-09-17 10:30:00,70.0273333168,1.92,70.0536495228,16.5373333168,0,16.5373333168,53.49,1.92,53.5244476851,133.07,16.5373333168,0.0,16.5373333168,16.5373333168,0,16.5373333168,0.0,0.0,0.0,133.35,72.4273333168,-3.41,72.5075631323,16.5373333168,0,16.5373333168,55.89,-3.41,55.9939300282,132.91
2021-09-17 11:00:00,69.0679110866,2.54,69.1146000629,16.8779110866,0,16.8779110866,52.19,2.54,52.2517722187,133.26,16.8779110866,0.0,16.8779110866,16.8779110866,0,16.8779110866,0.0,0.0,0.0,133.45,71.3679110866,-2.73,71.4201066427,16.8779110866,0,16.8779110866,54.49,-2.73,54.5583449162,133.11
2021-09-17 11:30:00,61.4131075332,0.11,61.4132060463,22.1331075332,0,22.1331075332,39.28,0.11,39.2801540221,133.07,22.1331075332,0.0,22.1331075332,22.1331075332,0,22.1331075332,0.0,0.0,0.0,133.32,63.1431075332,-5.4,63.3735909425,22.1331075332,0,22.1331075332,41.01,-5.4,41.3639952132,132.85
2021-09-17 12:00:00,63.4302444223,3.49,63.526183637,22.1002444223,0,22.1002444223,41.33,3.49,41.4770900619,133.68,22.1002444223,0.0,22.1002444223,22.1002444223,0,22.1002444223,0.0,0.0,0.0,133.53,65.2302444223,-1.82,65.2556295456,22.1002444223,0,22.1002444223,43.13,-1.82,43.1683831062,133.46
2021-09-17 12:30:00,61.1893333103,3.62,61.2963205337,22.9893333103,0,22.9893333103,38.2,3.62,38.3711401968,133.18,22.9893333103,0.0,22.9893333103,22.9893333103,0,22.9893333103,0.0,0.0,0.0,133.43,62.7993333103,-1.7000000000000002,62.8223388949,22.9893333103,0,22.9893333103,39.81,-1.7000000000000002,39.8462808804,132.94
2021-09-17 13:00:00,60.0819999776,2.98,60.1558569161,22.4119999776,0,22.4119999776,37.67,2.98,37.7876871481,133.18,22.4119999776,0.0,22.4119999776,22.4119999776,0,22.4119999776,0.0,0.0,0.0,133.43,61.6819999776,-2.37,61.7275142966,22.4119999776,0,22.4119999776,39.27,-2.37,39.3414514221,132.94
2021-09-17 13:30:00,55.7144444222,1.76,55.7422363857,22.2444444222,0,22.2444444222,33.47,1.76,33.5162423311,133.26,22.2444444222,0.0,22.2444444222,22.2444444222,0,22.2444444222,0.0,0.0,0.0,133.43,57.0944444222,-3.71,57.2148554475,22.2444444222,0,22.2444444222,34.85,-3.71,35.0469199788,132.94
2021-09-17 14:00:00,54.7999999802,1.67,54.8254402429,19.8299999802,0,19.8299999802,34.97,1.67,35.0098528989,133.67,19.8299999802,0.0,19.8299999802,19.8299999802,0,19.8299999802,0.0,0.0,0.0,133.67,56.1999999802,-3.8,56.3283232288,19.8299999802,0,19.8299999802,36.37,-3.8,36.5679764275,133.44
2021-09-17 14:30:00,54.7659997334,0.86,54.7727516818,15.9959997334,0,15.9959997334,38.77,0.86,38.7795371298,133.67,15.9959997334,0.0,15.9959997334,15.9959997334,0,15.9959997334,0.0,0.0,0.0,133.67,56.3659997334,-4.64,56.5566576624,15.9959997334,0,15.9959997334,40.37,-4.64,40.6357785701,133.44
2021-09-17 15:00:00,59.0277777628,0.47000000000000003,59.0296488861,15.0077777628,0,15.0077777628,44.02,0.47000000000000003,44.0225090153,133.95,15.0077777628,0.0,15.0077777628,15.0077777628,0,15.0077777628,0.0,0.0,0.0,133.85,60.8677777628,-5.02,61.0744363034,15.0077777628,0,15.0077777628,45.86,-5.02,46.1339354489,133.7
2021-09-17 15:30:00,65.0254444339,-0.24,65.0258873359,10.5654444339,0,10.5654444339,54.46,-0.24,54.4605288259,134.14,10.5654444339,0.0,10.5654444339,10.5654444339,0,10.5654444339,0.0,0.0,0.0,134.05,67.3654444339,-5.7,67.6061617293,10.5654444339,0,10.5654444339,56.8,-5.7,57.0852870712,133.89
2021-09-17 16:00:00,70.8631111016,-0.61,70.8657365375,9.4731111016,0,9.4731111016,61.39,-0.61,61.3930305491,134.14,9.4731111016,0.0,9.4731111016,9.4731111016,0,9.4731111016,0.0,0.0,0.0,134.05,73.5631111016,-6.05,73.811474819,9.4731111016,0,9.4731111016,64.09,-6.05,64.3749221359,133.89
2021-09-17 16:30:00,74.2845555454,-1.07,74.2922613237,10.1145555454,0,10.1145555454,64.17,-1.07,64.1789202153,133.97,10.1145555454,0.0,10.1145555454,10.1145555454,0,10.1145555454,0.0,0.0,0.0,133.94,77.1145555454,-6.51,77.3888543459,10.1145555454,0,10.1145555454,67.0,-6.51,67.3155264408,133.72
2021-09-17 17:00:00,75.2544444341,-1.3,75.2656721692,10.3244444341,0,10.3244444341,64.93,-1.3,64.9430127111,133.97,10.3244444341,0.0,10.3244444341,10.3244444341,0,10.3244444341,0.0,0.0,0.0,133.94,78.0744444341,-6.72,78.3631116897,10.3244444341,0,10.3244444341,67.75,-6.72,68.0824566243,133.72
2021-09-17 17:30:00,82.232777769,-0.85,82.2371706688,8.762777769,0,8.762777769,73.47,-0.85,73.4749168084,133.8,8.762777769,0.0,8.762777769,8.762777769,0,8.762777769,0.0,0.0,0.0,133.75,85.452777769,-6.19,85.6766790232,8.762777769,0,8.762777769,76.69,-6.19,76.9394060284,133.56
2021-09-17 18:00:00,85.45177777,-0.64,85.4541744098,7.73177777,0,7.73177777,77.72,-0.64,77.7226350557,133.58,7.73177777,0.0,7.73177777,7.73177777,0,7.73177777,0.0,0.0,0.0,133.6,88.89177777,-5.93,89.089354331,7.73177777,0,7.73177777,81.16,-5.93,81.3763509872,133.32
2021-09-17 18:30:00,83.6549999924,-1.37,83.6662173384,7.6449999924,0,7.6449999924,76.01,-1.37,76.0223453992,133.43,7.6449999924,0.0,7.6449999924,7.6449999924,0,7.6449999924,0.0,0.0,0.0,133.6,87.0149999924,-6.71,87.2733311136,7.6449999924,0,7.6449999924,79.37,-6.71,79.6531292543,133.18
2021-09-17 19:00:00,83.5153333256,-1.1400000000000001,83.5231135703,7.7653333256,0,7.7653333256,75.75,-1.1400000000000001,75.7585777322,133.61,7.7653333256,0.0,7.7653333256,7.7653333256,0,7.7653333256,0.0,0.0,0.0,133.6,86.8853333256,-6.4,87.1207274252,7.7653333256,0,7.7653333256,79.12,-6.4,79.3784252804,133.36
2021-09-17 19:30:00,82.5671111049,-1.24,82.5764217934,6.2371111049,0,6.2371111049,76.33,-1.24,76.3400713911,132.56,6.2371111049,0.0,6.2371111049,6.2371111049,0,6.2371111049,0.0,0.0,0.0,132.6,85.9571111049,-6.5,86.202522872,6.2371111049,0,6.2371111049,79.72,-6.5,79.9845510083,132.33
2021-09-17 20:00:00,81.2594444366,-1.5899999999999999,81.2749986782,7.8794444366,0,7.8794444366,73.38,-1.5899999999999999,73.3972240619,132.41,7.8794444366,0.0,7.8794444366,7.8794444366,0,7.8794444366,0.0,0.0,0.0,132.47,84.5394444366,-6.87,84.8181263979,7.8794444366,0,7.8794444366,76.66,-6.87,76.9672170473,132.18
2021-09-17 20:30:00,79.3326666564,-2.03,79.3586346834,10.2626666564,0,10.2626666564,69.07,-2.03,69.0998248912,132.6,10.2626666564,0.0,10.2626666564,10.2626666564,0,10.2626666564,0.0,0.0,0.0,132.63,82.3826666564,-7.39,82.7134563745,10.2626666564,0,10.2626666564,72.12,-7.39,72.4976309958,132.38
2021-09-17 21:00:00,79.7002222156,-1.79,79.7203206292,6.5802222156,0,6.5802222156,73.12,-1.79,73.1419065926,132.78,6.5802222156,0.0,6.5802222156,6.5802222156,0,6.5802222156,0.0,0.0,0.0,132.71,82.9302222156,-7.04,83.228500868,6.5802222156,0,6.5802222156,76.35,-7.04,76.6738814721,132.57
2021-09-17 21:30:00,74.1247777713,-4.16,74.2414188957,6.4747777713,0,6.4747777713,67.65,-4.16,67.7777847086,131.81,6.4747777713,0.0,6.4747777713,6.4747777713,0,6.4747777713,0.0,0.0,0.0,131.83,77.1347777713,-9.57,77.7261786133,6.4747777713,0,6.4747777713,70.66,-9.57,71.3051225369,131.59
2021-09-17 22:00:00,70.8993333269,-5.55,71.1162285713,6.4093333269,0,6.4093333269,64.49,-5.55,64.7283755396,132.04,6.4093333269,0.0,6.4093333269,6.4093333269,0,6.4093333269,0.0,0.0,0.0,131.73,73.7493333269,-11.09,74.5784973445,6.4093333269,0,6.4093333269,67.34,-11.09,68.2470783257,131.82
2021-09-17 22:30:00,65.7032222191,-6.3,66.0045711294,3.1032222191,0,3.1032222191,62.6,-6.3,62.9162141264,132.52,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,132.09,68.4732222191,-11.93,69.5047268973,3.1032222191,0,3.1032222191,65.37,-11.93,66.449693754,132.33
2021-09-17 23:00:00,60.7608888858,-7.33,61.2014257856,3.1008888858,0,3.1008888858,57.66,-7.33,58.1240440782,132.9,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,132.37,63.3008888858,-13.04,64.6300559626,3.1008888858,0,3.1008888858,60.2,-13.04,61.5961167607,132.68
2021-09-17 23:30:00,56.6477777747,-7.78,57.1795341605,3.0377777747,0,3.0377777747,53.61,-7.78,54.1715838794,133.12,3.0377777747,0.0,3.0377777747,3.0377777747,0,3.0377777747,0.0,0.0,0.0,132.37,58.9977777747,-13.55,60.5337945478,3.0377777747,0,3.0377777747,55.96,-13.55,57.5771143772,132.93
2021-09-18 00:00:00,53.3339999969,-7.42,53.8476736328,3.1139999969,0,3.1139999969,50.22,-7.42,50.7651927998,133.12,3.1139999969,0.0,3.1139999969,3.1139999969,0,3.1139999969,0.0,0.0,0.0,132.37,55.5239999969,-13.17,57.0645553356,3.1139999969,0,3.1139999969,52.41,-13.17,54.0394022913,133.02
2021-09-18 00:30:00,51.3456666635,-6.8,51.7939908206,3.1556666635,0,3.1556666635,48.19,-6.8,48.6674028483,133.34,3.1556666635,0.0,3.1556666635,3.1556666635,0,3.1556666635,0.0,0.0,0.0,132.59,53.4356666635,-12.57,54.8942198394,3.1556666635,0,3.1556666635,50.28,-12.57,51.827437714,133.18
2021-09-18 01:00:00,50.0523333302,-7.31,50.5833191061,3.1623333302,0,3.1623333302,46.89,-7.31,47.4563820787,133.42,3.1623333302,0.0,3.1623333302,3.1623333302,0,3.1623333302,0.0,0.0,0.0,132.71,52.0723333302,-13.13,53.7021861608,3.1623333302,0,3.1623333302,48.91,-13.13,50.6417318029,133.26
2021-09-18 01:30:00,50.9829999968,-7.47,51.5273440872,3.1729999967999998,0,3.1729999967999998,47.81,-7.47,48.3900506303,133.73,3.1729999967999998,0.0,3.1729999967999998,3.1729999967999998,0,3.1729999967999998,0.0,0.0,0.0,132.9,53.0529999968,-13.29,54.6922746708,3.1729999967999998,0,3.1729999967999998,49.88,-13.29,51.6201365748,133.59
2021-09-18 02:00:00,48.2527777746,-7.52,48.8352430419,3.1927777746,0,3.1927777746,45.06,-7.52,45.6831916573,133.73,3.1927777746,0.0,3.1927777746,3.1927777746,0,3.1927777746,0.0,0.0,0.0,132.9,50.1927777746,-13.35,51.9378228339,3.1927777746,0,3.1927777746,47.0,-13.35,48.8592110047,133.59
2021-09-18 02:30:00,46.8948888858,-7.72,47.526087611,3.1048888858,0,3.1048888858,43.79,-7.72,44.4652954561,133.6,3.1048888858,0.0,3.1048888858,3.1048888858,0,3.1048888858,0.0,0.0,0.0,132.9,48.7948888858,-13.58,50.6493591408,3.1048888858,0,3.1048888858,45.69,-13.58,47.6654224779,133.45
2021-09-18 03:00:00,45.2113333302,-7.94,45.9032489209,3.1313333302,0,3.1313333302,42.08,-7.94,42.8225407934,133.76,3.1313333302,0.0,3.1313333302,3.1313333302,0,3.1313333302,0.0,0.0,0.0,132.9,47.0413333302,-13.84,49.0350144436,3.1313333302,0,3.1313333302,43.91,-13.84,46.0394797972,133.58
2021-09-18 03:30:00,43.2277777746,-7.97,43.9563609883,3.1777777746,0,3.1777777746,40.05,-7.97,40.8353204959,133.97,3.1777777746,0.0,3.1777777746,3.1777777746,0,3.1777777746,0.0,0.0,0.0,133.1,44.9577777746,-13.87,47.0486841732,3.1777777746,0,3.1777777746,41.78,-13.87,44.0221001316,133.81
2021-09-18 04:00:00,42.6153333302,-7.96,43.3523728859,3.1553333302,0,3.1553333302,39.46,-7.96,40.2548531236,133.89,3.1553333302,0.0,3.1553333302,3.1553333302,0,3.1553333302,0.0,0.0,0.0,133.0,44.3253333302,-13.87,46.4447206347,3.1553333302,0,3.1553333302,41.17,-13.87,43.4435933136,133.81
2021-09-18 04:30:00,42.293111108,-8.04,43.0505382915,3.143111108,0,3.143111108,39.15,-8.04,39.9670376686,133.89,3.143111108,0.0,3.143111108,3.143111108,0,3.143111108,0.0,0.0,0.0,132.91,44.003111108,-13.97,46.1674635125,3.143111108,0,3.143111108,40.86,-13.97,43.1821780368,133.71
2021-09-18 05:00:00,42.3879999968,-7.91,43.1197245322,3.1879999968,0,3.1879999968,39.2,-7.91,39.9901000249,133.89,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,132.99,44.0879999968,-13.83,46.2062835956,3.1879999968,0,3.1879999968,40.9,-13.83,43.1749800232,133.84
2021-09-18 05:30:00,43.4767777745,-7.66,44.1464132819,3.2367777745,0,3.2367777745,40.24,-7.66,40.9625829264,133.98,3.2367777745,0.0,3.2367777745,3.2367777745,0,3.2367777745,0.0,0.0,0.0,133.11,45.2167777745,-13.55,47.2033843311,3.2367777745,0,3.2367777745,41.98,-13.55,44.1126161092,133.84
2021-09-18 06:00:00,46.1823333301,-7.76,46.8297502856,3.2523333301,0,3.2523333301,42.93,-7.76,43.6257091633,133.86,3.2523333301,0.0,3.2523333301,3.2523333301,0,3.2523333301,0.0,0.0,0.0,132.97,48.0423333301,-13.65,49.9438513913,3.2523333301,0,3.2523333301,44.79,-13.65,46.8237824188,133.73
2021-09-18 06:30:00,49.8699999962,-6.91,50.3464497221,3.7599999962,0,3.7599999962,46.11,-6.91,46.6248882036,134.0,3.7599999962,0.0,3.7599999962,3.7599999962,0,3.7599999962,0.0,0.0,0.0,133.1,51.8699999962,-12.69,53.3997471868,3.7599999962,0,3.7599999962,48.11,-12.69,49.7554841198,133.8
2021-09-18 07:00:00,51.3268888854,-17.57,54.2508472068,3.5268888854,0,3.5268888854,47.8,-17.57,50.9268583362,133.51,3.5268888854,0.0,3.5268888854,3.5268888854,0,3.5268888854,0.0,0.0,0.0,132.75,53.5668888854,-22.8,58.2172790918,3.5268888854,0,3.5268888854,50.04,-22.8,54.9894680825,133.4
2021-09-18 07:30:00,57.2257777744,-18.2,60.0502259936,3.4157777744,0,3.4157777744,53.81,-18.2,56.8045429521,132.38,3.4157777744,0.0,3.4157777744,3.4157777744,0,3.4157777744,0.0,0.0,0.0,134.26,59.7657777744,-23.03,64.0494269527,3.4157777744,0,3.4157777744,56.35,-23.03,60.8744889096,132.2
2021-09-18 08:00:00,61.5119999962,-16.54,63.6969209895,3.7519999962,0,3.7519999962,57.76,-16.54,60.0815212857,131.65,3.7519999962,0.0,3.7519999962,3.7519999962,0,3.7519999962,0.0,0.0,0.0,133.96,64.2519999962,-21.24,67.6716861288,3.7519999962,0,3.7519999962,60.5,-21.24,64.1201029319,131.51
2021-09-18 08:30:00,66.4646666624,-15.29,68.2007039153,4.2746666624,0,4.2746666624,62.19,-15.29,64.0420190188,130.95,4.2746666624,0.0,4.2746666624,4.2746666624,0,4.2746666624,0.0,0.0,0.0,133.42,69.4046666624,-19.87,72.1929681792,4.2746666624,0,4.2746666624,65.13,-19.87,68.0935665096,130.77
2021-09-18 09:00:00,69.532999995,-14.24,70.9761628176,4.952999995,0,4.952999995,64.58,-14.24,66.1313390156,130.55,4.952999995,0.0,4.952999995,4.952999995,0,4.952999995,0.0,0.0,0.0,133.15,72.592999995,-18.76,74.9778717241,4.952999995,0,4.952999995,67.64,-18.76,70.1933558109,130.36
2021-09-18 09:30:00,69.9601111041,-13.23,71.2000705456,6.9901111041,0,6.9901111041,62.97,-13.23,64.344803986,130.39,6.9901111041,0.0,6.9901111041,6.9901111041,0,6.9901111041,0.0,0.0,0.0,133.15,72.9301111041,-17.69,75.0449012636,6.9901111041,0,6.9901111041,65.94,-17.69,68.2716610315,130.19
2021-09-18 10:00:00,69.7372222106,-13.08,70.9532702675,11.6472222106,0,11.6472222106,58.09,-13.08,59.5443910037,130.17,11.6472222106,0.0,11.6472222106,11.6472222106,0,11.6472222106,0.0,0.0,0.0,132.99,72.4872222106,-17.56,74.5838520312,11.6472222106,0,11.6472222106,60.84,-17.56,63.3234490533,129.94
2021-09-18 10:30:00,68.5827777647,-12.84,69.7743721285,13.0427777647,0,13.0427777647,55.54,-12.84,57.0048875098,130.3,13.0427777647,0.0,13.0427777647,13.0427777647,0,13.0427777647,0.0,0.0,0.0,133.12,71.2127777647,-17.34,73.2934875481,13.0427777647,0,13.0427777647,58.17,-17.34,60.6994604589,130.06
2021-09-18 11:00:00,65.5281326051,-13.06,66.8169122507,14.9881326051,0,14.9881326051,50.54,-13.06,52.2001455937,130.3,14.9881326051,0.0,14.9881326051,14.9881326051,0,14.9881326051,0.0,0.0,0.0,133.12,67.9281326051,-17.58,70.166142827,14.9881326051,0,14.9881326051,52.94,-17.58,55.7826137788,130.06
2021-09-18 11:30:00,60.390886867,-14.26,62.0516463648,18.480886867,0,18.480886867,41.91,-14.26,44.2695798489,130.2,18.480886867,0.0,18.480886867,18.480886867,0,18.480886867,0.0,0.0,0.0,132.96,62.320886867,-18.9,65.123750966,18.480886867,0,18.480886867,43.84,-18.9,47.7405027204,129.96
2021-09-18 12:00:00,63.8765995177,-12.96,65.1780758073,16.8165995177,0,16.8165995177,47.06,-12.96,48.8119370646,130.4,16.8165995177,0.0,16.8165995177,16.8165995177,0,16.8165995177,0.0,0.0,0.0,132.96,66.0965995177,-17.49,68.3714894368,16.8165995177,0,16.8165995177,49.28,-17.49,52.2916675963,130.15
2021-09-18 12:30:00,59.7051089087,-14.39,61.4147549845,20.0151089087,0,20.0151089087,39.69,-14.39,42.2181027523,130.16,20.0151089087,0.0,20.0151089087,20.0151089087,0,20.0151089087,0.0,0.0,0.0,132.96,61.5351089087,-19.06,64.4193544551,20.0151089087,0,20.0151089087,41.52,-19.06,45.6858183685,129.92
2021-09-18 13:00:00,63.1670888705,-12.69,64.4291643309,18.2770888705,0,18.2770888705,44.89,-12.69,46.6492036374,130.34,18.2770888705,0.0,18.2770888705,18.2770888705,0,18.2770888705,0.0,0.0,0.0,132.96,65.2370888705,-17.24,67.476628282,18.2770888705,0,18.2770888705,46.96,-17.24,50.0245859553,130.11
2021-09-18 13:30:00,58.7524444269,-13.18,60.2126409165,17.5124444269,0,17.5124444269,41.24,-13.18,43.2949188705,130.17,17.5124444269,0.0,17.5124444269,17.5124444269,0,17.5124444269,0.0,0.0,0.0,132.96,60.6524444269,-17.78,63.2048053154,17.5124444269,0,17.5124444269,43.14,-17.78,46.6603471912,129.92
2021-09-18 14:00:00,55.058222204,-13.59,56.710633326199996,18.248222204,0,18.248222204,36.81,-13.59,39.2385550193,130.32,18.248222204,0.0,18.248222204,18.248222204,0,18.248222204,0.0,0.0,0.0,132.96,56.738222204,-18.23,59.5949558173,18.248222204,0,18.248222204,38.49,-18.23,42.5888835261,130.09
2021-09-18 14:30:00,54.4526666479,-13.95,56.2111679745,18.8126666479,0,18.8126666479,35.64,-13.95,38.2728637549,130.47,18.8126666479,0.0,18.8126666479,18.8126666479,0,18.8126666479,0.0,0.0,0.0,133.14,56.0426666479,-18.62,59.0549310812,18.8126666479,0,18.8126666479,37.23,-18.62,41.6266417094,130.22
2021-09-18 15:00:00,55.7822222058,-14.07,57.5293074373,16.4322222058,0,16.4322222058,39.35,-14.07,41.789800191,130.66,16.4322222058,0.0,16.4322222058,16.4322222058,0,16.4322222058,0.0,0.0,0.0,133.28,57.5622222058,-18.75,60.539011598,16.4322222058,0,16.4322222058,41.13,-18.75,45.2022056984,130.4
2021-09-18 15:30:00,59.1477777646,-14.24,60.8377942934,13.2277777645,0,13.2277777645,45.92,-14.24,48.0772711372,130.59,13.2277777645,0.0,13.2277777645,13.2277777645,0,13.2277777645,0.0,0.0,0.0,133.28,61.2677777646,-18.87,64.1078582719,13.2277777645,0,13.2277777645,48.04,-18.87,51.613162081,130.4
2021-09-18 16:00:00,62.0516666553,-14.1,63.6334765254,11.3316666553,0,11.3316666553,50.72,-14.1,52.6434079444,130.67,11.3316666553,0.0,11.3316666553,11.3316666553,0,11.3316666553,0.0,0.0,0.0,133.36,64.4016666553,-18.69,67.0588604734,11.3316666553,0,11.3316666553,53.07,-18.69,56.2649180218,130.4
2021-09-18 16:30:00,64.6232222106,-14.06,66.1350470543,11.6232222106,0,11.6232222106,53.0,-14.06,54.8332344477,130.57,11.6232222106,0.0,11.6232222106,11.6232222106,0,11.6232222106,0.0,0.0,0.0,133.36,67.1132222106,-18.64,69.6536732376,11.6232222106,0,11.6232222106,55.49,-18.64,58.5370797017,130.33
2021-09-18 17:00:00,70.3565555422,-13.83,71.7029553628,13.3865555422,0,13.3865555422,56.97,-13.83,58.6246518113,130.57,13.3865555422,0.0,13.3865555422,13.3865555422,0,13.3865555422,0.0,0.0,0.0,133.36,73.0365555422,-18.37,75.3113228238,13.3865555422,0,13.3865555422,59.65,-18.37,62.414576823,130.33
2021-09-18 17:30:00,76.5453333196,-13.13,77.6632793088,13.7653333196,0,13.7653333196,62.78,-13.13,64.1383294139,130.57,13.7653333196,0.0,13.7653333196,13.7653333196,0,13.7653333196,0.0,0.0,0.0,133.29,79.5153333196,-17.58,81.4355243915,13.7653333196,0,13.7653333196,65.75,-17.58,68.0596716125,130.25
2021-09-18 18:00:00,79.793999987,-12.89,80.8284265214,12.953999987,0,12.953999987,66.84,-12.89,68.0715630789,130.2,12.953999987,0.0,12.953999987,12.953999987,0,12.953999987,0.0,0.0,0.0,133.04,82.963999987,-17.28,84.7444611397,12.953999987,0,12.953999987,70.01,-17.28,72.1110151087,129.93
2021-09-18 18:30:00,80.9768888772,-13.15,82.0376683739,11.7368888772,0,11.7368888772,69.24,-13.15,70.4776567431,129.99,11.7368888772,0.0,11.7368888772,11.7368888772,0,11.7368888772,0.0,0.0,0.0,132.9,84.2568888772,-17.54,86.0632030734,11.7368888772,0,11.7368888772,72.52,-17.54,74.6110045503,129.74
2021-09-18 19:00:00,82.7688888817,-6.19,83.0000305224,7.1888888817,0,7.1888888817,75.58,-6.19,75.8330567761,129.99,7.1888888817,0.0,7.1888888817,7.1888888817,0,7.1888888817,0.0,0.0,0.0,132.9,86.2588888817,-11.8,87.0622530785,7.1888888817,0,7.1888888817,79.07,-11.8,79.9456371543,129.74
2021-09-18 19:30:00,83.1262222167,-1.37,83.1375109083,5.5062222167,0,5.5062222167,77.62,-1.37,77.6320893703,131.21,5.5062222167,0.0,5.5062222167,5.5062222167,0,5.5062222167,0.0,0.0,0.0,132.71,86.5762222167,-6.63,86.8297135393,5.5062222167,0,5.5062222167,81.07,-6.63,81.3406528127,130.98
2021-09-18 20:00:00,79.5576666602,-2.2800000000000002,79.5903305962,6.4776666602,0,6.4776666602,73.08,-2.2800000000000002,73.1155578519,132.55,6.4776666602,0.0,6.4776666602,6.4776666602,0,6.4776666602,0.0,0.0,0.0,132.64,82.7976666602,-7.61,83.1466517929,6.4776666602,0,6.4776666602,76.32,-7.61,76.6984647825,132.33
2021-09-18 20:30:00,78.5815555508,-3.07,78.6415015929,4.7315555508,0,4.7315555508,73.85,-3.07,73.913783559,132.65,4.7315555508,0.0,4.7315555508,4.7315555508,0,4.7315555508,0.0,0.0,0.0,132.64,81.8615555508,-8.46,82.2975447823,4.7315555508,0,4.7315555508,77.13,-8.46,77.5925801865,132.41
2021-09-18 21:00:00,73.6372222191,-4.15,73.7540710479,3.1172222191,0,3.1172222191,70.52,-4.15,70.6420052094,132.91,3.1172222191,0.0,3.1172222191,3.1172222191,0,3.1172222191,0.0,0.0,0.0,132.82,76.7572222191,-9.66,77.3626961965,3.1172222191,0,3.1172222191,73.64,-9.66,74.2708906638,132.68
2021-09-18 21:30:00,69.905111108,-5.55,70.1250815259,3.155111108,0,3.155111108,66.75,-5.55,66.9803329344,133.4,3.155111108,0.0,3.155111108,3.155111108,0,3.155111108,0.0,0.0,0.0,133.15,72.855111108,-11.16,73.7049035991,3.155111108,0,3.155111108,69.7,-11.16,70.587786479,133.18
2021-09-18 22:00:00,65.6613333301,-5.5600000000000005,65.8963147277,3.1913333301,0,3.1913333301,62.47,-5.5600000000000005,62.716939498,133.67,3.1913333301,0.0,3.1913333301,3.1913333301,0,3.1913333301,0.0,0.0,0.0,133.25,68.4013333301,-11.09,69.294519995,3.1913333301,0,3.1913333301,65.21,-11.09,66.1462939249,133.45
2021-09-18 22:30:00,62.1082222192,-6.59,62.4568600493,3.0682222192,0,3.0682222192,59.04,-6.59,59.4066469345,132.26,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,131.78,64.7082222192,-12.23,65.8538299779,3.0682222192,0,3.0682222192,61.64,-12.23,62.8415666577,132.03
2021-09-18 23:00:00,58.4375555524,-7.36,58.8992147566,3.1175555524,0,3.1175555524,55.32,-7.36,55.8074546992,132.68,3.1175555524,0.0,3.1175555524,3.1175555524,0,3.1175555524,0.0,0.0,0.0,132.07,60.8775555524,-13.11,62.2731793796,3.1175555524,0,3.1175555524,57.76,-13.11,59.2291288134,132.46
2021-09-18 23:30:00,57.5603333303,-8.28,58.1528191328,3.0503333303,0,3.0503333303,54.51,-8.28,55.1352745527,133.1,3.0503333303,0.0,3.0503333303,3.0503333303,0,3.0503333303,0.0,0.0,0.0,132.38,59.9403333303,-14.09,61.5741151763,3.0503333303,0,3.0503333303,56.89,-14.09,58.6088747546,132.88
2021-09-19 00:00:00,55.4152222192,-8.88,56.122199294,3.0652222192,0,3.0652222192,52.35,-8.88,53.0978050394,133.58,3.0652222192,0.0,3.0652222192,3.0652222192,0,3.0652222192,0.0,0.0,0.0,132.78,57.6952222192,-14.77,59.5557853354,3.0652222192,0,3.0652222192,54.63,-14.77,56.5914286796,133.37
2021-09-19 00:30:00,53.9313333302,-8.78,54.6413498623,3.1013333302,0,3.1013333302,50.83,-8.78,51.5827228828,134.0,3.1013333302,0.0,3.1013333302,3.1013333302,0,3.1013333302,0.0,0.0,0.0,133.13,56.1213333302,-14.69,58.012069044,3.1013333302,0,3.1013333302,53.02,-14.69,55.0174199686,133.8
2021-09-19 01:00:00,50.9294444414,-8.95,51.7098715054,3.0894444414,0,3.0894444414,47.84,-8.95,48.6699917814,134.16,3.0894444414,0.0,3.0894444414,3.0894444414,0,3.0894444414,0.0,0.0,0.0,133.26,53.0094444414,-14.88,55.0582927449,3.0894444414,0,3.0894444414,49.92,-14.88,52.0905058528,133.95
2021-09-19 01:30:00,49.8057777747,-8.47,50.5208511384,3.0657777747,0,3.0657777747,46.74,-8.47,47.501247352,134.08,3.0657777747,0.0,3.0657777747,3.0657777747,0,3.0657777747,0.0,0.0,0.0,133.15,51.8557777747,-14.38,53.8126944932,3.0657777747,0,3.0657777747,48.79,-14.38,50.8650027032,133.88
2021-09-19 02:00:00,49.8439999969,-9.46,50.733775098,3.0939999969,0,3.0939999969,46.75,-9.46,47.6975271896,134.0,3.0939999969,0.0,3.0939999969,3.0939999969,0,3.0939999969,0.0,0.0,0.0,133.15,51.8839999969,-15.43,54.1297917572,3.0939999969,0,3.0939999969,48.79,-15.43,51.1717597899,133.88
2021-09-19 02:30:00,49.4272222191,-9.9,50.4089307196,3.1572222191,0,3.1572222191,46.27,-9.9,47.317257951,134.28,3.1572222191,0.0,3.1572222191,3.1572222191,0,3.1572222191,0.0,0.0,0.0,133.3,51.4372222191,-15.91,53.8415817897,3.1572222191,0,3.1572222191,48.28,-15.91,50.8339109257,134.15
2021-09-19 03:00:00,46.3489999969,-9.72,47.3572402143,3.0789999969,0,3.0789999969,43.27,-9.72,44.3482953449,134.53,3.0789999969,0.0,3.0789999969,3.0789999969,0,3.0789999969,0.0,0.0,0.0,133.54,48.2389999969,-15.74,50.7419818366,3.0789999969,0,3.0789999969,45.16,-15.74,47.8243996303,134.36
2021-09-19 03:30:00,41.5944444414,-9.31,42.6236308682,3.0744444414,0,3.0744444414,38.52,-9.31,39.629111774,134.53,3.0744444414,0.0,3.0744444414,3.0744444414,0,3.0744444414,0.0,0.0,0.0,133.54,43.3044444414,-15.33,45.9378254642,3.0744444414,0,3.0744444414,40.23,-15.33,43.0518501345,134.36
2021-09-19 04:00:00,40.6846666636,-9.33,41.7407594747,3.1146666636,0,3.1146666636,37.57,-9.33,38.711158598,134.0,3.1146666636,0.0,3.1146666636,3.1146666636,0,3.1146666636,0.0,0.0,0.0,132.99,42.3446666636,-15.33,45.0342058312,3.1146666636,0,3.1146666636,39.23,-15.33,42.1189007454,133.9
2021-09-19 04:30:00,40.1281111081,-9.42,41.218948326,3.0381111081,0,3.0381111081,37.09,-9.42,38.2675384628,134.0,3.0381111081,0.0,3.0381111081,3.0381111081,0,3.0381111081,0.0,0.0,0.0,132.9,41.7681111081,-15.45,44.5340050471,3.0381111081,0,3.0381111081,38.73,-15.45,41.6979064223,133.9
2021-09-19 05:00:00,39.7203333302,-9.35,40.8059723553,3.1303333302,0,3.1303333302,36.59,-9.35,37.7657331453,134.0,3.1303333302,0.0,3.1303333302,3.1303333302,0,3.1303333302,0.0,0.0,0.0,132.98,41.3403333302,-15.37,44.1051024242,3.1303333302,0,3.1303333302,38.21,-15.37,41.1854464587,133.9
2021-09-19 05:30:00,40.7458888858,-9.39,41.8138680475,3.0958888858,0,3.0958888858,37.65,-9.39,38.8032807891,133.92,3.0958888858,0.0,3.0958888858,3.0958888858,0,3.0958888858,0.0,0.0,0.0,132.9,42.4258888858,-15.39,45.1310109321,3.0958888858,0,3.0958888858,39.33,-15.39,42.2338845005,133.9
2021-09-19 06:00:00,41.6526666637,-8.8,42.5721110611,2.9426666637,0,2.9426666637,38.71,-8.8,39.6976586211,133.92,2.9426666637,0.0,2.9426666637,2.9426666637,0,2.9426666637,0.0,0.0,0.0,132.9,43.3626666637,-14.77,45.8091012812,2.9426666637,0,2.9426666637,40.42,-14.77,43.0340481479,133.81
2021-09-19 06:30:00,44.9116666637,-8.13,45.6415896142,2.9516666637,0,2.9516666637,41.96,-8.13,42.7403614865,133.69,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,132.71,46.7816666637,-14.01,48.8344595121,2.9516666637,0,2.9516666637,43.83,-14.01,46.0146607072,133.56
2021-09-19 07:00:00,47.3815555526,-7.83,48.0241679427,2.9315555526,0,2.9315555526,44.45,-7.83,45.1343704952,133.43,2.9315555526,0.0,2.9315555526,2.9315555526,0,2.9315555526,0.0,0.0,0.0,132.51,49.3615555526,-13.67,51.2194500808,2.9315555526,0,2.9315555526,46.43,-13.67,48.4005557819,133.27
2021-09-19 07:30:00,51.9195555525,-7.46,52.452758257,3.0495555525,0,3.0495555525,48.87,-7.46,49.4361052268,133.32,3.0495555525,0.0,3.0495555525,3.0495555525,0,3.0495555525,0.0,0.0,0.0,132.51,54.0795555525,-13.28,55.6862346434,3.0495555525,0,3.0495555525,51.03,-13.28,52.7296813948,133.17
2021-09-19 08:00:00,57.7328888851,-7.35,58.1988742075,3.8228888851000002,0,3.8228888851000002,53.91,-7.35,54.4087364308,133.51,3.8228888851000002,0.0,3.8228888851000002,3.8228888851000002,0,3.8228888851000002,0.0,0.0,0.0,132.74,60.0928888851,-13.15,61.5148583234,3.8228888851000002,0,3.8228888851000002,56.27,-13.15,57.7861177101,133.4
2021-09-19 08:30:00,61.6174444387,-6.51,61.9603870158,5.7674444387,0,5.7674444387,55.85,-6.51,56.2281299707,133.93,5.7674444387,0.0,5.7674444387,5.7674444387,0,5.7674444387,0.0,0.0,0.0,133.15,64.0574444387,-12.26,65.2201179699,5.7674444387,0,5.7674444387,58.29,-12.26,59.5653565422,133.81
2021-09-19 09:00:00,61.5895555471,-5.51,61.8355355155,8.4995555471,0,8.4995555471,53.09,-5.51,53.3751646367,133.63,8.4995555471,0.0,8.4995555471,8.4995555471,0,8.4995555471,0.0,0.0,0.0,133.01,63.9095555471,-11.2,64.883520945,8.4995555471,0,8.4995555471,55.41,-11.2,56.5305943715,133.51
2021-09-19 09:30:00,64.2317777658,-4.04,64.3587047334,11.9517777658,0,11.9517777658,52.28,-4.04,52.4358655884,133.45,11.9517777658,0.0,11.9517777658,11.9517777658,0,11.9517777658,0.0,0.0,0.0,132.85,66.4717777658,-9.65,67.1685919113,11.9517777658,0,11.9517777658,54.52,-9.65,55.367435375,133.28
2021-09-19 10:00:00,66.7396666522,-2.93,66.8039520152,14.4696666522,0,14.4696666522,52.27,-2.93,52.3520563111,133.02,14.4696666522,0.0,14.4696666522,14.4696666522,0,14.4696666522,0.0,0.0,0.0,132.57,68.9996666522,-8.46,69.5163692817,14.4696666522,0,14.4696666522,54.53,-8.46,55.1823567819,132.88
2021-09-19 10:30:00,65.7832222067,-2.49,65.8303305772,15.4932222067,0,15.4932222067,50.29,-2.49,50.3516057341,132.82,15.4932222067,0.0,15.4932222067,15.4932222067,0,15.4932222067,0.0,0.0,0.0,132.57,67.9632222067,-8.01,68.4336150786,15.4932222067,0,15.4932222067,52.47,-8.01,53.0778767473,132.63
2021-09-19 11:00:00,60.0388888687,-1.62,60.0607407263,20.1988888687,0,20.1988888687,39.84,-1.62,39.8729231434,133.12,20.1988888687,0.0,20.1988888687,20.1988888687,0,20.1988888687,0.0,0.0,0.0,132.82,61.7388888687,-7.2,62.1573036637,20.1988888687,0,20.1988888687,41.54,-7.2,42.1593595777,132.91
