Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-09-19 11:30:00,58.9698888687,-1.3900000000000001,58.9862686834,20.1498888687,0,20.1498888687,38.82,-1.3900000000000001,38.8448773972,133.12,20.1498888687,0.0,20.1498888687,20.1498888687,0,20.1498888687,0.0,0.0,0.0,132.9,60.6198888687,-6.95,61.016992932,20.1498888687,0,20.1498888687,40.47,-6.95,41.0624329528,132.91
2021-09-19 12:00:00,55.2232221998,-1.17,55.2356150516,22.4532221998,0,22.4532221998,32.77,-1.17,32.7908798296,133.27,22.4532221998,0.0,22.4532221998,22.4532221998,0,22.4532221998,0.0,0.0,0.0,133.0,56.5832221998,-6.77,56.9867873678,22.4532221998,0,22.4532221998,34.13,-6.77,34.794968027,133.03
2021-09-19 12:30:00,56.0278888664,-0.7000000000000001,56.032261518,22.4778888664,0,22.4778888664,33.55,-0.7000000000000001,33.557301739,133.27,22.4778888664,0.0,22.4778888664,22.4778888664,0,22.4778888664,0.0,0.0,0.0,132.92,57.4278888664,-6.28,57.7702416444,22.4778888664,0,22.4778888664,34.95,-6.28,35.5097296526,133.03
2021-09-19 13:00:00,52.7782221981,-0.35000000000000003,52.7793827018,24.1582221981,0,24.1582221981,28.62,-0.35000000000000003,28.6221400318,133.27,24.1582221981,0.0,24.1582221981,24.1582221981,0,24.1582221981,0.0,0.0,0.0,133.01,53.9482221981,-5.96,54.2764431253,24.1582221981,0,24.1582221981,29.79,-5.96,30.3803505576,133.03
2021-09-19 13:30:00,50.2818888649,-0.64,50.2859617371,23.9818888649,0,23.9818888649,26.3,-0.64,26.3077859198,133.19,23.9818888649,0.0,23.9818888649,23.9818888649,0,23.9818888649,0.0,0.0,0.0,133.01,51.3718888649,-6.25,51.7506856529,23.9818888649,0,23.9818888649,27.39,-6.25,28.0940313946,132.95
2021-09-19 14:00:00,44.949777753,-1.08,44.9627503612,24.809777753,0,24.809777753,20.14,-1.08,20.1689365114,133.19,24.809777753,0.0,24.809777753,24.809777753,0,24.809777753,0.0,0.0,0.0,132.93,45.759777753,-6.76,46.2564034486,24.809777753,0,24.809777753,20.95,-6.76,22.0136344114,132.95
2021-09-19 14:30:00,44.6342221961,-1.09,44.6475295067,26.1442221961,0,26.1442221961,18.49,-1.09,18.5221003129,133.35,26.1442221961,0.0,26.1442221961,26.1442221961,0,26.1442221961,0.0,0.0,0.0,132.93,45.3642221961,-6.77,45.8666061035,26.1442221961,0,26.1442221961,19.22,-6.77,20.3774704024,133.12
2021-09-19 15:00:00,47.0116666425,-1.27,47.0288177664,24.2016666425,0,24.2016666425,22.81,-1.27,22.8453277499,133.35,24.2016666425,0.0,24.2016666425,24.2016666425,0,24.2016666425,0.0,0.0,0.0,132.93,47.9416666425,-6.95,48.4428106168,24.2016666425,0,24.2016666425,23.74,-6.95,24.7364124319,133.12
2021-09-19 15:30:00,49.9228888658,-1.45,49.943941902,23.0828888658,0,23.0828888658,26.84,-1.45,26.8791387511,133.35,23.0828888658,0.0,23.0828888658,23.0828888658,0,23.0828888658,0.0,0.0,0.0,133.01,51.0428888658,-7.11,51.5357022244,23.0828888658,0,23.0828888658,27.96,-7.11,28.8498474866,133.12
2021-09-19 16:00:00,52.958666645,-1.8900000000000001,52.9923812714,21.688666645,0,21.688666645,31.27,-1.8900000000000001,31.3270649758,133.35,21.688666645,0.0,21.688666645,21.688666645,0,21.688666645,0.0,0.0,0.0,133.01,54.288666645,-7.55,54.8111469146,21.688666645,0,21.688666645,32.6,-7.55,33.4628525383,133.12
2021-09-19 16:30:00,56.531777758,-1.9,56.563697691,19.821777758,0,19.821777758,36.71,-1.9,36.7591362793,133.52,19.821777758,0.0,19.821777758,19.821777758,0,19.821777758,0.0,0.0,0.0,133.15,58.101777758,-7.53,58.5876905044,19.821777758,0,19.821777758,38.28,-7.53,39.0135784055,133.28
2021-09-19 17:00:00,62.804333316,-1.96,62.8349097498,17.344333316,0,17.344333316,45.46,-1.96,45.5022329122,133.37,17.344333316,0.0,17.344333316,17.344333316,0,17.344333316,0.0,0.0,0.0,132.96,64.774333316,-7.52,65.2093908615,17.344333316,0,17.344333316,47.43,-7.52,48.0224457936,133.13
2021-09-19 17:30:00,70.7346666529,-1.76,70.7565591765,13.7746666529,0,13.7746666529,56.96,-1.76,56.9871845242,133.22,13.7746666529,0.0,13.7746666529,13.7746666529,0,13.7746666529,0.0,0.0,0.0,132.96,73.2446666529,-7.23,73.6006392166,13.7746666529,0,13.7746666529,59.47,-7.23,59.9078776122,132.99
2021-09-19 18:00:00,75.9661110991,-1.69,75.9849072877,12.0361110991,0,12.0361110991,63.93,-1.69,63.952333812,133.04,12.0361110991,0.0,12.0361110991,12.0361110991,0,12.0361110991,0.0,0.0,0.0,132.83,78.7961110991,-7.09,79.1144438414,12.0361110991,0,12.0361110991,66.76,-7.09,67.135428054,132.81
2021-09-19 18:30:00,79.2178888798,-1.8,79.2383361673,9.1178888798,0,9.1178888798,70.1,-1.8,70.123106035,132.76,9.1178888798,0.0,9.1178888798,9.1178888798,0,9.1178888798,0.0,0.0,0.0,132.66,82.3378888798,-7.16,82.6486149017,9.1178888798,0,9.1178888798,73.22,-7.16,73.5692462922,132.52
2021-09-19 19:00:00,80.9141111061,-2.1,80.9413576369,4.9641111061,0,4.9641111061,75.95,-2.1,75.9790267113,132.66,4.9641111061,0.0,4.9641111061,4.9641111061,0,4.9641111061,0.0,0.0,0.0,132.66,84.2841111061,-7.44,84.6118489631,4.9641111061,0,4.9641111061,79.32,-7.44,79.6681617712,132.43
2021-09-19 19:30:00,81.4976666631,-2.11,81.5249763663,3.6076666631,0,3.6076666631,77.89,-2.11,77.9185741656,132.66,3.6076666631,0.0,3.6076666631,3.6076666631,0,3.6076666631,0.0,0.0,0.0,132.58,84.9676666631,-7.42,85.2910357433,3.6076666631,0,3.6076666631,81.36,-7.42,81.697649905,132.43
2021-09-19 20:00:00,81.9053333282,-1.81,81.9253301953,5.1153333282,0,5.1153333282,76.79,-1.81,76.8113285916,132.5,5.1153333282,0.0,5.1153333282,5.1153333282,0,5.1153333282,0.0,0.0,0.0,132.48,85.3353333282,-7.12,85.6318487144,5.1153333282,0,5.1153333282,80.22,-7.12,80.535351244,132.28
2021-09-19 20:30:00,78.6811111059,-2.98,78.737523741,5.2211111059,0,5.2211111059,73.46,-2.98,73.5204189324,132.5,5.2211111059,0.0,5.2211111059,5.2211111059,0,5.2211111059,0.0,0.0,0.0,132.48,81.9611111059,-8.39,82.3894157869,5.2211111059,0,5.2211111059,76.74,-8.39,77.1972778017,132.28
2021-09-19 21:00:00,74.1719999968,-4.34,74.2988639451,3.1719999968,0,3.1719999968,71.0,-4.34,71.1325213949,132.84,3.1719999968,0.0,3.1719999968,3.1719999968,0,3.1719999968,0.0,0.0,0.0,132.74,77.3419999968,-9.82,77.9629230052,3.1719999968,0,3.1719999968,74.17,-9.82,74.8172526895,132.67
2021-09-19 21:30:00,69.4982222191,-5.31,69.700781858,3.1282222191,0,3.1282222191,66.37,-5.31,66.582077168,132.84,3.1282222191,0.0,3.1282222191,3.1282222191,0,3.1282222191,0.0,0.0,0.0,132.63,72.4782222191,-10.89,73.2917785024,3.1282222191,0,3.1282222191,69.35,-10.89,70.1998190881,132.67
2021-09-19 22:00:00,64.4775555524,-6.09,64.7645216922,3.1175555524,0,3.1175555524,61.36,-6.09,61.6614766284,133.15,3.1175555524,0.0,3.1175555524,3.1175555524,0,3.1175555524,0.0,0.0,0.0,132.71,67.2275555524,-11.75,68.2466609114,3.1175555524,0,3.1175555524,64.11,-11.75,65.1778689434,132.98
2021-09-19 22:30:00,60.3577777746,-6.5600000000000005,60.7132188069,3.1277777747,0,3.1277777747,57.23,-6.5600000000000005,57.6047437283,133.45,3.1277777747,0.0,3.1277777747,3.1277777747,0,3.1277777747,0.0,0.0,0.0,132.91,62.9077777746,-12.29,64.0970561301,3.1277777747,0,3.1277777747,59.78,-12.29,61.0302588885,133.27
2021-09-19 23:00:00,54.892111108,-7.91,55.4591017047,3.152111108,0,3.152111108,51.74,-7.91,52.3411472935,133.68,3.152111108,0.0,3.152111108,3.152111108,0,3.152111108,0.0,0.0,0.0,133.03,57.212111108,-13.72,58.8342082247,3.152111108,0,3.152111108,54.06,-13.72,55.7738469177,133.52
2021-09-19 23:30:00,51.2666666635,-8.43,51.9551345951,3.1266666635,0,3.1266666635,48.14,-8.43,48.8725331858,133.53,3.1266666635,0.0,3.1266666635,3.1266666635,0,3.1266666635,0.0,0.0,0.0,132.71,53.3866666635,-14.31,55.2712608635,3.1266666635,0,3.1266666635,50.26,-14.31,52.2574750634,133.41
2021-09-20 00:00:00,47.2845555524,-8.77,48.0909772597,3.1145555524,0,3.1145555524,44.17,-8.77,45.0322306798,133.8,3.1145555524,0.0,3.1145555524,3.1145555524,0,3.1145555524,0.0,0.0,0.0,132.9,49.2045555524,-14.7,51.3534642173,3.1145555524,0,3.1145555524,46.09,-14.7,48.3774544597,133.61
2021-09-20 00:30:00,45.8758888859,-9.19,46.7873196611,3.0158888859,0,3.0158888859,42.86,-9.19,43.8341841489,133.8,3.0158888859,0.0,3.0158888859,3.0158888859,0,3.0158888859,0.0,0.0,0.0,132.9,47.7458888859,-15.13,50.0857944481,3.0158888859,0,3.0158888859,44.73,-15.13,47.2195912731,133.69
2021-09-20 01:00:00,44.368111108,-9.35,45.342604505,3.088111108,0,3.088111108,41.28,-9.35,42.3256529778,133.97,3.088111108,0.0,3.088111108,3.088111108,0,3.088111108,0.0,0.0,0.0,132.99,46.148111108,-15.33,48.6277396024,3.088111108,0,3.088111108,43.06,-15.33,45.7074665673,133.89
2021-09-20 01:30:00,45.5257777747,-9.51,46.5084566717,3.1257777747,0,3.1257777747,42.4,-9.51,43.4534244911,134.11,3.1257777747,0.0,3.1257777747,3.1257777747,0,3.1257777747,0.0,0.0,0.0,133.08,47.3557777747,-15.5,49.8279007047,3.1257777747,0,3.1257777747,44.23,-15.5,46.8672902993,133.96
2021-09-20 02:00:00,44.5003333302,-9.6,45.52405591,3.1803333302,0,3.1803333302,41.32,-9.6,42.4205421936,134.11,3.1803333302,0.0,3.1803333302,3.1803333302,0,3.1803333302,0.0,0.0,0.0,133.08,46.2903333302,-15.59,48.8450924845,3.1803333302,0,3.1803333302,43.11,-15.59,45.8423406907,133.96
2021-09-20 02:30:00,43.4633333301,-9.86,44.5677119018,3.2033333301,0,3.2033333301,40.26,-9.86,41.4498154399,134.11,3.2033333301,0.0,3.2033333301,3.2033333301,0,3.2033333301,0.0,0.0,0.0,132.99,45.2033333301,-15.89,47.9148561947,3.2033333301,0,3.2033333301,42.0,-15.89,44.905368276,133.96
2021-09-20 03:00:00,42.2908888857,-9.91,43.4364752569,3.2108888857,0,3.2108888857,39.08,-9.91,40.3169257261,134.28,3.2108888857,0.0,3.2108888857,3.2108888857,0,3.2108888857,0.0,0.0,0.0,133.13,43.9608888857,-15.96,46.7683798267,3.2108888857,0,3.2108888857,40.75,-15.96,43.763958916,134.07
2021-09-20 03:30:00,41.5829999968,-9.95,42.7568519507,3.1929999968000002,0,3.1929999968000002,38.39,-9.95,39.6584745042,134.39,3.1929999968000002,0.0,3.1929999968000002,3.1929999968000002,0,3.1929999968000002,0.0,0.0,0.0,133.37,43.2429999968,-16.01,46.1115728286,3.1929999968000002,0,3.1929999968000002,40.05,-16.01,43.1314571977,134.33
2021-09-20 04:00:00,41.2977777746,-10.06,42.505411998,3.2077777746000002,0,3.2077777746000002,38.09,-10.06,39.3960873692,134.39,3.2077777746000002,0.0,3.2077777746000002,3.2077777746000002,0,3.2077777746000002,0.0,0.0,0.0,133.37,42.9477777746,-16.14,45.8804012164,3.2077777746000002,0,3.2077777746000002,39.74,-16.14,42.8925075042,134.33
2021-09-20 04:30:00,41.5904444412,-9.81,42.7317349147,3.2004444412,0,3.2004444412,38.39,-9.81,39.6235813626,134.55,3.2004444412,0.0,3.2004444412,3.2004444412,0,3.2004444412,0.0,0.0,0.0,133.37,43.2804444412,-15.88,46.1017491103,3.2004444412,0,3.2004444412,40.08,-15.88,43.1112607099,134.42
2021-09-20 05:00:00,42.1134444413,-9.71,43.2183560852,3.1734444413,0,3.1734444413,38.94,-9.71,40.1323772035,134.55,3.1734444413,0.0,3.1734444413,3.1734444413,0,3.1734444413,0.0,0.0,0.0,133.37,43.8234444413,-15.76,46.5711486083,3.1734444413,0,3.1734444413,40.65,-15.76,43.5981662458,134.42
2021-09-20 05:30:00,45.8574444413,-9.56,46.8433432911,3.1374444413,0,3.1374444413,42.72,-9.56,43.7766147618,134.55,3.1374444413,0.0,3.1374444413,3.1374444413,0,3.1374444413,0.0,0.0,0.0,133.45,47.7574444413,-15.59,50.2376512146,3.1374444413,0,3.1374444413,44.62,-15.59,47.2651298528,134.42
2021-09-20 06:00:00,49.0852222191,-8.81,49.8695813126,3.1252222191,0,3.1252222191,45.96,-8.81,46.7967701877,134.44,3.1252222191,0.0,3.1252222191,3.1252222191,0,3.1252222191,0.0,0.0,0.0,133.34,51.1352222191,-14.74,53.217276813,3.1252222191,0,3.1252222191,48.01,-14.74,50.2217851136,134.27
2021-09-20 06:30:00,56.5504444414,-6.94,56.9746993543,3.0604444414,0,3.0604444414,53.49,-6.94,53.9383323806,134.14,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,133.14,58.9104444414,-12.71,60.2659486301,3.0604444414,0,3.0604444414,55.85,-12.71,57.2779765704,134.0
2021-09-20 07:00:00,64.5377777748,-4.57,64.6993791324,2.9477777748,0,2.9477777748,61.59,-4.57,61.7593150869,133.55,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,132.86,67.2577777748,-10.15,68.0193440957,2.9477777748,0,2.9477777748,64.31,-10.15,65.1060565539,133.44
2021-09-20 07:30:00,74.3948888853,-1.5,74.4100093553,3.5848888853,0,3.5848888853,70.81,-1.5,70.8258858046,133.26,3.5848888853,0.0,3.5848888853,3.5848888853,0,3.5848888853,0.0,0.0,0.0,132.86,77.5148888853,-6.8100000000000005,77.8134570553,3.5848888853,0,3.5848888853,73.93,-6.8100000000000005,74.2429862007,133.13
2021-09-20 08:00:00,73.6499999912,0.02,73.6500027067,8.7999999912,0,8.7999999912,64.85,0.02,64.850003084,132.38,8.7999999912,0.0,8.7999999912,8.7999999912,0,8.7999999912,0.0,0.0,0.0,132.39,76.4999999912,-5.24,76.6792514221,8.7999999912,0,8.7999999912,67.7,-5.24,67.9024859633,132.25
2021-09-20 08:30:00,73.976888879,1.46,73.9912946786,9.906888879,0,9.906888879,64.07,1.46,64.0866327716,132.08,9.906888879,0.0,9.906888879,9.906888879,0,9.906888879,0.0,0.0,0.0,132.14,76.766888879,-3.7,76.8560032018,9.906888879,0,9.906888879,66.86,-3.7,66.962299841,131.9
2021-09-20 09:00:00,71.6613333202,2.67,71.711056283,13.1813333202,0,13.1813333202,58.48,2.67,58.5409198766,131.71,13.1813333202,0.0,13.1813333202,13.1813333202,0,13.1813333202,0.0,0.0,0.0,131.97,74.2013333202,-2.45,74.2417696886,13.1813333202,0,13.1813333202,61.02,-2.45,61.069164887,131.54
2021-09-20 09:30:00,68.6689999832,3.73,68.7702294506,16.8089999832,0,16.8089999832,51.86,3.73,51.9939659961,131.6,16.8089999832,0.0,16.8089999832,16.8089999832,0,16.8089999832,0.0,0.0,0.0,131.97,70.8889999832,-1.4,70.9028230652,16.8089999832,0,16.8089999832,54.08,-1.4,54.0981182667,131.54
2021-09-20 10:00:00,68.4754444262,4.66,68.6338261309,18.1954444262,0,18.1954444262,50.28,4.66,50.4954849467,131.78,18.1954444262,0.0,18.1954444262,18.1954444262,0,18.1954444262,0.0,0.0,0.0,132.17,70.6054444262,-0.43,70.6067538032,18.1954444262,0,18.1954444262,52.41,-0.43,52.4117639467,131.54
2021-09-20 10:30:00,64.3714444234,4.6,64.5355937228,21.0514444234,0,21.0514444234,43.32,4.6,43.5635443921,131.68,21.0514444234,0.0,21.0514444234,21.0514444234,0,21.0514444234,0.0,0.0,0.0,132.17,66.2114444234,-0.53,66.2135656239,21.0514444234,0,21.0514444234,45.16,-0.53,45.1631099461,131.54
2021-09-20 11:00:00,61.3002222001,5.32,61.5306398616,22.1102222001,0,22.1102222001,39.19,5.32,39.5494437382,131.68,22.1102222001,0.0,22.1102222001,22.1102222001,0,22.1102222001,0.0,0.0,0.0,132.17,62.9602222001,0.17,62.9604517097,22.1102222001,0,22.1102222001,40.85,0.17,40.8503537316,131.63
2021-09-20 11:30:00,59.7687777546,6.2,60.089489882,23.1687777546,0,23.1687777546,36.6,6.2,37.1214223865,131.53,23.1687777546,0.0,23.1687777546,23.1687777546,0,23.1687777546,0.0,0.0,0.0,131.96,61.3187777546,1.12,61.329005416,23.1687777546,0,23.1687777546,38.15,1.12,38.1664368261,131.36
2021-09-20 12:00:00,57.7286666425,6.15,58.0553309553,24.1386666425,0,24.1386666425,33.59,6.15,34.1483616005,131.32,24.1386666425,0.0,24.1386666425,24.1386666425,0,24.1386666425,0.0,0.0,0.0,131.87,59.1386666425,1.06,59.1481655866,24.1386666425,0,24.1386666425,35.0,1.06,35.0160477496,131.13
2021-09-20 12:30:00,56.5381110855,6.62,56.9243568705,25.5781110855,0,25.5781110855,30.96,6.62,31.6598483888,131.32,25.5781110855,0.0,25.5781110855,25.5781110855,0,25.5781110855,0.0,0.0,0.0,131.87,57.8181110855,1.53,57.8383511997,25.5781110855,0,25.5781110855,32.24,1.53,32.2762838629,131.13
2021-09-20 13:00:00,55.9167777522,6.1,56.2485202845,25.5467777522,0,25.5467777522,30.37,6.1,30.9765540369,131.18,25.5467777522,0.0,25.5467777522,25.5467777522,0,25.5467777522,0.0,0.0,0.0,131.73,57.1467777522,0.98,57.155180058,25.5467777522,0,25.5467777522,31.6,0.98,31.6151925504,130.93
2021-09-20 13:30:00,56.3573333076,5.09,56.5867220958,25.7073333076,0,25.7073333076,30.65,5.09,31.0697698736,131.4,25.7073333076,0.0,25.7073333076,25.7073333076,0,25.7073333076,0.0,0.0,0.0,131.89,57.5773333076,-0.1,57.5774201473,25.7073333076,0,25.7073333076,31.87,-0.1,31.870156887,131.15
2021-09-20 14:00:00,55.4613333076,4.9,55.67736966,25.7113333076,0,25.7113333076,29.75,4.9,30.150829176,131.76,25.7113333076,0.0,25.7113333076,25.7113333076,0,25.7113333076,0.0,0.0,0.0,132.14,56.6413333076,-0.31,56.6421816217,25.7113333076,0,25.7113333076,30.93,-0.31,30.9315534689,131.5
2021-09-20 14:30:00,55.8061110855,4.88,56.0190720603,25.5661110855,0,25.5661110855,30.24,4.88,30.6312258978,132.08,25.5661110855,0.0,25.5661110855,25.5661110855,0,25.5661110855,0.0,0.0,0.0,132.42,57.0061110855,-0.35000000000000003,57.0071855216,25.5661110855,0,25.5661110855,31.44,-0.35000000000000003,31.4419480949,131.81
2021-09-20 15:00:00,55.5358888648,4.52,55.719523975,24.0958888648,0,24.0958888648,31.44,4.52,31.7632492041,132.17,24.0958888648,0.0,24.0958888648,24.0958888648,0,24.0958888648,0.0,0.0,0.0,132.52,56.7858888648,-0.74,56.7907102805,24.0958888648,0,24.0958888648,32.69,-0.74,32.6983745773,131.91
2021-09-20 15:30:00,57.1412221991,3.88,57.2728004764,23.1412221991,0,23.1412221991,34.0,3.88,34.220672115,132.32,23.1412221991,0.0,23.1412221991,23.1412221991,0,23.1412221991,0.0,0.0,0.0,132.66,58.5212221991,-1.3900000000000001,58.5377275582,23.1412221991,0,23.1412221991,35.38,-1.3900000000000001,35.4072944462,132.05
2021-09-20 16:00:00,60.4497777564,3.64,60.5592703952,21.3797777564,0,21.3797777564,39.07,3.64,39.2391959653,132.45,21.3797777564,0.0,21.3797777564,21.3797777564,0,21.3797777564,0.0,0.0,0.0,132.66,62.0497777564,-1.6099999999999999,62.0706615046,21.3797777564,0,21.3797777564,40.67,-1.6099999999999999,40.7018549946,132.19
2021-09-20 16:30:00,63.7751110918,3.74,63.8846804388,19.3451110918,0,19.3451110918,44.43,3.74,44.5871337944,132.27,19.3451110918,0.0,19.3451110918,19.3451110918,0,19.3451110918,0.0,0.0,0.0,132.55,65.6351110918,-1.46,65.6513473436,19.3451110918,0,19.3451110918,46.29,-1.46,46.3130186881,132.01
2021-09-20 17:00:00,70.5796666502,3.31,70.6572391511,16.4896666502,0,16.4896666502,54.09,3.31,54.1911819395,131.96,16.4896666502,0.0,16.4896666502,16.4896666502,0,16.4896666502,0.0,0.0,0.0,132.34,72.9096666502,-1.85,72.9331336982,16.4896666502,0,16.4896666502,56.42,-1.85,56.4503224083,131.73
2021-09-20 17:30:00,77.6164444304,2.73,77.6644406793,14.0064444304,0,14.0064444304,63.61,2.73,63.6685558184,131.96,14.0064444304,0.0,14.0064444304,14.0064444304,0,14.0064444304,0.0,0.0,0.0,132.24,80.4064444304,-2.39,80.4419567511,14.0064444304,0,14.0064444304,66.4,-2.39,66.4429988787,131.73
2021-09-20 18:00:00,79.6571110997,1.7000000000000002,79.6752492857,11.4571110997,0,11.4571110997,68.2,1.7000000000000002,68.2211843931,131.85,11.4571110997,0.0,11.4571110997,11.4571110997,0,11.4571110997,0.0,0.0,0.0,132.24,82.6471110997,-3.44,82.7186712485,11.4571110997,0,11.4571110997,71.19,-3.44,71.2730643371,131.6
2021-09-20 18:30:00,84.0903333252,0.77,84.0938586268,8.1003333252,0,8.1003333252,75.99,0.77,75.9939010711,131.85,8.1003333252,0.0,8.1003333252,8.1003333252,0,8.1003333252,0.0,0.0,0.0,132.17,87.4303333252,-4.34,87.5379848144,8.1003333252,0,8.1003333252,79.33,-4.34,79.4486280561,131.6
2021-09-20 19:00:00,85.8945555485,0.53,85.8961906773,7.0445555485,0,7.0445555485,78.85,0.53,78.8517812101,131.75,7.0445555485,0.0,7.0445555485,7.0445555485,0,7.0445555485,0.0,0.0,0.0,132.03,89.3845555485,-4.57,89.5013054129,7.0445555485,0,7.0445555485,82.34,-4.57,82.466723592,131.51
2021-09-20 19:30:00,86.0349999948,0.47000000000000003,86.0362837651,5.1949999948,0,5.1949999948,80.84,0.47000000000000003,80.8413662675,131.75,5.1949999948,0.0,5.1949999948,5.1949999948,0,5.1949999948,0.0,0.0,0.0,132.03,89.6049999948,-4.6,89.7229960716,5.1949999948,0,5.1949999948,84.41,-4.6,84.5352476781,131.51
2021-09-20 20:00:00,85.9808888827,0.52,85.9824613107,6.2208888827,0,6.2208888827,79.76,0.52,79.7616950672,131.56,6.2208888827,0.0,6.2208888827,6.2208888827,0,6.2208888827,0.0,0.0,0.0,131.92,89.5208888827,-4.54,89.6359366903,6.2208888827,0,6.2208888827,83.3,-4.54,83.4236273486,131.32
2021-09-20 20:30:00,83.3606666607,-0.71,83.3636902141,5.9706666607,0,5.9706666607,77.39,-0.71,77.3932568122,131.56,5.9706666607,0.0,5.9706666607,5.9706666607,0,5.9706666607,0.0,0.0,0.0,131.84,86.7706666607,-5.9,86.9710215689,5.9706666607,0,5.9706666607,80.8,-5.9,81.0151220452,131.32
2021-09-20 21:00:00,83.4153333302,-1.6600000000000001,83.4318490421,3.1753333302,0,3.1753333302,80.24,-1.6600000000000001,80.2571691502,132.02,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,132.18,86.9653333302,-6.87,87.2362659748,3.1753333302,0,3.1753333302,83.79,-6.87,84.0711662819,131.78
2021-09-20 21:30:00,78.385111108,-2.7199999999999998,78.4322895459,3.085111108,0,3.085111108,75.3,-2.7199999999999998,75.3491101474,132.21,3.085111108,0.0,3.085111108,3.085111108,0,3.085111108,0.0,0.0,0.0,132.18,81.725111108,-8.02,82.1176849748,3.085111108,0,3.085111108,78.64,-8.02,79.0478968727,131.97
2021-09-20 22:00:00,72.4122222191,-4.44,72.5482151863,3.0722222191,0,3.0722222191,69.34,-4.44,69.4820063038,132.21,3.0722222191,0.0,3.0722222191,3.0722222191,0,3.0722222191,0.0,0.0,0.0,132.18,75.4822222191,-9.92,76.1312831308,3.0722222191,0,3.0722222191,72.41,-9.92,73.0863496147,131.97
2021-09-20 22:30:00,66.2272222192,-5.17,66.4287126389,3.0572222192,0,3.0572222192,63.17,-5.17,63.3812101494,132.93,3.0572222192,0.0,3.0572222192,3.0572222192,0,3.0572222192,0.0,0.0,0.0,132.66,69.0372222192,-10.77,69.8722473643,3.0572222192,0,3.0572222192,65.98,-10.77,66.8532220615,132.72
2021-09-20 23:00:00,61.3323333303,-5.88,61.6135497414,3.0623333303,0,3.0623333303,58.27,-5.88,58.5659226855,133.37,3.0623333303,0.0,3.0623333303,3.0623333303,0,3.0623333303,0.0,0.0,0.0,132.92,63.9123333303,-11.58,64.952927199,3.0623333303,0,3.0623333303,60.85,-11.58,61.9420608311,133.15
2021-09-20 23:30:00,55.133999997,-6.96,55.5715714702,3.033999997,0,3.033999997,52.1,-6.96,52.562834779,133.88,3.033999997,0.0,3.033999997,3.033999997,0,3.033999997,0.0,0.0,0.0,133.32,57.443999997,-12.7,58.8311408665,3.033999997,0,3.033999997,54.41,-12.7,55.8725164996,133.7
2021-09-21 00:00:00,50.6898888859,-6.9,51.1573536773,2.9798888859,0,2.9798888859,47.71,-6.9,48.206369911,133.37,2.9798888859,0.0,2.9798888859,2.9798888859,0,2.9798888859,0.0,0.0,0.0,132.66,52.8098888859,-12.69,54.3131702641,2.9798888859,0,2.9798888859,49.83,-12.69,51.4204725766,133.26
2021-09-21 00:30:00,48.463999997,-7.22,48.9988540244,3.023999997,0,3.023999997,45.44,-7.22,46.0100206477,133.59,3.023999997,0.0,3.023999997,3.023999997,0,3.023999997,0.0,0.0,0.0,132.84,50.483999997,-13.06,52.1459284671,3.023999997,0,3.023999997,47.46,-13.06,49.224132293,133.42
2021-09-21 01:00:00,46.8376666636,-7.59,47.4486577101,3.0976666636,0,3.0976666636,43.74,-7.59,44.3936448154,133.59,3.0976666636,0.0,3.0976666636,3.0976666636,0,3.0976666636,0.0,0.0,0.0,132.84,48.7776666636,-13.45,50.5980559423,3.0976666636,0,3.0976666636,45.68,-13.45,47.6189552594,133.49
2021-09-21 01:30:00,48.2208888859,-7.38,48.7823587472,3.0308888859,0,3.0308888859,45.19,-7.38,45.7886503405,133.7,3.0308888859,0.0,3.0308888859,3.0308888859,0,3.0308888859,0.0,0.0,0.0,132.84,50.2108888859,-13.23,51.9246209684,3.0308888859,0,3.0308888859,47.18,-13.23,48.9998499998,133.6
2021-09-21 02:00:00,47.4048888859,-7.85,48.0504525503,2.9948888859,0,2.9948888859,44.41,-7.85,45.098454519,133.84,2.9948888859,0.0,2.9948888859,2.9948888859,0,2.9948888859,0.0,0.0,0.0,132.98,49.3748888859,-13.74,51.2510219654,2.9948888859,0,2.9948888859,46.38,-13.74,48.3724301643,133.6
2021-09-21 02:30:00,46.1435555526,-8.03,46.8370432354,2.9835555526,0,2.9835555526,43.16,-8.03,43.9006435033,133.92,2.9835555526,0.0,2.9835555526,2.9835555526,0,2.9835555526,0.0,0.0,0.0,133.09,48.0435555526,-13.95,50.0278495454,2.9835555526,0,2.9835555526,45.06,-13.95,47.1699703201,133.78
2021-09-21 03:00:00,44.102999997,-8.47,44.9089691346,2.992999997,0,2.992999997,41.11,-8.47,41.9734797223,134.03,2.992999997,0.0,2.992999997,2.992999997,0,2.992999997,0.0,0.0,0.0,133.09,45.922999997,-14.42,48.1337545671,2.992999997,0,2.992999997,42.93,-14.42,45.2870986043,133.78
2021-09-21 03:30:00,43.2489999971,-8.86,44.1472037704,2.9289999971,0,2.9289999971,40.32,-8.86,41.2819815416,134.11,2.9289999971,0.0,2.9289999971,2.9289999971,0,2.9289999971,0.0,0.0,0.0,133.09,45.0189999971,-14.85,47.40498772,2.9289999971,0,2.9289999971,42.09,-14.85,44.6328421681,134.04
2021-09-21 04:00:00,43.2622222192,-9.07,44.2027688199,2.9922222192000003,0,2.9922222192000003,40.27,-9.07,41.2787814743,134.27,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,133.26,45.0422222192,-15.09,47.5027355259,2.9922222192000003,0,2.9922222192000003,42.05,-15.09,44.6756152728,134.15
2021-09-21 04:30:00,43.2416666637,-8.8,44.1280153174,2.9916666637000002,0,2.9916666637000002,40.25,-8.8,41.2007584882,134.27,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,133.37,45.0216666637,-14.8,47.391881891,2.9916666637000002,0,2.9916666637000002,42.03,-14.8,44.5596330775,134.29
2021-09-21 05:00:00,43.8725555525,-8.95,44.7761502444,3.0625555525,0,3.0625555525,40.81,-8.95,41.7798827188,134.27,3.0625555525,0.0,3.0625555525,3.0625555525,0,3.0625555525,0.0,0.0,0.0,133.37,45.6825555525,-14.95,48.0666036017,3.0625555525,0,3.0625555525,42.62,-14.95,45.1659927379,134.16
2021-09-21 05:30:00,46.459111108,-8.8,47.2851880079,3.129111108,0,3.129111108,43.33,-8.8,44.2145779127,134.36,3.129111108,0.0,3.129111108,3.129111108,0,3.129111108,0.0,0.0,0.0,133.37,48.409111108,-14.77,50.6122014762,3.129111108,0,3.129111108,45.28,-14.77,47.6280516083,134.16
2021-09-21 06:00:00,51.1321111081,-8.64,51.8569415447,3.0321111081,0,3.0321111081,48.1,-8.64,48.8698229995,134.13,3.0321111081,0.0,3.0321111081,3.0321111081,0,3.0321111081,0.0,0.0,0.0,133.13,53.2421111081,-14.56,55.1970650963,3.0321111081,0,3.0321111081,50.21,-14.56,52.2784630608,134.03
2021-09-21 06:30:00,58.7861111081,-6.38,59.1313052385,3.0261111081,0,3.0261111081,55.76,-6.38,56.1238095642,134.13,3.0261111081,0.0,3.0261111081,3.0261111081,0,3.0261111081,0.0,0.0,0.0,133.13,61.2361111081,-12.12,62.4239994204,3.0261111081,0,3.0261111081,58.21,-12.12,59.4583761971,134.03
2021-09-21 07:00:00,65.8146666637,-4.1,65.9422500985,2.9546666637000003,0,2.9546666637000003,62.86,-4.1,62.9935679256,133.6,2.9546666637000003,0.0,2.9546666637000003,2.9546666637000003,0,2.9546666637000003,0.0,0.0,0.0,132.99,68.5846666637,-9.64,69.2588341035,2.9546666637000003,0,2.9546666637000003,65.63,-9.64,66.3342030931,133.48
2021-09-21 07:30:00,73.395976888,-2.25,73.4304563744,4.545976888,0,4.545976888,68.85,-2.25,68.8867548953,133.08,4.545976888,0.0,4.545976888,4.545976888,0,4.545976888,0.0,0.0,0.0,132.74,76.465976888,-7.59,76.8417446538,4.545976888,0,4.545976888,71.92,-7.59,72.3193922817,132.93
2021-09-21 08:00:00,66.21077364,-3.5700000000000003,66.3069487008,13.00077364,0,13.00077364,53.21,-3.5700000000000003,53.3296259128,132.27,13.00077364,0.0,13.00077364,13.00077364,0,13.00077364,0.0,0.0,0.0,132.16,68.56077364,-9.11,69.1633702339,13.00077364,0,13.00077364,55.56,-9.11,56.301915598,132.09
2021-09-21 08:30:00,70.2058875148,-0.17,70.2060933377,14.4858875148,0,14.4858875148,55.72,-0.17,55.7202593318,132.92,14.4858875148,0.0,14.4858875148,14.4858875148,0,14.4858875148,0.0,0.0,0.0,132.51,72.6558875148,-5.49,72.8630090688,14.4858875148,0,14.4858875148,58.17,-5.49,58.4284947607,132.78
2021-09-21 09:00:00,71.6071555423,1.79,71.6295248125,13.1671555423,0,13.1671555423,58.44,1.79,58.4674071599,132.17,13.1671555423,0.0,13.1671555423,13.1671555423,0,13.1671555423,0.0,0.0,0.0,132.15,74.1571555423,-3.41,74.2355158811,13.1671555423,0,13.1671555423,60.99,-3.41,61.0852535396,132.01
2021-09-21 09:30:00,69.3112222061,2.18,69.3454967802,16.1612222061,0,16.1612222061,53.15,2.18,53.1946886446,131.97,16.1612222061,0.0,16.1612222061,16.1612222061,0,16.1612222061,0.0,0.0,0.0,132.15,71.6312222061,-3.04,71.6957013686,16.1612222061,0,16.1612222061,55.47,-3.04,55.5532402295,131.8
2021-09-21 10:00:00,67.9945555379,2.8200000000000003,68.0530086241,17.6945555379,0,17.6945555379,50.3,2.8200000000000003,50.3789876834,131.97,17.6945555379,0.0,17.6945555379,17.6945555379,0,17.6945555379,0.0,0.0,0.0,132.15,70.1645555379,-2.38,70.2049090436,17.6945555379,0,17.6945555379,52.47,-2.38,52.5239497753,131.8
2021-09-21 10:30:00,65.7831110908,3.5700000000000003,65.8799104794,20.3531110908,0,20.3531110908,45.43,3.5700000000000003,45.5700537634,131.97,20.3531110908,0.0,20.3531110908,20.3531110908,0,20.3531110908,0.0,0.0,0.0,132.15,67.7331110908,-1.62,67.7524814161,20.3531110908,0,20.3531110908,47.38,-1.62,47.4076871404,131.8
2021-09-21 11:00:00,62.4959999777,4.17,62.6349655801,22.2559999777,0,22.2559999777,40.24,4.17,40.4554878848,131.97,22.2559999777,0.0,22.2559999777,22.2559999777,0,22.2559999777,0.0,0.0,0.0,132.15,64.2059999777,-1.02,64.2141015132,22.2559999777,0,22.2559999777,41.95,-1.02,41.9623986445,131.8
2021-09-21 11:30:00,59.3295555312,4.82,59.5250246496,24.3195555312,0,24.3195555312,35.01,4.82,35.340239105,131.8,24.3195555312,0.0,24.3195555312,24.3195555312,0,24.3195555312,0.0,0.0,0.0,132.15,60.8095555312,-0.33,60.8104509431,24.3195555312,0,24.3195555312,36.49,-0.33,36.4914921591,131.59
2021-09-21 12:00:00,57.5497777524,4.7,57.7413796107,25.3997777524,0,25.3997777524,32.15,4.7,32.491729717,131.7,25.3997777524,0.0,25.3997777524,25.3997777524,0,25.3997777524,0.0,0.0,0.0,131.98,58.8797777524,-0.48,58.881734249,25.3997777524,0,25.3997777524,33.48,-0.48,33.4834406834,131.48
2021-09-21 12:30:00,57.3988443263,5.35,57.6476350772,26.7488443263,0,26.7488443263,30.65,5.35,31.1134215412,131.7,26.7488443263,0.0,26.7488443263,26.7488443263,0,26.7488443263,0.0,0.0,0.0,131.98,58.6688443263,0.18,58.6691204517,26.7488443263,0,26.7488443263,31.92,0.18,31.9205075148,131.48
2021-09-21 13:00:00,49.01555152,2.09,49.0600895924,29.98555152,0,29.98555152,19.03,2.09,19.1444247759,131.7,29.98555152,0.0,29.98555152,29.98555152,0,29.98555152,0.0,0.0,0.0,131.98,49.76555152,-3.36,49.8788504087,29.98555152,0,29.98555152,19.78,-3.36,20.0633496705,131.48
2021-09-21 13:30:00,47.9816626262,1.56,48.0070156162,28.4716626262,0,28.4716626262,19.51,1.56,19.5722686472,132.28,28.4716626262,0.0,28.4716626262,28.4716626262,0,28.4716626262,0.0,0.0,0.0,132.17,48.7416626262,-3.91,48.8982389823,28.4716626262,0,28.4716626262,20.27,-3.91,20.6436673099,132.12
2021-09-21 14:00:00,56.8560887473,4.24,57.0139669523,22.6260887473,0,22.6260887473,34.23,4.24,34.4916004268,132.48,22.6260887473,0.0,22.6260887473,22.6260887473,0,22.6260887473,0.0,0.0,0.0,132.36,58.2660887473,-1.01,58.2748418952,22.6260887473,0,22.6260887473,35.64,-1.01,35.6543082951,132.31
2021-09-21 14:30:00,55.7365555332,4.34,55.9052700799,22.3865555332,0,22.3865555332,33.35,4.34,33.6312072338,132.01,22.3865555332,0.0,22.3865555332,22.3865555332,0,22.3865555332,0.0,0.0,0.0,132.28,57.1165555332,-0.9,57.1236458568,22.3865555332,0,22.3865555332,34.73,-0.9,34.7416594307,131.84
2021-09-21 15:00:00,55.0593333119,4.18,55.2177741742,21.3993333119,0,21.3993333119,33.66,4.18,33.9185494973,132.09,21.3993333119,0.0,21.3993333119,21.3993333119,0,21.3993333119,0.0,0.0,0.0,132.38,56.4293333119,-1.08,56.439667416,21.3993333119,0,21.3993333119,35.03,-1.08,35.0466446325,131.92
2021-09-21 15:30:00,56.9668888685,3.87,57.0981902283,20.4368888685,0,20.4368888685,36.53,3.87,36.7344225489,132.19,20.4368888685,0.0,20.4368888685,20.4368888685,0,20.4368888685,0.0,0.0,0.0,132.38,58.4868888685,-1.3900000000000001,58.5034039139,20.4368888685,0,20.4368888685,38.05,-1.3900000000000001,38.0753804971,132.0
2021-09-21 16:00:00,61.3147777591,3.89,61.4380506824,18.6547777591,0,18.6547777591,42.66,3.89,42.8369898569,132.19,18.6547777591,0.0,18.6547777591,18.6547777591,0,18.6547777591,0.0,0.0,0.0,132.38,63.1147777591,-1.33,63.1287895622,18.6547777591,0,18.6547777591,44.46,-1.33,44.4798887139,132.0
2021-09-21 16:30:00,66.6686666502,3.23,66.7468651916,16.5086666502,0,16.5086666502,50.16,3.23,50.2638886279,132.19,16.5086666502,0.0,16.5086666502,16.5086666502,0,16.5086666502,0.0,0.0,0.0,132.38,68.8286666502,-1.96,68.8565679717,16.5086666502,0,16.5086666502,52.32,-1.96,52.3566996668,132.0
2021-09-21 17:00:00,70.1208888737,2.32,70.1592578099,15.1708888737,0,15.1708888737,54.95,2.32,54.9989536264,132.19,15.1708888737,0.0,15.1708888737,15.1708888737,0,15.1708888737,0.0,0.0,0.0,132.38,72.5008888737,-2.89,72.5584659945,15.1708888737,0,15.1708888737,57.33,-2.89,57.4027960991,132.0
2021-09-21 17:30:00,81.1907777671,3.03,81.2472971515,10.7107777671,0,10.7107777671,70.48,3.03,70.5451011765,132.19,10.7107777671,0.0,10.7107777671,10.7107777671,0,10.7107777671,0.0,0.0,0.0,132.38,84.2807777671,-2.03,84.3052216711,10.7107777671,0,10.7107777671,73.57,-2.03,73.5980013316,132.0
2021-09-21 18:00:00,83.296777768,2.39,83.3310583548,9.776777768,0,9.776777768,73.52,2.39,73.5588369946,131.67,9.776777768,0.0,9.776777768,9.776777768,0,9.776777768,0.0,0.0,0.0,132.11,86.546777768,-2.65,86.587338809,9.776777768,0,9.776777768,76.77,-2.65,76.8157236508,131.49
2021-09-21 18:30:00,83.4004444302,1.34,83.4112086662,14.2804444302,0,14.2804444302,69.12,1.34,69.1329877844,131.51,14.2804444302,0.0,14.2804444302,14.2804444302,0,14.2804444302,0.0,0.0,0.0,131.95,86.4504444302,-3.79,86.5334816252,14.2804444302,0,14.2804444302,72.17,-3.79,72.2694472097,131.32
2021-09-21 19:00:00,85.2781110981,1.28,85.2877167736,13.0581110981,0,13.0581110981,72.22,1.28,72.2313422276,131.65,13.0581110981,0.0,13.0581110981,13.0581110981,0,13.0581110981,0.0,0.0,0.0,131.95,88.4781110981,-3.8200000000000003,88.5605360388,13.0581110981,0,13.0581110981,75.42,-3.8200000000000003,75.5166789524,131.47
2021-09-21 19:30:00,90.1013333229,2.07,90.1251084136,10.4013333229,0,10.4013333229,79.7,2.07,79.7268768986,131.17,10.4013333229,0.0,10.4013333229,10.4013333229,0,10.4013333229,0.0,0.0,0.0,131.68,93.6413333229,-2.92,93.6868491652,10.4013333229,0,10.4013333229,83.24,-2.92,83.2912000154,130.94
2021-09-21 20:00:00,90.3957777675,1.69,90.4115741384,10.2757777675,0,10.2757777675,80.12,1.69,80.137821907,131.17,10.2757777675,0.0,10.2757777675,10.2757777675,0,10.2757777675,0.0,0.0,0.0,131.68,93.9857777675,-3.33,94.0447517013,10.2757777675,0,10.2757777675,83.71,-3.33,83.7762078397,130.94
2021-09-21 20:30:00,86.3093333231,0.14,86.3094468681,10.2093333231,0,10.2093333231,76.1,0.14,76.1001287778,131.29,10.2093333231,0.0,10.2093333231,10.2093333231,0,10.2093333231,0.0,0.0,0.0,131.76,89.7293333231,-5.02,89.86964815,10.2093333231,0,10.2093333231,79.52,-5.02,79.6782956645,131.05
2021-09-21 21:00:00,81.6235555461,-1.27,81.6334350618,9.4235555461,0,9.4235555461,72.2,-1.27,72.2111688037,132.0,9.4235555461,0.0,9.4235555461,9.4235555461,0,9.4235555461,0.0,0.0,0.0,132.26,84.8535555461,-6.5600000000000005,85.1067534854,9.4235555461,0,9.4235555461,75.43,-6.5600000000000005,75.7147178559,131.78
2021-09-21 21:30:00,77.6036666611,-2.13,77.6328923798,5.5336666611,0,5.5336666611,72.07,-2.13,72.1014687784,132.45,5.5336666611,0.0,5.5336666611,5.5336666611,0,5.5336666611,0.0,0.0,0.0,132.55,80.8036666611,-7.5,81.1509861054,5.5336666611,0,5.5336666611,75.27,-7.5,75.6427319708,132.25
2021-09-21 22:00:00,73.7137777735,-3.74,73.8085945784,4.3137777735,0,4.3137777735,69.4,-3.74,69.5007021547,132.88,4.3137777735,0.0,4.3137777735,4.3137777735,0,4.3137777735,0.0,0.0,0.0,132.88,76.7737777735,-9.23,77.3266180148,4.3137777735,0,4.3137777735,72.46,-9.23,73.0454960966,132.66
2021-09-21 22:30:00,69.7825555526,-4.92,69.9557821731,2.9925555526,0,2.9925555526,66.79,-4.92,66.9709675904,133.33,2.9925555526,0.0,2.9925555526,2.9925555526,0,2.9925555526,0.0,0.0,0.0,133.1,72.7225555526,-10.41,73.4638563247,2.9925555526,0,2.9925555526,69.73,-10.41,70.5027729951,133.16
2021-09-21 23:00:00,63.9718888859,-5.5,64.2078855564,3.0118888859,0,3.0118888859,60.96,-5.5,61.2076106379,132.583,3.0118888859,0.0,3.0118888859,3.0118888859,0,3.0118888859,0.0,0.0,0.0,132.223,66.6418888859,-11.09,67.5583411155,3.0118888859,0,3.0118888859,63.63,-11.09,64.5892018839,132.423
2021-09-21 23:30:00,59.0977777748,-5.86,59.3875991931,2.9377777748,0,2.9377777748,56.16,-5.86,56.4649023731,132.93,2.9377777748,0.0,2.9377777748,2.9377777748,0,2.9377777748,0.0,0.0,0.0,132.46,61.5977777748,-11.55,62.671275133,2.9377777748,0,2.9377777748,58.66,-11.55,59.786270163,132.78
2021-09-22 00:00:00,55.0761111081,-6.52,55.46069252,2.9861111081000002,0,2.9861111081000002,52.09,-6.52,52.4964617855,133.45,2.9861111081000002,0.0,2.9861111081000002,2.9861111081000002,0,2.9861111081000002,0.0,0.0,0.0,132.88,57.3561111081,-12.27,58.6538692794,2.9861111081000002,0,2.9861111081000002,54.37,-12.27,55.7373286048,133.29
2021-09-22 00:30:00,55.0721111081,-7.08,55.5253439603,2.9721111081,0,2.9721111081,52.1,-7.08,52.5788588693,133.743,2.9721111081,0.0,2.9721111081,2.9721111081,0,2.9721111081,0.0,0.0,0.0,133.073,57.3521111081,-12.9,58.7849865915,2.9721111081,0,2.9721111081,54.38,-12.9,55.8891259549,133.593
2021-09-22 01:00:00,52.1866666637,-6.97,52.650062464,2.9966666637,0,2.9966666637,49.19,-6.97,49.6813546514,134.08,2.9966666637,0.0,2.9966666637,2.9966666637,0,2.9966666637,0.0,0.0,0.0,133.37,54.3366666637,-12.82,55.8285387962,2.9966666637,0,2.9966666637,51.34,-12.82,52.9164246714,133.93
2021-09-22 01:30:00,56.0015555525,-17.4,58.6424268282,3.0215555525,0,3.0215555525,52.98,-17.4,55.7641497738,134.21,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,133.47,58.4215555525,-22.64,62.6549898506,3.0215555525,0,3.0215555525,55.4,-22.64,59.8475529993,134.08
2021-09-22 02:00:00,56.8075555526,-22.16,60.9767494038,2.9875555526,0,2.9875555526,53.82,-22.16,58.2035909545,132.97,2.9875555526,0.0,2.9875555526,2.9875555526,0,2.9875555526,0.0,0.0,0.0,134.16,59.3175555526,-27.22,65.2648511584,2.9875555526,0,2.9875555526,56.33,-27.22,62.5619476999,132.82
2021-09-22 02:30:00,55.7735555515,-22.47,60.1297796342,4.0535555515,0,4.0535555515,51.72,-22.47,56.390241177,132.41,4.0535555515,0.0,4.0535555515,4.0535555515,0,4.0535555515,0.0,0.0,0.0,134.36,58.1935555515,-27.57,64.3940587921,4.0535555515,0,4.0535555515,54.14,-27.57,60.7556129094,132.26
2021-09-22 03:00:00,54.4067777748,-22.93,59.0413615005,2.9767777748,0,2.9767777748,51.43,-22.93,56.3101216479,132.61,2.9767777748,0.0,2.9767777748,2.9767777748,0,2.9767777748,0.0,0.0,0.0,134.52,56.8067777748,-28.04,63.3502296851,2.9767777748,0,2.9767777748,53.83,-28.04,60.6952263362,132.47
2021-09-22 03:30:00,53.7931111081,-22.89,58.4606782606,2.9631111081,0,2.9631111081,50.83,-22.89,55.7462196028,132.9,2.9631111081,0.0,2.9631111081,2.9631111081,0,2.9631111081,0.0,0.0,0.0,134.77,56.1531111081,-28.02,62.7558147674,2.9631111081,0,2.9631111081,53.19,-28.02,60.1190194531,132.72
2021-09-22 04:00:00,53.2637777748,-22.89,57.9739779801,2.9937777748,0,2.9937777748,50.27,-22.89,55.2360842204,132.9,2.9937777748,0.0,2.9937777748,2.9937777748,0,2.9937777748,0.0,0.0,0.0,134.77,55.6037777748,-28.02,62.2647613247,2.9937777748,0,2.9937777748,52.61,-28.02,59.6064803524,132.82
2021-09-22 04:30:00,53.3025555526,-23.02,58.0610267601,2.9725555526000003,0,2.9725555526000003,50.33,-23.02,55.3446411137,132.9,2.9725555526000003,0.0,2.9725555526000003,2.9725555526000003,0,2.9725555526000003,0.0,0.0,0.0,134.77,55.6525555526,-28.16,62.3714080291,2.9725555526000003,0,2.9725555526000003,52.68,-28.16,59.7341443397,132.66
2021-09-22 05:00:00,53.272999997,-23.07,58.0537460348,3.042999997,0,3.042999997,50.23,-23.07,55.2745673886,132.9,3.042999997,0.0,3.042999997,3.042999997,0,3.042999997,0.0,0.0,0.0,134.77,55.612999997,-28.21,62.3587192673,3.042999997,0,3.042999997,52.57,-28.21,59.6607827639,132.66
2021-09-22 05:30:00,55.3217777747,-22.66,59.7827290791,3.1017777747,0,3.1017777747,52.22,-22.66,56.9245465507,132.55,3.1017777747,0.0,3.1017777747,3.1017777747,0,3.1017777747,0.0,0.0,0.0,134.77,57.7517777747,-27.75,64.0728517871,3.1017777747,0,3.1017777747,54.65,-27.75,61.2918020619,132.74
2021-09-22 06:00:00,58.1454444414,-21.97,62.157651253,3.0654444414,0,3.0654444414,55.08,-21.97,59.299977234400004,132.55,3.0654444414,0.0,3.0654444414,3.0654444414,0,3.0654444414,0.0,0.0,0.0,134.45,60.6854444414,-27.0,66.4208037218,3.0654444414,0,3.0654444414,57.62,-27.0,63.6322591144,132.43
2021-09-22 06:30:00,65.8118888855,-19.0,68.4996694786,3.3818888855,0,3.3818888855,62.43,-19.0,65.2572210564,131.91,3.3818888855,0.0,3.3818888855,3.3818888855,0,3.3818888855,0.0,0.0,0.0,133.89,68.7118888855,-23.76,72.7039288774,3.3818888855,0,3.3818888855,65.33,-23.76,69.5165196194,131.77
2021-09-22 07:00:00,68.9582222185,-16.46,70.8954724333,3.6982222184999998,0,3.6982222184999998,65.26,-16.46,67.3037829546,130.58,3.6982222184999998,0.0,3.6982222184999998,3.6982222184999998,0,3.6982222184999998,0.0,0.0,0.0,132.87,72.0482222185,-21.08,75.0687200161,3.6982222184999998,0,3.6982222184999998,68.35,-21.08,71.5268404167,130.43
2021-09-22 07:30:00,72.7481111069,-2.88,72.8050964536,4.2281111069,0,4.2281111069,68.52,-2.88,68.5804986859,130.06,4.2281111069,0.0,4.2281111069,4.2281111069,0,4.2281111069,0.0,0.0,0.0,132.6,75.8281111069,-8.45,76.2974765902,4.2281111069,0,4.2281111069,71.6,-8.45,72.0968966045,129.94
2021-09-22 08:00:00,74.1199999916,-1.85,74.1430839577,8.4199999916,0,8.4199999916,65.7,-1.85,65.7260412622,131.56,8.4199999916,0.0,8.4199999916,8.4199999916,0,8.4199999916,0.0,0.0,0.0,131.82,77.0499999916,-7.18,77.383815483,8.4199999916,0,8.4199999916,68.63,-7.18,69.0045599942,131.41
2021-09-22 08:30:00,75.2422222098,-1.0,75.2488671215,12.3922222098,0,12.3922222098,62.85,-1.0,62.8579549461,131.91,12.3922222098,0.0,12.3922222098,12.3922222098,0,12.3922222098,0.0,0.0,0.0,131.82,78.0522222098,-6.3,78.3060622934,12.3922222098,0,12.3922222098,65.66,-6.3,65.9615463736,131.79
2021-09-22 09:00:00,75.2257777623,0.03,75.2257837443,15.4557777623,0,15.4557777623,59.77,0.03,59.7700075289,131.91,15.4557777623,0.0,15.4557777623,15.4557777623,0,15.4557777623,0.0,0.0,0.0,131.82,77.8657777623,-5.25,78.0425643257,15.4557777623,0,15.4557777623,62.41,-5.25,62.630428706800004,131.79
2021-09-22 09:30:00,75.7359999807,0.56,75.738070302,19.2959999807,0,19.2959999807,56.44,0.56,56.4427781031,131.91,19.2959999807,0.0,19.2959999807,19.2959999807,0,19.2959999807,0.0,0.0,0.0,131.98,78.1959999807,-4.73,78.3389259116,19.2959999807,0,19.2959999807,58.9,-4.73,59.0896175313,131.79
2021-09-22 10:00:00,79.2584444259,1.22,79.2678334056,18.5184444259,0,18.5184444259,60.74,1.22,60.7522509871,132.08,18.5184444259,0.0,18.5184444259,18.5184444259,0,18.5184444259,0.0,0.0,0.0,132.11,81.8884444259,-4.0,81.986080102,18.5184444259,0,18.5184444259,63.37,-4.0,63.4961172041,131.91
2021-09-22 10:30:00,74.6003333141,1.13,74.608891096,19.2303333141,0,19.2303333141,55.37,1.13,55.3815294119,132.19,19.2303333141,0.0,19.2303333141,19.2303333141,0,19.2303333141,0.0,0.0,0.0,132.25,77.0203333141,-4.15,77.1320571735,19.2303333141,0,19.2303333141,57.79,-4.15,57.9388177304,132.02
2021-09-22 11:00:00,69.7132222026,1.34,69.7260994884,19.6632222026,0,19.6632222026,50.05,1.34,50.0679348486,132.19,19.6632222026,0.0,19.6632222026,19.6632222026,0,19.6632222026,0.0,0.0,0.0,132.25,71.8832222026,-3.95,71.9916671166,19.6632222026,0,19.6632222026,52.22,-3.95,52.3691789128,132.02
2021-09-22 11:30:00,66.4535555341,2.09,66.486413222,21.4835555341,0,21.4835555341,44.97,2.09,45.0185406249,132.19,21.4835555341,0.0,21.4835555341,21.4835555341,0,21.4835555341,0.0,0.0,0.0,132.25,68.3735555341,-3.19,68.4479305485,21.4835555341,0,21.4835555341,46.89,-3.19,46.9983850786,132.02
2021-09-22 12:00:00,68.9245555358,2.7800000000000002,68.9805969517,19.7545555358,0,19.7545555358,49.17,2.7800000000000002,49.2485258663,132.19,19.7545555358,0.0,19.7545555358,19.7545555358,0,19.7545555358,0.0,0.0,0.0,132.25,71.0245555358,-2.44,71.0664554418,19.7545555358,0,19.7545555358,51.27,-2.44,51.3280284055,132.02
2021-09-22 12:30:00,69.4522222036,2.6,69.5008717141,18.5822222036,0,18.5822222036,50.87,2.6,50.9364005403,131.93,18.5822222036,0.0,18.5822222036,18.5822222036,0,18.5822222036,0.0,0.0,0.0,132.15,71.6422222036,-2.61,71.6897489344,18.5822222036,0,18.5822222036,53.06,-2.61,53.1241536403,131.7
2021-09-22 13:00:00,68.0692222016,1.72,68.0909495537,20.6592222016,0,20.6592222016,47.41,1.72,47.4411899092,131.93,20.6592222016,0.0,20.6592222016,20.6592222016,0,20.6592222016,0.0,0.0,0.0,132.15,70.0992222016,-3.62,70.1926303344,20.6592222016,0,20.6592222016,49.44,-3.62,49.5723511647,131.7
2021-09-22 13:30:00,68.1011110898,0.8200000000000001,68.1060476879,21.2911110898,0,21.2911110898,46.81,0.8200000000000001,46.8171816751,132.53,21.2911110898,0.0,21.2911110898,21.2911110898,0,21.2911110898,0.0,0.0,0.0,132.68,70.1211110898,-4.58,70.2705245496,21.2911110898,0,21.2911110898,48.83,-4.58,49.0443197526,132.29
2021-09-22 14:00:00,66.3506666457,3.17,66.4263491721,20.9306666457,0,20.9306666457,45.42,3.17,45.530487588,132.94,20.9306666457,0.0,20.9306666457,20.9306666457,0,20.9306666457,0.0,0.0,0.0,132.92,68.2606666457,-2.11,68.2932698801,20.9306666457,0,20.9306666457,47.33,-2.11,47.3770091922,132.7
2021-09-22 14:30:00,64.0042222029,2.47,64.0518646083,19.3542222029,0,19.3542222029,44.65,2.47,44.7182669611,132.6,19.3542222029,0.0,19.3542222029,19.3542222029,0,19.3542222029,0.0,0.0,0.0,132.92,65.8542222029,-2.85,65.9158636592,19.3542222029,0,19.3542222029,46.5,-2.85,46.5872568413,132.36
2021-09-22 15:00:00,64.2161110921,2.7199999999999998,64.273690759,19.0361110921,0,19.0361110921,45.18,2.7199999999999998,45.2618028806,132.73,19.0361110921,0.0,19.0361110921,19.0361110921,0,19.0361110921,0.0,0.0,0.0,132.84,66.1461110921,-2.6,66.1971903679,19.0361110921,0,19.0361110921,47.11,-2.6,47.1816924241,132.48
2021-09-22 15:30:00,64.2687777586,2.37,64.3124614253,19.1687777586,0,19.1687777586,45.1,2.37,45.1622286873,132.85,19.1687777586,0.0,19.1687777586,19.1687777586,0,19.1687777586,0.0,0.0,0.0,133.07,66.1187777586,-2.98,66.185898591,19.1687777586,0,19.1687777586,46.95,-2.98,47.0444778906,132.6
2021-09-22 16:00:00,70.4229999841,1.81,70.4462563005,15.8929999841,0,15.8929999841,54.53,1.81,54.5600311583,132.95,15.8929999841,0.0,15.8929999841,15.8929999841,0,15.8929999841,0.0,0.0,0.0,133.07,72.7029999841,-3.5,72.7871980962,15.8929999841,0,15.8929999841,56.81,-3.5,56.9177134116,132.7
2021-09-22 16:30:00,77.5409999864,1.77,77.5611989264,13.5509999864,0,13.5509999864,63.99,1.77,64.0144749256,132.95,13.5509999864,0.0,13.5509999864,13.5509999864,0,13.5509999864,0.0,0.0,0.0,133.07,80.2809999864,-3.46,80.3555260005,13.5509999864,0,13.5509999864,66.73,-3.46,66.8196415734,132.7
2021-09-22 17:00:00,84.4504444333,1.83,84.4702697106,11.1104444333,0,11.1104444333,73.34,1.83,73.3628277808,132.55,11.1104444333,0.0,11.1104444333,11.1104444333,0,11.1104444333,0.0,0.0,0.0,132.8,87.6304444333,-3.35,87.6944541666,11.1104444333,0,11.1104444333,76.52,-3.35,76.5932953985,132.3
2021-09-22 17:30:00,85.1628888789,2.21,85.1915591019,9.9628888789,0,9.9628888789,75.2,2.21,75.2324670604,132.7,9.9628888789,0.0,9.9628888789,9.9628888789,0,9.9628888789,0.0,0.0,0.0,133.03,88.4728888789,-2.92,88.5210622766,9.9628888789,0,9.9628888789,78.51,-2.92,78.5642825971,132.44
2021-09-22 18:00:00,86.6783333256,2.8200000000000003,86.7241942488,7.7183333256,0,7.7183333256,78.96,2.8200000000000003,79.0103410953,132.26,7.7183333256,0.0,7.7183333256,7.7183333256,0,7.7183333256,0.0,0.0,0.0,132.66,90.1883333256,-2.23,90.2158986435,7.7183333256,0,7.7183333256,82.47,-2.23,82.5001442423,132.01
2021-09-22 18:30:00,88.8766666614,2.6,88.9146887575,5.2966666614,0,5.2966666614,83.58,2.6,83.6204305179,131.76,5.2966666614,0.0,5.2966666614,5.2966666614,0,5.2966666614,0.0,0.0,0.0,132.28,92.5766666614,-2.41,92.608030484,5.2966666614,0,5.2966666614,87.28,-2.41,87.3132664605,131.53
2021-09-22 19:00:00,89.3864444407,2.46,89.4202888038,3.7564444407,0,3.7564444407,85.63,2.46,85.6653284591,131.56,3.7564444407,0.0,3.7564444407,3.7564444407,0,3.7564444407,0.0,0.0,0.0,132.08,93.2064444407,-2.5300000000000002,93.2407753361,3.7564444407,0,3.7564444407,89.45,-2.5300000000000002,89.4857720534,131.32
2021-09-22 19:30:00,88.4158888817,1.9,88.4363014081,7.1758888817,0,7.1758888817,81.24,1.9,81.2622150818,131.28,7.1758888817,0.0,7.1758888817,7.1758888817,0,7.1758888817,0.0,0.0,0.0,131.85,92.0458888817,-3.14,92.0994313773,7.1758888817,0,7.1758888817,84.87,-3.14,84.9280666211,131.04
2021-09-22 20:00:00,90.6952222134,1.49,90.7074607314,8.8352222134,0,8.8352222134,81.86,1.49,81.873559224,131.5,8.8352222134,0.0,8.8352222134,8.8352222134,0,8.8352222134,0.0,0.0,0.0,131.96,94.3452222134,-3.59,94.4135003826,8.8352222134,0,8.8352222134,85.51,-3.59,85.5853270135,131.27
