Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-09-22 20:30:00,89.3822222155,-0.03,89.38222725,6.7622222155,0,6.7622222155,82.62,-0.03,82.6200054466,131.72,6.7622222155,0.0,6.7622222155,6.7622222155,0,6.7622222155,0.0,0.0,0.0,132.14,93.0422222155,-5.17,93.1857500629,6.7622222155,0,6.7622222155,86.28,-5.17,86.4347574764,131.48
2021-09-22 21:00:00,85.9704444397,-0.74,85.9736291961,4.7704444397,0,4.7704444397,81.2,-0.74,81.2033718512,131.72,4.7704444397,0.0,4.7704444397,4.7704444397,0,4.7704444397,0.0,0.0,0.0,132.06,89.5904444397,-5.92,89.7858236856,4.7704444397,0,4.7704444397,84.82,-5.92,85.0263418006,131.48
2021-09-22 21:30:00,79.9008888859,-2.25,79.9325624809,2.9508888859,0,2.9508888859,76.95,-2.25,76.9828877089,131.89,2.9508888859,0.0,2.9508888859,2.9508888859,0,2.9508888859,0.0,0.0,0.0,132.06,83.2808888859,-7.58,83.6251329065,2.9508888859,0,2.9508888859,80.33,-7.58,80.6868347378,131.68
2021-09-22 22:00:00,74.3968888859,-3.86,74.4969574943,2.9468888859,0,2.9468888859,71.45,-3.86,71.5541899542,132.68,2.9468888859,0.0,2.9468888859,2.9468888859,0,2.9468888859,0.0,0.0,0.0,132.69,77.5368888859,-9.33,78.0962101392,2.9468888859,0,2.9468888859,74.59,-9.33,75.1712511536,132.46
2021-09-22 22:30:00,69.5895555526,-4.4,69.7285181401,2.9095555526,0,2.9095555526,66.68,-4.4,66.825013281,132.94,2.9095555526,0.0,2.9095555526,2.9095555526,0,2.9095555526,0.0,0.0,0.0,132.69,72.5595555526,-9.88,73.2291164906,2.9095555526,0,2.9095555526,69.65,-9.88,70.3472593638,132.71
2021-09-22 23:00:00,65.2454444416,-5.98,65.518916508,2.8854444416,0,2.8854444416,62.36,-5.98,62.6460693101,132.44,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,132.11,67.9754444416,-11.59,68.9564293379,2.8854444416,0,2.8854444416,65.09,-11.59,66.1138124752,132.23
2021-09-22 23:30:00,66.4191111082,-8.05,66.905162883,2.9191111082,0,2.9191111082,63.5,-8.05,64.0082221281,132.93,2.9191111082,0.0,2.9191111082,2.9191111082,0,2.9191111082,0.0,0.0,0.0,132.41,69.1691111082,-13.78,70.5283937964,2.9191111082,0,2.9191111082,66.25,-13.78,67.6679458828,132.75
2021-09-23 00:00:00,62.630999997,-8.61,63.220046351,2.970999997,0,2.970999997,59.66,-8.61,60.2780863996,133.34,2.970999997,0.0,2.970999997,2.970999997,0,2.970999997,0.0,0.0,0.0,132.58,65.210999997,-14.42,66.7863078828,2.970999997,0,2.970999997,62.24,-14.42,63.8886061829,133.15
2021-09-23 00:30:00,60.7472222192,-8.98,61.4073725814,3.0072222192,0,3.0072222192,57.74,-8.98,58.4341338603,133.79,3.0072222192,0.0,3.0072222192,3.0072222192,0,3.0072222192,0.0,0.0,0.0,133.01,63.2372222192,-14.84,64.9551527902,3.0072222192,0,3.0072222192,60.23,-14.84,62.03127034,133.65
2021-09-23 01:00:00,58.6155555525,-9.36,59.3581751129,3.0555555525,0,3.0555555525,55.56,-9.36,56.3429072732,134.08,3.0555555525,0.0,3.0555555525,3.0555555525,0,3.0555555525,0.0,0.0,0.0,133.23,61.0055555525,-15.25,62.8827504827,3.0555555525,0,3.0555555525,57.95,-15.25,59.9229922484,133.95
2021-09-23 01:30:00,59.7028888859,-9.1,60.3924245359,3.0028888859,0,3.0028888859,56.7,-9.1,57.4256040456,134.0,3.0028888859,0.0,3.0028888859,3.0028888859,0,3.0028888859,0.0,0.0,0.0,133.08,62.1428888859,-14.97,63.9205721117,3.0028888859,0,3.0028888859,59.14,-14.97,61.0052497741,133.84
2021-09-23 02:00:00,58.6459999969,-9.55,59.4184804218,3.0759999969,0,3.0759999969,55.57,-9.55,56.3846379788,134.0,3.0759999969,0.0,3.0759999969,3.0759999969,0,3.0759999969,0.0,0.0,0.0,133.08,61.0259999969,-15.46,62.9538265368,3.0759999969,0,3.0759999969,57.95,-15.46,59.9767796735,133.84
2021-09-23 02:30:00,57.1765555525,-9.8,58.0103310183,3.0265555525,0,3.0265555525,54.15,-9.8,55.0296510983,134.24,3.0265555525,0.0,3.0265555525,3.0265555525,0,3.0265555525,0.0,0.0,0.0,133.29,59.506555552500004,-15.74,61.5530482895,3.0265555525,0,3.0265555525,56.48,-15.74,58.6322266335,134.13
2021-09-23 03:00:00,55.6901111081,-10.19,56.6147028185,3.0601111081,0,3.0601111081,52.63,-10.19,53.6073968777,134.24,3.0601111081,0.0,3.0601111081,3.0601111081,0,3.0601111081,0.0,0.0,0.0,133.29,57.9501111081,-16.19,60.1691904336,3.0601111081,0,3.0601111081,54.89,-16.19,57.2278620953,134.13
2021-09-23 03:30:00,54.7258888858,-10.47,55.7184333443,3.0458888858,0,3.0458888858,51.68,-10.47,52.7299089701,134.61,3.0458888858,0.0,3.0458888858,3.0458888858,0,3.0458888858,0.0,0.0,0.0,133.48,56.9558888858,-16.48,59.2921890199,3.0458888858,0,3.0458888858,53.91,-16.48,56.3726751184,134.45
2021-09-23 04:00:00,54.2437777748,-10.43,55.2374178187,3.0037777748,0,3.0037777748,51.24,-10.43,52.29074966,134.61,3.0037777748,0.0,3.0037777748,3.0037777748,0,3.0037777748,0.0,0.0,0.0,133.48,56.4537777748,-16.45,58.8016285918,3.0037777748,0,3.0037777748,53.45,-16.45,55.9241003504,134.45
2021-09-23 04:30:00,54.4735555525,-10.4,55.4574454382,3.0435555525,0,3.0435555525,51.43,-10.4,52.4709910331,134.54,3.0435555525,0.0,3.0435555525,3.0435555525,0,3.0435555525,0.0,0.0,0.0,133.48,56.6935555525,-16.4,59.0179569384,3.0435555525,0,3.0435555525,53.65,-16.4,56.1006461638,134.32
2021-09-23 05:00:00,54.3416666637,-10.28,55.3054711198,2.9716666636999998,0,2.9716666636999998,51.37,-10.28,52.3885035098,134.54,2.9716666636999998,0.0,2.9716666636999998,2.9716666636999998,0,2.9716666636999998,0.0,0.0,0.0,133.48,56.5616666637,-16.28,58.8579691781,2.9716666636999998,0,2.9716666636999998,53.59,-16.28,56.0082717105,134.32
2021-09-23 05:30:00,56.1142222192,-9.98,56.9947921767,3.0142222192,0,3.0142222192,53.1,-9.98,54.0297177487,134.54,3.0142222192,0.0,3.0142222192,3.0142222192,0,3.0142222192,0.0,0.0,0.0,133.48,58.4242222192,-15.92,60.5544064616,3.0142222192,0,3.0142222192,55.41,-15.92,57.6516651971,134.32
2021-09-23 06:00:00,58.885999997,-9.34,59.6221149881,2.985999997,0,2.985999997,55.9,-9.34,56.6749115571,134.11,2.985999997,0.0,2.985999997,2.985999997,0,2.985999997,0.0,0.0,0.0,133.07,61.335999997,-15.22,63.1961493735,2.985999997,0,2.985999997,58.35,-15.22,60.3023291424,133.89
2021-09-23 06:30:00,66.0258888856,-7.22,66.4194730717,3.3358888856,0,3.3358888856,62.69,-7.22,63.1043936664,133.45,3.3358888856,0.0,3.3358888856,3.3358888856,0,3.3358888856,0.0,0.0,0.0,132.82,68.7358888856,-12.92,69.9396083839,3.3358888856,0,3.3358888856,65.4,-12.92,66.6639812792,133.26
2021-09-23 07:00:00,70.9054444405,-4.75,71.0643690699,3.9454444405,0,3.9454444405,66.96,-4.75,67.1282660286,133.45,3.9454444405,0.0,3.9454444405,3.9454444405,0,3.9454444405,0.0,0.0,0.0,132.82,73.8254444405,-10.3,74.540500715,3.9454444405,0,3.9454444405,69.88,-10.3,70.6350083174,133.26
2021-09-23 07:30:00,74.4526666637,-0.36,74.4535370103,2.9526666637,0,2.9526666637,71.5,-0.36,71.500906288,133.23,2.9526666637,0.0,2.9526666637,2.9526666637,0,2.9526666637,0.0,0.0,0.0,132.82,77.6126666637,-5.6,77.8144332798,2.9526666637,0,2.9526666637,74.66,-5.6,74.8697241881,133.09
2021-09-23 08:00:00,78.6464444406,2.05,78.6731575771,3.8364444406000002,0,3.8364444406000002,74.81,2.05,74.8380825516,131.97,3.8364444406000002,0.0,3.8364444406000002,3.8364444406000002,0,3.8364444406000002,0.0,0.0,0.0,132.08,81.9564444406,-2.99,82.0109680796,3.8364444406000002,0,3.8364444406000002,78.12,-2.99,78.1771993615,131.81
2021-09-23 08:30:00,78.8381111049,2.9,78.8914302227,6.2181111049,0,6.2181111049,72.62,2.9,72.6778810918,131.2,6.2181111049,0.0,6.2181111049,6.2181111049,0,6.2181111049,0.0,0.0,0.0,131.62,82.0781111049,-2.11,82.1052277419,6.2181111049,0,6.2181111049,75.86,-2.11,75.8893385134,131.03
2021-09-23 09:00:00,78.0369999914,1.13,78.0451809381,8.6269999914,0,8.6269999914,69.41,1.13,69.4191976329,131.34,8.6269999914,0.0,8.6269999914,8.6269999914,0,8.6269999914,0.0,0.0,0.0,131.81,81.1269999914,-4.15,81.2330759457,8.6269999914,0,8.6269999914,72.5,-4.15,72.6186787266,131.15
2021-09-23 09:30:00,79.8144444333,0.91,79.8196319222,11.1244444333,0,11.1244444333,68.69,0.91,68.6960275416,133.59,11.1244444333,0.0,11.1244444333,11.1244444333,0,11.1244444333,0.0,0.0,0.0,133.83,82.8244444333,-4.38,82.9401772104,11.1244444333,0,11.1244444333,71.7,-4.38,71.8336578492,133.43
2021-09-23 10:00:00,80.3045555444,0.65,80.3071861117,11.1345555444,0,11.1345555444,69.17,0.65,69.1730540023,133.59,11.1345555444,0.0,11.1345555444,11.1345555444,0,11.1345555444,0.0,0.0,0.0,133.83,83.3345555444,-4.63,83.4630759545,11.1345555444,0,11.1345555444,72.2,-4.63,72.3483026753,133.43
2021-09-23 10:30:00,79.9777777664,1.1400000000000001,79.9859021107,11.3477777664,0,11.3477777664,68.63,1.1400000000000001,68.6394675096,133.59,11.3477777664,0.0,11.3477777664,11.3477777664,0,11.3477777664,0.0,0.0,0.0,133.83,83.0077777664,-4.13,83.1104570419,11.3477777664,0,11.3477777664,71.66,-4.13,71.7789140347,133.43
2021-09-23 11:00:00,77.5291110986,2.23,77.561175647,12.5191110986,0,12.5191110986,65.01,2.23,65.0482359484,133.5,12.5191110986,0.0,12.5191110986,12.5191110986,0,12.5191110986,0.0,0.0,0.0,133.69,80.4091110986,-2.98,80.4643122612,12.5191110986,0,12.5191110986,67.89,-2.98,67.9553713845,133.26
2021-09-23 11:30:00,78.4171110981,2.46,78.4556875757,12.9771110981,0,12.9771110981,65.44,2.46,65.4862214515,133.17,12.9771110981,0.0,12.9771110981,12.9771110981,0,12.9771110981,0.0,0.0,0.0,133.51,81.2871110981,-2.76,81.3339537382,12.9771110981,0,12.9771110981,68.31,-2.76,68.3657348384,132.96
2021-09-23 12:00:00,77.2908888776,2.8200000000000003,77.342316383,11.3308888776,0,11.3308888776,65.96,2.8200000000000003,66.0202544679,133.33,11.3308888776,0.0,11.3308888776,11.3308888776,0,11.3308888776,0.0,0.0,0.0,133.62,80.1908888776,-2.37,80.2259032917,11.3308888776,0,11.3308888776,68.86,-2.37,68.9007728549,133.1
2021-09-23 12:30:00,78.8973333225,2.5700000000000003,78.9391797867,10.8173333225,0,10.8173333225,68.08,2.5700000000000003,68.1284911032,133.16,10.8173333225,0.0,10.8173333225,10.8173333225,0,10.8173333225,0.0,0.0,0.0,133.62,81.8873333225,-2.61,81.9289171091,10.8173333225,0,10.8173333225,71.07,-2.61,71.1179091369,132.93
2021-09-23 13:00:00,77.8979999881,2.48,77.9374672552,11.8879999881,0,11.8879999881,66.01,2.48,66.0565704529,133.16,11.8879999881,0.0,11.8879999881,11.8879999881,0,11.8879999881,0.0,0.0,0.0,133.62,80.7879999881,-2.74,80.8344514553,11.8879999881,0,11.8879999881,68.9,-2.74,68.9544603343,132.93
2021-09-23 13:30:00,79.2184444336,0.58,79.220567648,10.8684444336,0,10.8684444336,68.35,0.58,68.3524608189,133.433,10.8684444336,0.0,10.8684444336,10.8684444336,0,10.8684444336,0.0,0.0,0.0,133.713,82.1684444336,-4.75,82.305624113,10.8684444336,0,10.8684444336,71.3,-4.75,71.4580471326,133.213
2021-09-23 14:00:00,77.0438888773,0.9,77.0491454419,11.6338888773,0,11.6338888773,65.41,0.9,65.4161914208,134.19,11.6338888773,0.0,11.6338888773,11.6338888773,0,11.6338888773,0.0,0.0,0.0,134.33,79.8738888773,-4.45,79.9977538708,11.6338888773,0,11.6338888773,68.24,-4.45,68.3849405937,133.96
2021-09-23 14:30:00,72.2621110997,1.8900000000000001,72.2868231464,11.3621110997,0,11.3621110997,60.9,1.8900000000000001,60.929320528,134.19,11.3621110997,0.0,11.3621110997,11.3621110997,0,11.3621110997,0.0,0.0,0.0,134.33,74.8721110997,-3.38,74.9483650291,11.3621110997,0,11.3621110997,63.51,-3.38,63.5998781445,133.96
2021-09-23 15:00:00,73.4976666557,0.66,73.5006299554,10.9176666557,0,10.9176666557,62.58,0.66,62.5834802484,133.18,10.9176666557,0.0,10.9176666557,10.9176666557,0,10.9176666557,0.0,0.0,0.0,133.39,76.1676666557,-4.66,76.3100848105,10.9176666557,0,10.9176666557,65.25,-4.66,65.4161914208,132.95
2021-09-23 15:30:00,71.9853333211,1.6400000000000001,72.0040124809,12.2553333211,0,12.2553333211,59.73,1.6400000000000001,59.7525104075,133.45,12.2553333211,0.0,12.2553333211,12.2553333211,0,12.2553333211,0.0,0.0,0.0,133.57,74.5353333211,-3.66,74.6251399549,12.2553333211,0,12.2553333211,62.28,-3.66,62.3874506612,133.21
2021-09-23 16:00:00,74.2906666561,2.02,74.318123982,10.5606666561,0,10.5606666561,63.73,2.02,63.7620051441,133.23,10.5606666561,0.0,10.5606666561,10.5606666561,0,10.5606666561,0.0,0.0,0.0,133.46,77.0806666561,-3.21,77.1474774192,10.5606666561,0,10.5606666561,66.52,-3.21,66.5974061056,133.01
2021-09-23 16:30:00,81.1342222069,1.8,81.1541866641,15.3342222069,0,15.3342222069,65.8,1.8,65.8246154565,132.91,15.3342222069,0.0,15.3342222069,15.3342222069,0,15.3342222069,0.0,0.0,0.0,133.16,84.0042222069,-3.44,84.0746272581,15.3342222069,0,15.3342222069,68.67,-3.44,68.7561088195,132.68
2021-09-23 17:00:00,85.693888873,1.54,85.7077253822,15.843888873000001,0,15.843888873000001,69.85,1.54,69.8669743155,133.04,15.843888873000001,0.0,15.843888873000001,15.843888873000001,0,15.843888873000001,0.0,0.0,0.0,133.32,88.733888873,-3.66,88.8093386674,15.843888873000001,0,15.843888873000001,72.89,-3.66,72.9818313007,132.82
2021-09-23 17:30:00,85.5481110989,0.5700000000000001,85.5500100093,12.2081110989,0,12.2081110989,73.34,0.5700000000000001,73.3422149925,133.04,12.2081110989,0.0,12.2081110989,12.2081110989,0,12.2081110989,0.0,0.0,0.0,133.32,88.7481110989,-4.65,88.8698471003,12.2081110989,0,12.2081110989,76.54,-4.65,76.6811195797,132.82
2021-09-23 18:00:00,87.7489999893,0.42,87.7500051232,10.6989999893,0,10.6989999893,77.05,0.42,77.0511447027,132.8,10.6989999893,0.0,10.6989999893,10.6989999893,0,10.6989999893,0.0,0.0,0.0,133.01,91.1289999893,-4.77,91.2537535614,10.6989999893,0,10.6989999893,80.43,-4.77,80.5713212005,132.56
2021-09-23 18:30:00,86.6911111022,-0.16,86.6912587528,8.8611111023,0,8.8611111023,77.83,-0.16,77.8301644608,132.68,8.8611111023,0.0,8.8611111023,8.8611111023,0,8.8611111023,0.0,0.0,0.0,132.9,90.1111111022,-5.39,90.2721687126,8.8611111023,0,8.8611111023,81.25,-5.39,81.4285858897,132.44
2021-09-23 19:00:00,86.0916666559,-0.5,86.0931185844,10.8116666559,0,10.8116666559,75.28,-0.5,75.2816604493,132.68,10.8116666559,0.0,10.8116666559,10.8116666559,0,10.8116666559,0.0,0.0,0.0,132.9,89.4016666559,-5.74,89.5857444064,10.8116666559,0,10.8116666559,78.59,-5.74,78.7993381952,132.44
2021-09-23 19:30:00,86.9251111005,-0.19,86.9253187502,10.6451111005,0,10.6451111005,76.28,-0.19,76.2802366278,132.68,10.6451111005,0.0,10.6451111005,10.6451111005,0,10.6451111005,0.0,0.0,0.0,132.78,90.2751111005,-5.44,90.4388704275,10.6451111005,0,10.6451111005,79.63,-5.44,79.8156031112,132.44
2021-09-23 20:00:00,87.8388888815,-2.25,87.867701119,7.4288888815,0,7.4288888815,80.41,-2.25,80.4414731342,132.48,7.4288888815,0.0,7.4288888815,7.4288888815,0,7.4288888815,0.0,0.0,0.0,132.63,91.4088888815,-7.51,91.7168744918,7.4288888815,0,7.4288888815,83.98,-7.51,84.3151261637,132.28
2021-09-23 20:30:00,87.3488888855,-2.12,87.3746118134,3.3588888855,0,3.3588888855,83.99,-2.12,84.0167513059,132.82,3.3588888855,0.0,3.3588888855,3.3588888855,0,3.3588888855,0.0,0.0,0.0,132.83,91.0488888855,-7.34,91.3442705772,3.3588888855,0,3.3588888855,87.69,-7.34,87.9966573229,132.6
2021-09-23 21:00:00,83.0543333305,-3.45,83.1259573477,2.8743333305,0,2.8743333305,80.18,-3.45,80.2541892988,132.62,2.8743333305,0.0,2.8743333305,2.8743333305,0,2.8743333305,0.0,0.0,0.0,132.71,86.6043333305,-8.78,87.0482564536,2.8743333305,0,2.8743333305,83.73,-8.78,84.1890806459,132.39
2021-09-23 21:30:00,77.2413333305,-5.03,77.4049383093,2.8413333305,0,2.8413333305,74.4,-5.03,74.5698390772,133.18,2.8413333305,0.0,2.8413333305,2.8413333305,0,2.8413333305,0.0,0.0,0.0,133.08,80.5313333305,-10.52,81.2155529932,2.8413333305,0,2.8413333305,77.69,-10.52,78.3990210398,132.96
2021-09-23 22:00:00,70.9459999971,-6.03,71.2017964351,2.9259999971,0,2.9259999971,68.02,-6.03,68.2867578671,133.7,2.9259999971,0.0,2.9259999971,2.9259999971,0,2.9259999971,0.0,0.0,0.0,133.4,73.9759999971,-11.59,74.8784126138,2.9259999971,0,2.9259999971,71.05,-11.59,71.9891005639,133.51
2021-09-23 22:30:00,66.2644444415,-6.66,66.5982897464,2.9444444415,0,2.9444444415,63.32,-6.66,63.669286159,133.61,2.9444444415,0.0,2.9444444415,2.9444444415,0,2.9444444415,0.0,0.0,0.0,133.14,69.1444444415,-12.29,70.2281873404,2.9444444415,0,2.9444444415,66.2,-12.29,67.3311525224,133.39
2021-09-23 23:00:00,60.0976666637,-7.28,60.5369964437,2.9476666637,0,2.9476666637,57.15,-7.28,57.6118121569,133.61,2.9476666637,0.0,2.9476666637,2.9476666637,0,2.9476666637,0.0,0.0,0.0,133.02,62.7076666637,-12.99,64.0389846766,2.9476666637,0,2.9476666637,59.76,-12.99,61.1555206012,133.39
2021-09-23 23:30:00,55.7156666632,-7.26,56.1866809104,3.4956666632,0,3.4956666632,52.22,-7.26,52.7222533661,133.61,3.4956666632,0.0,3.4956666632,3.4956666632,0,3.4956666632,0.0,0.0,0.0,132.93,58.0756666632,-12.99,59.5106978481,3.4956666632,0,3.4956666632,54.58,-12.99,56.1045140786,133.47
2021-09-24 00:00:00,52.1001111059,-7.62,52.6544013094,5.1701111059,0,5.1701111059,46.93,-7.62,47.5446032689,133.53,5.1701111059,0.0,5.1701111059,5.1701111059,0,5.1701111059,0.0,0.0,0.0,132.79,54.2101111059,-13.44,55.8513182129,5.1701111059,0,5.1701111059,49.04,-13.44,50.848354939000004,133.37
2021-09-24 00:30:00,50.4122222171,-8.47,51.1188130619,5.172222217,0,5.172222217,45.24,-8.47,46.0260632685,134.04,5.172222217,0.0,5.172222217,5.172222217,0,5.172222217,0.0,0.0,0.0,133.26,52.432222217,-14.36,54.3631081398,5.172222217,0,5.172222217,47.26,-14.36,49.3934934986,133.94
2021-09-24 01:00:00,48.6478888854,-8.77,49.4320745368,3.4678888854,0,3.4678888854,45.18,-8.77,46.0233125709,134.32,3.4678888854,0.0,3.4678888854,3.4678888854,0,3.4678888854,0.0,0.0,0.0,133.4,50.6578888854,-14.7,52.7476227552,3.4678888854,0,3.4678888854,47.19,-14.7,49.4265728126,134.17
2021-09-24 01:30:00,49.2518888856,-8.07,49.9086511418,3.3318888856,0,3.3318888856,45.92,-8.07,46.6237203578,133.48,3.3318888856,0.0,3.3318888856,3.3318888856,0,3.3318888856,0.0,0.0,0.0,132.59,51.2818888856,-13.89,53.1296925238,3.3318888856,0,3.3318888856,47.95,-13.89,49.921284038,133.31
2021-09-24 02:00:00,48.1185555522,-8.58,48.8775182311,3.3085555522,0,3.3085555522,44.81,-8.58,45.6240342364,133.48,3.3085555522,0.0,3.3085555522,3.3085555522,0,3.3085555522,0.0,0.0,0.0,132.59,50.1085555522,-14.44,52.1476839326,3.3085555522,0,3.3085555522,46.8,-14.44,48.9770721869,133.31
2021-09-24 02:30:00,46.3985555522,-8.71,47.2090039858,3.3085555522,0,3.3085555522,43.09,-8.71,43.9614854162,133.56,3.3085555522,0.0,3.3085555522,3.3085555522,0,3.3085555522,0.0,0.0,0.0,132.59,48.3085555522,-14.6,50.4665883486,3.3085555522,0,3.3085555522,45.0,-14.6,47.3091957235,133.43
2021-09-24 03:00:00,45.2029999969,-9.07,46.1039706394,3.0629999969,0,3.0629999969,42.14,-9.07,43.1050403085,133.56,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,132.59,47.0729999969,-14.99,49.4020994363,3.0629999969,0,3.0629999969,44.01,-14.99,46.4927972916,133.43
2021-09-24 03:30:00,44.5607777747,-9.09,45.4784676071,3.0307777747,0,3.0307777747,41.53,-9.09,42.5131626676,133.9,3.0307777747,0.0,3.0307777747,3.0307777747,0,3.0307777747,0.0,0.0,0.0,132.89,46.4007777747,-15.03,48.7743075615,3.0307777747,0,3.0307777747,43.37,-15.03,45.9005206942,133.77
2021-09-24 04:00:00,44.6282222192,-9.29,45.5848913397,2.9982222192,0,2.9982222192,41.63,-9.29,42.6539681624,133.9,2.9982222192,0.0,2.9982222192,2.9982222192,0,2.9982222192,0.0,0.0,0.0,132.89,46.4582222192,-15.23,48.8908919102,2.9982222192,0,2.9982222192,43.46,-15.23,46.0513246281,133.84
2021-09-24 04:30:00,45.3633333303,-9.45,46.3371828107,3.0333333303,0,3.0333333303,42.33,-9.45,43.3720117126,134.03,3.0333333303,0.0,3.0333333303,3.0333333303,0,3.0333333303,0.0,0.0,0.0,132.89,47.2233333303,-15.4,49.670949365,3.0333333303,0,3.0333333303,44.19,-15.4,46.796539402,133.84
2021-09-24 05:00:00,48.1955555525,-9.91,49.2038583346,3.0355555525,0,3.0355555525,45.16,-9.91,46.2345509333,134.03,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,132.96,50.1655555525,-15.86,52.612950534,3.0355555525,0,3.0355555525,47.13,-15.86,49.7270198182,133.84
2021-09-24 05:30:00,48.0812222192,-8.9,48.8979951542,2.9812222192,0,2.9812222192,45.1,-8.9,45.9697726773,134.03,2.9812222192,0.0,2.9812222192,2.9812222192,0,2.9812222192,0.0,0.0,0.0,133.07,50.0612222192,-14.78,52.1974555901,2.9812222192,0,2.9812222192,47.08,-14.78,49.3454638239,134.0
2021-09-24 06:00:00,50.1921111074,-8.33,50.8786489346,3.7521111074,0,3.7521111074,46.44,-8.33,47.1811667935,133.65,3.7521111074,0.0,3.7521111074,3.7521111074,0,3.7521111074,0.0,0.0,0.0,132.67,52.2521111074,-14.16,54.1367593708,3.7521111074,0,3.7521111074,48.5,-14.16,50.5248018304,133.54
2021-09-24 06:30:00,57.2517777746,-6.74,57.647147877,3.2017777746,0,3.2017777746,54.05,-6.74,54.4686157342,133.39,3.2017777746,0.0,3.2017777746,3.2017777746,0,3.2017777746,0.0,0.0,0.0,132.49,59.6517777746,-12.41,60.9289971333,3.2017777746,0,3.2017777746,56.45,-12.41,57.7980155369,133.23
2021-09-24 07:00:00,64.5793333302,-4.88,64.7634518334,3.1293333302,0,3.1293333302,61.45,-4.88,61.643465996,133.13,3.1293333302,0.0,3.1293333302,3.1293333302,0,3.1293333302,0.0,0.0,0.0,132.49,67.3093333302,-10.43,68.1126365174,3.1293333302,0,3.1293333302,64.18,-10.43,65.021975516,132.96
2021-09-24 07:30:00,72.3247777741,-2.83,72.380124206,3.6647777741,0,3.6647777741,68.66,-2.83,68.7182981454,133.29,3.6647777741,0.0,3.6647777741,3.6647777741,0,3.6647777741,0.0,0.0,0.0,132.85,75.3647777741,-8.24,75.8138993123,3.6647777741,0,3.6647777741,71.7,-8.24,72.1719308319,133.16
2021-09-24 08:00:00,74.7085555496,-1.7000000000000002,74.7278948741,5.9385555496,0,5.9385555496,68.77,-1.7000000000000002,68.7910088602,133.29,5.9385555496,0.0,5.9385555496,5.9385555496,0,5.9385555496,0.0,0.0,0.0,133.09,77.7685555496,-7.06,78.0883591342,5.9385555496,0,5.9385555496,71.83,-7.06,72.1761213976,133.16
2021-09-24 08:30:00,75.2759999905,-0.71,75.2793482608,9.5059999905,0,9.5059999905,65.77,-0.71,65.7738321827,133.29,9.5059999905,0.0,9.5059999905,9.5059999905,0,9.5059999905,0.0,0.0,0.0,133.19,78.1959999905,-6.01,78.4266186605,9.5059999905,0,9.5059999905,68.69,-6.01,68.952419827,133.16
2021-09-24 09:00:00,76.5218888794,0.54,76.5237941929,9.4918888794,0,9.4918888794,67.03,0.54,67.0321751102,132.96,9.4918888794,0.0,9.4918888794,9.4918888794,0,9.4918888794,0.0,0.0,0.0,132.98,79.4718888794,-4.7,79.6107475286,9.4918888794,0,9.4918888794,69.98,-4.7,70.1376532256,132.82
2021-09-24 09:30:00,74.7592222099,1.32,74.7708747135,12.3292222099,0,12.3292222099,62.43,1.32,62.4439532701,132.96,12.3292222099,0.0,12.3292222099,12.3292222099,0,12.3292222099,0.0,0.0,0.0,133.11,77.5192222099,-3.9,77.6172649095,12.3292222099,0,12.3292222099,65.19,-3.9,65.3065548012,132.75
2021-09-24 10:00:00,71.6405555393,1.5,71.6562572144,16.2705555393,0,16.2705555393,55.37,1.5,55.3903141352,132.77,16.2705555393,0.0,16.2705555393,16.2705555393,0,16.2705555393,0.0,0.0,0.0,132.95,74.0605555393,-3.76,74.1559403338,16.2705555393,0,16.2705555393,57.79,-3.76,57.9121895632,132.75
2021-09-24 10:30:00,68.2642222029,1.49,68.2804813469,19.3442222029,0,19.3442222029,48.92,1.49,48.9426858683,133.06,19.3442222029,0.0,19.3442222029,19.3442222029,0,19.3442222029,0.0,0.0,0.0,133.23,70.3942222029,-3.84,70.4988802716,19.3442222029,0,19.3442222029,51.05,-3.84,51.1942194002,132.92
2021-09-24 11:00:00,68.7909999809,1.82,68.8150715932,19.0909999809,0,19.0909999809,49.7,1.82,49.7333127793,133.36,19.0909999809,0.0,19.0909999809,19.0909999809,0,19.0909999809,0.0,0.0,0.0,133.45,70.9409999809,-3.49,71.0267947911,19.0909999809,0,19.0909999809,51.85,-3.49,51.9673224248,133.14
2021-09-24 11:30:00,70.3534444255,2.09,70.3844815462,18.9434444255,0,18.9434444255,51.41,2.09,51.4524654414,133.36,18.9434444255,0.0,18.9434444255,18.9434444255,0,18.9434444255,0.0,0.0,0.0,133.56,72.5734444255,-3.21,72.6444005811,18.9434444255,0,18.9434444255,53.63,-3.21,53.7259806797,133.14
2021-09-24 12:00:00,67.2935555339,2.1,67.3263144424,21.6835555339,0,21.6835555339,45.61,2.1,45.6583190667,133.53,21.6835555339,0.0,21.6835555339,21.6835555339,0,21.6835555339,0.0,0.0,0.0,133.73,69.2235555339,-3.24,69.2993379532,21.6835555339,0,21.6835555339,47.54,-3.24,47.6502801671,133.29
2021-09-24 12:30:00,66.2383333142,1.9500000000000002,66.2670302657,19.1783333142,0,19.1783333142,47.06,1.9500000000000002,47.1003832256,133.75,19.1783333142,0.0,19.1783333142,19.1783333142,0,19.1783333142,0.0,0.0,0.0,133.89,68.2183333142,-3.4,68.3030087197,19.1783333142,0,19.1783333142,49.04,-3.4,49.1577216722,133.52
2021-09-24 13:00:00,63.965999981,1.83,63.9921718148,18.975999981,0,18.975999981,44.99,1.83,45.0272028889,133.82,18.975999981,0.0,18.975999981,18.975999981,0,18.975999981,0.0,0.0,0.0,133.89,65.835999981,-3.54,65.9311041429,18.975999981,0,18.975999981,46.86,-3.54,46.993522958,133.59
2021-09-24 13:30:00,63.7113333153,1.05,63.7199850346,18.0313333153,0,18.0313333153,45.68,1.05,45.6920660509,133.9,18.0313333153,0.0,18.0313333153,18.0313333153,0,18.0313333153,0.0,0.0,0.0,133.99,65.6113333153,-4.37,65.7567027717,18.0313333153,0,18.0313333153,47.58,-4.37,47.7802605686,133.67
2021-09-24 14:00:00,61.4346666502,1.9100000000000001,61.4643503702,16.4346666502,0,16.4346666502,45.0,1.9100000000000001,45.0405162049,134.05,16.4346666502,0.0,16.4346666502,16.4346666502,0,16.4346666502,0.0,0.0,0.0,134.06,63.2846666502,-3.4,63.3759341788,16.4346666502,0,16.4346666502,46.85,-3.4,46.9732104502,133.82
2021-09-24 14:30:00,63.5465555412,2.01,63.5783360993,14.3365555412,0,14.3365555412,49.21,2.01,49.2510324765,132.91,14.3365555412,0.0,14.3365555412,14.3365555412,0,14.3365555412,0.0,0.0,0.0,133.02,65.6065555412,-3.26,65.6875005612,14.3365555412,0,14.3365555412,51.27,-3.26,51.3735389087,132.67
2021-09-24 15:00:00,68.6155555431,2.23,68.651783389,12.4455555431,0,12.4455555431,56.17,2.23,56.2142490833,132.71,12.4455555431,0.0,12.4455555431,12.4455555431,0,12.4455555431,0.0,0.0,0.0,132.89,70.9755555431,-2.98,71.0380875633,12.4455555431,0,12.4455555431,58.53,-2.98,58.6058128516,132.47
2021-09-24 15:30:00,72.4818888784,1.87,72.5060074434,10.5218888784,0,10.5218888784,61.96,1.87,61.9882125892,132.71,10.5218888784,0.0,10.5218888784,10.5218888784,0,10.5218888784,0.0,0.0,0.0,132.89,75.1318888784,-3.31,75.2047659822,10.5218888784,0,10.5218888784,64.61,-3.31,64.6947308519,132.47
2021-09-24 16:00:00,74.428222213,1.73,74.4483254465,9.208222213,0,9.208222213,65.22,1.73,65.2429406143,132.59,9.208222213,0.0,9.208222213,9.208222213,0,9.208222213,0.0,0.0,0.0,132.89,77.208222213,-3.39,77.2826091517,9.208222213,0,9.208222213,68.0,-3.39,68.0844482977,132.35
2021-09-24 16:30:00,77.5938888806,0.74,77.5974174288,8.2638888806,0,8.2638888806,69.33,0.74,69.3339491159,131.88,8.2638888806,0.0,8.2638888806,8.2638888806,0,8.2638888806,0.0,0.0,0.0,132.17,80.5538888806,-4.38,80.6728790474,8.2638888806,0,8.2638888806,72.29,-4.38,72.4225689961,131.64
2021-09-24 17:00:00,79.9144444371,1.0,79.9207008834,7.3644444371,0,7.3644444371,72.55,1.0,72.5568914715,131.88,7.3644444371,0.0,7.3644444371,7.3644444371,0,7.3644444371,0.0,0.0,0.0,132.17,83.0444444371,-4.05,83.143143144,7.3644444371,0,7.3644444371,75.68,-4.05,75.7882899926,131.64
2021-09-24 17:30:00,82.4585555466,0.87,82.4631449973,8.9185555466,0,8.9185555466,73.54,0.87,73.5451459989,131.4,8.9185555466,0.0,8.9185555466,8.9185555466,0,8.9185555466,0.0,0.0,0.0,131.67,85.6885555466,-4.2,85.7914246977,8.9185555466,0,8.9185555466,76.77,-4.2,76.8848027896,131.15
2021-09-24 18:00:00,86.7831111,0.91,86.7878820585,11.0731111,0,11.0731111,75.71,0.91,75.715468697,131.4,11.0731111,0.0,11.0731111,11.0731111,0,11.0731111,0.0,0.0,0.0,131.67,90.1331111,-4.13,90.2276820969,11.0731111,0,11.0731111,79.06,-4.13,79.167799641,131.15
2021-09-24 18:30:00,89.0633333246,0.49,89.0646812316,8.7233333246,0,8.7233333246,80.34,0.49,80.3414942604,131.4,8.7233333246,0.0,8.7233333246,8.7233333246,0,8.7233333246,0.0,0.0,0.0,131.67,92.6133333246,-4.51,92.7230802416,8.7233333246,0,8.7233333246,83.89,-4.51,84.0111433085,131.15
2021-09-24 19:00:00,89.3794444385,0.38,89.3802522268,5.9494444385000005,0,5.9494444385000005,83.43,0.38,83.4308653917,131.18,5.9494444385000005,0.0,5.9494444385000005,5.9494444385000005,0,5.9494444385000005,0.0,0.0,0.0,131.56,93.0694444385,-4.6,93.183053653,5.9494444385000005,0,5.9494444385000005,87.12,-4.6,87.2413571651,130.95
2021-09-24 19:30:00,87.9496666621,0.14,87.9497780894,4.5496666621,0,4.5496666621,83.4,0.14,83.4001175059,131.04,4.5496666621,0.0,4.5496666621,4.5496666621,0,4.5496666621,0.0,0.0,0.0,131.36,91.6096666621,-4.83,91.736906019,4.5496666621,0,4.5496666621,87.06,-4.83,87.1938787989,130.8
2021-09-24 20:00:00,86.8147777743,-0.56,86.8165838996,3.4847777743,0,3.4847777743,83.33,-0.56,83.331881654,131.04,3.4847777743,0.0,3.4847777743,3.4847777743,0,3.4847777743,0.0,0.0,0.0,131.36,90.4747777743,-5.61,90.6485383959,3.4847777743,0,3.4847777743,86.99,-5.61,87.1707072359,130.8
2021-09-24 20:30:00,83.0175555525,-1.48,83.0307468948,3.0475555525,0,3.0475555525,79.97,-1.48,79.9836939632,131.14,3.0475555525,0.0,3.0475555525,3.0475555525,0,3.0475555525,0.0,0.0,0.0,131.36,86.5275555525,-6.61,86.7796633428,3.0475555525,0,3.0475555525,83.48,-6.61,83.7412831285,130.91
2021-09-24 21:00:00,78.8914444414,-1.47,78.9051386543,3.0214444414,0,3.0214444414,75.87,-1.47,75.8842394704,131.67,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,131.76,82.2014444414,-6.64,82.4691885995,3.0214444414,0,3.0214444414,79.18,-6.64,79.4579259734,131.44
2021-09-24 21:30:00,73.8853333303,-2.89,73.941832418,2.9953333303000003,0,2.9953333303000003,70.89,-2.89,70.9488844169,131.81,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,131.87,77.0453333303,-8.21,77.4815299796,2.9953333303000003,0,2.9953333303000003,74.05,-8.21,74.5037354768,131.58
2021-09-24 22:00:00,68.9757777748,-3.89,69.085382098,3.0157777748,0,3.0157777748,65.96,-3.89,66.0746070741,132.41,3.0157777748,0.0,3.0157777748,3.0157777748,0,3.0157777748,0.0,0.0,0.0,132.32,71.9157777748,-9.34,72.519753812,3.0157777748,0,3.0157777748,68.9,-9.34,69.5301776209,132.19
2021-09-24 22:30:00,65.155888886,-5.22,65.3646560193,2.935888886,0,2.935888886,62.22,-5.22,62.4385842248,132.76,2.935888886,0.0,2.935888886,2.935888886,0,2.935888886,0.0,0.0,0.0,132.49,67.905888886,-10.78,68.756222594,2.935888886,0,2.935888886,64.97,-10.78,65.8582515711,132.56
2021-09-24 23:00:00,60.7248888859,-6.53,61.0749787573,2.9648888858999998,0,2.9648888858999998,57.76,-6.53,58.1279493875,133.45,2.9648888858999998,0.0,2.9648888858999998,2.9648888858999998,0,2.9648888858999998,0.0,0.0,0.0,132.98,63.2548888859,-12.21,64.4225509272,2.9648888858999998,0,2.9648888858999998,60.29,-12.21,61.5139675196,133.22
2021-09-24 23:30:00,57.9763333304,-7.07,58.40582271,2.9763333304,0,2.9763333304,55.0,-7.07,55.4525463798,132.78,2.9763333304,0.0,2.9763333304,2.9763333304,0,2.9763333304,0.0,0.0,0.0,132.09,60.3663333304,-12.71,61.6898557281,2.9763333304,0,2.9763333304,57.39,-12.71,58.7805767239,132.56
2021-09-25 00:00:00,56.8798888859,-7.95,57.4327803582,3.0198888859,0,3.0198888859,53.86,-7.95,54.4435680315,132.78,3.0198888859,0.0,3.0198888859,3.0198888859,0,3.0198888859,0.0,0.0,0.0,132.09,59.1898888859,-13.64,60.7411931585,3.0198888859,0,3.0198888859,56.17,-13.64,57.8024091193,132.56
2021-09-25 00:30:00,55.9521111081,-8.63,56.6137407124,3.0421111081,0,3.0421111081,52.91,-8.63,53.6091876454,132.89,3.0421111081,0.0,3.0421111081,3.0421111081,0,3.0421111081,0.0,0.0,0.0,132.09,58.2021111081,-14.35,59.9450434768,3.0421111081,0,3.0421111081,55.16,-14.35,56.9960358271,132.67
2021-09-25 01:00:00,53.8008888859,-9.0,54.548470601,3.0208888859,0,3.0208888859,50.78,-9.0,51.571391294,132.8,3.0208888859,0.0,3.0208888859,3.0208888859,0,3.0208888859,0.0,0.0,0.0,132.0,55.9408888859,-14.76,57.8553424442,3.0208888859,0,3.0208888859,52.92,-14.76,54.9398216233,132.58
2021-09-25 01:30:00,54.5586666636,-8.94,55.2862705209,3.0686666636,0,3.0686666636,51.49,-8.94,52.2603453873,133.06,3.0686666636,0.0,3.0686666636,3.0686666636,0,3.0686666636,0.0,0.0,0.0,132.19,56.7386666636,-14.7,58.6119978738,3.0686666636,0,3.0686666636,53.67,-14.7,55.6467330577,132.85
2021-09-25 02:00:00,52.7993333303,-8.77,53.522728818,2.9893333303,0,2.9893333303,49.81,-8.77,50.5761702781,133.06,2.9893333303,0.0,2.9893333303,2.9893333303,0,2.9893333303,0.0,0.0,0.0,132.19,54.8993333303,-14.53,56.7895914769,2.9893333303,0,2.9893333303,51.91,-14.53,53.9051852793,132.85
2021-09-25 02:30:00,51.7242222193,-9.41,52.5732181266,2.9542222193,0,2.9542222193,48.77,-9.41,49.6695178153,132.95,2.9542222193,0.0,2.9542222193,2.9542222193,0,2.9542222193,0.0,0.0,0.0,132.19,53.7742222193,-15.22,55.8866296648,2.9542222193,0,2.9542222193,50.82,-15.22,53.0501724785,132.74
2021-09-25 03:00:00,50.2176666637,-9.69,51.1440137763,2.9176666637,0,2.9176666637,47.3,-9.69,48.2823580617,133.21,2.9176666637,0.0,2.9176666637,2.9176666637,0,2.9176666637,0.0,0.0,0.0,132.19,52.1976666637,-15.54,54.4618031756,2.9176666637,0,2.9176666637,49.28,-15.54,51.6721394951,132.98
2021-09-25 03:30:00,49.3398888859,-9.73,50.2901335778,2.9398888859000003,0,2.9398888859000003,46.4,-9.73,47.4092069117,133.37,2.9398888859000003,0.0,2.9398888859000003,2.9398888859000003,0,2.9398888859000003,0.0,0.0,0.0,132.42,51.2998888859,-15.59,53.6164778749,2.9398888859000003,0,2.9398888859000003,48.36,-15.59,50.8108029852,133.13
2021-09-25 04:00:00,46.7373333303,-9.6,47.7130833926,2.9973333303,0,2.9973333303,43.74,-9.6,44.7811076236,133.37,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,132.42,48.5973333303,-15.47,51.0002128115,2.9973333303,0,2.9973333303,45.6,-15.47,48.1526832067,133.21
2021-09-25 04:30:00,44.7597777746,-9.44,45.7444128439,3.1697777746,0,3.1697777746,41.59,-9.44,42.6478803694,133.45,3.1697777746,0.0,3.1697777746,3.1697777746,0,3.1697777746,0.0,0.0,0.0,132.42,46.5297777746,-15.33,48.990092057,3.1697777746,0,3.1697777746,43.36,-15.33,45.9902000431,133.21
2021-09-25 05:00:00,44.0708888857,-9.25,45.0311641774,3.1808888857,0,3.1808888857,40.89,-9.25,41.9231988283,133.45,3.1808888857,0.0,3.1808888857,3.1808888857,0,3.1808888857,0.0,0.0,0.0,132.42,45.8108888857,-15.13,48.2447348474,3.1808888857,0,3.1808888857,42.63,-15.13,45.2353158495,133.21
2021-09-25 05:30:00,45.236222219,-8.94,46.1111635144,3.176222219,0,3.176222219,42.06,-8.94,42.999618603,133.38,3.176222219,0.0,3.176222219,3.176222219,0,3.176222219,0.0,0.0,0.0,132.42,47.036222219,-14.79,49.3066963063,3.176222219,0,3.176222219,43.86,-14.79,46.28653908,133.21
2021-09-25 06:00:00,46.2373333297,-8.29,46.974621802,3.6473333297,0,3.6473333297,42.59,-8.29,43.3893097433,133.38,3.6473333297,0.0,3.6473333297,3.6473333297,0,3.6473333297,0.0,0.0,0.0,132.42,48.0473333297,-14.09,50.0706934253,3.6473333297,0,3.6473333297,44.4,-14.09,46.5820577047,133.21
2021-09-25 06:30:00,50.0169999949,-7.63,50.5956242029,5.1469999949,0,5.1469999949,44.87,-7.63,45.5141055059,133.09,5.1469999949,0.0,5.1469999949,5.1469999949,0,5.1469999949,0.0,0.0,0.0,132.19,51.9469999949,-13.38,53.6424757861,5.1469999949,0,5.1469999949,46.8,-13.38,48.6750901386,132.88
2021-09-25 07:00:00,54.3413333287,-7.11,54.8044944137,4.6413333287,0,4.6413333287,49.7,-7.11,50.2059966538,132.91,4.6413333287,0.0,4.6413333287,4.6413333287,0,4.6413333287,0.0,0.0,0.0,132.19,56.4713333287,-12.8,57.9038123781,4.6413333287,0,4.6413333287,51.83,-12.8,53.3871604414,132.69
2021-09-25 07:30:00,59.3768888845,-6.18,59.6976325628,4.3968888845,0,4.3968888845,54.98,-6.18,55.3262397059,133.16,4.3968888845,0.0,4.3968888845,4.3968888845,0,4.3968888845,0.0,0.0,0.0,132.42,61.7668888845,-11.8,62.8839292862,4.3968888845,0,4.3968888845,57.37,-11.8,58.5709561131,132.95
2021-09-25 08:00:00,64.3529999956,-4.88,64.5377642039,4.3729999956,0,4.3729999956,59.98,-4.88,60.1781920632,132.87,4.3729999956,0.0,4.3729999956,4.3729999956,0,4.3729999956,0.0,0.0,0.0,132.27,66.9629999956,-10.39,67.764263948,4.3729999956,0,4.3729999956,62.59,-10.39,63.4465144827,132.66
2021-09-25 08:30:00,69.7127777735,-3.0,69.7772984924,4.2427777735,0,4.2427777735,65.47,-3.0,65.5386977289,132.58,4.2427777735,0.0,4.2427777735,4.2427777735,0,4.2427777735,0.0,0.0,0.0,132.18,72.5627777735,-8.38,73.0450622439,4.2427777735,0,4.2427777735,68.32,-8.38,68.8320187122,132.36
2021-09-25 09:00:00,72.9973333264,-1.97,73.023910966,6.9273333264,0,6.9273333264,66.07,-1.97,66.0993630832,132.58,6.9273333264,0.0,6.9273333264,6.9273333264,0,6.9273333264,0.0,0.0,0.0,132.39,75.8773333264,-7.3,76.227683375,6.9273333264,0,6.9273333264,68.95,-7.3,69.3353625504,132.36
2021-09-25 09:30:00,72.0053333244,-1.97,72.0322769816,8.9553333244,0,8.9553333244,63.05,-1.97,63.0807688602,132.58,8.9553333244,0.0,8.9553333244,8.9553333244,0,8.9553333244,0.0,0.0,0.0,132.39,74.7653333244,-7.31,75.121842144,8.9553333244,0,8.9553333244,65.81,-7.31,66.2147430713,132.36
2021-09-25 10:00:00,72.388666655,-1.85,72.4123025466,11.618666655,0,11.618666655,60.77,-1.85,60.7981529325,132.58,11.618666655,0.0,11.618666655,11.618666655,0,11.618666655,0.0,0.0,0.0,132.39,75.028666655,-7.2,75.3733429008,11.618666655,0,11.618666655,63.41,-7.2,63.8174592098,132.36
2021-09-25 10:30:00,73.0703333206,-1.31,73.082075173,12.7003333206,0,12.7003333206,60.37,-1.31,60.3842115126,132.58,12.7003333206,0.0,12.7003333206,12.7003333206,0,12.7003333206,0.0,0.0,0.0,132.39,75.6803333206,-6.62,75.9693178298,12.7003333206,0,12.7003333206,62.98,-6.62,63.3269673994,132.36
2021-09-25 11:00:00,75.9942222102,-0.97,76.0004125603,12.0242222102,0,12.0242222102,63.97,-0.97,63.9773538059,132.43,12.0242222102,0.0,12.0242222102,12.0242222102,0,12.0242222102,0.0,0.0,0.0,132.39,78.7842222102,-6.25,79.03174153,12.0242222102,0,12.0242222102,66.76,-6.25,67.051920927,132.22
2021-09-25 11:30:00,71.114999986,-1.44,71.1295776946,14.024999986,0,14.024999986,57.09,-1.44,57.1081579111,132.43,14.024999986,0.0,14.024999986,14.024999986,0,14.024999986,0.0,0.0,0.0,132.47,73.604999986,-6.79,73.917522435,14.024999986,0,14.024999986,59.58,-6.79,59.9656610069,132.22
2021-09-25 12:00:00,68.3802222071,-1.69,68.4011029816,15.1102222071,0,15.1102222071,53.27,-1.69,53.2968010297,132.61,15.1102222071,0.0,15.1102222071,15.1102222071,0,15.1102222071,0.0,0.0,0.0,132.47,70.6602222071,-7.07,71.0130403684,15.1102222071,0,15.1102222071,55.55,-7.07,55.9981017535,132.38
2021-09-25 12:30:00,69.6972222055,-1.99,69.7256257281,16.6772222055,0,16.6772222055,53.02,-1.99,53.0573321983,132.61,16.6772222055,0.0,16.6772222055,16.6772222055,0,16.6772222055,0.0,0.0,0.0,132.47,71.9972222055,-7.4,72.3765155649,16.6772222055,0,16.6772222055,55.32,-7.4,55.8127440644,132.38
2021-09-25 13:00:00,71.256999963,-2.09,71.287643696,15.936999963,0,15.936999963,55.32,-2.09,55.3594662185,132.61,15.936999963,0.0,15.936999963,15.936999963,0,15.936999963,0.0,0.0,0.0,132.47,73.646999963,-7.49,74.0268917593,15.936999963,0,15.936999963,57.71,-7.49,58.1940220298,132.38
2021-09-25 13:30:00,71.4109999712,-2.23,71.4458103523,15.6709999712,0,15.6709999712,55.74,-2.23,55.7845901661,132.79,15.6709999712,0.0,15.6709999712,15.6709999712,0,15.6709999712,0.0,0.0,0.0,132.58,73.8309999712,-7.64,74.2252393513,15.6709999712,0,15.6709999712,58.16,-7.64,58.6596556417,132.58
2021-09-25 14:00:00,65.4578873896,-3.86,65.571599199,16.6278873896,0,16.6278873896,48.83,-3.86,48.9823284461,132.79,16.6278873896,0.0,16.6278873896,16.6278873896,0,16.6278873896,0.0,0.0,0.0,132.58,67.5878873896,-9.39,68.2370472822,16.6278873896,0,16.6278873896,50.96,-9.39,51.8178897679,132.58
2021-09-25 14:30:00,60.2497750677,-4.36,60.4073256791,13.9297750677,0,13.9297750677,46.32,-4.36,46.5247461036,133.12,13.9297750677,0.0,13.9297750677,13.9297750677,0,13.9297750677,0.0,0.0,0.0,132.66,62.2297750677,-9.96,63.0217938889,13.9297750677,0,13.9297750677,48.3,-9.96,49.3162407326,132.9
2021-09-25 15:00:00,64.0457111017,-3.03,64.1173456291,9.4157111017,0,9.4157111017,54.63,-3.03,54.7139634828,133.26,9.4157111017,0.0,9.4157111017,9.4157111017,0,9.4157111017,0.0,0.0,0.0,132.66,66.3957111017,-8.49,66.9363171432,9.4157111017,0,9.4157111017,56.98,-8.49,57.60903141,133.03
2021-09-25 15:30:00,65.9467777697,-3.05,66.017270454,8.1267777697,0,8.1267777697,57.82,-3.05,57.9003877362,133.08,8.1267777697,0.0,8.1267777697,8.1267777697,0,8.1267777697,0.0,0.0,0.0,132.66,68.4467777697,-8.52,68.9750084237,8.1267777697,0,8.1267777697,60.32,-8.52,60.9187393172,132.86
2021-09-25 16:00:00,65.8179999923,-3.25,65.8981913483,7.7279999923,0,7.7279999923,58.09,-3.25,58.1808439265,133.08,7.7279999923,0.0,7.7279999923,7.7279999923,0,7.7279999923,0.0,0.0,0.0,132.66,68.3379999923,-8.7,68.8895655593,7.7279999923,0,7.7279999923,60.61,-8.7,61.2312183449,132.86
2021-09-25 16:30:00,69.5197777708,-2.63,69.5695076977,6.9497777708,0,6.9497777708,62.57,-2.63,62.6252489017,133.08,6.9497777708,0.0,6.9497777708,6.9497777708,0,6.9497777708,0.0,0.0,0.0,132.74,72.2597777708,-8.03,72.7045829607,6.9497777708,0,6.9497777708,65.31,-8.03,65.8018008872,132.86
2021-09-25 17:00:00,74.591555548,-1.81,74.613512577,7.5115555480000005,0,7.5115555480000005,67.08,-1.81,67.1044149069,132.79,7.5115555480000005,0.0,7.5115555480000005,7.5115555480000005,0,7.5115555480000005,0.0,0.0,0.0,132.63,77.511555548,-7.12,77.8378805176,7.5115555480000005,0,7.5115555480000005,70.0,-7.12,70.3611711102,132.56
2021-09-25 17:30:00,78.4372882678,-1.7000000000000002,78.4557084654,9.8872882678,0,9.8872882678,68.55,-1.7000000000000002,68.571076264,132.47,9.8872882678,0.0,9.8872882678,9.8872882678,0,9.8872882678,0.0,0.0,0.0,132.42,81.4672882678,-6.96,81.7640548022,9.8872882678,0,9.8872882678,71.58,-6.96,71.9175778235,132.25
2021-09-25 18:00:00,75.7622178729,-4.43,75.8916237606,14.2322178729,0,14.2322178729,61.53,-4.43,61.6892681104,132.36,14.2322178729,0.0,14.2322178729,14.2322178729,0,14.2322178729,0.0,0.0,0.0,132.33,78.4922178729,-9.88,79.1115836436,14.2322178729,0,14.2322178729,64.26,-9.88,65.015090556,132.12
2021-09-25 18:30:00,75.8162178503,-4.51,75.9502402177,14.0862178503,0,14.0862178503,61.73,-4.51,61.8945312608,132.69,14.0862178503,0.0,14.0862178503,14.0862178503,0,14.0862178503,0.0,0.0,0.0,132.33,78.5762178503,-9.98,79.2074643683,14.0862178503,0,14.0862178503,64.49,-9.98,65.2576470615,132.47
2021-09-25 19:00:00,71.5234400677,-5.46,71.7315417311,14.9634400677,0,14.9634400677,56.56,-5.46,56.8229284708,132.69,14.9634400677,0.0,14.9634400677,14.9634400677,0,14.9634400677,0.0,0.0,0.0,132.33,74.0134400677,-11.0,74.8263944786,14.9634400677,0,14.9634400677,59.05,-11.0,60.0658180665,132.47
2021-09-25 19:30:00,70.735662286,-5.89,70.9804622346,13.845662286,0,13.845662286,56.89,-5.89,57.1940923523,132.89,13.845662286,0.0,13.845662286,13.845662286,0,13.845662286,0.0,0.0,0.0,132.33,73.255662286,-11.44,74.1435476421,13.845662286,0,13.845662286,59.41,-11.44,60.5014189916,132.66
2021-09-25 20:00:00,73.4059955982,-6.38,73.6827292502,9.4559955982,0,9.4559955982,63.95,-6.38,64.2674637744,132.89,9.4559955982,0.0,9.4559955982,9.4559955982,0,9.4559955982,0.0,0.0,0.0,132.19,76.2459955982,-11.91,77.1705898951,9.4559955982,0,9.4559955982,66.79,-11.91,67.8435862849,132.66
2021-09-25 20:30:00,75.5626218827,-4.54,75.6988865558,3.5026218826999997,0,3.5026218826999997,72.06,-4.54,72.202875289,132.69,3.5026218826999997,0.0,3.5026218826999997,3.5026218826999997,0,3.5026218826999997,0.0,0.0,0.0,132.09,78.7326218827,-9.92,79.355101591,3.5026218826999997,0,3.5026218826999997,75.23,-9.92,75.8812183613,132.47
2021-09-25 21:00:00,71.8933333302,-4.83,72.055397281,3.1533333302,0,3.1533333302,68.74,-4.83,68.9094804798,132.3,3.1533333302,0.0,3.1533333302,3.1533333302,0,3.1533333302,0.0,0.0,0.0,132.09,74.9533333302,-10.23,75.6482324797,3.1533333302,0,3.1533333302,71.8,-10.23,72.5251190968,132.09
2021-09-25 21:30:00,68.075999997,-5.05,68.263052053,3.025999997,0,3.025999997,65.05,-5.05,65.2457278295,131.76,3.025999997,0.0,3.025999997,3.025999997,0,3.025999997,0.0,0.0,0.0,131.44,70.985999997,-10.45,71.7510605885,3.025999997,0,3.025999997,67.96,-10.45,68.7587383538,131.57
2021-09-25 22:00:00,64.7848888859,-6.89,65.1502411964,3.0248888859,0,3.0248888859,61.76,-6.89,62.1431388007,131.34,3.0248888859,0.0,3.0248888859,3.0248888859,0,3.0248888859,0.0,0.0,0.0,130.93,67.5248888859,-12.5,68.6721240319,3.0248888859,0,3.0248888859,64.5,-12.5,65.7000761035,131.13
2021-09-25 22:30:00,61.6942222192,-8.76,62.3130376023,3.0442222192,0,3.0442222192,58.65,-8.76,59.3005910594,132.85,3.0442222192,0.0,3.0442222192,3.0442222192,0,3.0442222192,0.0,0.0,0.0,132.22,64.3142222192,-14.54,65.9373246322,3.0442222192,0,3.0442222192,61.27,-14.54,62.9716166221,132.64
2021-09-25 23:00:00,60.0103333303,-9.39,60.7405318252,3.0803333303000002,0,3.0803333303000002,56.93,-9.39,57.6991941018,133.81,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,132.95,62.5103333303,-15.17,64.324728317,3.0803333303000002,0,3.0803333303000002,59.43,-15.17,61.3355834732,133.59
2021-09-25 23:30:00,57.6739999969,-9.72,58.4873377377,3.0839999969,0,3.0839999969,54.59,-9.72,55.4485933095,133.12,3.0839999969,0.0,3.0839999969,3.0839999969,0,3.0839999969,0.0,0.0,0.0,132.2,60.0439999969,-15.55,62.024869493,3.0839999969,0,3.0839999969,56.96,-15.55,59.0444248003,132.91
2021-09-26 00:00:00,53.4807777746,-10.04,54.415027257,3.1407777746,0,3.1407777746,50.34,-10.04,51.331444554,133.4,3.1407777746,0.0,3.1407777746,3.1407777746,0,3.1407777746,0.0,0.0,0.0,132.42,55.6807777746,-15.9,57.9064678045,3.1407777746,0,3.1407777746,52.54,-15.9,54.8931835477,133.2
2021-09-26 00:30:00,51.8576666636,-10.1,52.8320697284,3.0876666636,0,3.0876666636,48.77,-10.1,49.8048481576,133.59,3.0876666636,0.0,3.0876666636,3.0876666636,0,3.0876666636,0.0,0.0,0.0,132.5,53.9776666636,-15.97,56.2905800152,3.0876666636,0,3.0876666636,50.89,-15.97,53.3369759173,133.37
2021-09-26 01:00:00,49.8967777747,-10.4,50.9690929123,3.0467777747,0,3.0467777747,46.85,-10.4,47.9904417567,133.26,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,132.2,51.9367777747,-16.3,54.4345376174,3.0467777747,0,3.0467777747,48.89,-16.3,51.5356391248,133.08
2021-09-26 01:30:00,49.0304444414,-9.8,50.0002448206,3.0104444414,0,3.0104444414,46.02,-9.8,47.051890504,133.46,3.0104444414,0.0,3.0104444414,3.0104444414,0,3.0104444414,0.0,0.0,0.0,132.36,51.0404444414,-15.7,53.4005334129,3.0104444414,0,3.0104444414,48.03,-15.7,50.5308905522,133.25
2021-09-26 02:00:00,50.3654444414,-10.79,51.5082720908,2.9954444414,0,2.9954444414,47.37,-10.79,48.5833407662,133.46,2.9954444414,0.0,2.9954444414,2.9954444414,0,2.9954444414,0.0,0.0,0.0,132.36,52.4154444414,-16.72,55.0176082359,2.9954444414,0,2.9954444414,49.42,-16.72,52.1717816449,133.25
2021-09-26 02:30:00,47.1373333303,-10.65,48.325466304,2.9873333303000003,0,2.9873333303000003,44.15,-10.65,45.4163516809,133.69,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,132.5,49.0573333303,-16.62,51.7962001838,2.9873333303000003,0,2.9873333303000003,46.07,-16.62,48.9762115726,133.51
2021-09-26 03:00:00,43.9107777747,-10.71,45.1980143898,3.0807777747,0,3.0807777747,40.83,-10.71,42.211289959,133.69,3.0807777747,0.0,3.0807777747,3.0807777747,0,3.0807777747,0.0,0.0,0.0,132.5,45.6807777747,-16.71,48.641109754,3.0807777747,0,3.0807777747,42.6,-16.71,45.760071022700004,133.6
2021-09-26 03:30:00,41.7745555525,-9.95,42.9431716529,3.0445555525,0,3.0445555525,38.73,-9.95,39.987690606,133.89,3.0445555525,0.0,3.0445555525,3.0445555525,0,3.0445555525,0.0,0.0,0.0,132.69,43.4645555525,-15.86,46.2677770092,3.0445555525,0,3.0445555525,40.42,-15.86,43.4202257019,133.74
2021-09-26 04:00:00,41.4284444413,-9.52,42.5081922555,3.1184444413,0,3.1184444413,38.31,-9.52,39.4751377452,132.93,3.1184444413,0.0,3.1184444413,3.1184444413,0,3.1184444413,0.0,0.0,0.0,131.76,43.0884444413,-15.37,45.7476878582,3.1184444413,0,3.1184444413,39.97,-15.37,42.8233324252,132.78
2021-09-26 04:30:00,41.2713333302,-9.73,42.402781216,3.1013333302,0,3.1013333302,38.17,-9.73,39.3906308657,132.28,3.1013333302,0.0,3.1013333302,3.1013333302,0,3.1013333302,0.0,0.0,0.0,131.14,42.9213333302,-15.59,45.6649641941,3.1013333302,0,3.1013333302,39.82,-15.59,42.7630740242,132.08
2021-09-26 05:00:00,41.2193333303,-10.1,42.4387021502,3.0693333303,0,3.0693333303,38.15,-10.1,39.4643193277,132.36,3.0693333303,0.0,3.0693333303,3.0693333303,0,3.0693333303,0.0,0.0,0.0,131.25,42.8593333303,-16.0,45.7484694117,3.0693333303,0,3.0693333303,39.79,-16.0,42.8864092691,132.19
2021-09-26 05:30:00,42.9641111081,-10.55,44.2404491762,2.9741111081,0,2.9741111081,39.99,-10.55,41.3582228825,133.22,2.9741111081,0.0,2.9741111081,2.9741111081,0,2.9741111081,0.0,0.0,0.0,132.0,44.7041111081,-16.5,47.651941723,2.9741111081,0,2.9741111081,41.73,-16.5,44.8736325697,133.05
