Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-09-26 06:00:00,45.893999997,-10.71,47.1270976799,2.973999997,0,2.973999997,42.92,-10.71,44.2360769056,133.22,2.973999997,0.0,2.973999997,2.973999997,0,2.973999997,0.0,0.0,0.0,132.0,47.743999997,-16.65,50.5639400731,2.973999997,0,2.973999997,44.77,-16.65,47.7658392578,133.05
2021-09-26 06:30:00,48.3245555525,-10.12,49.3728373638,3.0245555525,0,3.0245555525,45.3,-10.12,46.4166392579,133.22,3.0245555525,0.0,3.0245555525,3.0245555525,0,3.0245555525,0.0,0.0,0.0,132.0,50.2745555525,-15.99,52.7561469026,3.0245555525,0,3.0245555525,47.25,-15.99,49.8822874375,133.05
2021-09-26 07:00:00,49.5346666637,-9.81,50.4967256511,2.9646666637,0,2.9646666637,46.57,-9.81,47.5920266431,132.96,2.9646666637,0.0,2.9646666637,2.9646666637,0,2.9646666637,0.0,0.0,0.0,131.86,51.5746666637,-15.71,53.9142869884,2.9646666637,0,2.9646666637,48.61,-15.71,51.085577221,132.83
2021-09-26 07:30:00,56.2944444414,-10.27,57.2235735949,3.0044444414,0,3.0044444414,53.29,-10.27,54.2705905625,133.53,3.0044444414,0.0,3.0044444414,3.0044444414,0,3.0044444414,0.0,0.0,0.0,132.43,58.5944444414,-16.13,60.7740554793,3.0044444414,0,3.0044444414,55.59,-16.13,57.8828558383,133.37
2021-09-26 08:00:00,61.2485555519,-9.57,61.9916966795,3.6185555519,0,3.6185555519,57.63,-9.57,58.4191903402,133.53,3.6185555519,0.0,3.6185555519,3.6185555519,0,3.6185555519,0.0,0.0,0.0,132.43,63.7485555519,-15.39,65.5799545209,3.6185555519,0,3.6185555519,60.13,-15.39,62.0682608102,133.37
2021-09-26 08:30:00,65.7312222171,-8.71,66.3057891451,5.1412222171,0,5.1412222171,60.59,-8.71,61.2128434236,133.53,5.1412222171,0.0,5.1412222171,5.1412222171,0,5.1412222171,0.0,0.0,0.0,132.55,68.3712222171,-14.45,69.8815177816,5.1412222171,0,5.1412222171,63.23,-14.45,64.8601218007,133.37
2021-09-26 09:00:00,66.9124444363,-7.39,67.3192938201,8.1624444363,0,8.1624444363,58.75,-7.39,59.2129597301,133.33,8.1624444363,0.0,8.1624444363,8.1624444363,0,8.1624444363,0.0,0.0,0.0,132.55,69.4624444363,-13.08,70.6832199823,8.1624444363,0,8.1624444363,61.3,-13.08,62.6799521378,133.21
2021-09-26 09:30:00,67.9981111004,-5.41,68.2129841981,10.7581111004,0,10.7581111004,57.24,-5.41,57.4950928341,133.16,10.7581111004,0.0,10.7581111004,10.7581111004,0,10.7581111004,0.0,0.0,0.0,132.46,70.4881111004,-11.01,71.3427915524,10.7581111004,0,10.7581111004,59.73,-11.01,60.7362577049,133.01
2021-09-26 10:00:00,66.0595555433,-4.91,66.2417766864,12.2795555433,0,12.2795555433,53.78,-4.91,54.0036711715,132.93,12.2795555433,0.0,12.2795555433,12.2795555433,0,12.2795555433,0.0,0.0,0.0,132.38,68.3895555433,-10.5,69.1909048026,12.2795555433,0,12.2795555433,56.11,-10.5,57.0839916264,132.8
2021-09-26 10:30:00,64.6075555419,-4.27,64.7485068021,13.6075555419,0,13.6075555419,51.0,-4.27,51.1784417504,133.12,13.6075555419,0.0,13.6075555419,13.6075555419,0,13.6075555419,0.0,0.0,0.0,132.55,66.7775555419,-9.84,67.4986483136,13.6075555419,0,13.6075555419,53.17,-9.84,54.0728628796,132.95
2021-09-26 11:00:00,61.3498888741,-3.92,61.4749970708,14.8298888741,0,14.8298888741,46.52,-3.92,46.6848669271,132.94,14.8298888741,0.0,14.8298888741,14.8298888741,0,14.8298888741,0.0,0.0,0.0,132.43,63.3298888741,-9.55,64.0459001405,14.8298888741,0,14.8298888741,48.5,-9.55,49.4312906973,132.71
2021-09-26 11:30:00,60.415777762,-3.9699999999999998,60.5460742128,15.785777762,0,15.785777762,44.63,-3.9699999999999998,44.8062250139,133.57,15.785777762,0.0,15.785777762,15.785777762,0,15.785777762,0.0,0.0,0.0,133.07,62.255777762,-9.61,62.9931263294,15.785777762,0,15.785777762,46.47,-9.61,47.4532717523,133.35
2021-09-26 12:00:00,67.184888873,-3.68,67.2855979603,15.904888873,0,15.904888873,51.28,-3.68,51.4118741148,133.73,15.904888873,0.0,15.904888873,15.904888873,0,15.904888873,0.0,0.0,0.0,133.23,69.274888873,-9.25,69.8897183308,15.904888873,0,15.904888873,53.37,-9.25,54.1656662472,133.52
2021-09-26 12:30:00,76.3261110998,-3.41,76.4022469278,11.3061110998,0,11.3061110998,65.02,-3.41,65.1093580064,133.49,11.3061110998,0.0,11.3061110998,11.3061110998,0,11.3061110998,0.0,0.0,0.0,133.04,79.0561110998,-8.86,79.551042119,11.3061110998,0,11.3061110998,67.75,-8.86,68.3268768495,133.26
2021-09-26 13:00:00,78.7689999895,-3.2800000000000002,78.837261237,10.4889999895,0,10.4889999895,68.28,-3.2800000000000002,68.3587360913,133.14,10.4889999895,0.0,10.4889999895,10.4889999895,0,10.4889999895,0.0,0.0,0.0,132.84,81.6789999895,-8.7,82.141031399,10.4889999895,0,10.4889999895,71.19,-8.7,71.7196353867,132.92
2021-09-26 13:30:00,79.1517777676,-3.59,79.2331497782,10.1817777676,0,10.1817777676,68.97,-3.59,69.0633694515,133.14,10.1817777676,0.0,10.1817777676,10.1817777676,0,10.1817777676,0.0,0.0,0.0,132.92,82.1117777676,-9.05,82.6089979854,10.1817777676,0,10.1817777676,71.93,-9.05,72.4970854587,132.92
2021-09-26 14:00:00,75.8986666547,-3.8,75.993733952,11.9386666547,0,11.9386666547,63.96,-3.8,64.0727836136,133.47,11.9386666547,0.0,11.9386666547,11.9386666547,0,11.9386666547,0.0,0.0,0.0,133.21,78.6286666547,-9.31,79.1779219221,11.9386666547,0,11.9386666547,66.69,-9.31,67.3367076712,133.23
2021-09-26 14:30:00,73.5325555441,-4.2,73.6524047459,11.4225555441,0,11.4225555441,62.11,-4.2,62.2518441494,133.67,11.4225555441,0.0,11.4225555441,11.4225555441,0,11.4225555441,0.0,0.0,0.0,133.36,76.2225555441,-9.74,76.842342323,11.4225555441,0,11.4225555441,64.8,-9.74,65.5279146624,133.44
2021-09-26 15:00:00,67.6192222087,-4.71,67.7830606576,13.499222208700001,0,13.499222208700001,54.12,-4.71,54.3245662661,133.52,13.499222208700001,0.0,13.499222208700001,13.499222208700001,0,13.499222208700001,0.0,0.0,0.0,133.14,69.8992222087,-10.33,70.6584047753,13.499222208700001,0,13.499222208700001,56.4,-10.33,57.338197565,133.29
2021-09-26 15:30:00,67.928666654,-5.0,68.1124346459,12.678666654,0,12.678666654,55.25,-5.0,55.4757830048,133.8,12.678666654,0.0,12.678666654,12.678666654,0,12.678666654,0.0,0.0,0.0,133.26,70.238666654,-10.64,71.039987988,12.678666654,0,12.678666654,57.56,-10.64,58.5351449985,133.57
2021-09-26 16:00:00,69.661555544,-4.71,69.8206016933,11.531555544,0,11.531555544,58.13,-4.71,58.3205023984,134.02,11.531555544,0.0,11.531555544,11.531555544,0,11.531555544,0.0,0.0,0.0,133.44,72.071555544,-10.31,72.8052554321,11.531555544,0,11.531555544,60.54,-10.31,61.411625121,133.79
2021-09-26 16:30:00,77.8537777676,-4.02,77.9574955517,10.1637777676,0,10.1637777676,67.69,-4.02,67.8092655911,133.73,10.1637777676,0.0,10.1637777676,10.1637777676,0,10.1637777676,0.0,0.0,0.0,133.21,80.7037777676,-9.47,81.2574959371,10.1637777676,0,10.1637777676,70.54,-9.47,71.1728354079,133.51
2021-09-26 17:00:00,84.7001111029,-2.99,84.7528696909,8.1801111029,0,8.1801111029,76.52,-2.99,76.5783944726,133.04,8.1801111029,0.0,8.1801111029,8.1801111029,0,8.1801111029,0.0,0.0,0.0,132.69,87.9701111029,-8.27,88.3579840618,8.1801111029,0,8.1801111029,79.79,-8.27,80.2174357606,132.82
2021-09-26 17:30:00,90.217111104,-4.63,90.3358402626,7.087111104,0,7.087111104,83.13,-4.63,83.2588361677,132.02,7.087111104,0.0,7.087111104,7.087111104,0,7.087111104,0.0,0.0,0.0,131.86,93.807111104,-9.9,94.3280663095,7.087111104,0,7.087111104,86.72,-9.9,87.2832652918,131.8
2021-09-26 18:00:00,94.6264444351,-4.73,94.7445876366,9.3264444351,0,9.3264444351,85.3,-4.73,85.4310417822,131.81,9.3264444351,0.0,9.3264444351,9.3264444351,0,9.3264444351,0.0,0.0,0.0,131.57,98.3364444351,-9.99,98.8425839613,9.3264444351,0,9.3264444351,89.01,-9.99,89.568857311,131.58
2021-09-26 18:30:00,97.3084444375,-4.21,97.3994736067,6.8984444375,0,6.8984444375,90.41,-4.21,90.5079676051,131.63,6.8984444375,0.0,6.8984444375,6.8984444375,0,6.8984444375,0.0,0.0,0.0,131.42,101.2484444375,-9.39,101.6829366267,6.8984444375,0,6.8984444375,94.35,-9.39,94.8161093908,131.4
2021-09-26 19:00:00,97.958444438,-4.55,98.0640573131,6.448444438,0,6.448444438,91.51,-4.55,91.6230462275,131.37,6.448444438,0.0,6.448444438,6.448444438,0,6.448444438,0.0,0.0,0.0,131.29,101.988444438,-9.73,102.4515285337,6.448444438,0,6.448444438,95.54,-9.73,96.034184018,131.13
2021-09-26 19:30:00,92.3741111057,-5.3,92.5260309457,5.4241111057,0,5.4241111057,86.95,-5.3,87.1113798536,131.24,5.4241111057,0.0,5.4241111057,5.4241111057,0,5.4241111057,0.0,0.0,0.0,131.13,96.1541111057,-10.53,96.7289717847,5.4241111057,0,5.4241111057,90.73,-10.53,91.3390048117,131.0
2021-09-26 20:00:00,93.3496666631,-5.4,93.5057231731,3.5396666631,0,3.5396666631,89.81,-5.4,89.9721962608,131.24,3.5396666631,0.0,3.5396666631,3.5396666631,0,3.5396666631,0.0,0.0,0.0,131.05,97.2596666631,-10.62,97.8377593745,3.5396666631,0,3.5396666631,93.72,-10.62,94.3197900761,131.0
2021-09-26 20:30:00,88.8962222187,-6.43,89.1284647279,3.5362222187,0,3.5362222187,85.36,-6.43,85.601837013,131.48,3.5362222187,0.0,3.5362222187,3.5362222187,0,3.5362222187,0.0,0.0,0.0,131.29,92.6462222187,-11.74,93.3870980992,3.5362222187,0,3.5362222187,89.11,-11.74,89.8800294838,131.26
2021-09-26 21:00:00,84.5362222187,-7.44,84.862986437,3.5462222187,0,3.5462222187,80.99,-7.44,81.33101315,131.48,3.5462222187,0.0,3.5462222187,3.5462222187,0,3.5462222187,0.0,0.0,0.0,131.11,88.0762222187,-12.87,89.0115600375,3.5462222187,0,3.5462222187,84.53,-12.87,85.5041390811,131.26
2021-09-26 21:30:00,79.6114444409,-8.44,80.0575773177,3.5114444409,0,3.5114444409,76.1,-8.44,76.5665958496,131.99,3.5114444409,0.0,3.5114444409,3.5114444409,0,3.5114444409,0.0,0.0,0.0,131.48,82.9314444409,-13.98,84.1015153077,3.5114444409,0,3.5114444409,79.42,-13.98,80.6410366997,131.77
2021-09-26 22:00:00,74.3821111075,-9.65,75.0054728191,3.5921111075,0,3.5921111075,70.79,-9.65,71.4447100911,132.54,3.5921111075,0.0,3.5921111075,3.5921111075,0,3.5921111075,0.0,0.0,0.0,131.86,77.4721111075,-15.35,78.9781647005,3.5921111075,0,3.5921111075,73.88,-15.35,75.4577822362,132.31
2021-09-26 22:30:00,69.8796666631,-10.72,70.6971443055,3.5496666631,0,3.5496666631,66.33,-10.72,67.190678669,133.23,3.5496666631,0.0,3.5496666631,3.5496666631,0,3.5496666631,0.0,0.0,0.0,132.38,72.7896666631,-16.47,74.6297291495,3.5496666631,0,3.5496666631,69.24,-16.47,71.1718940313,133.01
2021-09-26 23:00:00,65.0481111076,-10.36,65.8679463675,3.4781111076,0,3.4781111076,61.57,-10.36,62.4355227415,132.97,3.4781111076,0.0,3.4781111076,3.4781111076,0,3.4781111076,0.0,0.0,0.0,131.97,67.7281111076,-16.18,69.6339675317,3.4781111076,0,3.4781111076,64.25,-16.18,66.2559801075,132.78
2021-09-26 23:30:00,61.1792222186,-9.61,61.9293898829,3.6392222186,0,3.6392222186,57.54,-9.61,58.336983981,133.65,3.6392222186,0.0,3.6392222186,3.6392222186,0,3.6392222186,0.0,0.0,0.0,132.66,63.6492222186,-15.38,65.4810498467,3.6392222186,0,3.6392222186,60.01,-15.38,61.9495318788,133.44
2021-09-27 00:00:00,58.175666663,-9.88,59.0086653949,3.665666663,0,3.665666663,54.51,-9.88,55.3981452758,133.21,3.665666663,0.0,3.665666663,3.665666663,0,3.665666663,0.0,0.0,0.0,132.26,60.475666663,-15.69,62.4778549434,3.665666663,0,3.665666663,56.81,-15.69,58.9368492541,133.0
2021-09-27 00:30:00,56.7564444405,-9.87,57.6082536233,3.9664444405,0,3.9664444405,52.79,-9.87,53.7047577036,133.37,3.9664444405,0.0,3.9664444405,3.9664444405,0,3.9664444405,0.0,0.0,0.0,132.36,58.9864444405,-15.7,61.0400739492,3.9664444405,0,3.9664444405,55.02,-15.7,57.2161725389,133.16
2021-09-27 01:00:00,55.5407777738,-9.93,56.4214754834,3.9707777738,0,3.9707777738,51.57,-9.93,52.517328568799996,133.45,3.9707777738,0.0,3.9707777738,3.9707777738,0,3.9707777738,0.0,0.0,0.0,132.36,57.7307777738,-15.76,59.8432978901,3.9707777738,0,3.9707777738,53.76,-15.76,56.0224526418,133.23
2021-09-27 01:30:00,56.4739999963,-10.12,57.373574715,3.7139999963,0,3.7139999963,52.76,-10.12,53.7218019057,133.45,3.7139999963,0.0,3.7139999963,3.7139999963,0,3.7139999963,0.0,0.0,0.0,132.36,58.7039999963,-15.92,60.8243866847,3.7139999963,0,3.7139999963,54.99,-15.92,57.248113506,133.23
2021-09-27 02:00:00,55.5232222184,-10.33,56.4759869814,3.7732222184,0,3.7732222184,51.75,-10.33,52.7709332872,133.01,3.7732222184,0.0,3.7732222184,3.7732222184,0,3.7732222184,0.0,0.0,0.0,131.91,57.7032222184,-16.15,59.9206504837,3.7732222184,0,3.7732222184,53.93,-16.15,56.2962467665,132.8
2021-09-27 02:30:00,54.5518888842,-10.48,55.5494282674,4.6918888842,0,4.6918888842,49.86,-10.48,50.9494847864,133.01,4.6918888842,0.0,4.6918888842,4.6918888842,0,4.6918888842,0.0,0.0,0.0,131.91,56.6818888842,-16.33,58.9873327714,4.6918888842,0,4.6918888842,51.99,-16.33,54.4943024545,132.8
2021-09-27 03:00:00,53.1012222163,-10.76,54.1804152888,5.8912222163,0,5.8912222163,47.21,-10.76,48.4206743034,133.12,5.8912222163,0.0,5.8912222163,5.8912222163,0,5.8912222163,0.0,0.0,0.0,131.91,55.0912222163,-16.66,57.5551767028,5.8912222163,0,5.8912222163,49.2,-16.66,51.9441584781,132.89
2021-09-27 03:30:00,52.0693333274,-10.82,53.1816497785,5.9393333274,0,5.9393333274,46.13,-10.82,47.3819512051,133.31,5.9393333274,0.0,5.9393333274,5.9393333274,0,5.9393333274,0.0,0.0,0.0,132.12,54.0393333274,-16.71,56.5638899517,5.9393333274,0,5.9393333274,48.1,-16.71,50.9198792222,133.09
2021-09-27 04:00:00,52.0527777731,-10.98,53.1982337479,4.6827777731,0,4.6827777731,47.37,-10.98,48.6258912515,133.31,4.6827777731,0.0,4.6827777731,4.6827777731,0,4.6827777731,0.0,0.0,0.0,132.12,54.0827777731,-16.88,56.6558139263,4.6827777731,0,4.6827777731,49.4,-16.88,52.204352309,133.09
2021-09-27 04:30:00,53.2484444408,-10.55,54.2835088711,3.6884444408,0,3.6884444408,49.56,-10.55,50.6704657567,133.31,3.6884444408,0.0,3.6884444408,3.6884444408,0,3.6884444408,0.0,0.0,0.0,132.12,55.3584444408,-16.41,57.73946199,3.6884444408,0,3.6884444408,51.67,-16.41,54.2132548368,133.09
2021-09-27 05:00:00,54.5119999963,-10.18,55.4544005792,3.6619999963,0,3.6619999963,50.85,-10.18,51.8589905417,133.15,3.6619999963,0.0,3.6619999963,3.6619999963,0,3.6619999963,0.0,0.0,0.0,132.0,56.6919999963,-16.0,58.9065604461,3.6619999963,0,3.6619999963,53.03,-16.0,55.3911626525,132.93
2021-09-27 05:30:00,56.8144444409,-9.45,57.5949962855,3.5144444409,0,3.5144444409,53.3,-9.45,54.1312525257,132.96,3.5144444409,0.0,3.5144444409,3.5144444409,0,3.5144444409,0.0,0.0,0.0,131.86,59.1144444409,-15.18,61.0323679826,3.5144444409,0,3.5144444409,55.6,-15.18,57.6349928429,132.72
2021-09-27 06:00:00,59.9311111079,-8.5,60.5308853283,3.2311111079,0,3.2311111079,56.7,-8.5,57.3335852708,132.46,3.2311111079,0.0,3.2311111079,3.2311111079,0,3.2311111079,0.0,0.0,0.0,131.48,62.3711111079,-14.24,63.9760353635,3.2311111079,0,3.2311111079,59.14,-14.24,60.830232615,132.22
2021-09-27 06:30:00,66.6742222191,-6.8,67.0200858588,3.1242222191,0,3.1242222191,63.55,-6.8,63.9127725889,133.26,3.1242222191,0.0,3.1242222191,3.1242222191,0,3.1242222191,0.0,0.0,0.0,132.36,69.4042222191,-12.4,70.5032344069,3.1242222191,0,3.1242222191,66.28,-12.4,67.4299518019,133.02
2021-09-27 07:00:00,74.3642222193,-4.46,74.4978465882,2.9442222193000003,0,2.9442222193000003,71.42,-4.46,71.5591224094,132.98,2.9442222193000003,0.0,2.9442222193000003,2.9442222193000003,0,2.9442222193000003,0.0,0.0,0.0,132.36,77.4742222193,-9.89,78.1029270161,2.9442222193000003,0,2.9442222193000003,74.53,-9.89,75.1833292692,132.73
2021-09-27 07:30:00,83.4412222193,-2.61,83.4820319916,2.9012222193,0,2.9012222193,80.54,-2.61,80.5822790693,132.66,2.9012222193,0.0,2.9012222193,2.9012222193,0,2.9012222193,0.0,0.0,0.0,132.36,86.9312222193,-7.8100000000000005,87.2813467847,2.9012222193,0,2.9012222193,84.03,-7.8100000000000005,84.3921619583,132.42
2021-09-27 08:00:00,86.2685555516,-2.12,86.2946005088,3.9185555516,0,3.9185555516,82.35,-2.12,82.3772838834,132.01,3.9185555516,0.0,3.9185555516,3.9185555516,0,3.9185555516,0.0,0.0,0.0,132.02,89.8685555516,-7.3,90.1645566558,3.9185555516,0,3.9185555516,85.95,-7.3,86.2594487578,131.78
2021-09-27 08:30:00,80.4618888815,-1.15,80.4701066383,7.3818888815,0,7.3818888815,73.08,-1.15,73.0890477431,132.01,7.3818888815,0.0,7.3818888815,7.3818888815,0,7.3818888815,0.0,0.0,0.0,132.02,83.6418888815,-6.33,83.8810734055,7.3818888815,0,7.3818888815,76.26,-6.33,76.5222614668,131.78
2021-09-27 09:00:00,81.3582222139,0.71,81.3613201823,8.3082222139,0,8.3082222139,73.05,0.71,73.053450295,132.01,8.3082222139,0.0,8.3082222139,8.3082222139,0,8.3082222139,0.0,0.0,0.0,132.02,84.5282222139,-4.38,84.6416254017,8.3082222139,0,8.3082222139,76.22,-4.38,76.3457451336,131.78
2021-09-27 09:30:00,80.2687777657,1.97,80.2929485322,12.0987777657,0,12.0987777657,68.17,1.97,68.1984589269,131.82,12.0987777657,0.0,12.0987777657,12.0987777657,0,12.0987777657,0.0,0.0,0.0,132.09,83.2487777657,-3.09,83.3061048152,12.0987777657,0,12.0987777657,71.15,-3.09,71.2170667748,131.59
2021-09-27 10:00:00,75.8686666502,1.88,75.891955959,16.4386666502,0,16.4386666502,59.43,1.88,59.4597283882,131.74,16.4386666502,0.0,16.4386666502,16.4386666502,0,16.4386666502,0.0,0.0,0.0,132.09,78.4286666502,-3.27,78.4968066391,16.4386666502,0,16.4386666502,61.99,-3.27,62.0761870607,131.5
2021-09-27 10:30:00,70.4226666487,1.62,70.4412973895,17.9626666487,0,17.9626666487,52.46,1.62,52.4850073831,131.95,17.9626666487,0.0,17.9626666487,17.9626666487,0,17.9626666487,0.0,0.0,0.0,132.21,72.6526666487,-3.58,72.7408164043,17.9626666487,0,17.9626666487,54.69,-3.58,54.8070479044,131.7
2021-09-27 11:00:00,74.4068888741,2.79,74.4591781577,14.8368888741,0,14.8368888741,59.57,2.79,59.6352999489,132.06,14.8368888741,0.0,14.8368888741,14.8368888741,0,14.8368888741,0.0,0.0,0.0,132.21,76.9468888741,-2.3,76.9812555587,14.8368888741,0,14.8368888741,62.11,-2.3,62.1525711455,131.81
2021-09-27 11:30:00,75.1116666499,2.7800000000000002,75.1630951127,16.7816666499,0,16.7816666499,58.33,2.7800000000000002,58.3962096373,131.79,16.7816666499,0.0,16.7816666499,16.7816666499,0,16.7816666499,0.0,0.0,0.0,132.21,77.6616666499,-2.31,77.6960138414,16.7816666499,0,16.7816666499,60.88,-2.31,60.9238089748,131.54
2021-09-27 12:00:00,73.7392222012,3.05,73.8022722607,20.9792222012,0,20.9792222012,52.76,3.05,52.848085112,131.79,20.9792222012,0.0,20.9792222012,20.9792222012,0,20.9792222012,0.0,0.0,0.0,132.11,75.9492222012,-2.09,75.9779734724,20.9792222012,0,20.9792222012,54.97,-2.09,55.0097173234,131.54
2021-09-27 12:30:00,83.5597777588,3.76,83.6443307051,18.9797777588,0,18.9797777588,64.58,3.76,64.689365432,131.8,18.9797777588,0.0,18.9797777588,18.9797777588,0,18.9797777588,0.0,0.0,0.0,132.24,86.3197777588,-1.26,86.3289733075,18.9797777588,0,18.9797777588,67.34,-1.26,67.3517869102,131.72
2021-09-27 13:00:00,83.010777758,2.84,83.0593451936,19.760777758,0,19.760777758,63.25,2.84,63.3137275794,131.8,19.760777758,0.0,19.760777758,19.760777758,0,19.760777758,0.0,0.0,0.0,132.24,85.760777758,-2.25,85.7902879215,19.760777758,0,19.760777758,66.0,-2.25,66.038341136,131.56
2021-09-27 13:30:00,73.0135555323,2.33,73.0507234151,23.2835555323,0,23.2835555323,49.73,2.33,49.7845538295,132.04,23.2835555323,0.0,23.2835555323,23.2835555323,0,23.2835555323,0.0,0.0,0.0,132.41,75.1035555323,-2.88,75.1587550029,23.2835555323,0,23.2835555323,51.82,-2.88,51.8999691715,131.8
2021-09-27 14:00:00,78.6187777569,2.08,78.6462879988,20.8387777569,0,20.8387777569,57.78,2.08,57.8174264387,132.34,20.8387777569,0.0,20.8387777569,20.8387777569,0,20.8387777569,0.0,0.0,0.0,132.56,81.0587777569,-3.11,81.1184168451,20.8387777569,0,20.8387777569,60.22,-3.11,60.3002529016,132.1
2021-09-27 14:30:00,77.9164444268,1.7000000000000002,77.9349877276,17.6864444268,0,17.6864444268,60.23,1.7000000000000002,60.2539865901,132.42,17.6864444268,0.0,17.6864444268,17.6864444268,0,17.6864444268,0.0,0.0,0.0,132.65,80.5564444268,-3.48,80.6315765608,17.6864444268,0,17.6864444268,62.87,-3.48,62.966239366799996,132.18
2021-09-27 15:00:00,69.8295555341,2.17,69.8632644963,21.4795555341,0,21.4795555341,48.35,2.17,48.3986714694,132.19,21.4795555341,0.0,21.4795555341,21.4795555341,0,21.4795555341,0.0,0.0,0.0,132.41,71.9195555341,-3.05,71.9841994345,21.4795555341,0,21.4795555341,50.44,-3.05,50.5321293832,131.95
2021-09-27 15:30:00,77.3573333132,1.48,77.3714896931,20.1073333132,0,20.1073333132,57.25,1.48,57.2691269359,132.11,20.1073333132,0.0,20.1073333132,20.1073333132,0,20.1073333132,0.0,0.0,0.0,132.25,79.8373333132,-3.73,79.9244186126,20.1073333132,0,20.1073333132,59.73,-3.73,59.8463516014,131.86
2021-09-27 16:00:00,76.5314444253,0.36,76.5322911315,19.1014444253,0,19.1014444253,57.43,0.36,57.4311283191,132.11,19.1014444253,0.0,19.1014444253,19.1014444253,0,19.1014444253,0.0,0.0,0.0,132.38,79.0514444253,-4.91,79.2037812591,19.1014444253,0,19.1014444253,59.95,-4.91,60.1507323314,131.94
2021-09-27 16:30:00,80.2603333168,-0.4,80.261330067,16.5203333168,0,16.5203333168,63.74,-0.4,63.7412550865,132.37,16.5203333168,0.0,16.5203333168,16.5203333168,0,16.5203333168,0.0,0.0,0.0,132.38,83.0003333168,-5.69,83.1951406676,16.5203333168,0,16.5203333168,66.48,-5.69,66.7230582333,132.12
2021-09-27 17:00:00,89.2634444298,-0.43,89.2644801221,14.6234444298,0,14.6234444298,74.64,-0.43,74.6412386017,132.46,14.6234444298,0.0,14.6234444298,14.6234444298,0,14.6234444298,0.0,0.0,0.0,132.38,92.5134444298,-5.63,92.684595809,14.6234444298,0,14.6234444298,77.89,-5.63,78.093207131,132.22
2021-09-27 17:30:00,96.4054444324,-0.77,96.4085194171,12.0654444324,0,12.0654444324,84.34,-0.77,84.3435148663,131.93,12.0654444324,0.0,12.0654444324,12.0654444324,0,12.0654444324,0.0,0.0,0.0,132.08,100.0454444324,-5.9,100.219264374,12.0654444324,0,12.0654444324,87.98,-5.9,88.1776071347,131.69
2021-09-27 18:00:00,98.8064444362,-0.22,98.8066893592,8.2164444362,0,8.2164444362,90.59,-0.22,90.5902671373,131.93,8.2164444362,0.0,8.2164444362,8.2164444362,0,8.2164444362,0.0,0.0,0.0,132.08,102.8064444362,-5.29,102.9424553701,8.2164444362,0,8.2164444362,94.59,-5.29,94.7378076588,131.69
2021-09-27 18:30:00,103.8748888836,-0.61,103.8766799652,5.2548888836,0,5.2548888836,98.62,-0.61,98.6218865161,131.53,5.2548888836,0.0,5.2548888836,5.2548888836,0,5.2548888836,0.0,0.0,0.0,131.78,108.2148888836,-5.6,108.3596888889,5.2548888836,0,5.2548888836,102.96,-5.6,103.1121796879,131.29
2021-09-27 19:00:00,106.0049999947,-0.93,106.0090794408,5.3049999947,0,5.3049999947,100.7,-0.93,100.7042943474,131.24,5.3049999947,0.0,5.3049999947,5.3049999947,0,5.3049999947,0.0,0.0,0.0,131.62,110.4749999947,-5.89,110.6319019263,5.3049999947,0,5.3049999947,105.17,-5.89,105.3348043146,130.99
2021-09-27 19:30:00,104.8381111049,-0.48,104.8392099362,6.2281111049,0,6.2281111049,98.61,-0.48,98.6111682316,130.93,6.2281111049,0.0,6.2281111049,6.2281111049,0,6.2281111049,0.0,0.0,0.0,131.26,109.2081111049,-5.42,109.3425257212,6.2281111049,0,6.2281111049,102.98,-5.42,103.1225329402,130.67
2021-09-27 20:00:00,102.5522222159,-2.36,102.5793735671,6.2922222159,0,6.2922222159,96.26,-2.36,96.2889256353,130.75,6.2922222159,0.0,6.2922222159,6.2922222159,0,6.2922222159,0.0,0.0,0.0,131.14,106.8022222159,-7.41,107.0589686587,6.2922222159,0,6.2922222159,100.51,-7.41,100.7827772985,130.51
2021-09-27 20:30:00,103.0615555512,-3.31,103.1146950372,4.4015555512,0,4.4015555512,98.66,-3.31,98.7155089132,131.29,4.4015555512,0.0,4.4015555512,4.4015555512,0,4.4015555512,0.0,0.0,0.0,131.44,107.3815555512,-8.39,107.7088230954,4.4015555512,0,4.4015555512,102.98,-8.39,103.3212103104,131.04
2021-09-27 21:00:00,98.1672222189,-3.6,98.2332098538,3.2872222189,0,3.2872222189,94.88,-3.6,94.9482722328,131.29,3.2872222189,0.0,3.2872222189,3.2872222189,0,3.2872222189,0.0,0.0,0.0,131.44,102.3072222189,-8.76,102.6815724371,3.2872222189,0,3.2872222189,99.02,-8.76,99.4067301545,131.04
2021-09-27 21:30:00,92.657222219,-4.34,92.7588078263,3.187222219,0,3.187222219,89.47,-4.34,89.575200251,131.76,3.187222219,0.0,3.187222219,3.187222219,0,3.187222219,0.0,0.0,0.0,131.78,96.567222219,-9.6,97.0432295789,3.187222219,0,3.187222219,93.38,-9.6,93.8721705299,131.51
2021-09-27 22:00:00,85.6444444412,-5.73,85.8359118531,3.2244444412,0,3.2244444412,82.42,-5.73,82.6189403224,132.22,3.2244444412,0.0,3.2244444412,3.2244444412,0,3.2244444412,0.0,0.0,0.0,132.16,89.2744444412,-11.15,89.9680439394,3.2244444412,0,3.2244444412,86.05,-11.15,86.7693782391,131.99
2021-09-27 22:30:00,79.408222219,-7.29,79.7421460457,3.268222219,0,3.268222219,76.14,-7.29,76.4881932065,133.01,3.268222219,0.0,3.268222219,3.268222219,0,3.268222219,0.0,0.0,0.0,132.41,82.738222219,-12.84,83.7286033322,3.268222219,0,3.268222219,79.47,-12.84,80.5005993767,132.79
2021-09-27 23:00:00,73.1671111078,-8.18,73.6229485138,3.2671111078,0,3.2671111078,69.9,-8.18,70.3770019253,133.01,3.2671111078,0.0,3.2671111078,3.2671111078,0,3.2671111078,0.0,0.0,0.0,132.41,76.2171111078,-13.83,77.4617126432,3.2671111078,0,3.2671111078,72.95,-13.83,74.2493865295,132.79
2021-09-27 23:30:00,66.3007777745,-9.06,66.9169390626,3.2507777745,0,3.2507777745,63.05,-9.06,63.697614555,133.39,3.2507777745,0.0,3.2507777745,3.2507777745,0,3.2507777745,0.0,0.0,0.0,132.68,69.0707777745,-14.83,70.6448953738,3.2507777745,0,3.2507777745,65.82,-14.83,67.4700029643,133.16
2021-09-28 00:00:00,63.5003333301,-9.93,64.2720563934,3.2503333301,0,3.2503333301,60.25,-9.93,61.0628151988,133.67,3.2503333301,0.0,3.2503333301,3.2503333301,0,3.2503333301,0.0,0.0,0.0,132.82,66.1103333301,-15.77,67.96520487,3.2503333301,0,3.2503333301,62.86,-15.77,64.8079663313,133.45
2021-09-28 00:30:00,60.753222218,-9.9,61.5545612434,4.193222218,0,4.193222218,56.56,-9.9,57.4198885405,133.83,4.193222218,0.0,4.193222218,4.193222218,0,4.193222218,0.0,0.0,0.0,132.82,63.213222218,-15.76,65.1482084419,4.193222218,0,4.193222218,59.02,-15.76,61.0879529858,133.62
2021-09-28 01:00:00,58.8421111069,-10.1,59.7026300887,4.2421111069,0,4.2421111069,54.6,-10.1,55.5263000748,133.83,4.2421111069,0.0,4.2421111069,4.2421111069,0,4.2421111069,0.0,0.0,0.0,132.82,61.2321111069,-15.98,63.2829505523,4.2421111069,0,4.2421111069,56.99,-15.98,59.1880097655,133.62
2021-09-28 01:30:00,60.2454444404,-9.88,61.0502086468,4.0454444404,0,4.0454444404,56.2,-9.88,57.0618471485,133.83,4.0454444404,0.0,4.0454444404,4.0454444404,0,4.0454444404,0.0,0.0,0.0,132.82,62.6854444404,-15.76,64.636232445,4.0454444404,0,4.0454444404,58.64,-15.76,60.7208959091,133.62
2021-09-28 02:00:00,59.6807777744,-10.16,60.5394155552,3.3607777744,0,3.3607777744,56.32,-10.16,57.2290835153,133.83,3.3607777744,0.0,3.3607777744,3.3607777744,0,3.3607777744,0.0,0.0,0.0,132.82,62.1407777744,-16.04,64.1775495201,3.3607777744,0,3.3607777744,58.78,-16.04,60.9292212325,133.62
2021-09-28 02:30:00,58.5656666634,-10.25,59.4558644015,3.3056666634000003,0,3.3056666634000003,55.26,-10.25,56.2025809016,133.9,3.3056666634000003,0.0,3.3056666634000003,3.3056666634000003,0,3.3056666634000003,0.0,0.0,0.0,132.82,60.9756666634,-16.15,63.078161237,3.3056666634000003,0,3.3056666634000003,57.67,-16.15,59.8886583587,133.79
2021-09-28 03:00:00,56.8637777744,-10.78,57.8765723137,3.3437777744,0,3.3437777744,53.52,-10.78,54.594860564,134.01,3.3437777744,0.0,3.3437777744,3.3437777744,0,3.3437777744,0.0,0.0,0.0,132.9,59.2137777744,-16.73,61.5318159843,3.3437777744,0,3.3437777744,55.87,-16.73,58.3210922394,133.79
2021-09-28 03:30:00,55.560777774499996,-11.4,56.718251268,3.3007777745,0,3.3007777745,52.26,-11.4,53.4889483912,134.09,3.3007777745,0.0,3.3007777745,3.3007777745,0,3.3007777745,0.0,0.0,0.0,132.99,57.8507777745,-17.36,60.3993550389,3.3007777745,0,3.3007777745,54.55,-17.36,57.2457168703,133.97
2021-09-28 04:00:00,55.0271111078,-11.34,56.1834366773,3.3271111078,0,3.3271111078,51.7,-11.34,52.9290619603,133.84,3.3271111078,0.0,3.3271111078,3.3271111078,0,3.3271111078,0.0,0.0,0.0,132.66,57.2971111078,-17.31,59.8547829442,3.3271111078,0,3.3271111078,53.97,-17.31,56.6780116094,133.75
2021-09-28 04:30:00,55.3219999967,-11.35,56.4742966634,3.3419999967000003,0,3.3419999967000003,51.98,-11.35,53.2047262938,133.84,3.3419999967000003,0.0,3.3419999967000003,3.3419999967000003,0,3.3419999967000003,0.0,0.0,0.0,132.66,57.6019999967,-17.32,60.1495868948,3.3419999967000003,0,3.3419999967000003,54.26,-17.32,56.9572646815,133.75
2021-09-28 05:00:00,55.3508888855,-10.78,56.390861852,3.3708888855,0,3.3708888855,51.98,-10.78,53.0860508985,133.92,3.3708888855,0.0,3.3708888855,3.3708888855,0,3.3708888855,0.0,0.0,0.0,132.66,57.6408888855,-16.72,60.0169182107,3.3708888855,0,3.3708888855,54.27,-16.72,56.7872459272,133.75
2021-09-28 05:30:00,57.2057777738,-9.93,58.0612255357,4.0057777738,0,4.0057777738,53.2,-9.93,54.1188035714,133.68,4.0057777738,0.0,4.0057777738,4.0057777738,0,4.0057777738,0.0,0.0,0.0,132.52,59.5657777738,-15.79,61.6230961718,4.0057777738,0,4.0057777738,55.56,-15.79,57.7601739956,133.49
2021-09-28 06:00:00,60.8396666622,-9.1,61.5164615332,4.4696666622,0,4.4696666622,56.37,-9.1,57.0997977229,133.31,4.4696666622,0.0,4.4696666622,4.4696666622,0,4.4696666622,0.0,0.0,0.0,132.28,63.3396666622,-14.91,65.0708957436,4.4696666622,0,4.4696666622,58.87,-14.91,60.728782303,133.15
2021-09-28 06:30:00,70.3986666632,-6.9,70.7360040429,3.4186666632,0,3.4186666632,66.98,-6.9,67.3344666571,133.31,3.4186666632,0.0,3.4186666632,3.4186666632,0,3.4186666632,0.0,0.0,0.0,132.4,73.3386666632,-12.5,74.3963038594,3.4186666632,0,3.4186666632,69.92,-12.5,71.0285604528,133.15
2021-09-28 07:00:00,77.2119999966,-4.4,77.3372674942,3.4219999966,0,3.4219999966,73.79,-4.4,73.921066686,132.9,3.4219999966,0.0,3.4219999966,3.4219999966,0,3.4219999966,0.0,0.0,0.0,132.3,80.5019999966,-9.81,81.0975221782,3.4219999966,0,3.4219999966,77.08,-9.81,77.7017535195,132.67
2021-09-28 07:30:00,85.6666666626,-1.08,85.6734741742,4.1166666626,0,4.1166666626,81.55,-1.08,81.5571511273,132.47,4.1166666626,0.0,4.1166666626,4.1166666626,0,4.1166666626,0.0,0.0,0.0,132.18,89.3066666626,-6.23,89.5237041815,4.1166666626,0,4.1166666626,85.19,-6.23,85.4174982073,132.24
2021-09-28 08:00:00,89.7567777706,-0.7000000000000001,89.759507328,7.1867777706,0,7.1867777706,82.57,-0.7000000000000001,82.5729671261,131.56,7.1867777706,0.0,7.1867777706,7.1867777706,0,7.1867777706,0.0,0.0,0.0,131.72,93.4667777706,-5.8,93.6465618526,7.1867777706,0,7.1867777706,86.28,-5.8,86.4747269438,131.33
2021-09-28 08:30:00,92.7806666564,-0.44,92.7817099713,10.2606666564,0,10.2606666564,82.52,-0.44,82.5211730406,131.43,10.2606666564,0.0,10.2606666564,10.2606666564,0,10.2606666564,0.0,0.0,0.0,131.62,96.4406666564,-5.51,96.5979414125,10.2606666564,0,10.2606666564,86.18,-5.51,86.3559638936,131.2
2021-09-28 09:00:00,89.602444433,0.14,89.602553805,11.432444433,0,11.432444433,78.17,0.14,78.1701253677,131.43,11.432444433,0.0,11.432444433,11.432444433,0,11.432444433,0.0,0.0,0.0,131.62,93.062444433,-4.9,93.1913545553,11.432444433,0,11.432444433,81.63,-4.9,81.7769337894,131.2
2021-09-28 09:30:00,90.5025555428,0.84,90.5064536913,12.7925555428,0,12.7925555428,77.71,0.84,77.7145398236,131.11,12.7925555428,0.0,12.7925555428,12.7925555428,0,12.7925555428,0.0,0.0,0.0,131.35,93.9025555428,-4.19,93.9959894754,12.7925555428,0,12.7925555428,81.11,-4.19,81.218151912,130.89
2021-09-28 10:00:00,96.3787777695,1.7000000000000002,96.3937695307,8.3187777695,0,8.3187777695,88.06,1.7000000000000002,88.0764077378,131.11,8.3187777695,0.0,8.3187777695,8.3187777695,0,8.3187777695,0.0,0.0,0.0,131.35,100.2387777695,-3.21,100.2901623726,8.3187777695,0,8.3187777695,91.92,-3.21,91.976032204,130.89
2021-09-28 10:30:00,100.3422222144,1.78,100.3580089426,7.8222222144,0,7.8222222144,92.52,1.78,92.5371212001,130.91,7.8222222144,0.0,7.8222222144,7.8222222144,0,7.8222222144,0.0,0.0,0.0,131.35,104.4322222144,-3.1,104.4782227866,7.8222222144,0,7.8222222144,96.61,-3.1,96.6597232564,130.69
2021-09-28 11:00:00,97.6055555474,2.73,97.6437267504,8.1755555474,0,8.1755555474,89.43,2.73,89.4716592,131.04,8.1755555474,0.0,8.1755555474,8.1755555474,0,8.1755555474,0.0,0.0,0.0,131.58,101.5455555474,-2.1,101.5672676182,8.1755555474,0,8.1755555474,93.37,-2.1,93.3936127366,130.81
2021-09-28 11:30:00,96.2877777703,2.93,96.3323468413,7.4577777703,0,7.4577777703,88.83,2.93,88.8783089398,130.72,7.4577777703,0.0,7.4577777703,7.4577777703,0,7.4577777703,0.0,0.0,0.0,131.37,100.2177777703,-1.9,100.2357869287,7.4577777703,0,7.4577777703,92.76,-1.9,92.7794567779,130.48
2021-09-28 12:00:00,95.5427777685,3.13,95.5940337245,9.2627777685,0,9.2627777685,86.28,3.13,86.3367552089,130.72,9.2627777685,0.0,9.2627777685,9.2627777685,0,9.2627777685,0.0,0.0,0.0,131.37,99.3427777685,-1.7000000000000002,99.3573223007,9.2627777685,0,9.2627777685,90.08,-1.7000000000000002,90.0960398686,130.48
2021-09-28 12:30:00,94.8932222145,4.24,94.9879003992,7.7232222145,0,7.7232222145,87.17,4.24,87.2730571253,130.61,7.7232222145,0.0,7.7232222145,7.7232222145,0,7.7232222145,0.0,0.0,0.0,131.29,98.7432222145,-0.48,98.74438887,7.7232222145,0,7.7232222145,91.02,-0.48,91.0212656471,130.37
2021-09-28 13:00:00,97.4233333266,4.11,97.5099891111,6.7833333266,0,6.7833333266,90.64,4.11,90.733134521,130.29,6.7833333266,0.0,6.7833333266,6.7833333266,0,6.7833333266,0.0,0.0,0.0,131.02,101.4333333266,-0.63,101.4352897651,6.7833333266,0,6.7833333266,94.65,-0.63,94.6520966487,130.03
2021-09-28 13:30:00,93.3026630615,0.54,93.3042257048,10.4226630615,0,10.4226630615,82.88,0.54,82.8817591512,130.29,10.4226630615,0.0,10.4226630615,10.4226630615,0,10.4226630615,0.0,0.0,0.0,131.02,96.9626630615,-4.45,97.0647233962,10.4226630615,0,10.4226630615,86.54,-4.45,86.6543368794,130.03
2021-09-28 14:00:00,91.4236621887,-0.08,91.4236971906,11.4536621887,0,11.4536621887,79.97,-0.08,79.970040015,131.07,11.4536621887,0.0,11.4536621887,11.4536621887,0,11.4536621887,0.0,0.0,0.0,131.36,94.9236621887,-5.09,95.0600323128,11.4536621887,0,11.4536621887,83.47,-5.09,83.6250500747,130.82
2021-09-28 14:30:00,87.9141066194,0.13,87.9142027359,11.6041066194,0,11.6041066194,76.31,0.13,76.3101107325,131.23,11.6041066194,0.0,11.6041066194,11.6041066194,0,11.6041066194,0.0,0.0,0.0,131.45,91.2541066194,-4.93,91.3871811301,11.6041066194,0,11.6041066194,79.65,-4.93,79.8024272814,130.99
2021-09-28 15:00:00,88.1321066511,-0.24,88.1324334327,11.3421066511,0,11.3421066511,76.79,-0.24,76.7903750479,131.23,11.3421066511,0.0,11.3421066511,11.3421066511,0,11.3421066511,0.0,0.0,0.0,131.45,91.4821066511,-5.34,91.6378275459,11.3421066511,0,11.3421066511,80.14,-5.34,80.3177141109,130.99
2021-09-28 15:30:00,91.2031066355,-0.11,91.2031729709,10.0131066355,0,10.0131066355,81.19,-0.11,81.1900745165,131.1,10.0131066355,0.0,10.0131066355,10.0131066355,0,10.0131066355,0.0,0.0,0.0,131.26,94.7731066355,-5.1,94.9102299088,10.0131066355,0,10.0131066355,84.76,-5.1,84.913294601,130.86
2021-09-28 16:00:00,92.0074399462,-1.83,92.0256372185,12.7974399462,0,12.7974399462,79.21,-1.83,79.2311365563,130.99,12.7974399462,0.0,12.7974399462,12.7974399462,0,12.7974399462,0.0,0.0,0.0,131.26,95.4974399462,-6.96,95.7507317794,12.7974399462,0,12.7974399462,82.7,-6.96,82.9923586844,130.74
2021-09-28 16:30:00,105.9549774717,0.78,105.9578484635,11.3249774717,0,11.3249774717,94.63,0.78,94.6332145708,131.22,11.3249774717,0.0,11.3249774717,11.3249774717,0,11.3249774717,0.0,0.0,0.0,131.26,110.1049774717,-4.09,110.1809156072,11.3249774717,0,11.3249774717,98.78,-4.09,98.8646372572,130.99
2021-09-28 17:00:00,111.4461110998,1.19,111.4524642136,11.2861110998,0,11.2861110998,100.16,1.19,100.1670689398,130.54,11.2861110998,0.0,11.2861110998,11.2861110998,0,11.2861110998,0.0,0.0,0.0,131.1,115.8561110998,-3.61,115.9123400643,11.2861110998,0,11.2861110998,104.57,-3.61,104.6322942499,130.3
2021-09-28 17:30:00,117.3313333239,2.39,117.3556725496,9.3913333239,0,9.3913333239,107.94,2.39,107.9664563649,130.31,9.3913333239,0.0,9.3913333239,9.3913333239,0,9.3913333239,0.0,0.0,0.0,130.95,122.0813333239,-2.33,122.1035660665,9.3913333239,0,9.3913333239,112.69,-2.33,112.714085189,130.06
2021-09-28 18:00:00,115.6465555446,1.6600000000000001,115.658468818,10.9965555446,0,10.9965555446,104.65,1.6600000000000001,104.6631649627,130.4,10.9965555446,0.0,10.9965555446,10.9965555446,0,10.9965555446,0.0,0.0,0.0,131.25,120.2665555446,-3.1,120.3065018299,10.9965555446,0,10.9965555446,109.27,-3.1,109.3139647986,130.15
2021-09-28 18:30:00,113.5742222112,0.46,113.5751537568,10.9842222112,0,10.9842222112,102.59,0.46,102.5910312844,130.55,10.9842222112,0.0,10.9842222112,10.9842222112,0,10.9842222112,0.0,0.0,0.0,131.25,118.1342222112,-4.38,118.2153917959,10.9842222112,0,10.9842222112,107.15,-4.38,107.2394838667,130.3
2021-09-28 19:00:00,110.8818888781,-0.93,110.8857889054,10.7518888781,0,10.7518888781,100.13,-0.93,100.1343187923,130.79,10.7518888781,0.0,10.7518888781,10.7518888781,0,10.7518888781,0.0,0.0,0.0,131.34,115.3118888781,-5.87,115.46119961549999,10.7518888781,0,10.7518888781,104.56,-5.87,104.7246413219,130.54
2021-09-28 19:30:00,108.0206666562,-1.75,108.0348412543,10.5106666562,0,10.5106666562,97.51,-1.75,97.5257022533,131.03,10.5106666562,0.0,10.5106666562,10.5106666562,0,10.5106666562,0.0,0.0,0.0,131.34,112.3706666562,-6.75,112.5732171733,10.5106666562,0,10.5106666562,101.86,-6.75,102.0834075646,130.8
2021-09-28 20:00:00,106.853555547,-2.36,106.8796142069,8.603555547,0,8.603555547,98.25,-2.36,98.2783399331,131.03,8.603555547,0.0,8.603555547,8.603555547,0,8.603555547,0.0,0.0,0.0,131.34,111.223555547,-7.4,111.4694545986,8.603555547,0,8.603555547,102.62,-7.4,102.8864636383,130.8
2021-09-28 20:30:00,100.4342222138,-4.79,100.5483818452,8.394222213799999,0,8.394222213799999,92.04,-4.79,92.1645577215,131.15,8.394222213799999,0.0,8.394222213799999,8.394222213799999,0,8.394222213799999,0.0,0.0,0.0,131.34,104.5242222138,-10.04,105.0053076249,8.394222213799999,0,8.394222213799999,96.13,-10.04,96.6528763152,130.91
2021-09-28 21:00:00,97.1126666607,-5.58,97.272845265,6.0126666607,0,6.0126666607,91.1,-5.58,91.2707313436,131.87,6.0126666607,0.0,6.0126666607,6.0126666607,0,6.0126666607,0.0,0.0,0.0,131.73,101.1526666607,-10.9,101.7382522582,6.0126666607,0,6.0126666607,95.14,-10.9,95.7623600378,131.66
2021-09-28 21:30:00,90.6057777735,-5.35,90.7635910811,4.3157777735,0,4.3157777735,86.29,-5.35,86.455691542,132.02,4.3157777735,0.0,4.3157777735,4.3157777735,0,4.3157777735,0.0,0.0,0.0,131.84,94.4257777735,-10.68,95.0278375431,4.3157777735,0,4.3157777735,90.11,-10.68,90.7406992479,131.81
2021-09-28 22:00:00,86.9285555522,-6.34,87.1594479698,3.3285555522,0,3.3285555522,83.6,-6.34,83.8400596374,132.02,3.3285555522,0.0,3.3285555522,3.3285555522,0,3.3285555522,0.0,0.0,0.0,131.84,90.5885555522,-11.78,91.3512714583,3.3285555522,0,3.3285555522,87.26,-11.78,88.0515530811,131.81
2021-09-28 22:30:00,79.7021111078,-6.55,79.9708010154,3.2721111078,0,3.2721111078,76.43,-6.55,76.7101518705,132.66,3.2721111078,0.0,3.2721111078,3.2721111078,0,3.2721111078,0.0,0.0,0.0,132.28,83.0821111078,-12.08,83.9557239629,3.2721111078,0,3.2721111078,79.81,-12.08,80.7190343104,132.44
2021-09-28 23:00:00,71.8866666634,-7.2,72.2463344674,3.2566666634,0,3.2566666634,68.63,-7.2,69.006643883,133.1,3.2566666634,0.0,3.2566666634,3.2566666634,0,3.2566666634,0.0,0.0,0.0,132.64,74.9066666634,-12.79,75.9907416112,3.2566666634,0,3.2566666634,71.65,-12.79,72.7825981949,132.9
2021-09-28 23:30:00,65.7305555511,-7.85,66.1976467335,4.4405555511,0,4.4405555511,61.29,-7.85,61.7906675801,132.91,4.4405555511,0.0,4.4405555511,4.4405555511,0,4.4405555511,0.0,0.0,0.0,132.3,68.4205555511,-13.54,69.7474302173,4.4405555511,0,4.4405555511,63.98,-13.54,65.3970335719,132.69
2021-09-29 00:00:00,61.7571111074,-8.59,62.3516549286,3.6671111074000002,0,3.6671111074000002,58.09,-8.59,58.7216842402,133.14,3.6671111074000002,0.0,3.6671111074000002,3.6671111074000002,0,3.6671111074000002,0.0,0.0,0.0,132.44,64.2871111074,-14.33,65.8648734497,3.6671111074000002,0,3.6671111074000002,60.62,-14.33,62.2907160017,132.95
2021-09-29 00:30:00,60.1802222188,-8.83,60.8245677856,3.3902222188,0,3.3902222188,56.79,-8.83,57.4723672733,133.26,3.3902222188,0.0,3.3902222188,3.3902222188,0,3.3902222188,0.0,0.0,0.0,132.44,62.6602222188,-14.6,64.3386621598,3.3902222188,0,3.3902222188,59.27,-14.6,61.0417308077,133.07
2021-09-29 01:00:00,57.9859999967,-8.85,58.6574692227,3.3459999967,0,3.3459999967,54.64,-8.85,55.3520740352,133.13,3.3459999967,0.0,3.3459999967,3.3459999967,0,3.3459999967,0.0,0.0,0.0,132.25,60.3659999967,-14.63,62.1135319846,3.3459999967,0,3.3459999967,57.02,-14.63,58.8669457336,132.93
2021-09-29 01:30:00,58.446222218,-8.48,59.0582025764,4.186222218,0,4.186222218,54.26,-8.48,54.9186489273,132.99,4.186222218,0.0,4.186222218,4.186222218,0,4.186222218,0.0,0.0,0.0,132.1,60.836222218,-14.23,62.4783069054,4.186222218,0,4.186222218,56.65,-14.23,58.4098912856,132.78
2021-09-29 02:00:00,57.154555551,-8.99,57.8572667885,4.5745555509999996,0,4.5745555509999996,52.58,-8.99,53.3430079767,132.81,4.5745555509999996,0.0,4.5745555509999996,4.5745555509999996,0,4.5745555509999996,0.0,0.0,0.0,131.96,59.464555551,-14.77,61.2714147615,4.5745555509999996,0,4.5745555509999996,54.89,-14.77,56.8424577231,132.63
2021-09-29 02:30:00,55.7577777734,-9.41,56.5462455184,4.3777777734,0,4.3777777734,51.38,-9.41,52.2345910293,132.97,4.3777777734,0.0,4.3777777734,4.3777777734,0,4.3777777734,0.0,0.0,0.0,131.96,58.0277777734,-15.22,59.9905942071,4.3777777734,0,4.3777777734,53.65,-15.22,55.7671130685,132.74
2021-09-29 03:00:00,54.5366666634,-9.93,55.4333194997,3.2366666634,0,3.2366666634,51.3,-9.93,52.2522238761,132.97,3.2366666634,0.0,3.2366666634,3.2366666634,0,3.2366666634,0.0,0.0,0.0,131.96,57.0266666634,-15.84,59.1856934634,3.2366666634,0,3.2366666634,53.79,-15.84,56.073787994,132.74
2021-09-29 03:30:00,53.6664444406,-10.07,54.6030416634,3.8064444406,0,3.8064444406,49.86,-10.07,50.8667327435,133.09,3.8064444406,0.0,3.8064444406,3.8064444406,0,3.8064444406,0.0,0.0,0.0,131.96,55.8564444406,-15.94,58.0863666065,3.8064444406,0,3.8064444406,52.05,-15.94,54.4360735175,132.88
2021-09-29 04:00:00,53.2972222185,-10.21,54.266361553,3.7472222185,0,3.7472222185,49.55,-10.21,50.5909735032,133.09,3.7472222185,0.0,3.7472222185,3.7472222185,0,3.7472222185,0.0,0.0,0.0,131.96,55.4572222185,-16.07,57.7386213568,3.7472222185,0,3.7472222185,51.71,-16.07,54.1495059996,132.88
2021-09-29 04:30:00,53.3141111074,-10.08,54.2586476349,3.7141111074,0,3.7141111074,49.6,-10.08,50.6138953253,133.22,3.7141111074,0.0,3.7141111074,3.7141111074,0,3.7141111074,0.0,0.0,0.0,132.08,55.5141111074,-15.95,57.7600123965,3.7141111074,0,3.7141111074,51.8,-15.95,54.2000230627,133.04
2021-09-29 05:00:00,55.7068888856,-10.47,56.6822579765,3.3168888856,0,3.3168888856,52.39,-10.47,53.4259581103,133.22,3.3168888856,0.0,3.3168888856,3.3168888856,0,3.3168888856,0.0,0.0,0.0,132.08,57.9968888856,-16.36,60.2601752437,3.3168888856,0,3.3168888856,54.68,-16.36,57.0749682435,133.04
2021-09-29 05:30:00,58.4557777744,-10.4,59.3737143458,3.3457777744,0,3.3457777744,55.11,-10.4,56.0827255044,133.42,3.3457777744,0.0,3.3457777744,3.3457777744,0,3.3457777744,0.0,0.0,0.0,132.29,60.8957777744,-16.26,63.0292261634,3.3457777744,0,3.3457777744,57.55,-16.26,59.8029271859,133.22
2021-09-29 06:00:00,62.4083333301,-9.62,63.1454231836,3.2683333301,0,3.2683333301,59.14,-9.62,59.9173096859,133.42,3.2683333301,0.0,3.2683333301,3.2683333301,0,3.2683333301,0.0,0.0,0.0,132.29,65.0383333301,-15.4,66.8367025096,3.2683333301,0,3.2683333301,61.77,-15.4,63.6607642116,133.22
2021-09-29 06:30:00,71.6733333302,-6.46,71.9638680912,3.1833333301,0,3.1833333301,68.49,-6.46,68.7939801145,133.01,3.1833333301,0.0,3.1833333301,3.1833333301,0,3.1833333301,0.0,0.0,0.0,132.08,74.7333333302,-12.0,75.6906276274,3.1833333301,0,3.1833333301,71.55,-12.0,72.5493108169,132.88
2021-09-29 07:00:00,80.6353333302,-3.63,80.7169987133,3.0853333302,0,3.0853333302,77.55,-3.63,77.6349109615,132.73,3.0853333302,0.0,3.0853333302,3.0853333302,0,3.0853333302,0.0,0.0,0.0,132.17,84.0953333302,-8.95,84.5702523818,3.0853333302,0,3.0853333302,81.01,-8.95,81.5028993349,132.59
2021-09-29 07:30:00,90.848111108,-0.55,90.8497759595,3.158111108,0,3.158111108,87.69,-0.55,87.6917248091,132.3,3.158111108,0.0,3.158111108,3.158111108,0,3.158111108,0.0,0.0,0.0,132.17,94.778111108,-5.59,94.9428167119,3.158111108,0,3.158111108,91.62,-5.59,91.7903725889,132.13
2021-09-29 08:00:00,96.677777773,-1.04,96.683371451,4.777777773,0,4.777777773,91.9,-1.04,91.9058844688,131.15,4.777777773,0.0,4.777777773,4.777777773,0,4.777777773,0.0,0.0,0.0,131.4,100.767777773,-6.07,100.9504330714,4.777777773,0,4.777777773,95.99,-6.07,96.1817290342,130.99
2021-09-29 08:30:00,98.9725555493,-0.78,98.9756290809,6.2525555493,0,6.2525555493,92.72,-0.78,92.7232807875,131.32,6.2525555493,0.0,6.2525555493,6.2525555493,0,6.2525555493,0.0,0.0,0.0,131.56,103.0225555493,-5.8100000000000005,103.186254181,6.2525555493,0,6.2525555493,96.77,-5.8100000000000005,96.9442571791,131.13
2021-09-29 09:00:00,95.4766666565,-0.1,95.4767190253,10.1666666565,0,10.1666666565,85.31,-0.1,85.3100586098,131.48,10.1666666565,0.0,10.1666666565,10.1666666565,0,10.1666666565,0.0,0.0,0.0,131.81,99.1766666565,-5.17,99.3113292082,10.1666666565,0,10.1666666565,89.01,-5.17,89.1600190668,131.37
2021-09-29 09:30:00,91.8735555427,1.02,91.8792174981,12.8135555427,0,12.8135555427,79.06,1.02,79.066579539,131.75,12.8135555427,0.0,12.8135555427,12.8135555427,0,12.8135555427,0.0,0.0,0.0,132.0,95.3335555427,-4.03,95.4186968703,12.8135555427,0,12.8135555427,82.52,-4.03,82.6183472359,131.56
2021-09-29 10:00:00,85.7972222049,0.33,85.7978568384,17.3572222049,0,17.3572222049,68.44,0.33,68.4407955828,131.54,17.3572222049,0.0,17.3572222049,17.3572222049,0,17.3572222049,0.0,0.0,0.0,131.84,88.7372222049,-4.8100000000000005,88.8674895822,17.3572222049,0,17.3572222049,71.38,-4.8100000000000005,71.5418793435,131.32
2021-09-29 10:30:00,79.1736666465,-0.62,79.1760941841,20.2036666465,0,20.2036666465,58.97,-0.62,58.9732591943,132.0,20.2036666465,0.0,20.2036666465,20.2036666465,0,20.2036666465,0.0,0.0,0.0,132.11,81.7236666465,-5.94,81.9392536587,20.2036666465,0,20.2036666465,61.52,-5.94,61.8061000226,131.78
2021-09-29 11:00:00,75.8938888673,-0.42,75.8950510073,21.5838888673,0,21.5838888673,54.31,-0.42,54.311623986,132.27,21.5838888673,0.0,21.5838888673,21.5838888673,0,21.5838888673,0.0,0.0,0.0,132.22,78.2438888673,-5.75,78.4548828632,21.5838888673,0,21.5838888673,56.66,-5.75,56.9510149163,132.04
2021-09-29 11:30:00,73.1498888659,0.6900000000000001,73.1531430705,22.959888865899998,0,22.959888865899998,50.19,0.6900000000000001,50.1947427526,132.27,22.959888865899998,0.0,22.959888865899998,22.959888865899998,0,22.959888865899998,0.0,0.0,0.0,132.22,75.3098888659,-4.58,75.4490275683,22.959888865899998,0,22.959888865899998,52.35,-4.58,52.5499657469,132.04
2021-09-29 12:00:00,71.2976666415,1.22,71.3081038068,25.1276666415,0,25.1276666415,46.17,1.22,46.1861158791,132.01,25.1276666415,0.0,25.1276666415,25.1276666415,0,25.1276666415,0.0,0.0,0.0,132.02,73.3176666415,-4.05,73.4294405655,25.1276666415,0,25.1276666415,48.19,-4.05,48.3598862695,131.78
2021-09-29 12:30:00,69.1865555294,1.0,69.1937819896,26.1365555294,0,26.1365555294,43.05,1.0,43.0616128356,131.86,26.1365555294,0.0,26.1365555294,26.1365555294,0,26.1365555294,0.0,0.0,0.0,131.77,71.0365555294,-4.29,71.1659772748,26.1365555294,0,26.1365555294,44.9,-4.29,45.1044798219,131.67
2021-09-29 13:00:00,65.4435555302,0.97,65.450743773,25.3435555302,0,25.3435555302,40.1,0.97,40.1117302045,131.86,25.3435555302,0.0,25.3435555302,25.3435555302,0,25.3435555302,0.0,0.0,0.0,131.77,67.1635555302,-4.33,67.3029872402,25.3435555302,0,25.3435555302,41.82,-4.33,42.0435643113,131.67
2021-09-29 13:30:00,64.1793333077,0.2,64.1796449337,25.6293333077,0,25.6293333077,38.55,0.2,38.5505188033,131.76,25.6293333077,0.0,25.6293333077,25.6293333077,0,25.6293333077,0.0,0.0,0.0,131.77,65.8293333077,-5.18,66.0328215643,25.6293333077,0,25.6293333077,40.2,-5.18,40.5323623787,131.58
2021-09-29 14:00:00,64.5739999755,-0.27,64.5745644417,24.5439999755,0,24.5439999755,40.03,-0.27,40.0309105567,132.12,24.5439999755,0.0,24.5439999755,24.5439999755,0,24.5439999755,0.0,0.0,0.0,131.96,66.2539999755,-5.69,66.4978842727,24.5439999755,0,24.5439999755,41.71,-5.69,42.0963205043,131.95
2021-09-29 14:30:00,64.5901110869,-0.52,64.5922042526,24.2301110869,0,24.2301110869,40.36,-0.52,40.3633497123,132.51,24.2301110869,0.0,24.2301110869,24.2301110869,0,24.2301110869,0.0,0.0,0.0,132.3,66.3301110869,-5.97,66.5982322348,24.2301110869,0,24.2301110869,42.1,-5.97,42.5211817804,132.33
