Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-09-29 15:00:00,66.4536666443,-1.1400000000000001,66.4634441665,22.4036666443,0,22.4036666443,44.05,-1.1400000000000001,44.0647489497,132.71,22.4036666443,0.0,22.4036666443,22.4036666443,0,22.4036666443,0.0,0.0,0.0,132.52,68.3436666443,-6.61,68.6625725587,22.4036666443,0,22.4036666443,45.94,-6.61,46.4130983667,132.55
2021-09-29 15:30:00,66.6539999791,-1.73,66.676447215,20.8539999791,0,20.8539999791,45.8,-1.73,45.8326619345,132.86,20.8539999791,0.0,20.8539999791,20.8539999791,0,20.8539999791,0.0,0.0,0.0,132.63,68.6439999791,-7.23,69.0237034151,20.8539999791,0,20.8539999791,47.79,-7.23,48.3338080436,132.66
2021-09-29 16:00:00,69.6729999811,-2.11,69.7049426251,18.8529999811,0,18.8529999811,50.82,-2.11,50.8637837759,133.07,18.8529999811,0.0,18.8529999811,18.8529999811,0,18.8529999811,0.0,0.0,0.0,132.81,71.9129999811,-7.6,72.3134812209,18.8529999811,0,18.8529999811,53.06,-7.6,53.6015260977,132.83
2021-09-29 16:30:00,78.0951110936,-2.16,78.124976651,17.5551110936,0,17.5551110936,60.54,-2.16,60.578520946,132.92,17.5551110936,0.0,17.5551110936,17.5551110936,0,17.5551110936,0.0,0.0,0.0,132.65,80.8051110936,-7.5600000000000005,81.1579914663,17.5551110936,0,17.5551110936,63.25,-7.5600000000000005,63.700204866199996,132.68
2021-09-29 17:00:00,89.4358888754,-2.67,89.4757348052,13.4958888754,0,13.4958888754,75.94,-2.67,75.9869232171,132.66,13.4958888754,0.0,13.4958888754,13.4958888754,0,13.4958888754,0.0,0.0,0.0,132.44,92.8158888754,-8.01,93.1608787406,13.4958888754,0,13.4958888754,79.32,-8.01,79.723412496,132.41
2021-09-29 17:30:00,101.396888878,-2.79,101.4352659293,10.886888878,0,10.886888878,90.51,-2.79,90.5529911157,132.66,10.886888878,0.0,10.886888878,10.886888878,0,10.886888878,0.0,0.0,0.0,132.44,105.396888878,-8.0,105.700067101,10.886888878,0,10.886888878,94.51,-8.0,94.8479841641,132.41
2021-09-29 18:00:00,101.8033333223,-3.43,101.8610994224,11.0333333223,0,11.0333333223,90.77,-3.43,90.8347829854,132.29,11.0333333223,0.0,11.0333333223,11.0333333223,0,11.0333333223,0.0,0.0,0.0,132.3,105.7633333223,-8.64,106.1156551855,11.0333333223,0,11.0333333223,94.73,-8.64,95.1231964349,132.04
2021-09-29 18:30:00,103.5561111019,-2.85,103.5953215476,9.2261111019,0,9.2261111019,94.33,-2.85,94.3730438208,131.95,9.2261111019,0.0,9.2261111019,9.2261111019,0,9.2261111019,0.0,0.0,0.0,131.94,107.7661111019,-7.97,108.060425698,9.2261111019,0,9.2261111019,98.54,-7.97,98.8617848311,131.7
2021-09-29 19:00:00,101.355554779,-3.67,101.4219768323,11.855554779,0,11.855554779,89.5,-3.67,89.5752136475,131.4,11.855554779,0.0,11.855554779,11.855554779,0,11.855554779,0.0,0.0,0.0,131.49,105.275554779,-8.86,105.6477261186,11.855554779,0,11.855554779,93.42,-8.86,93.8392028952,131.16
2021-09-29 19:30:00,94.6718843254,-6.5,94.8947610868,16.6718843254,0,16.6718843254,78.0,-6.5,78.2703647621,131.4,16.6718843254,0.0,16.6718843254,16.6718843254,0,16.6718843254,0.0,0.0,0.0,131.37,98.1718843254,-11.9,98.89048929,16.6718843254,0,16.6718843254,81.5,-11.9,82.3641912484,131.16
2021-09-29 20:00:00,91.9421065662,-7.31,92.2322452282,16.6921065662,0,16.6921065662,75.25,-7.31,75.604223427,131.76,16.6921065662,0.0,16.6921065662,16.6921065662,0,16.6921065662,0.0,0.0,0.0,131.26,95.2921065662,-12.78,96.1452753588,16.6921065662,0,16.6921065662,78.6,-12.78,79.6322070522,131.59
2021-09-29 20:30:00,96.9674441439,-5.71,97.1354174531,11.1874441439,0,11.1874441439,85.78,-5.71,85.9698348259,132.14,11.1874441439,0.0,11.1874441439,11.1874441439,0,11.1874441439,0.0,0.0,0.0,131.81,100.8174441439,-11.06,101.4222886929,11.1874441439,0,11.1874441439,89.63,-11.06,90.3098029009,131.98
2021-09-29 21:00:00,97.0072222146,-6.28,97.2102852675,7.6172222146,0,7.6172222146,89.39,-6.28,89.6103258559,132.14,7.6172222146,0.0,7.6172222146,7.6172222146,0,7.6172222146,0.0,0.0,0.0,131.81,100.9872222146,-11.64,101.6558343167,7.6172222146,0,7.6172222146,93.37,-11.64,94.0927547689,131.98
2021-09-29 21:30:00,91.6776666599,-7.89,92.0165564678,6.7976666599,0,6.7976666599,84.88,-7.89,85.2459177908,132.14,6.7976666599,0.0,6.7976666599,6.7976666599,0,6.7976666599,0.0,0.0,0.0,131.81,95.4476666599,-13.34,96.3753737778,6.7976666599,0,6.7976666599,88.65,-13.34,89.6480791763,131.98
2021-09-29 22:00:00,88.7943333284,-7.65,89.1232636927,4.9243333284,0,4.9243333284,83.87,-7.65,84.2181654989,131.92,4.9243333284,0.0,4.9243333284,4.9243333284,0,4.9243333284,0.0,0.0,0.0,131.4,92.4643333284,-13.12,93.3905098919,4.9243333284,0,4.9243333284,87.54,-13.12,88.517715741,131.76
2021-09-29 22:30:00,80.3554444414,-7.24,80.6809460243,3.0754444414,0,3.0754444414,77.28,-7.24,77.6183998804,132.2,3.0754444414,0.0,3.0754444414,3.0754444414,0,3.0754444414,0.0,0.0,0.0,131.71,83.7454444414,-12.72,84.7059494055,3.0754444414,0,3.0754444414,80.67,-12.72,81.6666841497,132.07
2021-09-29 23:00:00,73.5007777747,-7.44,73.8763692494,3.1107777747,0,3.1107777747,70.39,-7.44,70.7821001384,132.07,3.1107777747,0.0,3.1107777747,3.1107777747,0,3.1107777747,0.0,0.0,0.0,131.55,76.5807777747,-13.03,77.6813775919,3.1107777747,0,3.1107777747,73.47,-13.03,74.6164981757,131.96
2021-09-29 23:30:00,68.2847777746,-8.1,68.7635141316,3.1647777746,0,3.1647777746,65.12,-8.1,65.6218286853,133.11,3.1647777746,0.0,3.1647777746,3.1647777746,0,3.1647777746,0.0,0.0,0.0,132.38,71.1247777746,-13.78,72.4473768572,3.1647777746,0,3.1647777746,67.96,-13.78,69.3429881098,132.95
2021-09-30 00:00:00,64.0859999968,-9.15,64.7359088574,3.2159999968,0,3.2159999968,60.87,-9.15,61.5538739642,133.11,3.2159999968,0.0,3.2159999968,3.2159999968,0,3.2159999968,0.0,0.0,0.0,132.38,66.7259999968,-14.93,68.3759020092,3.2159999968,0,3.2159999968,63.51,-14.93,65.2412829426,132.95
2021-09-30 00:30:00,60.4138888856,-9.24,61.1164099917,3.3138888856,0,3.3138888856,57.1,-9.24,57.8427834738,133.25,3.3138888856,0.0,3.3138888856,3.3138888856,0,3.3138888856,0.0,0.0,0.0,132.38,62.9438888856,-15.02,64.711154742,3.3138888856,0,3.3138888856,59.63,-15.02,61.4925792271,133.08
2021-09-30 01:00:00,60.5631111078,-10.01,61.3847743912,3.2631111078,0,3.2631111078,57.3,-10.01,58.1677754431,133.08,3.2631111078,0.0,3.2631111078,3.2631111078,0,3.2631111078,0.0,0.0,0.0,132.17,63.0731111078,-15.87,65.0390209399,3.2631111078,0,3.2631111078,59.81,-15.87,61.8796654807,133.01
2021-09-30 01:30:00,61.8291111079,-9.67,62.5807309033,3.2191111079,0,3.2191111079,58.61,-9.67,59.4023652728,133.47,3.2191111079,0.0,3.2191111079,3.2191111079,0,3.2191111079,0.0,0.0,0.0,132.47,64.4091111079,-15.47,66.240882344,3.2191111079,0,3.2191111079,61.19,-15.47,63.1152675666,133.34
2021-09-30 02:00:00,58.621222219,-9.34,59.3606207384,3.261222219,0,3.261222219,55.36,-9.34,56.1423654649,133.39,3.261222219,0.0,3.261222219,3.261222219,0,3.261222219,0.0,0.0,0.0,132.47,61.091222219,-15.16,62.9441262725,3.261222219,0,3.261222219,57.83,-15.16,59.7840656028,133.26
2021-09-30 02:30:00,57.9174444412,-9.58,58.7044016288,3.2474444412,0,3.2474444412,54.67,-9.58,55.5030206385,133.18,3.2474444412,0.0,3.2474444412,3.2474444412,0,3.2474444412,0.0,0.0,0.0,132.21,60.3774444412,-15.42,62.3154250347,3.2474444412,0,3.2474444412,57.13,-15.42,59.1744311337,133.1
2021-09-30 03:00:00,57.2796666634,-9.97,58.1408729989,3.2496666634,0,3.2496666634,54.03,-9.97,54.9421677767,133.34,3.2496666634,0.0,3.2496666634,3.2496666634,0,3.2496666634,0.0,0.0,0.0,132.21,59.6796666634,-15.86,61.7511312694,3.2496666634,0,3.2496666634,56.43,-15.86,58.6164183484,133.19
2021-09-30 03:30:00,57.6084444412,-10.23,58.5097066386,3.2684444411999998,0,3.2684444411999998,54.34,-10.23,55.2945612154,133.64,3.2684444411999998,0.0,3.2684444411999998,3.2684444411999998,0,3.2684444411999998,0.0,0.0,0.0,132.55,60.0984444412,-16.1,62.2176263148,3.2684444411999998,0,3.2684444411999998,56.83,-16.1,59.0665632994,133.44
2021-09-30 04:00:00,57.81633333,-10.9,58.8348400161,3.33633333,0,3.33633333,54.48,-10.9,55.5597012231,133.56,3.33633333,0.0,3.33633333,3.33633333,0,3.33633333,0.0,0.0,0.0,132.55,60.26633333,-16.82,62.5695080134,3.33633333,0,3.33633333,56.93,-16.82,59.3627602121,133.44
2021-09-30 04:30:00,57.1355555522,-11.16,58.2152669688,3.4055555522,0,3.4055555522,53.73,-11.16,54.876757375,133.78,3.4055555522,0.0,3.4055555522,3.4055555522,0,3.4055555522,0.0,0.0,0.0,132.66,59.5855555522,-17.07,61.9824437277,3.4055555522,0,3.4055555522,56.18,-17.07,58.7160736085,133.7
2021-09-30 05:00:00,57.5069999965,-11.03,58.5552384386,3.4769999965,0,3.4769999965,54.03,-11.03,55.144372333,133.6,3.4769999965,0.0,3.4769999965,3.4769999965,0,3.4769999965,0.0,0.0,0.0,132.44,59.9669999965,-16.93,62.3110422685,3.4769999965,0,3.4769999965,56.49,-16.93,58.9724088028,133.48
2021-09-30 05:30:00,55.3596666631,-9.51,56.1705687443,3.5196666630999998,0,3.5196666630999998,51.84,-9.51,52.7050822976,133.51,3.5196666630999998,0.0,3.5196666630999998,3.5196666630999998,0,3.5196666630999998,0.0,0.0,0.0,132.44,57.7596666631,-15.3,59.751728787,3.5196666630999998,0,3.5196666630999998,54.24,-15.3,56.3566109698,133.36
2021-09-30 06:00:00,57.4109999965,-9.82,58.2447879265,3.5009999965,0,3.5009999965,53.91,-9.82,54.7970847765,132.66,3.5009999965,0.0,3.5009999965,3.5009999965,0,3.5009999965,0.0,0.0,0.0,131.66,59.9609999965,-15.61,61.9596128182,3.5009999965,0,3.5009999965,56.46,-15.61,58.5781845058,132.52
2021-09-30 06:30:00,65.7909999965,-8.26,66.3074903803,3.5309999965000003,0,3.5309999965000003,62.26,-8.26,62.8055347879,132.8,3.5309999965000003,0.0,3.5309999965000003,3.5309999965000003,0,3.5309999965000003,0.0,0.0,0.0,131.76,68.7109999965,-13.99,70.120764546,3.5309999965000003,0,3.5309999965000003,65.18,-13.99,66.6644770474,132.66
2021-09-30 07:00:00,75.6837777744,-5.32,75.8705253587,3.4237777744,0,3.4237777744,72.26,-5.32,72.4555725945,133.57,3.4237777744,0.0,3.4237777744,3.4237777744,0,3.4237777744,0.0,0.0,0.0,132.74,79.0337777744,-10.8,79.7682770861,3.4237777744,0,3.4237777744,75.61,-10.8,76.3774318762,133.4
2021-09-30 07:30:00,89.0906666634,-2.81,89.1349706149,3.2906666634,0,3.2906666634,85.8,-2.81,85.8460022366,132.82,3.2906666634,0.0,3.2906666634,3.2906666634,0,3.2906666634,0.0,0.0,0.0,132.41,92.9606666634,-8.02,93.305980229,3.2906666634,0,3.2906666634,89.67,-8.02,90.0279362198,132.67
2021-09-30 08:00:00,96.01833333,0.04,96.0183416617,3.3783333300000002,0,3.3783333300000002,92.64,0.04,92.6400086356,132.11,3.3783333300000002,0.0,3.3783333300000002,3.3783333300000002,0,3.3783333300000002,0.0,0.0,0.0,132.1,100.17833333,-4.93,100.2995681385,3.3783333300000002,0,3.3783333300000002,96.8,-4.93,96.9254605354,131.94
2021-09-30 08:30:00,99.4657777742,1.48,99.476787987,3.6257777742,0,3.6257777742,95.84,1.48,95.8514266978,131.09,3.6257777742,0.0,3.6257777742,3.6257777742,0,3.6257777742,0.0,0.0,0.0,131.46,103.7557777742,-3.39,103.8111435325,3.6257777742,0,3.6257777742,100.13,-3.39,100.1873694634,130.88
2021-09-30 09:00:00,100.1129999962,1.0,100.117994228,3.8429999962,0,3.8429999962,96.27,1.0,96.2751935859,130.75,3.8429999962,0.0,3.8429999962,3.8429999962,0,3.8429999962,0.0,0.0,0.0,131.34,104.4229999962,-3.89,104.495430657,3.8429999962,0,3.8429999962,100.58,-3.89,100.6551960904,130.51
2021-09-30 09:30:00,100.4343333287,2.16,100.4575577604,4.5943333287,0,4.5943333287,95.84,2.16,95.8643374775,130.75,4.5943333287,0.0,4.5943333287,4.5943333287,0,4.5943333287,0.0,0.0,0.0,131.34,104.7243333287,-2.68,104.7586196508,4.5943333287,0,4.5943333287,100.13,-2.68,100.165858954,130.51
2021-09-30 10:00:00,98.02955555,2.09,98.0518325241,5.50955555,0,5.50955555,92.52,2.09,92.5436032365,130.75,5.50955555,0.0,5.50955555,5.50955555,0,5.50955555,0.0,0.0,0.0,131.34,102.15955555,-2.8200000000000003,102.1984696078,5.50955555,0,5.50955555,96.65,-2.8200000000000003,96.6911314444,130.51
2021-09-30 10:30:00,97.8803333276,1.96,97.8999553234,5.7003333276,0,5.7003333276,92.18,1.96,92.2008351372,131.16,5.7003333276,0.0,5.7003333276,5.7003333276,0,5.7003333276,0.0,0.0,0.0,131.73,101.9903333276,-2.96,102.033277377,5.7003333276,0,5.7003333276,96.29,-2.96,96.3354851547,130.93
2021-09-30 11:00:00,95.4119999933,1.9,95.430916074,6.7019999933,0,6.7019999933,88.71,1.9,88.7303448658,131.34,6.7019999933,0.0,6.7019999933,6.7019999933,0,6.7019999933,0.0,0.0,0.0,131.87,99.3419999933,-3.04,99.3885031715,6.7019999933,0,6.7019999933,92.64,-3.04,92.6898656812,131.1
2021-09-30 11:30:00,94.8196666594,1.8399999999999999,94.83751781550001,7.2796666594,0,7.2796666594,87.54,1.8399999999999999,87.5593353104,131.48,7.2796666594,0.0,7.2796666594,7.2796666594,0,7.2796666594,0.0,0.0,0.0,131.95,98.6996666594,-3.13,98.7492840413,7.2796666594,0,7.2796666594,91.42,-3.13,91.4735661271,131.24
2021-09-30 12:00:00,94.5173333258,1.8399999999999999,94.5352415717,7.5773333258,0,7.5773333258,86.94,1.8399999999999999,86.9594687196,131.58,7.5773333258,0.0,7.5773333258,7.5773333258,0,7.5773333258,0.0,0.0,0.0,132.06,98.3473333258,-3.12,98.3968107831,7.5773333258,0,7.5773333258,90.77,-3.12,90.8236054118,131.34
2021-09-30 12:30:00,94.641666659,1.26,94.6500537136,7.681666659,0,7.681666659,86.96,1.26,86.9691278558,131.38,7.681666659,0.0,7.681666659,7.681666659,0,7.681666659,0.0,0.0,0.0,131.83,98.471666659,-3.7199999999999998,98.5419075044,7.681666659,0,7.681666659,90.79,-3.7199999999999998,90.8661790767,131.14
2021-09-30 13:00:00,96.1478888817,0.89,96.1520079686,7.2178888817,0,7.2178888817,88.93,0.89,88.9344533912,131.47,7.2178888817,0.0,7.2178888817,7.2178888817,0,7.2178888817,0.0,0.0,0.0,131.92,100.0578888817,-4.08,100.1410381784,7.2178888817,0,7.2178888817,92.84,-4.08,92.9296077685,131.24
2021-09-30 13:30:00,92.6811111036,-0.02,92.6811132615,7.5011111035999996,0,7.5011111035999996,85.18,-0.02,85.180002348,131.47,7.5011111035999996,0.0,7.5011111035999996,7.5011111035999996,0,7.5011111035999996,0.0,0.0,0.0,131.92,96.4111111036,-5.11,96.5464367247,7.5011111035999996,0,7.5011111035999996,88.91,-5.11,89.0567246198,131.24
2021-09-30 14:00:00,92.0499999928,-0.14,92.0501064567,7.1599999928,0,7.1599999928,84.89,-0.14,84.8901154434,131.76,7.1599999928,0.0,7.1599999928,7.1599999928,0,7.1599999928,0.0,0.0,0.0,131.99,95.8099999928,-5.22,95.952094811,7.1599999928,0,7.1599999928,88.65,-5.22,88.8035522938,131.52
2021-09-30 14:30:00,92.9179999933,0.24,92.9183099435,6.6879999933,0,6.6879999933,86.23,0.24,86.2303339898,131.93,6.6879999933,0.0,6.6879999933,6.6879999933,0,6.6879999933,0.0,0.0,0.0,132.17,96.7279999933,-4.8,96.847023613,6.6879999933,0,6.6879999933,90.04,-4.8,90.1678523644,131.69
2021-09-30 15:00:00,90.0506666597,-1.47,90.0626641059,6.9506666597,0,6.9506666597,83.1,-1.47,83.1130007881,131.93,6.9506666597,0.0,6.9506666597,6.9506666597,0,6.9506666597,0.0,0.0,0.0,132.17,93.7106666597,-6.69,93.9491625604,6.9506666597,0,6.9506666597,86.76,-6.69,87.0175482302,131.69
2021-09-30 15:30:00,90.9483333269,-1.6800000000000002,90.9638485056,6.3883333269,0,6.3883333269,84.56,-1.6800000000000002,84.5766870952,132.52,6.3883333269,0.0,6.3883333269,6.3883333269,0,6.3883333269,0.0,0.0,0.0,132.6,94.6883333269,-6.9,94.9394041915,6.3883333269,0,6.3883333269,88.3,-6.9,88.5691819992,132.28
2021-09-30 16:00:00,93.0011111053,-1.19,93.0087241436,5.8511111053,0,5.8511111053,87.15,-1.19,87.1581241193,132.69,5.8511111053,0.0,5.8511111053,5.8511111053,0,5.8511111053,0.0,0.0,0.0,132.74,96.8911111053,-6.34,97.098316212,5.8511111053,0,5.8511111053,91.04,-6.34,91.2604909038,132.44
2021-09-30 16:30:00,99.0795555503,-0.67,99.0818208757,5.2595555503,0,5.2595555503,93.82,-0.67,93.8223923165,132.23,5.2595555503,0.0,5.2595555503,5.2595555503,0,5.2595555503,0.0,0.0,0.0,132.36,103.2595555503,-5.73,103.4184157317,5.2595555503,0,5.2595555503,98.0,-5.73,98.1673718707,131.98
2021-09-30 17:00:00,104.1245555504,-0.15,104.1246635941,5.1245555504,0,5.1245555504,99.0,-0.15,99.0001136363,131.97,5.1245555504,0.0,5.1245555504,5.1245555504,0,5.1245555504,0.0,0.0,0.0,132.28,108.5345555504,-5.16,108.6571458696,5.1245555504,0,5.1245555504,103.41,-5.16,103.5386579979,131.73
2021-09-30 17:30:00,110.2511111064,0.9,110.2547844776,4.7111111064,0,4.7111111064,105.54,0.9,105.5438373379,130.91,4.7111111064,0.0,4.7111111064,4.7111111064,0,4.7111111064,0.0,0.0,0.0,131.48,114.9611111064,-3.92,115.0279247262,4.7111111064,0,4.7111111064,110.25,-3.92,110.3196668777,131.25
2021-09-30 18:00:00,113.5204444396,1.54,113.5308896546,4.8504444396,0,4.8504444396,108.67,1.54,108.6809113874,130.91,4.8504444396,0.0,4.8504444396,4.8504444396,0,4.8504444396,0.0,0.0,0.0,131.48,118.3704444396,-3.23,118.4145050947,4.8504444396,0,4.8504444396,113.52,-3.23,113.565942518,130.66
2021-09-30 18:30:00,114.2298888844,1.09,114.2350892438,4.4698888844,0,4.4698888844,109.76,1.09,109.7654121297,130.61,4.4698888844,0.0,4.4698888844,4.4698888844,0,4.4698888844,0.0,0.0,0.0,131.33,119.1298888844,-3.7199999999999998,119.1879558748,4.4698888844,0,4.4698888844,114.66,-3.7199999999999998,114.7203294974,130.37
2021-09-30 19:00:00,113.1937777728,0.55,113.1951139691,4.9737777728,0,4.9737777728,108.22,0.55,108.2213976069,130.61,4.9737777728,0.0,4.9737777728,4.9737777728,0,4.9737777728,0.0,0.0,0.0,131.33,118.0337777728,-4.27,118.1109884614,4.9737777728,0,4.9737777728,113.06,-4.27,113.140605001,130.37
2021-09-30 19:30:00,113.0653333283,0.67,113.0673184464,4.9853333283,0,4.9853333283,108.08,0.67,108.0820766825,130.69,4.9853333283,0.0,4.9853333283,4.9853333283,0,4.9853333283,0.0,0.0,0.0,131.33,117.8753333283,-4.16,117.948716853,4.9853333283,0,4.9853333283,112.89,-4.16,112.9666220616,130.45
2021-09-30 20:00:00,109.2542222181,-0.85,109.2575286764,4.1642222181,0,4.1642222181,105.09,-0.85,105.0934374735,131.01,4.1642222181,0.0,4.1642222181,4.1642222181,0,4.1642222181,0.0,0.0,0.0,131.67,113.9342222181,-5.8,114.0817557387,4.1642222181,0,4.1642222181,109.77,-5.8,109.9231226813,130.77
2021-09-30 20:30:00,102.4906666632,-2.85,102.5302845654,3.4706666632,0,3.4706666632,99.02,-2.85,99.0610059509,131.18,3.4706666632,0.0,3.4706666632,3.4706666632,0,3.4706666632,0.0,0.0,0.0,131.67,106.8806666632,-7.98,107.1781568528,3.4706666632,0,3.4706666632,103.41,-7.98,103.717445495,130.94
2021-09-30 21:00:00,96.4842222188,-4.48,96.5881749345,3.4142222188,0,3.4142222188,93.07,-4.48,93.1777618319,131.71,3.4142222188,0.0,3.4142222188,3.4142222188,0,3.4142222188,0.0,0.0,0.0,131.85,100.6042222188,-9.72,101.0726863611,3.4142222188,0,3.4142222188,97.19,-9.72,97.6748406705,131.47
2021-09-30 21:30:00,90.3939999968,-5.88,90.5850409031,3.2139999968,0,3.2139999968,87.18,-5.88,87.3780681865,131.89,3.2139999968,0.0,3.2139999968,3.2139999968,0,3.2139999968,0.0,0.0,0.0,131.85,94.2539999968,-11.26,94.9242019476,3.2139999968,0,3.2139999968,91.04,-11.26,91.7336862881,131.65
2021-09-30 22:00:00,86.7611111079,-6.15,86.9788071928,3.2311111079,0,3.2311111079,83.53,-6.15,83.7560947036,132.22,3.2311111079,0.0,3.2311111079,3.2311111079,0,3.2311111079,0.0,0.0,0.0,131.93,90.4411111079,-11.56,91.176905949,3.2311111079,0,3.2311111079,87.21,-11.56,87.9728236446,132.0
2021-09-30 22:30:00,80.0623333302,-6.52,80.327377763,3.1223333302,0,3.1223333302,76.94,-6.52,77.2157626395,132.22,3.1223333302,0.0,3.1223333302,3.1223333302,0,3.1223333302,0.0,0.0,0.0,131.93,83.4423333302,-12.03,84.3050644481,3.1223333302,0,3.1223333302,80.32,-12.03,81.2159054619,132.0
2021-09-30 23:00:00,74.5376666636,-8.25,74.992841336,3.0976666636,0,3.0976666636,71.44,-8.25,71.9147835984,132.74,3.0976666636,0.0,3.0976666636,3.0976666636,0,3.0976666636,0.0,0.0,0.0,132.28,77.6476666636,-13.9,78.8820013583,3.0976666636,0,3.0976666636,74.55,-13.9,75.8347710486,132.52
2021-09-30 23:30:00,73.4334444417,-8.55,73.9295155035,2.7134444417,0,2.7134444417,70.72,-8.55,71.2349696427,133.23,2.7134444417,0.0,2.7134444417,2.7134444417,0,2.7134444417,0.0,0.0,0.0,132.57,76.5034444417,-14.21,77.8119599512,2.7134444417,0,2.7134444417,73.79,-14.21,75.1457796553,133.0
2021-10-01 00:00:00,69.7252222196,-9.13,70.3204345377,2.6052222196,0,2.6052222196,67.12,-9.13,67.7381081814,133.23,2.6052222196,0.0,2.6052222196,2.6052222196,0,2.6052222196,0.0,0.0,0.0,132.57,72.6352222196,-14.84,74.1356938788,2.6052222196,0,2.6052222196,70.03,-14.84,71.5850997066,133.0
2021-10-01 00:30:00,67.445666664,-9.46,68.105870171,2.695666664,0,2.695666664,64.75,-9.46,65.4374059694,133.31,2.695666664,0.0,2.695666664,2.695666664,0,2.695666664,0.0,0.0,0.0,132.57,70.265666664,-15.2,71.890916754,2.695666664,0,2.695666664,67.57,-15.2,69.2585366579,133.0
2021-10-01 01:00:00,65.0168888862,-10.1,65.7967008324,2.7368888862,0,2.7368888862,62.28,-10.1,63.0936478578,133.32,2.7368888862,0.0,2.7368888862,2.7368888862,0,2.7368888862,0.0,0.0,0.0,132.43,67.7268888862,-15.88,69.5636821783,2.7368888862,0,2.7368888862,64.99,-15.88,66.9019768019,133.08
2021-10-01 01:30:00,67.5169999971,-9.53,68.186260996,2.8569999971,0,2.8569999971,64.66,-9.53,65.3585227801,133.32,2.8569999971,0.0,2.8569999971,2.8569999971,0,2.8569999971,0.0,0.0,0.0,132.43,70.3569999971,-15.27,71.9950022474,2.8569999971,0,2.8569999971,67.5,-15.27,69.2056565607,133.08
2021-10-01 02:00:00,66.519888886,-10.03,67.2718107189,2.929888886,0,2.929888886,63.59,-10.03,64.3761524169,133.06,2.929888886,0.0,2.929888886,2.929888886,0,2.929888886,0.0,0.0,0.0,132.27,69.299888886,-15.8,71.0782287315,2.929888886,0,2.929888886,66.37,-15.8,68.2247528394,132.83
2021-10-01 02:30:00,65.2116666637,-10.25,66.0123016495,2.9616666637,0,2.9616666637,62.25,-10.25,63.0882318662,133.06,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,132.17,67.9316666637,-16.05,69.8019615463,2.9616666637,0,2.9616666637,64.97,-16.05,66.923115588,132.83
2021-10-01 03:00:00,63.2641111084,-10.39,64.1116202754,2.7341111084,0,2.7341111084,60.53,-10.39,61.415250549,133.29,2.7341111084,0.0,2.7341111084,2.7341111084,0,2.7341111084,0.0,0.0,0.0,132.3,65.9141111084,-16.21,67.878082937,2.7341111084,0,2.7341111084,63.18,-16.21,65.2263482038,133.05
2021-10-01 03:30:00,62.2295555532,-10.52,63.1125025994,2.3195555532,0,2.3195555532,59.91,-10.52,60.8266265709,133.49,2.3195555532,0.0,2.3195555532,2.3195555532,0,2.3195555532,0.0,0.0,0.0,132.48,64.8495555532,-16.39,66.8886907889,2.3195555532,0,2.3195555532,62.53,-16.39,64.6423468015,133.26
2021-10-01 04:00:00,61.1443333312,-10.81,62.0925567079,2.1143333312,0,2.1143333312,59.03,-10.81,60.0116405375,133.95,2.1143333312,0.0,2.1143333312,2.1143333312,0,2.1143333312,0.0,0.0,0.0,132.96,63.7143333312,-16.69,65.8640446059,2.1143333312,0,2.1143333312,61.6,-16.69,63.8209691246,133.72
2021-10-01 04:30:00,60.9263333313,-11.0,61.9113728905,2.0763333313,0,2.0763333313,58.85,-11.0,59.86921162,134.05,2.0763333313,0.0,2.0763333313,2.0763333313,0,2.0763333313,0.0,0.0,0.0,132.96,63.4963333313,-16.9,65.7068820331,2.0763333313,0,2.0763333313,61.42,-16.9,63.7026404476,133.81
2021-10-01 05:00:00,60.7298888869,-11.43,61.7961512088,1.9398888869,0,1.9398888869,58.79,-11.43,59.8908089777,133.92,1.9398888869,0.0,1.9398888869,1.9398888869,0,1.9398888869,0.0,0.0,0.0,132.78,63.2898888869,-17.33,65.6196535751,1.9398888869,0,1.9398888869,61.35,-17.33,63.7506972511,133.68
2021-10-01 05:30:00,62.3494444427,-10.94,63.3019495933,1.7894444427,0,1.7894444427,60.56,-10.94,61.5402079944,133.92,1.7894444427,0.0,1.7894444427,1.7894444427,0,1.7894444427,0.0,0.0,0.0,132.78,65.0194444427,-16.79,67.1523064059,1.7894444427,0,1.7894444427,63.23,-16.79,65.4212274419,133.68
2021-10-01 06:00:00,65.494888887,-10.47,66.3264756362,1.904888887,0,1.904888887,63.59,-10.47,64.446171337,133.48,1.904888887,0.0,1.904888887,1.904888887,0,1.904888887,0.0,0.0,0.0,132.36,68.284888887,-16.28,70.1987496349,1.904888887,0,1.904888887,66.38,-16.28,68.3472223283,133.23
2021-10-01 06:30:00,74.8409999977,-8.28,75.2976339645,2.3409999977,0,2.3409999977,72.5,-8.28,72.9712847633,133.48,2.3409999977,0.0,2.3409999977,2.3409999977,0,2.3409999977,0.0,0.0,0.0,132.49,78.0109999977,-13.9,79.2396751674,2.3409999977,0,2.3409999977,75.67,-13.9,76.9360702142,133.23
2021-10-01 07:00:00,84.1907777748,-5.3,84.3574363191,2.9707777748,0,2.9707777748,81.22,-5.3,81.3927416911,133.33,2.9707777748,0.0,2.9707777748,2.9707777748,0,2.9707777748,0.0,0.0,0.0,132.61,87.7607777748,-10.68,88.4082378268,2.9707777748,0,2.9707777748,84.79,-10.68,85.4599701615,133.08
2021-10-01 07:30:00,94.9127777748,-4.04,94.9987209647,3.0227777748,0,3.0227777748,91.89,-4.04,91.9787676586,132.44,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,132.13,98.9327777748,-9.21,99.3605486007,3.0227777748,0,3.0227777748,95.91,-9.21,96.3511920009,132.19
2021-10-01 08:00:00,101.6208888856,-2.47,101.6509023959,3.3308888856,0,3.3308888856,98.29,-2.47,98.3210303038,131.48,3.3308888856,0.0,3.3308888856,3.3308888856,0,3.3308888856,0.0,0.0,0.0,131.44,105.9108888856,-7.52,106.1775248559,3.3308888856,0,3.3308888856,102.58,-7.52,102.8552711338,131.24
2021-10-01 08:30:00,103.215111107,-2.5300000000000002,103.2461140229,4.125111107,0,4.125111107,99.09,-2.5300000000000002,99.1222931535,131.13,4.125111107,0.0,4.125111107,4.125111107,0,4.125111107,0.0,0.0,0.0,131.31,107.535111107,-7.58,107.8019318973,4.125111107,0,4.125111107,103.41,-7.58,103.6874365581,130.88
2021-10-01 09:00:00,103.9548888829,-1.07,103.9603954526,5.9948888829,0,5.9948888829,97.96,-1.07,97.9658435374,131.26,5.9948888829,0.0,5.9948888829,5.9948888829,0,5.9948888829,0.0,0.0,0.0,131.42,108.2148888829,-6.04,108.3833187162,5.9948888829,0,5.9948888829,102.22,-6.04,102.3982910014,131.01
2021-10-01 09:30:00,104.1262222141,-0.91,104.1301985621,8.1062222141,0,8.1062222141,96.02,-0.91,96.0243120257,131.26,8.1062222141,0.0,8.1062222141,8.1062222141,0,8.1062222141,0.0,0.0,0.0,131.6,108.2962222141,-5.86,108.4546511029,8.1062222141,0,8.1062222141,100.19,-5.86,100.3612260786,131.01
2021-10-01 10:00:00,95.87955554,-1.15,95.8864519655,15.59955554,0,15.59955554,80.28,-1.15,80.2882363737,130.63,15.59955554,0.0,15.59955554,15.59955554,0,15.59955554,0.0,0.0,0.0,130.95,99.29955554,-6.28,99.4979403326,15.59955554,0,15.59955554,83.7,-6.28,83.9352631496,130.39
2021-10-01 10:30:00,91.4895555406,-1.9500000000000002,91.5103342417,14.9195555406,0,14.9195555406,76.57,-1.9500000000000002,76.594826196,131.54,14.9195555406,0.0,14.9195555406,14.9195555406,0,14.9195555406,0.0,0.0,0.0,131.65,94.7795555406,-7.18,95.0511259717,14.9195555406,0,14.9195555406,79.86,-7.18,80.1821177071,131.31
2021-10-01 11:00:00,94.1322222065,-1.2,94.1398707113,15.6722222066,0,15.6722222066,78.46,-1.2,78.4691761139,132.3,15.6722222066,0.0,15.6722222066,15.6722222066,0,15.6722222066,0.0,0.0,0.0,132.26,97.5122222065,-6.41,97.7226768957,15.6722222066,0,15.6722222066,81.84,-6.41,82.090643194,132.07
2021-10-01 11:30:00,92.1743333164,-0.51,92.1757442189,16.9643333164,0,16.9643333164,75.21,-0.51,75.2117291385,132.42,16.9643333164,0.0,16.9643333164,16.9643333164,0,16.9643333164,0.0,0.0,0.0,132.44,95.4343333164,-5.72,95.6055980345,16.9643333164,0,16.9643333164,78.47,-5.72,78.6782009199,132.18
2021-10-01 12:00:00,89.3761110912,-0.22,89.3763818566,19.9261110912,0,19.9261110912,69.45,-0.22,69.4503484512,132.82,19.9261110912,0.0,19.9261110912,19.9261110912,0,19.9261110912,0.0,0.0,0.0,132.9,92.3461110912,-5.5,92.5097521003,19.9261110912,0,19.9261110912,72.42,-5.5,72.6285508598,132.58
2021-10-01 12:30:00,83.7918888645,-0.44,83.7930440996,24.3718888645,0,24.3718888645,59.42,-0.44,59.4216290588,132.82,24.3718888645,0.0,24.3718888645,24.3718888645,0,24.3718888645,0.0,0.0,0.0,132.9,86.3118888645,-5.76,86.5038713548,24.3718888645,0,24.3718888645,61.94,-5.76,62.2072439512,132.58
2021-10-01 13:00:00,76.2813333064,0.07,76.2813654244,26.9113333064,0,26.9113333064,49.37,0.07,49.3700496253,132.96,26.9113333064,0.0,26.9113333064,26.9113333064,0,26.9113333064,0.0,0.0,0.0,132.9,78.3213333064,-5.32,78.5018066728,26.9113333064,0,26.9113333064,51.41,-5.32,51.6845286329,132.71
2021-10-01 13:30:00,73.2473333061,2.47,73.2889673584,27.1873333061,0,27.1873333061,46.06,2.47,46.1261802017,133.34,27.1873333061,0.0,27.1873333061,27.1873333061,0,27.1873333061,0.0,0.0,0.0,133.27,75.1573333061,-2.81,75.2098454306,27.1873333061,0,27.1873333061,47.97,-2.81,48.0522319981,133.1
2021-10-01 14:00:00,70.6738888618,2.39,70.7142889864,27.0438888618,0,27.0438888618,43.63,2.39,43.6954116584,133.1,27.0438888618,0.0,27.0438888618,27.0438888618,0,27.0438888618,0.0,0.0,0.0,133.27,72.4438888618,-2.92,72.5027132832,27.0438888618,0,27.0438888618,45.4,-2.92,45.4938061718,132.87
2021-10-01 14:30:00,69.6074444186,1.94,69.6344736355,25.8274444186,0,25.8274444186,43.78,1.94,43.8229620176,133.23,25.8274444186,0.0,25.8274444186,25.8274444186,0,25.8274444186,0.0,0.0,0.0,133.27,71.4174444186,-3.41,71.4988074536,25.8274444186,0,25.8274444186,45.59,-3.41,45.7173511919,133.04
2021-10-01 15:00:00,70.541444421,1.46,70.5565516518,23.461444421,0,23.461444421,47.08,1.46,47.1026326228,133.39,23.461444421,0.0,23.461444421,23.461444421,0,23.461444421,0.0,0.0,0.0,133.44,72.511444421,-3.89,72.6157122944,23.461444421,0,23.461444421,49.05,-3.89,49.2040099992,133.21
2021-10-01 15:30:00,72.0358888667,-0.62,72.0385569318,22.2058888667,0,22.2058888667,49.83,-0.62,49.8338569649,133.35,22.2058888667,0.0,22.2058888667,22.2058888667,0,22.2058888667,0.0,0.0,0.0,133.25,74.1158888667,-6.06,74.3632206302,22.2058888667,0,22.2058888667,51.91,-6.06,52.262526728,133.03
2021-10-01 16:00:00,75.0032222023,-1.28,75.0141436046,19.9432222023,0,19.9432222023,55.06,-1.28,55.0748763049,133.35,19.9432222023,0.0,19.9432222023,19.9432222023,0,19.9432222023,0.0,0.0,0.0,133.25,77.3432222023,-6.69,77.632017368,19.9432222023,0,19.9432222023,57.4,-6.69,57.788546443,133.19
2021-10-01 16:30:00,79.2374444267,-1.6600000000000001,79.254830763,17.7674444267,0,17.7674444267,61.47,-1.6600000000000001,61.4924101008,133.15,17.7674444267,0.0,17.7674444267,17.7674444267,0,17.7674444267,0.0,0.0,0.0,132.99,81.9174444267,-7.04,82.2193973549,17.7674444267,0,17.7674444267,64.15,-7.04,64.5351384906,132.99
2021-10-01 17:00:00,87.3921110962,-1.99,87.4147652393,14.9521110962,0,14.9521110962,72.44,-1.99,72.4673285005,132.93,14.9521110962,0.0,14.9521110962,14.9521110962,0,14.9521110962,0.0,0.0,0.0,132.85,90.5721110962,-7.27,90.8634151263,14.9521110962,0,14.9521110962,75.62,-7.27,75.9686599855,132.78
2021-10-01 17:30:00,95.1468888769,-4.05,95.2330455406,12.0268888769,0,12.0268888769,83.12,-4.05,83.2186090968,132.25,12.0268888769,0.0,12.0268888769,12.0268888769,0,12.0268888769,0.0,0.0,0.0,132.18,98.8468888769,-9.31,99.2843569785,12.0268888769,0,12.0268888769,86.82,-9.31,87.3177444738,132.07
2021-10-01 18:00:00,99.5412222121,-6.27,99.7384971787,10.1412222121,0,10.1412222121,89.4,-6.27,89.6196010926,131.43,10.1412222121,0.0,10.1412222121,10.1412222121,0,10.1412222121,0.0,0.0,0.0,131.22,103.5612222121,-11.59,104.2077484934,10.1412222121,0,10.1412222121,93.42,-11.59,94.1362018567,131.24
2021-10-01 18:30:00,103.786444437,-6.15,103.9684978678,7.406444437,0,7.406444437,96.38,-6.15,96.5760161738,131.55,7.406444437,0.0,7.406444437,7.406444437,0,7.406444437,0.0,0.0,0.0,131.22,108.086444437,-11.4,108.6859672223,7.406444437,0,7.406444437,100.68,-11.4,101.3233556491,131.37
2021-10-01 19:00:00,105.6125555499,-5.88,105.7761139851,5.6325555499,0,5.6325555499,99.98,-5.88,100.152757326,131.55,5.6325555499,0.0,5.6325555499,5.6325555499,0,5.6325555499,0.0,0.0,0.0,131.22,110.0825555499,-11.07,110.6377599936,5.6325555499,0,5.6325555499,104.45,-11.07,105.0349817918,131.37
2021-10-01 19:30:00,107.4826666569,-5.89,107.6439303058,9.7926666569,0,9.7926666569,97.69,-5.89,97.8674011099,131.21,9.7926666569,0.0,9.7926666569,9.7926666569,0,9.7926666569,0.0,0.0,0.0,131.04,111.8526666569,-11.07,112.3991278358,9.7926666569,0,9.7926666569,102.06,-11.07,102.6586016854,131.04
2021-10-01 20:00:00,106.0476666577,-6.73,106.2610018,8.9876666577,0,8.9876666577,97.06,-6.73,97.2930444585,130.91,8.9876666577,0.0,8.9876666577,8.9876666577,0,8.9876666577,0.0,0.0,0.0,130.77,110.3876666577,-12.01,111.0390789323,8.9876666577,0,8.9876666577,101.4,-12.01,102.1087660292,130.77
2021-10-01 20:30:00,102.6133333261,-8.09,102.9317457168,7.1933333261,0,7.1933333261,95.42,-8.09,95.7623334093,131.69,7.1933333261,0.0,7.1933333261,7.1933333261,0,7.1933333261,0.0,0.0,0.0,131.44,106.8633333261,-13.47,107.7089267868,7.1933333261,0,7.1933333261,99.67,-13.47,100.5760896038,131.55
2021-10-01 21:00:00,98.8498888845,-9.55,99.3101355979,4.3898888845,0,4.3898888845,94.46,-9.55,94.9415299013,132.17,4.3898888845,0.0,4.3898888845,4.3898888845,0,4.3898888845,0.0,0.0,0.0,131.72,103.0298888845,-15.06,104.124740593,4.3898888845,0,4.3898888845,98.64,-15.06,99.7830306214,131.97
2021-10-01 21:30:00,92.3071111082,-10.55,92.9080473433,2.8871111082,0,2.8871111082,89.42,-10.55,90.0402071299,132.14,2.8871111082,0.0,2.8871111082,2.8871111082,0,2.8871111082,0.0,0.0,0.0,131.41,96.2671111082,-16.09,97.6024834783,2.8871111082,0,2.8871111082,93.38,-16.09,94.7560684073,132.56
2021-10-01 22:00:00,87.282888886,-11.67,88.0595911431,2.862888886,0,2.862888886,84.42,-11.67,85.2227980062,132.14,2.862888886,0.0,2.862888886,2.862888886,0,2.862888886,0.0,0.0,0.0,131.41,91.002888886,-17.36,92.6439171538,2.862888886,0,2.862888886,88.14,-17.36,89.8333412492,132.0
2021-10-01 22:30:00,82.2753333304,-10.54,82.9477068678,2.9253333304,0,2.9253333304,79.35,-10.54,80.0469493485,132.98,2.9253333304,0.0,2.9253333304,2.9253333304,0,2.9253333304,0.0,0.0,0.0,132.06,85.7453333304,-16.22,87.2659761187,2.9253333304,0,2.9253333304,82.82,-16.22,84.3933694078,132.82
2021-10-01 23:00:00,76.3463333305,-11.73,77.2421873914,2.8663333305,0,2.8663333305,73.48,-11.73,74.410370917,132.98,2.8663333305,0.0,2.8663333305,2.8663333305,0,2.8663333305,0.0,0.0,0.0,132.06,79.5363333305,-17.49,81.4366528024,2.8663333305,0,2.8663333305,76.67,-17.49,78.639614699,132.82
2021-10-01 23:30:00,73.2107777749,-12.88,74.3351355848,2.8807777749,0,2.8807777749,70.33,-12.88,71.4996734258,132.98,2.8807777749,0.0,2.8807777749,2.8807777749,0,2.8807777749,0.0,0.0,0.0,131.94,76.3307777749,-18.72,78.5927861557,2.8807777749,0,2.8807777749,73.45,-18.72,75.7980270192,132.82
2021-10-02 00:00:00,70.0714444415,-13.54,71.3676322019,2.9914444415,0,2.9914444415,67.08,-13.54,68.432872218,133.05,2.9914444415,0.0,2.9914444415,2.9914444415,0,2.9914444415,0.0,0.0,0.0,131.94,73.0314444415,-19.46,75.5796498881,2.9914444415,0,2.9914444415,70.04,-19.46,72.6931441059,132.93
2021-10-02 00:30:00,67.9602222192,-13.68,69.3234030042,2.9902222192,0,2.9902222192,64.97,-13.68,66.3946029433,133.32,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,132.04,70.8502222192,-19.63,73.5193232322,2.9902222192,0,2.9902222192,67.86,-19.63,70.6421722486,133.16
2021-10-02 01:00:00,66.0294444414,-12.83,67.2643771489,3.0794444414,0,3.0794444414,62.95,-12.83,64.2441545979,133.4,3.0794444414,0.0,3.0794444414,3.0794444414,0,3.0794444414,0.0,0.0,0.0,132.04,68.8394444414,-18.72,71.3393826087,3.0794444414,0,3.0794444414,65.76,-18.72,68.3726261014,133.25
2021-10-02 01:30:00,68.7048888857,-12.32,69.8007461049,3.1648888857,0,3.1648888857,65.54,-12.32,66.6878849567,132.86,3.1648888857,0.0,3.1648888857,3.1648888857,0,3.1648888857,0.0,0.0,0.0,131.7,71.6248888857,-18.17,73.8936641932,3.1648888857,0,3.1648888857,68.46,-18.17,70.830223069,132.8
2021-10-02 02:00:00,67.7994444412,-12.44,68.9312575436,3.1994444412,0,3.1994444412,64.6,-12.44,65.786880151,132.86,3.1994444412,0.0,3.1994444412,3.1994444412,0,3.1994444412,0.0,0.0,0.0,131.7,70.6894444412,-18.29,73.0172695697,3.1994444412,0,3.1994444412,67.49,-18.29,69.9244177666,132.8
2021-10-02 02:30:00,65.9194444412,-12.78,67.1468655668,3.2094444412,0,3.2094444412,62.71,-12.78,63.9990038985,132.86,3.2094444412,0.0,3.2094444412,3.2094444412,0,3.2094444412,0.0,0.0,0.0,131.7,68.7294444412,-18.68,71.2227416855,3.2094444412,0,3.2094444412,65.52,-18.68,68.1308505745,132.8
2021-10-02 03:00:00,63.7228888856,-13.06,65.0474455142,3.3028888856,0,3.3028888856,60.42,-13.06,61.8153702569,132.95,3.3028888856,0.0,3.3028888856,3.3028888856,0,3.3028888856,0.0,0.0,0.0,131.7,66.4328888856,-18.98,69.0910205865,3.3028888856,0,3.3028888856,63.13,-18.98,65.9214479513,132.8
2021-10-02 03:30:00,62.4007777745,-12.89,63.7182012211,3.3207777745,0,3.3207777745,59.08,-12.89,60.4698147839,133.6,3.3207777745,0.0,3.3207777745,3.3207777745,0,3.3207777745,0.0,0.0,0.0,132.38,65.0407777745,-18.86,67.7200293378,3.3207777745,0,3.3207777745,61.72,-18.86,64.5372605554,133.09
2021-10-02 04:00:00,60.746111107,-13.79,62.2916857584,4.096111107,0,4.096111107,56.65,-13.79,58.3042588496,133.6,4.096111107,0.0,4.096111107,4.096111107,0,4.096111107,0.0,0.0,0.0,132.38,63.266111107,-19.83,66.3010536463,4.096111107,0,4.096111107,59.17,-19.83,62.4044693912,133.55
2021-10-02 04:30:00,60.7137777743,-13.73,62.2468931886,3.4437777743,0,3.4437777743,57.27,-13.73,58.8928331803,134.0,3.4437777743,0.0,3.4437777743,3.4437777743,0,3.4437777743,0.0,0.0,0.0,132.63,63.2137777743,-19.78,66.2361691261,3.4437777743,0,3.4437777743,59.77,-19.78,62.9579327805,133.84
2021-10-02 05:00:00,60.3135555521,-13.51,61.8081312073,3.4535555521,0,3.4535555521,56.86,-13.51,58.4429610817,134.15,3.4535555521,0.0,3.4535555521,3.4535555521,0,3.4535555521,0.0,0.0,0.0,132.76,62.8035555521,-19.54,65.7730810437,3.4535555521,0,3.4535555521,59.35,-19.54,62.4838707188,133.97
2021-10-02 05:30:00,61.3396666631,-13.16,62.7354788484,3.6096666631,0,3.6096666631,57.73,-13.16,59.2109660452,134.25,3.6096666631,0.0,3.6096666631,3.6096666631,0,3.6096666631,0.0,0.0,0.0,132.88,63.8796666631,-19.18,66.6969580489,3.6096666631,0,3.6096666631,60.27,-19.18,63.2482829806,134.11
2021-10-02 06:00:00,62.5256666626,-12.67,63.7964567324,4.0356666626,0,4.0356666626,58.49,-12.67,59.8465454308,134.12,4.0356666626,0.0,4.0356666626,4.0356666626,0,4.0356666626,0.0,0.0,0.0,132.88,65.1156666626,-18.63,67.7283319219,4.0356666626,0,4.0356666626,61.08,-18.63,63.857993235,134.02
2021-10-02 06:30:00,66.7682222183,-11.67,67.7804130866,3.9182222183,0,3.9182222183,62.85,-11.67,63.9242629993,133.75,3.9182222183,0.0,3.9182222183,3.9182222183,0,3.9182222183,0.0,0.0,0.0,132.54,69.5482222183,-17.51,71.7185841587,3.9182222183,0,3.9182222183,65.63,-17.51,67.9256726135,133.65
2021-10-02 07:00:00,71.4458888855,-10.17,72.1660857927,3.3958888855,0,3.3958888855,68.05,-10.17,68.8057512131,133.14,3.3958888855,0.0,3.3958888855,3.3958888855,0,3.3958888855,0.0,0.0,0.0,132.03,74.4658888855,-15.93,76.1507288705,3.3958888855,0,3.3958888855,71.07,-15.93,72.833438749,133.0
2021-10-02 07:30:00,78.58733333,-8.44,79.0392469595,3.32733333,0,3.32733333,75.26,-8.44,75.7317714041,133.54,3.32733333,0.0,3.32733333,3.32733333,0,3.32733333,0.0,0.0,0.0,132.61,81.89733333,-14.08,83.0988544239,3.32733333,0,3.32733333,78.57,-14.08,79.8216217575,133.4
2021-10-02 08:00:00,85.4027777744,-6.97,85.686727978,3.3827777744,0,3.3827777744,82.02,-6.97,82.3156200244,133.82,3.3827777744,0.0,3.3827777744,3.3827777744,0,3.3827777744,0.0,0.0,0.0,133.19,89.0027777744,-12.45,89.8693326533,3.3827777744,0,3.3827777744,85.62,-12.45,86.5204420932,133.7
2021-10-02 08:30:00,93.278444441,-5.21,93.4238315278,3.438444441,0,3.438444441,89.84,-5.21,89.990942322,133.03,3.438444441,0.0,3.438444441,3.438444441,0,3.438444441,0.0,0.0,0.0,132.6,97.218444441,-10.49,97.7827491919,3.438444441,0,3.438444441,93.78,-10.49,94.3648689927,132.87
2021-10-02 09:00:00,98.6381111071,-3.94,98.7167694101,4.0281111071,0,4.0281111071,94.61,-3.94,94.6920044143,132.26,4.0281111071,0.0,4.0281111071,4.0281111071,0,4.0281111071,0.0,0.0,0.0,132.07,102.7781111071,-9.11,103.1810652336,4.0281111071,0,4.0281111071,98.75,-9.11,99.1693228776,132.1
2021-10-02 09:30:00,102.1808888844,-6.01,102.3574821555,4.4808888844,0,4.4808888844,97.7,-6.01,97.8846775548,131.71,4.4808888844,0.0,4.4808888844,4.4808888844,0,4.4808888844,0.0,0.0,0.0,131.71,106.4408888844,-11.26,107.034809415,4.4808888844,0,4.4808888844,101.96,-11.26,102.5798674205,131.54
2021-10-02 10:00:00,102.7709999926,-7.19,103.022204109,7.3809999926,0,7.3809999926,95.39,-7.19,95.6605885409,131.71,7.3809999926,0.0,7.3809999926,7.3809999926,0,7.3809999926,0.0,0.0,0.0,131.55,106.9609999926,-12.54,107.6935797502,7.3809999926,0,7.3809999926,99.58,-12.54,100.3664685042,131.54
2021-10-02 10:30:00,106.6963333268,-5.7,106.8484793779,6.5663333268,0,6.5663333268,100.13,-5.7,100.292107865,131.97,6.5663333268,0.0,6.5663333268,6.5663333268,0,6.5663333268,0.0,0.0,0.0,131.81,111.0663333268,-10.92,111.6018673619,6.5663333268,0,6.5663333268,104.5,-10.92,105.0690077996,132.22
2021-10-02 11:00:00,94.9548888831,-3.5700000000000003,95.0219754731,5.7848888831,0,5.7848888831,89.17,-3.5700000000000003,89.2414354434,131.97,5.7848888831,0.0,5.7848888831,5.7848888831,0,5.7848888831,0.0,0.0,0.0,131.81,98.8148888831,-8.77,99.2033021879,5.7848888831,0,5.7848888831,93.03,-8.77,93.4424625104,131.81
2021-10-02 11:30:00,101.9519999908,-7.26,102.2101653561,9.1919999908,0,9.1919999908,92.76,-7.26,93.0436736162,131.84,9.1919999908,0.0,9.1919999908,9.1919999908,0,9.1919999908,0.0,0.0,0.0,131.81,106.0519999908,-12.66,106.8049732084,9.1919999908,0,9.1919999908,96.86,-12.66,97.6838533228,131.65
2021-10-02 12:00:00,101.3981111023,-7.46,101.672162046,8.8481111023,0,8.8481111023,92.55,-7.46,92.8501701668,132.35,8.8481111023,0.0,8.8481111023,8.8481111023,0,8.8481111023,0.0,0.0,0.0,131.95,105.4281111023,-12.82,106.2047033355,8.8481111023,0,8.8481111023,96.58,-12.82,97.4271461144,132.2
2021-10-02 12:30:00,98.4728888801,-5.87,98.6476900104,8.8328888801,0,8.8328888801,89.64,-5.87,89.8319904043,132.11,8.8328888801,0.0,8.8328888801,8.8328888801,0,8.8328888801,0.0,0.0,0.0,131.69,102.3928888801,-11.16,102.999268411,8.8328888801,0,8.8328888801,93.56,-11.16,94.2232412943,131.94
2021-10-02 13:00:00,98.7428888796,-5.95,98.9219925209,9.2528888796,0,9.2528888796,89.49,-5.95,89.6875833101,131.84,9.2528888796,0.0,9.2528888796,9.2528888796,0,9.2528888796,0.0,0.0,0.0,131.54,102.6628888796,-11.25,103.2774479405,9.2528888796,0,9.2528888796,93.41,-11.25,94.0850179359,131.65
2021-10-02 13:30:00,96.5184444344,-6.32,96.7251390076,9.9984444344,0,9.9984444344,86.52,-6.32,86.7505204595,131.84,9.9984444344,0.0,9.9984444344,9.9984444344,0,9.9984444344,0.0,0.0,0.0,131.54,100.2884444344,-11.71,100.9697785829,9.9984444344,0,9.9984444344,90.29,-11.71,91.0461871799,131.73
2021-10-02 14:00:00,95.7072222111,-2.26,95.7339019542,11.0972222111,0,11.0972222111,84.61,-2.26,84.6401778117,132.33,11.0972222111,0.0,11.0972222111,11.0972222111,0,11.0972222111,0.0,0.0,0.0,132.0,99.3872222111,-7.45,99.6660545966,11.0972222111,0,11.0972222111,88.29,-7.45,88.6037617712,132.21
2021-10-02 14:30:00,93.5454444334,-1.12,93.5521489558,11.0154444334,0,11.0154444334,82.53,-1.12,82.5375993109,132.64,11.0154444334,0.0,11.0154444334,11.0154444334,0,11.0154444334,0.0,0.0,0.0,132.71,97.0954444334,-6.32,97.3009133037,11.0154444334,0,11.0154444334,86.08,-6.32,86.3116956154,132.47
2021-10-02 15:00:00,87.0533333199,-2.63,87.0930522034,13.4233333199,0,13.4233333199,73.63,-2.63,73.6769556917,132.91,13.4233333199,0.0,13.4233333199,13.4233333199,0,13.4233333199,0.0,0.0,0.0,133.09,90.1933333199,-8.0,90.5474316331,13.4233333199,0,13.4233333199,76.77,-8.0,77.1857039872,132.78
2021-10-02 15:30:00,88.1063333238,-2.43,88.1398370305,9.5263333238,0,9.5263333238,78.58,-2.43,78.6175635593,133.51,9.5263333238,0.0,9.5263333238,9.5263333238,0,9.5263333238,0.0,0.0,0.0,133.43,91.5063333238,-7.76,91.8347790239,9.5263333238,0,9.5263333238,81.98,-7.76,82.3464510468,133.29
2021-10-02 16:00:00,89.8415555454,-1.8900000000000001,89.861433345,10.1315555454,0,10.1315555454,79.71,-1.8900000000000001,79.7324037014,133.41,10.1315555454,0.0,10.1315555454,10.1315555454,0,10.1315555454,0.0,0.0,0.0,133.43,93.2715555454,-7.18,93.5475038356,10.1315555454,0,10.1315555454,83.14,-7.18,83.4494577574,133.17
2021-10-02 16:30:00,89.5709999878,1.4100000000000001,89.5820972004,12.1509999878,0,12.1509999878,77.42,1.4100000000000001,77.432838641,133.53,12.1509999878,0.0,12.1509999878,12.1509999878,0,12.1509999878,0.0,0.0,0.0,133.56,92.9209999878,-3.73,92.9958339859,12.1509999878,0,12.1509999878,80.77,-3.73,80.8560807856,133.3
2021-10-02 17:00:00,95.1411110988,2.93,95.1862170754,12.3011110988,0,12.3011110988,82.84,2.93,82.8917999563,133.36,12.3011110988,0.0,12.3011110988,12.3011110988,0,12.3011110988,0.0,0.0,0.0,133.76,98.7111110988,-2.06,98.7326038062,12.3011110988,0,12.3011110988,86.41,-2.06,86.4345515405,133.12
2021-10-02 17:30:00,98.677888878,1.54,98.6899050229,10.857888878,0,10.857888878,87.82,1.54,87.8335015811,132.66,10.857888878,0.0,10.857888878,10.857888878,0,10.857888878,0.0,0.0,0.0,133.25,102.507888878,-3.45,102.5659289542,10.857888878,0,10.857888878,91.65,-3.45,91.7149115466,132.41
2021-10-02 18:00:00,96.8618888754,0.61,96.8638096325,13.4618888754,0,13.4618888754,83.4,0.61,83.4022307855,131.9,13.4618888754,0.0,13.4618888754,13.4618888754,0,13.4618888754,0.0,0.0,0.0,132.41,100.4518888754,-4.44,100.5499655825,13.4618888754,0,13.4618888754,86.99,-4.44,87.1032358756,131.66
2021-10-02 18:30:00,97.660666654,0.47000000000000003,97.6617976043,12.620666654,0,12.620666654,85.04,0.47000000000000003,85.0412987906,131.9,12.620666654,0.0,12.620666654,12.620666654,0,12.620666654,0.0,0.0,0.0,132.29,101.350666654,-4.57,101.4536472051,12.620666654,0,12.620666654,88.73,-4.57,88.8476099847,131.66
2021-10-02 19:00:00,96.1819990254,-0.43,96.1829602192,12.9719990254,0,12.9719990254,83.21,-0.43,83.2111110369,131.75,12.9719990254,0.0,12.9719990254,12.9719990254,0,12.9719990254,0.0,0.0,0.0,132.18,99.7519990254,-5.51,99.9040610264,12.9719990254,0,12.9719990254,86.78,-5.51,86.9547497265,131.51
2021-10-02 19:30:00,88.6595510995,-3.35,88.7228183793,15.3595510995,0,15.3595510995,73.3,-3.35,73.3765119095,131.75,15.3595510995,0.0,15.3595510995,15.3595510995,0,15.3595510995,0.0,0.0,0.0,132.02,91.8495510995,-8.67,92.2578394348,15.3595510995,0,15.3595510995,76.49,-8.67,76.9797960507,131.51
2021-10-02 20:00:00,84.9043289219,-3.77,84.987987208,14.3243289219,0,14.3243289219,70.58,-3.77,70.6806147398,132.45,14.3243289219,0.0,14.3243289219,14.3243289219,0,14.3243289219,0.0,0.0,0.0,132.32,87.9343289219,-9.13,88.4070308456,14.3243289219,0,14.3243289219,73.61,-9.13,74.1740453258,132.22
2021-10-02 20:30:00,81.4637734071,-4.05,81.5643848609,13.6637734071,0,13.6637734071,67.8,-4.05,67.9208546766,132.66,13.6637734071,0.0,13.6637734071,13.6637734071,0,13.6637734071,0.0,0.0,0.0,132.43,84.3837734071,-9.46,84.912383163,13.6637734071,0,13.6637734071,70.72,-9.46,71.3499124036,132.42
2021-10-02 21:00:00,80.7498845245,-4.16,80.8569690919,11.0498845245,0,11.0498845245,69.7,-4.16,69.8240331118,132.66,11.0498845245,0.0,11.0498845245,11.0498845245,0,11.0498845245,0.0,0.0,0.0,132.36,83.7498845245,-9.56,84.2937527808,11.0498845245,0,11.0498845245,72.7,-9.56,73.3258726508,132.42
2021-10-02 21:30:00,85.4265996739,-2.2,85.4549233915,5.0065996739,0,5.0065996739,80.42,-2.2,80.450086389,132.82,5.0065996739,0.0,5.0065996739,5.0065996739,0,5.0065996739,0.0,0.0,0.0,132.55,88.9365996739,-7.42,89.2455890314,5.0065996739,0,5.0065996739,83.93,-7.42,84.257351608,132.61
2021-10-02 22:00:00,79.9754444412,-3.31,80.0439117832,3.2754444412,0,3.2754444412,76.7,-3.31,76.7713885507,132.21,3.2754444412,0.0,3.2754444412,3.2754444412,0,3.2754444412,0.0,0.0,0.0,132.3,83.2654444412,-8.66,83.7145736296,3.2754444412,0,3.2754444412,79.99,-8.66,80.4574154444,132.03
2021-10-02 22:30:00,75.3705555523,-4.63,75.5126316868,3.2205555523,0,3.2205555523,72.15,-4.63,72.2984052383,133.01,3.2205555523,0.0,3.2205555523,3.2205555523,0,3.2205555523,0.0,0.0,0.0,132.92,78.4705555523,-10.03,79.1089690787,3.2205555523,0,3.2205555523,75.25,-10.03,75.9155017108,132.81
2021-10-02 23:00:00,71.0827777746,-5.14,71.2683723411,3.1927777746,0,3.1927777746,67.89,-5.14,68.0842984836,132.38,3.1927777746,0.0,3.1927777746,3.1927777746,0,3.1927777746,0.0,0.0,0.0,132.15,73.9627777746,-10.6,74.7184883154,3.1927777746,0,3.1927777746,70.77,-10.6,71.5594361353,132.24
2021-10-02 23:30:00,66.8578888857,-5.69,67.0995782867,3.2278888857,0,3.2278888857,63.63,-5.69,63.8839025107,132.91,3.2278888857,0.0,3.2278888857,3.2278888857,0,3.2278888857,0.0,0.0,0.0,132.57,69.6178888857,-11.23,70.517822945,3.2278888857,0,3.2278888857,66.39,-11.23,67.3330899336,132.72
2021-10-03 00:00:00,63.3409999967,-6.32,63.6555157121,3.3309999967,0,3.3309999967,60.01,-6.32,60.3418801497,132.91,3.3309999967,0.0,3.3309999967,3.3309999967,0,3.3309999967,0.0,0.0,0.0,132.43,65.9309999967,-11.95,67.0052181592,3.3309999967,0,3.3309999967,62.6,-11.95,63.7303891405,132.72
