Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-10-03 00:30:00,61.95733333,-6.5600000000000005,62.3036495991,3.28733333,0,3.28733333,58.67,-6.5600000000000005,59.0356036642,133.52,3.28733333,0.0,3.28733333,3.28733333,0,3.28733333,0.0,0.0,0.0,132.99,64.48733333,-12.24,65.6386605593,3.28733333,0,3.28733333,61.2,-12.24,62.4119988464,133.4
2021-10-03 01:00:00,59.9164444411,-6.65,60.2843496645,3.2964444411000002,0,3.2964444411000002,56.62,-6.65,57.0091825937,133.92,3.2964444411000002,0.0,3.2964444411000002,3.2964444411000002,0,3.2964444411000002,0.0,0.0,0.0,133.37,62.3664444411,-12.35,63.5774794423,3.2964444411000002,0,3.2964444411000002,59.07,-12.35,60.3472236312,133.81
2021-10-03 01:30:00,62.2448888856,-6.55,62.5885667864,3.2848888856,0,3.2848888856,58.96,-6.55,59.3227115024,133.92,3.2848888856,0.0,3.2848888856,3.2848888856,0,3.2848888856,0.0,0.0,0.0,133.37,64.8148888856,-12.19,65.9512389668,3.2848888856,0,3.2848888856,61.53,-12.19,62.7258877976,133.81
2021-10-03 02:00:00,61.5428888856,-6.99,61.9385766093,3.2528888856,0,3.2528888856,58.29,-6.99,58.707616201,133.19,3.2528888856,0.0,3.2528888856,3.2528888856,0,3.2528888856,0.0,0.0,0.0,132.57,64.0828888856,-12.64,65.3175799301,3.2528888856,0,3.2528888856,60.83,-12.64,62.1293690617,133.03
2021-10-03 02:30:00,60.6669999969,-7.07,61.0775718952,3.1369999969,0,3.1369999969,57.53,-7.07,57.9627966889,133.19,3.1369999969,0.0,3.1369999969,3.1369999969,0,3.1369999969,0.0,0.0,0.0,132.47,63.1669999969,-12.75,64.4409216927,3.1369999969,0,3.1369999969,60.03,-12.75,61.3690752741,133.03
2021-10-03 03:00:00,58.614111108,-7.15,59.0485945724,3.134111108,0,3.134111108,55.48,-7.15,55.9388317719,133.37,3.134111108,0.0,3.134111108,3.134111108,0,3.134111108,0.0,0.0,0.0,132.69,61.024111108,-12.86,62.3644268515,3.134111108,0,3.134111108,57.89,-12.86,59.3011947603,133.23
2021-10-03 03:30:00,57.4004444414,-7.51,57.8896460697,3.0004444414,0,3.0004444414,54.4,-7.51,54.9159366669,133.64,3.0004444414,0.0,3.0004444414,3.0004444414,0,3.0004444414,0.0,0.0,0.0,132.92,59.7504444414,-13.25,61.20194532,3.0004444414,0,3.0004444414,56.75,-13.25,58.2762816247,133.49
2021-10-03 04:00:00,56.3989999969,-7.76,56.930350435,3.0689999969,0,3.0689999969,53.33,-7.76,53.8916180867,133.64,3.0689999969,0.0,3.0689999969,3.0689999969,0,3.0689999969,0.0,0.0,0.0,132.92,58.7189999969,-13.49,60.2486602394,3.0689999969,0,3.0689999969,55.65,-13.49,57.261702733999996,133.49
2021-10-03 04:30:00,55.4699999969,-7.8,56.0157201119,3.0999999969,0,3.0999999969,52.37,-7.8,52.9476807802,133.16,3.0999999969,0.0,3.0999999969,3.0999999969,0,3.0999999969,0.0,0.0,0.0,132.42,57.7399999969,-13.55,59.3086005537,3.0999999969,0,3.0999999969,54.64,-13.55,56.295045075,133.03
2021-10-03 05:00:00,54.8175555524,-7.79,55.3682986621,3.1775555524,0,3.1775555524,51.64,-7.79,52.224263518,133.39,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,132.6,57.0575555524,-13.54,58.6421030115,3.1775555524,0,3.1775555524,53.88,-13.54,55.5552517769,133.29
2021-10-03 05:30:00,55.1049999968,-7.49,55.6116995303,3.1649999967999998,0,3.1649999967999998,51.94,-7.49,52.4772684121,133.39,3.1649999967999998,0.0,3.1649999967999998,3.1649999967999998,0,3.1649999967999998,0.0,0.0,0.0,132.6,57.3649999968,-13.22,58.8685962516,3.1649999967999998,0,3.1649999967999998,54.2,-13.22,55.7889630662,133.29
2021-10-03 06:00:00,56.0005555524,-7.2,56.4615109803,3.1405555524,0,3.1405555524,52.86,-7.2,53.3480983729,133.39,3.1405555524,0.0,3.1405555524,3.1405555524,0,3.1405555524,0.0,0.0,0.0,132.6,58.3105555524,-12.91,59.7226003187,3.1405555524,0,3.1405555524,55.17,-12.91,56.6603653359,133.29
2021-10-03 06:30:00,59.0662222191,-6.8100000000000005,59.4575033721,3.1062222191,0,3.1062222191,55.96,-6.8100000000000005,56.3728454134,133.18,3.1062222191,0.0,3.1062222191,3.1062222191,0,3.1062222191,0.0,0.0,0.0,132.46,61.5262222191,-12.47,62.7772006429,3.1062222191,0,3.1062222191,58.42,-12.47,59.7360636467,133.1
2021-10-03 07:00:00,62.1975555524,-5.44,62.435002336,3.1775555524,0,3.1775555524,59.02,-5.44,59.2701779987,133.07,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,132.46,64.7975555524,-11.0,65.7246012203,3.1775555524,0,3.1775555524,61.62,-11.0,62.5941243249,132.96
2021-10-03 07:30:00,66.1913333301,-4.99,66.3791586872,3.2013333301,0,3.2013333301,62.99,-4.99,63.1873420868,132.92,3.2013333301,0.0,3.2013333301,3.2013333301,0,3.2013333301,0.0,0.0,0.0,132.46,68.9413333301,-10.52,69.7393564735,3.2013333301,0,3.2013333301,65.74,-10.52,66.5764072326,132.8
2021-10-03 08:00:00,70.9785555521,-4.16,71.100358285,3.4785555521,0,3.4785555521,67.5,-4.16,67.6280681374,133.03,3.4785555521,0.0,3.4785555521,3.4785555521,0,3.4785555521,0.0,0.0,0.0,132.63,73.9285555521,-9.55,74.5428321572,3.4785555521,0,3.4785555521,70.45,-9.55,71.0943387338,132.91
2021-10-03 08:30:00,74.5427777724,-4.53,74.6802960494,5.4227777724,0,5.4227777724,69.12,-4.53,69.2682849506,131.86,5.4227777724,0.0,5.4227777724,5.4227777724,0,5.4227777724,0.0,0.0,0.0,131.56,77.5727777724,-9.91,78.2032221288,5.4227777724,0,5.4227777724,72.15,-9.91,72.8274028097,131.75
2021-10-03 09:00:00,73.7433333234,-4.97,73.9106224412,9.9433333234,0,9.9433333234,63.8,-4.97,63.9932879293,131.43,9.9433333234,0.0,9.9433333234,9.9433333234,0,9.9433333234,0.0,0.0,0.0,131.1,76.5133333234,-10.38,77.2142122686,9.9433333234,0,9.9433333234,66.57,-10.38,67.3743964723,131.29
2021-10-03 09:30:00,73.0559999836,-3.76,73.1526946435,16.3659999836,0,16.3659999836,56.69,-3.76,56.8145553534,131.56,16.3659999836,0.0,16.3659999836,16.3659999836,0,16.3659999836,0.0,0.0,0.0,131.1,75.5059999836,-9.19,76.0632114332,16.3659999836,0,16.3659999836,59.14,-9.19,59.8497761065,131.45
2021-10-03 10:00:00,73.7253333125,-3.38,73.8027721162,20.8353333125,0,20.8353333125,52.89,-3.38,52.9978914675,131.67,20.8353333125,0.0,20.8353333125,20.8353333125,0,20.8353333125,0.0,0.0,0.0,131.26,76.0053333125,-8.84,76.5176861382,20.8353333125,0,20.8353333125,55.17,-8.84,55.8737371222,131.52
2021-10-03 10:30:00,71.3799999821,-3.2,71.4516927542,17.8799999821,0,17.8799999821,53.5,-3.2,53.5956154923,132.15,17.8799999821,0.0,17.8799999821,17.8799999821,0,17.8799999821,0.0,0.0,0.0,131.77,73.6799999821,-8.63,74.1836861942,17.8799999821,0,17.8799999821,55.8,-8.63,56.4634120471,132.02
2021-10-03 11:00:00,72.7985555392,-3.29,72.8728604392,16.3985555392,0,16.3985555392,56.4,-3.29,56.4958768407,131.94,16.3985555392,0.0,16.3985555392,16.3985555392,0,16.3985555392,0.0,0.0,0.0,131.54,75.2485555392,-8.75,75.7555780833,16.3985555392,0,16.3985555392,58.85,-8.75,59.496932694,131.75
2021-10-03 11:30:00,75.6638888698,-2.46,75.7038683219,19.0638888698,0,19.0638888698,56.6,-2.46,56.653434141299996,132.04,19.0638888698,0.0,19.0638888698,19.0638888698,0,19.0638888698,0.0,0.0,0.0,131.76,78.0238888698,-7.84,78.4167892378,19.0638888698,0,19.0638888698,58.96,-7.84,59.4789643488,132.25
2021-10-03 12:00:00,68.1616666501,-2.54,68.2089759527,16.5816666501,0,16.5816666501,51.58,-2.54,51.6425018759,132.04,16.5816666501,0.0,16.5816666501,16.5816666501,0,16.5816666501,0.0,0.0,0.0,131.76,70.3616666501,-7.97,70.8116165172,16.5816666501,0,16.5816666501,53.78,-7.97,54.3673550948,131.81
2021-10-03 12:30:00,85.9986666542,-1.35,86.009262096,12.4286666542,0,12.4286666542,73.57,-1.35,73.5823851204,132.28,12.4286666542,0.0,12.4286666542,12.4286666542,0,12.4286666542,0.0,0.0,0.0,131.96,89.2786666542,-6.5600000000000005,89.5193494143,12.4286666542,0,12.4286666542,76.85,-6.5600000000000005,77.1294762072,132.11
2021-10-03 13:00:00,87.9137777613,-0.8200000000000001,87.9176018797,16.4337777613,0,16.4337777613,71.48,-0.8200000000000001,71.4847032588,131.71,16.4337777613,0.0,16.4337777613,16.4337777613,0,16.4337777613,0.0,0.0,0.0,131.7,91.0537777613,-6.06,91.2552137941,16.4337777613,0,16.4337777613,74.62,-6.06,74.8656663632,131.56
2021-10-03 13:30:00,82.2601110932,-1.52,82.2741531531,17.9501110932,0,17.9501110932,64.31,-1.52,64.3279604838,132.08,17.9501110932,0.0,17.9501110932,17.9501110932,0,17.9501110932,0.0,0.0,0.0,132.11,85.0801110932,-6.86,85.3562235787,17.9501110932,0,17.9501110932,67.13,-6.86,67.4796006212,131.92
2021-10-03 14:00:00,79.9086666484,0.26,79.9090896302,18.2486666484,0,18.2486666484,61.66,0.26,61.6605481649,132.65,18.2486666484,0.0,18.2486666484,18.2486666484,0,18.2486666484,0.0,0.0,0.0,132.55,82.5986666484,-5.01,82.7504672621,18.2486666484,0,18.2486666484,64.35,-5.01,64.544733325,132.5
2021-10-03 14:30:00,80.7783333151,0.35000000000000003,80.7790915594,18.2383333151,0,18.2383333151,62.54,0.35000000000000003,62.5409793655,132.77,18.2383333151,0.0,18.2383333151,18.2383333151,0,18.2383333151,0.0,0.0,0.0,132.82,83.4883333151,-4.92,83.6331764298,18.2383333151,0,18.2383333151,65.25,-4.92,65.4352267513,132.6
2021-10-03 15:00:00,81.1324444288,0.46,81.1337484589,15.6224444288,0,15.6224444288,65.51,0.46,65.5116150007,132.55,15.6224444288,0.0,15.6224444288,15.6224444288,0,15.6224444288,0.0,0.0,0.0,132.64,84.0324444288,-4.76,84.1671510548,15.6224444288,0,15.6224444288,68.41,-4.76,68.5754015665,132.41
2021-10-03 15:30:00,83.6615555423,0.41000000000000003,83.6625601794,13.2115555423,0,13.2115555423,70.45,0.41000000000000003,70.4511930346,132.45,13.2115555423,0.0,13.2115555423,13.2115555423,0,13.2115555423,0.0,0.0,0.0,132.56,86.7615555423,-4.79,86.893679978,13.2115555423,0,13.2115555423,73.55,-4.79,73.7058111685,132.3
2021-10-03 16:00:00,83.5568888784,0.05,83.5569038383,10.456888878400001,0,10.456888878400001,73.1,0.05,73.1000170999,132.45,10.456888878400001,0.0,10.456888878400001,10.456888878400001,0,10.456888878400001,0.0,0.0,0.0,132.66,86.7768888784,-5.17,86.9307617787,10.456888878400001,0,10.456888878400001,76.32,-5.17,76.4949102882,132.37
2021-10-03 16:30:00,84.700999987,0.37,84.70180812,13.030999987,0,13.030999987,71.67,0.37,71.6709550655,132.24,13.030999987,0.0,13.030999987,13.030999987,0,13.030999987,0.0,0.0,0.0,132.36,87.820999987,-4.8,87.9520780807,13.030999987,0,13.030999987,74.79,-4.8,74.9438729984,132.07
2021-10-03 17:00:00,85.8537777641,-0.5,85.8552337156,13.7237777641,0,13.7237777641,72.13,-0.5,72.1317329613,132.04,13.7237777641,0.0,13.7237777641,13.7237777641,0,13.7237777641,0.0,0.0,0.0,132.2,89.0037777641,-5.65,89.1829297359,13.7237777641,0,13.7237777641,75.28,-5.65,75.4917273613,131.91
2021-10-03 17:30:00,94.6673333238,-0.92,94.6718036093,9.4973333238,0,9.4973333238,85.17,-0.92,85.1749687408,131.04,9.4973333238,0.0,9.4973333238,9.4973333238,0,9.4973333238,0.0,0.0,0.0,131.22,98.4173333238,-5.98,98.5988432923,9.4973333238,0,9.4973333238,88.92,-5.98,89.1208550228,131.18
2021-10-03 18:00:00,98.2796666596,-1.7000000000000002,98.2943684995,7.1096666596,0,7.1096666596,91.17,-1.7000000000000002,91.1858481345,131.04,7.1096666596,0.0,7.1096666596,7.1096666596,0,7.1096666596,0.0,0.0,0.0,131.22,102.2796666596,-6.76,102.5028185563,7.1096666596,0,7.1096666596,95.17,-6.76,95.4097819933,130.9
2021-10-03 18:30:00,98.6964444391,-2.17,98.7202970261,5.2964444391,0,5.2964444391,93.4,-2.17,93.4252048432,130.96,5.2964444391,0.0,5.2964444391,5.2964444391,0,5.2964444391,0.0,0.0,0.0,131.15,102.7664444391,-7.23,103.0204591461,5.2964444391,0,5.2964444391,97.47,-7.23,97.737780822,130.82
2021-10-03 19:00:00,97.2768888826,-3.35,97.33455507,6.2868888826,0,6.2868888826,90.99,-3.35,91.0516479807,130.86,6.2868888826,0.0,6.2868888826,6.2868888826,0,6.2868888826,0.0,0.0,0.0,131.05,101.2468888826,-8.45,101.5988927519,6.2868888826,0,6.2868888826,94.96,-8.45,95.33521962,130.82
2021-10-03 19:30:00,97.3623333252,-4.5,97.4662708352,8.1423333252,0,8.1423333252,89.22,-4.5,89.3334114428,130.7,8.1423333252,0.0,8.1423333252,8.1423333252,0,8.1423333252,0.0,0.0,0.0,130.75,101.2623333252,-9.71,101.7268118564,8.1423333252,0,8.1423333252,93.12,-9.71,93.6248818424,130.52
2021-10-03 20:00:00,93.2653333281,-5.0,93.3992633847,5.2353333281,0,5.2353333281,88.03,-5.0,88.1718827065,131.35,5.2353333281,0.0,5.2353333281,5.2353333281,0,5.2353333281,0.0,0.0,0.0,131.26,97.0753333281,-10.27,97.6170745349,5.2353333281,0,5.2353333281,91.84,-10.27,92.4124369336,131.19
2021-10-03 20:30:00,93.8886666633,-1.8900000000000001,93.9076877993,3.3386666633,0,3.3386666633,90.55,-1.8900000000000001,90.5697223138,131.95,3.3386666633,0.0,3.3386666633,3.3386666633,0,3.3386666633,0.0,0.0,0.0,131.78,97.8086666633,-6.97,98.056698774,3.3386666633,0,3.3386666633,94.47,-6.97,94.7267744621,131.79
2021-10-03 21:00:00,89.5706666634,-3.29,89.6310684224,3.2206666634,0,3.2206666634,86.35,-3.29,86.4126530087,131.3,3.2206666634,0.0,3.2206666634,3.2206666634,0,3.2206666634,0.0,0.0,0.0,131.54,93.2906666634,-8.53,93.6798237963,3.2206666634,0,3.2206666634,90.07,-8.53,90.4730114454,131.15
2021-10-03 21:30:00,84.9235555524,-3.37,84.9903946788,3.1335555524,0,3.1335555524,81.79,-3.37,81.85939775,132.11,3.1335555524,0.0,3.1335555524,3.1335555524,0,3.1335555524,0.0,0.0,0.0,132.1,88.4435555524,-8.64,88.8645717863,3.1335555524,0,3.1335555524,85.31,-8.64,85.7464034231,131.97
2021-10-03 22:00:00,80.1244444413,-3.81,80.2149780093,3.1144444413,0,3.1144444413,77.01,-3.81,77.1041905476,132.28,3.1144444413,0.0,3.1144444413,3.1144444413,0,3.1144444413,0.0,0.0,0.0,132.22,83.4144444413,-9.15,83.9147903617,3.1144444413,0,3.1144444413,80.3,-9.15,80.8196294226,132.13
2021-10-03 22:30:00,75.2659999969,-4.54,75.4028007141,3.1359999969,0,3.1359999969,72.13,-4.54,72.2727369068,132.55,3.1359999969,0.0,3.1359999969,3.1359999969,0,3.1359999969,0.0,0.0,0.0,132.41,78.3359999969,-9.97,78.967903578,3.1359999969,0,3.1359999969,75.2,-9.97,75.8580312162,132.4
2021-10-03 23:00:00,69.446222219,-5.54,69.6668456333,3.1862222190000002,0,3.1862222190000002,66.26,-5.54,66.4911964098,132.55,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,132.41,72.236222219,-11.07,73.0795231271,3.1862222190000002,0,3.1862222190000002,69.05,-11.07,69.9317338552,132.52
2021-10-03 23:30:00,64.4326666635,-6.31,64.7409038658,3.2126666635,0,3.2126666635,61.22,-6.31,61.544329552,133.01,3.2126666635,0.0,3.2126666635,3.2126666635,0,3.2126666635,0.0,0.0,0.0,132.58,67.0526666635,-11.94,68.1074423737,3.2126666635,0,3.2126666635,63.84,-11.94,64.9469722158,132.87
2021-10-04 00:00:00,61.5202222188,-6.38,61.850158786,3.4002222188,0,3.4002222188,58.12,-6.38,58.4691268962,133.45,3.4002222188,0.0,3.4002222188,3.4002222188,0,3.4002222188,0.0,0.0,0.0,132.88,64.0002222188,-12.05,65.124733735,3.4002222188,0,3.4002222188,60.6,-12.05,61.7864265029,133.33
2021-10-04 00:30:00,59.8657777744,-6.99,60.2724767082,3.3557777744,0,3.3557777744,56.51,-6.99,56.9406726339,133.75,3.3557777744,0.0,3.3557777744,3.3557777744,0,3.3557777744,0.0,0.0,0.0,133.15,62.2857777744,-12.7,63.5673509985,3.3557777744,0,3.3557777744,58.93,-12.7,60.2829569613,133.61
2021-10-04 01:00:00,58.3937777744,-7.24,58.8408946463,3.3337777744,0,3.3337777744,55.06,-7.24,55.5339643822,133.59,3.3337777744,0.0,3.3337777744,3.3337777744,0,3.3337777744,0.0,0.0,0.0,132.93,60.7537777744,-12.9,62.1082242047,3.3337777744,0,3.3337777744,57.42,-12.9,58.8512225871,133.41
2021-10-04 01:30:00,61.5735555523,-6.79,61.946806563,3.2235555523,0,3.2235555523,58.35,-6.79,58.7437366874,132.96,3.2235555523,0.0,3.2235555523,3.2235555523,0,3.2235555523,0.0,0.0,0.0,132.25,64.1035555523,-12.41,65.2937511133,3.2235555523,0,3.2235555523,60.88,-12.41,62.1319764694,132.85
2021-10-04 02:00:00,61.3127777746,-6.85,61.6942397509,3.1527777746,0,3.1527777746,58.16,-6.85,58.5620021857,132.74,3.1527777746,0.0,3.1527777746,3.1527777746,0,3.1527777746,0.0,0.0,0.0,132.17,63.8127777746,-12.46,65.0178606793,3.1527777746,0,3.1527777746,60.66,-12.46,61.9264660707,132.64
2021-10-04 02:30:00,60.6703333303,-7.08,61.082041112,3.0803333303000002,0,3.0803333303000002,57.59,-7.08,58.0235684873,132.74,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,132.03,63.1303333303,-12.74,64.4030013772,3.0803333303000002,0,3.0803333303000002,60.05,-12.74,61.3865628619,132.55
2021-10-04 03:00:00,58.9067777746,-7.27,59.3536971703,3.1567777746,0,3.1567777746,55.75,-7.27,56.2220188183,132.95,3.1567777746,0.0,3.1567777746,3.1567777746,0,3.1567777746,0.0,0.0,0.0,132.29,61.2767777746,-12.96,62.6323007277,3.1567777746,0,3.1567777746,58.12,-12.96,59.5474264767,132.85
2021-10-04 03:30:00,56.8144444413,-7.31,57.282782729,3.1244444413,0,3.1244444413,53.69,-7.31,54.1853504187,133.21,3.1244444413,0.0,3.1244444413,3.1244444413,0,3.1244444413,0.0,0.0,0.0,132.47,59.0944444413,-13.03,60.5139179349,3.1244444413,0,3.1244444413,55.97,-13.03,57.4667016628,133.05
2021-10-04 04:00:00,55.4987777746,-7.0,55.9384870592,3.1587777746,0,3.1587777746,52.34,-7.0,52.8060185964,133.58,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,132.82,57.7287777746,-12.72,59.11353638,3.1587777746,0,3.1587777746,54.57,-12.72,56.0328769563,133.41
2021-10-04 04:30:00,55.3328888858,-6.8100000000000005,55.7503784063,3.1028888858,0,3.1028888858,52.23,-6.8100000000000005,52.6720893833,133.58,3.1028888858,0.0,3.1028888858,3.1028888858,0,3.1028888858,0.0,0.0,0.0,132.82,57.5728888858,-12.52,58.9184855088,3.1028888858,0,3.1028888858,54.47,-12.52,55.8903506878,133.41
2021-10-04 05:00:00,54.7526666636,-6.98,55.1957870382,3.1026666636,0,3.1026666636,51.65,-6.98,52.1195059455,133.43,3.1026666636,0.0,3.1026666636,3.1026666636,0,3.1026666636,0.0,0.0,0.0,132.7,56.9726666636,-12.7,58.3710094718,3.1026666636,0,3.1026666636,53.87,-12.7,55.3467876213,133.26
2021-10-04 05:30:00,55.7966666635,-6.7,56.1974911429,3.1766666635,0,3.1766666635,52.62,-6.7,53.0448338672,133.51,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,132.7,58.0566666635,-12.39,59.3640349376,3.1766666635,0,3.1766666635,54.88,-12.39,56.2612344337,133.34
2021-10-04 06:00:00,58.4974444413,-5.93,58.7972440355,3.1074444413,0,3.1074444413,55.39,-5.93,55.7065256501,133.13,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,132.43,60.8874444413,-11.55,61.9732473782,3.1074444413,0,3.1074444413,57.78,-11.55,58.923093096,133.12
2021-10-04 06:30:00,66.5203333303,-3.2800000000000002,66.6011497376,3.0603333303,0,3.0603333303,63.46,-3.2800000000000002,63.5447086704,133.01,3.0603333303,0.0,3.0603333303,3.0603333303,0,3.0603333303,0.0,0.0,0.0,132.43,69.2803333303,-8.67,69.8207239031,3.0603333303,0,3.0603333303,66.22,-8.67,66.7851577822,132.9
2021-10-04 07:00:00,74.6531111077,-0.02,74.6531137867,3.4431111077,0,3.4431111077,71.21,-0.02,71.2100028086,132.42,3.4431111077,0.0,3.4431111077,3.4431111077,0,3.4431111077,0.0,0.0,0.0,132.18,77.7631111077,-5.23,77.9387859101,3.4431111077,0,3.4431111077,74.32,-5.23,74.5037938631,132.26
2021-10-04 07:30:00,83.8976666634,2.75,83.9427243516,3.2576666634,0,3.2576666634,80.64,2.75,80.686876876,131.61,3.2576666634,0.0,3.2576666634,3.2576666634,0,3.2576666634,0.0,0.0,0.0,132.18,87.4376666634,-2.2,87.4653391438,3.2576666634,0,3.2576666634,84.18,-2.2,84.208743014,132.5
2021-10-04 08:00:00,85.1656666628,2.31,85.1969886681,3.9156666628,0,3.9156666628,81.25,2.31,81.2828309054,131.61,3.9156666628,0.0,3.9156666628,3.9156666628,0,3.9156666628,0.0,0.0,0.0,132.18,88.7456666628,-2.67,88.7858223559,3.9156666628,0,3.9156666628,84.83,-2.67,84.872008342,131.44
2021-10-04 08:30:00,86.4626666615,-5.62,86.6451217682,5.1226666615,0,5.1226666615,81.34,-5.62,81.533919322,132.06,5.1226666615,0.0,5.1226666615,5.1226666615,0,5.1226666615,0.0,0.0,0.0,131.72,90.0326666615,-10.94,90.6948987881,5.1226666615,0,5.1226666615,84.91,-10.94,85.611866584,131.06
2021-10-04 09:00:00,86.9383333249,1.35,86.9488142606,8.3883333249,0,8.3883333249,78.55,1.35,78.5616000346,132.06,8.3883333249,0.0,8.3883333249,8.3883333249,0,8.3883333249,0.0,0.0,0.0,131.72,90.3283333249,-3.64,90.4016449035,8.3883333249,0,8.3883333249,81.94,-3.64,82.0208095546,131.92
2021-10-04 09:30:00,86.0538888782,1.02,86.0599337152,10.6738888782,0,10.6738888782,75.38,1.02,75.3869007189,131.43,10.6738888782,0.0,10.6738888782,10.6738888782,0,10.6738888782,0.0,0.0,0.0,131.85,89.3738888782,-4.05,89.4656051967,10.6738888782,0,10.6738888782,78.7,-4.05,78.8041401197,131.32
2021-10-04 10:00:00,87.1393333217,1.35,87.1497900844,11.6393333217,0,11.6393333217,75.5,1.35,75.5120685719,131.43,11.6393333217,0.0,11.6393333217,11.6393333217,0,11.6393333217,0.0,0.0,0.0,131.75,90.4493333217,-3.71,90.5253886948,11.6393333217,0,11.6393333217,78.81,-3.71,78.8972762521,131.32
2021-10-04 10:30:00,89.461666655,1.3900000000000001,89.4724644832,11.631666655,0,11.631666655,77.83,1.3900000000000001,77.8424113193,131.68,11.631666655,0.0,11.631666655,11.631666655,0,11.631666655,0.0,0.0,0.0,132.08,92.861666655,-3.67,92.9341596721,11.631666655,0,11.631666655,81.23,-3.67,81.312863681,131.54
2021-10-04 11:00:00,88.5117777666,1.1,88.5186127513,11.1617777666,0,11.1617777666,77.35,1.1,77.3578211948,131.82,11.1617777666,0.0,11.1617777666,11.1617777666,0,11.1617777666,0.0,0.0,0.0,132.25,91.9117777666,-3.98,91.9979091731,11.1617777666,0,11.1617777666,80.75,-3.98,80.8480234761,131.67
2021-10-04 11:30:00,91.6682222089,1.38,91.6786090805,13.3482222089,0,13.3482222089,78.32,1.38,78.3321568706,131.92,13.3482222089,0.0,13.3482222089,13.3482222089,0,13.3482222089,0.0,0.0,0.0,132.33,95.0482222089,-3.68,95.1194351595,13.3482222089,0,13.3482222089,81.7,-3.68,81.7828368302,131.79
2021-10-04 12:00:00,86.3025555407,1.17,86.3104859959,14.8825555407,0,14.8825555407,71.42,1.17,71.4295828071,131.81,14.8825555407,0.0,14.8825555407,14.8825555407,0,14.8825555407,0.0,0.0,0.0,132.23,89.3725555407,-3.93,89.458921209,14.8825555407,0,14.8825555407,74.49,-3.93,74.5935989211,131.68
2021-10-04 12:30:00,89.7899999865,2.25,89.8181863409,13.5199999865,0,13.5199999865,76.27,2.25,76.3031807987,131.96,13.5199999865,0.0,13.5199999865,13.5199999865,0,13.5199999865,0.0,0.0,0.0,132.23,93.1499999865,-2.77,93.1911766075,13.5199999865,0,13.5199999865,79.63,-2.77,79.6781638845,131.68
2021-10-04 13:00:00,90.5982222107,2.63,90.6363876583,11.4882222107,0,11.4882222107,79.11,2.63,79.1537049038,131.69,11.4882222107,0.0,11.4882222107,11.4882222107,0,11.4882222107,0.0,0.0,0.0,132.23,94.0982222107,-2.34,94.1273128439,11.4882222107,0,11.4882222107,82.61,-2.34,82.6431346211,131.44
2021-10-04 13:30:00,87.3424444328,1.5,87.3553238188,11.6824444328,0,11.6824444328,75.66,1.5,75.6748676907,131.54,11.6824444328,0.0,11.6824444328,11.6824444328,0,11.6824444328,0.0,0.0,0.0,132.1,90.6924444328,-3.56,90.7622888494,11.6824444328,0,11.6824444328,79.01,-3.56,79.0901618408,131.29
2021-10-04 14:00:00,92.5292222128,1.2,92.5370032112,9.4392222128,0,9.4392222128,83.09,1.2,83.0986648509,131.71,9.4392222128,0.0,9.4392222128,9.4392222128,0,9.4392222128,0.0,0.0,0.0,132.1,96.1992222128,-3.81,96.2746407646,9.4392222128,0,9.4392222128,86.76,-3.81,86.8436163457,131.46
2021-10-04 14:30:00,93.1401111023,1.29,93.1490439894,8.8501111023,0,8.8501111023,84.29,1.29,84.2998706998,131.71,8.8501111023,0.0,8.8501111023,8.8501111023,0,8.8501111023,0.0,0.0,0.0,132.1,96.8501111023,-3.7,96.9207615556,8.8501111023,0,8.8501111023,88.0,-3.7,88.0777497442,131.46
2021-10-04 15:00:00,87.4228888815,1.5,87.435756418,7.3428888815,0,7.3428888815,80.08,1.5,80.0940472195,131.54,7.3428888815,0.0,7.3428888815,7.3428888815,0,7.3428888815,0.0,0.0,0.0,131.99,91.0028888815,-3.49,91.0697857952,7.3428888815,0,7.3428888815,83.66,-3.49,83.7327635994,131.27
2021-10-04 15:30:00,88.9404444362,0.81,88.9441327829,8.2504444362,0,8.2504444362,80.69,0.81,80.6940654571,131.24,8.2504444362,0.0,8.2504444362,8.2504444362,0,8.2504444362,0.0,0.0,0.0,131.67,92.5404444362,-4.21,92.6361590117,8.2504444362,0,8.2504444362,84.29,-4.21,84.395072131,130.98
2021-10-04 16:00:00,92.4857777682,1.08,92.4920833877,9.5557777682,0,9.5557777682,82.93,1.08,82.9370321388,131.43,9.5557777682,0.0,9.5557777682,9.5557777682,0,9.5557777682,0.0,0.0,0.0,131.75,96.1857777682,-3.92,96.2656233807,9.5557777682,0,9.5557777682,86.63,-3.92,86.7186444774,131.15
2021-10-04 16:30:00,95.5912222108,0.5,95.5925298533,11.4612222108,0,11.4612222108,84.13,0.5,84.1314857827,131.3,11.4612222108,0.0,11.4612222108,11.4612222108,0,11.4612222108,0.0,0.0,0.0,131.75,99.33122221080001,-4.48,99.4321985369,11.4612222108,0,11.4612222108,87.87,-4.48,87.9841309555,131.05
2021-10-04 17:00:00,95.8179999905,0.66,95.8202730228,9.5379999905,0,9.5379999905,86.28,0.66,86.2825243024,131.28,9.5379999905,0.0,9.5379999905,9.5379999905,0,9.5379999905,0.0,0.0,0.0,131.67,99.6479999905,-4.3,99.7407334147,9.5379999905,0,9.5379999905,90.11,-4.3,90.2125384855,131.02
2021-10-04 17:30:00,103.1935555482,1.76,103.2085631461,7.3435555482,0,7.3435555482,95.85,1.76,95.8661572193,131.15,7.3435555482,0.0,7.3435555482,7.3435555482,0,7.3435555482,0.0,0.0,0.0,131.56,107.4835555482,-3.11,107.5285395292,7.3435555482,0,7.3435555482,100.14,-3.11,100.1882812509,130.89
2021-10-04 18:00:00,108.056555549,2.22,108.0793578678,6.516555549,0,6.516555549,101.54,2.22,101.5642653693,130.88,6.516555549,0.0,6.516555549,6.516555549,0,6.516555549,0.0,0.0,0.0,131.56,112.596555549,-2.59,112.6263398211,6.516555549,0,6.516555549,106.08,-2.59,106.1116134078,130.63
2021-10-04 18:30:00,110.9214444354,2.05,110.9403864047,9.0714444354,0,9.0714444354,101.85,2.05,101.8706287406,130.98,9.0714444354,0.0,9.0714444354,9.0714444354,0,9.0714444354,0.0,0.0,0.0,131.73,115.4514444354,-2.76,115.4844302156,9.0714444354,0,9.0714444354,106.38,-2.76,106.4157976994,130.74
2021-10-04 19:00:00,107.9843333227,1.76,107.9986751917,10.6043333227,0,10.6043333227,97.38,1.76,97.3959034046,130.98,10.6043333227,0.0,10.6043333227,10.6043333227,0,10.6043333227,0.0,0.0,0.0,131.73,112.3443333227,-3.09,112.386820089,10.6043333227,0,10.6043333227,101.74,-3.09,101.786913206,130.74
2021-10-04 19:30:00,106.8158888782,1.78,106.8307189756,10.6758888782,0,10.6758888782,96.14,1.78,96.1564766409,130.91,10.6758888782,0.0,10.6758888782,10.6758888782,0,10.6758888782,0.0,0.0,0.0,131.59,111.0958888782,-3.07,111.1382986447,10.6758888782,0,10.6758888782,100.42,-3.07,100.4669164452,130.65
2021-10-04 20:00:00,103.3543333246,3.91,103.4282665279,8.7343333246,0,8.7343333246,94.62,3.91,94.7007523729,131.01,8.7343333246,0.0,8.7343333246,8.7343333246,0,8.7343333246,0.0,0.0,0.0,131.73,107.5743333246,-0.8200000000000001,107.57745856,8.7343333246,0,8.7343333246,98.84,-0.8200000000000001,98.8434013984,130.77
2021-10-04 20:30:00,101.5759999946,3.4,101.6328872703,5.4359999946,0,5.4359999946,96.14,3.4,96.200101871,130.57,5.4359999946,0.0,5.4359999946,5.4359999946,0,5.4359999946,0.0,0.0,0.0,131.54,105.8559999946,-1.3900000000000001,105.8651256781,5.4359999946,0,5.4359999946,100.42,-1.3900000000000001,100.4296196348,130.32
2021-10-04 21:00:00,93.3943333297,-0.86,93.3982928007,3.6643333297,0,3.6643333297,89.73,-0.86,89.734121158,130.82,3.6643333297,0.0,3.6643333297,3.6643333297,0,3.6643333297,0.0,0.0,0.0,131.72,97.3743333297,-5.94,97.555340148,3.6643333297,0,3.6643333297,93.71,-5.94,93.8980708002,130.57
2021-10-04 21:30:00,89.3072222168,-4.27,89.4092435941,5.4672222168,0,5.4672222168,83.84,-4.27,83.9486658619,131.47,5.4672222168,0.0,5.4672222168,5.4672222168,0,5.4672222168,0.0,0.0,0.0,131.81,93.0172222168,-9.61,93.5123292883,5.4672222168,0,5.4672222168,87.55,-9.61,88.075845724,131.23
2021-10-04 22:00:00,85.6358888825,-5.16,85.7912062201,6.3658888825,0,6.3658888825,79.27,-5.16,79.4377649484,132.55,6.3658888825,0.0,6.3658888825,6.3658888825,0,6.3658888825,0.0,0.0,0.0,132.48,89.1358888825,-10.55,89.7580591751,6.3658888825,0,6.3658888825,82.77,-10.55,83.4396512457,132.31
2021-10-04 22:30:00,78.5939999947,-4.97,78.750985614,5.2839999947,0,5.2839999947,73.31,-4.97,73.4782757011,132.4,5.2839999947,0.0,5.2839999947,5.2839999947,0,5.2839999947,0.0,0.0,0.0,132.2,81.8539999947,-10.38,82.5095249964,5.2839999947,0,5.2839999947,76.57,-10.38,77.2703649532,132.18
2021-10-04 23:00:00,74.132444441,-6.82,74.445494953,3.472444441,0,3.472444441,70.66,-6.82,70.9883652439,132.083,3.472444441,0.0,3.472444441,3.472444441,0,3.472444441,0.0,0.0,0.0,131.853,77.232444441,-12.38,78.2183793896,3.472444441,0,3.472444441,73.76,-12.38,74.7917241411,131.843
2021-10-04 23:30:00,65.4258888853,-6.17,65.716176368,3.5658888853,0,3.5658888853,61.86,-6.17,62.1669405713,132.74,3.5658888853,0.0,3.5658888853,3.5658888853,0,3.5658888853,0.0,0.0,0.0,132.28,68.1258888853,-11.79,69.1385625857,3.5658888853,0,3.5658888853,64.56,-11.79,65.627720515,132.51
2021-10-05 00:00:00,62.8636666631,-7.89,63.3568677124,3.5436666631,0,3.5436666631,59.32,-7.89,59.8424138885,132.95,3.5436666631,0.0,3.5436666631,3.5436666631,0,3.5436666631,0.0,0.0,0.0,132.47,65.4736666631,-13.6,66.8712271931,3.5436666631,0,3.5436666631,61.93,-13.6,63.4057166192,132.72
2021-10-05 00:30:00,64.1509999965,-9.08,64.7904097885,3.4609999965,0,3.4609999965,60.69,-9.08,61.3654829688,133.43,3.4609999965,0.0,3.4609999965,3.4609999965,0,3.4609999965,0.0,0.0,0.0,132.63,66.7809999965,-14.86,68.4143373902,3.4609999965,0,3.4609999965,63.32,-14.86,65.0403105774,133.2
2021-10-05 01:00:00,61.8927777743,-9.02,62.5465933574,3.4627777743,0,3.4627777743,58.43,-9.02,59.1221219173,133.43,3.4627777743,0.0,3.4627777743,3.4627777743,0,3.4627777743,0.0,0.0,0.0,132.63,64.4327777743,-14.82,66.1151665786,3.4627777743,0,3.4627777743,60.97,-14.82,62.7453050036,133.2
2021-10-05 01:30:00,65.6252222188,-8.9,66.2259752006,3.4052222188,0,3.4052222188,62.22,-8.9,62.8533085844,133.59,3.4052222188,0.0,3.4052222188,3.4052222188,0,3.4052222188,0.0,0.0,0.0,132.63,68.3552222188,-14.66,69.9095988015,3.4052222188,0,3.4052222188,64.95,-14.66,66.5839177279,133.35
2021-10-05 02:00:00,63.3275555521,-9.14,63.9837392796,3.4875555521,0,3.4875555521,59.84,-9.14,60.5340003634,133.59,3.4875555521,0.0,3.4875555521,3.4875555521,0,3.4875555521,0.0,0.0,0.0,132.77,65.9475555521,-14.91,67.6120417033,3.4875555521,0,3.4875555521,62.46,-14.91,64.2149491941,133.35
2021-10-05 02:30:00,58.4485555521,-7.98,58.9907962832,3.4585555521,0,3.4585555521,54.99,-7.98,55.5660012958,133.26,3.4585555521,0.0,3.4585555521,3.4585555521,0,3.4585555521,0.0,0.0,0.0,132.44,60.8985555521,-13.73,62.4271332702,3.4585555521,0,3.4585555521,57.44,-13.73,59.05816201,133.07
2021-10-05 03:00:00,54.9575555521,-4.76,55.1633076624,3.4775555521,0,3.4775555521,51.48,-4.76,51.6995938088,133.26,3.4775555521,0.0,3.4775555521,3.4775555521,0,3.4775555521,0.0,0.0,0.0,132.53,57.2475555521,-10.33,58.1720853734,3.4775555521,0,3.4775555521,53.77,-10.33,54.7532811802,133.07
2021-10-05 03:30:00,51.6834444409,-4.0,51.8380017871,3.5434444409,0,3.5434444409,48.14,-4.0,48.3058961205,132.67,3.5434444409,0.0,3.5434444409,3.5434444409,0,3.5434444409,0.0,0.0,0.0,132.28,53.8434444409,-9.55,54.6838093887,3.5434444409,0,3.5434444409,50.3,-9.55,51.19855955,132.5
2021-10-05 04:00:00,51.018444441,-3.79,51.1590243572,3.428444441,0,3.428444441,47.59,-3.79,47.7406765767,132.44,3.428444441,0.0,3.428444441,3.428444441,0,3.428444441,0.0,0.0,0.0,132.13,53.158444441,-9.35,53.9744635489,3.428444441,0,3.428444441,49.73,-9.35,50.601337927,132.27
2021-10-05 04:30:00,50.4802222189,-3.76,50.6200596134,3.3602222189,0,3.3602222189,47.12,-3.76,47.269778929,132.84,3.3602222189,0.0,3.3602222189,3.3602222189,0,3.3602222189,0.0,0.0,0.0,132.58,52.5902222189,-9.34,53.4131732163,3.3602222189,0,3.3602222189,49.23,-9.34,50.1081679968,132.71
2021-10-05 05:00:00,53.7811111078,-4.5,53.9690458688,3.3311111078,0,3.3311111078,50.45,-4.5,50.6502961492,132.84,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,132.58,56.0411111078,-10.11,56.9457481661,3.3311111078,0,3.3311111078,52.71,-10.11,53.6708132974,132.71
2021-10-05 05:30:00,59.0049999967,-4.84,59.2031724201,3.3049999967,0,3.3049999967,55.7,-4.84,55.9098882131,133.13,3.3049999967,0.0,3.3049999967,3.3049999967,0,3.3049999967,0.0,0.0,0.0,132.77,61.4249999967,-10.42,62.3025442867,3.3049999967,0,3.3049999967,58.12,-10.42,59.0466832261,132.99
2021-10-05 06:00:00,62.6341111079,-4.15,62.7714455328,3.2141111079,0,3.2141111079,59.42,-4.15,59.5647454456,133.29,3.2141111079,0.0,3.2141111079,3.2141111079,0,3.2141111079,0.0,0.0,0.0,132.87,65.2341111079,-9.67,65.9469343642,3.2141111079,0,3.2141111079,62.02,-9.67,62.7693340733,133.11
2021-10-05 06:30:00,70.1256666636,-1.42,70.140042237,3.0856666636,0,3.0856666636,67.04,-1.42,67.0550370964,133.0,3.0856666636,0.0,3.0856666636,3.0856666636,0,3.0856666636,0.0,0.0,0.0,132.68,73.0856666636,-6.71,73.393043074,3.0856666636,0,3.0856666636,70.0,-6.71,70.3208653246,132.81
2021-10-05 07:00:00,79.4394444414,2.2800000000000002,79.4721569681,3.0294444414,0,3.0294444414,76.41,2.2800000000000002,76.4440089216,132.25,3.0294444414,0.0,3.0294444414,3.0294444414,0,3.0294444414,0.0,0.0,0.0,132.29,82.8294444414,-2.79,82.8764198459,3.0294444414,0,3.0294444414,79.8,-2.79,79.848757661,132.08
2021-10-05 07:30:00,90.8249999972,5.72,91.0049395609,2.8449999972,0,2.8449999972,87.98,5.72,88.165746183,132.09,2.8449999972,0.0,2.8449999972,2.8449999972,0,2.8449999972,0.0,0.0,0.0,132.61,94.6949999972,0.97,94.6999679222,2.8449999972,0,2.8449999972,91.85,0.97,91.8551217951,131.92
2021-10-05 08:00:00,94.7336666632,5.05,94.8681722152,3.4336666632,0,3.4336666632,91.3,5.05,91.4395565387,131.04,3.4336666632,0.0,3.4336666632,3.4336666632,0,3.4336666632,0.0,0.0,0.0,132.06,98.7736666632,0.30000000000000004,98.7741222492,3.4336666632,0,3.4336666632,95.34,0.30000000000000004,95.3404719938,130.87
2021-10-05 08:30:00,94.2155555501,5.37,94.3684682911,5.4455555501,0,5.4455555501,88.77,5.37,88.9322764805,130.93,5.4455555501,0.0,5.4455555501,5.4455555501,0,5.4455555501,0.0,0.0,0.0,131.92,98.1355555501,0.62,98.137514046,5.4455555501,0,5.4455555501,92.69,0.62,92.6920735554,130.77
2021-10-05 09:00:00,92.2256666588,6.98,92.4894263722,7.8356666588,0,7.8356666588,84.39,6.98,84.6781701503,130.93,7.8356666588,0.0,7.8356666588,7.8356666588,0,7.8356666588,0.0,0.0,0.0,131.92,95.9656666588,2.3,95.9932246425,7.8356666588,0,7.8356666588,88.13,2.3,88.160007373,130.7
2021-10-05 09:30:00,91.5306666573,7.62,91.8473044717,9.3906666573,0,9.3906666573,82.14,7.62,82.4926905853,130.66,9.3906666573,0.0,9.3906666573,9.3906666573,0,9.3906666573,0.0,0.0,0.0,131.79,95.1506666573,2.95,95.1963857787,9.3906666573,0,9.3906666573,85.76,2.95,85.8107225235,130.5
2021-10-05 10:00:00,92.4804444329,8.26,92.8485875095,11.5404444329,0,11.5404444329,80.94,8.26,81.3603785635,130.5,11.5404444329,0.0,11.5404444329,11.5404444329,0,11.5404444329,0.0,0.0,0.0,131.65,96.0804444329,3.62,96.1486151872,11.5404444329,0,11.5404444329,84.54,3.62,84.6174686457,130.31
2021-10-05 10:30:00,91.4717777647,8.73,91.8874258397,13.0517777647,0,13.0517777647,78.42,8.73,78.9044314345,130.5,13.0517777647,0.0,13.0517777647,13.0517777647,0,13.0517777647,0.0,0.0,0.0,131.73,94.9517777647,4.09,95.0398242879,13.0517777647,0,13.0517777647,81.9,4.09,82.0020615595,130.31
2021-10-05 11:00:00,85.9851110956,8.78,86.4322146548,15.4951110956,0,15.4951110956,70.49,8.78,71.0346992673,130.58,15.4951110956,0.0,15.4951110956,15.4951110956,0,15.4951110956,0.0,0.0,0.0,131.83,89.1251110956,4.08,89.2184500415,15.4951110956,0,15.4951110956,73.63,4.08,73.7429542397,130.39
2021-10-05 11:30:00,82.2126666489,7.83,82.5846926345,17.7226666489,0,17.7226666489,64.49,7.83,64.9635974989,130.58,17.7226666489,0.0,17.7226666489,17.7226666489,0,17.7226666489,0.0,0.0,0.0,131.83,85.0526666489,3.04,85.1069779988,17.7226666489,0,17.7226666489,67.33,3.04,67.398594199,130.39
2021-10-05 12:00:00,76.561777758,7.76,76.9540344197,19.731777758,0,19.731777758,56.83,7.76,57.3573578541,130.96,19.731777758,0.0,19.731777758,19.731777758,0,19.731777758,0.0,0.0,0.0,131.91,79.061777758,2.93,79.116051483,19.731777758,0,19.731777758,59.33,2.93,59.4023046691,130.74
2021-10-05 12:30:00,78.5676666482,7.36,78.9116457979,18.5076666482,0,18.5076666482,60.06,7.36,60.5092819326,130.96,18.5076666482,0.0,18.5076666482,18.5076666482,0,18.5076666482,0.0,0.0,0.0,131.81,81.2476666482,2.54,81.287360246,18.5076666482,0,18.5076666482,62.74,2.54,62.7913943148,130.66
2021-10-05 13:00:00,79.4656666485,6.37,79.7205687128,18.1656666485,0,18.1656666485,61.3,6.37,61.6300811293,130.96,18.1656666485,0.0,18.1656666485,18.1656666485,0,18.1656666485,0.0,0.0,0.0,131.81,82.1656666485,1.43,82.1781094684,18.1656666485,0,18.1656666485,64.0,1.43,64.0159737878,130.66
2021-10-05 13:30:00,79.0415555357,5.5,79.2326795047,19.8915555357,0,19.8915555357,59.15,5.5,59.4051555002,131.56,19.8915555357,0.0,19.8915555357,19.8915555357,0,19.8915555357,0.0,0.0,0.0,132.33,81.6115555357,0.48,81.6129670883,19.8915555357,0,19.8915555357,61.72,0.48,61.7218664656,131.38
2021-10-05 14:00:00,75.9782221997,5.54,76.1799307471,22.4982221997,0,22.4982221997,53.48,5.54,53.7661789604,131.98,22.4982221997,0.0,22.4982221997,22.4982221997,0,22.4982221997,0.0,0.0,0.0,132.58,78.2582221997,0.46,78.2595741227,22.4982221997,0,22.4982221997,55.76,0.46,55.7618973852,131.81
2021-10-05 14:30:00,74.1978888688,5.51,74.4021962887,20.0978888688,0,20.0978888688,54.1,5.51,54.3798685177,132.28,20.0978888688,0.0,20.0978888688,20.0978888688,0,20.0978888688,0.0,0.0,0.0,132.82,76.5678888688,0.43,76.5690962845,20.0978888688,0,20.0978888688,56.47,0.43,56.4716371287,132.1
2021-10-05 15:00:00,73.4471110936,4.59,73.5903949438,17.5571110936,0,17.5571110936,55.89,4.59,56.0781615248,132.28,17.5571110936,0.0,17.5571110936,17.5571110936,0,17.5571110936,0.0,0.0,0.0,132.82,75.9071110936,-0.54,75.9090318379,17.5571110936,0,17.5571110936,58.35,-0.54,58.3524986612,132.1
2021-10-05 15:30:00,72.2003333155,5.07,72.3781253616,17.8703333155,0,17.8703333155,54.33,5.07,54.5660498845,132.52,17.8703333155,0.0,17.8703333155,17.8703333155,0,17.8703333155,0.0,0.0,0.0,133.02,74.6003333155,-0.04,74.6003440393,17.8703333155,0,17.8703333155,56.73,-0.04,56.7300141019,132.36
2021-10-05 16:00:00,76.1462222067,5.26,76.3276801452,15.5162222067,0,15.5162222067,60.63,5.26,60.857739852899996,132.47,15.5162222067,0.0,15.5162222067,15.5162222067,0,15.5162222067,0.0,0.0,0.0,133.02,78.8662222067,0.15,78.8663648532,15.5162222067,0,15.5162222067,63.35,0.15,63.3501775846,132.3
2021-10-05 16:30:00,85.8797777643,3.86,85.9664808449,13.4397777643,0,13.4397777643,72.44,3.86,72.5427680751,132.23,13.4397777643,0.0,13.4397777643,13.4397777643,0,13.4397777643,0.0,0.0,0.0,132.86,89.1597777643,-1.18,89.1675858762,13.4397777643,0,13.4397777643,75.72,-1.18,75.7291938423,132.06
2021-10-05 17:00:00,95.1357777666,4.44,95.2393291201,11.2057777666,0,11.2057777666,83.93,4.44,84.0473586735,132.23,11.2057777666,0.0,11.2057777666,11.2057777666,0,11.2057777666,0.0,0.0,0.0,132.71,98.9257777666,-0.47000000000000003,98.9268942539,11.2057777666,0,11.2057777666,87.72,-0.47000000000000003,87.7212591109,131.96
2021-10-05 17:30:00,101.7492222138,4.97,101.8705311713,8.4092222138,0,8.4092222138,93.34,4.97,93.4722231468,131.61,8.4092222138,0.0,8.4092222138,8.4092222138,0,8.4092222138,0.0,0.0,0.0,132.39,105.9292222138,0.2,105.929411019,8.4092222138,0,8.4092222138,97.52,0.2,97.5202050859,131.47
2021-10-05 18:00:00,107.0041111053,5.68,107.1547581465,5.7941111053,0,5.7941111053,101.21,5.68,101.3692581605,131.07,5.7941111053,0.0,5.7941111053,5.7941111053,0,5.7941111053,0.0,0.0,0.0,132.0,111.5741111053,1.03,111.5788652431,5.7941111053,0,5.7941111053,105.78,1.03,105.7850145342,130.91
2021-10-05 18:30:00,110.8869999962,5.98,111.0481299625,3.7869999962,0,3.7869999962,107.1,5.98,107.2668187279,130.33,3.7869999962,0.0,3.7869999962,3.7869999962,0,3.7869999962,0.0,0.0,0.0,131.47,115.7169999962,1.4,115.7254686235,3.7869999962,0,3.7869999962,111.93,1.4,111.9387551298,130.2
2021-10-05 19:00:00,113.5176666632,14.77,114.4745104582,3.4876666632,0,3.4876666632,110.03,14.77,111.0169077213,130.03,3.4876666632,0.0,3.4876666632,3.4876666632,0,3.4876666632,0.0,0.0,0.0,131.29,118.0976666632,10.15,118.5330391549,3.4876666632,0,3.4876666632,114.61,10.15,115.0585703023,129.87
2021-10-05 19:30:00,114.8979999952,14.48,115.8068253727,4.8079999952,0,4.8079999952,110.09,14.48,111.0381848735,132.14,4.8079999952,0.0,4.8079999952,4.8079999952,0,4.8079999952,0.0,0.0,0.0,130.84,119.3779999952,10.08,119.8028099956,4.8079999952,0,4.8079999952,114.57,10.08,115.0125701826,131.97
2021-10-05 20:00:00,110.7556666636,12.92,111.5066997902,3.0656666636,0,3.0656666636,107.69,12.92,108.4622630227,132.64,3.0656666636,0.0,3.0656666636,3.0656666636,0,3.0656666636,0.0,0.0,0.0,131.02,115.1356666636,8.45,115.4453300834,3.0656666636,0,3.0656666636,112.07,8.45,112.3881105811,132.47
2021-10-05 20:30:00,104.139666663,11.5,104.7727071936,3.699666663,0,3.699666663,100.44,11.5,101.0962096223,132.64,3.699666663,0.0,3.699666663,3.699666663,0,3.699666663,0.0,0.0,0.0,130.88,108.209666663,6.9,108.4294330858,3.699666663,0,3.699666663,104.51,6.9,104.737529568,132.47
2021-10-05 21:00:00,99.37666666370001,10.83,99.9650477776,2.9866666637,0,2.9866666637,96.39,10.83,96.9964999369,132.92,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,130.88,103.2666666637,6.16,103.4502297911,2.9866666637,0,2.9866666637,100.28,6.16,100.4690201007,132.8
2021-10-05 21:30:00,89.2727777747,10.63,89.9034245822,3.0527777747,0,3.0527777747,86.22,10.63,86.8728110516,133.13,3.0527777747,0.0,3.0527777747,3.0527777747,0,3.0527777747,0.0,0.0,0.0,130.88,92.7827777747,5.84,92.9663888273,3.0527777747,0,3.0527777747,89.73,5.84,89.919844862,132.99
2021-10-05 22:00:00,83.6287777746,8.21,84.0308072797,3.1287777746,0,3.1287777746,80.5,8.21,80.9175759647,133.73,3.1287777746,0.0,3.1287777746,3.1287777746,0,3.1287777746,0.0,0.0,0.0,131.4,86.9087777746,3.26,86.9698985528,3.1287777746,0,3.1287777746,83.78,3.26,83.8434016485,133.63
2021-10-05 22:30:00,78.743111108,4.84,78.89171786040001,3.093111108,0,3.093111108,75.65,4.84,75.8046707004,134.07,3.093111108,0.0,3.093111108,3.093111108,0,3.093111108,0.0,0.0,0.0,131.4,81.853111108,-0.49,81.8545777465,3.093111108,0,3.093111108,78.76,-0.49,78.7615242361,133.94
2021-10-05 23:00:00,73.7786666636,-4.94,73.9438655648,3.0686666636,0,3.0686666636,70.71,-4.94,70.8823511179,134.15,3.0686666636,0.0,3.0686666636,3.0686666636,0,3.0686666636,0.0,0.0,0.0,131.64,76.8686666636,-10.37,77.5649973547,3.0686666636,0,3.0686666636,73.8,-10.37,74.5250085542,134.01
2021-10-05 23:30:00,63.2885555517,-3.83,63.4043386829,3.8585555517000003,0,3.8585555517000003,59.43,-3.83,59.5532853838,132.06,3.8585555517000003,0.0,3.8585555517000003,3.8585555517000003,0,3.8585555517000003,0.0,0.0,0.0,131.76,65.9785555517,-9.23,66.6210379136,3.8585555517000003,0,3.8585555517000003,62.12,-9.23,62.801968918200004,131.9
2021-10-06 00:00:00,59.2337777727,-4.16,59.3796769041,5.0337777727,0,5.0337777727,54.2,-4.16,54.3594113287,131.02,5.0337777727,0.0,5.0337777727,5.0337777727,0,5.0337777727,0.0,0.0,0.0,130.79,61.7037777727,-9.61,62.4476444026,5.0337777727,0,5.0337777727,56.67,-9.61,57.4790483568,130.91
2021-10-06 00:30:00,57.616666661400004,-4.13,57.7644975497,5.2666666614,0,5.2666666614,52.35,-4.13,52.5126594261,131.35,5.2666666614,0.0,5.2666666614,5.2666666614,0,5.2666666614,0.0,0.0,0.0,131.02,60.0066666614,-9.63,60.7744760883,5.2666666614,0,5.2666666614,54.74,-9.63,55.5806126271,131.22
2021-10-06 01:00:00,57.5475555513,-4.84,57.750729432,4.2275555513,0,4.2275555513,53.32,-4.84,53.5392192696,131.59,4.2275555513,0.0,4.2275555513,4.2275555513,0,4.2275555513,0.0,0.0,0.0,131.28,59.9775555513,-10.4,60.8725485742,4.2275555513,0,4.2275555513,55.75,-10.4,56.7117492236,131.51
2021-10-06 01:30:00,62.4788888858,-4.13,62.6152414066,3.0388888858,0,3.0388888858,59.44,-4.13,59.5833072261,132.11,3.0388888858,0.0,3.0388888858,3.0388888858,0,3.0388888858,0.0,0.0,0.0,131.7,65.1588888858,-9.62,65.865204781,3.0388888858,0,3.0388888858,62.12,-9.62,62.8604708859,131.96
2021-10-06 02:00:00,62.415111108,-4.62,62.5858649747,3.065111108,0,3.065111108,59.35,-4.62,59.5295464454,132.11,3.065111108,0.0,3.065111108,3.065111108,0,3.065111108,0.0,0.0,0.0,131.7,65.085111108,-10.13,65.8687223798,3.065111108,0,3.065111108,62.02,-10.13,62.8418435439,131.96
2021-10-06 02:30:00,61.5742222191,-4.88,61.7672991306,3.1042222191,0,3.1042222191,58.47,-4.88,58.6732929023,132.22,3.1042222191,0.0,3.1042222191,3.1042222191,0,3.1042222191,0.0,0.0,0.0,131.84,64.1942222191,-10.42,65.0344106325,3.1042222191,0,3.1042222191,61.09,-10.42,61.9722881617,132.07
2021-10-06 03:00:00,59.0048888859,-5.12,59.226609834,3.0248888859,0,3.0248888859,55.98,-5.12,56.2136531458,132.33,3.0248888859,0.0,3.0248888859,3.0248888859,0,3.0248888859,0.0,0.0,0.0,131.98,61.5148888859,-10.69,62.4368293128,3.0248888859,0,3.0248888859,58.49,-10.69,59.4588614085,132.24
2021-10-06 03:30:00,57.4166666636,-5.45,57.6747441326,3.0866666636,0,3.0866666636,54.33,-5.45,54.602668433,132.51,3.0866666636,0.0,3.0866666636,3.0866666636,0,3.0866666636,0.0,0.0,0.0,132.07,59.8466666636,-11.07,60.8618797832,3.0866666636,0,3.0866666636,56.76,-11.07,57.8294259007,132.36
2021-10-06 04:00:00,57.014111108,-5.8100000000000005,57.3093793845,3.074111108,0,3.074111108,53.94,-5.8100000000000005,54.2520018064,132.68,3.074111108,0.0,3.074111108,3.074111108,0,3.074111108,0.0,0.0,0.0,132.19,59.424111108,-11.46,60.5190596505,3.074111108,0,3.074111108,56.35,-11.46,57.5035138057,132.59
2021-10-06 04:30:00,56.4815555525,-6.53,56.8577788665,3.0415555525,0,3.0415555525,53.44,-6.53,53.8374822963,132.97,3.0415555525,0.0,3.0415555525,3.0415555525,0,3.0415555525,0.0,0.0,0.0,132.39,58.881555552500004,-12.24,60.1402958447,3.0415555525,0,3.0415555525,55.84,-12.24,57.1657519849,132.8
2021-10-06 05:00:00,55.5603333303,-6.33,55.9197598329,3.0803333303000002,0,3.0803333303000002,52.48,-6.33,52.8603755189,133.35,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,132.66,57.9103333303,-12.02,59.14462872,3.0803333303000002,0,3.0803333303000002,54.83,-12.02,56.132070156,133.16
2021-10-06 05:30:00,56.6347777747,-6.03,56.9548852478,3.0947777747,0,3.0947777747,53.54,-6.03,53.8784975663,133.23,3.0947777747,0.0,3.0947777747,3.0947777747,0,3.0947777747,0.0,0.0,0.0,132.66,59.0747777747,-11.66,60.2144913549,3.0947777747,0,3.0947777747,55.98,-11.66,57.1814305522,133.16
2021-10-06 06:00:00,58.5431111081,-5.76,58.8257890573,3.0131111081,0,3.0131111081,55.53,-5.76,55.8279365551,132.73,3.0131111081,0.0,3.0131111081,3.0131111081,0,3.0131111081,0.0,0.0,0.0,132.14,61.0831111081,-11.36,62.130476118,3.0131111081,0,3.0131111081,58.07,-11.36,59.1707233351,132.57
2021-10-06 06:30:00,66.7251111078,-3.4,66.8116790116,3.3151111078,0,3.3151111078,63.41,-3.4,63.5010873923,132.63,3.3151111078,0.0,3.3151111078,3.3151111078,0,3.3151111078,0.0,0.0,0.0,132.14,69.6451111078,-8.8,70.1988710822,3.3151111078,0,3.3151111078,66.33,-8.8,66.9112016033,132.48
2021-10-06 07:00:00,78.6478888839,-0.65,78.6505748606,4.9678888839,0,4.9678888839,73.68,-0.65,73.6828670723,131.98,4.9678888839,0.0,4.9678888839,4.9678888839,0,4.9678888839,0.0,0.0,0.0,131.74,82.0278888839,-5.83,82.2348068323,4.9678888839,0,4.9678888839,77.06,-5.83,77.280220626,131.83
2021-10-06 07:30:00,94.2297777729,1.62,94.2437022784,4.8297777729,0,4.8297777729,89.4,1.62,89.4146766476,131.86,4.8297777729,0.0,4.8297777729,4.8297777729,0,4.8297777729,0.0,0.0,0.0,132.05,98.1497777729,-3.36,98.2072730345,4.8297777729,0,4.8297777729,93.32,-3.36,93.38046905,131.83
2021-10-06 08:00:00,96.5691111057,3.74,96.6415067129,5.4191111057,0,5.4191111057,91.15,3.74,91.2266962024,131.86,5.4191111057,0.0,5.4191111057,5.4191111057,0,5.4191111057,0.0,0.0,0.0,132.38,100.5991111057,-1.1,100.6051248956,5.4191111057,0,5.4191111057,95.18,-1.1,95.1863561652,131.65
2021-10-06 08:30:00,97.7216666604,5.05,97.8520650517,6.3016666604000005,0,6.3016666604000005,91.42,5.05,91.5593736326,131.13,6.3016666604000005,0.0,6.3016666604000005,6.3016666604000005,0,6.3016666604000005,0.0,0.0,0.0,131.97,101.7216666604,0.27,101.7220249905,6.3016666604000005,0,6.3016666604000005,95.42,0.27,95.4203819946,130.96
2021-10-06 09:00:00,95.5782222149,6.79,95.8191038455,7.3382222149,0,7.3382222149,88.24,6.79,88.500857058,131.37,7.3382222149,0.0,7.3382222149,7.3382222149,0,7.3382222149,0.0,0.0,0.0,132.35,99.4382222149,1.97,99.4577344265,7.3382222149,0,7.3382222149,92.1,1.97,92.1210665375,131.18
2021-10-06 09:30:00,92.4706666569,7.53,92.7767486603,9.7406666569,0,9.7406666569,82.73,7.53,83.0719796321,132.14,9.7406666569,0.0,9.7406666569,9.7406666569,0,9.7406666569,0.0,0.0,0.0,133.26,96.0706666569,2.71,96.1088814413,9.7406666569,0,9.7406666569,86.33,2.71,86.3725245666,132.0
