Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-10-06 10:00:00,88.0503333207,8.72,88.4810691498,12.6303333207,0,12.6303333207,75.42,8.72,75.9224261994,132.14,12.6303333207,0.0,12.6303333207,12.6303333207,0,12.6303333207,0.0,0.0,0.0,133.26,91.3303333207,3.88,91.4127134729,12.6303333207,0,12.6303333207,78.7,3.88,78.7955861708,132.0
2021-10-06 10:30:00,83.0527777651,8.34,83.4704707936,12.682777765099999,0,12.682777765099999,70.37,8.34,70.8624900776,132.51,12.682777765099999,0.0,12.682777765099999,12.682777765099999,0,12.682777765099999,0.0,0.0,0.0,133.7,86.0627777651,3.55,86.1359635498,12.682777765099999,0,12.682777765099999,73.38,3.55,73.4658213049,132.39
2021-10-06 11:00:00,78.1358888741,8.3,78.5754868273,14.8058888741,0,14.8058888741,63.33,8.3,63.8715813175,131.75,14.8058888741,0.0,14.8058888741,14.8058888741,0,14.8058888741,0.0,0.0,0.0,132.88,80.8458888741,3.45,80.919467669,14.8058888741,0,14.8058888741,66.04,3.45,66.1300544382,131.62
2021-10-06 11:30:00,78.1376666513,8.31,78.5783115733,15.3676666513,0,15.3676666513,62.77,8.31,63.3176831541,131.83,15.3676666513,0.0,15.3676666513,15.3676666513,0,15.3676666513,0.0,0.0,0.0,132.88,80.8676666513,3.45,80.9412256494,15.3676666513,0,15.3676666513,65.5,3.45,65.5907958482,131.62
2021-10-06 12:00:00,80.8076666525,8.36,81.2389598027,14.1876666525,0,14.1876666525,66.62,8.36,67.1424902726,131.9,14.1876666525,0.0,14.1876666525,14.1876666525,0,14.1876666525,0.0,0.0,0.0,132.88,83.6876666525,3.54,83.7625044381,14.1876666525,0,14.1876666525,69.5,3.54,69.5900969966,131.7
2021-10-06 12:30:00,76.2714444289,8.1,76.7003470349,15.5014444289,0,15.5014444289,60.77,8.1,61.3074457142,131.9,15.5014444289,0.0,15.5014444289,15.5014444289,0,15.5014444289,0.0,0.0,0.0,132.88,78.8814444289,3.22,78.9471384864,15.5014444289,0,15.5014444289,63.38,3.22,63.4617428062,131.7
2021-10-06 13:00:00,74.8211110942,8.46,75.2978768981,16.9411110942,0,16.9411110942,57.88,8.46,58.495008334,131.98,16.9411110942,0.0,16.9411110942,16.9411110942,0,16.9411110942,0.0,0.0,0.0,132.96,77.3211110942,3.5700000000000003,77.4034826144,16.9411110942,0,16.9411110942,60.38,3.5700000000000003,60.48544701,131.82
2021-10-06 13:30:00,76.1589999824,6.46,76.4324857526,17.5689999824,0,17.5689999824,58.59,6.46,58.9450566206,132.14,17.5689999824,0.0,17.5689999824,17.5689999824,0,17.5689999824,0.0,0.0,0.0,133.12,78.6089999824,1.44,78.6221882056,17.5689999824,0,17.5689999824,61.04,1.44,61.0569832206,131.96
2021-10-06 14:00:00,73.8237777608,5.61,74.0366278465,16.9337777608,0,16.9337777608,56.89,5.61,57.165935661,132.68,16.9337777608,0.0,16.9337777608,16.9337777608,0,16.9337777608,0.0,0.0,0.0,133.44,76.2237777608,0.52,76.2255514649,16.9337777608,0,16.9337777608,59.29,0.52,59.2922802732,132.51
2021-10-06 14:30:00,73.7045555408,4.92,73.8685853897,14.7345555408,0,14.7345555408,58.97,4.92,59.1748874101,132.97,14.7345555408,0.0,14.7345555408,14.7345555408,0,14.7345555408,0.0,0.0,0.0,133.6,76.1745555408,-0.13,76.1746664702,14.7345555408,0,14.7345555408,61.44,-0.13,61.4401375324,132.8
2021-10-06 15:00:00,75.5693333205,4.89,75.7273810355,12.8793333205,0,12.8793333205,62.69,4.89,62.8804277975,133.05,12.8793333205,0.0,12.8793333205,12.8793333205,0,12.8793333205,0.0,0.0,0.0,133.6,78.1993333205,-0.2,78.1995890767,12.8793333205,0,12.8793333205,65.32,-0.2,65.3203061842,132.89
2021-10-06 15:30:00,77.8523333209,4.86,78.0038806952,12.462333320900001,0,12.462333320900001,65.39,4.86,65.5703568695,132.96,12.462333320900001,0.0,12.462333320900001,12.462333320900001,0,12.462333320900001,0.0,0.0,0.0,133.6,80.6423333209,-0.23,80.6426613117,12.462333320900001,0,12.462333320900001,68.18,-0.23,68.1803879426,132.89
2021-10-06 16:00:00,81.7507777678,5.64,81.9450990947,9.9507777678,0,9.9507777678,71.8,5.64,72.0211746641,133.1,9.9507777678,0.0,9.9507777678,9.9507777678,0,9.9507777678,0.0,0.0,0.0,133.78,84.9007777678,0.65,84.90326593,9.9507777678,0,9.9507777678,74.95,0.65,74.9528184927,132.89
2021-10-06 16:30:00,88.8248888816,6.26,89.0452047268,7.2548888816,0,7.2548888816,81.57,6.26,81.8098557632,132.75,7.2548888816,0.0,7.2548888816,7.2548888816,0,7.2548888816,0.0,0.0,0.0,133.56,92.4448888816,1.3900000000000001,92.4553383009,7.2548888816,0,7.2548888816,85.19,1.3900000000000001,85.2013391914,132.58
2021-10-06 17:00:00,99.0482222167,6.42,99.2560664357,5.5682222167,0,5.5682222167,93.48,6.42,93.7001963712,132.25,5.5682222167,0.0,5.5682222167,5.5682222167,0,5.5682222167,0.0,0.0,0.0,133.22,103.1782222167,1.6600000000000001,103.1915749458,5.5682222167,0,5.5682222167,97.61,1.6600000000000001,97.6241143366,132.06
2021-10-06 17:30:00,106.5267777733,7.01,106.7571753221,4.5267777733,0,4.5267777733,102.0,7.01,102.2405990788,131.77,4.5267777733,0.0,4.5267777733,4.5267777733,0,4.5267777733,0.0,0.0,0.0,132.88,111.0367777733,2.38,111.0622817084,4.5267777733,0,4.5267777733,106.51,2.38,106.536587612,131.59
2021-10-06 18:00:00,107.2681111045,6.23,107.4488741678,6.6281111045,0,6.6281111045,100.64,6.23,100.8326460032,131.2,6.6281111045,0.0,6.6281111045,6.6281111045,0,6.6281111045,0.0,0.0,0.0,132.49,111.7081111045,1.55,111.7188640585,6.6281111045,0,6.6281111045,105.08,1.55,105.0914311445,131.0
2021-10-06 18:30:00,113.2292222178,6.66,113.4249195021,4.3792222178,0,4.3792222178,108.85,6.66,109.0535561089,131.2,4.3792222178,0.0,4.3792222178,4.3792222178,0,4.3792222178,0.0,0.0,0.0,132.36,118.0592222178,2.09,118.0777203823,4.3792222178,0,4.3792222178,113.68,2.09,113.6992106393,131.0
2021-10-06 19:00:00,111.8321111056,6.89,112.0441572521,5.4921111056,0,5.4921111056,106.34,6.89,106.5629752775,130.98,5.4921111056,0.0,5.4921111056,5.4921111056,0,5.4921111056,0.0,0.0,0.0,132.36,116.5521111056,2.32,116.5751989197,5.4921111056,0,5.4921111056,111.06,2.32,111.0842293037,130.79
2021-10-06 19:30:00,108.9639999958,5.44,109.0997107928,4.2139999958,0,4.2139999958,104.75,5.44,104.8911631168,130.6,4.2139999958,0.0,4.2139999958,4.2139999958,0,4.2139999958,0.0,0.0,0.0,131.95,113.6039999958,0.76,113.6065421314,4.2139999958,0,4.2139999958,109.39,0.76,109.3926400632,130.43
2021-10-06 20:00:00,108.4087777759,3.86,108.4774755369,1.8787777759000002,0,1.8787777759000002,106.53,3.86,106.5999085365,130.89,1.8787777759000002,0.0,1.8787777759000002,1.8787777759000002,0,1.8787777759000002,0.0,0.0,0.0,132.05,113.1287777759,-0.87,113.1321230291,1.8787777759000002,0,1.8787777759000002,111.25,-0.87,111.2534017457,130.74
2021-10-06 20:30:00,101.6006666649,2.23,101.6251364907,1.7206666649,0,1.7206666649,99.88,2.23,99.9048912716,131.18,1.7206666649,0.0,1.7206666649,1.7206666649,0,1.7206666649,0.0,0.0,0.0,132.17,106.0406666649,-2.65,106.0737737933,1.7206666649,0,1.7206666649,104.32,-2.65,104.3536530266,131.02
2021-10-06 21:00:00,95.5331111094,0.66,95.53539092,1.6931111094,0,1.6931111094,93.84,0.66,93.8423209432,131.61,1.6931111094,0.0,1.6931111094,1.6931111094,0,1.6931111094,0.0,0.0,0.0,132.38,99.6931111094,-4.4,99.7901618531,1.6931111094,0,1.6931111094,98.0,-4.4,98.0987257817,131.46
2021-10-06 21:30:00,88.9777777761,-0.45,88.9789156934,1.6677777760999999,0,1.6677777760999999,87.31,-0.45,87.3111596533,132.3,1.6677777760999999,0.0,1.6677777760999999,1.6677777760999999,0,1.6677777760999999,0.0,0.0,0.0,132.85,92.8477777761,-5.63,93.0183139923,1.6677777760999999,0,1.6677777760999999,91.18,-5.63,91.3536496261,132.2
2021-10-06 22:00:00,81.4773333316,-0.9500000000000001,81.4828714935,1.7173333316,0,1.7173333316,79.76,-0.9500000000000001,79.7656573972,132.68,1.7173333316,0.0,1.7173333316,1.7173333316,0,1.7173333316,0.0,0.0,0.0,133.04,85.0373333316,-6.2,85.2630521396,1.7173333316,0,1.7173333316,83.32,-6.2,83.5503584672,132.57
2021-10-06 22:30:00,75.4085555539,-3.42,75.4860692494,1.6385555539,0,1.6385555539,73.77,-3.42,73.8492335776,132.75,1.6385555539,0.0,1.6385555539,1.6385555539,0,1.6385555539,0.0,0.0,0.0,132.96,78.7085555539,-8.71,79.1890195506,1.6385555539,0,1.6385555539,77.07,-8.71,77.5606150053,132.57
2021-10-06 23:00:00,68.4762222206,-6.05,68.7429669829,1.6062222205999999,0,1.6062222205999999,66.87,-6.05,67.1431262305,131.38,1.6062222205999999,0.0,1.6062222205999999,1.6062222205999999,0,1.6062222205999999,0.0,0.0,0.0,131.29,71.4762222206,-11.56,72.4049994333,1.6062222205999999,0,1.6062222205999999,69.87,-11.56,70.8198453825,131.24
2021-10-06 23:30:00,64.9944444422,-4.89,65.1781398044,2.2044444422,0,2.2044444422,62.79,-4.89,62.9801254365,132.22,2.2044444422,0.0,2.2044444422,2.2044444422,0,2.2044444422,0.0,0.0,0.0,131.75,67.7944444422,-10.42,68.5905467046,2.2044444422,0,2.2044444422,65.59,-10.42,66.4125327028,132.07
2021-10-07 00:00:00,59.9882222207,-5.58,60.2471842097,1.5582222207,0,1.5582222207,58.43,-5.58,58.6958371607,132.66,1.5582222207,0.0,1.5582222207,1.5582222207,0,1.5582222207,0.0,0.0,0.0,132.31,62.5982222207,-11.16,63.5852421965,1.5582222207,0,1.5582222207,61.04,-11.16,62.0518106102,132.53
2021-10-07 00:30:00,57.3139999984,-5.65,57.5918144863,1.5539999984000001,0,1.5539999984000001,55.76,-5.65,56.0455181081,132.66,1.5539999984000001,0.0,1.5539999984000001,1.5539999984000001,0,1.5539999984000001,0.0,0.0,0.0,132.13,59.8339999984,-11.25,60.8824281366,1.5539999984000001,0,1.5539999984000001,58.28,-11.25,59.3558834489,132.53
2021-10-07 01:00:00,55.375555554,-5.65,55.6630456669,1.5755555540000001,0,1.5755555540000001,53.8,-5.65,54.0958639824,132.55,1.5755555540000001,0.0,1.5755555540000001,1.5755555540000001,0,1.5755555540000001,0.0,0.0,0.0,132.13,57.815555554,-11.26,58.9018341312,1.5755555540000001,0,1.5755555540000001,56.24,-11.26,57.3561260895,132.39
2021-10-07 01:30:00,59.9236666651,-5.48,60.1737170747,1.5736666651,0,1.5736666651,58.35,-5.48,58.6067649679,132.55,1.5736666651,0.0,1.5736666651,1.5736666651,0,1.5736666651,0.0,0.0,0.0,132.13,62.5636666651,-11.05,63.5319989185,1.5736666651,0,1.5736666651,60.99,-11.05,61.9829218414,132.39
2021-10-07 02:00:00,57.6177777762,-5.11,57.8439315388,1.6077777762,0,1.6077777762,56.01,-5.11,56.2426190713,132.55,1.6077777762,0.0,1.6077777762,1.6077777762,0,1.6077777762,0.0,0.0,0.0,132.13,60.1577777762,-10.67,61.0967030777,1.6077777762,0,1.6077777762,58.55,-10.67,59.5142957616,132.48
2021-10-07 02:30:00,57.0432222206,-5.4,57.2982478031,1.6132222206,0,1.6132222206,55.43,-5.4,55.6924133074,132.47,1.6132222206,0.0,1.6132222206,1.6132222206,0,1.6132222206,0.0,0.0,0.0,132.02,59.5632222206,-11.0,60.5704337223,1.6132222206,0,1.6132222206,57.95,-11.0,58.9847649822,132.33
2021-10-07 03:00:00,55.9714444428,-6.34,56.3293723826,1.6114444427999999,0,1.6114444427999999,54.36,-6.34,54.728467912,132.47,1.6114444427999999,0.0,1.6114444427999999,1.6114444427999999,0,1.6114444427999999,0.0,0.0,0.0,132.02,58.4114444428,-12.0,59.6313411043,1.6114444427999999,0,1.6114444427999999,56.8,-12.0,58.0537681809,132.46
2021-10-07 03:30:00,54.5065555539,-6.42,54.883339898,1.6065555539,0,1.6065555539,52.9,-6.42,53.2881450231,132.88,1.6065555539,0.0,1.6065555539,1.6065555539,0,1.6065555539,0.0,0.0,0.0,132.35,56.8765555539,-12.12,58.1535637058,1.6065555539,0,1.6065555539,55.27,-12.12,56.583277565,132.8
2021-10-07 04:00:00,53.7115555539,-6.44,54.0962549537,1.6515555539,0,1.6515555539,52.06,-6.44,52.4568127129,133.12,1.6515555539,0.0,1.6515555539,1.6515555539,0,1.6515555539,0.0,0.0,0.0,132.44,56.0415555539,-12.14,57.3413947241,1.6515555539,0,1.6515555539,54.39,-12.14,55.728374281,132.93
2021-10-07 04:30:00,53.737666665,-6.71,54.1549713194,1.627666665,0,1.627666665,52.11,-6.71,52.5402341068,133.12,1.627666665,0.0,1.627666665,1.627666665,0,1.627666665,0.0,0.0,0.0,132.56,56.087666665,-12.42,57.446346724,1.627666665,0,1.627666665,54.46,-12.42,55.8582849719,133.04
2021-10-07 05:00:00,54.9092222206,-6.72,55.3189035039,1.6392222206,0,1.6392222206,53.27,-6.72,53.6921903073,133.2,1.6392222206,0.0,1.6392222206,1.6392222206,0,1.6392222206,0.0,0.0,0.0,132.56,57.3092222206,-12.43,58.6417244931,1.6392222206,0,1.6392222206,55.67,-12.43,57.040808199,133.04
2021-10-07 05:30:00,54.8996666646,-6.0,55.2265642592,2.1096666646,0,2.1096666646,52.79,-6.0,53.1298795406,133.2,2.1096666646,0.0,2.1096666646,2.1096666646,0,2.1096666646,0.0,0.0,0.0,132.56,57.3096666646,-11.63,58.4778145385,2.1096666646,0,2.1096666646,55.2,-11.63,56.4118507053,133.12
2021-10-07 06:00:00,58.4419999975,-5.5600000000000005,58.7058852561,2.5119999975000002,0,2.5119999975000002,55.93,-5.5600000000000005,56.2056803179,132.65,2.5119999975000002,0.0,2.5119999975000002,2.5119999975000002,0,2.5119999975000002,0.0,0.0,0.0,132.06,61.0319999975,-11.13,62.0385519149,2.5119999975000002,0,2.5119999975000002,58.52,-11.13,59.5690129178,132.51
2021-10-07 06:30:00,67.7591111095,-3.7800000000000002,67.8644644741,1.6091111095000001,0,1.6091111095000001,66.15,-3.7800000000000002,66.2579119804,132.37,1.6091111095000001,0.0,1.6091111095000001,1.6091111095000001,0,1.6091111095000001,0.0,0.0,0.0,131.86,70.8691111095,-9.1,71.450968569,1.6091111095000001,0,1.6091111095000001,69.26,-9.1,69.8552617918,132.22
2021-10-07 07:00:00,75.5997777762,-3.1,75.6633094691,1.5797777762,0,1.5797777762,74.02,-3.1,74.0848864479,131.26,1.5797777762,0.0,1.5797777762,1.5797777762,0,1.5797777762,0.0,0.0,0.0,131.07,79.0797777762,-8.41,79.5257150432,1.5797777762,0,1.5797777762,77.5,-8.41,77.9549748252,131.12
2021-10-07 07:30:00,84.9311111074,-0.58,84.9330915129,3.7411111074,0,3.7411111074,81.19,-0.58,81.1920716573,131.84,3.7411111074,0.0,3.7411111074,3.7411111074,0,3.7411111074,0.0,0.0,0.0,131.78,88.6911111074,-5.67,88.8721671248,3.7411111074,0,3.7411111074,84.95,-5.67,85.1390122094,131.71
2021-10-07 08:00:00,88.2801111042,0.1,88.2801677421,6.8801111042,0,6.8801111042,81.4,0.1,81.400061425,131.15,6.8801111042,0.0,6.8801111042,6.8801111042,0,6.8801111042,0.0,0.0,0.0,131.43,92.0501111042,-4.97,92.1841844044,6.8801111042,0,6.8801111042,85.17,-4.97,85.3148861571,130.99
2021-10-07 08:30:00,94.2283333291,2.5300000000000002,94.2622920471,4.2683333291,0,4.2683333291,89.96,2.5300000000000002,89.9955693354,131.51,4.2683333291,0.0,4.2683333291,4.2683333291,0,4.2683333291,0.0,0.0,0.0,131.86,98.3283333291,-2.37,98.3568911428,4.2683333291,0,4.2683333291,94.06,-2.37,94.0898533318,131.37
2021-10-07 09:00:00,91.6629999945,3.49,91.7294155002,5.4529999945,0,5.4529999945,86.21,3.49,86.2806131179,131.41,5.4529999945,0.0,5.4529999945,5.4529999945,0,5.4529999945,0.0,0.0,0.0,132.08,95.5729999945,-1.3900000000000001,95.5831074404,5.4529999945,0,5.4529999945,90.12,-1.3900000000000001,90.1307189586,131.26
2021-10-07 09:30:00,90.5754444381,3.55,90.6449868175,6.3854444381,0,6.3854444381,84.19,3.55,84.2648123477,131.41,6.3854444381,0.0,6.3854444381,6.3854444381,0,6.3854444381,0.0,0.0,0.0,132.19,94.3554444381,-1.35,94.3651015742,6.3854444381,0,6.3854444381,87.97,-1.35,87.9803580352,131.26
2021-10-07 10:00:00,89.6799999938,3.47,89.7471074681,6.2199999938,0,6.2199999938,83.46,3.47,83.5321046066,131.41,6.2199999938,0.0,6.2199999938,6.2199999938,0,6.2199999938,0.0,0.0,0.0,132.19,93.4299999938,-1.44,93.4410964129,6.2199999938,0,6.2199999938,87.21,-1.44,87.2218877347,131.26
2021-10-07 10:30:00,86.6982222151,3.17,86.7561561807,7.1682222151,0,7.1682222151,79.53,3.17,79.5931517155,131.59,7.1682222151,0.0,7.1682222151,7.1682222151,0,7.1682222151,0.0,0.0,0.0,132.28,90.2982222151,-1.77,90.3155680666,7.1682222151,0,7.1682222151,83.13,-1.77,83.1488412427,131.4
2021-10-07 11:00:00,85.0705555484,3.46,85.1408892444,7.1205555484,0,7.1205555484,77.95,3.46,78.0267524635,131.66,7.1205555484,0.0,7.1205555484,7.1205555484,0,7.1205555484,0.0,0.0,0.0,132.19,88.6305555484,-1.49,88.6430791254,7.1205555484,0,7.1205555484,81.51,-1.49,81.5236174369,131.44
2021-10-07 11:30:00,84.6792222145,3.7,84.7600181386,7.7292222145,0,7.7292222145,76.95,3.7,77.0389025104,131.57,7.7292222145,0.0,7.7292222145,7.7292222145,0,7.7292222145,0.0,0.0,0.0,132.19,88.1992222145,-1.23,88.2077984038,7.7292222145,0,7.7292222145,80.47,-1.23,80.4793998487,131.31
2021-10-07 12:00:00,83.4523333246,3.83,83.5401749897,8.7623333246,0,8.7623333246,74.69,3.83,74.7881340856,131.5,8.7623333246,0.0,8.7623333246,8.7623333246,0,8.7623333246,0.0,0.0,0.0,132.19,86.8723333246,-1.12,86.8795528145,8.7623333246,0,8.7623333246,78.11,-1.12,78.118029289,131.31
2021-10-07 12:30:00,83.143333324,4.36,83.2575730863,9.3833333239,0,9.3833333239,73.76,4.36,73.8887488052,131.5,9.3833333239,0.0,9.3833333239,9.3833333239,0,9.3833333239,0.0,0.0,0.0,132.19,86.503333324,-0.54,86.5050187917,9.3833333239,0,9.3833333239,77.12,-0.54,77.121890537,131.31
2021-10-07 13:00:00,83.5846666561,3.7800000000000002,83.6700956137,10.5546666561,0,10.5546666561,73.03,3.7800000000000002,73.1277601188,131.5,10.5546666561,0.0,10.5546666561,10.5546666561,0,10.5546666561,0.0,0.0,0.0,132.19,86.8946666561,-1.17,86.9025430772,10.5546666561,0,10.5546666561,76.34,-1.17,76.3489652844,131.31
2021-10-07 13:30:00,79.4195555451,6.74,79.7050400099,10.4795555451,0,10.4795555451,68.94,6.74,69.268688453,131.68,10.4795555451,0.0,10.4795555451,10.4795555451,0,10.4795555451,0.0,0.0,0.0,132.19,82.5395555451,1.9,82.5614209518,10.4795555451,0,10.4795555451,72.06,1.9,72.0850442186,131.44
2021-10-07 14:00:00,74.9989999892,7.38,75.3612261006,10.7589999892,0,10.7589999892,64.24,7.38,64.6625239223,131.37,10.7589999892,0.0,10.7589999892,10.7589999892,0,10.7589999892,0.0,0.0,0.0,132.27,77.9389999892,2.54,77.9803777839,10.7589999892,0,10.7589999892,67.18,2.54,67.228000119,131.12
2021-10-07 14:30:00,73.8249999871,7.58,74.2131189419,12.9249999871,0,12.9249999871,60.9,7.58,61.3699144533,131.23,12.9249999871,0.0,12.9249999871,12.9249999871,0,12.9249999871,0.0,0.0,0.0,132.27,76.6449999871,2.76,76.6946779315,12.9249999871,0,12.9249999871,63.72,2.76,63.7797460014,131.12
2021-10-07 15:00:00,71.1475555425,7.67,71.5597901036,13.0775555425,0,13.0775555425,58.07,7.67,58.5743442131,131.23,13.0775555425,0.0,13.0775555425,13.0775555425,0,13.0775555425,0.0,0.0,0.0,132.19,73.8375555425,2.81,73.8910055994,13.0775555425,0,13.0775555425,60.76,2.81,60.8249430744,130.99
2021-10-07 15:30:00,73.6105555434,6.77,73.9212201429,12.1405555434,0,12.1405555434,61.47,6.77,61.8416833535,131.23,12.1405555434,0.0,12.1405555434,12.1405555434,0,12.1405555434,0.0,0.0,0.0,132.19,76.5005555434,1.92,76.5246456931,12.1405555434,0,12.1405555434,64.36,1.92,64.3886325371,130.99
2021-10-07 16:00:00,77.4404444336,6.03,77.6748565114,10.8804444336,0,10.8804444336,66.56,6.03,66.8325856151,131.23,10.8804444336,0.0,10.8804444336,10.8804444336,0,10.8804444336,0.0,0.0,0.0,132.11,80.5504444336,1.16,80.5587965305,10.8804444336,0,10.8804444336,69.67,1.16,69.679656285,130.99
2021-10-07 16:30:00,86.2601111018,5.88,86.4602866482,9.3101111018,0,9.3101111018,76.95,5.88,77.1743279854,131.23,9.3101111018,0.0,9.3101111018,9.3101111018,0,9.3101111018,0.0,0.0,0.0,132.11,89.8201111018,1.04,89.8261318233,9.3101111018,0,9.3101111018,80.51,1.04,80.5167168978,130.99
2021-10-07 17:00:00,92.4437777713,5.09,92.5838006815,6.4437777713,0,6.4437777713,86.0,5.09,86.1504968065,131.48,6.4437777713,0.0,6.4437777713,6.4437777713,0,6.4437777713,0.0,0.0,0.0,132.32,96.3837777713,0.25,96.3841019955,6.4437777713,0,6.4437777713,89.94,0.25,89.9403474532,131.22
2021-10-07 17:30:00,102.4621111043,5.53,102.6112328741,6.8121111042999996,0,6.8121111042999996,95.65,5.53,95.8097249761,131.353,6.8121111042999996,0.0,6.8121111042999996,6.8121111042999996,0,6.8121111042999996,0.0,0.0,0.0,132.233,106.7821111043,0.8200000000000001,106.7852595253,6.8121111042999996,0,6.8121111042999996,99.97,0.8200000000000001,99.9733629523,131.103
2021-10-07 18:00:00,102.6154444371,5.31,102.752739803,7.3554444371,0,7.3554444371,95.26,5.31,95.4078807018,130.98,7.3554444371,0.0,7.3554444371,7.3554444371,0,7.3554444371,0.0,0.0,0.0,132.05,106.9354444371,0.6000000000000001,106.9371276824,7.3554444371,0,7.3554444371,99.58,0.6000000000000001,99.5818075755,130.72
2021-10-07 18:30:00,105.7788888839,4.93,105.893711964,4.938888884,0,4.938888884,100.84,4.93,100.9604402724,130.82,4.938888884,0.0,4.938888884,4.938888884,0,4.938888884,0.0,0.0,0.0,131.85,110.3288888839,0.23,110.3291286214,4.938888884,0,4.938888884,105.39,0.23,105.3902509723,130.55
2021-10-07 19:00:00,107.179777773,4.91,107.2921845405,4.769777773,0,4.769777773,102.41,4.91,102.5276362743,130.82,4.769777773,0.0,4.769777773,4.769777773,0,4.769777773,0.0,0.0,0.0,131.78,111.809777773,0.22,111.8099942118,4.769777773,0,4.769777773,107.04,0.22,107.0402260835,130.55
2021-10-07 19:30:00,107.1757777731,5.06,107.2951580513,4.7157777731,0,4.7157777731,102.46,5.06,102.5848682799,130.55,4.7157777731,0.0,4.7157777731,4.7157777731,0,4.7157777731,0.0,0.0,0.0,131.7,111.7857777731,0.38,111.7864236494,4.7157777731,0,4.7157777731,107.07,0.38,107.0706743231,130.31
2021-10-07 20:00:00,100.5698888839,3.31,100.624344222,5.0198888839,0,5.0198888839,95.55,3.31,95.6073145737,130.67,5.0198888839,0.0,5.0198888839,5.0198888839,0,5.0198888839,0.0,0.0,0.0,131.7,104.8598888839,-1.52,104.8709049105,5.0198888839,0,5.0198888839,99.84,-1.52,99.8515698424,130.41
2021-10-07 20:30:00,96.7515555489,1.96,96.7714064233,6.6115555489,0,6.6115555489,90.14,1.96,90.1613065566,131.27,6.6115555489,0.0,6.6115555489,6.6115555489,0,6.6115555489,0.0,0.0,0.0,132.11,100.8215555489,-2.98,100.8655861199,6.6115555489,0,6.6115555489,94.21,-2.98,94.2571190945,131.02
2021-10-07 21:00:00,95.6965555521,2.7,95.7346371202,3.4565555521,0,3.4565555521,92.24,2.7,92.2795080178,131.67,3.4565555521,0.0,3.4565555521,3.4565555521,0,3.4565555521,0.0,0.0,0.0,132.3,99.8865555521,-2.19,99.9105604031,3.4565555521,0,3.4565555521,96.43,-2.19,96.4548650924,131.45
2021-10-07 21:30:00,87.5813333317,2.36,87.6131242917,1.6813333316999999,0,1.6813333316999999,85.9,2.36,85.9324129767,131.44,1.6813333316999999,0.0,1.6813333316999999,1.6813333316999999,0,1.6813333316999999,0.0,0.0,0.0,132.18,91.4413333317,-2.64,91.4794350741,1.6813333316999999,0,1.6813333316999999,89.76,-2.64,89.7988151369,131.26
2021-10-07 22:00:00,80.1039999983,1.6,80.1199776319,1.6839999983,0,1.6839999983,78.42,1.6,78.4363206684,131.92,1.6839999983,0.0,1.6839999983,1.6839999983,0,1.6839999983,0.0,0.0,0.0,132.58,83.6539999983,-3.48,83.7263525762,1.6839999983,0,1.6839999983,81.97,-3.48,82.0438376723,131.78
2021-10-07 22:30:00,74.1987777761,1.1400000000000001,74.207534816,1.6887777761,0,1.6887777761,72.51,1.1400000000000001,72.5189609688,132.05,1.6887777761,0.0,1.6887777761,1.6887777761,0,1.6887777761,0.0,0.0,0.0,132.58,77.4987777761,-3.96,77.5998850308,1.6887777761,0,1.6887777761,75.81,-3.96,75.9133565323,131.87
2021-10-07 23:00:00,69.3257777761,0.26,69.3262653275,1.7057777761000001,0,1.7057777761000001,67.62,0.26,67.6204998503,131.62,1.7057777761000001,0.0,1.7057777761000001,1.7057777761000001,0,1.7057777761000001,0.0,0.0,0.0,132.0,72.3757777761,-4.96,72.5455361045,1.7057777761000001,0,1.7057777761000001,70.67,-4.96,70.8438458866,131.46
2021-10-07 23:30:00,69.3561111094,-1.32,69.3686712301,1.6761111094,0,1.6761111094,67.68,-1.32,67.6928711165,132.36,1.6761111094,0.0,1.6761111094,1.6761111094,0,1.6761111094,0.0,0.0,0.0,132.59,72.3261111094,-6.69,72.634856978,1.6761111094,0,1.6761111094,70.65,-6.69,70.9660383564,132.22
2021-10-08 00:00:00,66.8257777761,-2.89,66.8882401875,1.7157777761,0,1.7157777761,65.11,-2.89,65.1741068217,133.33,1.7157777761,0.0,1.7157777761,1.7157777761,0,1.7157777761,0.0,0.0,0.0,133.41,69.6457777761,-8.33,70.1421646517,1.7157777761,0,1.7157777761,67.93,-8.33,68.4388325441,133.21
2021-10-08 00:30:00,64.9058888872,-2.88,64.9697530566,1.6958888872,0,1.6958888872,63.21,-2.88,63.2755758567,133.33,1.6958888872,0.0,1.6958888872,1.6958888872,0,1.6958888872,0.0,0.0,0.0,133.16,67.6158888872,-8.33,68.1270675283,1.6958888872,0,1.6958888872,65.92,-8.33,66.4442269878,133.13
2021-10-08 01:00:00,62.6298888872,-3.03,62.7031409263,1.7198888872,0,1.7198888872,60.91,-3.03,60.9853179052,133.24,1.7198888872,0.0,1.7198888872,1.7198888872,0,1.7198888872,0.0,0.0,0.0,133.16,65.2798888872,-8.51,65.8322412889,1.7198888872,0,1.7198888872,63.56,-8.51,64.1271681895,133.13
2021-10-08 01:30:00,66.3007777761,-2.55,66.3497975408,1.7207777761,0,1.7207777761,64.58,-2.55,64.6303249257,133.4,1.7207777761,0.0,1.7207777761,1.7207777761,0,1.7207777761,0.0,0.0,0.0,133.16,69.1007777761,-7.98,69.5600308313,1.7207777761,0,1.7207777761,67.38,-7.98,67.8509012468,133.13
2021-10-08 02:00:00,65.7129999983,-3.09,65.7856098914,1.6829999983000001,0,1.6829999983000001,64.03,-3.09,64.1045162216,133.32,1.6829999983000001,0.0,1.6829999983000001,1.6829999983000001,0,1.6829999983000001,0.0,0.0,0.0,133.16,68.4829999983,-8.56,69.0159031584,1.6829999983000001,0,1.6829999983000001,66.8,-8.56,67.3462218688,133.13
2021-10-08 02:30:00,63.941777776,-3.44,64.0342450971,1.7417777760000002,0,1.7417777760000002,62.2,-3.44,62.2950527731,133.32,1.7417777760000002,0.0,1.7417777760000002,1.7417777760000002,0,1.7417777760000002,0.0,0.0,0.0,133.16,66.631777776,-8.94,67.2288435837,1.7417777760000002,0,1.7417777760000002,64.89,-8.94,65.5029442086,133.13
2021-10-08 03:00:00,61.8448888871,-3.81,61.962136676,1.7948888871,0,1.7948888871,60.05,-3.81,60.1707453835,133.44,1.7948888871,0.0,1.7948888871,1.7948888871,0,1.7948888871,0.0,0.0,0.0,133.18,64.1648888871,-9.34,64.841102442,1.7948888871,0,1.7948888871,62.37,-9.34,63.0654620216,133.24
2021-10-08 03:30:00,58.5256666649,-3.44,58.6266770214,1.7956666649000002,0,1.7956666649000002,56.73,-3.44,56.8342018506,133.7,1.7956666649000002,0.0,1.7956666649000002,1.7956666649000002,0,1.7956666649000002,0.0,0.0,0.0,133.39,61.0056666649,-8.98,61.6630502426,1.7956666649000002,0,1.7956666649000002,59.21,-8.98,59.8870979427,133.48
2021-10-08 04:00:00,57.7065555538,-3.63,57.8206144371,1.7565555538000002,0,1.7565555538000002,55.95,-3.63,56.0676323738,133.6,1.7565555538000002,0.0,1.7565555538000002,1.7565555538000002,0,1.7565555538000002,0.0,0.0,0.0,133.39,60.1365555538,-9.2,60.8362171233,1.7565555538000002,0,1.7565555538000002,58.38,-9.2,59.1004602351,133.4
2021-10-08 04:30:00,55.0944444427,-2.95,55.1733659336,1.7644444427,0,1.7644444427,53.33,-2.95,53.4115287181,133.75,1.7644444427,0.0,1.7644444427,1.7644444427,0,1.7644444427,0.0,0.0,0.0,133.39,57.4444444427,-8.5,58.0699078467,1.7644444427,0,1.7644444427,55.68,-8.5,56.325060142,133.56
2021-10-08 05:00:00,52.2964444427,-2.19,52.3422792907,1.7864444427000001,0,1.7864444427000001,50.51,-2.19,50.5574544454,133.62,1.7864444427000001,0.0,1.7864444427000001,1.7864444427000001,0,1.7864444427000001,0.0,0.0,0.0,133.39,54.5264444427,-7.71,55.0688409498,1.7864444427000001,0,1.7864444427000001,52.74,-7.71,53.3005787961,133.44
2021-10-08 05:30:00,53.0345555538,-1.34,53.0514814382,1.7545555538,0,1.7545555538,51.28,-1.34,51.2975048126,133.42,1.7545555538,0.0,1.7545555538,1.7545555538,0,1.7545555538,0.0,0.0,0.0,133.29,55.3945555538,-6.79,55.809146965400004,1.7545555538,0,1.7545555538,53.64,-6.79,54.0680469409,133.2
2021-10-08 06:00:00,56.3438888851,-1.32,56.3593489555,3.8338888851,0,3.8338888851,52.51,-1.32,52.5265885053,132.97,3.8338888851,0.0,3.8338888851,3.8338888851,0,3.8338888851,0.0,0.0,0.0,132.9,58.7338888851,-6.75,59.1204888644,3.8338888851,0,3.8338888851,54.9,-6.75,55.313402535,132.77
2021-10-08 06:30:00,66.2368888865,0.96,66.2438453696,2.4368888865000002,0,2.4368888865000002,63.8,0.96,63.8072221618,132.97,2.4368888865000002,0.0,2.4368888865000002,2.4368888865000002,0,2.4368888865000002,0.0,0.0,0.0,132.9,69.1168888865,-4.27,69.2486622928,2.4368888865000002,0,2.4368888865000002,66.68,-4.27,66.8165795293,132.77
2021-10-08 07:00:00,76.0725555539,4.32,76.1951186658,1.6525555539,0,1.6525555539,74.42,4.32,74.5452801994,132.41,1.6525555539,0.0,1.6525555539,1.6525555539,0,1.6525555539,0.0,0.0,0.0,132.71,79.4325555539,-0.66,79.4352974554,1.6525555539,0,1.6525555539,77.78,-0.66,77.7828001553,132.19
2021-10-08 07:30:00,87.2931111095,4.11,87.3898126052,1.6231111095,0,1.6231111095,85.67,4.11,85.7685315253,131.85,1.6231111095,0.0,1.6231111095,1.6231111095,0,1.6231111095,0.0,0.0,0.0,132.56,91.1431111095,-0.76,91.1462796976,1.6231111095,0,1.6231111095,89.52,-0.76,89.5232260366,131.63
2021-10-08 08:00:00,92.1011111093,4.61,92.21641268,1.8011111093,0,1.8011111093,90.3,4.61,90.4175983977,131.32,1.8011111093,0.0,1.8011111093,1.8011111093,0,1.8011111093,0.0,0.0,0.0,132.12,96.1611111093,-0.16,96.1612442192,1.8011111093,0,1.8011111093,94.36,-0.16,94.3601356506,131.1
2021-10-08 08:30:00,94.7459999966,5.04,94.8799563415,3.3859999966,0,3.3859999966,91.36,5.04,91.4989136548,131.0,3.3859999966,0.0,3.3859999966,3.3859999966,0,3.3859999966,0.0,0.0,0.0,131.89,98.8559999966,0.27,98.8563687141,3.3859999966,0,3.3859999966,95.47,0.27,95.4703817946,130.77
2021-10-08 09:00:00,94.9501111077,8.67,95.3451231021,3.4601111077,0,3.4601111077,91.49,8.67,91.8998857453,131.19,3.4601111077,0.0,3.4601111077,3.4601111077,0,3.4601111077,0.0,0.0,0.0,132.15,99.0201111077,4.06,99.1033097519,3.4601111077,0,3.4601111077,95.56,4.06,95.6462084978,130.96
2021-10-08 09:30:00,95.6253333291,8.93,96.0413935462,4.2653333291,0,4.2653333291,91.36,8.93,91.7953947647,131.19,4.2653333291,0.0,4.2653333291,4.2653333291,0,4.2653333291,0.0,0.0,0.0,132.59,99.5953333291,4.37,99.691159693,4.2653333291,0,4.2653333291,95.33,4.37,95.4301095043,130.96
2021-10-08 10:00:00,92.2408888835,8.53,92.6344562354,5.3408888835,0,5.3408888835,86.9,8.53,87.3176436924,131.19,5.3408888835,0.0,5.3408888835,5.3408888835,0,5.3408888835,0.0,0.0,0.0,132.59,96.0508888835,3.91,96.1304392756,5.3408888835,0,5.3408888835,90.71,3.91,90.7942299929,130.96
2021-10-08 10:30:00,88.9398888793,7.03,89.2172894335,9.5898888793,0,9.5898888793,79.35,7.03,79.6608021551,131.47,9.5898888793,0.0,9.5898888793,9.5898888793,0,9.5898888793,0.0,0.0,0.0,132.78,92.4298888793,2.23,92.4567858961,9.5898888793,0,9.5898888793,82.84,2.23,82.8700096537,131.23
2021-10-08 11:00:00,90.4655555435,6.14,90.6736805242,12.0455555435,0,12.0455555435,78.42,6.14,78.6600025426,132.25,12.0455555435,0.0,12.0455555435,12.0455555435,0,12.0455555435,0.0,0.0,0.0,133.26,93.8855555435,1.27,93.8941448638,12.0455555435,0,12.0455555435,81.84,1.27,81.8498533902,132.0
2021-10-08 11:30:00,91.6515555431,6.45,91.8782353633,12.4415555431,0,12.4415555431,79.21,6.45,79.4721750048,132.5,12.4415555431,0.0,12.4415555431,12.4415555431,0,12.4415555431,0.0,0.0,0.0,133.37,95.1015555431,1.5899999999999999,95.1148461951,12.4415555431,0,12.4415555431,82.66,1.5899999999999999,82.6752907464,132.25
2021-10-08 12:00:00,86.0802222113,8.2,86.4699060711,10.9702222113,0,10.9702222113,75.11,8.2,75.5562843184,132.6,10.9702222113,0.0,10.9702222113,10.9702222113,0,10.9702222113,0.0,0.0,0.0,133.5,89.3702222113,3.41,89.4352543357,10.9702222113,0,10.9702222113,78.4,3.41,78.4741237606,132.35
2021-10-08 12:30:00,85.360444434,8.94,85.8273212559,10.480444434,0,10.480444434,74.88,8.94,75.41178952920001,132.38,10.480444434,0.0,10.480444434,10.480444434,0,10.480444434,0.0,0.0,0.0,133.5,88.620444434,4.19,88.71944134,10.480444434,0,10.480444434,78.14,4.19,78.2522568365,132.14
2021-10-08 13:00:00,89.9702222138,3.58,90.0414198311,8.4002222138,0,8.4002222138,81.57,3.58,81.6485229505,132.23,8.4002222138,0.0,8.4002222138,8.4002222138,0,8.4002222138,0.0,0.0,0.0,133.37,93.5302222138,-1.3900000000000001,93.5405503905,8.4002222138,0,8.4002222138,85.13,-1.3900000000000001,85.1413471822,131.99
2021-10-08 13:30:00,88.6081111025,1.8900000000000001,88.628265543,8.5681111025,0,8.5681111025,80.04,1.8900000000000001,80.0623113581,132.77,8.5681111025,0.0,8.5681111025,8.5681111025,0,8.5681111025,0.0,0.0,0.0,133.37,92.1381111025,-3.23,92.1947092709,8.5681111025,0,8.5681111025,83.57,-3.23,83.6323968328,132.53
2021-10-08 14:00:00,80.7684444366,8.18,81.1816113212,7.8484444366,0,7.8484444366,72.92,8.18,73.377372534,133.08,7.8484444366,0.0,7.8484444366,7.8484444366,0,7.8484444366,0.0,0.0,0.0,133.52,83.9384444366,3.37,84.0060673668,7.8484444366,0,7.8484444366,76.09,3.37,76.1645915108,132.82
2021-10-08 14:30:00,79.393999992,7.92,79.7880544614,8.013999992,0,8.013999992,71.38,7.92,71.8180395165,132.24,8.013999992,0.0,8.013999992,8.013999992,0,8.013999992,0.0,0.0,0.0,133.34,82.503999992,3.09,82.5618441817,8.013999992,0,8.013999992,74.49,3.09,74.5540622636,131.98
2021-10-08 15:00:00,77.5562222134,7.12,77.8823600311,8.8562222134,0,8.8562222134,68.7,7.12,69.0679694214,132.36,8.8562222134,0.0,8.8562222134,8.8562222134,0,8.8562222134,0.0,0.0,0.0,133.34,80.5762222134,2.22,80.606798635,8.8562222134,0,8.8562222134,71.72,2.22,71.7543503908,132.1
2021-10-08 15:30:00,78.2522222122,6.63,78.5325867468,10.0622222122,0,10.0622222122,68.19,6.63,68.5115537701,132.3,10.0622222122,0.0,10.0622222122,10.0622222122,0,10.0622222122,0.0,0.0,0.0,133.15,81.2422222122,1.71,81.2602164037,10.0622222122,0,10.0622222122,71.18,1.71,71.2005372171,132.07
2021-10-08 16:00:00,81.1593333251,6.37,81.4089324692,8.1893333251,0,8.1893333251,72.97,6.37,73.2475105379,132.3,8.1893333251,0.0,8.1893333251,8.1893333251,0,8.1893333251,0.0,0.0,0.0,133.15,84.3593333251,1.47,84.3721400645,8.1893333251,0,8.1893333251,76.17,1.47,76.1841833979,132.07
2021-10-08 16:30:00,83.238444438,5.97,83.4522590015,6.468444438,0,6.468444438,76.77,5.97,77.0017779016,132.19,6.468444438,0.0,6.468444438,6.468444438,0,6.468444438,0.0,0.0,0.0,133.01,86.588444438,1.08,86.5951794859,6.468444438,0,6.468444438,80.12,1.08,80.1272787507,131.95
2021-10-08 17:00:00,84.2872222131,5.39,84.4593862658,9.1272222131,0,9.1272222131,75.16,5.39,75.3530205101,132.19,9.1272222131,0.0,9.1272222131,9.1272222131,0,9.1272222131,0.0,0.0,0.0,133.01,87.5972222131,0.45,87.598378064,9.1272222131,0,9.1272222131,78.47,0.45,78.4712902914,131.95
2021-10-08 17:30:00,89.9136666561,5.49,90.0811165092,10.5336666561,0,10.5336666561,79.38,5.49,79.5696204591,132.29,10.5336666561,0.0,10.5336666561,10.5336666561,0,10.5336666561,0.0,0.0,0.0,133.01,93.3536666561,0.58,93.3554683891,10.5336666561,0,10.5336666561,82.82,0.58,82.8220308855,132.05
2021-10-08 18:00:00,96.6191111059,6.07,96.8095942089,5.2591111059,0,5.2591111059,91.36,6.07,91.5614247377,132.06,5.2591111059,0.0,5.2591111059,5.2591111059,0,5.2591111059,0.0,0.0,0.0,132.9,100.6491111059,1.33,100.6578981819,5.2591111059,0,5.2591111059,95.39,1.33,95.3992714857,131.8
2021-10-08 18:30:00,96.5901111086,4.64,96.7014951486,2.4801111086,0,2.4801111086,94.11,4.64,94.2243158638,131.47,2.4801111086,0.0,2.4801111086,2.4801111086,0,2.4801111086,0.0,0.0,0.0,132.47,100.7301111086,-0.12,100.7301825867,2.4801111086,0,2.4801111086,98.25,-0.12,98.2500732824,131.22
2021-10-08 19:00:00,97.7337777754,4.83,97.8530542101,2.4137777754,0,2.4137777754,95.32,4.83,95.4422930362,131.47,2.4137777754,0.0,2.4137777754,2.4137777754,0,2.4137777754,0.0,0.0,0.0,132.4,101.9337777754,0.08,101.9338091683,2.4137777754,0,2.4137777754,99.52,0.08,99.5200321543,131.22
2021-10-08 19:30:00,96.5275555531,4.07,96.6133214472,2.4675555531,0,2.4675555531,94.06,4.07,94.1480137868,131.37,2.4675555531,0.0,2.4675555531,2.4675555531,0,2.4675555531,0.0,0.0,0.0,132.4,100.6775555531,-0.74,100.6802750897,2.4675555531,0,2.4675555531,98.21,-0.74,98.2127878639,131.13
2021-10-08 20:00:00,91.3093333316,2.6,91.3463428576,1.7193333316000001,0,1.7193333316000001,89.59,2.6,89.6277194845,131.65,1.7193333316000001,0.0,1.7193333316000001,1.7193333316000001,0,1.7193333316000001,0.0,0.0,0.0,132.49,95.2593333316,-2.33,95.2878244414,1.7193333316000001,0,1.7193333316000001,93.54,-2.33,93.5690146363,131.4
2021-10-08 20:30:00,86.2203333317,1.35,86.2309015367,1.6603333317,0,1.6603333317,84.56,1.35,84.5707756852,131.82,1.6603333317,0.0,1.6603333317,1.6603333317,0,1.6603333317,0.0,0.0,0.0,132.49,89.9503333317,-3.7,90.0263987199,1.6603333317,0,1.6603333317,88.29,-3.7,88.3674945894,131.59
2021-10-08 21:00:00,81.5853333317,-0.05,81.5853486531,1.6353333317,0,1.6353333317,79.95,-0.05,79.9500156348,132.23,1.6353333317,0.0,1.6353333317,1.6353333317,0,1.6353333317,0.0,0.0,0.0,132.74,85.1053333317,-5.25,85.2671112534,1.6353333317,0,1.6353333317,83.47,-5.25,83.6349412626,132.0
2021-10-08 21:30:00,76.7511111095,-0.91,76.7565056301,1.6311111095,0,1.6311111095,75.12,-0.91,75.1255116455,132.85,1.6311111095,0.0,1.6311111095,1.6311111095,0,1.6311111095,0.0,0.0,0.0,133.13,80.0711111095,-6.2,80.310789028,1.6311111095,0,1.6311111095,78.44,-6.2,78.6846465329,132.62
2021-10-08 22:00:00,72.6102222206,-1.09,72.6184031147,1.6302222205999999,0,1.6302222205999999,70.98,-1.09,70.9883687656,132.98,1.6302222205999999,0.0,1.6302222205999999,1.6302222205999999,0,1.6302222205999999,0.0,0.0,0.0,133.13,75.7402222206,-6.33,76.0042772614,1.6302222205999999,0,1.6302222205999999,74.11,-6.33,74.3798426995,132.76
2021-10-08 22:30:00,67.717666665,-1.79,67.741320319,1.627666665,0,1.627666665,66.09,-1.79,66.1142359859,132.17,1.627666665,0.0,1.627666665,1.627666665,0,1.627666665,0.0,0.0,0.0,132.28,70.607666665,-7.1,70.9637413887,1.627666665,0,1.627666665,68.98,-7.1,69.3444330859,131.95
2021-10-08 23:00:00,62.7363333317,-2.01,62.7685241177,1.6063333317000001,0,1.6063333317000001,61.13,-2.01,61.1630362229,132.17,1.6063333317000001,0.0,1.6063333317000001,1.6063333317000001,0,1.6063333317000001,0.0,0.0,0.0,132.14,65.4063333317,-7.39,65.8224926594,1.6063333317000001,0,1.6063333317000001,63.8,-7.39,64.22656849,131.95
2021-10-08 23:30:00,60.676555554,-2.84,60.7429830837,1.526555554,0,1.526555554,59.15,-2.84,59.2181399573,132.48,1.526555554,0.0,1.526555554,1.526555554,0,1.526555554,0.0,0.0,0.0,132.38,63.246555554,-8.31,63.7901472756,1.526555554,0,1.526555554,61.72,-8.31,62.2769178749,132.26
2021-10-09 00:00:00,58.1614444428,-4.03,58.3008963882,1.6514444428,0,1.6514444428,56.51,-4.03,56.6535171018,132.99,1.6514444428,0.0,1.6514444428,1.6514444428,0,1.6514444428,0.0,0.0,0.0,132.8,60.5814444428,-9.59,61.3357930639,1.6514444428,0,1.6514444428,58.93,-9.59,59.7052175274,132.77
2021-10-09 00:30:00,56.0537777761,-4.24,56.2139093372,1.6837777761,0,1.6837777761,54.37,-4.24,54.5350758687,133.51,1.6837777761,0.0,1.6837777761,1.6837777761,0,1.6837777761,0.0,0.0,0.0,133.15,58.3937777761,-9.82,59.2137288385,1.6837777761,0,1.6837777761,56.71,-9.82,57.553944261,133.27
2021-10-09 01:00:00,54.8084444428,-4.71,55.0104506638,1.6684444428,0,1.6684444428,53.14,-4.71,53.3483242473,133.23,1.6684444428,0.0,1.6684444428,1.6684444428,0,1.6684444428,0.0,0.0,0.0,132.92,57.0584444428,-10.3,57.980652654400004,1.6684444428,0,1.6684444428,55.39,-10.3,56.3395252021,133.01
2021-10-09 01:30:00,57.4869999984,-4.57,57.6683628068,1.6269999984,0,1.6269999984,55.86,-4.57,56.0466279093,133.15,1.6269999984,0.0,1.6269999984,1.6269999984,0,1.6269999984,0.0,0.0,0.0,132.71,59.8969999984,-10.12,60.7459052843,1.6269999984,0,1.6269999984,58.27,-10.12,59.1422632303,132.93
2021-10-09 02:00:00,55.8168888873,-4.98,56.0386070942,1.6168888873,0,1.6168888873,54.2,-4.98,54.4283051362,133.15,1.6168888873,0.0,1.6168888873,1.6168888873,0,1.6168888873,0.0,0.0,0.0,132.71,58.1468888873,-10.59,59.1033737385,1.6168888873,0,1.6168888873,56.53,-10.59,57.5133810517,132.93
2021-10-09 02:30:00,55.1421111095,-5.36,55.4020037328,1.5921111095,0,1.5921111095,53.55,-5.36,53.8175816997,133.15,1.5921111095,0.0,1.5921111095,1.5921111095,0,1.5921111095,0.0,0.0,0.0,132.71,57.4421111095,-10.99,58.4839826681,1.5921111095,0,1.5921111095,55.85,-10.99,56.9210207217,132.93
2021-10-09 03:00:00,52.925666665,-5.7,53.2317216699,1.625666665,0,1.625666665,51.3,-5.7,51.6156952874,133.44,1.625666665,0.0,1.625666665,1.625666665,0,1.625666665,0.0,0.0,0.0,132.9,55.125666665,-11.37,56.286019803,1.625666665,0,1.625666665,53.5,-11.37,54.6948525914,133.29
2021-10-09 03:30:00,49.6223333317,-5.33,49.9077635773,1.6223333317000002,0,1.6223333317000002,48.0,-5.33,48.2950194119,133.44,1.6223333317000002,0.0,1.6223333317000002,1.6223333317000002,0,1.6223333317000002,0.0,0.0,0.0,132.82,51.7023333317,-10.98,52.8553845123,1.6223333317000002,0,1.6223333317000002,50.08,-10.98,51.2695504174,133.21
2021-10-09 04:00:00,48.6723333317,-5.68,49.0026369897,1.6723333317,0,1.6723333317,47.0,-5.68,47.3419729204,133.0,1.6723333317,0.0,1.6723333317,1.6723333317,0,1.6723333317,0.0,0.0,0.0,132.45,50.6923333317,-11.36,51.9496126897,1.6723333317,0,1.6723333317,49.02,-11.36,50.3190818676,132.89
2021-10-09 04:30:00,48.1999999984,-5.95,48.5658573469,1.6399999984,0,1.6399999984,46.56,-5.95,46.9386418636,133.2,1.6399999984,0.0,1.6399999984,1.6399999984,0,1.6399999984,0.0,0.0,0.0,132.58,50.2099999984,-11.65,51.5438318311,1.6399999984,0,1.6399999984,48.57,-11.65,49.9476465912,133.05
2021-10-09 05:00:00,47.5462222207,-6.12,47.938477734,1.5662222207,0,1.5662222207,45.98,-6.12,46.3855020454,133.2,1.5662222207,0.0,1.5662222207,1.5662222207,0,1.5662222207,0.0,0.0,0.0,132.58,49.5162222207,-11.83,50.9097747295,1.5662222207,0,1.5662222207,47.95,-11.83,49.3877656915,133.05
2021-10-09 05:30:00,48.4206666651,-5.69,48.7538414927,1.5406666651,0,1.5406666651,46.88,-5.69,47.2240457818,133.35,1.5406666651,0.0,1.5406666651,1.5406666651,0,1.5406666651,0.0,0.0,0.0,132.66,50.4306666651,-11.38,51.698709271,1.5406666651,0,1.5406666651,48.89,-11.38,50.1969770006,133.16
2021-10-09 06:00:00,50.4909999984,-5.35,50.7736504581,1.5609999984,0,1.5609999984,48.93,-5.35,49.2216151706,133.13,1.5609999984,0.0,1.5609999984,1.5609999984,0,1.5609999984,0.0,0.0,0.0,132.66,52.5909999984,-10.99,53.7270265401,1.5609999984,0,1.5609999984,51.03,-10.99,52.2000095785,133.07
2021-10-09 06:30:00,55.0724444429,-4.59,55.2633896619,1.5124444429000001,0,1.5124444429000001,53.56,-4.59,53.7563177682,133.13,1.5124444429000001,0.0,1.5124444429000001,1.5124444429000001,0,1.5124444429000001,0.0,0.0,0.0,132.44,57.3824444429,-10.14,58.2714726967,1.5124444429000001,0,1.5124444429000001,55.87,-10.14,56.7827130384,132.9
2021-10-09 07:00:00,58.7283333318,-3.6,58.8385684389,1.4883333318,0,1.4883333318,57.24,-3.6,57.3530958188,132.74,1.4883333318,0.0,1.4883333318,1.4883333318,0,1.4883333318,0.0,0.0,0.0,132.28,61.1783333318,-9.05,61.8440859684,1.4883333318,0,1.4883333318,59.69,-9.05,60.3721674284,132.56
2021-10-09 07:30:00,63.8229999985,-2.3,63.8644292921,1.5429999985,0,1.5429999985,62.28,-2.3,62.3224550222,132.29,1.5429999985,0.0,1.5429999985,1.5429999985,0,1.5429999985,0.0,0.0,0.0,131.97,66.5329999985,-7.64,66.9702149376,1.5429999985,0,1.5429999985,64.99,-7.64,65.4375251671,132.14
2021-10-09 08:00:00,67.2041111085,-0.81,67.208992329,2.6041111085,0,2.6041111085,64.6,-0.81,64.6050779738,132.09,2.6041111085,0.0,2.6041111085,2.6041111085,0,2.6041111085,0.0,0.0,0.0,131.97,70.0341111085,-6.08,70.2975328071,2.6041111085,0,2.6041111085,67.43,-6.08,67.7035545596,131.92
2021-10-09 08:30:00,72.2219999963,-0.01,72.2220006886,3.6919999963,0,3.6919999963,68.53,-0.01,68.5300007296,132.0,3.6919999963,0.0,3.6919999963,3.6919999963,0,3.6919999963,0.0,0.0,0.0,131.97,75.2019999963,-5.15,75.3781354469,3.6919999963,0,3.6919999963,71.51,-5.15,71.6952062554,131.85
2021-10-09 09:00:00,73.8039999943,1.46,73.8184395335,5.7139999943,0,5.7139999943,68.09,1.46,68.1056510137,131.73,5.7139999943,0.0,5.7139999943,5.7139999943,0,5.7139999943,0.0,0.0,0.0,131.87,76.7739999943,-3.64,76.8602411857,5.7139999943,0,5.7139999943,71.06,-3.64,71.1531671818,131.58
2021-10-09 09:30:00,74.0959999906,2.31,74.1319992621,9.4259999906,0,9.4259999906,64.67,2.31,64.7112432271,131.46,9.4259999906,0.0,9.4259999906,9.4259999906,0,9.4259999906,0.0,0.0,0.0,131.78,76.8959999906,-2.77,76.9458752277,9.4259999906,0,9.4259999906,67.47,-2.77,67.5268376277,131.32
2021-10-09 10:00:00,72.051222209,3.11,72.1183105862,13.221222209,0,13.221222209,58.83,3.11,58.9121464555,131.54,13.221222209,0.0,13.221222209,13.221222209,0,13.221222209,0.0,0.0,0.0,131.87,74.591222209,-1.96,74.6169687848,13.221222209,0,13.221222209,61.37,-1.96,61.401290703,131.32
2021-10-09 10:30:00,67.7177777633,3.59,67.8128713829,14.4877777633,0,14.4877777633,53.23,3.59,53.350923141,131.38,14.4877777633,0.0,14.4877777633,14.4877777633,0,14.4877777633,0.0,0.0,0.0,131.76,69.9877777633,-1.49,70.003636593,14.4877777633,0,14.4877777633,55.5,-1.49,55.5199972983,131.24
2021-10-09 11:00:00,65.3135555401,3.65,65.4154648175,15.4635555401,0,15.4635555401,49.85,3.65,49.9834472601,131.27,15.4635555401,0.0,15.4635555401,15.4635555401,0,15.4635555401,0.0,0.0,0.0,131.76,67.4335555401,-1.44,67.4489289224,15.4635555401,0,15.4635555401,51.97,-1.44,51.9899461435,131.14
2021-10-09 11:30:00,64.2646666497,3.47,64.358280583,16.954666649700002,0,16.954666649700002,47.31,3.47,47.437084649,131.4,16.954666649700002,0.0,16.954666649700002,16.954666649700002,0,16.954666649700002,0.0,0.0,0.0,131.76,66.2746666497,-1.6800000000000002,66.2959564342,16.954666649700002,0,16.954666649700002,49.32,-1.6800000000000002,49.3486048435,131.14
2021-10-09 12:00:00,62.759888872,3.5700000000000003,62.8613438547,16.899888872,0,16.899888872,45.86,3.5700000000000003,45.9987445481,131.54,16.899888872,0.0,16.899888872,16.899888872,0,16.899888872,0.0,0.0,0.0,131.85,64.729888872,-1.56,64.7486842598,16.899888872,0,16.899888872,47.83,-1.56,47.8554333383,131.29
2021-10-09 12:30:00,61.0721110939,3.59,61.1775355295,17.2021110939,0,17.2021110939,43.87,3.59,44.0166445791,131.47,17.2021110939,0.0,17.2021110939,17.2021110939,0,17.2021110939,0.0,0.0,0.0,131.76,62.9321110939,-1.58,62.951942041,17.2021110939,0,17.2021110939,45.73,-1.58,45.7572868514,131.29
2021-10-09 13:00:00,58.7393333158,3.2800000000000002,58.8308395179,17.5593333158,0,17.5593333158,41.18,3.2800000000000002,41.310419993,131.58,17.5593333158,0.0,17.5593333158,17.5593333158,0,17.5593333158,0.0,0.0,0.0,131.86,60.4493333158,-1.9300000000000002,60.480135568,17.5593333158,0,17.5593333158,42.89,-1.9300000000000002,42.9334019151,131.29
2021-10-09 13:30:00,59.6078888742,2.26,59.6507168108,14.6878888742,0,14.6878888742,44.92,2.26,44.9768162502,131.91,14.6878888742,0.0,14.6878888742,14.6878888742,0,14.6878888742,0.0,0.0,0.0,132.19,61.5178888742,-3.0,61.59099489,14.6878888742,0,14.6878888742,46.83,-3.0,46.9259938627,131.66
2021-10-09 14:00:00,56.5945555414,1.47,56.6136433815,14.1245555414,0,14.1245555414,42.47,1.47,42.4954326958,132.07,14.1245555414,0.0,14.1245555414,14.1245555414,0,14.1245555414,0.0,0.0,0.0,132.19,58.3945555414,-3.85,58.5213347155,14.1245555414,0,14.1245555414,44.27,-3.85,44.4370948645,131.92
2021-10-09 14:30:00,54.7784444315,0.98,54.7872099521,12.9684444315,0,12.9684444315,41.81,0.98,41.8214837135,132.36,12.9684444315,0.0,12.9684444315,12.9684444315,0,12.9684444315,0.0,0.0,0.0,132.42,56.5384444315,-4.39,56.7086219082,12.9684444315,0,12.9684444315,43.57,-4.39,43.790604015,132.14
2021-10-09 15:00:00,55.3579999877,0.45,55.3598289614,12.2779999877,0,12.2779999877,43.08,0.45,43.0823502144,132.43,12.2779999877,0.0,12.2779999877,12.2779999877,0,12.2779999877,0.0,0.0,0.0,132.42,57.1779999877,-4.93,57.3901436015,12.2779999877,0,12.2779999877,44.9,-4.93,45.1698450296,132.24
2021-10-09 15:30:00,57.2152222116,0.45,57.2169918182,10.6352222116,0,10.6352222116,46.58,0.45,46.582173629,132.59,10.6352222116,0.0,10.6352222116,10.6352222116,0,10.6352222116,0.0,0.0,0.0,132.55,59.1852222116,-4.92,59.3893671311,10.6352222116,0,10.6352222116,48.55,-4.92,48.7986567438,132.37
2021-10-09 16:00:00,63.6582222148,0.42,63.6596077238,7.3882222148,0,7.3882222148,56.27,0.42,56.2715674209,132.5,7.3882222148,0.0,7.3882222148,7.3882222148,0,7.3882222148,0.0,0.0,0.0,132.55,66.0882222148,-4.88,66.2681485747,7.3882222148,0,7.3882222148,58.7,-4.88,58.9024990981,132.25
2021-10-09 16:30:00,68.5556666596,0.99,68.5628144926,7.0656666596,0,7.0656666596,61.49,0.99,61.4979690722,132.5,7.0656666596,0.0,7.0656666596,7.0656666596,0,7.0656666596,0.0,0.0,0.0,132.55,71.2156666596,-4.24,71.3417744226,7.0656666596,0,7.0656666596,64.15,-4.24,64.289968891,132.25
2021-10-09 17:00:00,73.351222217,1.44,73.3653555891,5.261222217,0,5.261222217,68.09,1.44,68.1052252034,132.18,5.261222217,0.0,5.261222217,5.261222217,0,5.261222217,0.0,0.0,0.0,132.36,76.311222217,-3.69,76.4003843986,5.261222217,0,5.261222217,71.05,-3.69,71.1457560224,131.92
2021-10-09 17:30:00,81.6776666591,2.2800000000000002,81.7094831147,7.5976666591,0,7.5976666591,74.08,2.2800000000000002,74.1150780881,131.84,7.5976666591,0.0,7.5976666591,7.5976666591,0,7.5976666591,0.0,0.0,0.0,132.14,84.9276666591,-2.75,84.9721781771,7.5976666591,0,7.5976666591,77.33,-2.75,77.378882132,131.6
2021-10-09 18:00:00,86.8871111045,1.9300000000000002,86.9085437462,6.6071111045,0,6.6071111045,80.28,1.9300000000000002,80.3031960759,131.56,6.6071111045,0.0,6.6071111045,6.6071111045,0,6.6071111045,0.0,0.0,0.0,131.97,90.4271111045,-3.05,90.4785329385,6.6071111045,0,6.6071111045,83.82,-3.05,83.8754725769,131.31
