Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-10-09 18:30:00,78.1805517057,-2.5300000000000002,78.2214776453,10.5605517057,0,10.5605517057,67.62,-2.5300000000000002,67.6673133795,131.28,10.5605517057,0.0,10.5605517057,10.5605517057,0,10.5605517057,0.0,0.0,0.0,131.77,81.2105517057,-7.82,81.5861882205,10.5605517057,0,10.5605517057,70.65,-7.82,71.0814666422,131.04
2021-10-09 19:00:00,76.7435512824,-3.54,76.8251538458,8.9035512824,0,8.9035512824,67.84,-3.54,67.9322986509,131.91,8.9035512824,0.0,8.9035512824,8.9035512824,0,8.9035512824,0.0,0.0,0.0,131.77,79.7635512824,-8.84,80.2519140779,8.9035512824,0,8.9035512824,70.86,-8.84,71.409279509,131.68
2021-10-09 19:30:00,73.9614401733,-4.48,74.0969974595,9.821440173300001,0,9.821440173300001,64.14,-4.48,64.2962673878,131.7,9.821440173300001,0.0,9.821440173300001,9.821440173300001,0,9.821440173300001,0.0,0.0,0.0,131.34,76.8414401733,-9.85,77.4701841221,9.821440173300001,0,9.821440173300001,67.02,-9.85,67.7399653085,131.46
2021-10-09 20:00:00,74.4764402269,-5.06,74.6481329229,9.2664402269,0,9.2664402269,65.21,-5.06,65.406021894,131.7,9.2664402269,0.0,9.2664402269,9.2664402269,0,9.2664402269,0.0,0.0,0.0,131.34,77.3964402269,-10.5,78.1054348929,9.2664402269,0,9.2664402269,68.13,-10.5,68.9343666106,131.46
2021-10-09 20:30:00,78.0655107286,-3.25,78.1331329547,3.6155107286,0,3.6155107286,74.45,-3.25,74.5209031078,132.02,3.6155107286,0.0,3.6155107286,3.6155107286,0,3.6155107286,0.0,0.0,0.0,131.59,81.3555107286,-8.54,81.802510511,3.6155107286,0,3.6155107286,77.74,-8.54,78.2076671433,131.78
2021-10-09 21:00:00,74.9209999984,-4.57,75.0602500713,1.6009999984,0,1.6009999984,73.32,-4.57,73.4622848814,131.89,1.6009999984,0.0,1.6009999984,1.6009999984,0,1.6009999984,0.0,0.0,0.0,131.8,78.1909999984,-9.97,78.8240659999,1.6009999984,0,1.6009999984,76.59,-9.97,77.2361897041,131.65
2021-10-09 21:30:00,71.0221111091,-5.45,71.2309115931,2.0321111091,0,2.0321111091,68.99,-5.45,69.2049319052,132.42,2.0321111091,0.0,2.0321111091,2.0321111091,0,2.0321111091,0.0,0.0,0.0,132.15,74.0821111091,-10.95,74.8869927716,2.0321111091,0,2.0321111091,72.05,-10.95,72.8773284362,132.19
2021-10-09 22:00:00,66.7389999984,-5.98,67.0063767173,1.6289999983999999,0,1.6289999983999999,65.11,-5.98,65.3840385721,132.77,1.6289999983999999,0.0,1.6289999983999999,1.6289999983999999,0,1.6289999983999999,0.0,0.0,0.0,132.34,69.6189999984,-11.55,70.5705863712,1.6289999983999999,0,1.6289999983999999,67.99,-11.55,68.9640674555,132.55
2021-10-09 22:30:00,63.5126666651,-7.04,63.9016465117,1.6126666651,0,1.6126666651,61.9,-7.04,62.299049752,133.01,1.6126666651,0.0,1.6126666651,1.6126666651,0,1.6126666651,0.0,0.0,0.0,132.53,66.2526666651,-12.71,67.4608029913,1.6126666651,0,1.6126666651,64.64,-12.71,65.8777177807,132.8
2021-10-09 23:00:00,59.8074444428,-5.77,60.0851338584,1.5974444428,0,1.5974444428,58.21,-5.77,58.4952733133,133.57,1.5974444428,0.0,1.5974444428,1.5974444428,0,1.5974444428,0.0,0.0,0.0,132.94,62.3574444428,-11.39,63.3891392704,1.5974444428,0,1.5974444428,60.76,-11.39,61.8183605412,133.35
2021-10-09 23:30:00,60.4757777762,-5.3,60.7075752903,1.6057777762,0,1.6057777762,58.87,-5.3,59.1080950463,133.13,1.6057777762,0.0,1.6057777762,1.6057777762,0,1.6057777762,0.0,0.0,0.0,132.61,63.0157777762,-10.84,63.941331302500004,1.6057777762,0,1.6057777762,61.41,-10.84,62.3593914338,132.92
2021-10-10 00:00:00,62.7301111094,-6.55,63.0711450649,1.6701111094,0,1.6701111094,61.06,-6.55,61.4103093951,132.67,1.6701111094,0.0,1.6701111094,1.6701111094,0,1.6701111094,0.0,0.0,0.0,132.2,65.3101111094,-12.13,66.427008913,1.6701111094,0,1.6701111094,63.64,-12.13,64.7856967239,132.45
2021-10-10 00:30:00,61.5406666651,-6.65,61.8989188402,1.6006666650999999,0,1.6006666650999999,59.94,-6.65,60.3077615237,132.82,1.6006666650999999,0.0,1.6006666650999999,1.6006666650999999,0,1.6006666650999999,0.0,0.0,0.0,132.2,64.0806666651,-12.25,65.2410479701,1.6006666650999999,0,1.6006666650999999,62.48,-12.25,63.6695602309,132.59
2021-10-10 01:00:00,59.7617777762,-6.86,60.154215837,1.5917777762,0,1.5917777762,58.17,-6.86,58.5731038959,132.88,1.5917777762,0.0,1.5917777762,1.5917777762,0,1.5917777762,0.0,0.0,0.0,132.27,62.2017777762,-12.49,63.4433704852,1.5917777762,0,1.5917777762,60.61,-12.49,61.8835373908,132.64
2021-10-10 01:30:00,62.3901111094,-6.89,62.7694038864,1.6701111094,0,1.6701111094,60.72,-6.89,61.1096596292,133.11,1.6701111094,0.0,1.6701111094,1.6701111094,0,1.6701111094,0.0,0.0,0.0,132.52,64.9401111094,-12.51,66.1340920472,1.6701111094,0,1.6701111094,63.27,-12.51,64.4949067757,132.9
2021-10-10 02:00:00,61.5109999984,-7.08,61.9171181564,1.6409999983999999,0,1.6409999983999999,59.87,-7.08,60.2871735944,133.11,1.6409999983999999,0.0,1.6409999983999999,1.6409999983999999,0,1.6409999983999999,0.0,0.0,0.0,132.52,64.0209999984,-12.72,65.2724048951,1.6409999983999999,0,1.6409999983999999,62.38,-12.72,63.6636693884,132.9
2021-10-10 02:30:00,60.4593333317,-7.34,60.9032559632,1.6293333317,0,1.6293333317,58.83,-7.34,59.2861240089,133.36,1.6293333317,0.0,1.6293333317,1.6293333317,0,1.6293333317,0.0,0.0,0.0,132.66,62.8993333317,-13.0,64.2287017896,1.6293333317,0,1.6293333317,61.27,-13.0,62.6339596385,133.12
2021-10-10 03:00:00,58.2669999984,-7.61,58.7618531771,1.6469999984,0,1.6469999984,56.62,-7.61,57.1291212955,133.36,1.6469999984,0.0,1.6469999984,1.6469999984,0,1.6469999984,0.0,0.0,0.0,132.66,60.6069999984,-13.32,62.0534515462,1.6469999984,0,1.6469999984,58.96,-13.32,60.445876617,133.12
2021-10-10 03:30:00,57.0417777761,-7.39,57.5184884351,1.6417777761,0,1.6417777761,55.4,-7.39,55.890715687,133.48,1.6417777761,0.0,1.6417777761,1.6417777761,0,1.6417777761,0.0,0.0,0.0,132.75,59.3317777761,-13.1,60.7607591631,1.6417777761,0,1.6417777761,57.69,-13.1,59.1586519454,133.25
2021-10-10 04:00:00,55.9943333317,-7.73,56.5253771793,1.6643333317,0,1.6643333317,54.33,-7.73,54.877151894,133.48,1.6643333317,0.0,1.6643333317,1.6643333317,0,1.6643333317,0.0,0.0,0.0,132.75,58.2343333317,-13.48,59.7741413873,1.6643333317,0,1.6643333317,56.57,-13.48,58.1538932489,133.25
2021-10-10 04:30:00,55.0647777761,-8.33,55.6912798518,1.6347777761,0,1.6347777761,53.43,-8.33,54.0754454443,133.84,1.6347777761,0.0,1.6347777761,1.6347777761,0,1.6347777761,0.0,0.0,0.0,133.07,57.2847777761,-14.09,58.992150875,1.6347777761,0,1.6347777761,55.65,-14.09,57.4060153642,133.62
2021-10-10 05:00:00,54.4735555539,-8.1,55.0724818279,1.6335555539,0,1.6335555539,52.84,-8.1,53.4572315033,133.62,1.6335555539,0.0,1.6335555539,1.6335555539,0,1.6335555539,0.0,0.0,0.0,132.76,56.6535555539,-13.84,58.3195589567,1.6335555539,0,1.6335555539,55.02,-13.84,56.7339933373,133.42
2021-10-10 05:30:00,55.077666665,-7.73,55.6174636716,1.617666665,0,1.617666665,53.46,-7.73,54.0159652325,133.49,1.617666665,0.0,1.617666665,1.617666665,0,1.617666665,0.0,0.0,0.0,132.76,57.287666665,-13.45,58.8453842873,1.617666665,0,1.617666665,55.67,-13.45,57.2717329928,133.27
2021-10-10 06:00:00,56.3006666652,-7.52,56.8006643178,1.4706666652,0,1.4706666652,54.83,-7.52,55.3432859523,133.28,1.4706666652,0.0,1.4706666652,1.4706666652,0,1.4706666652,0.0,0.0,0.0,132.52,58.5606666652,-13.22,60.0343241844,1.4706666652,0,1.4706666652,57.09,-13.22,58.6006527267,133.06
2021-10-10 06:30:00,60.0039999988,-6.37,60.3411709851,1.2439999988000001,0,1.2439999988000001,58.76,-6.37,59.1042680354,132.93,1.2439999988000001,0.0,1.2439999988000001,1.2439999988000001,0,1.2439999988000001,0.0,0.0,0.0,132.29,62.4739999988,-11.96,63.6085078888,1.2439999988000001,0,1.2439999988000001,61.23,-11.96,62.3871340903,132.71
2021-10-10 07:00:00,63.2164444433,-5.24,63.4332440291,1.0964444433,0,1.0964444433,62.12,-5.24,62.3406127657,132.93,1.0964444433,0.0,1.0964444433,1.0964444433,0,1.0964444433,0.0,0.0,0.0,132.29,65.8164444433,-10.72,66.6837518378,1.0964444433,0,1.0964444433,64.72,-10.72,65.6018048532,132.71
2021-10-10 07:30:00,66.99511111,-4.71,67.1604720996,1.11511111,0,1.11511111,65.88,-4.71,66.0481528886,132.38,1.11511111,0.0,1.11511111,1.11511111,0,1.11511111,0.0,0.0,0.0,131.97,69.76511111,-10.12,70.4952844394,1.11511111,0,1.11511111,68.65,-10.12,69.3919080297,132.17
2021-10-10 08:00:00,70.3221111096,-3.93,70.4318408883,1.4721111096000001,0,1.4721111096000001,68.85,-3.93,68.9620721846,132.06,1.4721111096000001,0.0,1.4721111096000001,1.4721111096000001,0,1.4721111096000001,0.0,0.0,0.0,131.76,73.2421111096,-9.33,73.8339741569,1.4721111096000001,0,1.4721111096000001,71.77,-9.33,72.3739027551,131.84
2021-10-10 08:30:00,70.6005555526,-1.97,70.6280351159,2.9705555526,0,2.9705555526,67.63,-1.97,67.6586860647,132.55,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,132.3,73.4905555526,-7.28,73.8502549449,2.9705555526,0,2.9705555526,70.52,-7.28,70.8947727269,132.33
2021-10-10 09:00:00,71.384666661,-0.55,71.3867854319,5.6446666610000005,0,5.6446666610000005,65.74,-0.55,65.7423006899,132.37,5.6446666610000005,0.0,5.6446666610000005,5.6446666610000005,0,5.6446666610000005,0.0,0.0,0.0,132.3,74.184666661,-5.83,74.4133970976,5.6446666610000005,0,5.6446666610000005,68.54,-5.83,68.7875024986,132.16
2021-10-10 09:30:00,71.0745555452,0.36,71.0754672581,10.3145555452,0,10.3145555452,60.76,0.36,60.7610664818,132.37,10.3145555452,0.0,10.3145555452,10.3145555452,0,10.3145555452,0.0,0.0,0.0,132.44,73.6645555452,-4.89,73.8266811097,10.3145555452,0,10.3145555452,63.35,-4.89,63.5384497765,132.16
2021-10-10 10:00:00,69.7643333207,1.45,69.7794002817,12.6443333207,0,12.6443333207,57.12,1.45,57.1384012727,132.48,12.6443333207,0.0,12.6443333207,12.6443333207,0,12.6443333207,0.0,0.0,0.0,132.61,72.1843333207,-3.77,72.2827149252,12.6443333207,0,12.6443333207,59.54,-3.77,59.659236502,132.25
2021-10-10 10:30:00,69.6139999845,2.34,69.6533171776,15.4839999845,0,15.4839999845,54.13,2.34,54.1805546299,132.28,15.4839999845,0.0,15.4839999845,15.4839999845,0,15.4839999845,0.0,0.0,0.0,132.47,71.8739999845,-2.85,71.9304829247,15.4839999845,0,15.4839999845,56.39,-2.85,56.4619748149,132.04
2021-10-10 11:00:00,68.2089999823,2.7,68.2624177611,17.6889999823,0,17.6889999823,50.52,2.7,50.5920981972,132.19,17.6889999823,0.0,17.6889999823,17.6889999823,0,17.6889999823,0.0,0.0,0.0,132.47,70.3289999823,-2.49,70.3730654335,17.6889999823,0,17.6889999823,52.64,-2.49,52.6988586214,131.95
2021-10-10 11:30:00,67.308666646,3.31,67.3900044937,20.688666646,0,20.688666646,46.62,3.31,46.7373565791,132.19,20.688666646,0.0,20.688666646,20.688666646,0,20.688666646,0.0,0.0,0.0,132.47,69.258666646,-1.88,69.2841778877,20.688666646,0,20.688666646,48.57,-1.88,48.6063709816,131.95
2021-10-10 12:00:00,65.9586666459,3.3,66.04116675,20.7986666459,0,20.7986666459,45.16,3.3,45.2804107755,132.19,20.7986666459,0.0,20.7986666459,20.7986666459,0,20.7986666459,0.0,0.0,0.0,132.47,67.8086666459,-1.88,67.8347232049,20.7986666459,0,20.7986666459,47.01,-1.88,47.0475769833,131.88
2021-10-10 12:30:00,65.8729999798,3.3,65.9556072395,20.2229999798,0,20.2229999798,45.65,3.3,45.769121687,131.99,20.2229999798,0.0,20.2229999798,20.2229999798,0,20.2229999798,0.0,0.0,0.0,132.28,67.7629999798,-1.88,67.7890740921,20.2229999798,0,20.2229999798,47.54,-1.88,47.5771583851,131.73
2021-10-10 13:00:00,64.2649999803,2.83,64.3272813235,19.6949999803,0,19.6949999803,44.57,2.83,44.6597559331,131.99,19.6949999803,0.0,19.6949999803,19.6949999803,0,19.6949999803,0.0,0.0,0.0,132.28,66.1049999803,-2.39,66.1481906207,19.6949999803,0,19.6949999803,46.41,-2.39,46.4714987923,131.73
2021-10-10 13:30:00,60.996888869,2.44,61.0456718507,19.866888869,0,19.866888869,41.13,2.44,41.2023118283,132.06,19.866888869,0.0,19.866888869,19.866888869,0,19.866888869,0.0,0.0,0.0,132.28,62.676888869,-2.83,62.7407467146,19.866888869,0,19.866888869,42.81,-2.83,42.9034380907,131.81
2021-10-10 14:00:00,56.78099998,1.9100000000000001,56.8131152,20.03099998,0,20.03099998,36.75,1.9100000000000001,36.7996005413,132.37,20.03099998,0.0,20.03099998,20.03099998,0,20.03099998,0.0,0.0,0.0,132.52,58.27099998,-3.44,58.372451025,20.03099998,0,20.03099998,38.24,-3.44,38.3944162607,132.11
2021-10-10 14:30:00,56.7823333142,1.54,56.8032127314,19.1223333142,0,19.1223333142,37.66,1.54,37.6914738369,132.57,19.1223333142,0.0,19.1223333142,19.1223333142,0,19.1223333142,0.0,0.0,0.0,132.67,58.3023333142,-3.83,58.4279981677,19.1223333142,0,19.1223333142,39.18,-3.83,39.3667537397,132.32
2021-10-10 15:00:00,58.3799999817,1.5899999999999999,58.4016480749,18.2699999817,0,18.2699999817,40.11,1.5899999999999999,40.141502214,132.77,18.2699999817,0.0,18.2699999817,18.2699999817,0,18.2699999817,0.0,0.0,0.0,132.85,60.0199999817,-3.7800000000000002,60.1389125093,18.2699999817,0,18.2699999817,41.75,-3.7800000000000002,41.9207693155,132.49
2021-10-10 15:30:00,61.2396666501,1.53,61.2587762807,16.579666650100002,0,16.579666650100002,44.66,1.53,44.6862003308,132.77,16.579666650100002,0.0,16.579666650100002,16.579666650100002,0,16.579666650100002,0.0,0.0,0.0,132.85,63.1096666501,-3.81,63.2245689956,16.579666650100002,0,16.579666650100002,46.53,-3.81,46.6857258699,132.49
2021-10-10 16:00:00,63.8438888738,1.3900000000000001,63.8590185215,15.0738888738,0,15.0738888738,48.77,1.3900000000000001,48.7898042628,132.77,15.0738888738,0.0,15.0738888738,15.0738888738,0,15.0738888738,0.0,0.0,0.0,132.85,65.8738888738,-3.94,65.9916118561,15.0738888738,0,15.0738888738,50.8,-3.94,50.9525622516,132.49
2021-10-10 16:30:00,70.8198888755,1.44,70.8345273178,13.3998888755,0,13.3998888755,57.42,1.44,57.4380535882,132.77,13.3998888755,0.0,13.3998888755,13.3998888755,0,13.3998888755,0.0,0.0,0.0,132.85,73.2398888755,-3.79,73.3378853151,13.3998888755,0,13.3998888755,59.84,-3.79,59.9599007671,132.49
2021-10-10 17:00:00,75.584444434,2.38,75.6219058237,10.3944444341,0,10.3944444341,65.19,2.38,65.2334308465,132.36,10.3944444341,0.0,10.3944444341,10.3944444341,0,10.3944444341,0.0,0.0,0.0,132.52,78.3844444341,-2.71,78.4312771108,10.3944444341,0,10.3944444341,67.99,-2.71,68.0439872435,132.11
2021-10-10 17:30:00,81.0313333263,0.30000000000000004,81.0318886651,7.0313333263,0,7.0313333263,74.0,0.30000000000000004,74.0006081056,131.67,7.0313333263,0.0,7.0313333263,7.0313333263,0,7.0313333263,0.0,0.0,0.0,132.02,84.2713333263,-4.85,84.4107820162,7.0313333263,0,7.0313333263,77.24,-4.85,77.3921191078,131.41
2021-10-10 18:00:00,86.6695555517,-0.09,86.6696022809,3.8295555517,0,3.8295555517,82.84,-0.09,82.8400488894,131.4,3.8295555517,0.0,3.8295555517,3.8295555517,0,3.8295555517,0.0,0.0,0.0,131.62,90.3195555517,-5.13,90.4651259606,3.8295555517,0,3.8295555517,86.49,-5.13,86.6420048244,131.13
2021-10-10 18:30:00,89.6057777748,0.05,89.6057917248,2.9757777748,0,2.9757777748,86.63,0.05,86.6300144292,131.1,2.9757777748,0.0,2.9757777748,2.9757777748,0,2.9757777748,0.0,0.0,0.0,131.43,93.4457777748,-4.9,93.5741598089,2.9757777748,0,2.9757777748,90.47,-4.9,90.6025987486,130.85
2021-10-10 19:00:00,87.6432222173,-0.01,87.6432227878,4.9632222173,0,4.9632222173,82.68,-0.01,82.6800006047,131.1,4.9632222173,0.0,4.9632222173,4.9632222173,0,4.9632222173,0.0,0.0,0.0,131.43,91.2932222173,-5.03,91.4316866453,4.9632222173,0,4.9632222173,86.33,-5.03,86.4764118127,130.85
2021-10-10 19:30:00,89.9478888841,0.23,89.9481829428,4.7878888841,0,4.7878888841,85.16,0.23,85.1603105913,130.85,4.7878888841,0.0,4.7878888841,4.7878888841,0,4.7878888841,0.0,0.0,0.0,131.22,93.7178888841,-4.77,93.8392007473,4.7878888841,0,4.7878888841,88.93,-4.77,89.0578340181,130.6
2021-10-10 20:00:00,84.9543333294,-0.79,84.9580063999,3.8843333294,0,3.8843333294,81.07,-0.79,81.0738490513,130.85,3.8843333294,0.0,3.8843333294,3.8843333294,0,3.8843333294,0.0,0.0,0.0,131.22,88.5443333294,-5.9,88.7406838195,3.8843333294,0,3.8843333294,84.66,-5.9,84.8653380362,130.6
2021-10-10 20:30:00,80.5843333301,-2.15,80.6130093611,3.2243333301,0,3.2243333301,77.36,-2.15,77.3898707842,131.4,3.2243333301,0.0,3.2243333301,3.2243333301,0,3.2243333301,0.0,0.0,0.0,131.62,84.0043333301,-7.37,84.3270117948,3.2243333301,0,3.2243333301,80.78,-7.37,81.1155059159,131.16
2021-10-10 21:00:00,76.4717777759,-3.35,76.5451193493,1.9017777759,0,1.9017777759,74.57,-3.35,74.6452101611,131.57,1.9017777759,0.0,1.9017777759,1.9017777759,0,1.9017777759,0.0,0.0,0.0,131.62,79.7617777759,-8.67,80.2316028381,1.9017777759,0,1.9017777759,77.86,-8.67,78.3412311621,131.33
2021-10-10 21:30:00,74.7319999983,-4.52,74.8685663263,1.6619999983,0,1.6619999983,73.07,-4.52,73.2096667114,132.05,1.6619999983,0.0,1.6619999983,1.6619999983,0,1.6619999983,0.0,0.0,0.0,131.9,77.9519999983,-9.95,78.5844565022,1.6619999983,0,1.6619999983,76.29,-9.95,76.9361202557,131.81
2021-10-10 22:00:00,70.0535555539,-6.15,70.322991587,1.6835555539,0,1.6835555539,68.37,-6.15,68.6460443143,132.55,1.6835555539,0.0,1.6835555539,1.6835555539,0,1.6835555539,0.0,0.0,0.0,132.28,73.0335555539,-11.73,73.9695419537,1.6835555539,0,1.6835555539,71.35,-11.73,72.3077824304,132.36
2021-10-10 22:30:00,65.3213333317,-6.68,65.6620056671,1.6513333317,0,1.6513333317,63.67,-6.68,64.0194603226,133.22,1.6513333317,0.0,1.6513333317,1.6513333317,0,1.6513333317,0.0,0.0,0.0,132.74,68.1113333317,-12.3,69.2130314913,1.6513333317,0,1.6513333317,66.46,-12.3,67.588620344,133.06
2021-10-10 23:00:00,58.0558888872,-7.08,58.4860037486,1.6658888872,0,1.6658888872,56.39,-7.08,56.8327238481,133.22,1.6658888872,0.0,1.6658888872,1.6658888872,0,1.6658888872,0.0,0.0,0.0,132.74,60.5258888872,-12.8,61.8645554869,1.6658888872,0,1.6658888872,58.86,-12.8,60.2357003778,133.15
2021-10-10 23:30:00,57.6478888873,-6.16,57.9760700044,1.6378888873,0,1.6378888873,56.01,-6.16,56.3477213381,134.03,1.6378888873,0.0,1.6378888873,1.6378888873,0,1.6378888873,0.0,0.0,0.0,133.44,60.0478888873,-11.86,61.2079125589,1.6378888873,0,1.6378888873,58.41,-11.86,59.6019102043,133.15
2021-10-11 00:00:00,60.5137777762,-5.92,60.8026619544,1.6037777762,0,1.6037777762,58.91,-5.92,59.2067099238,134.03,1.6037777762,0.0,1.6037777762,1.6037777762,0,1.6037777762,0.0,0.0,0.0,133.44,63.0037777762,-11.59,64.0609406274,1.6037777762,0,1.6037777762,61.4,-11.59,62.4843028288,133.88
2021-10-11 00:30:00,59.4334444429,-6.11,59.7466854172,1.5734444429,0,1.5734444429,57.86,-6.11,58.1817127627,133.84,1.5734444429,0.0,1.5734444429,1.5734444429,0,1.5734444429,0.0,0.0,0.0,133.32,61.8834444429,-11.75,62.9890720373,1.5734444429,0,1.5734444429,60.31,-11.75,61.4439468133,133.7
2021-10-11 01:00:00,58.0111111095,-6.45,58.3685832632,1.6411111095000002,0,1.6411111095000002,56.37,-6.45,56.7378127883,133.4,1.6411111095000002,0.0,1.6411111095000002,1.6411111095000002,0,1.6411111095000002,0.0,0.0,0.0,132.8,60.3811111095,-12.11,61.5835260343,1.6411111095000002,0,1.6411111095000002,58.74,-12.11,59.9753257598,133.2
2021-10-11 01:30:00,61.1309999983,-6.33,61.457855973,1.6809999983,0,1.6809999983,59.45,-6.33,59.7860468671,133.4,1.6809999983,0.0,1.6809999983,1.6809999983,0,1.6809999983,0.0,0.0,0.0,132.71,63.6309999983,-11.97,64.7470853459,1.6809999983,0,1.6809999983,61.95,-11.97,63.0958271203,133.2
2021-10-11 02:00:00,61.0158888873,-6.2,61.3300798687,1.6258888873,0,1.6258888873,59.39,-6.2,59.7127465454,133.4,1.6258888873,0.0,1.6258888873,1.6258888873,0,1.6258888873,0.0,0.0,0.0,132.84,63.5158888873,-11.84,64.6100127003,1.6258888873,0,1.6258888873,61.89,-11.84,63.0123614857,133.29
2021-10-11 02:30:00,60.693666665,-6.21,61.010534117,1.653666665,0,1.653666665,59.04,-6.21,59.3656946392,133.32,1.653666665,0.0,1.653666665,1.653666665,0,1.653666665,0.0,0.0,0.0,132.71,63.183666665,-11.84,64.2834452502,1.653666665,0,1.653666665,61.53,-11.84,62.6588102345,133.15
2021-10-11 03:00:00,58.8951111095,-6.33,59.2343060447,1.5951111095,0,1.5951111095,57.3,-6.33,57.6485810753,133.32,1.5951111095,0.0,1.5951111095,1.5951111095,0,1.5951111095,0.0,0.0,0.0,132.71,61.3051111095,-11.99,62.4666050634,1.5951111095,0,1.5951111095,59.71,-11.99,60.9019227939,133.15
2021-10-11 03:30:00,57.5211111095,-6.47,57.8838416423,1.6511111095,0,1.6511111095,55.87,-6.47,56.2433800549,133.45,1.6511111095,0.0,1.6511111095,1.6511111095,0,1.6511111095,0.0,0.0,0.0,132.9,59.8711111095,-12.16,61.0934983896,1.6511111095,0,1.6511111095,58.22,-12.16,59.4763314269,133.34
2021-10-11 04:00:00,57.1327777761,-6.47,57.4979581935,1.6427777761,0,1.6427777761,55.49,-6.47,55.8659198439,133.45,1.6427777761,0.0,1.6427777761,1.6427777761,0,1.6427777761,0.0,0.0,0.0,132.9,59.4427777761,-12.17,60.6758001986,1.6427777761,0,1.6427777761,57.8,-12.17,59.0673251468,133.34
2021-10-11 04:30:00,57.7735555539,-6.16,58.1010268528,1.6135555539,0,1.6135555539,56.16,-6.16,56.4968246895,133.63,1.6135555539,0.0,1.6135555539,1.6135555539,0,1.6135555539,0.0,0.0,0.0,133.03,60.1235555539,-11.82,61.2744182547,1.6135555539,0,1.6135555539,58.51,-11.82,59.6919801983,133.52
2021-10-11 05:00:00,57.8251111095,-6.37,58.1749119022,1.5851111095000001,0,1.5851111095000001,56.24,-6.37,56.5995980551,133.49,1.5851111095000001,0.0,1.5851111095000001,1.5851111095000001,0,1.5851111095000001,0.0,0.0,0.0,132.91,60.1551111095,-12.06,61.352106668,1.5851111095000001,0,1.5851111095000001,58.57,-12.06,59.7987332642,133.37
2021-10-11 05:30:00,59.5821111095,-5.68,59.8522377549,1.6021111095,0,1.6021111095,57.98,-5.68,58.2575557331,133.72,1.6021111095,0.0,1.6021111095,1.6021111095,0,1.6021111095,0.0,0.0,0.0,133.06,62.0321111095,-11.31,63.0547294713,1.6021111095,0,1.6021111095,60.43,-11.31,61.47927293,133.53
2021-10-11 06:00:00,62.7063333317,-5.57,62.9532297814,1.5963333317,0,1.5963333317,61.11,-5.57,61.3633196625,133.31,1.5963333317,0.0,1.5963333317,1.5963333317,0,1.5963333317,0.0,0.0,0.0,132.77,65.2963333317,-11.13,66.2381162668,1.5963333317,0,1.5963333317,63.7,-11.13,64.6650361478,133.17
2021-10-11 06:30:00,69.4587777762,-5.87,69.7063749608,1.5287777762,0,1.5287777762,67.93,-5.87,68.1831489446,132.85,1.5287777762,0.0,1.5287777762,1.5287777762,0,1.5287777762,0.0,0.0,0.0,132.44,72.4087777762,-11.41,73.3022455253,1.5287777762,0,1.5287777762,70.88,-11.41,71.792496126,132.72
2021-10-11 07:00:00,74.2979999985,-3.01,74.35894636,1.5479999985,0,1.5479999985,72.75,-3.01,72.8122421025,132.85,1.5479999985,0.0,1.5479999985,1.5479999985,0,1.5479999985,0.0,0.0,0.0,132.44,77.5079999985,-8.38,77.959697689,1.5479999985,0,1.5479999985,75.96,-8.38,76.4208479409,132.72
2021-10-11 07:30:00,78.5932222196,0.63,78.5957472059,2.6132222196,0,2.6132222196,75.98,0.63,75.9826118267,132.54,2.6132222196,0.0,2.6132222196,2.6132222196,0,2.6132222196,0.0,0.0,0.0,132.44,81.9532222196,-4.52,82.0777742886,2.6132222196,0,2.6132222196,79.34,-4.52,79.468647906,132.4
2021-10-11 08:00:00,84.5497777739,2.35,84.5824297453,3.8697777739,0,3.8697777739,80.68,2.35,80.7142174589,132.08,3.8697777739,0.0,3.8697777739,3.8697777739,0,3.8697777739,0.0,0.0,0.0,132.36,88.1197777739,-2.65,88.1596151019,3.8697777739,0,3.8697777739,84.25,-2.65,84.2916662547,131.92
2021-10-11 08:30:00,87.1499999956,4.38,87.2599959846,4.3899999956,0,4.3899999956,82.76,4.38,82.8758227712,131.73,4.3899999956,0.0,4.3899999956,4.3899999956,0,4.3899999956,0.0,0.0,0.0,132.28,90.7999999956,-0.45,90.8011150769,4.3899999956,0,4.3899999956,86.41,-0.45,86.4111717314,131.59
2021-10-11 09:00:00,84.3873333262,5.12,84.542512536,7.1473333262,0,7.1473333262,77.24,5.12,77.4095084599,131.12,7.1473333262,0.0,7.1473333262,7.1473333262,0,7.1473333262,0.0,0.0,0.0,131.91,87.7873333262,0.24,87.7876613911,7.1473333262,0,7.1473333262,80.64,0.24,80.6403571421,131.02
2021-10-11 09:30:00,81.2544444324,5.07,81.4124661217,12.0144444324,0,12.0144444324,69.24,5.07,69.4253736036,131.19,12.0144444324,0.0,12.0144444324,12.0144444324,0,12.0144444324,0.0,0.0,0.0,131.91,84.2944444324,0.1,84.2945037483,12.0144444324,0,12.0144444324,72.28,0.1,72.2800691754,131.02
2021-10-11 10:00:00,37.0826666528,1.75,37.123936565,13.8426666528,0,13.8426666528,23.24,1.75,23.3057954166,131.37,58.0026666528,3.58,58.1130427601,13.8426666528,0,13.8426666528,44.16,3.58,44.3048755782,132.05,81.9326666528,0.17,81.932843017,13.8426666528,0,13.8426666528,68.09,0.17,68.0902122188,131.27
2021-10-11 10:30:00,17.8377777599,0.0,17.8377777599,17.8377777599,0,17.8377777599,0.0,0.0,0.0,131.51,74.1677777599,4.97,74.3341116705,17.8377777599,0,17.8377777599,56.33,4.97,56.5488266899,131.56,76.8977777599,-0.07,76.8978096204,17.8377777599,0,17.8377777599,59.06,-0.07,59.0600414832,131.53
2021-10-11 11:00:00,19.6089999804,0.0,19.6089999804,19.6089999804,0,19.6089999804,0.0,0.0,0.0,0.0,71.5889999804,5.29,71.7841836214,19.6089999804,0,19.6089999804,51.98,5.29,52.2484880164,131.43,74.0789999804,0.18,74.0792186655,19.6089999804,0,19.6089999804,54.47,0.18,54.4702974106,131.71
2021-10-11 11:30:00,20.7748888681,0.0,20.7748888681,20.7748888681,0,20.7748888681,0.0,0.0,0.0,0.0,67.6048888681,5.61,67.8372545057,20.7748888681,0,20.7748888681,46.83,5.61,47.1648279971,131.43,69.8648888681,0.52,69.8668240051,20.7748888681,0,20.7748888681,49.09,0.52,49.0927540478,131.71
2021-10-11 12:00:00,22.9105555326,0.0,22.9105555326,22.9105555326,0,22.9105555326,0.0,0.0,0.0,0.0,65.7305555326,5.6,65.9686738584,22.9105555326,0,22.9105555326,42.82,5.6,43.1846315256,131.24,67.7705555326,0.47000000000000003,67.7721852769,22.9105555326,0,22.9105555326,44.86,0.47000000000000003,44.8624620368,131.42
2021-10-11 12:30:00,22.4872221997,0.0,22.4872221997,22.4872221997,0,22.4872221997,0.0,0.0,0.0,0.0,67.1972221997,6.06,67.4699212343,22.4872221997,0,22.4872221997,44.71,6.06,45.118817582,131.45,69.3372221997,0.98,69.344147427,22.4872221997,0,22.4872221997,46.85,0.98,46.8602486122,131.6
2021-10-11 13:00:00,20.8338888681,0.0,20.8338888681,20.8338888681,0,20.8338888681,0.0,0.0,0.0,0.0,65.1338888681,5.5,65.3656903817,20.8338888681,0,20.8338888681,44.3,5.5,44.6401164873,131.3,67.2638888681,0.39,67.2650194801,20.8338888681,0,20.8338888681,46.43,0.39,46.4316379207,131.49
2021-10-11 13:30:00,19.7528888691,0.0,19.7528888691,19.7528888691,0,19.7528888691,0.0,0.0,0.0,0.0,66.5128888691,4.78,66.6844268605,19.7528888691,0,19.7528888691,46.76,4.78,47.0036807069,131.4,68.7628888691,-0.36,68.7638312315,19.7528888691,0,19.7528888691,49.01,-0.36,49.0113221613,131.49
2021-10-11 14:00:00,17.5919999824,0.0,17.5919999824,17.5919999824,0,17.5919999824,0.0,0.0,0.0,0.0,70.0919999824,4.41,70.2305956228,17.5919999824,0,17.5919999824,52.5,4.41,52.6848944196,131.72,72.6319999824,-0.77,72.636081402,17.5919999824,0,17.5919999824,55.04,-0.77,55.0453858193,131.86
2021-10-11 14:30:00,15.4837777623,0.0,15.4837777623,15.4837777623,0,15.4837777623,0.0,0.0,0.0,0.0,69.5237777623,3.1,69.5928564893,15.4837777623,0,15.4837777623,54.04,3.1,54.1288425888,132.44,72.1537777623,-2.17,72.1864013881,15.4837777623,0,15.4837777623,56.67,-2.17,56.7115314553,132.59
2021-10-11 15:00:00,12.4607777653,0.0,12.4607777653,12.4607777653,0,12.4607777653,0.0,0.0,0.0,0.0,65.1507777653,2.89,65.214844502,12.4607777653,0,12.4607777653,52.69,2.89,52.7691974546,132.44,67.7107777653,-2.39,67.7529447743,12.4607777653,0,12.4607777653,55.25,-2.39,55.3016690526,132.59
2021-10-11 15:30:00,13.4591110977,0.0,13.4591110977,13.4591110977,0,13.4591110977,0.0,0.0,0.0,0.0,66.6991110977,2.75,66.755778186,13.4591110977,0,13.4591110977,53.24,2.75,53.3109754178,132.33,69.2691110977,-2.56,69.3164003123,13.4591110977,0,13.4591110977,55.81,-2.56,55.8686826406,132.59
2021-10-11 16:00:00,14.3577777634,0.0,14.3577777634,14.3577777634,0,14.3577777634,0.0,0.0,0.0,0.0,70.0977777634,2.86,70.1560977205,14.3577777634,0,14.3577777634,55.74,2.86,55.813324574,132.48,72.8077777634,-2.42,72.8479848922,14.3577777634,0,14.3577777634,58.45,-2.42,58.5000760683,132.59
2021-10-11 16:30:00,12.7682222095,0.0,12.7682222095,12.7682222095,0,12.7682222095,0.0,0.0,0.0,0.0,72.7182222095,2.6,72.7646881482,12.7682222095,0,12.7682222095,59.95,2.6,60.0063538302,132.37,75.6582222095,-2.65,75.7046173486,12.7682222095,0,12.7682222095,62.89,-2.65,62.94580685,132.59
2021-10-11 17:00:00,8.9092222133,0.0,8.9092222133,8.9092222133,0,8.9092222133,0.0,0.0,0.0,0.0,79.9492222133,2.68,79.9941281127,8.9092222133,0,8.9092222133,71.04,2.68,71.0905338284,132.13,83.4492222133,-2.47,83.4857687753,8.9092222133,0,8.9092222133,74.54,-2.47,74.5809124374,132.29
2021-10-11 17:30:00,7.0688888818,0.0,7.0688888818,7.0688888818,0,7.0688888818,0.0,0.0,0.0,0.0,86.4788888818,2.94,86.5288496528,7.0688888818,0,7.0688888818,79.41,2.94,79.4644052391,131.72,90.4188888818,-2.12,90.4437386811,7.0688888818,0,7.0688888818,83.35,-2.12,83.3769566487,131.9
2021-10-11 18:00:00,5.5060882539,0.0,5.5060882539,5.5060882539,0,5.5060882539,0.0,0.0,0.0,0.0,91.1660882539,3.09,91.2184397341,5.5060882539,0,5.5060882539,85.66,3.09,85.7157144286,131.29,95.4460882539,-1.9,95.4649975801,5.5060882539,0,5.5060882539,89.94,-1.9,89.9600666963,131.46
2021-10-11 18:30:00,9.0738846707,0.0,9.0738846707,9.0738846707,0,9.0738846707,0.0,0.0,0.0,0.0,84.3938846707,-0.23,84.3941980814,9.0738846707,0,9.0738846707,75.32,-0.23,75.3203511675,130.95,88.1238846707,-5.49,88.2947288883,9.0738846707,0,9.0738846707,79.05,-5.49,79.2404101453,131.13
2021-10-11 19:00:00,8.7743290274,0.0,8.7743290274,8.7743290274,0,8.7743290274,0.0,0.0,0.0,0.0,87.0043290274,0.46,87.0055450504,8.7743290274,0,8.7743290274,78.23,0.46,78.2313524107,131.29,90.9243290274,-4.63,91.0421358992,8.7743290274,0,8.7743290274,82.15,-4.63,82.2803706846,131.47
2021-10-11 19:30:00,7.9132179165,0.0,7.9132179165,7.9132179165,0,7.9132179165,0.0,0.0,0.0,0.0,86.5132179165,0.26,86.5136086074,7.9132179165,0,7.9132179165,78.6,0.26,78.6004300243,130.79,90.4332179165,-4.89,90.5653300261,7.9132179165,0,7.9132179165,82.52,-4.89,82.6647597226,130.98
2021-10-11 20:00:00,2.706710788,0.0,2.706710788,2.706710788,0,2.706710788,0.0,0.0,0.0,0.0,93.166710788,2.52,93.2007853994,2.706710788,0,2.706710788,90.46,2.52,90.4950937897,131.02,97.686710788,-2.46,97.7176804093,2.706710788,0,2.706710788,94.98,-2.46,95.0118518923,131.18
2021-10-11 20:30:00,1.4909999985,0.0,1.4909999985,1.4909999985,0,1.4909999985,0.0,0.0,0.0,0.0,88.3909999985,1.11,88.3979693247,1.4909999985,0,1.4909999985,86.9,1.11,86.9070888938,131.02,92.7309999985,-4.0,92.8172309473,1.4909999985,0,1.4909999985,91.24,-4.0,91.3276387519,131.18
2021-10-11 21:00:00,1.489444443,0.0,1.489444443,1.489444443,0,1.489444443,0.0,0.0,0.0,0.0,83.349444443,-0.43,83.3505536211,1.489444443,0,1.489444443,81.86,-0.43,81.8611293594,131.39,87.439444443,-5.63,87.6205075567,1.489444443,0,1.489444443,85.95,-5.63,86.1341941391,131.57
2021-10-11 21:30:00,1.4712222208,0.0,1.4712222208,1.4712222208,0,1.4712222208,0.0,0.0,0.0,0.0,83.9112222208,-2.07,83.9367506792,1.4712222208,0,1.4712222208,82.44,-2.07,82.4659838964,131.48,87.9912222208,-7.35,88.297665246,1.4712222208,0,1.4712222208,86.52,-7.35,86.8316353641,131.66
2021-10-11 22:00:00,1.4778888874,0.0,1.4778888874,1.4778888874,0,1.4778888874,0.0,0.0,0.0,0.0,84.0778888874,-3.7199999999999998,84.1601437722,1.4778888874,0,1.4778888874,82.6,-3.7199999999999998,82.6837251217,131.48,88.1678888874,-9.04,88.6301203365,1.4778888874,0,1.4778888874,86.69,-9.04,87.1600694125,131.66
2021-10-11 22:30:00,1.4909999985,0.0,1.4909999985,1.4909999985,0,1.4909999985,0.0,0.0,0.0,0.0,78.7209999985,-4.38,78.8427564255,1.4909999985,0,1.4909999985,77.23,-4.38,77.3541033171,131.03,82.5309999985,-9.82,83.1131659892,1.4909999985,0,1.4909999985,81.04,-9.82,81.6327997805,131.21
2021-10-11 23:00:00,1.4956666652,0.0,1.4956666652,1.4956666652,0,1.4956666652,0.0,0.0,0.0,0.0,72.3556666652,-5.84,72.5909643038,1.4956666652,0,1.4956666652,70.86,-5.84,71.1002475382,131.61,75.8356666652,-11.49,76.7011632151,1.4956666652,0,1.4956666652,74.34,-11.49,75.2227073429,131.85
2021-10-11 23:30:00,1.4861111096,0.0,1.4861111096,1.4861111096,0,1.4861111096,0.0,0.0,0.0,0.0,68.1761111096,-6.52,68.4871705214,1.4861111096,0,1.4861111096,66.69,-6.52,67.0079584826,132.57,71.4261111096,-12.28,72.4740487916,1.4861111096,0,1.4861111096,69.94,-12.28,71.009872553,132.82
2021-10-12 00:00:00,1.5037777763,0.0,1.5037777763,1.5037777763,0,1.5037777763,0.0,0.0,0.0,0.0,64.4037777763,-7.48,64.8366947943,1.5037777763,0,1.5037777763,62.9,-7.48,63.3431953725,133.34,67.4537777763,-13.29,68.7505362618,1.5037777763,0,1.5037777763,65.95,-13.29,67.2757504603,133.62
2021-10-12 00:30:00,1.5262222207,0.0,1.5262222207,1.5262222207,0,1.5262222207,0.0,0.0,0.0,0.0,63.2262222207,-7.9,63.717856024,1.5262222207,0,1.5262222207,61.7,-7.9,62.2036976393,133.34,66.2162222207,-13.71,67.6206491035,1.5262222207,0,1.5262222207,64.69,-13.71,66.1268493125,133.62
2021-10-12 01:00:00,1.4955555541,0.0,1.4955555541,1.4955555541,0,1.4955555541,0.0,0.0,0.0,0.0,61.6855555541,-8.2,62.2281910714,1.4955555541,0,1.4955555541,60.19,-8.2,60.7459965759,133.02,64.5955555541,-14.04,66.1037623539,1.4955555541,0,1.4955555541,63.1,-14.04,64.6431094549,133.28
2021-10-12 01:30:00,1.4835555541,0.0,1.4835555541,1.4835555541,0,1.4835555541,0.0,0.0,0.0,0.0,64.6835555541,-7.8100000000000005,65.1533457247,1.4835555541,0,1.4835555541,63.2,-7.8100000000000005,63.6807357055,133.33,67.7535555541,-13.62,69.108962445,1.4835555541,0,1.4835555541,66.27,-13.62,67.6551350601,133.62
2021-10-12 02:00:00,1.5067777762999999,0.0,1.5067777762999999,1.5067777762999999,0,1.5067777762999999,0.0,0.0,0.0,0.0,64.4767777763,-7.77,64.9432657972,1.5067777762999999,0,1.5067777762999999,62.97,-7.77,63.4475673293,133.12,67.5367777763,-13.58,68.8885531304,1.5067777762999999,0,1.5067777762999999,66.03,-13.58,67.4119967068,133.39
2021-10-12 02:30:00,1.6163333317,0.0,1.6163333317,1.6163333317,0,1.6163333317,0.0,0.0,0.0,0.0,63.7063333317,-8.33,64.2486249392,1.6163333317,0,1.6163333317,62.09,-8.33,62.646284806,132.98,66.6963333317,-14.18,68.1870462764,1.6163333317,0,1.6163333317,65.08,-14.18,66.6068975407,133.39
2021-10-12 03:00:00,1.5404444429000002,0.0,1.5404444429000002,1.5404444429000002,0,1.5404444429000002,0.0,0.0,0.0,0.0,61.7404444429,-8.43,62.3133001855,1.5404444429000002,0,1.5404444429000002,60.2,-8.43,60.7873745115,133.31,64.6504444429,-14.29,66.2109059496,1.5404444429000002,0,1.5404444429000002,63.11,-14.29,64.7076208804,133.6
2021-10-12 03:30:00,1.4807777763,0.0,1.4807777763,1.4807777763,0,1.4807777763,0.0,0.0,0.0,0.0,60.5207777763,-8.55,61.1217395257,1.4807777763,0,1.4807777763,59.04,-8.55,59.6558806825,133.31,63.3607777763,-14.45,64.9876192857,1.4807777763,0,1.4807777763,61.88,-14.45,63.5447629628,133.6
2021-10-12 04:00:00,1.4992222207,0.0,1.4992222207,1.4992222207,0,1.4992222207,0.0,0.0,0.0,0.0,59.8492222207,-8.48,60.4469999291,1.4992222207,0,1.4992222207,58.35,-8.48,58.9629790631,133.45,62.6692222207,-14.38,64.2978678787,1.4992222207,0,1.4992222207,61.17,-14.38,62.8375150686,133.75
2021-10-12 04:30:00,1.5349999985,0.0,1.5349999985,1.5349999985,0,1.5349999985,0.0,0.0,0.0,0.0,59.4949999985,-8.65,60.1205249879,1.5349999985,0,1.5349999985,57.96,-8.65,58.6019120848,133.45,62.2849999985,-14.56,63.9641682883,1.5349999985,0,1.5349999985,60.75,-14.56,62.4704418105,133.75
2021-10-12 05:00:00,1.4906666652,0.0,1.4906666652,1.4906666652,0,1.4906666652,0.0,0.0,0.0,0.0,59.3806666652,-8.54,59.9916258623,1.4906666652,0,1.4906666652,57.89,-8.54,58.5165250164,133.56,62.1606666652,-14.45,63.8181085607,1.4906666652,0,1.4906666652,60.67,-14.45,62.3670698366,133.85
2021-10-12 05:30:00,1.4926666652,0.0,1.4926666652,1.4926666652,0,1.4926666652,0.0,0.0,0.0,0.0,61.5626666652,-7.75,62.0485650674,1.4926666652,0,1.4926666652,60.07,-7.75,60.5678743229,133.48,64.4826666652,-13.57,65.8950620324,1.4926666652,0,1.4926666652,62.99,-13.57,64.4351224101,133.77
2021-10-12 06:00:00,1.5084444429000001,0.0,1.5084444429000001,1.5084444429000001,0,1.5084444429000001,0.0,0.0,0.0,0.0,64.6384444429,-7.06,65.0228582885,1.5084444429000001,0,1.5084444429000001,63.13,-7.06,63.5235428798,133.18,67.6984444429,-12.78,68.8941781284,1.5084444429000001,0,1.5084444429000001,66.19,-12.78,67.4124951326,133.45
2021-10-12 06:30:00,1.4916666652,0.0,1.4916666652,1.4916666652,0,1.4916666652,0.0,0.0,0.0,0.0,73.2116666652,-4.18,73.3308975528,1.4916666652,0,1.4916666652,71.72,-4.18,71.8417065499,132.5,76.7216666652,-9.63,77.3236770717,1.4916666652,0,1.4916666652,75.23,-9.63,75.8438514317,132.79
2021-10-12 07:00:00,1.5251111096,0.0,1.5251111096,1.5251111096,0,1.5251111096,0.0,0.0,0.0,0.0,80.9151111096,-1.1400000000000001,80.9231413495,1.5251111096,0,1.5251111096,79.39,-1.1400000000000001,79.3981844881,131.41,84.8551111096,-6.41,85.096874099,1.5251111096,0,1.5251111096,83.33,-6.41,83.5761748347,131.68
2021-10-12 07:30:00,1.5042222207,0.0,1.5042222207,1.5042222207,0,1.5042222207,0.0,0.0,0.0,0.0,86.4642222207,1.54,86.4779354762,1.5042222207,0,1.5042222207,84.96,1.54,84.9739560101,131.41,90.7042222207,-3.5,90.7717242795,1.5042222207,0,1.5042222207,89.2,-3.5,89.2686395102,131.68
2021-10-12 08:00:00,1.8074444426,0.0,1.8074444426,1.8074444426,0,1.8074444426,0.0,0.0,0.0,0.0,87.0074444426,4.29,87.1131418813,1.8074444426,0,1.8074444426,85.2,4.29,85.3079369109,130.77,91.2774444426,-0.58,91.2792871575,1.8074444426,0,1.8074444426,89.47,-0.58,89.47187994,131.06
2021-10-12 08:30:00,4.7522222175,0.0,4.7522222175,4.7522222175,0,4.7522222175,0.0,0.0,0.0,0.0,87.6222222175,5.18,87.7752027986,4.7522222175,0,4.7522222175,82.87,5.18,83.0317367035,130.28,91.7622222175,0.34,91.7628521042,4.7522222175,0,4.7522222175,87.01,0.34,87.0106642889,130.55
2021-10-12 09:00:00,8.5494444359,0.0,8.5494444359,8.5494444359,0,8.5494444359,0.0,0.0,0.0,0.0,84.9894444359,5.38,85.1595565132,8.5494444359,0,8.5494444359,76.44,5.38,76.6290936916,130.28,88.7994444359,0.51,88.80090896,8.5494444359,0,8.5494444359,80.25,0.51,80.2516205444,130.55
2021-10-12 09:30:00,13.8934444306,0.0,13.8934444306,13.8934444306,0,13.8934444306,0.0,0.0,0.0,0.0,85.2334444306,5.51,85.4113584337,13.8934444306,0,13.8934444306,71.34,5.51,71.5524681615,130.57,88.7634444306,0.5700000000000001,88.765274557,13.8934444306,0,13.8934444306,74.87,0.5700000000000001,74.8721697295,130.87
2021-10-12 10:00:00,14.5868888743,0.0,14.5868888743,14.5868888743,0,14.5868888743,0.0,0.0,0.0,0.0,82.9168888743,7.27,83.2349888003,14.5868888743,0,14.5868888743,68.33,7.27,68.7156590596,130.92,86.2668888743,2.44,86.301388842,14.5868888743,0,14.5868888743,71.68,2.44,71.7215169946,131.21
2021-10-12 10:30:00,10.519555545,0.0,10.519555545,10.519555545,0,10.519555545,0.0,0.0,0.0,0.0,78.439555545,6.98,78.7495033261,10.519555545,0,10.519555545,67.92,6.98,68.277718181,131.04,81.779555545,2.12,81.8070296805,10.519555545,0,10.519555545,71.26,2.12,71.2915282485,131.14
2021-10-12 11:00:00,10.2669999897,0.0,10.2669999897,10.2669999897,0,10.2669999897,0.0,0.0,0.0,0.0,76.6169999897,6.8,76.9181687732,10.2669999897,0,10.2669999897,66.35,6.8,66.6975449323,131.04,79.8769999897,1.92,79.9000721361,10.2669999897,0,10.2669999897,69.61,1.92,69.6364739199,131.32
2021-10-12 11:30:00,13.9476666527,0.0,13.9476666527,13.9476666527,0,13.9476666527,0.0,0.0,0.0,0.0,68.6476666527,6.46,68.9509516748,13.9476666527,0,13.9476666527,54.7,6.46,55.0801379809,131.27,71.2876666527,1.47,71.30282124,13.9476666527,0,13.9476666527,57.34,1.47,57.3588397721,131.55
2021-10-12 12:00:00,15.4693333179,0.0,15.4693333179,15.4693333179,0,15.4693333179,0.0,0.0,0.0,0.0,66.3193333179,6.53,66.6400395538,15.4693333179,0,15.4693333179,50.85,6.53,51.2675667455,131.45,68.7593333179,1.52,68.7761318941,15.4693333179,0,15.4693333179,53.29,1.52,53.3116732058,131.73
2021-10-12 12:30:00,16.582555539,0.0,16.582555539,16.582555539,0,16.582555539,0.0,0.0,0.0,0.0,70.922555539,7.08,71.2750677599,16.582555539,0,16.582555539,54.34,7.08,54.7992883165,131.45,73.542555539,2.13,73.5733944793,16.582555539,0,16.582555539,56.96,2.13,56.9998114032,131.73
2021-10-12 13:00:00,16.7515555388,0.0,16.7515555388,16.7515555388,0,16.7515555388,0.0,0.0,0.0,0.0,74.7515555388,7.67,75.144021422,16.7515555388,0,16.7515555388,58.0,7.67,58.504947654,131.31,77.5715555388,2.7800000000000002,77.6213542056,16.7515555388,0,16.7515555388,60.82,2.7800000000000002,60.8835018704,131.5
2021-10-12 13:30:00,16.8872222053,0.0,16.8872222053,16.8872222053,0,16.8872222053,0.0,0.0,0.0,0.0,71.7672222053,6.46,72.0573784083,16.8872222053,0,16.8872222053,54.88,6.46,55.2588997357,131.23,74.4172222053,1.46,74.431542781,16.8872222053,0,16.8872222053,57.53,1.46,57.5485230045,131.4
2021-10-12 14:00:00,18.9347777588,0.0,18.9347777588,18.9347777588,0,18.9347777588,0.0,0.0,0.0,0.0,71.0247777588,5.65,71.249151263,18.9347777588,0,18.9347777588,52.09,5.65,52.3955208009,131.52,73.5147777588,0.58,73.5170656986,18.9347777588,0,18.9347777588,54.58,0.58,54.5830816279,131.73
2021-10-12 14:30:00,16.5856666501,0.0,16.5856666501,16.5856666501,0,16.5856666501,0.0,0.0,0.0,0.0,68.0056666501,4.98,68.1877635395,16.5856666501,0,16.5856666501,51.42,4.98,51.6605923311,131.84,70.4756666501,-0.13,70.4757865495,16.5856666501,0,16.5856666501,53.89,-0.13,53.8901568007,132.06
2021-10-12 15:00:00,13.0103333203,0.0,13.0103333203,13.0103333203,0,13.0103333203,0.0,0.0,0.0,0.0,66.0303333203,4.75,66.2009623676,13.0103333203,0,13.0103333203,53.02,4.75,53.232348248,131.84,68.5803333203,-0.36,68.5812781911,13.0103333203,0,13.0103333203,55.57,-0.36,55.5711660846,132.06
2021-10-12 15:30:00,11.1946666555,0.0,11.1946666555,11.1946666555,0,11.1946666555,0.0,0.0,0.0,0.0,64.0946666555,4.36,64.2427886511,11.1946666555,0,11.1946666555,52.9,4.36,53.0793707574,132.36,66.6246666555,-0.8200000000000001,66.6297126435,11.1946666555,0,11.1946666555,55.43,-0.8200000000000001,55.4360649758,132.52
2021-10-12 16:00:00,10.4702222118,0.0,10.4702222118,10.4702222118,0,10.4702222118,0.0,0.0,0.0,0.0,68.0602222118,4.08,68.1824042368,10.4702222118,0,10.4702222118,57.59,4.08,57.7343441982,132.36,70.8402222118,-1.09,70.8486074882,10.4702222118,0,10.4702222118,60.37,-1.09,60.3798393506,132.52
2021-10-12 16:30:00,8.750777769,0.0,8.750777769,8.750777769,0,8.750777769,0.0,0.0,0.0,0.0,76.320777769,4.37,76.4457848365,8.750777769,0,8.750777769,67.57,4.37,67.7111645152,132.36,79.600777769,-0.71,79.6039441324,8.750777769,0,8.750777769,70.85,-0.71,70.8535574266,132.52
2021-10-12 17:00:00,12.3511074768,0.0,12.3511074768,12.3511074768,0,12.3511074768,0.0,0.0,0.0,0.0,75.6811074768,2.11,75.7105153127,12.3511074768,0,12.3511074768,63.33,2.11,63.3651402587,132.14,78.7711074768,-3.12,78.8328724145,12.3511074768,0,12.3511074768,66.42,-3.12,66.493238754,132.3
2021-10-12 17:30:00,11.606551242,0.0,11.606551242,11.606551242,0,11.606551242,0.0,0.0,0.0,0.0,79.476551242,1.35,79.4880160611,11.606551242,0,11.606551242,67.87,1.35,67.8834250756,132.24,82.806551242,-3.88,82.8974024237,11.606551242,0,11.606551242,71.2,-3.88,71.3056407306,132.44
2021-10-12 18:00:00,9.8157734705,0.0,9.8157734705,9.8157734705,0,9.8157734705,0.0,0.0,0.0,0.0,83.4557734705,1.21,83.4645447214,9.8157734705,0,9.8157734705,73.64,1.21,73.649940258,132.13,87.0957734705,-3.98,87.186662721,9.8157734705,0,9.8157734705,77.28,-3.98,77.382419192,132.3
2021-10-12 18:30:00,8.9466624482,0.0,8.9466624482,8.9466624482,0,8.9466624482,0.0,0.0,0.0,0.0,86.5466624482,1.38,86.5576639063,8.9466624482,0,8.9466624482,77.6,1.38,77.6122696486,131.86,90.3866624482,-3.74,90.4640058173,8.9466624482,0,8.9466624482,81.44,-3.74,81.5258314892,131.99
2021-10-12 19:00:00,12.4917735037,0.0,12.4917735037,12.4917735037,0,12.4917735037,0.0,0.0,0.0,0.0,85.3517735037,2.3,85.382757277,12.4917735037,0,12.4917735037,72.86,2.3,72.8962934586,131.7,88.9617735037,-2.8,89.0058264661,12.4917735037,0,12.4917735037,76.47,-2.8,76.5212447625,131.86
2021-10-12 19:30:00,11.1803317474,0.0,11.1803317474,11.1803317474,0,11.1803317474,0.0,0.0,0.0,0.0,92.4303317474,4.04,92.5185809821,11.1803317474,0,11.1803317474,81.25,4.04,81.3503786101,131.49,96.4603317474,-0.9,96.4645302731,11.1803317474,0,11.1803317474,85.28,-0.9,85.2847489297,131.7
2021-10-12 20:00:00,5.3713777724,0.0,5.3713777724,5.3713777724,0,5.3713777724,0.0,0.0,0.0,0.0,91.8613777724,3.74,91.9374805302,5.3713777724,0,5.3713777724,86.49,3.74,86.5708247622,131.15,96.1513777724,-1.21,96.1589909864,5.3713777724,0,5.3713777724,90.78,-1.21,90.7880636427,131.34
2021-10-12 20:30:00,2.801777775,0.0,2.801777775,2.801777775,0,2.801777775,0.0,0.0,0.0,0.0,86.171777775,2.18,86.1993485178,2.801777775,0,2.801777775,83.37,2.18,83.3984969889,131.37,90.321777775,-2.87,90.3673638015,2.801777775,0,2.801777775,87.52,-2.87,87.5670446001,131.56
2021-10-12 21:00:00,1.5873333317,0.0,1.5873333317,1.5873333317,0,1.5873333317,0.0,0.0,0.0,0.0,83.9073333317,2.61,83.9479165128,1.5873333317,0,1.5873333317,82.32,2.61,82.3613653359,131.37,87.9873333317,-2.38,88.0195161702,1.5873333317,0,1.5873333317,86.4,-2.38,86.4327738766,131.56
2021-10-12 21:30:00,1.5501111096,0.0,1.5501111096,1.5501111096,0,1.5501111096,0.0,0.0,0.0,0.0,78.9401111096,1.0,78.9464447711,1.5501111096,0,1.5501111096,77.39,1.0,77.3964605134,130.93,82.7801111096,-4.08,82.880596012,1.5501111096,0,1.5501111096,81.23,-4.08,81.332400063,131.12
2021-10-12 22:00:00,1.5802222206,0.0,1.5802222206,1.5802222206,0,1.5802222206,0.0,0.0,0.0,0.0,74.1302222206,-0.54,74.1321890037,1.5802222206,0,1.5802222206,72.55,-0.54,72.5520096207,130.93,77.7202222206,-5.74,77.9318968204,1.5802222206,0,1.5802222206,76.14,-5.74,76.3560554246,131.12
2021-10-12 22:30:00,1.5322222207,0.0,1.5322222207,1.5322222207,0,1.5322222207,0.0,0.0,0.0,0.0,67.8522222207,-1.43,67.8672893247,1.5322222207,0,1.5322222207,66.32,-1.43,66.3354151265,131.07,71.1322222207,-6.78,71.4546110342,1.5322222207,0,1.5322222207,69.6,-6.78,69.9294530223,131.29
2021-10-12 23:00:00,1.5218888874,0.0,1.5218888874,1.5218888874,0,1.5218888874,0.0,0.0,0.0,0.0,61.3818888874,-2.39,61.4284004625,1.5218888874,0,1.5218888874,59.86,-2.39,59.9076931621,131.54,64.3218888874,-7.88,64.8027760982,1.5218888874,0,1.5218888874,62.8,-7.88,63.2924513667,131.74
2021-10-12 23:30:00,1.5483333317999999,0.0,1.5483333317999999,1.5483333317999999,0,1.5483333317999999,0.0,0.0,0.0,0.0,56.1783333318,-2.79,56.2475709337,1.5483333317999999,0,1.5483333317999999,54.63,-2.79,54.7011974275,132.11,58.8483333318,-8.34,59.4363687983,1.5483333317999999,0,1.5483333317999999,57.3,-8.34,57.9037615358,132.29
2021-10-13 00:00:00,1.5487777762000001,0.0,1.5487777762000001,1.5487777762000001,0,1.5487777762000001,0.0,0.0,0.0,0.0,53.3287777762,-3.69,53.4562871803,1.5487777762000001,0,1.5487777762000001,51.78,-3.69,51.9113137957,132.32,55.8487777762,-9.35,56.6260406447,1.5487777762000001,0,1.5487777762000001,54.3,-9.35,55.0991152379,132.51
2021-10-13 00:30:00,1.5917777762,0.0,1.5917777762,1.5917777762,0,1.5917777762,0.0,0.0,0.0,0.0,51.7117777762,-3.96,51.8631811671,1.5917777762,0,1.5917777762,50.12,-3.96,50.2761971513,133.02,54.1317777762,-9.65,54.9851967825,1.5917777762,0,1.5917777762,52.54,-9.65,53.4188552854,133.3
2021-10-13 01:00:00,1.620666665,0.0,1.620666665,1.620666665,0,1.620666665,0.0,0.0,0.0,0.0,51.940666665,-4.39,52.1258568621,1.620666665,0,1.620666665,50.32,-4.39,50.5111324363,133.02,54.360666665,-10.12,55.2946333767,1.620666665,0,1.620666665,52.74,-10.12,53.7021601055,133.3
2021-10-13 01:30:00,1.628666665,0.0,1.628666665,1.628666665,0,1.628666665,0.0,0.0,0.0,0.0,56.038666665,-4.23,56.1980877041,1.628666665,0,1.628666665,54.41,-4.23,54.5741788761,133.3,58.668666665,-9.92,59.501418876,1.628666665,0,1.628666665,57.04,-9.92,57.8961829484,133.56
2021-10-13 02:00:00,1.6199999984,0.0,1.6199999984,1.6199999984,0,1.6199999984,0.0,0.0,0.0,0.0,55.3399999984,-4.38,55.5130615245,1.6199999984,0,1.6199999984,53.72,-4.38,53.8982634229,133.22,57.9399999984,-10.08,58.810288214,1.6199999984,0,1.6199999984,56.32,-10.08,57.2149351131,133.56
2021-10-13 02:30:00,1.5776666651,0.0,1.5776666651,1.5776666651,0,1.5776666651,0.0,0.0,0.0,0.0,55.4376666651,-4.89,55.6529153349,1.5776666651,0,1.5776666651,53.86,-4.89,54.0815282698,133.22,58.0376666651,-10.64,59.0049180317,1.5776666651,0,1.5776666651,56.46,-10.64,57.4538179758,133.46
2021-10-13 03:00:00,1.568555554,0.0,1.568555554,1.568555554,0,1.568555554,0.0,0.0,0.0,0.0,54.278555554,-4.62,54.4748198072,1.568555554,0,1.568555554,52.71,-4.62,52.9120827411,133.54,56.808555554,-10.37,57.7472846472,1.568555554,0,1.568555554,55.24,-10.37,56.2049330575,133.8
2021-10-13 03:30:00,1.5647777762000001,0.0,1.5647777762000001,1.5647777762000001,0,1.5647777762000001,0.0,0.0,0.0,0.0,51.1947777762,-2.55,51.2582458884,1.5647777762000001,0,1.5647777762000001,49.63,-2.55,49.695466594,133.51,53.5747777762,-8.21,54.2001929311,1.5647777762000001,0,1.5647777762000001,52.01,-8.21,52.654004596,133.82
