Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-10-13 04:00:00,1.5422222207,0.0,1.5422222207,1.5422222207,0,1.5422222207,0.0,0.0,0.0,0.0,50.5822222207,-2.9,50.6652859933,1.5422222207,0,1.5422222207,49.04,-2.9,49.1256714967,133.51,52.9422222207,-8.58,53.6329683466,1.5422222207,0,1.5422222207,51.4,-8.58,52.1111926557,133.82
2021-10-13 04:30:00,1.5298888874,0.0,1.5298888874,1.5298888874,0,1.5298888874,0.0,0.0,0.0,0.0,50.5298888874,-2.94,50.6153462002,1.5298888874,0,1.5298888874,49.0,-2.94,49.0881207626,133.51,52.8798888874,-8.63,53.5794694705,1.5298888874,0,1.5298888874,51.35,-8.63,52.0701392355,133.82
2021-10-13 05:00:00,1.5228888874000002,0.0,1.5228888874000002,1.5228888874000002,0,1.5228888874000002,0.0,0.0,0.0,0.0,50.3428888874,-2.52,50.4059208975,1.5228888874000002,0,1.5228888874000002,48.82,-2.52,48.8849956531,133.67,52.6928888874,-8.19,53.3255720953,1.5228888874000002,0,1.5228888874000002,51.17,-8.19,51.821279413,133.92
2021-10-13 05:30:00,1.5391111095999999,0.0,1.5391111095999999,1.5391111095999999,0,1.5391111095999999,0.0,0.0,0.0,0.0,53.5391111096,-2.52,53.5983844757,1.5391111095999999,0,1.5391111095999999,52.0,-2.52,52.0610257294,133.57,56.0591111096,-8.16,56.6498855991,1.5391111095999999,0,1.5391111095999999,54.52,-8.16,55.1272709283,133.82
2021-10-13 06:00:00,1.4959999985,0.0,1.4959999985,1.4959999985,0,1.4959999985,0.0,0.0,0.0,0.0,55.3959999985,-1.62,55.4196825671,1.4959999985,0,1.4959999985,53.9,-1.62,53.924339588,133.57,58.0259999985,-7.17,58.4673034766,1.4959999985,0,1.4959999985,56.53,-7.17,56.9828904146,133.82
2021-10-13 06:30:00,1.4743333319,0.0,1.4743333319,1.4743333319,0,1.4743333319,0.0,0.0,0.0,0.0,63.1843333319,0.8200000000000001,63.1896540471,1.4743333319,0,1.4743333319,61.71,0.8200000000000001,61.7154478231,133.07,66.2343333319,-4.48,66.3856709834,1.4743333319,0,1.4743333319,64.76,-4.48,64.9147748976,133.32
2021-10-13 07:00:00,1.4857777763,0.0,1.4857777763,1.4857777763,0,1.4857777763,0.0,0.0,0.0,0.0,71.0257777763,1.51,71.0418271776,1.4857777763,0,1.4857777763,69.54,1.51,69.5563922296,131.95,74.4957777763,-3.65,74.5851419955,1.4857777763,0,1.4857777763,73.01,-3.65,73.101180565,132.22
2021-10-13 07:30:00,2.7786666639,0.0,2.7786666639,2.7786666639,0,2.7786666639,0.0,0.0,0.0,0.0,80.7886666639,4.33,80.9046201482,2.7786666639,0,2.7786666639,78.01,4.33,78.130077435,131.27,84.6586666639,-0.58,84.6606534425,2.7786666639,0,2.7786666639,81.88,-0.58,81.8820541999,131.54
2021-10-13 08:00:00,3.3315555522,0.0,3.3315555522,3.3315555522,0,3.3315555522,0.0,0.0,0.0,0.0,86.3615555522,4.97,86.5044459979,3.3315555522,0,3.3315555522,83.03,4.97,83.1786138379,130.55,90.4915555522,0.09,90.4916003078,3.3315555522,0,3.3315555522,87.16,0.09,87.1600464663,130.82
2021-10-13 08:30:00,7.516555548,0.0,7.516555548,7.516555548,0,7.516555548,0.0,0.0,0.0,0.0,87.896555548,7.33,88.2016631204,7.516555548,0,7.516555548,80.38,7.33,80.7135261279,130.86,91.836555548,2.58,91.872788871,7.516555548,0,7.516555548,84.32,2.58,84.3594618285,131.13
2021-10-13 09:00:00,8.8481111023,0.0,8.8481111023,8.8481111023,0,8.8481111023,0.0,0.0,0.0,0.0,86.9581111023,8.31,87.3542740023,8.8481111023,0,8.8481111023,78.11,8.31,78.5508001232,130.52,90.7881111023,3.59,90.8590623852,8.8481111023,0,8.8481111023,81.94,3.59,82.018605816,130.8
2021-10-13 09:30:00,11.9643333214,0.0,11.9643333214,11.9643333214,0,11.9643333214,0.0,0.0,0.0,0.0,83.2743333214,7.91,83.6491643121,11.9643333214,0,11.9643333214,71.31,7.91,71.7473637146,130.52,86.7543333214,3.12,86.8104184418,11.9643333214,0,11.9643333214,74.79,3.12,74.8550499298,130.8
2021-10-13 10:00:00,16.1615555394,0.0,16.1615555394,16.1615555394,0,16.1615555394,0.0,0.0,0.0,0.0,80.6815555394,7.43,81.0229492444,16.1615555394,0,16.1615555394,64.52,7.43,64.9464032876,130.82,83.8015555394,2.56,83.8406483206,16.1615555394,0,16.1615555394,67.64,2.56,67.6884273713,131.08
2021-10-13 10:30:00,19.4555555361,0.0,19.4555555361,19.4555555361,0,19.4555555361,0.0,0.0,0.0,0.0,75.0755555361,7.1,75.410536658,19.4555555361,0,19.4555555361,55.62,7.1,56.0713331391,131.16,77.7555555361,2.13,77.7847241862,19.4555555361,0,19.4555555361,58.3,2.13,58.3388969728,131.44
2021-10-13 11:00:00,19.8506666468,0.0,19.8506666468,19.8506666468,0,19.8506666468,0.0,0.0,0.0,0.0,70.1906666468,6.93,70.5319401713,19.8506666468,0,19.8506666468,50.34,6.93,50.8147665546,131.31,72.5806666468,1.9300000000000002,72.606322527,19.8506666468,0,19.8506666468,52.73,1.9300000000000002,52.7653086791,131.58
2021-10-13 11:30:00,21.7267777561,0.0,21.7267777561,21.7267777561,0,21.7267777561,0.0,0.0,0.0,0.0,69.7467777561,6.64,70.0621339052,21.7267777561,0,21.7267777561,48.02,6.64,48.4769017162,131.45,72.0167777561,1.6,72.0345491994,21.7267777561,0,21.7267777561,50.29,1.6,50.3154459386,131.68
2021-10-13 12:00:00,21.416444423,0.0,21.416444423,21.416444423,0,21.416444423,0.0,0.0,0.0,0.0,70.266444423,5.77,70.5029510861,21.416444423,0,21.416444423,48.85,5.77,49.1895862963,131.68,72.556444423,0.68,72.5596308378,21.416444423,0,21.416444423,51.14,0.68,51.1445207231,131.84
2021-10-13 12:30:00,19.5372222027,0.0,19.5372222027,19.5372222027,0,19.5372222027,0.0,0.0,0.0,0.0,69.7272222027,6.43,70.0230705989,19.5372222027,0,19.5372222027,50.19,6.43,50.6002075095,131.96,72.0972222027,1.38,72.1104281595,19.5372222027,0,19.5372222027,52.56,1.38,52.5781133172,132.16
2021-10-13 13:00:00,17.0096666497,0.0,17.0096666497,17.0096666497,0,17.0096666497,0.0,0.0,0.0,0.0,67.2696666497,6.97,67.6297933692,17.0096666497,0,17.0096666497,50.26,6.97,50.7409942748,131.67,69.6496666497,1.98,69.6778046756,17.0096666497,0,17.0096666497,52.64,1.98,52.6772246801,131.84
2021-10-13 13:30:00,17.4795555381,0.0,17.4795555381,17.4795555381,0,17.4795555381,0.0,0.0,0.0,0.0,67.8595555381,7.08,68.227895159,17.4795555381,0,17.4795555381,50.38,7.08,50.8750508599,131.38,70.2495555381,2.08,70.2803418695,17.4795555381,0,17.4795555381,52.77,2.08,52.8109770786,131.53
2021-10-13 14:00:00,17.0919999829,0.0,17.0919999829,17.0919999829,0,17.0919999829,0.0,0.0,0.0,0.0,71.2119999829,7.08,71.5630864452,17.0919999829,0,17.0919999829,54.12,7.08,54.5811395997,131.48,73.8019999829,2.09,73.8315874235,17.0919999829,0,17.0919999829,56.71,2.09,56.7484995396,131.67
2021-10-13 14:30:00,16.1703333172,0.0,16.1703333172,16.1703333172,0,16.1703333172,0.0,0.0,0.0,0.0,71.5803333172,6.5600000000000005,71.8803013196,16.1703333172,0,16.1703333172,55.41,6.5600000000000005,55.7969685556,131.48,74.2403333172,1.57,74.256932276,16.1703333172,0,16.1703333172,58.07,1.57,58.0912196463,131.67
2021-10-13 15:00:00,15.7406666509,0.0,15.7406666509,15.7406666509,0,15.7406666509,0.0,0.0,0.0,0.0,73.6606666509,6.12,73.9144655088,15.7406666509,0,15.7406666509,57.92,6.12,58.2424312679,131.48,76.4606666509,1.1,76.4685788066,15.7406666509,0,15.7406666509,60.72,1.1,60.7299629508,131.56
2021-10-13 15:30:00,11.3666666553,0.0,11.3666666553,11.3666666553,0,11.3666666553,0.0,0.0,0.0,0.0,68.9666666553,5.7,69.2018143515,11.3666666553,0,11.3666666553,57.6,5.7,57.8813441447,131.62,71.7566666553,0.65,71.7596105722,11.3666666553,0,11.3666666553,60.39,0.65,60.3934979944,131.81
2021-10-13 16:00:00,9.6592222126,0.0,9.6592222126,9.6592222126,0,9.6592222126,0.0,0.0,0.0,0.0,72.5992222126,5.68,72.8210784448,9.6592222126,0,9.6592222126,62.94,5.68,63.1957751752,131.5,75.6492222126,0.67,75.652189138,9.6592222126,0,9.6592222126,65.99,0.67,65.9934011853,131.69
2021-10-13 16:30:00,8.7758888801,0.0,8.7758888801,8.7758888801,0,8.7758888801,0.0,0.0,0.0,0.0,78.6458888801,5.67,78.8500141899,8.7758888801,0,8.7758888801,69.87,5.67,70.0996847354,131.33,82.0658888801,0.7000000000000001,82.0688742318,8.7758888801,0,8.7758888801,73.29,0.7000000000000001,73.2933428082,131.51
2021-10-13 17:00:00,8.4258888805,0.0,8.4258888805,8.4258888805,0,8.4258888805,0.0,0.0,0.0,0.0,86.1058888805,5.54,86.2839249217,8.4258888805,0,8.4258888805,77.68,5.54,77.8773009291,131.22,89.94588888050001,0.65,89.9482374841,8.4258888805,0,8.4258888805,81.52,0.65,81.5225913474,131.39
2021-10-13 17:30:00,7.5224444369,0.0,7.5224444369,7.5224444369,0,7.5224444369,0.0,0.0,0.0,0.0,91.1524444369,5.72,91.3317388799,7.5224444369,0,7.5224444369,83.63,5.72,83.825385773,130.91,95.3224444369,0.89,95.3265991916,7.5224444369,0,7.5224444369,87.8,0.89,87.8045107042,131.11
2021-10-13 18:00:00,8.0186666586,0.0,8.0186666586,8.0186666586,0,8.0186666586,0.0,0.0,0.0,0.0,90.5386666586,4.91,90.6717059524,8.0186666586,0,8.0186666586,82.52,4.91,82.6659452253,130.6,94.6386666586,0.03,94.6386714136,8.0186666586,0,8.0186666586,86.62,0.03,86.6200051951,130.78
2021-10-13 18:30:00,8.8045548943,0.0,8.8045548943,8.8045548943,0,8.8045548943,0.0,0.0,0.0,0.0,93.9145548943,5.18,94.0573017952,8.8045548943,0,8.8045548943,85.11,5.18,85.2674879424,130.71,98.1645548943,0.34,98.1651436998,8.8045548943,0,8.8045548943,89.36,0.34,89.3606468195,131.16
2021-10-13 19:00:00,12.5157733253,0.0,12.5157733253,12.5157733253,0,12.5157733253,0.0,0.0,0.0,0.0,89.3857733253,2.76,89.4283739814,12.5157733253,0,12.5157733253,76.87,2.76,76.9195326299,130.71,93.1957733253,-2.27,93.2234147931,12.5157733253,0,12.5157733253,80.68,-2.27,80.711927867,130.88
2021-10-13 19:30:00,9.0542177888,0.0,9.0542177888,9.0542177888,0,9.0542177888,0.0,0.0,0.0,0.0,84.9842177888,2.55,85.022466285,9.0542177888,0,9.0542177888,75.93,2.55,75.9728069772,130.96,88.7742177888,-2.5,88.8094124742,9.0542177888,0,9.0542177888,79.72,-2.5,79.7591900661,131.14
2021-10-13 20:00:00,6.9186622341,0.0,6.9186622341,6.9186622341,0,6.9186622341,0.0,0.0,0.0,0.0,85.5986622341,1.97,85.6213283958,6.9186622341,0,6.9186622341,78.68,1.97,78.7046586931,130.96,89.5086622341,-3.12,89.5630225871,6.9186622341,0,6.9186622341,82.59,-3.12,82.6489110636,131.14
2021-10-13 20:30:00,1.8729996615000002,0.0,1.8729996615000002,1.8729996615000002,0,1.8729996615000002,0.0,0.0,0.0,0.0,88.0729996615,2.92,88.1213916672,1.8729996615000002,0,1.8729996615000002,86.2,2.92,86.2494428968,131.54,92.3729996615,-2.07,92.3961902161,1.8729996615000002,0,1.8729996615000002,90.5,-2.07,90.5236703852,131.71
2021-10-13 21:00:00,1.5847777762000002,0.0,1.5847777762000002,1.5847777762000002,0,1.5847777762000002,0.0,0.0,0.0,0.0,84.8847777762,2.46,84.920416262,1.5847777762000002,0,1.5847777762000002,83.3,2.46,83.3363162133,131.18,89.0347777762,-2.54,89.0710011937,1.5847777762000002,0,1.5847777762000002,87.45,-2.54,87.4868795877,131.36
2021-10-13 21:30:00,2.0324444424,0.0,2.0324444424,2.0324444424,0,2.0324444424,0.0,0.0,0.0,0.0,78.9024444424,1.27,78.91266462990001,2.0324444424,0,2.0324444424,76.87,1.27,76.880490373,130.93,82.7224444424,-3.81,82.8101377521,2.0324444424,0,2.0324444424,80.69,-3.81,80.7798997276,131.13
2021-10-13 22:00:00,1.7968888871000002,0.0,1.7968888871000002,1.7968888871000002,0,1.7968888871000002,0.0,0.0,0.0,0.0,75.3068888871,-0.61,75.3093594041,1.7968888871000002,0,1.7968888871000002,73.51,-0.61,73.5125309046,130.71,78.9368888871,-5.84,79.1526248912,1.7968888871000002,0,1.7968888871000002,77.14,-5.84,77.3607471525,130.93
2021-10-13 22:30:00,1.5522222207,0.0,1.5522222207,1.5522222207,0,1.5522222207,0.0,0.0,0.0,0.0,69.9222222207,-1.6,69.9405258793,1.5522222207,0,1.5522222207,68.37,-1.6,68.388719099,131.3,73.3222222207,-6.94,73.6499278437,1.5522222207,0,1.5522222207,71.77,-6.94,72.1047605918,131.56
2021-10-13 23:00:00,1.5356666651,0.0,1.5356666651,1.5356666651,0,1.5356666651,0.0,0.0,0.0,0.0,65.1056666651,-2.99,65.1742888869,1.5356666651,0,1.5356666651,63.57,-2.99,63.6402781264,131.59,68.2356666651,-8.47,68.7593419488,1.5356666651,0,1.5356666651,66.7,-8.47,67.2356371279,131.84
2021-10-13 23:30:00,1.418444443,0.0,1.418444443,1.418444443,0,1.418444443,0.0,0.0,0.0,0.0,61.588444443,-4.05,61.7214629518,1.418444443,0,1.418444443,60.17,-4.05,60.306147282,131.98,64.538444443,-9.65,65.2559063313,1.418444443,0,1.418444443,63.12,-9.65,63.8534016322,132.25
2021-10-14 00:00:00,1.3549999986,0.0,1.3549999986,1.3549999986,0,1.3549999986,0.0,0.0,0.0,0.0,57.8549999986,-4.59,58.0367911315,1.3549999986,0,1.3549999986,56.5,-4.59,56.6861367532,132.55,60.6149999986,-10.23,61.4721979828,1.3549999986,0,1.3549999986,59.26,-10.23,60.1365155293,132.82
2021-10-14 00:30:00,1.5719999984,0.0,1.5719999984,1.5719999984,0,1.5719999984,0.0,0.0,0.0,0.0,59.5719999984,-5.27,59.804649349499996,1.5719999984,0,1.5719999984,58.0,-5.27,58.2389294201,132.55,62.3919999984,-10.92,63.340414143,1.5719999984,0,1.5719999984,60.82,-10.92,61.7925464761,132.82
2021-10-14 01:00:00,1.6021111095,0.0,1.6021111095,1.6021111095,0,1.6021111095,0.0,0.0,0.0,0.0,60.5021111095,-5.54,60.7552223986,1.6021111095,0,1.6021111095,58.9,-5.54,59.1599661934,132.37,63.3521111095,-11.21,64.3362579113,1.6021111095,0,1.6021111095,61.75,-11.21,62.7592750117,132.66
2021-10-14 01:30:00,1.5813333318,0.0,1.5813333318,1.5813333318,0,1.5813333318,0.0,0.0,0.0,0.0,63.9513333318,-5.37,64.1763970234,1.5813333318,0,1.5813333318,62.37,-5.37,62.6007491968,132.49,66.9913333318,-11.0,67.8884286279,1.5813333318,0,1.5813333318,65.41,-11.0,66.3284863388,132.75
2021-10-14 02:00:00,1.5907777762,0.0,1.5907777762,1.5907777762,0,1.5907777762,0.0,0.0,0.0,0.0,63.5007777762,-5.54,63.7419828542,1.5907777762,0,1.5907777762,61.91,-5.54,62.157378484,132.49,66.5107777762,-11.19,67.4455310632,1.5907777762,0,1.5907777762,64.92,-11.19,65.8773291808,132.75
2021-10-14 02:30:00,1.6281111095,0.0,1.6281111095,1.6281111095,0,1.6281111095,0.0,0.0,0.0,0.0,62.5881111095,-5.96,62.8712434445,1.6281111095,0,1.6281111095,60.96,-5.96,61.250658772,132.49,65.5481111095,-11.65,66.5753510695,1.6281111095,0,1.6281111095,63.92,-11.65,64.9729859249,132.75
2021-10-14 03:00:00,1.6245555539,0.0,1.6245555539,1.6245555539,0,1.6245555539,0.0,0.0,0.0,0.0,60.9045555539,-6.18,61.2172956543,1.6245555539,0,1.6245555539,59.28,-6.18,59.6012650872,132.72,63.7845555539,-11.91,64.8869603789,1.6245555539,0,1.6245555539,62.16,-11.91,63.2907078488,132.99
2021-10-14 03:30:00,1.6113333317,0.0,1.6113333317,1.6113333317,0,1.6113333317,0.0,0.0,0.0,0.0,59.5413333317,-6.12,59.855031325,1.6113333317,0,1.6113333317,57.93,-6.12,58.2523759172,133.12,62.3413333317,-11.86,63.4594472209,1.6113333317,0,1.6113333317,60.73,-11.86,61.8772373333,133.39
2021-10-14 04:00:00,1.6258888873,0.0,1.6258888873,1.6258888873,0,1.6258888873,0.0,0.0,0.0,0.0,58.5458888873,-6.58,58.914493171,1.6258888873,0,1.6258888873,56.92,-6.58,57.2990645648,133.12,61.2958888873,-12.37,62.5316151597,1.6258888873,0,1.6258888873,59.67,-12.37,60.9387052701,133.39
2021-10-14 04:30:00,1.6181111095,0.0,1.6181111095,1.6181111095,0,1.6181111095,0.0,0.0,0.0,0.0,58.2181111095,-6.44,58.5732196585,1.6181111095,0,1.6181111095,56.6,-6.44,56.9651963922,133.37,60.9681111095,-12.23,62.1826621516,1.6181111095,0,1.6181111095,59.35,-12.23,60.5969916745,133.67
2021-10-14 05:00:00,1.6319999984,0.0,1.6319999984,1.6319999984,0,1.6319999984,0.0,0.0,0.0,0.0,58.3719999984,-6.13,58.6929917776,1.6319999984,0,1.6319999984,56.74,-6.13,57.0701717187,133.26,61.1319999984,-11.88,62.2756439051,1.6319999984,0,1.6319999984,59.5,-11.88,60.6744130586,133.59
2021-10-14 05:30:00,1.6445555539,0.0,1.6445555539,1.6445555539,0,1.6445555539,0.0,0.0,0.0,0.0,59.1145555539,-5.74,59.3925776367,1.6445555539,0,1.6445555539,57.47,-5.74,57.7559390885,133.18,61.9045555539,-11.44,62.9527409914,1.6445555539,0,1.6445555539,60.26,-11.44,61.3362959429,133.45
2021-10-14 06:00:00,1.6177777762,0.0,1.6177777762,1.6177777762,0,1.6177777762,0.0,0.0,0.0,0.0,59.1277777762,-4.66,59.3111263149,1.6177777762,0,1.6177777762,57.51,-4.66,57.6984895816,132.72,61.9477777762,-10.3,62.7982258619,1.6177777762,0,1.6177777762,60.33,-10.3,61.2029321193,133.0
2021-10-14 06:30:00,1.6151111095,0.0,1.6151111095,1.6151111095,0,1.6151111095,0.0,0.0,0.0,0.0,63.3651111095,-1.55,63.3840658677,1.6151111095,0,1.6151111095,61.75,-1.55,61.769450378,132.55,66.4451111095,-6.94,66.806559486,1.6151111095,0,1.6151111095,64.83,-6.94,65.2004026061,132.83
2021-10-14 07:00:00,1.5919999984,0.0,1.5919999984,1.5919999984,0,1.5919999984,0.0,0.0,0.0,0.0,71.3819999984,0.84,71.3869422498,1.5919999984,0,1.5919999984,69.79,0.84,69.7950549824,131.48,74.8819999984,-4.37,75.0094049021,1.5919999984,0,1.5919999984,73.29,-4.37,73.4201675291,131.74
2021-10-14 07:30:00,2.7524444417,0.0,2.7524444417,2.7524444417,0,2.7524444417,0.0,0.0,0.0,0.0,82.3024444417,3.03,82.358200934,2.7524444417,0,2.7524444417,79.55,3.03,79.6076843025,131.56,86.2424444417,-2.01,86.2658641832,2.7524444417,0,2.7524444417,83.49,-2.01,83.5141916084,131.86
2021-10-14 08:00:00,3.844888885,0.0,3.844888885,3.844888885,0,3.844888885,0.0,0.0,0.0,0.0,85.284888885,3.9699999999999998,85.3772403638,3.844888885,0,3.844888885,81.44,3.9699999999999998,81.5367064579,131.32,89.334888885,-0.96,89.3400468553,3.844888885,0,3.844888885,85.49,-0.96,85.4953899342,131.61
2021-10-14 08:30:00,3.7776666629,0.0,3.7776666629,3.7776666629,0,3.7776666629,0.0,0.0,0.0,0.0,86.8076666629,2.16,86.834535707,3.7776666629,0,3.7776666629,83.03,2.16,83.058091117,130.63,90.9576666629,-2.85,91.0023056013,3.7776666629,0,3.7776666629,87.18,-2.85,87.2265722128,130.91
2021-10-14 09:00:00,4.9426666617,0.0,4.9426666617,4.9426666617,0,4.9426666617,0.0,0.0,0.0,0.0,86.1526666617,2.89,86.2011257057,4.9426666617,0,4.9426666617,81.21,2.89,81.2614065839,130.76,90.2026666617,-2.11,90.2273416038,4.9426666617,0,4.9426666617,85.26,-2.11,85.2861049644,131.03
2021-10-14 09:30:00,8.5392222137,0.0,8.5392222137,8.5392222137,0,8.5392222137,0.0,0.0,0.0,0.0,83.7192222137,2.95,83.7711804147,8.5392222137,0,8.5392222137,75.18,2.95,75.2378554984,130.83,87.4592222137,-2.08,87.4839525297,8.5392222137,0,8.5392222137,78.92,-2.08,78.9474052772,131.13
2021-10-14 10:00:00,8.8129999912,0.0,8.8129999912,8.8129999912,0,8.8129999912,0.0,0.0,0.0,0.0,79.6229999912,2.46,79.6609925095,8.8129999912,0,8.8129999912,70.81,2.46,70.852718367,130.93,83.1429999912,-2.65,83.1852207278,8.8129999912,0,8.8129999912,74.33,-2.65,74.3772236642,131.13
2021-10-14 10:30:00,10.9586666557,0.0,10.9586666557,10.9586666557,0,10.9586666557,0.0,0.0,0.0,0.0,75.0786666557,2.06,75.1069223627,10.9586666557,0,10.9586666557,64.12,2.06,64.1530825448,131.29,78.2386666557,-3.11,78.3004537666,10.9586666557,0,10.9586666557,67.28,-3.11,67.3518411033,131.56
2021-10-14 11:00:00,12.3005555433,0.0,12.3005555433,12.3005555433,0,12.3005555433,0.0,0.0,0.0,0.0,71.8305555433,1.35,71.8432405286,12.3005555433,0,12.3005555433,59.53,1.35,59.5453054405,131.54,74.7505555433,-3.93,74.8537938519,12.3005555433,0,12.3005555433,62.45,-3.93,62.5735359397,131.81
2021-10-14 11:30:00,13.1838888757,0.0,13.1838888757,13.1838888757,0,13.1838888757,0.0,0.0,0.0,0.0,65.1338888757,1.32,65.1472630283,13.1838888757,0,13.1838888757,51.95,1.32,51.9667672652,131.97,67.6738888757,-4.0,67.7919997903,13.1838888757,0,13.1838888757,54.49,-4.0,54.6366186728,132.23
2021-10-14 12:00:00,14.1097777637,0.0,14.1097777637,14.1097777637,0,14.1097777637,0.0,0.0,0.0,0.0,61.8897777637,1.46,61.906996306,14.1097777637,0,14.1097777637,47.78,1.46,47.8023011998,131.97,64.1997777637,-3.88,64.3169174083,14.1097777637,0,14.1097777637,50.09,-3.88,50.2400487659,132.23
2021-10-14 12:30:00,15.1806666515,0.0,15.1806666515,15.1806666515,0,15.1806666515,0.0,0.0,0.0,0.0,60.8606666515,1.74,60.8855347785,15.1806666515,0,15.1806666515,45.68,1.74,45.7131272175,132.08,63.0606666515,-3.58,63.1622045097,15.1806666515,0,15.1806666515,47.88,-3.58,48.0136522252,132.23
2021-10-14 13:00:00,16.7889999832,0.0,16.7889999832,16.7889999832,0,16.7889999832,0.0,0.0,0.0,0.0,60.7689999832,1.7000000000000002,60.7927739041,16.7889999832,0,16.7889999832,43.98,1.7000000000000002,44.01284358,131.86,62.8889999832,-3.64,62.9942530624,16.7889999832,0,16.7889999832,46.1,-3.64,46.2434817028,132.03
2021-10-14 13:30:00,17.424444427,0.0,17.424444427,17.424444427,0,17.424444427,0.0,0.0,0.0,0.0,59.264444427,0.88,59.2709774953,17.424444427,0,17.424444427,41.84,0.88,41.8492532789,131.95,61.254444427,-4.54,61.4224597526,17.424444427,0,17.424444427,43.83,-4.54,44.0645038551,132.03
2021-10-14 14:00:00,17.6264444268,0.0,17.6264444268,17.6264444268,0,17.6264444268,0.0,0.0,0.0,0.0,59.9464444268,0.85,59.9524703362,17.6264444268,0,17.6264444268,42.32,0.85,42.3285352924,132.14,61.9664444268,-4.57,62.1347337236,17.6264444268,0,17.6264444268,44.34,-4.57,44.5748864272,132.25
2021-10-14 14:30:00,18.0002222042,0.0,18.0002222042,18.0002222042,0,18.0002222042,0.0,0.0,0.0,0.0,61.7502222042,1.1,61.7600189627,18.0002222042,0,18.0002222042,43.75,1.1,43.7638263866,132.29,63.8402222042,-4.3,63.9848729864,18.0002222042,0,18.0002222042,45.84,-4.3,46.0412380372,132.49
2021-10-14 15:00:00,16.3665555392,0.0,16.3665555392,16.3665555392,0,16.3665555392,0.0,0.0,0.0,0.0,65.3965555392,1.6400000000000001,65.4171160813,16.3665555392,0,16.3665555392,49.03,1.6400000000000001,49.0574204377,132.22,67.7665555392,-3.75,67.8702331633,16.3665555392,0,16.3665555392,51.4,-3.75,51.5366131988,132.49
2021-10-14 15:30:00,12.8715555427,0.0,12.8715555427,12.8715555427,0,12.8715555427,0.0,0.0,0.0,0.0,67.3315555427,1.65,67.3517696263,12.8715555427,0,12.8715555427,54.46,1.65,54.4849896761,132.71,69.9815555427,-3.7199999999999998,70.0803575631,12.8715555427,0,12.8715555427,57.11,-3.7199999999999998,57.2310274239,132.86
2021-10-14 16:00:00,11.4605555441,0.0,11.4605555441,11.4605555441,0,11.4605555441,0.0,0.0,0.0,0.0,71.5605555441,1.63,71.5791171347,11.4605555441,0,11.4605555441,60.1,1.63,60.1220999301,132.82,74.4905555441,-3.7,74.5823897798,11.4605555441,0,11.4605555441,63.03,-3.7,63.1385056839,133.04
2021-10-14 16:30:00,9.9632222123,0.0,9.9632222123,9.9632222123,0,9.9632222123,0.0,0.0,0.0,0.0,78.0732222123,1.77,78.0932834923,9.9632222123,0,9.9632222123,68.11,1.77,68.1329949437,132.55,81.4432222123,-3.47,81.5171107456,9.9632222123,0,9.9632222123,71.48,-3.47,71.5641760939,132.71
2021-10-14 17:00:00,7.1556666595,0.0,7.1556666595,7.1556666595,0,7.1556666595,0.0,0.0,0.0,0.0,82.3056666595,1.25,82.3151581683,7.1556666595,0,7.1556666595,75.15,1.25,75.160395156,132.19,86.0356666595,-3.95,86.1262935319,7.1556666595,0,7.1556666595,78.88,-3.95,78.978838305,132.41
2021-10-14 17:30:00,5.1176666615,0.0,5.1176666615,5.1176666615,0,5.1176666615,0.0,0.0,0.0,0.0,89.8076666615,0.96,89.81279748,5.1176666615,0,5.1176666615,84.69,0.96,84.6954408454,131.85,94.0376666615,-4.13,94.1283148216,5.1176666615,0,5.1176666615,88.92,-4.13,89.0158598228,132.01
2021-10-14 18:00:00,2.7535555528,0.0,2.7535555528,2.7535555528,0,2.7535555528,0.0,0.0,0.0,0.0,95.1835555528,-8.44,95.5570135975,2.7535555528,0,2.7535555528,92.43,-8.44,92.8145381931,131.04,99.8535555528,-14.05,100.8371710062,2.7535555528,0,2.7535555528,97.1,-14.05,98.1112251478,131.2
2021-10-14 18:30:00,2.7749999972,0.0,2.7749999972,2.7749999972,0,2.7749999972,0.0,0.0,0.0,0.0,100.0949999972,-17.99,101.6988157475,2.7749999972,0,2.7749999972,97.32,-17.99,98.9687955873,131.86,105.0649999972,-24.16,107.8070490479,2.7749999972,0,2.7749999972,102.29,-24.16,105.1044704092,132.05
2021-10-14 19:00:00,2.6758888862,0.0,2.6758888862,2.6758888862,0,2.6758888862,0.0,0.0,0.0,0.0,103.4358888862,-17.22,104.8594845957,2.6758888862,0,2.6758888862,100.76,-17.22,102.2208687108,133.14,108.5758888862,-23.3,111.0477989311,2.6758888862,0,2.6758888862,105.9,-23.3,108.432928578,133.34
2021-10-14 19:30:00,1.820777776,0.0,1.820777776,1.820777776,0,1.820777776,0.0,0.0,0.0,0.0,101.200777776,-17.25,102.6604106872,1.820777776,0,1.820777776,99.38,-17.25,100.8659848512,132.91,106.280777776,-23.37,108.8198540004,1.820777776,0,1.820777776,104.46,-23.37,107.0422743592,133.1
2021-10-14 20:00:00,1.7554444427,0.0,1.7554444427,1.7554444427,0,1.7554444427,0.0,0.0,0.0,0.0,95.0054444427,2.32,95.0337670186,1.7554444427,0,1.7554444427,93.25,2.32,93.278855589,133.08,99.6754444427,-2.68,99.7114668674,1.7554444427,0,1.7554444427,97.92,-2.68,97.9566679711,133.29
2021-10-14 20:30:00,1.7228888871999999,0.0,1.7228888871999999,1.7228888871999999,0,1.7228888871999999,0.0,0.0,0.0,0.0,89.8028888872,1.32,89.8125896101,1.7228888871999999,0,1.7228888871999999,88.08,1.32,88.0898904529,131.36,94.1928888872,-3.7800000000000002,94.2687048649,1.7228888871999999,0,1.7228888871999999,92.47,-3.7800000000000002,92.5472274031,131.53
2021-10-14 21:00:00,1.6973333315999999,0.0,1.6973333315999999,1.6973333315999999,0,1.6973333315999999,0.0,0.0,0.0,0.0,85.1273333316,-0.31,85.1278977783,1.6973333315999999,0,1.6973333315999999,83.43,-0.31,83.4305759299,131.6,89.2873333316,-5.49,89.4559556065,1.6973333315999999,0,1.6973333315999999,87.59,-5.49,87.7618835258,131.81
2021-10-14 21:30:00,1.6099999984000002,0.0,1.6099999984000002,1.6099999984000002,0,1.6099999984000002,0.0,0.0,0.0,0.0,80.0599999984,-1.65,80.0770010661,1.6099999984000002,0,1.6099999984000002,78.45,-1.65,78.4673498979,131.32,83.9699999984,-6.96,84.2579521454,1.6099999984000002,0,1.6099999984000002,82.36,-6.96,82.6535613268,131.49
2021-10-14 22:00:00,1.5758888873,0.0,1.5758888873,1.5758888873,0,1.5758888873,0.0,0.0,0.0,0.0,74.2258888873,-3.5300000000000002,74.3097805212,1.5758888873,0,1.5758888873,72.65,-3.5300000000000002,72.7357092493,131.73,77.8458888873,-9.04,78.3690245994,1.5758888873,0,1.5758888873,76.27,-9.04,76.8038703452,131.93
2021-10-14 22:30:00,1.616666665,0.0,1.616666665,1.616666665,0,1.616666665,0.0,0.0,0.0,0.0,68.7966666651,-5.46,69.0129911265,1.616666665,0,1.616666665,67.18,-5.46,67.4015133361,132.55,72.1566666651,-11.07,73.0008865988,1.616666665,0,1.616666665,70.54,-11.07,71.4033367568,132.74
2021-10-14 23:00:00,1.6469999984,0.0,1.6469999984,1.6469999984,0,1.6469999984,0.0,0.0,0.0,0.0,62.6569999984,-6.15,62.9580983575,1.6469999984,0,1.6469999984,61.01,-6.15,61.3191862307,132.34,65.6869999984,-11.85,66.7473180644,1.6469999984,0,1.6469999984,64.04,-11.85,65.1271379687,132.54
2021-10-14 23:30:00,1.6734444428000002,0.0,1.6734444428000002,1.6734444428000002,0,1.6734444428000002,0.0,0.0,0.0,0.0,60.7734444428,-7.33,61.2138909843,1.6734444428000002,0,1.6734444428000002,59.1,-7.33,59.5528244502,132.55,63.6634444428,-13.1,64.9972626987,1.6734444428000002,0,1.6734444428000002,61.99,-13.1,63.359056969,132.74
2021-10-15 00:00:00,1.6967777761,0.0,1.6967777761,1.6967777761,0,1.6967777761,0.0,0.0,0.0,0.0,54.4867777761,-6.84,54.9144293644,1.6967777761,0,1.6967777761,52.79,-6.84,53.2312849742,132.71,57.0767777761,-12.63,58.4574671133,1.6967777761,0,1.6967777761,55.38,-12.63,56.80194803,132.9
2021-10-15 00:30:00,1.641666665,0.0,1.641666665,1.641666665,0,1.641666665,0.0,0.0,0.0,0.0,53.851666665,-7.29,54.3428569602,1.641666665,0,1.641666665,52.21,-7.29,52.7164888816,132.61,56.411666665,-13.09,57.9104846805,1.641666665,0,1.641666665,54.77,-13.09,56.3125296892,132.82
2021-10-15 01:00:00,1.6511111095,0.0,1.6511111095,1.6511111095,0,1.6511111095,0.0,0.0,0.0,0.0,52.9711111095,-7.38,53.4827356459,1.6511111095,0,1.6511111095,51.32,-7.38,51.8479199197,132.61,55.4811111095,-13.22,57.034393921,1.6511111095,0,1.6511111095,53.83,-13.22,55.429570628,132.82
2021-10-15 01:30:00,1.6106666651000001,0.0,1.6106666651000001,1.6106666651000001,0,1.6106666651000001,0.0,0.0,0.0,0.0,56.2106666651,-7.13,56.6610619997,1.6106666651000001,0,1.6106666651000001,54.6,-7.13,55.0635714425,132.74,58.8706666651,-12.92,60.2717329566,1.6106666651000001,0,1.6106666651000001,57.26,-12.92,58.6995229964,132.96
2021-10-15 02:00:00,1.6351111095,0.0,1.6351111095,1.6351111095,0,1.6351111095,0.0,0.0,0.0,0.0,54.8951111095,-7.08,55.3497933485,1.6351111095,0,1.6351111095,53.26,-7.08,53.7285212899,132.59,57.5051111095,-12.87,58.9277074364,1.6351111095,0,1.6351111095,55.87,-12.87,57.3331823641,132.81
2021-10-15 02:30:00,1.6633333317,0.0,1.6633333317,1.6633333317,0,1.6633333317,0.0,0.0,0.0,0.0,56.1033333317,-7.96,56.6652063521,1.6633333317,0,1.6633333317,54.44,-7.96,55.0188622202,132.51,58.7433333317,-13.81,60.3448035121,1.6633333317,0,1.6633333317,57.08,-13.81,58.7268465014,132.81
2021-10-15 03:00:00,1.6691111094000002,0.0,1.6691111094000002,1.6691111094000002,0,1.6691111094000002,0.0,0.0,0.0,0.0,55.2291111094,-8.46,55.8733059156,1.6691111094000002,0,1.6691111094000002,53.56,-8.46,54.2240278843,132.93,57.8391111094,-14.36,59.5950700472,1.6691111094000002,0,1.6691111094000002,56.17,-14.36,57.9765340461,133.18
2021-10-15 03:30:00,1.6905555539,0.0,1.6905555539,1.6905555539,0,1.6905555539,0.0,0.0,0.0,0.0,53.8805555539,-8.63,54.5673085903,1.6905555539,0,1.6905555539,52.19,-8.63,52.8987050881,133.14,56.4005555539,-14.56,58.249603147,1.6905555539,0,1.6905555539,54.71,-14.56,56.6142888324,133.42
2021-10-15 04:00:00,1.6565555539,0.0,1.6565555539,1.6565555539,0,1.6565555539,0.0,0.0,0.0,0.0,53.0865555539,-8.69,53.7931081141,1.6565555539,0,1.6565555539,51.43,-8.69,52.1589973063,133.22,55.5865555539,-14.62,57.4770350518,1.6565555539,0,1.6565555539,53.93,-14.62,55.8765541171,133.5
2021-10-15 04:30:00,1.6262222205999999,0.0,1.6262222205999999,1.6262222205999999,0,1.6262222205999999,0.0,0.0,0.0,0.0,49.9062222206,-8.31,50.593350515,1.6262222205999999,0,1.6262222205999999,48.28,-8.31,48.9899428454,133.22,52.2462222206,-14.24,54.1520575447,1.6262222205999999,0,1.6262222205999999,50.62,-14.24,52.584807692,133.37
2021-10-15 05:00:00,1.6664444428,0.0,1.6664444428,1.6664444428,0,1.6664444428,0.0,0.0,0.0,0.0,48.7964444428,-8.01,49.4495004045,1.6664444428,0,1.6664444428,47.13,-8.01,47.8058260048,133.22,51.0864444428,-13.92,52.9489490529,1.6664444428,0,1.6664444428,49.42,-13.92,51.3429917321,133.37
2021-10-15 05:30:00,1.6643333317,0.0,1.6643333317,1.6643333317,0,1.6643333317,0.0,0.0,0.0,0.0,51.8243333317,-8.05,52.4458199028,1.6643333317,0,1.6643333317,50.16,-8.05,50.8018513442,133.05,54.2643333317,-13.94,56.0262569866,1.6643333317,0,1.6643333317,52.6,-13.94,54.4158396058,133.25
2021-10-15 06:00:00,1.6217777762,0.0,1.6217777762,1.6217777762,0,1.6217777762,0.0,0.0,0.0,0.0,55.5017777762,-7.5600000000000005,56.0142922504,1.6217777762,0,1.6217777762,53.88,-7.5600000000000005,54.4077935594,133.05,58.1317777762,-13.39,59.6539662337,1.6217777762,0,1.6217777762,56.51,-13.39,58.0747122249,133.25
2021-10-15 06:30:00,1.6411111095000002,0.0,1.6411111095000002,1.6411111095000002,0,1.6411111095000002,0.0,0.0,0.0,0.0,60.3311111095,-5.24,60.5582411213,1.6411111095000002,0,1.6411111095000002,58.69,-5.24,58.9234562802,132.85,63.2511111095,-10.86,64.1766519583,1.6411111095000002,0,1.6411111095000002,61.61,-10.86,62.5598249678,133.06
2021-10-15 07:00:00,1.6533333317,0.0,1.6533333317,1.6533333317,0,1.6533333317,0.0,0.0,0.0,0.0,69.5233333317,-2.9,69.5837903362,1.6533333317,0,1.6533333317,67.87,-2.9,67.9319284284,132.0,72.9033333317,-8.39,73.3845222841,1.6533333317,0,1.6533333317,71.25,-8.39,71.7422790271,132.22
2021-10-15 07:30:00,1.6321111095,0.0,1.6321111095,1.6321111095,0,1.6321111095,0.0,0.0,0.0,0.0,78.7621111095,0.29,78.7626449938,1.6321111095,0,1.6321111095,77.13,0.29,77.1305451815,131.65,82.6221111095,-4.93,82.7690651402,1.6321111095,0,1.6321111095,80.99,-4.93,81.139910032,131.86
2021-10-15 08:00:00,3.6723333297,0.0,3.6723333297,3.6723333297,0,3.6723333297,0.0,0.0,0.0,0.0,85.2223333297,1.07,85.2290502009,3.6723333297,0,3.6723333297,81.55,1.07,81.5570193178,131.65,89.3223333297,-4.04,89.4136501405,3.6723333297,0,3.6723333297,85.65,-4.04,85.7452278555,131.86
2021-10-15 08:30:00,2.1674444423,0.0,2.1674444423,2.1674444423,0,2.1674444423,0.0,0.0,0.0,0.0,87.0074444423,1.78,87.025650175,2.1674444423,0,2.1674444423,84.84,1.78,84.8586707414,131.16,91.2274444423,-3.25,91.2853171078,2.1674444423,0,2.1674444423,89.06,-3.25,89.1192801811,131.34
2021-10-15 09:00:00,2.8346666638,0.0,2.8346666638,2.8346666638,0,2.8346666638,0.0,0.0,0.0,0.0,86.5146666638,2.73,86.5577289903,2.8346666638,0,2.8346666638,83.68,2.73,83.7245203032,130.98,90.6846666638,-2.25,90.7125750265,2.8346666638,0,2.8346666638,87.85,-2.25,87.8788085946,131.18
2021-10-15 09:30:00,3.693666663,0.0,3.693666663,3.693666663,0,3.693666663,0.0,0.0,0.0,0.0,84.803666663,2.94,84.8546137784,3.693666663,0,3.693666663,81.11,2.94,81.1632657056,130.98,88.823666663,-2.06,88.8475512294,3.693666663,0,3.693666663,85.13,-2.06,85.154920586,131.18
2021-10-15 10:00:00,4.6607777731,0.0,4.6607777731,4.6607777731,0,4.6607777731,0.0,0.0,0.0,0.0,83.3807777731,2.77,83.4267762894,4.6607777731,0,4.6607777731,78.72,2.77,78.7687203146,130.98,87.2807777731,-2.26,87.3100324629,4.6607777731,0,4.6607777731,82.62,-2.26,82.6509044113,131.18
2021-10-15 10:30:00,7.6463333257,0.0,7.6463333257,7.6463333257,0,7.6463333257,0.0,0.0,0.0,0.0,79.3463333257,1.74,79.3654094189,7.6463333257,0,7.6463333257,71.7,1.74,71.7211098631,131.21,82.8863333257,-3.42,82.9568601876,7.6463333257,0,7.6463333257,75.24,-3.42,75.3176871658,131.39
2021-10-15 11:00:00,11.9365555436,0.0,11.9365555436,11.9365555436,0,11.9365555436,0.0,0.0,0.0,0.0,76.4165555436,1.76,76.4368207159,11.9365555436,0,11.9365555436,64.48,1.76,64.5040153789,131.7,79.6165555436,-3.45,79.6912693877,11.9365555436,0,11.9365555436,67.68,-3.45,67.7678751327,131.89
2021-10-15 11:30:00,16.0136666507,0.0,16.0136666507,16.0136666507,0,16.0136666507,0.0,0.0,0.0,0.0,75.4536666507,1.8900000000000001,75.4773337568,16.0136666507,0,16.0136666507,59.44,1.8900000000000001,59.4700403565,131.85,78.3436666507,-3.35,78.4152574712,16.0136666507,0,16.0136666507,62.33,-3.35,62.4199599487,132.04
2021-10-15 12:00:00,16.1697777616,0.0,16.1697777616,16.1697777616,0,16.1697777616,0.0,0.0,0.0,0.0,76.8897777616,1.8399999999999999,76.911790541,16.1697777616,0,16.1697777616,60.72,1.8399999999999999,60.7478723907,132.01,79.8497777616,-3.39,79.9217061165,16.1697777616,0,16.1697777616,63.68,-3.39,63.7701693584,132.21
2021-10-15 12:30:00,15.1624444293,0.0,15.1624444293,15.1624444293,0,15.1624444293,0.0,0.0,0.0,0.0,77.2124444293,1.81,77.2336563601,15.1624444293,0,15.1624444293,62.05,1.81,62.0763932586,132.09,80.2624444293,-3.42,80.3352748534,15.1624444293,0,15.1624444293,65.1,-3.42,65.1897722039,132.29
2021-10-15 13:00:00,12.9797777648,0.0,12.9797777648,12.9797777648,0,12.9797777648,0.0,0.0,0.0,0.0,74.9797777648,1.83,75.0021064615,12.9797777648,0,12.9797777648,62.0,1.83,62.0270013784,132.0,78.0197777648,-3.4,78.0938264043,12.9797777648,0,12.9797777648,65.04,-3.4,65.1288077582,132.19
2021-10-15 13:30:00,11.4979999885,0.0,11.4979999885,11.4979999885,0,11.4979999885,0.0,0.0,0.0,0.0,76.0879999885,0.71,76.0913125281,11.4979999885,0,11.4979999885,64.59,0.71,64.593902189,132.0,79.2579999885,-4.58,79.3902195625,11.4979999885,0,11.4979999885,67.76,-4.58,67.9146081488,132.19
2021-10-15 14:00:00,10.4299999896,0.0,10.4299999896,10.4299999896,0,10.4299999896,0.0,0.0,0.0,0.0,72.6699999896,0.58,72.6723145254,10.4299999896,0,10.4299999896,62.24,0.58,62.2427023835,132.14,75.7499999896,-4.71,75.8962884364,10.4299999896,0,10.4299999896,65.32,-4.71,65.4895907759,132.33
2021-10-15 14:30:00,9.7379999903,0.0,9.7379999903,9.7379999903,0,9.7379999903,0.0,0.0,0.0,0.0,73.7179999903,-0.26,73.7184584929,9.7379999903,0,9.7379999903,63.98,-0.26,63.9805282879,132.14,76.8779999903,-5.61,77.082416818,9.7379999903,0,9.7379999903,67.14,-5.61,67.3739690088,132.33
2021-10-15 15:00:00,8.89388888,0.0,8.89388888,8.89388888,0,8.89388888,0.0,0.0,0.0,0.0,73.51388888,0.32,73.5145853437,8.89388888,0,8.89388888,64.62,0.32,64.6207923195,132.34,76.69388888,-5.01,76.8573528788,8.89388888,0,8.89388888,67.8,-5.01,67.9848519892,132.54
2021-10-15 15:30:00,7.9451111032,0.0,7.9451111032,7.9451111032,0,7.9451111032,0.0,0.0,0.0,0.0,73.8851111032,0.59,73.88746675,7.9451111032,0,7.9451111032,65.94,0.59,65.9426394679,132.34,77.1451111032,-4.73,77.2899803799,7.9451111032,0,7.9451111032,69.2,-4.73,69.3614655266,132.54
2021-10-15 16:00:00,6.8564444376,0.0,6.8564444376,6.8564444376,0,6.8564444376,0.0,0.0,0.0,0.0,75.6464444376,0.56,75.6485172099,6.8564444376,0,6.8564444376,68.79,0.56,68.7922793633,132.43,79.0564444376,-4.72,79.1972209557,6.8564444376,0,6.8564444376,72.2,-4.72,72.3541180583,132.63
2021-10-15 16:30:00,6.4161111047,0.0,6.4161111047,6.4161111047,0,6.4161111047,0.0,0.0,0.0,0.0,80.1761111047,0.58,80.178208959,6.4161111047,0,6.4161111047,73.76,0.58,73.7622803335,132.33,83.8261111047,-4.66,83.9555388461,6.4161111047,0,6.4161111047,77.41,-4.66,77.5501366859,132.49
2021-10-15 17:00:00,4.9146666618,0.0,4.9146666618,4.9146666618,0,4.9146666618,0.0,0.0,0.0,0.0,85.6746666618,1.28,85.6842278812,4.9146666618,0,4.9146666618,80.76,1.28,80.7701429985,132.22,89.6946666618,-3.87,89.7781160838,4.9146666618,0,4.9146666618,84.78,-3.87,84.8682820611,132.42
2021-10-15 17:30:00,5.6118888833,0.0,5.6118888833,5.6118888833,0,5.6118888833,0.0,0.0,0.0,0.0,86.9918888833,1.06,86.9983467169,5.6118888833,0,5.6118888833,81.38,1.06,81.3869031233,131.8,91.0518888833,-4.07,91.1428075561,5.6118888833,0,5.6118888833,85.44,-4.07,85.5368838572,132.0
2021-10-15 18:00:00,5.1208888838,0.0,5.1208888838,5.1208888838,0,5.1208888838,0.0,0.0,0.0,0.0,90.4408888838,1.57,90.4545149901,5.1208888838,0,5.1208888838,85.32,1.57,85.3344438079,131.64,94.7008888838,-3.5,94.7655441359,5.1208888838,0,5.1208888838,89.58,-3.5,89.6483485626,131.81
2021-10-15 18:30:00,5.8427777719,0.0,5.8427777719,5.8427777719,0,5.8427777719,0.0,0.0,0.0,0.0,91.7827777719,0.15,91.7829003439,5.8427777719,0,5.8427777719,85.94,0.15,85.9401309052,131.36,96.0927777719,-4.97,96.2212182418,5.8427777719,0,5.8427777719,90.25,-4.97,90.386743497,131.55
2021-10-15 19:00:00,6.8152222154,0.0,6.8152222154,6.8152222154,0,6.8152222154,0.0,0.0,0.0,0.0,94.0252222154,0.54,94.0267728504,6.8152222154,0,6.8152222154,87.21,0.54,87.2116718106,131.36,98.3952222154,-4.54,98.4999053544,6.8152222154,0,6.8152222154,91.58,-4.54,91.6924642487,131.55
2021-10-15 19:30:00,6.7945555488,0.0,6.7945555488,6.7945555488,0,6.7945555488,0.0,0.0,0.0,0.0,91.3945555488,-0.42,91.3955205902,6.7945555488,0,6.7945555488,84.6,-0.42,84.6010425468,131.15,95.6145555488,-5.58,95.7772396386,6.7945555488,0,6.7945555488,88.82,-5.58,88.9951054834,131.32
2021-10-15 20:00:00,6.7876666599,0.0,6.7876666599,6.7876666599,0,6.7876666599,0.0,0.0,0.0,0.0,85.6176666599,-2.3,85.6485542451,6.7876666599,0,6.7876666599,78.83,-2.3,78.863546078,131.48,89.5676666599,-7.66,89.8946189207,6.7876666599,0,6.7876666599,82.78,-7.66,83.1336514295,131.65
2021-10-15 20:30:00,4.9101111062000005,0.0,4.9101111062000005,4.9101111062000005,0,4.9101111062000005,0.0,0.0,0.0,0.0,86.5201111062,-2.77,86.5644414632,4.9101111062000005,0,4.9101111062000005,81.61,-2.77,81.6569960261,132.11,90.6101111062,-8.15,90.9759019448,4.9101111062000005,0,4.9101111062000005,85.7,-8.15,86.086656922,132.3
2021-10-15 21:00:00,2.8516666638,0.0,2.8516666638,2.8516666638,0,2.8516666638,0.0,0.0,0.0,0.0,80.9216666638,-3.1,80.9810233058,2.8516666638,0,2.8516666638,78.07,-3.1,78.1315230877,132.3,84.8216666638,-8.53,85.2494928761,2.8516666638,0,2.8516666638,81.97,-8.53,82.4126313134,132.49
2021-10-15 21:30:00,1.6062222205999999,0.0,1.6062222205999999,1.6062222205999999,0,1.6062222205999999,0.0,0.0,0.0,0.0,75.0662222206,-4.05,75.1753963639,1.6062222205999999,0,1.6062222205999999,73.46,-4.05,73.57155768370001,132.3,78.7362222206,-9.54,79.3120690032,1.6062222205999999,0,1.6062222205999999,77.13,-9.54,77.7177489381,132.49
2021-10-15 22:00:00,1.588555554,0.0,1.588555554,1.588555554,0,1.588555554,0.0,0.0,0.0,0.0,74.028555554,-11.19,74.8695073939,1.588555554,0,1.588555554,72.44,-11.19,73.2991793951,132.3,77.738555554,-17.04,79.5841983035,1.588555554,0,1.588555554,76.15,-17.04,78.0332243343,132.49
2021-10-15 22:30:00,1.4821111096,0.0,1.4821111096,1.4821111096,0,1.4821111096,0.0,0.0,0.0,0.0,74.3021111096,-18.52,76.575414562,1.4821111096,0,1.4821111096,72.82,-18.52,75.1381580823,131.71,78.1421111096,-24.25,81.8184088618,1.4821111096,0,1.4821111096,76.66,-24.25,80.4040925575,131.9
2021-10-15 23:00:00,1.5209999985,0.0,1.5209999985,1.5209999985,0,1.5209999985,0.0,0.0,0.0,0.0,59.7709999985,-12.02,60.9676376516,1.5209999985,0,1.5209999985,58.25,-12.02,59.4772469101,130.94,62.7909999985,-17.45,65.1706389474,1.5209999985,0,1.5209999985,61.27,-17.45,63.7064784775,131.11
2021-10-15 23:30:00,1.9935555536,0.0,1.9935555536,1.9935555536,0,1.9935555536,0.0,0.0,0.0,0.0,56.4835555536,-12.55,57.86099332,1.9935555536,0,1.9935555536,54.49,-12.55,55.9165682066,130.37,59.2635555536,-18.07,61.95719423,1.9935555536,0,1.9935555536,57.27,-18.07,60.0531248146,130.58
2021-10-16 00:00:00,2.0246666646,0.0,2.0246666646,2.0246666646,0,2.0246666646,0.0,0.0,0.0,0.0,53.3246666646,-12.99,54.8840612099,2.0246666646,0,2.0246666646,51.3,-12.99,52.9190901282,130.87,55.9346666646,-18.55,58.9303778614,2.0246666646,0,2.0246666646,53.91,-18.55,57.0121969407,131.05
2021-10-16 00:30:00,1.6061111095,0.0,1.6061111095,1.6061111095,0,1.6061111095,0.0,0.0,0.0,0.0,51.7161111095,-13.2,53.3741149649,1.6061111095,0,1.6061111095,50.11,-13.2,51.819418175,130.96,54.2761111095,-18.76,57.426769343,1.6061111095,0,1.6061111095,52.67,-18.76,55.911237689800004,131.16
2021-10-16 01:00:00,1.6094444428,0.0,1.6094444428,1.6094444428,0,1.6094444428,0.0,0.0,0.0,0.0,49.6394444428,-14.02,51.5813420201,1.6094444428,0,1.6094444428,48.03,-14.02,50.0344011656,130.8,52.0794444428,-19.6,55.6455616691,1.6094444428,0,1.6094444428,50.47,-19.6,54.1422284359,130.98
2021-10-16 01:30:00,1.5798888873,0.0,1.5798888873,1.5798888873,0,1.5798888873,0.0,0.0,0.0,0.0,52.9898888873,-13.56,54.6973667034,1.5798888873,0,1.5798888873,51.41,-13.56,53.1682395797,130.36,55.6098888873,-19.09,58.7953045919,1.5798888873,0,1.5798888873,54.03,-19.09,57.3033070599,130.56
2021-10-16 02:00:00,1.5692222207,0.0,1.5692222207,1.5692222207,0,1.5692222207,0.0,0.0,0.0,0.0,52.1392222207,-13.9,53.9602492004,1.5692222207,0,1.5692222207,50.57,-13.9,52.4455422319,130.26,54.7292222207,-19.45,58.0826158577,1.5692222207,0,1.5692222207,53.16,-19.45,56.6064316134,130.36
2021-10-16 02:30:00,1.5942222206,0.0,1.5942222206,1.5942222206,0,1.5942222206,0.0,0.0,0.0,0.0,50.7242222206,-14.25,52.6878469847,1.5942222206,0,1.5942222206,49.13,-14.25,51.1548570519,130.26,53.2342222206,-19.84,56.8111610112,1.5942222206,0,1.5942222206,51.64,-19.84,55.3201156904,130.36
2021-10-16 03:00:00,1.5917777762,0.0,1.5917777762,1.5917777762,0,1.5917777762,0.0,0.0,0.0,0.0,48.4217777762,-14.52,50.5519432169,1.5917777762,0,1.5917777762,46.83,-14.52,49.0293718092,130.26,50.8017777762,-20.14,54.6483323188,1.5917777762,0,1.5917777762,49.21,-20.14,53.1718318285,130.53
2021-10-16 03:30:00,1.5875555540000001,0.0,1.5875555540000001,1.5875555540000001,0,1.5875555540000001,0.0,0.0,0.0,0.0,47.077555554,-14.78,49.3431316085,1.5875555540000001,0,1.5875555540000001,45.49,-14.78,47.8308321065,130.48,49.397555554,-20.43,53.4556207962,1.5875555540000001,0,1.5875555540000001,47.81,-20.43,51.9921244036,130.68
2021-10-16 04:00:00,1.5973333317,0.0,1.5973333317,1.5973333317,0,1.5973333317,0.0,0.0,0.0,0.0,45.7073333317,-14.78,48.0375761285,1.5973333317,0,1.5973333317,44.11,-14.78,46.5203235156,130.7,47.9373333317,-20.45,52.1170838301,1.5973333317,0,1.5973333317,46.34,-20.45,50.6517334353,130.94
2021-10-16 04:30:00,1.620666665,0.0,1.620666665,1.620666665,0,1.620666665,0.0,0.0,0.0,0.0,44.980666665,-15.09,47.4443724127,1.620666665,0,1.620666665,43.36,-15.09,45.9107579985,130.7,47.180666665,-20.79,51.5581167903,1.620666665,0,1.620666665,45.56,-20.79,50.0793140927,130.94
2021-10-16 05:00:00,1.6234444427999999,0.0,1.6234444427999999,1.6234444427999999,0,1.6234444427999999,0.0,0.0,0.0,0.0,44.2834444428,-15.16,46.8065065105,1.6234444427999999,0,1.6234444427999999,42.66,-15.16,45.2736258764,130.83,46.4434444428,-20.86,50.9129957056,1.6234444427999999,0,1.6234444427999999,44.82,-20.86,49.4365451867,131.07
2021-10-16 05:30:00,1.645666665,0.0,1.645666665,1.645666665,0,1.645666665,0.0,0.0,0.0,0.0,45.115666665,-14.65,47.4346485033,1.645666665,0,1.645666665,43.47,-14.65,45.8722508713,130.83,47.325666665,-20.33,51.5075492068,1.645666665,0,1.645666665,45.68,-20.33,49.9997129992,131.07
2021-10-16 06:00:00,1.6785555538999999,0.0,1.6785555538999999,1.6785555538999999,0,1.6785555538999999,0.0,0.0,0.0,0.0,46.7685555539,-14.42,48.9411298255,1.6785555538999999,0,1.6785555538999999,45.09,-14.42,47.339671524,130.7,49.0485555539,-20.05,52.9883317526,1.6785555538999999,0,1.6785555538999999,47.37,-20.05,51.4385011446,130.98
2021-10-16 06:30:00,1.6259999984,0.0,1.6259999984,1.6259999984,0,1.6259999984,0.0,0.0,0.0,0.0,51.0659999984,-13.44,52.8050182827,1.6259999984,0,1.6259999984,49.44,-13.44,51.234238552,130.61,53.6059999984,-18.98,56.866894023,1.6259999984,0,1.6259999984,51.98,-18.98,55.3367942693,130.89
2021-10-16 07:00:00,1.6042222206,0.0,1.6042222206,1.6042222206,0,1.6042222206,0.0,0.0,0.0,0.0,55.5942222206,-12.69,57.0241496589,1.6042222206,0,1.6042222206,53.99,-12.69,55.4613036269,130.2,58.3542222206,-18.16,61.1146533245,1.6042222206,0,1.6042222206,56.75,-18.16,59.5847975578,130.44
2021-10-16 07:30:00,1.6463333317000002,0.0,1.6463333317000002,1.6463333317000002,0,1.6463333317000002,0.0,0.0,0.0,0.0,61.0463333317,-11.16,62.0580406816,1.6463333317000002,0,1.6463333317000002,59.4,-11.16,60.4392720009,130.2,64.1063333317,-16.51,66.1982029456,1.6463333317000002,0,1.6463333317000002,62.46,-16.51,64.6051987072,130.52
2021-10-16 08:00:00,1.6567777761,0.0,1.6567777761,1.6567777761,0,1.6567777761,0.0,0.0,0.0,0.0,66.4167777761,-10.18,67.1924160167,1.6567777761,0,1.6567777761,64.76,-10.18,65.5552438787,130.2,69.7667777761,-15.46,71.4591833235,1.6567777761,0,1.6567777761,68.11,-15.46,69.84256367,130.36
2021-10-16 08:30:00,2.6358888863,0.0,2.6358888863,2.6358888863,0,2.6358888863,0.0,0.0,0.0,0.0,71.3858888863,-8.73,71.9177170945,2.6358888863,0,2.6358888863,68.75,-8.73,69.3020591325,130.2,74.9358888863,-13.91,76.2159795789,2.6358888863,0,2.6358888863,72.3,-13.91,73.6259336104,130.36
2021-10-16 09:00:00,5.5768888833,0.0,5.5768888833,5.5768888833,0,5.5768888833,0.0,0.0,0.0,0.0,74.0968888833,-8.49,74.5816937471,5.5768888833,0,5.5768888833,68.52,-8.49,69.0439751173,130.09,77.6368888833,-13.68,78.8329177151,5.5768888833,0,5.5768888833,72.06,-13.68,73.3470244795,130.28
2021-10-16 09:30:00,4.8226666618,0.0,4.8226666618,4.8226666618,0,4.8226666618,0.0,0.0,0.0,0.0,76.7826666618,-7.5600000000000005,77.1539467539,4.8226666618,0,4.8226666618,71.96,-7.5600000000000005,72.3560308475,130.45,80.4926666618,-12.66,81.4821758812,4.8226666618,0,4.8226666618,75.67,-12.66,76.7217342088,130.66
2021-10-16 10:00:00,5.6453333277,0.0,5.6453333277,5.6453333277,0,5.6453333277,0.0,0.0,0.0,0.0,76.3353333277,-7.1,76.6648101429,5.6453333277,0,5.6453333277,70.69,-7.1,71.0456620773,130.16,79.9853333277,-12.2,80.9104044455,5.6453333277,0,5.6453333277,74.34,-12.2,75.3344250658,130.37
2021-10-16 10:30:00,8.1328888808,0.0,8.1328888808,8.1328888808,0,8.1328888808,0.0,0.0,0.0,0.0,75.6428888808,-6.72,75.9407995627,8.1328888808,0,8.1328888808,67.51,-6.72,67.8436327152,130.39,79.1228888808,-11.84,80.0038570622,8.1328888808,0,8.1328888808,70.99,-11.84,71.970589132,130.61
2021-10-16 11:00:00,8.8727777689,0.0,8.8727777689,8.8727777689,0,8.8727777689,0.0,0.0,0.0,0.0,73.0627777689,-5.01,73.234347101,8.8727777689,0,8.8727777689,64.19,-5.01,64.3852172474,130.72,76.3527777689,-10.08,77.0152781793,8.8727777689,0,8.8727777689,67.48,-10.08,68.2287094997,130.89
2021-10-16 11:30:00,11.8065555437,0.0,11.8065555437,11.8065555437,0,11.8065555437,0.0,0.0,0.0,0.0,67.3265555437,-5.11,67.5201983216,11.8065555437,0,11.8065555437,55.52,-5.11,55.7546634821,131.12,70.1465555437,-10.24,70.8900335354,11.8065555437,0,11.8065555437,58.34,-10.24,59.2318596703,131.32
2021-10-16 12:00:00,15.5422222067,0.0,15.5422222067,15.5422222067,0,15.5422222067,0.0,0.0,0.0,0.0,61.4022222067,-6.13,61.7074532931,15.5422222067,0,15.5422222067,45.86,-6.13,46.2678776258,131.37,63.7022222067,-11.32,64.7001971718,15.5422222067,0,15.5422222067,48.16,-11.32,49.4724974102,131.55
2021-10-16 12:30:00,15.7983333175,0.0,15.7983333175,15.7983333175,0,15.7983333175,0.0,0.0,0.0,0.0,60.3683333175,-6.16,60.6818034302,15.7983333175,0,15.7983333175,44.57,-6.16,44.9936717773,130.68,62.6083333175,-11.32,63.6234689466,15.7983333175,0,15.7983333175,46.81,-11.32,48.1593033587,130.87
2021-10-16 13:00:00,16.1083333172,0.0,16.1083333172,16.1083333172,0,16.1083333172,0.0,0.0,0.0,0.0,61.2983333172,-6.36,61.6273905619,16.1083333172,0,16.1083333172,45.19,-6.36,45.635355811,130.08,63.5683333172,-11.54,64.6073107375,16.1083333172,0,16.1083333172,47.46,-11.54,48.8428418502,130.24
