Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-10-16 13:30:00,15.6006666511,0.0,15.6006666511,15.6006666511,0,15.6006666511,0.0,0.0,0.0,0.0,59.7706666511,-6.44,60.11660496,15.6006666511,0,15.6006666511,44.17,-6.44,44.6370081883,130.2,61.9906666511,-11.7,63.0851230628,15.6006666511,0,15.6006666511,46.39,-11.7,47.8426807359,130.38
2021-10-16 14:00:00,14.5411110966,0.0,14.5411110966,14.5411110966,0,14.5411110966,0.0,0.0,0.0,0.0,55.7511110966,-6.69,56.1510684538,14.5411110966,0,14.5411110966,41.21,-6.69,41.7494934101,131.09,57.8111110966,-11.99,59.0413809647,14.5411110966,0,14.5411110966,43.27,-11.99,44.9004788393,131.28
2021-10-16 14:30:00,16.2677777615,0.0,16.2677777615,16.2677777615,0,16.2677777615,0.0,0.0,0.0,0.0,56.5477777615,-3.31,56.6445696406,16.2677777615,0,16.2677777615,40.28,-3.31,40.4157704368,131.69,58.5177777615,-8.48,59.1290175307,16.2677777615,0,16.2677777615,42.25,-8.48,43.0926084149,131.88
2021-10-16 15:00:00,14.41944443,0.0,14.41944443,14.41944443,0,14.41944443,0.0,0.0,0.0,0.0,54.63944443,-1.8,54.6690853008,14.41944443,0,14.41944443,40.22,-1.8,40.2602583201,131.97,56.61944443,-6.85,57.032306525,14.41944443,0,14.41944443,42.2,-6.85,42.7523391173,132.16
2021-10-16 15:30:00,13.6468888752,0.0,13.6468888752,13.6468888752,0,13.6468888752,0.0,0.0,0.0,0.0,56.5468888752,-1.76,56.574271904,13.6468888752,0,13.6468888752,42.9,-1.76,42.9360873858,131.2,58.6668888752,-6.79,59.0585129367,13.6468888752,0,13.6468888752,45.02,-6.79,45.529160985,131.38
2021-10-16 16:00:00,12.3972222098,0.0,12.3972222098,12.3972222098,0,12.3972222098,0.0,0.0,0.0,0.0,58.5072222098,-1.9,58.5380649724,12.3972222098,0,12.3972222098,46.11,-1.9,46.1491289192,131.2,60.7872222098,-6.91,61.1787094011,12.3972222098,0,12.3972222098,48.39,-6.91,48.8808776517,131.38
2021-10-16 16:30:00,10.1808888787,0.0,10.1808888787,10.1808888787,0,10.1808888787,0.0,0.0,0.0,0.0,64.5308888787,-0.87,64.5367532455,10.1808888787,0,10.1808888787,54.35,-0.87,54.3569627555,131.2,67.2508888787,-5.89,67.5083265603,10.1808888787,0,10.1808888787,57.07,-5.89,57.373138314,131.48
2021-10-16 17:00:00,7.9429999921,0.0,7.9429999921,7.9429999921,0,7.9429999921,0.0,0.0,0.0,0.0,71.9529999921,-0.33,71.9537567321,7.9429999921,0,7.9429999921,64.01,-0.33,64.0108506427,132.08,75.1929999921,-5.23,75.3746651588,7.9429999921,0,7.9429999921,67.25,-5.23,67.4530607163,132.29
2021-10-16 17:30:00,6.8129999932,0.0,6.8129999932,6.8129999932,0,6.8129999932,0.0,0.0,0.0,0.0,80.9929999932,0.61,80.9952970727,6.8129999932,0,6.8129999932,74.18,0.61,74.182508046,131.62,84.7729999932,-4.15,84.8745193085,6.8129999932,0,6.8129999932,77.96,-4.15,78.070379146,131.79
2021-10-16 18:00:00,4.4582222178,0.0,4.4582222178,4.4582222178,0,4.4582222178,0.0,0.0,0.0,0.0,86.6882222178,1.6800000000000002,86.7044997176,4.4582222178,0,4.4582222178,82.23,1.6800000000000002,82.2471598294,131.18,90.9082222178,-2.91,90.954785288,4.4582222178,0,4.4582222178,86.45,-2.91,86.4989629996,131.34
2021-10-16 18:30:00,2.8794444416,0.0,2.8794444416,2.8794444416,0,2.8794444416,0.0,0.0,0.0,0.0,90.0994444416,2.27,90.128035531,2.8794444416,0,2.8794444416,87.22,2.27,87.2495346692,130.57,94.5794444416,-2.24,94.6059665712,2.8794444416,0,2.8794444416,91.7,-2.24,91.7273546986,130.74
2021-10-16 19:00:00,3.9401111072,0.0,3.9401111072,3.9401111072,0,3.9401111072,0.0,0.0,0.0,0.0,89.6501111072,1.88,89.6698211302,3.9401111072,0,3.9401111072,85.71,1.88,85.7306158849,130.09,94.0701111072,-2.63,94.1068685257,3.9401111072,0,3.9401111072,90.13,-2.63,90.1683636316,130.3
2021-10-16 19:30:00,2.4825555531,0.0,2.4825555531,2.4825555531,0,2.4825555531,0.0,0.0,0.0,0.0,88.3025555531,1.58,88.3166899131,2.4825555531,0,2.4825555531,85.82,1.58,85.834543163,130.09,92.7225555531,-2.9699999999999998,92.770109455,2.4825555531,0,2.4825555531,90.24,-2.9699999999999998,90.2888614393,130.3
2021-10-16 20:00:00,1.7651111093,0.0,1.7651111093,1.7651111093,0,1.7651111093,0.0,0.0,0.0,0.0,84.4751111093,0.2,84.4753478651,1.7651111093,0,1.7651111093,82.71,0.2,82.7102418084,130.09,88.7351111093,-4.48,88.8481307827,1.7651111093,0,1.7651111093,86.97,-4.48,87.085310472,130.3
2021-10-16 20:30:00,1.7738888871,0.0,1.7738888871,1.7738888871,0,1.7738888871,0.0,0.0,0.0,0.0,79.4338888871,-1.27,79.4440407062,1.7738888871,0,1.7738888871,77.66,-1.27,77.6703836736,130.57,83.4338888871,-6.08,83.65512665,1.7738888871,0,1.7738888871,81.66,-6.08,81.8860305547,130.77
2021-10-16 21:00:00,1.7821111093000002,0.0,1.7821111093000002,1.7821111093000002,0,1.7821111093000002,0.0,0.0,0.0,0.0,75.1421111093,-3.15,75.2081070229,1.7821111093000002,0,1.7821111093000002,73.36,-3.15,73.4275976728,130.96,78.9121111093,-8.02,79.3186086598,1.7821111093000002,0,1.7821111093000002,77.13,-8.02,77.5458399916,131.18
2021-10-16 21:30:00,1.6965555539000001,0.0,1.6965555539000001,1.6965555539000001,0,1.6965555539000001,0.0,0.0,0.0,0.0,72.0965555539,-4.2,72.2187878791,1.6965555539000001,0,1.6965555539000001,70.4,-4.2,70.5251728108,130.6,75.7165555539,-9.14,76.2662204711,1.6965555539000001,0,1.6965555539000001,74.02,-9.14,74.5821694509,130.8
2021-10-16 22:00:00,1.7355555538,0.0,1.7355555538,1.7355555538,0,1.7355555538,0.0,0.0,0.0,0.0,67.4255555538,-4.87,67.6012014815,1.7355555538,0,1.7355555538,65.69,-4.87,65.870274024,130.27,70.7955555538,-9.88,71.4816416024,1.7355555538,0,1.7355555538,69.06,-9.88,69.7631564653,130.46
2021-10-16 22:30:00,1.7155555538,0.0,1.7155555538,1.7155555538,0,1.7155555538,0.0,0.0,0.0,0.0,63.5255555538,-5.82,63.7916029617,1.7155555538,0,1.7155555538,61.81,-5.82,62.0833995525,130.61,66.7055555538,-10.93,67.5950888878,1.7155555538,0,1.7155555538,64.99,-10.93,65.9026934199,130.8
2021-10-16 23:00:00,1.6809999983,0.0,1.6809999983,1.6809999983,0,1.6809999983,0.0,0.0,0.0,0.0,59.7709999983,-6.67,60.1420097835,1.6809999983,0,1.6809999983,58.09,-6.67,58.4716769043,131.03,62.7409999983,-11.85,63.8502590503,1.6809999983,0,1.6809999983,61.06,-11.85,62.1992451723,131.23
2021-10-16 23:30:00,1.695666665,0.0,1.695666665,1.695666665,0,1.695666665,0.0,0.0,0.0,0.0,56.215666665,-7.03,56.6535266209,1.695666665,0,1.695666665,54.52,-7.03,54.9713680019,131.03,58.995666665,-12.24,60.2520230801,1.695666665,0,1.695666665,57.3,-12.24,58.5927265111,131.23
2021-10-17 00:00:00,1.6943333316,0.0,1.6943333316,1.6943333316,0,1.6943333316,0.0,0.0,0.0,0.0,52.744333331600004,-7.01,53.2081271856,1.6943333316,0,1.6943333316,51.05,-7.01,51.5290461779,130.8,55.3443333316,-12.25,56.6838401304,1.6943333316,0,1.6943333316,53.65,-12.25,55.0307641234,131.01
2021-10-17 00:30:00,1.7219999983,0.0,1.7219999983,1.7219999983,0,1.7219999983,0.0,0.0,0.0,0.0,52.0819999983,-6.95,52.5436696836,1.7219999983,0,1.7219999983,50.36,-6.95,50.8373101177,130.96,54.6219999983,-12.19,55.965694705,1.7219999983,0,1.7219999983,52.9,-12.19,54.2863343762,131.18
2021-10-17 01:00:00,1.7313333316000001,0.0,1.7313333316000001,1.7313333316000001,0,1.7313333316000001,0.0,0.0,0.0,0.0,50.5713333316,-6.82,51.0291304544,1.7313333316000001,0,1.7313333316000001,48.84,-6.82,49.3138722876,130.96,53.0513333316,-12.03,54.3982064802,1.7313333316000001,0,1.7313333316000001,51.32,-12.03,52.7111307031,131.18
2021-10-17 01:30:00,1.7113333316000001,0.0,1.7113333316000001,1.7113333316000001,0,1.7113333316000001,0.0,0.0,0.0,0.0,53.4413333316,-6.35,53.8172705389,1.7113333316000001,0,1.7113333316000001,51.73,-6.35,52.1182827806,130.42,56.0613333316,-11.52,57.232713503,1.7113333316000001,0,1.7113333316000001,54.35,-11.52,55.5574738447,130.69
2021-10-17 02:00:00,1.6808888872,0.0,1.6808888872,1.6808888872,0,1.6808888872,0.0,0.0,0.0,0.0,52.7708888872,-6.5,53.169697328,1.6808888872,0,1.6808888872,51.09,-6.5,51.5018261812,130.42,55.3508888872,-11.67,56.5677452317,1.6808888872,0,1.6808888872,53.67,-11.67,54.9241094602,130.69
2021-10-17 02:30:00,1.6827777761,0.0,1.6827777761,1.6827777761,0,1.6827777761,0.0,0.0,0.0,0.0,51.5627777761,-6.75,52.0027167751,1.6827777761,0,1.6827777761,49.88,-6.75,50.334649099800004,130.42,54.0827777761,-11.96,55.3894254527,1.6827777761,0,1.6827777761,52.4,-11.96,53.7475729685,130.62
2021-10-17 03:00:00,1.6822222205,0.0,1.6822222205,1.6822222205,0,1.6822222205,0.0,0.0,0.0,0.0,49.8922222205,-7.27,50.4191108421,1.6822222205,0,1.6822222205,48.21,-7.27,48.7550715311,130.42,52.3322222205,-12.52,53.8090316075,1.6822222205,0,1.6822222205,50.65,-12.52,52.1744468107,130.73
2021-10-17 03:30:00,1.643666665,0.0,1.643666665,1.643666665,0,1.643666665,0.0,0.0,0.0,0.0,49.093666665,-7.33,49.6378586022,1.643666665,0,1.643666665,47.45,-7.33,48.0128253699,130.65,51.473666665,-12.6,52.9933803408,1.643666665,0,1.643666665,49.83,-12.6,51.3983355762,130.93
2021-10-17 04:00:00,1.6639999983,0.0,1.6639999983,1.6639999983,0,1.6639999983,0.0,0.0,0.0,0.0,48.0339999983,-7.62,48.6346538575,1.6639999983,0,1.6639999983,46.37,-7.62,46.9919280302,130.8,50.3639999983,-12.93,51.9972825812,1.6639999983,0,1.6639999983,48.7,-12.93,50.3872493792,131.07
2021-10-17 04:30:00,1.6195555539000002,0.0,1.6195555539000002,1.6195555539000002,0,1.6195555539000002,0.0,0.0,0.0,0.0,45.9895555539,-7.66,46.6231146541,1.6195555539000002,0,1.6195555539000002,44.37,-7.66,45.0263533944,130.94,48.2095555539,-12.98,49.9263622419,1.6195555539000002,0,1.6195555539000002,46.59,-12.98,48.3643308648,131.17
2021-10-17 05:00:00,1.6532222206,0.0,1.6532222206,1.6532222206,0,1.6532222206,0.0,0.0,0.0,0.0,45.2032222206,-7.79,45.8695476228,1.6532222206,0,1.6532222206,43.55,-7.79,44.2412318997,131.02,47.3832222206,-13.12,49.1660873774,1.6532222206,0,1.6532222206,45.73,-13.12,47.5748599578,131.17
2021-10-17 05:30:00,1.6738888872,0.0,1.6738888872,1.6738888872,0,1.6738888872,0.0,0.0,0.0,0.0,45.2238888872,-7.3,45.8092799123,1.6738888872,0,1.6738888872,43.55,-7.3,44.1575871171,131.1,47.4038888872,-12.61,49.0524289065,1.6738888872,0,1.6738888872,45.73,-12.61,47.436747359,131.31
2021-10-17 06:00:00,1.6633333317,0.0,1.6633333317,1.6633333317,0,1.6633333317,0.0,0.0,0.0,0.0,44.3733333317,-6.75,44.883796753,1.6633333317,0,1.6633333317,42.71,-6.75,43.2401040702,130.93,46.5133333317,-12.01,48.0388413435,1.6633333317,0,1.6633333317,44.85,-12.01,46.4301906091,131.15
2021-10-17 06:30:00,1.661666665,0.0,1.661666665,1.661666665,0,1.661666665,0.0,0.0,0.0,0.0,47.611666665,-6.02,47.9907408009,1.661666665,0,1.661666665,45.95,-6.02,46.3426682443,130.82,49.921666665000004,-11.21,51.164801403,1.661666665,0,1.661666665,48.26,-11.21,49.5448453424,131.04
2021-10-17 07:00:00,1.7197777761,0.0,1.7197777761,1.7197777761,0,1.7197777761,0.0,0.0,0.0,0.0,50.8097777761,-5.31,51.0864915379,1.7197777761,0,1.7197777761,49.09,-5.31,49.3763526397,130.38,53.2997777761,-10.42,54.3087719524,1.7197777761,0,1.7197777761,51.58,-10.42,52.6219801984,130.58
2021-10-17 07:30:00,1.6729999983,0.0,1.6729999983,1.6729999983,0,1.6729999983,0.0,0.0,0.0,0.0,55.3929999983,-4.9,55.6093018192,1.6729999983,0,1.6729999983,53.72,-4.9,53.9430106687,130.26,58.1129999983,-9.96,58.9603457317,1.6729999983,0,1.6729999983,56.44,-9.96,57.3120859854,130.47
2021-10-17 08:00:00,1.6537777761,0.0,1.6537777761,1.6537777761,0,1.6537777761,0.0,0.0,0.0,0.0,61.2437777761,-4.86,61.4363078016,1.6537777761,0,1.6537777761,59.59,-4.86,59.7878557903,130.26,64.2637777761,-9.87,65.0173056506,1.6537777761,0,1.6537777761,62.61,-9.87,63.3831917783,130.47
2021-10-17 08:30:00,2.1394444423,0.0,2.1394444423,2.1394444423,0,2.1394444423,0.0,0.0,0.0,0.0,65.6294444423,-3.92,65.7464096191,2.1394444423,0,2.1394444423,63.49,-3.92,63.6108992233,129.98,68.8794444423,-8.85,69.4456648516,2.1394444423,0,2.1394444423,66.74,-8.85,67.324216297,130.18
2021-10-17 09:00:00,3.406444441,0.0,3.406444441,3.406444441,0,3.406444441,0.0,0.0,0.0,0.0,68.986444441,-6.23,69.2671813821,3.406444441,0,3.406444441,65.58,-6.23,65.8752555972,129.77,72.356444441,-11.25,73.2257984057,3.406444441,0,3.406444441,68.95,-11.25,69.8617563478,129.91
2021-10-17 09:30:00,5.5478888833,0.0,5.5478888833,5.5478888833,0,5.5478888833,0.0,0.0,0.0,0.0,71.3178888833,-8.13,71.779789459,5.5478888833,0,5.5478888833,65.77,-8.13,66.2705801997,130.22,74.7078888833,-13.3,75.8825319913,5.5478888833,0,5.5478888833,69.16,-13.3,70.4272362087,130.41
2021-10-17 10:00:00,8.5091111026,0.0,8.5091111026,8.5091111026,0,8.5091111026,0.0,0.0,0.0,0.0,70.8191111026,-7.51,71.2161961731,8.5091111026,0,8.5091111026,62.31,-7.51,62.7609448622,130.22,74.0291111026,-12.66,75.1038274034,8.5091111026,0,8.5091111026,65.52,-12.66,66.7318964214,130.41
2021-10-17 10:30:00,11.3268888776,0.0,11.3268888776,11.3268888776,0,11.3268888776,0.0,0.0,0.0,0.0,66.6768888776,-6.97,67.0401999579,11.3268888776,0,11.3268888776,55.35,-6.97,55.787125755,130.22,69.4968888776,-12.16,70.5526977773,11.3268888776,0,11.3268888776,58.17,-12.16,59.4273884669,130.41
2021-10-17 11:00:00,13.3452222089,0.0,13.3452222089,13.3452222089,0,13.3452222089,0.0,0.0,0.0,0.0,64.8952222089,-6.64,65.2340360973,13.3452222089,0,13.3452222089,51.55,-6.64,51.9758799829,130.58,67.5052222089,-11.85,68.537416974,13.3452222089,0,13.3452222089,54.16,-11.85,55.4412130098,130.8
2021-10-17 11:30:00,16.1118888728,0.0,16.1118888728,16.1118888728,0,16.1118888728,0.0,0.0,0.0,0.0,61.6218888728,-6.46,61.9595738224,16.1118888728,0,16.1118888728,45.51,-6.46,45.9662017139,130.68,63.9218888728,-11.68,64.9802298939,16.1118888728,0,16.1118888728,47.81,-11.68,49.2160390523,130.88
2021-10-17 12:00:00,19.5717777582,0.0,19.5717777582,19.5717777582,0,19.5717777582,0.0,0.0,0.0,0.0,61.0217777582,-6.32,61.3481846575,19.5717777582,0,19.5717777582,41.45,-6.32,41.9290460182,130.68,63.0817777582,-11.56,64.1322406059,19.5717777582,0,19.5717777582,43.51,-11.56,45.0194813386,130.88
2021-10-17 12:30:00,20.8344444236,0.0,20.8344444236,20.8344444236,0,20.8344444236,0.0,0.0,0.0,0.0,60.4644444236,-6.45,60.8074957506,20.8344444236,0,20.8344444236,39.63,-6.45,40.1514557644,130.79,62.4344444236,-11.74,63.528634886,20.8344444236,0,20.8344444236,41.6,-11.74,43.2248493346,131.02
2021-10-17 13:00:00,21.2665555343,0.0,21.2665555343,21.2665555343,0,21.2665555343,0.0,0.0,0.0,0.0,59.1965555343,-6.78,59.583559705,21.2665555343,0,21.2665555343,37.93,-6.78,38.531199047,131.21,61.0765555343,-12.1,62.2635980002,21.2665555343,0,21.2665555343,39.81,-12.1,41.608245577,131.43
2021-10-17 13:30:00,21.8801110892,0.0,21.8801110892,21.8801110892,0,21.8801110892,0.0,0.0,0.0,0.0,57.1201110892,-6.55,57.4944309551,21.8801110892,0,21.8801110892,35.24,-6.55,35.8435503264,131.4,58.8401110892,-11.91,60.0333804895,21.8801110892,0,21.8801110892,36.96,-11.91,38.8315554672,131.59
2021-10-17 14:00:00,21.1444444233,0.0,21.1444444233,21.1444444233,0,21.1444444233,0.0,0.0,0.0,0.0,54.5644444233,-6.9,54.998987220000004,21.1444444233,0,21.1444444233,33.42,-6.9,34.1248648349,131.67,56.1844444233,-12.3,57.5150571169,21.1444444233,0,21.1444444233,35.04,-12.3,37.1361225763,131.86
2021-10-17 14:30:00,20.6064444238,0.0,20.6064444238,20.6064444238,0,20.6064444238,0.0,0.0,0.0,0.0,53.3964444238,-7.34,53.8985702696,20.6064444238,0,20.6064444238,32.79,-7.34,33.6014835982,131.81,54.9864444238,-12.75,56.4452971502,20.6064444238,0,20.6064444238,34.38,-12.75,36.6680637613,132.0
2021-10-17 15:00:00,18.4499999816,0.0,18.4499999816,18.4499999816,0,18.4499999816,0.0,0.0,0.0,0.0,56.6399999816,-8.29,57.2434598702,18.4499999816,0,18.4499999816,38.19,-8.29,39.0794089003,131.65,58.509999981600004,-13.73,60.0993593796,18.4499999816,0,18.4499999816,40.06,-13.73,42.3475678168,131.85
2021-10-17 15:30:00,17.0422222052,0.0,17.0422222052,17.0422222052,0,17.0422222052,0.0,0.0,0.0,0.0,56.2022222052,-7.74,56.7326835325,17.0422222052,0,17.0422222052,39.16,-7.74,39.917580087,131.99,58.1622222052,-13.14,59.628044508,17.0422222052,0,17.0422222052,41.12,-13.14,43.1684375441,132.19
2021-10-17 16:00:00,14.4398888744,0.0,14.4398888744,14.4398888744,0,14.4398888744,0.0,0.0,0.0,0.0,58.6798888744,-7.31,59.1334546456,14.4398888744,0,14.4398888744,44.24,-7.31,44.8398673058,131.68,60.8898888744,-12.66,62.1920747937,14.4398888744,0,14.4398888744,46.45,-12.66,48.1443465009,131.89
2021-10-17 16:30:00,11.0427777667,0.0,11.0427777667,11.0427777667,0,11.0427777667,0.0,0.0,0.0,0.0,65.5927777667,-6.88,65.9526109806,11.0427777667,0,11.0427777667,54.55,-6.88,54.98215074,131.58,68.3627777667,-12.1,69.4253511621,11.0427777667,0,11.0427777667,57.32,-12.1,58.5832091985,131.72
2021-10-17 17:00:00,7.8204444366,0.0,7.8204444366,7.8204444366,0,7.8204444366,0.0,0.0,0.0,0.0,73.8404444366,-5.83,74.0702378462,7.8204444366,0,7.8204444366,66.02,-5.83,66.2769137785,131.14,77.2204444366,-10.9,77.9859412907,7.8204444366,0,7.8204444366,69.4,-10.9,70.2507651204,131.33
2021-10-17 17:30:00,6.2942222159,0.0,6.2942222159,6.2942222159,0,6.2942222159,0.0,0.0,0.0,0.0,80.9642222159,-4.9,81.1123620605,6.2942222159,0,6.2942222159,74.67,-4.9,74.8306013607,130.59,84.8242222159,-9.83,85.3919057905,6.2942222159,0,6.2942222159,78.53,-9.83,79.1428442754,130.77
2021-10-17 18:00:00,6.6922222155,0.0,6.6922222155,6.6922222155,0,6.6922222155,0.0,0.0,0.0,0.0,89.4322222155,-5.88,89.6253132235,6.6922222155,0,6.6922222155,82.74,-5.88,82.9486708754,130.0,93.7122222155,-10.79,94.3313558292,6.6922222155,0,6.6922222155,87.02,-10.79,87.6863986032,130.17
2021-10-17 18:30:00,6.4971111046,0.0,6.4971111046,6.4971111046,0,6.4971111046,0.0,0.0,0.0,0.0,93.3071111046,0.9500000000000001,93.3119471595,6.4971111046,0,6.4971111046,86.81,0.9500000000000001,86.8151979782,129.69,97.6971111046,-4.71,97.8105802978,6.4971111046,0,6.4971111046,91.2,-4.71,91.3215423654,129.87
2021-10-17 19:00:00,7.1627777706,0.0,7.1627777706,7.1627777706,0,7.1627777706,0.0,0.0,0.0,0.0,91.8327777706,5.19,91.9793192683,7.1627777706,0,7.1627777706,84.67,5.19,84.8289160605,130.65,95.9327777706,0.14,95.9328799254,7.1627777706,0,7.1627777706,88.77,0.14,88.7701103976,130.79
2021-10-17 19:30:00,5.9575555496,0.0,5.9575555496,5.9575555496,0,5.9575555496,0.0,0.0,0.0,0.0,90.3075555496,3.8,90.3874692053,5.9575555496,0,5.9575555496,84.35,3.8,84.4355523462,131.89,94.3875555496,-1.37,94.3974975443,5.9575555496,0,5.9575555496,88.43,-1.37,88.440611712,132.07
2021-10-17 20:00:00,1.7508888871,0.0,1.7508888871,1.7508888871,0,1.7508888871,0.0,0.0,0.0,0.0,87.0708888871,2.2800000000000002,87.1007353103,1.7508888871,0,1.7508888871,85.32,2.2800000000000002,85.3504586982,132.25,91.1908888871,-3.01,91.2405519275,1.7508888871,0,1.7508888871,89.44,-3.01,89.4906347055,132.44
2021-10-17 20:30:00,2.5789999974,0.0,2.5789999974,2.5789999974,0,2.5789999974,0.0,0.0,0.0,0.0,82.6489999974,1.35,82.6600248039,2.5789999974,0,2.5789999974,80.07,1.35,80.0813798582,132.91,86.5189999974,-4.05,86.6137394445,2.5789999974,0,2.5789999974,83.94,-4.05,84.0376469209,133.12
2021-10-17 21:00:00,1.7252222205,0.0,1.7252222205,1.7252222205,0,1.7252222205,0.0,0.0,0.0,0.0,77.8852222205,3.04,77.9445279692,1.7252222205,0,1.7252222205,76.16,3.04,76.2206481211,133.29,81.5352222205,-2.32,81.5682221367,1.7252222205,0,1.7252222205,79.81,-2.32,79.8437129648,133.51
2021-10-17 21:30:00,2.6427777751,0.0,2.6427777751,2.6427777751,0,2.6427777751,0.0,0.0,0.0,0.0,71.9627777751,4.87,72.1273754209,2.6427777751,0,2.6427777751,69.32,4.87,69.4908576721,133.58,75.2727777751,-0.39,75.2737880938,2.6427777751,0,2.6427777751,72.63,-0.39,72.6310470804,133.81
2021-10-17 22:00:00,3.5543333298,0.0,3.5543333298,3.5543333298,0,3.5543333298,0.0,0.0,0.0,0.0,66.9943333298,3.98,67.1124511421,3.5543333298,0,3.5543333298,63.44,3.98,63.5647229208,133.26,70.0243333298,-1.3900000000000001,70.0381278896,3.5543333298,0,3.5543333298,66.47,-1.3900000000000001,66.4845320357,133.49
2021-10-17 22:30:00,1.7568888871000001,0.0,1.7568888871000001,1.7568888871000001,0,1.7568888871000001,0.0,0.0,0.0,0.0,63.8468888871,5.26,64.0631939616,1.7568888871000001,0,1.7568888871000001,62.09,5.26,62.3124040621,133.26,66.7768888871,-0.07,66.7769255765,1.7568888871000001,0,1.7568888871000001,65.02,-0.07,65.0200376807,133.49
2021-10-17 23:00:00,1.7873333315000002,0.0,1.7873333315000002,1.7873333315000002,0,1.7873333315000002,0.0,0.0,0.0,0.0,58.7673333315,5.07,58.9856284776,1.7873333315000002,0,1.7873333315000002,56.98,5.07,57.2051160299,133.26,61.4473333315,-0.18,61.4475969714,1.7873333315000002,0,1.7873333315000002,59.66,-0.18,59.6602715381,133.49
2021-10-17 23:30:00,1.7459999983,0.0,1.7459999983,1.7459999983,0,1.7459999983,0.0,0.0,0.0,0.0,55.5959999983,5.1,55.8294296568,1.7459999983,0,1.7459999983,53.85,5.1,54.0909650496,132.53,58.1159999983,-0.22,58.1164164053,1.7459999983,0,1.7459999983,56.37,-0.22,56.3704293047,132.74
2021-10-18 00:00:00,1.7622222205,0.0,1.7622222205,1.7622222205,0,1.7622222205,0.0,0.0,0.0,0.0,53.1522222205,4.35,53.3299280608,1.7622222205,0,1.7622222205,51.39,4.35,51.5737782211,132.87,55.5322222205,-1.05,55.5421480026,1.7622222205,0,1.7622222205,53.77,-1.05,53.7802510221,133.12
2021-10-18 00:30:00,1.7651111093,0.0,1.7651111093,1.7651111093,0,1.7651111093,0.0,0.0,0.0,0.0,52.5251111093,4.18,52.691172857,1.7651111093,0,1.7651111093,50.76,4.18,50.9318171677,133.15,54.8851111093,-1.22,54.8986686677,1.7651111093,0,1.7651111093,53.12,-1.22,53.1340079422,133.42
2021-10-18 01:00:00,1.7664444427000001,0.0,1.7664444427000001,1.7664444427000001,0,1.7664444427000001,0.0,0.0,0.0,0.0,51.5664444427,3.91,51.7144688889,1.7664444427000001,0,1.7664444427000001,49.8,3.91,49.9532591529,133.15,53.8764444427,-1.52,53.8978818302,1.7664444427000001,0,1.7664444427000001,52.11,-1.52,52.1321637763,133.42
2021-10-18 01:30:00,1.8194444426,0.0,1.8194444426,1.8194444426,0,1.8194444426,0.0,0.0,0.0,0.0,55.0694444426,4.19,55.2286140621,1.8194444426,0,1.8194444426,53.25,4.19,53.4145916394,133.29,57.5394444426,-1.2,57.5519562375,1.8194444426,0,1.8194444426,55.72,-1.2,55.7329202537,133.53
2021-10-18 02:00:00,1.8665555537,0.0,1.8665555537,1.8665555537,0,1.8665555537,0.0,0.0,0.0,0.0,55.0065555537,4.04,55.1547165153,1.8665555537,0,1.8665555537,53.14,4.04,53.2933504295,133.11,57.4865555537,-1.3599999999999999,57.5026405431,1.8665555537,0,1.8665555537,55.62,-1.3599999999999999,55.636624628,133.36
2021-10-18 02:30:00,1.891888887,0.0,1.891888887,1.891888887,0,1.891888887,0.0,0.0,0.0,0.0,54.591888887,3.7199999999999998,54.7184862021,1.891888887,0,1.891888887,52.7,3.7199999999999998,52.8311309741,133.11,57.041888887,-1.72,57.0678148153,1.891888887,0,1.891888887,55.15,-1.72,55.176814877300004,133.36
2021-10-18 03:00:00,1.8978888870000001,0.0,1.8978888870000001,1.8978888870000001,0,1.8978888870000001,0.0,0.0,0.0,0.0,52.507888887,3.68,52.6366867818,1.8978888870000001,0,1.8978888870000001,50.61,3.68,50.7436153619,133.3,54.847888887,-1.77,54.8764413511,1.8978888870000001,0,1.8978888870000001,52.95,-1.77,52.9795753097,133.58
2021-10-18 03:30:00,1.8449999982,0.0,1.8449999982,1.8449999982,0,1.8449999982,0.0,0.0,0.0,0.0,51.0849999982,3.67,51.216658665,1.8449999982,0,1.8449999982,49.24,3.67,49.3765784558,133.37,53.3649999982,-1.79,53.3950121716,1.8449999982,0,1.8449999982,51.52,-1.79,51.5510863125,133.69
2021-10-18 04:00:00,1.8441111093,0.0,1.8441111093,1.8441111093,0,1.8441111093,0.0,0.0,0.0,0.0,50.4741111093,3.42,50.589843766,1.8441111093,0,1.8441111093,48.63,3.42,48.7501107691,133.37,52.7241111093,-2.07,52.7647305713,1.8441111093,0,1.8441111093,50.88,-2.07,50.9220904913,133.69
2021-10-18 04:30:00,1.9225555536,0.0,1.9225555536,1.9225555536,0,1.9225555536,0.0,0.0,0.0,0.0,48.3225555536,3.86,48.4764785771,1.9225555536,0,1.9225555536,46.4,3.86,46.5602792088,133.57,50.4725555536,-1.6099999999999999,50.4982273364,1.9225555536,0,1.9225555536,48.55,-1.6099999999999999,48.5766878245,133.84
2021-10-18 05:00:00,1.9142222203,0.0,1.9142222203,1.9142222203,0,1.9142222203,0.0,0.0,0.0,0.0,48.2342222203,3.81,48.3844633451,1.9142222203,0,1.9142222203,46.32,3.81,46.47642951,133.4,50.3842222203,-1.65,50.4112323669,1.9142222203,0,1.9142222203,48.47,-1.65,48.4980762505,133.68
2021-10-18 05:30:00,1.9124444425,0.0,1.9124444425,1.9124444425,0,1.9124444425,0.0,0.0,0.0,0.0,49.8324444425,4.45,50.0307407412,1.9124444425,0,1.9124444425,47.92,4.45,48.1261768687,133.4,52.0524444425,-0.96,52.0612963001,1.9124444425,0,1.9124444425,50.14,-0.96,50.1491894252,133.68
2021-10-18 06:00:00,1.9792222202,0.0,1.9792222202,1.9792222202,0,1.9792222202,0.0,0.0,0.0,0.0,53.8292222202,5.08,54.0683970988,1.9792222202,0,1.9792222202,51.85,5.08,52.0982619672,133.12,56.2692222202,-0.23,56.2696922799,1.9792222202,0,1.9792222202,54.29,-0.23,54.2904871962,133.34
2021-10-18 06:30:00,2.0143333313,0.0,2.0143333313,2.0143333313,0,2.0143333313,0.0,0.0,0.0,0.0,60.8143333313,7.53,61.2787405103,2.0143333313,0,2.0143333313,58.8,7.53,59.280189777,132.88,63.5943333313,2.4,63.6396042717,2.0143333313,0,2.0143333313,61.58,2.4,61.6267506851,133.09
2021-10-18 07:00:00,2.0197777758,0.0,2.0197777758,2.0197777758,0,2.0197777758,0.0,0.0,0.0,0.0,68.0497777758,10.7,68.8858639732,2.0197777758,0,2.0197777758,66.03,10.7,66.8913365093,132.34,71.1697777758,5.72,71.3992693846,2.0197777758,0,2.0197777758,69.15,5.72,69.3861722536,132.55
2021-10-18 07:30:00,3.3369999967,0.0,3.3369999967,3.3369999967,0,3.3369999967,0.0,0.0,0.0,0.0,79.6669999967,13.48,80.799389159,3.3369999967,0,3.3369999967,76.33,13.48,77.5111559713,132.73,83.2969999967,8.74,83.7542703893,3.3369999967,0,3.3369999967,79.96,8.74,80.4362430749,132.95
2021-10-18 08:00:00,3.7266666629,0.0,3.7266666629,3.7266666629,0,3.7266666629,0.0,0.0,0.0,0.0,84.9266666629,14.7,86.1894930399,3.7266666629,0,3.7266666629,81.2,14.7,82.5198763935,132.27,88.8166666629,10.11,89.3902252884,3.7266666629,0,3.7266666629,85.09,10.11,85.6885068139,132.47
2021-10-18 08:30:00,5.904888883,0.0,5.904888883,5.904888883,0,5.904888883,0.0,0.0,0.0,0.0,88.624888883,15.96,90.0504998849,5.904888883,0,5.904888883,82.72,15.96,84.2455933566,131.56,92.574888883,11.48,93.283977465,5.904888883,0,5.904888883,86.67,11.48,87.4269941151,131.76
2021-10-18 09:00:00,6.7989999932,0.0,6.7989999932,6.7989999932,0,6.7989999932,0.0,0.0,0.0,0.0,100.5589999932,8.63,100.9286350826,6.7989999932,0,6.7989999932,93.76,8.63,94.1563301112,131.07,105.0989999932,3.8,105.1676746894,6.7989999932,0,6.7989999932,98.3,3.8,98.3734212072,131.23
2021-10-18 09:30:00,7.4081111037,0.0,7.4081111037,7.4081111037,0,7.4081111037,0.0,0.0,0.0,0.0,91.4581111037,10.38,92.0452632494,7.4081111037,0,7.4081111037,84.05,10.38,84.6885287391,131.74,95.4981111037,5.57,95.6604104339,7.4081111037,0,7.4081111037,88.09,5.57,88.2659220764,131.95
2021-10-18 10:00:00,7.7873333255,0.0,7.7873333255,7.7873333255,0,7.7873333255,0.0,0.0,0.0,0.0,93.3173333255,10.35,93.8895478687,7.7873333255,0,7.7873333255,85.53,10.35,86.1539517376,131.74,97.4273333255,5.57,97.5864241528,7.7873333255,0,7.7873333255,89.64,5.57,89.8128860465,131.95
2021-10-18 10:30:00,8.0916666586,0.0,8.0916666586,8.0916666586,0,8.0916666586,0.0,0.0,0.0,0.0,95.1216666586,11.21,95.7799330126,8.0916666586,0,8.0916666586,87.03,11.21,87.7489885982,131.74,99.3316666586,6.48,99.5428068781,8.0916666586,0,8.0916666586,91.24,6.48,91.4698201594,131.95
2021-10-18 11:00:00,8.4041111027,0.0,8.4041111027,8.4041111027,0,8.4041111027,0.0,0.0,0.0,0.0,92.2641111027,12.53,93.1110471296,8.4041111027,0,8.4041111027,83.86,12.53,84.7909222736,131.74,96.3041111027,7.85,96.6235184377,8.4041111027,0,8.4041111027,87.9,7.85,88.2498300282,131.95
2021-10-18 11:30:00,7.7896666589,0.0,7.7896666589,7.7896666589,0,7.7896666589,0.0,0.0,0.0,0.0,91.1496666589,13.42,92.1322860458,7.7896666589,0,7.7896666589,83.36,13.42,84.4333228056,131.74,95.1696666589,8.79,95.5747328114,7.7896666589,0,7.7896666589,87.38,8.79,87.8210026133,131.87
2021-10-18 12:00:00,5.5844444389,0.0,5.5844444389,5.5844444389,0,5.5844444389,0.0,0.0,0.0,0.0,93.0244444389,13.56,94.007557479,5.5844444389,0,5.5844444389,87.44,13.56,88.4851806802,131.57,97.2444444389,8.98,97.6581915367,5.5844444389,0,5.5844444389,91.66,8.98,92.098838212,131.75
2021-10-18 12:30:00,3.7104444407,0.0,3.7104444407,3.7104444407,0,3.7104444407,0.0,0.0,0.0,0.0,93.7704444407,13.25,94.7019469209,3.7104444407,0,3.7104444407,90.06,13.25,91.0294792911,131.45,98.1004444407,8.66,98.4819414891,3.7104444407,0,3.7104444407,94.39,8.66,94.7864320459,131.6
2021-10-18 13:00:00,3.7115555518,0.0,3.7115555518,3.7115555518,0,3.7115555518,0.0,0.0,0.0,0.0,97.5915555518,12.19,98.3499253433,3.7115555518,0,3.7115555518,93.88,12.19,94.66810709,131.34,102.1315555518,7.57,102.411715831,3.7115555518,0,3.7115555518,98.42,7.57,98.7106949626,131.6
2021-10-18 13:30:00,3.6642222186,0.0,3.6642222186,3.6642222186,0,3.6642222186,0.0,0.0,0.0,0.0,96.7442222186,11.87,97.469694945,3.6642222186,0,3.6642222186,93.08,11.87,93.8338068076,131.46,101.2342222186,7.2,101.4899391477,3.6642222186,0,3.6642222186,97.57,7.2,97.835294756,131.6
2021-10-18 14:00:00,3.2877777745,0.0,3.2877777745,3.2877777745,0,3.2877777745,0.0,0.0,0.0,0.0,95.0877777745,11.52,95.7830667816,3.2877777745,0,3.2877777745,91.8,11.52,92.52,131.79,99.5077777745,6.82,99.7412163432,3.2877777745,0,3.2877777745,96.22,6.82,96.461395387,131.95
2021-10-18 14:30:00,3.34933333,0.0,3.34933333,3.34933333,0,3.34933333,0.0,0.0,0.0,0.0,94.31933333,11.33,94.9973975423,3.34933333,0,3.34933333,90.97,11.33,91.6728411254,131.95,98.69933333,6.61,98.920425089,3.34933333,0,3.34933333,95.35,6.61,95.5788397084,132.11
2021-10-18 15:00:00,3.436444441,0.0,3.436444441,3.436444441,0,3.436444441,0.0,0.0,0.0,0.0,92.396444441,11.66,93.1292571931,3.436444441,0,3.436444441,88.96,11.66,89.7208849711,131.95,96.676444441,6.93,96.9245057236,3.436444441,0,3.436444441,93.24,6.93,93.4971791018,132.19
2021-10-18 15:30:00,3.5144444409,0.0,3.5144444409,3.5144444409,0,3.5144444409,0.0,0.0,0.0,0.0,87.4144444409,11.88,88.2180225176,3.5144444409,0,3.5144444409,83.9,11.88,84.7369128538,132.15,91.4744444409,7.13,91.7518985404,3.5144444409,0,3.5144444409,87.96,7.13,88.2485042366,132.35
2021-10-18 16:00:00,3.7926666629,0.0,3.7926666629,3.7926666629,0,3.7926666629,0.0,0.0,0.0,0.0,88.5326666629,11.71,89.3037354562,3.7926666629,0,3.7926666629,84.74,11.71,85.5452611195,132.07,92.6226666629,6.97,92.8845481215,3.7926666629,0,3.7926666629,88.83,6.97,89.1030291292,132.25
2021-10-18 16:30:00,4.0356666626,0.0,4.0356666626,4.0356666626,0,4.0356666626,0.0,0.0,0.0,0.0,89.0256666626,10.94,89.6953339072,4.0356666626,0,4.0356666626,84.99,10.94,85.6912113347,131.92,93.1056666626,6.15,93.308561583,4.0356666626,0,4.0356666626,89.07,6.15,89.2820665083,132.19
2021-10-18 17:00:00,3.0406666636,0.0,3.0406666636,3.0406666636,0,3.0406666636,0.0,0.0,0.0,0.0,95.3106666636,11.77,96.0346608255,3.0406666636,0,3.0406666636,92.27,11.77,93.0176639139,131.92,99.7706666636,7.11,100.0236873271,3.0406666636,0,3.0406666636,96.73,7.11,96.9909531864,132.19
2021-10-18 17:30:00,3.3171111078,0.0,3.3171111078,3.3171111078,0,3.3171111078,0.0,0.0,0.0,0.0,100.2071111078,12.4,100.971407421,3.3171111078,0,3.3171111078,96.89,12.4,97.6802544018,131.59,104.8871111078,7.8,105.1767373355,3.3171111078,0,3.3171111078,101.57,7.8,101.8690576181,131.79
2021-10-18 18:00:00,2.9597777748,0.0,2.9597777748,2.9597777748,0,2.9597777748,0.0,0.0,0.0,0.0,101.9397777748,11.99,102.6424785008,2.9597777748,0,2.9597777748,98.98,11.99,99.7035631259,131.29,106.7497777748,7.42,107.0073429956,2.9597777748,0,2.9597777748,103.79,7.42,104.0548917639,131.45
2021-10-18 18:30:00,2.5922222196,0.0,2.5922222196,2.5922222196,0,2.5922222196,0.0,0.0,0.0,0.0,103.2722222196,10.43,103.7975759938,2.5922222196,0,2.5922222196,100.68,10.43,101.2188090228,131.07,108.1522222196,5.77,108.3060297077,2.5922222196,0,2.5922222196,105.56,5.77,105.7175789545,131.26
2021-10-18 19:00:00,2.5654444419,0.0,2.5654444419,2.5654444419,0,2.5654444419,0.0,0.0,0.0,0.0,103.2854444419,10.79,103.8475186683,2.5654444419,0,2.5654444419,100.72,10.79,101.2963103968,131.32,108.1854444419,6.14,108.3595403695,2.5654444419,0,2.5654444419,105.62,6.14,105.798317567,131.5
2021-10-18 19:30:00,2.0084444424,0.0,2.0084444424,2.0084444424,0,2.0084444424,0.0,0.0,0.0,0.0,100.3884444424,10.13,100.8982491304,2.0084444424,0,2.0084444424,98.38,10.13,98.9001582405,131.48,105.1584444424,5.4,105.2970010853,2.0084444424,0,2.0084444424,103.15,5.4,103.2912508396,131.66
2021-10-18 20:00:00,1.7091111094,0.0,1.7091111094,1.7091111094,0,1.7091111094,0.0,0.0,0.0,0.0,93.9791111094,8.25,94.3405311884,1.7091111094,0,1.7091111094,92.27,8.25,92.6380882791,131.7,98.4491111094,3.37,98.5067732607,1.7091111094,0,1.7091111094,96.74,3.37,96.7986802596,131.88
2021-10-18 20:30:00,1.6673333317,0.0,1.6673333317,1.6673333317,0,1.6673333317,0.0,0.0,0.0,0.0,91.2773333317,7.99,91.6263700042,1.6673333317,0,1.6673333317,89.61,7.99,89.9655056119,132.11,95.5973333317,3.08,95.6469369093,1.6673333317,0,1.6673333317,93.93,3.08,93.9804836123,132.29
2021-10-18 21:00:00,1.629666665,0.0,1.629666665,1.629666665,0,1.629666665,0.0,0.0,0.0,0.0,86.559666665,7.68,86.8997024918,1.629666665,0,1.629666665,84.93,7.68,85.276534287,132.3,90.649666665,2.7,90.6898674962,1.629666665,0,1.629666665,89.02,2.7,89.0609364424,132.49
2021-10-18 21:30:00,1.5849999984,0.0,1.5849999984,1.5849999984,0,1.5849999984,0.0,0.0,0.0,0.0,81.2849999984,5.83,81.4938042108,1.5849999984,0,1.5849999984,79.7,5.83,79.9129457597,132.42,85.1149999984,0.67,85.1176369781,1.5849999984,0,1.5849999984,83.53,0.67,83.5326870153,132.61
2021-10-18 22:00:00,1.5983333317000001,0.0,1.5983333317000001,1.5983333317000001,0,1.5983333317000001,0.0,0.0,0.0,0.0,75.1583333317,4.42,75.2881894403,1.5983333317000001,0,1.5983333317000001,73.56,4.42,73.6926726344,133.04,78.6883333317,-0.89,78.6933663184,1.5983333317000001,0,1.5983333317000001,77.09,-0.89,77.0951373304,133.23
2021-10-18 22:30:00,1.5741111095,0.0,1.5741111095,1.5741111095,0,1.5741111095,0.0,0.0,0.0,0.0,70.2741111095,3.17,70.3455726555,1.5741111095,0,1.5741111095,68.7,3.17,68.773097211,133.59,73.5541111095,-2.26,73.5888229361,1.5741111095,0,1.5741111095,71.98,-2.26,72.0154705602,133.78
2021-10-18 23:00:00,1.6295555539,0.0,1.6295555539,1.6295555539,0,1.6295555539,0.0,0.0,0.0,0.0,64.0695555539,2.0,64.1007640273,1.6295555539,0,1.6295555539,62.44,2.0,62.4720225381,133.83,67.0395555539,-3.56,67.1340123102,1.6295555539,0,1.6295555539,65.41,-3.56,65.5068065166,134.03
2021-10-18 23:30:00,1.6271111095,0.0,1.6271111095,1.6271111095,0,1.6271111095,0.0,0.0,0.0,0.0,59.3571111095,1.72,59.3820262307,1.6271111095,0,1.6271111095,57.73,1.72,57.7556170428,134.25,62.0671111095,-3.89,62.18889275,1.6271111095,0,1.6271111095,60.44,-3.89,60.5650534549,134.47
2021-10-19 00:00:00,1.7039999983,0.0,1.7039999983,1.7039999983,0,1.7039999983,0.0,0.0,0.0,0.0,55.8539999983,0.99,55.8627730766,1.7039999983,0,1.7039999983,54.15,0.99,54.1590491054,134.25,58.4039999983,-4.67,58.5904097596,1.7039999983,0,1.7039999983,56.7,-4.67,56.8919932855,134.47
2021-10-19 00:30:00,1.7049999983,0.0,1.7049999983,1.7049999983,0,1.7049999983,0.0,0.0,0.0,0.0,54.2649999983,0.9500000000000001,54.2733150343,1.7049999983,0,1.7049999983,52.56,0.9500000000000001,52.5685847251,134.25,56.7249999983,-4.68,56.9177303202,1.7049999983,0,1.7049999983,55.02,-4.68,55.2186816213,134.47
2021-10-19 01:00:00,1.7305555538,0.0,1.7305555538,1.7305555538,0,1.7305555538,0.0,0.0,0.0,0.0,52.9005555538,0.66,52.9046725527,1.7305555538,0,1.7305555538,51.17,0.66,51.1742562232,133.73,55.2905555538,-4.94,55.5108019529,1.7305555538,0,1.7305555538,53.56,-4.94,53.7873330813,133.96
2021-10-19 01:30:00,1.7982222204,0.0,1.7982222204,1.7982222204,0,1.7982222204,0.0,0.0,0.0,0.0,56.0882222204,1.24,56.1019275235,1.7982222204,0,1.7982222204,54.29,1.24,54.3041591409,133.36,58.6382222204,-4.31,58.796404696,1.7982222204,0,1.7982222204,56.84,-4.31,57.0031727187,133.58
2021-10-19 02:00:00,1.8325555537,0.0,1.8325555537,1.8325555537,0,1.8325555537,0.0,0.0,0.0,0.0,55.3125555537,1.35,55.3290276607,1.8325555537,0,1.8325555537,53.48,1.35,53.4970363665,133.36,57.8225555537,-4.2,57.9748905196,1.8325555537,0,1.8325555537,55.99,-4.2,56.1473071483,133.48
2021-10-19 02:30:00,1.9123333314000002,0.0,1.9123333314000002,1.9123333314000002,0,1.9123333314000002,0.0,0.0,0.0,0.0,54.1323333314,0.81,54.1383931411,1.9123333314000002,0,1.9123333314000002,52.22,0.81,52.226281698,133.17,56.5723333314,-4.8,56.7756012611,1.9123333314000002,0,1.9123333314000002,54.66,-4.8,54.8703526506,133.38
2021-10-19 03:00:00,1.9834444425000002,0.0,1.9834444425000002,1.9834444425000002,0,1.9834444425000002,0.0,0.0,0.0,0.0,51.8634444425,0.7000000000000001,51.8681681712,1.9834444425000002,0,1.9834444425000002,49.88,0.7000000000000001,49.8849115465,133.37,54.2034444425,-4.93,54.4271833685,1.9834444425000002,0,1.9834444425000002,52.22,-4.93,52.4522001445,133.56
2021-10-19 03:30:00,2.0262222202,0.0,2.0262222202,2.0262222202,0,2.0262222202,0.0,0.0,0.0,0.0,50.7662222202,0.65,50.7703832811,2.0262222202,0,2.0262222202,48.74,0.65,48.7443340297,133.56,53.0462222202,-5.0,53.2813446887,2.0262222202,0,2.0262222202,51.02,-5.0,51.2644165089,133.73
2021-10-19 04:00:00,2.0488888868,0.0,2.0488888868,2.0488888868,0,2.0488888868,0.0,0.0,0.0,0.0,49.5988888868,0.5,49.6014090406,2.0488888868,0,2.0488888868,47.55,0.5,47.5526287391,133.56,51.8088888868,-5.13,52.0622499292,2.0488888868,0,2.0488888868,49.76,-5.13,50.0237393644,133.84
2021-10-19 04:30:00,2.1287777756,0.0,2.1287777756,2.1287777756,0,2.1287777756,0.0,0.0,0.0,0.0,49.0687777756,0.30000000000000004,49.0696948472,2.1287777756,0,2.1287777756,46.94,0.30000000000000004,46.9409586609,133.34,51.2587777756,-5.33,51.5351452802,2.1287777756,0,2.1287777756,49.13,-5.33,49.418273948,133.53
2021-10-19 05:00:00,2.1402222201,0.0,2.1402222201,2.1402222201,0,2.1402222201,0.0,0.0,0.0,0.0,48.9402222201,0.0,48.9402222201,2.1402222201,0,2.1402222201,46.8,0.0,46.8,133.34,51.1202222201,-5.69,51.4359137163,2.1402222201,0,2.1402222201,48.98,-5.69,49.3093956564,133.53
2021-10-19 05:30:00,2.4994444419,0.0,2.4994444419,2.4994444419,0,2.4994444419,0.0,0.0,0.0,0.0,50.9094444419,0.27,50.9101604141,2.4994444419,0,2.4994444419,48.41,0.27,48.4107529378,133.65,53.1694444419,-5.39,53.4419490874,2.4994444419,0,2.4994444419,50.67,-5.39,50.9558730668,133.86
2021-10-19 06:00:00,2.588555553,0.0,2.588555553,2.588555553,0,2.588555553,0.0,0.0,0.0,0.0,53.778555553,1.09,53.7896006433,2.588555553,0,2.588555553,51.19,1.09,51.2016034905,133.65,56.198555553,-4.51,56.3792315152,2.588555553,0,2.588555553,53.61,-4.51,53.7993698848,133.86
2021-10-19 06:30:00,2.5672222197,0.0,2.5672222197,2.5672222197,0,2.5672222197,0.0,0.0,0.0,0.0,60.6872222197,4.33,60.8414976865,2.5672222197,0,2.5672222197,58.12,4.33,58.2810715413,133.51,63.4472222197,-1.03,63.455582161,2.5672222197,0,2.5672222197,60.88,-1.03,60.8887124186,133.7
2021-10-19 07:00:00,2.2609999977,0.0,2.2609999977,2.2609999977,0,2.2609999977,0.0,0.0,0.0,0.0,68.6509999977,6.41,68.9496040648,2.2609999977,0,2.2609999977,66.39,6.41,66.6987271243,133.22,71.8109999977,1.17,71.8205306349,2.2609999977,0,2.2609999977,69.55,1.17,69.5598404253,133.43
2021-10-19 07:30:00,2.2453333311,0.0,2.2453333311,2.2453333311,0,2.2453333311,0.0,0.0,0.0,0.0,79.0653333311,10.05,79.7015020859,2.2453333311,0,2.2453333311,76.82,10.05,77.4746080984,133.35,82.7353333311,5.14,82.894842912,2.2453333311,0,2.2453333311,80.49,5.14,80.6539503062,133.53
2021-10-19 08:00:00,3.113111108,0.0,3.113111108,3.113111108,0,3.113111108,0.0,0.0,0.0,0.0,82.843111108,11.0,83.5702163336,3.113111108,0,3.113111108,79.73,11.0,80.4852340495,132.36,86.663111108,6.23,86.8867523096,3.113111108,0,3.113111108,83.55,6.23,83.781951517,132.52
2021-10-19 08:30:00,2.7372222195,0.0,2.7372222195,2.7372222195,0,2.7372222195,0.0,0.0,0.0,0.0,88.1072222195,10.88,88.7764439884,2.7372222195,0,2.7372222195,85.37,10.88,86.0605095267,131.67,92.1972222195,6.14,92.4014468771,2.7372222195,0,2.7372222195,89.46,6.14,89.6704589037,131.84
2021-10-19 09:00:00,3.3069999967,0.0,3.3069999967,3.3069999967,0,3.3069999967,0.0,0.0,0.0,0.0,91.0269999967,11.77,91.7847897443,3.3069999967,0,3.3069999967,87.72,11.77,88.5061088287,131.67,95.2469999967,7.11,95.5120050484,3.3069999967,0,3.3069999967,91.94,7.11,92.2145091621,131.84
2021-10-19 09:30:00,5.2433333281,0.0,5.2433333281,5.2433333281,0,5.2433333281,0.0,0.0,0.0,0.0,90.3433333281,11.94,91.1289277718,5.2433333281,0,5.2433333281,85.1,11.94,85.9335417634,131.43,94.4133333281,7.26,94.6920541023,5.2433333281,0,5.2433333281,89.17,7.26,89.4650574247,131.57
2021-10-19 10:00:00,3.9571111072000003,0.0,3.9571111072000003,3.9571111072000003,0,3.9571111072000003,0.0,0.0,0.0,0.0,89.2671111072,11.68,90.02799301,3.9571111072000003,0,3.9571111072000003,85.31,11.68,86.105856363,131.54,93.3571111072,6.98,93.6176831281,3.9571111072000003,0,3.9571111072000003,89.4,6.98,89.6720714604,131.71
2021-10-19 10:30:00,4.4137777734,0.0,4.4137777734,4.4137777734,0,4.4137777734,0.0,0.0,0.0,0.0,86.4537777734,11.12,87.1659915981,4.4137777734,0,4.4137777734,82.04,11.12,82.7901926559,131.81,90.3737777734,6.34,90.5958901332,4.4137777734,0,4.4137777734,85.96,6.34,86.1934869929,132.0
2021-10-19 11:00:00,3.6279999964,0.0,3.6279999964,3.6279999964,0,3.6279999964,0.0,0.0,0.0,0.0,88.8779999964,11.61,89.6330908948,3.6279999964,0,3.6279999964,85.25,11.61,86.0369374164,132.1,92.9779999964,6.89,93.2329372235,3.6279999964,0,3.6279999964,89.35,6.89,89.6152587454,132.28
2021-10-19 11:30:00,3.3839999966,0.0,3.3839999966,3.3839999966,0,3.3839999966,0.0,0.0,0.0,0.0,90.0639999966,11.99,90.8585945048,3.3839999966,0,3.3839999966,86.68,11.99,87.5053284092,132.0,94.2139999966,7.29,94.4956183924,3.3839999966,0,3.3839999966,90.83,7.29,91.1220774566,132.19
2021-10-19 12:00:00,3.6654444408,0.0,3.6654444408,3.6654444408,0,3.6654444408,0.0,0.0,0.0,0.0,89.8854444408,11.57,90.627026997,3.6654444408,0,3.6654444408,86.22,11.57,86.9928347624,131.92,94.0254444408,6.86,94.2753615866,3.6654444408,0,3.6654444408,90.36,6.86,90.6200264842,132.04
2021-10-19 12:30:00,3.4545555521,0.0,3.4545555521,3.4545555521,0,3.4545555521,0.0,0.0,0.0,0.0,91.3845555521,12.33,92.2126124424,3.4545555521,0,3.4545555521,87.93,12.33,88.7902798734,131.92,95.6045555521,7.68,95.9125301632,3.4545555521,0,3.4545555521,92.15,7.68,92.4694809113,132.04
2021-10-19 13:00:00,3.5092222187,0.0,3.5092222187,3.5092222187,0,3.5092222187,0.0,0.0,0.0,0.0,91.7292222187,11.81,92.4863574202,3.5092222187,0,3.5092222187,88.22,11.81,89.0069912984,131.73,95.9692222187,7.13,96.2337181723,3.5092222187,0,3.5092222187,92.46,7.13,92.7345054443,131.89
2021-10-19 13:30:00,3.773777774,0.0,3.773777774,3.773777774,0,3.773777774,0.0,0.0,0.0,0.0,89.643777774,10.78,90.2896189692,3.773777774,0,3.773777774,85.87,10.78,86.5440078804,131.73,93.773777774,6.02,93.9668122158,3.773777774,0,3.773777774,90.0,6.02,90.2011108579,131.89
2021-10-19 14:00:00,3.5413333298,0.0,3.5413333298,3.5413333298,0,3.5413333298,0.0,0.0,0.0,0.0,87.4913333298,11.13,88.1964302442,3.5413333298,0,3.5413333298,83.95,11.13,84.6845877359,131.98,91.5213333298,6.37,91.7427455141,3.5413333298,0,3.5413333298,87.98,6.37,88.2103015526,132.15
2021-10-19 14:30:00,3.8491111073,0.0,3.8491111073,3.8491111073,0,3.8491111073,0.0,0.0,0.0,0.0,85.7591111073,11.92,86.5835523521,3.8491111073,0,3.8491111073,81.91,11.92,82.772788403,131.98,89.6591111073,7.2,89.94774152,3.8491111073,0,3.8491111073,85.81,7.2,86.1115329094,132.15
2021-10-19 15:00:00,3.0968888858,0.0,3.0968888858,3.0968888858,0,3.0968888858,0.0,0.0,0.0,0.0,86.4468888858,11.76,87.2431212075,3.0968888858,0,3.0968888858,83.35,11.76,84.1755314804,131.98,90.4568888858,7.03,90.7296514206,3.0968888858,0,3.0968888858,87.36,7.03,87.6424012679,132.06
2021-10-19 15:30:00,2.6722222196,0.0,2.6722222196,2.6722222196,0,2.6722222196,0.0,0.0,0.0,0.0,86.8522222196,11.23,87.5752328257,2.6722222196,0,2.6722222196,84.18,11.23,84.9257634643,131.98,90.9022222196,6.48,91.1328941955,2.6722222196,0,2.6722222196,88.23,6.48,88.4676398464,132.19
2021-10-19 16:00:00,2.5786666641,0.0,2.5786666641,2.5786666641,0,2.5786666641,0.0,0.0,0.0,0.0,87.5586666641,11.88,88.3609331548,2.5786666641,0,2.5786666641,84.98,11.88,85.8063797162,131.98,91.6486666641,7.19,91.9302681455,2.5786666641,0,2.5786666641,89.07,7.19,89.3597280658,132.19
2021-10-19 16:30:00,2.5207777753,0.0,2.5207777753,2.5207777753,0,2.5207777753,0.0,0.0,0.0,0.0,91.7307777753,12.36,92.5597385004,2.5207777753,0,2.5207777753,89.21,12.36,90.0621657523,131.62,96.0307777753,7.73,96.341388718,2.5207777753,0,2.5207777753,93.51,7.73,93.828956085,131.79
2021-10-19 17:00:00,3.8795555517,0.0,3.8795555517,3.8795555517,0,3.8795555517,0.0,0.0,0.0,0.0,96.6995555517,12.35,97.4850067646,3.8795555517,0,3.8795555517,92.82,12.35,93.6379992311,131.39,101.1795555517,7.74,101.4751696802,3.8795555517,0,3.8795555517,97.3,7.74,97.6073644763,131.54
2021-10-19 17:30:00,6.4873333268,0.0,6.4873333268,6.4873333268,0,6.4873333268,0.0,0.0,0.0,0.0,102.0173333268,12.32,102.7585456258,6.4873333268,0,6.4873333268,95.53,12.32,96.3211466917,131.39,106.6373333268,7.76,106.9193081677,6.4873333268,0,6.4873333268,100.15,7.76,100.4501871576,131.62
2021-10-19 18:00:00,6.8484444375999995,0.0,6.8484444375999995,6.8484444375999995,0,6.8484444375999995,0.0,0.0,0.0,0.0,105.4584444376,12.49,106.1954970947,6.8484444375999995,0,6.8484444375999995,98.61,12.49,99.3978480652,131.08,110.2684444376,7.95,110.5546576978,6.8484444375999995,0,6.8484444375999995,103.42,7.95,103.7251121956,131.22
2021-10-19 18:30:00,7.2656666594,0.0,7.2656666594,7.2656666594,0,7.2656666594,0.0,0.0,0.0,0.0,107.3456666594,12.41,108.0606322883,7.2656666594,0,7.2656666594,100.08,12.41,100.8464897753,131.01,112.2156666594,7.88,112.4920007992,7.2656666594,0,7.2656666594,104.95,7.88,105.2454127266,131.22
2021-10-19 19:00:00,7.2671111038,0.0,7.2671111038,7.2671111038,0,7.2671111038,0.0,0.0,0.0,0.0,105.2771111038,11.86,105.9430494293,7.2671111038,0,7.2671111038,98.01,11.86,98.7249699924,131.01,110.0371111038,7.24,110.2750353438,7.2671111038,0,7.2671111038,102.77,7.24,103.0247082015,131.22
2021-10-19 19:30:00,3.9264444405,0.0,3.9264444405,3.9264444405,0,3.9264444405,0.0,0.0,0.0,0.0,102.4164444405,10.51,102.9543014732,3.9264444405,0,3.9264444405,98.49,10.51,99.0491807134,131.4,107.2064444405,5.84,107.3653916752,3.9264444405,0,3.9264444405,103.28,5.84,103.4449805452,131.55
2021-10-19 20:00:00,3.4983333298,0.0,3.4983333298,3.4983333298,0,3.4983333298,0.0,0.0,0.0,0.0,100.6483333298,8.21,100.9826277241,3.4983333298,0,3.4983333298,97.15,8.21,97.4962901858,131.4,105.3483333298,3.42,105.4038316921,3.4983333298,0,3.4983333298,101.85,3.42,101.9074035583,131.55
2021-10-19 20:30:00,2.2196666644,0.0,2.2196666644,2.2196666644,0,2.2196666644,0.0,0.0,0.0,0.0,99.0096666644,4.45,99.1096190741,2.2196666644,0,2.2196666644,96.79,4.45,96.8922422075,131.59,103.6896666644,-0.58,103.6912887999,2.2196666644,0,2.2196666644,101.47,-0.58,101.4716576193,131.76
2021-10-19 21:00:00,2.1243333312,0.0,2.1243333312,2.1243333312,0,2.1243333312,0.0,0.0,0.0,0.0,94.4443333312,2.25,94.4711310315,2.1243333312,0,2.1243333312,92.32,2.25,92.347414149,132.03,98.9043333312,-2.95,98.9483180842,2.1243333312,0,2.1243333312,96.78,-2.95,96.8249497805,132.19
2021-10-19 21:30:00,1.9286666647000001,0.0,1.9286666647000001,1.9286666647000001,0,1.9286666647000001,0.0,0.0,0.0,0.0,89.0986666647,0.38,89.0994769987,1.9286666647000001,0,1.9286666647000001,87.17,0.38,87.1708282627,132.43,93.2886666647,-4.99,93.4220286018,1.9286666647000001,0,1.9286666647000001,91.36,-4.99,91.496173144,132.62
2021-10-19 22:00:00,2.3567777754,0.0,2.3567777754,2.3567777754,0,2.3567777754,0.0,0.0,0.0,0.0,83.5267777754,-1.37,83.538012339,2.3567777754,0,2.3567777754,81.17,-1.37,81.1815607142,133.1,87.4367777754,-6.92,87.7101847436,2.3567777754,0,2.3567777754,85.08,-6.92,85.3609559459,133.28
2021-10-19 22:30:00,2.0712222202,0.0,2.0712222202,2.0712222202,0,2.0712222202,0.0,0.0,0.0,0.0,78.8412222202,-2.09,78.8689192342,2.0712222202,0,2.0712222202,76.77,-2.09,76.7984439947,133.6,82.5812222202,-8.56,83.0236825452,2.0712222202,0,2.0712222202,80.51,-8.56,80.9637801736,133.79
2021-10-19 23:00:00,1.8693333315,0.0,1.8693333315,1.8693333315,0,1.8693333315,0.0,0.0,0.0,0.0,71.9793333315,-12.37,73.0345214734,1.8693333315,0,1.8693333315,70.11,-12.37,71.1928999269,134.16,75.5793333315,-17.85,77.6585998253,1.8693333315,0,1.8693333315,73.71,-17.85,75.8405340171,134.36
2021-10-19 23:30:00,2.1805555534,0.0,2.1805555534,2.1805555534,0,2.1805555534,0.0,0.0,0.0,0.0,67.0605555534,-12.27,68.1738293712,2.1805555534,0,2.1805555534,64.88,-12.27,66.0300484628,131.8,70.4005555534,-17.71,72.5939551356,2.1805555534,0,2.1805555534,68.22,-17.71,70.481291844,131.97
