Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-10-20 00:00:00,4.1749999958,0.0,4.1749999958,4.1749999958,0,4.1749999958,0.0,0.0,0.0,0.0,63.3649999958,-13.15,64.7151120255,4.1749999958,0,4.1749999958,59.19,-13.15,60.6331476999,130.91,66.4149999958,-18.73,69.0055441573,4.1749999958,0,4.1749999958,62.24,-18.73,64.9971576302,131.09
2021-10-20 00:30:00,3.8809999961,0.0,3.8809999961,3.8809999961,0,3.8809999961,0.0,0.0,0.0,0.0,62.5409999961,-13.79,64.0432727186,3.8809999961,0,3.8809999961,58.66,-13.79,60.2591047063,131.77,65.5409999961,-19.44,68.3632670408,3.8809999961,0,3.8809999961,61.66,-19.44,64.6519079378,131.95
2021-10-20 01:00:00,1.9325555536,0.0,1.9325555536,1.9325555536,0,1.9325555536,0.0,0.0,0.0,0.0,61.5425555536,-14.24,63.1685344461,1.9325555536,0,1.9325555536,59.61,-14.24,61.2872719249,132.22,64.6125555536,-19.87,67.5988109006,1.9325555536,0,1.9325555536,62.68,-19.87,65.7540820026,132.39
2021-10-20 01:30:00,1.8719999981000002,0.0,1.8719999981000002,1.8719999981000002,0,1.8719999981000002,0.0,0.0,0.0,0.0,65.0019999981,-13.65,66.4197448336,1.8719999981000002,0,1.8719999981000002,63.13,-13.65,64.5888488828,131.84,68.2419999981,-19.24,70.9023847536,1.8719999981000002,0,1.8719999981000002,66.37,-19.24,69.1024927191,132.02
2021-10-20 02:00:00,1.8734444425999999,0.0,1.8734444425999999,1.8734444425999999,0,1.8734444425999999,0.0,0.0,0.0,0.0,64.2234444426,-14.09,65.7508852873,1.8734444425999999,0,1.8734444425999999,62.35,-14.09,63.9222230527,131.84,67.4234444426,-19.7,70.2425146226,1.8734444425999999,0,1.8734444425999999,65.55,-19.7,68.4462745517,132.02
2021-10-20 02:30:00,1.8561111093,0.0,1.8561111093,1.8561111093,0,1.8561111093,0.0,0.0,0.0,0.0,62.7561111093,-14.43,64.3937448946,1.8561111093,0,1.8561111093,60.9,-14.43,62.5862197293,131.84,65.8861111093,-20.07,68.8751372928,1.8561111093,0,1.8561111093,64.03,-20.07,67.101757056,131.94
2021-10-20 03:00:00,1.8417777759,0.0,1.8417777759,1.8417777759,0,1.8417777759,0.0,0.0,0.0,0.0,60.3017777759,-15.03,62.1466435372,1.8417777759,0,1.8417777759,58.46,-15.03,60.3611837193,131.71,63.3017777759,-20.74,66.6127815783,1.8417777759,0,1.8417777759,61.46,-20.74,64.8650845987,131.94
2021-10-20 03:30:00,1.9202222203,0.0,1.9202222203,1.9202222203,0,1.9202222203,0.0,0.0,0.0,0.0,58.5102222203,-15.27,60.469984325,1.9202222203,0,1.9202222203,56.59,-15.27,58.6140000341,132.22,61.4002222203,-21.03,64.901835018,1.9202222203,0,1.9202222203,59.48,-21.03,63.0882817962,132.41
2021-10-20 04:00:00,2.008999998,0.0,2.008999998,2.008999998,0,2.008999998,0.0,0.0,0.0,0.0,57.558999998,-15.43,59.5913028954,2.008999998,0,2.008999998,55.55,-15.43,57.6531647006,132.58,60.408999998,-21.21,64.0243030478,2.008999998,0,2.008999998,58.4,-21.21,62.1323112398,132.77
2021-10-20 04:30:00,2.0893333312,0.0,2.0893333312,2.0893333312,0,2.0893333312,0.0,0.0,0.0,0.0,56.9393333312,-15.49,59.0087093589,2.0893333312,0,2.0893333312,54.85,-15.49,56.99528577,132.58,59.7493333312,-21.26,63.4190068791,2.0893333312,0,2.0893333312,57.66,-21.26,61.4545620764,132.77
2021-10-20 05:00:00,2.1799999978,0.0,2.1799999978,2.1799999978,0,2.1799999978,0.0,0.0,0.0,0.0,56.8399999978,-15.32,58.8683955935,2.1799999978,0,2.1799999978,54.66,-15.32,56.7663456636,132.5,59.6399999978,-21.09,63.2591313546,2.1799999978,0,2.1799999978,57.46,-21.09,61.2081669387,132.77
2021-10-20 05:30:00,2.2807777755,0.0,2.2807777755,2.2807777755,0,2.2807777755,0.0,0.0,0.0,0.0,58.7007777755,-14.87,60.5549189699,2.2807777755,0,2.2807777755,56.42,-14.87,58.3466648576,132.5,61.5807777755,-20.6,64.9349843415,2.2807777755,0,2.2807777755,59.3,-20.6,62.7761897538,132.64
2021-10-20 06:00:00,3.8727777739,0.0,3.8727777739,3.8727777739,0,3.8727777739,0.0,0.0,0.0,0.0,61.0927777739,-13.88,62.6496759459,3.8727777739,0,3.8727777739,57.22,-13.88,58.8793919806,132.5,64.0227777739,-19.56,66.9440787067,3.8727777739,0,3.8727777739,60.15,-19.56,63.250423714,132.71
2021-10-20 06:30:00,2.422444442,0.0,2.422444442,2.422444442,0,2.422444442,0.0,0.0,0.0,0.0,69.672444442,-10.97,70.5307763641,2.422444442,0,2.422444442,67.25,-10.97,68.1388538207,132.29,73.112444442,-16.39,74.9270420628,2.422444442,0,2.422444442,70.69,-16.39,72.5651996483,132.47
2021-10-20 07:00:00,2.1656666645,0.0,2.1656666645,2.1656666645,0,2.1656666645,0.0,0.0,0.0,0.0,76.3556666645,-8.25,76.8000672642,2.1656666645,0,2.1656666645,74.19,-8.25,74.64729465959999,131.9,80.1756666645,-13.48,81.3009712433,2.1656666645,0,2.1656666645,78.01,-13.48,79.1660943839,132.09
2021-10-20 07:30:00,2.7805555528,0.0,2.7805555528,2.7805555528,0,2.7805555528,0.0,0.0,0.0,0.0,82.3305555528,-3.99,82.4271828806,2.7805555528,0,2.7805555528,79.55,-3.99,79.6500006277,131.62,86.4205555528,-8.86,86.8735404024,2.7805555528,0,2.7805555528,83.64,-8.86,84.1079615732,131.81
2021-10-20 08:00:00,2.2986666644,0.0,2.2986666644,2.2986666644,0,2.2986666644,0.0,0.0,0.0,0.0,86.9586666644,1.78,86.9768826071,2.2986666644,0,2.2986666644,84.66,1.78,84.6787104295,130.34,91.2786666644,-3.47,91.3445996654,2.2986666644,0,2.2986666644,88.98,-3.47,89.0476350051,130.5
2021-10-20 08:30:00,3.32433333,0.0,3.32433333,3.32433333,0,3.32433333,0.0,0.0,0.0,0.0,90.14433333,9.83,90.6787170813,3.32433333,0,3.32433333,86.82,9.83,87.3747177392,130.24,94.31433333,5.03,94.4483688133,3.32433333,0,3.32433333,90.99,5.03,91.1289251555,130.4
2021-10-20 09:00:00,4.5616666621,0.0,4.5616666621,4.5616666621,0,4.5616666621,0.0,0.0,0.0,0.0,90.6116666621,9.17,91.0744916828,4.5616666621,0,4.5616666621,86.05,9.17,86.537225516,131.8,94.7616666621,4.32,94.8600857504,4.5616666621,0,4.5616666621,90.2,4.32,90.3033908555,131.94
2021-10-20 09:30:00,6.7775555488,0.0,6.7775555488,6.7775555488,0,6.7775555488,0.0,0.0,0.0,0.0,88.0975555488,9.54,88.6125887991,6.7775555488,0,6.7775555488,81.32,9.54,81.8776770555,131.87,91.9975555488,4.69,92.1170251742,6.7775555488,0,6.7775555488,85.22,4.69,85.3489572285,132.06
2021-10-20 10:00:00,11.4295555441,0.0,11.4295555441,11.4295555441,0,11.4295555441,0.0,0.0,0.0,0.0,81.9995555441,8.68,82.4576831437,11.4295555441,0,11.4295555441,70.57,8.68,71.1018094003,131.87,85.3695555441,3.69,85.4492663152,11.4295555441,0,11.4295555441,73.94,3.69,74.0320180733,132.06
2021-10-20 10:30:00,13.1537777646,0.0,13.1537777646,13.1537777646,0,13.1537777646,0.0,0.0,0.0,0.0,77.0437777646,7.65,77.4226465076,13.1537777646,0,13.1537777646,63.89,7.65,64.3463643107,132.73,80.0737777646,2.5300000000000002,80.1137365593,13.1537777646,0,13.1537777646,66.92,2.5300000000000002,66.9678079378,132.41
2021-10-20 11:00:00,12.5271110986,0.0,12.5271110986,12.5271110986,0,12.5271110986,0.0,0.0,0.0,0.0,76.3971110986,7.67,76.7811662077,12.5271110986,0,12.5271110986,63.87,7.67,64.3288877566,132.73,79.4071110986,2.55,79.4480446142,12.5271110986,0,12.5271110986,66.88,2.55,66.9285955329,132.9
2021-10-20 11:30:00,12.1327777656,0.0,12.1327777656,12.1327777656,0,12.1327777656,0.0,0.0,0.0,0.0,75.2627777656,7.9,75.6762559658,12.1327777656,0,12.1327777656,63.13,7.9,63.6223773526,132.9,78.2527777656,2.77,78.3017887921,12.1327777656,0,12.1327777656,66.12,2.77,66.1779970987,133.11
2021-10-20 12:00:00,15.5781110955,0.0,15.5781110955,15.5781110955,0,15.5781110955,0.0,0.0,0.0,0.0,77.5081110955,8.2,77.9406651601,15.5781110955,0,15.5781110955,61.93,8.2,62.4705122438,132.9,80.4181110955,3.1,80.4778391371,15.5781110955,0,15.5781110955,64.84,3.1,64.9140631913,133.11
2021-10-20 12:30:00,13.120111098,0.0,13.120111098,13.120111098,0,13.120111098,0.0,0.0,0.0,0.0,78.310111098,8.09,78.7268797818,13.120111098,0,13.120111098,65.19,8.09,65.6900616532,132.81,81.410111098,2.98,81.4646339769,13.120111098,0,13.120111098,68.29,2.98,68.354988845,133.11
2021-10-20 13:00:00,19.9321110912,0.0,19.9321110912,19.9321110912,0,19.9321110912,0.0,0.0,0.0,0.0,70.8021110912,7.36,71.1836254694,19.9321110912,0,19.9321110912,50.87,7.36,51.3996741235,132.69,73.1721110912,2.12,73.2028158034,19.9321110912,0,19.9321110912,53.24,2.12,53.2821921471,132.94
2021-10-20 13:30:00,18.7408888701,0.0,18.7408888701,18.7408888701,0,18.7408888701,0.0,0.0,0.0,0.0,70.1508888701,6.47,70.4486203504,18.7408888701,0,18.7408888701,51.41,6.47,51.8155285605,133.15,72.5208888701,1.16,72.5301656038,18.7408888701,0,18.7408888701,53.78,1.16,53.7925087721,133.44
2021-10-20 14:00:00,19.2939999807,0.0,19.2939999807,19.2939999807,0,19.2939999807,0.0,0.0,0.0,0.0,71.7939999807,6.7,72.105952828,19.2939999807,0,19.2939999807,52.5,6.7,52.9257971126,133.49,74.2339999807,1.3900000000000001,74.2470124189,19.2939999807,0,19.2939999807,54.94,1.3900000000000001,54.9575809147,133.77
2021-10-20 14:30:00,12.3534444321,0.0,12.3534444321,12.3534444321,0,12.3534444321,0.0,0.0,0.0,0.0,71.9134444321,6.1,72.1716945214,12.3534444321,0,12.3534444321,59.56,6.1,59.8715591913,133.58,74.7134444321,0.8,74.7177273404,12.3534444321,0,12.3534444321,62.36,0.8,62.3651312834,133.77
2021-10-20 15:00:00,14.1855555414,0.0,14.1855555414,14.1855555414,0,14.1855555414,0.0,0.0,0.0,0.0,73.3955555414,5.95,73.6363366364,14.1855555414,0,14.1855555414,59.21,5.95,59.5082061568,133.67,76.1655555414,0.62,76.1680789499,14.1855555414,0,14.1855555414,61.98,0.62,61.9831009228,133.92
2021-10-20 15:30:00,8.087111103,0.0,8.087111103,8.087111103,0,8.087111103,0.0,0.0,0.0,0.0,77.747111103,5.61,77.9492487768,8.087111103,0,8.087111103,69.66,5.61,69.8855328376,133.77,81.047111103,0.31,81.0477039659,8.087111103,0,8.087111103,72.96,0.31,72.9606585771,134.05
2021-10-20 16:00:00,7.3534444371,0.0,7.3534444371,7.3534444371,0,7.3534444371,0.0,0.0,0.0,0.0,82.3234444371,6.26,82.5611113296,7.3534444371,0,7.3534444371,74.97,6.26,75.2309012308,133.65,85.8834444371,1.07,85.8901096074,7.3534444371,0,7.3534444371,78.53,1.07,78.5372892326,133.93
2021-10-20 16:30:00,5.332333328,0.0,5.332333328,5.332333328,0,5.332333328,0.0,0.0,0.0,0.0,88.112333328,7.34,88.41752589,5.332333328,0,5.332333328,82.78,7.34,83.1047772393,133.18,92.082333328,2.29,92.110803987,5.332333328,0,5.332333328,86.75,2.29,86.7802200965,133.45
2021-10-20 17:00:00,3.6276666630000003,0.0,3.6276666630000003,3.6276666630000003,0,3.6276666630000003,0.0,0.0,0.0,0.0,94.817666663,8.7,95.2159645827,3.6276666630000003,0,3.6276666630000003,91.19,8.7,91.6040725077,132.69,99.207666663,3.79,99.2800343711,3.6276666630000003,0,3.6276666630000003,95.58,3.79,95.6551122523,132.93
2021-10-20 17:30:00,3.1095555524,0.0,3.1095555524,3.1095555524,0,3.1095555524,0.0,0.0,0.0,0.0,101.3895555524,9.47,101.8308542394,3.1095555524,0,3.1095555524,98.28,9.47,98.735197878,132.26,106.1295555524,4.69,106.2331335402,3.1095555524,0,3.1095555524,103.02,4.69,103.1267011981,132.52
2021-10-20 18:00:00,5.1226666615,0.0,5.1226666615,5.1226666615,0,5.1226666615,0.0,0.0,0.0,0.0,106.4526666615,10.38,106.9575366178,5.1226666615,0,5.1226666615,101.33,10.38,101.8602635968,131.92,111.3526666615,5.69,111.4979482889,5.1226666615,0,5.1226666615,106.23,5.69,106.3822776594,132.18
2021-10-20 18:30:00,7.2117777706,0.0,7.2117777706,7.2117777706,0,7.2117777706,0.0,0.0,0.0,0.0,105.7817777706,9.4,106.198608787,7.2117777706,0,7.2117777706,98.57,9.4,99.0171949714,131.47,110.5617777706,4.65,110.6595192642,7.2117777706,0,7.2117777706,103.35,4.65,103.4545552405,131.74
2021-10-20 19:00:00,9.9251111012,0.0,9.9251111012,9.9251111012,0,9.9251111012,0.0,0.0,0.0,0.0,100.8251111012,7.29,101.0883135113,9.9251111012,0,9.9251111012,90.9,7.29,91.1918532546,131.47,105.2251111012,2.35,105.2513491897,9.9251111012,0,9.9251111012,95.3,2.35,95.3289698885,131.74
2021-10-20 19:30:00,10.9524444335,0.0,10.9524444335,10.9524444335,0,10.9524444335,0.0,0.0,0.0,0.0,97.1124444335,6.43,97.3250829121,10.9524444335,0,10.9524444335,86.16,6.43,86.3995978,132.15,101.2724444335,1.38,101.2818463573,10.9524444335,0,10.9524444335,90.32,1.38,90.3305419003,132.4
2021-10-20 20:00:00,10.7604444337,0.0,10.7604444337,10.7604444337,0,10.7604444337,0.0,0.0,0.0,0.0,91.2604444337,4.96,91.3951329023,10.7604444337,0,10.7604444337,80.5,4.96,80.6526602165,132.47,95.1504444337,-0.22,95.1506987674,10.7604444337,0,10.7604444337,84.39,-0.22,84.3902867633,132.74
2021-10-20 20:30:00,11.323333322,0.0,11.323333322,11.323333322,0,11.323333322,0.0,0.0,0.0,0.0,86.693333322,3.61,86.7684628335,11.323333322,0,11.323333322,75.37,3.61,75.4564046321,132.71,90.323333322,-1.6600000000000001,90.3385861213,11.323333322,0,11.323333322,79.0,-1.6600000000000001,79.0174385816,132.97
2021-10-20 21:00:00,9.5993333237,0.0,9.5993333237,9.5993333237,0,9.5993333237,0.0,0.0,0.0,0.0,82.8893333237,2.98,82.9428838349,9.5993333237,0,9.5993333237,73.29,2.98,73.3505589617,132.71,86.4093333237,-2.35,86.4412828772,9.5993333237,0,9.5993333237,76.81,-2.35,76.8459406865,132.97
2021-10-20 21:30:00,4.7147777731,0.0,4.7147777731,4.7147777731,0,4.7147777731,0.0,0.0,0.0,0.0,82.6947777731,3.71,82.7779582433,4.7147777731,0,4.7147777731,77.98,3.71,78.0682041551,132.93,86.4747777731,-1.56,86.4888477834,4.7147777731,0,4.7147777731,81.76,-1.56,81.7748812289,133.14
2021-10-20 22:00:00,3.9595555516000003,0.0,3.9595555516000003,3.9595555516000003,0,3.9595555516000003,0.0,0.0,0.0,0.0,75.0195555516,1.8399999999999999,75.0421169421,3.9595555516000003,0,3.9595555516000003,71.06,1.8399999999999999,71.0838181304,132.82,78.4495555516,-3.61,78.5325720083,3.9595555516000003,0,3.9595555516000003,74.49,-3.61,74.5774241979,133.01
2021-10-20 22:30:00,2.4455555531,0.0,2.4455555531,2.4455555531,0,2.4455555531,0.0,0.0,0.0,0.0,70.8755555531,2.37,70.9151695687,2.4455555531,0,2.4455555531,68.43,2.37,68.47102891,133.55,74.1655555531,-3.1,74.2303147676,2.4455555531,0,2.4455555531,71.72,-3.1,71.7869653907,133.75
2021-10-20 23:00:00,2.3555555532,0.0,2.3555555532,2.3555555532,0,2.3555555532,0.0,0.0,0.0,0.0,66.0755555532,0.73,66.079587935,2.3555555532,0,2.3555555532,63.72,0.73,63.7241814384,133.73,69.1255555532,-4.87,69.2968926471,2.3555555532,0,2.3555555532,66.77,-4.87,66.9473658929,133.92
2021-10-20 23:30:00,2.3709999976000002,0.0,2.3709999976000002,2.3709999976000002,0,2.3709999976000002,0.0,0.0,0.0,0.0,64.6909999976,-3.2,64.7700971181,2.3709999976000002,0,2.3709999976000002,62.32,-3.2,62.4021025287,134.07,67.7209999976,-9.08,68.3270095985,2.3709999976000002,0,2.3709999976000002,65.35,-9.08,65.9777909603,134.29
2021-10-21 00:00:00,2.3545555532,0.0,2.3545555532,2.3545555532,0,2.3545555532,0.0,0.0,0.0,0.0,64.1945555532,-13.78,65.6569064354,2.3545555532,0,2.3545555532,61.84,-13.78,63.3567202434,133.56,67.3645555532,-19.39,70.0996108754,2.3545555532,0,2.3545555532,65.01,-19.39,67.8400486439,133.8
2021-10-21 00:30:00,2.3854444421,0.0,2.3854444421,2.3854444421,0,2.3854444421,0.0,0.0,0.0,0.0,62.6254444421,-14.29,64.2351180552,2.3854444421,0,2.3854444421,60.24,-14.29,61.9117250608,132.03,65.7154444421,-19.9,68.6624325102,2.3854444421,0,2.3854444421,63.33,-19.9,66.3829714611,132.25
2021-10-21 01:00:00,2.3258888866,0.0,2.3258888866,2.3258888866,0,2.3258888866,0.0,0.0,0.0,0.0,61.1758888866,-14.52,62.875430663,2.3258888866,0,2.3258888866,58.85,-14.52,60.6147910992,131.48,64.2058888866,-20.15,67.2935261947,2.3258888866,0,2.3258888866,61.88,-20.15,65.0780831002,131.67
2021-10-21 01:30:00,2.2561111089,0.0,2.2561111089,2.2561111089,0,2.2561111089,0.0,0.0,0.0,0.0,64.5761111089,-13.82,66.0383716179,2.2561111089,0,2.2561111089,62.32,-13.82,63.8339627471,131.48,67.7861111089,-19.37,70.4993174383,2.2561111089,0,2.2561111089,65.53,-19.37,68.3328456893,131.67
2021-10-21 02:00:00,2.1956666645,0.0,2.1956666645,2.1956666645,0,2.1956666645,0.0,0.0,0.0,0.0,64.4056666645,-13.94,65.8969915739,2.1956666645,0,2.1956666645,62.21,-13.94,63.7527073935,131.15,67.6056666645,-19.51,70.3645241947,2.1956666645,0,2.1956666645,65.41,-19.51,68.257660376,131.34
2021-10-21 02:30:00,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,0.0,62.8121111075,-14.42,64.4460836807,3.5821111075000003,0,3.5821111075000003,59.23,-14.42,60.9600631561,131.15,65.8621111075,-20.04,68.84344035230001,3.5821111075000003,0,3.5821111075000003,62.28,-20.04,65.424765953,131.34
2021-10-21 03:00:00,2.9507777748,0.0,2.9507777748,2.9507777748,0,2.9507777748,0.0,0.0,0.0,0.0,61.3307777748,-14.74,63.077190033,2.9507777748,0,2.9507777748,58.38,-14.74,60.2120585929,131.15,64.3207777748,-20.39,67.4752884659,2.9507777748,0,2.9507777748,61.37,-20.39,64.6686090774,131.34
2021-10-21 03:30:00,2.0396666646,0.0,2.0396666646,2.0396666646,0,2.0396666646,0.0,0.0,0.0,0.0,60.0896666646,-14.86,61.8998193848,2.0396666646,0,2.0396666646,58.05,-14.86,59.9217998728,131.34,63.0896666646,-20.54,66.3490590729,2.0396666646,0,2.0396666646,61.05,-20.54,64.4126858623,131.51
2021-10-21 04:00:00,2.0532222202,0.0,2.0532222202,2.0532222202,0,2.0532222202,0.0,0.0,0.0,0.0,58.8832222202,-15.29,60.8359922992,2.0532222202,0,2.0532222202,56.83,-15.29,58.85093882,131.64,61.8032222202,-21.04,65.2864448166,2.0532222202,0,2.0532222202,59.75,-21.04,63.346224039,131.84
2021-10-21 04:30:00,1.9721111091,0.0,1.9721111091,1.9721111091,0,1.9721111091,0.0,0.0,0.0,0.0,58.0521111091,-15.82,60.1690950923,1.9721111091,0,1.9721111091,56.08,-15.82,58.2686776922,131.97,60.9321111091,-21.57,64.6373503805,1.9721111091,0,1.9721111091,58.96,-21.57,62.7817369941,132.15
2021-10-21 05:00:00,1.9479999981,0.0,1.9479999981,1.9479999981,0,1.9479999981,0.0,0.0,0.0,0.0,58.0979999981,-15.55,60.14299713,1.9479999981,0,1.9479999981,56.15,-15.55,58.2634104735,131.86,60.9979999981,-21.28,64.6033621707,1.9479999981,0,1.9479999981,59.05,-21.28,62.7673553689,132.06
2021-10-21 05:30:00,1.8185555537,0.0,1.8185555537,1.8185555537,0,1.8185555537,0.0,0.0,0.0,0.0,60.0485555537,-15.1,61.9180024233,1.8185555537,0,1.8185555537,58.23,-15.1,60.1559880644,131.6,63.0485555537,-20.79,66.3878336551,1.8185555537,0,1.8185555537,61.23,-20.79,64.6632585013,131.76
2021-10-21 06:00:00,1.7389999983000002,0.0,1.7389999983000002,1.7389999983000002,0,1.7389999983000002,0.0,0.0,0.0,0.0,63.3989999983,-13.93,64.9113094983,1.7389999983000002,0,1.7389999983000002,61.66,-13.93,63.2139264719,131.6,66.5789999983,-19.52,69.3815079165,1.7389999983000002,0,1.7389999983000002,64.84,-19.52,67.7145183842,131.76
2021-10-21 06:30:00,1.7247777761,0.0,1.7247777761,1.7247777761,0,1.7247777761,0.0,0.0,0.0,0.0,72.2147777761,-11.13,73.0674416498,1.7247777761,0,1.7247777761,70.49,-11.13,71.3632748688,131.31,75.8347777761,-16.49,77.6069173485,1.7247777761,0,1.7247777761,74.11,-16.49,75.9224090766,131.5
2021-10-21 07:00:00,1.7669999982,0.0,1.7669999982,1.7669999982,0,1.7669999982,0.0,0.0,0.0,0.0,81.2869999982,-7.72,81.6527695104,1.7669999982,0,1.7669999982,79.52,-7.72,79.8938595888,130.97,85.3769999982,-12.82,86.3341446283,1.7669999982,0,1.7669999982,83.61,-12.82,84.5871414578,131.15
2021-10-21 07:30:00,3.3045555523,0.0,3.3045555523,3.3045555523,0,3.3045555523,0.0,0.0,0.0,0.0,91.4845555523,1.75,91.5012918193,3.3045555523,0,3.3045555523,88.18,1.75,88.1973633393,131.56,95.8645555523,-4.05,95.9500678021,3.3045555523,0,3.3045555523,92.56,-4.05,92.6485623202,130.8
2021-10-21 08:00:00,4.1759999958,0.0,4.1759999958,4.1759999958,0,4.1759999958,0.0,0.0,0.0,0.0,97.3659999958,5.5,97.5212179743,4.1759999958,0,4.1759999958,93.19,5.5,93.3521617318,131.56,101.8659999958,0.49,101.867178498,4.1759999958,0,4.1759999958,97.69,0.49,97.6912288796,131.75
2021-10-21 08:30:00,5.0306666616,0.0,5.0306666616,5.0306666616,0,5.0306666616,0.0,0.0,0.0,0.0,100.6806666616,6.9,100.9168303081,5.0306666616,0,5.0306666616,95.65,6.9,95.8985531695,132.01,105.2906666616,1.98,105.3092820508,5.0306666616,0,5.0306666616,100.26,1.98,100.2795492611,132.19
2021-10-21 09:00:00,6.7652222155,0.0,6.7652222155,6.7652222155,0,6.7652222155,0.0,0.0,0.0,0.0,99.7752222155,7.69,100.0711300433,6.7652222155,0,6.7652222155,93.01,7.69,93.3273604041,131.92,104.2452222155,2.76,104.28175274110001,6.7652222155,0,6.7652222155,97.48,2.76,97.5190648027,132.08
2021-10-21 09:30:00,9.5926666571,0.0,9.5926666571,9.5926666571,0,9.5926666571,0.0,0.0,0.0,0.0,97.9126666571,7.76,98.2196919762,9.5926666571,0,9.5926666571,88.32,7.76,88.6602503944,132.18,102.1526666571,2.77,102.1902157995,9.5926666571,0,9.5926666571,92.56,2.77,92.6014389737,132.33
2021-10-21 10:00:00,14.1029999859,0.0,14.1029999859,14.1029999859,0,14.1029999859,0.0,0.0,0.0,0.0,92.5029999859,8.72,92.9130959897,14.1029999859,0,14.1029999859,78.4,8.72,78.8834482005,132.69,96.2329999859,3.59,96.2999397003,14.1029999859,0,14.1029999859,82.13,3.59,82.2084241425,132.89
2021-10-21 10:30:00,17.115111094,0.0,17.115111094,17.115111094,0,17.115111094,0.0,0.0,0.0,0.0,88.355111094,7.93,88.710261844,17.115111094,0,17.115111094,71.24,7.93,71.6800006975,133.91,91.715111094,2.69,91.754551402,17.115111094,0,17.115111094,74.6,2.69,74.6484835747,134.11
2021-10-21 11:00:00,19.454444425,0.0,19.454444425,19.454444425,0,19.454444425,0.0,0.0,0.0,0.0,83.324444425,2.32,83.356736013,19.454444425,0,19.454444425,63.87,2.32,63.9121216985,134.41,86.444444425,-3.01,86.4968327278,19.454444425,0,19.454444425,66.99,-3.01,67.0575886832,134.59
2021-10-21 11:30:00,21.3135555342,0.0,21.3135555342,21.3135555342,0,21.3135555342,0.0,0.0,0.0,0.0,80.1435555342,-2.94,80.1974631374,21.3135555342,0,21.3135555342,58.83,-2.94,58.9034167091,133.16,83.1035555342,-8.0,83.4877292926,21.3135555342,0,21.3135555342,61.79,-8.0,62.3057308761,133.36
2021-10-21 12:00:00,22.1745555334,0.0,22.1745555334,22.1745555334,0,22.1745555334,0.0,0.0,0.0,0.0,79.5045555334,-2.9,79.5574280037,22.1745555334,0,22.1745555334,57.33,-2.9,57.4033004278,131.78,82.3745555334,-7.98,82.760182451,22.1745555334,0,22.1745555334,60.2,-7.98,60.7266037252,131.97
2021-10-21 12:30:00,23.5144444209,0.0,23.5144444209,23.5144444209,0,23.5144444209,0.0,0.0,0.0,0.0,80.0344444209,-2.67,80.0789684859,23.5144444209,0,23.5144444209,56.52,-2.67,56.5830301416,131.9,82.8744444209,-7.73,83.2341662905,23.5144444209,0,23.5144444209,59.36,-7.73,59.8611936065,132.08
2021-10-21 13:00:00,24.089111087,0.0,24.089111087,24.089111087,0,24.089111087,0.0,0.0,0.0,0.0,77.979111087,-3.23,78.0459778971,24.089111087,0,24.089111087,53.89,-3.23,53.9867113279,131.9,80.669111087,-8.34,81.099081891,24.089111087,0,24.089111087,56.58,-8.34,57.1913629843,132.0
2021-10-21 13:30:00,24.1643333092,0.0,24.1643333092,24.1643333092,0,24.1643333092,0.0,0.0,0.0,0.0,75.9543333092,-4.03,76.0611704383,24.1643333092,0,24.1643333092,51.79,-4.03,51.9465590776,132.16,78.5343333092,-9.23,79.0748658444,24.1643333092,0,24.1643333092,54.37,-9.23,55.1478902588,132.3
2021-10-21 14:00:00,23.2098888657,0.0,23.2098888657,23.2098888657,0,23.2098888657,0.0,0.0,0.0,0.0,75.5498888657,-4.04,75.6578304448,23.2098888657,0,23.2098888657,52.34,-4.04,52.4956874419,132.34,78.1598888657,-9.22,78.7018209922,23.2098888657,0,23.2098888657,54.95,-9.22,55.7181379804,132.49
2021-10-21 14:30:00,21.9885555336,0.0,21.9885555336,21.9885555336,0,21.9885555336,0.0,0.0,0.0,0.0,76.3085555336,-4.37,76.4335825905,21.9885555336,0,21.9885555336,54.32,-4.37,54.4954979792,132.22,79.0285555336,-9.56,79.6046869834,21.9885555336,0,21.9885555336,57.04,-9.56,57.8355876602,132.41
2021-10-21 15:00:00,19.3717777584,0.0,19.3717777584,19.3717777584,0,19.3717777584,0.0,0.0,0.0,0.0,77.0017777584,-4.87,77.1556263532,19.3717777584,0,19.3717777584,57.63,-4.87,57.8354026527,132.22,79.8917777584,-10.06,80.5226660848,19.3717777584,0,19.3717777584,60.52,-10.06,61.3504197215,132.41
2021-10-21 15:30:00,17.5163333158,0.0,17.5163333158,17.5163333158,0,17.5163333158,0.0,0.0,0.0,0.0,77.2963333158,-5.29,77.4771401387,17.5163333158,0,17.5163333158,59.78,-5.29,60.0136026247,132.22,80.3163333158,-10.48,80.997183885,17.5163333158,0,17.5163333158,62.8,-10.48,63.668441162,132.34
2021-10-21 16:00:00,14.4561110967,0.0,14.4561110967,14.4561110967,0,14.4561110967,0.0,0.0,0.0,0.0,83.9861110967,-5.47,84.1640526421,14.4561110967,0,14.4561110967,69.53,-5.47,69.7448335004,131.89,87.5461110967,-10.6,88.1854952254,14.4561110967,0,14.4561110967,73.09,-10.6,73.8546416957,132.06
2021-10-21 16:30:00,12.3309999877,0.0,12.3309999877,12.3309999877,0,12.3309999877,0.0,0.0,0.0,0.0,87.2109999877,-5.44,87.3805019375,12.3309999877,0,12.3309999877,74.88,-5.44,75.0773467832,131.59,91.0509999877,-10.51,91.6555764739,12.3309999877,0,12.3309999877,78.72,-10.51,79.4185022523,131.76
2021-10-21 17:00:00,8.8482222134,0.0,8.8482222134,8.8482222134,0,8.8482222134,0.0,0.0,0.0,0.0,91.6782222134,-4.33,91.7804190893,8.8482222134,0,8.8482222134,82.83,-4.33,82.9430997733,131.24,95.9582222134,-9.25,96.4030233465,8.8482222134,0,8.8482222134,87.11,-9.25,87.5997408672,131.4
2021-10-21 17:30:00,6.9115555486,0.0,6.9115555486,6.9115555486,0,6.9115555486,0.0,0.0,0.0,0.0,93.3715555486,-3.55,93.4390169339,6.9115555486,0,6.9115555486,86.46,-3.55,86.5328498317,130.69,97.8615555486,-8.41,98.2222589559,6.9115555486,0,6.9115555486,90.95,-8.41,91.3380019488,130.89
2021-10-21 18:00:00,8.799333324500001,0.0,8.799333324500001,8.799333324500001,0,8.799333324500001,0.0,0.0,0.0,0.0,93.3493333245,-3.35,93.4094242148,8.799333324500001,0,8.799333324500001,84.55,-3.35,84.6163400296,130.34,97.7093333245,-8.17,98.0503070812,8.799333324500001,0,8.799333324500001,88.91,-8.17,89.2845843357,130.51
2021-10-21 18:30:00,8.443444436,0.0,8.443444436,8.443444436,0,8.443444436,0.0,0.0,0.0,0.0,99.123444436,2.74,99.1613071559,8.443444436,0,8.443444436,90.68,2.74,90.7213866737,130.0,103.743444436,-2.75,103.7798861218,8.443444436,0,8.443444436,95.3,-2.75,95.3396690785,130.15
2021-10-21 19:00:00,8.3466666583,0.0,8.3466666583,8.3466666583,0,8.3466666583,0.0,0.0,0.0,0.0,102.8566666583,9.57,103.3009137233,8.3466666583,0,8.3466666583,94.51,9.57,94.9932892367,130.5,107.4366666583,4.76,107.5420612721,8.3466666583,0,8.3466666583,99.09,4.76,99.2042625092,130.69
2021-10-21 19:30:00,4.6253333287,0.0,4.6253333287,4.6253333287,0,4.6253333287,0.0,0.0,0.0,0.0,103.2553333287,10.39,103.7767602155,4.6253333287,0,4.6253333287,98.63,10.39,99.1757480436,131.88,108.0253333287,5.67,108.1740335791,4.6253333287,0,4.6253333287,103.4,5.67,103.5553422089,132.05
2021-10-21 20:00:00,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,0.0,98.6009999972,8.18,98.9397271092,2.7909999972,0,2.7909999972,95.81,8.18,96.1585591614,131.59,103.2409999972,3.3,103.2937272075,2.7909999972,0,2.7909999972,100.45,3.3,100.5041914549,131.76
2021-10-21 20:30:00,1.6287777761000002,0.0,1.6287777761000002,1.6287777761000002,0,1.6287777761000002,0.0,0.0,0.0,0.0,91.7087777761,6.16,91.9154259153,1.6287777761000002,0,1.6287777761000002,90.08,6.16,90.2903760098,132.07,96.0687777761,1.06,96.0746254919,1.6287777761000002,0,1.6287777761000002,94.44,1.06,94.4459485632,132.26
2021-10-21 21:00:00,2.9753333304,0.0,2.9753333304,2.9753333304,0,2.9753333304,0.0,0.0,0.0,0.0,86.4253333304,3.98,86.516926906,2.9753333304,0,2.9753333304,83.45,3.98,83.5448556166,132.73,90.4553333304,-1.32,90.4649640906,2.9753333304,0,2.9753333304,87.48,-1.32,87.4899582809,132.94
2021-10-21 21:30:00,1.5341111096,0.0,1.5341111096,1.5341111096,0,1.5341111096,0.0,0.0,0.0,0.0,84.0641111096,3.54,84.1386140642,1.5341111096,0,1.5341111096,82.53,3.54,82.6058865941,133.41,88.0441111096,-1.8399999999999999,88.0633357367,1.5341111096,0,1.5341111096,86.51,-1.8399999999999999,86.5295654675,133.61
2021-10-21 22:00:00,1.5362222207,0.0,1.5362222207,1.5362222207,0,1.5362222207,0.0,0.0,0.0,0.0,78.4662222207,-1.73,78.4852911671,1.5362222207,0,1.5362222207,76.93,-1.73,76.9494496407,134.03,82.3162222207,-7.75,82.6802451659,1.5362222207,0,1.5362222207,80.78,-7.75,81.150914351,134.25
2021-10-21 22:30:00,1.5212222207,0.0,1.5212222207,1.5212222207,0,1.5212222207,0.0,0.0,0.0,0.0,71.6512222207,-9.68,72.3021441295,1.5212222207,0,1.5212222207,70.13,-9.68,70.7949101278,131.89,75.2712222207,-15.06,76.7630151479,1.5212222207,0,1.5212222207,73.75,-15.06,75.2719476299,132.15
2021-10-21 23:00:00,1.5407777762000001,0.0,1.5407777762000001,1.5407777762000001,0,1.5407777762000001,0.0,0.0,0.0,0.0,71.3307777762,-12.41,72.402264869,1.5407777762000001,0,1.5407777762000001,69.79,-12.41,70.8847811593,131.89,74.9307777762,-17.97,77.0554498926,1.5407777762000001,0,1.5407777762000001,73.39,-17.97,75.5580108261,132.15
2021-10-21 23:30:00,1.5253333318,0.0,1.5253333318,1.5253333318,0,1.5253333318,0.0,0.0,0.0,0.0,69.7053333318,-13.82,71.062127008,1.5253333318,0,1.5253333318,68.18,-13.82,69.5665494329,132.52,73.2353333318,-19.48,75.7818213572,1.5253333318,0,1.5253333318,71.71,-19.48,74.3087780817,132.79
2021-10-22 00:00:00,1.6737777761000001,0.0,1.6737777761000001,1.6737777761000001,0,1.6737777761000001,0.0,0.0,0.0,0.0,65.7537777761,-14.97,67.4363417738,1.6737777761000001,0,1.6737777761000001,64.08,-14.97,65.8053744006,132.63,69.0637777761,-20.7,72.099205271,1.6737777761000001,0,1.6737777761000001,67.39,-20.7,70.4975325809,132.9
2021-10-22 00:30:00,1.6959999983,0.0,1.6959999983,1.6959999983,0,1.6959999983,0.0,0.0,0.0,0.0,64.9059999983,-14.96,66.6077355551,1.6959999983,0,1.6959999983,63.21,-14.96,64.9561829236,132.82,68.1459999983,-20.7,71.220554026,1.6959999983,0,1.6959999983,66.45,-20.7,69.5995150845,133.09
2021-10-22 01:00:00,1.6643333317,0.0,1.6643333317,1.6643333317,0,1.6643333317,0.0,0.0,0.0,0.0,63.5443333317,-15.03,65.297650789,1.6643333317,0,1.6643333317,61.88,-15.03,63.6791590711,132.7,66.7343333317,-20.79,69.8977492143,1.6643333317,0,1.6643333317,65.07,-20.79,68.3105335948,132.96
2021-10-22 01:30:00,1.6884444428,0.0,1.6884444428,1.6884444428,0,1.6884444428,0.0,0.0,0.0,0.0,66.8184444428,-14.9,68.4595830965,1.6884444428,0,1.6884444428,65.13,-14.9,66.8126253039,132.7,70.1784444428,-20.62,73.1450508538,1.6884444428,0,1.6884444428,68.49,-20.62,71.5266698512,132.96
2021-10-22 02:00:00,1.6834444428,0.0,1.6834444428,1.6834444428,0,1.6834444428,0.0,0.0,0.0,0.0,67.1834444428,-14.81,68.7964483618,1.6834444428,0,1.6834444428,65.5,-14.81,67.1534518845,132.59,70.5634444428,-20.53,73.4893229771,1.6834444428,0,1.6834444428,68.88,-20.53,71.8744412152,132.87
2021-10-22 02:30:00,1.7021111094,0.0,1.7021111094,1.7021111094,0,1.7021111094,0.0,0.0,0.0,0.0,66.5221111094,-15.24,68.2455043681,1.7021111094,0,1.7021111094,64.82,-15.24,66.5874612821,132.59,69.8721111094,-20.98,72.9539053847,1.7021111094,0,1.7021111094,68.17,-20.98,71.3253762696,132.87
2021-10-22 03:00:00,1.6533333317,0.0,1.6533333317,1.6533333317,0,1.6533333317,0.0,0.0,0.0,0.0,64.4333333317,-15.77,66.3351139611,1.6533333317,0,1.6533333317,62.78,-15.77,64.7303738596,132.69,67.6533333317,-21.6,71.0178393848,1.6533333317,0,1.6533333317,66.0,-21.6,69.4446542219,132.95
2021-10-22 03:30:00,1.6383333317000002,0.0,1.6383333317000002,1.6383333317000002,0,1.6383333317000002,0.0,0.0,0.0,0.0,62.5483333317,-15.82,64.5179541103,1.6383333317000002,0,1.6383333317000002,60.91,-15.82,62.9309184741,133.12,65.6883333317,-21.63,69.1578920724,1.6383333317000002,0,1.6383333317000002,64.05,-21.63,67.6036936861,133.39
2021-10-22 04:00:00,1.6437777760999999,0.0,1.6437777760999999,1.6437777760999999,0,1.6437777760999999,0.0,0.0,0.0,0.0,61.6237777761,-16.16,63.7074217608,1.6437777760999999,0,1.6437777760999999,59.98,-16.16,62.1188055262,132.72,64.7037777761,-22.0,68.3416334199,1.6437777760999999,0,1.6437777760999999,63.06,-22.0,66.7874509171,132.99
2021-10-22 04:30:00,1.5954444427999999,0.0,1.5954444427999999,1.5954444427999999,0,1.5954444427999999,0.0,0.0,0.0,0.0,61.2554444428,-16.01,63.3131074414,1.5954444427999999,0,1.5954444427999999,59.66,-16.01,61.7708321135,132.9,64.3254444428,-21.84,67.9319394892,1.5954444427999999,0,1.5954444427999999,62.73,-21.84,66.4231774308,133.16
2021-10-22 05:00:00,1.6089999984,0.0,1.6089999984,1.6089999984,0,1.6089999984,0.0,0.0,0.0,0.0,60.8989999984,-16.0,62.9657700723,1.6089999984,0,1.6089999984,59.29,-16.0,61.4109444643,132.9,63.9389999984,-21.84,67.5661255423,1.6089999984,0,1.6089999984,62.33,-21.84,66.0455486767,133.16
2021-10-22 05:30:00,1.7061111094,0.0,1.7061111094,1.7061111094,0,1.7061111094,0.0,0.0,0.0,0.0,62.3961111094,-15.45,64.2804572291,1.7061111094,0,1.7061111094,60.69,-15.45,62.6257023913,132.9,65.5061111094,-21.23,68.8604639302,1.7061111094,0,1.7061111094,63.8,-21.23,67.2395188858,133.16
2021-10-22 06:00:00,1.7428888871,0.0,1.7428888871,1.7428888871,0,1.7428888871,0.0,0.0,0.0,0.0,64.8928888871,-14.23,66.4347795068,1.7428888871,0,1.7428888871,63.15,-14.23,64.7334179539,132.46,68.1428888871,-19.91,70.9919812788,1.7428888871,0,1.7428888871,66.4,-19.91,69.320762402,132.72
2021-10-22 06:30:00,1.6854444428000002,0.0,1.6854444428000002,1.6854444428000002,0,1.6854444428000002,0.0,0.0,0.0,0.0,71.7254444428,-11.53,72.6462681802,1.6854444428000002,0,1.6854444428000002,70.04,-11.53,70.9826915522,132.23,75.3354444428,-16.98,77.2253170236,1.6854444428000002,0,1.6854444428000002,73.65,-16.98,75.5820276256,132.51
2021-10-22 07:00:00,1.7202222205000002,0.0,1.7202222205000002,1.7202222205000002,0,1.7202222205000002,0.0,0.0,0.0,0.0,75.0102222205,-7.8,75.4146765396,1.7202222205000002,0,1.7202222205000002,73.29,-7.8,73.7038947411,131.76,78.7902222205,-13.01,79.8571175134,1.7202222205000002,0,1.7202222205000002,77.07,-13.01,78.1603799888,132.0
2021-10-22 07:30:00,1.6409999983999999,0.0,1.6409999983999999,1.6409999983999999,0,1.6409999983999999,0.0,0.0,0.0,0.0,80.4609999984,-3.67,80.5446548241,1.6409999983999999,0,1.6409999983999999,78.82,-3.67,78.9053946191,131.12,84.5209999984,-8.55,84.9523510017,1.6409999983999999,0,1.6409999983999999,82.88,-8.55,83.3198469754,131.37
2021-10-22 08:00:00,1.6364444428,0.0,1.6364444428,1.6364444428,0,1.6364444428,0.0,0.0,0.0,0.0,86.8164444428,-1.65,86.8321226603,1.6364444428,0,1.6364444428,85.18,-1.65,85.1959793652,129.9,91.1964444428,-6.36,91.4179472478,1.6364444428,0,1.6364444428,89.56,-6.36,89.7855400385,130.16
2021-10-22 08:30:00,2.0798888868,0.0,2.0798888868,2.0798888868,0,2.0798888868,0.0,0.0,0.0,0.0,90.6498888868,0.0,90.6498888868,2.0798888868,0,2.0798888868,88.57,0.0,88.57,129.57,95.2398888868,-4.58,95.3499493192,2.0798888868,0,2.0798888868,93.16,-4.58,93.2725147082,129.81
2021-10-22 09:00:00,2.7805555528,0.0,2.7805555528,2.7805555528,0,2.7805555528,0.0,0.0,0.0,0.0,92.7405555528,8.93,93.1694990018,2.7805555528,0,2.7805555528,89.96,8.93,90.402137696,129.4,97.2205555528,3.55,97.2853479307,2.7805555528,0,2.7805555528,94.44,3.55,94.5066987044,129.64
2021-10-22 09:30:00,3.2478888856,0.0,3.2478888856,3.2478888856,0,3.2478888856,0.0,0.0,0.0,0.0,94.4978888856,12.78,95.3581638028,3.2478888856,0,3.2478888856,91.25,12.78,92.1406039702,130.89,98.8878888856,8.11,99.219890487,3.2478888856,0,3.2478888856,95.64,8.11,95.9832365572,131.15
2021-10-22 10:00:00,4.1417777736,0.0,4.1417777736,4.1417777736,0,4.1417777736,0.0,0.0,0.0,0.0,92.5917777736,12.46,93.4263823087,4.1417777736,0,4.1417777736,88.45,12.46,89.3233121867,131.86,96.8317777736,7.73,97.1398275004,4.1417777736,0,4.1417777736,92.69,7.73,93.0117680726,132.14
2021-10-22 10:30:00,6.8222222154,0.0,6.8222222154,6.8222222154,0,6.8222222154,0.0,0.0,0.0,0.0,88.7522222154,10.94,89.4239372214,6.8222222154,0,6.8222222154,81.93,10.94,82.6571745222,132.2,92.6622222154,6.07,92.8608223413,6.8222222154,0,6.8222222154,85.84,6.07,86.0543462005,132.46
2021-10-22 11:00:00,9.4569999905,0.0,9.4569999905,9.4569999905,0,9.4569999905,0.0,0.0,0.0,0.0,89.9469999905,10.6,90.5694363861,9.4569999905,0,9.4569999905,80.49,10.6,81.1849745951,132.6,93.7869999905,5.69,93.9594458648,9.4569999905,0,9.4569999905,84.33,5.69,84.5217427648,132.81
2021-10-22 11:30:00,8.9423333244,0.0,8.9423333244,8.9423333244,0,8.9423333244,0.0,0.0,0.0,0.0,90.3123333244,10.93,90.9713276285,8.9423333244,0,8.9423333244,81.37,10.93,82.1008026757,132.75,94.2023333244,6.02,94.3944913846,8.9423333244,0,8.9423333244,85.26,6.02,85.4722645073,132.95
2021-10-22 12:00:00,8.9537777688,0.0,8.9537777688,8.9537777688,0,8.9537777688,0.0,0.0,0.0,0.0,88.3337777688,10.89,89.0025190369,8.9537777688,0,8.9537777688,79.38,10.89,80.1235077864,132.84,92.1137777688,5.95,92.305744972,8.9537777688,0,8.9537777688,83.16,5.95,83.372586022,132.95
2021-10-22 12:30:00,9.8801111012,0.0,9.8801111012,9.8801111012,0,9.8801111012,0.0,0.0,0.0,0.0,87.7101111012,10.68,88.3579424239,9.8801111012,0,9.8801111012,77.83,10.68,78.5593489026,132.95,91.4201111012,5.72,91.5988816185,9.8801111012,0,9.8801111012,81.54,5.72,81.7403816972,133.17
2021-10-22 13:00:00,12.7279999873,0.0,12.7279999873,12.7279999873,0,12.7279999873,0.0,0.0,0.0,0.0,86.9979999873,10.21,87.5950689353,12.7279999873,0,12.7279999873,74.27,10.21,74.9685067212,133.11,90.5279999873,5.2,90.677223059,12.7279999873,0,12.7279999873,77.8,5.2,77.9735852709,133.3
2021-10-22 13:30:00,12.8346666538,0.0,12.8346666538,12.8346666538,0,12.8346666538,0.0,0.0,0.0,0.0,87.4446666538,9.7,87.9810191246,12.8346666538,0,12.8346666538,74.61,9.7,75.2379033467,133.31,90.9946666538,4.64,91.1128912912,12.8346666538,0,12.8346666538,78.16,4.64,78.2976066045,133.51
2021-10-22 14:00:00,12.793777765,0.0,12.793777765,12.793777765,0,12.793777765,0.0,0.0,0.0,0.0,87.143777765,9.77,87.6897422915,12.793777765,0,12.793777765,74.35,9.77,74.9891685512,133.45,90.673777765,4.71,90.7960245505,12.793777765,0,12.793777765,77.88,4.71,78.0222948906,133.65
2021-10-22 14:30:00,13.5816666531,0.0,13.5816666531,13.5816666531,0,13.5816666531,0.0,0.0,0.0,0.0,86.5716666531,9.39,87.079421031,13.5816666531,0,13.5816666531,72.99,9.39,73.5915226096,133.45,90.0416666531,4.29,90.1438064077,13.5816666531,0,13.5816666531,76.46,4.29,76.580256594,133.65
2021-10-22 15:00:00,11.8546666548,0.0,11.8546666548,11.8546666548,0,11.8546666548,0.0,0.0,0.0,0.0,86.8146666548,9.18,87.2986755134,11.8546666548,0,11.8546666548,74.96,9.18,75.5200238347,133.61,90.3746666548,4.07,90.4662659391,11.8546666548,0,11.8546666548,78.52,4.07,78.6254112867,133.83
2021-10-22 15:30:00,9.5429999905,0.0,9.5429999905,9.5429999905,0,9.5429999905,0.0,0.0,0.0,0.0,87.7429999905,8.98,88.2013290565,9.5429999905,0,9.5429999905,78.2,8.98,78.7139149071,133.61,91.4729999905,3.88,91.5552517732,9.5429999905,0,9.5429999905,81.93,3.88,82.0218220963,133.83
2021-10-22 16:00:00,8.8562222134,0.0,8.8562222134,8.8562222134,0,8.8562222134,0.0,0.0,0.0,0.0,89.4462222134,8.46,89.8454131731,8.8562222134,0,8.8562222134,80.59,8.46,81.0328310008,133.61,93.3062222134,3.34,93.3659825832,8.8562222134,0,8.8562222134,84.45,3.34,84.5160227413,133.83
2021-10-22 16:30:00,9.9326652365,0.0,9.9326652365,9.9326652365,0,9.9326652365,0.0,0.0,0.0,0.0,91.5426652365,7.79,91.8735198988,9.9326652365,0,9.9326652365,81.61,7.79,81.9809502263,133.77,95.4726652365,2.65,95.509435698,9.9326652365,0,9.9326652365,85.54,2.65,85.5810382036,133.98
2021-10-22 17:00:00,49.0706623979,-2.73,49.1465442139,11.8706623979,0,11.8706623979,37.2,-2.73,37.300038874,0.0,50.8706623979,3.16,50.9687148436,11.8706623979,0,11.8706623979,39.0,3.16,39.1278110811,133.87,93.8606623979,4.2,93.9545844852,11.8706623979,0,11.8706623979,81.99,4.2,82.0975036161,134.05
2021-10-22 17:30:00,94.2401069471,-5.42,94.3958376063,13.2901069471,0,13.2901069471,80.95,-5.42,81.131244906,133.48,13.2901069471,0.0,13.2901069471,13.2901069471,0,13.2901069471,0.0,0.0,0.0,134.53,96.6301069471,7.86,96.9492504799,13.2901069471,0,13.2901069471,83.34,7.86,83.7098273801,133.73
2021-10-22 18:00:00,97.7043291772,-4.86,97.8251273445,13.0443291772,0,13.0443291772,84.66,-4.86,84.7993820732,133.39,13.0443291772,0.0,13.0443291772,13.0443291772,0,13.0443291772,0.0,0.0,0.0,135.01,100.2243291772,8.41,100.5765591926,13.0443291772,0,13.0443291772,87.18,8.41,87.5847047149,133.13
2021-10-22 18:30:00,98.2259958452,-5.09,98.3577874892,14.3059958452,0,14.3059958452,83.92,-5.09,84.0742201867,133.08,14.3059958452,0.0,14.3059958452,14.3059958452,0,14.3059958452,0.0,0.0,0.0,134.8,100.7159958452,8.14,101.0444032051,14.3059958452,0,14.3059958452,86.41,8.14,86.7925555563,132.85
2021-10-22 19:00:00,100.4951088297,-4.4,100.5913858076,13.0551088297,0,13.0551088297,87.44,-4.4,87.5506344923,132.9,13.0551088297,0.0,13.0551088297,13.0551088297,0,13.0551088297,0.0,0.0,0.0,134.63,103.0851088297,8.85,103.4643038078,13.0551088297,0,13.0551088297,90.03,8.85,90.4639342501,132.69
2021-10-22 19:30:00,104.4941999925,-3.92,104.5677016678,7.3641999925,0,7.3641999925,97.13,-3.92,97.2090700501,132.74,7.3641999925,0.0,7.3641999925,7.3641999925,0,7.3641999925,0.0,0.0,0.0,134.63,107.3241999925,9.22,107.7195075371,7.3641999925,0,7.3641999925,99.96,9.22,100.3843115233,132.52
2021-10-22 20:00:00,100.5993333296,-5.72,100.7618194871,3.7293333296,0,3.7293333296,96.87,-5.72,97.0387309274,131.9,3.7293333296,0.0,3.7293333296,3.7293333296,0,3.7293333296,0.0,0.0,0.0,133.92,103.4293333296,7.47,103.698736217,3.7293333296,0,3.7293333296,99.7,7.47,99.979452389,131.69
2021-10-22 20:30:00,93.3198888867,-7.94,93.6570619966,2.1598888867,0,2.1598888867,91.16,-7.94,91.5051320965,132.31,2.1598888867,0.0,2.1598888867,2.1598888867,0,2.1598888867,0.0,0.0,0.0,134.14,96.0098888867,5.3,96.1560646243,2.1598888867,0,2.1598888867,93.85,5.3,93.9995345733,132.09
2021-10-22 21:00:00,87.5649999983,-9.44,88.0723726529,1.6649999983,0,1.6649999983,85.9,-9.44,86.4171487611,133.01,1.6649999983,0.0,1.6649999983,1.6649999983,0,1.6649999983,0.0,0.0,0.0,134.51,90.1249999983,3.8200000000000003,90.20592012,1.6649999983,0,1.6649999983,88.46,3.8200000000000003,88.5424418005,132.8
2021-10-22 21:30:00,82.6321111092,-10.62,83.3117649937,1.9321111092,0,1.9321111092,80.7,-10.62,81.3957885888,133.3,1.9321111092,0.0,1.9321111092,1.9321111092,0,1.9321111092,0.0,0.0,0.0,134.63,85.0621111092,2.67,85.1040048784,1.9321111092,0,1.9321111092,83.13,2.67,83.1728669699,133.1
2021-10-22 22:00:00,77.363999997,-10.92,78.1308831099,2.993999997,0,2.993999997,74.37,-10.92,75.1674351032,133.7,2.993999997,0.0,2.993999997,2.993999997,0,2.993999997,0.0,0.0,0.0,134.83,79.623999997,2.42,79.6607668525,2.993999997,0,2.993999997,76.63,2.42,76.6682026658,133.5
2021-10-22 22:30:00,71.2439999985,-11.85,72.2227805874,1.5339999985000001,0,1.5339999985000001,69.71,-11.85,70.7100176778,134.16,1.5339999985000001,0.0,1.5339999985000001,1.5339999985000001,0,1.5339999985000001,0.0,0.0,0.0,135.26,73.3639999985,1.48,73.3789267827,1.5339999985000001,0,1.5339999985000001,71.83,1.48,71.8452454934,133.95
2021-10-22 23:00:00,64.2915555539,-12.13,65.4258436365,1.6215555539,0,1.6215555539,62.67,-12.13,63.8331089639,134.35,1.6215555539,0.0,1.6215555539,1.6215555539,0,1.6215555539,0.0,0.0,0.0,135.26,66.7715555539,-10.55,67.5998752299,1.6215555539,0,1.6215555539,65.15,-10.55,65.9986742291,134.14
2021-10-22 23:30:00,60.1431111095,-12.82,61.4942778958,1.6231111095,0,1.6231111095,58.52,-12.82,59.9077858045,133.51,1.6231111095,0.0,1.6231111095,1.6231111095,0,1.6231111095,0.0,0.0,0.0,135.53,62.7731111095,-18.28,65.3805925207,1.6231111095,0,1.6231111095,61.15,-18.28,63.8238270554,133.29
2021-10-23 00:00:00,57.2679999983,-13.53,58.8445810913,1.6679999983,0,1.6679999983,55.6,-13.53,57.2225558674,132.11,1.6679999983,0.0,1.6679999983,1.6679999983,0,1.6679999983,0.0,0.0,0.0,134.9,59.7779999983,-19.07,62.7461089136,1.6679999983,0,1.6679999983,58.11,-19.07,61.1591121584,131.89
2021-10-23 00:30:00,56.2312222205,-13.62,57.8571927457,1.6812222205,0,1.6812222205,54.55,-13.62,56.2246111592,132.5,1.6812222205,0.0,1.6812222205,1.6812222205,0,1.6812222205,0.0,0.0,0.0,135.21,58.6712222205,-19.18,61.7266937139,1.6812222205,0,1.6812222205,56.99,-19.18,60.1309612429,132.29
2021-10-23 01:00:00,54.6475555539,-13.79,56.3606194786,1.6575555539,0,1.6575555539,52.99,-13.79,54.7549468085,132.74,1.6575555539,0.0,1.6575555539,1.6575555539,0,1.6575555539,0.0,0.0,0.0,135.42,57.0375555539,-19.38,60.2400792128,1.6575555539,0,1.6575555539,55.38,-19.38,58.6730670751,132.54
2021-10-23 01:30:00,57.5612222205,-13.01,59.013171441,1.6812222205,0,1.6812222205,55.88,-13.01,57.3745108912,132.74,1.6812222205,0.0,1.6812222205,1.6812222205,0,1.6812222205,0.0,0.0,0.0,135.42,60.0712222205,-18.52,62.8612928524,1.6812222205,0,1.6812222205,58.39,-18.52,61.2566935118,132.54
2021-10-23 02:00:00,57.4233333317,-13.1,58.8986350514,1.6833333316,0,1.6833333316,55.74,-13.1,57.2586901701,132.58,1.6833333316,0.0,1.6833333316,1.6833333316,0,1.6833333316,0.0,0.0,0.0,135.34,59.9433333317,-18.62,62.7686833613,1.6833333316,0,1.6833333316,58.26,-18.62,61.1631588458,132.38
2021-10-23 02:30:00,56.3939999983,-13.33,57.9480123542,1.7339999983,0,1.7339999983,54.66,-13.33,56.2619276243,132.58,1.7339999983,0.0,1.7339999983,1.7339999983,0,1.7339999983,0.0,0.0,0.0,135.34,58.8539999983,-18.87,61.805098623,1.7339999983,0,1.7339999983,57.12,-18.87,60.1562241169,132.38
2021-10-23 03:00:00,55.5628888872,-14.04,57.3093030972,1.7328888872000001,0,1.7328888872000001,53.83,-14.04,55.6308412663,132.66,1.7328888872000001,0.0,1.7328888872000001,1.7328888872000001,0,1.7328888872000001,0.0,0.0,0.0,135.34,57.9728888872,-19.62,61.2029431149,1.7328888872000001,0,1.7328888872000001,56.24,-19.62,59.564099926,132.38
2021-10-23 03:30:00,57.5904444427,-15.43,59.6216755141,1.7004444427,0,1.7004444427,55.89,-15.43,57.9808330399,132.98,1.7004444427,0.0,1.7004444427,1.7004444427,0,1.7004444427,0.0,0.0,0.0,135.63,60.1004444427,-21.09,63.6934182017,1.7004444427,0,1.7004444427,58.4,-21.09,62.0914494919,132.75
2021-10-23 04:00:00,56.555666665,-15.41,58.6175019249,1.705666665,0,1.705666665,54.85,-15.41,56.9735956387,133.4,1.705666665,0.0,1.705666665,1.705666665,0,1.705666665,0.0,0.0,0.0,135.95,59.025666665,-21.1,62.6836447986,1.705666665,0,1.705666665,57.32,-21.1,61.0802128353,133.17
2021-10-23 04:30:00,55.0249999983,-15.67,57.2127566615,1.7249999983,0,1.7249999983,53.3,-15.67,55.5557278775,133.51,1.7249999983,0.0,1.7249999983,1.7249999983,0,1.7249999983,0.0,0.0,0.0,136.07,57.4249999983,-21.35,61.2654317279,1.7249999983,0,1.7249999983,55.7,-21.35,59.6515926024,133.3
2021-10-23 05:00:00,53.880777776,-16.02,56.2119081134,1.780777776,0,1.780777776,52.1,-16.02,54.5073426246,133.59,1.780777776,0.0,1.780777776,1.780777776,0,1.780777776,0.0,0.0,0.0,136.07,56.220777776,-21.76,60.2849355456,1.780777776,0,1.780777776,54.44,-21.76,58.6277340514,133.3
2021-10-23 05:30:00,53.1204444427,-15.46,55.3244359916,1.7204444427,0,1.7204444427,51.4,-15.46,53.6746830452,133.7,1.7204444427,0.0,1.7204444427,1.7204444427,0,1.7204444427,0.0,0.0,0.0,136.19,55.4204444427,-21.15,59.319037098,1.7204444427,0,1.7204444427,53.7,-21.15,57.714924413,133.48
2021-10-23 06:00:00,54.1182222205,-15.18,56.2068890467,1.7482222205,0,1.7482222205,52.37,-15.18,54.5256756033,133.33,1.7482222205,0.0,1.7482222205,1.7482222205,0,1.7482222205,0.0,0.0,0.0,135.81,56.4782222205,-20.84,60.200458347,1.7482222205,0,1.7482222205,54.73,-20.84,58.5634570359,133.11
2021-10-23 06:30:00,54.690666665,-12.76,56.159474893,1.7106666650000002,0,1.7106666650000002,52.98,-12.76,54.4949355445,133.05,1.7106666650000002,0.0,1.7106666650000002,1.7106666650000002,0,1.7106666650000002,0.0,0.0,0.0,135.58,57.070666665,-18.23,59.9115505857,1.7106666650000002,0,1.7106666650000002,55.36,-18.23,58.2843246508,132.83
2021-10-23 07:00:00,58.8113333315,-11.21,59.8701680993,1.8013333315,0,1.8013333315,57.01,-11.21,58.1016712324,131.91,1.8013333315,0.0,1.8013333315,1.8013333315,0,1.8013333315,0.0,0.0,0.0,134.6,61.3813333315,-16.55,63.5733480443,1.8013333315,0,1.8013333315,59.58,-16.55,61.8359030014,131.7
2021-10-23 07:30:00,64.6768888871,-9.56,65.3796111652,1.7668888871,0,1.7668888871,62.91,-9.56,63.6322378987,131.34,1.7668888871,0.0,1.7668888871,1.7668888871,0,1.7668888871,0.0,0.0,0.0,134.25,67.5268888871,-14.77,69.1233218442,1.7668888871,0,1.7668888871,65.76,-14.77,67.3982974562,131.12
2021-10-23 08:00:00,70.3923333316,-7.85,70.8286883393,1.7223333316,0,1.7223333316,68.67,-7.85,69.1172294005,130.98,1.7223333316,0.0,1.7223333316,1.7223333316,0,1.7223333316,0.0,0.0,0.0,134.09,73.4923333316,-12.97,74.6280373487,1.7223333316,0,1.7223333316,71.77,-12.97,72.9325290937,130.77
2021-10-23 08:30:00,75.667888887,-6.71,75.9648175711,1.887888887,0,1.887888887,73.78,-6.71,74.0844956789,131.45,1.887888887,0.0,1.887888887,1.887888887,0,1.887888887,0.0,0.0,0.0,134.83,79.007888887,-11.74,79.8753660798,1.887888887,0,1.887888887,77.12,-11.74,78.0084738987,131.24
2021-10-23 09:00:00,79.6535555533,-5.69,79.8565276748,2.2735555533,0,2.2735555533,77.38,-5.69,77.5889199564,131.45,2.2735555533,0.0,2.2735555533,2.2735555533,0,2.2735555533,0.0,0.0,0.0,134.93,83.1635555533,-10.63,83.8401686083,2.2735555533,0,2.2735555533,80.89,-10.63,81.5854705202,131.24
