Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-10-23 09:30:00,82.6889999972,-4.97,82.8382255998,2.8389999972,0,2.8389999972,79.85,-4.97,80.0045211222,130.93,2.8389999972,0.0,2.8389999972,2.8389999972,0,2.8389999972,0.0,0.0,0.0,134.7,86.3289999972,-9.85,86.8891175033,2.8389999972,0,2.8389999972,83.49,-9.85,84.0690347274,130.72
2021-10-23 10:00:00,83.30433333,-4.42,83.4215101251,3.3543333300000002,0,3.3543333300000002,79.95,-4.42,80.0720856479,130.93,3.3543333300000002,0.0,3.3543333300000002,3.3543333300000002,0,3.3543333300000002,0.0,0.0,0.0,134.7,86.95433333,-9.26,87.4460043962,3.3543333300000002,0,3.3543333300000002,83.6,-9.26,84.1112810508,130.72
2021-10-23 10:30:00,83.1711111073,-4.24,83.2791169671,3.8311111073,0,3.8311111073,79.34,-4.24,79.453213906,130.78,3.8311111073,0.0,3.8311111073,3.8311111073,0,3.8311111073,0.0,0.0,0.0,134.57,86.7711111073,-9.07,87.243857221,3.8311111073,0,3.8311111073,82.94,-9.07,83.4344563115,130.55
2021-10-23 11:00:00,82.782111107,-3.99,82.87821197,4.082111107,0,4.082111107,78.7,-3.99,78.8010793073,130.69,4.082111107,0.0,4.082111107,4.082111107,0,4.082111107,0.0,0.0,0.0,134.57,86.352111107,-8.81,86.8003640121,4.082111107,0,4.082111107,82.27,-8.81,82.740371041,130.47
2021-10-23 11:30:00,81.9907777724,-4.3,82.1034569292,5.4107777724,0,5.4107777724,76.58,-4.3,76.7006284199,130.69,5.4107777724,0.0,5.4107777724,5.4107777724,0,5.4107777724,0.0,0.0,0.0,134.57,85.4607777724,-9.15,85.9492119653,5.4107777724,0,5.4107777724,80.05,-9.15,80.5712417678,130.47
2021-10-23 12:00:00,80.0658888816,-4.67,80.201966699,7.3358888816,0,7.3358888816,72.73,-4.67,72.8797763443,130.83,7.3358888816,0.0,7.3358888816,7.3358888816,0,7.3358888816,0.0,0.0,0.0,134.57,83.3558888816,-9.55,83.9011722876,7.3358888816,0,7.3358888816,76.02,-9.55,76.6175104007,130.61
2021-10-23 12:30:00,77.818555547,-5.07,77.9835398493,8.518555547,0,8.518555547,69.3,-5.07,69.485213535,130.83,8.518555547,0.0,8.518555547,8.518555547,0,8.518555547,0.0,0.0,0.0,134.57,81.048555547,-10.03,81.6668185756,8.518555547,0,8.518555547,72.53,-10.03,73.2202280794,130.61
2021-10-23 13:00:00,75.3256666566,-5.42,75.5204108653,10.0256666566,0,10.0256666566,65.3,-5.42,65.5245480717,131.05,10.0256666566,0.0,10.0256666566,10.0256666566,0,10.0256666566,0.0,0.0,0.0,134.66,78.3956666566,-10.43,79.0864428998,10.0256666566,0,10.0256666566,68.37,-10.43,69.1609846662,130.84
2021-10-23 13:30:00,72.8843333242,-6.3,73.1561073604,9.0843333242,0,9.0843333242,63.8,-6.3,64.110295585,131.24,9.0843333242,0.0,9.0843333242,9.0843333242,0,9.0843333242,0.0,0.0,0.0,134.8,75.8743333242,-11.38,76.7230008368,9.0843333242,0,9.0843333242,66.79,-11.38,67.7525534574,131.04
2021-10-23 14:00:00,68.1937777695,-7.79,68.6372743229,8.3037777695,0,8.3037777695,59.89,-7.79,60.3945047169,131.61,8.3037777695,0.0,8.3037777695,8.3037777695,0,8.3037777695,0.0,0.0,0.0,135.05,70.9837777695,-12.98,72.1607726291,8.3037777695,0,8.3037777695,62.68,-12.98,64.0098648647,131.39
2021-10-23 14:30:00,70.314333327,-8.1,70.7793435349,6.304333327,0,6.304333327,64.01,-8.1,64.5204626456,131.99,6.304333327,0.0,6.304333327,6.304333327,0,6.304333327,0.0,0.0,0.0,135.25,73.284333327,-13.3,74.4814306468,6.304333327,0,6.304333327,66.98,-13.3,68.287703139,131.78
2021-10-23 15:00:00,72.1612222161,-8.35,72.6427180915,6.1512222161,0,6.1512222161,66.01,-8.35,66.5360248287,131.89,6.1512222161,0.0,6.1512222161,6.1512222161,0,6.1512222161,0.0,0.0,0.0,135.14,75.2512222161,-13.54,76.4596497835,6.1512222161,0,6.1512222161,69.1,-13.54,70.4140724571,131.66
2021-10-23 15:30:00,73.2589999944,-8.28,73.725433062,5.5989999944,0,5.5989999944,67.66,-8.28,68.1647562894,131.71,5.5989999944,0.0,5.5989999944,5.5989999944,0,5.5989999944,0.0,0.0,0.0,134.96,76.4389999944,-13.43,77.6098294042,5.5989999944,0,5.5989999944,70.84,-13.43,72.1018064961,131.48
2021-10-23 16:00:00,75.8084444397,-7.93,76.2220778276,4.7884444397,0,4.7884444397,71.02,-7.93,71.4613552908,131.36,4.7884444397,0.0,4.7884444397,4.7884444397,0,4.7884444397,0.0,0.0,0.0,134.63,79.1684444397,-13.02,80.2319325144,4.7884444397,0,4.7884444397,74.38,-13.02,75.5109581452,131.13
2021-10-23 16:30:00,79.2955555519,-7.27,79.6281233628,3.6755555519,0,3.6755555519,75.62,-7.27,75.9686599855,131.18,3.6755555519,0.0,3.6755555519,3.6755555519,0,3.6755555519,0.0,0.0,0.0,134.52,82.8655555519,-12.29,83.7719785902,3.6755555519,0,3.6755555519,79.19,-12.29,80.1380072126,130.96
2021-10-23 17:00:00,85.2059999965,-5.57,85.3878640991,3.4859999965,0,3.4859999965,81.72,-5.57,81.9096044429,130.77,3.4859999965,0.0,3.4859999965,3.4859999965,0,3.4859999965,0.0,0.0,0.0,134.22,89.0559999965,-10.44,89.6658504414,3.4859999965,0,3.4859999965,85.57,-10.44,86.204515543,130.54
2021-10-23 17:30:00,91.1413333286,-5.27,91.2935679055,4.7213333286,0,4.7213333286,86.42,-5.27,86.5805364964,130.33,4.7213333286,0.0,4.7213333286,4.7213333286,0,4.7213333286,0.0,0.0,0.0,133.99,95.1913333286,-10.06,95.7214372065,4.7213333286,0,4.7213333286,90.47,-10.06,91.0276029565,130.11
2021-10-23 18:00:00,94.1656666605,-5.79,94.3435046922,6.1656666605,0,6.1656666605,88.0,-5.79,88.1902721393,130.04,6.1656666605,0.0,6.1656666605,6.1656666605,0,6.1656666605,0.0,0.0,0.0,133.84,98.3156666605,-10.58,98.8832984427,6.1656666605,0,6.1656666605,92.15,-10.58,92.755371273,129.81
2021-10-23 18:30:00,98.9956666593,-5.13,99.1284969992,7.3356666593,0,7.3356666593,91.66,-5.13,91.8034449245,130.04,7.3356666593,0.0,7.3356666593,7.3356666593,0,7.3356666593,0.0,0.0,0.0,133.86,103.2956666593,-9.89,103.7680434941,7.3356666593,0,7.3356666593,95.96,-9.89,96.4683041211,129.81
2021-10-23 19:00:00,97.9337777722,-5.34,98.0792558533,5.5637777722,0,5.5637777722,92.37,-5.34,92.5242265572,130.04,5.5637777722,0.0,5.5637777722,5.5637777722,0,5.5637777722,0.0,0.0,0.0,133.86,102.2837777722,-10.1,102.7812297813,5.5637777722,0,5.5637777722,96.72,-10.1,97.2459171379,129.81
2021-10-23 19:30:00,94.6106666624,-6.55,94.8371274676,4.2406666624,0,4.2406666624,90.37,-6.55,90.6070604313,130.11,4.2406666624,0.0,4.2406666624,4.2406666624,0,4.2406666624,0.0,0.0,0.0,133.97,98.8606666624,-11.42,99.5180778198,4.2406666624,0,4.2406666624,94.62,-11.42,95.306667133,129.88
2021-10-23 20:00:00,87.5758888856,-8.33,87.9711612639,3.2458888856,0,3.2458888856,84.33,-8.33,84.7404142072,130.82,3.2458888856,0.0,3.2458888856,3.2458888856,0,3.2458888856,0.0,0.0,0.0,134.52,91.5358888856,-13.37,92.5071665012,3.2458888856,0,3.2458888856,88.29,-13.37,89.2965900805,130.61
2021-10-23 20:30:00,81.2824444423,-9.54,81.8403774094,2.1724444423,0,2.1724444423,79.11,-9.54,79.6831456457,131.4,2.1724444423,0.0,2.1724444423,2.1724444423,0,2.1724444423,0.0,0.0,0.0,134.68,85.0324444423,-14.66,86.2869179414,2.1724444423,0,2.1724444423,82.86,-14.66,84.146866846,131.18
2021-10-23 21:00:00,81.2896666645,-12.4,82.2299817975,2.2096666645,0,2.2096666645,79.08,-12.4,80.0462766155,131.4,2.2096666645,0.0,2.2096666645,2.2096666645,0,2.2096666645,0.0,0.0,0.0,134.68,84.9896666645,-17.67,86.8070984409,2.2096666645,0,2.2096666645,82.78,-17.67,84.6448893909,131.18
2021-10-23 21:30:00,79.6238888867,-10.93,80.370570369,2.2138888867,0,2.2138888867,77.41,-10.93,78.177829338,131.76,2.2138888867,0.0,2.2138888867,2.2138888867,0,2.2138888867,0.0,0.0,0.0,134.68,83.2238888867,-16.12,84.7706911699,2.2138888867,0,2.2138888867,81.01,-16.12,82.5982717737,131.54
2021-10-23 22:00:00,75.2089999978,-11.63,76.1028946931,2.2089999978,0,2.2089999978,73.0,-11.63,73.9206121457,131.34,2.2089999978,0.0,2.2089999978,2.2089999978,0,2.2089999978,0.0,0.0,0.0,134.48,78.6089999978,-16.89,80.4030284296,2.2089999978,0,2.2089999978,76.4,-16.89,78.2446937498,131.13
2021-10-23 22:30:00,68.8451111089,-12.68,70.0030836721,2.2151111089,0,2.2151111089,66.63,-12.68,67.8258011379,131.51,2.2151111089,0.0,2.2151111089,2.2151111089,0,2.2151111089,0.0,0.0,0.0,134.48,71.9851111089,-18.05,74.2136019969,2.2151111089,0,2.2151111089,69.77,-18.05,72.0670201965,131.29
2021-10-23 23:00:00,65.0299999978,-13.92,66.5031375178,2.2399999978,0,2.2399999978,62.79,-13.92,64.3144657134,131.51,2.2399999978,0.0,2.2399999978,2.2399999978,0,2.2399999978,0.0,0.0,0.0,134.37,67.9799999978,-19.38,70.6885054284,2.2399999978,0,2.2399999978,65.74,-19.38,68.5370848519,131.29
2021-10-23 23:30:00,60.9153333311,-14.23,62.5553413773,2.2553333311,0,2.2553333311,58.66,-14.23,60.3613162547,132.04,2.2553333311,0.0,2.2553333311,2.2553333311,0,2.2553333311,0.0,0.0,0.0,134.74,63.6853333311,-19.76,66.6804265245,2.2553333311,0,2.2553333311,61.43,-19.76,64.5298574305,131.81
2021-10-24 00:00:00,57.9979999978,-14.75,59.8442186326,2.2279999978,0,2.2279999978,55.77,-14.75,57.6875671181,132.17,2.2279999978,0.0,2.2279999978,2.2279999978,0,2.2279999978,0.0,0.0,0.0,134.74,60.6379999978,-20.34,63.9584446632,2.2279999978,0,2.2279999978,58.41,-20.34,61.8501713821,131.95
2021-10-24 00:30:00,56.3794444422,-14.73,58.2719027972,2.2894444421999998,0,2.2894444421999998,54.09,-14.73,56.0597984299,132.44,2.2894444421999998,0.0,2.2894444421999998,2.2894444421999998,0,2.2894444421999998,0.0,0.0,0.0,135.0,58.9594444422,-20.33,62.3660563843,2.2894444421999998,0,2.2894444421999998,56.67,-20.33,60.2062936909,132.21
2021-10-24 01:00:00,55.2335555533,-15.14,57.2709809507,2.2435555533000002,0,2.2435555533000002,52.99,-15.14,55.1104318619,132.33,2.2435555533000002,0.0,2.2435555533000002,2.2435555533000002,0,2.2435555533000002,0.0,0.0,0.0,134.84,57.7635555533,-20.78,61.3875944321,2.2435555533000002,0,2.2435555533000002,55.52,-20.78,59.281352886,132.09
2021-10-24 01:30:00,59.7047777756,-14.49,61.4379409586,2.2247777756,0,2.2247777756,57.48,-14.49,59.2782464316,132.66,2.2247777756,0.0,2.2247777756,2.2247777756,0,2.2247777756,0.0,0.0,0.0,135.25,62.4147777756,-20.08,65.5653176975,2.2247777756,0,2.2247777756,60.19,-20.08,63.4511032213,132.33
2021-10-24 02:00:00,59.9167777756,-14.44,61.6322469087,2.1867777756,0,2.1867777756,57.73,-14.44,59.5085414037,132.66,2.1867777756,0.0,2.1867777756,2.1867777756,0,2.1867777756,0.0,0.0,0.0,135.25,62.6367777756,-20.02,65.7583936096,2.1867777756,0,2.1867777756,60.45,-20.02,63.6789046702,132.42
2021-10-24 02:30:00,58.7543333312,-14.56,60.5315230701,2.1743333312,0,2.1743333312,56.58,-14.56,58.4233686122,132.54,2.1743333312,0.0,2.1743333312,2.1743333312,0,2.1743333312,0.0,0.0,0.0,135.12,61.4243333312,-20.16,64.6480805993,2.1743333312,0,2.1743333312,59.25,-20.16,62.5858458439,132.31
2021-10-24 03:00:00,56.9767777756,-14.96,58.9080198758,2.1767777756,0,2.1767777756,54.8,-14.96,56.8052955278,132.67,2.1767777756,0.0,2.1767777756,2.1767777756,0,2.1767777756,0.0,0.0,0.0,135.25,59.5567777756,-20.6,63.0188049634,2.1767777756,0,2.1767777756,57.38,-20.6,60.9657641632,132.44
2021-10-24 03:30:00,54.3449999978,-15.29,56.4549654571,2.2049999978,0,2.2049999978,52.14,-15.29,54.3356577212,132.97,2.2049999978,0.0,2.2049999978,2.2049999978,0,2.2049999978,0.0,0.0,0.0,135.51,56.8249999978,-20.97,60.5707976235,2.2049999978,0,2.2049999978,54.62,-20.97,58.5071388807,132.74
2021-10-24 04:00:00,53.4481111089,-15.7,55.7062885239,2.1981111089,0,2.1981111089,51.25,-15.7,53.6008628662,132.97,2.1981111089,0.0,2.1981111089,2.1981111089,0,2.1981111089,0.0,0.0,0.0,135.36,55.8781111089,-21.42,59.8429586593,2.1981111089,0,2.1981111089,53.68,-21.42,57.7958372203,132.74
2021-10-24 04:30:00,51.9307777756,-15.95,54.3250235194,2.1807777756,0,2.1807777756,49.75,-15.95,52.2442819838,132.97,2.1807777756,0.0,2.1807777756,2.1807777756,0,2.1807777756,0.0,0.0,0.0,135.36,54.3007777756,-21.66,58.4613553301,2.1807777756,0,2.1807777756,52.12,-21.66,56.4415626998,132.74
2021-10-24 05:00:00,50.7258888867,-16.25,53.2651697016,2.2058888867,0,2.2058888867,48.52,-16.25,51.1688665108,132.66,2.2058888867,0.0,2.2058888867,2.2058888867,0,2.2058888867,0.0,0.0,0.0,135.01,53.0358888867,-21.99,57.4139844463,2.2058888867,0,2.2058888867,50.83,-21.99,55.382750022,132.43
2021-10-24 05:30:00,50.87022222,-16.09,53.3541714275,2.23022222,0,2.23022222,48.64,-16.09,51.23219398,132.74,2.23022222,0.0,2.23022222,2.23022222,0,2.23022222,0.0,0.0,0.0,135.01,53.17022222,-21.81,57.4695452472,2.23022222,0,2.23022222,50.94,-21.81,55.4126312315,132.43
2021-10-24 06:00:00,51.5117777756,-15.61,53.8250438886,2.1317777756,0,2.1317777756,49.38,-15.61,51.7885749949,132.66,2.1317777756,0.0,2.1317777756,2.1317777756,0,2.1317777756,0.0,0.0,0.0,135.01,53.8617777756,-21.31,57.9241504483,2.1317777756,0,2.1317777756,51.73,-21.31,55.9473770609,132.43
2021-10-24 06:30:00,55.5018888868,-14.88,57.4619358359,2.0818888868,0,2.0818888868,53.42,-14.88,55.453681573,132.58,2.0818888868,0.0,2.0818888868,2.0818888868,0,2.0818888868,0.0,0.0,0.0,135.01,58.0218888868,-20.49,61.5335655557,2.0818888868,0,2.0818888868,55.94,-20.49,59.574522239,132.36
2021-10-24 07:00:00,58.6576666645,-14.11,60.3308706926,2.1276666645,0,2.1276666645,56.53,-14.11,58.2643372913,132.34,2.1276666645,0.0,2.1276666645,2.1276666645,0,2.1276666645,0.0,0.0,0.0,134.83,61.3376666645,-19.67,64.4144258055,2.1276666645,0,2.1276666645,59.21,-19.67,62.3917702906,132.12
2021-10-24 07:30:00,63.0193333312,-14.06,64.5687228735,2.1093333312,0,2.1093333312,60.91,-14.06,62.5116925063,132.34,2.1093333312,0.0,2.1093333312,2.1093333312,0,2.1093333312,0.0,0.0,0.0,134.95,65.8893333312,-19.62,68.7484446866,2.1093333312,0,2.1093333312,63.78,-19.62,66.7295496763,132.12
2021-10-24 08:00:00,65.7796666638,-13.59,67.1688368695,2.8696666638,0,2.8696666638,62.91,-13.59,64.3611388961,133.01,2.8696666638,0.0,2.8696666638,2.8696666638,0,2.8696666638,0.0,0.0,0.0,135.7,68.7496666638,-19.1,71.3535329636,2.8696666638,0,2.8696666638,65.88,-19.1,68.5928888443,132.79
2021-10-24 08:30:00,71.4694444401,-12.93,72.629652268,4.3694444401,0,4.3694444401,67.1,-12.93,68.3344342188,132.66,4.3694444401,0.0,4.3694444401,4.3694444401,0,4.3694444401,0.0,0.0,0.0,135.36,74.5894444401,-18.38,76.8206327875,4.3694444401,0,4.3694444401,70.22,-18.38,72.585623921,132.42
2021-10-24 09:00:00,74.0115555511,-11.21,74.8556908664,4.4715555511,0,4.4715555511,69.54,-11.21,70.4377434335,132.66,4.4715555511,0.0,4.4715555511,4.4715555511,0,4.4715555511,0.0,0.0,0.0,135.53,77.2515555511,-16.52,78.9981850112,4.4715555511,0,4.4715555511,72.78,-16.52,74.6313526609,132.42
2021-10-24 09:30:00,82.2615555526,-10.38,82.9138584431,3.0015555526,0,3.0015555526,79.26,-10.38,79.936800036,132.12,3.0015555526,0.0,3.0015555526,3.0015555526,0,3.0015555526,0.0,0.0,0.0,135.13,85.8815555526,-15.59,87.2851057405,3.0015555526,0,3.0015555526,82.88,-15.59,84.3335194333,131.89
2021-10-24 10:00:00,85.4671111078,-9.2,85.9608462099,3.2771111078,0,3.2771111078,82.19,-9.2,82.703301627,132.12,3.2771111078,0.0,3.2771111078,3.2771111078,0,3.2771111078,0.0,0.0,0.0,135.35,89.2271111078,-14.31,90.3673251604,3.2771111078,0,3.2771111078,85.95,-14.31,87.1331085179,131.89
2021-10-24 10:30:00,88.1004444416,-8.14,88.4756910728,2.8704444416,0,2.8704444416,85.23,-8.14,85.6178281668,131.84,2.8704444416,0.0,2.8704444416,2.8704444416,0,2.8704444416,0.0,0.0,0.0,135.18,91.9604444416,-13.16,92.8973032003,2.8704444416,0,2.8704444416,89.09,-13.16,90.0567249016,131.6
2021-10-24 11:00:00,88.8916666635,-7.58,89.214263446,3.2016666635,0,3.2016666635,85.69,-7.58,86.0246040386,131.71,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,135.18,92.7816666635,-12.57,93.6292826462,3.2016666635,0,3.2016666635,89.58,-12.57,90.4576215694,131.48
2021-10-24 11:30:00,89.2732222187,-7.02,89.5488057168,3.5632222187,0,3.5632222187,85.71,-7.02,85.9970028548,131.71,3.5632222187,0.0,3.5632222187,3.5632222187,0,3.5632222187,0.0,0.0,0.0,135.18,93.1532222187,-11.98,93.9204089095,3.5632222187,0,3.5632222187,89.59,-11.98,90.3874355207,131.4
2021-10-24 12:00:00,89.3489999959,-7.05,89.6267052851,4.1389999959,0,4.1389999959,85.21,-7.05,85.5011496999,131.71,4.1389999959,0.0,4.1389999959,4.1389999959,0,4.1389999959,0.0,0.0,0.0,135.31,93.2289999959,-12.02,94.0006746796,4.1389999959,0,4.1389999959,89.09,-12.02,89.8972107465,131.4
2021-10-24 12:30:00,91.0299999955,-6.19,91.2402159093,4.4799999955,0,4.4799999955,86.55,-6.19,86.7710700637,131.71,4.4799999955,0.0,4.4799999955,4.4799999955,0,4.4799999955,0.0,0.0,0.0,135.31,94.9899999955,-11.09,95.6351828521,4.4799999955,0,4.4799999955,90.51,-11.09,91.1868861186,131.48
2021-10-24 13:00:00,91.5432222155,-6.16,91.7502432346,6.6932222155000005,0,6.6932222155000005,84.85,-6.16,85.0733101507,131.48,6.6932222155000005,0.0,6.6932222155000005,6.6932222155000005,0,6.6932222155000005,0.0,0.0,0.0,135.18,95.4332222155,-11.07,96.0731221645,6.6932222155000005,0,6.6932222155000005,88.74,-11.07,89.4278060784,131.25
2021-10-24 13:30:00,88.6464444364,-6.64,88.8947788749,8.0464444364,0,8.0464444364,80.6,-6.64,80.8730461897,131.48,8.0464444364,0.0,8.0464444364,8.0464444364,0,8.0464444364,0.0,0.0,0.0,135.18,92.3564444364,-11.64,93.0870690748,8.0464444364,0,8.0464444364,84.31,-11.64,85.1097274111,131.25
2021-10-24 14:00:00,85.4051111023,-7.84,85.7642035023,8.8551111023,0,8.8551111023,76.55,-7.84,76.9504262496,131.73,8.8551111023,0.0,8.8551111023,8.8551111023,0,8.8551111023,0.0,0.0,0.0,135.28,88.9151111023,-12.92,89.8488919371,8.8551111023,0,8.8551111023,80.06,-12.92,81.0958075365,131.49
2021-10-24 14:30:00,78.1377777663,-9.49,78.7119585213,11.4677777663,0,11.4677777663,66.67,-9.49,67.3420299664,132.09,11.4677777663,0.0,11.4677777663,11.4677777663,0,11.4677777663,0.0,0.0,0.0,135.51,81.2077777663,-14.73,82.5328787196,11.4677777663,0,11.4677777663,69.74,-14.73,71.2786117991,131.86
2021-10-24 15:00:00,72.4876666538,-10.68,73.2702137087,12.8476666538,0,12.8476666538,59.64,-10.68,60.5887118199,132.41,12.8476666538,0.0,12.8476666538,12.8476666538,0,12.8476666538,0.0,0.0,0.0,135.51,75.2076666538,-16.04,76.8991204339,12.8476666538,0,12.8476666538,62.36,-16.04,64.3898377075,132.17
2021-10-24 15:30:00,69.5314444312,-11.01,70.39774048,13.2514444312,0,13.2514444312,56.28,-11.01,57.3468264161,132.71,13.2514444312,0.0,13.2514444312,13.2514444312,0,13.2514444312,0.0,0.0,0.0,135.71,72.0714444312,-16.43,73.920484322,13.2514444312,0,13.2514444312,58.82,-16.43,61.0715752212,132.47
2021-10-24 16:00:00,72.8767777661,-10.73,73.6624574499,11.7167777661,0,11.7167777661,61.16,-10.73,62.0941100266,132.83,11.7167777661,0.0,11.7167777661,11.7167777661,0,11.7167777661,0.0,0.0,0.0,135.71,75.6367777661,-16.08,77.3271527397,11.7167777661,0,11.7167777661,63.92,-16.08,65.9115528568,132.6
2021-10-24 16:30:00,81.0005555471,-10.03,81.6191821752,8.4105555471,0,8.4105555471,72.59,-10.03,73.2796629359,132.58,8.4105555471,0.0,8.4105555471,8.4105555471,0,8.4105555471,0.0,0.0,0.0,135.57,84.3205555471,-15.25,85.6884974065,8.4105555471,0,8.4105555471,75.91,-15.25,77.4266788646,132.36
2021-10-24 17:00:00,86.7341111034,-9.0,87.1998052113,7.7441111034,0,7.7441111034,78.99,-9.0,79.5010698041,132.09,7.7441111034,0.0,7.7441111034,7.7441111034,0,7.7441111034,0.0,0.0,0.0,135.22,90.3441111034,-14.1,91.4377843731,7.7441111034,0,7.7441111034,82.6,-14.1,83.7948089084,131.86
2021-10-24 17:30:00,95.4407777694,-7.67,95.7484775923,8.3407777694,0,8.3407777694,87.1,-7.67,87.4370567894,130.95,8.3407777694,0.0,8.3407777694,8.3407777694,0,8.3407777694,0.0,0.0,0.0,134.48,99.4407777694,-12.6,100.2358632596,8.3407777694,0,8.3407777694,91.1,-12.6,91.9672224219,131.37
2021-10-24 18:00:00,100.3267777705,-6.44,100.5332578693,7.2967777705,0,7.2967777705,93.03,-6.44,93.2526380324,130.95,7.2967777705,0.0,7.2967777705,7.2967777705,0,7.2967777705,0.0,0.0,0.0,134.48,104.5867777705,-11.27,105.1922382327,7.2967777705,0,7.2967777705,97.29,-11.27,97.9405789242,130.72
2021-10-24 18:30:00,105.3427777709,2.7800000000000002,105.3794535405,6.8427777709,0,6.8427777709,98.5,2.7800000000000002,98.5392226476,130.68,6.8427777709,0.0,6.8427777709,6.8427777709,0,6.8427777709,0.0,0.0,0.0,134.48,109.6427777709,-2.85,109.6798122597,6.8427777709,0,6.8427777709,102.8,-2.85,102.8394987347,130.44
2021-10-24 19:00:00,106.7744444388,3.7800000000000002,106.8413327567,5.6144444388,0,5.6144444388,101.16,3.7800000000000002,101.2305981411,131.73,5.6144444388,0.0,5.6144444388,5.6144444388,0,5.6144444388,0.0,0.0,0.0,133.43,111.0544444388,-1.3,111.0620530587,5.6144444388,0,5.6144444388,105.44,-1.3,105.4480137319,131.49
2021-10-24 19:30:00,102.0343333298,2.22,102.0584811667,3.5543333298,0,3.5543333298,98.48,2.22,98.5050191615,133.15,3.5543333298,0.0,3.5543333298,3.5543333298,0,3.5543333298,0.0,0.0,0.0,134.08,106.2143333298,-2.98,106.256129257,3.5543333298,0,3.5543333298,102.66,-2.98,102.7032424026,132.92
2021-10-24 20:00:00,94.3796666649,1.8900000000000001,94.3985888654,1.7696666649,0,1.7696666649,92.61,1.8900000000000001,92.6292837066,133.73,1.7696666649,0.0,1.7696666649,1.7696666649,0,1.7696666649,0.0,0.0,0.0,134.44,98.2996666649,-3.44,98.3598397032,1.7696666649,0,1.7696666649,96.53,-3.44,96.5912754859,133.49
2021-10-24 20:30:00,89.725777776,1.6,89.7400423306,1.815777776,0,1.815777776,87.91,1.6,87.9245591402,134.46,1.815777776,0.0,1.815777776,1.815777776,0,1.815777776,0.0,0.0,0.0,135.12,93.475777776,-3.77,93.5517713933,1.815777776,0,1.815777776,91.66,-3.77,91.7374977858,134.24
2021-10-24 21:00:00,83.9629999982,-5.55,84.1462290819,1.8029999982,0,1.8029999982,82.16,-5.55,82.3472409981,134.18,1.8029999982,0.0,1.8029999982,1.8029999982,0,1.8029999982,0.0,0.0,0.0,134.74,87.6629999982,-11.39,88.3998510671,1.8029999982,0,1.8029999982,85.86,-11.39,86.6121914051,133.97
2021-10-24 21:30:00,79.1743333315,-11.74,80.0400066123,1.8043333315,0,1.8043333315,77.37,-11.74,78.2556355798,132.97,1.8043333315,0.0,1.8043333315,1.8043333315,0,1.8043333315,0.0,0.0,0.0,135.04,82.7643333315,-17.01,84.4942304055,1.8043333315,0,1.8043333315,80.96,-17.01,82.7276356486,132.74
2021-10-24 22:00:00,74.2818888871,-12.99,75.4091447812,1.8118888871,0,1.8118888871,72.47,-12.99,73.6250025467,131.79,1.8118888871,0.0,1.8118888871,1.8118888871,0,1.8118888871,0.0,0.0,0.0,134.88,77.6418888871,-18.34,79.7785592121,1.8118888871,0,1.8118888871,75.83,-18.34,78.0163091924,131.56
2021-10-24 22:30:00,69.0234444419,-14.37,70.5034239071,2.5234444419,0,2.5234444419,66.5,-14.37,68.0348947232,131.96,2.5234444419,0.0,2.5234444419,2.5234444419,0,2.5234444419,0.0,0.0,0.0,134.88,72.1734444419,-19.81,74.8427831031,2.5234444419,0,2.5234444419,69.65,-19.81,72.4124202054,131.74
2021-10-24 23:00:00,63.4014444426,-15.29,65.2190712707,1.8514444426,0,1.8514444426,61.55,-15.29,63.4207111281,131.8,1.8514444426,0.0,1.8514444426,1.8514444426,0,1.8514444426,0.0,0.0,0.0,134.44,66.3114444426,-20.82,69.5030939172,1.8514444426,0,1.8514444426,64.46,-20.82,67.7389400567,131.57
2021-10-24 23:30:00,59.7797777759,-15.93,61.8658769512,1.8697777759,0,1.8697777759,57.91,-15.93,60.0610772464,132.15,1.8697777759,0.0,1.8697777759,1.8697777759,0,1.8697777759,0.0,0.0,0.0,134.68,62.4997777759,-21.55,66.1107005109,1.8697777759,0,1.8697777759,60.63,-21.55,64.3459353806,131.93
2021-10-25 00:00:00,56.2745555538,-16.64,58.6831764885,1.7745555538,0,1.7745555538,54.5,-16.64,56.9836783649,132.61,1.7745555538,0.0,1.7745555538,1.7745555538,0,1.7745555538,0.0,0.0,0.0,135.08,58.8245555538,-22.33,62.9202450416,1.7745555538,0,1.7745555538,57.05,-22.33,61.2644382982,132.39
2021-10-25 00:30:00,55.413777776,-16.92,57.9393921906,1.7337777760000002,0,1.7337777760000002,53.68,-16.92,56.2834682656,132.93,1.7337777760000002,0.0,1.7337777760000002,1.7337777760000002,0,1.7337777760000002,0.0,0.0,0.0,135.31,57.923777776,-22.62,62.1838277356,1.7337777760000002,0,1.7337777760000002,56.19,-22.62,60.5721099187,132.71
2021-10-25 01:00:00,53.936777776,-16.66,56.4511434504,1.746777776,0,1.746777776,52.19,-16.66,54.7845936373,132.7,1.746777776,0.0,1.746777776,1.746777776,0,1.746777776,0.0,0.0,0.0,134.99,56.376777776,-22.35,60.645392013,1.746777776,0,1.746777776,54.63,-22.35,59.0250743329,132.47
2021-10-25 01:30:00,58.558777776,-15.77,60.6450604305,1.788777776,0,1.788777776,56.77,-15.77,58.919655464,132.52,1.788777776,0.0,1.788777776,1.788777776,0,1.788777776,0.0,0.0,0.0,134.84,61.208777776,-21.39,64.8386194858,1.788777776,0,1.788777776,59.42,-21.39,63.1527394497,132.31
2021-10-25 02:00:00,58.5402222204,-15.84,60.6453890878,1.8202222204,0,1.8202222204,56.72,-15.84,58.8902708433,132.45,1.8202222204,0.0,1.8202222204,1.8202222204,0,1.8202222204,0.0,0.0,0.0,134.84,61.1102222204,-21.43,64.7588153059,1.8202222204,0,1.8202222204,59.29,-21.43,63.0440243005,132.22
2021-10-25 02:30:00,58.5675555538,-15.93,60.6953331282,1.7875555537999999,0,1.7875555537999999,56.78,-15.93,58.9723096037,132.45,1.7875555537999999,0.0,1.7875555537999999,1.7875555537999999,0,1.7875555537999999,0.0,0.0,0.0,134.84,61.1375555538,-21.53,64.8177568193,1.7875555537999999,0,1.7875555537999999,59.35,-21.53,63.1344866139,132.22
2021-10-25 03:00:00,56.6389999982,-16.42,58.9711176831,1.7989999982,0,1.7989999982,54.84,-16.42,57.245453968,132.45,1.7989999982,0.0,1.7989999982,1.7989999982,0,1.7989999982,0.0,0.0,0.0,134.84,59.1289999982,-22.07,63.1135765172,1.7989999982,0,1.7989999982,57.33,-22.07,61.4313747201,132.22
2021-10-25 03:30:00,54.5838888871,-16.68,57.0755930853,1.7738888871,0,1.7738888871,52.81,-16.68,55.3815718448,132.68,1.7738888871,0.0,1.7738888871,1.7738888871,0,1.7738888871,0.0,0.0,0.0,135.05,56.9638888871,-22.34,61.1879092398,1.7738888871,0,1.7738888871,55.19,-22.34,59.5400008398,132.45
2021-10-25 04:00:00,53.3556666649,-16.7,55.9081135906,1.7756666649000001,0,1.7756666649000001,51.58,-16.7,54.2161083074,132.45,1.7756666649000001,0.0,1.7756666649000001,1.7756666649000001,0,1.7756666649000001,0.0,0.0,0.0,134.78,55.6956666649,-22.36,60.0164717827,1.7756666649000001,0,1.7756666649000001,53.92,-22.36,58.372390734,132.23
2021-10-25 04:30:00,52.9732222204,-16.77,55.564333636,1.8032222204,0,1.8032222204,51.17,-16.77,53.8479507502,132.45,1.8032222204,0.0,1.8032222204,1.8032222204,0,1.8032222204,0.0,0.0,0.0,134.78,55.2832222204,-22.47,59.6752508086,1.8032222204,0,1.8032222204,53.48,-22.47,58.0087174483,132.23
2021-10-25 05:00:00,52.6123333315,-16.84,55.2416800848,1.7923333315,0,1.7923333315,50.82,-16.84,53.53744484,132.79,1.7923333315,0.0,1.7923333315,1.7923333315,0,1.7923333315,0.0,0.0,0.0,135.07,54.9123333315,-22.56,59.3659662763,1.7923333315,0,1.7923333315,53.12,-22.56,57.7121131133,132.58
2021-10-25 05:30:00,54.5871111093,-15.98,56.8780546368,1.7771111093,0,1.7771111093,52.81,-15.98,55.174781377,132.94,1.7771111093,0.0,1.7771111093,1.7771111093,0,1.7771111093,0.0,0.0,0.0,135.25,56.9671111093,-21.64,60.938832842,1.7771111093,0,1.7771111093,55.19,-21.64,59.2809050201,132.72
2021-10-25 06:00:00,57.1213333316,-15.18,59.1039687464,1.7413333316,0,1.7413333316,55.38,-15.18,57.4227899009,132.94,1.7413333316,0.0,1.7413333316,1.7413333316,0,1.7413333316,0.0,0.0,0.0,135.32,59.6113333316,-20.78,63.1293866719,1.7413333316,0,1.7413333316,57.87,-20.78,61.4877654497,132.72
2021-10-25 06:30:00,64.6515555538,-12.79,65.9045350148,1.7915555537999999,0,1.7915555537999999,62.86,-12.79,64.147982821,132.83,1.7915555537999999,0.0,1.7915555537999999,1.7915555537999999,0,1.7915555537999999,0.0,0.0,0.0,135.32,67.4815555538,-18.19,69.8901741302,1.7915555537999999,0,1.7915555537999999,65.69,-18.19,68.1619556644,132.6
2021-10-25 07:00:00,72.1858888871,-10.0,72.8752533747,1.7858888871,0,1.7858888871,70.4,-10.0,71.1066804175,132.33,1.7858888871,0.0,1.7858888871,1.7858888871,0,1.7858888871,0.0,0.0,0.0,135.12,75.3758888871,-15.19,76.8912265835,1.7858888871,0,1.7858888871,73.59,-15.19,75.1413614463,132.09
2021-10-25 07:30:00,79.9852222205,-6.52,80.2505213295,1.7552222204999999,0,1.7552222204999999,78.23,-6.52,78.5012312005,131.7,1.7552222204999999,0.0,1.7552222204999999,1.7552222204999999,0,1.7552222204999999,0.0,0.0,0.0,134.85,83.5452222205,-11.46,84.3275503965,1.7552222204999999,0,1.7552222204999999,81.79,-11.46,82.5889562835,131.47
2021-10-25 08:00:00,83.0162222205,-3.89,83.1073116625,1.7262222205,0,1.7262222205,81.29,-3.89,81.3830215708,131.0,1.7262222205,0.0,1.7262222205,1.7262222205,0,1.7262222205,0.0,0.0,0.0,134.57,86.7162222205,-8.62,87.1436033005,1.7262222205,0,1.7262222205,84.99,-8.62,85.4260176995,130.76
2021-10-25 08:30:00,85.2021111068,-3.15,85.2603204137,4.3221111067999995,0,4.3221111067999995,80.88,-3.15,80.941317632,130.17,4.3221111067999995,0.0,4.3221111067999995,4.3221111067999995,0,4.3221111067999995,0.0,0.0,0.0,134.05,88.8821111068,-7.83,89.2263334156,4.3221111067999995,0,4.3221111067999995,84.56,-7.83,84.9217433877,129.93
2021-10-25 09:00:00,84.9494444366,-3.56,85.0240066692,7.8494444366,0,7.8494444366,77.1,-3.56,77.1821456038,130.03,7.8494444366,0.0,7.8494444366,7.8494444366,0,7.8494444366,0.0,0.0,0.0,133.91,88.4594444366,-8.3,88.8479786491,7.8494444366,0,7.8494444366,80.61,-8.3,81.0361777233,129.8
2021-10-25 09:30:00,83.8118888797,-3.2800000000000002,83.8760461489,9.2118888797,0,9.2118888797,74.6,-3.2800000000000002,74.6720724234,130.27,9.2118888797,0.0,9.2118888797,9.2118888797,0,9.2118888797,0.0,0.0,0.0,0.0,87.2118888797,-8.05,87.5826242012,9.2118888797,0,9.2118888797,78.0,-8.05,78.414300354,130.03
2021-10-25 10:00:00,78.3829999883,-4.18,78.49437615,11.6729999883,0,11.6729999883,66.71,-4.18,66.8408295879,130.7,11.6729999883,0.0,11.6729999883,11.6729999883,0,11.6729999883,0.0,0.0,0.0,0.0,81.3929999883,-9.06,81.8956900398,11.6729999883,0,11.6729999883,69.72,-9.06,70.3062017179,130.47
2021-10-25 10:30:00,73.7297777647,-5.45,73.9309314782,13.0997777647,0,13.0997777647,60.63,-5.45,60.8744560551,131.21,13.0997777647,0.0,13.0997777647,13.0997777647,0,13.0997777647,0.0,0.0,0.0,0.0,76.4297777647,-10.45,77.1408674385,13.0997777647,0,13.0997777647,63.33,-10.45,64.1863801752,130.98
2021-10-25 11:00:00,78.9008888757,-2.51,78.9408029183,13.1408888757,0,13.1408888757,65.76,-2.51,65.8078847859,131.45,13.1408888757,0.0,13.1408888757,13.1408888757,0,13.1408888757,0.0,0.0,0.0,0.0,81.7908888757,-7.33,82.1186848597,13.1408888757,0,13.1408888757,68.65,-7.33,69.0402158166,131.21
2021-10-25 11:30:00,80.8093333199,-1.9500000000000002,80.8328574999,13.4593333199,0,13.4593333199,67.35,-1.9500000000000002,67.378223485,130.8,13.4593333199,0.0,13.4593333199,13.4593333199,0,13.4593333199,0.0,0.0,0.0,0.0,83.8393333199,-6.71,84.1074188851,13.4593333199,0,13.4593333199,70.38,-6.71,70.6991407303,130.72
2021-10-25 12:00:00,75.5132222039,-2.47,75.5536076413,18.3632222039,0,18.3632222039,57.15,-2.47,57.2033513004,130.8,18.3632222039,0.0,18.3632222039,18.3632222039,0,18.3632222039,0.0,0.0,0.0,0.0,78.0232222039,-7.33,78.3667793333,18.3632222039,0,18.3632222039,59.66,-7.33,60.108605873,130.52
2021-10-25 12:30:00,71.9315555361,-2.21,71.9654971625,19.4215555361,0,19.4215555361,52.51,-2.21,52.5564858034,130.44,19.4215555361,0.0,19.4215555361,19.4215555361,0,19.4215555361,0.0,0.0,0.0,0.0,74.2215555361,-7.05,74.5556289371,19.4215555361,0,19.4215555361,54.8,-7.05,55.2516289353,130.52
2021-10-25 13:00:00,67.9725555349,-2.18,68.0075047766,20.7025555349,0,20.7025555349,47.27,-2.18,47.320241969,130.44,20.7025555349,0.0,20.7025555349,20.7025555349,0,20.7025555349,0.0,0.0,0.0,0.0,69.9925555349,-7.07,70.3487223075,20.7025555349,0,20.7025555349,49.29,-7.07,49.7944675642,130.18
2021-10-25 13:30:00,70.0352222019,-3.22,70.1092058782,20.3252222019,0,20.3252222019,49.71,-3.22,49.8141797082,130.61,20.3252222019,0.0,20.3252222019,20.3252222019,0,20.3252222019,0.0,0.0,0.0,0.0,72.1852222019,-8.18,72.6472208989,20.3252222019,0,20.3252222019,51.86,-8.18,52.5011618919,130.36
2021-10-25 14:00:00,67.9195555371,-3.64,68.0170245185,18.4895555371,0,18.4895555371,49.43,-3.64,49.5638426678,130.93,18.4895555371,0.0,18.4895555371,18.4895555371,0,18.4895555371,0.0,0.0,0.0,0.0,70.0595555371,-8.63,70.5890800482,18.4895555371,0,18.4895555371,51.57,-8.63,52.28710931,130.8
2021-10-25 14:30:00,69.2348888721,-3.41,69.3188137314,16.8248888721,0,16.8248888721,52.41,-3.41,52.5208168253,131.16,16.8248888721,0.0,16.8248888721,16.8248888721,0,16.8248888721,0.0,0.0,0.0,0.0,71.5148888721,-8.36,72.0018675479,16.8248888721,0,16.8248888721,54.69,-8.36,55.3252718023,131.02
2021-10-25 15:00:00,66.4065555403,-4.5600000000000005,66.5629342707,15.2865555403,0,15.2865555403,51.12,-4.5600000000000005,51.3229773104,131.0,15.2865555403,0.0,15.2865555403,15.2865555403,0,15.2865555403,0.0,0.0,0.0,0.0,68.6165555403,-9.58,69.2820907177,15.2865555403,0,15.2865555403,53.33,-9.58,54.1836257554,130.91
2021-10-25 15:30:00,66.6814444323,-5.33,66.8941247911,12.1814444323,0,12.1814444323,54.5,-5.33,54.76001187,131.22,12.1814444323,0.0,12.1814444323,12.1814444323,0,12.1814444323,0.0,0.0,0.0,0.0,69.0614444323,-10.37,69.8356642918,12.1814444323,0,12.1814444323,56.88,-10.37,57.8175691291,131.05
2021-10-25 16:00:00,74.1228888787,-4.87,74.2827002453,10.1628888787,0,10.1628888787,63.96,-4.87,64.1451362147,131.22,10.1628888787,0.0,10.1628888787,10.1628888787,0,10.1628888787,0.0,0.0,0.0,0.0,76.9528888787,-9.81,77.5756611753,10.1628888787,0,10.1628888787,66.79,-9.81,67.506593752,131.05
2021-10-25 16:30:00,80.2735555461,-4.77,80.4151516818,9.4535555461,0,9.4535555461,70.82,-4.77,70.9804571696,130.98,9.4535555461,0.0,9.4535555461,9.4535555461,0,9.4535555461,0.0,0.0,0.0,0.0,83.4535555461,-9.65,84.0096329791,9.4535555461,0,9.4535555461,74.0,-9.65,74.6265535852,130.85
2021-10-25 17:00:00,85.9009999927,-4.0,85.9940800273,7.3109999927,0,7.3109999927,78.59,-4.0,78.6917282819,130.69,7.3109999927,0.0,7.3109999927,7.3109999927,0,7.3109999927,0.0,0.0,0.0,0.0,89.4509999927,-8.76,89.8789129868,7.3109999927,0,7.3109999927,82.14,-8.76,82.6057939857,130.5
2021-10-25 17:30:00,92.5423333274,-3.55,92.6103987557,5.8923333274,0,5.8923333274,86.65,-3.55,86.7226902258,130.07,5.8923333274,0.0,5.8923333274,5.8923333274,0,5.8923333274,0.0,0.0,0.0,0.0,96.4823333274,-8.25,96.8344109514,5.8923333274,0,5.8923333274,90.59,-8.25,90.9648866322,129.93
2021-10-25 18:00:00,100.3052222193,4.94,100.4267952514,2.9152222193,0,2.9152222193,97.39,4.94,97.515207532,130.23,2.9152222193,0.0,2.9152222193,2.9152222193,0,2.9152222193,0.0,0.0,0.0,0.0,104.5552222193,-0.28,104.5555971401,2.9152222193,0,2.9152222193,101.64,-0.28,101.6403856742,130.09
2021-10-25 18:30:00,102.8041111065,8.42,103.1483478316,4.6241111065,0,4.6241111065,98.18,8.42,98.5403917183,132.14,4.6241111065,0.0,4.6241111065,4.6241111065,0,4.6241111065,0.0,0.0,0.0,0.0,106.9441111065,3.6,107.0046863476,4.6241111065,0,4.6241111065,102.32,3.6,102.38331114,131.02
2021-10-25 19:00:00,107.6038888865,10.07,108.0740570326,2.4238888865,0,2.4238888865,105.18,10.07,105.6609544723,132.14,2.4238888865,0.0,2.4238888865,2.4238888865,0,2.4238888865,0.0,0.0,0.0,0.0,112.0438888865,5.4,112.1739409881,2.4238888865,0,2.4238888865,109.62,5.4,109.7529243346,132.01
2021-10-25 19:30:00,103.0549999982,8.63,103.4157141088,1.7749999982,0,1.7749999982,101.28,8.63,101.647013237,131.79,1.7749999982,0.0,1.7749999982,1.7749999982,0,1.7749999982,0.0,0.0,0.0,0.0,107.3449999982,3.83,107.4133042254,1.7749999982,0,1.7749999982,105.57,3.83,105.6394519107,131.64
2021-10-25 20:00:00,95.9418888872,6.57,96.1665791387,1.7118888872,0,1.7118888872,94.23,6.57,94.458762431,132.4,1.7118888872,0.0,1.7118888872,1.7118888872,0,1.7118888872,0.0,0.0,0.0,0.0,99.9318888872,1.57,99.9442210263,1.7118888872,0,1.7118888872,98.22,1.57,98.2325470504,132.24
2021-10-25 20:30:00,90.3178888872,3.87,90.4007630114,1.6778888872,0,1.6778888872,88.64,3.87,88.7244413902,133.05,1.6778888872,0.0,1.6778888872,1.6778888872,0,1.6778888872,0.0,0.0,0.0,0.0,94.0578888872,-1.34,94.0674335885,1.6778888872,0,1.6778888872,92.38,-1.34,92.3897180426,132.89
2021-10-25 21:00:00,86.1339999983,2.43,86.1682705856,1.6739999983,0,1.6739999983,84.46,2.43,84.4949495532,133.78,1.6739999983,0.0,1.6739999983,1.6739999983,0,1.6739999983,0.0,0.0,0.0,0.0,89.6839999983,-2.9,89.7308745956,1.6739999983,0,1.6739999983,88.01,-2.9,88.0577656996,133.67
2021-10-25 21:30:00,81.9542222206,0.8,81.9581267465,1.5842222206,0,1.5842222206,80.37,0.8,80.3739814865,134.23,1.5842222206,0.0,1.5842222206,1.5842222206,0,1.5842222206,0.0,0.0,0.0,0.0,85.3442222206,-4.65,85.4708065157,1.5842222206,0,1.5842222206,83.76,-4.65,83.8889748418,134.07
2021-10-25 22:00:00,75.9423333316,0.65,75.9451149966,1.6923333316,0,1.6923333316,74.25,0.65,74.2528450633,134.3,1.6923333316,0.0,1.6923333316,1.6923333316,0,1.6923333316,0.0,0.0,0.0,0.0,79.0523333316,-4.85,79.2009716176,1.6923333316,0,1.6923333316,77.36,-4.85,77.511883605,134.17
2021-10-25 22:30:00,70.9857777761,-0.58,70.9881472253,1.6957777761,0,1.6957777761,69.29,-0.58,69.2924274362,134.41,1.6957777761,0.0,1.6957777761,1.6957777761,0,1.6957777761,0.0,0.0,0.0,0.0,73.9057777761,-6.39,74.1815077272,1.6957777761,0,1.6957777761,72.21,-6.39,72.4921802679,134.3
2021-10-25 23:00:00,63.2405555538,-12.29,64.4236910364,1.7305555538,0,1.7305555538,61.51,-12.29,62.7257857663,134.15,1.7305555538,0.0,1.7305555538,1.7305555538,0,1.7305555538,0.0,0.0,0.0,0.0,66.0605555538,-17.96,68.45844433,1.7305555538,0,1.7305555538,64.33,-17.96,66.7900479113,134.05
2021-10-25 23:30:00,62.3899999983,-13.71,63.8786051803,1.7099999983,0,1.7099999983,60.68,-13.71,62.2095370502,131.95,1.7099999983,0.0,1.7099999983,1.7099999983,0,1.7099999983,0.0,0.0,0.0,0.0,65.1399999983,-19.18,67.905021904,1.7099999983,0,1.7099999983,63.43,-19.18,66.2664115522,131.83
2021-10-26 00:00:00,58.6702222205,-14.25,60.3759676975,1.7002222205000002,0,1.7002222205000002,56.97,-14.25,58.7251513408,132.52,1.7002222205000002,0.0,1.7002222205000002,1.7002222205000002,0,1.7002222205000002,0.0,0.0,0.0,0.0,61.2402222205,-19.78,64.3553666575,1.7002222205000002,0,1.7002222205000002,59.54,-19.78,62.7396206555,132.36
2021-10-26 00:30:00,57.7586666649,-13.91,59.4100300867,1.7586666649,0,1.7586666649,56.0,-13.91,57.7017166122,132.6,1.7586666649,0.0,1.7586666649,1.7586666649,0,1.7586666649,0.0,0.0,0.0,0.0,60.2986666649,-19.39,63.3395713718,1.7586666649,0,1.7586666649,58.54,-19.39,61.6676876492,132.49
2021-10-26 01:00:00,56.1082222205,-13.9,57.8043475938,1.7382222205,0,1.7382222205,54.37,-13.9,56.1186858364,131.95,1.7382222205,0.0,1.7382222205,1.7382222205,0,1.7382222205,0.0,0.0,0.0,0.0,58.5582222205,-19.38,61.6818432736,1.7382222205,0,1.7382222205,56.82,-19.38,60.0341302927,131.8
2021-10-26 01:30:00,58.4029999983,-12.66,59.7594010077,1.7429999983000002,0,1.7429999983000002,56.66,-12.66,58.0571373735,131.95,1.7429999983000002,0.0,1.7429999983000002,1.7429999983000002,0,1.7429999983000002,0.0,0.0,0.0,0.0,60.9729999983,-18.07,63.5942735534,1.7429999983000002,0,1.7429999983000002,59.23,-18.07,61.9250983043,131.8
2021-10-26 02:00:00,58.3748888871,-12.86,59.7746372016,1.8048888871000002,0,1.8048888871000002,56.57,-12.86,58.0133131272,131.65,1.8048888871000002,0.0,1.8048888871000002,1.8048888871000002,0,1.8048888871000002,0.0,0.0,0.0,0.0,60.9348888871,-18.26,63.6120136742,1.8048888871000002,0,1.8048888871000002,59.13,-18.26,61.8852526859,131.52
2021-10-26 02:30:00,57.5869999982,-13.06,59.0493536696,1.7969999982,0,1.7969999982,55.79,-13.06,57.2982347023,131.5,1.7969999982,0.0,1.7969999982,1.7969999982,0,1.7969999982,0.0,0.0,0.0,0.0,60.3569999982,-18.56,63.1461879196,1.7969999982,0,1.7969999982,58.56,-18.56,61.4308326494,131.34
2021-10-26 03:00:00,55.2822222205,-13.48,56.9019726691,1.7722222204,0,1.7722222204,53.51,-13.48,55.1817950052,131.5,1.7722222204,0.0,1.7722222204,1.7722222204,0,1.7722222204,0.0,0.0,0.0,0.0,57.7022222205,-18.95,60.7342485685,1.7722222204,0,1.7722222204,55.93,-18.95,59.0530896736,131.43
2021-10-26 03:30:00,53.5373333316,-13.61,55.240186099,1.7573333316,0,1.7573333316,51.78,-13.61,53.5387756677,131.76,1.7573333316,0.0,1.7573333316,1.7573333316,0,1.7573333316,0.0,0.0,0.0,0.0,55.8673333316,-19.11,59.0453303283,1.7573333316,0,1.7573333316,54.11,-19.11,57.3854005824,131.62
2021-10-26 04:00:00,52.4043333316,-13.83,54.1985521202,1.7743333316,0,1.7743333316,50.63,-13.83,52.4849102124,131.76,1.7743333316,0.0,1.7743333316,1.7743333316,0,1.7743333316,0.0,0.0,0.0,0.0,54.6843333316,-19.35,58.0068859009,1.7743333316,0,1.7743333316,52.91,-19.35,56.3372931547,131.62
2021-10-26 04:30:00,51.2651111092,-14.16,53.1847460936,1.8751111092000001,0,1.8751111092000001,49.39,-14.16,51.3797401706,131.83,1.8751111092000001,0.0,1.8751111092000001,1.8751111092000001,0,1.8751111092000001,0.0,0.0,0.0,0.0,53.4851111092,-19.69,56.9943261243,1.8751111092000001,0,1.8751111092000001,51.61,-19.69,55.2384666695,131.69
2021-10-26 05:00:00,50.059888887,-14.25,52.0485828374,1.859888887,0,1.859888887,48.2,-14.25,50.2623367941,131.83,1.859888887,0.0,1.859888887,1.859888887,0,1.859888887,0.0,0.0,0.0,0.0,52.229888887,-19.8,55.8569717506,1.859888887,0,1.859888887,50.37,-19.8,54.1218708102,131.69
2021-10-26 05:30:00,54.5075555537,-14.32,56.3572179267,1.8775555537000002,0,1.8775555537000002,52.63,-14.32,54.5433708163,131.84,1.8775555537000002,0.0,1.8775555537000002,1.8775555537000002,0,1.8775555537000002,0.0,0.0,0.0,0.0,56.8975555537,-19.83,60.2541345302,1.8775555537000002,0,1.8775555537000002,55.02,-19.83,58.4844363912,131.65
2021-10-26 06:00:00,57.990888887,-14.42,59.7568372147,1.930888887,0,1.930888887,56.06,-14.42,57.8848857648,131.84,1.930888887,0.0,1.930888887,1.930888887,0,1.930888887,0.0,0.0,0.0,0.0,60.530888887,-19.94,63.7306214425,1.930888887,0,1.930888887,58.6,-19.94,61.8996252008,131.65
2021-10-26 06:30:00,60.8898888857,-12.02,62.0649576534,3.1798888857,0,3.1798888857,57.71,-12.02,58.9484902266,132.28,3.1798888857,0.0,3.1798888857,3.1798888857,0,3.1798888857,0.0,0.0,0.0,0.0,63.5198888857,-17.38,65.8546937132,3.1798888857,0,3.1798888857,60.34,-17.38,62.7931524929,132.13
2021-10-26 07:00:00,67.2911111093,-9.66,67.9809475833,1.8511111093000001,0,1.8511111093000001,65.44,-9.66,66.1491436075,131.52,1.8511111093000001,0.0,1.8511111093000001,1.8511111093000001,0,1.8511111093000001,0.0,0.0,0.0,0.0,70.2811111093,-14.87,71.8369784912,1.8511111093000001,0,1.8511111093000001,68.43,-14.87,70.0270076471,131.37
2021-10-26 07:30:00,75.4264444426,-6.48,75.7042860164,1.8364444426,0,1.8364444426,73.59,-6.48,73.8747487305,131.83,1.8364444426,0.0,1.8364444426,1.8364444426,0,1.8364444426,0.0,0.0,0.0,0.0,78.7964444426,-11.44,79.6225675095,1.8364444426,0,1.8364444426,76.96,-11.44,77.8056244754,131.67
2021-10-26 08:00:00,81.5692222204,-2.26,81.6005245917,1.7992222204,0,1.7992222204,79.77,-2.26,79.8020081201,130.92,1.7992222204,0.0,1.7992222204,1.7992222204,0,1.7992222204,0.0,0.0,0.0,0.0,85.2392222204,-7.69,85.5854024045,1.7992222204,0,1.7992222204,83.44,-7.69,83.7936137185,130.77
2021-10-26 08:30:00,86.2888888871,8.96,86.7528324919,1.8388888871,0,1.8388888871,84.45,8.96,84.9239901324,130.14,1.8388888871,0.0,1.8388888871,1.8388888871,0,1.8388888871,0.0,0.0,0.0,0.0,89.8288888871,4.07,89.921044137,1.8388888871,0,1.8388888871,87.99,4.07,88.0840791517,129.98
2021-10-26 09:00:00,88.7858888866,10.17,89.3664532438,2.3358888866,0,2.3358888866,86.45,10.17,87.0461452334,131.97,2.3358888866,0.0,2.3358888866,2.3358888866,0,2.3358888866,0.0,0.0,0.0,0.0,92.3858888866,5.36,92.5412452118,2.3358888866,0,2.3358888866,90.05,5.36,90.2093792241,131.83
2021-10-26 09:30:00,90.3819999971,11.14,91.0659405238,2.8919999971,0,2.8919999971,87.49,11.14,88.1963701067,131.89,2.8919999971,0.0,2.8919999971,2.8919999971,0,2.8919999971,0.0,0.0,0.0,0.0,94.0319999971,6.39,94.2488680221,2.8919999971,0,2.8919999971,91.14,6.39,91.3637329579,131.74
2021-10-26 10:00:00,90.5961111077,12.28,91.4245795606,3.4061111077,0,3.4061111077,87.19,12.28,88.0505224289,131.71,3.4061111077,0.0,3.4061111077,3.4061111077,0,3.4061111077,0.0,0.0,0.0,0.0,94.2261111077,7.59,94.531307589,3.4061111077,0,3.4061111077,90.82,7.59,91.1366035136,131.57
2021-10-26 10:30:00,89.1022222183,12.1,89.9200534043,3.9622222183,0,3.9622222183,85.14,12.1,85.9955208136,131.95,3.9622222183,0.0,3.9622222183,3.9622222183,0,3.9622222183,0.0,0.0,0.0,0.0,92.6222222183,7.36,92.9141843243,3.9622222183,0,3.9622222183,88.66,7.36,88.9649661384,131.57
2021-10-26 11:00:00,87.3482222178,12.38,88.2211784359,4.3882222178,0,4.3882222178,82.96,12.38,83.8786385202,131.95,4.3882222178,0.0,4.3882222178,4.3882222178,0,4.3882222178,0.0,0.0,0.0,0.0,90.7882222178,7.61,91.1066045546,4.3882222178,0,4.3882222178,86.4,7.61,86.7344919856,131.84
2021-10-26 11:30:00,88.2742222177,12.38,89.1381103016,4.5642222177,0,4.5642222177,83.71,12.38,84.620496926,132.62,4.5642222177,0.0,4.5642222177,4.5642222177,0,4.5642222177,0.0,0.0,0.0,0.0,91.7142222177,7.61,92.0294010466,4.5642222177,0,4.5642222177,87.15,7.61,87.4816243562,132.28
2021-10-26 12:00:00,85.2153333269,11.47,85.9838004162,6.4153333269,0,6.4153333269,78.8,11.47,79.6304018576,132.62,6.4153333269,0.0,6.4153333269,6.4153333269,0,6.4153333269,0.0,0.0,0.0,0.0,88.4653333269,6.6,88.7111898277,6.4153333269,0,6.4153333269,82.05,6.6,82.3150198931,132.44
2021-10-26 12:30:00,85.5013333252,11.02,86.2085749818,8.1313333252,0,8.1313333252,77.37,11.02,78.1508624393,132.95,8.1313333252,0.0,8.1313333252,8.1313333252,0,8.1313333252,0.0,0.0,0.0,0.0,88.6613333252,6.12,88.8723040491,8.1313333252,0,8.1313333252,80.53,6.12,80.7622145561,132.69
2021-10-26 13:00:00,84.5542222157,10.6,85.2160577269,6.4942222157,0,6.4942222157,78.06,10.6,78.7764152523,132.95,6.4942222157,0.0,6.4942222157,6.4942222157,0,6.4942222157,0.0,0.0,0.0,0.0,87.77422221570001,5.66,87.9565215636,6.4942222157,0,6.4942222157,81.28,5.66,81.4768310626,132.88
2021-10-26 13:30:00,83.8721111055,9.44,84.4016861283,5.6121111055,0,5.6121111055,78.26,9.44,78.8272871536,132.95,5.6121111055,0.0,5.6121111055,5.6121111055,0,5.6121111055,0.0,0.0,0.0,0.0,87.1121111055,4.45,87.2256980554,5.6121111055,0,5.6121111055,81.5,4.45,81.6213973171,132.88
2021-10-26 14:00:00,85.7476666615,8.72,86.1899108822,5.1876666615,0,5.1876666615,80.56,8.72,81.0305621355,133.22,5.1876666615,0.0,5.1876666615,5.1876666615,0,5.1876666615,0.0,0.0,0.0,0.0,89.0676666615,3.69,89.1440707199,5.1876666615,0,5.1876666615,83.88,3.69,83.9611249329,133.09
2021-10-26 14:30:00,85.2773333282,8.78,85.7281282869,5.1273333282,0,5.1273333282,80.15,8.78,80.629466698,133.43,5.1273333282,0.0,5.1273333282,5.1273333282,0,5.1273333282,0.0,0.0,0.0,0.0,88.5873333282,3.75,88.6666686315,5.1273333282,0,5.1273333282,83.46,3.75,83.5442044669,133.31
2021-10-26 15:00:00,84.4658888841,9.23,84.9686959119,4.8258888841,0,4.8258888841,79.64,9.23,80.1730783992,133.43,4.8258888841,0.0,4.8258888841,4.8258888841,0,4.8258888841,0.0,0.0,0.0,0.0,87.7558888841,4.23,87.8577767408,4.8258888841,0,4.8258888841,82.93,4.23,83.0378094605,133.31
2021-10-26 15:30:00,84.2457777736,8.65,84.6886862142,4.1657777736,0,4.1657777736,80.08,8.65,80.54581863760001,133.36,4.1657777736,0.0,4.1657777736,4.1657777736,0,4.1657777736,0.0,0.0,0.0,0.0,87.5657777736,3.66,87.6422331818,4.1657777736,0,4.1657777736,83.4,3.66,83.4802707231,133.21
2021-10-26 16:00:00,88.3993333296,7.73,88.736661156,3.7393333296,0,3.7393333296,84.66,7.73,85.0121667763,132.97,3.7393333296,0.0,3.7393333296,3.7393333296,0,3.7393333296,0.0,0.0,0.0,0.0,91.9393333296,2.7199999999999998,91.979559757,3.7393333296,0,3.7393333296,88.2,2.7199999999999998,88.2419310759,132.8
2021-10-26 16:30:00,93.088999997,7.57,93.3962891149,3.028999997,0,3.028999997,90.06,7.57,90.377588483,133.07,3.028999997,0.0,3.028999997,3.028999997,0,3.028999997,0.0,0.0,0.0,0.0,96.868999997,2.58,96.903351647,3.028999997,0,3.028999997,93.84,2.58,93.8754600521,132.88
2021-10-26 17:00:00,94.1022222196,9.43,94.5735329078,2.6022222195999998,0,2.6022222195999998,91.5,9.43,91.9846449142,133.21,2.6022222195999998,0.0,2.6022222195999998,2.6022222195999998,0,2.6022222195999998,0.0,0.0,0.0,0.0,97.9222222196,4.58,98.0292711614,2.6022222195999998,0,2.6022222195999998,95.32,4.58,95.4299680394,133.04
2021-10-26 17:30:00,99.9184444422,10.63,100.4822991364,2.2584444422,0,2.2584444422,97.66,10.63,98.2368184542,132.55,2.2584444422,0.0,2.2584444422,2.2584444422,0,2.2584444422,0.0,0.0,0.0,0.0,104.0484444422,5.92,104.2167222227,2.2584444422,0,2.2584444422,101.79,5.92,101.9620051784,132.38
2021-10-26 18:00:00,105.4485555528,11.27,106.0490960272,2.7285555528,0,2.7285555528,102.72,11.27,103.336398718,132.13,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,0.0,109.7785555528,6.65,109.9797879579,2.7285555528,0,2.7285555528,107.05,6.65,107.2563517933,131.95
2021-10-26 18:30:00,108.9811111074,11.75,109.6127049124,3.6911111074000003,0,3.6911111074000003,105.29,11.75,105.9436010338,131.59,3.6911111074000003,0.0,3.6911111074000003,3.6911111074000003,0,3.6911111074000003,0.0,0.0,0.0,0.0,113.4211111074,7.19,113.6487771375,3.6911111074000003,0,3.6911111074000003,109.73,7.19,109.9653081658,131.43
