Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-10-26 19:00:00,109.6983333306,10.87,110.2355715525,2.7183333306,0,2.7183333306,106.98,10.87,107.5308202331,131.59,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,0.0,114.1983333306,6.25,114.3692346546,2.7183333306,0,2.7183333306,111.48,6.25,111.6550621333,131.43
2021-10-26 19:30:00,102.8504444414,9.53,103.2910200443,3.0204444414,0,3.0204444414,99.83,9.53,100.2838461568,131.76,3.0204444414,0.0,3.0204444414,3.0204444414,0,3.0204444414,0.0,0.0,0.0,0.0,107.0404444414,4.77,107.1466735191,3.0204444414,0,3.0204444414,104.02,4.77,104.129310475,131.61
2021-10-26 20:00:00,97.0014444413,7.74,97.3097519456,3.1114444413,0,3.1114444413,93.89,7.74,94.208490594,132.2,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,0.0,100.9214444413,2.79,100.9600022193,3.1114444413,0,3.1114444413,97.81,2.79,97.8497838526,132.05
2021-10-26 20:30:00,92.5809999969,5.24,92.7291710328,3.1109999969,0,3.1109999969,89.47,5.24,89.623314489,132.96,3.1109999969,0.0,3.1109999969,3.1109999969,0,3.1109999969,0.0,0.0,0.0,0.0,96.3309999969,0.08,96.3310332157,3.1109999969,0,3.1109999969,93.22,0.08,93.2200343274,132.81
2021-10-26 21:00:00,89.6372222191,3.68,89.7127304632,3.1272222191,0,3.1272222191,86.51,3.68,86.5882353441,133.74,3.1272222191,0.0,3.1272222191,3.1272222191,0,3.1272222191,0.0,0.0,0.0,0.0,93.2572222191,-1.6099999999999999,93.2711187669,3.1272222191,0,3.1272222191,90.13,-1.6099999999999999,90.1443786378,133.64
2021-10-26 21:30:00,81.1606666626,-6.31,81.4055889551,4.0506666626,0,4.0506666626,77.11,-6.31,77.3677465098,134.32,4.0506666626,0.0,4.0506666626,4.0506666626,0,4.0506666626,0.0,0.0,0.0,0.0,84.6006666626,-12.06,85.4559325018,4.0506666626,0,4.0506666626,80.55,-12.06,81.4478121253,134.17
2021-10-26 22:00:00,73.8766666629,-10.03,74.5544282871,3.7966666629,0,3.7966666629,70.08,-10.03,70.794119106,132.36,3.7966666629,0.0,3.7966666629,3.7966666629,0,3.7966666629,0.0,0.0,0.0,0.0,77.0666666629,-15.24,78.5590778365,3.7966666629,0,3.7966666629,73.27,-15.24,74.8381620565,132.23
2021-10-26 22:30:00,70.26433333,-11.6,71.2154234581,3.31433333,0,3.31433333,66.95,-11.6,67.9474981144,131.65,3.31433333,0.0,3.31433333,3.31433333,0,3.31433333,0.0,0.0,0.0,0.0,73.30433333,-16.9,75.2272243603,3.31433333,0,3.31433333,69.99,-16.9,72.001459013,131.48
2021-10-26 23:00:00,64.7155555522,-13.33,66.0741404063,3.3055555522,0,3.3055555522,61.41,-13.33,62.8400907065,131.77,3.3055555522,0.0,3.3055555522,3.3055555522,0,3.3055555522,0.0,0.0,0.0,0.0,67.4855555523,-18.74,70.0391876609,3.3055555522,0,3.3055555522,64.18,-18.74,66.86000299130001,131.62
2021-10-26 23:30:00,56.7957777745,-13.23,58.3163208116,3.3157777745,0,3.3157777745,53.48,-13.23,55.0921346473,131.77,3.3157777745,0.0,3.3157777745,3.3157777745,0,3.3157777745,0.0,0.0,0.0,0.0,59.1857777745,-18.69,62.0666769754,3.3157777745,0,3.3157777745,55.87,-18.69,58.9132667572,131.62
2021-10-27 00:00:00,55.5465555522,-14.95,57.5232329908,3.3265555522,0,3.3265555522,52.22,-14.95,54.3178690672,131.77,3.3265555522,0.0,3.3265555522,3.3265555522,0,3.3265555522,0.0,0.0,0.0,0.0,57.9265555522,-20.48,61.4403469891,3.3265555522,0,3.3265555522,54.6,-20.48,58.3145813669,131.62
2021-10-27 00:30:00,55.3149999967,-14.11,57.0862621357,3.3449999967,0,3.3449999967,51.97,-14.11,53.851397382100004,131.23,3.3449999967,0.0,3.3449999967,3.3449999967,0,3.3449999967,0.0,0.0,0.0,0.0,57.6449999967,-19.57,60.876357681900004,3.3449999967,0,3.3449999967,54.3,-19.57,57.7189301703,131.07
2021-10-27 01:00:00,53.5236666632,-14.48,55.4477528226,3.4536666632,0,3.4536666632,50.07,-14.48,52.1217353894,131.1,3.4536666632,0.0,3.4536666632,3.4536666632,0,3.4536666632,0.0,0.0,0.0,0.0,55.7836666632,-19.99,59.2572153108,3.4536666632,0,3.4536666632,52.33,-19.99,56.0181131421,130.91
2021-10-27 01:30:00,58.0678888854,-13.98,59.7270468013,3.4678888854,0,3.4678888854,54.6,-13.98,56.3613378124,131.23,3.4678888854,0.0,3.4678888854,3.4678888854,0,3.4678888854,0.0,0.0,0.0,0.0,60.5478888854,-19.42,63.5860302935,3.4678888854,0,3.4678888854,57.08,-19.42,60.2931405717,131.01
2021-10-27 02:00:00,57.4109999965,-13.86,59.0603294996,3.4809999965,0,3.4809999965,53.93,-13.86,55.682533168,131.23,3.4809999965,0.0,3.4809999965,3.4809999965,0,3.4809999965,0.0,0.0,0.0,0.0,59.8509999965,-19.3,62.8858664613,3.4809999965,0,3.4809999965,56.37,-19.3,59.5824378487,131.01
2021-10-27 02:30:00,57.1805555521,-14.0,58.8694821894,3.4705555521,0,3.4705555521,53.71,-14.0,55.5046313383,131.02,3.4705555521,0.0,3.4705555521,3.4705555521,0,3.4705555521,0.0,0.0,0.0,0.0,59.6105555521,-19.48,62.7127477729,3.4705555521,0,3.4705555521,56.14,-19.48,59.4236484912,130.81
2021-10-27 03:00:00,54.8607777743,-14.39,56.7166381056,3.4907777743,0,3.4907777743,51.37,-14.39,53.3474366769,131.22,3.4907777743,0.0,3.4907777743,3.4907777743,0,3.4907777743,0.0,0.0,0.0,0.0,57.1707777743,-19.9,60.5351784611,3.4907777743,0,3.4907777743,53.68,-19.9,57.2499117903,131.08
2021-10-27 03:30:00,53.0163333298,-14.68,55.0112170356,3.5663333298,0,3.5663333298,49.45,-14.68,51.5829904135,131.48,3.5663333298,0.0,3.5663333298,3.5663333298,0,3.5663333298,0.0,0.0,0.0,0.0,55.2363333298,-20.22,58.8209224657,3.5663333298,0,3.5663333298,51.67,-20.22,55.485469269,131.36
2021-10-27 04:00:00,52.0592222187,-14.91,54.1522918999,3.5392222187,0,3.5392222187,48.52,-14.91,50.7592208372,131.61,3.5392222187,0.0,3.5392222187,3.5392222187,0,3.5392222187,0.0,0.0,0.0,0.0,54.2392222187,-20.51,57.987527339,3.5392222187,0,3.5392222187,50.7,-20.51,54.6914079175,131.45
2021-10-27 04:30:00,51.8582222187,-15.02,53.9895879933,3.5282222187,0,3.5282222187,48.33,-15.02,50.6101699266,131.89,3.5282222187,0.0,3.5282222187,3.5282222187,0,3.5282222187,0.0,0.0,0.0,0.0,54.0282222187,-20.61,57.8257805491,3.5282222187,0,3.5282222187,50.5,-20.61,54.5437631632,131.73
2021-10-27 05:00:00,50.4951111076,-15.04,52.6873594496,3.5051111076,0,3.5051111076,46.99,-15.04,49.3382377067,132.06,3.5051111076,0.0,3.5051111076,3.5051111076,0,3.5051111076,0.0,0.0,0.0,0.0,52.6051111076,-20.65,56.5130092514,3.5051111076,0,3.5051111076,49.1,-20.65,53.2656784431,131.93
2021-10-27 05:30:00,51.856333329899996,-14.57,53.8643129207,3.4663333299,0,3.4663333299,48.39,-14.57,50.5358981319,132.06,3.4663333299,0.0,3.4663333299,3.4663333299,0,3.4663333299,0.0,0.0,0.0,0.0,54.0363333299,-20.14,57.6675378331,3.4663333299,0,3.4663333299,50.57,-20.14,54.4329358018,131.93
2021-10-27 06:00:00,54.8241111076,-13.46,56.4522343114,3.4641111076,0,3.4641111076,51.36,-13.46,53.0944554544,131.87,3.4641111076,0.0,3.4641111076,3.4641111076,0,3.4641111076,0.0,0.0,0.0,0.0,57.1541111076,-18.95,60.2137435849,3.4641111076,0,3.4641111076,53.69,-18.95,56.9360922438,131.76
2021-10-27 06:30:00,61.7945555521,-11.17,62.7959871001,3.4645555521,0,3.4645555521,58.33,-11.17,59.3898796092,131.8,3.4645555521,0.0,3.4645555521,3.4645555521,0,3.4645555521,0.0,0.0,0.0,0.0,64.4345555521,-16.52,66.5185864943,3.4645555521,0,3.4645555521,60.97,-16.52,63.1684359471,131.65
2021-10-27 07:00:00,68.8439999943,-9.13,69.446765477,5.7239999943,0,5.7239999943,63.12,-9.13,63.7768868792,131.97,5.7239999943,0.0,5.7239999943,5.7239999943,0,5.7239999943,0.0,0.0,0.0,0.0,71.7239999943,-14.33,73.141514034,5.7239999943,0,5.7239999943,66.0,-14.33,67.5377590685,131.78
2021-10-27 07:30:00,79.1386666594,-5.9,79.3582923243,7.2786666594,0,7.2786666594,71.86,-5.9,72.1018002549,131.26,7.2786666594,0.0,7.2786666594,7.2786666594,0,7.2786666594,0.0,0.0,0.0,0.0,82.4186666594,-10.85,83.1297727286,7.2786666594,0,7.2786666594,75.14,-10.85,75.9193130896,131.51
2021-10-27 08:00:00,86.5921111053,-2.79,86.6370463813,5.8221111053,0,5.8221111053,80.77,-2.79,80.8181724614,131.26,5.8221111053,0.0,5.8221111053,5.8221111053,0,5.8221111053,0.0,0.0,0.0,0.0,90.2721111053,-7.49,90.5823059069,5.8221111053,0,5.8221111053,84.45,-7.49,84.7814991611,131.11
2021-10-27 08:30:00,89.6954444403,3.5,89.7637051004,4.0954444403,0,4.0954444403,85.6,3.5,85.6715238571,130.33,4.0954444403,0.0,4.0954444403,4.0954444403,0,4.0954444403,0.0,0.0,0.0,0.0,93.5154444403,-1.6,93.5291310174,4.0954444403,0,4.0954444403,89.42,-1.6,89.4343133255,130.17
2021-10-27 09:00:00,94.5609999944,11.73,95.2857576972,5.6109999944,0,5.6109999944,88.95,11.73,89.7200947391,130.47,5.6109999944,0.0,5.6109999944,5.6109999944,0,5.6109999944,0.0,0.0,0.0,0.0,98.2709999944,6.98,98.5185761159,5.6109999944,0,5.6109999944,92.66,6.98,92.9225268705,130.32
2021-10-27 09:30:00,92.5172222175,11.59,93.2403587876,4.7572222175,0,4.7572222175,87.76,11.59,88.5220068683,132.3,4.7572222175,0.0,4.7572222175,4.7572222175,0,4.7572222175,0.0,0.0,0.0,0.0,96.1572222175,6.77,96.3952503217,4.7572222175,0,4.7572222175,91.4,6.77,91.650384069,132.17
2021-10-27 10:00:00,92.3708888844,11.41,93.0729241686,4.4708888844,0,4.4708888844,87.9,11.41,88.6374531448,132.88,4.4708888844,0.0,4.4708888844,4.4708888844,0,4.4708888844,0.0,0.0,0.0,0.0,96.0208888844,6.58,96.2460778534,4.4708888844,0,4.4708888844,91.55,6.58,91.7861585426,132.71
2021-10-27 10:30:00,96.7589999953,9.89,97.2631285744,4.7189999953,0,4.7189999953,92.04,9.89,92.5698314787,132.88,4.7189999953,0.0,4.7189999953,4.7189999953,0,4.7189999953,0.0,0.0,0.0,0.0,100.6089999953,5.02,100.7341614352,4.7189999953,0,4.7189999953,95.89,5.02,96.0213127384,132.71
2021-10-27 11:00:00,98.3976666614,9.86,98.890446477,5.2376666614,0,5.2376666614,93.16,9.86,93.680335183,133.07,5.2376666614,0.0,5.2376666614,5.2376666614,0,5.2376666614,0.0,0.0,0.0,0.0,102.2576666614,5.0,102.3798339081,5.2376666614,0,5.2376666614,97.02,5.0,97.1487539807,132.9
2021-10-27 11:30:00,98.16355555,10.19,98.6910317011,5.53355555,0,5.53355555,92.63,10.19,93.1888029755,133.14,5.53355555,0.0,5.53355555,5.53355555,0,5.53355555,0.0,0.0,0.0,0.0,102.00355555,5.33,102.1427150846,5.53355555,0,5.53355555,96.47,5.33,96.6171299512,132.99
2021-10-27 12:00:00,96.8306666604,9.77,97.322304257,6.3106666604,0,6.3106666604,90.52,9.77,91.0457209318,133.14,6.3106666604,0.0,6.3106666604,6.3106666604,0,6.3106666604,0.0,0.0,0.0,0.0,100.5706666604,4.86,100.6880260632,6.3106666604,0,6.3106666604,94.26,4.86,94.385206468,132.99
2021-10-27 12:30:00,96.6021111041,9.74,97.0918918848,7.0021111041,0,7.0021111041,89.6,9.74,90.1278403159,133.44,7.0021111041,0.0,7.0021111041,7.0021111041,0,7.0021111041,0.0,0.0,0.0,0.0,100.3221111041,4.83,100.438313787,7.0021111041,0,7.0021111041,93.32,4.83,93.4449105088,133.26
2021-10-27 13:00:00,97.8955555489,9.42,98.3477310172,6.605555549,0,6.605555549,91.29,9.42,91.7747269132,133.44,6.605555549,0.0,6.605555549,6.605555549,0,6.605555549,0.0,0.0,0.0,0.0,101.6855555489,4.47,101.7837565985,6.605555549,0,6.605555549,95.08,4.47,95.1850161528,133.26
2021-10-27 13:30:00,95.6106666595,8.53,95.9904186837,7.2106666595,0,7.2106666595,88.4,8.53,88.8105900217,133.81,7.2106666595,0.0,7.2106666595,7.2106666595,0,7.2106666595,0.0,0.0,0.0,0.0,99.2606666595,3.48,99.3216509412,7.2106666595,0,7.2106666595,92.05,3.48,92.1157581524,133.66
2021-10-27 14:00:00,94.4726666592,8.04,94.8141674314,7.4326666592,0,7.4326666592,87.04,8.04,87.4105439864,134.33,7.4326666592,0.0,7.4326666592,7.4326666592,0,7.4326666592,0.0,0.0,0.0,0.0,98.1426666592,2.15,98.1662137346,7.4326666592,0,7.4326666592,90.71,2.15,90.7354759727,134.19
2021-10-27 14:30:00,92.36533332569999,-1.88,92.3844640639,7.5853333257,0,7.5853333257,84.78,-1.88,84.800841977,134.33,7.5853333257,0.0,7.5853333257,7.5853333257,0,7.5853333257,0.0,0.0,0.0,0.0,96.1853333257,-6.57,96.4094562114,7.5853333257,0,7.5853333257,88.6,-6.57,88.8432602959,134.11
2021-10-27 15:00:00,91.9336666595,-2.3,91.9624329031,7.2136666595,0,7.2136666595,84.72,-2.3,84.7512147406,131.34,7.2136666595,0.0,7.2136666595,7.2136666595,0,7.2136666595,0.0,0.0,0.0,0.0,95.7536666595,-7.0,96.0091905951,7.2136666595,0,7.2136666595,88.54,-7.0,88.8162800392,131.23
2021-10-27 15:30:00,91.8624444374,-2.68,91.9015293562,7.0324444374,0,7.0324444374,84.83,-2.68,84.8723235219,131.21,7.0324444374,0.0,7.0324444374,7.0324444374,0,7.0324444374,0.0,0.0,0.0,0.0,95.6924444374,-7.4,95.978142941,7.0324444374,0,7.0324444374,88.66,-7.4,88.9682842366,131.05
2021-10-27 16:00:00,89.3386666607,-2.37,89.3700971282,5.9786666607,0,5.9786666607,83.36,-2.37,83.3936838136,131.29,5.9786666607,0.0,5.9786666607,5.9786666607,0,5.9786666607,0.0,0.0,0.0,0.0,93.0986666607,-7.07,93.3667319445,5.9786666607,0,5.9786666607,87.12,-7.07,87.4064030835,131.13
2021-10-27 16:30:00,86.9673333284,-1.06,86.9737929853,4.9373333284,0,4.9373333284,82.03,-1.06,82.036848428,131.21,4.9373333284,0.0,4.9373333284,4.9373333284,0,4.9373333284,0.0,0.0,0.0,0.0,90.6973333284,-5.7,90.8762690304,4.9373333284,0,4.9373333284,85.76,-5.7,85.9492152378,131.03
2021-10-27 17:00:00,90.94244444,-0.5,90.9438189253,4.44244444,0,4.44244444,86.5,-0.5,86.5014450746,130.74,4.44244444,0.0,4.44244444,4.44244444,0,4.44244444,0.0,0.0,0.0,0.0,94.89244444,-5.07,95.0277902079,4.44244444,0,4.44244444,90.45,-5.07,90.591983089,130.57
2021-10-27 17:30:00,96.9239999959,-0.26,96.9243487221,4.0739999959,0,4.0739999959,92.85,-0.26,92.8503640273,130.21,4.0739999959,0.0,4.0739999959,4.0739999959,0,4.0739999959,0.0,0.0,0.0,0.0,101.1739999959,-4.75,101.2854420693,4.0739999959,0,4.0739999959,97.1,-4.75,97.2161123477,130.04
2021-10-27 18:00:00,103.1907777731,7.36,103.4529178778,4.6607777731,0,4.6607777731,98.53,7.36,98.8045064762,130.03,4.6607777731,0.0,4.6607777731,4.6607777731,0,4.6607777731,0.0,0.0,0.0,0.0,107.5507777731,2.33,107.5760135885,4.6607777731,0,4.6607777731,102.89,2.33,102.9163786771,129.87
2021-10-27 18:30:00,107.670888884,12.64,108.410285089,4.840888884,0,4.840888884,102.83,12.64,103.6039502143,131.96,4.840888884,0.0,4.840888884,4.840888884,0,4.840888884,0.0,0.0,0.0,0.0,112.010888884,8.05,112.2997850781,4.840888884,0,4.840888884,107.17,8.05,107.4719098183,131.8
2021-10-27 19:00:00,106.0305555511,12.05,106.7130789101,4.4405555511,0,4.4405555511,101.59,12.05,102.3021534475,131.96,4.4405555511,0.0,4.4405555511,4.4405555511,0,4.4405555511,0.0,0.0,0.0,0.0,110.2905555511,7.4,110.5385301321,4.4405555511,0,4.4405555511,105.85,7.4,106.1083526401,131.8
2021-10-27 19:30:00,101.5298888846,10.5,102.0713884343,4.3298888846,0,4.3298888846,97.2,10.5,97.765484707,132.17,4.3298888846,0.0,4.3298888846,4.3298888846,0,4.3298888846,0.0,0.0,0.0,0.0,105.6098888846,5.7,105.7635978502,4.3298888846,0,4.3298888846,101.28,5.7,101.4402701101,132.03
2021-10-27 20:00:00,102.2006666631,7.3,102.4610475566,3.5206666631,0,3.5206666631,98.68,7.3,98.9496457801,132.71,3.5206666631,0.0,3.5206666631,3.5206666631,0,3.5206666631,0.0,0.0,0.0,0.0,106.3906666631,2.33,106.4161775908,3.5206666631,0,3.5206666631,102.87,2.33,102.8963838043,132.55
2021-10-27 20:30:00,104.5075555513,3.61,104.5698870006,4.2275555513,0,4.2275555513,100.28,3.61,100.3449575215,133.25,4.2275555513,0.0,4.2275555513,4.2275555513,0,4.2275555513,0.0,0.0,0.0,0.0,108.7575555513,-1.53,108.7683170298,4.2275555513,0,4.2275555513,104.53,-1.53,104.5411966643,133.1
2021-10-27 21:00:00,99.3981111077,2.03,99.4188382138,3.4081111077,0,3.4081111077,95.99,2.03,96.0114628573,133.25,3.4081111077,0.0,3.4081111077,3.4081111077,0,3.4081111077,0.0,0.0,0.0,0.0,103.4281111077,-3.22,103.4782226718,3.4081111077,0,3.4081111077,100.02,-3.22,100.0718182107,133.1
2021-10-27 21:30:00,90.2731111075,0.76,90.2763102316,3.6031111075,0,3.6031111075,86.67,0.76,86.6733321155,133.85,3.6031111075,0.0,3.6031111075,3.6031111075,0,3.6031111075,0.0,0.0,0.0,0.0,93.8931111075,-4.6,94.0057248972,3.6031111075,0,3.6031111075,90.29,-4.6,90.407102044,133.7
2021-10-27 22:00:00,84.4205555522,-1.06,84.4272100672,3.3705555522,0,3.3705555522,81.05,-1.06,81.0569312274,133.56,3.3705555522,0.0,3.3705555522,3.3705555522,0,3.3705555522,0.0,0.0,0.0,0.0,87.8105555522,-6.59,88.0574912565,3.3705555522,0,3.3705555522,84.44,-6.59,84.6967632203,133.43
2021-10-27 22:30:00,78.6769999966,-2.31,78.7109041269,3.3869999966,0,3.3869999966,75.29,-2.31,75.3254286413,134.18,3.3869999966,0.0,3.3869999966,3.3869999966,0,3.3869999966,0.0,0.0,0.0,0.0,81.8069999966,-7.84,82.1818158016,3.3869999966,0,3.3869999966,78.42,-7.84,78.8109256385,134.03
2021-10-27 23:00:00,73.1621111076,-3.14,73.2294619789,3.4921111076,0,3.4921111076,69.67,-3.14,69.7407233975,133.52,3.4921111076,0.0,3.4921111076,3.4921111076,0,3.4921111076,0.0,0.0,0.0,0.0,76.0421111076,-8.79,76.5484602177,3.4921111076,0,3.4921111076,72.55,-8.79,73.0805487117,133.39
2021-10-27 23:30:00,68.7586666632,-5.01,68.9409482188,3.4386666632000003,0,3.4386666632000003,65.32,-5.01,65.5118500731,133.77,3.4386666632000003,0.0,3.4386666632000003,3.4386666632000003,0,3.4386666632000003,0.0,0.0,0.0,0.0,71.4786666632,-10.8,72.2899701753,3.4386666632000003,0,3.4386666632000003,68.04,-10.8,68.8918108341,133.64
2021-10-28 00:00:00,63.2464444411,-16.43,65.3456780089,3.3764444411,0,3.3764444411,59.87,-16.43,62.0835066664,134.22,3.3764444411,0.0,3.3764444411,3.3764444411,0,3.3764444411,0.0,0.0,0.0,0.0,65.9664444411,-21.98,69.5319508729,3.3764444411,0,3.3764444411,62.59,-21.98,66.3372331349,134.06
2021-10-28 00:30:00,62.6257777744,-16.66,64.8038860089,3.3457777744,0,3.3457777744,59.28,-16.66,61.5765702195,131.4,3.3457777744,0.0,3.3457777744,3.3457777744,0,3.3457777744,0.0,0.0,0.0,0.0,65.3157777744,-22.21,68.9886579539,3.3457777744,0,3.3457777744,61.97,-22.21,65.8298184716,131.21
2021-10-28 01:00:00,61.0767777744,-17.02,63.4038893389,3.4067777744,0,3.4067777744,57.67,-17.02,60.1291052653,131.3,3.4067777744,0.0,3.4067777744,3.4067777744,0,3.4067777744,0.0,0.0,0.0,0.0,63.6967777744,-22.61,67.5906176835,3.4067777744,0,3.4067777744,60.29,-22.61,64.3901871406,131.21
2021-10-28 01:30:00,65.3386666634,-16.51,67.392295267,3.2786666634,0,3.2786666634,62.06,-16.51,64.2185619584,131.48,3.2786666634,0.0,3.2786666634,3.2786666634,0,3.2786666634,0.0,0.0,0.0,0.0,68.1686666634,-22.04,71.6430646655,3.2786666634,0,3.2786666634,64.89,-22.04,68.5308229923,131.28
2021-10-28 02:00:00,65.0775555521,-16.66,67.1762148132,3.4675555521,0,3.4675555521,61.61,-16.66,63.8227835495,131.48,3.4675555521,0.0,3.4675555521,3.4675555521,0,3.4675555521,0.0,0.0,0.0,0.0,67.8875555521,-22.21,71.4283158057,3.4675555521,0,3.4675555521,64.42,-22.21,68.1411806472,131.28
2021-10-28 02:30:00,64.0602222187,-16.74,66.2113258492,3.5002222187000003,0,3.5002222187000003,60.56,-16.74,62.8310528322,131.48,3.5002222187000003,0.0,3.5002222187000003,3.5002222187000003,0,3.5002222187000003,0.0,0.0,0.0,0.0,66.8102222187,-22.3,70.4336268619,3.5002222187000003,0,3.5002222187000003,63.31,-22.3,67.1226198833,131.28
2021-10-28 03:00:00,61.4049999965,-17.47,63.8417960632,3.4949999965,0,3.4949999965,57.91,-17.47,60.4877590922,131.58,3.4949999965,0.0,3.4949999965,3.4949999965,0,3.4949999965,0.0,0.0,0.0,0.0,64.0249999965,-23.12,68.0715434271,3.4949999965,0,3.4949999965,60.53,-23.12,64.7951796047,131.42
2021-10-28 03:30:00,59.6198888854,-17.76,62.2089121486,3.4498888854,0,3.4498888854,56.17,-17.76,58.9108351664,131.96,3.4498888854,0.0,3.4498888854,3.4498888854,0,3.4498888854,0.0,0.0,0.0,0.0,62.1598888854,-23.44,66.4325626952,3.4498888854,0,3.4498888854,58.71,-23.44,63.2162771761,131.81
2021-10-28 04:00:00,58.5891111076,-17.79,61.2304502709,3.4891111076,0,3.4891111076,55.1,-17.79,57.9007262476,132.11,3.4891111076,0.0,3.4891111076,3.4891111076,0,3.4891111076,0.0,0.0,0.0,0.0,61.0991111076,-23.48,65.4554182489,3.4891111076,0,3.4891111076,57.61,-23.48,62.2111123514,131.97
2021-10-28 04:30:00,57.6517777744,-17.96,60.38451027,3.4117777744,0,3.4117777744,54.24,-17.96,57.1361461774,132.22,3.4117777744,0.0,3.4117777744,3.4117777744,0,3.4117777744,0.0,0.0,0.0,0.0,60.1017777744,-23.66,64.5911703845,3.4117777744,0,3.4117777744,56.69,-23.66,61.4292414083,132.06
2021-10-28 05:00:00,56.9881111076,-17.95,59.7481991998,3.4781111076,0,3.4781111076,53.51,-17.95,56.4404340876,132.13,3.4781111076,0.0,3.4781111076,3.4781111076,0,3.4781111076,0.0,0.0,0.0,0.0,59.4081111076,-23.66,63.9462216662,3.4781111076,0,3.4781111076,55.93,-23.66,60.7285805861,131.97
2021-10-28 05:30:00,58.7139999966,-17.49,61.2636425264,3.4239999966,0,3.4239999966,55.29,-17.49,57.9903802367,132.13,3.4239999966,0.0,3.4239999966,3.4239999966,0,3.4239999966,0.0,0.0,0.0,0.0,61.2239999966,-23.15,65.4545695546,3.4239999966,0,3.4239999966,57.8,-23.15,62.2636531212,131.97
2021-10-28 06:00:00,61.4296666634,-16.56,63.622618198,3.2996666634,0,3.2996666634,58.13,-16.56,60.4427869973,132.02,3.2996666634,0.0,3.2996666634,3.2996666634,0,3.2996666634,0.0,0.0,0.0,0.0,64.0796666634,-22.14,67.7966317724,3.2996666634,0,3.2996666634,60.78,-22.14,64.6868456489,131.89
2021-10-28 06:30:00,68.003222219,-13.27,69.285865313,3.183222219,0,3.183222219,64.82,-13.27,66.1643809009,131.8,3.183222219,0.0,3.183222219,3.183222219,0,3.183222219,0.0,0.0,0.0,0.0,70.973222219,-18.57,73.3624098033,3.183222219,0,3.183222219,67.79,-18.57,70.2874739907,131.63
2021-10-28 07:00:00,74.474111107,-11.14,75.3026747544,4.144111107,0,4.144111107,70.33,-11.14,71.2068009392,130.69,4.144111107,0.0,4.144111107,4.144111107,0,4.144111107,0.0,0.0,0.0,0.0,77.684111107,-16.39,79.3942895836,4.144111107,0,4.144111107,73.54,-16.39,75.3443010453,130.52
2021-10-28 07:30:00,81.5039999947,-8.47,81.9429247411,5.3439999947,0,5.3439999947,76.16,-8.47,76.6295406485,131.88,5.3439999947,0.0,5.3439999947,5.3439999947,0,5.3439999947,0.0,0.0,0.0,0.0,84.9839999947,-13.51,86.0511496442,5.3439999947,0,5.3439999947,79.64,-13.51,80.7777797417,131.69
2021-10-28 08:00:00,88.6964444389,-5.97,88.8971324403,5.5064444389,0,5.5064444389,83.19,-5.97,83.4039387559,131.42,5.5064444389,0.0,5.5064444389,5.5064444389,0,5.5064444389,0.0,0.0,0.0,0.0,92.5064444389,-10.84,93.1394001631,5.5064444389,0,5.5064444389,87.0,-10.84,87.6727186758,131.28
2021-10-28 08:30:00,93.9009999945,-3.84,93.9794839311,5.5409999945,0,5.5409999945,88.36,-3.84,88.4434011105,131.01,5.5409999945,0.0,5.5409999945,5.5409999945,0,5.5409999945,0.0,0.0,0.0,0.0,97.9409999945,-8.54,98.3126191285,5.5409999945,0,5.5409999945,92.4,-8.54,92.7938122937,130.83
2021-10-28 09:00:00,97.5704444387,-1.94,97.589729111,5.7404444387,0,5.7404444387,91.83,-1.94,91.8504899279,130.65,5.7404444387,0.0,5.7404444387,5.7404444387,0,5.7404444387,0.0,0.0,0.0,0.0,101.7504444387,-6.51,101.9584868634,5.7404444387,0,5.7404444387,96.01,-6.51,96.2304535997,130.51
2021-10-28 09:30:00,100.2257777739,-1.0,100.2307663863,3.9057777739,0,3.9057777739,96.32,-1.0,96.32519089,130.33,3.9057777739,0.0,3.9057777739,3.9057777739,0,3.9057777739,0.0,0.0,0.0,0.0,104.6357777739,-5.46,104.7781350776,3.9057777739,0,3.9057777739,100.73,-5.46,100.8778692281,130.17
2021-10-28 10:00:00,99.9037777738,-1.8599999999999999,99.9210909342,4.0037777738,0,4.0037777738,95.9,-1.8599999999999999,95.9180358431,130.07,4.0037777738,0.0,4.0037777738,4.0037777738,0,4.0037777738,0.0,0.0,0.0,0.0,104.2637777738,-6.38,104.4587945348,4.0037777738,0,4.0037777738,100.26,-6.38,100.4627891311,129.9
2021-10-28 10:30:00,98.9338888842,-3.8,99.0068400149,4.7338888842,0,4.7338888842,94.2,-3.8,94.2766142795,129.89,4.7338888842,0.0,4.7338888842,4.7338888842,0,4.7338888842,0.0,0.0,0.0,0.0,103.2238888842,-8.45,103.5691736781,4.7338888842,0,4.7338888842,98.49,-8.45,98.8518214299,129.76
2021-10-28 11:00:00,96.8302222165,-3.31,96.8867794619,5.7202222165,0,5.7202222165,91.11,-3.31,91.1701058462,130.42,5.7202222165,0.0,5.7202222165,5.7202222165,0,5.7202222165,0.0,0.0,0.0,0.0,100.9702222165,-7.95,101.2827145887,5.7202222165,0,5.7202222165,95.25,-7.95,95.5811958494,130.25
2021-10-28 11:30:00,96.6122222128,-3.2,96.6652030511,9.3822222128,0,9.3822222128,87.23,-3.2,87.2886756687,130.63,9.3822222128,0.0,9.3822222128,9.3822222128,0,9.3822222128,0.0,0.0,0.0,0.0,100.5622222128,-7.87,100.8697052458,9.3822222128,0,9.3822222128,91.18,-7.87,91.5190105934,130.47
2021-10-28 12:00:00,96.1097777678,-3.64,96.1786825787,9.9397777678,0,9.9397777678,86.17,-3.64,86.2468463192,130.79,9.9397777678,0.0,9.9397777678,9.9397777678,0,9.9397777678,0.0,0.0,0.0,0.0,100.0297777678,-8.35,100.3776814849,9.9397777678,0,9.9397777678,90.09,-8.35,90.4761327644,130.61
2021-10-28 12:30:00,97.9425555474,-3.12,97.9922373822,8.1225555474,0,8.1225555474,89.82,-3.12,89.8741720407,130.79,8.1225555474,0.0,8.1225555474,8.1225555474,0,8.1225555474,0.0,0.0,0.0,0.0,102.0425555474,-7.76,102.3371913952,8.1225555474,0,8.1225555474,93.92,-7.76,94.2400339559,130.71
2021-10-28 13:00:00,97.1611111043,-3.44,97.2219888247,6.8111111043,0,6.8111111043,90.35,-3.44,90.4154638322,130.42,6.8111111043,0.0,6.8111111043,6.8111111043,0,6.8111111043,0.0,0.0,0.0,0.0,101.2611111043,-8.08,101.5829662004,6.8111111043,0,6.8111111043,94.45,-8.08,94.7949835171,130.28
2021-10-28 13:30:00,96.9881111063,-4.74,97.1038685943,4.7781111063,0,4.7781111063,92.21,-4.74,92.331748061,130.5,4.7781111063,0.0,4.7781111063,4.7781111063,0,4.7781111063,0.0,0.0,0.0,0.0,101.1981111063,-9.48,101.6411732099,4.7781111063,0,4.7781111063,96.42,-9.48,96.8849152345,130.28
2021-10-28 14:00:00,97.3349999956,-6.06,97.5234629417,4.3849999956,0,4.3849999956,92.95,-6.06,93.1473354423,130.94,4.3849999956,0.0,4.3849999956,4.3849999956,0,4.3849999956,0.0,0.0,0.0,0.0,101.6249999956,-10.85,102.2025592836,4.3849999956,0,4.3849999956,97.24,-10.85,97.8434468935,130.76
2021-10-28 14:30:00,97.9215555513,-5.85,98.0961443767,4.2915555513,0,4.2915555513,93.63,-5.85,93.812575916,131.04,4.2915555513,0.0,4.2915555513,4.2915555513,0,4.2915555513,0.0,0.0,0.0,0.0,102.2315555513,-10.61,102.7806550399,4.2915555513,0,4.2915555513,97.94,-10.61,98.513022997,130.85
2021-10-28 15:00:00,98.3793333292,-5.92,98.5572910864,4.1693333292,0,4.1693333292,94.21,-5.92,94.3958182336,131.04,4.1693333292,0.0,4.1693333292,4.1693333292,0,4.1693333292,0.0,0.0,0.0,0.0,102.7293333292,-10.7,103.2850711684,4.1693333292,0,4.1693333292,98.56,-10.7,99.1391123624,130.85
2021-10-28 15:30:00,100.2375555481,-6.23,100.4309735204,7.4375555481,0,7.4375555481,92.8,-6.23,93.0088861346,131.04,7.4375555481,0.0,7.4375555481,7.4375555481,0,7.4375555481,0.0,0.0,0.0,0.0,104.5275555481,-11.03,105.1079006015,7.4375555481,0,7.4375555481,97.09,-11.03,97.7145280908,130.85
2021-10-28 16:00:00,103.3845555485,-6.03,103.5602589122,7.0345555485,0,7.0345555485,96.35,-6.03,96.5385073429,131.25,7.0345555485,0.0,7.0345555485,7.0345555485,0,7.0345555485,0.0,0.0,0.0,0.0,107.8445555485,-10.79,108.3829888011,7.0345555485,0,7.0345555485,100.81,-10.79,101.3857988083,131.04
2021-10-28 16:30:00,107.5721111056,-5.09,107.692465789,5.4721111056,0,5.4721111056,102.1,-5.09,102.2267973674,131.04,5.4721111056,0.0,5.4721111056,5.4721111056,0,5.4721111056,0.0,0.0,0.0,0.0,112.3221111056,-9.75,112.7444860879,5.4721111056,0,5.4721111056,106.85,-9.75,107.2939187466,130.85
2021-10-28 17:00:00,106.7028874198,-5.17,106.8280631844,6.8928874198,0,6.8928874198,99.81,-5.17,99.943809213,130.58,6.8928874198,0.0,6.8928874198,6.8928874198,0,6.8928874198,0.0,0.0,0.0,0.0,111.3028874198,-9.85,111.737886359,6.8928874198,0,6.8928874198,104.41,-9.85,104.8735934351,130.42
2021-10-28 17:30:00,105.5275511398,-6.09,105.7031321654,12.7875511398,0,12.7875511398,92.74,-6.09,92.9397423065,130.84,12.7875511398,0.0,12.7875511398,12.7875511398,0,12.7875511398,0.0,0.0,0.0,0.0,109.8575511398,-10.87,110.3940145227,12.7875511398,0,12.7875511398,97.07,-10.87,97.6767208704,130.54
2021-10-28 18:00:00,108.4073289048,-5.8100000000000005,108.5629083079,13.1473289048,0,13.1473289048,95.26,-5.8100000000000005,95.4370143079,130.84,13.1473289048,0.0,13.1473289048,13.1473289048,0,13.1473289048,0.0,0.0,0.0,0.0,112.8473289048,-10.53,113.3375513277,13.1473289048,0,13.1473289048,99.7,-10.53,100.2545305709,130.69
2021-10-28 18:30:00,104.7289955669,-6.8,104.9495236409,15.0289955669,0,15.0289955669,89.7,-6.8,89.9573787969,130.46,15.0289955669,0.0,15.0289955669,15.0289955669,0,15.0289955669,0.0,0.0,0.0,0.0,108.8989955669,-11.63,109.5182548048,15.0289955669,0,15.0289955669,93.87,-11.63,94.5877042749,130.3
2021-10-28 19:00:00,100.1014400348,-8.26,100.4416541931,15.0414400348,0,15.0414400348,85.06,-8.26,85.4601146735,130.99,15.0414400348,0.0,15.0414400348,15.0414400348,0,15.0414400348,0.0,0.0,0.0,0.0,104.0514400348,-13.23,104.8891561283,15.0414400348,0,15.0414400348,89.01,-13.23,89.9878491798,130.8
2021-10-28 19:30:00,94.271217835,-8.81,94.681986735,12.411217835,0,12.411217835,81.86,-8.81,82.3327134255,131.48,12.411217835,0.0,12.411217835,12.411217835,0,12.411217835,0.0,0.0,0.0,0.0,98.091217835,-13.83,99.0613744925,12.411217835,0,12.411217835,85.68,-13.83,86.7890044879,131.27
2021-10-28 20:00:00,95.7498441229,-7.93,96.0776641554,6.9298441229000005,0,6.9298441229000005,88.82,-7.93,89.1732992549,131.38,6.9298441229000005,0.0,6.9298441229000005,6.9298441229000005,0,6.9298441229000005,0.0,0.0,0.0,0.0,99.8998441229,-12.87,100.7254474092,6.9298441229000005,0,6.9298441229000005,92.97,-12.87,93.8565810159,131.27
2021-10-28 20:30:00,91.6729999918,-8.99,92.1127517095,8.2329999918,0,8.2329999918,83.44,-8.99,83.9229033101,131.38,8.2329999918,0.0,8.2329999918,8.2329999918,0,8.2329999918,0.0,0.0,0.0,0.0,95.5529999918,-14.03,96.5775165731,8.2329999918,0,8.2329999918,87.32,-14.03,88.4399417684,131.2
2021-10-28 21:00:00,87.5286666595,-9.31,88.0224038935,7.1686666595,0,7.1686666595,80.36,-9.31,80.8975011975,131.53,7.1686666595,0.0,7.1686666595,7.1686666595,0,7.1686666595,0.0,0.0,0.0,0.0,91.2486666595,-14.4,92.3779149317,7.1686666595,0,7.1686666595,84.08,-14.4,85.3041991932,131.38
2021-10-28 21:30:00,85.2402222164,-10.08,85.8341533628,5.8202222164,0,5.8202222164,79.42,-10.08,80.0571221067,131.6,5.8202222164,0.0,5.8202222164,5.8202222164,0,5.8202222164,0.0,0.0,0.0,0.0,88.9302222164,-15.19,90.2181828871,5.8202222164,0,5.8202222164,83.11,-15.19,84.4867338699,131.46
2021-10-28 22:00:00,79.0257777727,-11.18,79.812692929,5.0557777727,0,5.0557777727,73.97,-11.18,74.8101149578,131.4,5.0557777727,0.0,5.0557777727,5.0557777727,0,5.0557777727,0.0,0.0,0.0,0.0,82.4257777727,-16.42,84.045376086,5.0557777727,0,5.0557777727,77.37,-16.42,79.0931937653,131.26
2021-10-28 22:30:00,71.7148888853,-12.0,72.7119335999,3.5448888853,0,3.5448888853,68.17,-12.0,69.2181255164,131.76,3.5448888853,0.0,3.5448888853,3.5448888853,0,3.5448888853,0.0,0.0,0.0,0.0,74.8548888853,-17.27,76.8212684745,3.5448888853,0,3.5448888853,71.31,-17.27,73.3714453994,131.64
2021-10-28 23:00:00,69.5524444406,-13.87,70.9219248728,3.8424444406,0,3.8424444406,65.71,-13.87,67.1578811458,131.43,3.8424444406,0.0,3.8424444406,3.8424444406,0,3.8424444406,0.0,0.0,0.0,0.0,72.5924444406,-19.29,75.1116974236,3.8424444406,0,3.8424444406,68.75,-19.29,71.4049480078,131.24
2021-10-28 23:30:00,70.0262222179,-16.14,71.8621694504,4.3162222179,0,4.3162222179,65.71,-16.14,67.6631635382,132.73,4.3162222179,0.0,4.3162222179,4.3162222179,0,4.3162222179,0.0,0.0,0.0,0.0,73.0462222179,-21.71,76.2041644552,4.3162222179,0,4.3162222179,68.73,-21.71,72.077298784,131.73
2021-10-29 00:00:00,65.9217777742,-17.26,68.1438800254,3.5817777742,0,3.5817777742,62.34,-17.26,64.6852626183,132.73,3.5817777742,0.0,3.5817777742,3.5817777742,0,3.5817777742,0.0,0.0,0.0,0.0,68.8017777742,-22.8,72.4812018726,3.5817777742,0,3.5817777742,65.22,-22.8,69.0904363859,132.55
2021-10-29 00:30:00,64.9787777742,-17.27,67.2346224874,3.5887777742,0,3.5887777742,61.39,-17.27,63.7729174493,131.48,3.5887777742,0.0,3.5887777742,3.5887777742,0,3.5887777742,0.0,0.0,0.0,0.0,67.8087777742,-22.83,71.548859133,3.5887777742,0,3.5887777742,64.22,-22.83,68.1572982152,131.29
2021-10-29 01:00:00,63.3005555519,-17.41,65.6511114391,3.6105555519,0,3.6105555519,59.69,-17.41,62.1772000013,131.48,3.6105555519,0.0,3.6105555519,3.6105555519,0,3.6105555519,0.0,0.0,0.0,0.0,66.0305555519,-22.98,69.9150532182,3.6105555519,0,3.6105555519,62.42,-22.98,66.515688375,131.29
2021-10-29 01:30:00,67.8098888852,-16.46,69.7790271545,3.6598888852,0,3.6598888852,64.15,-16.46,66.2280461738,131.57,3.6598888852,0.0,3.6598888852,3.6598888852,0,3.6598888852,0.0,0.0,0.0,0.0,70.7898888852,-21.93,74.1089283986,3.6598888852,0,3.6598888852,67.13,-21.93,70.621256007,131.38
2021-10-29 02:00:00,68.1616666631,-16.74,70.1871811821,3.5916666631,0,3.5916666631,64.57,-16.74,66.7046662536,131.15,3.5916666631,0.0,3.5916666631,3.5916666631,0,3.5916666631,0.0,0.0,0.0,0.0,71.1416666631,-22.22,74.5309676282,3.5916666631,0,3.5916666631,67.55,-22.22,71.110694695,130.99
2021-10-29 02:30:00,67.508555552,-16.98,69.6112453036,3.588555552,0,3.588555552,63.92,-16.98,66.1368792732,131.24,3.588555552,0.0,3.588555552,3.588555552,0,3.588555552,0.0,0.0,0.0,0.0,70.468555552,-22.48,73.9673422639,3.588555552,0,3.588555552,66.88,-22.48,70.5569613858,131.07
2021-10-29 03:00:00,65.1594444408,-17.38,67.4375088495,3.6494444408,0,3.6494444408,61.51,-17.38,63.918264213,131.24,3.6494444408,0.0,3.6494444408,3.6494444408,0,3.6494444408,0.0,0.0,0.0,0.0,67.9894444408,-22.94,71.7551960165,3.6494444408,0,3.6494444408,64.34,-22.94,68.3072411974,131.07
2021-10-29 03:30:00,63.4882222186,-17.57,65.8745721844,3.6282222186,0,3.6282222186,59.86,-17.57,62.3852907343,131.46,3.6282222186,0.0,3.6282222186,3.6282222186,0,3.6282222186,0.0,0.0,0.0,0.0,66.2482222186,-23.14,70.1732609127,3.6282222186,0,3.6282222186,62.62,-23.14,66.7586998076,131.29
2021-10-29 04:00:00,62.4314444408,-18.04,64.9855895947,3.6214444408,0,3.6214444408,58.81,-18.04,61.5146949923,131.46,3.6214444408,0.0,3.6214444408,3.6214444408,0,3.6214444408,0.0,0.0,0.0,0.0,65.1314444408,-23.65,69.2923340273,3.6214444408,0,3.6214444408,61.51,-23.65,65.8999438543,131.29
2021-10-29 04:30:00,61.2705555521,-18.29,63.9422010699,3.4605555521,0,3.4605555521,57.81,-18.29,60.6343153668,131.65,3.4605555521,0.0,3.4605555521,3.4605555521,0,3.4605555521,0.0,0.0,0.0,0.0,63.9305555521,-23.93,68.2624408676,3.4605555521,0,3.4605555521,60.47,-23.93,65.0328055677,131.5
2021-10-29 05:00:00,60.0092222188,-18.64,62.837539348,3.3792222188,0,3.3792222188,56.63,-18.64,59.6188434977,131.9,3.3792222188,0.0,3.3792222188,3.3792222188,0,3.3792222188,0.0,0.0,0.0,0.0,62.6092222188,-24.31,67.1631655511,3.3792222188,0,3.3792222188,59.23,-24.31,64.0247530257,131.73
2021-10-29 05:30:00,61.425444441,-17.86,63.9692490559,3.465444441,0,3.465444441,57.96,-17.86,60.6493297572,131.9,3.465444441,0.0,3.465444441,3.465444441,0,3.465444441,0.0,0.0,0.0,0.0,64.085444441,-23.48,68.2514072324,3.465444441,0,3.465444441,60.62,-23.48,65.008420993,131.73
2021-10-29 06:00:00,63.6358888854,-17.13,65.9011627685,3.4558888854,0,3.4558888854,60.18,-17.13,62.5705146215,131.68,3.4558888854,0.0,3.4558888854,3.4558888854,0,3.4558888854,0.0,0.0,0.0,0.0,66.4158888854,-22.68,70.1815694926,3.4558888854,0,3.4558888854,62.96,-22.68,66.9204303632,131.54
2021-10-29 06:30:00,69.8436666634,-14.77,71.3883090778,3.2936666634,0,3.2936666634,66.55,-14.77,68.169314211,131.46,3.2936666634,0.0,3.2936666634,3.2936666634,0,3.2936666634,0.0,0.0,0.0,0.0,72.9336666634,-20.19,75.6766531565,3.2936666634,0,3.2936666634,69.64,-20.19,72.5076940745,131.28
2021-10-29 07:00:00,75.6812222191,-12.39,76.6887181831,3.1612222191,0,3.1612222191,72.52,-12.39,73.5707992345,131.7,3.1612222191,0.0,3.1612222191,3.1612222191,0,3.1612222191,0.0,0.0,0.0,0.0,79.0112222191,-17.7,80.9695204169,3.1612222191,0,3.1612222191,75.85,-17.7,77.8878199721,131.53
2021-10-29 07:30:00,76.3778888859,-8.27,76.8243113257,2.9978888859,0,2.9978888859,73.38,-8.27,73.8445482077,132.22,2.9978888859,0.0,2.9978888859,2.9978888859,0,2.9978888859,0.0,0.0,0.0,0.0,79.7778888859,-13.32,80.8822227383,2.9978888859,0,2.9978888859,76.78,-13.32,77.9268297828,132.06
2021-10-29 08:00:00,81.7444444415,-5.55,81.932635116,2.9244444415,0,2.9244444415,78.82,-5.55,79.0151561411,131.23,2.9244444415,0.0,2.9244444415,2.9244444415,0,2.9244444415,0.0,0.0,0.0,0.0,85.3944444415,-10.43,86.0290418491,2.9244444415,0,2.9244444415,82.47,-10.43,83.1269258424,131.06
2021-10-29 08:30:00,88.6661111082,-4.3,88.7703174437,2.9261111082,0,2.9261111082,85.74,-4.3,85.8477582701,130.98,2.9261111082,0.0,2.9261111082,2.9261111082,0,2.9261111082,0.0,0.0,0.0,0.0,92.6361111082,-9.04,93.0761552775,2.9261111082,0,2.9261111082,89.71,-9.04,90.1643260941,130.81
2021-10-29 09:00:00,91.017222219,-3.09,91.069659275,3.247222219,0,3.247222219,87.77,-3.09,87.8243758873,130.57,3.247222219,0.0,3.247222219,3.247222219,0,3.247222219,0.0,0.0,0.0,0.0,95.067222219,-7.76,95.3834070498,3.247222219,0,3.247222219,91.82,-7.76,92.1473276878,130.44
2021-10-29 09:30:00,91.2771111062,-3.2,91.3331868046,4.9271111062,0,4.9271111062,86.35,-3.2,86.4092732292,130.44,4.9271111062,0.0,4.9271111062,4.9271111062,0,4.9271111062,0.0,0.0,0.0,0.0,95.2271111062,-7.87,95.5517639274,4.9271111062,0,4.9271111062,90.3,-7.87,90.6423019346,130.3
2021-10-29 10:00:00,87.8734444381,-3.52,87.9439175692,6.3534444381,0,6.3534444381,81.52,-3.52,81.5959606843,130.44,6.3534444381,0.0,6.3534444381,6.3534444381,0,6.3534444381,0.0,0.0,0.0,0.0,91.6034444381,-8.27,91.9759965041,6.3534444381,0,6.3534444381,85.25,-8.27,85.6501920605,130.3
2021-10-29 10:30:00,87.1773333238,-3.68,87.2549703194,9.5773333238,0,9.5773333238,77.6,-3.68,77.6872087283,130.65,9.5773333238,0.0,9.5773333238,9.5773333238,0,9.5773333238,0.0,0.0,0.0,0.0,90.7273333238,-8.46,91.1209120457,9.5773333238,0,9.5773333238,81.15,-8.46,81.5897916409,130.47
2021-10-29 11:00:00,90.4127777662,-3.81,90.4930189761,11.5627777662,0,11.5627777662,78.85,-3.81,78.941995161,131.01,11.5627777662,0.0,11.5627777662,11.5627777662,0,11.5627777662,0.0,0.0,0.0,0.0,94.0027777662,-8.62,94.3971748929,11.5627777662,0,11.5627777662,82.44,-8.62,82.8894323783,130.82
2021-10-29 11:30:00,91.2625555409,-2.92,91.3092571641,14.6125555409,0,14.6125555409,76.65,-2.92,76.705598883,131.22,14.6125555409,0.0,14.6125555409,14.6125555409,0,14.6125555409,0.0,0.0,0.0,0.0,94.7725555409,-7.69,95.0840332746,14.6125555409,0,14.6125555409,80.16,-7.69,80.5280181055,131.07
2021-10-29 12:00:00,84.7851110965,-4.1,84.8841861812,14.5951110965,0,14.5951110965,70.19,-4.1,70.3096444309,131.22,14.5951110965,0.0,14.5951110965,14.5951110965,0,14.5951110965,0.0,0.0,0.0,0.0,87.9251110965,-8.98,88.3824957858,14.5951110965,0,14.5951110965,73.33,-8.98,73.8777997777,131.07
2021-10-29 12:30:00,79.8736666475,-4.68,80.0106556886,19.1436666475,0,19.1436666475,60.73,-4.68,60.9100591036,131.43,19.1436666475,0.0,19.1436666475,19.1436666475,0,19.1436666475,0.0,0.0,0.0,0.0,82.5836666475,-9.65,83.1455621001,19.1436666475,0,19.1436666475,63.44,-9.65,64.1697444284,131.27
2021-10-29 13:00:00,81.0523333145,-4.69,81.1879106501,18.812333314500002,0,18.812333314500002,62.24,-4.69,62.4164537602,131.43,18.812333314500002,0.0,18.812333314500002,18.812333314500002,0,18.812333314500002,0.0,0.0,0.0,0.0,83.8423333145,-9.67,84.3981383422,18.812333314500002,0,18.812333314500002,65.03,-9.67,65.7450363145,131.27
2021-10-29 13:30:00,79.1723333146,-6.14,79.4100620984,18.7323333146,0,18.7323333146,60.44,-6.14,60.7510757106,131.72,18.7323333146,0.0,18.7323333146,18.7323333146,0,18.7323333146,0.0,0.0,0.0,0.0,81.8723333146,-11.24,82.6402841378,18.7323333146,0,18.7323333146,63.14,-11.24,64.1326531495,131.56
2021-10-29 14:00:00,72.6777777578,-6.72,72.9877919916,19.9877777578,0,19.9877777578,52.69,-6.72,53.1168005437,132.3,19.9877777578,0.0,19.9877777578,19.9877777578,0,19.9877777578,0.0,0.0,0.0,0.0,74.9977777578,-11.93,75.9407108777,19.9877777578,0,19.9877777578,55.01,-11.93,56.2887644206,132.14
2021-10-29 14:30:00,75.9821110922,-7.17,76.3196574024,18.9321110922,0,18.9321110922,57.05,-7.17,57.49879477,132.55,18.9321110922,0.0,18.9321110922,18.9321110922,0,18.9321110922,0.0,0.0,0.0,0.0,78.5621110922,-12.39,79.5331213977,18.9321110922,0,18.9321110922,59.63,-12.39,60.9036041626,132.39
2021-10-29 15:00:00,76.1201110931,-7.89,76.5279257058,17.9801110931,0,17.9801110931,58.14,-7.89,58.6729213522,132.75,17.9801110931,0.0,17.9801110931,17.9801110931,0,17.9801110931,0.0,0.0,0.0,0.0,78.7201110931,-13.13,79.8075985763,17.9801110931,0,17.9801110931,60.74,-13.13,62.1429360426,132.6
2021-10-29 15:30:00,75.3756666515,-8.76,75.882993636,15.1956666515,0,15.1956666515,60.18,-8.76,60.8142253095,132.83,15.1956666515,0.0,15.1956666515,15.1956666515,0,15.1956666515,0.0,0.0,0.0,0.0,78.0756666515,-14.03,79.326229099,15.1956666515,0,15.1956666515,62.88,-14.03,64.4262004157,132.6
2021-10-29 16:00:00,76.2129999874,-9.83,76.8443248853,12.582999987400001,0,12.582999987400001,63.63,-9.83,64.3848258521,132.6,12.582999987400001,0.0,12.582999987400001,12.582999987400001,0,12.582999987400001,0.0,0.0,0.0,0.0,79.1029999874,-15.13,80.5369573985,12.582999987400001,0,12.582999987400001,66.52,-15.13,68.218965838,132.44
2021-10-29 16:30:00,81.1576666573,-9.63,81.7270075144,9.3976666573,0,9.3976666573,71.76,-9.63,72.4032768595,132.6,9.3976666573,0.0,9.3976666573,9.3976666573,0,9.3976666573,0.0,0.0,0.0,0.0,84.4376666573,-14.84,85.7318211082,9.3976666573,0,9.3976666573,75.04,-14.84,76.4933147406,132.44
2021-10-29 17:00:00,85.5848888819,-7.72,85.9323664572,6.9748888819,0,6.9748888819,78.61,-7.72,78.9881668353,132.23,6.9748888819,0.0,6.9748888819,6.9748888819,0,6.9748888819,0.0,0.0,0.0,0.0,89.2148888819,-12.74,90.1199422892,6.9748888819,0,6.9748888819,82.24,-12.74,83.2209420759,132.05
2021-10-29 17:30:00,93.8038888849,-6.61,94.0364911613,3.9938888849,0,3.9938888849,89.81,-6.61,90.0529188866,130.86,3.9938888849,0.0,3.9938888849,3.9938888849,0,3.9938888849,0.0,0.0,0.0,0.0,97.9838888849,-11.47,98.6529441071,3.9938888849,0,3.9938888849,93.99,-11.47,94.6872800327,131.27
2021-10-29 18:00:00,98.1297777728,-4.79,98.2466151363,5.0197777728,0,5.0197777728,93.11,-4.79,93.2331282324,130.86,5.0197777728,0.0,5.0197777728,5.0197777728,0,5.0197777728,0.0,0.0,0.0,0.0,102.4397777728,-9.5,102.8793374305,5.0197777728,0,5.0197777728,97.42,-9.5,97.8821045953,130.67
2021-10-29 18:30:00,102.2282222155,-4.02,102.3072324781,6.7482222155,0,6.7482222155,95.48,-4.02,95.5645896763,130.21,6.7482222155,0.0,6.7482222155,6.7482222155,0,6.7482222155,0.0,0.0,0.0,0.0,106.6682222155,-8.66,107.0191816013,6.7482222155,0,6.7482222155,99.92,-8.66,100.2945761245,130.07
2021-10-29 19:00:00,105.9638888824,-4.49,106.0589734397,6.4638888824,0,6.4638888824,99.5,-4.49,99.6012555142,130.0,6.4638888824,0.0,6.4638888824,6.4638888824,0,6.4638888824,0.0,0.0,0.0,0.0,110.5838888824,-9.13,110.9601432063,6.4638888824,0,6.4638888824,104.12,-9.13,104.519525927,129.86
2021-10-29 19:30:00,102.3835555511,-6.01,102.5597998598,4.4835555511,0,4.4835555511,97.9,-6.01,98.0843009864,130.09,4.4835555511,0.0,4.4835555511,4.4835555511,0,4.4835555511,0.0,0.0,0.0,0.0,106.9235555511,-10.74,107.4615946824,4.4835555511,0,4.4835555511,102.44,-10.74,103.0014621255,129.93
2021-10-29 20:00:00,95.8865555522,-7.66,96.1920325997,3.3865555522,0,3.3865555522,92.5,-7.66,92.8166235111,130.3,3.3865555522,0.0,3.3865555522,3.3865555522,0,3.3865555522,0.0,0.0,0.0,0.0,100.1465555522,-12.55,100.9298523182,3.3865555522,0,3.3865555522,96.76,-12.55,97.5704878537,130.14
2021-10-29 20:30:00,89.1422222188,-9.34,89.6301923579,3.3822222188,0,3.3822222188,85.76,-9.34,86.2671038114,130.83,3.3822222188,0.0,3.3822222188,3.3822222188,0,3.3822222188,0.0,0.0,0.0,0.0,93.1222222188,-14.38,94.2259660124,3.3822222188,0,3.3822222188,89.74,-14.38,90.8848282168,130.69
2021-10-29 21:00:00,88.3614444411,-11.03,89.04721087,3.3014444411,0,3.3014444411,85.06,-11.03,85.7721662312,131.2,3.3014444411,0.0,3.3014444411,3.3014444411,0,3.3014444411,0.0,0.0,0.0,0.0,92.2814444411,-16.15,93.6839766884,3.3014444411,0,3.3014444411,88.98,-16.15,90.4337486782,131.04
2021-10-29 21:30:00,83.3687777745,-12.92,84.3639704353,3.3187777745,0,3.3187777745,80.05,-12.92,81.0859352786,131.37,3.3187777745,0.0,3.3187777745,3.3187777745,0,3.3187777745,0.0,0.0,0.0,0.0,87.0687777745,-18.21,88.9526624848,3.3187777745,0,3.3187777745,83.75,-18.21,85.7068643692,131.26
2021-10-29 22:00:00,78.081888885,-14.34,79.3877633635,3.841888885,0,3.841888885,74.24,-14.34,75.6122556204,131.93,3.841888885,0.0,3.841888885,3.841888885,0,3.841888885,0.0,0.0,0.0,0.0,81.501888885,-19.76,83.8630758548,3.841888885,0,3.841888885,77.66,-19.76,80.1344694872,131.78
2021-10-29 22:30:00,73.1719999965,-15.44,74.7832546997,3.5219999965,0,3.5219999965,69.65,-15.44,71.3408445422,132.9,3.5219999965,0.0,3.5219999965,3.5219999965,0,3.5219999965,0.0,0.0,0.0,0.0,76.3719999965,-20.99,79.2039297223,3.5219999965,0,3.5219999965,72.85,-20.99,75.8136043201,132.22
2021-10-29 23:00:00,67.3267777742,-12.65,68.5048721294,3.5467777742,0,3.5467777742,63.78,-12.65,65.022387683,132.9,3.5467777742,0.0,3.5467777742,3.5467777742,0,3.5467777742,0.0,0.0,0.0,0.0,70.2467777742,-18.08,72.5361715812,3.5467777742,0,3.5467777742,66.7,-18.08,69.1069924103,132.76
2021-10-29 23:30:00,64.2298888853,-10.75,65.1232763781,3.6098888853,0,3.6098888853,60.62,-10.75,61.5657932622,132.81,3.6098888853,0.0,3.6098888853,3.6098888853,0,3.6098888853,0.0,0.0,0.0,0.0,66.9898888853,-16.1,68.8974252992,3.6098888853,0,3.6098888853,63.38,-16.1,65.3929231645,132.64
2021-10-30 00:00:00,60.9291111071,-10.83,61.8841294703,4.0391111071,0,4.0391111071,56.89,-10.83,57.9116654915,132.34,4.0391111071,0.0,4.0391111071,4.0391111071,0,4.0391111071,0.0,0.0,0.0,0.0,63.5091111071,-16.21,65.5451851291,4.0391111071,0,4.0391111071,59.47,-16.21,61.6396382209,132.21
2021-10-30 00:30:00,58.8301111074,-10.74,59.8024211292,3.6701111074,0,3.6701111074,55.16,-10.74,56.1958468216,132.48,3.6701111074,0.0,3.6701111074,3.6701111074,0,3.6701111074,0.0,0.0,0.0,0.0,61.3301111074,-16.13,63.4157664028,3.6701111074,0,3.6701111074,57.66,-16.13,59.8736377716,132.34
2021-10-30 01:00:00,56.8403333297,-11.32,57.9565862783,3.6003333296999998,0,3.6003333296999998,53.24,-11.32,54.4301387101,132.48,3.6003333296999998,0.0,3.6003333296999998,3.6003333296999998,0,3.6003333296999998,0.0,0.0,0.0,0.0,59.2503333297,-16.71,61.5615634929,3.6003333296999998,0,3.6003333296999998,55.65,-16.71,58.1046177167,132.25
2021-10-30 01:30:00,60.8171111076,-10.59,61.7322371494,3.5071111076,0,3.5071111076,57.31,-10.59,58.2802213448,131.98,3.5071111076,0.0,3.5071111076,3.5071111076,0,3.5071111076,0.0,0.0,0.0,0.0,63.4371111076,-15.91,65.401797878,3.5071111076,0,3.5071111076,59.93,-15.91,62.0059110085,131.83
2021-10-30 02:00:00,59.7322222188,-10.92,60.7221933991,3.3822222188,0,3.3822222188,56.35,-10.92,57.3983353417,131.7,3.3822222188,0.0,3.3822222188,3.3822222188,0,3.3822222188,0.0,0.0,0.0,0.0,62.3122222188,-16.26,64.3987627043,3.3822222188,0,3.3822222188,58.93,-16.26,61.1320905908,131.6
2021-10-30 02:30:00,58.7477777744,-10.92,59.7540608949,3.3377777744,0,3.3377777744,55.41,-10.92,56.4757868471,131.7,3.3377777744,0.0,3.3377777744,3.3377777744,0,3.3377777744,0.0,0.0,0.0,0.0,61.2677777744,-16.27,63.3912730068,3.3377777744,0,3.3377777744,57.93,-16.27,60.171403507,131.6
2021-10-30 03:00:00,57.7258888855,-11.59,58.8778935393,3.3958888855,0,3.3958888855,54.33,-11.59,55.5524706921,131.7,3.3958888855,0.0,3.3958888855,3.3958888855,0,3.3958888855,0.0,0.0,0.0,0.0,60.1958888855,-16.99,62.5476229661,3.3958888855,0,3.3958888855,56.8,-16.99,59.2865929195,131.6
2021-10-30 03:30:00,55.1982222186,-11.55,56.3936719508,3.5782222186,0,3.5782222186,51.62,-11.55,52.8963788931,132.0,3.5782222186,0.0,3.5782222186,3.5782222186,0,3.5782222186,0.0,0.0,0.0,0.0,57.5282222186,-16.96,59.9761448547,3.5782222186,0,3.5782222186,53.95,-16.96,56.5530202553,131.81
2021-10-30 04:00:00,55.6002222192,-11.71,56.8199684162,3.0602222192,0,3.0602222192,52.54,-11.71,53.8291343048,131.9,3.0602222192,0.0,3.0602222192,3.0602222192,0,3.0602222192,0.0,0.0,0.0,0.0,58.0002222192,-17.14,60.4797931335,3.0602222192,0,3.0602222192,54.94,-17.14,57.5515699178,131.81
2021-10-30 04:30:00,55.8178888857,-12.41,57.1808081409,3.2378888857,0,3.2378888857,52.58,-12.41,54.024665663,132.07,3.2378888857,0.0,3.2378888857,3.2378888857,0,3.2378888857,0.0,0.0,0.0,0.0,58.1878888857,-17.86,60.8671505245,3.2378888857,0,3.2378888857,54.95,-17.86,57.7795993409,131.89
2021-10-30 05:00:00,54.2528888857,-12.37,55.6452410584,3.1928888857,0,3.1928888857,51.06,-12.37,52.5370393151,132.07,3.1928888857,0.0,3.1928888857,3.1928888857,0,3.1928888857,0.0,0.0,0.0,0.0,56.5628888857,-17.84,59.309577633800004,3.1928888857,0,3.1928888857,53.37,-17.84,56.2727509546,131.89
2021-10-30 05:30:00,55.189111108,-12.27,56.536633123,3.149111108,0,3.149111108,52.04,-12.27,53.4669477341,132.07,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,0.0,57.539111108,-17.71,60.2029352033,3.149111108,0,3.149111108,54.39,-17.71,57.20066608,131.89
