Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-10-30 06:00:00,55.7339999969,-11.59,56.926328317,3.1439999969,0,3.1439999969,52.59,-11.59,53.8519841789,131.99,3.1439999969,0.0,3.1439999969,3.1439999969,0,3.1439999969,0.0,0.0,0.0,0.0,58.1239999969,-16.99,60.5562505084,3.1439999969,0,3.1439999969,54.98,-16.99,57.5452908586,131.89
2021-10-30 06:30:00,58.367111108,-10.75,59.3488176722,3.147111108,0,3.147111108,55.22,-10.75,56.2566520511,131.84,3.147111108,0.0,3.147111108,3.147111108,0,3.147111108,0.0,0.0,0.0,0.0,60.897111108,-16.08,62.984319805,3.147111108,0,3.147111108,57.75,-16.08,59.9468839891,131.66
2021-10-30 07:00:00,61.9537777747,-9.66,62.7023618419,3.1037777747,0,3.1037777747,58.85,-9.66,59.6375561203,131.51,3.1037777747,0.0,3.1037777747,3.1037777747,0,3.1037777747,0.0,0.0,0.0,0.0,64.6537777747,-14.92,66.3529756721,3.1037777747,0,3.1037777747,61.55,-14.92,63.3325263984,131.34
2021-10-30 07:30:00,69.416111108,-9.44,70.055050363,3.086111108,0,3.086111108,66.33,-9.44,66.998376846,132.05,3.086111108,0.0,3.086111108,3.086111108,0,3.086111108,0.0,0.0,0.0,0.0,72.456111108,-14.66,73.9243101889,3.086111108,0,3.086111108,69.37,-14.66,70.9021332542,131.51
2021-10-30 08:00:00,74.9942222192,-8.19,75.4401051581,3.0042222192,0,3.0042222192,71.99,-8.19,72.454373229,132.05,3.0042222192,0.0,3.0042222192,3.0042222192,0,3.0042222192,0.0,0.0,0.0,0.0,78.3142222192,-13.33,79.4405834684,3.0042222192,0,3.0042222192,75.31,-13.33,76.4806184598,131.86
2021-10-30 08:30:00,80.2377777746,-7.16,80.5566048329,3.1777777746,0,3.1777777746,77.06,-7.16,77.3919194748,132.05,3.1777777746,0.0,3.1777777746,3.1777777746,0,3.1777777746,0.0,0.0,0.0,0.0,83.7877777746,-12.19,84.6698754245,3.1777777746,0,3.1777777746,80.61,-12.19,81.5264877202,131.95
2021-10-30 09:00:00,82.1603333283,-6.24,82.396953661,5.0403333283,0,5.0403333283,77.12,-6.24,77.3720362922,131.9,5.0403333283,0.0,5.0403333283,5.0403333283,0,5.0403333283,0.0,0.0,0.0,0.0,85.6803333283,-11.22,86.4118505718,5.0403333283,0,5.0403333283,80.64,-11.22,81.4168164448,131.77
2021-10-30 09:30:00,82.2755555471,-5.57,82.4638826432,8.4155555471,0,8.4155555471,73.86,-5.57,74.0697272845,131.63,8.4155555471,0.0,8.4155555471,8.4155555471,0,8.4155555471,0.0,0.0,0.0,0.0,85.6355555471,-10.54,86.2817476287,8.4155555471,0,8.4155555471,77.22,-10.54,77.9359993841,131.45
2021-10-30 10:00:00,79.3979999878,-5.25,79.5713824315,12.2379999878,0,12.2379999878,67.16,-5.25,67.3648877383,131.71,12.2379999878,0.0,12.2379999878,12.2379999878,0,12.2379999878,0.0,0.0,0.0,0.0,82.4179999878,-10.26,83.0541649888,12.2379999878,0,12.2379999878,70.18,-10.26,70.9260177932,131.54
2021-10-30 10:30:00,79.4034444285,-5.73,79.6099232954,15.9734444285,0,15.9734444285,63.43,-5.73,63.6882862071,131.86,15.9734444285,0.0,15.9734444285,15.9734444285,0,15.9734444285,0.0,0.0,0.0,0.0,82.2334444285,-10.79,82.9383113077,15.9734444285,0,15.9734444285,66.26,-10.79,67.1327915403,131.7
2021-10-30 11:00:00,76.8925555363,-6.18,77.1405049044,19.2425555363,0,19.2425555363,57.65,-6.18,57.9802975156,132.02,19.2425555363,0.0,19.2425555363,19.2425555363,0,19.2425555363,0.0,0.0,0.0,0.0,79.4125555363,-11.32,80.2153126081,19.2425555363,0,19.2425555363,60.17,-11.32,61.2255771716,131.86
2021-10-30 11:30:00,73.5279999783,-6.42,73.8077447211,21.6679999783,0,21.6679999783,51.86,-6.42,52.2558704836,132.35,21.6679999783,0.0,21.6679999783,21.6679999783,0,21.6679999783,0.0,0.0,0.0,0.0,75.7879999783,-11.61,76.6721138401,21.6679999783,0,21.6679999783,54.12,-11.61,55.3513007977,132.19
2021-10-30 12:00:00,71.6784444229,-6.55,71.9770928482,21.5784444229,0,21.5784444229,50.1,-6.55,50.5263545093,132.69,21.5784444229,0.0,21.5784444229,21.5784444229,0,21.5784444229,0.0,0.0,0.0,0.0,73.8484444229,-11.78,74.7820910625,21.5784444229,0,21.5784444229,52.27,-11.78,53.5809789011,132.51
2021-10-30 12:30:00,73.0516666459,-6.6,73.3492058563,20.7316666459,0,20.7316666459,52.32,-6.6,52.734641366,132.83,20.7316666459,0.0,20.7316666459,20.7316666459,0,20.7316666459,0.0,0.0,0.0,0.0,75.3416666459,-11.83,76.2647732114,20.7316666459,0,20.7316666459,54.61,-11.83,55.8766588121,132.64
2021-10-30 13:00:00,73.694444427,-6.78,74.0056723461,17.464444427,0,17.464444427,56.23,-6.78,56.6372783598,132.96,17.464444427,0.0,17.464444427,17.464444427,0,17.464444427,0.0,0.0,0.0,0.0,76.184444427,-11.98,77.1206196335,17.464444427,0,17.464444427,58.72,-11.98,59.9296153834,132.76
2021-10-30 13:30:00,75.25844443,-7.68,75.6492951588,14.42844443,0,14.42844443,60.83,-7.68,61.3128966858,132.72,14.42844443,0.0,14.42844443,14.42844443,0,14.42844443,0.0,0.0,0.0,0.0,77.95844443,-12.9,79.0185361668,14.42844443,0,14.42844443,63.53,-12.9,64.8264675885,132.58
2021-10-30 14:00:00,75.4877777629,-5.86,75.7148875161,14.8977777629,0,14.8977777629,60.59,-5.86,60.8727172057,132.72,14.8977777629,0.0,14.8977777629,14.8977777629,0,14.8977777629,0.0,0.0,0.0,0.0,78.1877777629,-10.99,78.9563720766,14.8977777629,0,14.8977777629,63.29,-10.99,64.2370936453,132.58
2021-10-30 14:30:00,77.3925555398,-1.49,77.4068973217,15.7725555398,0,15.7725555398,61.62,-1.49,61.6380118109,132.72,15.7725555398,0.0,15.7725555398,15.7725555398,0,15.7725555398,0.0,0.0,0.0,0.0,80.1225555398,-6.39,80.3769619121,15.7725555398,0,15.7725555398,64.35,-6.39,64.6664874568,132.58
2021-10-30 15:00:00,76.9414444283,-1.6400000000000001,76.9589206701,16.1814444283,0,16.1814444283,60.76,-1.6400000000000001,60.7821289525,132.19,16.1814444283,0.0,16.1814444283,16.1814444283,0,16.1814444283,0.0,0.0,0.0,0.0,79.6514444283,-6.5600000000000005,79.9211248639,16.1814444283,0,16.1814444283,63.47,-6.5600000000000005,63.8081068517,132.04
2021-10-30 15:30:00,74.4654444307,-2.13,74.4959013253,13.6954444307,0,13.6954444307,60.77,-2.13,60.8073169939,132.28,13.6954444307,0.0,13.6954444307,13.6954444307,0,13.6954444307,0.0,0.0,0.0,0.0,77.1454444307,-7.08,77.4696456454,13.6954444307,0,13.6954444307,63.45,-7.08,63.8437851321,132.13
2021-10-30 16:00:00,76.8229999866,-2.01,76.8492903477,13.3529999866,0,13.3529999866,63.47,-2.01,63.5018188716,132.38,13.3529999866,0.0,13.3529999866,13.3529999866,0,13.3529999866,0.0,0.0,0.0,0.0,79.6529999866,-6.92,79.9530287536,13.3529999866,0,13.3529999866,66.3,-6.92,66.6601560154,132.23
2021-10-30 16:30:00,77.1359999902,-0.9500000000000001,77.1418498254,9.8259999902,0,9.8259999902,67.31,-0.9500000000000001,67.316703722,132.22,9.8259999902,0.0,9.8259999902,9.8259999902,0,9.8259999902,0.0,0.0,0.0,0.0,80.1659999902,-5.76,80.3726642238,9.8259999902,0,9.8259999902,70.34,-5.76,70.5754433213,132.03
2021-10-30 17:00:00,79.2958888813,1.3900000000000001,79.3080707966,7.6158888813,0,7.6158888813,71.68,1.3900000000000001,71.6934759933,131.71,7.6158888813,0.0,7.6158888813,7.6158888813,0,7.6158888813,0.0,0.0,0.0,0.0,82.5658888813,-3.22,82.6286536666,7.6158888813,0,7.6158888813,74.95,-3.22,75.0191368919,131.54
2021-10-30 17:30:00,87.5871111067,-0.41000000000000003,87.5880707175,4.4471111067,0,4.4471111067,83.14,-0.41000000000000003,83.1410109392,130.75,4.4471111067,0.0,4.4471111067,4.4471111067,0,4.4471111067,0.0,0.0,0.0,0.0,91.4171111067,-5.01,91.5542915602,4.4471111067,0,4.4471111067,86.97,-5.01,87.1141836901,130.63
2021-10-30 18:00:00,92.7114444395,-2.61,92.7481753463,4.9114444395,0,4.9114444395,87.8,-2.61,87.8387847138,130.36,4.9114444395,0.0,4.9114444395,4.9114444395,0,4.9114444395,0.0,0.0,0.0,0.0,96.7614444395,-7.26,97.033420686,4.9114444395,0,4.9114444395,91.85,-7.26,92.1364754047,130.19
2021-10-30 18:30:00,95.3319999919,-2.43,95.3629651514,8.0719999919,0,8.0719999919,87.26,-2.43,87.2938285333,130.36,8.0719999919,0.0,8.0719999919,8.0719999919,0,8.0719999919,0.0,0.0,0.0,0.0,99.3519999919,-7.05,99.6018192725,8.0719999919,0,8.0719999919,91.28,-7.05,91.5518481517,130.19
2021-10-30 19:00:00,94.7208888808,-2.9699999999999998,94.7674400328,8.1108888808,0,8.1108888808,86.61,-2.9699999999999998,86.660908142,130.16,8.1108888808,0.0,8.1108888808,8.1108888808,0,8.1108888808,0.0,0.0,0.0,0.0,98.7208888808,-7.64,99.0160769846,8.1108888808,0,8.1108888808,90.61,-7.64,90.9315220372,130.0
2021-10-30 19:30:00,92.9841111047,-3.45,93.0480919629,6.4141111047,0,6.4141111047,86.57,-3.45,86.6387176729,130.42,6.4141111047,0.0,6.4141111047,6.4141111047,0,6.4141111047,0.0,0.0,0.0,0.0,96.9741111047,-8.16,97.3168218991,6.4141111047,0,6.4141111047,90.56,-8.16,90.9268893122,130.3
2021-10-30 20:00:00,91.0661111059,-4.96,91.2010865722,5.2061111059,0,5.2061111059,85.86,-4.96,86.0031464541,130.68,5.2061111059,0.0,5.2061111059,5.2061111059,0,5.2061111059,0.0,0.0,0.0,0.0,95.0061111059,-9.78,95.508164821,5.2061111059,0,5.2061111059,89.8,-9.78,90.3309935736,130.54
2021-10-30 20:30:00,84.3817777746,-6.78,84.6537230156,3.1617777746,0,3.1617777746,81.22,-6.78,81.5024956673,131.02,3.1617777746,0.0,3.1617777746,3.1617777746,0,3.1617777746,0.0,0.0,0.0,0.0,88.1217777746,-11.77,88.9043340797,3.1617777746,0,3.1617777746,84.96,-11.77,85.7714084063,130.87
2021-10-30 21:00:00,80.681111108,-7.93,81.0698870705,3.111111108,0,3.111111108,77.57,-7.93,77.9742893523,131.75,3.111111108,0.0,3.111111108,3.111111108,0,3.111111108,0.0,0.0,0.0,0.0,84.241111108,-13.03,85.2428630485,3.111111108,0,3.111111108,81.13,-13.03,82.1696890587,131.59
2021-10-30 21:30:00,77.2952222191,-8.83,77.7979452036,3.1452222191,0,3.1452222191,74.15,-8.83,74.6739003936,132.32,3.1452222191,0.0,3.1452222191,3.1452222191,0,3.1452222191,0.0,0.0,0.0,0.0,80.6752222191,-14.0,81.8809592036,3.1452222191,0,3.1452222191,77.53,-14.0,78.7838873121,131.97
2021-10-30 22:00:00,73.3176666634,-9.69,73.9552320324,3.2276666634,0,3.2276666634,70.09,-9.69,70.7566548107,132.32,3.2276666634,0.0,3.2276666634,3.2276666634,0,3.2276666634,0.0,0.0,0.0,0.0,76.5476666634,-14.96,77.9958131672,3.2276666634,0,3.2276666634,73.32,-14.96,74.8306354376,132.18
2021-10-30 22:30:00,69.1557777745,-10.81,69.995554856,3.2757777745,0,3.2757777745,65.88,-10.81,66.7609953491,132.56,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,0.0,72.1557777745,-16.17,73.9454201844,3.2757777745,0,3.2757777745,68.88,-16.17,70.7525497774,132.42
2021-10-30 23:00:00,62.0112222189,-10.87,62.9567199041,3.3112222189000002,0,3.3112222189000002,58.7,-10.87,59.6979639519,132.88,3.3112222189000002,0.0,3.3112222189000002,3.3112222189000002,0,3.3112222189000002,0.0,0.0,0.0,0.0,64.6812222189,-16.16,66.6693790861,3.3112222189000002,0,3.3112222189000002,61.37,-16.16,63.461976805,132.74
2021-10-30 23:30:00,60.7625555522,-11.87,61.9111060896,3.3525555522,0,3.3525555522,57.41,-11.87,58.6242697183,131.34,3.3525555522,0.0,3.3525555522,3.3525555522,0,3.3525555522,0.0,0.0,0.0,0.0,63.3825555522,-17.2,65.6748684683,3.3525555522,0,3.3525555522,60.03,-17.2,62.445503441,131.16
2021-10-31 00:00:00,59.81433333,-12.49,61.1044562345,3.28433333,0,3.28433333,56.53,-12.49,57.8933588592,131.14,3.28433333,0.0,3.28433333,3.28433333,0,3.28433333,0.0,0.0,0.0,0.0,62.38433333,-17.88,64.8960664835,3.28433333,0,3.28433333,59.1,-17.88,61.7454808063,130.99
2021-10-31 00:30:00,57.2486666633,-12.49,58.5953064224,3.3186666633,0,3.3186666633,53.93,-12.49,55.3574294923,131.56,3.3186666633,0.0,3.3186666633,3.3186666633,0,3.3186666633,0.0,0.0,0.0,0.0,59.7086666633,-17.91,62.3369310659,3.3186666633,0,3.3186666633,56.39,-17.91,59.1658702294,131.45
2021-10-31 01:00:00,55.2034444411,-12.48,56.5965606566,3.3734444411,0,3.3734444411,51.83,-12.48,53.3113430707,131.71,3.3734444411,0.0,3.3734444411,3.3734444411,0,3.3734444411,0.0,0.0,0.0,0.0,57.5534444411,-17.92,60.2787306355,3.3734444411,0,3.3734444411,54.18,-17.92,57.0666172118,131.56
2021-10-31 01:30:00,59.5802222188,-12.13,60.8024652432,3.3902222188,0,3.3902222188,56.19,-12.13,57.4843717892,131.51,3.3902222188,0.0,3.3902222188,3.3902222188,0,3.3902222188,0.0,0.0,0.0,0.0,62.1502222188,-17.52,64.5724439823,3.3902222188,0,3.3902222188,58.76,-17.52,61.3162947348,131.32
2021-10-31 02:00:00,59.271444441,-12.47,60.5690104436,3.451444441,0,3.451444441,55.82,-12.47,57.1959203091,131.33,3.451444441,0.0,3.451444441,3.451444441,0,3.451444441,0.0,0.0,0.0,0.0,61.841444441,-17.87,64.3715865157,3.451444441,0,3.451444441,58.39,-17.87,61.0633195953,131.2
2021-10-31 02:30:00,57.1561111076,-12.5,58.5070169889,3.5361111076,0,3.5361111076,53.62,-12.5,55.0577369677,131.33,3.5361111076,0.0,3.5361111076,3.5361111076,0,3.5361111076,0.0,0.0,0.0,0.0,59.5961111076,-17.91,62.2291295066,3.5361111076,0,3.5361111076,56.06,-17.91,58.8514375355,131.2
2021-10-31 03:00:00,54.6247777742,-12.79,56.1021429794,3.5447777742,0,3.5447777742,51.08,-12.79,52.6569131264,131.65,3.5447777742,0.0,3.5447777742,3.5447777742,0,3.5447777742,0.0,0.0,0.0,0.0,56.9347777742,-18.24,59.7851697347,3.5447777742,0,3.5447777742,53.39,-18.24,56.4197633813,131.51
2021-10-31 03:30:00,53.7108888853,-13.29,55.3306758033,3.5808888853000003,0,3.5808888853000003,50.13,-13.29,51.86174891,132.02,3.5808888853000003,0.0,3.5808888853000003,3.5808888853000003,0,3.5808888853000003,0.0,0.0,0.0,0.0,56.0008888853,-18.78,59.065962753,3.5808888853000003,0,3.5808888853000003,52.42,-18.78,55.6825358618,131.84
2021-10-31 04:00:00,53.021666663,-13.69,54.7605079937,3.641666663,0,3.641666663,49.38,-13.69,51.2425653144,131.51,3.641666663,0.0,3.641666663,3.641666663,0,3.641666663,0.0,0.0,0.0,0.0,55.261666663,-19.22,58.5086335713,3.641666663,0,3.641666663,51.62,-19.22,55.0820551541,131.32
2021-10-31 04:30:00,48.1508888852,-13.4,49.9806772707,3.6408888852,0,3.6408888852,44.51,-13.4,46.4833314211,131.66,3.6408888852,0.0,3.6408888852,3.6408888852,0,3.6408888852,0.0,0.0,0.0,0.0,50.1508888852,-18.9,53.5940449675,3.6408888852,0,3.6408888852,46.51,-18.9,50.2034869307,131.5
2021-10-31 05:00:00,47.1658888852,-13.42,49.0379187398,3.6458888851999998,0,3.6458888851999998,43.52,-13.42,45.5421431204,131.52,3.6458888851999998,0.0,3.6458888851999998,3.6458888851999998,0,3.6458888851999998,0.0,0.0,0.0,0.0,49.1258888852,-18.96,52.6577112944,3.6458888851999998,0,3.6458888851999998,45.48,-18.96,49.2738470185,131.37
2021-10-31 05:30:00,47.4051111075,-13.0,49.1553105892,3.5851111075,0,3.5851111075,43.82,-13.0,45.7076842555,131.62,3.5851111075,0.0,3.5851111075,3.5851111075,0,3.5851111075,0.0,0.0,0.0,0.0,49.3951111075,-18.5,52.7458718889,3.5851111075,0,3.5851111075,45.81,-18.5,49.4045149759,131.46
2021-10-31 06:00:00,48.7295555519,-13.43,50.5463597531,3.6095555518999998,0,3.6095555518999998,45.12,-13.43,47.076313577,131.77,3.6095555518999998,0.0,3.6095555518999998,3.6095555518999998,0,3.6095555518999998,0.0,0.0,0.0,0.0,50.7695555519,-18.94,54.1873727998,3.6095555518999998,0,3.6095555518999998,47.16,-18.94,50.8211491409,131.63
2021-10-31 06:30:00,52.0653333298,-13.82,53.8682776293,3.4953333298,0,3.4953333298,48.57,-13.82,50.4978940155,131.96,3.4953333298,0.0,3.4953333298,3.4953333298,0,3.4953333298,0.0,0.0,0.0,0.0,54.2753333298,-19.34,57.6181170125,3.4953333298,0,3.4953333298,50.78,-19.34,54.3382369975,131.79
2021-10-31 07:00:00,53.7965555521,-12.94,55.3309406144,3.4465555521,0,3.4465555521,50.35,-12.94,51.9862106717,131.96,3.4465555521,0.0,3.4465555521,3.4465555521,0,3.4465555521,0.0,0.0,0.0,0.0,56.0765555521,-18.42,59.0243719373,3.4465555521,0,3.4465555521,52.63,-18.42,55.760320121,131.79
2021-10-31 07:30:00,56.9252222188,-11.82,58.1394300338,3.4552222188,0,3.4552222188,53.47,-11.82,54.760873806,132.41,3.4552222188,0.0,3.4552222188,3.4552222188,0,3.4552222188,0.0,0.0,0.0,0.0,59.3652222188,-17.25,61.8206446835,3.4552222188,0,3.4552222188,55.91,-17.25,58.510602458,132.22
2021-10-31 08:00:00,61.2118888855,-10.67,62.1348874702,3.3718888854999998,0,3.3718888854999998,57.84,-10.67,58.815937466,132.18,3.3718888854999998,0.0,3.3718888854999998,3.3718888854999998,0,3.3718888854999998,0.0,0.0,0.0,0.0,63.8618888855,-16.04,65.8454436694,3.3718888854999998,0,3.3718888854999998,60.49,-16.04,62.58052173,132.02
2021-10-31 08:30:00,64.8959999966,-10.24,65.698922484,3.4159999966,0,3.4159999966,61.48,-10.24,62.3269444141,131.73,3.4159999966,0.0,3.4159999966,3.4159999966,0,3.4159999966,0.0,0.0,0.0,0.0,67.7059999966,-15.55,69.4687335104,3.4159999966,0,3.4159999966,64.29,-15.55,66.1438326679,131.62
2021-10-31 09:00:00,67.0541111069,-9.4,67.709776372,4.1641111069,0,4.1641111069,62.89,-9.4,63.5886161196,131.34,4.1641111069,0.0,4.1641111069,4.1641111069,0,4.1641111069,0.0,0.0,0.0,0.0,69.9341111069,-14.65,71.4520986138,4.1641111069,0,4.1641111069,65.77,-14.65,67.3818625448,131.19
2021-10-31 09:30:00,67.9972222149,-8.6,68.538910328,7.2772222149,0,7.2772222149,60.72,-8.6,61.326001011,131.04,7.2772222149,0.0,7.2772222149,7.2772222149,0,7.2772222149,0.0,0.0,0.0,0.0,70.7472222149,-13.78,72.0767497265,7.2772222149,0,7.2772222149,63.47,-13.78,64.948666653,130.85
2021-10-31 10:00:00,66.777111099,-7.53,67.2003234124,12.137111099,0,12.137111099,54.64,-7.53,55.1564184842,131.39,12.137111099,0.0,12.137111099,12.137111099,0,12.137111099,0.0,0.0,0.0,0.0,69.237111099,-12.69,70.3904372293,12.137111099,0,12.137111099,57.1,-12.69,58.4931286563,131.18
2021-10-31 10:30:00,69.526444429,-6.99,69.876938792,15.426444429,0,15.426444429,54.1,-6.99,54.5497030239,131.39,15.426444429,0.0,15.426444429,15.426444429,0,15.426444429,0.0,0.0,0.0,0.0,71.936444429,-12.15,72.9552913577,15.426444429,0,15.426444429,56.51,-12.15,57.8014065573,131.18
2021-10-31 11:00:00,66.8422222032,-6.26,67.1347173157,19.0522222032,0,19.0522222032,47.79,-6.26,48.1982541178,131.39,19.0522222032,0.0,19.0522222032,19.0522222032,0,19.0522222032,0.0,0.0,0.0,0.0,68.9322222032,-11.41,69.8701607116,19.0522222032,0,19.0522222032,49.88,-11.41,51.1683740215,131.18
2021-10-31 11:30:00,65.6607777559,-5.28,65.8727267958,21.8907777559,0,21.8907777559,43.77,-5.28,44.087314502,131.98,21.8907777559,0.0,21.8907777559,21.8907777559,0,21.8907777559,0.0,0.0,0.0,0.0,67.5607777559,-10.41,68.3580777303,21.8907777559,0,21.8907777559,45.67,-10.41,46.8414026263,131.84
2021-10-31 12:00:00,67.8102221993,-4.47,67.9573920535,22.9702221993,0,22.9702221993,44.84,-4.47,45.0622513863,132.28,22.9702221993,0.0,22.9702221993,22.9702221993,0,22.9702221993,0.0,0.0,0.0,0.0,69.7702221993,-9.6,70.4275791557,22.9702221993,0,22.9702221993,46.8,-9.6,47.7744701697,132.12
2021-10-31 12:30:00,68.4997777587,-4.31,68.6352362346,19.1197777587,0,19.1197777587,49.38,-4.31,49.5677364825,132.08,19.1197777587,0.0,19.1197777587,19.1197777587,0,19.1197777587,0.0,0.0,0.0,0.0,70.6897777587,-9.43,71.3159840398,19.1197777587,0,19.1197777587,51.57,-9.43,52.4250875059,131.94
2021-10-31 13:00:00,72.2635555368,-4.43,72.399215181,18.7535555368,0,18.7535555368,53.51,-4.43,53.6930628666,131.79,18.7535555368,0.0,18.7535555368,18.7535555368,0,18.7535555368,0.0,0.0,0.0,0.0,74.6435555368,-9.53,75.2494603514,18.7535555368,0,18.7535555368,55.89,-9.53,56.6966753875,131.62
2021-10-31 13:30:00,73.7299999793,-4.28,73.8541217329,20.7199999793,0,20.7199999793,53.01,-4.28,53.1825018216,131.91,20.7199999793,0.0,20.7199999793,20.7199999793,0,20.7199999793,0.0,0.0,0.0,0.0,76.0599999793,-9.35,76.6325394128,20.7199999793,0,20.7199999793,55.34,-9.35,56.1243093499,131.73
2021-10-31 14:00:00,73.7965555342,-4.18,73.9148429526,21.3965555342,0,21.3965555342,52.4,-4.18,52.5664569854,132.14,21.3965555342,0.0,21.3965555342,21.3965555342,0,21.3965555342,0.0,0.0,0.0,0.0,76.1365555342,-9.25,76.6963987982,21.3965555342,0,21.3965555342,54.74,-9.25,55.5160346206,131.97
2021-10-31 14:30:00,68.4211110932,-5.64,68.6531721279,17.9511110932,0,17.9511110932,50.47,-5.64,50.7841559938,132.36,17.9511110932,0.0,17.9511110932,17.9511110932,0,17.9511110932,0.0,0.0,0.0,0.0,70.6211110932,-10.8,71.4421537472,17.9511110932,0,17.9511110932,52.67,-10.8,53.7658711452,131.97
2021-10-31 15:00:00,70.681777761,-5.86,70.9242786883,16.741777761,0,16.741777761,53.94,-5.86,54.2573792216,132.36,16.741777761,0.0,16.741777761,16.741777761,0,16.741777761,0.0,0.0,0.0,0.0,73.091777761,-11.03,73.9193403398,16.741777761,0,16.741777761,56.35,-11.03,57.4193643295,132.19
2021-10-31 15:30:00,70.6801110963,-6.42,70.9710821715,14.7901110963,0,14.7901110963,55.89,-6.42,56.2575194974,132.36,14.7901110963,0.0,14.7901110963,14.7901110963,0,14.7901110963,0.0,0.0,0.0,0.0,73.1701110963,-11.6,74.0839062,14.7901110963,0,14.7901110963,58.38,-11.6,59.5212936687,132.19
2021-10-31 16:00:00,71.794444432,-7.32,72.1666450052,12.414444432,0,12.414444432,59.38,-7.32,59.8294810273,132.19,12.414444432,0.0,12.414444432,12.414444432,0,12.414444432,0.0,0.0,0.0,0.0,74.474444432,-12.53,75.5211478558,12.414444432,0,12.414444432,62.06,-12.53,63.3122776403,132.01
2021-10-31 16:30:00,76.4289999903,-7.37,76.7835199734,9.7489999903,0,9.7489999903,66.68,-7.37,67.0860589094,131.61,9.7489999903,0.0,9.7489999903,9.7489999903,0,9.7489999903,0.0,0.0,0.0,0.0,79.4589999903,-12.51,80.4377571757,9.7489999903,0,9.7489999903,69.71,-12.51,70.8236132939,131.44
2021-10-31 17:00:00,84.0548888824,-6.36,84.2951596773,6.5048888824,0,6.5048888824,77.55,-6.36,77.8103598501,131.09,6.5048888824,0.0,6.5048888824,6.5048888824,0,6.5048888824,0.0,0.0,0.0,0.0,87.6348888824,-11.35,88.366827766,6.5048888824,0,6.5048888824,81.13,-11.35,81.9200793457,130.93
2021-10-31 17:30:00,92.3774444386,-4.96,92.510506652,5.8074444386,0,5.8074444386,86.57,-4.96,86.7119743749,129.98,5.8074444386,0.0,5.8074444386,5.8074444386,0,5.8074444386,0.0,0.0,0.0,0.0,96.3874444386,-9.79,96.8833501971,5.8074444386,0,5.8074444386,90.58,-9.79,91.1075216434,129.84
2021-10-31 18:00:00,97.0423333273,-2.52,97.075047554,6.0223333273,0,6.0223333273,91.02,-2.52,91.0548779583,129.98,6.0223333273,0.0,6.0223333273,6.0223333273,0,6.0223333273,0.0,0.0,0.0,0.0,101.2323333273,-7.18,101.4866380904,6.0223333273,0,6.0223333273,95.21,-7.18,95.4803461452,129.84
2021-10-31 18:30:00,99.5323333273,-0.39,99.5330973977,6.0623333273,0,6.0623333273,93.47,-0.39,93.4708136265,130.11,6.0623333273,0.0,6.0623333273,6.0623333273,0,6.0623333273,0.0,0.0,0.0,0.0,103.8523333273,-4.91,103.9683376683,6.0623333273,0,6.0623333273,97.79,-4.91,97.9131870587,129.84
2021-10-31 19:00:00,98.0152222184,-0.36,98.015883338,3.8252222184,0,3.8252222184,94.19,-0.36,94.1906879686,130.33,3.8252222184,0.0,3.8252222184,3.8252222184,0,3.8252222184,0.0,0.0,0.0,0.0,102.3652222184,-4.9,102.482431274,3.8252222184,0,3.8252222184,98.54,-4.9,98.6617534813,130.18
2021-10-31 19:30:00,96.9663333287,-0.42,96.9672429185,4.6363333287,0,4.6363333287,92.33,-0.42,92.3309552642,130.85,4.6363333287,0.0,4.6363333287,4.6363333287,0,4.6363333287,0.0,0.0,0.0,0.0,101.2163333287,-4.98,101.3387711219,4.6363333287,0,4.6363333287,96.58,-4.98,96.7083078127,130.71
2021-10-31 20:00:00,94.7628888854,-2.15,94.7872755696,3.5328888854000002,0,3.5328888854000002,91.23,-2.15,91.2553308032,131.21,3.5328888854000002,0.0,3.5328888854000002,3.5328888854000002,0,3.5328888854000002,0.0,0.0,0.0,0.0,98.9628888854,-6.82,99.197609732,3.5328888854000002,0,3.5328888854000002,95.43,-6.82,95.6733886721,131.07
2021-10-31 20:30:00,90.4822222187,-3.65,90.5558117275,3.5422222187,0,3.5422222187,86.94,-3.65,87.0165852008,129.98,3.5422222187,0.0,3.5422222187,3.5422222187,0,3.5422222187,0.0,0.0,0.0,0.0,94.4722222187,-8.44,94.8484811209,3.5422222187,0,3.5422222187,90.93,-8.44,91.3208546828,129.85
2021-10-31 21:00:00,85.778555552,-6.24,86.0052218914,3.578555552,0,3.578555552,82.2,-6.24,82.4365064762,129.85,3.578555552,0.0,3.578555552,3.578555552,0,3.578555552,0.0,0.0,0.0,0.0,89.548555552,-11.08,90.2314257975,3.578555552,0,3.578555552,85.97,-11.08,86.6810665601,129.71
2021-10-31 21:30:00,81.6197777742,-6.75,81.8984164921,3.5997777742,0,3.5997777742,78.02,-6.75,78.3114480775,130.44,3.5997777742,0.0,3.5997777742,3.5997777742,0,3.5997777742,0.0,0.0,0.0,0.0,85.2197777742,-11.64,86.0110465224,3.5997777742,0,3.5997777742,81.62,-11.64,82.4458246365,130.34
2021-10-31 22:00:00,81.9682222186,-8.72,82.4307458033,3.5882222186,0,3.5882222186,78.38,-8.72,78.8635708043,130.76,3.5882222186,0.0,3.5882222186,3.5882222186,0,3.5882222186,0.0,0.0,0.0,0.0,85.5882222186,-13.72,86.6809216757,3.5882222186,0,3.5882222186,82.0,-13.72,83.1398725041,130.59
2021-10-31 22:30:00,82.9743333298,-10.37,83.6198355148,3.5143333298,0,3.5143333298,79.46,-10.37,80.1338162076,130.87,3.5143333298,0.0,3.5143333298,3.5143333298,0,3.5143333298,0.0,0.0,0.0,0.0,86.6143333298,-15.46,87.9832616932,3.5143333298,0,3.5143333298,83.1,-15.46,84.5258634975,130.7
2021-10-31 23:00:00,77.4727777742,-11.69,78.3497759796,3.5527777742,0,3.5527777742,73.92,-11.69,74.838643093,130.87,3.5527777742,0.0,3.5527777742,3.5527777742,0,3.5527777742,0.0,0.0,0.0,0.0,80.8627777742,-16.89,82.6078744997,3.5527777742,0,3.5527777742,77.31,-16.89,79.1334834315,130.7
2021-10-31 23:30:00,72.7744444408,-12.26,73.7999143879,3.6344444408000003,0,3.6344444408000003,69.14,-12.26,70.2185673451,131.61,3.6344444408000003,0.0,3.6344444408000003,3.6344444408000003,0,3.6344444408000003,0.0,0.0,0.0,0.0,75.9244444408,-17.5,77.9151542618,3.6344444408000003,0,3.6344444408000003,72.29,-17.5,74.378048509,131.46
2021-11-01 00:00:00,68.1381111075,-13.04,69.3746624157,3.6081111075,0,3.6081111075,64.53,-13.04,65.8343565321,131.86,3.6081111075,0.0,3.6081111075,3.6081111075,0,3.6081111075,0.0,0.0,0.0,0.0,71.0781111075,-18.42,73.4261144186,3.6081111075,0,3.6081111075,67.47,-18.42,69.9392400588,131.73
2021-11-01 00:30:00,67.9386666631,-13.43,69.2533560772,3.5886666631,0,3.5886666631,64.35,-13.43,65.7364997547,131.64,3.5886666631,0.0,3.5886666631,3.5886666631,0,3.5886666631,0.0,0.0,0.0,0.0,70.8886666631,-18.83,73.3469287787,3.5886666631,0,3.5886666631,67.3,-18.83,69.8846113247,132.0
2021-11-01 01:00:00,68.3532222187,-13.12,69.6009869735,3.5132222187,0,3.5132222187,64.84,-13.12,66.1540626115,131.64,3.5132222187,0.0,3.5132222187,3.5132222187,0,3.5132222187,0.0,0.0,0.0,0.0,71.3032222187,-18.48,73.6590788618,3.5132222187,0,3.5132222187,67.79,-18.48,70.2637495441,131.51
2021-11-01 01:30:00,66.8061111076,-13.3,68.117152622,3.4861111076,0,3.4861111076,63.32,-13.3,64.7017186789,131.37,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,0.0,69.6861111076,-18.71,72.1541279575,3.4861111076,0,3.4861111076,66.2,-18.71,68.7931980649,131.19
2021-11-01 02:00:00,64.6148888854,-13.78,66.0679367445,3.5048888853999998,0,3.5048888853999998,61.11,-13.78,62.6443971956,131.55,3.5048888853999998,0.0,3.5048888853999998,3.5048888853999998,0,3.5048888853999998,0.0,0.0,0.0,0.0,67.3948888854,-19.23,70.0846912519,3.5048888853999998,0,3.5048888853999998,63.89,-19.23,66.7212484895,131.41
2021-11-01 02:30:00,63.7845555522,-13.67,65.2329550686,3.3945555522,0,3.3945555522,60.39,-13.67,61.9178568751,132.03,3.3945555522,0.0,3.3945555522,3.3945555522,0,3.3945555522,0.0,0.0,0.0,0.0,66.5345555522,-19.12,69.2273174587,3.3945555522,0,3.3945555522,63.14,-19.12,65.9714635278,131.83
2021-11-01 03:00:00,62.3575555522,-14.17,63.9472722987,3.3875555522,0,3.3875555522,58.97,-14.17,60.6485762405,131.8,3.3875555522,0.0,3.3875555522,3.3875555522,0,3.3875555522,0.0,0.0,0.0,0.0,65.0275555522,-19.68,67.9403074845,3.3875555522,0,3.3875555522,61.64,-19.68,64.7054248112,131.69
2021-11-01 03:30:00,60.5241111078,-14.48,62.2321333829,3.3541111078,0,3.3541111078,57.17,-14.48,58.975243111,132.13,3.3541111078,0.0,3.3541111078,3.3541111078,0,3.3541111078,0.0,0.0,0.0,0.0,63.1241111078,-20.0,66.2167154361,3.3541111078,0,3.3541111078,59.77,-20.0,63.0273980107,132.0
2021-11-01 04:00:00,59.1828888856,-14.59,60.9547572946,3.3028888856,0,3.3028888856,55.88,-14.59,57.7532899496,131.92,3.3028888856,0.0,3.3028888856,3.3028888856,0,3.3028888856,0.0,0.0,0.0,0.0,61.7028888856,-20.13,64.9034929478,3.3028888856,0,3.3028888856,58.4,-20.13,61.7719750372,131.78
2021-11-01 04:30:00,58.8749999967,-14.57,60.6510554287,3.2749999967,0,3.2749999967,55.6,-14.57,57.4773424925,131.92,3.2749999967,0.0,3.2749999967,3.2749999967,0,3.2749999967,0.0,0.0,0.0,0.0,61.3949999967,-20.08,64.5952972328,3.2749999967,0,3.2749999967,58.12,-20.08,61.4909814526,131.9
2021-11-01 05:00:00,59.0398888856,-14.44,60.7801125338,3.2998888856,0,3.2998888856,55.74,-14.44,57.5800416811,131.7,3.2998888856,0.0,3.2998888856,3.2998888856,0,3.2998888856,0.0,0.0,0.0,0.0,61.5798888856,-19.93,64.7247063737,3.2998888856,0,3.2998888856,58.28,-19.93,61.5935329397,131.57
2021-11-01 05:30:00,61.9949999967,-13.57,63.4627837759,3.3349999967,0,3.3349999967,58.66,-13.57,60.2091396716,131.7,3.3349999967,0.0,3.3349999967,3.3349999967,0,3.3349999967,0.0,0.0,0.0,0.0,64.6649999967,-19.0,67.3985328072,3.3349999967,0,3.3349999967,61.33,-19.0,64.2056765403,131.47
2021-11-01 06:00:00,65.2552222189,-12.71,66.4814870986,3.2952222189,0,3.2952222189,61.96,-12.71,63.2501833989,131.56,3.2952222189,0.0,3.2952222189,3.2952222189,0,3.2952222189,0.0,0.0,0.0,0.0,68.0952222189,-18.05,70.4468721026,3.2952222189,0,3.2952222189,64.8,-18.05,67.2669495369,131.4
2021-11-01 06:30:00,73.660222219,-9.62,74.2857505673,3.220222219,0,3.220222219,70.44,-9.62,71.0938675274,131.14,3.220222219,0.0,3.220222219,3.220222219,0,3.220222219,0.0,0.0,0.0,0.0,76.930222219,-14.7,78.3220855868,3.220222219,0,3.220222219,73.71,-14.7,75.1615200751,130.99
2021-11-01 07:00:00,80.1253333302,-4.52,80.2527223293,3.1753333302,0,3.1753333302,76.95,-4.52,77.0826368257,130.41,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,0.0,83.6453333302,-9.44,84.1763350825,3.1753333302,0,3.1753333302,80.47,-9.44,81.0218149636,130.25
2021-11-01 07:30:00,87.3494444413,-2.2800000000000002,87.37919571730001,3.1794444413,0,3.1794444413,84.17,-2.2800000000000002,84.2008746985,131.82,3.1794444413,0.0,3.1794444413,3.1794444413,0,3.1794444413,0.0,0.0,0.0,0.0,91.2294444413,-6.99,91.4968394703,3.1794444413,0,3.1794444413,88.05,-6.99,88.3270207807,131.66
2021-11-01 08:00:00,90.8437777734,-0.74,90.8467916888,4.3537777734,0,4.3537777734,86.49,-0.74,86.493165626,131.02,4.3537777734,0.0,4.3537777734,4.3537777734,0,4.3537777734,0.0,0.0,0.0,0.0,94.8037777734,-5.35,94.9546143171,4.3537777734,0,4.3537777734,90.45,-5.35,90.6080846282,130.88
2021-11-01 08:30:00,89.0471111035,0.14,89.0472211575,7.6271111035,0,7.6271111035,81.42,0.14,81.4201203635,130.77,7.6271111035,0.0,7.6271111035,7.6271111035,0,7.6271111035,0.0,0.0,0.0,0.0,92.7471111035,-4.41,92.8518966852,7.6271111035,0,7.6271111035,85.12,-4.41,85.2341627518,130.64
2021-11-01 09:00:00,86.7094444329,1.46,86.7217351871,11.5694444329,0,11.5694444329,75.14,1.46,75.154182851,130.65,11.5694444329,0.0,11.5694444329,11.5694444329,0,11.5694444329,0.0,0.0,0.0,0.0,90.0894444329,-3.09,90.1424211913,11.5694444329,0,11.5694444329,78.52,-3.09,78.5807769114,130.48
2021-11-01 09:30:00,83.8524444333,2.0,83.8762924636,11.1724444333,0,11.1724444333,72.68,2.0,72.7075126792,130.54,11.1724444333,0.0,11.1724444333,11.1724444333,0,11.1724444333,0.0,0.0,0.0,0.0,87.1124444333,-2.55,87.1497588932,11.1724444333,0,11.1724444333,75.94,-2.55,75.9828013435,130.34
2021-11-01 10:00:00,81.5784444315,2.01,81.6032027304,12.9884444315,0,12.9884444315,68.59,2.01,68.619444766,130.54,12.9884444315,0.0,12.9884444315,12.9884444315,0,12.9884444315,0.0,0.0,0.0,0.0,84.6184444315,-2.58,84.6577671451,12.9884444315,0,12.9884444315,71.63,-2.58,71.6764487123,130.34
2021-11-01 10:30:00,84.4452222074,3.5700000000000003,84.5206510485,14.7852222074,0,14.7852222074,69.66,3.5700000000000003,69.7514193404,130.96,14.7852222074,0.0,14.7852222074,14.7852222074,0,14.7852222074,0.0,0.0,0.0,0.0,87.5352222074,-0.9500000000000001,87.5403771234,14.7852222074,0,14.7852222074,72.75,-0.9500000000000001,72.7562024847,130.63
2021-11-01 11:00:00,79.2839999826,3.12,79.3453656696,17.3839999826,0,17.3839999826,61.9,3.12,61.9785801709,130.96,17.3839999826,0.0,17.3839999826,17.3839999826,0,17.3839999826,0.0,0.0,0.0,0.0,82.0039999826,-1.48,82.0173543413,17.3839999826,0,17.3839999826,64.62,-1.48,64.6369460912,130.76
2021-11-01 11:30:00,81.51755554,3.79,81.6056123145,15.53755554,0,15.53755554,65.98,3.79,66.0887622823,131.1,15.53755554,0.0,15.53755554,15.53755554,0,15.53755554,0.0,0.0,0.0,0.0,84.44755554,-0.73,84.4507106938,15.53755554,0,15.53755554,68.91,-0.73,68.9138665292,130.96
2021-11-01 12:00:00,88.6577777627,3.59,88.7304325349,15.0377777627,0,15.0377777627,73.62,3.59,73.7074792677,131.1,15.0377777627,0.0,15.0377777627,15.0377777627,0,15.0377777627,0.0,0.0,0.0,0.0,91.9877777627,-0.91,91.9922787941,15.0377777627,0,15.0377777627,76.95,-0.91,76.9553805786,130.96
2021-11-01 12:30:00,90.7504444309,3.66,90.824219041,13.5104444309,0,13.5104444309,77.24,3.66,77.3266655171,131.02,13.5104444309,0.0,13.5104444309,13.5104444309,0,13.5104444309,0.0,0.0,0.0,0.0,94.2104444309,-0.8200000000000001,94.2140129698,13.5104444309,0,13.5104444309,80.7,-0.8200000000000001,80.7041659396,130.8
2021-11-01 13:00:00,89.4809999844,3.7,89.5574640006,15.5509999844,0,15.5509999844,73.93,3.7,74.0225296785,131.02,15.5509999844,0.0,15.5509999844,15.5509999844,0,15.5509999844,0.0,0.0,0.0,0.0,92.7609999844,-0.8,92.7644496459,15.5509999844,0,15.5509999844,77.21,-0.8,77.2141444296,130.8
2021-11-01 13:30:00,91.4886666524,3.17,91.5435690031,14.3086666524,0,14.3086666524,77.18,3.17,77.245072982,131.02,14.3086666524,0.0,14.3086666524,14.3086666524,0,14.3086666524,0.0,0.0,0.0,0.0,94.9586666524,-1.34,94.9681208216,14.3086666524,0,14.3086666524,80.65,-1.34,80.6611312839,130.94
2021-11-01 14:00:00,90.8027777635,2.64,90.8411473373,14.3127777635,0,14.3127777635,76.49,2.64,76.5355453368,131.02,14.3127777635,0.0,14.3127777635,14.3127777635,0,14.3127777635,0.0,0.0,0.0,0.0,94.2427777635,-1.9,94.261928479,14.3127777635,0,14.3127777635,79.93,-1.9,79.9525790703,130.94
2021-11-01 14:30:00,90.3509999882,2.68,90.3907384573,11.8409999882,0,11.8409999882,78.51,2.68,78.5557286262,131.17,11.8409999882,0.0,11.8409999882,11.8409999882,0,11.8409999882,0.0,0.0,0.0,0.0,93.8809999882,-1.85,93.8992260819,11.8409999882,0,11.8409999882,82.04,-1.85,82.0608560765,131.02
2021-11-01 15:00:00,87.1193333223,3.07,87.173408437,11.0093333223,0,11.0093333223,76.11,3.07,76.171891141,131.17,11.0093333223,0.0,11.0093333223,11.0093333223,0,11.0093333223,0.0,0.0,0.0,0.0,90.5393333223,-1.44,90.5507839748,11.0093333223,0,11.0093333223,79.53,-1.44,79.5430355217,131.02
2021-11-01 15:30:00,90.101888881,3.12,90.155891543,7.921888881,0,7.921888881,82.18,3.12,82.2392047627,130.92,7.921888881,0.0,7.921888881,7.921888881,0,7.921888881,0.0,0.0,0.0,0.0,93.841888881,-1.34,93.8514555494,7.921888881,0,7.921888881,85.92,-1.34,85.9304486198,130.74
2021-11-01 16:00:00,94.0618888842,3.02,94.1103572433,4.7318888842,0,4.7318888842,89.33,3.02,89.3810343417,130.85,4.7318888842,0.0,4.7318888842,4.7318888842,0,4.7318888842,0.0,0.0,0.0,0.0,98.1118888842,-1.37,98.1214535177,4.7318888842,0,4.7318888842,93.38,-1.37,93.3900492558,130.74
2021-11-01 16:30:00,100.1486666621,3.94,100.2261394756,4.5986666621,0,4.5986666621,95.55,3.94,95.6311983612,130.48,4.5986666621,0.0,4.5986666621,4.5986666621,0,4.5986666621,0.0,0.0,0.0,0.0,104.5086666621,-0.35000000000000003,104.5092527362,4.5986666621,0,4.5986666621,99.91,-0.35000000000000003,99.9106130499,130.3
2021-11-01 17:00:00,109.5062222181,15.92,110.657395164,4.1262222181,0,4.1262222181,105.38,15.92,106.5757514635,129.97,4.1262222181,0.0,4.1262222181,4.1262222181,0,4.1262222181,0.0,0.0,0.0,0.0,114.0262222181,11.06,114.5613501724,4.1262222181,0,4.1262222181,109.9,11.06,110.4551202978,129.76
2021-11-01 17:30:00,113.3851111033,17.04,114.6583839931,7.8351111033,0,7.8351111033,105.55,17.04,106.9166221876,131.79,7.8351111033,0.0,7.8351111033,7.8351111033,0,7.8351111033,0.0,0.0,0.0,0.0,117.8251111033,12.68,118.505439565,7.8351111033,0,7.8351111033,109.99,12.68,110.7184831002,131.59
2021-11-01 18:00:00,116.6886666565,17.39,117.9773581077,10.1486666565,0,10.1486666565,106.54,17.39,107.9499129226,131.65,10.1486666565,0.0,10.1486666565,10.1486666565,0,10.1486666565,0.0,0.0,0.0,0.0,121.1886666565,13.03,121.887135605,10.1486666565,0,10.1486666565,111.04,13.03,111.8018895189,131.49
2021-11-01 18:30:00,118.1018888805,17.43,119.3811587193,8.3418888805,0,8.3418888805,109.76,17.43,111.1353341652,131.72,8.3418888805,0.0,8.3418888805,8.3418888805,0,8.3418888805,0.0,0.0,0.0,0.0,122.7618888805,13.1,123.4588650584,8.3418888805,0,8.3418888805,114.42,13.1,115.1674711019,131.49
2021-11-01 19:00:00,113.3171111036,16.01,114.4425085747,7.5371111036,0,7.5371111036,105.78,16.01,106.9847115246,131.89,7.5371111036,0.0,7.5371111036,7.5371111036,0,7.5371111036,0.0,0.0,0.0,0.0,117.7671111036,11.51,118.3282407445,7.5371111036,0,7.5371111036,110.23,11.51,110.8292966683,131.73
2021-11-01 19:30:00,106.9596666611,14.11,107.886340156,5.5896666611,0,5.5896666611,101.37,14.11,102.3472960073,132.52,5.5896666611,0.0,5.5896666611,5.5896666611,0,5.5896666611,0.0,0.0,0.0,0.0,111.2096666611,9.48,111.6129936829,5.5896666611,0,5.5896666611,105.62,9.48,106.0445887351,132.36
2021-11-01 20:00:00,102.7194444393,12.53,103.4808444395,5.1594444393,0,5.1594444393,97.56,12.53,98.3613465748,133.09,5.1594444393,0.0,5.1594444393,5.1594444393,0,5.1594444393,0.0,0.0,0.0,0.0,106.8294444393,7.73,107.1087442705,5.1594444393,0,5.1594444393,101.67,7.73,101.9634336417,132.96
2021-11-01 20:30:00,96.2884444402,10.52,96.8614212817,4.2084444402,0,4.2084444402,92.08,10.52,92.6789986998,133.71,4.2084444402,0.0,4.2084444402,4.2084444402,0,4.2084444402,0.0,0.0,0.0,0.0,100.1484444402,5.59,100.3043320291,4.2084444402,0,4.2084444402,95.94,5.59,96.1027143217,133.6
2021-11-01 21:00:00,89.695777773,8.7,90.1167162645,4.805777773,0,4.805777773,84.89,8.7,85.3346477112,133.95,4.805777773,0.0,4.805777773,4.805777773,0,4.805777773,0.0,0.0,0.0,0.0,93.235777773,3.61,93.3056394701,4.805777773,0,4.805777773,88.43,3.61,88.5036552917,133.81
2021-11-01 21:30:00,84.0728888839,-4.04,84.1699010649,5.0228888839,0,5.0228888839,79.05,-4.04,79.1531686037,134.45,5.0228888839,0.0,5.0228888839,5.0228888839,0,5.0228888839,0.0,0.0,0.0,0.0,87.6628888839,-8.98,88.1216346164,5.0228888839,0,5.0228888839,82.64,-8.98,83.1264699118,134.31
2021-11-01 22:00:00,80.596111108,-7.22,80.9188576645,3.136111108,0,3.136111108,77.46,-7.22,77.7957582391,132.14,3.136111108,0.0,3.136111108,3.136111108,0,3.136111108,0.0,0.0,0.0,0.0,84.126111108,-12.24,85.0118825233,3.136111108,0,3.136111108,80.99,-12.24,81.9096923447,131.96
2021-11-01 22:30:00,75.2812222191,-8.44,75.7528614562,3.1312222191,0,3.1312222191,72.15,-8.44,72.6419720272,131.51,3.1312222191,0.0,3.1312222191,3.1312222191,0,3.1312222191,0.0,0.0,0.0,0.0,78.5512222191,-13.58,79.7164406638,3.1312222191,0,3.1312222191,75.42,-13.58,76.6328441336,131.33
2021-11-01 23:00:00,69.8735555524,-8.85,70.4317844835,3.1735555524,0,3.1735555524,66.7,-8.85,67.2845636086,131.74,3.1735555524,0.0,3.1735555524,3.1735555524,0,3.1735555524,0.0,0.0,0.0,0.0,72.9035555524,-13.99,74.2337424099,3.1735555524,0,3.1735555524,69.73,-13.99,71.1195683339,131.62
2021-11-01 23:30:00,63.7931111079,-8.51,64.3582249975,3.1831111079,0,3.1831111079,60.61,-8.51,61.2045112716,131.45,3.1831111079,0.0,3.1831111079,3.1831111079,0,3.1831111079,0.0,0.0,0.0,0.0,66.5131111079,-13.64,67.8973014873,3.1831111079,0,3.1831111079,63.33,-13.64,64.7822390783,131.3
2021-11-02 00:00:00,58.1602222191,-8.52,58.780965019,3.1602222191,0,3.1602222191,55.0,-8.52,55.656000575,130.67,3.1602222191,0.0,3.1602222191,3.1602222191,0,3.1602222191,0.0,0.0,0.0,0.0,60.6502222191,-13.67,62.1716845133,3.1602222191,0,3.1602222191,57.49,-13.67,59.0928845124,130.55
2021-11-02 00:30:00,64.5572222191,-7.49,64.990268815,3.1272222191,0,3.1272222191,61.43,-7.49,61.8849335461,130.67,3.1272222191,0.0,3.1272222191,3.1272222191,0,3.1272222191,0.0,0.0,0.0,0.0,67.3772222191,-12.55,68.5360676867,3.1272222191,0,3.1272222191,64.25,-12.55,65.4642268724,130.45
2021-11-02 01:00:00,65.0568888859,-7.39,65.4752693123,2.9668888859,0,2.9668888859,62.09,-7.39,62.5282352222,130.36,2.9668888859,0.0,2.9668888859,2.9668888859,0,2.9668888859,0.0,0.0,0.0,0.0,67.8868888859,-12.42,69.013665912,2.9668888859,0,2.9668888859,64.92,-12.42,66.0973736241,130.22
2021-11-02 01:30:00,63.1291111081,-7.93,63.6252274597,3.0491111081,0,3.0491111081,60.08,-7.93,60.6010833237,130.25,3.0491111081,0.0,3.0491111081,3.0491111081,0,3.0491111081,0.0,0.0,0.0,0.0,65.8591111081,-13.01,67.1318301251,3.0491111081,0,3.0491111081,62.81,-13.01,64.1432475012,130.09
2021-11-02 02:00:00,60.506111108,-8.36,61.0809224014,3.146111108,0,3.146111108,57.36,-8.36,57.966017631,130.44,3.146111108,0.0,3.146111108,3.146111108,0,3.146111108,0.0,0.0,0.0,0.0,63.106111108,-13.5,64.5339543122,3.146111108,0,3.146111108,59.96,-13.5,61.460976237,130.3
2021-11-02 02:30:00,59.7306666635,-8.7,60.3609355467,3.1506666635,0,3.1506666635,56.58,-8.7,57.2449683378,130.69,3.1506666635,0.0,3.1506666635,3.1506666635,0,3.1506666635,0.0,0.0,0.0,0.0,62.3006666635,-13.87,63.8259349067,3.1506666635,0,3.1506666635,59.15,-13.87,60.7544187693,130.54
2021-11-02 03:00:00,58.3191111079,-8.93,58.9988442295,3.1691111079,0,3.1691111079,55.15,-8.93,55.8683040731,130.77,3.1691111079,0.0,3.1691111079,3.1691111079,0,3.1691111079,0.0,0.0,0.0,0.0,60.8191111079,-14.11,62.4344165982,3.1691111079,0,3.1691111079,57.65,-14.11,59.3516183436,130.54
2021-11-02 03:30:00,56.5318888857,-9.42,57.3113501933,3.2318888857,0,3.2318888857,53.3,-9.42,54.126023316,130.88,3.2318888857,0.0,3.2318888857,3.2318888857,0,3.2318888857,0.0,0.0,0.0,0.0,58.9318888857,-14.66,60.7279435485,3.2318888857,0,3.2318888857,55.7,-14.66,57.596923529,130.78
2021-11-02 04:00:00,55.8238888856,-9.68,56.6569410604,3.2438888856,0,3.2438888856,52.58,-9.68,53.4636212765,131.07,3.2438888856,0.0,3.2438888856,3.2438888856,0,3.2438888856,0.0,0.0,0.0,0.0,58.2138888856,-14.95,60.1029064122,3.2438888856,0,3.2438888856,54.97,-14.95,56.9666867564,130.89
2021-11-02 04:30:00,55.4684444412,-9.62,56.2964717253,3.2784444412,0,3.2784444412,52.19,-9.62,53.0692048179,131.19,3.2784444412,0.0,3.2784444412,3.2784444412,0,3.2784444412,0.0,0.0,0.0,0.0,57.8184444412,-14.89,59.7049798392,3.2784444412,0,3.2784444412,54.54,-14.89,56.5360389486,131.04
2021-11-02 05:00:00,55.854111108,-9.51,56.6579370227,3.104111108,0,3.104111108,52.75,-9.51,53.6003973866,131.31,3.104111108,0.0,3.104111108,3.104111108,0,3.104111108,0.0,0.0,0.0,0.0,58.254111108000004,-14.77,60.0973739941,3.104111108,0,3.104111108,55.15,-14.77,57.0935670632,131.16
2021-11-02 05:30:00,58.3204444413,-9.19,59.0400740162,3.1104444413,0,3.1104444413,55.21,-9.19,55.9696364112,131.21,3.1104444413,0.0,3.1104444413,3.1104444413,0,3.1104444413,0.0,0.0,0.0,0.0,60.8304444413,-14.4,62.5116226867,3.1104444413,0,3.1104444413,57.72,-14.4,59.4891452284,131.03
2021-11-02 06:00:00,61.9799999969,-8.13,62.5109374399,3.1299999969,0,3.1299999969,58.85,-8.13,59.4089168391,130.96,3.1299999969,0.0,3.1299999969,3.1299999969,0,3.1299999969,0.0,0.0,0.0,0.0,64.6599999969,-13.24,66.0016151287,3.1299999969,0,3.1299999969,61.53,-13.24,62.9383706494,130.81
2021-11-02 06:30:00,68.0438888846,-4.86,68.2172296018,4.2938888846,0,4.2938888846,63.75,-4.86,63.9349833816,130.84,4.2938888846,0.0,4.2938888846,4.2938888846,0,4.2938888846,0.0,0.0,0.0,0.0,70.9638888846,-9.76,71.6319141558,4.2938888846,0,4.2938888846,66.67,-9.76,67.3806092285,130.68
2021-11-02 07:00:00,78.9777777706,-2.0,79.0030972911,7.1677777706,0,7.1677777706,71.81,-2.0,71.8378458753,130.17,7.1677777706,0.0,7.1677777706,7.1677777706,0,7.1677777706,0.0,0.0,0.0,0.0,82.2677777706,-6.76,82.5450474548,7.1677777706,0,7.1677777706,75.1,-6.76,75.4036312123,130.02
2021-11-02 07:30:00,87.9054444362,0.56,87.9072281529,8.2754444362,0,8.2754444362,79.63,0.56,79.6319690828,130.59,8.2754444362,0.0,8.2754444362,8.2754444362,0,8.2754444362,0.0,0.0,0.0,0.0,91.5554444362,-4.0,91.6427815264,8.2754444362,0,8.2754444362,83.28,-4.0,83.3760061409,130.47
2021-11-02 08:00:00,91.1347777671,2.38,91.1658495198,10.6547777671,0,10.6547777671,80.48,2.38,80.5151836612,130.45,10.6547777671,0.0,10.6547777671,10.6547777671,0,10.6547777671,0.0,0.0,0.0,0.0,94.8047777671,-2.08,94.8275924374,10.6547777671,0,10.6547777671,84.15,-2.08,84.1757025513,130.25
2021-11-02 08:30:00,92.5791111017,3.7800000000000002,92.6562475626,9.3791111017,0,9.3791111017,83.2,3.7800000000000002,83.2858235236,130.1,9.3791111017,0.0,9.3791111017,9.3791111017,0,9.3791111017,0.0,0.0,0.0,0.0,96.3491111017,-0.5700000000000001,96.350797143,9.3791111017,0,9.3791111017,86.97,-0.5700000000000001,86.9718678654,130.06
2021-11-02 09:00:00,90.1325555434,4.35,90.2374648845,12.1325555434,0,12.1325555434,78.0,4.35,78.1212039078,130.1,12.1325555434,0.0,12.1325555434,12.1325555434,0,12.1325555434,0.0,0.0,0.0,0.0,93.6325555434,-0.01,93.6325560774,12.1325555434,0,12.1325555434,81.5,-0.01,81.5000006135,129.93
2021-11-02 09:30:00,86.3081110983,4.49,86.4248236409,12.7781110983,0,12.7781110983,73.53,4.49,73.6669600296,130.2,12.7781110983,0.0,12.7781110983,12.7781110983,0,12.7781110983,0.0,0.0,0.0,0.0,89.5881110983,0.05,89.5881250511,12.7781110983,0,12.7781110983,76.81,0.05,76.8100162739,130.06
2021-11-02 10:00:00,82.92266665060001,4.11,83.0244587122,16.0226666506,0,16.0226666506,66.9,4.11,67.0261299793,130.2,16.0226666506,0.0,16.0226666506,16.0226666506,0,16.0226666506,0.0,0.0,0.0,0.0,85.8626666506,-0.35000000000000003,85.8633799961,16.0226666506,0,16.0226666506,69.84,-0.35000000000000003,69.8408769991,130.06
2021-11-02 10:30:00,79.0665555367,3.98,79.1666634666,18.8865555367,0,18.8865555367,60.18,3.98,60.3114649134,130.55,18.8865555367,0.0,18.8865555367,18.8865555367,0,18.8865555367,0.0,0.0,0.0,0.0,81.6965555367,-0.55,81.6984068789,18.8865555367,0,18.8865555367,62.81,-0.55,62.8124080099,130.37
2021-11-02 11:00:00,71.6108888671,3.35,71.6892035409,21.8108888671,0,21.8108888671,49.8,3.35,49.9125485224,130.68,21.8108888671,0.0,21.8108888671,21.8108888671,0,21.8108888671,0.0,0.0,0.0,0.0,73.7108888671,-1.29,73.7221760231,21.8108888671,0,21.8108888671,51.9,-1.29,51.9160293166,130.52
2021-11-02 11:30:00,73.850444423,4.1,73.9641679563,21.450444423,0,21.450444423,52.4,4.1,52.5601560119,130.85,21.450444423,0.0,21.450444423,21.450444423,0,21.450444423,0.0,0.0,0.0,0.0,76.120444423,-0.49,76.1220215125,21.450444423,0,21.450444423,54.67,-0.49,54.6721958586,130.67
2021-11-02 12:00:00,74.9574444235,4.16,75.072791839,20.9074444235,0,20.9074444235,54.05,4.16,54.2098524256,130.74,20.9074444235,0.0,20.9074444235,20.9074444235,0,20.9074444235,0.0,0.0,0.0,0.0,77.3174444235,-0.39,77.3184280245,20.9074444235,0,20.9074444235,56.41,-0.39,56.4113481491,130.54
2021-11-02 12:30:00,76.062132555,4.16,76.175807241,19.762132555,0,19.762132555,56.3,4.16,56.453481735,130.81,19.762132555,0.0,19.762132555,19.762132555,0,19.762132555,0.0,0.0,0.0,0.0,78.482132555,-0.43,78.4833105213,19.762132555,0,19.762132555,58.72,-0.43,58.7215743999,130.61
2021-11-02 13:00:00,70.900884481,1.1,70.9094170064,21.260884481,0,21.260884481,49.64,1.1,49.652186256,130.81,21.260884481,0.0,21.260884481,21.260884481,0,21.260884481,0.0,0.0,0.0,0.0,73.080884481,-3.7,73.1744878802,21.260884481,0,21.260884481,51.82,-3.7,51.9519239297,130.61
2021-11-02 13:30:00,70.4212177867,-0.22,70.4215614323,20.1912177867,0,20.1912177867,50.23,-0.22,50.2304817815,131.37,20.1912177867,0.0,20.1912177867,20.1912177867,0,20.1912177867,0.0,0.0,0.0,0.0,72.5912177867,-5.08,72.7687522207,20.1912177867,0,20.1912177867,52.4,-5.08,52.6456683878,131.18
2021-11-02 14:00:00,70.6263288969,-2.13,70.6584406384,19.1163288969,0,19.1163288969,51.51,-2.13,51.5540202118,131.77,19.1163288969,0.0,19.1163288969,19.1163288969,0,19.1163288969,0.0,0.0,0.0,0.0,72.8963288969,-7.09,73.2403090288,19.1163288969,0,19.1163288969,53.78,-7.09,54.2453362051,131.56
2021-11-02 14:30:00,72.5406622351,-2.33,72.5780722912,16.7206622351,0,16.7206622351,55.82,-2.33,55.8686074643,132.01,16.7206622351,0.0,16.7206622351,16.7206622351,0,16.7206622351,0.0,0.0,0.0,0.0,75.0306622351,-7.28,75.3830131757,16.7206622351,0,16.7206622351,58.31,-7.28,58.7626965004,131.86
2021-11-02 15:00:00,77.9477733484,-1.6,77.9641928707,12.9777733484,0,12.9777733484,64.97,-1.6,64.9896984144,132.01,12.9777733484,0.0,12.9777733484,12.9777733484,0,12.9777733484,0.0,0.0,0.0,0.0,80.8977733484,-6.44,81.1537019041,12.9777733484,0,12.9777733484,67.92,-6.44,68.224628984,131.86
2021-11-02 15:30:00,79.1725511303,-1.24,79.182260971,11.1125511303,0,11.1125511303,68.06,-1.24,68.0712949781,131.81,11.1125511303,0.0,11.1125511303,11.1125511303,0,11.1125511303,0.0,0.0,0.0,0.0,82.2325511303,-6.01,82.4518803024,11.1125511303,0,11.1125511303,71.12,-6.01,71.3734859734,131.62
