Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-11-02 16:00:00,77.8542177935,-0.64,77.8568483067,12.8742177935,0,12.8742177935,64.98,-0.64,64.9831516626,131.39,12.8742177935,0.0,12.8742177935,12.8742177935,0,12.8742177935,0.0,0.0,0.0,0.0,80.7942177935,-5.38,80.9731438742,12.8742177935,0,12.8742177935,67.92,-5.38,68.1327439635,131.22
2021-11-02 16:30:00,78.1506622582,-1.08,78.1581244107,15.3706622582,0,15.3706622582,62.78,-1.08,62.7892888955,130.95,15.3706622582,0.0,15.3706622582,15.3706622582,0,15.3706622582,0.0,0.0,0.0,0.0,81.0106622582,-5.84,81.220890167,15.3706622582,0,15.3706622582,65.64,-5.84,65.8992807245,130.84
2021-11-02 17:00:00,88.7881066996,1.15,88.7955538937,16.9481066996,0,16.9481066996,71.84,1.15,71.8492038926,130.95,16.9481066996,0.0,16.9481066996,16.9481066996,0,16.9481066996,0.0,0.0,0.0,0.0,92.0781066996,-3.41,92.1412276529,16.9481066996,0,16.9481066996,75.13,-3.41,75.2073467156,130.84
2021-11-02 17:30:00,96.4339955842,1.76,96.4500549732,18.8739955842,0,18.8739955842,77.56,1.76,77.5799664862,130.25,18.8739955842,0.0,18.8739955842,18.8739955842,0,18.8739955842,0.0,0.0,0.0,0.0,100.0039955842,-2.71,100.0407078784,18.8739955842,0,18.8739955842,81.13,-2.71,81.1752486907,130.09
2021-11-02 18:00:00,99.2683289169,2.13,99.2911779866,18.9083289169,0,18.9083289169,80.36,2.13,80.38822364,129.96,18.9083289169,0.0,18.9083289169,18.9083289169,0,18.9083289169,0.0,0.0,0.0,0.0,102.9483289169,-2.31,102.9742420549,18.9083289169,0,18.9083289169,84.04,-2.31,84.0717413879,129.81
2021-11-02 18:30:00,97.3596622482,1.4,97.3697274982,19.1296622482,0,19.1296622482,78.23,1.4,78.2425261607,129.82,19.1296622482,0.0,19.1296622482,19.1296622482,0,19.1296622482,0.0,0.0,0.0,0.0,100.9396622482,-3.09,100.9869472495,19.1296622482,0,19.1296622482,81.81,-3.09,81.8683345378,129.62
2021-11-02 19:00:00,94.4457733653,0.8300000000000001,94.4494203612,17.7657733653,0,17.7657733653,76.68,0.8300000000000001,76.6844919133,129.98,17.7657733653,0.0,17.7657733653,17.7657733653,0,17.7657733653,0.0,0.0,0.0,0.0,97.9557733653,-3.7199999999999998,98.0263838749,17.7657733653,0,17.7657733653,80.19,-3.7199999999999998,80.2762387011,129.85
2021-11-02 19:30:00,90.7072178113,-0.46,90.7083841939,14.4572178113,0,14.4572178113,76.25,-0.46,76.2513875284,130.23,14.4572178113,0.0,14.4572178113,14.4572178113,0,14.4572178113,0.0,0.0,0.0,0.0,94.1872178113,-5.12,94.3262762915,14.4572178113,0,14.4572178113,79.73,-5.12,79.8942256987,130.08
2021-11-02 20:00:00,83.809995582,-2.13,83.8370577934,11.739995582,0,11.739995582,72.07,-2.13,72.1014687784,130.6,11.739995582,0.0,11.739995582,11.739995582,0,11.739995582,0.0,0.0,0.0,0.0,87.079995582,-6.91,87.3537276283,11.739995582,0,11.739995582,75.34,-6.91,75.6562204977,130.44
2021-11-02 20:30:00,86.2036622422,-3.95,86.2941126842,8.8136622422,0,8.8136622422,77.39,-3.95,77.4907388015,131.01,8.8136622422,0.0,8.8136622422,8.8136622422,0,8.8136622422,0.0,0.0,0.0,0.0,89.7836622422,-8.81,90.2148663227,8.8136622422,0,8.8136622422,80.97,-8.81,81.4478790393,130.88
2021-11-02 21:00:00,81.6316622439,-5.55,81.820112324,7.5816622439,0,7.5816622439,74.05,-5.55,74.2576932041,131.4,7.5816622439,0.0,7.5816622439,7.5816622439,0,7.5816622439,0.0,0.0,0.0,0.0,85.0216622439,-10.55,85.6737156351,7.5816622439,0,7.5816622439,77.44,-10.55,78.1553331514,131.28
2021-11-02 21:30:00,83.6957328726,-4.24,83.8030625997,3.5657328726,0,3.5657328726,80.13,-4.24,80.2420992996,132.03,3.5657328726,0.0,3.5657328726,3.5657328726,0,3.5657328726,0.0,0.0,0.0,0.0,87.3857328726,-9.1,87.8582739967,3.5657328726,0,3.5657328726,83.82,-9.1,84.3125281319,131.84
2021-11-02 22:00:00,78.8365555525,-5.27,79.0125014879,3.0965555525,0,3.0965555525,75.74,-5.27,75.9231223014,131.37,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,0.0,82.3065555525,-10.21,82.9374052338,3.0965555525,0,3.0965555525,79.21,-10.21,79.8653128711,131.24
2021-11-02 22:30:00,75.5579999969,-7.3,75.9098238934,3.0979999969,0,3.0979999969,72.46,-7.3,72.8267917734,131.2,3.0979999969,0.0,3.0979999969,3.0979999969,0,3.0979999969,0.0,0.0,0.0,0.0,78.8479999969,-12.39,79.815532345,3.0979999969,0,3.0979999969,75.75,-12.39,76.7565932021,131.07
2021-11-02 23:00:00,70.5128888837,-8.48,71.0209680216,5.1728888837,0,5.1728888837,65.34,-8.48,65.8879806945,131.9,5.1728888837,0.0,5.1728888837,5.1728888837,0,5.1728888837,0.0,0.0,0.0,0.0,73.4628888837,-13.71,74.7312527872,5.1728888837,0,5.1728888837,68.29,-13.71,69.6526252197,131.76
2021-11-02 23:30:00,62.9378888836,-8.15,63.4633780784,5.3078888836,0,5.3078888836,57.63,-8.15,58.2034311703,132.52,5.3078888836,0.0,5.3078888836,5.3078888836,0,5.3078888836,0.0,0.0,0.0,0.0,65.5278888836,-13.38,66.8799567998,5.3078888836,0,5.3078888836,60.22,-13.38,61.688514328,132.37
2021-11-03 00:00:00,59.6136666615,-8.54,60.2222621032,5.2136666615,0,5.2136666615,54.4,-8.54,55.0662473753,131.87,5.2136666615,0.0,5.2136666615,5.2136666615,0,5.2136666615,0.0,0.0,0.0,0.0,62.0836666615,-13.79,63.596743361,5.2136666615,0,5.2136666615,56.87,-13.79,58.5180399535,131.73
2021-11-03 00:30:00,66.3316666616,-7.73,66.7805578152,5.0716666616,0,5.0716666616,61.26,-7.73,61.7457731347,131.56,5.0716666616,0.0,5.0716666616,5.0716666616,0,5.0716666616,0.0,0.0,0.0,0.0,69.1416666616,-12.86,70.3274460559,5.0716666616,0,5.0716666616,64.07,-12.86,65.347872957,131.44
2021-11-03 01:00:00,67.1071111067,-7.99,67.5810954416,4.4071111067,0,4.4071111067,62.7,-7.99,63.2070415381,131.35,4.4071111067,0.0,4.4071111067,4.4071111067,0,4.4071111067,0.0,0.0,0.0,0.0,69.9771111067,-13.15,71.2019562852,4.4071111067,0,4.4071111067,65.57,-13.15,66.8756113991,131.17
2021-11-03 01:30:00,65.0399999958,-8.3,65.5674583879,4.2299999958,0,4.2299999958,60.81,-8.3,61.3738225956,131.35,4.2299999958,0.0,4.2299999958,4.2299999958,0,4.2299999958,0.0,0.0,0.0,0.0,67.7999999958,-13.47,69.125110484,4.2299999958,0,4.2299999958,63.57,-13.47,64.9814265771,131.24
2021-11-03 02:00:00,62.8907777748,-8.51,63.463926991,3.0107777748,0,3.0107777748,59.88,-8.51,60.4816873111,131.35,3.0107777748,0.0,3.0107777748,3.0107777748,0,3.0107777748,0.0,0.0,0.0,0.0,65.6207777748,-13.72,67.0397261015,3.0107777748,0,3.0107777748,62.61,-13.72,64.0956355768,131.24
2021-11-03 02:30:00,62.2528888858,-9.08,62.911593324500004,3.0828888858,0,3.0828888858,59.17,-9.08,59.8626369282,131.51,3.0828888858,0.0,3.0828888858,3.0828888858,0,3.0828888858,0.0,0.0,0.0,0.0,64.9428888858,-14.31,66.5007888437,3.0828888858,0,3.0828888858,61.86,-14.31,63.4935878652,131.37
2021-11-03 03:00:00,60.5145555525,-9.26,61.2189434221,3.0545555525,0,3.0545555525,57.46,-9.26,58.2013676815,131.71,3.0545555525,0.0,3.0545555525,3.0545555525,0,3.0545555525,0.0,0.0,0.0,0.0,63.1145555525,-14.53,64.7654848093,3.0545555525,0,3.0545555525,60.06,-14.53,61.7925925981,131.51
2021-11-03 03:30:00,58.3704444413,-9.76,59.1807940491,3.1304444413,0,3.1304444413,55.24,-9.76,56.0955898445,131.78,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,0.0,60.8804444413,-15.08,62.7202910976,3.1304444413,0,3.1304444413,57.75,-15.08,59.6864214039,131.62
2021-11-03 04:00:00,56.6164444413,-10.03,57.4980232806,3.1064444413,0,3.1064444413,53.51,-10.03,54.4419048161,131.86,3.1064444413,0.0,3.1064444413,3.1064444413,0,3.1064444413,0.0,0.0,0.0,0.0,59.0364444413,-15.37,61.0044151867,3.1064444413,0,3.1064444413,55.93,-15.37,58.0034636897,131.7
2021-11-03 04:30:00,55.9603333302,-9.92,56.8327837293,3.1503333302,0,3.1503333302,52.81,-9.92,53.7336254128,131.95,3.1503333302,0.0,3.1503333302,3.1503333302,0,3.1503333302,0.0,0.0,0.0,0.0,58.3503333302,-15.25,60.3102304733,3.1503333302,0,3.1503333302,55.2,-15.25,57.2678138224,131.7
2021-11-03 05:00:00,55.8433333301,-9.63,56.667581362,3.1833333301,0,3.1833333301,52.66,-9.63,53.533284039,131.84,3.1833333301,0.0,3.1833333301,3.1833333301,0,3.1833333301,0.0,0.0,0.0,0.0,58.2333333301,-14.94,60.1192540767,3.1833333301,0,3.1833333301,55.05,-14.94,57.0412666409,131.7
2021-11-03 05:30:00,58.0252222192,-9.17,58.7453429097,3.0652222192,0,3.0652222192,54.96,-9.17,55.7197496405,131.77,3.0652222192,0.0,3.0652222192,3.0652222192,0,3.0652222192,0.0,0.0,0.0,0.0,60.5152222192,-14.44,62.2141922734,3.0652222192,0,3.0652222192,57.45,-14.44,59.2369487735,131.7
2021-11-03 06:00:00,61.4585555525,-8.17,61.9992173387,3.0085555525,0,3.0085555525,58.45,-8.17,59.0182293872,131.46,3.0085555525,0.0,3.0085555525,3.0085555525,0,3.0085555525,0.0,0.0,0.0,0.0,64.1285555525,-13.35,65.503390273,3.0085555525,0,3.0085555525,61.12,-13.35,62.5609854462,131.27
2021-11-03 06:30:00,70.7692222192,-5.41,70.9757065024,2.9892222192,0,2.9892222192,67.78,-5.41,67.9955623552,131.2,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,0.0,73.8892222192,-10.38,74.6147543061,2.9892222192,0,2.9892222192,70.9,-10.38,71.6558050684,131.03
2021-11-03 07:00:00,80.6695555516,-1.88,80.6914592314,3.9995555516000003,0,3.9995555516000003,76.67,-1.88,76.693045969,131.09,3.9995555516000003,0.0,3.9995555516000003,3.9995555516000003,0,3.9995555516000003,0.0,0.0,0.0,0.0,84.1895555516,-6.59,84.4470802572,3.9995555516000003,0,3.9995555516000003,80.19,-6.59,80.4603268698,130.93
2021-11-03 07:30:00,90.0514444388,9.73,90.5755791895,5.6414444388,0,5.6414444388,84.41,9.73,84.9689413845,130.38,5.6414444388,0.0,5.6414444388,5.6414444388,0,5.6414444388,0.0,0.0,0.0,0.0,93.7214444388,4.57,93.832798358,5.6414444388,0,5.6414444388,88.08,4.57,88.1984767442,130.23
2021-11-03 08:00:00,90.7986666569,13.81,91.8428765156,9.7986666569,0,9.7986666569,81.0,13.81,82.1688268141,131.86,9.7986666569,0.0,9.7986666569,9.7986666569,0,9.7986666569,0.0,0.0,0.0,0.0,94.1586666569,9.06,94.5935415692,9.7986666569,0,9.7986666569,84.36,9.06,84.8451130001,131.7
2021-11-03 08:30:00,89.6851110978,15.14,90.954047478,13.2951110978,0,13.2951110978,76.39,15.14,77.8758736709,132.91,13.2951110978,0.0,13.2951110978,13.2951110978,0,13.2951110978,0.0,0.0,0.0,0.0,92.8151110978,10.38,93.3937323812,13.2951110978,0,13.2951110978,79.52,10.38,80.1946058036,132.72
2021-11-03 09:00:00,88.8221110929,15.52,90.1678313979,18.2321110929,0,18.2321110929,70.59,15.52,72.2759884056,133.28,18.2321110929,0.0,18.2321110929,18.2321110929,0,18.2321110929,0.0,0.0,0.0,0.0,91.7021110929,10.74,92.3288946045,18.2321110929,0,18.2321110929,73.47,10.74,74.25084848,133.12
2021-11-03 09:30:00,88.9812222003,15.91,90.3924001465,21.9512222003,0,21.9512222003,67.03,15.91,68.8923000052,133.28,21.9512222003,0.0,21.9512222003,21.9512222003,0,21.9512222003,0.0,0.0,0.0,0.0,91.7112222003,11.13,92.3841175607,21.9512222003,0,21.9512222003,69.76,11.13,70.6422996511,133.12
2021-11-03 10:00:00,89.0702221993,16.1,90.513614902,22.9702221993,0,22.9702221993,66.1,16.1,68.0324922372,133.35,22.9702221993,0.0,22.9702221993,22.9702221993,0,22.9702221993,0.0,0.0,0.0,0.0,91.7902221993,11.33,92.4868303673,22.9702221993,0,22.9702221993,68.82,11.33,69.7464070759,133.12
2021-11-03 10:30:00,90.5166666464,16.44,91.9975029051,20.3066666464,0,20.3066666464,70.21,16.44,72.1090680844,133.35,20.3066666464,0.0,20.3066666464,20.3066666464,0,20.3066666464,0.0,0.0,0.0,0.0,93.3866666464,11.72,94.1192217739,20.3066666464,0,20.3066666464,73.08,11.72,74.0138149267,133.25
2021-11-03 11:00:00,86.746666648,16.62,88.3244506042,18.666666648,0,18.666666648,68.08,16.62,70.0793179191,133.07,18.666666648,0.0,18.666666648,18.666666648,0,18.666666648,0.0,0.0,0.0,0.0,89.516666648,11.87,90.3002242952,18.666666648,0,18.666666648,70.85,11.87,71.8374512354,132.89
2021-11-03 11:30:00,83.129444424,15.59,84.5786771606,20.439444424,0,20.439444424,62.69,15.59,64.59941331,133.23,20.439444424,0.0,20.439444424,20.439444424,0,20.439444424,0.0,0.0,0.0,0.0,85.649444424,10.74,86.3201884274,20.439444424,0,20.439444424,65.21,10.74,66.0885141307,133.06
2021-11-03 12:00:00,82.5814444297,15.36,83.9977652327,14.7514444297,0,14.7514444297,67.83,15.36,69.5473831283,133.59,14.7514444297,0.0,14.7514444297,14.7514444297,0,14.7514444297,0.0,0.0,0.0,0.0,85.3514444297,10.55,86.0009974723,14.7514444297,0,14.7514444297,70.6,10.55,71.3839092513,133.45
2021-11-03 12:30:00,87.3959999836,16.0,88.8485273549,16.3759999836,0,16.3759999836,71.02,16.0,72.8000027473,133.43,16.3759999836,0.0,16.3759999836,16.3759999836,0,16.3759999836,0.0,0.0,0.0,0.0,90.2959999836,11.24,90.9928855078,16.3759999836,0,16.3759999836,73.92,11.24,74.7696729965,133.29
2021-11-03 13:00:00,83.3473333168,14.9,84.6686953426,16.5173333168,0,16.5173333168,66.83,14.9,68.4708616858,133.43,16.5173333168,0.0,16.5173333168,16.5173333168,0,16.5173333168,0.0,0.0,0.0,0.0,86.0673333168,10.04,86.6509518948,16.5173333168,0,16.5173333168,69.55,10.04,70.2709335359,133.15
2021-11-03 13:30:00,86.7604444252,14.29,87.929396773,19.2204444252,0,19.2204444252,67.54,14.29,69.0351772649,133.58,19.2204444252,0.0,19.2204444252,19.2204444252,0,19.2204444252,0.0,0.0,0.0,0.0,89.5204444252,9.44,90.0167960443,19.2204444252,0,19.2204444252,70.3,9.44,70.9309777178,133.45
2021-11-03 14:00:00,88.0863333166,14.69,89.3028455155,16.7563333166,0,16.7563333166,71.33,14.69,72.8269524283,133.36,16.7563333166,0.0,16.7563333166,16.7563333166,0,16.7563333166,0.0,0.0,0.0,0.0,91.0263333166,9.89,91.5620306517,16.7563333166,0,16.7563333166,74.27,9.89,74.9255964274,133.18
2021-11-03 14:30:00,88.4046666522,14.36,89.5633557092,14.4346666522,0,14.4346666522,73.97,14.36,75.3509820772,133.18,14.4346666522,0.0,14.4346666522,14.4346666522,0,14.4346666522,0.0,0.0,0.0,0.0,91.4546666522,9.56,91.9529752236,14.4346666522,0,14.4346666522,77.02,9.56,77.6110430287,133.02
2021-11-03 15:00:00,85.0257758828,12.77,85.9793897656,13.4557758828,0,13.4557758828,71.57,12.77,72.7003287475,133.18,13.4557758828,0.0,13.4557758828,13.4557758828,0,13.4557758828,0.0,0.0,0.0,0.0,87.9557758828,7.87,88.3071651178,13.4557758828,0,13.4557758828,74.5,7.87,74.9145306332,133.02
2021-11-03 15:30:00,81.9113288919,11.12,82.6626892911,12.5713288919,0,12.5713288919,69.34,11.12,70.225992339,133.4,12.5713288919,0.0,12.5713288919,12.5713288919,0,12.5713288919,0.0,0.0,0.0,0.0,84.8013288919,6.11,85.0211590242,12.5713288919,0,12.5713288919,72.23,6.11,72.4879645183,133.25
2021-11-03 16:00:00,86.5521066763,11.47,87.3088086628,10.7721066763,0,10.7721066763,75.78,11.47,76.6431295029,133.91,10.7721066763,0.0,10.7721066763,10.7721066763,0,10.7721066763,0.0,0.0,0.0,0.0,89.7421066763,6.52,89.9786425253,10.7721066763,0,10.7721066763,78.97,6.52,79.2386982478,133.77
2021-11-03 16:30:00,93.289328822,11.56,94.0028322556,10.789328822,0,10.789328822,82.5,11.56,83.3059637721,133.64,10.789328822,0.0,10.789328822,10.789328822,0,10.789328822,0.0,0.0,0.0,0.0,96.749328822,6.68,96.9796629584,10.789328822,0,10.789328822,85.96,6.68,86.2191626032,133.49
2021-11-03 17:00:00,97.2798843226,12.42,98.0695278556,16.9898843226,0,16.9898843226,80.29,12.42,81.244941381,133.48,16.9898843226,0.0,16.9898843226,16.9898843226,0,16.9898843226,0.0,0.0,0.0,0.0,100.6498843226,7.61,100.9371651779,16.9898843226,0,16.9898843226,83.66,7.61,84.0054028024,133.29
2021-11-03 17:30:00,103.59355102,14.93,104.6638844728,21.36355102,0,21.36355102,82.23,14.93,83.5743848317,132.96,21.36355102,0.0,21.36355102,21.36355102,0,21.36355102,0.0,0.0,0.0,0.0,107.06355102,10.28,107.5559498913,21.36355102,0,21.36355102,85.7,10.28,86.3143580177,132.79
2021-11-03 18:00:00,105.1745510175,14.9,106.2247437358,18.6545510175,0,18.6545510175,86.52,14.9,87.7936239143,132.69,18.6545510175,0.0,18.6545510175,18.6545510175,0,18.6545510175,0.0,0.0,0.0,0.0,108.8145510175,10.29,109.3000028049,18.6545510175,0,18.6545510175,90.16,10.29,90.7453012558,132.54
2021-11-03 18:30:00,111.1955510257,14.9,112.1893959691,12.7755510257,0,12.7755510257,98.42,14.9,99.5414808007,132.5,12.7755510257,0.0,12.7755510257,12.7755510257,0,12.7755510257,0.0,0.0,0.0,0.0,115.3955510257,10.36,115.8596685501,12.7755510257,0,12.7755510257,102.62,10.36,103.1416210848,132.38
2021-11-03 19:00:00,109.1112176965,14.2,110.0313492928,10.8412176965,0,10.8412176965,98.27,14.2,99.290648603,132.41,10.8412176965,0.0,10.8412176965,10.8412176965,0,10.8412176965,0.0,0.0,0.0,0.0,113.2812176965,9.6,113.6872652622,10.8412176965,0,10.8412176965,102.44,9.6,102.8888409887,132.23
2021-11-03 19:30:00,103.5991065825,13.09,104.4228087378,9.3491065825,0,9.3491065825,94.25,13.09,95.1546667274,132.66,9.3491065825,0.0,9.3491065825,9.3491065825,0,9.3491065825,0.0,0.0,0.0,0.0,107.5491065825,8.38,107.8750885362,9.3491065825,0,9.3491065825,98.2,8.38,98.5569094483,132.49
2021-11-03 20:00:00,95.6827732553,10.69,96.2780826451,7.6827732553,0,7.6827732553,88.0,10.69,88.6469181641,132.96,7.6827732553,0.0,7.6827732553,7.6827732553,0,7.6827732553,0.0,0.0,0.0,0.0,99.3827732553,5.79,99.5512919048,7.6827732553,0,7.6827732553,91.7,5.79,91.8826104331,132.83
2021-11-03 20:30:00,91.3843288117,8.2,91.7514880117,7.7343288117,0,7.7343288117,83.65,8.2,84.050951809,133.67,7.7343288117,0.0,7.7343288117,7.7343288117,0,7.7343288117,0.0,0.0,0.0,0.0,94.8943288117,3.1,94.9449505799,7.7343288117,0,7.7343288117,87.16,3.1,87.215111076,133.53
2021-11-03 21:00:00,85.5242176951,-5.32,85.6895221854,7.7342176951,0,7.7342176951,77.79,-5.32,77.9717032006,134.38,7.7342176951,0.0,7.7342176951,7.7342176951,0,7.7342176951,0.0,0.0,0.0,0.0,89.0842176951,-10.49,89.6997098231,7.7342176951,0,7.7342176951,81.35,-10.49,82.0235490576,134.23
2021-11-03 21:30:00,87.0215773006,-3.74,87.1019087958,3.4515773006,0,3.4515773006,83.57,-3.74,83.6536460652,132.41,3.4515773006,0.0,3.4515773006,3.4515773006,0,3.4515773006,0.0,0.0,0.0,0.0,90.8615773006,-8.6,91.2676625621,3.4515773006,0,3.4515773006,87.41,-8.6,87.8320448356,132.29
2021-11-03 22:00:00,81.8379999969,-5.85,82.046820435,3.0779999969,0,3.0779999969,78.76,-5.85,78.9769592983,132.04,3.0779999969,0.0,3.0779999969,3.0779999969,0,3.0779999969,0.0,0.0,0.0,0.0,85.4279999969,-10.85,86.1142594666,3.0779999969,0,3.0779999969,82.35,-10.85,83.0616939389,131.91
2021-11-03 22:30:00,77.9975555526,-7.43,78.3506450017,2.9275555526,0,2.9275555526,75.07,-7.43,75.4367934101,132.45,2.9275555526,0.0,2.9275555526,2.9275555526,0,2.9275555526,0.0,0.0,0.0,0.0,81.3975555526,-12.51,82.3532764979,2.9275555526,0,2.9275555526,78.47,-12.51,79.4609400901,132.29
2021-11-03 23:00:00,70.8506666638,-7.77,71.2754506595,2.8206666638,0,2.8206666638,68.03,-7.77,68.4722849042,132.12,2.8206666638,0.0,2.8206666638,2.8206666638,0,2.8206666638,0.0,0.0,0.0,0.0,73.9206666638,-12.95,75.0464353586,2.8206666638,0,2.8206666638,71.1,-12.95,72.2697204921,131.95
2021-11-03 23:30:00,68.3077777749,-8.63,68.850776354,2.8877777749,0,2.8877777749,65.42,-8.63,65.9867660975,132.37,2.8877777749,0.0,2.8877777749,2.8877777749,0,2.8877777749,0.0,0.0,0.0,0.0,71.2977777749,-13.85,72.6305418928,2.8877777749,0,2.8877777749,68.41,-13.85,69.7979269033,132.23
2021-11-04 00:00:00,65.2871111087,-9.21,65.9335345398,2.4371111087,0,2.4371111087,62.85,-9.21,63.5212295221,132.37,2.4371111087,0.0,2.4371111087,2.4371111087,0,2.4371111087,0.0,0.0,0.0,0.0,68.1371111087,-14.44,69.6504092611,2.4371111087,0,2.4371111087,65.7,-14.44,67.268146994,132.23
2021-11-04 00:30:00,72.1789999976,-8.43,72.6696149752,2.4489999976,0,2.4489999976,69.73,-8.43,70.2377234825,132.14,2.4489999976,0.0,2.4489999976,2.4489999976,0,2.4489999976,0.0,0.0,0.0,0.0,75.3789999976,-13.57,76.5907209826,2.4489999976,0,2.4489999976,72.93,-13.57,74.1817349487,132.0
2021-11-04 01:00:00,73.2531111088,-8.47,73.7411634511,2.3131111088000003,0,2.3131111088000003,70.94,-8.47,71.443855579,131.82,2.3131111088000003,0.0,2.3131111088000003,2.3131111088000003,0,2.3131111088000003,0.0,0.0,0.0,0.0,76.5031111088,-13.58,77.6990502473,2.3131111088000003,0,2.3131111088000003,74.19,-13.58,75.4226259156,131.67
2021-11-04 01:30:00,68.7591111092,-8.2,69.2463382463,1.9091111092,0,1.9091111092,66.85,-8.2,67.3510393387,131.6,1.9091111092,0.0,1.9091111092,1.9091111092,0,1.9091111092,0.0,0.0,0.0,0.0,71.7891111092,-13.33,73.0161993933,1.9091111092,0,1.9091111092,69.88,-13.33,71.1400260051,131.47
2021-11-04 02:00:00,65.9511111092,-8.44,66.488966427,1.9511111092000002,0,1.9511111092000002,64.0,-8.44,64.5541137341,131.6,1.9511111092000002,0.0,1.9511111092000002,1.9511111092000002,0,1.9511111092000002,0.0,0.0,0.0,0.0,68.8611111092,-13.62,70.1951353242,1.9511111092000002,0,1.9511111092000002,66.91,-13.62,68.2821535981,131.47
2021-11-04 02:30:00,65.2476666648,-8.42,65.7887103172,1.8676666648,0,1.8676666648,63.38,-8.42,63.9368500944,131.86,1.8676666648,0.0,1.8676666648,1.8676666648,0,1.8676666648,0.0,0.0,0.0,0.0,68.1376666648,-13.6,69.4816639015,1.8676666648,0,1.8676666648,66.27,-13.6,67.6511115947,131.73
2021-11-04 03:00:00,65.7671111093,-8.99,66.3787089635,1.8571111093,0,1.8571111093,63.91,-8.99,64.5391989414,131.86,1.8571111093,0.0,1.8571111093,1.8571111093,0,1.8571111093,0.0,0.0,0.0,0.0,68.6771111093,-14.22,70.1338291434,1.8571111093,0,1.8571111093,66.82,-14.22,68.3163289412,131.73
2021-11-04 03:30:00,64.077777776,-9.33,64.7534594034,1.7977777760000002,0,1.7977777760000002,62.28,-9.33,62.9749736006,132.1,1.7977777760000002,0.0,1.7977777760000002,1.7977777760000002,0,1.7977777760000002,0.0,0.0,0.0,0.0,66.907777776,-14.59,68.4800615283,1.7977777760000002,0,1.7977777760000002,65.11,-14.59,66.7246596095,131.96
2021-11-04 04:00:00,63.4461111094,-10.09,64.2434207908,1.7161111094,0,1.7161111094,61.73,-10.09,62.5491886438,132.28,1.7161111094,0.0,1.7161111094,1.7161111094,0,1.7161111094,0.0,0.0,0.0,0.0,66.2461111094,-15.42,68.0170834211,1.7161111094,0,1.7161111094,64.53,-15.42,66.3467957026,132.11
2021-11-04 04:30:00,63.2194444427,-10.35,64.0610697354,1.6994444427,0,1.6994444427,61.52,-10.35,62.3845565825,132.66,1.6994444427,0.0,1.6994444427,1.6994444427,0,1.6994444427,0.0,0.0,0.0,0.0,66.0094444427,-15.69,67.8485287655,1.6994444427,0,1.6994444427,64.31,-15.69,66.1963156074,132.54
2021-11-04 05:00:00,62.518777776,-10.33,63.3664459679,1.748777776,0,1.748777776,60.77,-10.33,61.6417212608,132.66,1.748777776,0.0,1.748777776,1.748777776,0,1.748777776,0.0,0.0,0.0,0.0,65.278777776,-15.66,67.1308753699,1.748777776,0,1.748777776,63.53,-15.66,65.4316169753,132.54
2021-11-04 05:30:00,61.6762222185,-9.16,62.3527223716,3.6862222185,0,3.6862222185,57.99,-9.16,58.7089916452,132.66,3.6862222185,0.0,3.6862222185,3.6862222185,0,3.6862222185,0.0,0.0,0.0,0.0,64.3062222185,-14.4,65.8987876673,3.6862222185,0,3.6862222185,60.62,-14.4,62.3068567655,132.54
2021-11-04 06:00:00,66.5199999981,-8.45,67.0545516707,1.8599999981000002,0,1.8599999981000002,64.66,-8.45,65.2098006438,131.76,1.8599999981000002,0.0,1.8599999981000002,1.8599999981000002,0,1.8599999981000002,0.0,0.0,0.0,0.0,69.4899999981,-13.62,70.8121776232,1.8599999981000002,0,1.8599999981000002,67.63,-13.62,68.9878344348,131.62
2021-11-04 06:30:00,75.4099999969,-6.19,75.6636253396,3.0799999969,0,3.0799999969,72.33,-6.19,72.5943868353,131.97,3.0799999969,0.0,3.0799999969,3.0799999969,0,3.0799999969,0.0,0.0,0.0,0.0,78.7199999969,-11.23,79.5169874902,3.0799999969,0,3.0799999969,75.64,-11.23,76.4690950646,131.84
2021-11-04 07:00:00,84.4087777759,-2.39,84.4426069329,1.8287777759,0,1.8287777759,82.58,-2.39,82.6145780114,131.97,1.8287777759,0.0,1.8287777759,1.8287777759,0,1.8287777759,0.0,0.0,0.0,0.0,88.2087777759,-7.1,88.4940589911,1.8287777759,0,1.8287777759,86.38,-7.1,86.6713009017,131.84
2021-11-04 07:30:00,93.6563333299,0.7000000000000001,93.6589492403,3.4263333299,0,3.4263333299,90.23,0.7000000000000001,90.2327152423,130.98,3.4263333299,0.0,3.4263333299,3.4263333299,0,3.4263333299,0.0,0.0,0.0,0.0,97.7963333299,-3.7800000000000002,97.8693578848,3.4263333299,0,3.4263333299,94.37,-3.7800000000000002,94.4456738025,130.82
2021-11-04 08:00:00,94.4558888848,2.84,94.4985743015,4.1058888848,0,4.1058888848,90.35,2.84,90.3946242871,130.32,4.1058888848,0.0,4.1058888848,4.1058888848,0,4.1058888848,0.0,0.0,0.0,0.0,98.5758888848,-1.5,98.5873007513,4.1058888848,0,4.1058888848,94.47,-1.5,94.4819077919,130.12
2021-11-04 08:30:00,94.173222216,4.38,94.2750241715,6.263222216,0,6.263222216,87.91,4.38,88.0190462343,129.9,6.263222216,0.0,6.263222216,6.263222216,0,6.263222216,0.0,0.0,0.0,0.0,98.153222216,0.05,98.1532349511,6.263222216,0,6.263222216,91.89,0.05,91.8900136032,129.76
2021-11-04 09:00:00,92.5067777678,4.52,92.6171384409,10.0167777678,0,10.0167777678,82.49,4.52,82.6137428035,129.9,10.0167777678,0.0,10.0167777678,10.0167777678,0,10.0167777678,0.0,0.0,0.0,0.0,96.1967777678,0.14,96.1968796422,10.0167777678,0,10.0167777678,86.18,0.14,86.1801137154,129.76
2021-11-04 09:30:00,87.9621110946,4.76,88.0908087613,16.4721110946,0,16.4721110946,71.49,4.76,71.6482916754,130.26,16.4721110946,0.0,16.4721110946,16.4721110946,0,16.4721110946,0.0,0.0,0.0,0.0,91.1321110946,0.35000000000000003,91.1327831933,16.4721110946,0,16.4721110946,74.66,0.35000000000000003,74.6608203812,130.06
2021-11-04 10:00:00,85.8557777586,4.91,85.9960619711,19.1357777586,0,19.1357777586,66.72,4.91,66.9004222707,130.38,19.1357777586,0.0,19.1357777586,19.1357777586,0,19.1357777586,0.0,0.0,0.0,0.0,88.8157777586,0.46,88.8169689804,19.1357777586,0,19.1357777586,69.68,0.46,69.6815183531,130.21
2021-11-04 10:30:00,81.4517777574,4.27,81.5636254702,20.3817777574,0,20.3817777574,61.07,4.27,61.2190966938,130.38,20.3817777574,0.0,20.3817777574,20.3817777574,0,20.3817777574,0.0,0.0,0.0,0.0,84.1117777574,-0.25,84.112149286,20.3817777574,0,20.3817777574,63.73,-0.25,63.730490348000004,130.21
2021-11-04 11:00:00,76.8227777562,4.7,76.9664159369,21.6127777562,0,21.6127777562,55.21,4.7,55.4096931953,130.63,21.6127777562,0.0,21.6127777562,21.6127777562,0,21.6127777562,0.0,0.0,0.0,0.0,79.2027777562,0.17,79.2029601991,21.6127777562,0,21.6127777562,57.59,0.17,57.5902509111,130.44
2021-11-04 11:30:00,75.6674444216,4.42,75.7964283149,22.8574444216,0,22.8574444216,52.81,4.42,52.994645956,130.37,22.8574444216,0.0,22.8574444216,22.8574444216,0,22.8574444216,0.0,0.0,0.0,0.0,77.9474444216,-0.12,77.9475367915,22.8574444216,0,22.8574444216,55.09,-0.12,55.0901306951,130.17
2021-11-04 12:00:00,73.0825555313,3.79,73.1807626565,24.2625555313,0,24.2625555313,48.82,3.79,48.966891876,130.61,24.2625555313,0.0,24.2625555313,24.2625555313,0,24.2625555313,0.0,0.0,0.0,0.0,75.1625555313,-0.84,75.1672492113,24.2625555313,0,24.2625555313,50.9,-0.84,50.9069307659,130.5
2021-11-04 12:30:00,75.3319999734,3.59,75.4174934614,26.5619999734,0,26.5619999734,48.77,3.59,48.9019529262,130.76,26.5619999734,0.0,26.5619999734,26.5619999734,0,26.5619999734,0.0,0.0,0.0,0.0,77.4319999734,-1.04,77.4389838511,26.5619999734,0,26.5619999734,50.87,-1.04,50.8806299096,130.58
2021-11-04 13:00:00,75.2254444195,3.07,75.2880627199,24.8954444195,0,24.8954444195,50.33,3.07,50.4235441039,130.84,24.8954444195,0.0,24.8954444195,24.8954444195,0,24.8954444195,0.0,0.0,0.0,0.0,77.4054444195,-1.5899999999999999,77.421772944,24.8954444195,0,24.8954444195,52.51,-1.5899999999999999,52.5340670423,130.66
2021-11-04 13:30:00,76.2421110862,2.32,76.2774009972,24.9021110862,0,24.9021110862,51.34,2.32,51.3923924331,130.97,24.9021110862,0.0,24.9021110862,24.9021110862,0,24.9021110862,0.0,0.0,0.0,0.0,78.4721110862,-2.38,78.5081945935,24.9021110862,0,24.9021110862,53.57,-2.38,53.6228430802,130.78
2021-11-04 14:00:00,78.8515555355,1.58,78.8673836916,20.0915555355,0,20.0915555355,58.76,1.58,58.7812385035,131.23,20.0915555355,0.0,20.0915555355,20.0915555355,0,20.0915555355,0.0,0.0,0.0,0.0,81.4515555355,-3.13,81.5116727785,20.0915555355,0,20.0915555355,61.36,-3.13,61.4397794592,131.05
2021-11-04 14:30:00,77.7435555399,1.38,77.7558025358,15.6835555399,0,15.6835555399,62.06,1.38,62.07534132,131.4,15.6835555399,0.0,15.6835555399,15.6835555399,0,15.6835555399,0.0,0.0,0.0,0.0,80.5135555399,-3.33,80.5823896746,15.6835555399,0,15.6835555399,64.83,-3.33,64.91546657,131.25
2021-11-04 15:00:00,79.6454444318,0.59,79.647629712,12.6654444318,0,12.6654444318,66.98,0.59,66.9825984865,131.27,12.6654444318,0.0,12.6654444318,12.6654444318,0,12.6654444318,0.0,0.0,0.0,0.0,82.6654444318,-4.11,82.7675528399,12.6654444318,0,12.6654444318,70.0,-4.11,70.120554048,131.08
2021-11-04 15:30:00,83.8962222107,0.35000000000000003,83.8969522762,11.4862222107,0,11.4862222107,72.41,0.35000000000000003,72.4108458727,131.27,11.4862222107,0.0,11.4862222107,11.4862222107,0,11.4862222107,0.0,0.0,0.0,0.0,87.2062222107,-4.31,87.3126639856,11.4862222107,0,11.4862222107,75.72,-4.31,75.8425639071,131.08
2021-11-04 16:00:00,91.0959999916,0.86,91.1000593549,8.3759999916,0,8.3759999916,82.72,0.86,82.7244703821,131.18,8.3759999916,0.0,8.3759999916,8.3759999916,0,8.3759999916,0.0,0.0,0.0,0.0,94.9059999916,-3.68,94.977319579,8.3759999916,0,8.3759999916,86.53,-3.68,86.6082172776,131.08
2021-11-04 16:30:00,99.8841111053,2.15,99.9072477415,5.8341111053,0,5.8341111053,94.05,2.15,94.0745714845,130.72,5.8341111053,0.0,5.8341111053,5.8341111053,0,5.8341111053,0.0,0.0,0.0,0.0,104.2441111053,-2.21,104.267534737,5.8341111053,0,5.8341111053,98.41,-2.21,98.4348119316,130.55
2021-11-04 17:00:00,108.0267763032,12.99,108.8049837942,6.7567763032,0,6.7567763032,101.27,12.99,102.0997208615,129.98,6.7567763032,0.0,6.7567763032,6.7567763032,0,6.7567763032,0.0,0.0,0.0,0.0,112.4167763032,8.03,112.7032053421,6.7567763032,0,6.7567763032,105.66,8.03,105.9646945921,129.81
2021-11-04 17:30:00,107.9121067688,13.99,108.8151776513,12.5521067688,0,12.5521067688,95.36,13.99,96.3807537841,131.6,12.5521067688,0.0,12.5521067688,12.5521067688,0,12.5521067688,0.0,0.0,0.0,0.0,111.9821067688,9.42,112.3776162604,12.5521067688,0,12.5521067688,99.43,9.42,99.8752286606,131.43
2021-11-04 18:00:00,110.1503290402,13.95,111.0301647647,13.1603290402,0,13.1603290402,96.99,13.95,97.9880737641,132.25,13.1603290402,0.0,13.1603290402,13.1603290402,0,13.1603290402,0.0,0.0,0.0,0.0,114.2703290402,9.37,114.6538486007,13.1603290402,0,13.1603290402,101.11,9.37,101.5432370963,132.09
2021-11-04 18:30:00,113.6864401399,13.46,114.4804711367,12.3164401399,0,12.3164401399,101.37,13.46,102.2597110303,132.25,12.3164401399,0.0,12.3164401399,12.3164401399,0,12.3164401399,0.0,0.0,0.0,0.0,118.0264401399,8.87,118.3592728606,12.3164401399,0,12.3164401399,105.71,8.87,106.0814828328,132.09
2021-11-04 19:00:00,110.1458845313,12.24,110.823884967,12.2058845313,0,12.2058845313,97.94,12.24,98.7018804279,132.41,12.2058845313,0.0,12.2058845313,12.2058845313,0,12.2058845313,0.0,0.0,0.0,0.0,114.3058845313,7.54,114.5542964645,12.2058845313,0,12.2058845313,102.1,7.54,102.3780328,132.25
2021-11-04 19:30:00,104.9595511943,10.53,105.4864365068,12.6495511943,0,12.6495511943,92.31,10.53,92.9086486825,132.85,12.6495511943,0.0,12.6495511943,12.6495511943,0,12.6495511943,0.0,0.0,0.0,0.0,108.8895511943,5.69,109.038114709,12.6495511943,0,12.6495511943,96.24,5.69,96.4080582732,132.71
2021-11-04 20:00:00,100.905106727,9.14,101.3182123983,11.275106727,0,11.275106727,89.63,9.14,90.0948194959,133.21,11.275106727,0.0,11.275106727,11.275106727,0,11.275106727,0.0,0.0,0.0,0.0,104.715106727,4.16,104.7977059713,11.275106727,0,11.275106727,93.44,4.16,93.5325568987,133.07
2021-11-04 20:30:00,95.0659956199,7.58,95.3677090172,10.0659956199,0,10.0659956199,85.0,7.58,85.3373095428,133.75,10.0659956199,0.0,10.0659956199,10.0659956199,0,10.0659956199,0.0,0.0,0.0,0.0,98.6559956199,2.5,98.6876662595,10.0659956199,0,10.0659956199,88.59,2.5,88.6252678416,133.62
2021-11-04 21:00:00,86.9821067315,6.36,87.2143135698,7.6821067315,0,7.6821067315,79.3,6.36,79.5546328004,134.06,7.6821067315,0.0,7.6821067315,7.6821067315,0,7.6821067315,0.0,0.0,0.0,0.0,90.3421067315,1.18,90.3498126654,7.6821067315,0,7.6821067315,82.66,1.18,82.6684220244,133.92
2021-11-04 21:30:00,86.354221189,-2.27,86.3840518681,4.144221189,0,4.144221189,82.21,-2.27,82.24133389,134.15,4.144221189,0.0,4.144221189,4.144221189,0,4.144221189,0.0,0.0,0.0,0.0,90.114221189,-7.43,90.4200075232,4.144221189,0,4.144221189,85.97,-7.43,86.2904734023,134.03
2021-11-04 22:00:00,81.8194444414,-5.6,82.0108620165,3.0694444414,0,3.0694444414,78.75,-5.6,78.9488600298,132.22,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,0.0,85.4294444414,-10.55,86.0784088931,3.0694444414,0,3.0694444414,82.36,-10.55,83.0329579143,132.1
2021-11-04 22:30:00,75.2179999969,-7.14,75.5561190344,3.0579999969,0,3.0579999969,72.16,-7.14,72.5123796327,131.67,3.0579999969,0.0,3.0579999969,3.0579999969,0,3.0579999969,0.0,0.0,0.0,0.0,78.5279999969,-12.2,79.4700370172,3.0579999969,0,3.0579999969,75.47,-12.2,76.4497279263,131.52
2021-11-04 23:00:00,69.029111108,-7.98,69.4888378112,3.149111108,0,3.149111108,65.88,-7.98,66.3615460941,131.48,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,0.0,72.029111108,-13.13,73.2160484252,3.149111108,0,3.149111108,68.88,-13.13,70.1202631199,131.34
2021-11-04 23:30:00,69.1932222171,-9.58,69.853263351,5.1132222171,0,5.1132222171,64.08,-9.58,64.7921507592,131.6,5.1132222171,0.0,5.1132222171,5.1132222171,0,5.1132222171,0.0,0.0,0.0,0.0,72.1332222171,-14.86,73.6479554871,5.1132222171,0,5.1132222171,67.02,-14.86,68.6476510887,131.44
2021-11-05 00:00:00,68.0546666636,-11.3,68.9864309462,3.0846666636,0,3.0846666636,64.97,-11.3,65.9453629909,132.31,3.0846666636,0.0,3.0846666636,3.0846666636,0,3.0846666636,0.0,0.0,0.0,0.0,71.0346666636,-16.64,72.957614188,3.0846666636,0,3.0846666636,67.95,-16.64,69.9577879868,132.18
2021-11-05 00:30:00,73.9743333302,-10.48,74.7130001516,3.0943333302,0,3.0943333302,70.88,-10.48,71.6505743173,132.31,3.0943333302,0.0,3.0943333302,3.0943333302,0,3.0943333302,0.0,0.0,0.0,0.0,77.2543333302,-15.68,78.8295275788,3.0943333302,0,3.0943333302,74.16,-15.68,75.7995250645,132.18
2021-11-05 01:00:00,74.7037777747,-10.12,75.3861314421,3.0837777747,0,3.0837777747,71.62,-10.12,72.331450974,131.37,3.0837777747,0.0,3.0837777747,3.0837777747,0,3.0837777747,0.0,0.0,0.0,0.0,78.0037777747,-15.28,79.4862739542,3.0837777747,0,3.0837777747,74.92,-15.28,76.4623096695,131.24
2021-11-05 01:30:00,74.8572222192,-10.59,75.602591347,2.9772222192,0,2.9772222192,71.88,-10.59,72.6559185476,131.11,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,0.0,78.1772222192,-15.78,79.7539119662,2.9772222192,0,2.9772222192,75.2,-15.78,76.837805799,130.98
2021-11-05 02:00:00,74.8718888859,-11.59,75.763631416,2.9718888859,0,2.9718888859,71.9,-11.59,72.8281408523,131.4,2.9718888859,0.0,2.9718888859,2.9718888859,0,2.9718888859,0.0,0.0,0.0,0.0,78.1718888859,-16.86,79.96939297,2.9718888859,0,2.9718888859,75.2,-16.86,77.0668514992,131.22
2021-11-05 02:30:00,77.0844444414,-12.14,78.0345511606,3.0444444414,0,3.0444444414,74.04,-12.14,75.0286691872,131.7,3.0444444414,0.0,3.0444444414,3.0444444414,0,3.0444444414,0.0,0.0,0.0,0.0,80.4844444414,-17.4,82.3438267088,3.0444444414,0,3.0444444414,77.44,-17.4,79.370735161,131.55
2021-11-05 03:00:00,75.520999997,-12.54,76.5550327578,2.9909999970000003,0,2.9909999970000003,72.53,-12.54,73.6060629296,131.7,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,0.0,78.860999997,-17.85,80.8559201328,2.9909999970000003,0,2.9909999970000003,75.87,-17.85,77.9415126874,131.55
2021-11-05 03:30:00,74.0649999972,-12.49,75.1107470645,2.8349999972,0,2.8349999972,71.23,-12.49,72.31675462850001,131.89,2.8349999972,0.0,2.8349999972,2.8349999972,0,2.8349999972,0.0,0.0,0.0,0.0,77.3249999972,-17.81,79.3495540288,2.8349999972,0,2.8349999972,74.49,-17.81,76.5895306161,131.77
2021-11-05 04:00:00,72.4596666638,-12.64,73.5538774847,2.8596666638,0,2.8596666638,69.6,-12.64,70.7384591294,132.08,2.8596666638,0.0,2.8596666638,2.8596666638,0,2.8596666638,0.0,0.0,0.0,0.0,75.6396666638,-18.0,77.7519078416,2.8596666638,0,2.8596666638,72.78,-18.0,74.9728510862,131.91
2021-11-05 04:30:00,71.6556666638,-12.74,72.7794075617,2.8656666638,0,2.8656666638,68.79,-12.74,69.9597863061,132.25,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,0.0,74.8156666638,-18.12,76.9786878191,2.8656666638,0,2.8656666638,71.95,-18.12,74.1966097608,132.19
2021-11-05 05:00:00,70.9753333304,-12.59,72.0833270692,2.9553333304000002,0,2.9553333304000002,68.02,-12.59,69.1753460418,132.37,2.9553333304000002,0.0,2.9553333304000002,2.9553333304000002,0,2.9553333304000002,0.0,0.0,0.0,0.0,74.0853333304,-17.95,76.2288601166,2.9553333304000002,0,2.9553333304000002,71.13,-17.95,73.3599304798,132.19
2021-11-05 05:30:00,72.8632222192,-12.08,73.8578063048,3.0232222192,0,3.0232222192,69.84,-12.08,70.8770202534,132.37,3.0232222192,0.0,3.0232222192,3.0232222192,0,3.0232222192,0.0,0.0,0.0,0.0,76.0732222192,-17.38,78.0333232588,3.0232222192,0,3.0232222192,73.05,-17.38,75.089059789,132.19
2021-11-05 06:00:00,75.8624444415,-10.84,76.6329960046,2.9524444415,0,2.9524444415,72.91,-10.84,73.7114217744,131.96,2.9524444415,0.0,2.9524444415,2.9524444415,0,2.9524444415,0.0,0.0,0.0,0.0,79.2224444415,-16.02,80.8259618148,2.9524444415,0,2.9524444415,76.27,-16.02,77.934288346,131.86
2021-11-05 06:30:00,82.3964444399,-8.38,82.8214854754,4.4964444399,0,4.4964444399,77.9,-8.38,78.3494377772,131.41,4.4964444399,0.0,4.4964444399,4.4964444399,0,4.4964444399,0.0,0.0,0.0,0.0,85.9964444399,-13.44,87.0403472897,4.4964444399,0,4.4964444399,81.5,-13.44,82.6007481806,131.24
2021-11-05 07:00:00,84.9926666638,-4.49,85.1111830879,2.8726666638,0,2.8726666638,82.12,-4.49,82.2426562071,131.5,2.8726666638,0.0,2.8726666638,2.8726666638,0,2.8726666638,0.0,0.0,0.0,0.0,88.7826666638,-9.33,89.2715565,2.8726666638,0,2.8726666638,85.91,-9.33,86.4151433488,131.34
2021-11-05 07:30:00,88.4080880885,-1.0,88.4137434988,5.9880880885,0,5.9880880885,82.42,-1.0,82.4260662655,131.39,5.9880880885,0.0,5.9880880885,5.9880880885,0,5.9880880885,0.0,0.0,0.0,0.0,92.1780880885,-5.62,92.3492518846,5.9880880885,0,5.9880880885,86.19,-5.62,86.3730310919,131.22
2021-11-05 08:00:00,85.6851068281,-2.19,85.7130890363,13.4151068281,0,13.4151068281,72.27,-2.19,72.3031742042,130.41,13.4151068281,0.0,13.4151068281,13.4151068281,0,13.4151068281,0.0,0.0,0.0,0.0,89.0251068281,-6.93,89.294426174,13.4151068281,0,13.4151068281,75.61,-6.93,75.9269188101,130.25
2021-11-05 08:30:00,89.7739958402,-0.48,89.7752790534,12.9339958402,0,12.9339958402,76.84,-0.48,76.8414992045,130.63,12.9339958402,0.0,12.9339958402,12.9339958402,0,12.9339958402,0.0,0.0,0.0,0.0,93.3139958402,-5.13,93.4549020633,12.9339958402,0,12.9339958402,80.38,-5.13,80.5435366743,130.48
2021-11-05 09:00:00,94.176755208,2.66,94.2143132518,9.556755208,0,9.556755208,84.62,2.66,84.6617977603,130.49,9.556755208,0.0,9.556755208,9.556755208,0,9.556755208,0.0,0.0,0.0,0.0,98.046755208,-1.75,98.0623715134,9.556755208,0,9.556755208,88.49,-1.75,88.5073025236,130.36
2021-11-05 09:30:00,92.3901110995,2.99,92.4384807804,11.5901110995,0,11.5901110995,80.8,2.99,80.8553034748,130.14,11.5901110995,0.0,11.5901110995,11.5901110995,0,11.5901110995,0.0,0.0,0.0,0.0,96.0701110995,-1.43,96.0807532583,11.5901110995,0,11.5901110995,84.48,-1.43,84.4921019978,130.0
2021-11-05 10:00:00,94.2747777682,2.89,94.3190639438,9.6247777682,0,9.6247777682,84.65,2.89,84.6993187694,130.28,9.6247777682,0.0,9.6247777682,9.6247777682,0,9.6247777682,0.0,0.0,0.0,0.0,98.1347777682,-1.54,98.1468604063,9.6247777682,0,9.6247777682,88.51,-1.54,88.5233963424,130.14
2021-11-05 10:30:00,88.3099999896,2.16,88.3364120743,10.4099999896,0,10.4099999896,77.9,2.16,77.929940331,130.44,10.4099999896,0.0,10.4099999896,10.4099999896,0,10.4099999896,0.0,0.0,0.0,0.0,91.8199999896,-2.37,91.8505813704,10.4099999896,0,10.4099999896,81.41,-2.37,81.4444902986,130.29
2021-11-05 11:00:00,84.5531110983,2.35,84.5857617829,12.8531110983,0,12.8531110983,71.7,2.35,71.7385008207,130.93,12.8531110983,0.0,12.8531110983,12.8531110983,0,12.8531110983,0.0,0.0,0.0,0.0,87.7431110983,-2.21,87.7709385002,12.8531110983,0,12.8531110983,74.89,-2.21,74.9226013964,130.73
2021-11-05 11:30:00,82.3361110962,2.7,82.3803689628,14.8861110962,0,14.8861110962,67.45,2.7,67.5040183989,130.93,14.8861110962,0.0,14.8861110962,14.8861110962,0,14.8861110962,0.0,0.0,0.0,0.0,85.3361110962,-1.87,85.3565976186,14.8861110962,0,14.8861110962,70.45,-1.87,70.4748139409,130.73
2021-11-05 12:00:00,81.8923333188,2.02,81.9172427295,14.4923333188,0,14.4923333188,67.4,2.02,67.4302632354,130.93,14.4923333188,0.0,14.4923333188,14.4923333188,0,14.4923333188,0.0,0.0,0.0,0.0,84.9323333188,-2.6,84.9721203865,14.4923333188,0,14.4923333188,70.44,-2.6,70.4879677676,130.73
2021-11-05 12:30:00,90.4445555423,3.39,90.5080644321,13.2545555423,0,13.2545555423,77.19,3.39,77.2644044823,131.17,13.2545555423,0.0,13.2545555423,13.2545555423,0,13.2545555423,0.0,0.0,0.0,0.0,93.9745555423,-1.07,93.9806468874,13.2545555423,0,13.2545555423,80.72,-1.07,80.7270914873,130.97
2021-11-05 13:00:00,93.9261110989,3.77,94.001740655,12.1961110989,0,12.1961110989,81.73,3.77,81.8169041213,130.83,12.1961110989,0.0,12.1961110989,12.1961110989,0,12.1961110989,0.0,0.0,0.0,0.0,97.6461110989,-0.66,97.648341577,12.1961110989,0,12.1961110989,85.45,-0.66,85.452548821,130.69
2021-11-05 13:30:00,91.5262222113,2.31,91.5553682329,10.9462222113,0,10.9462222113,80.58,2.31,80.6131037735,130.76,10.9462222113,0.0,10.9462222113,10.9462222113,0,10.9462222113,0.0,0.0,0.0,0.0,95.2162222113,-2.21,95.2418661734,10.9462222113,0,10.9462222113,84.27,-2.21,84.2989738965,130.6
2021-11-05 14:00:00,91.6854444364,2.09,91.709262463,8.0354444364,0,8.0354444364,83.65,2.09,83.6761053109,131.02,8.0354444364,0.0,8.0354444364,8.0354444364,0,8.0354444364,0.0,0.0,0.0,0.0,95.5054444364,-2.42,95.5360995488,8.0354444364,0,8.0354444364,87.47,-2.42,87.5034702169,130.83
2021-11-05 14:30:00,92.4758888811,1.96,92.4966573685,7.7958888811,0,7.7958888811,84.68,1.96,84.7026800048,131.02,7.7958888811,0.0,7.7958888811,7.7958888811,0,7.7958888811,0.0,0.0,0.0,0.0,96.3658888811,-2.54,96.3993575697,7.7958888811,0,7.7958888811,88.57,-2.54,88.6064134248,130.83
2021-11-05 15:00:00,92.1354444383,1.26,92.1440596124,6.0954444383,0,6.0954444383,86.04,1.26,86.0492254468,131.02,6.0954444383,0.0,6.0954444383,6.0954444383,0,6.0954444383,0.0,0.0,0.0,0.0,96.0854444383,-3.27,96.1410709994,6.0954444383,0,6.0954444383,89.99,-3.27,90.0493920024,130.83
2021-11-05 15:30:00,92.1416666616,1.05,92.1476491029,5.0216666616,0,5.0216666616,87.12,1.05,87.1263272496,131.02,5.0216666616,0.0,5.0216666616,5.0216666616,0,5.0216666616,0.0,0.0,0.0,0.0,96.1316666616,-3.49,96.1949969341,5.0216666616,0,5.0216666616,91.11,-3.49,91.1768183257,130.83
2021-11-05 16:00:00,95.7861111053,1.13,95.7927762448,5.7961111053,0,5.7961111053,89.99,1.13,89.9970943975,131.02,5.7961111053,0.0,5.7961111053,5.7961111053,0,5.7961111053,0.0,0.0,0.0,133.91,99.9461111053,-3.37,100.002910083,5.7961111053,0,5.7961111053,94.15,-3.37,94.2102934928,130.83
2021-11-05 16:30:00,101.7441992859,1.65,101.7575775475,4.7241992859,0,4.7241992859,97.02,1.65,97.0340295979,130.74,4.7241992859,0.0,4.7241992859,4.7241992859,0,4.7241992859,0.0,0.0,0.0,133.22,106.2141992859,-2.75,106.2497935525,4.7241992859,0,4.7241992859,101.49,-2.75,101.5272505291,130.59
2021-11-05 17:00:00,100.9852177914,0.39,100.9859708691,8.5152177914,0,8.5152177914,92.47,0.39,92.4708224252,130.35,8.5152177914,0.0,8.5152177914,8.5152177914,0,8.5152177914,0.0,0.0,0.0,132.96,105.2652177914,-4.06,105.343484263,8.5152177914,0,8.5152177914,96.75,-4.06,96.8351490937,130.18
2021-11-05 17:30:00,102.8139955185,-3.84,102.8856806095,10.4239955185,0,10.4239955185,92.39,-3.84,92.4697664104,130.22,10.4239955185,0.0,10.4239955185,10.4239955185,0,10.4239955185,0.0,0.0,0.0,132.63,107.1239955185,-8.53,107.4630695441,10.4239955185,0,10.4239955185,96.7,-8.53,97.0754907276,130.06
2021-11-05 18:00:00,109.7951773531,-2.73,109.8291121243,6.4351773531,0,6.4351773531,103.36,-2.73,103.3960468297,130.22,6.4351773531,0.0,6.4351773531,6.4351773531,0,6.4351773531,0.0,0.0,0.0,132.22,114.6351773531,-7.26,114.8648400808,6.4351773531,0,6.4351773531,108.2,-7.26,108.4432920931,130.14
2021-11-05 18:30:00,111.2265555515,-2.39,111.252230359,4.0765555515,0,4.0765555515,107.15,-2.39,107.1766513752,129.98,4.0765555515,0.0,4.0765555515,4.0765555515,0,4.0765555515,0.0,0.0,0.0,132.22,116.2065555515,-6.91,116.4118192158,4.0765555515,0,4.0765555515,112.13,-6.91,112.3427122692,129.84
2021-11-05 19:00:00,106.5042222187,-4.05,106.5811983907,3.5442222187,0,3.5442222187,102.96,-4.05,103.0396239318,130.08,3.5442222187,0.0,3.5442222187,3.5442222187,0,3.5442222187,0.0,0.0,0.0,132.39,111.2842222187,-8.7,111.623779343,3.5442222187,0,3.5442222187,107.74,-8.7,108.0906915511,129.92
2021-11-05 19:30:00,100.6461111081,-5.54,100.798468645,3.0261111081,0,3.0261111081,97.62,-5.54,97.7770729773,130.95,3.0261111081,0.0,3.0261111081,3.0261111081,0,3.0261111081,0.0,0.0,0.0,132.79,105.1661111081,-10.33,105.6722282608,3.0261111081,0,3.0261111081,102.14,-10.33,102.6610369127,130.43
2021-11-05 20:00:00,95.1438888859,-7.32,95.4250595616,2.9838888859,0,2.9838888859,92.16,-7.32,92.4502460786,130.95,2.9838888859,0.0,2.9838888859,2.9838888859,0,2.9838888859,0.0,0.0,0.0,132.79,99.4138888859,-12.24,100.1645591186,2.9838888859,0,2.9838888859,96.43,-12.24,97.2037164927,130.82
2021-11-05 20:30:00,90.1852222183,-9.03,90.6361694169,3.9352222183,0,3.9352222183,86.25,-9.03,86.7214125807,131.32,3.9352222183,0.0,3.9352222183,3.9352222183,0,3.9352222183,0.0,0.0,0.0,132.93,94.1852222183,-14.1,95.2347945045,3.9352222183,0,3.9352222183,90.25,-14.1,91.3448000709,131.15
2021-11-05 21:00:00,86.529111108,-10.36,87.1470978813,3.119111108,0,3.119111108,83.41,-10.36,84.0509232549,131.72,3.119111108,0.0,3.119111108,3.119111108,0,3.119111108,0.0,0.0,0.0,133.08,90.409111108,-15.5,91.728171089,3.119111108,0,3.119111108,87.29,-15.5,88.6554798081,131.54
2021-11-05 21:30:00,87.310999997,-12.83,88.2486239013,3.020999997,0,3.020999997,84.29,-12.83,85.2608526816,131.72,3.020999997,0.0,3.020999997,3.020999997,0,3.020999997,0.0,0.0,0.0,132.94,91.240999997,-18.11,93.0209233476,3.020999997,0,3.020999997,88.22,-18.11,90.0596496773,131.54
2021-11-05 22:00:00,88.4751111082,-14.52,89.6586620779,2.9151111082,0,2.9151111082,85.56,-14.52,86.783316369,132.1,2.9151111082,0.0,2.9151111082,2.9151111082,0,2.9151111082,0.0,0.0,0.0,133.12,92.4251111082,-19.87,94.5368608711,2.9151111082,0,2.9151111082,89.51,-19.87,91.6889142699,131.95
2021-11-05 22:30:00,83.392999997,-10.64,84.0690314474,2.972999997,0,2.972999997,80.42,-10.64,81.1208111399,132.42,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,133.26,87.072999997,-15.85,88.5038407555,2.972999997,0,2.972999997,84.1,-15.85,85.5805614611,132.26
2021-11-05 23:00:00,78.612999997,-11.52,79.4525906974,3.032999997,0,3.032999997,75.58,-11.52,76.4529057656,132.42,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,133.61,82.072999997,-16.85,83.7848424747,3.032999997,0,3.032999997,79.04,-16.85,80.8161128736,132.26
2021-11-05 23:30:00,75.9957777748,-12.37,76.995942358,3.0257777748,0,3.0257777748,72.97,-12.37,74.0110653889,132.85,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,133.9,79.3357777748,-17.71,81.2884354329,3.0257777748,0,3.0257777748,76.31,-17.71,78.3381146059,132.66
2021-11-06 00:00:00,72.5753333303,-13.21,73.7677646943,3.0753333303,0,3.0753333303,69.5,-13.21,70.7442866951,132.56,3.0753333303,0.0,3.0753333303,3.0753333303,0,3.0753333303,0.0,0.0,0.0,133.51,75.7653333303,-18.57,78.0078882847,3.0753333303,0,3.0753333303,72.69,-18.57,75.0245359866,132.38
2021-11-06 00:30:00,79.4584444413,-12.47,80.4309970909,3.1584444413,0,3.1584444413,76.3,-12.47,77.3122946238,131.97,3.1584444413,0.0,3.1584444413,3.1584444413,0,3.1584444413,0.0,0.0,0.0,132.81,82.9984444413,-17.72,84.86895887,3.1584444413,0,3.1584444413,79.84,-17.72,81.7827854747,131.82
2021-11-06 01:00:00,80.1608888857,-12.14,81.0749511683,3.1808888857,0,3.1808888857,76.98,-12.14,77.9313800725,131.48,3.1808888857,0.0,3.1808888857,3.1808888857,0,3.1808888857,0.0,0.0,0.0,132.43,83.7208888857,-17.36,85.5017943427,3.1808888857,0,3.1808888857,80.54,-17.36,82.3896911027,131.33
2021-11-06 01:30:00,78.1928888857,-12.29,79.1528393192,3.1628888857,0,3.1628888857,75.03,-12.29,76.0298954359,131.4,3.1628888857,0.0,3.1628888857,3.1628888857,0,3.1628888857,0.0,0.0,0.0,132.33,81.6428888857,-17.53,83.5036658214,3.1628888857,0,3.1628888857,78.48,-17.53,80.4139994031,131.24
2021-11-06 02:00:00,75.5001111079,-12.86,76.5875079716,3.2201111079,0,3.2201111079,72.28,-12.86,73.4151074371,131.4,3.2201111079,0.0,3.2201111079,3.2201111079,0,3.2201111079,0.0,0.0,0.0,132.33,78.8201111079,-18.18,80.8895686418,3.2201111079,0,3.2201111079,75.6,-18.18,77.7552081857,131.24
