Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-11-06 02:30:00,74.1054444412,-13.29,75.2877214148,3.2054444412,0,3.2054444412,70.9,-13.29,72.1348327786,131.7,3.2054444412,0.0,3.2054444412,3.2054444412,0,3.2054444412,0.0,0.0,0.0,132.44,77.3654444412,-18.62,79.5745964086,3.2054444412,0,3.2054444412,74.16,-18.62,76.4618205381,131.56
2021-11-06 03:00:00,72.5993333301,-13.33,73.8129534701,3.2093333301,0,3.2093333301,69.39,-13.33,70.6587644953,131.7,3.2093333301,0.0,3.2093333301,3.2093333301,0,3.2093333301,0.0,0.0,0.0,132.44,75.7693333301,-18.7,78.0428207671,3.2093333301,0,3.2093333301,72.56,-18.7,74.9309255248,131.56
2021-11-06 03:30:00,70.1305555524,-13.93,71.5006274244,3.1905555524,0,3.1905555524,66.94,-13.93,68.374033814,131.87,3.1905555524,0.0,3.1905555524,3.1905555524,0,3.1905555524,0.0,0.0,0.0,132.67,73.2005555524,-19.36,75.7174414067,3.1905555524,0,3.1905555524,70.01,-19.36,72.6375226725,131.77
2021-11-06 04:00:00,67.4811111079,-14.46,69.0129839694,3.2211111079,0,3.2211111079,64.26,-14.46,65.8668292845,132.17,3.2211111079,0.0,3.2211111079,3.2211111079,0,3.2211111079,0.0,0.0,0.0,132.85,70.4311111079,-19.96,73.2048018363,3.2211111079,0,3.2211111079,67.21,-19.96,70.1112380436,132.03
2021-11-06 04:30:00,65.8443333301,-14.42,67.4048413075,3.2443333301,0,3.2443333301,62.6,-14.42,64.2393679919,132.49,3.2443333301,0.0,3.2443333301,3.2443333301,0,3.2443333301,0.0,0.0,0.0,133.12,68.6943333301,-19.91,71.5214620353,3.2443333301,0,3.2443333301,65.45,-19.91,68.4113338563,132.34
2021-11-06 05:00:00,65.0888888858,-14.56,66.6975041241,3.0888888858,0,3.0888888858,62.0,-14.56,63.6866830664,132.49,3.0888888858,0.0,3.0888888858,3.0888888858,0,3.0888888858,0.0,0.0,0.0,133.02,67.9288888858,-20.08,70.8345985043,3.0888888858,0,3.0888888858,64.84,-20.08,67.8780671499,132.34
2021-11-06 05:30:00,66.0594444414,-14.09,67.5453795601,2.9994444414,0,2.9994444414,63.06,-14.09,64.6149495086,132.49,2.9994444414,0.0,2.9994444414,2.9994444414,0,2.9994444414,0.0,0.0,0.0,133.02,68.9494444414,-19.54,71.6647576483,2.9994444414,0,2.9994444414,65.95,-19.54,68.783821499,132.34
2021-11-06 06:00:00,67.718999997,-13.35,69.0223547888,2.968999997,0,2.968999997,64.75,-13.35,66.1119126936,132.12,2.968999997,0.0,2.968999997,2.968999997,0,2.968999997,0.0,0.0,0.0,132.74,70.688999997,-18.73,73.128295622,2.968999997,0,2.968999997,67.72,-18.73,70.2624458726,131.96
2021-11-06 06:30:00,71.9613333304,-12.02,72.9583024383,2.9613333304,0,2.9613333304,69.0,-12.02,70.0391347748,131.73,2.9613333304,0.0,2.9613333304,2.9613333304,0,2.9613333304,0.0,0.0,0.0,132.47,75.1413333304,-17.3,77.1071330985,2.9613333304,0,2.9613333304,72.18,-17.3,74.2242709631,131.65
2021-11-06 07:00:00,75.7096666636,-10.79,76.4746868337,3.0796666636,0,3.0796666636,72.63,-10.79,73.4271135208,131.39,3.0796666636,0.0,3.0796666636,3.0796666636,0,3.0796666636,0.0,0.0,0.0,132.29,79.0496666636,-16.04,80.6605938462,3.0796666636,0,3.0796666636,75.97,-16.04,77.6448485091,131.26
2021-11-06 07:30:00,79.1592222192,-10.15,79.807298929,3.0392222192,0,3.0392222192,76.12,-10.15,76.7937295617,132.01,3.0392222192,0.0,3.0392222192,3.0392222192,0,3.0392222192,0.0,0.0,0.0,133.09,82.6592222192,-15.35,84.0724064,3.0392222192,0,3.0392222192,79.62,-15.35,81.0861695975,131.86
2021-11-06 08:00:00,83.6707777739,-8.84,84.1364644687,3.9007777739,0,3.9007777739,79.77,-8.84,80.2583235559,132.09,3.9007777739,0.0,3.9007777739,3.9007777739,0,3.9007777739,0.0,0.0,0.0,133.29,87.3407777739,-13.9,88.439931378,3.9007777739,0,3.9007777739,83.44,-13.9,84.5898551837,131.86
2021-11-06 08:30:00,88.704666662,-7.23,88.9988246418,4.624666662,0,4.624666662,84.08,-7.23,84.3902796535,131.48,4.624666662,0.0,4.624666662,4.624666662,0,4.624666662,0.0,0.0,0.0,132.86,92.584666662,-12.17,93.3810976639,4.624666662,0,4.624666662,87.96,-12.17,88.7979194576,131.36
2021-11-06 09:00:00,92.6422222167,-5.64,92.8137432563,5.5022222167,0,5.5022222167,87.14,-5.64,87.3223293322,130.97,5.5022222167,0.0,5.5022222167,5.5022222167,0,5.5022222167,0.0,0.0,0.0,132.51,96.6522222167,-10.46,97.216581196,5.5022222167,0,5.5022222167,91.15,-10.46,91.7482103368,130.85
2021-11-06 09:30:00,95.1959999938,-4.9,95.3220248149,6.2159999938,0,6.2159999938,88.98,-4.9,89.1148158277,131.1,6.2159999938,0.0,6.2159999938,6.2159999938,0,6.2159999938,0.0,0.0,0.0,132.93,99.2759999938,-9.7,99.7487552542,6.2159999938,0,6.2159999938,93.06,-9.7,93.5641683552,130.93
2021-11-06 10:00:00,92.4982222127,-5.09,92.63816283,9.5082222127,0,9.5082222127,82.99,-5.09,83.1459451807,131.1,9.5082222127,0.0,9.5082222127,9.5082222127,0,9.5082222127,0.0,0.0,0.0,132.93,96.2682222127,-9.95,96.7810575887,9.5082222127,0,9.5082222127,86.76,-9.95,87.3286900165,130.93
2021-11-06 10:30:00,93.4999999901,-4.95,93.6309377191,9.8599999901,0,9.8599999901,83.64,-4.95,83.7863479333,131.29,9.8599999901,0.0,9.8599999901,9.8599999901,0,9.8599999901,0.0,0.0,0.0,133.03,97.3199999901,-9.8,97.8121791909,9.8599999901,0,9.8599999901,87.46,-9.8,88.0073383304,131.13
2021-11-06 11:00:00,92.5605555442,-5.11,92.7015023754,11.3705555442,0,11.3705555442,81.19,-5.11,81.3506496594,131.29,11.3705555442,0.0,11.3705555442,11.3705555442,0,11.3705555442,0.0,0.0,0.0,133.03,96.2605555442,-9.98,96.7765206735,11.3705555442,0,11.3705555442,84.89,-9.98,85.4746307392,131.13
2021-11-06 11:30:00,94.0531111001,-4.94,94.1827548312,11.0431111001,0,11.0431111001,83.01,-4.94,83.1568620139,131.44,11.0431111001,0.0,11.0431111001,11.0431111001,0,11.0431111001,0.0,0.0,0.0,133.12,97.8431111001,-9.79,98.3316759226,11.0431111001,0,11.0431111001,86.8,-9.79,87.3503526038,131.27
2021-11-06 12:00:00,93.2463333242,-5.18,93.3901016083,9.1663333242,0,9.1663333242,84.08,-5.18,84.2394135782,131.18,9.1663333242,0.0,9.1663333242,9.1663333242,0,9.1663333242,0.0,0.0,0.0,132.93,97.0863333242,-10.03,97.6030584476,9.1663333242,0,9.1663333242,87.92,-10.03,88.4902666964,131.05
2021-11-06 12:30:00,93.0613333236,-5.27,93.2104321413,9.7513333236,0,9.7513333236,83.31,-5.27,83.4765176562,131.18,9.7513333236,0.0,9.7513333236,9.7513333236,0,9.7513333236,0.0,0.0,0.0,132.93,96.8613333236,-10.13,97.3896031064,9.7513333236,0,9.7513333236,87.11,-10.13,87.6970295962,131.05
2021-11-06 13:00:00,91.8256666563,-5.43,91.9860747987,10.3856666563,0,10.3856666563,81.44,-5.43,81.6208214857,131.18,10.3856666563,0.0,10.3856666563,10.3856666563,0,10.3856666563,0.0,0.0,0.0,132.8,95.5456666563,-10.31,96.1003148631,10.3856666563,0,10.3856666563,85.16,-10.31,85.7818261638,130.94
2021-11-06 13:30:00,91.22222221050001,-5.37,91.3801440414,11.7022222105,0,11.7022222105,79.52,-5.37,79.7011122883,131.29,11.7022222105,0.0,11.7022222105,11.7022222105,0,11.7022222105,0.0,0.0,0.0,132.93,94.8222222105,-10.28,95.3778392759,11.7022222105,0,11.7022222105,83.12,-10.28,83.7532853087,131.11
2021-11-06 14:00:00,88.4985555453,-6.0,88.7017155054,10.2485555453,0,10.2485555453,78.25,-6.0,78.4796948261,131.29,10.2485555453,0.0,10.2485555453,10.2485555453,0,10.2485555453,0.0,0.0,0.0,132.93,92.0985555453,-10.95,92.7472179288,10.2485555453,0,10.2485555453,81.85,-10.95,82.579204404,131.11
2021-11-06 14:30:00,86.4353333249,-7.14,86.7297321972,8.4153333249,0,8.4153333249,78.02,-7.14,78.3460273403,131.5,8.4153333249,0.0,8.4153333249,8.4153333249,0,8.4153333249,0.0,0.0,0.0,133.1,89.9753333249,-12.16,90.7933158714,8.4153333249,0,8.4153333249,81.56,-12.16,82.4615013203,131.35
2021-11-06 15:00:00,88.8495555487,-7.2,89.1408072725,6.8695555487,0,6.8695555487,81.98,-7.2,82.2955673168,131.5,6.8695555487,0.0,6.8695555487,6.8695555487,0,6.8695555487,0.0,0.0,0.0,133.01,92.5995555487,-12.19,93.3984678023,6.8695555487,0,6.8695555487,85.73,-12.19,86.5923149015,131.35
2021-11-06 15:30:00,89.4723333255,-7.21,89.7623670071,7.8323333255000005,0,7.8323333255000005,81.64,-7.21,81.9577555818,131.5,7.8323333255000005,0.0,7.8323333255000005,7.8323333255000005,0,7.8323333255000005,0.0,0.0,0.0,132.94,93.2323333255,-12.2,94.0271661666,7.8323333255000005,0,7.8323333255000005,85.4,-12.2,86.2670273048,131.35
2021-11-06 16:00:00,91.4152222158,-6.85,91.6715078569,6.4452222158,0,6.4452222158,84.97,-6.85,85.2456649924,131.5,6.4452222158,0.0,6.4452222158,6.4452222158,0,6.4452222158,0.0,0.0,0.0,132.94,95.3152222158,-11.79,96.0416351696,6.4452222158,0,6.4452222158,88.87,-11.79,89.6486530853,131.35
2021-11-06 16:30:00,94.2153333286,-5.08,94.3521882853,4.6953333286,0,4.6953333286,89.52,-5.08,89.6640217702,130.78,4.6953333286,0.0,4.6953333286,4.6953333286,0,4.6953333286,0.0,0.0,0.0,132.94,98.3653333286,-9.87,98.8592722048,4.6953333286,0,4.6953333286,93.67,-9.87,94.1885651234,131.12
2021-11-06 17:00:00,96.7238888851,1.26,96.732095403,3.7638888851,0,3.7638888851,92.96,1.26,92.9685387645,130.78,3.7638888851,0.0,3.7638888851,3.7638888851,0,3.7638888851,0.0,0.0,0.0,132.57,101.0038888851,-3.83,101.0764783217,3.7638888851,0,3.7638888851,97.24,-3.83,97.3153970346,130.63
2021-11-06 17:30:00,108.0123333275,11.23,108.5945535045,5.8523333275,0,5.8523333275,102.16,11.23,102.7753788609,130.32,5.8523333275,0.0,5.8523333275,5.8523333275,0,5.8523333275,0.0,0.0,0.0,131.93,112.3723333275,6.55,112.5630658674,5.8523333275,0,5.8523333275,106.52,6.55,106.7211923659,130.15
2021-11-06 18:00:00,109.5942222162,11.12,110.1569241727,5.9842222162,0,5.9842222162,103.61,11.12,104.2050214721,131.95,5.9842222162,0.0,5.9842222162,5.9842222162,0,5.9842222162,0.0,0.0,0.0,131.7,113.9942222162,6.46,114.1771181047,5.9842222162,0,5.9842222162,108.01,6.46,108.2030115108,131.76
2021-11-06 18:30:00,105.6968888829,10.23,106.1907963033,5.9768888829,0,5.9768888829,99.72,10.23,100.2433603786,131.84,5.9768888829,0.0,5.9768888829,5.9768888829,0,5.9768888829,0.0,0.0,0.0,131.61,109.9368888829,5.49,110.07388263,5.9768888829,0,5.9768888829,103.96,5.49,104.1048591565,131.76
2021-11-06 19:00:00,105.6591111055,8.33,105.9869645739,5.6591111055,0,5.6591111055,100.0,8.33,100.3463447267,132.06,5.6591111055,0.0,5.6591111055,5.6591111055,0,5.6591111055,0.0,0.0,0.0,131.69,109.9191111055,3.47,109.9738691063,5.6591111055,0,5.6591111055,104.26,3.47,104.3177285987,131.95
2021-11-06 19:30:00,99.7771111064,6.66,99.9991375,4.7271111064,0,4.7271111064,95.05,6.66,95.2830420379,132.41,4.7271111064,0.0,4.7271111064,4.7271111064,0,4.7271111064,0.0,0.0,0.0,131.78,103.7971111064,1.6600000000000001,103.8103842302,4.7271111064,0,4.7271111064,99.07,1.6600000000000001,99.0839063622,132.25
2021-11-06 20:00:00,93.5517777741,5.14,93.6928744607,3.6317777741,0,3.6317777741,89.92,5.14,90.066786331,132.95,3.6317777741,0.0,3.6317777741,3.6317777741,0,3.6317777741,0.0,0.0,0.0,132.08,97.3617777741,0.02,97.3617798283,3.6317777741,0,3.6317777741,93.73,0.02,93.7300021338,132.8
2021-11-06 20:30:00,89.5756666631,3.86,89.6587957656,3.5956666631000003,0,3.5956666631000003,85.98,3.86,86.0666021172,133.37,3.5956666631000003,0.0,3.5956666631000003,3.5956666631000003,0,3.5956666631000003,0.0,0.0,0.0,132.24,93.1956666631,-1.38,93.2058833163,3.5956666631000003,0,3.5956666631000003,89.6,-1.38,89.610626602,133.18
2021-11-06 21:00:00,85.4539999963,3.12,85.5109379868,3.6539999963,0,3.6539999963,81.8,3.12,81.8594795977,133.62,3.6539999963,0.0,3.6539999963,3.6539999963,0,3.6539999963,0.0,0.0,0.0,132.36,88.8939999963,-2.2,88.9212192637,3.6539999963,0,3.6539999963,85.24,-2.2,85.2683857007,133.51
2021-11-06 21:30:00,80.4583333297,2.63,80.5013062142,3.6083333296999998,0,3.6083333296999998,76.85,2.63,76.8949894336,133.83,3.6083333296999998,0.0,3.6083333296999998,3.6083333296999998,0,3.6083333296999998,0.0,0.0,0.0,132.44,83.6883333297,-2.77,83.7341628937,3.6083333296999998,0,3.6083333296999998,80.08,-2.77,80.1278933955,133.72
2021-11-06 22:00:00,77.0497777742,1.35,77.0616036366,3.6197777742,0,3.6197777742,73.43,1.35,73.4424087296,134.3,3.6197777742,0.0,3.6197777742,3.6197777742,0,3.6197777742,0.0,0.0,0.0,132.78,80.1097777742,-4.14,80.2166821492,3.6197777742,0,3.6197777742,76.49,-4.14,76.6019562413,134.11
2021-11-06 22:30:00,71.2751111075,0.52,71.2770079576,3.5651111075,0,3.5651111075,67.71,0.52,67.7119967214,134.22,3.5651111075,0.0,3.5651111075,3.5651111075,0,3.5651111075,0.0,0.0,0.0,132.58,74.1151111075,-5.0,74.2835762096,3.5651111075,0,3.5651111075,70.55,-5.0,70.7269573784,134.11
2021-11-06 23:00:00,68.201555552,-0.35000000000000003,68.2024536194,3.581555552,0,3.581555552,64.62,-0.35000000000000003,64.620947842,133.99,3.581555552,0.0,3.581555552,3.581555552,0,3.581555552,0.0,0.0,0.0,132.19,70.891555552,-5.98,71.1433275057,3.581555552,0,3.581555552,67.31,-5.98,67.575117462,133.89
2021-11-06 23:30:00,67.0179999965,-8.28,67.5275552906,3.5379999965,0,3.5379999965,63.48,-8.28,64.0177225462,134.43,3.5379999965,0.0,3.5379999965,3.5379999965,0,3.5379999965,0.0,0.0,0.0,132.47,69.8379999965,-14.64,71.3559797319,3.5379999965,0,3.5379999965,66.3,-14.64,67.8971251232,134.27
2021-11-07 00:00:00,66.9849999965,-14.39,68.5132273691,3.5249999965,0,3.5249999965,63.46,-14.39,65.071066535,132.93,3.5249999965,0.0,3.5249999965,3.5249999965,0,3.5249999965,0.0,0.0,0.0,132.63,69.8949999965,-19.84,72.6562910181,3.5249999965,0,3.5249999965,66.37,-19.84,69.271945981,132.78
2021-11-07 00:30:00,74.5048888855,-13.07,75.6426028626,3.4348888855,0,3.4348888855,71.07,-13.07,72.261814259,131.83,3.4348888855,0.0,3.4348888855,3.4348888855,0,3.4348888855,0.0,0.0,0.0,132.41,77.7748888855,-18.42,79.926402028,3.4348888855,0,3.4348888855,74.34,-18.42,76.5880669556,131.65
2021-11-07 01:00:00,75.0237777738,-13.32,76.1970447685,4.0137777738,0,4.0137777738,71.01,-13.32,72.2484774926,131.52,4.0137777738,0.0,4.0137777738,4.0137777738,0,4.0137777738,0.0,0.0,0.0,132.29,78.2837777738,-18.66,80.4769871611,4.0137777738,0,4.0137777738,74.27,-18.66,76.5782508288,131.33
2021-11-07 01:30:00,72.9287777745,-13.61,74.1878610534,3.2787777745,0,3.2787777745,69.65,-13.61,70.9672783753,131.52,3.2787777745,0.0,3.2787777745,3.2787777745,0,3.2787777745,0.0,0.0,0.0,132.29,76.1087777745,-19.01,78.4469639586,3.2787777745,0,3.2787777745,72.83,-19.01,75.2701069482,131.33
2021-11-07 02:00:00,70.20133333,-14.47,71.6771100234,3.38133333,0,3.38133333,66.82,-14.47,68.3688035583,131.69,3.38133333,0.0,3.38133333,3.38133333,0,3.38133333,0.0,0.0,0.0,132.43,72.97133333,-19.87,75.6282512554,3.38133333,0,3.38133333,69.59,-19.87,72.3711613835,131.54
2021-11-07 02:30:00,68.9005555522,-14.36,70.3810781063,3.3705555522,0,3.3705555522,65.53,-14.36,67.084949877,132.14,3.3705555522,0.0,3.3705555522,3.3705555522,0,3.3705555522,0.0,0.0,0.0,132.82,71.8905555522,-19.86,74.5833197009,3.3705555522,0,3.3705555522,68.52,-19.86,71.3401009251,132.03
2021-11-07 03:00:00,67.3919999968,-14.53,68.9405726954,3.1719999968,0,3.1719999968,64.22,-14.53,65.8432175702,132.22,3.1719999968,0.0,3.1719999968,3.1719999968,0,3.1719999968,0.0,0.0,0.0,132.9,70.3319999968,-20.04,73.1313327074,3.1719999968,0,3.1719999968,67.16,-20.04,70.0861412834,132.14
2021-11-07 03:30:00,64.965888885,-14.84,66.6392700936,3.925888885,0,3.925888885,61.04,-14.84,62.8180483619,132.52,3.925888885,0.0,3.925888885,3.925888885,0,3.925888885,0.0,0.0,0.0,133.12,67.755888885,-20.4,70.7603029854,3.925888885,0,3.925888885,63.83,-20.4,67.0106625844,132.36
2021-11-07 04:00:00,62.9626666636,-15.3,64.7949642595,3.0826666636,0,3.0826666636,59.88,-15.3,61.8037571673,132.52,3.0826666636,0.0,3.0826666636,3.0826666636,0,3.0826666636,0.0,0.0,0.0,133.12,65.6826666636,-20.9,68.927662807,3.0826666636,0,3.0826666636,62.6,-20.9,65.9967423438,132.36
2021-11-07 04:30:00,61.1306666635,-15.75,63.127022001,3.1906666635,0,3.1906666635,57.94,-15.75,60.0425357559,132.8,3.1906666635,0.0,3.1906666635,3.1906666635,0,3.1906666635,0.0,0.0,0.0,133.29,63.7806666635,-21.37,67.2655211831,3.1906666635,0,3.1906666635,60.59,-21.37,64.2481517244,132.63
2021-11-07 05:00:00,60.1693333301,-15.94,62.244937733,3.2393333301,0,3.2393333301,56.93,-15.94,59.1194426564,132.64,3.2393333301,0.0,3.2393333301,3.2393333301,0,3.2393333301,0.0,0.0,0.0,133.07,62.7593333301,-21.57,66.3626312019,3.2393333301,0,3.2393333301,59.52,-21.57,63.3079402603,132.49
2021-11-07 05:30:00,60.8755555523,-15.72,62.8725032411,3.2355555523,0,3.2355555523,57.64,-15.72,59.7451922752,132.49,3.2355555523,0.0,3.2355555523,3.2355555523,0,3.2355555523,0.0,0.0,0.0,132.9,63.5055555523,-21.33,66.9919732954,3.2355555523,0,3.2355555523,60.27,-21.33,63.9331041011,132.38
2021-11-07 06:00:00,62.3038888857,-15.34,64.1645554047,3.2138888857,0,3.2138888857,59.09,-15.34,61.0486994128,132.49,3.2138888857,0.0,3.2138888857,3.2138888857,0,3.2138888857,0.0,0.0,0.0,132.9,64.9938888857,-20.9,68.2716309493,3.2138888857,0,3.2138888857,61.78,-20.9,65.2194633526,132.38
2021-11-07 06:30:00,66.1177777746,-13.99,67.5816590344,3.2177777746,0,3.2177777746,62.9,-13.99,64.437024295,132.35,3.2177777746,0.0,3.2177777746,3.2177777746,0,3.2177777746,0.0,0.0,0.0,132.82,68.9777777746,-19.46,71.6702548253,3.2177777746,0,3.2177777746,65.76,-19.46,68.5789267924,132.19
2021-11-07 07:00:00,69.6313333301,-13.0,70.8344731139,3.2113333301,0,3.2113333301,66.42,-13.0,67.6802511816,132.11,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,132.73,72.6713333301,-18.42,74.9694543663,3.2113333301,0,3.2113333301,69.46,-18.42,71.8608933983,131.95
2021-11-07 07:30:00,71.7969999968,-12.56,72.8873295473,3.1969999968,0,3.1969999968,68.6,-12.56,69.7403297956,132.32,3.1969999968,0.0,3.1969999968,3.1969999968,0,3.1969999968,0.0,0.0,0.0,133.12,74.9169999968,-17.97,77.0420520789,3.1969999968,0,3.1969999968,71.72,-17.97,73.9369954759,132.17
2021-11-07 08:00:00,75.1863333295,-12.11,76.1553466247,3.8363333295,0,3.8363333295,71.35,-12.11,72.3703986447,132.67,3.8363333295,0.0,3.8363333295,3.8363333295,0,3.8363333295,0.0,0.0,0.0,133.56,78.4563333295,-17.45,80.373495255,3.8363333295,0,3.8363333295,74.62,-17.45,76.6331971146,132.51
2021-11-07 08:30:00,79.6359999941,-10.75,80.3582913896,5.8959999941,0,5.8959999941,73.74,-10.75,74.5194612165,132.25,5.8959999941,0.0,5.8959999941,5.8959999941,0,5.8959999941,0.0,0.0,0.0,133.15,83.0259999941,-15.98,84.5498496452,5.8959999941,0,5.8959999941,77.13,-15.98,78.7679966738,132.07
2021-11-07 09:00:00,80.8716666578,-9.68,81.4489341122,8.8516666578,0,8.8516666578,72.02,-9.68,72.6676186482,131.81,8.8516666578,0.0,8.8516666578,8.8516666578,0,8.8516666578,0.0,0.0,0.0,132.88,84.1516666578,-14.88,85.4571085474,8.8516666578,0,8.8516666578,75.3,-14.88,76.7561359111,131.64
2021-11-07 09:30:00,83.4647777659,-8.37,83.8834073432,11.8947777659,0,11.8947777659,71.57,-8.37,72.0577671039,131.63,11.8947777659,0.0,11.8947777659,11.8947777659,0,11.8947777659,0.0,0.0,0.0,132.78,86.7147777659,-13.51,87.7608841283,11.8947777659,0,11.8947777659,74.82,-13.51,76.0299447586,131.5
2021-11-07 10:00:00,82.7217777633,-7.91,83.0991011764,14.4917777633,0,14.4917777633,68.23,-7.91,68.6869783875,131.97,14.4917777633,0.0,14.4917777633,14.4917777633,0,14.4917777633,0.0,0.0,0.0,133.23,85.8017777633,-13.06,86.7900263126,14.4917777633,0,14.4917777633,71.31,-13.06,72.4960667899,131.79
2021-11-07 10:30:00,80.4723333161,-7.67,80.837029444,17.2823333161,0,17.2823333161,63.19,-7.67,63.6537901464,131.97,17.2823333161,0.0,17.2823333161,17.2823333161,0,17.2823333161,0.0,0.0,0.0,133.23,83.3223333161,-12.84,84.3058528765,17.2823333161,0,17.2823333161,66.04,-12.84,67.2766467654,131.79
2021-11-07 11:00:00,76.0865555359,-7.36,76.4417002252,19.6565555359,0,19.6565555359,56.43,-7.36,56.9079475996,131.97,19.6565555359,0.0,19.6565555359,19.6565555359,0,19.6565555359,0.0,0.0,0.0,133.36,78.5965555359,-12.55,79.5922172207,19.6565555359,0,19.6565555359,58.94,-12.55,60.2613151201,131.92
2021-11-07 11:30:00,74.6177777593,-7.25,74.969162045,18.5077777593,0,18.5077777593,56.11,-7.25,56.5764491639,131.97,18.5077777593,0.0,18.5077777593,18.5077777593,0,18.5077777593,0.0,0.0,0.0,133.36,77.0877777593,-12.44,78.0850759099,18.5077777593,0,18.5077777593,58.58,-12.44,59.8863089529,131.92
2021-11-07 12:00:00,76.2514444261,-7.02,76.5739066332,18.3714444261,0,18.3714444261,57.88,-7.02,58.3041576562,131.97,18.3714444261,0.0,18.3714444261,18.3714444261,0,18.3714444261,0.0,0.0,0.0,133.26,78.8214444261,-12.2,79.7600156809,18.3714444261,0,18.3714444261,60.45,-12.2,61.6688130257,131.79
2021-11-07 12:30:00,75.4222222018,-6.8100000000000005,75.7290413373,20.3722222019,0,20.3722222019,55.05,-6.8100000000000005,55.4696187115,131.97,20.3722222019,0.0,20.3722222019,20.3722222019,0,20.3722222019,0.0,0.0,0.0,133.26,77.8322222018,-11.98,78.7488108664,20.3722222019,0,20.3722222019,57.46,-11.98,58.6955875684,131.79
2021-11-07 13:00:00,75.9812222009,-6.9,76.293880011,21.3612222009,0,21.3612222009,54.62,-6.9,55.0541042975,131.89,21.3612222009,0.0,21.3612222009,21.3612222009,0,21.3612222009,0.0,0.0,0.0,133.26,78.3912222009,-12.09,79.3180421981,21.3612222009,0,21.3612222009,57.03,-12.09,58.2974184677,131.79
2021-11-07 13:30:00,76.2382222041,-7.67,76.6230737104,18.1682222041,0,18.1682222041,58.07,-7.67,58.5743442131,132.25,18.1682222041,0.0,18.1682222041,18.1682222041,0,18.1682222041,0.0,0.0,0.0,133.59,78.7882222041,-12.9,79.8372967859,18.1682222041,0,18.1682222041,60.62,-12.9,61.9773700636,132.1
2021-11-07 14:00:00,77.7902222063,-8.23,78.2243668616,15.9202222063,0,15.9202222063,61.87,-8.23,62.4149805736,132.36,15.9202222063,0.0,15.9202222063,15.9202222063,0,15.9202222063,0.0,0.0,0.0,133.59,80.5502222063,-13.46,81.6670673986,15.9202222063,0,15.9202222063,64.63,-13.46,66.0167289405,132.19
2021-11-07 14:30:00,81.6782222065,-8.08,82.0769052951,15.7082222065,0,15.7082222065,65.97,-8.08,66.462976912,132.52,15.7082222065,0.0,15.7082222065,15.7082222065,0,15.7082222065,0.0,0.0,0.0,133.73,84.6482222065,-13.29,85.6851540392,15.7082222065,0,15.7082222065,68.94,-13.29,70.2093134848,132.33
2021-11-07 15:00:00,84.6896666527,-8.33,85.0983462691,13.9896666527,0,13.9896666527,70.7,-8.33,71.189036375,132.42,13.9896666527,0.0,13.9896666527,13.9896666527,0,13.9896666527,0.0,0.0,0.0,133.73,87.8896666527,-13.51,88.9219523195,13.9896666527,0,13.9896666527,73.9,-13.51,75.1247635604,132.24
2021-11-07 15:30:00,89.45099999,-8.13,89.8196988372,10.00099999,0,10.00099999,79.45,-8.13,79.8648821448,132.42,10.00099999,0.0,10.00099999,10.00099999,0,10.00099999,0.0,0.0,0.0,133.64,93.07099999,-13.22,94.0052096383,10.00099999,0,10.00099999,83.07,-13.22,84.1153570996,132.24
2021-11-07 16:00:00,92.3568888825,-7.05,92.6255765113,6.3768888825,0,6.3768888825,85.98,-7.05,86.2685510485,132.0,6.3768888825,0.0,6.3768888825,6.3768888825,0,6.3768888825,0.0,0.0,0.0,133.4,96.2968888825,-12.0,97.0416962365,6.3768888825,0,6.3768888825,89.92,-12.0,90.7171780866,131.81
2021-11-07 16:30:00,95.4453333275,-4.76,95.5639537378,5.8653333275,0,5.8653333275,89.58,-4.76,89.7063765849,131.28,5.8653333275,0.0,5.8653333275,5.8653333275,0,5.8653333275,0.0,0.0,0.0,132.88,99.5753333275,-9.57,100.034153704,5.8653333275,0,5.8653333275,93.71,-9.57,94.1973938068,131.15
2021-11-07 17:00:00,102.1517992605,-1.8,102.1676567812,9.9417992605,0,9.9417992605,92.21,-1.8,92.2275669201,130.93,9.9417992605,0.0,9.9417992605,9.9417992605,0,9.9417992605,0.0,0.0,0.0,132.79,106.4217992605,-6.41,106.6146681177,9.9417992605,0,9.9417992605,96.48,-6.41,96.6927013792,130.79
2021-11-07 17:30:00,103.6227732005,-2.26,103.6474154321,14.8827732005,0,14.8827732005,88.74,-2.26,88.768773789,130.25,14.8827732005,0.0,14.8827732005,14.8827732005,0,14.8827732005,0.0,0.0,0.0,132.47,107.7627732005,-6.89,107.9828106129,14.8827732005,0,14.8827732005,92.88,-6.89,93.1352054811,130.12
2021-11-07 18:00:00,105.1133287488,-2.2800000000000002,105.1380534376,14.1233287488,0,14.1233287488,90.99,-2.2800000000000002,91.0185612938,130.09,14.1233287488,0.0,14.1233287488,14.1233287488,0,14.1233287488,0.0,0.0,0.0,132.19,109.3433287488,-6.88,109.5595634432,14.1233287488,0,14.1233287488,95.22,-6.88,95.4682292703,129.89
2021-11-07 18:30:00,101.7265509675,-3.01,101.7710728633,12.7465509675,0,12.7465509675,88.98,-3.01,89.0308963226,130.18,12.7465509675,0.0,12.7465509675,12.7465509675,0,12.7465509675,0.0,0.0,0.0,132.3,105.8565509675,-7.68,106.1347812111,12.7465509675,0,12.7465509675,93.11,-7.68,93.4261981459,129.98
2021-11-07 19:00:00,98.9669953698,-5.47,99.1180461496,12.7469953698,0,12.7469953698,86.22,-5.47,86.3933405998,130.47,12.7469953698,0.0,12.7469953698,12.7469953698,0,12.7469953698,0.0,0.0,0.0,132.47,102.9769953698,-10.28,103.4888398591,12.7469953698,0,12.7469953698,90.23,-10.28,90.8137175761,130.29
2021-11-07 19:30:00,102.8537551915,-4.19,102.9390647762,6.2937551915,0,6.2937551915,96.56,-4.19,96.6508649728,130.72,6.2937551915,0.0,6.2937551915,6.2937551915,0,6.2937551915,0.0,0.0,0.0,132.47,107.3037551915,-8.86,107.668916026,6.2937551915,0,6.2937551915,101.01,-8.86,101.3978288722,130.58
2021-11-07 20:00:00,97.018555551,-5.53,97.1760311044,4.528555551,0,4.528555551,92.49,-5.53,92.6551725485,130.08,4.528555551,0.0,4.528555551,4.528555551,0,4.528555551,0.0,0.0,0.0,132.09,101.308555551,-10.32,101.8328327596,4.528555551,0,4.528555551,96.78,-10.32,97.3286740894,129.95
2021-11-07 20:30:00,91.188111108,-6.82,91.4427908993,3.098111108,0,3.098111108,88.09,-6.82,88.3536105657,130.55,3.098111108,0.0,3.098111108,3.098111108,0,3.098111108,0.0,0.0,0.0,132.4,95.288111108,-11.72,96.0061587531,3.098111108,0,3.098111108,92.19,-11.72,92.9319885723,130.41
2021-11-07 21:00:00,87.8718888858,-8.08,88.2425932097,3.0418888858,0,3.0418888858,84.83,-8.08,85.2139384139,130.83,3.0418888858,0.0,3.0418888858,3.0418888858,0,3.0418888858,0.0,0.0,0.0,132.4,91.7918888858,-13.08,92.7191310638,3.0418888858,0,3.0418888858,88.75,-13.08,89.7086890998,130.66
2021-11-07 21:30:00,83.0493333304,-9.12,83.548585665,2.9393333304,0,2.9393333304,80.11,-9.12,80.6274550014,131.29,2.9393333304,0.0,2.9393333304,2.9393333304,0,2.9393333304,0.0,0.0,0.0,132.82,86.7593333304,-14.24,87.9201883525,2.9393333304,0,2.9393333304,83.82,-14.24,85.0209974065,131.17
2021-11-07 22:00:00,75.927999997,-10.17,76.6060708009,2.967999997,0,2.967999997,72.96,-10.17,73.6653955396,131.85,2.967999997,0.0,2.967999997,2.967999997,0,2.967999997,0.0,0.0,0.0,133.19,79.307999997,-15.43,80.7950726439,2.967999997,0,2.967999997,76.34,-15.43,77.8837627494,131.68
2021-11-07 22:30:00,72.0303333303,-11.23,72.9004925887,3.0603333303,0,3.0603333303,68.97,-11.23,69.8782784562,132.44,3.0603333303,0.0,3.0603333303,3.0603333303,0,3.0603333303,0.0,0.0,0.0,133.61,75.2003333303,-16.59,77.0085594787,3.0603333303,0,3.0603333303,72.14,-16.59,74.023021419,132.28
2021-11-07 23:00:00,67.4986666636,-12.61,68.6664554303,3.0386666636,0,3.0386666636,64.46,-12.61,65.681836911,132.93,3.0386666636,0.0,3.0386666636,3.0386666636,0,3.0386666636,0.0,0.0,0.0,133.99,70.4586666636,-18.06,72.7364235306,3.0386666636,0,3.0386666636,67.42,-18.06,69.7969913392,132.82
2021-11-07 23:30:00,63.7576666636,-12.88,65.0456336612,3.0176666636,0,3.0176666636,60.74,-12.88,62.090595101,132.72,3.0176666636,0.0,3.0176666636,3.0176666636,0,3.0176666636,0.0,0.0,0.0,133.56,66.5576666636,-18.37,69.0462156219,3.0176666636,0,3.0176666636,63.54,-18.37,66.1421839676,132.55
2021-11-08 00:00:00,60.4657777747,-12.75,61.7954106864,3.1157777747,0,3.1157777747,57.35,-12.75,58.750191489,132.72,3.1157777747,0.0,3.1157777747,3.1157777747,0,3.1157777747,0.0,0.0,0.0,133.56,63.0757777747,-18.26,65.6656785686,3.1157777747,0,3.1157777747,59.96,-18.26,62.6787779077,132.55
2021-11-08 00:30:00,69.8218888858,-12.56,70.9425807789,3.1118888858,0,3.1118888858,66.71,-12.56,67.8820867387,132.82,3.1118888858,0.0,3.1118888858,3.1118888858,0,3.1118888858,0.0,0.0,0.0,133.56,72.8718888858,-17.96,75.0524735754,3.1118888858,0,3.1118888858,69.76,-17.96,72.0348471228,132.67
2021-11-08 01:00:00,70.5479999969,-12.78,71.6962251696,3.0979999969,0,3.0979999969,67.45,-12.78,68.6500611799,132.3,3.0979999969,0.0,3.0979999969,3.0979999969,0,3.0979999969,0.0,0.0,0.0,133.19,73.6579999969,-18.16,75.8636049997,3.0979999969,0,3.0979999969,70.56,-18.16,72.8594482548,132.24
2021-11-08 01:30:00,71.1035555526,-13.32,72.3404313798,2.9935555526,0,2.9935555526,68.11,-13.32,69.4002485586,131.86,2.9935555526,0.0,2.9935555526,2.9935555526,0,2.9935555526,0.0,0.0,0.0,132.74,74.2335555526,-18.73,76.560000457,2.9935555526,0,2.9935555526,71.24,-18.73,73.6610514451,131.75
2021-11-08 02:00:00,72.3484444415,-14.37,73.7617401713,2.9884444415,0,2.9884444415,69.36,-14.37,70.8329478421,132.09,2.9884444415,0.0,2.9884444415,2.9884444415,0,2.9884444415,0.0,0.0,0.0,132.9,75.5384444415,-19.82,78.0953839137,2.9884444415,0,2.9884444415,72.55,-19.82,75.2086092146,131.95
2021-11-08 02:30:00,71.9564444414,-14.39,73.3812101062,3.0164444414,0,3.0164444414,68.94,-14.39,70.4258169992,132.28,3.0164444414,0.0,3.0164444414,3.0164444414,0,3.0164444414,0.0,0.0,0.0,132.98,75.1364444414,-19.86,77.7168249692,3.0164444414,0,3.0164444414,72.12,-19.86,74.8045052119,132.17
2021-11-08 03:00:00,70.3765555527,-14.44,71.8426974122,2.8565555527,0,2.8565555527,67.52,-14.44,69.0468246917,132.44,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,133.14,73.4765555527,-19.94,76.1341435618,2.8565555527,0,2.8565555527,70.62,-19.94,73.3811147367,132.35
2021-11-08 03:30:00,68.2394444416,-14.81,69.8280593866,2.8494444416,0,2.8494444416,65.39,-14.81,67.0461646927,132.67,2.8494444416,0.0,2.8494444416,2.8494444416,0,2.8494444416,0.0,0.0,0.0,133.35,71.2394444416,-20.33,74.0835160096,2.8494444416,0,2.8494444416,68.39,-20.33,71.3477469862,132.5
2021-11-08 04:00:00,66.0343333304,-15.33,67.7904276309,2.9643333304,0,2.9643333304,63.07,-15.33,64.9063463769,132.84,2.9643333304,0.0,2.9643333304,2.9643333304,0,2.9643333304,0.0,0.0,0.0,133.48,68.9243333304,-20.91,72.0263273049,2.9643333304,0,2.9643333304,65.96,-20.91,69.1950121035,132.74
2021-11-08 04:30:00,65.4538888859,-15.32,67.2228679118,2.9838888859,0,2.9838888859,62.47,-15.32,64.3210952954,133.05,2.9838888859,0.0,2.9838888859,2.9838888859,0,2.9838888859,0.0,0.0,0.0,133.6,68.3138888859,-20.92,71.4453204536,2.9838888859,0,2.9838888859,65.33,-20.92,68.5977791186,132.9
2021-11-08 05:00:00,64.9291111082,-15.3,66.7074168987,2.9191111082,0,2.9191111082,62.01,-15.3,63.8696336298,133.05,2.9191111082,0.0,2.9191111082,2.9191111082,0,2.9191111082,0.0,0.0,0.0,133.6,67.7691111082,-20.89,70.915756503,2.9191111082,0,2.9191111082,64.85,-20.89,68.1315976622,132.9
2021-11-08 05:30:00,66.2043333303,-14.66,67.8080330913,3.0143333303,0,3.0143333303,63.19,-14.66,64.8682641975,133.12,3.0143333303,0.0,3.0143333303,3.0143333303,0,3.0143333303,0.0,0.0,0.0,133.6,69.0843333303,-20.19,71.9741704481,3.0143333303,0,3.0143333303,66.07,-20.19,69.0860405581,132.9
2021-11-08 06:00:00,68.2759999969,-13.77,69.6507363606,3.0859999969,0,3.0859999969,65.19,-13.77,66.6284398737,132.6,3.0859999969,0.0,3.0859999969,3.0859999969,0,3.0859999969,0.0,0.0,0.0,133.17,71.2559999969,-19.24,73.8078257068,3.0859999969,0,3.0859999969,68.17,-19.24,70.8330890192,132.42
2021-11-08 06:30:00,74.6881111064,-9.91,75.3426973279,4.6781111064,0,4.6781111064,70.01,-9.91,70.70790762,132.28,4.6781111064,0.0,4.6781111064,4.6781111064,0,4.6781111064,0.0,0.0,0.0,132.98,77.8881111064,-15.11,79.340216484,4.6781111064,0,4.6781111064,73.21,-15.11,74.753034721,132.1
2021-11-08 07:00:00,76.8393333303,-5.11,77.0090595102,3.0493333303,0,3.0493333303,73.79,-5.11,73.9667235992,131.52,3.0493333303,0.0,3.0493333303,3.0493333303,0,3.0493333303,0.0,0.0,0.0,132.67,80.2093333303,-10.03,80.834015447,3.0493333303,0,3.0493333303,77.16,-10.03,77.8091671977,131.39
2021-11-08 07:30:00,83.8601111065,-1.9300000000000002,83.8823171759,4.6301111065,0,4.6301111065,79.23,-1.9300000000000002,79.2535033926,131.07,4.6301111065,0.0,4.6301111065,4.6301111065,0,4.6301111065,0.0,0.0,0.0,132.67,87.5001111065,-6.64,87.7516896911,4.6301111065,0,4.6301111065,82.87,-6.64,83.1355910546,130.98
2021-11-08 08:00:00,87.1516666576,0.05,87.1516810004,9.0716666576,0,9.0716666576,78.08,0.05,78.0800160092,130.39,9.0716666576,0.0,9.0716666576,9.0716666576,0,9.0716666576,0.0,0.0,0.0,132.43,90.7316666576,-4.53,90.8446819273,9.0716666576,0,9.0716666576,81.66,-4.53,81.7855519025,130.25
2021-11-08 08:30:00,92.0755555455,2.46,92.1084118255,10.0655555455,0,10.0655555455,82.01,2.46,82.0468872048,130.39,10.0655555455,0.0,10.0655555455,10.0655555455,0,10.0655555455,0.0,0.0,0.0,132.95,95.8255555455,-2.01,95.8466337208,10.0655555455,0,10.0655555455,85.76,-2.01,85.7835514536,129.85
2021-11-08 09:00:00,96.46488888,4.17,96.5549775342,8.90488888,0,8.90488888,87.56,4.17,87.6592408135,130.39,8.90488888,0.0,8.90488888,8.90488888,0,8.90488888,0.0,0.0,0.0,132.95,100.47488888,-0.15,100.4750008482,8.90488888,0,8.90488888,91.57,-0.15,91.5701228567,130.28
2021-11-08 09:30:00,97.7021111014,5.1,97.8351292413,9.7321111014,0,9.7321111014,87.97,5.1,88.1177104787,130.26,9.7321111014,0.0,9.7321111014,9.7321111014,0,9.7321111014,0.0,0.0,0.0,133.03,101.7121111014,0.8200000000000001,101.7154164554,9.7321111014,0,9.7321111014,91.98,0.8200000000000001,91.9836550698,130.09
2021-11-08 10:00:00,93.8457777673,4.25,93.9419634921,10.4957777673,0,10.4957777673,83.35,4.25,83.4582829922,130.02,10.4957777673,0.0,10.4957777673,10.4957777673,0,10.4957777673,0.0,0.0,0.0,132.89,97.6557777673,-0.08,97.6558105354,10.4957777673,0,10.4957777673,87.16,-0.08,87.1600367141,129.89
2021-11-08 10:30:00,89.7055555444,3.49,89.7734192037,11.1555555444,0,11.1555555444,78.55,3.49,78.6274926473,130.26,11.1555555444,0.0,11.1555555444,11.1555555444,0,11.1555555444,0.0,0.0,0.0,132.99,93.2855555444,-0.9500000000000001,93.2903927167,11.1555555444,0,11.1555555444,82.13,-0.9500000000000001,82.1354941545,130.06
2021-11-08 11:00:00,88.4914444324,3.71,88.5691810831,12.0514444324,0,12.0514444324,76.44,3.71,76.5299790932,130.5,12.0514444324,0.0,12.0514444324,12.0514444324,0,12.0514444324,0.0,0.0,0.0,133.09,91.9514444324,-0.72,91.9542632682,12.0514444324,0,12.0514444324,79.9,-0.72,79.9032439892,130.31
2021-11-08 11:30:00,87.4772222087,3.73,87.5567090824,13.5472222087,0,13.5472222087,73.93,3.73,74.0240352858,130.28,13.5472222087,0.0,13.5472222087,13.5472222087,0,13.5472222087,0.0,0.0,0.0,132.9,90.8372222087,-0.6900000000000001,90.8398427926,13.5472222087,0,13.5472222087,77.29,-0.6900000000000001,77.2930798972,130.12
2021-11-08 12:00:00,86.5133333207,3.83,86.5980700839,12.6233333207,0,12.6233333207,73.89,3.83,73.9891951571,130.28,12.6233333207,0.0,12.6233333207,12.6233333207,0,12.6233333207,0.0,0.0,0.0,132.9,89.8433333207,-0.6000000000000001,89.8453367859,12.6233333207,0,12.6233333207,77.22,-0.6000000000000001,77.2223309671,130.12
2021-11-08 12:30:00,89.1504444321,4.66,89.2721532307,12.3404444321,0,12.3404444321,76.81,4.66,76.9512293599,130.08,12.3404444321,0.0,12.3404444321,12.3404444321,0,12.3404444321,0.0,0.0,0.0,132.66,92.6004444321,0.27,92.6008380579,12.3404444321,0,12.3404444321,80.26,0.27,80.2604541477,129.96
2021-11-08 13:00:00,85.2596666563,4.45,85.375718201,10.3796666563,0,10.3796666563,74.88,4.45,75.0121116887,129.94,10.3796666563,0.0,10.3796666563,10.3796666563,0,10.3796666563,0.0,0.0,0.0,132.66,88.6296666563,0.06,88.6296869655,10.3796666563,0,10.3796666563,78.25,0.06,78.2500230032,129.76
2021-11-08 13:30:00,84.4187777677,3.24,84.4809306281,10.0587777677,0,10.0587777677,74.36,3.24,74.4305528664,130.0,10.0587777677,0.0,10.0587777677,10.0587777677,0,10.0587777677,0.0,0.0,0.0,132.64,87.7887777677,-1.21,87.7971161369,10.0587777677,0,10.0587777677,77.73,-1.21,77.7394172862,129.82
2021-11-08 14:00:00,82.5662222125,2.76,82.6123395774,9.6862222125,0,9.6862222125,72.88,2.76,72.9322425269,130.23,9.6862222125,0.0,9.6862222125,9.6862222125,0,9.6862222125,0.0,0.0,0.0,132.79,85.8562222125,-1.75,85.8740554103,9.6862222125,0,9.6862222125,76.17,-1.75,76.1901004068,130.11
2021-11-08 14:30:00,84.8617777681,3.33,84.9270877045,9.6317777681,0,9.6317777681,75.23,3.33,75.3036639215,130.36,9.6317777681,0.0,9.6317777681,9.6317777681,0,9.6317777681,0.0,0.0,0.0,132.79,88.2517777681,-1.11,88.258758088,9.6317777681,0,9.6317777681,78.62,-1.11,78.627835402,130.22
2021-11-08 15:00:00,87.1393333268,3.35,87.2037035489,6.5393333268,0,6.5393333268,80.6,3.35,80.6695884457,130.11,6.5393333268,0.0,6.5393333268,6.5393333268,0,6.5393333268,0.0,0.0,0.0,132.64,90.8093333268,-1.07,90.8156369755,6.5393333268,0,6.5393333268,84.27,-1.07,84.2767927724,129.92
2021-11-08 15:30:00,87.637333328,3.19,87.695372129,5.337333328,0,5.337333328,82.3,3.19,82.3618000046,130.11,5.337333328,0.0,5.337333328,5.337333328,0,5.337333328,0.0,0.0,0.0,132.64,91.387333328,-1.21,91.3953433869,5.337333328,0,5.337333328,86.05,-1.21,86.0585068427,129.92
2021-11-08 16:00:00,89.4655555495,3.09,89.5189015224,6.0255555495,0,6.0255555495,83.44,3.09,83.4971957613,130.11,6.0255555495,0.0,6.0255555495,6.0255555495,0,6.0255555495,0.0,0.0,0.0,132.64,93.2755555495,-1.3,93.2846142891,6.0255555495,0,6.0255555495,87.25,-1.3,87.2596842763,129.92
2021-11-08 16:30:00,97.259888881,7.24,97.5289884349,7.889888881,0,7.889888881,89.37,7.24,89.6627821339,129.85,7.889888881,0.0,7.889888881,7.889888881,0,7.889888881,0.0,0.0,0.0,132.44,101.269888881,2.52,101.3012378699,7.889888881,0,7.889888881,93.38,2.52,93.4139968099,129.65
2021-11-08 17:00:00,106.2857777677,15.95,107.4758998831,10.0757777677,0,10.0757777677,96.21,15.95,97.5231593008,130.34,10.0757777677,0.0,10.0757777677,10.0757777677,0,10.0757777677,0.0,0.0,0.0,132.28,110.3457777677,11.49,110.9423759037,10.0757777677,0,10.0757777677,100.27,11.49,100.9261759902,130.16
2021-11-08 17:30:00,113.8174444343,14.91,114.7898896138,10.1674444343,0,10.1674444343,103.65,14.91,104.7169069444,131.48,10.1674444343,0.0,10.1674444343,10.1674444343,0,10.1674444343,0.0,0.0,0.0,131.69,118.2374444343,10.52,118.7045225185,10.1674444343,0,10.1674444343,108.07,10.52,108.5808238134,131.32
2021-11-08 18:00:00,116.4909999928,12.65,117.1758318909,7.1609999928,0,7.1609999928,109.33,12.65,110.0593994169,131.07,7.1609999928,0.0,7.1609999928,7.1609999928,0,7.1609999928,0.0,0.0,0.0,131.28,121.1609999928,8.18,121.4368161608,7.1609999928,0,7.1609999928,114.0,8.18,114.2930986543,130.9
2021-11-08 18:30:00,112.3057777729,11.47,112.889984592,4.8957777729,0,4.8957777729,107.41,11.47,108.0206878334,130.92,4.8957777729,0.0,4.8957777729,4.8957777729,0,4.8957777729,0.0,0.0,0.0,130.98,116.9057777729,6.9,117.1092262663,4.8957777729,0,4.8957777729,112.01,6.9,112.2223244279,130.77
2021-11-08 19:00:00,108.0915555511,10.11,108.5633293588,4.4315555511,0,4.4315555511,103.66,10.11,104.1518492395,131.34,4.4315555511,0.0,4.4315555511,4.4315555511,0,4.4315555511,0.0,0.0,0.0,131.19,112.5115555511,5.4,112.6410676997,4.4315555511,0,4.4315555511,108.08,5.4,108.2148159912,131.17
2021-11-08 19:30:00,102.2332222194,8.23,102.5639538306,2.8032222194000003,0,2.8032222194000003,99.43,8.23,99.7700245565,132.08,2.8032222194000003,0.0,2.8032222194000003,2.8032222194000003,0,2.8032222194000003,0.0,0.0,0.0,131.7,106.4732222194,3.4,106.5274943373,2.8032222194000003,0,2.8032222194000003,103.67,3.4,103.7257388501,131.92
2021-11-08 20:00:00,96.0146666637,5.9,96.1957702528,2.9846666637,0,2.9846666637,93.03,5.9,93.2169024373,132.17,2.9846666637,0.0,2.9846666637,2.9846666637,0,2.9846666637,0.0,0.0,0.0,131.53,100.0046666637,0.89,100.0086269005,2.9846666637,0,2.9846666637,97.02,0.89,97.0240820621,132.02
2021-11-08 20:30:00,90.2745555525,4.14,90.3694360954,3.0145555525,0,3.0145555525,87.26,4.14,87.3581547424,132.9,3.0145555525,0.0,3.0145555525,3.0145555525,0,3.0145555525,0.0,0.0,0.0,131.89,94.0045555525,-1.03,94.0101981948,3.0145555525,0,3.0145555525,90.99,-1.03,90.9958295748,132.71
2021-11-08 21:00:00,91.0275555525,1.7000000000000002,91.0434284826,3.0075555525,0,3.0075555525,88.02,1.7000000000000002,88.0364151928,133.33,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,132.05,94.7575555525,-3.63,94.8270596101,3.0075555525,0,3.0075555525,91.75,-3.63,91.8217806405,133.17
2021-11-08 21:30:00,91.8577777748,1.09,91.8642446098,2.9977777748000003,0,2.9977777748000003,88.86,1.09,88.8666849837,133.91,2.9977777748000003,0.0,2.9977777748000003,2.9977777748000003,0,2.9977777748000003,0.0,0.0,0.0,132.41,95.6277777748,-4.29,95.7239572006,2.9977777748000003,0,2.9977777748000003,92.63,-4.29,92.7292887927,133.78
2021-11-08 22:00:00,85.8183333304,4.03,85.9129049422,2.9683333304,0,2.9683333304,82.85,4.03,82.9479559724,134.25,2.9683333304,0.0,2.9683333304,2.9683333304,0,2.9683333304,0.0,0.0,0.0,132.68,89.2983333304,-1.22,89.3066668037,2.9683333304,0,2.9683333304,86.33,-1.22,86.3386199797,134.09
2021-11-08 22:30:00,79.3384444415,-2.0,79.3636488979,2.9584444415,0,2.9584444415,76.38,-2.0,76.4061803783,134.06,2.9584444415,0.0,2.9584444415,2.9584444415,0,2.9584444415,0.0,0.0,0.0,132.68,82.6884444415,-7.88,83.0630678711,2.9584444415,0,2.9584444415,79.73,-7.88,80.1184579233,133.9
2021-11-08 23:00:00,73.0228888859,-9.48,73.6356754654,2.9428888859,0,2.9428888859,70.08,-9.48,70.7182918346,133.44,2.9428888859,0.0,2.9428888859,2.9428888859,0,2.9428888859,0.0,0.0,0.0,133.15,76.2228888859,-14.67,77.6217604163,2.9428888859,0,2.9428888859,73.28,-14.67,74.73397687799999,133.3
2021-11-08 23:30:00,70.1172222192,-10.14,70.8466262551,3.0272222192,0,3.0272222192,67.09,-10.14,67.8519542828,131.98,3.0272222192,0.0,3.0272222192,3.0272222192,0,3.0272222192,0.0,0.0,0.0,133.15,73.1772222192,-15.41,74.7821766982,3.0272222192,0,3.0272222192,70.15,-15.41,71.8226329231,131.82
2021-11-09 00:00:00,67.5153333302,-10.62,68.3454799873,3.1353333302,0,3.1353333302,64.38,-10.62,65.2500482758,132.34,3.1353333302,0.0,3.1353333302,3.1353333302,0,3.1353333302,0.0,0.0,0.0,133.46,70.4353333302,-15.94,72.2164785997,3.1353333302,0,3.1353333302,67.3,-15.94,69.161937509,132.19
2021-11-09 00:30:00,74.4017777746,-9.77,75.0405053023,3.1717777746,0,3.1717777746,71.23,-9.77,71.8969109211,132.58,3.1717777746,0.0,3.1717777746,3.1717777746,0,3.1717777746,0.0,0.0,0.0,133.58,77.6517777746,-14.95,79.0778166843,3.1717777746,0,3.1717777746,74.48,-14.95,75.9656034005,132.38
2021-11-09 01:00:00,75.0092222191,-9.83,75.6505936388,3.1692222191,0,3.1692222191,71.84,-9.83,72.5094097342,131.89,3.1692222191,0.0,3.1692222191,3.1692222191,0,3.1692222191,0.0,0.0,0.0,133.07,78.2892222191,-14.97,79.7076107763,3.1692222191,0,3.1692222191,75.12,-14.97,76.5970972035,131.78
2021-11-09 01:30:00,72.825111108,-10.54,73.5838868767,3.155111108,0,3.155111108,69.67,-10.54,70.4627596678,131.26,3.155111108,0.0,3.155111108,3.155111108,0,3.155111108,0.0,0.0,0.0,132.41,76.015111108,-15.74,77.6276028018,3.155111108,0,3.155111108,72.86,-15.74,74.5407754186,131.11
2021-11-09 02:00:00,69.9327777745,-10.79,70.7602819897,3.2627777745,0,3.2627777745,66.67,-10.79,67.5374932908,131.62,3.2627777745,0.0,3.2627777745,3.2627777745,0,3.2627777745,0.0,0.0,0.0,132.63,72.9727777745,-16.05,74.7169913482,3.2627777745,0,3.2627777745,69.71,-16.05,71.5338143817,131.4
2021-11-09 02:30:00,69.1957777746,-10.84,70.0397120342,3.1657777746,0,3.1657777746,66.03,-10.84,66.9138737483,131.82,3.1657777746,0.0,3.1657777746,3.1657777746,0,3.1657777746,0.0,0.0,0.0,132.82,72.2157777746,-16.12,73.9930602124,3.1657777746,0,3.1657777746,69.05,-16.12,70.9066774007,131.65
2021-11-09 03:00:00,67.5582222191,-11.21,68.4819500993,3.1682222191,0,3.1682222191,64.39,-11.21,65.3585204851,132.14,3.1682222191,0.0,3.1682222191,3.1682222191,0,3.1682222191,0.0,0.0,0.0,133.16,70.4982222191,-16.53,72.410221903,3.1682222191,0,3.1682222191,67.33,-16.53,69.3294295375,132.0
2021-11-09 03:30:00,65.6923333303,-11.42,66.6775753787,3.0423333303,0,3.0423333303,62.65,-11.42,63.6823280039,132.41,3.0423333303,0.0,3.0423333303,3.0423333303,0,3.0423333303,0.0,0.0,0.0,133.36,68.5423333303,-16.78,70.5664216066,3.0423333303,0,3.0423333303,65.5,-16.78,67.615223138,132.24
2021-11-09 04:00:00,63.6173333303,-11.77,64.6969705632,3.0273333303,0,3.0273333303,60.59,-11.77,61.7226133601,132.41,3.0273333303,0.0,3.0273333303,3.0273333303,0,3.0273333303,0.0,0.0,0.0,133.36,66.3673333303,-17.16,68.5498981281,3.0273333303,0,3.0273333303,63.34,-17.16,65.6233281692,132.24
2021-11-09 04:30:00,63.1672222193,-11.12,64.1385403864,2.9672222193,0,2.9672222193,60.2,-11.12,61.21841553,132.8,2.9672222193,0.0,2.9672222193,2.9672222193,0,2.9672222193,0.0,0.0,0.0,133.79,65.8772222193,-16.51,67.9145677107,2.9672222193,0,2.9672222193,62.91,-16.51,65.0403582401,132.71
2021-11-09 05:00:00,63.1913333303,-7.57,63.6431418777,3.0013333303,0,3.0013333303,60.19,-7.57,60.6641656994,132.8,3.0013333303,0.0,3.0013333303,3.0013333303,0,3.0013333303,0.0,0.0,0.0,133.79,65.9113333303,-12.75,67.133198653,3.0013333303,0,3.0013333303,62.91,-12.75,64.189022426,132.71
2021-11-09 05:30:00,64.5025555524,-6.85,64.8652616798,3.1225555524,0,3.1225555524,61.38,-6.85,61.7610467852,131.53,3.1225555524,0.0,3.1225555524,3.1225555524,0,3.1225555524,0.0,0.0,0.0,132.92,67.2725555524,-11.95,68.3256849988,3.1225555524,0,3.1225555524,64.15,-11.95,65.2535439651,131.35
2021-11-09 06:00:00,66.2437777746,-5.91,66.5068883188,3.2237777746,0,3.2237777746,63.02,-5.91,63.2965125422,131.53,3.2237777746,0.0,3.2237777746,3.2237777746,0,3.2237777746,0.0,0.0,0.0,132.92,69.0837777746,-10.95,69.9461996938,3.2237777746,0,3.2237777746,65.86,-10.95,66.7640779162,131.35
2021-11-09 06:30:00,69.0182222192,-1.71,69.0394025054,3.0382222192,0,3.0382222192,65.98,-1.71,66.0021552678,131.37,3.0382222192,0.0,3.0382222192,3.0382222192,0,3.0382222192,0.0,0.0,0.0,132.92,71.9982222192,-6.48,72.2892412654,3.0382222192,0,3.0382222192,68.96,-6.48,69.2637856315,131.21
2021-11-09 07:00:00,73.4963333303,2.01,73.5238132376,3.0663333303,0,3.0663333303,70.43,2.01,70.458675832,130.59,3.0663333303,0.0,3.0663333303,3.0663333303,0,3.0663333303,0.0,0.0,0.0,132.51,76.6663333303,-2.54,76.7083976257,3.0663333303,0,3.0663333303,73.6,-2.54,73.6438157621,130.44
2021-11-09 07:30:00,82.518888885,12.29,83.4290784009,3.8388888851000003,0,3.8388888851000003,78.68,12.29,79.6340787603,130.19,3.8388888851000003,0.0,3.8388888851000003,3.8388888851000003,0,3.8388888851000003,0.0,0.0,0.0,132.51,85.928888885,7.04,86.2167938688,3.8388888851000003,0,3.8388888851000003,82.09,7.04,82.391320538,130.02
2021-11-09 08:00:00,87.3164444408,18.18,89.1889784098,3.6764444408,0,3.6764444408,83.64,18.18,85.5930020504,131.15,3.6764444408,0.0,3.6764444408,3.6764444408,0,3.6764444408,0.0,0.0,0.0,132.24,90.80644444079999,13.7,91.8340914474,3.6764444408,0,3.6764444408,87.13,13.7,88.200492629,130.95
2021-11-09 08:30:00,89.0203333288,19.38,91.1054561811,4.5803333288,0,4.5803333288,84.44,19.38,86.6354315508,131.81,4.5803333288,0.0,4.5803333288,4.5803333288,0,4.5803333288,0.0,0.0,0.0,132.08,92.5403333288,14.97,93.7433421241,4.5803333288,0,4.5803333288,87.96,14.97,89.2247863545,131.72
2021-11-09 09:00:00,87.3112222158,19.71,89.508288023,6.4212222158,0,6.4212222158,80.89,19.71,83.2566886202,131.9,6.4212222158,0.0,6.4212222158,6.4212222158,0,6.4212222158,0.0,0.0,0.0,132.28,90.6612222158,15.27,91.9381863736,6.4212222158,0,6.4212222158,84.24,15.27,85.6127940205,131.72
2021-11-09 09:30:00,90.0594444373,20.38,92.3366012606,7.1294444373,0,7.1294444373,82.93,20.38,85.3974783,131.99,7.1294444373,0.0,7.1294444373,7.1294444373,0,7.1294444373,0.0,0.0,0.0,132.4,93.4694444373,15.96,94.8222476185,7.1294444373,0,7.1294444373,86.34,15.96,87.8027174978,131.87
2021-11-09 10:00:00,91.4413333263,19.71,93.5414429036,7.0613333263,0,7.0613333263,84.38,19.71,86.6514194921,132.47,7.0613333263,0.0,7.0613333263,7.0613333263,0,7.0613333263,0.0,0.0,0.0,132.92,94.9013333263,15.23,96.1156385148,7.0613333263,0,7.0613333263,87.84,15.23,89.1505384168,132.28
2021-11-09 10:30:00,92.159444437,19.16,94.1300632048,7.419444437,0,7.419444437,84.74,19.16,86.8790722787,132.81,7.419444437,0.0,7.419444437,7.419444437,0,7.419444437,0.0,0.0,0.0,133.17,95.669444437,14.66,96.7861467302,7.419444437,0,7.419444437,88.25,14.66,89.459365636,132.65
2021-11-09 11:00:00,91.2358888805,19.11,93.2157686221,8.3758888805,0,8.3758888805,82.86,19.11,85.0351203915,132.99,8.3758888805,0.0,8.3758888805,8.3758888805,0,8.3758888805,0.0,0.0,0.0,133.36,94.6458888805,14.58,95.7623134745,8.3758888805,0,8.3758888805,86.27,14.58,87.4933671772,132.86
2021-11-09 11:30:00,86.4177777695,19.75,88.6458956445,8.2577777695,0,8.2577777695,78.16,19.75,80.6166738336,132.99,8.2577777695,0.0,8.2577777695,8.2577777695,0,8.2577777695,0.0,0.0,0.0,133.36,89.6377777695,15.25,90.9257592955,8.2577777695,0,8.2577777695,81.38,15.25,82.7965391789,132.86
