Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-11-09 12:00:00,85.3774444364,20.01,87.6909808275,8.0774444364,0,8.0774444364,77.3,20.01,79.8479185702,132.62,8.0774444364,0.0,8.0774444364,8.0774444364,0,8.0774444364,0.0,0.0,0.0,132.96,88.5474444364,15.54,89.9007314554,8.0774444364,0,8.0774444364,80.47,15.54,81.9567721424,132.48
2021-11-09 12:30:00,88.7068888813,20.81,91.115137244,7.6368888813,0,7.6368888813,81.07,20.81,83.6982735784,132.51,7.6368888813,0.0,7.6368888813,7.6368888813,0,7.6368888813,0.0,0.0,0.0,132.83,92.0468888813,16.38,93.4929631187,7.6368888813,0,7.6368888813,84.41,16.38,85.9846061804,132.32
2021-11-09 13:00:00,88.7957777708,20.4,91.1090014759,6.9357777708,0,6.9357777708,81.86,20.4,84.3636153801,132.43,6.9357777708,0.0,6.9357777708,6.9357777708,0,6.9357777708,0.0,0.0,0.0,132.9,92.1757777708,15.97,93.5489973632,6.9357777708,0,6.9357777708,85.24,15.97,86.7231139893,132.25
2021-11-09 13:30:00,88.5031111043,19.82,90.6952759252,6.7731111043,0,6.7731111043,81.73,19.82,84.0989018953,132.43,6.7731111043,0.0,6.7731111043,6.7731111043,0,6.7731111043,0.0,0.0,0.0,132.9,91.8831111043,15.34,93.154826532,6.7731111043,0,6.7731111043,85.11,15.34,86.4813719826,132.25
2021-11-09 14:00:00,87.7586666606,19.89,89.9844190626,6.0886666606,0,6.0886666606,81.67,19.89,84.0571293823,132.6,6.0886666606,0.0,6.0886666606,6.0886666606,0,6.0886666606,0.0,0.0,0.0,132.9,91.1386666606,15.4,92.4306040263,6.0886666606,0,6.0886666606,85.05,15.4,86.4329942788,132.41
2021-11-09 14:30:00,87.6291111059,19.7,89.8162074083,5.1891111059,0,5.1891111059,82.44,19.7,84.7610972086,132.83,5.1891111059,0.0,5.1891111059,5.1891111059,0,5.1891111059,0.0,0.0,0.0,133.25,91.0291111059,15.2,92.2894309698,5.1891111059,0,5.1891111059,85.84,15.2,87.1753726691,132.67
2021-11-09 15:00:00,87.5253333288,18.65,89.490259103,4.4953333288,0,4.4953333288,83.03,18.65,85.0987861253,132.83,4.4953333288,0.0,4.4953333288,4.4953333288,0,4.4953333288,0.0,0.0,0.0,133.14,90.9753333288,14.1,92.0615081035,4.4953333288,0,4.4953333288,86.48,14.1,87.6219173495,132.67
2021-11-09 15:30:00,88.6181111071,18.38,90.5041104933,4.0081111071,0,4.0081111071,84.61,18.38,86.583350016,133.17,4.0081111071,0.0,4.0081111071,4.0081111071,0,4.0081111071,0.0,0.0,0.0,133.42,92.1281111071,13.79,93.1544575217,4.0081111071,0,4.0081111071,88.12,13.79,89.1924800642,132.97
2021-11-09 16:00:00,91.6763333298,18.59,93.542173338,3.5663333298,0,3.5663333298,88.11,18.59,90.0497651302,133.51,3.5663333298,0.0,3.5663333298,3.5663333298,0,3.5663333298,0.0,0.0,0.0,133.7,95.3363333298,14.06,96.3675259243,3.5663333298,0,3.5663333298,91.77,14.06,92.8408126849,133.29
2021-11-09 16:30:00,97.5222222187,19.46,99.4448360975,3.5622222187,0,3.5622222187,93.96,19.46,95.9540160702,132.97,3.5622222187,0.0,3.5622222187,3.5622222187,0,3.5622222187,0.0,0.0,0.0,133.25,101.4322222187,15.06,102.5441334461,3.5622222187,0,3.5622222187,97.87,15.06,99.0219192906,132.78
2021-11-09 17:00:00,103.8593333291,20.17,105.7997637973,4.2093333291,0,4.2093333291,99.65,20.17,101.670799151,132.53,4.2093333291,0.0,4.2093333291,4.2093333291,0,4.2093333291,0.0,0.0,0.0,133.02,108.0493333291,15.88,109.210039982,4.2093333291,0,4.2093333291,103.84,15.88,105.0472274741,132.36
2021-11-09 17:30:00,108.3868888829,18.59,109.9695675253,6.0068888829,0,6.0068888829,102.38,18.59,104.0540844946,131.96,6.0068888829,0.0,6.0068888829,6.0068888829,0,6.0068888829,0.0,0.0,0.0,132.6,112.6968888829,14.26,113.59549447,6.0068888829,0,6.0068888829,106.69,14.26,107.6387648573,131.8
2021-11-09 18:00:00,111.092888882,14.92,112.0903044877,6.852888882,0,6.852888882,104.24,14.92,105.3023456529,131.96,6.852888882,0.0,6.852888882,6.852888882,0,6.852888882,0.0,0.0,0.0,132.51,115.552888882,10.4,116.019955736,6.852888882,0,6.852888882,108.7,10.4,109.196382724,131.8
2021-11-09 18:30:00,107.9684444353,13.1,108.7602638549,9.1384444353,0,9.1384444353,98.83,13.1,99.6944276276,132.41,9.1384444353,0.0,9.1384444353,9.1384444353,0,9.1384444353,0.0,0.0,0.0,132.51,112.1584444353,8.45,112.4763048742,9.1384444353,0,9.1384444353,103.02,8.45,103.3659658688,132.25
2021-11-09 19:00:00,106.3897777696,12.17,107.0835828401,8.1397777696,0,8.1397777696,98.25,12.17,99.0008656528,132.71,8.1397777696,0.0,8.1397777696,8.1397777696,0,8.1397777696,0.0,0.0,0.0,132.51,110.5597777696,7.44,110.8098283568,8.1397777696,0,8.1397777696,102.42,7.44,102.6898729184,132.52
2021-11-09 19:30:00,101.1734444372,10.31,101.6974038965,7.2534444372,0,7.2534444372,93.92,10.31,94.4841917995,133.01,7.2534444372,0.0,7.2534444372,7.2534444372,0,7.2534444372,0.0,0.0,0.0,132.77,105.1734444372,5.45,105.3145569937,7.2534444372,0,7.2534444372,97.92,5.45,98.0715499011,132.85
2021-11-09 20:00:00,94.8624444387,8.59,95.2505719924,5.7824444387,0,5.7824444387,89.08,8.59,89.4932092396,133.28,5.7824444387,0.0,5.7824444387,5.7824444387,0,5.7824444387,0.0,0.0,0.0,132.77,98.6424444387,3.6,98.7081143819,5.7824444387,0,5.7824444387,92.86,3.6,92.9297562678,133.15
2021-11-09 20:30:00,88.6316666637,7.27,88.9293271963,2.9916666637000002,0,2.9916666637000002,85.64,7.27,85.9480220831,133.51,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,132.77,92.2716666637,2.18,92.2974152883,2.9916666637000002,0,2.9916666637000002,89.28,2.18,89.3066111774,133.37
2021-11-09 21:00:00,84.2615555525,9.97,84.8493408586,3.0315555525,0,3.0315555525,81.23,9.97,81.839561338,133.84,3.0315555525,0.0,3.0315555525,3.0315555525,0,3.0315555525,0.0,0.0,0.0,132.85,87.6815555525,4.95,87.8211687699,3.0315555525,0,3.0315555525,84.65,4.95,84.7946047812,133.64
2021-11-09 21:30:00,83.7687777747,9.75,84.3342790914,3.0487777747,0,3.0487777747,80.72,9.75,81.3067088253,133.94,3.0487777747,0.0,3.0487777747,3.0487777747,0,3.0487777747,0.0,0.0,0.0,133.21,87.1487777747,4.79,87.2803160376,3.0487777747,0,3.0487777747,84.1,4.79,84.2362991827,133.75
2021-11-09 22:00:00,77.412111108,-3.25,77.4803036016,3.132111108,0,3.132111108,74.28,-3.25,74.3510652244,134.3,3.132111108,0.0,3.132111108,3.132111108,0,3.132111108,0.0,0.0,0.0,133.76,80.792111108,-8.12,81.1991355698,3.132111108,0,3.132111108,77.66,-8.12,78.0833528993,134.17
2021-11-09 22:30:00,71.6793333303,-3.99,71.7902982768,3.0593333303,0,3.0593333303,68.62,-3.99,68.7359040095,131.72,3.0593333303,0.0,3.0593333303,3.0593333303,0,3.0593333303,0.0,0.0,0.0,133.59,74.8093333303,-8.85,75.3309953029,3.0593333303,0,3.0593333303,71.75,-8.85,72.2937410846,131.53
2021-11-09 23:00:00,66.5967777747,-4.72,66.7638316004,3.1067777747,0,3.1067777747,63.49,-4.72,63.6652063532,130.81,3.1067777747,0.0,3.1067777747,3.1067777747,0,3.1067777747,0.0,0.0,0.0,132.55,69.4867777747,-9.69,70.159164658,3.1067777747,0,3.1067777747,66.38,-9.69,67.0835337471,130.66
2021-11-09 23:30:00,63.5728888858,-5.02,63.7707817208,3.1228888858,0,3.1228888858,60.45,-5.02,60.6580819018,131.24,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,132.85,66.2928888858,-10.07,67.0533520178,3.1228888858,0,3.1228888858,63.17,-10.07,63.9675996111,131.07
2021-11-10 00:00:00,62.990999997,-6.4,63.315291049,3.040999997,0,3.040999997,59.95,-6.4,60.2906501872,131.77,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,133.38,65.690999997,-11.51,66.6917354745,3.040999997,0,3.040999997,62.65,-11.51,63.6985290254,131.64
2021-11-10 00:30:00,73.2393333302,-5.99,73.4838760998,3.1793333302,0,3.1793333302,70.06,-5.99,70.3156006872,132.0,3.1793333302,0.0,3.1793333302,3.1793333302,0,3.1793333302,0.0,0.0,0.0,133.38,76.3993333302,-10.93,77.1772183568,3.1793333302,0,3.1793333302,73.22,-10.93,74.0312994618,131.85
2021-11-10 01:00:00,74.0567777746,-5.8100000000000005,74.2843350536,3.1567777746,0,3.1567777746,70.9,-5.8100000000000005,71.1376559917,130.87,3.1567777746,0.0,3.1567777746,3.1567777746,0,3.1567777746,0.0,0.0,0.0,132.43,77.2767777746,-10.73,78.018159958,3.1567777746,0,3.1567777746,74.12,-10.73,74.89263849,130.69
2021-11-10 01:30:00,71.9653333301,-6.11,72.2242431689,3.1953333301,0,3.1953333301,68.77,-6.11,69.040893679,130.72,3.1953333301,0.0,3.1953333301,3.1953333301,0,3.1953333301,0.0,0.0,0.0,132.28,75.0853333301,-11.06,75.8955260954,3.1953333301,0,3.1953333301,71.89,-11.06,72.735793802,130.54
2021-11-10 02:00:00,69.1974444413,-6.54,69.505812111,3.1074444413,0,3.1074444413,66.09,-6.54,66.4127977125,130.85,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,132.28,72.1974444413,-11.57,73.1186425193,3.1074444413,0,3.1074444413,69.09,-11.57,70.0520734882,130.67
2021-11-10 02:30:00,67.5257777745,-7.08,67.8959281847,3.2357777745,0,3.2357777745,64.29,-7.08,64.6786711366,131.19,3.2357777745,0.0,3.2357777745,3.2357777745,0,3.2357777745,0.0,0.0,0.0,132.6,70.4257777745,-12.16,71.4678653323,3.2357777745,0,3.2357777745,67.19,-12.16,68.2814887067,131.04
2021-11-10 03:00:00,65.4688888856,-7.52,65.8993612406,3.2988888856,0,3.2988888856,62.17,-7.52,62.6231530666,131.56,3.2988888856,0.0,3.2988888856,3.2988888856,0,3.2988888856,0.0,0.0,0.0,132.87,68.2788888856,-12.65,69.4408321339,3.2988888856,0,3.2988888856,64.98,-12.65,66.1998708458,131.4
2021-11-10 03:30:00,63.5291111078,-7.71,63.995250278,3.3091111078,0,3.3091111078,60.22,-7.71,60.7115516191,131.81,3.3091111078,0.0,3.3091111078,3.3091111078,0,3.3091111078,0.0,0.0,0.0,133.09,66.2491111078,-12.88,67.4895482469,3.3091111078,0,3.3091111078,62.94,-12.88,64.2443616203,131.64
2021-11-10 04:00:00,61.9759999968,-7.8,62.4649067525,3.2459999968,0,3.2459999968,58.73,-7.8,59.245699422,132.08,3.2459999968,0.0,3.2459999968,3.2459999968,0,3.2459999968,0.0,0.0,0.0,133.37,64.6159999968,-12.99,65.9087820824,3.2459999968,0,3.2459999968,61.37,-12.99,62.7297138524,131.92
2021-11-10 04:30:00,61.3398888856,-7.93,61.8503586772,3.2798888856,0,3.2798888856,58.06,-7.93,58.5990486271,132.19,3.2798888856,0.0,3.2798888856,3.2798888856,0,3.2798888856,0.0,0.0,0.0,133.37,63.9398888856,-13.13,65.2740859048,3.2798888856,0,3.2798888856,60.66,-13.13,62.0647444206,132.02
2021-11-10 05:00:00,60.7739999961,-8.25,61.3314077413,3.9139999961000003,0,3.9139999961000003,56.86,-8.25,57.4553922622,132.19,3.9139999961000003,0.0,3.9139999961000003,3.9139999961000003,0,3.9139999961000003,0.0,0.0,0.0,133.46,63.3439999961,-13.49,64.7645152495,3.9139999961000003,0,3.9139999961000003,59.43,-13.49,60.9418165138,132.02
2021-11-10 05:30:00,62.5184444412,-7.62,62.9811106234,3.2184444412,0,3.2184444412,59.3,-7.62,59.787577305,132.34,3.2184444412,0.0,3.2184444412,3.2184444412,0,3.2184444412,0.0,0.0,0.0,133.55,65.1684444412,-12.77,66.4078237175,3.2184444412,0,3.2184444412,61.95,-12.77,63.2524734694,132.18
2021-11-10 06:00:00,65.5968888857,-6.47,65.9151934798,3.2068888857,0,3.2068888857,62.39,-6.47,62.7245805088,131.75,3.2068888857,0.0,3.2068888857,3.2068888857,0,3.2068888857,0.0,0.0,0.0,133.01,68.4068888857,-11.51,69.3684549851,3.2068888857,0,3.2068888857,65.2,-11.51,66.2081573524,131.59
2021-11-10 06:30:00,73.1586666632,-3.73,73.2536921113,3.4686666632,0,3.4686666632,69.69,-3.73,69.7897485309,131.29,3.4686666632,0.0,3.4686666632,3.4686666632,0,3.4686666632,0.0,0.0,0.0,132.71,76.2986666632,-8.6,76.7818112223,3.4686666632,0,3.4686666632,72.83,-8.6,73.3360000273,131.1
2021-11-10 07:00:00,78.5378888837,-0.33,78.5385821766,5.1578888837,0,5.1578888837,73.38,-0.33,73.380742024,131.03,5.1578888837,0.0,5.1578888837,5.1578888837,0,5.1578888837,0.0,0.0,0.0,132.71,81.8478888837,-5.02,82.001690926,5.1578888837,0,5.1578888837,76.69,-5.02,76.854124808,130.85
2021-11-10 07:30:00,80.603333329,4.03,80.7040162801,4.373333329,0,4.373333329,76.23,4.03,76.33645131910001,131.03,4.373333329,0.0,4.373333329,4.373333329,0,4.373333329,0.0,0.0,0.0,133.23,84.063333329,-0.4,84.064284987,4.373333329,0,4.373333329,79.69,-0.4,79.6910038838,130.85
2021-11-10 08:00:00,84.4595555493,5.65,84.6483255805,6.2895555493,0,6.2895555493,78.17,5.65,78.3739204072,130.15,6.2895555493,0.0,6.2895555493,6.2895555493,0,6.2895555493,0.0,0.0,0.0,132.77,87.9995555493,1.3599999999999999,88.0100640658,6.2895555493,0,6.2895555493,81.71,1.3599999999999999,81.7213172924,129.98
2021-11-10 08:30:00,87.279444438,11.27,88.0040585507,6.469444438,0,6.469444438,80.81,11.27,81.5920890773,129.76,6.469444438,0.0,6.469444438,6.469444438,0,6.469444438,0.0,0.0,0.0,132.58,90.879444438,6.43,91.1066315992,6.469444438,0,6.469444438,84.41,6.43,84.6545509704,129.59
2021-11-10 09:00:00,88.2599999927,18.83,90.2463101667,7.2899999927,0,7.2899999927,80.97,18.83,83.1306790541,130.54,7.2899999927,0.0,7.2899999927,7.2899999927,0,7.2899999927,0.0,0.0,0.0,132.58,91.6299999927,14.34,92.7453098473,7.2899999927,0,7.2899999927,84.34,14.34,85.5504015186,130.36
2021-11-10 09:30:00,88.7185555467,19.42,90.8191527063,8.8785555467,0,8.8785555467,79.84,19.42,82.1678891052,132.41,8.8785555467,0.0,8.8785555467,8.8785555467,0,8.8785555467,0.0,0.0,0.0,132.67,92.0485555467,14.96,93.2563036917,8.8785555467,0,8.8785555467,83.17,14.96,84.5047365536,132.22
2021-11-10 10:00:00,85.0555555417,18.8,87.108481381,13.8555555417,0,13.8555555417,71.2,18.8,73.6402064093,132.41,13.8555555417,0.0,13.8555555417,13.8555555417,0,13.8555555417,0.0,0.0,0.0,132.67,87.9755555417,14.23,89.1189725753,13.8555555417,0,13.8555555417,74.12,14.23,75.4736198946,132.22
2021-11-10 10:30:00,85.3089999856,18.58,87.3088877408,14.3989999856,0,14.3989999856,70.91,18.58,73.3037823035,132.58,14.3989999856,0.0,14.3989999856,14.3989999856,0,14.3989999856,0.0,0.0,0.0,132.67,88.2189999856,13.99,89.3213975398,14.3989999856,0,14.3989999856,73.82,13.99,75.1339636915,132.42
2021-11-10 11:00:00,83.5446659715,18.38,85.5425953095,15.8346659715,0,15.8346659715,67.71,18.38,70.1603057291,132.58,15.8346659715,0.0,15.8346659715,15.8346659715,0,15.8346659715,0.0,0.0,0.0,132.82,86.3546659715,13.77,87.4456473191,15.8346659715,0,15.8346659715,70.52,13.77,71.8518148692,132.51
2021-11-10 11:30:00,73.4388843326,15.48,75.0526490673,20.7088843326,0,20.7088843326,52.73,15.48,54.9552845503,133.34,20.7088843326,0.0,20.7088843326,20.7088843326,0,20.7088843326,0.0,0.0,0.0,132.89,75.5788843326,10.61,76.3199833396,20.7088843326,0,20.7088843326,54.87,10.61,55.8863936929,132.51
2021-11-10 12:00:00,73.9978843527,15.58,75.6202571318,19.4578843527,0,19.4578843527,54.54,15.58,56.7216713435,133.34,19.4578843527,0.0,19.4578843527,19.4578843527,0,19.4578843527,0.0,0.0,0.0,132.89,76.1878843527,10.72,76.9383657361,19.4578843527,0,19.4578843527,56.73,10.72,57.7339700696,133.13
2021-11-10 12:30:00,80.1047732775,16.19,81.7244810435,15.4747732775,0,15.4747732775,64.63,16.19,66.6269690141,133.34,15.4747732775,0.0,15.4747732775,15.4747732775,0,15.4747732775,0.0,0.0,0.0,132.89,82.7447732775,11.44,83.5318568256,15.4747732775,0,15.4747732775,67.27,11.44,68.2358153758,133.13
2021-11-10 13:00:00,78.9028844015,15.85,80.4791132337,13.2028844015,0,13.2028844015,65.7,15.85,67.5848540725,133.14,13.2028844015,0.0,13.2028844015,13.2028844015,0,13.2028844015,0.0,0.0,0.0,132.89,81.6128844015,11.08,82.3615766018,13.2028844015,0,13.2028844015,68.41,11.08,69.3014754533,132.93
2021-11-10 13:30:00,76.4838844107,15.4,78.0188731945,12.9238844107,0,12.9238844107,63.56,15.4,65.399033632,133.23,12.9238844107,0.0,12.9238844107,12.9238844107,0,12.9238844107,0.0,0.0,0.0,132.89,79.0738844107,10.58,79.778540948,12.9238844107,0,12.9238844107,66.15,10.58,66.9907374194,133.05
2021-11-10 14:00:00,74.8477733086,15.51,76.4378784979,13.0777733086,0,13.0777733086,61.77,15.51,63.6874634445,133.4,13.0777733086,0.0,13.0777733086,13.0777733086,0,13.0777733086,0.0,0.0,0.0,133.04,77.3677733086,10.67,78.1000720021,13.0777733086,0,13.0777733086,64.29,10.67,65.1694176742,133.22
2021-11-10 14:30:00,82.2653545235,17.56,84.1186195493,9.3953545235,0,9.3953545235,72.87,17.56,74.9559237152,133.4,9.3953545235,0.0,9.3953545235,9.3953545235,0,9.3953545235,0.0,0.0,0.0,133.04,85.2353545235,12.91,86.207504086,9.3953545235,0,9.3953545235,75.84,12.91,76.9309671069,133.22
2021-11-10 15:00:00,86.2091111044,18.31,88.132099359,6.6691111044,0,6.6691111044,79.54,18.31,81.6202652532,132.96,6.6691111044,0.0,6.6691111044,6.6691111044,0,6.6691111044,0.0,0.0,0.0,132.96,89.5091111044,13.75,90.559060677,6.6691111044,0,6.6691111044,82.84,13.75,83.9733773288,132.8
2021-11-10 15:30:00,87.9246666613,18.1,89.768351926,5.3446666613,0,5.3446666613,82.58,18.1,84.5403241063,132.86,5.3446666613,0.0,5.3446666613,5.3446666613,0,5.3446666613,0.0,0.0,0.0,133.04,91.3546666613,13.54,92.3526216239,5.3446666613,0,5.3446666613,86.01,13.54,87.0692350948,132.68
2021-11-10 16:00:00,91.5233333287,18.67,93.4081872407,4.6433333287,0,4.6433333287,86.88,18.67,88.8633968516,132.77,4.6433333287,0.0,4.6433333287,4.6433333287,0,4.6433333287,0.0,0.0,0.0,132.93,95.1333333287,14.18,96.1843205009,4.6433333287,0,4.6433333287,90.49,14.18,91.5942820268,132.68
2021-11-10 16:30:00,98.0282222181,19.52,99.9528026183,4.0982222181,0,4.0982222181,93.93,19.52,95.9368297371,132.77,4.0982222181,0.0,4.0982222181,4.0982222181,0,4.0982222181,0.0,0.0,0.0,133.01,101.9582222181,15.14,103.0761790031,4.0982222181,0,4.0982222181,97.86,15.14,99.0242354174,132.53
2021-11-10 17:00:00,99.3443318742,18.91,101.1280592889,8.4843318742,0,8.4843318742,90.86,18.91,92.8069377795,132.35,8.4843318742,0.0,8.4843318742,8.4843318742,0,8.4843318742,0.0,0.0,0.0,132.86,103.1843318742,14.5,104.1981590256,8.4843318742,0,8.4843318742,94.7,14.5,95.803653375,132.17
2021-11-10 17:30:00,95.6403288707,15.71,96.922013013,12.6503288707,0,12.6503288707,82.99,15.71,84.4638632789,132.57,12.6503288707,0.0,12.6503288707,12.6503288707,0,12.6503288707,0.0,0.0,0.0,132.62,99.1203288707,11.11,99.7410231321,12.6503288707,0,12.6503288707,86.47,11.11,87.1808063739,132.03
2021-11-10 18:00:00,103.2834885151,13.5,104.1620324295,9.9734885151,0,9.9734885151,93.31,13.5,94.2815257619,132.57,9.9734885151,0.0,9.9734885151,9.9734885151,0,9.9734885151,0.0,0.0,0.0,132.49,107.2334885151,8.85,107.5980648484,9.9734885151,0,9.9734885151,97.26,8.85,97.6618149534,132.39
2021-11-10 18:30:00,101.7746666583,12.96,102.5965124817,8.3546666583,0,8.3546666583,93.42,12.96,94.3146754222,132.72,8.3546666583,0.0,8.3546666583,8.3546666583,0,8.3546666583,0.0,0.0,0.0,132.47,105.7346666583,8.27,106.0575911161,8.3546666583,0,8.3546666583,97.38,8.27,97.7305341232,132.56
2021-11-10 19:00:00,97.7529999917,12.09,98.497802551,8.2929999917,0,8.2929999917,89.46,12.09,90.2732501907,132.72,8.2929999917,0.0,8.2929999917,8.2929999917,0,8.2929999917,0.0,0.0,0.0,132.47,101.5429999917,7.32,101.8064990426,8.2929999917,0,8.2929999917,93.25,7.32,93.5368638559,132.56
2021-11-10 19:30:00,100.0217777737,11.39,100.6682081345,4.0817777737,0,4.0817777737,95.94,11.39,96.6137448814,132.9,4.0817777737,0.0,4.0817777737,4.0817777737,0,4.0817777737,0.0,0.0,0.0,132.47,104.0817777737,6.63,104.2927292026,4.0817777737,0,4.0817777737,100.0,6.63,100.2195435033,132.75
2021-11-10 20:00:00,94.75333333,9.61,95.2394155649,3.30333333,0,3.30333333,91.45,9.61,91.9535458805,132.8,3.30333333,0.0,3.30333333,3.30333333,0,3.30333333,0.0,0.0,0.0,132.47,98.63333333,4.71,98.7457267116,3.30333333,0,3.30333333,95.33,4.71,95.4462833221,132.63
2021-11-10 20:30:00,88.9595555514,8.08,89.3257461425,4.1295555514,0,4.1295555514,84.83,8.08,85.2139384139,133.26,4.1295555514,0.0,4.1295555514,4.1295555514,0,4.1295555514,0.0,0.0,0.0,132.69,92.5595555514,3.02,92.608810185,4.1295555514,0,4.1295555514,88.43,3.02,88.4815534448,133.1
2021-11-10 21:00:00,84.0015555517,10.43,84.6465961224,3.8315555517,0,3.8315555517,80.17,10.43,80.8456170735,133.65,3.8315555517,0.0,3.8315555517,3.8315555517,0,3.8315555517,0.0,0.0,0.0,132.84,87.3815555517,5.48,87.5532218176,3.8315555517,0,3.8315555517,83.55,5.48,83.7295222726,133.56
2021-11-10 21:30:00,79.1342222192,11.19,79.9214691196,3.0642222192,0,3.0642222192,76.07,11.19,76.8886272475,133.16,3.0642222192,0.0,3.0642222192,3.0642222192,0,3.0642222192,0.0,0.0,0.0,132.53,82.3342222192,6.31,82.5756637783,3.0642222192,0,3.0642222192,79.27,6.31,79.5207457208,133.03
2021-11-10 22:00:00,73.633111106,10.03,74.313094076,5.123111106,0,5.123111106,68.51,10.03,69.2403134019,132.49,5.123111106,0.0,5.123111106,5.123111106,0,5.123111106,0.0,0.0,0.0,131.92,76.483111106,5.02,76.6476789241,5.123111106,0,5.123111106,71.36,5.02,71.5363543941,132.35
2021-11-10 22:30:00,68.2943333291,9.0,68.8848021327,4.2443333291,0,4.2443333291,64.05,9.0,64.6792277319,132.93,4.2443333291,0.0,4.2443333291,4.2443333291,0,4.2443333291,0.0,0.0,0.0,132.14,70.9543333291,3.89,71.0608859935,4.2443333291,0,4.2443333291,66.71,3.89,66.8233207795,132.77
2021-11-10 23:00:00,63.3127777749,8.56,63.8888208497,2.9027777749,0,2.9027777749,60.41,8.56,61.0134550735,133.15,2.9027777749,0.0,2.9027777749,2.9027777749,0,2.9027777749,0.0,0.0,0.0,132.14,65.8027777749,3.4,65.8905574638,2.9027777749,0,2.9027777749,62.9,3.4,62.9918248664,133.02
2021-11-10 23:30:00,60.1521111079,8.22,60.7111593592,3.2121111079,0,3.2121111079,56.94,8.22,57.5302702931,133.36,3.2121111079,0.0,3.2121111079,3.2121111079,0,3.2121111079,0.0,0.0,0.0,132.27,62.4821111079,3.05,62.5565081227,3.2121111079,0,3.2121111079,59.27,3.05,59.3484237364,133.18
2021-11-11 00:00:00,57.4966666616,7.99,58.0491755083,5.0666666616,0,5.0666666616,52.43,7.99,53.0353184208,133.01,5.0666666616,0.0,5.0666666616,5.0666666616,0,5.0666666616,0.0,0.0,0.0,131.92,59.6366666616,2.75,59.7000377764,5.0666666616,0,5.0666666616,54.57,2.75,54.6392477986,132.86
2021-11-11 00:30:00,64.2229999967,8.61,64.7975757924,3.3129999967,0,3.3129999967,60.91,8.61,61.515528121,133.3,3.3129999967,0.0,3.3129999967,3.3129999967,0,3.3129999967,0.0,0.0,0.0,132.16,66.7229999967,3.45,66.8121338423,3.3129999967,0,3.3129999967,63.41,3.45,63.5037841392,133.18
2021-11-11 01:00:00,64.6514444395,8.51,65.2091202833,4.9214444395,0,4.9214444395,59.73,8.51,60.3331832411,133.3,4.9214444395,0.0,4.9214444395,4.9214444395,0,4.9214444395,0.0,0.0,0.0,132.3,67.1114444395,3.34,67.19450554,4.9214444395,0,4.9214444395,62.19,3.34,62.2796250792,133.18
2021-11-11 01:30:00,66.2042222189,7.1,66.5838496905,3.3542222189,0,3.3542222189,62.85,7.1,63.2497628454,133.3,3.3542222189,0.0,3.3542222189,3.3542222189,0,3.3542222189,0.0,0.0,0.0,132.3,68.7842222189,1.88,68.8099093609,3.3542222189,0,3.3542222189,65.43,1.88,65.457003445,133.18
2021-11-11 02:00:00,64.7171111068,6.3,65.0230303047,4.3171111068,0,4.3171111068,60.4,6.3,60.7276707935,133.8,4.3171111068,0.0,4.3171111068,4.3171111068,0,4.3171111068,0.0,0.0,0.0,132.62,67.2071111068,0.98,67.2142558043,4.3171111068,0,4.3171111068,62.89,0.98,62.8976350907,133.65
2021-11-11 02:30:00,60.5635555525,6.89,60.9542152862,3.0935555525,0,3.0935555525,57.47,6.89,57.8815428267,134.19,3.0935555525,0.0,3.0935555525,3.0935555525,0,3.0935555525,0.0,0.0,0.0,132.88,62.9235555525,1.6,62.9438944089,3.0935555525,0,3.0935555525,59.83,1.6,59.8513901259,134.0
2021-11-11 03:00:00,56.3365555525,7.2,56.7947840168,3.0965555525,0,3.0965555525,53.24,7.2,53.7246461133,134.04,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,132.77,58.5165555525,1.88,58.5467477639,3.0965555525,0,3.0965555525,55.42,1.88,55.4518782369,133.86
2021-11-11 03:30:00,54.0448888859,6.71,54.4598394662,3.0348888859,0,3.0348888859,51.01,6.71,51.4494334274,133.97,3.0348888859,0.0,3.0348888859,3.0348888859,0,3.0348888859,0.0,0.0,0.0,132.77,56.1248888859,1.35,56.1411226504,3.0348888859,0,3.0348888859,53.09,1.35,53.1071614756,133.86
2021-11-11 04:00:00,52.236999997,6.54,52.6448076138,2.9669999970000003,0,2.9669999970000003,49.27,6.54,49.7021579008,134.17,2.9669999970000003,0.0,2.9669999970000003,2.9669999970000003,0,2.9669999970000003,0.0,0.0,0.0,132.77,54.236999997,1.16,54.2494033947,2.9669999970000003,0,2.9669999970000003,51.27,1.16,51.2831210049,133.98
2021-11-11 04:30:00,55.2694444414,5.58,55.5504085391,3.0094444414,0,3.0094444414,52.26,5.58,52.557054712,134.17,3.0094444414,0.0,3.0094444414,3.0094444414,0,3.0094444414,0.0,0.0,0.0,132.88,57.3594444414,0.17,57.359696361,3.0094444414,0,3.0094444414,54.35,0.17,54.3502658687,134.09
2021-11-11 05:00:00,53.0192222192,6.13,53.3724163283,3.0692222192,0,3.0692222192,49.95,6.13,50.3247394429,134.52,3.0692222192,0.0,3.0692222192,3.0692222192,0,3.0692222192,0.0,0.0,0.0,133.09,55.0592222192,0.72,55.0639296761,3.0692222192,0,3.0692222192,51.99,0.72,51.9949853351,134.39
2021-11-11 05:30:00,53.2193333304,7.11,53.6921739188,2.9793333304000003,0,2.9793333304000003,50.24,7.11,50.7406119395,134.36,2.9793333304000003,0.0,2.9793333304000003,2.9793333304000003,0,2.9793333304000003,0.0,0.0,0.0,132.94,55.2393333304,1.78,55.2680047295,2.9793333304000003,0,2.9793333304000003,52.26,1.78,52.2903050288,134.24
2021-11-11 06:00:00,56.3242222192,7.79,56.8603737994,2.9842222192000003,0,2.9842222192000003,53.34,7.79,53.9058410564,133.83,2.9842222192000003,0.0,2.9842222192000003,2.9842222192000003,0,2.9842222192000003,0.0,0.0,0.0,132.49,58.5042222192,2.55,58.5597687622,2.9842222192000003,0,2.9842222192000003,55.52,2.55,55.5785291277,133.65
2021-11-11 06:30:00,64.5589999972,9.91,65.3151787921,2.7989999972,0,2.7989999972,61.76,9.91,62.5500255795,133.48,2.7989999972,0.0,2.7989999972,2.7989999972,0,2.7989999972,0.0,0.0,0.0,132.28,67.0789999972,4.76,67.2476753548,2.7989999972,0,2.7989999972,64.28,4.76,64.4560004965,133.34
2021-11-11 07:00:00,72.8625555506,12.27,73.8884625728,4.9425555506,0,4.9425555506,67.92,12.27,69.0194124866,133.86,4.9425555506,0.0,4.9425555506,4.9425555506,0,4.9425555506,0.0,0.0,0.0,132.94,75.6625555506,7.29,76.0129358231,4.9425555506,0,4.9425555506,70.72,7.29,71.0947431249,133.67
2021-11-11 07:30:00,81.0828888814,14.75,82.4135751521,7.5128888814,0,7.5128888814,73.57,14.75,75.0340416078,133.68,7.5128888814,0.0,7.5128888814,7.5128888814,0,7.5128888814,0.0,0.0,0.0,133.02,84.1228888814,9.94,84.7081107908,7.5128888814,0,7.5128888814,76.61,9.94,77.2521566042,133.49
2021-11-11 08:00:00,85.5267777683,16.23,87.0531022734,9.4867777683,0,9.4867777683,76.04,16.23,77.7527780854,133.34,9.4867777683,0.0,9.4867777683,9.4867777683,0,9.4867777683,0.0,0.0,0.0,133.13,88.6767777683,11.54,89.4245073532,9.4867777683,0,9.4867777683,79.19,11.54,80.0264187628,133.22
2021-11-11 08:30:00,87.507333327,17.44,89.2282857955,6.287333327,0,6.287333327,81.22,17.44,83.071306719,132.99,6.287333327,0.0,6.287333327,6.287333327,0,6.287333327,0.0,0.0,0.0,132.95,90.877333327,12.85,91.7813282353,6.287333327,0,6.287333327,84.59,12.85,85.5604499754,132.86
2021-11-11 09:00:00,84.9116666611,17.85,86.7675840114,5.5316666611,0,5.5316666611,79.38,17.85,81.3621957668,132.82,5.5316666611,0.0,5.5316666611,5.5316666611,0,5.5316666611,0.0,0.0,0.0,132.95,88.1916666611,13.28,89.1859207973,5.5316666611,0,5.5316666611,82.66,13.28,83.7199737219,132.64
2021-11-11 09:30:00,85.7431111051,18.33,87.6804995537,6.0031111051,0,6.0031111051,79.74,18.33,81.8196583958,132.82,6.0031111051,0.0,6.0031111051,6.0031111051,0,6.0031111051,0.0,0.0,0.0,132.95,89.0531111051,13.78,90.1129568791,6.0031111051,0,6.0031111051,83.05,13.78,84.1854553946,132.64
2021-11-11 10:00:00,85.3927777709,18.45,87.3632016093,6.8927777709,0,6.8927777709,78.5,18.45,80.6390259118,132.66,6.8927777709,0.0,6.8927777709,6.8927777709,0,6.8927777709,0.0,0.0,0.0,132.95,88.6327777709,13.9,89.7161038799,6.8927777709,0,6.8927777709,81.74,13.9,82.9134343759,132.5
2021-11-11 10:30:00,85.8893333225,18.05,87.7654834122,10.8593333225,0,10.8593333225,75.03,18.05,77.1706122821,132.82,10.8593333225,0.0,10.8593333225,10.8593333225,0,10.8593333225,0.0,0.0,0.0,133.03,88.9593333225,13.42,89.9658790052,10.8593333225,0,10.8593333225,78.1,13.42,79.2445985541,132.69
2021-11-11 11:00:00,87.2866666561,18.6,89.2464126783,10.5466666561,0,10.5466666561,76.74,18.6,78.9619376662,133.05,10.5466666561,0.0,10.5466666561,10.5466666561,0,10.5466666561,0.0,0.0,0.0,133.13,90.4466666561,14.04,91.529891889,10.5466666561,0,10.5466666561,79.9,14.04,81.1241739557,132.89
2021-11-11 11:30:00,90.2049999898,19.25,92.2361345848,10.2349999898,0,10.2349999898,79.97,19.25,82.2542606799,132.9,10.2349999898,0.0,10.2349999898,10.2349999898,0,10.2349999898,0.0,0.0,0.0,133.13,93.5249999898,14.72,94.6763118372,10.2349999898,0,10.2349999898,83.29,14.72,84.5807454448,132.69
2021-11-11 12:00:00,90.9447777673,19.44,92.9992806593,10.5047777673,0,10.5047777673,80.44,19.44,82.7557079602,132.9,10.5047777673,0.0,10.5047777673,10.5047777673,0,10.5047777673,0.0,0.0,0.0,133.26,94.3347777673,14.92,95.5073646187,10.5047777673,0,10.5047777673,83.83,14.92,85.1473740053,132.8
2021-11-11 12:30:00,93.2206666593,19.55,95.2485968002,7.3206666593,0,7.3206666593,85.9,19.55,88.0966089018,132.97,7.3206666593,0.0,7.3206666593,7.3206666593,0,7.3206666593,0.0,0.0,0.0,133.35,96.8606666593,15.08,98.0275223888,7.3206666593,0,7.3206666593,89.54,15.08,90.8009801709,132.8
2021-11-11 13:00:00,92.3294444389,19.54,94.3744558151,5.5294444389,0,5.5294444389,86.8,19.54,88.9721956568,132.69,5.5294444389,0.0,5.5294444389,5.5294444389,0,5.5294444389,0.0,0.0,0.0,133.12,95.9994444389,15.1,97.1797475433,5.5294444389,0,5.5294444389,90.47,15.1,91.7214854873,132.54
2021-11-11 13:30:00,91.3816666624,18.93,93.3217761404,4.2916666624,0,4.2916666624,87.09,18.93,89.1235827377,132.69,4.2916666624,0.0,4.2916666624,4.2916666624,0,4.2916666624,0.0,0.0,0.0,133.12,95.0816666624,14.43,96.1704124734,4.2916666624,0,4.2916666624,90.79,14.43,91.929587185,132.54
2021-11-11 14:00:00,90.2533333293,18.79,92.1885474289,4.0333333293,0,4.0333333293,86.22,18.79,88.2437108241,132.93,4.0333333293,0.0,4.0333333293,4.0333333293,0,4.0333333293,0.0,0.0,0.0,133.29,93.9333333293,14.29,95.0140790112,4.0333333293,0,4.0333333293,89.9,14.29,91.0286443929,132.76
2021-11-11 14:30:00,90.1557777733,18.34,92.0022818516,4.5057777733,0,4.5057777733,85.65,18.34,87.5915412583,132.63,4.5057777733,0.0,4.5057777733,4.5057777733,0,4.5057777733,0.0,0.0,0.0,132.88,93.8557777733,13.84,94.8707152994,4.5057777733,0,4.5057777733,89.35,13.84,90.4155301926,132.43
2021-11-11 15:00:00,89.061999995,18.45,90.9529677532,4.9919999950000005,0,4.9919999950000005,84.07,18.45,86.0707116271,132.63,4.9919999950000005,0.0,4.9919999950000005,4.9919999950000005,0,4.9919999950000005,0.0,0.0,0.0,132.88,92.661999995,13.94,93.7046948828,4.9919999950000005,0,4.9919999950000005,87.67,13.94,88.7713495448,132.43
2021-11-11 15:30:00,87.2647777708,17.72,89.0457176926,6.9747777708,0,6.9747777708,80.29,17.72,82.2221533408,132.74,6.9747777708,0.0,6.9747777708,6.9747777708,0,6.9747777708,0.0,0.0,0.0,132.99,90.7447777708,13.14,91.6911898313,6.9747777708,0,6.9747777708,83.77,13.14,84.7942952091,132.55
2021-11-11 16:00:00,89.017333327,17.54,90.728921699,6.2973333270000005,0,6.2973333270000005,82.72,17.54,84.5591508945,132.74,6.2973333270000005,0.0,6.2973333270000005,6.2973333270000005,0,6.2973333270000005,0.0,0.0,0.0,132.85,92.547333327,13.0,93.4559195875,6.2973333270000005,0,6.2973333270000005,86.25,13.0,87.2242082223,132.55
2021-11-11 16:30:00,94.9577777736,18.09,96.6655453598,4.1577777736,0,4.1577777736,90.8,18.09,92.5844916819,132.55,4.1577777736,0.0,4.1577777736,4.1577777736,0,4.1577777736,0.0,0.0,0.0,132.73,98.8677777736,13.63,99.8028776233,4.1577777736,0,4.1577777736,94.71,13.63,95.6857408395,132.36
2021-11-11 17:00:00,100.3405555463,18.29,101.9938781856,9.3005555463,0,9.3005555463,91.04,18.29,92.8590636395,132.25,9.3005555463,0.0,9.3005555463,9.3005555463,0,9.3005555463,0.0,0.0,0.0,132.54,104.2605555463,13.85,105.1764514652,9.3005555463,0,9.3005555463,94.96,13.85,95.964702365,132.06
2021-11-11 17:30:00,112.285888882,18.94,113.8720529455,6.875888882,0,6.875888882,105.41,18.94,107.0980471344,132.25,6.875888882,0.0,6.875888882,6.875888882,0,6.875888882,0.0,0.0,0.0,132.54,116.855888882,14.65,117.7706298973,6.875888882,0,6.875888882,109.98,14.65,110.9514438843,132.06
2021-11-11 18:00:00,109.6364444396,14.15,110.5457934494,4.8164444396,0,4.8164444396,104.82,14.15,105.7707658098,131.8,4.8164444396,0.0,4.8164444396,4.8164444396,0,4.8164444396,0.0,0.0,0.0,132.41,114.2064444396,9.6,114.6092140778,4.8164444396,0,4.8164444396,109.39,9.6,109.8104371178,131.61
2021-11-11 18:30:00,105.5829999943,12.59,106.3309831978,5.6529999943,0,5.6529999943,99.93,12.59,100.719973193,132.41,5.6529999943,0.0,5.6529999943,5.6529999943,0,5.6529999943,0.0,0.0,0.0,132.49,109.9329999943,7.93,110.218643558,5.6529999943,0,5.6529999943,104.28,7.93,104.5810848098,132.25
2021-11-11 19:00:00,104.4369999963,12.0,105.1241502617,3.6669999963,0,3.6669999963,100.77,12.0,101.48198313,132.52,3.6669999963,0.0,3.6669999963,3.6669999963,0,3.6669999963,0.0,0.0,0.0,132.32,108.8469999963,7.31,109.0921881172,3.6669999963,0,3.6669999963,105.18,7.31,105.4337161443,132.33
2021-11-11 19:30:00,99.2682222169,10.68,99.8410854413,5.3682222169,0,5.3682222169,93.9,10.68,94.505409369,132.67,5.3682222169,0.0,5.3682222169,5.3682222169,0,5.3682222169,0.0,0.0,0.0,132.46,103.3682222169,5.87,103.5347587251,5.3682222169,0,5.3682222169,98.0,5.87,98.1756431097,132.49
2021-11-11 20:00:00,94.2054444409,8.99,94.6334288839,3.5054444409,0,3.5054444409,90.7,8.99,91.1444463475,132.89,3.5054444409,0.0,3.5054444409,3.5054444409,0,3.5054444409,0.0,0.0,0.0,132.46,98.1754444409,4.03,98.2581232834,3.5054444409,0,3.5054444409,94.67,4.03,94.7557375572,132.71
2021-11-11 20:30:00,88.9802222189,6.83,89.2419679642,3.3602222189,0,3.3602222189,85.62,6.83,85.8919862385,133.46,3.3602222189,0.0,3.3602222189,3.3602222189,0,3.3602222189,0.0,0.0,0.0,132.82,92.7502222189,1.77,92.7671095898,3.3602222189,0,3.3602222189,89.39,1.77,89.4075220549,133.33
2021-11-11 21:00:00,83.9689999966,5.11,84.1243428529,3.4189999966,0,3.4189999966,80.55,5.11,80.7119235305,133.55,3.4189999966,0.0,3.4189999966,3.4189999966,0,3.4189999966,0.0,0.0,0.0,132.63,87.5089999966,-0.04,87.5090091385,3.4189999966,0,3.4189999966,84.09,-0.04,84.0900095136,133.33
2021-11-11 21:30:00,78.9288888855,4.17,79.038967609,3.3988888855,0,3.3988888855,75.53,4.17,75.6450249521,133.21,3.3988888855,0.0,3.3988888855,3.3988888855,0,3.3988888855,0.0,0.0,0.0,132.05,82.2588888855,-1.1,82.266243385,3.3988888855,0,3.3988888855,78.86,-1.1,78.8676714503,133.04
2021-11-11 22:00:00,78.3828888855,7.17,78.7101401983,3.4128888855,0,3.4128888855,74.97,7.17,75.3120826959,133.7,3.4128888855,0.0,3.4128888855,3.4128888855,0,3.4128888855,0.0,0.0,0.0,132.38,81.6128888855,2.03,81.6381316067,3.4128888855,0,3.4128888855,78.2,2.03,78.2263440281,133.53
2021-11-11 22:30:00,78.9661111077,6.75,79.2540800431,3.4161111077,0,3.4161111077,75.55,6.75,75.8509393482,133.53,3.4161111077,0.0,3.4161111077,3.4161111077,0,3.4161111077,0.0,0.0,0.0,132.51,82.2061111077,1.63,82.2222695105,3.4161111077,0,3.4161111077,78.79,1.63,78.8068588386,133.37
2021-11-11 23:00:00,73.7466666626,6.06,73.9952325751,4.0266666626,0,4.0266666626,69.72,6.06,69.9828693324,133.31,4.0266666626,0.0,4.0266666626,4.0266666626,0,4.0266666626,0.0,0.0,0.0,132.28,76.7166666626,0.8300000000000001,76.7211564292,4.0266666626,0,4.0266666626,72.69,0.8300000000000001,72.6947384616,133.16
2021-11-11 23:30:00,71.1052222185,5.77,71.3389481752,3.6952222185,0,3.6952222185,67.41,5.77,67.656492667,133.58,3.6952222185,0.0,3.6952222185,3.6952222185,0,3.6952222185,0.0,0.0,0.0,132.39,73.9352222185,0.48,73.9367803228,3.6952222185,0,3.6952222185,70.24,0.48,70.241640072,133.47
2021-11-12 00:00:00,68.1925555521,4.93,68.3705311719,3.4925555521,0,3.4925555521,64.7,4.93,64.8875558177,133.95,3.4925555521,0.0,3.4925555521,3.4925555521,0,3.4925555521,0.0,0.0,0.0,132.7,70.9025555521,-0.38,70.9035738437,3.4925555521,0,3.4925555521,67.41,-0.38,67.4110710492,133.84
2021-11-12 00:30:00,74.6829999965,5.44,74.8808659704,3.5429999965,0,3.5429999965,71.14,5.44,71.3476923243,133.86,3.5429999965,0.0,3.5429999965,3.5429999965,0,3.5429999965,0.0,0.0,0.0,132.47,77.6629999965,0.19,77.6632324105,3.5429999965,0,3.5429999965,74.12,0.19,74.1202435236,133.69
2021-11-12 01:00:00,75.391555552,5.63,75.6014784813,3.541555552,0,3.541555552,71.85,5.63,72.0702393502,133.35,3.541555552,0.0,3.541555552,3.541555552,0,3.541555552,0.0,0.0,0.0,132.07,78.421555552,0.43,78.4227344282,3.541555552,0,3.541555552,74.88,0.43,74.8812346319,133.16
2021-11-12 01:30:00,73.2844444409,5.24,73.471541409,3.5044444409,0,3.5044444409,69.78,5.24,69.976467473,133.14,3.5044444409,0.0,3.5044444409,3.5044444409,0,3.5044444409,0.0,0.0,0.0,131.92,76.2044444409,0.01,76.2044450971,3.5044444409,0,3.5044444409,72.7,0.01,72.7000006878,132.98
2021-11-12 02:00:00,70.2689999964,4.72,70.427343841,3.5689999964,0,3.5689999964,66.7,4.72,66.8667959454,133.31,3.5689999964,0.0,3.5689999964,3.5689999964,0,3.5689999964,0.0,0.0,0.0,132.04,73.0689999964,-0.6000000000000001,73.0714633799,3.5689999964,0,3.5689999964,69.5,-0.6000000000000001,69.5025898798,133.15
2021-11-12 02:30:00,69.1317777742,4.87,69.303099485,3.5617777742,0,3.5617777742,65.57,4.87,65.7506030391,133.79,3.5617777742,0.0,3.5617777742,3.5617777742,0,3.5617777742,0.0,0.0,0.0,132.4,71.8817777742,-0.43,71.8830639023,3.5617777742,0,3.5617777742,68.32,-0.43,68.3213531775,133.52
2021-11-12 03:00:00,67.0011111075,4.59,67.1581490933,3.6211111075,0,3.6211111075,63.38,4.59,63.5459872848,133.79,3.6211111075,0.0,3.6211111075,3.6211111075,0,3.6211111075,0.0,0.0,0.0,132.4,69.6611111075,-0.76,69.6652567693,3.6211111075,0,3.6211111075,66.04,-0.76,66.0443729624,133.52
2021-11-12 03:30:00,64.5059999964,4.24,64.6451980857,3.6159999964000002,0,3.6159999964000002,60.89,4.24,61.0374450645,133.88,3.6159999964000002,0.0,3.6159999964000002,3.6159999964000002,0,3.6159999964000002,0.0,0.0,0.0,132.4,67.0559999964,-1.1400000000000001,67.0656897043,3.6159999964000002,0,3.6159999964000002,63.44,-1.1400000000000001,63.4502419223,133.72
2021-11-12 04:00:00,62.7231111074,3.8200000000000003,62.8393273913,3.7031111074,0,3.7031111074,59.02,3.8200000000000003,59.1434933023,133.97,3.7031111074,0.0,3.7031111074,3.7031111074,0,3.7031111074,0.0,0.0,0.0,132.48,65.1931111074,-1.6099999999999999,65.2129882452,3.7031111074,0,3.7031111074,61.49,-1.6099999999999999,61.5110737998,133.84
2021-11-12 04:30:00,62.1213333297,3.81,62.2380603381,3.6813333297,0,3.6813333297,58.44,3.81,58.5640649204,134.18,3.6813333297,0.0,3.6813333297,3.6813333297,0,3.6813333297,0.0,0.0,0.0,132.6,64.5513333297,-1.62,64.5716581376,3.6813333297,0,3.6813333297,60.87,-1.62,60.8915536015,134.01
2021-11-12 05:00:00,61.6521111075,4.03,61.783684772,3.6521111075,0,3.6521111075,58.0,4.03,58.1398391811,134.09,3.6521111075,0.0,3.6521111075,3.6521111075,0,3.6521111075,0.0,0.0,0.0,132.52,64.0821111075,-1.3900000000000001,64.0971845247,3.6521111075,0,3.6521111075,60.43,-1.3900000000000001,60.4459841511,133.91
2021-11-12 05:30:00,62.2436666631,-3.99,62.3714208566,3.5836666631,0,3.5836666631,58.66,-3.99,58.7955414976,133.94,3.5836666631,0.0,3.5836666631,3.5836666631,0,3.5836666631,0.0,0.0,0.0,132.41,64.8636666631,-9.22,65.5156748647,3.5836666631,0,3.5836666631,61.28,-9.22,61.9697248663,133.78
2021-11-12 06:00:00,64.632555552,-6.06,64.9160291237,3.5525555520000003,0,3.5525555520000003,61.08,-6.06,61.3798826978,132.92,3.5525555520000003,0.0,3.5525555520000003,3.5525555520000003,0,3.5525555520000003,0.0,0.0,0.0,133.65,67.432555552,-11.19,68.3547046535,3.5525555520000003,0,3.5525555520000003,63.88,-11.19,64.8526830594,132.75
2021-11-12 06:30:00,72.9706666632,-3.21,73.0412369369,3.4706666632,0,3.4706666632,69.5,-3.21,69.5740907235,131.24,3.4706666632,0.0,3.4706666632,3.4706666632,0,3.4706666632,0.0,0.0,0.0,133.1,76.1606666632,-8.1,76.5901896236,3.4706666632,0,3.4706666632,72.69,-8.1,73.1399077112,131.06
2021-11-12 07:00:00,80.2651111074,-1.45,80.2782072613,3.7051111074,0,3.7051111074,76.56,-1.45,76.5737298295,131.24,3.7051111074,0.0,3.7051111074,3.7051111074,0,3.7051111074,0.0,0.0,0.0,133.1,83.8051111074,-6.16,84.0311980619,3.7051111074,0,3.7051111074,80.1,-6.16,80.3365147365,131.06
2021-11-12 07:30:00,86.5129999967,-0.46,86.5142229257,3.2829999967,0,3.2829999967,83.23,-0.46,83.2312711666,130.77,3.2829999967,0.0,3.2829999967,3.2829999967,0,3.2829999967,0.0,0.0,0.0,132.86,90.3629999967,-5.01,90.501778261,3.2829999967,0,3.2829999967,87.08,-5.01,87.2240018573,130.56
2021-11-12 08:00:00,87.902555552,-2.32,87.9331659419,3.5525555520000003,0,3.5525555520000003,84.35,-2.32,84.3818991253,129.82,3.5525555520000003,0.0,3.5525555520000003,3.5525555520000003,0,3.5525555520000003,0.0,0.0,0.0,132.09,91.882555552,-6.97,92.1465404384,3.5525555520000003,0,3.5525555520000003,88.33,-6.97,88.6045698596,129.64
2021-11-12 08:30:00,90.2882222184,-0.66,90.2906344609,3.8182222184,0,3.8182222184,86.47,-0.66,86.472518756,130.0,3.8182222184,0.0,3.8182222184,3.8182222184,0,3.8182222184,0.0,0.0,0.0,132.09,94.3482222184,-5.19,94.4908627105,3.8182222184,0,3.8182222184,90.53,-5.19,90.6786468801,129.78
2021-11-12 09:00:00,88.1959999951,0.09,88.1960459155,4.9159999951,0,4.9159999951,83.28,0.09,83.2800486311,129.81,4.9159999951,0.0,4.9159999951,4.9159999951,0,4.9159999951,0.0,0.0,0.0,132.09,92.1159999951,-4.42,92.2219814095,4.9159999951,0,4.9159999951,87.2,-4.42,87.3119487814,129.65
2021-11-12 09:30:00,87.6379999936,-0.48,87.639314482,6.3879999936,0,6.3879999936,81.25,-0.48,81.2514178338,129.68,6.3879999936,0.0,6.3879999936,6.3879999936,0,6.3879999936,0.0,0.0,0.0,131.9,91.4479999936,-5.02,91.5856817567,6.3879999936,0,6.3879999936,85.06,-5.02,85.2080043188,129.51
2021-11-12 10:00:00,87.9182222148,-0.39,87.9190872189,7.4382222148,0,7.4382222148,80.48,-0.39,80.4809449497,129.68,7.4382222148,0.0,7.4382222148,7.4382222148,0,7.4382222148,0.0,0.0,0.0,131.9,91.6782222148,-4.95,91.8117581166,7.4382222148,0,7.4382222148,84.24,-4.95,84.3853073704,129.51
2021-11-12 10:30:00,88.2463333266,-0.1,88.2463899861,6.7463333266,0,6.7463333266,81.5,-0.1,81.5000613497,129.92,6.7463333266,0.0,6.7463333266,6.7463333266,0,6.7463333266,0.0,0.0,0.0,132.18,92.0463333266,-4.64,92.1632089224,6.7463333266,0,6.7463333266,85.3,-4.64,85.4261060801,129.6
2021-11-12 11:00:00,89.5824444384,0.35000000000000003,89.5831281635,6.0124444384,0,6.0124444384,83.57,0.35000000000000003,83.5707329153,129.92,6.0124444384,0.0,6.0124444384,6.0124444384,0,6.0124444384,0.0,0.0,0.0,132.18,93.4724444384,-4.15,93.5645251647,6.0124444384,0,6.0124444384,87.46,-4.15,87.558403937,129.73
2021-11-12 11:30:00,88.2159999927,0.17,88.2161637951,7.2559999927,0,7.2559999927,80.96,0.17,80.960178483,129.92,7.2559999927,0.0,7.2559999927,7.2559999927,0,7.2559999927,0.0,0.0,0.0,132.18,91.9959999927,-4.32,92.097374635,7.2559999927,0,7.2559999927,84.74,-4.32,84.8500441956,129.65
2021-11-12 12:00:00,89.4938888814,0.08,89.493924638,7.5138888814,0,7.5138888814,81.98,0.08,81.9800390339,129.83,7.5138888814,0.0,7.5138888814,7.5138888814,0,7.5138888814,0.0,0.0,0.0,132.18,93.3138888814,-4.39,93.4170967124,7.5138888814,0,7.5138888814,85.8,-4.39,85.9122348679,129.65
2021-11-12 12:30:00,85.7705555462,-0.21,85.7708126271,9.3305555462,0,9.3305555462,76.44,-0.21,76.440288461,130.24,9.3305555462,0.0,9.3305555462,9.3305555462,0,9.3305555462,0.0,0.0,0.0,132.18,89.3205555462,-4.8,89.4494362368,9.3305555462,0,9.3305555462,79.99,-4.8,80.1338885865,129.72
2021-11-12 13:00:00,84.7706666576,-0.98,84.7763311637,9.0906666576,0,9.0906666576,75.68,-0.98,75.6863448714,130.24,9.0906666576,0.0,9.0906666576,9.0906666576,0,9.0906666576,0.0,0.0,0.0,132.43,88.2806666576,-5.65,88.4612830876,9.0906666576,0,9.0906666576,79.19,-5.65,79.391300531,130.06
2021-11-12 13:30:00,81.6967777679,-1.8599999999999999,81.7179484425,9.8867777679,0,9.8867777679,71.81,-1.8599999999999999,71.8340845282,130.65,9.8867777679,0.0,9.8867777679,9.8867777679,0,9.8867777679,0.0,0.0,0.0,132.74,85.0167777679,-6.63,85.2749048785,9.8867777679,0,9.8867777679,75.13,-6.63,75.4219715998,130.46
2021-11-12 14:00:00,83.2773333243,-1.65,83.2936777049,9.0273333243,0,9.0273333243,74.25,-1.65,74.2683310705,131.04,9.0273333243,0.0,9.0273333243,9.0273333243,0,9.0273333243,0.0,0.0,0.0,133.01,86.6773333243,-6.38,86.911820325,9.0273333243,0,9.0273333243,77.65,-6.38,77.9116608731,130.82
2021-11-12 14:30:00,84.0185555477,-2.26,84.0489457181,7.8885555477,0,7.8885555477,76.13,-2.26,76.1635378643,131.04,7.8885555477,0.0,7.8885555477,7.8885555477,0,7.8885555477,0.0,0.0,0.0,133.01,87.5685555477,-7.01,87.8486882128,7.8885555477,0,7.8885555477,79.68,-7.01,79.9877646894,130.82
2021-11-12 15:00:00,84.1728888821,-2.88,84.2221444916,6.7528888821,0,6.7528888821,77.42,-2.88,77.4735490345,130.92,6.7528888821,0.0,6.7528888821,6.7528888821,0,6.7528888821,0.0,0.0,0.0,132.89,87.7828888821,-7.66,88.1164637312,6.7528888821,0,6.7528888821,81.03,-7.66,81.3912556728,130.72
2021-11-12 15:30:00,85.1424444392,-3.56,85.2168378027,5.2024444392,0,5.2024444392,79.94,-3.56,80.0192301887,131.02,5.2024444392,0.0,5.2024444392,5.2024444392,0,5.2024444392,0.0,0.0,0.0,132.89,88.8624444392,-8.39,89.2576390665,5.2024444392,0,5.2024444392,83.66,-8.39,84.079650927,130.8
2021-11-12 16:00:00,89.1627777739,-2.92,89.2105786348,3.8727777739,0,3.8727777739,85.29,-2.92,85.3399701195,131.43,3.8727777739,0.0,3.8727777739,3.8727777739,0,3.8727777739,0.0,0.0,0.0,133.29,93.1327777739,-7.67,93.4480775398,3.8727777739,0,3.8727777739,89.26,-7.67,89.5889306778,131.23
2021-11-12 16:30:00,94.8394444392,-1.3900000000000001,94.8496300548,5.2494444392,0,5.2494444392,89.59,-1.3900000000000001,89.6007823627,130.93,5.2494444392,0.0,5.2494444392,5.2494444392,0,5.2494444392,0.0,0.0,0.0,132.93,99.0194444392,-5.99,99.2004560325,5.2494444392,0,5.2494444392,93.77,-5.99,93.9611249401,130.73
2021-11-12 17:00:00,95.7913333244,-0.58,95.7930892083,8.9313333244,0,8.9313333244,86.86,-0.58,86.8619364279,130.55,8.9313333244,0.0,8.9313333244,8.9313333244,0,8.9313333244,0.0,0.0,0.0,132.74,99.8413333244,-5.15,99.9740683377,8.9313333244,0,8.9313333244,90.91,-5.15,91.0557554469,130.33
2021-11-12 17:30:00,111.4006666584,9.16,111.7766260537,8.2406666584,0,8.2406666584,103.16,9.16,103.5658785508,129.94,8.2406666584,0.0,8.2406666584,8.2406666584,0,8.2406666584,0.0,0.0,0.0,132.17,115.9406666584,4.31,116.0207493736,8.2406666584,0,8.2406666584,107.7,4.31,107.7862055181,129.74
2021-11-12 18:00:00,113.7043333271,12.24,114.3612391388,6.1943333271,0,6.1943333271,107.51,12.24,108.2045179279,131.19,6.1943333271,0.0,6.1943333271,6.1943333271,0,6.1943333271,0.0,0.0,0.0,132.01,118.3043333271,7.64,118.5507692256,6.1943333271,0,6.1943333271,112.11,7.64,112.370021358,131.0
2021-11-12 18:30:00,108.9396666622,11.24,109.5179828725,4.5096666622,0,4.5096666622,104.43,11.24,105.0331495291,132.11,4.5096666622,0.0,4.5096666622,4.5096666622,0,4.5096666622,0.0,0.0,0.0,132.01,113.4496666622,6.5600000000000005,113.6391678329,4.5096666622,0,4.5096666622,108.94,6.5600000000000005,109.1373318347,131.9
2021-11-12 19:00:00,103.9067777739,10.04,104.3907087214,3.8667777739,0,3.8667777739,100.04,10.04,100.5425442288,132.28,3.8667777739,0.0,3.8667777739,3.8667777739,0,3.8667777739,0.0,0.0,0.0,132.01,108.2167777739,5.25,108.3440514831,3.8667777739,0,3.8667777739,104.35,5.25,104.481984093,132.06
2021-11-12 19:30:00,96.4875555522,9.7,96.973905647,3.3975555522,0,3.3975555522,93.09,9.7,93.5940067526,132.71,3.3975555522,0.0,3.3975555522,3.3975555522,0,3.3975555522,0.0,0.0,0.0,132.24,100.4975555522,4.82,100.61307604859999,3.3975555522,0,3.3975555522,97.1,4.82,97.2195577032,132.53
2021-11-12 20:00:00,91.7002222189,7.83,92.0339049209,3.3502222189,0,3.3502222189,88.35,7.83,88.6962874082,132.71,3.3502222189,0.0,3.3502222189,3.3502222189,0,3.3502222189,0.0,0.0,0.0,132.24,95.5002222189,2.8,95.5412604263,3.3502222189,0,3.3502222189,92.15,2.8,92.1925295238,132.61
2021-11-12 20:30:00,87.2655555522,6.14,87.4812939195,3.3355555521999998,0,3.3355555521999998,83.93,6.14,84.1542898491,133.49,3.3355555521999998,0.0,3.3355555521999998,3.3355555521999998,0,3.3355555521999998,0.0,0.0,0.0,132.64,90.8855555522,0.99,90.8909473382,3.3355555521999998,0,3.3355555521999998,87.55,0.99,87.555597194,133.29
2021-11-12 21:00:00,82.0004444412,5.42,82.1793726464,3.2104444412,0,3.2104444412,78.79,5.42,78.9762021118,133.64,3.2104444412,0.0,3.2104444412,3.2104444412,0,3.2104444412,0.0,0.0,0.0,132.56,85.4104444412,0.22,85.4107277785,3.2104444412,0,3.2104444412,82.2,0.22,82.2002944034,133.47
2021-11-12 21:30:00,78.0252222171,3.42,78.1001389373,5.1052222171,0,5.1052222171,72.92,3.42,73.0001561642,133.04,5.1052222171,0.0,5.1052222171,5.1052222171,0,5.1052222171,0.0,0.0,0.0,131.88,81.1852222171,-1.8900000000000001,81.2072189306,5.1052222171,0,5.1052222171,76.08,-1.8900000000000001,76.1034723255,132.9
