Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-11-12 22:00:00,79.8939999925,6.0,80.1189817385,7.4639999925,0,7.4639999925,72.43,6.0,72.6780909215,133.46,7.4639999925,0.0,7.4639999925,7.4639999925,0,7.4639999925,0.0,0.0,0.0,132.0,82.9639999925,0.77,82.9675731522,7.4639999925,0,7.4639999925,75.5,0.77,75.503926388,133.29
2021-11-12 22:30:00,75.0861111077,6.44,75.3617786499,3.4261111077,0,3.4261111077,71.66,6.44,71.9487956814,133.54,3.4261111077,0.0,3.4261111077,3.4261111077,0,3.4261111077,0.0,0.0,0.0,132.36,78.1161111077,1.21,78.1254818519,3.4261111077,0,3.4261111077,74.69,1.21,74.6998005352,133.38
2021-11-12 23:00:00,70.8472222189,6.28,71.1250117479,3.3372222189,0,3.3372222189,67.51,6.28,67.8014638485,133.86,3.3372222189,0.0,3.3372222189,3.3372222189,0,3.3372222189,0.0,0.0,0.0,132.74,73.6772222189,0.98,73.6837395488,3.3372222189,0,3.3372222189,70.34,0.98,70.3468265098,133.7
2021-11-12 23:30:00,67.8647777742,5.45,68.0832619837,3.6047777742,0,3.6047777742,64.26,5.45,64.4906977788,134.19,3.6047777742,0.0,3.6047777742,3.6047777742,0,3.6047777742,0.0,0.0,0.0,132.97,70.5647777742,0.14,70.5649166535,3.6047777742,0,3.6047777742,66.96,0.14,66.9601463559,134.0
2021-11-13 00:00:00,63.4367777741,-6.0,63.7198930818,3.7167777741,0,3.7167777741,59.72,-6.0,60.0206497799,134.19,3.7167777741,0.0,3.7167777741,3.7167777741,0,3.7167777741,0.0,0.0,0.0,133.27,66.1467777741,-11.08,67.0683428295,3.7167777741,0,3.7167777741,62.43,-11.08,63.4056093733,134.08
2021-11-13 00:30:00,69.4077777744,-4.98,69.5862056415,3.4077777744,0,3.4077777744,66.0,-4.98,66.1876151557,131.48,3.4077777744,0.0,3.4077777744,3.4077777744,0,3.4077777744,0.0,0.0,0.0,132.93,72.4277777744,-9.97,73.1107645517,3.4077777744,0,3.4077777744,69.02,-9.97,69.7363699944,131.29
2021-11-13 01:00:00,69.5573333279,-5.12,69.745516126,5.4673333279000005,0,5.4673333279000005,64.09,-5.12,64.29418714010001,131.14,5.4673333279000005,0.0,5.4673333279000005,5.4673333279000005,0,5.4673333279000005,0.0,0.0,0.0,132.78,72.4973333279,-10.11,73.1988759453,5.4673333279000005,0,5.4673333279000005,67.03,-10.11,67.7881479316,131.02
2021-11-13 01:30:00,68.2662222167,-5.85,68.5164184392,5.5262222167,0,5.5262222167,62.74,-5.85,63.0121424806,130.94,5.5262222167,0.0,5.5262222167,5.5262222167,0,5.5262222167,0.0,0.0,0.0,132.52,71.1162222167,-10.86,71.9406468026,5.5262222167,0,5.5262222167,65.59,-10.86,66.4829880496,130.82
2021-11-13 02:00:00,65.6798888849,-6.2,65.9718713084,3.9998888849,0,3.9998888849,61.68,-6.2,61.9908251276,130.83,3.9998888849,0.0,3.9998888849,3.9998888849,0,3.9998888849,0.0,0.0,0.0,132.26,68.4798888849,-11.24,69.3962014932,3.9998888849,0,3.9998888849,64.48,-11.24,65.452333801,130.61
2021-11-13 02:30:00,64.0883333282,-6.75,64.4428193734,5.0883333282,0,5.0883333282,59.0,-6.75,59.3848676011,131.24,5.0883333282,0.0,5.0883333282,5.0883333282,0,5.0883333282,0.0,0.0,0.0,132.62,66.7683333282,-11.85,67.8117455566,5.0883333282,0,5.0883333282,61.68,-11.85,62.8080002866,131.07
2021-11-13 03:00:00,62.2038888846,-6.75,62.5690521933,4.2738888846,0,4.2738888846,57.93,-6.75,58.3219289804,131.24,4.2738888846,0.0,4.2738888846,4.2738888846,0,4.2738888846,0.0,0.0,0.0,132.62,64.8138888846,-11.87,65.8918590749,4.2738888846,0,4.2738888846,60.54,-11.87,61.6926940569,131.07
2021-11-13 03:30:00,59.4845555523,-6.92,59.8857140665,3.2745555523,0,3.2745555523,56.21,-6.92,56.6343579464,131.37,3.2745555523,0.0,3.2745555523,3.2745555523,0,3.2745555523,0.0,0.0,0.0,132.76,62.0245555523,-12.07,63.1880557658,3.2745555523,0,3.2745555523,58.75,-12.07,59.9770572803,131.17
2021-11-13 04:00:00,57.2009999968,-7.23,57.6561124308,3.2309999968,0,3.2309999968,53.97,-7.23,54.4521239255,131.67,3.2309999968,0.0,3.2309999968,3.2309999968,0,3.2309999968,0.0,0.0,0.0,133.01,59.6509999968,-12.43,60.9323124509,3.2309999968,0,3.2309999968,56.42,-12.43,57.7730153272,131.48
2021-11-13 04:30:00,56.0554444413,-7.23,56.5197819485,3.1754444413,0,3.1754444413,52.88,-7.23,53.3719711084,131.82,3.1754444413,0.0,3.1754444413,3.1754444413,0,3.1754444413,0.0,0.0,0.0,133.01,58.4254444413,-12.42,59.7309715153,3.1754444413,0,3.1754444413,55.25,-12.42,56.6287815514,131.61
2021-11-13 05:00:00,55.4259999968,-7.17,55.8878374572,3.1859999968,0,3.1859999968,52.24,-7.17,52.7297496675,131.59,3.1859999968,0.0,3.1859999968,3.1859999968,0,3.1859999968,0.0,0.0,0.0,132.9,57.7659999968,-12.35,59.0714250347,3.1859999968,0,3.1859999968,54.58,-12.35,55.9597971762,131.42
2021-11-13 05:30:00,56.8337777745,-6.97,57.259577331,3.2537777745,0,3.2537777745,53.58,-6.97,54.0314473247,131.59,3.2537777745,0.0,3.2537777745,3.2537777745,0,3.2537777745,0.0,0.0,0.0,132.8,59.2437777745,-12.14,60.4748278625,3.2537777745,0,3.2537777745,55.99,-12.14,57.2910088932,131.34
2021-11-13 06:00:00,58.5561111078,-6.43,58.9080898355,3.2761111078000003,0,3.2761111078000003,55.28,-6.43,55.6527025399,131.59,3.2761111078000003,0.0,3.2761111078000003,3.2761111078000003,0,3.2761111078000003,0.0,0.0,0.0,132.8,61.0361111078,-11.55,62.1193155079,3.2761111078000003,0,3.2761111078000003,57.76,-11.55,58.9034812214,131.34
2021-11-13 06:30:00,63.1235555524,-5.74,63.3839953425,3.1235555524,0,3.1235555524,60.0,-5.74,60.2739379832,131.4,3.1235555524,0.0,3.1235555524,3.1235555524,0,3.1235555524,0.0,0.0,0.0,132.8,65.8235555524,-10.77,66.6988258185,3.1235555524,0,3.1235555524,62.7,-10.77,63.6182591714,131.21
2021-11-13 07:00:00,66.7417777748,-4.8,66.9141606877,2.9617777748,0,2.9617777748,63.78,-4.8,63.9603658526,131.04,2.9617777748,0.0,2.9617777748,2.9617777748,0,2.9617777748,0.0,0.0,0.0,132.49,69.6117777748,-9.74,70.289879819,2.9617777748,0,2.9617777748,66.65,-9.74,67.3579252947,130.84
2021-11-13 07:30:00,70.0598888861,-3.85,70.1655936391,2.7998888860999998,0,2.7998888860999998,67.26,-3.85,67.3700979664,130.72,2.7998888860999998,0.0,2.7998888860999998,2.7998888860999998,0,2.7998888860999998,0.0,0.0,0.0,132.31,73.1098888861,-8.73,73.629265601,2.7998888860999998,0,2.7998888860999998,70.31,-8.73,70.8499047282,130.5
2021-11-13 08:00:00,74.2608888858,-2.8200000000000003,74.3144132596,3.0408888858,0,3.0408888858,71.22,-2.8200000000000003,71.2758079575,130.83,3.0408888858,0.0,3.0408888858,3.0408888858,0,3.0408888858,0.0,0.0,0.0,132.59,77.4908888858,-7.65,77.867582217,3.0408888858,0,3.0408888858,74.45,-7.65,74.8420002405,130.66
2021-11-13 08:30:00,78.4718888848,-1.8,78.4925305054,4.1318888848,0,4.1318888848,74.34,-1.8,74.3617885745,130.94,4.1318888848,0.0,4.1318888848,4.1318888848,0,4.1318888848,0.0,0.0,0.0,132.82,81.8518888848,-6.51,82.1103636212,4.1318888848,0,4.1318888848,77.72,-6.51,77.9921694787,130.73
2021-11-13 09:00:00,79.0369999946,-0.4,79.0380121723,5.3869999946,0,5.3869999946,73.65,-0.4,73.6510862106,130.34,5.3869999946,0.0,5.3869999946,5.3869999946,0,5.3869999946,0.0,0.0,0.0,132.39,82.3969999946,-5.09,82.5540653639,5.3869999946,0,5.3869999946,77.01,-5.09,77.178029257,130.17
2021-11-13 09:30:00,79.2044444369,0.49,79.2059601202,7.5344444369,0,7.5344444369,71.67,0.49,71.6716750188,130.34,7.5344444369,0.0,7.5344444369,7.5344444369,0,7.5344444369,0.0,0.0,0.0,132.5,82.4944444369,-4.1,82.5962672459,7.5344444369,0,7.5344444369,74.96,-4.1,75.0720427323,130.17
2021-11-13 10:00:00,73.7319999879,1.44,73.7460603844,12.1219999879,0,12.1219999879,61.61,1.44,61.6268261393,130.34,12.1219999879,0.0,12.1219999879,12.1219999879,0,12.1219999879,0.0,0.0,0.0,132.6,76.5719999879,-3.19,76.6384191,12.1219999879,0,12.1219999879,64.45,-3.19,64.5288974026,130.17
2021-11-13 10:30:00,77.7259999912,1.75,77.7456981101,8.8359999912,0,8.8359999912,68.89,1.75,68.9122238794,130.13,8.8359999912,0.0,8.8359999912,8.8359999912,0,8.8359999912,0.0,0.0,0.0,132.37,80.8759999912,-2.8,80.9244547376,8.8359999912,0,8.8359999912,72.04,-2.8,72.0943936794,129.87
2021-11-13 11:00:00,73.5318888798,1.06,73.5395287055,9.1318888798,0,9.1318888798,64.4,1.06,64.4087230117,130.13,9.1318888798,0.0,9.1318888798,9.1318888798,0,9.1318888798,0.0,0.0,0.0,132.37,76.4318888798,-3.5700000000000003,76.5152176873,9.1318888798,0,9.1318888798,67.3,-3.5700000000000003,67.3946207052,129.87
2021-11-13 11:30:00,74.5677777703,0.6900000000000001,74.5709700996,7.4677777703,0,7.4677777703,67.1,0.6900000000000001,67.1035475962,130.34,7.4677777703,0.0,7.4677777703,7.4677777703,0,7.4677777703,0.0,0.0,0.0,132.51,77.6177777703,-3.9699999999999998,77.7192403849,7.4677777703,0,7.4677777703,70.15,-3.9699999999999998,70.262247331,130.13
2021-11-13 12:00:00,74.5072222151,0.79,74.511410282,7.1372222151,0,7.1372222151,67.37,0.79,67.3746317244,130.78,7.1372222151,0.0,7.1372222151,7.1372222151,0,7.1372222151,0.0,0.0,0.0,132.97,77.5872222151,-3.86,77.6831812624,7.1372222151,0,7.1372222151,70.45,-3.86,70.5556666753,130.59
2021-11-13 12:30:00,74.4778888816,0.62,74.4804694685,7.3378888816,0,7.3378888816,67.14,0.62,67.142862614,130.78,7.3378888816,0.0,7.3378888816,7.3378888816,0,7.3378888816,0.0,0.0,0.0,132.97,77.5378888816,-4.05,77.6435877082,7.3378888816,0,7.3378888816,70.2,-4.05,70.3167298728,130.59
2021-11-13 13:00:00,74.3954444375,0.65,74.3982839389,6.9054444375,0,6.9054444375,67.49,0.65,67.4931300208,130.78,6.9054444375,0.0,6.9054444375,6.9054444375,0,6.9054444375,0.0,0.0,0.0,132.97,77.4754444375,-3.99,77.5781192785,6.9054444375,0,6.9054444375,70.57,-3.99,70.682706513,130.59
2021-11-13 13:30:00,73.2646666601,0.27,73.2651641697,6.5346666601,0,6.5346666601,66.73,0.27,66.7305462288,130.78,6.5346666601,0.0,6.5346666601,6.5346666601,0,6.5346666601,0.0,0.0,0.0,132.97,76.3146666601,-4.43,76.443137347,6.5346666601,0,6.5346666601,69.78,-4.43,69.9204784023,130.59
2021-11-13 14:00:00,72.3556666605,-0.55,72.3577569987,6.1456666605,0,6.1456666605,66.21,-0.55,66.2122843587,130.89,6.1456666605,0.0,6.1456666605,6.1456666605,0,6.1456666605,0.0,0.0,0.0,133.08,75.3656666605,-5.31,75.5524970546,6.1456666605,0,6.1456666605,69.22,-5.31,69.4233714249,130.78
2021-11-13 14:30:00,73.6124444385,-1.02,73.6195108392,5.9524444385,0,5.9524444385,67.66,-1.02,67.6676880054,131.13,5.9524444385,0.0,5.9524444385,5.9524444385,0,5.9524444385,0.0,0.0,0.0,133.17,76.7124444385,-5.79,76.9306390961,5.9524444385,0,5.9524444385,70.76,-5.79,70.9964907583,131.0
2021-11-13 15:00:00,74.9221111076,-1.02,74.9290539965,3.5421111076000003,0,3.5421111076000003,71.38,-1.02,71.3872873837,131.26,3.5421111076000003,0.0,3.5421111076000003,3.5421111076000003,0,3.5421111076000003,0.0,0.0,0.0,133.34,78.1921111076,-5.77,78.4047137579,3.5421111076000003,0,3.5421111076000003,74.65,-5.77,74.8726612323,131.07
2021-11-13 15:30:00,75.8571111082,-0.63,75.8597271659,2.8671111082,0,2.8671111082,72.99,-0.63,72.992718815,131.26,2.8671111082,0.0,2.8671111082,2.8671111082,0,2.8671111082,0.0,0.0,0.0,133.34,79.2171111082,-5.35,79.3975641461,2.8671111082,0,2.8671111082,76.35,-5.35,76.5372131711,131.07
2021-11-13 16:00:00,77.4251111085,-0.43,77.4263051563,2.6151111085,0,2.6151111085,74.81,-0.43,74.8112357871,131.1,2.6151111085,0.0,2.6151111085,2.6151111085,0,2.6151111085,0.0,0.0,0.0,133.21,80.8651111085,-5.11,81.026404922,2.6151111085,0,2.6151111085,78.25,-5.11,78.416672972,130.91
2021-11-13 16:30:00,82.695111107,0.07,82.6951407339,4.065111107,0,4.065111107,78.63,0.07,78.6300311586,130.84,4.065111107,0.0,4.065111107,4.065111107,0,4.065111107,0.0,0.0,0.0,132.98,86.295111107,-4.51,86.4128827258,4.065111107,0,4.065111107,82.23,-4.51,82.3535852286,130.67
2021-11-13 17:00:00,89.2403326298,6.58,89.4825869534,5.7103326298,0,5.7103326298,83.53,6.58,83.7887659534,130.37,5.7103326298,0.0,5.7103326298,5.7103326298,0,5.7103326298,0.0,0.0,0.0,132.62,93.0303326298,1.31,93.0395555084,5.7103326298,0,5.7103326298,87.32,1.31,87.3298259474,130.19
2021-11-13 17:30:00,88.0148844907,10.62,88.6532813375,12.9248844907,0,12.9248844907,75.09,10.62,75.8372764543,130.72,12.9248844907,0.0,12.9248844907,12.9248844907,0,12.9248844907,0.0,0.0,0.0,132.12,91.1848844907,5.74,91.365369586,12.9248844907,0,12.9248844907,78.26,5.74,78.4702185546,130.55
2021-11-13 18:00:00,90.8889956263,9.66,91.4009033104,11.9189956263,0,11.9189956263,78.97,9.66,79.5586356092,132.4,11.9189956263,0.0,11.9189956263,11.9189956263,0,11.9189956263,0.0,0.0,0.0,131.78,94.2389956263,4.79,94.3606506795,11.9189956263,0,11.9189956263,82.32,4.79,82.4592414469,132.27
2021-11-13 18:30:00,99.2248441258,8.96,99.6285666453,3.9848441258,0,3.9848441258,95.24,8.96,95.6605414996,132.4,3.9848441258,0.0,3.9848441258,3.9848441258,0,3.9848441258,0.0,0.0,0.0,131.65,103.2748441258,4.12,103.3569921641,3.9848441258,0,3.9848441258,99.29,4.12,99.3754421374,132.19
2021-11-13 19:00:00,95.1461111071,7.38,95.4318964435,4.0561111071,0,4.0561111071,91.09,7.38,91.3884702794,132.22,4.0561111071,0.0,4.0561111071,4.0561111071,0,4.0561111071,0.0,0.0,0.0,131.65,99.0561111071,2.43,99.0859124581,4.0561111071,0,4.0561111071,95.0,2.43,95.0310733392,132.04
2021-11-13 19:30:00,89.9217777713,5.79,90.1079919738,6.4417777713,0,6.4417777713,83.48,5.79,83.6805503089,132.84,6.4417777713,0.0,6.4417777713,6.4417777713,0,6.4417777713,0.0,0.0,0.0,132.04,93.5017777713,0.64,93.5039680784,6.4417777713,0,6.4417777713,87.06,0.64,87.0623523689,132.68
2021-11-13 20:00:00,87.1839999951,5.0,87.327257229,4.9139999951,0,4.9139999951,82.27,5.0,82.4217986943,133.67,4.9139999951,0.0,4.9139999951,4.9139999951,0,4.9139999951,0.0,0.0,0.0,132.58,90.6839999951,-0.23,90.6842916668,4.9139999951,0,4.9139999951,85.77,-0.23,85.7703083823,133.52
2021-11-13 20:30:00,82.7366666631,4.06,82.8362216093,3.6166666631,0,3.6166666631,79.12,4.06,79.2240998687,133.9,3.6166666631,0.0,3.6166666631,3.6166666631,0,3.6166666631,0.0,0.0,0.0,132.71,86.1166666631,-1.25,86.1257381806,3.6166666631,0,3.6166666631,82.5,-1.25,82.5094691535,133.78
2021-11-13 21:00:00,76.9469999981,8.72,77.4395196829,1.8569999981,0,1.8569999981,75.09,8.72,75.5946195175,134.08,1.8569999981,0.0,1.8569999981,1.8569999981,0,1.8569999981,0.0,0.0,0.0,132.71,80.1269999981,3.65,80.2100905666,1.8569999981,0,1.8569999981,78.27,3.65,78.3550598239,133.94
2021-11-13 21:30:00,73.2748888871,8.34,73.7479826261,1.7448888871000001,0,1.7448888871000001,71.53,8.34,72.0145575561,133.56,1.7448888871000001,0.0,1.7448888871000001,1.7448888871000001,0,1.7448888871000001,0.0,0.0,0.0,132.71,76.3048888871,3.2800000000000002,76.3753524907,1.7448888871000001,0,1.7448888871000001,74.56,3.2800000000000002,74.6321110515,133.4
2021-11-13 22:00:00,69.1598888871,7.68,69.5850029164,1.7698888871,0,1.7698888871,67.39,7.68,67.8262080615,132.99,1.7698888871,0.0,1.7698888871,1.7698888871,0,1.7698888871,0.0,0.0,0.0,132.08,71.9998888871,2.52,72.0439754578,1.7698888871,0,1.7698888871,70.23,2.52,70.2751969047,132.84
2021-11-13 22:30:00,64.8088888872,6.87,65.1719953568,1.7388888872,0,1.7388888872,63.07,6.87,63.4430595101,133.21,1.7388888872,0.0,1.7388888872,1.7388888872,0,1.7388888872,0.0,0.0,0.0,132.19,67.4688888872,1.63,67.4885758308,1.7388888872,0,1.7388888872,65.73,1.63,65.7502076042,133.08
2021-11-13 23:00:00,61.4643333299,6.86,61.8459689203,3.4043333299,0,3.4043333299,58.06,6.86,58.4638623425,133.73,3.4043333299,0.0,3.4043333299,3.4043333299,0,3.4043333299,0.0,0.0,0.0,132.56,63.8843333299,1.57,63.9036223152,3.4043333299,0,3.4043333299,60.48,1.57,60.500374379,133.61
2021-11-13 23:30:00,64.3402222187,0.7000000000000001,64.3440299884,3.5602222187,0,3.5602222187,60.78,0.7000000000000001,60.7840307976,133.73,3.5602222187,0.0,3.5602222187,3.5602222187,0,3.5602222187,0.0,0.0,0.0,132.49,66.9102222187,-4.77,67.0800323297,3.5602222187,0,3.5602222187,63.35,-4.77,63.529327086,133.61
2021-11-14 00:00:00,66.1746666649,-9.38,66.8361497111,1.7646666649,0,1.7646666649,64.41,-9.38,65.089419263,133.45,1.7646666649,0.0,1.7646666649,1.7646666649,0,1.7646666649,0.0,0.0,0.0,133.03,69.0446666649,-14.6,70.5714247757,1.7646666649,0,1.7646666649,67.28,-14.6,68.8459032913,133.32
2021-11-14 00:30:00,73.2171111094,-8.13,73.6671043221,1.7471111094,0,1.7471111094,71.47,-8.13,71.9309238089,132.05,1.7471111094,0.0,1.7471111094,1.7471111094,0,1.7471111094,0.0,0.0,0.0,133.19,76.4171111094,-13.24,77.55560889,1.7471111094,0,1.7471111094,74.67,-13.24,75.8347314889,131.9
2021-11-14 01:00:00,73.704777776,-8.21,74.1606254492,1.734777776,0,1.734777776,71.97,-8.21,72.4367655269,131.63,1.734777776,0.0,1.734777776,1.734777776,0,1.734777776,0.0,0.0,0.0,132.92,76.944777776,-13.31,78.0874825244,1.734777776,0,1.734777776,75.21,-13.31,76.3786632509,131.5
2021-11-14 01:30:00,71.2174444419,-8.5,71.7229000588,2.5274444419,0,2.5274444419,68.69,-8.5,69.2139155084,131.63,2.5274444419,0.0,2.5274444419,2.5274444419,0,2.5274444419,0.0,0.0,0.0,132.92,74.2974444419,-13.64,75.5391279444,2.5274444419,0,2.5274444419,71.77,-13.64,73.0546541981,131.5
2021-11-14 02:00:00,68.0889999983,-9.13,68.6983902341,1.7489999983,0,1.7489999983,66.34,-9.13,66.9653081827,131.83,1.7489999983,0.0,1.7489999983,1.7489999983,0,1.7489999983,0.0,0.0,0.0,133.08,71.0489999983,-14.33,72.4797164781,1.7489999983,0,1.7489999983,69.3,-14.33,70.7660858039,131.67
2021-11-14 02:30:00,66.7104444427,-9.3,67.3555743628,1.7304444427,0,1.7304444427,64.98,-9.3,65.6421389048,132.0,1.7304444427,0.0,1.7304444427,1.7304444427,0,1.7304444427,0.0,0.0,0.0,133.16,69.6204444427,-14.55,71.1246004165,1.7304444427,0,1.7304444427,67.89,-14.55,69.4316541644,131.88
2021-11-14 03:00:00,64.5026666649,-9.87,65.2534359776,1.7226666649,0,1.7226666649,62.78,-9.87,63.5511235149,132.28,1.7226666649,0.0,1.7226666649,1.7226666649,0,1.7226666649,0.0,0.0,0.0,133.4,67.3126666649,-15.16,68.9987006656,1.7226666649,0,1.7226666649,65.59,-15.16,67.3191926571,132.13
2021-11-14 03:30:00,62.2814444427,-10.34,63.1339363724,1.7214444427000002,0,1.7214444427000002,60.56,-10.34,61.4363833571,132.52,1.7214444427000002,0.0,1.7214444427000002,1.7214444427000002,0,1.7214444427000002,0.0,0.0,0.0,133.59,64.9814444427,-15.68,66.8464697786,1.7214444427000002,0,1.7214444427000002,63.26,-15.68,65.1743047527,132.36
2021-11-14 04:00:00,60.1032222205,-10.65,61.0394939469,1.7032222205,0,1.7032222205,58.4,-10.65,59.3631409209,132.88,1.7032222205,0.0,1.7032222205,1.7032222205,0,1.7032222205,0.0,0.0,0.0,133.89,62.7132222205,-16.04,64.7319846852,1.7032222205,0,1.7032222205,61.01,-16.04,63.0832917657,132.72
2021-11-14 04:30:00,58.6383333306,-10.64,59.5958365642,2.7783333305999998,0,2.7783333305999998,55.86,-10.64,56.8643051483,132.88,2.7783333305999998,0.0,2.7783333305999998,2.7783333305999998,0,2.7783333305999998,0.0,0.0,0.0,133.89,61.1283333306,-16.05,63.2002819279,2.7783333305999998,0,2.7783333305999998,58.35,-16.05,60.5171463306,132.8
2021-11-14 05:00:00,57.6632222205,-10.71,58.6493929794,1.7232222205,0,1.7232222205,55.94,-10.71,56.9560154856,133.09,1.7232222205,0.0,1.7232222205,1.7232222205,0,1.7232222205,0.0,0.0,0.0,134.07,60.1532222205,-16.13,62.2783031521,1.7232222205,0,1.7232222205,58.43,-16.13,60.6155244141,132.94
2021-11-14 05:30:00,58.8221111087,-10.47,59.7466455568,2.3921111087,0,2.3921111087,56.43,-10.47,57.3930814646,133.09,2.3921111087,0.0,2.3921111087,2.3921111087,0,2.3921111087,0.0,0.0,0.0,134.07,61.3321111087,-15.86,63.3495655317,2.3921111087,0,2.3921111087,58.94,-15.86,61.036572643,132.94
2021-11-14 06:00:00,60.4971111094,-10.07,61.3294819201,1.7071111094,0,1.7071111094,58.79,-10.07,59.6461985377,132.87,1.7071111094,0.0,1.7071111094,1.7071111094,0,1.7071111094,0.0,0.0,0.0,133.83,63.1171111094,-15.42,64.9734262202,1.7071111094,0,1.7071111094,61.41,-15.42,63.3163841355,132.73
2021-11-14 06:30:00,63.6354444428,-9.43,64.3303558938,1.6754444428,0,1.6754444428,61.96,-9.43,62.6734912064,132.59,1.6754444428,0.0,1.6754444428,1.6754444428,0,1.6754444428,0.0,0.0,0.0,133.71,66.4054444428,-14.71,68.0151979461,1.6754444428,0,1.6754444428,64.73,-14.71,66.3803962025,132.41
2021-11-14 07:00:00,66.4081111095,-8.29,66.9235483304,1.6581111095,0,1.6581111095,64.75,-8.29,65.2785309271,132.59,1.6581111095,0.0,1.6581111095,1.6581111095,0,1.6581111095,0.0,0.0,0.0,133.71,69.3081111095,-13.47,70.6049230972,1.6581111095,0,1.6581111095,67.65,-13.47,68.9779921424,132.41
2021-11-14 07:30:00,68.4425555524,-7.61,68.8643268357,3.1825555524,0,3.1825555524,65.26,-7.61,65.7022046814,132.01,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,133.29,71.3925555524,-12.73,72.5186175289,3.1825555524,0,3.1825555524,68.21,-12.73,69.3877294628,131.87
2021-11-14 08:00:00,71.4201111092,-6.98,71.7603837145,1.9001111092,0,1.9001111092,69.52,-6.98,69.8695269771,131.73,1.9001111092,0.0,1.9001111092,1.9001111092,0,1.9001111092,0.0,0.0,0.0,133.07,74.5601111092,-12.05,75.5275623108,1.9001111092,0,1.9001111092,72.66,-12.05,73.6524140813,131.58
2021-11-14 08:30:00,74.8938888865,-5.62,75.1044538795,2.3838888865,0,2.3838888865,72.51,-5.62,72.7274673009,131.73,2.3838888865,0.0,2.3838888865,2.3838888865,0,2.3838888865,0.0,0.0,0.0,133.15,78.1638888865,-10.62,78.8820507204,2.3838888865,0,2.3838888865,75.78,-10.62,76.5205384194,131.58
2021-11-14 09:00:00,75.3039999967,-3.46,75.3834465616,3.3239999967,0,3.3239999967,71.98,-3.46,72.063111229,131.73,3.3239999967,0.0,3.3239999967,3.3239999967,0,3.3239999967,0.0,0.0,0.0,133.29,78.5739999967,-8.33,79.0143175347,3.3239999967,0,3.3239999967,75.25,-8.33,75.7096519606,131.58
2021-11-14 09:30:00,75.5413333279,-2.89,75.5965947709,5.4113333278999995,0,5.4113333278999995,70.13,-2.89,70.1895220101,131.2,5.4113333278999995,0.0,5.4113333278999995,5.4113333278999995,0,5.4113333278999995,0.0,0.0,0.0,132.98,78.7213333279,-7.72,79.0989678879,5.4113333278999995,0,5.4113333278999995,73.31,-7.72,73.715361357,131.02
2021-11-14 10:00:00,72.7074444375,-2.65,72.7557212639,6.9374444375,0,6.9374444375,65.77,-2.65,65.8233651525,130.92,6.9374444375,0.0,6.9374444375,6.9374444375,0,6.9374444375,0.0,0.0,0.0,132.71,75.6774444375,-7.49,76.0471938772,6.9374444375,0,6.9374444375,68.74,-7.49,69.1468560384,130.77
2021-11-14 10:30:00,70.91388888,-2.23,70.948943164,8.85388888,0,8.85388888,62.06,-2.23,62.1000523349,130.79,8.85388888,0.0,8.85388888,8.85388888,0,8.85388888,0.0,0.0,0.0,132.6,73.69388888,-7.06,74.0312964783,8.85388888,0,8.85388888,64.84,-7.06,65.2232259245,130.57
2021-11-14 11:00:00,69.9967777667,-2.21,70.031657111,11.1067777667,0,11.1067777667,58.89,-2.21,58.9314534014,130.79,11.1067777667,0.0,11.1067777667,11.1067777667,0,11.1067777667,0.0,0.0,0.0,132.6,72.5967777667,-7.08,72.9411992094,11.1067777667,0,11.1067777667,61.49,-7.08,61.8962559449,130.57
2021-11-14 11:30:00,69.1182222099,-2.07,69.1492121535,12.3682222099,0,12.3682222099,56.75,-2.07,56.787739874,130.91,12.3682222099,0.0,12.3682222099,12.3682222099,0,12.3682222099,0.0,0.0,0.0,132.71,71.6482222099,-6.95,71.9845139307,12.3682222099,0,12.3682222099,59.28,-6.95,59.686019301,130.72
2021-11-14 12:00:00,66.7467777619,-1.28,66.7590498854,15.8367777619,0,15.8367777619,50.91,-1.28,50.9260885991,131.01,15.8367777619,0.0,15.8367777619,15.8367777619,0,15.8367777619,0.0,0.0,0.0,132.85,68.9967777619,-6.14,69.2694372832,15.8367777619,0,15.8367777619,53.16,-6.14,53.5134114031,130.85
2021-11-14 12:30:00,63.7616666478,-0.32,63.7624696331,18.8216666478,0,18.8216666478,44.94,-0.32,44.9411392824,130.72,18.8216666478,0.0,18.8216666478,18.8216666478,0,18.8216666478,0.0,0.0,0.0,132.58,65.7516666478,-5.17,65.9546098993,18.8216666478,0,18.8216666478,46.93,-5.17,47.2139153217,130.57
2021-11-14 13:00:00,63.3565555375,-0.6000000000000001,63.3593965374,18.0465555375,0,18.0465555375,45.31,-0.6000000000000001,45.3139724588,130.34,18.0465555375,0.0,18.0465555375,18.0465555375,0,18.0465555375,0.0,0.0,0.0,132.22,65.3665555375,-5.43,65.5917028506,18.0465555375,0,18.0465555375,47.32,-5.43,47.6305290754,130.19
2021-11-14 13:30:00,62.8301110976,-1.3599999999999999,62.8448284311,13.5101110976,0,13.5101110976,49.32,-1.3599999999999999,49.3387474507,130.42,13.5101110976,0.0,13.5101110976,13.5101110976,0,13.5101110976,0.0,0.0,0.0,132.22,65.0201110976,-6.2,65.3150430387,13.5101110976,0,13.5101110976,51.51,-6.2,51.8817896761,130.26
2021-11-14 14:00:00,62.806666654,-1.79,62.8321691189,12.666666654,0,12.666666654,50.14,-1.79,50.1719413617,130.53,12.666666654,0.0,12.666666654,12.666666654,0,12.666666654,0.0,0.0,0.0,132.22,65.036666654,-6.68,65.3788223316,12.666666654,0,12.666666654,52.37,-6.68,52.7943112466,130.33
2021-11-14 14:30:00,65.2222222117,-1.8399999999999999,65.2481713938,10.4922222117,0,10.4922222117,54.73,-1.8399999999999999,54.7609212852,130.63,10.4922222117,0.0,10.4922222117,10.4922222117,0,10.4922222117,0.0,0.0,0.0,132.42,67.6722222117,-6.68,68.0011180722,10.4922222117,0,10.4922222117,57.18,-6.68,57.5688700601,130.49
2021-11-14 15:00:00,69.0754444379,-1.6400000000000001,69.0949102633,6.5054444379,0,6.5054444379,62.57,-1.6400000000000001,62.591489038,130.63,6.5054444379,0.0,6.5054444379,6.5054444379,0,6.5054444379,0.0,0.0,0.0,132.42,71.9054444379,-6.43,72.1923669083,6.5054444379,0,6.5054444379,65.4,-6.43,65.7153323053,130.37
2021-11-14 15:30:00,74.2399999954,-1.37,74.2526396791,4.6199999954,0,4.6199999954,69.62,-1.37,69.6334782989,130.47,4.6199999954,0.0,4.6199999954,4.6199999954,0,4.6199999954,0.0,0.0,0.0,132.42,77.3999999954,-6.09,77.639217534,4.6199999954,0,4.6199999954,72.78,-6.09,73.0343515067,130.37
2021-11-14 16:00:00,80.1333333304,-0.72,80.1365678741,2.9633333304000002,0,2.9633333304000002,77.17,-0.72,77.1733587451,130.33,2.9633333304000002,0.0,2.9633333304000002,2.9633333304000002,0,2.9633333304000002,0.0,0.0,0.0,132.3,83.6833333304,-5.31,83.8516331223,2.9633333304000002,0,2.9633333304000002,80.72,-5.31,80.8944652,130.16
2021-11-14 16:30:00,85.1924444411,-6.4,85.4325031229,3.3724444411,0,3.3724444411,81.82,-6.4,82.0699238455,129.81,3.3724444411,0.0,3.3724444411,3.3724444411,0,3.3724444411,0.0,0.0,0.0,131.92,88.9824444411,-11.25,89.6907906014,3.3724444411,0,3.3724444411,85.61,-11.25,86.3460167003,129.61
2021-11-14 17:00:00,93.2457777723,-8.96,93.6752724702,5.4857777723,0,5.4857777723,87.76,-8.96,88.2162071277,129.9,5.4857777723,0.0,5.4857777723,5.4857777723,0,5.4857777723,0.0,0.0,0.0,131.46,97.3557777723,-13.88,98.3402352328,5.4857777723,0,5.4857777723,91.87,-13.88,92.9126003296,129.73
2021-11-14 17:30:00,104.0008888817,-2.32,104.0267623652,7.2208888817,0,7.2208888817,96.78,-2.32,96.8078034045,129.78,7.2208888817,0.0,7.2208888817,7.2208888817,0,7.2208888817,0.0,0.0,0.0,131.15,108.3608888817,-7.53,108.6222037119,7.2208888817,0,7.2208888817,101.14,-7.53,101.4199216131,129.62
2021-11-14 18:00:00,104.8285555498,4.13,104.9098801765,5.7685555498,0,5.7685555498,99.06,4.13,99.1460564017,130.67,5.7685555498,0.0,5.7685555498,5.7685555498,0,5.7685555498,0.0,0.0,0.0,131.15,109.0985555498,-0.86,109.1019450929,5.7685555498,0,5.7685555498,103.33,-0.86,103.3335787631,130.51
2021-11-14 18:30:00,101.6773333309,3.4,101.7341639435,2.3973333309,0,2.3973333309,99.28,3.4,99.3382021178,132.13,2.3973333309,0.0,2.3973333309,2.3973333309,0,2.3973333309,0.0,0.0,0.0,131.03,105.9473333309,-1.67,105.9604942417,2.3973333309,0,2.3973333309,103.55,-1.67,103.5634655658,131.97
2021-11-14 19:00:00,98.3044444428,2.46,98.3352195157,1.6744444428,0,1.6744444428,96.63,2.46,96.6613081848,132.51,1.6744444428,0.0,1.6744444428,1.6744444428,0,1.6744444428,0.0,0.0,0.0,131.32,102.4844444428,-2.71,102.5202684972,1.6744444428,0,1.6744444428,100.81,-2.71,100.8464188754,132.32
2021-11-14 19:30:00,92.7012222205,0.48,92.7024649142,1.7312222205,0,1.7312222205,90.97,0.48,90.9712663427,133.01,1.7312222205,0.0,1.7312222205,1.7312222205,0,1.7312222205,0.0,0.0,0.0,131.65,96.6212222205,-4.87,96.7438756893,1.7312222205,0,1.7312222205,94.89,-4.87,95.014888307,132.83
2021-11-14 20:00:00,87.0423333316,0.53,87.0439468993,1.7023333316,0,1.7023333316,85.34,0.53,85.341645754,133.73,1.7023333316,0.0,1.7023333316,1.7023333316,0,1.7023333316,0.0,0.0,0.0,132.14,90.7223333316,-4.9,90.8545638102,1.7023333316,0,1.7023333316,89.02,-4.9,89.1547553415,133.63
2021-11-14 20:30:00,82.9443333316,4.51,83.066855796,1.6943333316,0,1.6943333316,81.25,4.51,81.3750735791,134.16,1.6943333316,0.0,1.6943333316,1.6943333316,0,1.6943333316,0.0,0.0,0.0,132.49,86.4243333316,-0.73,86.4274163204,1.6943333316,0,1.6943333316,84.73,-0.73,84.7331446366,134.0
2021-11-14 21:00:00,83.524666665,2.64,83.5663780566,1.7146666650000002,0,1.7146666650000002,81.81,2.64,81.852585176,133.67,1.7146666650000002,0.0,1.7146666650000002,1.7146666650000002,0,1.7146666650000002,0.0,0.0,0.0,132.42,87.004666665,-2.71,87.0468616406,1.7146666650000002,0,1.7146666650000002,85.29,-2.71,85.333042838,133.56
2021-11-14 21:30:00,81.2435555539,3.7,81.3277647488,1.6635555539,0,1.6635555539,79.58,3.7,79.6659676399,134.07,1.6635555539,0.0,1.6635555539,1.6635555539,0,1.6635555539,0.0,0.0,0.0,132.61,84.6035555539,-1.6400000000000001,84.619449374,1.6635555539,0,1.6635555539,82.94,-1.6400000000000001,82.9562125461,133.95
2021-11-14 22:00:00,76.581666665,6.94,76.895482762,1.621666665,0,1.621666665,74.96,6.94,75.2805765121,134.07,1.621666665,0.0,1.621666665,1.621666665,0,1.621666665,0.0,0.0,0.0,132.71,79.731666665,1.77,79.7513107678,1.621666665,0,1.621666665,78.11,1.77,78.1300518367,133.95
2021-11-14 22:30:00,71.8362222206,6.62,72.1406073091,1.6462222206,0,1.6462222206,70.19,6.62,70.501492892,133.56,1.6462222206,0.0,1.6462222206,1.6462222206,0,1.6462222206,0.0,0.0,0.0,132.49,74.7762222206,1.3900000000000001,74.7891403185,1.6462222206,0,1.6462222206,73.13,1.3900000000000001,73.143208844,133.41
2021-11-14 23:00:00,65.3827777762,6.66,65.7211018603,1.6127777762000002,0,1.6127777762000002,63.77,6.66,64.1168347628,133.94,1.6127777762000002,0.0,1.6127777762000002,1.6127777762000002,0,1.6127777762000002,0.0,0.0,0.0,132.81,68.0827777762,1.38,68.0967622558,1.6127777762000002,0,1.6127777762000002,66.47,1.38,66.4843237162,133.78
2021-11-14 23:30:00,57.6047777754,7.15,58.0468166444,2.3947777754,0,2.3947777754,55.21,7.15,55.6710571123,133.53,2.3947777754,0.0,2.3947777754,2.3947777754,0,2.3947777754,0.0,0.0,0.0,132.38,59.9347777754,1.88,59.9642559112,2.3947777754,0,2.3947777754,57.54,1.88,57.5707043556,133.38
2021-11-15 00:00:00,55.5177777761,6.67,55.9170148452,1.6477777760999999,0,1.6477777760999999,53.87,6.67,54.2813577575,133.53,1.6477777760999999,0.0,1.6477777760999999,1.6477777760999999,0,1.6477777760999999,0.0,0.0,0.0,132.38,57.7977777761,1.3599999999999999,57.8137761771,1.6477777760999999,0,1.6477777760999999,56.15,1.3599999999999999,56.1664677543,133.38
2021-11-15 00:30:00,65.5901111095,7.17,65.9808424875,1.6301111095,0,1.6301111095,63.96,7.17,64.3606284929,133.75,1.6301111095,0.0,1.6301111095,1.6301111095,0,1.6301111095,0.0,0.0,0.0,132.49,68.2701111095,1.94,68.2976695862,1.6301111095,0,1.6301111095,66.64,1.94,66.6682323149,133.59
2021-11-15 01:00:00,64.4557777761,7.38,64.8768964171,1.6857777761000001,0,1.6857777761000001,62.77,7.38,63.2023520132,133.67,1.6857777761000001,0.0,1.6857777761000001,1.6857777761000001,0,1.6857777761000001,0.0,0.0,0.0,132.6,67.1257777761,2.17,67.1608438158,1.6857777761000001,0,1.6857777761000001,65.44,2.17,65.4759688741,133.59
2021-11-15 01:30:00,61.7866666643,6.99,62.1808031267,2.4066666643,0,2.4066666643,59.38,6.99,59.790003345,133.38,2.4066666643,0.0,2.4066666643,2.4066666643,0,2.4066666643,0.0,0.0,0.0,132.27,64.3066666643,1.75,64.330473941,2.4066666643,0,2.4066666643,61.9,1.75,61.9247325388,133.22
2021-11-15 02:00:00,58.6261111094,7.15,59.060506295,1.6661111094,0,1.6661111094,56.96,7.15,57.4070039281,133.48,1.6661111094,0.0,1.6661111094,1.6661111094,0,1.6661111094,0.0,0.0,0.0,132.27,61.0461111094,1.88,61.0750528578,1.6661111094,0,1.6661111094,59.38,1.88,59.409753408,133.34
2021-11-15 02:30:00,58.6192222206,6.72,59.003149185,1.6692222206,0,1.6692222206,56.95,6.72,57.3451035399,133.59,1.6692222206,0.0,1.6692222206,1.6692222206,0,1.6692222206,0.0,0.0,0.0,132.42,61.0192222206,1.42,61.0357426464,1.6692222206,0,1.6692222206,59.35,1.42,59.3669849327,133.44
2021-11-15 03:00:00,56.2339999983,6.77,56.6400534588,1.6739999983,0,1.6739999983,54.56,6.77,54.9784184931,133.9,1.6739999983,0.0,1.6739999983,1.6739999983,0,1.6739999983,0.0,0.0,0.0,132.65,58.5439999983,1.45,58.561953825,1.6739999983,0,1.6739999983,56.87,1.45,56.8884821383,133.78
2021-11-15 03:30:00,54.6513333316,6.61,55.049617028,1.7013333315999999,0,1.7013333315999999,52.95,6.61,53.360983874,133.98,1.7013333315999999,0.0,1.7013333315999999,1.7013333315999999,0,1.7013333315999999,0.0,0.0,0.0,132.73,56.8813333316,1.24,56.8948475838,1.7013333315999999,0,1.7013333315999999,55.18,1.24,55.1939308258,133.78
2021-11-15 04:00:00,53.7368888872,6.22,54.0956710586,1.6468888872,0,1.6468888872,52.09,6.22,52.4600467022,134.24,1.6468888872,0.0,1.6468888872,1.6468888872,0,1.6468888872,0.0,0.0,0.0,132.92,55.9268888872,0.84,55.9331967673,1.6468888872,0,1.6468888872,54.28,0.84,54.2864992424,134.06
2021-11-15 04:30:00,51.9283333318,6.32,52.3115111865,1.5783333318000001,0,1.5783333318000001,50.35,6.32,50.7450973001,134.24,1.5783333318000001,0.0,1.5783333318000001,1.5783333318000001,0,1.5783333318000001,0.0,0.0,0.0,132.92,54.0583333318,0.96,54.066856785,1.5783333318000001,0,1.5783333318000001,52.48,0.96,52.4887797534,134.14
2021-11-15 05:00:00,51.7512222206,6.65,52.1767333333,1.5812222206,0,1.5812222206,50.17,6.65,50.6088075339,134.04,1.5812222206,0.0,1.5812222206,1.5812222206,0,1.5812222206,0.0,0.0,0.0,132.71,53.8812222206,1.3,53.8969025825,1.5812222206,0,1.5812222206,52.3,1.3,52.3161542929,133.89
2021-11-15 05:30:00,53.6859999976,7.07,54.1495290445,2.3959999976,0,2.3959999976,51.29,7.07,51.7749843071,133.87,2.3959999976,0.0,2.3959999976,2.3959999976,0,2.3959999976,0.0,0.0,0.0,132.53,55.8559999976,1.76,55.883721563,2.3959999976,0,2.3959999976,53.46,1.76,53.4889633476,133.67
2021-11-15 06:00:00,57.6483333316,8.13,58.2187876541,1.6883333316,0,1.6883333316,55.96,8.13,56.5474888921,133.87,1.6883333316,0.0,1.6883333316,1.6883333316,0,1.6883333316,0.0,0.0,0.0,132.53,60.0283333316,2.89,60.0978610483,1.6883333316,0,1.6883333316,58.34,2.89,58.4115373877,133.67
2021-11-15 06:30:00,66.3716666651,9.73,67.0810780764,1.6116666651,0,1.6116666651,64.76,9.73,65.48687273030001,133.87,1.6116666651,0.0,1.6116666651,1.6116666651,0,1.6116666651,0.0,0.0,0.0,132.73,69.1116666651,4.63,69.266581908,1.6116666651,0,1.6116666651,67.5,4.63,67.6586055133,133.67
2021-11-15 07:00:00,75.1813333317,11.79,76.1001772767,1.5913333317,0,1.5913333317,73.59,11.79,74.5284657027,133.58,1.5913333317,0.0,1.5913333317,1.5913333317,0,1.5913333317,0.0,0.0,0.0,132.73,78.2913333317,6.87,78.5921737507,1.5913333317,0,1.5913333317,76.7,6.87,77.0070574688,133.43
2021-11-15 07:30:00,84.0809999985,14.85,85.382299458,1.5309999985,0,1.5309999985,82.55,14.85,83.8750558867,133.19,1.5309999985,0.0,1.5309999985,1.5309999985,0,1.5309999985,0.0,0.0,0.0,132.73,87.5709999985,10.16,88.1584121949,1.5309999985,0,1.5309999985,86.04,10.16,86.637793139,133.01
2021-11-15 08:00:00,87.9915770214,15.73,89.3865231828,2.9215770214,0,2.9215770214,85.07,15.73,86.5120673664,132.55,2.9215770214,0.0,2.9215770214,2.9215770214,0,2.9215770214,0.0,0.0,0.0,132.45,91.6215770214,11.16,92.2987485066,2.9215770214,0,2.9215770214,88.7,11.16,89.3993042479,132.36
2021-11-15 08:30:00,84.7462178934,14.24,85.9342716687,6.8562178934,0,6.8562178934,77.89,14.24,79.1809933002,132.06,6.8562178934,0.0,6.8562178934,6.8562178934,0,6.8562178934,0.0,0.0,0.0,132.1,88.0262178934,9.53,88.5405892041,6.8562178934,0,6.8562178934,81.17,9.53,81.7275339161,131.9
2021-11-15 09:00:00,89.1169978543,17.29,90.7787607679,5.7369978543,0,5.7369978543,83.38,17.29,85.1537932214,132.44,5.7369978543,0.0,5.7369978543,5.7369978543,0,5.7369978543,0.0,0.0,0.0,132.1,92.6169978543,12.78,93.4945810812,5.7369978543,0,5.7369978543,86.88,12.78,87.8149349484,132.24
2021-11-15 09:30:00,89.8350444369,18.62,91.7444254927,7.4950444369,0,7.4950444369,82.34,18.62,84.4190736741,132.03,7.4950444369,0.0,7.4950444369,7.4950444369,0,7.4950444369,0.0,0.0,0.0,132.17,93.3050444369,14.2,94.3794009166,7.4950444369,0,7.4950444369,85.81,14.2,86.9769860365,131.84
2021-11-15 10:00:00,87.9701111032,18.39,89.8717561168,7.9001111032,0,7.9001111032,80.07,18.39,82.1547138027,131.78,7.9001111032,0.0,7.9001111032,7.9001111032,0,7.9001111032,0.0,0.0,0.0,132.17,91.3401111032,13.92,92.3947092443,7.9001111032,0,7.9001111032,83.44,13.92,84.5931439302,131.63
2021-11-15 10:30:00,87.479888879,18.38,89.3899063557,9.869888879,0,9.869888879,77.61,18.38,79.7567332581,131.95,9.869888879,0.0,9.869888879,9.869888879,0,9.869888879,0.0,0.0,0.0,132.17,90.789888879,13.88,91.8447511982,9.869888879,0,9.869888879,80.92,13.88,82.1017709919,131.79
2021-11-15 11:00:00,87.0722222131,18.82,89.0829067843,9.0922222131,0,9.0922222131,77.98,18.82,80.2189055024,132.11,9.0922222131,0.0,9.0922222131,9.0922222131,0,9.0922222131,0.0,0.0,0.0,132.38,90.4022222131,14.33,91.5309274566,9.0922222131,0,9.0922222131,81.31,14.33,82.5630970834,131.97
2021-11-15 11:30:00,91.073999993,19.73,93.1866212217,7.033999993,0,7.033999993,84.04,19.73,86.3249355633,132.11,7.033999993,0.0,7.033999993,7.033999993,0,7.033999993,0.0,0.0,0.0,132.38,94.643999993,15.33,95.8775032772,7.033999993,0,7.033999993,87.61,15.33,88.94110973,131.97
2021-11-15 12:00:00,91.0553333043,19.37,93.092806506,7.6153333043,0,7.6153333043,83.44,19.37,85.6588028168,131.99,7.6153333043,0.0,7.6153333043,7.6153333043,0,7.6153333043,0.0,0.0,0.0,132.38,94.6253333043,14.95,95.7990407204,7.6153333043,0,7.6153333043,87.01,14.95,88.2850077873,131.84
2021-11-15 12:30:00,79.8351070888,15.27,81.28233033,13.2451070888,0,13.2451070888,66.59,15.27,68.3183796646,132.11,13.2451070888,0.0,13.2451070888,13.2451070888,0,13.2451070888,0.0,0.0,0.0,132.49,82.6951070888,10.54,83.3640950075,13.2451070888,0,13.2451070888,69.45,10.54,70.2452425435,131.93
2021-11-15 13:00:00,79.5145514552,15.27,80.9675045504,13.0245514552,0,13.0245514552,66.49,15.27,68.2209132158,132.64,13.0245514552,0.0,13.0245514552,13.0245514552,0,13.0245514552,0.0,0.0,0.0,132.49,82.3345514552,10.54,83.0064453119,13.0245514552,0,13.0245514552,69.31,10.54,70.106830623,132.42
2021-11-15 13:30:00,79.7888848002,14.27,81.0549137169,12.1188848002,0,12.1188848002,67.67,14.27,69.158237398,132.64,12.1188848002,0.0,12.1188848002,12.1188848002,0,12.1188848002,0.0,0.0,0.0,132.49,82.6188848002,9.46,83.1587140691,12.1188848002,0,12.1188848002,70.5,9.46,71.1318606533,132.53
2021-11-15 14:00:00,81.7334403659,13.6,82.8571980823,11.2634403659,0,11.2634403659,70.47,13.6,71.7703344008,133.07,11.2634403659,0.0,11.2634403659,11.2634403659,0,11.2634403659,0.0,0.0,0.0,132.66,84.6634403659,8.79,85.1185187523,11.2634403659,0,11.2634403659,73.4,8.79,73.9244485945,132.94
2021-11-15 14:30:00,82.1112181415,13.44,83.2038805867,11.4812181415,0,11.4812181415,70.63,13.44,71.8973608695,133.18,11.4812181415,0.0,11.4812181415,11.4812181415,0,11.4812181415,0.0,0.0,0.0,132.66,85.0412181415,8.62,85.4769745779,11.4812181415,0,11.4812181415,73.56,8.62,74.063337759,132.94
2021-11-15 15:00:00,81.8892181482,13.3,82.9622447196,10.9092181482,0,10.9092181482,70.98,13.3,72.2153058569,133.18,10.9092181482,0.0,10.9092181482,10.9092181482,0,10.9092181482,0.0,0.0,0.0,132.66,84.8492181482,8.48,85.2719192956,10.9092181482,0,10.9092181482,73.94,8.48,74.4246867645,132.94
2021-11-15 15:30:00,82.4468848136,13.1,83.481128499,9.8668848136,0,9.8668848136,72.58,13.1,73.7527382543,133.18,9.8668848136,0.0,9.8668848136,9.8668848136,0,9.8668848136,0.0,0.0,0.0,132.66,85.5068848136,8.28,85.9068434441,9.8668848136,0,9.8668848136,75.64,8.28,76.0918392471,132.94
2021-11-15 16:00:00,82.4682181406,13.69,83.5967888336,11.1582181406,0,11.1582181406,71.31,13.69,72.6122042084,133.18,11.1582181406,0.0,11.1582181406,11.1582181406,0,11.1582181406,0.0,0.0,0.0,132.66,85.4282181406,8.91,85.891609338,11.1582181406,0,11.1582181406,74.27,8.91,74.8025467481,132.94
2021-11-15 16:30:00,89.4675514831,14.48,90.631744816,10.6075514831,0,10.6075514831,78.86,14.48,80.178363665,132.83,10.6075514831,0.0,10.6075514831,10.6075514831,0,10.6075514831,0.0,0.0,0.0,132.49,92.7675514831,9.82,93.2858564209,10.6075514831,0,10.6075514831,82.16,9.82,82.7447762702,132.71
2021-11-15 17:00:00,92.5765514774,12.92,93.4737625403,11.2365514774,0,11.2365514774,81.34,12.92,82.3597110243,132.36,11.2365514774,0.0,11.2365514774,11.2365514774,0,11.2365514774,0.0,0.0,0.0,132.14,96.0465514774,8.22,96.3976579109,11.2365514774,0,11.2365514774,84.81,8.22,85.2074204515,132.19
2021-11-15 17:30:00,97.7187736951,11.27,98.366516826,14.0587736951,0,14.0587736951,83.66,11.27,84.4156887077,132.32,14.0587736951,0.0,14.0587736951,14.0587736951,0,14.0587736951,0.0,0.0,0.0,131.73,101.2887736951,6.5,101.4971215191,14.0587736951,0,14.0587736951,87.23,6.5,87.4718406117,132.01
2021-11-15 18:00:00,101.9972181315,10.41,102.5270725544,15.7772181315,0,15.7772181315,86.22,10.41,86.8461657185,132.32,15.7772181315,0.0,15.7772181315,15.7772181315,0,15.7772181315,0.0,0.0,0.0,131.73,105.6472181315,5.62,105.7965930403,15.7772181315,0,15.7772181315,89.87,5.62,90.0455512505,132.17
2021-11-15 18:30:00,100.982662581,9.16,101.3972570731,15.222662581,0,15.222662581,85.76,9.16,86.2478011314,132.32,15.222662581,0.0,15.222662581,15.222662581,0,15.222662581,0.0,0.0,0.0,131.73,104.602662581,4.29,104.6905970898,15.222662581,0,15.222662581,89.38,4.29,89.4828950135,132.17
2021-11-15 19:00:00,98.1605514711,8.39,98.5184549468,13.3405514711,0,13.3405514711,84.82,8.39,85.2339398362,132.68,13.3405514711,0.0,13.3405514711,13.3405514711,0,13.3405514711,0.0,0.0,0.0,131.94,101.7305514711,3.46,101.7893742127,13.3405514711,0,13.3405514711,88.39,3.46,88.4576944081,132.5
2021-11-15 19:30:00,90.7356625958,7.98,91.0858982867,10.6356625958,0,10.6356625958,80.1,7.98,80.4965241486,132.93,10.6356625958,0.0,10.6356625958,10.6356625958,0,10.6356625958,0.0,0.0,0.0,132.02,94.1356625958,2.9699999999999998,94.1825030053,10.6356625958,0,10.6356625958,83.5,2.9699999999999998,83.5528030649,132.72
2021-11-15 20:00:00,93.0693552801,10.11,93.6168627558,5.2993552801,0,5.2993552801,87.77,10.11,88.3503537061,133.26,5.2993552801,0.0,5.2993552801,5.2993552801,0,5.2993552801,0.0,0.0,0.0,132.3,96.7893552801,5.23,96.9305534676,5.2993552801,0,5.2993552801,91.49,5.23,91.6393638127,133.09
2021-11-15 20:30:00,92.2193333296,8.31,92.5929886101,3.7493333295999998,0,3.7493333295999998,88.47,8.31,88.8594226855,132.81,3.7493333295999998,0.0,3.7493333295999998,3.7493333295999998,0,3.7493333295999998,0.0,0.0,0.0,132.3,95.9993333296,3.35,96.0577664727,3.7493333295999998,0,3.7493333295999998,92.25,3.35,92.310806518,132.7
2021-11-15 21:00:00,87.8229999961,6.82,88.0874095902,3.9129999961,0,3.9129999961,83.91,6.82,84.186700256,133.08,3.9129999961,0.0,3.9129999961,3.9129999961,0,3.9129999961,0.0,0.0,0.0,132.3,91.4229999961,1.73,91.4393669504,3.9129999961,0,3.9129999961,87.51,1.73,87.5270986609,132.95
2021-11-15 21:30:00,81.8363333295,10.03,82.4486892122,3.8663333295,0,3.8663333295,77.97,10.03,78.6124786532,133.43,3.8663333295,0.0,3.8663333295,3.8663333295,0,3.8663333295,0.0,0.0,0.0,132.44,85.1863333295,5.04,85.3352974221,3.8663333295,0,3.8663333295,81.32,5.04,81.4760332859,133.27
2021-11-15 22:00:00,76.2424444403,10.34,76.9404050823,4.1624444403,0,4.1624444403,72.08,10.34,72.8178686862,133.35,4.1624444403,0.0,4.1624444403,4.1624444403,0,4.1624444403,0.0,0.0,0.0,132.66,79.3424444403,5.34,79.521940933,4.1624444403,0,4.1624444403,75.18,5.34,75.3694102405,133.27
2021-11-15 22:30:00,69.7581111084,9.06,70.3439952335,2.6781111084,0,2.6781111084,67.08,9.06,67.6890685414,133.19,2.6781111084,0.0,2.6781111084,2.6781111084,0,2.6781111084,0.0,0.0,0.0,132.34,72.6781111084,4.0,72.7881022853,2.6781111084,0,2.6781111084,70.0,4.0,70.1141925718,133.04
2021-11-15 23:00:00,64.5531111077,8.84,65.15558114,3.3631111077,0,3.3631111077,61.19,8.84,61.8252513137,133.19,3.3631111077,0.0,3.3631111077,3.3631111077,0,3.3631111077,0.0,0.0,0.0,132.34,67.2031111077,3.69,67.3043404437,3.3631111077,0,3.3631111077,63.84,3.69,63.9465534646,133.04
2021-11-15 23:30:00,61.4947777748,8.4,62.0658335444,3.0247777748,0,3.0247777748,58.47,8.4,59.0703047224,133.49,3.0247777748,0.0,3.0247777748,3.0247777748,0,3.0247777748,0.0,0.0,0.0,132.56,64.0047777748,3.18,64.0837263117,3.0247777748,0,3.0247777748,60.98,3.18,61.0628594155,133.37
2021-11-16 00:00:00,58.3332222193,6.51,58.6953568393,2.8932222193,0,2.8932222193,55.44,6.51,55.8209073735,134.18,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,133.13,60.7232222193,1.06,60.7324733293,2.8932222193,0,2.8932222193,57.83,1.06,57.8397138651,134.03
2021-11-16 00:30:00,63.0728888852,-3.81,63.1878581084,3.6428888852,0,3.6428888852,59.43,-3.81,59.5520024852,134.29,3.6428888852,0.0,3.6428888852,3.6428888852,0,3.6428888852,0.0,0.0,0.0,133.4,65.8328888852,-8.8,66.4184406545,3.6428888852,0,3.6428888852,62.19,-8.8,62.8095223672,134.19
2021-11-16 01:00:00,64.2233333303,-3.52,64.319724378,3.0033333303,0,3.0033333303,61.22,-3.52,61.3211121882,131.65,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,133.4,67.0833333303,-8.47,67.6159338522,3.0033333303,0,3.0033333303,64.08,-8.47,64.6373522044,131.56
2021-11-16 01:30:00,62.6538888859,-3.88,62.7739133122,3.0038888859,0,3.0038888859,59.65,-3.88,59.7760562433,131.48,3.0038888859,0.0,3.0038888859,3.0038888859,0,3.0038888859,0.0,0.0,0.0,133.19,65.4438888859,-8.88,66.0435991789,3.0038888859,0,3.0038888859,62.44,-8.88,63.0682804586,131.29
2021-11-16 02:00:00,59.5616666637,-4.36,59.7210326079,2.9816666637,0,2.9816666637,56.58,-4.36,56.7477400431,131.74,2.9816666637,0.0,2.9816666637,2.9816666637,0,2.9816666637,0.0,0.0,0.0,133.41,62.1916666637,-9.41,62.8995349936,2.9816666637,0,2.9816666637,59.21,-9.41,59.9530833235,131.57
2021-11-16 02:30:00,58.5865555525,-4.58,58.7653034665,3.0265555525,0,3.0265555525,55.56,-4.58,55.7484528933,131.96,3.0265555525,0.0,3.0265555525,3.0265555525,0,3.0265555525,0.0,0.0,0.0,133.59,61.1865555525,-9.64,61.941296244,3.0265555525,0,3.0265555525,58.16,-9.64,58.9535003202,131.81
2021-11-16 03:00:00,56.7192222193,-4.75,56.9177711191,2.9192222193,0,2.9192222193,53.8,-4.75,54.0092816097,132.08,2.9192222193,0.0,2.9192222193,2.9192222193,0,2.9192222193,0.0,0.0,0.0,133.7,59.2092222193,-9.86,60.0245915922,2.9192222193,0,2.9192222193,56.29,-9.86,57.1470357936,131.94
2021-11-16 03:30:00,54.6937777749,-4.93,54.9155190023,2.8937777749,0,2.8937777749,51.8,-4.93,52.0340744128,132.32,2.8937777749,0.0,2.8937777749,2.8937777749,0,2.8937777749,0.0,0.0,0.0,133.81,57.1237777749,-10.05,58.0011076383,2.8937777749,0,2.8937777749,54.23,-10.05,55.1533806761,132.11
2021-11-16 04:00:00,52.4106666637,-5.44,52.6922345335,2.9406666637,0,2.9406666637,49.47,-5.44,49.7682077234,132.32,2.9406666637,0.0,2.9406666637,2.9406666637,0,2.9406666637,0.0,0.0,0.0,133.81,54.7506666637,-10.6,55.7673336293,2.9406666637,0,2.9406666637,51.81,-10.6,52.8832308015,132.11
2021-11-16 04:30:00,51.4232222193,-5.64,51.7315898017,2.9432222193,0,2.9432222193,48.48,-5.64,48.8069667158,132.17,2.9432222193,0.0,2.9432222193,2.9432222193,0,2.9432222193,0.0,0.0,0.0,133.61,53.7332222193,-10.79,54.8058689382,2.9432222193,0,2.9432222193,50.79,-10.79,51.9234840896,132.03
2021-11-16 05:00:00,51.0055555526,-5.69,51.321952391,2.9655555526,0,2.9655555526,48.04,-5.69,48.3757966343,131.95,2.9655555526,0.0,2.9655555526,2.9655555526,0,2.9655555526,0.0,0.0,0.0,133.37,53.2955555526,-10.83,54.384787778,2.9655555526,0,2.9655555526,50.33,-10.83,51.4820143351,131.78
2021-11-16 05:30:00,53.0242222187,-4.82,53.2428449831,3.5542222187,0,3.5542222187,49.47,-4.82,49.7042583689,131.95,3.5542222187,0.0,3.5542222187,3.5542222187,0,3.5542222187,0.0,0.0,0.0,133.37,55.4042222187,-9.92,56.2852932804,3.5542222187,0,3.5542222187,51.85,-9.92,52.7904243211,131.86
2021-11-16 06:00:00,58.6924444416,-4.86,58.8933157033,2.8324444416,0,2.8324444416,55.86,-4.86,56.0710192524,131.95,2.8324444416,0.0,2.8324444416,2.8324444416,0,2.8324444416,0.0,0.0,0.0,133.37,61.3324444416,-9.96,62.1359021918,2.8324444416,0,2.8324444416,58.5,-9.96,59.3418199923,131.73
2021-11-16 06:30:00,65.2312222195,-2.2,65.2683104749,2.7012222195,0,2.7012222195,62.53,-2.2,62.5686894541,132.37,2.7012222195,0.0,2.7012222195,2.7012222195,0,2.7012222195,0.0,0.0,0.0,133.97,68.1912222195,-7.1,68.5598482189,2.7012222195,0,2.7012222195,65.49,-7.1,65.8737436313,132.26
2021-11-16 07:00:00,72.9218888862,0.59,72.9242756476,2.7018888862,0,2.7018888862,70.22,0.59,70.2224785948,131.86,2.7018888862,0.0,2.7018888862,2.7018888862,0,2.7018888862,0.0,0.0,0.0,133.75,76.2418888862,-4.08,76.3509791747,2.7018888862,0,2.7018888862,73.54,-4.08,73.6530922637,131.72
