Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-11-16 07:30:00,80.9291111085,3.41,81.0009205183,2.6491111085,0,2.6491111085,78.28,3.41,78.3542372817,131.09,2.6491111085,0.0,2.6491111085,2.6491111085,0,2.6491111085,0.0,0.0,0.0,133.36,84.6191111085,-1.02,84.6252584326,2.6491111085,0,2.6491111085,81.97,-1.02,81.9763459786,130.93
2021-11-16 08:00:00,85.8103333305,9.17,86.2989119647,2.8303333305000002,0,2.8303333305000002,82.98,9.17,83.4851441875,130.36,2.8303333305000002,0.0,2.8303333305000002,2.8303333305000002,0,2.8303333305000002,0.0,0.0,0.0,132.98,89.6403333305,4.25,89.7410266244,2.8303333305000002,0,2.8303333305000002,86.81,4.25,86.9139724095,130.2
2021-11-16 08:30:00,89.4043333297,17.59,91.118290799,3.6643333297,0,3.6643333297,85.74,17.59,87.5257430703,130.45,3.6643333297,0.0,3.6643333297,3.6643333297,0,3.6643333297,0.0,0.0,0.0,132.43,93.1143333297,13.1,94.0313196304,3.6643333297,0,3.6643333297,89.45,13.1,90.4041619617,130.31
2021-11-16 09:00:00,89.9315555507,18.17,91.7487524916,4.8315555507,0,4.8315555507,85.1,18.17,87.0181527039,132.09,4.8315555507,0.0,4.8315555507,4.8315555507,0,4.8315555507,0.0,0.0,0.0,132.32,93.5915555507,13.69,94.587501132,4.8315555507,0,4.8315555507,88.76,13.69,89.8095412526,131.97
2021-11-16 09:30:00,87.0848888824,18.52,89.032400123,6.4548888824,0,6.4548888824,80.63,18.52,82.7296035286,132.19,6.4548888824,0.0,6.4548888824,6.4548888824,0,6.4548888824,0.0,0.0,0.0,132.48,90.5648888824,14.04,91.6467167895,6.4548888824,0,6.4548888824,84.11,14.04,85.2737573935,132.05
2021-11-16 10:00:00,83.0359999913,18.06,84.9772963477,8.6659999913,0,8.6659999913,74.37,18.06,76.531434718,132.07,8.6659999913,0.0,8.6659999913,8.6659999913,0,8.6659999913,0.0,0.0,0.0,132.33,86.2459999913,13.51,87.2977239938,8.6659999913,0,8.6659999913,77.58,13.51,78.7475491682,131.97
2021-11-16 10:30:00,83.2531111031,17.59,85.0910606841,8.0331111031,0,8.0331111031,75.22,17.59,77.2493139128,132.33,8.0331111031,0.0,8.0331111031,8.0331111031,0,8.0331111031,0.0,0.0,0.0,132.44,86.4731111031,12.99,87.4433476249,8.0331111031,0,8.0331111031,78.44,12.99,79.5083247214,132.18
2021-11-16 11:00:00,84.5848888817,18.25,86.5313002741,7.1848888817,0,7.1848888817,77.4,18.25,79.5224653793,132.66,7.1848888817,0.0,7.1848888817,7.1848888817,0,7.1848888817,0.0,0.0,0.0,132.71,87.9148888817,13.7,88.9759388098,7.1848888817,0,7.1848888817,80.73,13.7,81.8842042155,132.46
2021-11-16 11:30:00,85.9101111048,18.46,87.871034989,6.2801111048,0,6.2801111048,79.63,18.46,81.7417182349,132.49,6.2801111048,0.0,6.2801111048,6.2801111048,0,6.2801111048,0.0,0.0,0.0,132.71,89.3401111048,13.95,90.4226628242,6.2801111048,0,6.2801111048,83.06,13.95,84.2233109062,132.33
2021-11-16 12:00:00,85.1235555496,17.43,86.8897267196,5.9435555496,0,5.9435555496,79.18,17.43,81.075750382,132.26,5.9435555496,0.0,5.9435555496,5.9435555496,0,5.9435555496,0.0,0.0,0.0,132.49,88.5035555496,12.88,89.435863863,5.9435555496,0,5.9435555496,82.56,12.88,83.5586500609,132.1
2021-11-16 12:30:00,93.457999995,11.89,94.2113043274,4.977999995,0,4.977999995,88.48,11.89,89.2753185377,132.26,4.977999995,0.0,4.977999995,4.977999995,0,4.977999995,0.0,0.0,0.0,132.42,97.307999995,7.12,97.5681365151,4.977999995,0,4.977999995,92.33,7.12,92.6041213986,132.1
2021-11-16 13:00:00,94.542666662,11.67,95.2601948327,4.672666662,0,4.672666662,89.87,11.67,90.6245319988,132.63,4.672666662,0.0,4.672666662,4.672666662,0,4.672666662,0.0,0.0,0.0,132.25,98.462666662,6.91,98.7048368936,4.672666662,0,4.672666662,93.79,6.91,94.0442034365,132.49
2021-11-16 13:30:00,93.0208888827,10.9,93.6573316326,6.1508888827,0,6.1508888827,86.87,10.9,87.5511673252,132.49,6.1508888827,0.0,6.1508888827,6.1508888827,0,6.1508888827,0.0,0.0,0.0,132.15,96.8408888827,6.07,97.030936611,6.1508888827,0,6.1508888827,90.69,6.07,90.8929095144,132.35
2021-11-16 14:00:00,91.1976666609,11.17,91.879177752,5.8076666609,0,5.8076666609,85.39,11.17,86.1174837069,132.64,5.8076666609,0.0,5.8076666609,5.8076666609,0,5.8076666609,0.0,0.0,0.0,132.15,94.9176666609,6.35,95.129837298,5.8076666609,0,5.8076666609,89.11,6.35,89.3359647622,132.47
2021-11-16 14:30:00,91.0059999945,11.19,91.6913743762,5.5459999945,0,5.5459999945,85.46,11.19,86.189487178,132.64,5.5459999945,0.0,5.5459999945,5.5459999945,0,5.5459999945,0.0,0.0,0.0,132.15,94.7459999945,6.38,94.9605650518,5.5459999945,0,5.5459999945,89.2,6.38,89.4278726125,132.47
2021-11-16 15:00:00,91.3647777738,10.83,92.0044103163,4.0247777738,0,4.0247777738,87.34,10.83,88.0088887556,132.57,4.0247777738,0.0,4.0247777738,4.0247777738,0,4.0247777738,0.0,0.0,0.0,132.15,95.1647777738,6.0,95.353735788,4.0247777738,0,4.0247777738,91.14,6.0,91.3372848294,132.47
2021-11-16 15:30:00,92.4485555519,10.77,93.0737789264,3.6185555519,0,3.6185555519,88.83,10.77,89.4805107272,132.69,3.6185555519,0.0,3.6185555519,3.6185555519,0,3.6185555519,0.0,0.0,0.0,132.15,96.3385555519,5.96,96.5227376623,3.6185555519,0,3.6185555519,92.72,5.96,92.9113556031,132.57
2021-11-16 16:00:00,95.1447777736,10.75,95.7501500656,4.2247777736,0,4.2247777736,90.92,10.75,91.5533117915,132.55,4.2247777736,0.0,4.2247777736,4.2247777736,0,4.2247777736,0.0,0.0,0.0,132.06,99.1147777736,5.97,99.2944110869,4.2247777736,0,4.2247777736,94.89,5.97,95.0776156622,132.41
2021-11-16 16:30:00,101.5461111077,11.44,102.1884840923,3.4361111077,0,3.4361111077,98.11,11.44,98.7747219687,132.25,3.4361111077,0.0,3.4361111077,3.4361111077,0,3.4361111077,0.0,0.0,0.0,131.77,105.8261111077,6.75,106.041163197,3.4361111077,0,3.4361111077,102.39,6.75,102.6122536542,132.12
2021-11-16 17:00:00,106.7999999938,11.9,107.4609231241,6.1699999938,0,6.1699999938,100.63,11.9,101.3311743739,132.25,6.1699999938,0.0,6.1699999938,6.1699999938,0,6.1699999938,0.0,0.0,0.0,131.9,111.1799999938,7.28,111.418090087,6.1699999938,0,6.1699999938,105.01,7.28,105.2620468165,132.12
2021-11-16 17:30:00,109.401777769,11.71,110.0266925752,8.731777769,0,8.731777769,100.67,11.71,101.3487691094,131.78,8.731777769,0.0,8.731777769,8.731777769,0,8.731777769,0.0,0.0,0.0,131.56,113.781777769,7.14,114.005581233,8.731777769,0,8.731777769,105.05,7.14,105.2923648704,131.61
2021-11-16 18:00:00,110.2511111031,6.29,110.4303925533,8.0111111031,0,8.0111111031,102.24,6.29,102.4333036663,131.34,8.0111111031,0.0,8.0111111031,8.0111111031,0,8.0111111031,0.0,0.0,0.0,131.15,114.7211111031,1.47,114.7305287739,8.0111111031,0,8.0111111031,106.71,1.47,106.7201246251,131.22
2021-11-16 18:30:00,115.1239999938,4.23,115.2016852072,6.1939999938,0,6.1939999938,108.93,4.23,109.0120993285,131.73,6.1939999938,0.0,6.1939999938,6.1939999938,0,6.1939999938,0.0,0.0,0.0,130.93,119.8439999938,-0.65,119.845762689,6.1939999938,0,6.1939999938,113.65,-0.65,113.6518587617,131.56
2021-11-16 19:00:00,115.2668888855,3.76,115.3281980842,3.4068888855,0,3.4068888855,111.86,3.76,111.9231754374,132.12,3.4068888855,0.0,3.4068888855,3.4068888855,0,3.4068888855,0.0,0.0,0.0,131.17,120.1168888855,-1.17,120.1225869499,3.4068888855,0,3.4068888855,116.71,-1.17,116.7158643887,131.96
2021-11-16 19:30:00,110.5353333303,2.24,110.5580278155,2.9953333303000003,0,2.9953333303000003,107.54,2.24,107.563326464,132.22,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,131.25,115.2153333303,-2.8200000000000003,115.2498391948,2.9953333303000003,0,2.9953333303000003,112.22,-2.8200000000000003,112.2554265949,132.08
2021-11-16 20:00:00,104.1439999969,0.23,104.1442539719,3.0539999969,0,3.0539999969,101.09,0.23,101.0902616477,132.76,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,131.56,108.5639999969,-5.03,108.6804628042,3.0539999969,0,3.0539999969,105.51,-5.03,105.6298300671,132.62
2021-11-16 20:30:00,98.7133333304,2.23,98.7385187107,2.9633333304000002,0,2.9633333304000002,95.75,2.23,95.7759646258,133.49,2.9633333304000002,0.0,2.9633333304000002,2.9633333304000002,0,2.9633333304000002,0.0,0.0,0.0,131.98,102.8733333304,-2.98,102.9164860967,2.9633333304000002,0,2.9633333304000002,99.91,-2.98,99.9544321178,133.36
2021-11-16 21:00:00,95.4044444415,2.96,95.4503515928,2.9444444415,0,2.9444444415,92.46,2.96,92.5073683552,133.61,2.9444444415,0.0,2.9444444415,2.9444444415,0,2.9444444415,0.0,0.0,0.0,132.25,99.3844444415,-2.19,99.4085705407,2.9444444415,0,2.9444444415,96.44,-2.19,96.4648625148,133.48
2021-11-16 21:30:00,95.3829999971,3.11,95.4336879118,2.9329999971,0,2.9329999971,92.45,3.11,92.5022951067,133.12,2.9329999971,0.0,2.9329999971,2.9329999971,0,2.9329999971,0.0,0.0,0.0,131.83,99.3129999971,-1.98,99.3327356334,2.9329999971,0,2.9329999971,96.38,-1.98,96.400336099,132.99
2021-11-16 22:00:00,89.4828888859,1.3900000000000001,89.4936841535,2.9928888859000002,0,2.9928888859000002,86.49,1.3900000000000001,86.5011687782,132.03,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,130.78,93.1528888859,-3.84,93.2320025945,2.9928888859000002,0,2.9928888859000002,90.16,-3.84,90.2417375719,131.89
2021-11-16 22:30:00,83.1093333303,-0.48,83.1107194446,3.0393333303,0,3.0393333303,80.07,-0.48,80.0714387282,133.56,3.0393333303,0.0,3.0393333303,3.0393333303,0,3.0393333303,0.0,0.0,0.0,131.77,86.5093333303,-5.93,86.7123385295,3.0393333303,0,3.0393333303,83.47,-5.93,83.6803788232,132.55
2021-11-16 23:00:00,77.4983333296,-1.3599999999999999,77.5102655709,3.7083333296000003,0,3.7083333296000003,73.79,-1.3599999999999999,73.8025317994,133.56,3.7083333296000003,0.0,3.7083333296000003,3.7083333296000003,0,3.7083333296000003,0.0,0.0,0.0,131.77,80.6283333296,-6.84,80.9179444593,3.7083333296000003,0,3.7083333296000003,76.92,-6.84,77.2235197333,133.43
2021-11-16 23:30:00,74.4983333283,-1.96,74.5241119954,5.0183333283,0,5.0183333283,69.48,-1.96,69.5076398679,133.08,5.0183333283,0.0,5.0183333283,5.0183333283,0,5.0183333283,0.0,0.0,0.0,131.13,77.3783333283,-7.5600000000000005,77.7467688632,5.0183333283,0,5.0183333283,72.36,-7.5600000000000005,72.7538535062,132.96
2021-11-17 00:00:00,71.8268888857,0.21,71.8271958732,3.1768888857,0,3.1768888857,68.65,0.21,68.6503211937,134.06,3.1768888857,0.0,3.1768888857,3.1768888857,0,3.1768888857,0.0,0.0,0.0,132.01,74.6468888857,-5.33,74.8369355353,3.1768888857,0,3.1768888857,71.47,-5.33,71.6684714501,133.92
2021-11-17 00:30:00,79.419111108,4.93,79.571980679,3.149111108,0,3.149111108,76.27,4.93,76.4291685157,134.15,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,132.32,82.539111108,-0.25,82.5394897155,3.149111108,0,3.149111108,79.39,-0.25,79.3903936254,134.01
2021-11-17 01:00:00,79.9005555515,5.0,80.0568471615,4.0305555515,0,4.0305555515,75.87,5.0,76.0345770028,133.24,4.0305555515,0.0,4.0305555515,4.0305555515,0,4.0305555515,0.0,0.0,0.0,132.03,83.0305555515,-0.18,83.0307506602,4.0305555515,0,4.0305555515,79.0,-0.18,79.000205063,133.12
2021-11-17 01:30:00,78.0492222192,4.66,78.1882132359,3.0392222192,0,3.0392222192,75.01,4.66,75.1546119676,133.1,3.0392222192,0.0,3.0392222192,3.0392222192,0,3.0392222192,0.0,0.0,0.0,131.85,81.1392222192,-0.59,81.1413672693,3.0392222192,0,3.0392222192,78.1,-0.59,78.1022285213,132.97
2021-11-17 02:00:00,75.131999997,4.39,75.2601456519,3.041999997,0,3.041999997,72.09,4.39,72.2235432529,133.48,3.041999997,0.0,3.041999997,3.041999997,0,3.041999997,0.0,0.0,0.0,132.17,78.091999997,-0.93,78.0975374998,3.041999997,0,3.041999997,75.05,-0.93,75.0557619374,133.34
2021-11-17 02:30:00,73.6812222184,4.43,73.8142764483,3.8512222184000002,0,3.8512222184000002,69.83,4.43,69.9703780181,134.21,3.8512222184000002,0.0,3.8512222184000002,3.8512222184000002,0,3.8512222184000002,0.0,0.0,0.0,132.82,76.5512222184,-0.93,76.5568711686,3.8512222184000002,0,3.8512222184000002,72.7,-0.93,72.7059481748,134.05
2021-11-17 03:00:00,69.2924444394,-7.77,69.7267219679,5.0724444394,0,5.0724444394,64.22,-7.77,64.688339753,134.21,5.0724444394,0.0,5.0724444394,5.0724444394,0,5.0724444394,0.0,0.0,0.0,132.82,72.1524444394,-13.13,73.3373856814,5.0724444394,0,5.0724444394,67.08,-13.13,68.3529319049,134.05
2021-11-17 03:30:00,66.4832222189,-8.63,67.0410004147,3.3332222189,0,3.3332222189,63.15,-8.63,63.7369547437,132.09,3.3332222189,0.0,3.3332222189,3.3332222189,0,3.3332222189,0.0,0.0,0.0,133.26,69.3132222189,-13.86,70.6853759583,3.3332222189,0,3.3332222189,65.98,-13.86,67.4200266983,131.95
2021-11-17 04:00:00,64.5412222197,-8.79,65.1370360518,2.5412222197,0,2.5412222197,62.0,-8.79,62.6199976046,132.17,2.5412222197,0.0,2.5412222197,2.5412222197,0,2.5412222197,0.0,0.0,0.0,133.41,67.3312222197,-14.02,68.7753872079,2.5412222197,0,2.5412222197,64.79,-14.02,66.2895504586,132.04
2021-11-17 04:30:00,63.891555553,-8.72,64.4838683004,2.561555553,0,2.561555553,61.33,-8.72,61.9468102488,132.08,2.561555553,0.0,2.561555553,2.561555553,0,2.561555553,0.0,0.0,0.0,133.27,66.641555553,-13.95,68.0859708495,2.561555553,0,2.561555553,64.08,-13.95,65.5808577254,131.94
2021-11-17 05:00:00,63.8662222197,-8.61,64.4439790873,2.5662222197,0,2.5662222197,61.3,-8.61,61.9017132235,132.08,2.5662222197,0.0,2.5662222197,2.5662222197,0,2.5662222197,0.0,0.0,0.0,133.27,66.6162222197,-13.84,68.0387144413,2.5662222197,0,2.5662222197,64.05,-13.84,65.5282236903,131.94
2021-11-17 05:30:00,66.006111107,-7.67,66.4502490851,4.126111107,0,4.126111107,61.88,-7.67,62.3535347835,132.08,4.126111107,0.0,4.126111107,4.126111107,0,4.126111107,0.0,0.0,0.0,133.27,68.786111107,-12.81,69.9687443165,4.126111107,0,4.126111107,64.66,-12.81,65.9167027391,131.94
2021-11-17 06:00:00,69.796444442,-6.97,70.1435995422,2.486444442,0,2.486444442,67.31,-6.97,67.6699120732,131.36,2.486444442,0.0,2.486444442,2.486444442,0,2.486444442,0.0,0.0,0.0,132.66,72.826444442,-12.04,73.8149890609,2.486444442,0,2.486444442,70.34,-12.04,71.3629960133,131.21
2021-11-17 06:30:00,77.0546666643,-4.32,77.1756700959,2.3346666643000002,0,2.3346666643000002,74.72,-4.32,74.844778041,131.25,2.3346666643000002,0.0,2.3346666643000002,2.3346666643000002,0,2.3346666643000002,0.0,0.0,0.0,132.66,80.4446666643,-9.18,80.966763519,2.3346666643000002,0,2.3346666643000002,78.11,-9.18,78.6475969118,131.13
2021-11-17 07:00:00,80.3754444422,-0.84,80.3798337227,2.2454444422,0,2.2454444422,78.13,-0.84,78.1345154205,130.78,2.2454444422,0.0,2.2454444422,2.2454444422,0,2.2454444422,0.0,0.0,0.0,132.5,84.0054444422,-5.46,84.1826959412,2.2454444422,0,2.2454444422,81.76,-5.46,81.942108833,130.62
2021-11-17 07:30:00,86.315111109,1.77,86.3332572405,2.135111109,0,2.135111109,84.18,1.77,84.198606283,130.02,2.135111109,0.0,2.135111109,2.135111109,0,2.135111109,0.0,0.0,0.0,132.16,90.165111109,-3.54,90.2345768611,2.135111109,0,2.135111109,88.03,-3.54,88.1011492547,129.87
2021-11-17 08:00:00,91.7437777754,9.44,92.2281646814,2.4037777754,0,2.4037777754,89.34,9.44,89.8373485806,130.47,2.4037777754,0.0,2.4037777754,2.4037777754,0,2.4037777754,0.0,0.0,0.0,131.41,95.6437777754,4.63,95.7557785575,2.4037777754,0,2.4037777754,93.24,4.63,93.3548847142,130.34
2021-11-17 08:30:00,92.9773333294,10.04,93.5178384751,3.9073333294,0,3.9073333294,89.07,10.04,89.6340699734,131.84,3.9073333294,0.0,3.9073333294,3.9073333294,0,3.9073333294,0.0,0.0,0.0,131.23,96.8373333294,5.24,96.9790014712,3.9073333294,0,3.9073333294,92.93,5.24,93.0776154615,131.72
2021-11-17 09:00:00,90.316666661,11.16,91.0035487042,5.666666661,0,5.666666661,84.65,11.16,85.3824812242,132.06,5.666666661,0.0,5.666666661,5.666666661,0,5.666666661,0.0,0.0,0.0,131.51,93.996666661,6.37,94.2122616403,5.666666661,0,5.666666661,88.33,6.37,88.559391371,131.87
2021-11-17 09:30:00,89.7021111037,11.33,90.4148087232,7.4121111037,0,7.4121111037,82.29,11.33,83.0663168799,132.19,7.4121111037,0.0,7.4121111037,7.4121111037,0,7.4121111037,0.0,0.0,0.0,131.72,93.3021111037,6.54,93.5310404968,7.4121111037,0,7.4121111037,85.89,6.54,86.1386307066,132.01
2021-11-17 10:00:00,86.583666657,10.97,87.2758399087,9.693666657,0,9.693666657,76.89,10.97,77.6686101331,132.19,9.693666657,0.0,9.693666657,9.693666657,0,9.693666657,0.0,0.0,0.0,131.72,89.933666657,6.1,90.140303962,9.693666657,0,9.693666657,80.24,6.1,80.4715328548,132.01
2021-11-17 10:30:00,82.4541110997,10.06,83.0655406124,11.4541110997,0,11.4541110997,71.0,10.06,71.7091598054,132.52,11.4541110997,0.0,11.4541110997,11.4541110997,0,11.4541110997,0.0,0.0,0.0,131.93,85.5541110997,5.05,85.7030246027,11.4541110997,0,11.4541110997,74.1,5.05,74.2718822974,132.36
2021-11-17 11:00:00,80.8819999868,10.46,81.55556095,13.2219999868,0,13.2219999868,67.66,10.46,68.463765599,133.24,13.2219999868,0.0,13.2219999868,13.2219999868,0,13.2219999868,0.0,0.0,0.0,132.44,83.8219999868,5.45,83.9989891712,13.2219999868,0,13.2219999868,70.6,5.45,70.8100451913,133.1
2021-11-17 11:30:00,79.2999999871,10.25,79.9596929581,12.8799999871,0,12.8799999871,66.42,10.25,67.2062415256,133.39,12.8799999871,0.0,12.8799999871,12.8799999871,0,12.8799999871,0.0,0.0,0.0,132.58,82.1899999871,5.21,82.354964622,12.8799999871,0,12.8799999871,69.31,5.21,69.5055407863,133.1
2021-11-17 12:00:00,75.9019999849,9.17,76.4539240439,15.0819999849,0,15.0819999849,60.82,9.17,61.5074084969,133.39,15.0819999849,0.0,15.0819999849,15.0819999849,0,15.0819999849,0.0,0.0,0.0,132.58,78.5119999849,4.03,78.6153613592,15.0819999849,0,15.0819999849,63.43,4.03,63.5578932942,133.23
2021-11-17 12:30:00,77.4843333182,9.1,78.0168693922,15.1443333182,0,15.1443333182,62.34,9.1,63.0006793614,133.79,15.1443333182,0.0,15.1443333182,15.1443333182,0,15.1443333182,0.0,0.0,0.0,132.8,80.1343333182,3.95,80.2316264097,15.1443333182,0,15.1443333182,64.99,3.95,65.1099270465,133.64
2021-11-17 13:00:00,78.8277777629,12.56,79.822128179,14.9177777629,0,14.9177777629,63.91,12.56,65.1324934269,133.79,14.9177777629,0.0,14.9177777629,14.9177777629,0,14.9177777629,0.0,0.0,0.0,132.89,81.5277777629,7.59,81.8803190452,14.9177777629,0,14.9177777629,66.61,7.59,67.0410337032,133.64
2021-11-17 13:30:00,80.3408888742,14.69,81.6728505998,14.6408888742,0,14.6408888742,65.7,14.69,67.3222556069,133.55,14.6408888742,0.0,14.6408888742,14.6408888742,0,14.6408888742,0.0,0.0,0.0,132.99,83.1208888742,9.85,83.7024770676,14.6408888742,0,14.6408888742,68.48,9.85,69.1847736139,133.4
2021-11-17 14:00:00,81.0583333204,14.39,82.3257280604,12.9583333204,0,12.9583333204,68.1,14.39,69.6037506173,133.31,12.9583333204,0.0,12.9583333204,12.9583333204,0,12.9583333204,0.0,0.0,0.0,132.99,83.9483333204,9.56,84.490924171,12.9583333204,0,12.9583333204,70.99,9.56,71.6308152962,133.15
2021-11-17 14:30:00,83.5309999901,14.44,84.7699331093,9.8709999901,0,9.8709999901,73.66,14.44,75.0620356772,133.17,9.8709999901,0.0,9.8709999901,9.8709999901,0,9.8709999901,0.0,0.0,0.0,132.89,86.6509999901,9.64,87.1855802257,9.8709999901,0,9.8709999901,76.78,9.64,77.3828017068,133.03
2021-11-17 15:00:00,88.1257777716,14.74,89.3499877328,6.1757777716,0,6.1757777716,81.95,14.74,83.2650592986,133.07,6.1757777716,0.0,6.1757777716,6.1757777716,0,6.1757777716,0.0,0.0,0.0,132.89,91.6057777716,10.03,92.153238799,6.1757777716,0,6.1757777716,85.43,10.03,86.0167762707,132.91
2021-11-17 15:30:00,88.2349999958,15.31,89.5533992893,4.1549999958,0,4.1549999958,84.08,15.31,85.4625210253,132.71,4.1549999958,0.0,4.1549999958,4.1549999958,0,4.1549999958,0.0,0.0,0.0,132.59,91.8749999958,10.69,92.494819986,4.1549999958,0,4.1549999958,87.72,10.69,88.3689679695,132.54
2021-11-17 16:00:00,91.6377777721,15.71,92.9746546915,5.6577777721,0,5.6577777721,85.98,15.71,87.4034581696,132.17,5.6577777721,0.0,5.6577777721,5.6577777721,0,5.6577777721,0.0,0.0,0.0,132.1,95.3677777721,11.15,96.0173710179,5.6577777721,0,5.6577777721,89.71,11.15,90.400257743,132.0
2021-11-17 16:30:00,101.7753333288,15.71,102.9806902977,4.5253333288,0,4.5253333288,97.25,15.71,98.5107435765,131.85,4.5253333288,0.0,4.5253333288,4.5253333288,0,4.5253333288,0.0,0.0,0.0,131.89,105.9353333288,11.27,106.5331298117,4.5253333288,0,4.5253333288,101.41,11.27,102.034312856,131.71
2021-11-17 17:00:00,110.0488888836,13.03,110.817592667,5.3088888836,0,5.3088888836,104.74,13.03,105.5473756187,131.28,5.3088888836,0.0,5.3088888836,5.3088888836,0,5.3088888836,0.0,0.0,0.0,131.47,114.5988888836,8.44,114.9092639144,5.3088888836,0,5.3088888836,109.29,8.44,109.6154081323,131.13
2021-11-17 17:30:00,114.2352222155,12.71,114.9401152541,6.7652222155,0,6.7652222155,107.47,12.71,108.2189678384,132.08,6.7652222155,0.0,6.7652222155,6.7652222155,0,6.7652222155,0.0,0.0,0.0,132.03,118.8952222155,8.13,119.1728608604,6.7652222155,0,6.7652222155,112.13,8.13,112.4243470072,131.92
2021-11-17 18:00:00,118.2266666575,11.82,118.8160641872,9.1466666575,0,9.1466666575,109.08,11.82,109.7185435558,132.08,9.1466666575,0.0,9.1466666575,9.1466666575,0,9.1466666575,0.0,0.0,0.0,132.13,122.9466666575,7.2,123.1573093332,9.1466666575,0,9.1466666575,113.8,7.2,114.027540533,131.92
2021-11-17 18:30:00,115.8802222129,10.62,116.3658467941,9.3302222129,0,9.3302222129,106.55,10.62,107.0779477764,132.36,9.3302222129,0.0,9.3302222129,9.3302222129,0,9.3302222129,0.0,0.0,0.0,132.13,120.5102222129,5.89,120.6540747667,9.3302222129,0,9.3302222129,111.18,5.89,111.3359084034,132.17
2021-11-17 19:00:00,113.0443333272,9.28,113.4245991722,6.1743333272,0,6.1743333272,106.87,9.28,107.2721552874,132.68,6.1743333272,0.0,6.1743333272,6.1743333272,0,6.1743333272,0.0,0.0,0.0,132.4,117.6643333272,4.45,117.7484515284,6.1743333272,0,6.1743333272,111.49,4.45,111.5787730709,132.54
2021-11-17 19:30:00,107.3646666628,8.47,107.6982476534,3.8946666628,0,3.8946666628,103.47,8.47,103.8160960545,133.23,3.8946666628,0.0,3.8946666628,3.8946666628,0,3.8946666628,0.0,0.0,0.0,132.77,111.8646666628,3.55,111.9209817129,3.8946666628,0,3.8946666628,107.97,3.55,108.0283453544,133.07
2021-11-17 20:00:00,102.2743333313,6.76,102.4974968395,2.0243333313,0,2.0243333313,100.25,6.76,100.477659706,133.57,2.0243333313,0.0,2.0243333313,2.0243333313,0,2.0243333313,0.0,0.0,0.0,132.99,106.6143333313,1.73,106.6283685127,2.0243333313,0,2.0243333313,104.59,1.73,104.6043067947,133.44
2021-11-17 20:30:00,100.5356666646,9.98,101.0298009089,2.0756666646,0,2.0756666646,98.46,9.98,98.9644986851,133.88,2.0756666646,0.0,2.0756666646,2.0756666646,0,2.0756666646,0.0,0.0,0.0,133.08,104.7256666646,5.09,104.8492887832,2.0756666646,0,2.0756666646,102.65,5.09,102.7761188214,133.8
2021-11-17 21:00:00,100.2322222201,8.73,100.6116855598,2.0822222201,0,2.0822222201,98.15,8.73,98.5374822085,133.59,2.0822222201,0.0,2.0822222201,2.0822222201,0,2.0822222201,0.0,0.0,0.0,133.08,104.3422222201,3.81,104.4117590975,2.0822222201,0,2.0822222201,102.26,3.81,102.3309518181,133.48
2021-11-17 21:30:00,95.5355555535,7.22,95.8079890975,2.0655555535,0,2.0655555535,93.47,7.22,93.7484362536,133.75,2.0655555535,0.0,2.0655555535,2.0655555535,0,2.0655555535,0.0,0.0,0.0,132.9,99.4555555535,2.19,99.4796644066,2.0655555535,0,2.0655555535,97.39,2.19,97.4146200526,133.1
2021-11-17 22:00:00,88.6834444424,4.8,88.8132496769,2.0334444424,0,2.0334444424,86.65,4.8,86.7828468074,133.75,2.0334444424,0.0,2.0334444424,2.0334444424,0,2.0334444424,0.0,0.0,0.0,132.9,92.3134444424,-0.31,92.3139649502,2.0334444424,0,2.0334444424,90.28,-0.31,90.2805322315,133.62
2021-11-17 22:30:00,82.8981111091,3.8,82.9851602725,2.0481111091,0,2.0481111091,80.85,3.8,80.9392519115,133.36,2.0481111091,0.0,2.0481111091,2.0481111091,0,2.0481111091,0.0,0.0,0.0,132.19,86.2881111091,-1.44,86.3001258329,2.0481111091,0,2.0481111091,84.24,-1.44,84.2523067933,133.21
2021-11-17 23:00:00,77.0047777757,0.26,77.0052167082,2.1147777757,0,2.1147777757,74.89,0.26,74.8904513273,133.63,2.1147777757,0.0,2.1147777757,2.1147777757,0,2.1147777757,0.0,0.0,0.0,132.29,80.2147777757,-5.36,80.3936575458,2.1147777757,0,2.1147777757,78.1,-5.36,78.2837122267,133.5
2021-11-17 23:30:00,72.2989999979,-7.64,72.7015474436,2.1489999979,0,2.1489999979,70.15,-7.64,70.5648078011,133.97,2.1489999979,0.0,2.1489999979,2.1489999979,0,2.1489999979,0.0,0.0,0.0,133.11,75.4589999979,-12.75,76.5285775425,2.1489999979,0,2.1489999979,73.31,-12.75,74.4104737251,133.83
2021-11-18 00:00:00,69.1309999977,-8.41,69.64067246,2.2709999977,0,2.2709999977,66.86,-8.41,67.3868510913,131.98,2.2709999977,0.0,2.2709999977,2.2709999977,0,2.2709999977,0.0,0.0,0.0,133.37,72.1409999977,-13.58,73.4080396188,2.2709999977,0,2.2709999977,69.87,-13.58,71.1774774771,131.84
2021-11-18 00:30:00,76.2433333311,-7.04,76.5676660049,2.2433333311,0,2.2433333311,74.0,-7.04,74.334121371,132.27,2.2433333311,0.0,2.2433333311,2.2433333311,0,2.2433333311,0.0,0.0,0.0,133.53,79.5633333311,-12.09,80.4766556882,2.2433333311,0,2.2433333311,77.32,-12.09,78.2595074096,132.13
2021-11-18 01:00:00,77.437111109,-6.8,77.7351026043,2.127111109,0,2.127111109,75.31,-6.8,75.6163745494,131.57,2.127111109,0.0,2.127111109,2.127111109,0,2.127111109,0.0,0.0,0.0,133.05,80.847111109,-11.81,81.7051496215,2.127111109,0,2.127111109,78.72,-11.81,79.6009704715,131.45
2021-11-18 01:30:00,75.7093333311,-7.23,76.0537708036,2.1893333311,0,2.1893333311,73.52,-7.23,73.8746458536,131.85,2.1893333311,0.0,2.1893333311,2.1893333311,0,2.1893333311,0.0,0.0,0.0,133.28,79.0293333311,-12.29,79.979244975,2.1893333311,0,2.1893333311,76.84,-12.29,77.8166415364,131.71
2021-11-18 02:00:00,72.6658888867,-7.82,73.085455514,2.1858888867,0,2.1858888867,70.48,-7.82,70.91250101360001,131.85,2.1858888867,0.0,2.1858888867,2.1858888867,0,2.1858888867,0.0,0.0,0.0,133.28,75.8458888867,-12.97,76.9468632305,2.1858888867,0,2.1858888867,73.66,-12.97,74.7931581095,131.71
2021-11-18 02:30:00,71.6274444423,-7.96,72.0683869483,2.1474444423,0,2.1474444423,69.48,-7.96,69.9344836257,132.27,2.1474444423,0.0,2.1474444423,2.1474444423,0,2.1474444423,0.0,0.0,0.0,133.62,74.7574444423,-13.11,75.8982713871,2.1474444423,0,2.1474444423,72.61,-13.11,73.7840375691,132.12
2021-11-18 03:00:00,69.4706666645,-8.65,70.0071141157,2.1306666645,0,2.1306666645,67.34,-8.65,67.8932846458,132.38,2.1306666645,0.0,2.1306666645,2.1306666645,0,2.1306666645,0.0,0.0,0.0,133.7,72.5006666645,-13.88,73.8173493618,2.1306666645,0,2.1306666645,70.37,-13.88,71.725806374,132.25
2021-11-18 03:30:00,66.7895555534,-9.13,67.4106937438,2.1595555534,0,2.1595555534,64.63,-9.13,65.2716921797,132.82,2.1595555534,0.0,2.1595555534,2.1595555534,0,2.1595555534,0.0,0.0,0.0,134.0,69.6995555534,-14.41,71.1735635214,2.1595555534,0,2.1595555534,67.54,-14.41,69.0601165652,132.62
2021-11-18 04:00:00,64.340111109,-9.69,65.0657052334,2.080111109,0,2.080111109,62.26,-9.69,63.0095524504,132.82,2.080111109,0.0,2.080111109,2.080111109,0,2.080111109,0.0,0.0,0.0,134.0,67.160111109,-15.01,68.8170082478,2.080111109,0,2.080111109,65.08,-15.01,66.7885207203,132.62
2021-11-18 04:30:00,63.4284444423,-9.64,64.1568169751,2.1084444423,0,2.1084444423,61.32,-9.64,62.0731181753,132.9,2.1084444423,0.0,2.1084444423,2.1084444423,0,2.1084444423,0.0,0.0,0.0,134.0,66.1884444423,-14.96,67.8580266269,2.1084444423,0,2.1084444423,64.08,-14.96,65.8031002309,132.77
2021-11-18 05:00:00,63.2986666646,-9.55,64.0150271539,2.0686666646,0,2.0686666646,61.23,-9.55,61.9702783599,132.9,2.0686666646,0.0,2.0686666646,2.0686666646,0,2.0686666646,0.0,0.0,0.0,134.0,66.0586666646,-14.87,67.7116263392,2.0686666646,0,2.0686666646,63.99,-14.87,65.6950302534,132.77
2021-11-18 05:30:00,65.5142222201,-8.64,66.0814869166,2.1242222201,0,2.1242222201,63.39,-8.64,63.9761025696,132.8,2.1242222201,0.0,2.1242222201,2.1242222201,0,2.1242222201,0.0,0.0,0.0,133.92,68.3742222201,-13.85,69.7628609233,2.1242222201,0,2.1242222201,66.25,-13.85,67.6822354832,132.77
2021-11-18 06:00:00,68.8744444424,-7.75,69.3091018355,2.0644444424,0,2.0644444424,66.81,-7.75,67.2580002676,132.19,2.0644444424,0.0,2.0644444424,2.0644444424,0,2.0644444424,0.0,0.0,0.0,133.42,71.8944444424,-12.91,73.0443648865,2.0644444424,0,2.0644444424,69.83,-12.91,71.0133578984,132.1
2021-11-18 06:30:00,77.4357777758,-4.87,77.5887658089,1.9857777758,0,1.9857777758,75.45,-4.87,75.6070062891,132.31,1.9857777758,0.0,1.9857777758,1.9857777758,0,1.9857777758,0.0,0.0,0.0,133.64,80.8257777758,-9.78,81.4153225939,1.9857777758,0,1.9857777758,78.84,-9.78,79.4442823619,132.1
2021-11-18 07:00:00,84.5348888863,-1.69,84.5517802238,2.5848888863,0,2.5848888863,81.95,-1.69,81.9674240171,131.28,2.5848888863,0.0,2.5848888863,2.5848888863,0,2.5848888863,0.0,0.0,0.0,132.99,88.2548888863,-6.35,88.4830374271,2.5848888863,0,2.5848888863,85.67,-6.35,85.9050138234,131.15
2021-11-18 07:30:00,86.0764444415,3.13,86.1333337779,2.9064444415,0,2.9064444415,83.17,3.13,83.2288759987,130.36,2.9064444415,0.0,2.9064444415,2.9064444415,0,2.9064444415,0.0,0.0,0.0,132.47,89.9064444415,-2.33,89.9366313141,2.9064444415,0,2.9064444415,87.0,-2.33,87.031194982,130.24
2021-11-18 08:00:00,89.796333331,9.57,90.3048524703,2.346333331,0,2.346333331,87.45,9.57,87.9720830718,130.67,2.346333331,0.0,2.346333331,2.346333331,0,2.346333331,0.0,0.0,0.0,131.68,93.606333331,4.74,93.7262676077,2.346333331,0,2.346333331,91.26,4.74,91.3830137389,130.52
2021-11-18 08:30:00,91.8976666632,10.09,92.4499282755,3.4276666632,0,3.4276666632,88.47,10.09,89.043523066,131.93,3.4276666632,0.0,3.4276666632,3.4276666632,0,3.4276666632,0.0,0.0,0.0,131.33,95.7376666632,5.3,95.8842574051,3.4276666632,0,3.4276666632,92.31,5.3,92.4620251779,131.77
2021-11-18 09:00:00,92.8943333281,11.8,93.6407879317,5.2443333281,0,5.2443333281,87.65,11.8,88.4407287396,131.81,5.2443333281,0.0,5.2443333281,5.2443333281,0,5.2443333281,0.0,0.0,0.0,131.26,96.6943333281,7.01,96.9481005372,5.2443333281,0,5.2443333281,91.45,7.01,91.71827844,131.67
2021-11-18 09:30:00,93.9548888828,12.51,94.784076959,6.1348888828,0,6.1348888828,87.82,12.51,88.7065527456,132.38,6.1348888828,0.0,6.1348888828,6.1348888828,0,6.1348888828,0.0,0.0,0.0,132.0,97.7548888828,7.74,98.0608275535,6.1348888828,0,6.1348888828,91.62,7.74,91.9463539244,132.25
2021-11-18 10:00:00,95.4546666602,11.77,96.1775768421,6.4346666601999996,0,6.4346666601999996,89.02,11.77,89.7947286872,132.62,6.4346666601999996,0.0,6.4346666601999996,6.4346666601999996,0,6.4346666601999996,0.0,0.0,0.0,132.23,99.2646666602,6.96,99.5083697342,6.4346666601999996,0,6.4346666601999996,92.83,6.96,93.0905500037,132.43
2021-11-18 10:30:00,93.8061111023,10.9,94.4372621381,8.8161111023,0,8.8161111023,84.99,10.9,85.6861138108,132.88,8.8161111023,0.0,8.8161111023,8.8161111023,0,8.8161111023,0.0,0.0,0.0,132.47,97.4761111023,5.97,97.6587586222,8.8161111023,0,8.8161111023,88.66,5.97,88.8607703095,132.73
2021-11-18 11:00:00,89.2297777686,12.03,90.0370709244,9.1297777686,0,9.1297777686,80.1,12.03,80.9983388719,133.49,9.1297777686,0.0,9.1297777686,9.1297777686,0,9.1297777686,0.0,0.0,0.0,132.93,92.6997777686,7.13,92.9735752693,9.1297777686,0,9.1297777686,83.57,7.13,83.8736060987,133.39
2021-11-18 11:30:00,93.9847777701,10.86,94.6101371551,7.6547777701,0,7.6547777701,86.33,10.86,87.0103930574,133.35,7.6547777701,0.0,7.6547777701,7.6547777701,0,7.6547777701,0.0,0.0,0.0,132.93,97.6447777701,5.95,97.8258918987,7.6547777701,0,7.6547777701,89.99,5.95,90.1864879015,133.21
2021-11-18 12:00:00,93.8412222152,10.19,94.3928550625,7.0012222152,0,7.0012222152,86.84,10.19,87.4358147443,133.51,7.0012222152,0.0,7.0012222152,7.0012222152,0,7.0012222152,0.0,0.0,0.0,132.93,97.5312222152,5.23,97.6713479317,7.0012222152,0,7.0012222152,90.53,5.23,90.6809450767,133.39
2021-11-18 12:30:00,91.4473333249,16.59,92.9399960848,8.4273333249,0,8.4273333249,83.02,16.59,84.6613754908,133.72,8.4273333249,0.0,8.4273333249,8.4273333249,0,8.4273333249,0.0,0.0,0.0,133.05,94.9773333249,11.91,95.7211676982,8.4273333249,0,8.4273333249,86.55,11.91,87.3656145174,133.53
2021-11-18 13:00:00,89.9666666581,16.84,91.5291577016,8.5666666581,0,8.5666666581,81.4,16.84,83.1236765308,133.44,8.5666666581,0.0,8.5666666581,8.5666666581,0,8.5666666581,0.0,0.0,0.0,133.46,93.4266666581,12.16,94.2146891034,8.5666666581,0,8.5666666581,84.86,12.16,85.7268056094,133.29
2021-11-18 13:30:00,89.2956666601,15.9,90.7001989208,6.5456666601,0,6.5456666601,82.75,15.9,84.2637080836,133.44,6.5456666601,0.0,6.5456666601,6.5456666601,0,6.5456666601,0.0,0.0,0.0,133.46,92.8356666601,11.19,93.507631262,6.5456666601,0,6.5456666601,86.29,11.19,87.0125289829,133.29
2021-11-18 14:00:00,88.7065555494,16.09,90.1539854773,6.1365555494,0,6.1365555494,82.57,16.09,84.1230824447,133.44,6.1365555494,0.0,6.1365555494,6.1365555494,0,6.1365555494,0.0,0.0,0.0,133.46,92.2365555494,11.39,92.9371523107,6.1365555494,0,6.1365555494,86.1,11.39,86.8501128382,133.29
2021-11-18 14:30:00,88.7158888842,16.16,90.1756870809,4.7058888842,0,4.7058888842,84.01,16.16,85.5501355931,133.44,4.7058888842,0.0,4.7058888842,4.7058888842,0,4.7058888842,0.0,0.0,0.0,133.36,92.3158888842,11.48,93.0269516886,4.7058888842,0,4.7058888842,87.61,11.48,88.3589412567,133.29
2021-11-18 15:00:00,89.0907777732,15.97,90.5108147364,4.5507777732,0,4.5507777732,84.54,15.97,86.0351817572,133.13,4.5507777732,0.0,4.5507777732,4.5507777732,0,4.5507777732,0.0,0.0,0.0,133.14,92.7107777732,11.28,93.3944683336,4.5507777732,0,4.5507777732,88.16,11.28,88.8787038609,132.96
2021-11-18 15:30:00,90.7889999952,15.88,92.1673310893,4.8289999952,0,4.8289999952,85.96,15.88,87.4145068052,133.21,4.8289999952,0.0,4.8289999952,4.8289999952,0,4.8289999952,0.0,0.0,0.0,133.14,94.4689999952,11.18,95.1282521656,4.8289999952,0,4.8289999952,89.64,11.18,90.3345006075,133.07
2021-11-18 16:00:00,94.2126666633,15.91,95.5466098813,3.3226666633,0,3.3226666633,90.89,15.91,92.2719903329,133.21,3.3226666633,0.0,3.3226666633,3.3226666633,0,3.3226666633,0.0,0.0,0.0,133.14,98.1026666633,11.29,98.7501762351,3.3226666633,0,3.3226666633,94.78,11.29,95.4500523834,133.07
2021-11-18 16:30:00,100.7355555535,16.94,102.1499669734,2.0755555535,0,2.0755555535,98.66,16.94,100.1037421878,132.68,2.0755555535,0.0,2.0755555535,2.0755555535,0,2.0755555535,0.0,0.0,0.0,132.73,104.9655555535,12.48,105.7048639025,2.0755555535,0,2.0755555535,102.89,12.48,103.6441146424,132.55
2021-11-18 17:00:00,107.7304444397,18.25,109.2653245964,4.7904444397,0,4.7904444397,102.94,18.25,104.5452347073,131.99,4.7904444397,0.0,4.7904444397,4.7904444397,0,4.7904444397,0.0,0.0,0.0,132.26,112.1804444397,13.93,113.0420143782,4.7904444397,0,4.7904444397,107.39,13.93,108.2896901833,131.84
2021-11-18 17:30:00,114.9197777727,14.25,115.7999042458,5.0297777727,0,5.0297777727,109.89,14.25,110.8100834762,131.21,5.0297777727,0.0,5.0297777727,5.0297777727,0,5.0297777727,0.0,0.0,0.0,131.73,119.6597777727,9.81,120.0612281989,5.0297777727,0,5.0297777727,114.63,9.81,115.0490026032,131.05
2021-11-18 18:00:00,115.6096666628,12.38,116.2706301087,3.8696666628000003,0,3.8696666628000003,111.74,12.38,112.4237163591,131.4,3.8696666628000003,0.0,3.8696666628000003,3.8696666628000003,0,3.8696666628000003,0.0,0.0,0.0,131.56,120.4596666628,7.86,120.7158270175,3.8696666628000003,0,3.8696666628000003,116.59,7.86,116.8546434679,131.22
2021-11-18 18:30:00,112.0821111065,11.5,112.6705357673,4.6321111065,0,4.6321111065,107.45,11.5,108.0636502252,131.27,4.6321111065,0.0,4.6321111065,4.6321111065,0,4.6321111065,0.0,0.0,0.0,131.29,116.7621111065,6.9,116.9658094917,4.6321111065,0,4.6321111065,112.13,6.9,112.3420976304,131.15
2021-11-18 19:00:00,108.0205555509,10.0,108.4824429183,4.6905555509,0,4.6905555509,103.33,10.0,103.8127588498,131.44,4.6905555509,0.0,4.6905555509,4.6905555509,0,4.6905555509,0.0,0.0,0.0,131.29,112.5505555509,5.26,112.6734003872,4.6905555509,0,4.6905555509,107.86,5.26,107.9881808348,131.34
2021-11-18 19:30:00,103.7427777744,8.9,104.123839443,3.3727777744000003,0,3.3727777744000003,100.37,8.9,100.7638174148,132.14,3.3727777744000003,0.0,3.3727777744000003,3.3727777744000003,0,3.3727777744000003,0.0,0.0,0.0,131.77,108.1127777744,4.03,108.1878626191,3.3727777744000003,0,3.3727777744000003,104.74,4.03,104.8175009242,132.01
2021-11-18 20:00:00,98.4153333298,9.17,98.8416245032,3.4853333298,0,3.4853333298,94.93,9.17,95.3718711151,132.77,3.4853333298,0.0,3.4853333298,3.4853333298,0,3.4853333298,0.0,0.0,0.0,132.21,102.5753333298,4.21,102.6616925037,3.4853333298,0,3.4853333298,99.09,4.21,99.1793940292,132.65
2021-11-18 20:30:00,93.3876666628,13.48,94.3555334081,3.8176666627999998,0,3.8176666627999998,89.57,13.48,90.5786691225,133.39,3.8176666627999998,0.0,3.8176666627999998,3.8176666627999998,0,3.8176666627999998,0.0,0.0,0.0,132.77,97.2776666628,8.71,97.6668241081,3.8176666627999998,0,3.8176666627999998,93.46,8.71,93.8649865498,133.27
2021-11-18 21:00:00,91.832999998,12.67,92.702906042,2.022999998,0,2.022999998,89.81,12.67,90.6993109125,133.06,2.022999998,0.0,2.022999998,2.022999998,0,2.022999998,0.0,0.0,0.0,132.86,95.682999998,7.82,96.0020254402,2.022999998,0,2.022999998,93.66,7.82,93.9858925584,132.94
2021-11-18 21:30:00,85.7954444424,11.53,86.5667325655,2.0354444424,0,2.0354444424,83.76,11.53,84.549858072,133.59,2.0354444424,0.0,2.0354444424,2.0354444424,0,2.0354444424,0.0,0.0,0.0,133.26,89.4054444424,6.54,89.6443255089,2.0354444424,0,2.0354444424,87.37,6.54,87.614430889,133.44
2021-11-18 22:00:00,78.2935555535,9.19,78.8310658384,2.0135555535,0,2.0135555535,76.28,9.19,76.8315983174,134.27,2.0135555535,0.0,2.0135555535,2.0135555535,0,2.0135555535,0.0,0.0,0.0,133.79,81.5935555535,4.12,81.6975073541,2.0135555535,0,2.0135555535,79.58,4.12,79.6865785437,134.14
2021-11-18 22:30:00,77.5921111091,6.87,77.8956520376,2.0521111091,0,2.0521111091,75.54,6.87,75.8517534405,133.83,2.0521111091,0.0,2.0521111091,2.0521111091,0,2.0521111091,0.0,0.0,0.0,133.01,80.8121111091,1.71,80.8302010507,2.0521111091,0,2.0521111091,78.76,1.71,78.7785611699,133.69
2021-11-18 23:00:00,74.8761111081,5.94,75.1113547652,3.0461111081,0,3.0461111081,71.83,5.94,72.0751864375,133.83,3.0461111081,0.0,3.0461111081,3.0461111081,0,3.0461111081,0.0,0.0,0.0,132.85,77.8761111081,0.6900000000000001,77.8791678263,3.0461111081,0,3.0461111081,74.83,0.6900000000000001,74.8331811431,133.8
2021-11-18 23:30:00,74.830999996,5.0,74.9978570387,4.010999996,0,4.010999996,70.82,5.0,70.9962844098,134.14,4.010999996,0.0,4.010999996,4.010999996,0,4.010999996,0.0,0.0,0.0,132.97,77.750999996,-0.32,77.7516585056,4.010999996,0,4.010999996,73.74,-0.32,73.7406943282,134.05
2021-11-19 00:00:00,71.5352222201,3.69,71.6303295963,2.1652222201,0,2.1652222201,69.37,3.69,69.4680718028,134.33,2.1652222201,0.0,2.1652222201,2.1652222201,0,2.1652222201,0.0,0.0,0.0,132.97,74.4252222201,-2.26,74.4595279498,2.1652222201,0,2.1652222201,72.26,-2.26,72.2953331827,134.22
2021-11-19 00:30:00,77.5718888848,-6.32,77.8289171527,4.0918888848,0,4.0918888848,73.48,-6.32,73.7512901582,134.33,4.0918888848,0.0,4.0918888848,4.0918888848,0,4.0918888848,0.0,0.0,0.0,133.15,80.8618888848,-11.3,81.6476274855,4.0918888848,0,4.0918888848,76.77,-11.3,77.5971835829,134.11
2021-11-19 01:00:00,78.862777775,-6.16,79.1029918422,2.742777775,0,2.742777775,76.12,-6.16,76.3688418139,131.3,2.742777775,0.0,2.742777775,2.742777775,0,2.742777775,0.0,0.0,0.0,132.81,82.292777775,-11.11,83.0393483472,2.742777775,0,2.742777775,79.55,-11.11,80.3220679515,131.15
2021-11-19 01:30:00,77.1501111083,-6.58,77.4302011106,2.8201111083,0,2.8201111083,74.33,-6.58,74.6206760891,131.06,2.8201111083,0.0,2.8201111083,2.8201111083,0,2.8201111083,0.0,0.0,0.0,132.63,80.5001111083,-11.59,81.330166534,2.8201111083,0,2.8201111083,77.68,-11.59,78.5398656734,130.95
2021-11-19 02:00:00,74.009777775,-7.06,74.3457517704,2.809777775,0,2.809777775,71.2,-7.06,71.5491691077,131.54,2.809777775,0.0,2.809777775,2.809777775,0,2.809777775,0.0,0.0,0.0,133.04,77.209777775,-12.13,78.1568083027,2.809777775,0,2.809777775,74.4,-12.13,75.3823381171,131.43
2021-11-19 02:30:00,72.5075555528,-7.66,72.9110500009,2.7975555528,0,2.7975555528,69.71,-7.66,70.1295921848,131.84,2.7975555528,0.0,2.7975555528,2.7975555528,0,2.7975555528,0.0,0.0,0.0,133.29,75.6475555528,-12.77,76.7178307899,2.7975555528,0,2.7975555528,72.85,-12.77,73.9607693308,131.7
2021-11-19 03:00:00,70.5289999973,-7.99,70.9801376486,2.7489999973,0,2.7489999973,67.78,-7.99,68.2493113518,132.08,2.7489999973,0.0,2.7489999973,2.7489999973,0,2.7489999973,0.0,0.0,0.0,133.45,73.5589999973,-13.17,74.7286784347,2.7489999973,0,2.7489999973,70.81,-13.17,72.0243361649,131.97
2021-11-19 03:30:00,67.8948888862,-8.62,68.4399031039,2.7148888862,0,2.7148888862,65.18,-8.62,65.7475231473,132.45,2.7148888862,0.0,2.7148888862,2.7148888862,0,2.7148888862,0.0,0.0,0.0,133.81,70.8048888862,-13.86,72.1486790606,2.7148888862,0,2.7148888862,68.09,-13.86,69.4863130408,132.36
2021-11-19 04:00:00,65.6872222195,-9.32,66.3451095629,2.7572222195,0,2.7572222195,62.93,-9.32,63.6164074748,132.76,2.7572222195,0.0,2.7572222195,2.7572222195,0,2.7572222195,0.0,0.0,0.0,134.01,68.4972222195,-14.63,70.0421755215,2.7572222195,0,2.7572222195,65.74,-14.63,67.3482330874,132.66
2021-11-19 04:30:00,64.307333329,-9.55,65.012580474,4.337333329,0,4.337333329,59.97,-9.55,60.7256403836,133.13,4.337333329,0.0,4.337333329,4.337333329,0,4.337333329,0.0,0.0,0.0,134.3,66.987333329,-14.87,68.6179256939,4.337333329,0,4.337333329,62.65,-14.87,64.3905225946,133.0
2021-11-19 05:00:00,63.9773333298,-9.64,64.6995268916,3.5373333298,0,3.5373333298,60.44,-9.64,61.2039475851,132.94,3.5373333298,0.0,3.5373333298,3.5373333298,0,3.5373333298,0.0,0.0,0.0,134.06,66.6673333298,-14.94,68.320838207,3.5373333298,0,3.5373333298,63.13,-14.94,64.8737273478,132.81
2021-11-19 05:30:00,65.7737777742,-9.02,66.3893835089,3.5937777742,0,3.5937777742,62.18,-9.02,62.8308268289,132.94,3.5937777742,0.0,3.5937777742,3.5937777742,0,3.5937777742,0.0,0.0,0.0,133.95,68.5737777742,-14.25,70.0387428373,3.5937777742,0,3.5937777742,64.98,-14.25,66.5241527567,132.74
2021-11-19 06:00:00,69.0271111083,-7.79,69.4652875036,2.7871111083,0,2.7871111083,66.24,-7.79,66.6964894129,132.11,2.7871111083,0.0,2.7871111083,2.7871111083,0,2.7871111083,0.0,0.0,0.0,133.24,72.0071111083,-12.92,73.1570259795,2.7871111083,0,2.7871111083,69.22,-12.92,70.4154443286,131.95
2021-11-19 06:30:00,75.6522222196,-4.8100000000000005,75.8049789048,2.6722222196,0,2.6722222196,72.98,-4.8100000000000005,73.1383380998,131.84,2.6722222196,0.0,2.6722222196,2.6722222196,0,2.6722222196,0.0,0.0,0.0,133.15,78.9622222196,-9.71,79.5570024438,2.6722222196,0,2.6722222196,76.29,-9.71,76.9054497419,131.69
2021-11-19 07:00:00,80.9714444418,-1.56,80.9864705676,2.6014444418,0,2.6014444418,78.37,-1.56,78.3855248117,131.1,2.6014444418,0.0,2.6014444418,2.6014444418,0,2.6014444418,0.0,0.0,0.0,132.78,84.5814444418,-6.22,84.8098410791,2.6014444418,0,2.6014444418,81.98,-6.22,82.2156238193,130.96
2021-11-19 07:30:00,85.1399999975,-3.09,85.1960544836,2.4899999975,0,2.4899999975,82.65,-3.09,82.7077420802,130.4,2.4899999975,0.0,2.4899999975,2.4899999975,0,2.4899999975,0.0,0.0,0.0,132.49,89.0199999975,-7.76,89.3575850141,2.4899999975,0,2.4899999975,86.53,-7.76,86.8772611217,130.28
2021-11-19 08:00:00,88.252555553,-1.54,88.2659909684,2.542555553,0,2.542555553,85.71,-1.54,85.7238339087,129.88,2.542555553,0.0,2.542555553,2.542555553,0,2.542555553,0.0,0.0,0.0,131.81,92.302555553,-6.13,92.5058844702,2.542555553,0,2.542555553,89.76,-6.13,89.9690752426,129.71
2021-11-19 08:30:00,93.1185555523,9.65,93.6172414043,3.2285555523,0,3.2285555523,89.89,9.65,90.406496448,129.77,3.2285555523,0.0,3.2285555523,3.2285555523,0,3.2285555523,0.0,0.0,0.0,131.92,97.1185555523,4.42,97.2190836851,3.2285555523,0,3.2285555523,93.89,4.42,93.9939811903,129.62
2021-11-19 09:00:00,94.4532222167,12.43,95.2676025053,5.5332222167000005,0,5.5332222167000005,88.92,12.43,89.7845827523,131.56,5.5332222167000005,0.0,5.5332222167000005,5.5332222167000005,0,5.5332222167000005,0.0,0.0,0.0,131.71,98.3132222167,7.72,98.6158611108,5.5332222167000005,0,5.5332222167000005,92.78,7.72,93.1006272804,131.41
2021-11-19 09:30:00,95.5538888824,12.7,96.3941682912,6.5238888824,0,6.5238888824,89.03,12.7,89.9312565241,132.02,6.5238888824,0.0,6.5238888824,6.5238888824,0,6.5238888824,0.0,0.0,0.0,131.71,99.4138888824,7.99,99.7344544414,6.5238888824,0,6.5238888824,92.89,7.99,93.2329995227,131.86
2021-11-19 10:00:00,97.7702222162,11.54,98.4489103658,6.0202222162,0,6.0202222162,91.75,11.54,92.4728830523,132.09,6.0202222162,0.0,6.0202222162,6.0202222162,0,6.0202222162,0.0,0.0,0.0,131.8,101.7002222162,6.82,101.9286397379,6.0202222162,0,6.0202222162,95.68,6.82,95.9227543391,131.95
2021-11-19 10:30:00,95.9895555483,10.8,96.5952109287,7.2095555483,0,7.2095555483,88.78,10.8,89.4344922276,132.31,7.2095555483,0.0,7.2095555483,7.2095555483,0,7.2095555483,0.0,0.0,0.0,131.92,99.8195555483,5.96,99.9973263136,7.2095555483,0,7.2095555483,92.61,5.96,92.8015824219,132.12
2021-11-19 11:00:00,96.4695555469,10.95,97.0890191907,8.6795555469,0,8.6795555469,87.79,10.95,88.4702582793,132.8,8.6795555469,0.0,8.6795555469,8.6795555469,0,8.6795555469,0.0,0.0,0.0,132.31,100.2095555469,6.1,100.3950448125,8.6795555469,0,8.6795555469,91.53,6.1,91.7330414845,132.68
2021-11-19 11:30:00,94.5683333236,11.12,95.2198722305,9.7583333236,0,9.7583333236,84.81,11.12,85.5359018191,133.03,9.7583333236,0.0,9.7583333236,9.7583333236,0,9.7583333236,0.0,0.0,0.0,132.49,98.2083333236,6.26,98.4076436777,9.7583333236,0,9.7583333236,88.45,6.26,88.6712473128,132.89
2021-11-19 12:00:00,94.8255555462,10.87,95.4465446448,9.3955555462,0,9.3955555462,85.43,10.87,86.118765667,133.03,9.3955555462,0.0,9.3955555462,9.3955555462,0,9.3955555462,0.0,0.0,0.0,132.49,98.4655555462,6.01,98.648799937,9.3955555462,0,9.3955555462,89.07,6.01,89.2725321698,132.89
2021-11-19 12:30:00,92.1109999918,11.28,92.7991094758,8.1509999918,0,8.1509999918,83.96,11.28,84.7143435317,133.03,8.1509999918,0.0,8.1509999918,8.1509999918,0,8.1509999918,0.0,0.0,0.0,132.42,95.7309999918,6.44,95.9473707792,8.1509999918,0,8.1509999918,87.58,6.44,87.8164563166,132.78
2021-11-19 13:00:00,91.3042222155,11.43,92.0168783125,6.7242222155,0,6.7242222155,84.58,11.43,85.3488213158,132.76,6.7242222155,0.0,6.7242222155,6.7242222155,0,6.7242222155,0.0,0.0,0.0,132.25,94.9642222155,6.59,95.192602659,6.7242222155,0,6.7242222155,88.24,6.59,88.4857372688,132.58
2021-11-19 13:30:00,90.6887777699,11.03,91.3570758803,7.8787777699,0,7.8787777699,82.81,11.03,83.5413490435,132.62,7.8787777699,0.0,7.8787777699,7.8787777699,0,7.8787777699,0.0,0.0,0.0,132.14,94.25877776990001,6.17,94.4605001399,7.8787777699,0,7.8787777699,86.38,6.17,86.6000767898,132.49
2021-11-19 14:00:00,90.8714444344,10.52,91.4783570775,10.0114444344,0,10.0114444344,80.86,10.52,81.5414618461,132.89,10.0114444344,0.0,10.0114444344,10.0114444344,0,10.0114444344,0.0,0.0,0.0,132.36,94.3314444344,5.58,94.4963375432,10.0114444344,0,10.0114444344,84.32,5.58,84.5044306531,132.75
2021-11-19 14:30:00,90.4069999901,9.94,90.9517962835,9.9369999901,0,9.9369999901,80.47,9.94,81.0815916223,133.13,9.9369999901,0.0,9.9369999901,9.9369999901,0,9.9369999901,0.0,0.0,0.0,132.47,93.8669999901,4.96,93.9979536327,9.9369999901,0,9.9369999901,83.93,4.96,84.0764324885,132.96
2021-11-19 15:00:00,90.4708888798,9.73,90.9926075827,9.1208888798,0,9.1208888798,81.35,9.73,81.9298199681,133.23,9.1208888798,0.0,9.1208888798,9.1208888798,0,9.1208888798,0.0,0.0,0.0,132.47,93.9708888798,4.75,94.0908627703,9.1208888798,0,9.1208888798,84.85,4.75,84.9828512113,133.12
2021-11-19 15:30:00,91.1716666581,9.01,91.6157895846,8.6016666581,0,8.6016666581,82.57,9.01,83.0601288224,132.92,8.6016666581,0.0,8.6016666581,8.6016666581,0,8.6016666581,0.0,0.0,0.0,132.21,94.7416666581,4.04,94.8277649275,8.6016666581,0,8.6016666581,86.14,4.04,86.2346867565,133.12
2021-11-19 16:00:00,93.5136662926,9.09,93.9544245019,9.303666292599999,0,9.303666292599999,84.21,9.09,84.6991865368,132.92,9.303666292599999,0.0,9.303666292599999,9.303666292599999,0,9.303666292599999,0.0,0.0,0.0,132.21,97.1736662926,4.15,97.2622430378,9.303666292599999,0,9.303666292599999,87.87,4.15,87.9679452983,132.8
2021-11-19 16:30:00,93.0739957787,6.75,93.3184397116,12.1139957787,0,12.1139957787,80.96,6.75,81.2409016444,132.74,12.1139957787,0.0,12.1139957787,12.1139957787,0,12.1139957787,0.0,0.0,0.0,132.01,96.5639957787,1.67,96.5784353815,12.1139957787,0,12.1139957787,84.45,1.67,84.4665105234,132.58
2021-11-19 17:00:00,105.6038875751,10.72,106.1465942505,9.1638875751,0,9.1638875751,96.44,10.72,97.033973432,133.05,9.1638875751,0.0,9.1638875751,9.1638875751,0,9.1638875751,0.0,0.0,0.0,132.01,109.7338875751,6.0,109.8977983508,9.1638875751,0,9.1638875751,100.57,6.0,100.7488208368,132.88
