Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-11-19 17:30:00,115.4598222157,12.12,116.0942072029,6.4998222157,0,6.4998222157,108.96,12.12,109.632002627,131.7,6.4998222157,0.0,6.4998222157,6.4998222157,0,6.4998222157,0.0,0.0,0.0,131.62,120.1498222157,7.54,120.3861760272,6.4998222157,0,6.4998222157,113.65,7.54,113.8998424055,131.7
2021-11-19 18:00:00,115.0348888834,11.8,115.6385128771,5.4548888834,0,5.4548888834,109.58,11.8,110.2135037098,131.7,5.4548888834,0.0,5.4548888834,5.4548888834,0,5.4548888834,0.0,0.0,0.0,131.62,119.7648888834,7.22,119.9823195694,5.4548888834,0,5.4548888834,114.31,7.22,114.5377863415,131.54
2021-11-19 18:30:00,110.0944444399,10.8,110.6229031283,4.5144444399,0,4.5144444399,105.58,10.8,106.1309398809,131.7,4.5144444399,0.0,4.5144444399,4.5144444399,0,4.5144444399,0.0,0.0,0.0,131.62,114.6544444399,6.14,114.8187320511,4.5144444399,0,4.5144444399,110.14,6.14,110.3110112364,131.54
2021-11-19 19:00:00,105.4246666637,9.14,105.820130132,2.9846666637,0,2.9846666637,102.44,9.14,102.8469406448,131.81,2.9846666637,0.0,2.9846666637,2.9846666637,0,2.9846666637,0.0,0.0,0.0,131.62,109.8646666637,4.35,109.9507502527,2.9846666637,0,2.9846666637,106.88,4.35,106.968485546,131.67
2021-11-19 19:30:00,100.4779999963,7.51,100.758268064,3.6579999963,0,3.6579999963,96.82,7.51,97.1108258641,132.28,3.6579999963,0.0,3.6579999963,3.6579999963,0,3.6579999963,0.0,0.0,0.0,131.8,104.6879999963,2.6,104.7202814322,3.6579999963,0,3.6579999963,101.03,2.6,101.0634498719,132.15
2021-11-19 20:00:00,95.1244444416,6.23,95.3282373188,2.8744444416,0,2.8744444416,92.25,6.23,92.4601287042,132.5,2.8744444416,0.0,2.8744444416,2.8744444416,0,2.8744444416,0.0,0.0,0.0,131.8,99.1244444416,1.18,99.1314676874,2.8744444416,0,2.8744444416,96.25,1.18,96.257232975,132.38
2021-11-19 20:30:00,89.7662222181,5.42,89.9297006072,4.1662222181,0,4.1662222181,85.6,5.42,85.7714194822,132.93,4.1662222181,0.0,4.1662222181,4.1662222181,0,4.1662222181,0.0,0.0,0.0,131.98,93.5262222181,0.31,93.5267359763,4.1662222181,0,4.1662222181,89.36,0.31,89.360537711,132.79
2021-11-19 21:00:00,89.7024444409,3.77,89.781631967,3.5824444409,0,3.5824444409,86.12,3.77,86.2024785027,133.04,3.5824444409,0.0,3.5824444409,3.5824444409,0,3.5824444409,0.0,0.0,0.0,131.98,93.4024444409,-1.45,93.4136988216,3.5824444409,0,3.5824444409,89.82,-1.45,89.831703201,132.88
2021-11-19 21:30:00,86.5136666638,2.26,86.543180665,2.8936666638,0,2.8936666638,83.62,2.26,83.6505349654,133.41,2.8936666638,0.0,2.8936666638,2.8936666638,0,2.8936666638,0.0,0.0,0.0,132.16,90.1136666638,-3.09,90.1666291906,2.8936666638,0,2.8936666638,87.22,-3.09,87.2747185616,133.29
2021-11-19 22:00:00,79.1669999965,2.62,79.2103420549,3.4869999965,0,3.4869999965,75.68,2.62,75.7253378995,133.91,3.4869999965,0.0,3.4869999965,3.4869999965,0,3.4869999965,0.0,0.0,0.0,132.43,82.4169999965,-2.79,82.4642103486,3.4869999965,0,3.4869999965,78.93,-2.79,78.979294755,133.8
2021-11-19 22:30:00,75.9679999971,6.3,76.2287808086,2.8879999971,0,2.8879999971,73.08,6.3,73.3510490723,134.09,2.8879999971,0.0,2.8879999971,2.8879999971,0,2.8879999971,0.0,0.0,0.0,132.56,79.0779999971,1.09,79.0855118435,2.8879999971,0,2.8879999971,76.19,1.09,76.1977965561,133.96
2021-11-19 23:00:00,72.0986666638,5.44,72.3036052676,2.8886666638,0,2.8886666638,69.21,5.44,69.4234664937,133.71,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,132.56,75.0386666638,0.17,75.0388592309,2.8886666638,0,2.8886666638,72.15,0.17,72.1502002769,133.53
2021-11-19 23:30:00,67.1687777749,5.73,67.4127406932,2.9187777749,0,2.9187777749,64.25,5.73,64.5050029068,133.43,2.9187777749,0.0,2.9187777749,2.9187777749,0,2.9187777749,0.0,0.0,0.0,132.2,69.9087777749,0.43,69.9101002,2.9187777749,0,2.9187777749,66.99,0.43,66.9913800425,133.29
2021-11-20 00:00:00,61.9294444416,5.87,62.2070171994,2.8394444416,0,2.8394444416,59.09,5.87,59.3808470805,133.73,2.8394444416,0.0,2.8394444416,2.8394444416,0,2.8394444416,0.0,0.0,0.0,132.46,64.4294444416,0.53,64.4316243087,2.8394444416,0,2.8394444416,61.59,0.53,61.5922803604,133.61
2021-11-20 00:30:00,70.442888886,6.07,70.7039284242,2.842888886,0,2.842888886,67.6,6.07,67.871974334,133.83,2.842888886,0.0,2.842888886,2.842888886,0,2.842888886,0.0,0.0,0.0,132.57,73.302888886,0.91,73.3085371498,2.842888886,0,2.842888886,70.46,0.91,70.4658761387,133.75
2021-11-20 01:00:00,70.6175555516,6.05,70.8762418028,3.9375555516,0,3.9375555516,66.68,6.05,66.9539013053,132.69,3.9375555516,0.0,3.9375555516,3.9375555516,0,3.9375555516,0.0,0.0,0.0,131.56,73.4475555516,0.88,73.4528271512,3.9375555516,0,3.9375555516,69.51,0.88,69.5155701983,132.57
2021-11-20 01:30:00,70.9709999965,5.08,71.152577188,3.5409999965,0,3.5409999965,67.43,5.08,67.6210862084,132.47,3.5409999965,0.0,3.5409999965,3.5409999965,0,3.5409999965,0.0,0.0,0.0,131.28,73.8409999965,-0.1,73.8410677095,3.5409999965,0,3.5409999965,70.3,-0.1,70.3000711237,132.37
2021-11-20 02:00:00,68.2459999972,4.75,68.4111030142,2.8159999972,0,2.8159999972,65.43,4.75,65.6021905122,132.69,2.8159999972,0.0,2.8159999972,2.8159999972,0,2.8159999972,0.0,0.0,0.0,131.42,71.0059999972,-0.52,71.0079040361,2.8159999972,0,2.8159999972,68.19,-0.52,68.1919826666,132.55
2021-11-20 02:30:00,66.5171111076,4.53,66.671185456,3.4771111076,0,3.4771111076,63.04,4.53,63.2025513726,133.12,3.4771111076,0.0,3.4771111076,3.4771111076,0,3.4771111076,0.0,0.0,0.0,131.76,69.1871111076,-0.77,69.1913957326,3.4771111076,0,3.4771111076,65.71,-0.77,65.714511335,132.97
2021-11-20 03:00:00,65.1124444416,4.41,65.2616159864,2.8324444416,0,2.8324444416,62.28,4.41,62.4359391697,133.12,2.8324444416,0.0,2.8324444416,2.8324444416,0,2.8324444416,0.0,0.0,0.0,131.76,67.7524444416,-0.91,67.7585553846,2.8324444416,0,2.8324444416,64.92,-0.91,64.9263775364,133.11
2021-11-20 03:30:00,64.8298888861,2.99,64.8988027084,2.7698888861,0,2.7698888861,62.06,2.99,62.1319861263,133.46,2.7698888861,0.0,2.7698888861,2.7698888861,0,2.7698888861,0.0,0.0,0.0,132.05,67.4398888861,-2.47,67.4851058603,2.7698888861,0,2.7698888861,64.67,-2.47,64.7171522859,133.35
2021-11-20 04:00:00,65.7884444416,2.09,65.821634149,2.8284444416000003,0,2.8284444416000003,62.96,2.09,62.9946799341,134.27,2.8284444416000003,0.0,2.8284444416000003,2.8284444416000003,0,2.8284444416000003,0.0,0.0,0.0,132.64,68.3984444416,-3.41,68.4833943524,2.8284444416000003,0,2.8284444416000003,65.57,-3.41,65.6586094888,134.11
2021-11-20 04:30:00,64.4852222194,1.12,64.4949477454,2.8152222194,0,2.8152222194,61.67,1.12,61.6801694226,134.27,2.8152222194,0.0,2.8152222194,2.8152222194,0,2.8152222194,0.0,0.0,0.0,132.64,67.0852222194,-4.38,67.2280554548,2.8152222194,0,2.8152222194,64.27,-4.38,64.419075591,134.11
2021-11-20 05:00:00,61.5424444416,-10.44,62.4216794699,2.8624444416,0,2.8624444416,58.68,-10.44,59.6014764918,134.27,2.8624444416,0.0,2.8624444416,2.8624444416,0,2.8624444416,0.0,0.0,0.0,132.76,64.2324444416,-15.75,66.1352358349,2.8624444416,0,2.8624444416,61.37,-15.75,63.3588146985,134.11
2021-11-20 05:30:00,62.6586666638,-9.89,63.4343803318,2.8886666638,0,2.8886666638,59.77,-9.89,60.5827120555,131.96,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,132.91,65.3986666638,-15.16,67.1327878268,2.8886666638,0,2.8886666638,62.51,-15.16,64.3220467647,131.86
2021-11-20 06:00:00,64.5173333305,-8.88,65.1255763896,2.8673333305,0,2.8673333305,61.65,-8.88,62.2862496864,131.67,2.8673333305,0.0,2.8673333305,2.8673333305,0,2.8673333305,0.0,0.0,0.0,132.65,67.3373333305,-14.04,68.7854494792,2.8673333305,0,2.8673333305,64.47,-14.04,65.9810768327,131.47
2021-11-20 06:30:00,68.7872222176,-7.83,69.2314295708,4.6172222176,0,4.6172222176,64.17,-7.83,64.645941868,130.98,4.6172222176,0.0,4.6172222176,4.6172222176,0,4.6172222176,0.0,0.0,0.0,132.15,71.7272222176,-12.92,72.88155327,4.6172222176,0,4.6172222176,67.11,-12.92,68.3423624116,130.86
2021-11-20 07:00:00,72.8619999956,-6.5,73.1513570848,4.4419999956,0,4.4419999956,68.42,-6.5,68.7280612268,130.82,4.4419999956,0.0,4.4419999956,4.4419999956,0,4.4419999956,0.0,0.0,0.0,132.15,76.0019999956,-11.51,76.8686158541,4.4419999956,0,4.4419999956,71.56,-11.51,72.4797468263,130.72
2021-11-20 07:30:00,76.8513333284,-5.2,77.0270565084,4.9813333284,0,4.9813333284,71.87,-5.2,72.0578718809,130.82,4.9813333284,0.0,4.9813333284,4.9813333284,0,4.9813333284,0.0,0.0,0.0,132.28,80.1513333284,-10.09,80.7839361155,4.9813333284,0,4.9813333284,75.17,-10.09,75.8441625967,130.72
2021-11-20 08:00:00,81.7402222189,-4.2,81.8480539072,3.3302222189,0,3.3302222189,78.41,-4.2,78.5224050829,130.39,3.3302222189,0.0,3.3302222189,3.3302222189,0,3.3302222189,0.0,0.0,0.0,132.02,85.3602222189,-9.0,85.8333707672,3.3302222189,0,3.3302222189,82.03,-9.0,82.5222448798,130.25
2021-11-20 08:30:00,87.0346666637,-7.27,87.3377701871,2.9646666637,0,2.9646666637,84.07,-7.27,84.3837531756,130.14,2.9646666637,0.0,2.9646666637,2.9646666637,0,2.9646666637,0.0,0.0,0.0,132.02,90.9346666637,-12.17,91.7454222359,2.9646666637,0,2.9646666637,87.97,-12.17,88.8078251057,129.99
2021-11-20 09:00:00,89.3218888855,-7.33,89.6221442171,3.3618888855,0,3.3618888855,85.96,-7.33,86.2719566255,130.32,3.3618888855,0.0,3.3618888855,3.3618888855,0,3.3618888855,0.0,0.0,0.0,131.86,93.3318888855,-12.24,94.1310739498,3.3618888855,0,3.3618888855,89.97,-12.24,90.7987802782,130.17
2021-11-20 09:30:00,88.6174444388,-6.12,88.8285194004,5.6674444388000005,0,5.6674444388000005,82.95,-6.12,83.1754585199,130.41,5.6674444388000005,0.0,5.6674444388000005,5.6674444388000005,0,5.6674444388000005,0.0,0.0,0.0,131.94,92.4874444388,-11.0,93.1392901992,5.6674444388000005,0,5.6674444388000005,86.82,-11.0,87.514069726,130.25
2021-11-20 10:00:00,89.1312222171,-6.18,89.3452134919,5.1412222171,0,5.1412222171,83.99,-6.18,84.2170558735,130.69,5.1412222171,0.0,5.1412222171,5.1412222171,0,5.1412222171,0.0,0.0,0.0,132.33,93.0512222171,-11.06,93.7062087382,5.1412222171,0,5.1412222171,87.91,-11.06,88.6030005135,130.55
2021-11-20 10:30:00,89.5855555499,-6.11,89.7936738483,5.6655555499,0,5.6655555499,83.92,-6.11,84.1421327279,130.69,5.6655555499,0.0,5.6655555499,5.6655555499,0,5.6655555499,0.0,0.0,0.0,132.33,93.4855555499,-11.01,94.1316588427,5.6655555499,0,5.6655555499,87.82,-11.01,88.507471436,130.55
2021-11-20 11:00:00,89.1641111052,-5.98,89.3644174668,5.9341111052,0,5.9341111052,83.23,-5.98,83.4445522488,130.88,5.9341111052,0.0,5.9341111052,5.9341111052,0,5.9341111052,0.0,0.0,0.0,132.49,93.0441111052,-10.87,93.6769102359,5.9341111052,0,5.9341111052,87.11,-10.87,87.7855853771,130.74
2021-11-20 11:30:00,89.0139999928,-5.86,89.2066802136,7.1739999928,0,7.1739999928,81.84,-5.86,82.0495289444,130.88,7.1739999928,0.0,7.1739999928,7.1739999928,0,7.1739999928,0.0,0.0,0.0,132.49,92.8439999928,-10.77,93.4665781692,7.1739999928,0,7.1739999928,85.67,-10.77,86.3443211798,130.74
2021-11-20 12:00:00,89.8431111041,-5.98,90.0419069815,7.0231111041,0,7.0231111041,82.82,-5.98,83.0356116374,130.88,7.0231111041,0.0,7.0231111041,7.0231111041,0,7.0231111041,0.0,0.0,0.0,132.57,93.68311110409999,-10.88,94.3127759434,7.0231111041,0,7.0231111041,86.66,-10.88,87.3403114261,130.85
2021-11-20 12:30:00,89.8153333252,-5.8100000000000005,90.0030566166,8.0953333252,0,8.0953333252,81.72,-5.8100000000000005,81.9262747841,131.02,8.0953333252,0.0,8.0953333252,8.0953333252,0,8.0953333252,0.0,0.0,0.0,132.66,93.6453333252,-10.72,94.2569193937,8.0953333252,0,8.0953333252,85.55,-10.72,86.2190286422,130.85
2021-11-20 13:00:00,90.624555545,-6.65,90.8682153876,10.514555545,0,10.514555545,80.11,-6.65,80.3855372564,131.02,10.514555545,0.0,10.514555545,10.514555545,0,10.514555545,0.0,0.0,0.0,132.66,94.344555545,-11.62,95.0574540002,10.514555545,0,10.514555545,83.83,-11.62,84.6315148157,130.85
2021-11-20 13:30:00,88.1129999917,-6.35,88.341514972,8.2529999917,0,8.2529999917,79.86,-6.35,80.1120596415,130.99,8.2529999917,0.0,8.2529999917,8.2529999917,0,8.2529999917,0.0,0.0,0.0,132.66,91.8629999917,-11.31,92.5566143908,8.2529999917,0,8.2529999917,83.61,-11.31,84.3714892603,131.05
2021-11-20 14:00:00,81.7085555491,-6.47,81.9643151007,6.4285555491,0,6.4285555491,75.28,-6.47,75.5575231198,130.99,6.4285555491,0.0,6.4285555491,6.4285555491,0,6.4285555491,0.0,0.0,0.0,132.55,85.2485555491,-11.46,86.0153929434,6.4285555491,0,6.4285555491,78.82,-11.46,79.6487539137,130.86
2021-11-20 14:30:00,78.6678888835,-7.88,79.0615655131,5.3778888835,0,5.3778888835,73.29,-7.88,73.7124039765,131.1,5.3778888835,0.0,5.3778888835,5.3778888835,0,5.3778888835,0.0,0.0,0.0,132.64,82.1378888835,-12.97,83.1555992717,5.3778888835,0,5.3778888835,76.76,-12.97,77.8480475028,130.99
2021-11-20 15:00:00,78.8071111067,-7.91,79.2030861835,4.3671111067,0,4.3671111067,74.44,-7.91,74.8590789417,131.35,4.3671111067,0.0,4.3671111067,4.3671111067,0,4.3671111067,0.0,0.0,0.0,132.74,82.3371111067,-13.0,83.3570624807,4.3671111067,0,4.3671111067,77.97,-13.0,79.04632123,131.27
2021-11-20 15:30:00,81.3758888851,-7.85,81.7536408476,3.8158888851,0,3.8158888851,77.56,-7.85,77.9562447787,131.51,3.8158888851,0.0,3.8158888851,3.8158888851,0,3.8158888851,0.0,0.0,0.0,132.89,85.0658888851,-12.9,86.0384533323,3.8158888851,0,3.8158888851,81.25,-12.9,82.2676880677,131.37
2021-11-20 16:00:00,84.1505555517,-7.02,84.4428587843,3.8405555517,0,3.8405555517,80.31,-7.02,80.6162297556,131.39,3.8405555517,0.0,3.8405555517,3.8405555517,0,3.8405555517,0.0,0.0,0.0,132.81,87.9405555517,-12.01,88.7568668371,3.8405555517,0,3.8405555517,84.1,-12.01,84.9532230113,131.26
2021-11-20 16:30:00,89.6501111048,-5.9,89.8440449952,6.3201111048,0,6.3201111048,83.33,-5.9,83.5386072424,131.04,6.3201111048,0.0,6.3201111048,6.3201111048,0,6.3201111048,0.0,0.0,0.0,132.72,93.5701111048,-10.81,94.1924720568,6.3201111048,0,6.3201111048,87.25,-10.81,87.9171121,130.97
2021-11-20 17:00:00,97.9068888796,-3.7,97.9767772999,9.2868888796,0,9.2868888796,88.62,-3.7,88.6972062694,131.04,9.2868888796,0.0,9.2868888796,9.2868888796,0,9.2868888796,0.0,0.0,0.0,132.72,102.0768888796,-8.43,102.4243923259,9.2868888796,0,9.2868888796,92.79,-8.43,93.1721471256,130.97
2021-11-20 17:30:00,106.2622222153,3.92,106.3345017862,6.9422222153,0,6.9422222153,99.32,3.92,99.3973279319,130.26,6.9422222153,0.0,6.9422222153,6.9422222153,0,6.9422222153,0.0,0.0,0.0,132.21,110.7822222153,-1.48,110.792107837,6.9422222153,0,6.9422222153,103.84,-1.48,103.8505464598,130.09
2021-11-20 18:00:00,107.2783333266,9.01,107.6560304922,6.7083333266,0,6.7083333266,100.57,9.01,100.9727933653,130.77,6.7083333266,0.0,6.7083333266,6.7083333266,0,6.7083333266,0.0,0.0,0.0,131.79,111.6483333266,4.2,111.7273034429,6.7083333266,0,6.7083333266,104.94,4.2,105.0240143967,130.66
2021-11-20 18:30:00,103.33033332790001,8.04,103.6426523476,5.4803333279,0,5.4803333279,97.85,8.04,98.1797540229,132.28,5.4803333279,0.0,5.4803333279,5.4803333279,0,5.4803333279,0.0,0.0,0.0,131.79,107.5903333279,3.16,107.6367289804,5.4803333279,0,5.4803333279,102.11,3.16,102.1588845867,132.16
2021-11-20 19:00:00,99.0401111079,6.79,99.2725929361,3.2301111079,0,3.2301111079,95.81,6.79,96.0503003639,132.55,3.2301111079,0.0,3.2301111079,3.2301111079,0,3.2301111079,0.0,0.0,0.0,131.89,103.2001111079,1.8,103.2158075717,3.2301111079,0,3.2301111079,99.97,1.8,99.9862035483,132.44
2021-11-20 19:30:00,94.9612222193,4.77,95.0809477518,2.9712222193,0,2.9712222193,91.99,4.77,92.1135874885,133.61,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,132.46,98.9512222193,-0.39,98.9519907768,2.9712222193,0,2.9712222193,95.98,-0.39,95.9807923493,132.8
2021-11-20 20:00:00,91.1412222193,3.65,91.2142800642,2.9112222193,0,2.9112222193,88.23,3.65,88.305466422,133.61,2.9112222193,0.0,2.9112222193,2.9112222193,0,2.9112222193,0.0,0.0,0.0,132.46,94.9912222193,-1.6099999999999999,95.0048651318,2.9112222193,0,2.9112222193,92.08,-1.6099999999999999,92.094074185,133.49
2021-11-20 20:30:00,84.500888886,3.09,84.5573670505,2.920888886,0,2.920888886,81.58,3.09,81.6384988838,133.43,2.920888886,0.0,2.920888886,2.920888886,0,2.920888886,0.0,0.0,0.0,132.06,88.060888886,-2.2,88.0883655847,2.920888886,0,2.920888886,85.14,-2.2,85.1684190296,133.31
2021-11-20 21:00:00,80.2714444416,1.73,80.2900846477,2.8614444415999998,0,2.8614444415999998,77.41,1.73,77.4293290685,133.43,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,132.06,83.6714444416,-3.64,83.7505833707,2.8614444415999998,0,2.8614444415999998,80.81,-3.64,80.8919384117,133.31
2021-11-20 21:30:00,79.0179999972,0.03,79.0180056921,2.7779999972000002,0,2.7779999972000002,76.24,0.03,76.2400059024,133.64,2.7779999972000002,0.0,2.7779999972000002,2.7779999972000002,0,2.7779999972000002,0.0,0.0,0.0,132.06,82.3379999972,-5.42,82.5161962498,2.7779999972000002,0,2.7779999972000002,79.56,-5.42,79.7444041924,133.54
2021-11-20 22:00:00,77.4385555527,4.43,77.5651647719,2.8185555527,0,2.8185555527,74.62,4.43,74.7513832648,134.0,2.8185555527,0.0,2.8185555527,2.8185555527,0,2.8185555527,0.0,0.0,0.0,132.2,80.6485555527,-0.84,80.65292997,2.8185555527,0,2.8185555527,77.83,-0.84,77.8345328244,133.84
2021-11-20 22:30:00,72.2211111083,4.52,72.3624162789,2.8111111083,0,2.8111111083,69.41,4.52,69.557016181,133.73,2.8111111083,0.0,2.8111111083,2.8111111083,0,2.8111111083,0.0,0.0,0.0,132.43,75.2211111083,-0.84,75.2258011348,2.8111111083,0,2.8111111083,72.41,-0.84,72.4148720913,133.64
2021-11-20 23:00:00,65.4542222194,4.95,65.6411281617,2.8442222194,0,2.8442222194,62.61,4.95,62.8053707894,134.24,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,132.88,68.1542222194,-0.42,68.1555163309,2.8442222194,0,2.8442222194,65.31,-0.42,65.3113504684,134.12
2021-11-20 23:30:00,61.0627777749,-6.78,61.4380275529,2.8427777749,0,2.8427777749,58.22,-6.78,58.6134523808,134.42,2.8427777749,0.0,2.8427777749,2.8427777749,0,2.8427777749,0.0,0.0,0.0,133.07,63.7927777749,-11.94,64.9005554386,2.8427777749,0,2.8427777749,60.95,-11.94,62.1085026385,134.34
2021-11-21 00:00:00,59.7787777749,-7.85,60.291995922,2.8487777749000003,0,2.8487777749000003,56.93,-7.85,57.4686645051,132.11,2.8487777749000003,0.0,2.8487777749000003,2.8487777749000003,0,2.8487777749000003,0.0,0.0,0.0,133.34,62.4287777749,-13.02,63.7720369321,2.8487777749000003,0,2.8487777749000003,59.58,-13.02,60.9860377464,131.97
2021-11-21 00:30:00,70.270888886,-6.8100000000000005,70.6000986177,2.910888886,0,2.910888886,67.36,-6.8100000000000005,67.7033654998,131.19,2.910888886,0.0,2.910888886,2.910888886,0,2.910888886,0.0,0.0,0.0,132.47,73.400888886,-11.81,74.3449163645,2.910888886,0,2.910888886,70.49,-11.81,71.4724856151,131.07
2021-11-21 01:00:00,70.7776666626,-6.71,71.0950223166,4.0776666626,0,4.0776666626,66.7,-6.71,67.0366623573,130.39,4.0776666626,0.0,4.0776666626,4.0776666626,0,4.0776666626,0.0,0.0,0.0,131.81,73.8876666626,-11.7,74.8082701634,4.0776666626,0,4.0776666626,69.81,-11.7,70.7836570121,130.2
2021-11-21 01:30:00,68.8506666636,-6.95,69.2005549112,3.0706666636,0,3.0706666636,65.78,-6.95,66.146132918,130.3,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,131.81,71.9306666636,-11.96,72.9181898203,3.0706666636,0,3.0706666636,68.86,-11.96,69.8909235881,130.2
2021-11-21 02:00:00,65.5076666636,-7.21,65.903250995,3.0576666636,0,3.0576666636,62.45,-7.21,62.8648280042,130.45,3.0576666636,0.0,3.0576666636,3.0576666636,0,3.0576666636,0.0,0.0,0.0,131.81,68.4176666636,-12.3,69.5145100802,3.0576666636,0,3.0576666636,65.36,-12.3,66.507289826,130.34
2021-11-21 02:30:00,64.2575555525,-7.31,64.6720151656,3.0475555525,0,3.0475555525,61.21,-7.31,61.6449527537,130.95,3.0475555525,0.0,3.0475555525,3.0475555525,0,3.0475555525,0.0,0.0,0.0,132.3,67.1075555525,-12.44,68.2508433079,3.0475555525,0,3.0475555525,64.06,-12.44,65.2567023378,130.85
2021-11-21 03:00:00,62.3542222191,-7.63,62.8193117485,3.0742222191,0,3.0742222191,59.28,-7.63,59.7690162208,131.37,3.0742222191,0.0,3.0742222191,3.0742222191,0,3.0742222191,0.0,0.0,0.0,132.69,65.1042222191,-12.81,66.3525120154,3.0742222191,0,3.0742222191,62.03,-12.81,63.3389058952,131.23
2021-11-21 03:30:00,62.2315555525,-9.25,62.9152525743,3.0715555525,0,3.0715555525,59.16,-9.25,59.8787783777,131.73,3.0715555525,0.0,3.0715555525,3.0715555525,0,3.0715555525,0.0,0.0,0.0,133.01,64.9615555525,-14.5,66.5601509899,3.0715555525,0,3.0715555525,61.89,-14.5,63.5658878645,131.59
2021-11-21 04:00:00,63.3087777747,-10.17,64.120435458,3.0587777747,0,3.0587777747,60.25,-10.17,61.1023027389,131.73,3.0587777747,0.0,3.0587777747,3.0587777747,0,3.0587777747,0.0,0.0,0.0,132.88,66.0587777747,-15.44,67.8391901565,3.0587777747,0,3.0587777747,63.0,-15.44,64.8644247643,131.59
2021-11-21 04:30:00,62.1462222191,-10.11,62.9632038266,3.1262222191,0,3.1262222191,59.02,-10.11,59.8796501326,131.61,3.1262222191,0.0,3.1262222191,3.1262222191,0,3.1262222191,0.0,0.0,0.0,132.62,64.8462222191,-15.41,66.6520865096,3.1262222191,0,3.1262222191,61.72,-15.41,63.6146720498,131.47
2021-11-21 05:00:00,61.2775555524,-10.09,62.1027126177,3.1375555524,0,3.1375555524,58.14,-10.09,59.0090476114,131.68,3.1375555524,0.0,3.1375555524,3.1375555524,0,3.1375555524,0.0,0.0,0.0,132.73,63.9475555524,-15.38,65.7710746539,3.1375555524,0,3.1375555524,60.81,-15.38,62.7247997207,131.57
2021-11-21 05:30:00,62.0604444413,-10.05,62.8689212907,3.1304444413,0,3.1304444413,58.93,-10.05,59.7808280304,131.76,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,132.73,64.7604444413,-15.34,66.5524662521,3.1304444413,0,3.1304444413,61.63,-15.34,63.5104125321,131.57
2021-11-21 06:00:00,63.3765555525,-9.77,64.1251954671,3.0765555525,0,3.0765555525,60.3,-9.77,61.0863560871,131.76,3.0765555525,0.0,3.0765555525,3.0765555525,0,3.0765555525,0.0,0.0,0.0,132.85,66.1365555525,-15.03,67.8228934826,3.0765555525,0,3.0765555525,63.06,-15.03,64.8264182259,131.7
2021-11-21 06:30:00,67.1232222192,-8.48,67.6567613849,3.0032222192,0,3.0032222192,64.12,-8.48,64.6783178507,131.65,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,132.77,70.0632222192,-13.64,71.3786011893,3.0032222192,0,3.0032222192,67.06,-13.64,68.4331294038,131.57
2021-11-21 07:00:00,70.1635555526,-7.47,70.5600838136,2.9635555526,0,2.9635555526,67.2,-7.47,67.613910551,131.37,2.9635555526,0.0,2.9635555526,2.9635555526,0,2.9635555526,0.0,0.0,0.0,132.59,73.2335555526,-12.55,74.3011181536,2.9635555526,0,2.9635555526,70.27,-12.55,71.3818982656,131.19
2021-11-21 07:30:00,72.4407777732,-6.75,72.75457913,4.6007777732,0,4.6007777732,67.84,-6.75,68.1749814815,131.37,4.6007777732,0.0,4.6007777732,4.6007777732,0,4.6007777732,0.0,0.0,0.0,132.7,75.5707777732,-11.8,76.4864854288,4.6007777732,0,4.6007777732,70.97,-11.8,71.9442902529,131.19
2021-11-21 08:00:00,76.2391111066,-6.09,76.4819597182,4.4691111066,0,4.4691111066,71.77,-6.09,72.0279181984,131.2,4.4691111066,0.0,4.4691111066,4.4691111066,0,4.4691111066,0.0,0.0,0.0,132.7,79.5391111066,-11.05,80.3030055206,4.4691111066,0,4.4691111066,75.07,-11.05,75.8788995703,131.04
2021-11-21 08:30:00,81.2321111061,-5.05,81.3889327535,4.9621111061,0,4.9621111061,76.27,-5.05,76.4370028193,130.78,4.9621111061,0.0,4.9621111061,4.9621111061,0,4.9621111061,0.0,0.0,0.0,132.35,84.7421111061,-9.91,85.3195961941,4.9621111061,0,4.9621111061,79.78,-9.91,80.3931371449,130.66
2021-11-21 09:00:00,83.9724444374,-3.87,84.0615746033,7.0324444374,0,7.0324444374,76.94,-3.87,77.0372669557,130.54,7.0324444374,0.0,7.0324444374,7.0324444374,0,7.0324444374,0.0,0.0,0.0,132.23,87.5324444374,-8.66,87.9597887059,7.0324444374,0,7.0324444374,80.5,-8.66,80.9644712204,130.41
2021-11-21 09:30:00,86.4162222122,-2.7199999999999998,86.4590183927,10.0462222122,0,10.0462222122,76.37,-2.7199999999999998,76.4184225171,130.54,10.0462222122,0.0,10.0462222122,10.0462222122,0,10.0462222122,0.0,0.0,0.0,132.31,89.9162222122,-7.46,90.2251551227,10.0462222122,0,10.0462222122,79.87,-7.46,80.2176321017,130.41
2021-11-21 10:00:00,85.4601110979,-1.9,85.4812294534,13.1801110979,0,13.1801110979,72.28,-1.9,72.3049680174,130.17,13.1801110979,0.0,13.1801110979,13.1801110979,0,13.1801110979,0.0,0.0,0.0,132.08,88.7601110979,-6.61,89.0058954346,13.1801110979,0,13.1801110979,75.58,-6.61,75.8684947788,130.01
2021-11-21 10:30:00,82.9954444284,-1.62,83.0112534291,16.0454444284,0,16.0454444284,66.95,-1.62,66.9695968332,130.17,16.0454444284,0.0,16.0454444284,16.0454444284,0,16.0454444284,0.0,0.0,0.0,132.08,86.0554444284,-6.36,86.2901449516,16.0454444284,0,16.0454444284,70.01,-6.36,70.2982908754,130.01
2021-11-21 11:00:00,81.0436666486,-1.17,81.0521116557,18.0836666486,0,18.0836666486,62.96,-1.17,62.9708702497,130.28,18.0836666486,0.0,18.0836666486,18.0836666486,0,18.0836666486,0.0,0.0,0.0,132.24,83.8836666486,-5.9,84.0909004019,18.0836666486,0,18.0836666486,65.8,-5.9,66.0639841366,130.14
2021-11-21 11:30:00,81.3126666475,-0.87,81.3173207707,19.1426666475,0,19.1426666475,62.17,-0.87,62.1760870432,130.28,19.1426666475,0.0,19.1426666475,19.1426666475,0,19.1426666475,0.0,0.0,0.0,132.24,84.1426666475,-5.6,84.3288109163,19.1426666475,0,19.1426666475,65.0,-5.6,65.2407847899,130.14
2021-11-21 12:00:00,81.1028888696,-0.8,81.1068343791,19.2628888696,0,19.2628888696,61.84,-0.8,61.8451744278,130.28,19.2628888696,0.0,19.2628888696,19.2628888696,0,19.2628888696,0.0,0.0,0.0,132.24,83.9128888696,-5.51,84.0935967743,19.2628888696,0,19.2628888696,64.65,-5.51,64.8843787055,130.14
2021-11-21 12:30:00,81.6711110928,-5.42,81.8507592337,18.3311110928,0,18.3311110928,63.34,-5.42,63.5714715891,130.03,18.3311110928,0.0,18.3311110928,18.3311110928,0,18.3311110928,0.0,0.0,0.0,132.01,84.5611110928,-10.33,85.1897318299,18.3311110928,0,18.3311110928,66.23,-10.33,67.0307526438,129.88
2021-11-21 13:00:00,81.2843333153,-6.95,81.5809128565,18.0643333153,0,18.0643333153,63.22,-6.95,63.6008718494,130.2,18.0643333153,0.0,18.0643333153,18.0643333153,0,18.0643333153,0.0,0.0,0.0,131.7,84.1843333153,-11.98,85.0324783582,18.0643333153,0,18.0643333153,66.12,-11.98,67.1965386013,130.03
2021-11-21 13:30:00,81.5602222039,-7.63,81.9163399204,18.3302222039,0,18.3302222039,63.23,-7.63,63.6886944441,130.45,18.3302222039,0.0,18.3302222039,18.3302222039,0,18.3302222039,0.0,0.0,0.0,131.7,84.4502222039,-12.71,85.4013122281,18.3302222039,0,18.3302222039,66.12,-12.71,67.3305168553,130.3
2021-11-21 14:00:00,81.266666649,-8.25,81.6843535094,17.636666649,0,17.636666649,63.63,-8.25,64.1626012565,130.93,17.636666649,0.0,17.636666649,17.636666649,0,17.636666649,0.0,0.0,0.0,132.21,84.196666649,-13.36,85.2500338698,17.636666649,0,17.636666649,66.56,-13.36,67.887577656,130.78
2021-11-21 14:30:00,83.8637777624,-8.61,84.3045984546,15.3637777624,0,15.3637777624,68.5,-8.61,69.0389897087,131.07,15.3637777624,0.0,15.3637777624,15.3637777624,0,15.3637777624,0.0,0.0,0.0,132.21,87.0137777624,-13.71,88.0872386926,15.3637777624,0,15.3637777624,71.65,-13.71,72.9498910212,130.91
2021-11-21 15:00:00,87.3301110988,-8.6,87.7525401599,12.360111098800001,0,12.360111098800001,74.97,-8.6,75.4616518505,130.95,12.360111098800001,0.0,12.360111098800001,12.360111098800001,0,12.360111098800001,0.0,0.0,0.0,132.21,90.7901110988,-13.65,91.8104938083,12.360111098800001,0,12.360111098800001,78.43,-13.65,79.6089655755,130.8
2021-11-21 15:30:00,92.274333326,-7.87,92.6093380322,7.284333326,0,7.284333326,84.99,-7.87,85.3535998069,130.8,7.284333326,0.0,7.284333326,7.284333326,0,7.284333326,0.0,0.0,0.0,132.13,96.214333326,-12.81,97.0633506395,7.284333326,0,7.284333326,88.93,-12.81,89.8478769922,130.67
2021-11-21 16:00:00,97.4981111066,-6.61,97.7219206185,4.4881111066,0,4.4881111066,93.01,-6.61,93.2445826845,130.66,4.4881111066,0.0,4.4881111066,4.4881111066,0,4.4881111066,0.0,0.0,0.0,132.13,101.8181111066,-11.4,102.4543203058,4.4881111066,0,4.4881111066,97.33,-11.4,97.9953514204,130.47
2021-11-21 16:30:00,103.6821111079,-8.63,104.0406510158,3.2321111079,0,3.2321111079,100.45,-8.63,100.8200347153,130.03,3.2321111079,0.0,3.2321111079,3.2321111079,0,3.2321111079,0.0,0.0,0.0,131.69,108.3621111079,-13.45,109.1936336228,3.2321111079,0,3.2321111079,105.13,-13.45,105.9868831507,129.85
2021-11-21 17:00:00,110.3548888859,2.04,110.3737428061,2.9848888859000002,0,2.9848888859000002,107.37,2.04,107.3893779664,129.88,2.9848888859000002,0.0,2.9848888859000002,2.9848888859000002,0,2.9848888859000002,0.0,0.0,0.0,131.45,115.1348888859,-3.16,115.17824551,2.9848888859000002,0,2.9848888859000002,112.15,-3.16,112.1945101152,129.73
2021-11-21 17:30:00,115.8821111061,5.48,116.0116118085,5.0221111061,0,5.0221111061,110.86,5.48,110.9953602634,131.34,5.0221111061,0.0,5.0221111061,5.0221111061,0,5.0221111061,0.0,0.0,0.0,131.15,120.7021111061,0.61,120.7036524943,5.0221111061,0,5.0221111061,115.68,0.61,115.6816083049,131.16
2021-11-21 18:00:00,114.4855555504,4.79,114.5857169532,5.1355555504,0,5.1355555504,109.35,4.79,109.4548610159,131.75,5.1355555504,0.0,5.1355555504,5.1355555504,0,5.1355555504,0.0,0.0,0.0,131.02,119.2855555504,-0.09,119.2855895026,5.1355555504,0,5.1355555504,114.15,-0.09,114.1500354796,131.61
2021-11-21 18:30:00,110.9938888813,3.5,111.0490583886,7.6038888813,0,7.6038888813,103.39,3.5,103.4492247433,132.07,7.6038888813,0.0,7.6038888813,7.6038888813,0,7.6038888813,0.0,0.0,0.0,131.24,115.5338888813,-1.51,115.5437561274,7.6038888813,0,7.6038888813,107.93,-1.51,107.940562348,131.91
2021-11-21 19:00:00,107.3562222168,2.26,107.3800076768,5.3962222168,0,5.3962222168,101.96,2.26,101.9850440016,132.07,5.3962222168,0.0,5.3962222168,5.3962222168,0,5.3962222168,0.0,0.0,0.0,131.1,111.8362222168,-2.85,111.8725305861,5.3962222168,0,5.3962222168,106.44,-2.85,106.4781484625,132.01
2021-11-21 19:30:00,99.3901111077,0.38,99.3908375355,3.3901111077,0,3.3901111077,96.0,0.38,96.0007520804,132.51,3.3901111077,0.0,3.3901111077,3.3901111077,0,3.3901111077,0.0,0.0,0.0,131.26,103.6001111077,-4.86,103.7140425474,3.3901111077,0,3.3901111077,100.21,-4.86,100.3277812971,132.37
2021-11-21 20:00:00,95.8588888859,-2.25,95.8852912518,2.9888888859,0,2.9888888859,92.87,-2.25,92.8972518431,132.96,2.9888888859,0.0,2.9888888859,2.9888888859,0,2.9888888859,0.0,0.0,0.0,131.46,99.9388888859,-7.67,100.2327811235,2.9888888859,0,2.9888888859,96.95,-7.67,97.2529248917,132.83
2021-11-21 20:30:00,89.179999997,-2.77,89.2230088007,3.039999997,0,3.039999997,86.14,-2.77,86.1845258733,133.08,3.039999997,0.0,3.039999997,3.039999997,0,3.039999997,0.0,0.0,0.0,131.14,92.999999997,-8.25,93.3652103272,3.039999997,0,3.039999997,89.96,-8.25,90.3375010724,133.13
2021-11-21 21:00:00,89.0029999969,-4.8,89.1323398574,3.0629999969,0,3.0629999969,85.94,-4.8,86.0739426307,133.08,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,131.14,92.7929999969,-10.4,93.3739837879,3.0629999969,0,3.0629999969,89.73,-10.4,90.3306863696,132.93
2021-11-21 21:30:00,85.9665555526,-2.38,85.9994946124,2.9165555526,0,2.9165555526,83.05,-2.38,83.0840953492,133.73,2.9165555526,0.0,2.9165555526,2.9165555526,0,2.9165555526,0.0,0.0,0.0,131.54,89.5865555526,-7.94,89.9377258762,2.9165555526,0,2.9165555526,86.67,-7.94,87.0329391667,133.56
2021-11-21 22:00:00,80.464888886,0.27,80.4653418773,2.934888886,0,2.934888886,77.53,0.27,77.5304701392,133.92,2.934888886,0.0,2.934888886,2.934888886,0,2.934888886,0.0,0.0,0.0,131.95,83.844888886,-5.18,84.0047486295,2.934888886,0,2.934888886,80.91,-5.18,81.0756467751,133.77
2021-11-21 22:30:00,73.7595555526,-0.05,73.7595724995,2.9995555526,0,2.9995555526,70.76,-0.05,70.7600176653,133.92,2.9995555526,0.0,2.9995555526,2.9995555526,0,2.9995555526,0.0,0.0,0.0,132.17,76.8295555526,-5.6,77.0333733287,2.9995555526,0,2.9995555526,73.83,-5.6,74.0420752005,133.77
2021-11-21 23:00:00,72.9972222192,-2.1,73.0274226008,3.0672222192,0,3.0672222192,69.93,-2.1,69.9615244259,134.28,3.0672222192,0.0,3.0672222192,3.0672222192,0,3.0672222192,0.0,0.0,0.0,132.51,76.0072222192,-7.67,76.393237459,3.0672222192,0,3.0672222192,72.94,-7.67,73.3421604536,134.16
2021-11-21 23:30:00,73.9292222191,-5.03,74.1001403368,3.0792222191,0,3.0792222191,70.85,-5.03,71.0283281515,133.64,3.0792222191,0.0,3.0792222191,3.0792222191,0,3.0792222191,0.0,0.0,0.0,131.62,77.0192222191,-11.26,77.8379611195,3.0792222191,0,3.0792222191,73.94,-11.26,74.7924541648,133.46
2021-11-22 00:00:00,69.3863333302,-15.64,71.1271597424,3.0863333302,0,3.0863333302,66.3,-15.64,68.1197445679,133.94,3.0863333302,0.0,3.0863333302,3.0863333302,0,3.0863333302,0.0,0.0,0.0,132.24,72.4563333302,-21.15,75.4800817412,3.0863333302,0,3.0863333302,69.37,-21.15,72.5225440811,133.79
2021-11-22 00:30:00,78.4167777747,-13.68,79.6010894182,3.0767777747,0,3.0767777747,75.34,-13.68,76.571913911,132.11,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,132.67,81.8867777747,-19.03,84.068931683,3.0767777747,0,3.0767777747,78.81,-19.03,81.0750084798,132.0
2021-11-22 01:00:00,80.3025555525,-13.31,81.3981359016,3.0825555525,0,3.0825555525,77.22,-13.31,78.3586912857,131.74,3.0825555525,0.0,3.0825555525,3.0825555525,0,3.0825555525,0.0,0.0,0.0,132.56,83.8725555525,-18.62,85.914550426,3.0825555525,0,3.0825555525,80.79,-18.62,82.9079519708,131.61
2021-11-22 01:30:00,79.1152222192,-13.36,80.2353287947,2.9852222192,0,2.9852222192,76.13,-13.36,77.293379406,131.36,2.9852222192,0.0,2.9852222192,2.9852222192,0,2.9852222192,0.0,0.0,0.0,132.22,82.6252222192,-18.61,84.6950969465,2.9852222192,0,2.9852222192,79.64,-18.61,81.7854614219,131.25
2021-11-22 02:00:00,76.4024444415,-14.04,77.6817553653,2.9624444415,0,2.9624444415,73.44,-14.04,74.7700153805,130.69,2.9624444415,0.0,2.9624444415,2.9624444415,0,2.9624444415,0.0,0.0,0.0,131.54,79.8124444415,-19.37,82.1293077271,2.9624444415,0,2.9624444415,76.85,-19.37,79.2535134868,130.52
2021-11-22 02:30:00,76.4031111081,-14.11,77.695093069,2.9731111081,0,2.9731111081,73.43,-14.11,74.7733709284,130.98,2.9731111081,0.0,2.9731111081,2.9731111081,0,2.9731111081,0.0,0.0,0.0,131.7,79.7831111081,-19.46,82.1220824023,2.9731111081,0,2.9731111081,76.81,-19.46,79.236782494,130.79
2021-11-22 03:00:00,74.8906666636,-14.61,76.302451162,3.0206666636,0,3.0206666636,71.87,-14.61,73.3399550041,131.25,3.0206666636,0.0,3.0206666636,3.0206666636,0,3.0206666636,0.0,0.0,0.0,131.96,78.2006666636,-20.0,80.7176824905,3.0206666636,0,3.0206666636,75.18,-20.0,77.7948095955,131.08
2021-11-22 03:30:00,72.5964444414,-14.9,74.1097412324,3.0464444414,0,3.0464444414,69.55,-14.9,71.1281414069,131.6,3.0464444414,0.0,3.0464444414,3.0464444414,0,3.0464444414,0.0,0.0,0.0,132.27,75.8064444414,-20.33,78.4851955393,3.0464444414,0,3.0464444414,72.76,-20.33,75.5468497027,131.4
2021-11-22 04:00:00,70.4992222192,-15.39,72.1594930242,2.9992222192,0,2.9992222192,67.5,-15.39,69.2322330999,131.7,2.9992222192,0.0,2.9992222192,2.9992222192,0,2.9992222192,0.0,0.0,0.0,132.27,73.6092222192,-20.89,76.5160747537,2.9992222192,0,2.9992222192,70.61,-20.89,73.6353461321,131.56
2021-11-22 04:30:00,69.1166666637,-15.48,70.8289771964,3.0166666637,0,3.0166666637,66.1,-15.48,67.8884408423,131.92,3.0166666637,0.0,3.0166666637,3.0166666637,0,3.0166666637,0.0,0.0,0.0,132.44,72.1766666637,-20.96,75.1584513589,3.0166666637,0,3.0166666637,69.16,-20.96,72.266362853,131.75
2021-11-22 05:00:00,68.6235555525,-15.4,70.3303090898,3.0335555525,0,3.0335555525,65.59,-15.4,67.3736454409,131.71,3.0335555525,0.0,3.0335555525,3.0335555525,0,3.0335555525,0.0,0.0,0.0,132.22,71.6635555525,-20.87,74.6406196011,3.0335555525,0,3.0335555525,68.63,-20.87,71.7330732647,131.59
2021-11-22 05:30:00,70.059111108,-14.44,71.5317597243,3.069111108,0,3.069111108,66.99,-14.44,68.5286341612,131.6,3.069111108,0.0,3.069111108,3.069111108,0,3.069111108,0.0,0.0,0.0,132.11,73.169111108,-19.86,75.8164785541,3.069111108,0,3.069111108,70.1,-19.86,72.8589706213,131.45
2021-11-22 06:00:00,74.178999997,-10.43,74.9086706634,3.008999997,0,3.008999997,71.17,-10.43,71.9302008895,131.35,3.008999997,0.0,3.008999997,3.008999997,0,3.008999997,0.0,0.0,0.0,132.01,77.458999997,-15.7,79.0340855614,3.008999997,0,3.008999997,74.45,-15.7,76.0874004024,131.21
2021-11-22 06:30:00,82.7152222194,-5.55,82.9012091999,2.8352222194000003,0,2.8352222194000003,79.88,-5.55,80.0725727075,132.0,2.8352222194000003,0.0,2.8352222194000003,2.8352222194000003,0,2.8352222194000003,0.0,0.0,0.0,133.07,86.3852222194,-10.49,87.0198064689,2.8352222194000003,0,2.8352222194000003,83.55,-10.49,84.2059534712,131.81
2021-11-22 07:00:00,89.9709999973,-2.63,90.0094313975,2.7409999973,0,2.7409999973,87.23,-2.63,87.2696384775,131.46,2.7409999973,0.0,2.7409999973,2.7409999973,0,2.7409999973,0.0,0.0,0.0,133.16,94.0009999973,-7.35,94.2879128016,2.7409999973,0,2.7409999973,91.26,-7.35,91.5555028384,131.3
2021-11-22 07:30:00,92.5551111076,7.94,92.8950601062,3.5551111076,0,3.5551111076,89.0,7.94,89.3534755899,130.82,3.5551111076,0.0,3.5551111076,3.5551111076,0,3.5551111076,0.0,0.0,0.0,132.87,96.6051111076,2.87,96.6477335073,3.5551111076,0,3.5551111076,93.05,2.87,93.094250091,130.68
2021-11-22 08:00:00,97.3242222173,16.53,98.7180081353,4.9042222173,0,4.9042222173,92.42,16.53,93.8866193874,130.82,4.9042222173,0.0,4.9042222173,4.9042222173,0,4.9042222173,0.0,0.0,0.0,132.41,101.2942222173,12.05,102.0084406047,4.9042222173,0,4.9042222173,96.39,12.05,97.1402830961,130.68
2021-11-22 08:30:00,99.1777777689,13.81,100.1346478657,8.8677777689,0,8.8677777689,90.31,13.81,91.359795315,131.65,8.8677777689,0.0,8.8677777689,8.8677777689,0,8.8677777689,0.0,0.0,0.0,131.91,103.0877777689,9.14,103.4921713239,8.8677777689,0,8.8677777689,94.22,9.14,94.6622839361,131.5
2021-11-22 09:00:00,100.4736666557,15.16,101.6109408048,11.0036666557,0,11.0036666557,89.47,15.16,90.745283624,132.48,11.0036666557,0.0,11.0036666557,11.0036666557,0,11.0036666557,0.0,0.0,0.0,132.41,104.3436666557,10.55,104.875656237,11.0036666557,0,11.0036666557,93.34,10.55,93.9343286557,132.39
2021-11-22 09:30:00,100.5227777658,15.9,101.7724857206,11.9427777658,0,11.9427777658,88.58,15.9,89.9957021196,132.41,11.9427777658,0.0,11.9427777658,11.9427777658,0,11.9427777658,0.0,0.0,0.0,132.5,104.3427777658,11.33,104.9561059295,11.9427777658,0,11.9427777658,92.4,11.33,93.09204531,132.39
2021-11-22 10:00:00,95.0661110976,14.81,96.2127932201,13.5161110976,0,13.5161110976,81.55,14.81,82.8838862506,132.41,13.5161110976,0.0,13.5161110976,13.5161110976,0,13.5161110976,0.0,0.0,0.0,132.5,98.5561110976,10.08,99.0702449512,13.5161110976,0,13.5161110976,85.04,10.08,85.6353198161,132.26
2021-11-22 10:30:00,89.7577777611,13.8,90.8124367508,16.6377777611,0,16.6377777611,73.12,13.8,74.4108486714,133.34,16.6377777611,0.0,16.6377777611,16.6377777611,0,16.6377777611,0.0,0.0,0.0,133.23,92.8777777611,8.91,93.3041783729,16.6377777611,0,16.6377777611,76.24,8.91,76.758880268,133.23
2021-11-22 11:00:00,89.1604444247,14.45,90.3237917163,19.7304444247,0,19.7304444247,69.43,14.45,70.9177509514,133.99,19.7304444247,0.0,19.7304444247,19.7304444247,0,19.7304444247,0.0,0.0,0.0,133.65,92.1104444247,9.57,92.6062571974,19.7304444247,0,19.7304444247,72.38,9.57,73.0099260375,133.86
2021-11-22 11:30:00,86.1715555353,14.48,87.3796737427,20.2215555353,0,20.2215555353,65.95,14.48,67.5209071325,133.99,20.2215555353,0.0,20.2215555353,20.2215555353,0,20.2215555353,0.0,0.0,0.0,133.65,88.9515555353,9.57,89.4648765279,20.2215555353,0,20.2215555353,68.73,9.57,69.3930673771,133.86
2021-11-22 12:00:00,84.6592222022,14.14,85.8319492024,20.0092222022,0,20.0092222022,64.65,14.14,66.1782600255,134.23,20.0092222022,0.0,20.0092222022,20.0092222022,0,20.0092222022,0.0,0.0,0.0,133.85,87.3792222022,9.19,87.8611664654,20.0092222022,0,20.0092222022,67.37,9.19,67.9939188457,134.07
2021-11-22 12:30:00,85.6211110909,15.36,86.9879547089,20.2511110909,0,20.2511110909,65.37,15.36,67.1503276239,134.4,20.2511110909,0.0,20.2511110909,20.2511110909,0,20.2511110909,0.0,0.0,0.0,134.04,88.3711110909,10.49,88.9915354145,20.2511110909,0,20.2511110909,68.12,10.49,68.9229606155,134.26
2021-11-22 13:00:00,86.1583333138,14.87,87.432118237,19.5483333138,0,19.5483333138,66.61,14.87,68.2496080575,134.15,19.5483333138,0.0,19.5483333138,19.5483333138,0,19.5483333138,0.0,0.0,0.0,133.86,88.9583333138,9.96,89.5141701965,19.5483333138,0,19.5483333138,69.41,9.96,70.120964768,134.03
2021-11-22 13:30:00,84.3736666479,14.72,85.6480824281,18.7636666479,0,18.7636666479,65.61,14.72,67.2409882438,134.29,18.7636666479,0.0,18.7636666479,18.7636666479,0,18.7636666479,0.0,0.0,0.0,133.97,87.1236666479,9.8,87.6731047139,18.7636666479,0,18.7636666479,68.36,9.8,69.0588850185,134.14
2021-11-22 14:00:00,84.8889999838,14.1,86.0520326212,16.2389999838,0,16.2389999838,68.65,14.1,70.0830400311,134.29,16.2389999838,0.0,16.2389999838,16.2389999838,0,16.2389999838,0.0,0.0,0.0,133.9,87.7989999838,9.17,88.2765727594,16.2389999838,0,16.2389999838,71.56,9.17,72.1451488321,134.14
2021-11-22 14:30:00,87.1139999863,14.51,88.3141500192,13.7439999863,0,13.7439999863,73.37,14.51,74.7910221885,134.29,13.7439999863,0.0,13.7439999863,13.7439999863,0,13.7439999863,0.0,0.0,0.0,134.0,90.2139999863,9.64,90.7275889326,13.7439999863,0,13.7439999863,76.47,9.64,77.0752262403,134.21
2021-11-22 15:00:00,89.731888878,13.99,90.8159236126,10.931888878,0,10.931888878,78.8,13.99,80.032244127,134.07,10.931888878,0.0,10.931888878,10.931888878,0,10.931888878,0.0,0.0,0.0,133.78,93.101888878,9.15,93.5504367314,10.931888878,0,10.931888878,82.17,9.15,82.6778773312,133.86
2021-11-22 15:30:00,94.1157777708,14.28,95.1929515532,6.9857777708,0,6.9857777708,87.13,14.28,88.2924419189,133.95,6.9857777708,0.0,6.9857777708,6.9857777708,0,6.9857777708,0.0,0.0,0.0,133.7,97.8457777708,9.51,98.3068478163,6.9857777708,0,6.9857777708,90.86,9.51,91.3563336611,133.73
2021-11-22 16:00:00,101.4497777727,14.95,102.5454041395,5.0997777727,0,5.0997777727,96.35,14.95,97.5029486734,133.57,5.0997777727,0.0,5.0997777727,5.0997777727,0,5.0997777727,0.0,0.0,0.0,133.39,105.5697777727,10.33,106.0739689037,5.0997777727,0,5.0997777727,100.47,10.33,100.9996524746,133.39
2021-11-22 16:30:00,111.4666666634,14.72,112.4344083323,3.3066666634,0,3.3066666634,108.16,14.72,109.157061155,133.01,3.3066666634,0.0,3.3066666634,3.3066666634,0,3.3066666634,0.0,0.0,0.0,133.05,116.0666666634,10.18,116.5122461819,3.3066666634,0,3.3066666634,112.76,10.18,113.2185938793,132.84
2021-11-22 17:00:00,111.7662222134,14.26,112.6722504783,8.8562222134,0,8.8562222134,102.91,14.26,103.8932899662,132.75,8.8562222134,0.0,8.8562222134,8.8562222134,0,8.8562222134,0.0,0.0,0.0,132.91,116.1662222134,9.71,116.5713313097,8.8562222134,0,8.8562222134,107.31,9.71,107.7484115892,132.58
2021-11-22 17:30:00,116.5874444352,15.64,117.6318060727,9.2374444352,0,9.2374444352,107.35,15.64,108.4833263686,132.35,9.2374444352,0.0,9.2374444352,9.2374444352,0,9.2374444352,0.0,0.0,0.0,132.43,121.1974444352,11.22,121.7156889543,9.2374444352,0,9.2374444352,111.96,11.22,112.5207980775,132.19
2021-11-22 18:00:00,116.7005555457,15.01,117.6618874771,9.8205555457,0,9.8205555457,106.88,15.01,107.9288399826,131.9,9.8205555457,0.0,9.8205555457,9.8205555457,0,9.8205555457,0.0,0.0,0.0,132.18,121.2905555457,10.53,121.7467854384,9.8205555457,0,9.8205555457,111.47,10.53,111.9662529515,131.75
2021-11-22 18:30:00,113.7801111017,13.93,114.6296583887,9.4401111017,0,9.4401111017,104.34,13.93,105.2657612902,132.12,9.4401111017,0.0,9.4401111017,9.4401111017,0,9.4401111017,0.0,0.0,0.0,132.29,118.3101111017,9.4,118.6829490234,9.4401111017,0,9.4401111017,108.87,9.4,109.27505159,131.96
2021-11-22 19:00:00,112.4235555492,13.33,113.2110628089,6.3235555492,0,6.3235555492,106.1,13.33,106.9340867077,132.12,6.3235555492,0.0,6.3235555492,6.3235555492,0,6.3235555492,0.0,0.0,0.0,132.17,116.9935555492,8.76,117.3210536948,6.3235555492,0,6.3235555492,110.67,8.76,111.0161542299,131.96
2021-11-22 19:30:00,108.6547777728,12.27,109.3453868842,4.9947777728,0,4.9947777728,103.66,12.27,104.3836601198,132.3,4.9947777728,0.0,4.9947777728,4.9947777728,0,4.9947777728,0.0,0.0,0.0,132.31,113.1147777728,7.61,113.3704769796,4.9947777728,0,4.9947777728,108.12,7.61,108.3874831334,132.17
2021-11-22 20:00:00,103.1681111065,10.06,103.6574297833,4.6481111065,0,4.6481111065,98.52,10.06,99.0322876642,132.49,4.6481111065,0.0,4.6481111065,4.6481111065,0,4.6481111065,0.0,0.0,0.0,132.31,107.4181111065,5.21,107.5443847613,4.6481111065,0,4.6481111065,102.77,5.21,102.9019776292,132.35
2021-11-22 20:30:00,101.424888886,9.83,101.9001324118,2.864888886,0,2.864888886,98.56,9.83,99.0489904037,133.29,2.864888886,0.0,2.864888886,2.864888886,0,2.864888886,0.0,0.0,0.0,132.79,105.674888886,5.02,105.7940572106,2.864888886,0,2.864888886,102.81,5.02,102.9324851541,133.12
2021-11-22 21:00:00,96.7675555528,8.08,97.1043058142,2.7775555528,0,2.7775555528,93.99,8.08,94.3366657244,132.66,2.7775555528,0.0,2.7775555528,2.7775555528,0,2.7775555528,0.0,0.0,0.0,132.19,100.8275555528,3.14,100.8764370839,2.7775555528,0,2.7775555528,98.05,3.14,98.100265545,132.49
2021-11-22 21:30:00,90.926666664,6.8100000000000005,91.1813292874,2.696666664,0,2.696666664,88.23,6.8100000000000005,88.4924234045,132.97,2.696666664,0.0,2.696666664,2.696666664,0,2.696666664,0.0,0.0,0.0,132.19,94.766666664,1.75,94.7828233943,2.696666664,0,2.696666664,92.07,1.75,92.0866298656,132.82
2021-11-22 22:00:00,85.4361111085,5.05,85.5852299251,2.6461111085,0,2.6461111085,82.79,5.05,82.9438762055,133.41,2.6461111085,0.0,2.6461111085,2.6461111085,0,2.6461111085,0.0,0.0,0.0,132.51,89.0261111085,-0.19,89.0263138577,2.6461111085,0,2.6461111085,86.38,-0.19,86.3802089602,133.3
2021-11-22 22:30:00,78.1648888862,3.8,78.2572032122,2.6448888862,0,2.6448888862,75.52,3.8,75.6155433757,134.22,2.6448888862,0.0,2.6448888862,2.6448888862,0,2.6448888862,0.0,0.0,0.0,133.04,81.4548888862,-1.55,81.4696349781,2.6448888862,0,2.6448888862,78.81,-1.55,78.8252408813,134.08
2021-11-22 23:00:00,71.1675555529,-0.84,71.1725126953,2.6975555529,0,2.6975555529,68.47,-0.84,68.4751524277,134.22,2.6975555529,0.0,2.6975555529,2.6975555529,0,2.6975555529,0.0,0.0,0.0,132.87,74.2175555529,-6.18,74.4744113924,2.6975555529,0,2.6975555529,71.52,-6.18,71.7865084817,134.08
2021-11-22 23:30:00,66.0479999973,-10.44,66.8680185414,2.6579999973,0,2.6579999973,63.39,-10.44,64.2439545794,133.84,2.6579999973,0.0,2.6579999973,2.6579999973,0,2.6579999973,0.0,0.0,0.0,133.06,69.0679999973,-15.71,70.8321447059,2.6579999973,0,2.6579999973,66.41,-15.71,68.2428912049,133.67
2021-11-23 00:00:00,63.1072222195,-11.1,64.0759822106,2.7372222195,0,2.7372222195,60.37,-11.1,61.3819753674,131.62,2.7372222195,0.0,2.7372222195,2.7372222195,0,2.7372222195,0.0,0.0,0.0,132.69,65.9672222195,-16.4,67.9752484906,2.7372222195,0,2.7372222195,63.23,-16.4,65.3222236302,131.51
2021-11-23 00:30:00,71.2694444417,-9.39,71.885365764,2.7494444417,0,2.7494444417,68.52,-9.39,69.1604113637,131.11,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,132.06,74.5094444417,-14.53,75.9129647097,2.7494444417,0,2.7494444417,71.76,-14.53,73.2162447822,131.01
2021-11-23 01:00:00,72.5663333306,-9.53,73.189436622,2.7463333306,0,2.7463333306,69.82,-9.53,70.4673917497,130.66,2.7463333306,0.0,2.7463333306,2.7463333306,0,2.7463333306,0.0,0.0,0.0,131.88,75.8763333306,-14.64,77.27578896200001,2.7463333306,0,2.7463333306,73.13,-14.64,74.5810062952,130.56
2021-11-23 01:30:00,71.3423333306,-9.91,72.0273324861,2.7023333306,0,2.7023333306,68.64,-9.91,69.3516957255,130.47,2.7023333306,0.0,2.7023333306,2.7023333306,0,2.7023333306,0.0,0.0,0.0,131.61,74.8923333306,-15.12,76.4033768344,2.7023333306,0,2.7023333306,72.19,-15.12,73.7564268386,130.28
2021-11-23 02:00:00,72.5929999972,-10.79,73.3905153858,2.7729999972,0,2.7729999972,69.82,-10.79,70.6488251849,130.64,2.7729999972,0.0,2.7729999972,2.7729999972,0,2.7729999972,0.0,0.0,0.0,131.72,75.8829999972,-16.01,77.5535285373,2.7729999972,0,2.7729999972,73.11,-16.01,74.8424491849,130.52
2021-11-23 02:30:00,72.6909999972,-10.83,73.4933356203,2.7809999972,0,2.7809999972,69.91,-10.83,70.7438831278,130.98,2.7809999972,0.0,2.7809999972,2.7809999972,0,2.7809999972,0.0,0.0,0.0,132.03,75.9709999972,-16.03,77.6437617621,2.7809999972,0,2.7809999972,73.19,-16.03,74.9248757089,130.84
2021-11-23 03:00:00,71.5386666639,-11.35,72.4334406752,2.7586666639,0,2.7586666639,68.78,-11.35,69.7101922247,130.85,2.7586666639,0.0,2.7586666639,2.7586666639,0,2.7586666639,0.0,0.0,0.0,131.86,74.7786666639,-16.59,76.5968477682,2.7586666639,0,2.7586666639,72.02,-16.59,73.906078911,130.69
