Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-11-23 03:30:00,69.0132222195,-11.49,69.9631684611,2.7532222195,0,2.7532222195,66.26,-11.49,67.2488490608,131.06,2.7532222195,0.0,2.7532222195,2.7532222195,0,2.7532222195,0.0,0.0,0.0,132.0,72.1232222195,-16.77,74.0472287349,2.7532222195,0,2.7532222195,69.37,-16.77,71.3682688595,130.92
2021-11-23 04:00:00,66.264666664,-11.86,67.3176473749,2.714666664,0,2.714666664,63.55,-11.86,64.6472126236,131.26,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,132.19,69.244666664,-17.19,71.3464782691,2.714666664,0,2.714666664,66.53,-17.19,68.7148964927,131.1
2021-11-23 04:30:00,62.1585555529,-11.32,63.1809182303,2.6985555529000003,0,2.6985555529000003,59.46,-11.32,60.5279604811,131.47,2.6985555529000003,0.0,2.6985555529000003,2.6985555529000003,0,2.6985555529000003,0.0,0.0,0.0,132.19,64.9685555529,-16.64,67.0656604428,2.6985555529000003,0,2.6985555529000003,62.27,-16.64,64.454964898,131.27
2021-11-23 05:00:00,61.461666664,-11.25,62.4827893832,2.711666664,0,2.711666664,58.75,-11.25,59.81743057,131.26,2.711666664,0.0,2.711666664,2.711666664,0,2.711666664,0.0,0.0,0.0,132.19,64.251666664,-16.56,66.3514149743,2.711666664,0,2.711666664,61.54,-16.56,63.7291550234,131.07
2021-11-23 05:30:00,63.3774444417,-10.23,64.1977675933,2.7274444417,0,2.7274444417,60.65,-10.23,61.506710203,131.26,2.7274444417,0.0,2.7274444417,2.7274444417,0,2.7274444417,0.0,0.0,0.0,132.19,66.2674444417,-15.53,68.0628760253,2.7274444417,0,2.7274444417,63.54,-15.53,65.4103393968,131.07
2021-11-23 06:00:00,66.5971111085,-9.21,67.2309401094,2.5971111085,0,2.5971111085,64.0,-9.21,64.659292449,131.67,2.5971111085,0.0,2.5971111085,2.5971111085,0,2.5971111085,0.0,0.0,0.0,132.67,69.6771111085,-14.42,71.1536099747,2.5971111085,0,2.5971111085,67.08,-14.42,68.6124099562,131.51
2021-11-23 06:30:00,75.6622222188,-6.37,75.9298937908,3.4222222188,0,3.4222222188,72.24,-6.37,72.5203040534,131.67,3.4222222188,0.0,3.4222222188,3.4222222188,0,3.4222222188,0.0,0.0,0.0,132.83,79.1022222188,-11.38,79.916618797,3.4222222188,0,3.4222222188,75.68,-11.38,76.5308225488,131.51
2021-11-23 07:00:00,85.1905555516,-2.62,85.230834533,3.9105555516,0,3.9105555516,81.28,-2.62,81.3222159068,131.12,3.9105555516,0.0,3.9105555516,3.9105555516,0,3.9105555516,0.0,0.0,0.0,132.64,89.0605555516,-7.32,89.3608692615,3.9105555516,0,3.9105555516,85.15,-7.32,85.4640561874,130.99
2021-11-23 07:30:00,98.0514444398,9.33,98.4943381963,4.6614444398,0,4.6614444398,93.39,9.33,93.8548933194,130.33,4.6614444398,0.0,4.6614444398,4.6614444398,0,4.6614444398,0.0,0.0,0.0,132.33,102.1814444398,4.37,102.274847777,4.6614444398,0,4.6614444398,97.52,4.37,97.6178636316,130.19
2021-11-23 08:00:00,95.7609987459,10.25,96.3080026831,6.8109987459,0,6.8109987459,88.95,10.25,89.5386229512,131.45,6.8109987459,0.0,6.8109987459,6.8109987459,0,6.8109987459,0.0,0.0,0.0,131.6,99.5809987459,5.43,99.7289336714,6.8109987459,0,6.8109987459,92.77,5.43,92.9287781045,131.34
2021-11-23 08:30:00,90.7569955087,8.17,91.1239876968,14.7769955087,0,14.7769955087,75.98,8.17,76.4179906828,132.26,14.7769955087,0.0,14.7769955087,14.7769955087,0,14.7769955087,0.0,0.0,0.0,131.76,94.0569955087,3.17,94.1103995535,14.7769955087,0,14.7769955087,79.28,3.17,79.3433506981,132.11
2021-11-23 09:00:00,90.9858843525,9.01,91.4309097155,16.1358843525,0,16.1358843525,74.85,9.01,75.3903349243,132.93,16.1358843525,0.0,16.1358843525,16.1358843525,0,16.1358843525,0.0,0.0,0.0,132.03,94.2458843525,4.06,94.3332937906,16.1358843525,0,16.1358843525,78.11,4.06,78.2154441271,132.82
2021-11-23 09:30:00,92.9288840795,10.16,93.482635266,17.0288840795,0,17.0288840795,75.9,10.16,76.5769913225,132.88,17.0288840795,0.0,17.0288840795,17.0288840795,0,17.0288840795,0.0,0.0,0.0,132.2,96.1888840795,5.24,96.3315058559,17.0288840795,0,17.0288840795,79.16,5.24,79.3332414565,132.58
2021-11-23 10:00:00,88.8225503899,10.45,89.4351606348,20.3225503899,0,20.3225503899,68.5,10.45,69.2925140257,132.88,20.3225503899,0.0,20.3225503899,20.3225503899,0,20.3225503899,0.0,0.0,0.0,132.2,91.7525503899,5.49,91.9166503037,20.3225503899,0,20.3225503899,71.43,5.49,71.6406658261,132.73
2021-11-23 10:30:00,89.1643281997,10.94,89.8329617863,21.0043281997,0,21.0043281997,68.16,10.94,69.0323779107,133.05,21.0043281997,0.0,21.0043281997,21.0043281997,0,21.0043281997,0.0,0.0,0.0,132.28,92.0943281997,5.99,92.2889234228,21.0043281997,0,21.0043281997,71.09,5.99,71.3419105435,132.89
2021-11-23 11:00:00,97.143443997,14.55,98.2270391063,15.563443997,0,15.563443997,81.58,14.55,82.8673572645,132.91,15.563443997,0.0,15.563443997,15.563443997,0,15.563443997,0.0,0.0,0.0,132.28,100.673443997,9.88,101.1570893522,15.563443997,0,15.563443997,85.11,9.88,85.681541186,132.89
2021-11-23 11:30:00,100.0325555421,15.55,101.2339600543,13.4625555421,0,13.4625555421,86.57,15.55,87.9554853321,132.29,13.4625555421,0.0,13.4625555421,13.4625555421,0,13.4625555421,0.0,0.0,0.0,132.19,103.7525555421,10.96,104.3298345705,13.4625555421,0,13.4625555421,90.29,10.96,90.9527663131,132.16
2021-11-23 12:00:00,101.3792222096,15.93,102.6231533126,12.6592222096,0,12.6592222096,88.72,15.93,90.1388001917,132.29,12.6592222096,0.0,12.6592222096,12.6592222096,0,12.6592222096,0.0,0.0,0.0,132.33,105.1992222096,11.38,105.8129517285,12.6592222096,0,12.6592222096,92.54,11.38,93.2370956219,132.16
2021-11-23 12:30:00,103.7464444322,16.01,104.9744961041,12.2764444322,0,12.2764444322,91.47,16.01,92.8605459816,132.2,12.2764444322,0.0,12.2764444322,12.2764444322,0,12.2764444322,0.0,0.0,0.0,132.23,107.6864444322,11.48,108.2966329783,12.2764444322,0,12.2764444322,95.41,11.48,96.0981711585,131.99
2021-11-23 13:00:00,105.3887777661,16.12,106.6144871911,11.6987777661,0,11.6987777661,93.69,16.12,95.0666634525,132.2,11.6987777661,0.0,11.6987777661,11.6987777661,0,11.6987777661,0.0,0.0,0.0,132.23,109.4187777661,11.62,110.0340553094,11.6987777661,0,11.6987777661,97.72,11.62,98.4084488243,131.99
2021-11-23 13:30:00,104.3383333205,14.97,105.4067772968,12.808333320500001,0,12.808333320500001,91.53,14.97,92.7461147434,132.06,12.808333320500001,0.0,12.808333320500001,12.808333320500001,0,12.808333320500001,0.0,0.0,0.0,132.23,108.2883333205,10.37,108.7837305544,12.808333320500001,0,12.808333320500001,95.48,10.37,96.0414873896,131.91
2021-11-23 14:00:00,102.8252222108,14.24,103.8065697473,11.4252222108,0,11.4252222108,91.4,14.24,92.5026356381,132.32,11.4252222108,0.0,11.4252222108,11.4252222108,0,11.4252222108,0.0,0.0,0.0,132.34,106.7452222108,9.62,107.1778282334,11.4252222108,0,11.4252222108,95.32,9.62,95.8042107634,132.12
2021-11-23 14:30:00,102.747888882,13.72,103.6598623852,6.857888882,0,6.857888882,95.89,13.72,96.8665602775,132.45,6.857888882,0.0,6.857888882,6.857888882,0,6.857888882,0.0,0.0,0.0,132.42,106.887888882,9.09,107.2737101515,6.857888882,0,6.857888882,100.03,9.09,100.4421674398,132.28
2021-11-23 15:00:00,100.7654436204,13.12,101.6159880532,5.9454436204,0,5.9454436204,94.82,13.12,95.7233869021,132.45,5.9454436204,0.0,5.9454436204,5.9454436204,0,5.9454436204,0.0,0.0,0.0,132.42,104.8154436204,8.45,105.1555025728,5.9454436204,0,5.9454436204,98.87,8.45,99.2304358551,132.28
2021-11-23 15:30:00,93.5183283963,9.61,94.0107964334,8.8583283963,0,8.8583283963,84.66,9.61,85.2036836058,132.36,8.8583283963,0.0,8.8583283963,8.8583283963,0,8.8583283963,0.0,0.0,0.0,132.22,97.1783283963,4.72,97.2928872524,8.8583283963,0,8.8583283963,88.32,4.72,88.4460332632,132.21
2021-11-23 16:00:00,93.6191061501,9.39,94.0888364066,11.0991061501,0,11.0991061501,82.52,9.39,83.0525285587,132.88,11.0991061501,0.0,11.0991061501,11.0991061501,0,11.0991061501,0.0,0.0,0.0,132.22,97.1991061501,4.49,97.3027560574,11.0991061501,0,11.0991061501,86.1,4.49,86.2169942645,132.72
2021-11-23 16:30:00,97.0215505858,8.99,97.4371663076,12.5415505858,0,12.5415505858,84.48,8.99,84.9569920607,132.75,12.5415505858,0.0,12.5415505858,12.5415505858,0,12.5415505858,0.0,0.0,0.0,132.02,100.6515505858,4.09,100.7346153778,12.5415505858,0,12.5415505858,88.11,4.09,88.2048762824,132.59
2021-11-23 17:00:00,100.8338839323,9.82,101.3109300563,14.6638839323,0,14.6638839323,86.17,9.82,86.7277423896,132.64,14.6638839323,0.0,14.6638839323,14.6638839323,0,14.6638839323,0.0,0.0,0.0,131.89,104.5538839323,4.99,104.6728940334,14.6638839323,0,14.6638839323,89.89,4.99,90.0283966313,132.48
2021-11-23 17:30:00,104.4253283762,10.25,104.9271733464,17.8753283762,0,17.8753283762,86.55,10.25,87.1548334862,132.28,17.8753283762,0.0,17.8753283762,17.8753283762,0,17.8753283762,0.0,0.0,0.0,131.69,108.1753283762,5.46,108.3130337,17.8753283762,0,17.8753283762,90.3,5.46,90.4649191676,132.08
2021-11-23 18:00:00,105.812661712,9.8,106.2655135902,19.012661712,0,19.012661712,86.8,9.8,87.3514739429,132.18,19.012661712,0.0,19.012661712,19.012661712,0,19.012661712,0.0,0.0,0.0,131.57,109.572661712,4.99,109.6862265495,19.012661712,0,19.012661712,90.56,4.99,90.6973742729,131.99
2021-11-23 18:30:00,115.0292438465,8.17,115.3190176853,11.2892438465,0,11.2892438465,103.74,8.17,104.0612151572,132.11,11.2892438465,0.0,11.2892438465,11.2892438465,0,11.2892438465,0.0,0.0,0.0,131.48,119.5692438465,3.4,119.6175742691,11.2892438465,0,11.2892438465,108.28,3.4,108.3333669744,131.99
2021-11-23 19:00:00,111.6553333235,5.57,111.7941785586,9.815333323499999,0,9.815333323499999,101.84,5.57,101.9922080357,131.77,9.815333323499999,0.0,9.815333323499999,9.815333323499999,0,9.815333323499999,0.0,0.0,0.0,131.18,116.0453333235,0.63,116.0470434185,9.815333323499999,0,9.815333323499999,106.23,0.63,106.2318680999,131.59
2021-11-23 19:30:00,109.3064444388,6.17,109.4804443535,5.6864444388,0,5.6864444388,103.62,6.17,103.8035322135,132.42,5.6864444388,0.0,5.6864444388,5.6864444388,0,5.6864444388,0.0,0.0,0.0,131.6,113.7864444388,1.25,113.7933101637,5.6864444388,0,5.6864444388,108.1,1.25,108.107226863,132.35
2021-11-23 20:00:00,104.090666662,8.31,104.4218510952,4.640666662,0,4.640666662,99.45,8.31,99.796586114,132.42,4.640666662,0.0,4.640666662,4.640666662,0,4.640666662,0.0,0.0,0.0,131.6,108.350666662,3.47,108.4062169163,4.640666662,0,4.640666662,103.71,3.47,103.7680345771,132.35
2021-11-23 20:30:00,101.8643333291,6.84,102.0937216708,4.1943333291,0,4.1943333291,97.67,6.84,97.909215603,132.31,4.1943333291,0.0,4.1943333291,4.1943333291,0,4.1943333291,0.0,0.0,0.0,131.71,106.0843333291,1.8599999999999999,106.1006379712,4.1943333291,0,4.1943333291,101.89,1.8599999999999999,101.9069757181,132.14
2021-11-23 21:00:00,97.8898888862,7.09,98.1463114241,2.6398888862,0,2.6398888862,95.25,7.09,95.5135100392,132.93,2.6398888862,0.0,2.6398888862,2.6398888862,0,2.6398888862,0.0,0.0,0.0,132.15,101.9898888862,2.1,102.0115063855,2.6398888862,0,2.6398888862,99.35,2.1,99.3721917842,132.82
2021-11-23 21:30:00,90.6289999955,5.6,90.8018482201,4.4589999955,0,4.4589999955,86.17,5.6,86.3517741566,132.82,4.4589999955,0.0,4.4589999955,4.4589999955,0,4.4589999955,0.0,0.0,0.0,132.04,94.3689999955,0.52,94.3704326585,4.4589999955,0,4.4589999955,89.91,0.52,89.9115037134,132.69
2021-11-23 22:00:00,83.737333329,3.85,83.8257925287,4.287333329,0,4.287333329,79.45,3.85,79.5432272415,132.82,4.287333329,0.0,4.287333329,4.287333329,0,4.287333329,0.0,0.0,0.0,131.78,87.197333329,-1.3900000000000001,87.2084115192,4.287333329,0,4.287333329,82.91,-1.3900000000000001,82.9216509725,132.61
2021-11-23 22:30:00,77.3894444421,2.29,77.4233182643,2.3794444421,0,2.3794444421,75.01,2.29,75.0449478646,133.28,2.3794444421,0.0,2.3794444421,2.3794444421,0,2.3794444421,0.0,0.0,0.0,131.98,80.6394444421,-3.08,80.6982428552,2.3794444421,0,2.3794444421,78.26,-3.08,78.3205847782,133.12
2021-11-23 23:00:00,77.8236666644,0.08,77.823707783,2.2736666644,0,2.2736666644,75.55,0.08,75.550042356,133.53,2.2736666644,0.0,2.2736666644,2.2736666644,0,2.2736666644,0.0,0.0,0.0,131.98,81.0936666644,-5.39,81.2725960769,2.2736666644,0,2.2736666644,78.82,-5.39,79.0040790086,133.35
2021-11-23 23:30:00,79.8035555515,-1.24,79.813188626,4.1035555515,0,4.1035555515,75.7,-1.24,75.7101551973,133.53,4.1035555515,0.0,4.1035555515,4.1035555515,0,4.1035555515,0.0,0.0,0.0,131.8,83.0335555515,-6.75,83.307465737,4.1035555515,0,4.1035555515,78.93,-6.75,79.2181002044,133.35
2021-11-24 00:00:00,76.8149999973,-2.09,76.843427335,2.6849999973000003,0,2.6849999973000003,74.13,-2.09,74.1594565784,133.43,2.6849999973000003,0.0,2.6849999973000003,2.6849999973000003,0,2.6849999973000003,0.0,0.0,0.0,131.54,79.9749999973,-7.67,80.3419537015,2.6849999973000003,0,2.6849999973000003,77.29,-7.67,77.6696401434,133.28
2021-11-24 00:30:00,84.8879999975,-0.68,84.8907235425,2.5479999975,0,2.5479999975,82.34,-0.68,82.3428078219,133.45,2.5479999975,0.0,2.5479999975,2.5479999975,0,2.5479999975,0.0,0.0,0.0,131.68,88.4379999975,-6.11,88.6488124204,2.5479999975,0,2.5479999975,85.89,-6.11,86.1070508147,133.78
2021-11-24 01:00:00,86.3276666641,-0.38,86.3285030084,2.5276666641,0,2.5276666641,83.8,-0.38,83.8008615707,133.45,2.5276666641,0.0,2.5276666641,2.5276666641,0,2.5276666641,0.0,0.0,0.0,131.68,89.9076666641,-5.79,90.0939100328,2.5276666641,0,2.5276666641,87.38,-5.79,87.571619261,133.29
2021-11-24 01:30:00,84.8693333308,-0.88,84.8738955157,2.5493333308,0,2.5493333308,82.32,-0.88,82.3247034614,133.08,2.5493333308,0.0,2.5493333308,2.5493333308,0,2.5493333308,0.0,0.0,0.0,131.37,88.3893333308,-6.34,88.6164197351,2.5493333308,0,2.5493333308,85.84,-6.34,86.07381251,132.92
2021-11-24 02:00:00,82.5947777753,-1.46,82.6076807309,2.5247777753,0,2.5247777753,80.07,-1.46,80.0833097468,133.67,2.5247777753,0.0,2.5247777753,2.5247777753,0,2.5247777753,0.0,0.0,0.0,131.84,85.9847777753,-7.01,86.2700533735,2.5247777753,0,2.5247777753,83.46,-7.01,83.7538757312,133.51
2021-11-24 02:30:00,81.871444442,-1.4100000000000001,81.8835851378,2.461444442,0,2.461444442,79.41,-1.4100000000000001,79.4225169584,134.16,2.461444442,0.0,2.461444442,2.461444442,0,2.461444442,0.0,0.0,0.0,132.21,85.241444442,-6.96,85.525115905,2.461444442,0,2.461444442,82.78,-6.96,83.0720771379,133.99
2021-11-24 03:00:00,80.3081111086,-1.76,80.3273945167,2.4681111086,0,2.4681111086,77.84,-1.76,77.8598946827,134.16,2.4681111086,0.0,2.4681111086,2.4681111086,0,2.4681111086,0.0,0.0,0.0,132.3,83.6081111086,-7.35,83.9305590542,2.4681111086,0,2.4681111086,81.14,-7.35,81.4722167368,134.1
2021-11-24 03:30:00,78.1443333308,-2.13,78.1733569173,2.5143333308,0,2.5143333308,75.63,-2.13,75.6599881047,134.4,2.5143333308,0.0,2.5143333308,2.5143333308,0,2.5143333308,0.0,0.0,0.0,132.3,81.3543333308,-7.75,81.7226409981,2.5143333308,0,2.5143333308,78.84,-7.75,79.2199981065,134.19
2021-11-24 04:00:00,75.2437777752,-6.3,75.5070598944,2.5337777752,0,2.5337777752,72.71,-6.3,72.9824232264,134.4,2.5337777752,0.0,2.5337777752,2.5337777752,0,2.5337777752,0.0,0.0,0.0,132.3,78.4237777752,-12.1,79.3517417612,2.5337777752,0,2.5337777752,75.89,-12.1,76.8485660244,134.19
2021-11-24 04:30:00,72.6644444419,-14.29,74.0562325942,2.5844444419,0,2.5844444419,70.08,-14.29,71.5220979838,133.73,2.5844444419,0.0,2.5844444419,2.5844444419,0,2.5844444419,0.0,0.0,0.0,132.57,75.9144444419,-19.73,78.4364441756,2.5844444419,0,2.5844444419,73.33,-19.73,75.9378811925,133.58
2021-11-24 05:00:00,71.9464444419,-14.29,73.3518572896,2.5664444419,0,2.5664444419,69.38,-14.29,70.8363501318,131.83,2.5664444419,0.0,2.5664444419,2.5664444419,0,2.5664444419,0.0,0.0,0.0,132.47,75.1564444419,-19.71,77.6979744983,2.5664444419,0,2.5664444419,72.59,-19.71,75.2182969762,131.66
2021-11-24 05:30:00,73.1664444419,-13.57,74.4142022216,2.4964444419,0,2.4964444419,70.67,-13.57,71.9610575242,131.92,2.4964444419,0.0,2.4964444419,2.4964444419,0,2.4964444419,0.0,0.0,0.0,132.6,76.4664444419,-18.91,78.769951286,2.4964444419,0,2.4964444419,73.97,-18.91,76.3488637767,131.66
2021-11-24 06:00:00,76.5156666642,-12.34,77.5043408143,2.4956666642,0,2.4956666642,74.02,-12.34,75.0415618174,131.15,2.4956666642,0.0,2.4956666642,2.4956666642,0,2.4956666642,0.0,0.0,0.0,131.89,79.9756666642,-17.64,81.8979661431,2.4956666642,0,2.4956666642,77.48,-17.64,79.4626956502,130.99
2021-11-24 06:30:00,84.4258888854,-10.08,85.0255086082,3.4858888854,0,3.4858888854,80.94,-10.08,81.5652499536,131.52,3.4858888854,0.0,3.4858888854,3.4858888854,0,3.4858888854,0.0,0.0,0.0,132.44,88.2358888854,-15.18,89.5321422027,3.4858888854,0,3.4858888854,84.75,-15.18,86.098750862,131.34
2021-11-24 07:00:00,92.3396666644,-7.26,92.6246276089,2.2596666644,0,2.2596666644,90.08,-7.26,90.3720863984,131.17,2.2596666644,0.0,2.2596666644,2.2596666644,0,2.2596666644,0.0,0.0,0.0,132.44,96.5796666644,-12.1,97.3346906966,2.2596666644,0,2.2596666644,94.32,-12.1,95.0929671427,131.01
2021-11-24 07:30:00,101.4951111071,2.35,101.5223132057,4.0051111071,0,4.0051111071,97.49,2.35,97.5183193046,130.28,4.0051111071,0.0,4.0051111071,4.0051111071,0,4.0051111071,0.0,0.0,0.0,131.89,105.8551111071,-2.94,105.895930741,4.0051111071,0,4.0051111071,101.85,-2.94,101.8924241541,130.1
2021-11-24 08:00:00,105.9213333264,8.16,106.2351846313,6.9113333264,0,6.9113333264,99.01,8.16,99.3456878782,131.32,6.9113333264,0.0,6.9113333264,6.9113333264,0,6.9113333264,0.0,0.0,0.0,131.59,110.1813333264,3.34,110.2319455221,6.9113333264,0,6.9113333264,103.27,3.34,103.3239976966,131.17
2021-11-24 08:30:00,106.3149999946,10.21,106.8041353312,5.3849999946,0,5.3849999946,100.93,10.21,101.4451033811,132.06,5.3849999946,0.0,5.3849999946,5.3849999946,0,5.3849999946,0.0,0.0,0.0,131.47,110.6749999946,5.52,110.8125715964,5.3849999946,0,5.3849999946,105.29,5.52,105.4345982114,131.91
2021-11-24 09:00:00,104.8331111062,8.34,105.1643322814,4.9431111062,0,4.9431111062,99.89,8.34,100.2375563349,131.63,4.9431111062,0.0,4.9431111062,4.9431111062,0,4.9431111062,0.0,0.0,0.0,131.29,109.1931111062,3.5,109.249189988,4.9431111062,0,4.9431111062,104.25,3.5,104.308736451,131.47
2021-11-24 09:30:00,104.0178888833,8.25,104.3445432581,5.5778888833,0,5.5778888833,98.44,8.25,98.7851005972,132.44,5.5778888833,0.0,5.5778888833,5.5778888833,0,5.5778888833,0.0,0.0,0.0,131.89,108.3278888833,3.39,108.3809190306,5.5778888833,0,5.5778888833,102.75,3.39,102.8059074178,132.32
2021-11-24 10:00:00,104.9023333256,8.05,105.2107505778,7.7423333256,0,7.7423333256,97.16,8.05,97.4929130758,132.58,7.7423333256,0.0,7.7423333256,7.7423333256,0,7.7423333256,0.0,0.0,0.0,131.96,109.1323333256,3.15,109.1777847233,7.7423333256,0,7.7423333256,101.39,3.15,101.4389205384,132.42
2021-11-24 10:30:00,105.002666657,7.63,105.2795179751,9.682666657,0,9.682666657,95.32,7.63,95.6248884967,132.95,9.682666657,0.0,9.682666657,9.682666657,0,9.682666657,0.0,0.0,0.0,132.19,109.152666657,2.69,109.1858083193,9.682666657,0,9.682666657,99.47,2.69,99.5063666305,132.55
2021-11-24 11:00:00,104.1689999888,7.99,104.4749762319,11.2189999888,0,11.2189999888,92.95,7.99,93.2927789274,132.95,11.2189999888,0.0,11.2189999888,11.2189999888,0,11.2189999888,0.0,0.0,0.0,132.19,108.1989999888,3.05,108.2419793729,11.2189999888,0,11.2189999888,96.98,3.05,97.0279490662,132.81
2021-11-24 11:30:00,102.8862222086,8.02,103.1983290579,13.6562222086,0,13.6562222086,89.23,8.02,89.5896941618,132.95,13.6562222086,0.0,13.6562222086,13.6562222086,0,13.6562222086,0.0,0.0,0.0,132.28,106.7762222086,3.05,106.8197740549,13.6562222086,0,13.6562222086,93.12,3.05,93.1699356016,132.81
2021-11-24 12:00:00,101.0425555439,7.62,101.3294746401,11.6325555439,0,11.6325555439,89.41,7.62,89.734121158,132.95,11.6325555439,0.0,11.6325555439,11.6325555439,0,11.6325555439,0.0,0.0,0.0,132.2,104.9325555439,2.65,104.96601218,11.6325555439,0,11.6325555439,93.3,2.65,93.3376263894,132.81
2021-11-24 12:30:00,100.8508888778,7.77,101.1497636549,11.0608888778,0,11.0608888778,89.79,7.77,90.1255624116,133.07,11.0608888778,0.0,11.0608888778,11.0608888778,0,11.0608888778,0.0,0.0,0.0,132.2,104.7808888778,2.79,104.8180269516,11.0608888778,0,11.0608888778,93.72,2.79,93.7615192923,132.89
2021-11-24 13:00:00,99.1672881666,8.19,99.5049101418,12.5872881666,0,12.5872881666,86.58,8.19,86.9665021718,133.15,12.5872881666,0.0,12.5872881666,12.5872881666,0,12.5872881666,0.0,0.0,0.0,132.29,102.9172881666,3.2,102.967024836,12.5872881666,0,12.5872881666,90.33,3.2,90.3866632861,132.89
2021-11-24 13:30:00,91.6836618124,8.86,92.1107672497,16.0336618124,0,16.0336618124,75.65,8.86,76.1670670303,133.23,16.0336618124,0.0,16.0336618124,16.0336618124,0,16.0336618124,0.0,0.0,0.0,132.44,95.0036618124,3.84,95.0812355713,16.0336618124,0,16.0336618124,78.97,3.84,79.0633069129,133.07
2021-11-24 14:00:00,91.4208840335,8.55,91.8198264944,15.3708840335,0,15.3708840335,76.05,8.55,76.5291121077,133.36,15.3708840335,0.0,15.3708840335,15.3708840335,0,15.3708840335,0.0,0.0,0.0,132.44,94.7108840335,3.5,94.775532467,15.3708840335,0,15.3708840335,79.34,3.5,79.4171618732,133.17
2021-11-24 14:30:00,87.0726618078,8.75,87.5112046214,13.4926618078,0,13.4926618078,73.58,8.75,74.0984406044,133.49,13.4926618078,0.0,13.4926618078,13.4926618078,0,13.4926618078,0.0,0.0,0.0,132.59,90.2726618078,3.71,90.3488659025,13.4926618078,0,13.4926618078,76.78,3.71,76.8695811098,133.25
2021-11-24 15:00:00,84.0123284991,8.03,84.3952145554,15.3623284991,0,15.3623284991,68.65,8.03,69.1180396134,133.37,15.3623284991,0.0,15.3623284991,15.3623284991,0,15.3623284991,0.0,0.0,0.0,132.44,87.0023284991,2.9,87.0506471215,15.3623284991,0,15.3623284991,71.64,2.9,71.6986722332,133.14
2021-11-24 15:30:00,88.0061062811,7.87,88.3572953568,16.2361062811,0,16.2361062811,71.77,7.87,72.2002063709,133.59,16.2361062811,0.0,16.2361062811,16.2361062811,0,16.2361062811,0.0,0.0,0.0,132.56,91.1461062811,2.76,91.1878845583,16.2361062811,0,16.2361062811,74.91,2.76,74.9608277702,133.35
2021-11-24 16:00:00,86.2071062693,6.83,86.4772459744,18.5771062693,0,18.5771062693,67.63,6.83,67.9740082679,133.66,18.5771062693,0.0,18.5771062693,18.5771062693,0,18.5771062693,0.0,0.0,0.0,132.63,89.1571062693,1.67,89.1727452662,18.5771062693,0,18.5771062693,70.58,1.67,70.5997542489,133.43
2021-11-24 16:30:00,99.802661782,8.44,100.1588982506,13.612661782,0,13.612661782,86.19,8.44,86.6022499708,133.66,13.612661782,0.0,13.612661782,13.612661782,0,13.612661782,0.0,0.0,0.0,132.45,103.552661782,3.46,103.61045006250001,13.612661782,0,13.612661782,89.94,3.46,90.0065286521,133.43
2021-11-24 17:00:00,102.5997728448,10.65,103.1510343516,14.1097728448,0,14.1097728448,88.49,10.65,89.1285734206,133.27,14.1097728448,0.0,14.1097728448,14.1097728448,0,14.1097728448,0.0,0.0,0.0,132.45,106.4297728448,5.8,106.5876941668,14.1097728448,0,14.1097728448,92.32,5.8,92.5020129511,133.05
2021-11-24 17:30:00,109.0962172302,10.64,109.6138413429,15.5362172302,0,15.5362172302,93.56,10.64,94.1630670698,133.18,15.5362172302,0.0,15.5362172302,15.5362172302,0,15.5362172302,0.0,0.0,0.0,132.6,113.1262172302,5.8100000000000005,113.2753156024,15.5362172302,0,15.5362172302,97.59,5.8100000000000005,97.762795582,132.94
2021-11-24 18:00:00,111.1255505335,10.01,111.5754815422,16.5455505335,0,16.5455505335,94.58,10.01,95.1082357107,133.18,16.5455505335,0.0,16.5455505335,16.5455505335,0,16.5455505335,0.0,0.0,0.0,132.67,115.1955505335,5.17,115.3115075034,16.5455505335,0,16.5455505335,98.65,5.17,98.7853804973,132.94
2021-11-24 18:30:00,107.2775505177,9.46,107.6938459016,16.5675505177,0,16.5675505177,90.71,9.46,91.2019500888,133.26,16.5675505177,0.0,16.5675505177,16.5675505177,0,16.5675505177,0.0,0.0,0.0,132.67,111.2175505177,4.5600000000000005,111.3109929124,16.5675505177,0,16.5675505177,94.65,4.5600000000000005,94.7597810255,132.94
2021-11-24 19:00:00,104.0389949587,8.53,104.3880901828,15.0089949587,0,15.0089949587,89.03,8.53,89.4376978684,133.26,15.0089949587,0.0,15.0089949587,15.0089949587,0,15.0089949587,0.0,0.0,0.0,132.56,107.8689949587,3.56,107.9277243038,15.0089949587,0,15.0089949587,92.86,3.56,92.9282153062,132.94
2021-11-24 19:30:00,96.4524394172,8.85,96.8576046035,14.0024394172,0,14.0024394172,82.45,8.85,82.9236094246,133.26,14.0024394172,0.0,14.0024394172,14.0024394172,0,14.0024394172,0.0,0.0,0.0,132.56,100.0124394172,3.84,100.0861310981,14.0024394172,0,14.0024394172,86.01,3.84,86.0956775919,133.05
2021-11-24 20:00:00,94.0664394123,12.39,94.8789076861,9.9164394123,0,9.9164394123,84.15,12.39,85.0572430778,133.58,9.9164394123,0.0,9.9164394123,9.9164394123,0,9.9164394123,0.0,0.0,0.0,132.78,97.6764394123,7.59,97.970888106,9.9164394123,0,9.9164394123,87.76,7.59,88.0876024194,133.36
2021-11-24 20:30:00,101.5708662631,8.55,101.9300906182,3.0008662631,0,3.0008662631,98.57,8.55,98.9401202748,132.65,3.0008662631,0.0,3.0008662631,3.0008662631,0,3.0008662631,0.0,0.0,0.0,132.28,105.8908662631,3.75,105.9572463683,3.0008662631,0,3.0008662631,102.89,3.75,102.9583148658,132.44
2021-11-24 21:00:00,97.7487777753,6.6,97.9713404857,2.4687777753,0,2.4687777753,95.28,6.6,95.5083158683,131.65,2.4687777753,0.0,2.4687777753,2.4687777753,0,2.4687777753,0.0,0.0,0.0,131.11,101.8787777753,1.6400000000000001,101.8919769216,2.4687777753,0,2.4687777753,99.41,1.6400000000000001,99.4235268938,131.43
2021-11-24 21:30:00,90.2322222198,4.36,90.3374978994,2.4422222198,0,2.4422222198,87.79,4.36,87.8982007779,132.36,2.4422222198,0.0,2.4422222198,2.4422222198,0,2.4422222198,0.0,0.0,0.0,131.54,94.0722222198,-0.76,94.0752921514,2.4422222198,0,2.4422222198,91.63,-0.76,91.633151752,132.14
2021-11-24 22:00:00,83.1169999975,2.38,83.151067874,2.4769999975,0,2.4769999975,80.64,2.38,80.6751138828,132.57,2.4769999975,0.0,2.4769999975,2.4769999975,0,2.4769999975,0.0,0.0,0.0,131.54,86.6269999975,-2.94,86.6768753969,2.4769999975,0,2.4769999975,84.15,-2.94,84.2013426259,132.37
2021-11-24 22:30:00,77.2861111087,5.89,77.5102255854,2.4461111087000003,0,2.4461111087000003,74.84,5.89,75.0714173304,133.5,2.4461111087000003,0.0,2.4461111087000003,2.4461111087000003,0,2.4461111087000003,0.0,0.0,0.0,132.07,80.5261111087,0.68,80.5289821759,2.4461111087000003,0,2.4461111087000003,78.08,0.68,78.0829610094,133.28
2021-11-24 23:00:00,71.4239999976,7.12,71.7780062112,2.3839999976,0,2.3839999976,69.04,7.12,69.406166873,133.43,2.3839999976,0.0,2.3839999976,2.3839999976,0,2.3839999976,0.0,0.0,0.0,132.33,74.4039999976,1.96,74.4298113369,2.3839999976,0,2.3839999976,72.02,1.96,72.0466654329,133.28
2021-11-24 23:30:00,72.1603333309,6.72,72.4725610588,2.4303333309,0,2.4303333309,69.73,6.72,70.0530606041,133.12,2.4303333309,0.0,2.4303333309,2.4303333309,0,2.4303333309,0.0,0.0,0.0,132.17,75.1703333309,1.52,75.1856995251,2.4303333309,0,2.4303333309,72.74,1.52,72.7558794875,132.9
2021-11-25 00:00:00,70.1086666642,5.95,70.3606967094,2.4986666642,0,2.4986666642,67.61,5.95,67.8713091078,133.53,2.4986666642,0.0,2.4986666642,2.4986666642,0,2.4986666642,0.0,0.0,0.0,132.52,73.0086666642,0.68,73.0118333428,2.4986666642,0,2.4986666642,70.51,0.68,70.5132788913,133.34
2021-11-25 00:30:00,77.9931111086,7.47,78.3500241251,2.5231111086,0,2.5231111086,75.47,7.47,75.8387882287,133.93,2.5231111086,0.0,2.5231111086,2.5231111086,0,2.5231111086,0.0,0.0,0.0,132.78,81.2431111086,2.32,81.2762296284,2.5231111086,0,2.5231111086,78.72,2.32,78.7541795716,133.72
2021-11-25 01:00:00,79.5033333307,6.86,79.798744418,2.6033333307,0,2.6033333307,76.9,6.86,77.20537287,133.79,2.6033333307,0.0,2.6033333307,2.6033333307,0,2.6033333307,0.0,0.0,0.0,132.86,82.8233333307,1.78,82.8424585826,2.6033333307,0,2.6033333307,80.22,1.78,80.2397457623,133.57
2021-11-25 01:30:00,77.7948888863,6.86,78.0967626527,2.6148888863,0,2.6148888863,75.18,6.86,75.4923307363,132.8,2.6148888863,0.0,2.6148888863,2.6148888863,0,2.6148888863,0.0,0.0,0.0,131.84,81.0048888863,1.77,81.0242243004,2.6148888863,0,2.6148888863,78.39,1.77,78.4099802321,132.58
2021-11-25 02:00:00,75.1514444419,6.59,75.4398283515,2.5714444418999998,0,2.5714444418999998,72.58,6.59,72.8785599474,132.88,2.5714444418999998,0.0,2.5714444418999998,2.5714444418999998,0,2.5714444418999998,0.0,0.0,0.0,131.84,78.2614444419,1.44,78.2746912235,2.5714444418999998,0,2.5714444418999998,75.69,1.44,75.7036967393,132.66
2021-11-25 02:30:00,74.6922222196,6.58,74.9814941176,2.6322222196,0,2.6322222196,72.06,6.58,72.3597954668,133.13,2.6322222196,0.0,2.6322222196,2.6322222196,0,2.6322222196,0.0,0.0,0.0,132.09,77.7722222196,1.42,77.7851846367,2.6322222196,0,2.6322222196,75.14,1.42,75.1534164227,132.91
2021-11-25 03:00:00,73.1877777751,6.29,73.4575722145,2.7077777751000003,0,2.7077777751000003,70.48,6.29,70.7601194176,133.25,2.7077777751000003,0.0,2.7077777751000003,2.7077777751000003,0,2.7077777751000003,0.0,0.0,0.0,132.19,76.2077777751,1.11,76.2158611669,2.7077777751000003,0,2.7077777751000003,73.5,1.11,73.5083811548,133.05
2021-11-25 03:30:00,70.5459999972,5.76,70.7807580887,2.7559999972,0,2.7559999972,67.79,5.76,68.0342685711,133.33,2.7559999972,0.0,2.7559999972,2.7559999972,0,2.7559999972,0.0,0.0,0.0,132.19,73.4659999972,0.52,73.4678402813,2.7559999972,0,2.7559999972,70.71,0.52,70.7119120092,133.05
2021-11-25 04:00:00,68.4419999972,5.09,68.63100949,2.7619999972000002,0,2.7619999972000002,65.68,5.09,65.8769345067,133.33,2.7619999972000002,0.0,2.7619999972000002,2.7619999972000002,0,2.7619999972000002,0.0,0.0,0.0,132.19,71.2619999972,-0.18,71.262227327,2.7619999972000002,0,2.7619999972000002,68.5,-0.18,68.5002364959,133.05
2021-11-25 04:30:00,67.3545555529,5.14,67.5503941789,2.6345555529,0,2.6345555529,64.72,5.14,64.923786088,133.63,2.6345555529,0.0,2.6345555529,2.6345555529,0,2.6345555529,0.0,0.0,0.0,132.3,70.1345555529,-0.09,70.134613299,2.6345555529,0,2.6345555529,67.5,-0.09,67.50006,133.4
2021-11-25 05:00:00,66.3322222196,4.77,66.5035082126,2.6622222196000003,0,2.6622222196000003,63.67,4.77,63.8484283283,133.63,2.6622222196000003,0.0,2.6622222196000003,2.6622222196000003,0,2.6622222196000003,0.0,0.0,0.0,132.3,69.0622222196,-0.55,69.0644122389,2.6622222196000003,0,2.6622222196000003,66.4,-0.55,66.4022778224,133.4
2021-11-25 05:30:00,67.9888888863,5.57,68.216668872,2.5788888863,0,2.5788888863,65.41,5.57,65.6467287837,133.71,2.5788888863,0.0,2.5788888863,2.5788888863,0,2.5788888863,0.0,0.0,0.0,132.3,70.8188888863,0.29,70.819482652,2.5788888863,0,2.5788888863,68.24,0.29,68.2406162047,133.51
2021-11-25 06:00:00,71.6881111085,6.96,72.0251822234,2.5881111085,0,2.5881111085,69.1,6.96,69.4496335483,133.37,2.5881111085,0.0,2.5881111085,2.5881111085,0,2.5881111085,0.0,0.0,0.0,132.16,74.6681111085,1.8,74.6898039662,2.5881111085,0,2.5881111085,72.08,1.8,72.1024715249,133.13
2021-11-25 06:30:00,80.5927777753,9.26,81.1230141793,2.5127777753,0,2.5127777753,78.08,9.26,78.6271835945,133.37,2.5127777753,0.0,2.5127777753,2.5127777753,0,2.5127777753,0.0,0.0,0.0,132.25,83.9927777753,4.28,84.1017545501,2.5127777753,0,2.5127777753,81.48,4.28,81.5923329731,133.13
2021-11-25 07:00:00,88.5381111086,11.48,89.2792670147,2.4781111086,0,2.4781111086,86.06,11.48,86.8223128003,132.85,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,132.14,92.2681111086,6.74,92.5139553125,2.4781111086,0,2.4781111086,89.79,6.74,90.0426104686,132.62
2021-11-25 07:30:00,93.0709999963,10.83,93.6989858019,3.7109999963,0,3.7109999963,89.36,10.83,90.0138794853,132.03,3.7109999963,0.0,3.7109999963,3.7109999963,0,3.7109999963,0.0,0.0,0.0,131.67,96.9809999963,6.05,97.1695263973,3.7109999963,0,3.7109999963,93.27,6.05,93.4660120044,131.78
2021-11-25 08:00:00,97.7334444406,9.25,98.170202517,3.8534444406,0,3.8534444406,93.88,9.25,94.3346007571,131.92,3.8534444406,0.0,3.8534444406,3.8534444406,0,3.8534444406,0.0,0.0,0.0,131.47,101.8234444406,4.44,101.9202013231,3.8534444406,0,3.8534444406,97.97,4.44,98.0705587829,131.68
2021-11-25 08:30:00,100.0289999941,10.04,100.5315992105,5.9289999941,0,5.9289999941,94.1,10.04,94.6340932223,132.18,5.9289999941,0.0,5.9289999941,5.9289999941,0,5.9289999941,0.0,0.0,0.0,131.65,104.1189999941,5.27,104.2522856333,5.9289999941,0,5.9289999941,98.19,5.27,98.3313225783,131.94
2021-11-25 09:00:00,98.5359999889,10.37,99.0801705379,11.0559999889,0,11.0559999889,87.48,10.37,88.0924928697,132.03,11.0559999889,0.0,11.0559999889,11.0559999889,0,11.0559999889,0.0,0.0,0.0,131.56,102.3359999889,5.5600000000000005,102.4869284042,11.0559999889,0,11.0559999889,91.28,5.5600000000000005,91.4491771423,131.78
2021-11-25 09:30:00,98.1282222077,10.43,98.6809652043,14.4882222077,0,14.4882222077,83.64,10.43,84.2878075406,132.35,14.4882222077,0.0,14.4882222077,14.4882222077,0,14.4882222077,0.0,0.0,0.0,131.85,101.7482222077,5.58,101.9011144318,14.4882222077,0,14.4882222077,87.26,5.58,87.4382296253,132.11
2021-11-25 10:00:00,93.7588888723,9.88,94.2780125085,16.6288888723,0,16.6288888723,77.13,9.88,77.7602166921,132.52,16.6288888723,0.0,16.6288888723,16.6288888723,0,16.6288888723,0.0,0.0,0.0,131.98,97.0788888723,4.91,97.2029771389,16.6288888723,0,16.6288888723,80.45,4.91,80.5996935478,132.28
2021-11-25 10:30:00,89.378555536,8.83,89.8136687242,19.518555536,0,19.518555536,69.86,8.83,70.415825636,133.04,19.518555536,0.0,19.518555536,19.518555536,0,19.518555536,0.0,0.0,0.0,132.3,92.378555536,3.76,92.4550437939,19.518555536,0,19.518555536,72.86,3.76,72.956954432,132.8
2021-11-25 11:00:00,86.3783333117,9.59,86.9090591693,21.6683333117,0,21.6683333117,64.71,9.59,65.4167577919,133.48,21.6683333117,0.0,21.6683333117,21.6683333117,0,21.6683333117,0.0,0.0,0.0,132.58,89.1483333117,4.52,89.262846315,21.6683333117,0,21.6683333117,67.48,4.52,67.6312117295,133.23
2021-11-25 11:30:00,85.1731110883,9.59,85.7113000278,22.8131110883,0,22.8131110883,62.36,9.59,63.093087577,133.48,22.8131110883,0.0,22.8131110883,22.8131110883,0,22.8131110883,0.0,0.0,0.0,132.58,87.8431110883,4.48,87.9572769342,22.8131110883,0,22.8131110883,65.03,4.48,65.1841338057,133.23
2021-11-25 12:00:00,86.6187777553,13.83,87.7159139485,22.4687777553,0,22.4687777553,64.15,13.83,65.6238630378,133.73,22.4687777553,0.0,22.4687777553,22.4687777553,0,22.4687777553,0.0,0.0,0.0,132.82,89.3187777553,8.95,89.766065747,22.4687777553,0,22.4687777553,66.85,8.95,67.4464602481,133.5
2021-11-25 12:30:00,85.7982221985,16.05,87.2865249189,23.7182221985,0,23.7182221985,62.08,16.05,64.121204761,133.35,23.7182221985,0.0,23.7182221985,23.7182221985,0,23.7182221985,0.0,0.0,0.0,132.93,88.4182221985,11.26,89.1323152215,23.7182221985,0,23.7182221985,64.7,11.26,65.6725026172,133.11
2021-11-25 13:00:00,90.2948888679,15.85,91.6754572155,20.9748888679,0,20.9748888679,69.32,15.85,71.1089649763,133.02,20.9748888679,0.0,20.9748888679,20.9748888679,0,20.9748888679,0.0,0.0,0.0,132.85,93.2648888679,11.09,93.9219228697,20.9748888679,0,20.9748888679,72.29,11.09,73.1357108395,132.78
2021-11-25 13:30:00,91.2269999812,14.88,92.4325696147,18.7669999812,0,18.7669999812,72.46,14.88,73.9720622938,133.02,18.7669999812,0.0,18.7669999812,18.7669999812,0,18.7669999812,0.0,0.0,0.0,132.93,94.2969999812,10.09,94.8352904011,18.7669999812,0,18.7669999812,75.53,10.09,76.200977684,132.78
2021-11-25 14:00:00,89.7573333191,14.54,90.9273912776,14.2373333191,0,14.2373333191,75.52,14.54,76.9069697752,133.18,14.2373333191,0.0,14.2373333191,14.2373333191,0,14.2373333191,0.0,0.0,0.0,132.93,92.9573333191,9.75,93.4672579987,14.2373333191,0,14.2373333191,78.72,9.75,79.3215033897,132.92
2021-11-25 14:30:00,90.8006666537,13.78,91.8403476951,12.9806666537,0,12.9806666537,77.82,13.78,79.0306320359,133.11,12.9806666537,0.0,12.9806666537,12.9806666537,0,12.9806666537,0.0,0.0,0.0,132.93,94.1106666537,9.0,94.5400316162,12.9806666537,0,12.9806666537,81.13,9.0,81.6276723912,132.92
2021-11-25 15:00:00,92.8024444335,13.68,93.805309513,10.9224444335,0,10.9224444335,81.88,13.68,83.0149191411,132.84,10.9224444335,0.0,10.9224444335,10.9224444335,0,10.9224444335,0.0,0.0,0.0,132.57,96.3324444335,8.92,96.7445411924,10.9224444335,0,10.9224444335,85.41,8.92,85.8745276552,132.58
2021-11-25 15:30:00,96.1056666583,12.85,96.9609285426,8.3656666583,0,8.3656666583,87.74,12.85,88.6759837837,132.57,8.3656666583,0.0,8.3656666583,8.3656666583,0,8.3656666583,0.0,0.0,0.0,132.33,99.8756666583,8.13,100.2060162387,8.3656666583,0,8.3656666583,91.51,8.13,91.8704359411,132.32
2021-11-25 16:00:00,102.824333325,14.09,103.785218715,8.344333325000001,0,8.344333325000001,94.48,14.09,95.52485802140001,132.49,8.344333325000001,0.0,8.344333325000001,8.344333325000001,0,8.344333325000001,0.0,0.0,0.0,132.24,106.924333325,9.52,107.3473029796,8.344333325000001,0,8.344333325000001,98.58,9.52,99.038612672,132.25
2021-11-25 16:30:00,109.6227996386,14.69,110.6026866789,10.0827996386,0,10.0827996386,99.54,14.69,100.6181280883,131.73,10.0827996386,0.0,10.0827996386,10.0827996386,0,10.0827996386,0.0,0.0,0.0,131.71,113.8627996386,10.19,114.3178605535,10.0827996386,0,10.0827996386,103.78,10.19,104.2790702874,131.49
2021-11-25 17:00:00,103.1127729129,12.71,103.8931568381,18.5827729129,0,18.5827729129,84.53,12.71,85.4802023863,131.51,18.5827729129,0.0,18.5827729129,18.5827729129,0,18.5827729129,0.0,0.0,0.0,131.71,106.7927729129,8.07,107.0972513486,18.5827729129,0,18.5827729129,88.21,8.07,88.5783777228,131.26
2021-11-25 17:30:00,109.5069952447,11.49,110.1081382438,17.2469952447,0,17.2469952447,92.26,11.49,92.9727255705,131.51,17.2469952447,0.0,17.2469952447,17.2469952447,0,17.2469952447,0.0,0.0,0.0,131.2,113.4969952447,6.83,113.7023167292,17.2469952447,0,17.2469952447,96.25,6.83,96.49202765,131.26
2021-11-25 18:00:00,117.6551107038,10.84,118.1534200721,12.1151107038,0,12.1151107038,105.54,10.84,106.0952270368,131.51,12.1151107038,0.0,12.1151107038,12.1151107038,0,12.1151107038,0.0,0.0,0.0,131.2,122.2651107038,6.25,122.4247515636,12.1151107038,0,12.1151107038,110.15,6.25,110.327172537,131.26
2021-11-25 18:30:00,118.3808888784,10.37,118.8342196155,10.5108888784,0,10.5108888784,107.87,10.37,108.3673096464,131.2,10.5108888784,0.0,10.5108888784,10.5108888784,0,10.5108888784,0.0,0.0,0.0,131.02,123.0808888784,5.79,123.217000885,10.5108888784,0,10.5108888784,112.57,5.79,112.7188049972,130.97
2021-11-25 19:00:00,118.6231111026,10.05,119.0480784711,8.5531111026,0,8.5531111026,110.07,10.05,110.5278580268,130.99,8.5531111026,0.0,8.5531111026,8.5531111026,0,8.5531111026,0.0,0.0,0.0,130.77,123.4531111026,5.45,123.5733512571,8.5531111026,0,8.5531111026,114.9,5.45,115.0291810803,130.75
2021-11-25 19:30:00,117.9649999923,8.25,118.2531340946,7.6649999923,0,7.6649999923,110.3,8.25,110.6081032294,131.09,7.6649999923,0.0,7.6649999923,7.6649999923,0,7.6649999923,0.0,0.0,0.0,130.77,122.7449999923,3.52,122.7954617367,7.6649999923,0,7.6649999923,115.08,3.52,115.133821269,130.85
2021-11-25 20:00:00,114.2524444401,6.78,114.4534379586,4.3124444401,0,4.3124444401,109.94,6.78,110.1488629083,131.84,4.3124444401,0.0,4.3124444401,4.3124444401,0,4.3124444401,0.0,0.0,0.0,131.39,119.0224444401,1.92,119.0379295876,4.3124444401,0,4.3124444401,114.71,1.92,114.726067221,131.61
2021-11-25 20:30:00,106.8141111078,5.66,106.963965576,3.3441111078,0,3.3441111078,103.47,5.66,103.6246905906,132.51,3.3441111078,0.0,3.3441111078,3.3441111078,0,3.3441111078,0.0,0.0,0.0,131.84,111.2941111078,0.68,111.2961884669,3.3441111078,0,3.3441111078,107.95,0.68,107.952141711,132.28
2021-11-25 21:00:00,98.8384444419,4.57,98.9440397381,2.5184444419,0,2.5184444419,96.32,4.57,96.4283531955,132.88,2.5184444419,0.0,2.5184444419,2.5184444419,0,2.5184444419,0.0,0.0,0.0,132.06,103.0284444419,-0.55,103.0299124727,2.5184444419,0,2.5184444419,100.51,-0.55,100.5115048141,132.65
2021-11-25 21:30:00,91.9491111086,3.03,91.9990213734,2.4991111086,0,2.4991111086,89.45,3.03,89.5013039011,133.38,2.4991111086,0.0,2.4991111086,2.4991111086,0,2.4991111086,0.0,0.0,0.0,132.36,95.8391111086,-2.24,95.865284739,2.4991111086,0,2.4991111086,93.34,-2.24,93.3668742114,133.18
2021-11-25 22:00:00,88.3818888864,5.84,88.5746232457,2.5118888864,0,2.5118888864,85.87,5.84,86.0683594592,133.68,2.5118888864,0.0,2.5118888864,2.5118888864,0,2.5118888864,0.0,0.0,0.0,132.36,92.0918888864,0.66,92.0942538851,2.5118888864,0,2.5118888864,89.58,0.66,89.5824313133,133.48
2021-11-25 22:30:00,83.7819999976,5.91,83.9901876626,2.4319999976,0,2.4319999976,81.35,5.91,81.5643954186,134.05,2.4319999976,0.0,2.4319999976,2.4319999976,0,2.4319999976,0.0,0.0,0.0,132.96,87.2819999976,0.71,87.2848877159,2.4319999976,0,2.4319999976,84.85,0.71,84.8529704842,133.85
2021-11-25 23:00:00,81.5511111087,4.2,81.6591925203,2.4111111087,0,2.4111111087,79.14,4.2,79.2513697043,133.66,2.4111111087,0.0,2.4111111087,2.4111111087,0,2.4111111087,0.0,0.0,0.0,132.58,84.9311111087,-1.13,84.9386280449,2.4111111087,0,2.4111111087,82.52,-1.13,82.5277365496,133.45
2021-11-25 23:30:00,81.6643333307,2.86,81.7143985987,2.5943333307,0,2.5943333307,79.07,2.86,79.1217068825,134.19,2.5943333307,0.0,2.5943333307,2.5943333307,0,2.5943333307,0.0,0.0,0.0,132.9,84.9943333307,-2.5300000000000002,85.0319798566,2.5943333307,0,2.5943333307,82.4,-2.5300000000000002,82.4388312629,133.97
2021-11-26 00:00:00,78.0561111085,1.6400000000000001,78.0733378393,2.6561111085,0,2.6561111085,75.4,1.6400000000000001,75.4178334348,134.33,2.6561111085,0.0,2.6561111085,2.6561111085,0,2.6561111085,0.0,0.0,0.0,132.9,81.2861111085,-4.45,81.4078273825,2.6561111085,0,2.6561111085,78.63,-4.45,78.7558213721,134.14
2021-11-26 00:30:00,85.0235555529,-7.71,85.3724141562,2.6535555529,0,2.6535555529,82.37,-7.71,82.7300489544,134.33,2.6535555529,0.0,2.6535555529,2.6535555529,0,2.6535555529,0.0,0.0,0.0,132.9,88.8535555529,-12.69,89.7551694021,2.6535555529,0,2.6535555529,86.2,-12.69,87.129077236,134.14
2021-11-26 01:00:00,87.1424444417,-7.37,87.453544944,2.7124444416999998,0,2.7124444416999998,84.43,-7.37,84.7510578105,130.77,2.7124444416999998,0.0,2.7124444416999998,2.7124444416999998,0,2.7124444416999998,0.0,0.0,0.0,132.28,91.0524444417,-12.29,91.8781352598,2.7124444416999998,0,2.7124444416999998,88.34,-12.29,89.1908050194,130.55
2021-11-26 01:30:00,85.7285555529,-7.52,86.0577459453,2.6385555528999998,0,2.6385555528999998,83.09,-7.52,83.4296020607,130.35,2.6385555528999998,0.0,2.6385555528999998,2.6385555528999998,0,2.6385555528999998,0.0,0.0,0.0,131.88,89.5485555529,-12.49,90.4153963748,2.6385555528999998,0,2.6385555528999998,86.91,-12.49,87.8028940298,130.12
2021-11-26 02:00:00,82.8647777751,-8.68,83.3181480574,2.6747777751,0,2.6747777751,80.19,-8.68,80.6584062575,130.73,2.6747777751,0.0,2.6747777751,2.6747777751,0,2.6747777751,0.0,0.0,0.0,132.19,86.5547777751,-13.76,87.6416975857,2.6747777751,0,2.6747777751,83.88,-13.76,85.0011294043,130.51
2021-11-26 02:30:00,82.0192222195,-8.76,82.4856982361,2.6792222195,0,2.6792222195,79.34,-8.76,79.8221347748,131.37,2.6792222195,0.0,2.6792222195,2.6792222195,0,2.6792222195,0.0,0.0,0.0,132.73,85.6692222195,-13.86,86.783150644,2.6792222195,0,2.6792222195,82.99,-13.86,84.1394063445,131.15
2021-11-26 03:00:00,80.4074444416,-8.79,80.8864711904,2.8274444416,0,2.8274444416,77.58,-8.79,78.0763760686,131.58,2.8274444416,0.0,2.8274444416,2.8274444416,0,2.8274444416,0.0,0.0,0.0,132.88,83.9874444416,-13.92,85.1331734627,2.8274444416,0,2.8274444416,81.16,-13.92,82.3450787843,131.37
2021-11-26 03:30:00,77.5205555527,-9.23,78.0681076573,2.9005555527,0,2.9005555527,74.62,-9.23,75.1886780041,131.89,2.9005555527,0.0,2.9005555527,2.9005555527,0,2.9005555527,0.0,0.0,0.0,133.18,80.9505555527,-14.41,82.2231144161,2.9005555527,0,2.9005555527,78.05,-14.41,79.3690783618,131.67
2021-11-26 04:00:00,74.6944444416,-10.12,75.3768825996,2.8444444416,0,2.8444444416,71.85,-10.12,72.5591958335,131.89,2.8444444416,0.0,2.8444444416,2.8444444416,0,2.8444444416,0.0,0.0,0.0,133.18,78.0144444416,-15.39,79.5179579814,2.8444444416,0,2.8444444416,75.17,-15.39,76.7292708163,131.67
2021-11-26 04:30:00,73.2472222193,-10.45,73.9889049983,2.8972222193,0,2.8972222193,70.35,-10.45,71.121902393,132.42,2.8972222193,0.0,2.8972222193,2.8972222193,0,2.8972222193,0.0,0.0,0.0,133.57,76.4872222193,-15.76,78.0939995315,2.8972222193,0,2.8972222193,73.59,-15.76,75.2586586381,132.19
2021-11-26 05:00:00,71.5672222193,-10.61,72.3494256797,2.9072222193,0,2.9072222193,68.66,-10.61,69.4749429651,132.51,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,133.57,74.7372222193,-15.93,76.4160800163,2.9072222193,0,2.9072222193,71.83,-15.93,73.5752254499,132.3
2021-11-26 05:30:00,73.3548888859,-9.84,74.0119269001,2.9548888859,0,2.9548888859,70.4,-9.84,71.0843555222,132.51,2.9548888859,0.0,2.9548888859,2.9548888859,0,2.9548888859,0.0,0.0,0.0,133.57,76.6048888859,-15.07,78.0731317498,2.9548888859,0,2.9548888859,73.65,-15.07,75.1759762158,132.3
2021-11-26 06:00:00,76.0406666637,-8.62,76.5276903262,2.9906666637,0,2.9906666637,73.05,-8.62,73.5568276912,132.08,2.9906666637,0.0,2.9906666637,2.9906666637,0,2.9906666637,0.0,0.0,0.0,133.19,79.4206666637,-13.79,80.6089721638,2.9906666637,0,2.9906666637,76.43,-13.79,77.6640779254,131.86
2021-11-26 06:30:00,84.9074444415,-5.51,85.0860401099,2.9374444415000003,0,2.9374444415000003,81.97,-5.51,82.1549815897,132.08,2.9374444415000003,0.0,2.9374444415000003,2.9374444415000003,0,2.9374444415000003,0.0,0.0,0.0,133.35,88.7174444415,-10.46,89.3319458438,2.9374444415000003,0,2.9374444415000003,85.78,-10.46,86.4153921475,131.86
2021-11-26 07:00:00,93.5124444414,-2.32,93.5412190717,3.0124444414,0,3.0124444414,90.5,-2.32,90.5297321326,131.84,3.0124444414,0.0,3.0124444414,3.0124444414,0,3.0124444414,0.0,0.0,0.0,133.53,97.7324444414,-7.04,97.985673935,3.0124444414,0,3.0124444414,94.72,-7.04,94.9812613098,131.6
2021-11-26 07:30:00,101.559666663,-4.72,101.6692888374,3.679666663,0,3.679666663,97.88,-4.72,97.9937385755,130.09,3.679666663,0.0,3.679666663,3.679666663,0,3.679666663,0.0,0.0,0.0,132.05,106.139666663,-9.4,106.5550976694,3.679666663,0,3.679666663,102.46,-9.4,102.8902891433,130.74
2021-11-26 08:00:00,108.2474444407,5.8,108.402717807,3.7074444407,0,3.7074444407,104.54,5.8,104.7007717259,130.09,3.7074444407,0.0,3.7074444407,3.7074444407,0,3.7074444407,0.0,0.0,0.0,132.05,112.8574444407,0.31,112.8578701983,3.7074444407,0,3.7074444407,109.15,0.31,109.150440219,129.84
2021-11-26 08:30:00,111.8079999968,8.49,112.129875427,3.2379999968,0,3.2379999968,108.57,8.49,108.9014462714,131.75,3.2379999968,0.0,3.2379999968,3.2379999968,0,3.2379999968,0.0,0.0,0.0,131.64,116.4579999968,3.75,116.5183601981,3.2379999968,0,3.2379999968,113.22,3.75,113.2820855211,131.48
2021-11-26 09:00:00,112.9519999957,9.26,113.330939743,4.3219999957,0,4.3219999957,108.63,9.26,109.0239629623,131.92,4.3219999957,0.0,4.3219999957,4.3219999957,0,4.3219999957,0.0,0.0,0.0,131.46,117.6119999957,4.5600000000000005,117.7003659424,4.3219999957,0,4.3219999957,113.29,4.5600000000000005,113.3817344196,131.65
2021-11-26 09:30:00,114.4164444385,9.66,114.8235096047,5.9364444385,0,5.9364444385,108.48,9.66,108.909255805,132.0,5.9364444385,0.0,5.9364444385,5.9364444385,0,5.9364444385,0.0,0.0,0.0,131.61,119.0564444385,4.96,119.159718707,5.9364444385,0,5.9364444385,113.12,4.96,113.2286889441,131.73
2021-11-26 10:00:00,112.8486666597,9.02,113.2085772673,6.9486666597,0,6.9486666597,105.9,9.02,106.2834436777,132.0,6.9486666597,0.0,6.9486666597,6.9486666597,0,6.9486666597,0.0,0.0,0.0,131.61,117.3686666597,4.25,117.4455891614,6.9486666597,0,6.9486666597,110.42,4.25,110.5017597145,131.73
2021-11-26 10:30:00,108.6062222144,8.52,108.9399004207,7.8662222144000005,0,7.8662222144000005,100.74,8.52,101.0996439163,132.55,7.8662222144000005,0.0,7.8662222144000005,7.8662222144000005,0,7.8662222144000005,0.0,0.0,0.0,132.08,112.8862222144,3.65,112.9452153295,7.8662222144000005,0,7.8662222144000005,105.02,3.65,105.0834092519,132.3
2021-11-26 11:00:00,108.0426666553,8.26,108.3579504143,11.4026666553,0,11.4026666553,96.64,8.26,96.9923563999,132.82,11.4026666553,0.0,11.4026666553,11.4026666553,0,11.4026666553,0.0,0.0,0.0,132.21,112.1526666553,3.33,112.2020923953,11.4026666553,0,11.4026666553,100.75,3.33,100.8050167402,132.58
2021-11-26 11:30:00,101.7315555396,7.03,101.9741648286,15.9915555396,0,15.9915555396,85.74,7.03,86.02771937,133.37,15.9915555396,0.0,15.9915555396,15.9915555396,0,15.9915555396,0.0,0.0,0.0,132.66,105.3115555396,1.9100000000000001,105.3288746269,15.9915555396,0,15.9915555396,89.32,1.9100000000000001,89.3404191842,133.12
2021-11-26 12:00:00,100.2128888757,6.89,100.4494658862,13.1828888757,0,13.1828888757,87.03,6.89,87.3023081024,134.08,13.1828888757,0.0,13.1828888757,13.1828888757,0,13.1828888757,0.0,0.0,0.0,133.08,103.9028888757,1.8,103.9184791879,13.1828888757,0,13.1828888757,90.72,1.8,90.7378553857,133.84
