Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-11-26 12:30:00,101.2522222078,6.72,101.4749767284,14.4122222078,0,14.4122222078,86.84,6.72,87.0996211243,133.94,14.4122222078,0.0,14.4122222078,14.4122222078,0,14.4122222078,0.0,0.0,0.0,132.95,104.8822222078,1.62,104.8947326382,14.4122222078,0,14.4122222078,90.47,1.62,90.4845030931,133.7
2021-11-26 13:00:00,97.647555539,6.52,97.8649860918,16.527555539,0,16.527555539,81.12,6.52,81.381599886,133.84,16.527555539,0.0,16.527555539,16.527555539,0,16.527555539,0.0,0.0,0.0,132.81,101.077555539,1.37,101.0868395675,16.527555539,0,16.527555539,84.55,1.37,84.5610986211,133.59
2021-11-26 13:30:00,99.1446666524,6.15,99.3352275158,14.2546666524,0,14.2546666524,84.89,6.15,85.1124820458,133.84,14.2546666524,0.0,14.2546666524,14.2546666524,0,14.2546666524,0.0,0.0,0.0,132.81,102.7446666524,1.03,102.7498293211,14.2546666524,0,14.2546666524,88.49,1.03,88.4959942596,133.59
2021-11-26 14:00:00,99.8508888768,11.73,100.5375199092,12.0408888768,0,12.0408888768,87.81,11.73,88.5900050796,133.84,12.0408888768,0.0,12.0408888768,12.0408888768,0,12.0408888768,0.0,0.0,0.0,132.66,103.5508888768,6.9,103.780521232,12.0408888768,0,12.0408888768,91.51,6.9,91.769766808,133.59
2021-11-26 14:30:00,102.2997777688,11.76,102.9735020845,9.0097777688,0,9.0097777688,93.29,11.76,94.028302654,133.09,9.0097777688,0.0,9.0097777688,9.0097777688,0,9.0097777688,0.0,0.0,0.0,132.66,106.2497777688,7.0,106.4801168102,9.0097777688,0,9.0097777688,97.24,7.0,97.4916283585,132.85
2021-11-26 15:00:00,104.6155555493,11.39,105.2337710191,6.2355555493,0,6.2355555493,98.38,11.39,99.0371470712,132.63,6.2355555493,0.0,6.2355555493,6.2355555493,0,6.2355555493,0.0,0.0,0.0,132.28,108.7955555493,6.65,108.9986027768,6.2355555493,0,6.2355555493,102.56,6.65,102.7753671849,132.39
2021-11-26 15:30:00,107.0609999947,11.57,107.6843657169,5.3309999947,0,5.3309999947,101.73,11.57,102.3858281209,132.56,5.3309999947,0.0,5.3309999947,5.3309999947,0,5.3309999947,0.0,0.0,0.0,132.28,111.4009999947,6.89,111.6138651773,5.3309999947,0,5.3309999947,106.07,6.89,106.2935416665,132.32
2021-11-26 16:00:00,111.3775555503,10.94,111.9135536044,5.2775555503,0,5.2775555503,106.1,10.94,106.6625220028,132.21,5.2775555503,0.0,5.2775555503,5.2775555503,0,5.2775555503,0.0,0.0,0.0,131.94,115.9375555503,6.31,116.1091421335,5.2775555503,0,5.2775555503,110.66,6.31,110.8397568565,131.96
2021-11-26 16:30:00,118.5707777706,7.64,118.8166610418,7.2207777706,0,7.2207777706,111.35,7.64,111.6117919397,131.68,7.2207777706,0.0,7.2207777706,7.2207777706,0,7.2207777706,0.0,0.0,0.0,131.49,123.3607777706,2.91,123.3950954947,7.2207777706,0,7.2207777706,116.14,2.91,116.1764507118,131.43
2021-11-26 17:00:00,128.5339999902,-15.03,129.4097757261,9.8239999902,0,9.8239999902,118.71,-15.03,119.6576992926,131.68,9.8239999902,0.0,9.8239999902,9.8239999902,0,9.8239999902,0.0,0.0,0.0,131.18,133.9939999902,-20.87,135.6095458785,9.8239999902,0,9.8239999902,124.17,-20.87,125.9116587136,131.43
2021-11-26 17:30:00,130.4435555463,-22.09,132.3007531481,9.2535555463,0,9.2535555463,121.19,-22.09,123.1867858173,132.79,9.2535555463,0.0,9.2535555463,9.2535555463,0,9.2535555463,0.0,0.0,0.0,131.88,136.1935555463,-27.59,138.96003984,9.2535555463,0,9.2535555463,126.94,-27.59,129.9037016409,132.54
2021-11-26 18:00:00,130.3878888805,-21.8,132.1977366172,8.4278888805,0,8.4278888805,121.96,-21.8,123.8930248238,132.19,8.4278888805,0.0,8.4278888805,8.4278888805,0,8.4278888805,0.0,0.0,0.0,132.55,136.1778888805,-27.3,138.8873911481,8.4278888805,0,8.4278888805,127.75,-27.3,130.6344231051,131.94
2021-11-26 18:30:00,128.5263333264,-22.92,130.5539917364,6.9763333264,0,6.9763333264,121.55,-22.92,123.6920729069,132.0,6.9763333264,0.0,6.9763333264,6.9763333264,0,6.9763333264,0.0,0.0,0.0,132.44,134.3263333264,-28.47,137.3102498902,6.9763333264,0,6.9763333264,127.35,-28.47,130.493537771,131.76
2021-11-26 19:00:00,126.327444436,-22.62,128.3366183821,8.397444436,0,8.397444436,117.93,-22.62,120.0797622416,132.23,8.397444436,0.0,8.397444436,8.397444436,0,8.397444436,0.0,0.0,0.0,132.57,131.927444436,-28.18,134.9035321829,8.397444436,0,8.397444436,123.53,-28.18,126.7034857453,131.98
2021-11-26 19:30:00,118.6415555454,-21.48,120.5703491835,10.1915555454,0,10.1915555454,108.45,-21.48,110.5567406357,131.97,10.1915555454,0.0,10.1915555454,10.1915555454,0,10.1915555454,0.0,0.0,0.0,132.3,123.8015555454,-27.04,126.7201118823,10.1915555454,0,10.1915555454,113.61,-27.04,116.7835335139,131.73
2021-11-26 20:00:00,117.918111103,-22.18,119.9859713721,8.088111103,0,8.088111103,109.83,-22.18,112.0472279889,131.83,8.088111103,0.0,8.088111103,8.088111103,0,8.088111103,0.0,0.0,0.0,132.21,123.148111103,-27.81,126.2491717527,8.088111103,0,8.088111103,115.06,-27.81,118.3731375777,131.61
2021-11-26 20:30:00,114.8503333279,-21.21,116.7923934404,5.4403333279,0,5.4403333279,109.41,-21.21,111.4469030525,132.45,5.4403333279,0.0,5.4403333279,5.4403333279,0,5.4403333279,0.0,0.0,0.0,132.8,120.0103333279,-26.76,122.9576256499,5.4403333279,0,5.4403333279,114.57,-26.76,117.6536548519,132.23
2021-11-26 21:00:00,106.1254444388,-0.68,106.1276229704,5.6154444388,0,5.6154444388,100.51,-0.68,100.5123002423,131.81,5.6154444388,0.0,5.6154444388,5.6154444388,0,5.6154444388,0.0,0.0,0.0,132.27,110.4954444388,-6.43,110.6823750275,5.6154444388,0,5.6154444388,104.88,-6.43,105.0769208723,131.61
2021-11-26 21:30:00,101.6711111047,0.53,101.6724925104,6.3711111047,0,6.3711111047,95.3,0.53,95.3014737557,132.54,6.3711111047,0.0,6.3711111047,6.3711111047,0,6.3711111047,0.0,0.0,0.0,131.2,105.7511111047,-4.72,105.8563928154,6.3711111047,0,6.3711111047,99.38,-4.72,99.4920238009,132.28
2021-11-26 22:00:00,97.515999995,0.7000000000000001,97.5185123709,4.995999995,0,4.995999995,92.52,0.7000000000000001,92.5226480382,133.04,4.995999995,0.0,4.995999995,4.995999995,0,4.995999995,0.0,0.0,0.0,131.55,101.475999995,-4.61,101.5806609301,4.995999995,0,4.995999995,96.48,-4.61,96.5900745418,132.8
2021-11-26 22:30:00,90.1554444395,1.47,90.1674279443,4.9254444395,0,4.9254444395,85.23,1.47,85.2426759317,133.26,4.9254444395,0.0,4.9254444395,4.9254444395,0,4.9254444395,0.0,0.0,0.0,131.74,93.7754444395,-3.77,93.8511954097,4.9254444395,0,4.9254444395,88.85,-3.77,88.9299465872,133.03
2021-11-26 23:00:00,85.3324444394,0.59,85.3344840847,5.0424444394,0,5.0424444394,80.29,0.59,80.2921677376,132.42,5.0424444394,0.0,5.0424444394,5.0424444394,0,5.0424444394,0.0,0.0,0.0,130.98,88.7324444394,-4.76,88.8600264247,5.0424444394,0,5.0424444394,83.69,-4.76,83.8252569337,132.18
2021-11-26 23:30:00,82.6735555506,1.09,82.6807407283,4.9535555506,0,4.9535555506,77.72,1.09,77.7276430879,132.96,4.9535555506,0.0,4.9535555506,4.9535555506,0,4.9535555506,0.0,0.0,0.0,131.32,85.9335555506,-4.35,86.043584709,4.9535555506,0,4.9535555506,80.98,-4.35,81.0967502432,132.72
2021-11-27 00:00:00,79.7922222191,4.89,79.9419215848,3.1022222191,0,3.1022222191,76.69,4.89,76.8457428879,134.07,3.1022222191,0.0,3.1022222191,3.1022222191,0,3.1022222191,0.0,0.0,0.0,132.45,82.9822222191,-0.36,82.9830031056,3.1022222191,0,3.1022222191,79.88,-0.36,79.8808112127,133.84
2021-11-27 00:30:00,88.6638888857,6.66,88.9136704469,3.1838888857,0,3.1838888857,85.48,6.66,85.7390576109,133.61,3.1838888857,0.0,3.1838888857,3.1838888857,0,3.1838888857,0.0,0.0,0.0,132.37,92.2638888857,1.5899999999999999,92.277588245,3.1838888857,0,3.1838888857,89.08,1.5899999999999999,89.0941889239,133.37
2021-11-27 01:00:00,90.2994444402,6.8,90.555119492,4.2294444402,0,4.2294444402,86.07,6.8,86.3382006993,132.98,4.2294444402,0.0,4.2294444402,4.2294444402,0,4.2294444402,0.0,0.0,0.0,132.03,93.9094444402,1.76,93.9259354761,4.2294444402,0,4.2294444402,89.68,1.76,89.6972686318,132.73
2021-11-27 01:30:00,88.9159999968,6.74,89.1710864319,3.1559999968,0,3.1559999968,85.76,6.74,86.0244453629,132.78,3.1559999968,0.0,3.1559999968,3.1559999968,0,3.1559999968,0.0,0.0,0.0,131.84,92.4859999968,1.6600000000000001,92.5008961871,3.1559999968,0,3.1559999968,89.33,1.6600000000000001,89.3454223785,132.53
2021-11-27 02:00:00,86.5869999968,5.78,86.7797036665,3.1869999968,0,3.1869999968,83.4,5.78,83.6000502392,132.99,3.1869999968,0.0,3.1869999968,3.1869999968,0,3.1869999968,0.0,0.0,0.0,132.0,90.0569999968,0.59,90.0589326409,3.1869999968,0,3.1869999968,86.87,0.59,86.8720035454,132.74
2021-11-27 02:30:00,86.2505555524,5.54,86.4282935913,3.1605555524,0,3.1605555524,83.09,5.54,83.2744840873,133.52,3.1605555524,0.0,3.1605555524,3.1605555524,0,3.1605555524,0.0,0.0,0.0,132.4,89.7105555524,0.33,89.7111625023,3.1605555524,0,3.1605555524,86.55,0.33,86.5506291138,133.28
2021-11-27 03:00:00,84.179666663,5.07,84.3322072491,3.639666663,0,3.639666663,80.54,5.07,80.6994206918,133.7,3.639666663,0.0,3.639666663,3.639666663,0,3.639666663,0.0,0.0,0.0,132.56,87.539666663,-0.19,87.539872855,3.639666663,0,3.639666663,83.9,-0.19,83.9002151368,133.46
2021-11-27 03:30:00,82.0052222193,4.61,82.1346977303,2.9052222193,0,2.9052222193,79.1,4.61,79.2342230353,133.93,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,132.71,85.3052222193,-0.6900000000000001,85.3080127414,2.9052222193,0,2.9052222193,82.4,-0.6900000000000001,82.4028889057,133.7
2021-11-27 04:00:00,78.6063333304,0.8300000000000001,78.6107151707,2.8963333304,0,2.8963333304,75.71,0.8300000000000001,75.7145494605,134.16,2.8963333304,0.0,2.8963333304,2.8963333304,0,2.8963333304,0.0,0.0,0.0,132.85,81.8763333304,-5.07,82.0331570747,2.8963333304,0,2.8963333304,78.98,-5.07,79.1425631377,133.94
2021-11-27 04:30:00,75.3906666637,-8.44,75.8616254769,2.9406666637,0,2.9406666637,72.45,-8.44,72.9399485879,133.76,2.9406666637,0.0,2.9406666637,2.9406666637,0,2.9406666637,0.0,0.0,0.0,133.11,78.7006666637,-13.59,79.8654057356,2.9406666637,0,2.9406666637,75.76,-13.59,76.9692516529,133.53
2021-11-27 05:00:00,73.9592222193,-8.43,74.4381048341,2.9092222193,0,2.9092222193,71.05,-8.43,71.5483570741,131.79,2.9092222193,0.0,2.9092222193,2.9092222193,0,2.9092222193,0.0,0.0,0.0,133.11,77.2192222193,-13.58,78.404238917,2.9092222193,0,2.9092222193,74.31,-13.58,75.5406678551,131.56
2021-11-27 05:30:00,74.1154444407,-8.23,74.5709863462,3.7654444407,0,3.7654444407,70.35,-8.23,70.8297635179,131.71,3.7654444407,0.0,3.7654444407,3.7654444407,0,3.7654444407,0.0,0.0,0.0,132.98,77.3454444407,-13.37,78.4925135011,3.7654444407,0,3.7654444407,73.58,-13.37,74.7848467271,131.48
2021-11-27 06:00:00,75.2245555526,-7.91,75.6392877947,2.9645555526000003,0,2.9645555526000003,72.26,-7.91,72.691648076,131.61,2.9645555526000003,0.0,2.9645555526000003,2.9645555526000003,0,2.9645555526000003,0.0,0.0,0.0,132.98,78.5345555526,-13.0,79.603243752,2.9645555526000003,0,2.9645555526000003,75.57,-13.0,76.6800163015,131.37
2021-11-27 06:30:00,79.5823333305,-6.18,79.8219279292,2.8223333305000002,0,2.8223333305000002,76.76,-6.18,77.0083761678,131.4,2.8223333305000002,0.0,2.8223333305000002,2.8223333305000002,0,2.8223333305000002,0.0,0.0,0.0,132.78,83.1223333305,-11.12,83.8628445637,2.8223333305000002,0,2.8223333305000002,80.3,-11.12,81.0662963259,131.15
2021-11-27 07:00:00,81.1952222194,-4.52,81.3209352582,2.8052222194,0,2.8052222194,78.39,-4.52,78.5202044063,130.71,2.8052222194,0.0,2.8052222194,2.8052222194,0,2.8052222194,0.0,0.0,0.0,132.3,84.7952222194,-9.35,85.309156667,2.8052222194,0,2.8052222194,81.99,-9.35,82.5214069197,130.47
2021-11-27 07:30:00,82.9063333297,5.4,83.0820083182,3.5963333297,0,3.5963333297,79.31,5.4,79.4936230147,130.41,3.5963333297,0.0,3.5963333297,3.5963333297,0,3.5963333297,0.0,0.0,0.0,132.19,86.4263333297,-0.03,86.4263385365,3.5963333297,0,3.5963333297,82.83,-0.03,82.8300054328,130.17
2021-11-27 08:00:00,85.2211111083,8.14,85.6089795438,2.8311111083,0,2.8311111083,82.39,8.14,82.7911329793,131.88,2.8311111083,0.0,2.8311111083,2.8311111083,0,2.8311111083,0.0,0.0,0.0,131.73,88.7711111083,3.14,88.8266275809,2.8311111083,0,2.8311111083,85.94,3.14,85.997344145,131.65
2021-11-27 08:30:00,89.122666662,9.43,89.6201685613,4.652666662,0,4.652666662,84.47,9.43,84.9947398372,132.8,4.652666662,0.0,4.652666662,4.652666662,0,4.652666662,0.0,0.0,0.0,131.99,92.762666662,4.53,92.8732104875,4.652666662,0,4.652666662,88.11,4.53,88.2263736079,132.57
2021-11-27 09:00:00,91.3688888823,11.07,92.0370509936,6.5688888823,0,6.5688888823,84.8,11.07,85.5195001155,132.49,6.5688888823,0.0,6.5688888823,6.5688888823,0,6.5688888823,0.0,0.0,0.0,131.84,95.0288888823,6.23,95.2328862432,6.5688888823,0,6.5688888823,88.46,6.23,88.6791097159,132.26
2021-11-27 09:30:00,96.7527777705,12.52,97.5594711256,7.3127777705,0,7.3127777705,89.44,12.52,90.31203685,132.49,7.3127777705,0.0,7.3127777705,7.3127777705,0,7.3127777705,0.0,0.0,0.0,131.95,100.5927777705,7.77,100.892417156,7.3127777705,0,7.3127777705,93.28,7.77,93.6030517665,132.26
2021-11-27 10:00:00,97.7133333246,13.91,98.6984478571,8.7533333246,0,8.7533333246,88.96,13.91,90.0409334692,132.49,8.7533333246,0.0,8.7533333246,8.7533333246,0,8.7533333246,0.0,0.0,0.0,132.17,101.5333333246,9.23,101.9520018244,8.7533333246,0,8.7533333246,92.78,9.23,93.2379820674,132.26
2021-11-27 10:30:00,95.8882222105,13.63,96.8520937238,11.7282222105,0,11.7282222105,84.16,13.63,85.2565686619,132.22,11.7282222105,0.0,11.7282222105,11.7282222105,0,11.7282222105,0.0,0.0,0.0,132.17,99.4882222105,8.89,99.8846257369,11.7282222105,0,11.7282222105,87.76,8.89,88.2091248114,131.99
2021-11-27 11:00:00,94.2877777647,12.38,95.0970527188,13.0777777647,0,13.0777777647,81.21,12.38,82.1482105709,132.39,13.0777777647,0.0,13.0777777647,13.0777777647,0,13.0777777647,0.0,0.0,0.0,132.17,97.7677777647,7.5600000000000005,98.0596347589,13.0777777647,0,13.0777777647,84.69,7.5600000000000005,85.0267587292,132.17
2021-11-27 11:30:00,95.3868888746,11.99,96.137498767,14.2668888746,0,14.2668888746,81.12,11.99,82.0013079164,132.77,14.2668888746,0.0,14.2668888746,14.2668888746,0,14.2668888746,0.0,0.0,0.0,132.38,98.8468888746,7.13,99.1037049771,14.2668888746,0,14.2668888746,84.58,7.13,84.8799935203,132.55
2021-11-27 12:00:00,95.6539999846,12.53,96.47118022,15.4439999846,0,15.4439999846,80.21,12.53,81.1827875846,133.04,15.4439999846,0.0,15.4439999846,15.4439999846,0,15.4439999846,0.0,0.0,0.0,132.6,99.0339999846,7.69,99.332115919,15.4439999846,0,15.4439999846,83.59,7.69,83.9429818389,132.83
2021-11-27 12:30:00,94.7899999856,12.2,95.5718792181,14.3899999856,0,14.3899999856,80.4,12.2,81.3203541556,132.93,14.3899999856,0.0,14.3899999856,14.3899999856,0,14.3899999856,0.0,0.0,0.0,132.6,98.2099999856,7.34,98.4839057774,14.3899999856,0,14.3899999856,83.82,7.34,84.1407630106,132.71
2021-11-27 13:00:00,97.3256666549,12.29,98.0985702741,11.7756666549,0,11.7756666549,85.55,12.29,86.4282743088,133.07,11.7756666549,0.0,11.7756666549,11.7756666549,0,11.7756666549,0.0,0.0,0.0,132.6,100.9556666549,7.47,101.2316528055,11.7756666549,0,11.7756666549,89.18,7.47,89.4923086081,132.84
2021-11-27 13:30:00,94.1074444331,12.51,94.9353000613,11.3174444331,0,11.3174444331,82.79,12.51,83.7298286156,133.07,11.3174444331,0.0,11.3174444331,11.3174444331,0,11.3174444331,0.0,0.0,0.0,132.6,97.6774444331,7.71,97.9812596928,11.3174444331,0,11.3174444331,86.36,7.71,86.7034814757,132.84
2021-11-27 14:00:00,91.7939999889,10.97,92.4471705028,11.0839999889,0,11.0839999889,80.71,10.97,81.4521024897,132.71,11.0839999889,0.0,11.0839999889,11.0839999889,0,11.0839999889,0.0,0.0,0.0,132.28,95.2439999889,6.05,95.4359577617,11.0839999889,0,11.0839999889,84.16,6.05,84.3771776015,132.48
2021-11-27 14:30:00,87.5277777668,10.67,88.1757380508,10.9377777668,0,10.9377777668,76.59,10.67,77.3296644245,133.14,10.9377777668,0.0,10.9377777668,10.9377777668,0,10.9377777668,0.0,0.0,0.0,132.53,90.7877777668,5.71,90.9671627118,10.9377777668,0,10.9377777668,79.85,5.71,80.0538980937,132.92
2021-11-27 15:00:00,86.7833333238,10.22,87.3830380726,9.5133333238,0,9.5133333238,77.27,10.22,77.9429361777,133.01,9.5133333238,0.0,9.5133333238,9.5133333238,0,9.5133333238,0.0,0.0,0.0,132.37,90.1133333238,5.28,90.267885999,9.5133333238,0,9.5133333238,80.6,5.28,80.7727577838,132.79
2021-11-27 15:30:00,90.198444437,10.45,90.8017724434,7.418444437,0,7.418444437,82.78,10.45,83.4369876014,132.71,7.418444437,0.0,7.418444437,7.418444437,0,7.418444437,0.0,0.0,0.0,131.98,93.798444437,5.6,93.9654626914,7.418444437,0,7.418444437,86.38,5.6,86.561333169,132.49
2021-11-27 16:00:00,94.7662222176,12.64,95.6054730305,4.6562222176,0,4.6562222176,90.11,12.64,90.9922068092,132.22,4.6562222176,0.0,4.6562222176,4.6562222176,0,4.6562222176,0.0,0.0,0.0,131.64,98.6862222176,7.85,98.9979441987,4.6562222176,0,4.6562222176,94.03,7.85,94.3571057208,131.98
2021-11-27 16:30:00,103.2286666607,14.42,104.2309647875,5.9986666607,0,5.9986666607,97.23,14.42,98.293485542,132.86,5.9986666607,0.0,5.9986666607,5.9986666607,0,5.9986666607,0.0,0.0,0.0,132.57,107.4586666607,9.78,107.9027962589,5.9986666607,0,5.9986666607,101.46,9.78,101.9302702832,132.63
2021-11-27 17:00:00,113.0122222165,17.48,114.3560788516,5.7322222165,0,5.7322222165,107.28,17.48,108.6947505632,132.76,5.7322222165,0.0,5.7322222165,5.7322222165,0,5.7322222165,0.0,0.0,0.0,132.78,117.6522222165,13.13,118.3826097553,5.7322222165,0,5.7322222165,111.92,13.13,112.6875472268,132.53
2021-11-27 17:30:00,119.9788888811,18.77,121.4382422351,7.7488888811,0,7.7488888811,112.23,18.77,113.7887771267,131.47,7.7488888811,0.0,7.7488888811,7.7488888811,0,7.7488888811,0.0,0.0,0.0,132.03,124.8188888811,14.53,125.66175202310001,7.7488888811,0,7.7488888811,117.07,14.53,117.9682406413,131.24
2021-11-27 18:00:00,121.3332222144,19.04,122.818045958,7.8032222144,0,7.8032222144,113.53,19.04,115.1155180677,131.35,7.8032222144,0.0,7.8032222144,7.8032222144,0,7.8032222144,0.0,0.0,0.0,132.03,126.2132222144,14.83,127.0814949619,7.8032222144,0,7.8032222144,118.41,14.83,119.3350619055,131.13
2021-11-27 18:30:00,119.3622222145,18.27,120.7523622625,7.7222222145,0,7.7222222145,111.64,18.27,113.1250745856,131.16,7.7222222145,0.0,7.7222222145,7.7222222145,0,7.7222222145,0.0,0.0,0.0,132.03,124.1722222145,13.99,124.9578363677,7.7222222145,0,7.7222222145,116.45,13.99,117.2873505541,130.95
2021-11-27 19:00:00,114.6127777701,16.22,115.7548151403,7.7027777701,0,7.7027777701,106.91,16.22,108.1334199034,131.38,7.7027777701,0.0,7.7027777701,7.7027777701,0,7.7027777701,0.0,0.0,0.0,132.03,119.2127777701,11.81,119.7963375219,7.7027777701,0,7.7027777701,111.51,11.81,112.1336532893,131.15
2021-11-27 19:30:00,108.4773333258,14.13,109.3937326609,7.4873333258,0,7.4873333258,100.99,14.13,101.9737073956,131.53,7.4873333258,0.0,7.4873333258,7.4873333258,0,7.4873333258,0.0,0.0,0.0,131.95,112.8473333258,9.58,113.2532429503,7.4873333258,0,7.4873333258,105.36,9.58,105.794640696,131.31
2021-11-27 20:00:00,103.5987777726,12.44,104.342993804,5.1587777726,0,5.1587777726,98.44,12.44,99.2229167078,131.65,5.1587777726,0.0,5.1587777726,5.1587777726,0,5.1587777726,0.0,0.0,0.0,131.73,107.8687777726,7.83,108.1525872005,5.1587777726,0,5.1587777726,102.71,7.83,103.0080239593,131.43
2021-11-27 20:30:00,102.678666664,10.35,103.198987824,2.698666664,0,2.698666664,99.98,10.35,100.5142920186,131.43,2.698666664,0.0,2.698666664,2.698666664,0,2.698666664,0.0,0.0,0.0,131.36,106.968666664,5.6,107.115151346,2.698666664,0,2.698666664,104.27,5.6,104.4202705417,131.23
2021-11-27 21:00:00,99.8723333308,8.53,100.2359409839,2.5823333308,0,2.5823333308,97.29,8.53,97.6632223511,132.22,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,131.86,104.0123333308,3.61,104.0749613736,2.5823333308,0,2.5823333308,101.43,3.61,101.4942215104,132.0
2021-11-27 21:30:00,95.2088888863,7.15,95.4769868763,2.5688888863,0,2.5688888863,92.64,7.15,92.9155105459,133.04,2.5688888863,0.0,2.5688888863,2.5688888863,0,2.5688888863,0.0,0.0,0.0,132.43,99.1588888863,2.15,99.1821946983,2.5688888863,0,2.5688888863,96.59,2.15,96.6139254973,132.82
2021-11-27 22:00:00,89.9185555531,6.4,90.1460294897,2.4785555531,0,2.4785555531,87.44,6.4,87.6739048976,133.04,2.4785555531,0.0,2.4785555531,2.4785555531,0,2.4785555531,0.0,0.0,0.0,132.17,93.6385555531,1.33,93.6480004382,2.4785555531,0,2.4785555531,91.16,1.33,91.1697016558,132.82
2021-11-27 22:30:00,84.0092222197,4.61,84.1356138503,2.4992222197,0,2.4992222197,81.51,4.61,81.6402609011,133.04,2.4992222197,0.0,2.4992222197,2.4992222197,0,2.4992222197,0.0,0.0,0.0,132.17,87.4892222197,-0.63,87.4914904697,2.4992222197,0,2.4992222197,84.99,-0.63,84.9923349485,132.82
2021-11-27 23:00:00,78.2681111086,4.24,78.3828732346,2.4781111086,0,2.4781111086,75.79,4.24,75.9085087457,133.78,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,132.58,81.4881111086,-1.07,81.495135757,2.4781111086,0,2.4781111086,79.01,-1.07,79.0172449532,133.56
2021-11-27 23:30:00,77.591555553,6.49,77.8625044109,2.531555553,0,2.531555553,75.06,6.49,75.3400537563,133.97,2.531555553,0.0,2.531555553,2.531555553,0,2.531555553,0.0,0.0,0.0,132.58,80.771555553,1.24,80.7810731945,2.531555553,0,2.531555553,78.24,1.24,78.2498255589,133.76
2021-11-28 00:00:00,74.5326666642,4.08,74.6442549703,2.4626666642,0,2.4626666642,72.07,4.08,72.1853953373,134.31,2.4626666642,0.0,2.4626666642,2.4626666642,0,2.4626666642,0.0,0.0,0.0,133.21,77.5726666642,-1.2,77.5819477288,2.4626666642,0,2.4626666642,75.11,-1.2,75.119585329,134.1
2021-11-28 00:30:00,86.9807777752,5.34,87.1445425852,2.5307777752,0,2.5307777752,84.45,5.34,84.6186628351,133.11,2.5307777752,0.0,2.5307777752,2.5307777752,0,2.5307777752,0.0,0.0,0.0,131.77,90.5807777752,0.25,90.5811227705,2.5307777752,0,2.5307777752,88.05,0.25,88.0503549113,132.89
2021-11-28 01:00:00,91.6746666642,4.87,91.8039291534,2.4246666642,0,2.4246666642,89.25,4.87,89.382769033,132.57,2.4246666642,0.0,2.4246666642,2.4246666642,0,2.4246666642,0.0,0.0,0.0,131.52,95.4446666642,-0.15,95.4447845335,2.4246666642,0,2.4246666642,93.02,-0.15,93.0201209417,132.33
2021-11-28 01:30:00,90.481444442,4.4,90.5883645305,2.451444442,0,2.451444442,88.03,4.4,88.1398939187,132.02,2.451444442,0.0,2.451444442,2.451444442,0,2.451444442,0.0,0.0,0.0,130.99,94.191444442,-0.68,94.1938989854,2.451444442,0,2.451444442,91.74,-0.68,91.7425201311,131.78
2021-11-28 02:00:00,88.1234444421,3.83,88.2066344462,2.3934444421,0,2.3934444421,85.73,3.83,85.8155102531,132.37,2.3934444421,0.0,2.3934444421,2.3934444421,0,2.3934444421,0.0,0.0,0.0,131.24,91.7134444421,-1.33,91.7230875594,2.3934444421,0,2.3934444421,89.32,-1.33,89.3299014888,132.14
2021-11-28 02:30:00,87.71322222,3.52,87.783823978,2.26322222,0,2.26322222,85.45,3.52,85.5224701467,132.77,2.26322222,0.0,2.26322222,2.26322222,0,2.26322222,0.0,0.0,0.0,131.52,91.30322222,-1.6600000000000001,91.3183113496,2.26322222,0,2.26322222,89.04,-1.6600000000000001,89.0554725999,132.55
2021-11-28 03:00:00,86.9181111089,3.77,86.9998329811,2.2181111089,0,2.2181111089,84.7,3.77,84.7838599027,133.06,2.2181111089,0.0,2.2181111089,2.2181111089,0,2.2181111089,0.0,0.0,0.0,131.81,90.4581111089,-1.44,90.4695720416,2.2181111089,0,2.2181111089,88.24,-1.44,88.2517489912,132.83
2021-11-28 03:30:00,84.1898888866,2.89,84.2394770326,2.3198888866000003,0,2.3198888866000003,81.87,2.89,81.9209924256,133.23,2.3198888866000003,0.0,2.3198888866000003,2.3198888866000003,0,2.3198888866000003,0.0,0.0,0.0,131.95,87.5998888866,-2.39,87.6324861734,2.3198888866000003,0,2.3198888866000003,85.28,-2.39,85.313483694,133.0
2021-11-28 04:00:00,81.2863333311,1.78,81.3058201263,2.2763333311,0,2.2763333311,79.01,1.78,79.030048083,133.74,2.2763333311,0.0,2.2763333311,2.2763333311,0,2.2763333311,0.0,0.0,0.0,132.31,84.5863333311,-3.64,84.6646170864,2.2763333311,0,2.2763333311,82.31,-3.64,82.3904466549,133.51
2021-11-28 04:30:00,79.5365555533,1.81,79.5571478202,2.2865555533,0,2.2865555533,77.25,1.81,77.2712016213,134.42,2.2865555533,0.0,2.2865555533,2.2865555533,0,2.2865555533,0.0,0.0,0.0,132.85,82.7665555533,-3.63,82.8461201153,2.2865555533,0,2.2865555533,80.48,-3.63,80.5618228443,134.2
2021-11-28 05:00:00,78.1609999977,2.5700000000000003,78.2032404741,2.2709999977,0,2.2709999977,75.89,2.5700000000000003,75.9335038043,134.42,2.2709999977,0.0,2.2709999977,2.2709999977,0,2.2709999977,0.0,0.0,0.0,132.85,81.3309999977,-2.83,81.3802215568,2.2709999977,0,2.2709999977,79.06,-2.83,79.1106345569,134.2
2021-11-28 05:30:00,78.8441111088,4.24,78.9580360479,2.3241111088,0,2.3241111088,76.52,4.24,76.6373799135,134.42,2.3241111088,0.0,2.3241111088,2.3241111088,0,2.3241111088,0.0,0.0,0.0,132.85,82.0141111088,-1.07,82.0210907082,2.3241111088,0,2.3241111088,79.69,-1.07,79.6971831372,134.2
2021-11-28 06:00:00,79.65822222,4.68,79.7955811261,2.21822222,0,2.21822222,77.44,4.68,77.5812864034,134.25,2.21822222,0.0,2.21822222,2.21822222,0,2.21822222,0.0,0.0,0.0,132.94,82.86822222,-0.6000000000000001,82.8703943149,2.21822222,0,2.21822222,80.65,-0.6000000000000001,80.6522318352,134.04
2021-11-28 06:30:00,82.4245555529,5.46,82.6051993406,2.6145555528999997,0,2.6145555528999997,79.81,5.46,79.9965480505,134.1,2.6145555528999997,0.0,2.6145555528999997,2.6145555528999997,0,2.6145555528999997,0.0,0.0,0.0,132.83,85.7445555529,0.27,85.7449806518,2.6145555528999997,0,2.6145555528999997,83.13,0.27,83.1304384687,133.87
2021-11-28 07:00:00,85.002666664,6.54,85.25388519,2.702666664,0,2.702666664,82.3,6.54,82.5594428276,133.51,2.702666664,0.0,2.702666664,2.702666664,0,2.702666664,0.0,0.0,0.0,132.36,88.412666664,1.42,88.4240692721,2.702666664,0,2.702666664,85.71,1.42,85.7217621144,133.3
2021-11-28 07:30:00,86.366444441,7.14,86.6610773379,3.486444441,0,3.486444441,82.88,7.14,83.1869821547,133.51,3.486444441,0.0,3.486444441,3.486444441,0,3.486444441,0.0,0.0,0.0,132.48,89.846444441,2.03,89.8693745315,3.486444441,0,3.486444441,86.36,2.03,86.3838555518,133.3
2021-11-28 08:00:00,89.4529999969,7.52,89.7685335095,3.0529999969,0,3.0529999969,86.4,7.52,86.7266418121,133.58,3.0529999969,0.0,3.0529999969,3.0529999969,0,3.0529999969,0.0,0.0,0.0,132.64,93.0729999969,2.48,93.1060348658,3.0529999969,0,3.0529999969,90.02,2.48,90.0541548181,133.37
2021-11-28 08:30:00,95.7927777752,7.9,96.1179810124,2.5527777752,0,2.5527777752,93.24,7.9,93.5740754697,133.2,2.5527777752,0.0,2.5527777752,2.5527777752,0,2.5527777752,0.0,0.0,0.0,132.36,99.7027777752,2.96,99.746706693,2.5527777752,0,2.5527777752,97.15,2.96,97.1950826945,132.99
2021-11-28 09:00:00,100.893111108,9.22,101.3135147404,3.113111108,0,3.113111108,97.78,9.22,98.213730201,132.84,3.113111108,0.0,3.113111108,3.113111108,0,3.113111108,0.0,0.0,0.0,132.12,104.973111108,4.3,105.0611443669,3.113111108,0,3.113111108,101.86,4.3,101.9507214295,132.62
2021-11-28 09:30:00,103.1792222182,10.49,103.7110987192,4.0692222182,0,4.0692222182,99.11,10.49,99.6635951589,133.55,4.0692222182,0.0,4.0692222182,4.0692222182,0,4.0692222182,0.0,0.0,0.0,132.97,107.3092222182,5.67,107.4589134184,4.0692222182,0,4.0692222182,103.24,5.67,103.3955825942,133.36
2021-11-28 10:00:00,101.4556666618,12.05,102.1687564659,4.8256666618,0,4.8256666618,96.63,12.05,97.3784339574,133.29,4.8256666618,0.0,4.8256666618,4.8256666618,0,4.8256666618,0.0,0.0,0.0,132.88,105.4756666618,7.26,105.7252281046,4.8256666618,0,4.8256666618,100.65,7.26,100.9114963718,133.06
2021-11-28 10:30:00,97.3833333257,11.8,98.0956350182,7.6233333257,0,7.6233333257,89.76,11.8,90.5323014178,133.29,7.6233333257,0.0,7.6233333257,7.6233333257,0,7.6233333257,0.0,0.0,0.0,133.04,101.0933333257,6.96,101.3326385865,7.6233333257,0,7.6233333257,93.47,6.96,93.7287709297,133.06
2021-11-28 11:00:00,93.7126666567,12.47,94.5386946806,9.9426666567,0,9.9426666567,83.77,12.47,84.693056386,133.29,9.9426666567,0.0,9.9426666567,9.9426666567,0,9.9426666567,0.0,0.0,0.0,132.86,97.1726666567,7.62,97.4709779636,9.9426666567,0,9.9426666567,87.23,7.62,87.5621910416,133.06
2021-11-28 11:30:00,92.7033333209,14.14,93.7755171077,12.4133333209,0,12.4133333209,80.29,14.14,81.5256015004,133.4,12.4133333209,0.0,12.4133333209,12.4133333209,0,12.4133333209,0.0,0.0,0.0,133.07,96.0433333209,9.34,96.4964117229,12.4133333209,0,12.4133333209,83.63,9.34,84.1499405823,133.2
2021-11-28 12:00:00,88.546111093,13.47,89.5648072052,18.066111093,0,18.066111093,70.48,13.47,71.7556360156,133.26,18.066111093,0.0,18.066111093,18.066111093,0,18.066111093,0.0,0.0,0.0,133.07,91.416111093,8.56,91.8160060522,18.066111093,0,18.066111093,73.35,8.56,73.847790082,133.04
2021-11-28 12:30:00,89.6892222054,13.01,90.6279023249,16.8092222054,0,16.8092222054,72.88,13.01,74.0321180299,133.43,16.8092222054,0.0,16.8092222054,16.8092222054,0,16.8092222054,0.0,0.0,0.0,133.07,92.7092222054,8.1,93.0623977874,16.8092222054,0,16.8092222054,75.9,8.1,76.3309897748,133.22
2021-11-28 13:00:00,91.9655555405,13.45,92.9438857906,15.1055555405,0,15.1055555405,76.86,13.45,78.0279571692,133.43,15.1055555405,0.0,15.1055555405,15.1055555405,0,15.1055555405,0.0,0.0,0.0,132.98,95.1355555405,8.61,95.5243739995,15.1055555405,0,15.1055555405,80.03,8.61,80.4918194601,133.22
2021-11-28 13:30:00,93.4072222088,12.7,94.2666386415,13.3872222088,0,13.3872222088,80.02,12.7,81.0215428142,133.24,13.3872222088,0.0,13.3872222088,13.3872222088,0,13.3872222088,0.0,0.0,0.0,132.87,96.7472222088,7.83,97.0635560091,13.3872222088,0,13.3872222088,83.36,7.83,83.7269281653,133.01
2021-11-28 14:00:00,92.8636666552,12.09,93.64736346870001,11.4836666552,0,11.4836666552,81.38,12.09,82.2731578341,133.24,11.4836666552,0.0,11.4836666552,11.4836666552,0,11.4836666552,0.0,0.0,0.0,132.87,96.2536666552,7.2,96.5225794546,11.4836666552,0,11.4836666552,84.77,7.2,85.0752190711,133.01
2021-11-28 14:30:00,91.6068888787,11.81,92.3650268772,10.2068888787,0,10.2068888787,81.4,11.81,82.2522710933,133.24,10.2068888787,0.0,10.2068888787,10.2068888787,0,10.2068888787,0.0,0.0,0.0,132.87,95.0068888787,6.92,95.2585709236,10.2068888787,0,10.2068888787,84.8,6.92,85.0818805622,133.01
2021-11-28 15:00:00,93.9995555488,12.23,94.7918210785,6.7395555488,0,6.7395555488,87.26,12.23,88.1128849828,133.15,6.7395555488,0.0,6.7395555488,6.7395555488,0,6.7395555488,0.0,0.0,0.0,132.68,97.6795555488,7.41,97.9602147416,6.7395555488,0,6.7395555488,90.94,7.41,91.2413924707,132.93
2021-11-28 15:30:00,96.138888882,11.77,96.8566923628,6.878888882,0,6.878888882,89.26,11.77,90.0326635172,132.89,6.878888882,0.0,6.878888882,6.878888882,0,6.878888882,0.0,0.0,0.0,132.49,99.908888882,6.91,100.1475620154,6.878888882,0,6.878888882,93.03,6.91,93.2862744459,132.66
2021-11-28 16:00:00,101.0414444393,12.75,101.8427022146,5.1414444393,0,5.1414444393,95.9,12.75,96.7438499337,133.43,5.1414444393,0.0,5.1414444393,5.1414444393,0,5.1414444393,0.0,0.0,0.0,132.99,105.1314444393,8.01,105.4361451775,5.1414444393,0,5.1414444393,99.99,8.01,100.310319509,133.2
2021-11-28 16:30:00,110.6243333287,15.06,111.6447344232,4.6443333287,0,4.6443333287,105.98,15.06,107.0446822593,132.96,4.6443333287,0.0,4.6443333287,4.6443333287,0,4.6443333287,0.0,0.0,0.0,132.74,115.1443333287,10.58,115.6293816368,4.6443333287,0,4.6443333287,110.5,10.58,111.0053440155,132.73
2021-11-28 17:00:00,118.8743330173,16.04,119.9516096195,9.7743330173,0,9.7743330173,109.1,16.04,110.2728053511,131.84,9.7743330173,0.0,9.7743330173,9.7743330173,0,9.7743330173,0.0,0.0,0.0,132.06,123.5043330173,11.65,124.0525806828,9.7743330173,0,9.7743330173,113.73,11.65,114.3251302208,131.61
2021-11-28 17:30:00,115.1505507874,13.61,115.952065297,14.2705507874,0,14.2705507874,100.88,13.61,101.7939413718,131.46,14.2705507874,0.0,14.2705507874,14.2705507874,0,14.2705507874,0.0,0.0,0.0,131.83,119.4505507874,9.07,119.794402972,14.2705507874,0,14.2705507874,105.18,9.07,105.5703428999,131.23
2021-11-28 18:00:00,116.2578841211,12.91,116.9724912973,14.1378841211,0,14.1378841211,102.12,12.91,102.9328057521,131.81,14.1378841211,0.0,14.1378841211,14.1378841211,0,14.1378841211,0.0,0.0,0.0,131.75,120.5778841211,8.32,120.864587614,14.1378841211,0,14.1378841211,106.44,8.32,106.7646758062,131.58
2021-11-28 18:30:00,123.5069994972,13.78,124.2733572605,9.8569994972,0,9.8569994972,113.65,13.78,114.48236065,131.97,9.8569994972,0.0,9.8569994972,9.8569994972,0,9.8569994972,0.0,0.0,0.0,131.86,128.3369994972,9.34,128.6764199065,9.8569994972,0,9.8569994972,118.48,9.34,118.8475746492,131.75
2021-11-28 19:00:00,122.7901111026,11.03,123.2845176192,8.5101111026,0,8.5101111026,114.28,11.03,114.8110591363,131.47,8.5101111026,0.0,8.5101111026,8.5101111026,0,8.5101111026,0.0,0.0,0.0,131.64,127.6101111026,6.48,127.7745313262,8.5101111026,0,8.5101111026,119.1,6.48,119.2761518494,131.24
2021-11-28 19:30:00,119.6282222172,9.86,120.0338750139,5.0182222172,0,5.0182222172,114.61,9.86,115.0333503815,131.47,5.0182222172,0.0,5.0182222172,5.0182222172,0,5.0182222172,0.0,0.0,0.0,131.34,124.4782222172,5.19,124.5863712705,5.0182222172,0,5.0182222172,119.46,5.19,119.572687935,131.24
2021-11-28 20:00:00,116.0245555518,8.3,116.3210535156,3.7845555518,0,3.7845555518,112.24,8.3,112.5464686252,132.2,3.7845555518,0.0,3.7845555518,3.7845555518,0,3.7845555518,0.0,0.0,0.0,131.95,120.7445555518,3.48,120.7946939869,3.7845555518,0,3.7845555518,116.96,3.48,117.0117600927,131.97
2021-11-28 20:30:00,110.0148888844,6.86,110.2285597122,4.5348888844,0,4.5348888844,105.48,6.86,105.7028381833,132.87,4.5348888844,0.0,4.5348888844,4.5348888844,0,4.5348888844,0.0,0.0,0.0,132.41,114.4548888844,1.97,114.47184147,4.5348888844,0,4.5348888844,109.92,1.97,109.937651876,132.64
2021-11-28 21:00:00,105.0248888853,5.33,105.1600503298,3.6148888853,0,3.6148888853,101.41,5.33,101.5499729197,132.49,3.6148888853,0.0,3.6148888853,3.6148888853,0,3.6148888853,0.0,0.0,0.0,131.8,109.2848888853,0.32,109.2853573845,3.6148888853,0,3.6148888853,105.67,0.32,105.6704845262,132.27
2021-11-28 21:30:00,99.6385555518,4.53,99.7414790969,3.7785555518000002,0,3.7785555518000002,95.86,4.53,95.9669760907,132.75,3.7785555518000002,0.0,3.7785555518000002,3.7785555518000002,0,3.7785555518000002,0.0,0.0,0.0,131.89,103.6985555518,-0.56,103.7000676158,3.7785555518000002,0,3.7785555518000002,99.92,-0.56,99.9215692431,132.55
2021-11-28 22:00:00,94.0269999965,3.99,94.1116189869,3.5469999965,0,3.5469999965,90.48,3.99,90.5679330668,132.75,3.5469999965,0.0,3.5469999965,3.5469999965,0,3.5469999965,0.0,0.0,0.0,131.78,97.8469999965,-1.21,97.8544812888,3.5469999965,0,3.5469999965,94.3,-1.21,94.3077626709,132.55
2021-11-28 22:30:00,88.4163333306,4.5,88.5307743083,2.7263333306,0,2.7263333306,85.69,4.5,85.8080771256,133.73,2.7263333306,0.0,2.7263333306,2.7263333306,0,2.7263333306,0.0,0.0,0.0,132.55,92.0163333306,-0.77,92.0195549848,2.7263333306,0,2.7263333306,89.29,-0.77,89.2933200189,133.52
2021-11-28 23:00:00,82.6649999965,-1.51,82.6787900517,3.5349999965,0,3.5349999965,79.13,-1.51,79.1444059931,134.31,3.5349999965,0.0,3.5349999965,3.5349999965,0,3.5349999965,0.0,0.0,0.0,133.13,86.1049999965,-6.78,86.3715197527,3.5349999965,0,3.5349999965,82.57,-6.78,82.8478925501,134.1
2021-11-28 23:30:00,79.0164444417,-9.0,79.527344305,2.7364444417,0,2.7364444417,76.28,-9.0,76.8091036271,133.59,2.7364444417,0.0,2.7364444417,2.7364444417,0,2.7364444417,0.0,0.0,0.0,133.41,82.4864444417,-14.17,83.6946976614,2.7364444417,0,2.7364444417,79.75,-14.17,80.9990827109,133.38
2021-11-29 00:00:00,76.0059999972,-9.3,76.5728544302,2.7559999972,0,2.7559999972,73.25,-9.3,73.8380152767,132.5,2.7559999972,0.0,2.7559999972,2.7559999972,0,2.7559999972,0.0,0.0,0.0,133.83,79.3559999972,-14.49,80.6680533766,2.7559999972,0,2.7559999972,76.6,-14.49,77.9584511134,132.29
2021-11-29 00:30:00,86.2263333308,-6.97,86.5075803596,2.5163333308,0,2.5163333308,83.71,-6.97,83.9996726184,132.19,2.5163333308,0.0,2.5163333308,2.5163333308,0,2.5163333308,0.0,0.0,0.0,133.42,90.0863333308,-11.92,90.8715238839,2.5163333308,0,2.5163333308,87.57,-11.92,88.3775497511,131.97
2021-11-29 01:00:00,88.8693333298,-6.04,89.0743510023,3.5793333298,0,3.5793333298,85.29,-6.04,85.503600509,131.18,3.5793333298,0.0,3.5793333298,3.5793333298,0,3.5793333298,0.0,0.0,0.0,132.81,92.7793333298,-10.89,93.4162555079,3.5793333298,0,3.5793333298,89.2,-10.89,89.8622952077,130.96
2021-11-29 01:30:00,88.0933333302,-6.07,88.3022099227,3.0933333302,0,3.0933333302,85.0,-6.07,85.216459091,130.44,3.0933333302,0.0,3.0933333302,3.0933333302,0,3.0933333302,0.0,0.0,0.0,132.19,92.0033333302,-10.92,92.6491216573,3.0933333302,0,3.0933333302,88.91,-10.92,89.5780916296,130.24
2021-11-29 02:00:00,85.5935555528,-6.83,85.8656255563,2.7135555528,0,2.7135555528,82.88,-6.83,83.1609481668,130.44,2.7135555528,0.0,2.7135555528,2.7135555528,0,2.7135555528,0.0,0.0,0.0,132.19,89.3835555528,-11.75,90.1525512854,2.7135555528,0,2.7135555528,86.67,-11.75,87.4628572595,130.24
2021-11-29 02:30:00,85.6817777752,-6.69,85.942557227,2.5617777752,0,2.5617777752,83.12,-6.69,83.3887912132,130.77,2.5617777752,0.0,2.5617777752,2.5617777752,0,2.5617777752,0.0,0.0,0.0,132.36,89.5017777752,-11.61,90.2516499845,2.5617777752,0,2.5617777752,86.94,-11.61,87.7117762903,130.55
2021-11-29 03:00:00,84.4611111086,-7.07,84.756499395,2.5011111086,0,2.5011111086,81.96,-7.07,82.2643695654,130.94,2.5011111086,0.0,2.5011111086,2.5011111086,0,2.5011111086,0.0,0.0,0.0,132.5,88.2211111086,-12.01,89.0348501725,2.5011111086,0,2.5011111086,85.72,-12.01,86.5572556173,130.71
2021-11-29 03:30:00,82.481555553,-7.65,82.8355570178,2.511555553,0,2.511555553,79.97,-7.65,80.3350695525,131.06,2.511555553,0.0,2.511555553,2.511555553,0,2.511555553,0.0,0.0,0.0,132.64,86.141555553,-12.64,87.0639833289,2.511555553,0,2.511555553,83.63,-12.64,84.5798232441,130.84
2021-11-29 04:00:00,80.4151111087,-8.16,80.828062544,2.4551111087,0,2.4551111087,77.96,-8.16,78.3858864847,131.26,2.4551111087,0.0,2.4551111087,2.4551111087,0,2.4551111087,0.0,0.0,0.0,132.64,83.9951111087,-13.21,85.0275413625,2.4551111087,0,2.4551111087,81.54,-13.21,82.6031216117,131.03
2021-11-29 04:30:00,79.2963333308,-8.29,79.7284928976,2.4863333308,0,2.4863333308,76.81,-8.29,77.2560690173,131.59,2.4863333308,0.0,2.4863333308,2.4863333308,0,2.4863333308,0.0,0.0,0.0,133.01,82.8363333308,-13.36,83.9067799388,2.4863333308,0,2.4863333308,80.35,-13.36,81.4531282395,131.35
2021-11-29 05:00:00,78.468555553,-8.33,78.9094614769,2.528555553,0,2.528555553,75.94,-8.33,76.395500522,131.59,2.528555553,0.0,2.528555553,2.528555553,0,2.528555553,0.0,0.0,0.0,133.01,81.958555553,-13.4,83.046762901,2.528555553,0,2.528555553,79.43,-13.4,80.552373646,131.35
2021-11-29 05:30:00,80.04933333,-7.78,80.426514077,3.32933333,0,3.32933333,76.72,-7.78,77.1134670469,131.593,3.32933333,0.0,3.32933333,3.32933333,0,3.32933333,0.0,0.0,0.0,132.893,83.60933333,-12.79,84.5819408614,3.32933333,0,3.32933333,80.28,-12.79,81.292450449,131.353
2021-11-29 06:00:00,83.1349999976,-6.64,83.3997471495,2.4049999976,0,2.4049999976,80.73,-6.64,81.0026079827,131.593,2.4049999976,0.0,2.4049999976,2.4049999976,0,2.4049999976,0.0,0.0,0.0,132.893,86.8749999976,-11.55,87.6394210649,2.4049999976,0,2.4049999976,84.47,-11.55,85.255987473,131.353
2021-11-29 06:30:00,92.3536666643,-1.69,92.3691282104,2.3636666643,0,2.3636666643,89.99,-1.69,90.0058675865,130.82,2.3636666643,0.0,2.3636666643,2.3636666643,0,2.3636666643,0.0,0.0,0.0,132.41,96.4636666643,-6.75,96.6995423274,2.3636666643,0,2.3636666643,94.1,-6.75,94.341785546,130.68
2021-11-29 07:00:00,103.1315555533,5.4,103.2728316202,2.2515555533000002,0,2.2515555533000002,100.88,5.4,101.0244247695,130.46,2.2515555533000002,0.0,2.2515555533000002,2.2515555533000002,0,2.2515555533000002,0.0,0.0,0.0,131.58,107.4615555533,0.36,107.462158558,2.2515555533000002,0,2.2515555533000002,105.21,0.36,105.2106159092,130.34
2021-11-29 07:30:00,109.2266666632,6.95,109.4475546111,3.4466666632000003,0,3.4466666632000003,105.78,6.95,106.0080699758,133.44,3.4466666632000003,0.0,3.4466666632000003,3.4466666632000003,0,3.4466666632000003,0.0,0.0,0.0,132.49,113.7366666632,2.05,113.755139856,3.4466666632000003,0,3.4466666632000003,110.29,2.05,110.3090503993,133.3
2021-11-29 08:00:00,111.8379999934,14.23,112.7396609118,6.6279999934,0,6.6279999934,105.21,14.23,106.1679659784,133.04,6.6279999934,0.0,6.6279999934,6.6279999934,0,6.6279999934,0.0,0.0,0.0,132.36,116.3079999934,9.71,116.7126169806,6.6279999934,0,6.6279999934,109.68,9.71,110.1089755651,132.87
2021-11-29 08:30:00,116.2263333266,16.5,117.3916971448,6.7763333266,0,6.7763333266,109.45,16.5,110.6867313638,132.61,6.7763333266,0.0,6.7763333266,6.7763333266,0,6.7763333266,0.0,0.0,0.0,132.73,120.8663333266,12.12,121.4724863161,6.7763333266,0,6.7763333266,114.09,12.12,114.7319593662,132.44
2021-11-29 09:00:00,117.7809327438,17.54,119.0798039887,9.6709327438,0,9.6709327438,108.11,17.54,109.523621653,132.05,9.6709327438,0.0,9.6709327438,9.6709327438,0,9.6709327438,0.0,0.0,0.0,132.44,122.3209327438,13.23,123.0343183315,9.6709327438,0,9.6709327438,112.65,13.23,113.4242275707,131.86
2021-11-29 09:30:00,111.7414396473,15.19,112.7691688116,19.2414396473,0,19.2414396473,92.5,15.19,93.7389252125,131.683,19.2414396473,0.0,19.2414396473,19.2414396473,0,19.2414396473,0.0,0.0,0.0,132.213,115.6514396473,10.66,116.1416854213,19.2414396473,0,19.2414396473,96.41,10.66,96.9975448143,131.513
2021-11-29 10:00:00,110.096661902,15.72,111.2132787124,20.346661902,0,20.346661902,89.75,15.72,91.116304249,131.95,20.346661902,0.0,20.346661902,20.346661902,0,20.346661902,0.0,0.0,0.0,131.97,113.886661902,11.19,114.4350814181,20.346661902,0,20.346661902,93.54,11.19,94.2069408271,131.78
2021-11-29 10:30:00,108.6153285665,15.5,109.7157217523,22.0953285665,0,22.0953285665,86.52,15.5,87.8974425111,132.2,22.0953285665,0.0,22.0953285665,22.0953285665,0,22.0953285665,0.0,0.0,0.0,132.25,112.2653285665,10.89,112.7922696737,22.0953285665,0,22.0953285665,90.17,10.89,90.8252222678,132.03
2021-11-29 11:00:00,103.3971062079,14.39,104.3936476619,22.327106207900002,0,22.327106207900002,81.07,14.39,82.3372151582,132.67,22.327106207900002,0.0,22.327106207900002,22.327106207900002,0,22.327106207900002,0.0,0.0,0.0,132.66,106.8071062079,9.64,107.2412585552,22.327106207900002,0,22.327106207900002,84.48,9.64,85.0282306061,132.54
2021-11-29 11:30:00,108.9831769378,17.7,110.4111536733,17.3831769378,0,17.3831769378,91.6,17.7,93.2944264144,133.4,17.3831769378,0.0,17.3831769378,17.3831769378,0,17.3831769378,0.0,0.0,0.0,133.15,112.9031769378,13.19,113.6710317656,17.3831769378,0,17.3831769378,95.52,13.19,96.4263786523,133.22
2021-11-29 12:00:00,112.3394444305,18.64,113.8753721177,13.9894444305,0,13.9894444305,98.35,18.64,100.100809687,132.98,13.9894444305,0.0,13.9894444305,13.9894444305,0,13.9894444305,0.0,0.0,0.0,133.29,116.5094444305,14.21,117.3728023926,13.9894444305,0,13.9894444305,102.52,14.21,103.5001183574,132.88
2021-11-29 12:30:00,109.1376666532,17.95,110.603945601,13.4876666532,0,13.4876666532,95.65,17.95,97.3197050961,132.74,13.4876666532,0.0,13.4876666532,13.4876666532,0,13.4876666532,0.0,0.0,0.0,133.21,113.1376666532,13.47,113.9367039883,13.4876666532,0,13.4876666532,99.65,13.47,100.5562698194,132.57
2021-11-29 13:00:00,107.2526666514,17.67,108.6984977074,15.2326666514,0,15.2326666514,92.02,17.67,93.7011702168,132.86,15.2326666514,0.0,15.2326666514,15.2326666514,0,15.2326666514,0.0,0.0,0.0,133.21,111.1226666514,13.15,111.8980319028,15.2326666514,0,15.2326666514,95.89,13.15,96.7874712967,132.57
2021-11-29 13:30:00,103.0421110956,16.08,104.2892279147,15.4921110956,0,15.4921110956,87.55,16.08,89.0144308525,133.04,15.4921110956,0.0,15.4921110956,15.4921110956,0,15.4921110956,0.0,0.0,0.0,133.32,106.7121110956,11.41,107.320374368,15.4921110956,0,15.4921110956,91.22,11.41,91.9308245367,132.82
2021-11-29 14:00:00,102.0446661257,14.9,103.1267370022,18.5646661257,0,18.5646661257,83.48,14.9,84.7992948084,133.47,18.5646661257,0.0,18.5646661257,18.5646661257,0,18.5646661257,0.0,0.0,0.0,133.52,105.5346661257,10.15,106.0216404998,18.5646661257,0,18.5646661257,86.97,10.15,87.560284376,133.24
2021-11-29 14:30:00,94.5439950079,11.6,95.2529631668,20.8239950079,0,20.8239950079,73.72,11.6,74.6270621156,133.75,20.8239950079,0.0,20.8239950079,20.8239950079,0,20.8239950079,0.0,0.0,0.0,133.63,97.6739950079,6.62,97.8980781262,20.8239950079,0,20.8239950079,76.85,6.62,77.1346024816,133.52
2021-11-29 15:00:00,102.4895533961,13.51,103.3761512891,16.5695533961,0,16.5695533961,85.92,13.51,86.9756661371,134.13,16.5695533961,0.0,16.5695533961,16.5695533961,0,16.5695533961,0.0,0.0,0.0,133.48,106.1895533961,8.75,106.5494427506,16.5695533961,0,16.5695533961,89.62,8.75,90.0461376184,133.91
2021-11-29 15:30:00,108.875955543,15.11,109.9194513969,12.465955543,0,12.465955543,96.41,15.11,97.5868853894,133.39,12.465955543,0.0,12.465955543,12.465955543,0,12.465955543,0.0,0.0,0.0,133.12,112.975955543,10.51,113.4637679211,12.465955543,0,12.465955543,100.51,10.51,101.0580041362,133.16
2021-11-29 16:00:00,113.5277777686,16.48,114.7176827044,9.2077777686,0,9.2077777686,104.32,16.48,105.6136960815,132.91,9.2077777686,0.0,9.2077777686,9.2077777686,0,9.2077777686,0.0,0.0,0.0,132.99,117.9777777686,12.05,118.5915618719,9.2077777686,0,9.2077777686,108.77,12.05,109.4354394152,132.68
2021-11-29 16:30:00,114.8981108627,17.54,116.2292023538,11.2281108627,0,11.2281108627,103.67,17.54,105.143333122,132.2,11.2281108627,0.0,11.2281108627,11.2281108627,0,11.2281108627,0.0,0.0,0.0,132.53,119.2981108627,13.15,120.0206722003,11.2281108627,0,11.2281108627,108.07,13.15,108.8671088989,131.96
2021-11-29 17:00:00,113.7402172203,15.57,114.8009665174,19.7702172203,0,19.7702172203,93.97,15.57,95.2511721713,132.03,19.7702172203,0.0,19.7702172203,19.7702172203,0,19.7702172203,0.0,0.0,0.0,132.53,117.7802172203,11.06,118.2983650287,19.7702172203,0,19.7702172203,98.01,11.06,98.6320622313,131.79
2021-11-29 17:30:00,128.0235551368,19.21,129.456767957,16.8235551368,0,16.8235551368,111.2,19.21,112.8470828156,132.28,16.8235551368,0.0,16.8235551368,16.8235551368,0,16.8235551368,0.0,0.0,0.0,132.39,132.80355513680001,15.01,133.6491090766,16.8235551368,0,16.8235551368,115.98,15.01,116.9472552051,132.03
2021-11-29 18:00:00,127.9208888725,19.33,129.3731143241,16.4108888725,0,16.4108888725,111.51,19.33,113.1730047317,131.45,16.4108888725,0.0,16.4108888725,16.4108888725,0,16.4108888725,0.0,0.0,0.0,132.21,132.6708888725,15.14,133.5319600478,16.4108888725,0,16.4108888725,116.26,15.14,117.2416615372,131.18
2021-11-29 18:30:00,126.1098888761,19.21,127.5646039164,12.7398888761,0,12.7398888761,113.37,19.21,114.9860034961,131.45,12.7398888761,0.0,12.7398888761,12.7398888761,0,12.7398888761,0.0,0.0,0.0,132.21,130.9898888761,15.01,131.8470746273,12.7398888761,0,12.7398888761,118.25,15.01,119.1988364037,131.27
2021-11-29 19:00:00,125.8912222126,17.89,127.156014133,9.6312222126,0,9.6312222126,116.26,17.89,117.6283966566,131.45,9.6312222126,0.0,9.6312222126,9.6312222126,0,9.6312222126,0.0,0.0,0.0,132.21,130.8912222126,13.66,131.6020807294,9.6312222126,0,9.6312222126,121.26,13.66,122.0269773452,131.18
2021-11-29 19:30:00,124.9119999943,16.88,126.0473805462,5.7319999943,0,5.7319999943,119.18,16.88,120.3694595817,131.45,5.7319999943,0.0,5.7319999943,5.7319999943,0,5.7319999943,0.0,0.0,0.0,132.09,130.0319999943,12.58,130.6391113814,5.7319999943,0,5.7319999943,124.3,12.58,124.9349686837,131.18
2021-11-29 20:00:00,114.0559999975,15.96,115.1672381167,2.4859999975,0,2.4859999975,111.57,15.96,112.7057518497,131.76,2.4859999975,0.0,2.4859999975,2.4859999975,0,2.4859999975,0.0,0.0,0.0,132.35,118.8559999975,11.5,119.4110494695,2.4859999975,0,2.4859999975,116.37,11.5,116.9368500516,131.52
2021-11-29 20:30:00,106.0699999975,14.39,107.0416601117,2.4799999975,0,2.4799999975,103.59,14.39,104.5847034704,132.72,2.4799999975,0.0,2.4799999975,2.4799999975,0,2.4799999975,0.0,0.0,0.0,133.1,110.5499999975,9.77,110.9808785307,2.4799999975,0,2.4799999975,108.07,9.77,108.5107266587,132.51
2021-11-29 21:00:00,99.8745555531,11.69,100.5563670134,2.4645555531,0,2.4645555531,97.41,11.69,98.1089404693,133.03,2.4645555531,0.0,2.4645555531,2.4645555531,0,2.4645555531,0.0,0.0,0.0,133.1,104.0845555531,6.9,104.3130131129,2.4645555531,0,2.4645555531,101.62,6.9,101.8539856854,132.82
2021-11-29 21:30:00,94.7498888865,11.21,95.4107202782,2.4098888865,0,2.4098888865,92.34,11.21,93.0179536434,133.24,2.4098888865,0.0,2.4098888865,2.4098888865,0,2.4098888865,0.0,0.0,0.0,132.96,98.7198888865,6.37,98.925190734,2.4098888865,0,2.4098888865,96.31,6.37,96.5204278896,133.04
