Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-11-29 22:00:00,90.0795555531,10.27,90.6631084215,2.4595555531,0,2.4595555531,87.62,10.27,88.2198237359,133.24,2.4595555531,0.0,2.4595555531,2.4595555531,0,2.4595555531,0.0,0.0,0.0,132.77,93.8395555531,5.34,93.9913708082,2.4595555531,0,2.4595555531,91.38,5.34,91.5358945988,132.96
2021-11-29 22:30:00,82.3018888865,10.3,82.9439022128,2.3918888865,0,2.3918888865,79.91,10.3,80.5710748346,133.34,2.3918888865,0.0,2.3918888865,2.3918888865,0,2.3918888865,0.0,0.0,0.0,132.77,85.7118888865,5.32,85.8768321289,2.3918888865,0,2.3918888865,83.32,5.32,83.489668822,133.12
2021-11-29 23:00:00,77.4156666642,9.27,77.9687010605,2.4256666642,0,2.4256666642,74.99,9.27,75.5607900965,133.55,2.4256666642,0.0,2.4256666642,2.4256666642,0,2.4256666642,0.0,0.0,0.0,132.9,80.6256666642,4.21,80.735507833,2.4256666642,0,2.4256666642,78.2,4.21,78.3132434522,133.34
2021-11-29 23:30:00,74.2986666643,8.65,74.8004971113,2.3186666643000002,0,2.3186666643000002,71.98,8.65,72.497882038,133.55,2.3186666643000002,0.0,2.3186666643000002,2.3186666643000002,0,2.3186666643000002,0.0,0.0,0.0,132.81,77.3786666643,3.55,77.4600578024,2.3186666643000002,0,2.3186666643000002,75.06,3.55,75.1439026136,133.34
2021-11-30 00:00:00,71.9033333308,7.18,72.2609281983,2.5433333308,0,2.5433333308,69.36,7.18,69.7306388899,133.55,2.5433333308,0.0,2.5433333308,2.5433333308,0,2.5433333308,0.0,0.0,0.0,132.73,74.8533333308,1.98,74.8795159622,2.5433333308,0,2.5433333308,72.31,1.98,72.3371032044,133.34
2021-11-30 00:30:00,76.5821111086,7.85,76.9833893892,2.5221111086,0,2.5221111086,74.06,7.85,74.4748689156,133.63,2.5221111086,0.0,2.5221111086,2.5221111086,0,2.5221111086,0.0,0.0,0.0,132.58,79.7921111086,2.8200000000000003,79.8419275517,2.5221111086,0,2.5221111086,77.27,2.8200000000000003,77.3214413989,133.42
2021-11-30 01:00:00,78.274555553,8.02,78.6843468996,2.574555553,0,2.574555553,75.7,8.02,76.1236520406,132.57,2.574555553,0.0,2.574555553,2.574555553,0,2.574555553,0.0,0.0,0.0,131.7,81.564555553,3.02,81.6204454935,2.574555553,0,2.574555553,78.99,3.02,79.0477102768,132.36
2021-11-30 01:30:00,76.6926666641,7.71,77.0792398772,2.5726666641,0,2.5726666641,74.12,7.71,74.5199201556,132.22,2.5726666641,0.0,2.5726666641,2.5726666641,0,2.5726666641,0.0,0.0,0.0,131.33,79.9026666641,2.68,79.9475987134,2.5726666641,0,2.5726666641,77.33,2.68,77.3764259966,132.0
2021-11-30 02:00:00,74.311666664,7.22,74.6615845156,2.681666664,0,2.681666664,71.63,7.22,71.9929531274,132.47,2.681666664,0.0,2.681666664,2.681666664,0,2.681666664,0.0,0.0,0.0,131.56,77.431666664,2.1,77.4601381509,2.681666664,0,2.681666664,74.75,2.1,74.7794925096,132.25
2021-11-30 02:30:00,78.6845555529,6.16,78.9253120523,2.7045555529,0,2.7045555529,75.98,6.16,76.2292988293,132.93,2.7045555529,0.0,2.7045555529,2.7045555529,0,2.7045555529,0.0,0.0,0.0,131.92,81.9445555529,1.0,81.9506570123,2.7045555529,0,2.7045555529,79.24,1.0,79.2463096933,132.71
2021-11-30 03:00:00,77.8602222195,5.88,78.0819351967,2.7402222195,0,2.7402222195,75.12,5.88,75.3497763766,133.26,2.7402222195,0.0,2.7402222195,2.7402222195,0,2.7402222195,0.0,0.0,0.0,132.2,81.0702222195,0.68,81.0730740179,2.7402222195,0,2.7402222195,78.33,0.68,78.3329515594,133.04
2021-11-30 03:30:00,75.6587777749,5.23,75.839327228,2.8287777749,0,2.8287777749,72.83,5.23,73.0175444671,133.53,2.8287777749,0.0,2.8287777749,2.8287777749,0,2.8287777749,0.0,0.0,0.0,132.4,78.7687777749,-0.01,78.7687784097,2.8287777749,0,2.8287777749,75.94,-0.01,75.9400006584,133.31
2021-11-30 04:00:00,73.2125555529,4.94,73.3790289564,2.6625555529,0,2.6625555529,70.55,4.94,70.7227410385,133.99,2.6625555529,0.0,2.6625555529,2.6625555529,0,2.6625555529,0.0,0.0,0.0,132.75,76.2225555529,-0.35000000000000003,76.2233591166,2.6625555529,0,2.6625555529,73.56,-0.35000000000000003,73.5608326489,133.76
2021-11-30 04:30:00,71.783666664,4.75,71.9406512323,2.623666664,0,2.623666664,69.16,4.75,69.3229262221,134.22,2.623666664,0.0,2.623666664,2.623666664,0,2.623666664,0.0,0.0,0.0,132.91,74.743666664,-0.6000000000000001,74.746074856,2.623666664,0,2.623666664,72.12,-0.6000000000000001,72.1224957971,134.01
2021-11-30 05:00:00,70.317666664,4.67,70.4725701608,2.6976666639999998,0,2.6976666639999998,67.62,4.67,67.781068891,134.3,2.6976666639999998,0.0,2.6976666639999998,2.6976666639999998,0,2.6976666639999998,0.0,0.0,0.0,132.91,73.207666664,-0.6900000000000001,73.2109183004,2.6976666639999998,0,2.6976666639999998,70.51,-0.6900000000000001,70.513376036,134.01
2021-11-30 05:30:00,69.6101111085,5.4,69.8192492693,2.6501111085,0,2.6501111085,66.96,5.4,67.1773890532,134.3,2.6501111085,0.0,2.6501111085,2.6501111085,0,2.6501111085,0.0,0.0,0.0,132.91,72.4801111085,0.12,72.480210446,2.6501111085,0,2.6501111085,69.83,0.12,69.8301031075,134.01
2021-11-30 06:00:00,70.2868888861,6.13,70.553693378,2.8168888861,0,2.8168888861,67.47,6.13,67.7478988604,133.87,2.8168888861,0.0,2.8168888861,2.8168888861,0,2.8168888861,0.0,0.0,0.0,132.65,73.2068888861,0.91,73.2125445561,2.8168888861,0,2.8168888861,70.39,0.91,70.3958819818,133.64
2021-11-30 06:30:00,79.7883333306,8.96,80.2898482728,2.7383333306,0,2.7383333306,77.05,8.96,77.5692213446,133.53,2.7383333306,0.0,2.7383333306,2.7383333306,0,2.7383333306,0.0,0.0,0.0,132.36,83.1183333306,4.0,83.2145259895,2.7383333306,0,2.7383333306,80.38,4.0,80.479465704,133.3
2021-11-30 07:00:00,89.2842222196,12.38,90.1384309679,2.6342222196,0,2.6342222196,86.65,12.38,87.5299200274,132.48,2.6342222196,0.0,2.6342222196,2.6342222196,0,2.6342222196,0.0,0.0,0.0,131.75,93.0242222196,7.61,93.3349774713,2.6342222196,0,2.6342222196,90.39,7.61,90.7097800681,132.24
2021-11-30 07:30:00,96.9516666641,15.41,98.1687005564,2.5916666641,0,2.5916666641,94.36,15.41,95.6100292856,132.75,2.5916666641,0.0,2.5916666641,2.5916666641,0,2.5916666641,0.0,0.0,0.0,132.47,101.0216666641,10.88,101.605863687,2.5916666641,0,2.5916666641,98.43,10.88,99.0294870228,132.52
2021-11-30 08:00:00,99.6672222198,13.44,100.56932328,2.4572222198,0,2.4572222198,97.21,13.44,98.1346916233,131.78,2.4572222198,0.0,2.4572222198,2.4572222198,0,2.4572222198,0.0,0.0,0.0,131.93,103.8672222198,8.82,104.241029598,2.4572222198,0,2.4572222198,101.41,8.82,101.79283128,131.51
2021-11-30 08:30:00,100.5592222195,6.52,100.7703705133,2.7392222195,0,2.7392222195,97.82,6.52,98.0370480992,131.78,2.7392222195,0.0,2.7392222195,2.7392222195,0,2.7392222195,0.0,0.0,0.0,131.81,104.8192222195,1.56,104.8308301345,2.7392222195,0,2.7392222195,102.08,1.56,102.0919193668,131.51
2021-11-30 09:00:00,101.3309999965,7.13,101.5815360206,3.4709999965,0,3.4709999965,97.86,7.13,98.1193992032,132.83,3.4709999965,0.0,3.4709999965,3.4709999965,0,3.4709999965,0.0,0.0,0.0,131.98,105.5709999965,2.2,105.5939204702,3.4709999965,0,3.4709999965,102.1,2.2,102.1236995021,132.58
2021-11-30 09:30:00,102.1012222168,7.62,102.3851746014,5.4712222168,0,5.4712222168,96.63,7.62,96.9299814299,132.68,5.4712222168,0.0,5.4712222168,5.4712222168,0,5.4712222168,0.0,0.0,0.0,131.98,106.2912222168,2.71,106.3257636715,5.4712222168,0,5.4712222168,100.82,2.71,100.8564152645,132.43
2021-11-30 10:00:00,100.5584444387,7.57,100.84297520370001,5.7084444387,0,5.7084444387,94.85,7.57,95.1516021936,132.68,5.7084444387,0.0,5.7084444387,5.7084444387,0,5.7084444387,0.0,0.0,0.0,131.98,104.6684444387,2.65,104.7019854694,5.7084444387,0,5.7084444387,98.96,2.65,98.9954751491,132.43
2021-11-30 10:30:00,99.579888883,6.99,99.8249185822,5.899888883,0,5.899888883,93.68,6.99,93.940419948,132.68,5.899888883,0.0,5.899888883,5.899888883,0,5.899888883,0.0,0.0,0.0,131.98,103.649888883,2.01,103.6693762181,5.899888883,0,5.899888883,97.75,2.01,97.7706632891,132.43
2021-11-30 11:00:00,99.4725555489,7.48,99.7533944657,6.6225555489,0,6.6225555489,92.85,7.48,93.1508072966,133.01,6.6225555489,0.0,6.6225555489,6.6225555489,0,6.6225555489,0.0,0.0,0.0,132.19,103.5025555489,2.52,103.5332285074,6.6225555489,0,6.6225555489,96.88,2.52,96.9127690245,132.78
2021-11-30 11:30:00,98.9345555488,8.38,99.2888245556,6.7845555488,0,6.7845555488,92.15,8.38,92.5302485677,133.01,6.7845555488,0.0,6.7845555488,6.7845555488,0,6.7845555488,0.0,0.0,0.0,132.19,102.9245555488,3.46,102.9826962888,6.7845555488,0,6.7845555488,96.14,3.46,96.2022411381,132.78
2021-11-30 12:00:00,99.691777771,13.91,100.6575315371,6.751777771,0,6.751777771,92.94,13.91,93.9751653364,132.9,6.751777771,0.0,6.751777771,6.751777771,0,6.751777771,0.0,0.0,0.0,132.19,103.691777771,9.28,104.106211041,6.751777771,0,6.751777771,96.94,9.28,97.3831710307,132.63
2021-11-30 12:30:00,100.1031111034,14.31,101.1207642009,7.7131111034,0,7.7131111034,92.39,14.31,93.4916477553,132.19,7.7131111034,0.0,7.7131111034,7.7131111034,0,7.7131111034,0.0,0.0,0.0,132.19,104.0731111034,9.7,104.5241716291,7.7131111034,0,7.7131111034,96.36,9.7,96.8469906605,132.08
2021-11-30 13:00:00,99.0733333244,13.74,100.0215625553,8.9733333244,0,8.9733333244,90.1,13.74,91.1416348328,132.19,8.9733333244,0.0,8.9733333244,8.9733333244,0,8.9733333244,0.0,0.0,0.0,132.19,102.9433333244,9.06,103.3412476987,8.9733333244,0,8.9733333244,93.97,9.06,94.405743999,131.95
2021-11-30 13:30:00,98.7076666588,12.96,99.5548344242,7.8876666588,0,7.8876666588,90.82,12.96,91.7400348812,132.38,7.8876666588,0.0,7.8876666588,7.8876666588,0,7.8876666588,0.0,0.0,0.0,132.19,102.6276666588,8.25,102.9587318484,7.8876666588,0,7.8876666588,94.74,8.25,95.0985283798,132.14
2021-11-30 14:00:00,98.86166666,12.64,99.6664373538,6.64166666,0,6.64166666,92.22,12.64,93.082210975,132.52,6.64166666,0.0,6.64166666,6.64166666,0,6.64166666,0.0,0.0,0.0,132.3,102.84166666,7.9,103.1446479533,6.64166666,0,6.64166666,96.2,7.9,96.5238312543,132.28
2021-11-30 14:30:00,95.9009999887,11.78,96.621789462,11.3109999887,0,11.3109999887,84.59,11.78,85.4063024606,132.8,11.3109999887,0.0,11.3109999887,11.3109999887,0,11.3109999887,0.0,0.0,0.0,132.57,99.5409999887,6.95,99.7833311668,11.3109999887,0,11.3109999887,88.23,6.95,88.5033072828,132.56
2021-11-30 15:00:00,98.7712222144,11.59,99.4488935973,7.8012222144,0,7.8012222144,90.97,11.59,91.7053379035,132.99,7.8012222144,0.0,7.8012222144,7.8012222144,0,7.8012222144,0.0,0.0,0.0,132.57,102.7212222144,6.8100000000000005,102.9467123964,7.8012222144,0,7.8012222144,94.92,6.8100000000000005,95.163976903,132.76
2021-11-30 15:30:00,102.5848888836,11.33,103.2086640126,5.2648888836,0,5.2648888836,97.32,11.33,97.977299922,132.85,5.2648888836,0.0,5.2648888836,5.2648888836,0,5.2648888836,0.0,0.0,0.0,132.48,106.7548888836,6.5600000000000005,106.9562522743,5.2648888836,0,5.2648888836,101.49,6.5600000000000005,101.7017880865,132.6
2021-11-30 16:00:00,102.9343333281,12.21,103.6559746358,5.2443333281,0,5.2443333281,97.69,12.21,98.4500898933,132.85,5.2443333281,0.0,5.2443333281,5.2443333281,0,5.2443333281,0.0,0.0,0.0,132.48,107.1443333281,7.51,107.4072076926,5.2443333281,0,5.2443333281,101.9,7.51,102.1763676199,132.6
2021-11-30 16:30:00,109.4637777705,13.94,110.3478239196,7.2937777705,0,7.2937777705,102.17,13.94,103.1165966273,132.52,7.2937777705,0.0,7.2937777705,7.2937777705,0,7.2937777705,0.0,0.0,0.0,132.3,113.8937777705,9.37,114.2785610464,7.2937777705,0,7.2937777705,106.6,9.37,107.0110129846,132.28
2021-11-30 17:00:00,118.4698888788,15.93,119.5361011199,10.1198888788,0,10.1198888788,108.35,15.93,109.5147816507,132.22,10.1198888788,0.0,10.1198888788,10.1198888788,0,10.1198888788,0.0,0.0,0.0,132.3,123.1798888788,11.55,123.7201985295,10.1198888788,0,10.1198888788,113.06,11.55,113.6484320173,131.98
2021-11-30 17:30:00,123.1916666565,16.57,124.3010524236,10.1716666565,0,10.1716666565,113.02,16.57,114.2282158663,131.45,10.1716666565,0.0,10.1716666565,10.1716666565,0,10.1716666565,0.0,0.0,0.0,131.81,128.0916666565,12.27,128.678001099,10.1716666565,0,10.1716666565,117.92,12.27,118.556650172,131.19
2021-11-30 18:00:00,124.7114444342,15.88,125.7184106361,10.2014444342,0,10.2014444342,114.51,15.88,115.6058584156,131.09,10.2014444342,0.0,10.2014444342,10.2014444342,0,10.2014444342,0.0,0.0,0.0,131.57,129.6714444342,11.54,130.1839279699,10.2014444342,0,10.2014444342,119.47,11.54,120.026049256,130.83
2021-11-30 18:30:00,123.791444436,14.72,124.6635476615,8.471444436,0,8.471444436,115.32,14.72,116.2556699693,131.26,8.471444436,0.0,8.471444436,8.471444436,0,8.471444436,0.0,0.0,0.0,131.72,128.781444436,10.32,129.1942832753,8.471444436,0,8.471444436,120.31,10.32,120.7518053695,131.01
2021-11-30 19:00:00,120.7747777729,13.74,121.5538339424,4.8647777729,0,4.8647777729,115.91,13.74,116.721530576,131.51,4.8647777729,0.0,4.8647777729,4.8647777729,0,4.8647777729,0.0,0.0,0.0,131.81,125.7747777729,9.27,126.1159293025,4.8647777729,0,4.8647777729,120.91,9.27,121.2648382673,131.25
2021-11-30 19:30:00,113.3319999971,12.17,113.9835563726,2.8719999971,0,2.8719999971,110.46,12.17,111.128396461,132.26,2.8719999971,0.0,2.8719999971,2.8719999971,0,2.8719999971,0.0,0.0,0.0,132.19,118.1019999971,7.57,118.3443589839,2.8719999971,0,2.8719999971,115.23,7.57,115.4783867224,131.54
2021-11-30 20:00:00,107.7542222185,9.75,108.19443103,3.7542222185,0,3.7542222185,104.0,9.75,104.4560314199,132.26,3.7542222185,0.0,3.7542222185,3.7542222185,0,3.7542222185,0.0,0.0,0.0,132.19,112.2442222185,4.91,112.3515621673,3.7542222185,0,3.7542222185,108.49,4.91,108.6010506395,132.02
2021-11-30 20:30:00,103.0731111075,8.48,103.4213548228,3.5731111075,0,3.5731111075,99.5,8.48,99.8607049845,133.1,3.5731111075,0.0,3.5731111075,3.5731111075,0,3.5731111075,0.0,0.0,0.0,132.7,107.3531111075,3.56,107.412122521,3.5731111075,0,3.5731111075,103.78,3.56,103.8410419824,132.86
2021-11-30 21:00:00,98.6632222191,7.61,98.9562707394,3.1032222191,0,3.1032222191,95.56,7.61,95.8625354349,133.34,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,132.7,102.7832222191,2.6,102.8161017047,3.1032222191,0,3.1032222191,99.68,2.6,99.7139027418,133.11
2021-11-30 21:30:00,91.5032222191,5.84,91.6893956599,3.0832222191,0,3.0832222191,88.42,5.84,88.6126514669,133.51,3.0832222191,0.0,3.0832222191,3.0832222191,0,3.0832222191,0.0,0.0,0.0,132.7,95.4032222191,0.21,95.4034533431,3.0832222191,0,3.0832222191,92.32,0.21,92.3202388428,133.29
2021-11-30 22:00:00,86.8552222192,3.31,86.9182703851,3.0552222192,0,3.0552222192,83.8,3.31,83.8653450479,132.76,3.0552222192,0.0,3.0552222192,3.0552222192,0,3.0552222192,0.0,0.0,0.0,133.15,90.5752222192,-1.74,90.5919338576,3.0552222192,0,3.0552222192,87.52,-1.74,87.5372949091,132.53
2021-11-30 22:30:00,85.7562222191,0.6900000000000001,85.758998066,3.1162222191,0,3.1162222191,82.64,0.6900000000000001,82.6428805161,132.28,3.1162222191,0.0,3.1162222191,3.1162222191,0,3.1162222191,0.0,0.0,0.0,132.93,89.4162222191,-4.43,89.5258939969,3.1162222191,0,3.1162222191,86.3,-4.43,86.4136268189,132.03
2021-11-30 23:00:00,78.7856666636,0.2,78.7859205164,3.1156666636,0,3.1156666636,75.67,0.2,75.6702643051,131.9,3.1156666636,0.0,3.1156666636,3.1156666636,0,3.1156666636,0.0,0.0,0.0,132.26,82.1256666636,-4.98,82.2765186729,3.1156666636,0,3.1156666636,79.01,-4.98,79.1667891227,131.67
2021-11-30 23:30:00,75.4128888858,-0.23,75.4132396208,3.1028888858,0,3.1028888858,72.31,-0.23,72.3103657853,132.29,3.1028888858,0.0,3.1028888858,3.1028888858,0,3.1028888858,0.0,0.0,0.0,132.52,78.5728888858,-5.5600000000000005,78.7693624949,3.1028888858,0,3.1028888858,75.47,-5.5600000000000005,75.6745300613,132.05
2021-12-01 00:00:00,72.1909999969,-0.62,72.1936623295,3.1009999969,0,3.1009999969,69.09,-0.62,69.0927818227,132.99,3.1009999969,0.0,3.1009999969,3.1009999969,0,3.1009999969,0.0,0.0,0.0,133.15,75.2109999969,-5.92,75.4436274349,3.1009999969,0,3.1009999969,72.11,-5.92,72.352598433,132.74
2021-12-01 00:30:00,80.824999997,1.45,80.8380054462,2.964999997,0,2.964999997,77.86,1.45,77.8735006276,132.38,2.964999997,0.0,2.964999997,2.964999997,0,2.964999997,0.0,0.0,0.0,132.49,84.274999997,-3.67,84.3548725593,2.964999997,0,2.964999997,81.31,-3.67,81.3927822353,132.14
2021-12-01 01:00:00,83.6547777748,-3.52,83.7288017623,2.9547777748,0,2.9547777748,80.7,-3.52,80.7767317982,131.6,2.9547777748,0.0,2.9547777748,2.9547777748,0,2.9547777748,0.0,0.0,0.0,132.03,87.2347777748,-8.85,87.6825464584,2.9547777748,0,2.9547777748,84.28,-8.85,84.7433826325,131.35
2021-12-01 01:30:00,81.8414444414,-4.58,81.9694969379,3.0614444414,0,3.0614444414,78.78,-4.58,78.9130204719,131.68,3.0614444414,0.0,3.0614444414,3.0614444414,0,3.0614444414,0.0,0.0,0.0,131.55,85.3314444414,-9.98,85.9130712433,3.0614444414,0,3.0614444414,82.27,-9.98,82.8731156649,131.35
2021-12-01 02:00:00,79.100222219,-5.43,79.2863800101,3.200222219,0,3.200222219,75.9,-5.43,76.0939872789,131.97,3.200222219,0.0,3.200222219,3.200222219,0,3.200222219,0.0,0.0,0.0,131.71,82.470222219,-10.94,83.192674875,3.200222219,0,3.200222219,79.27,-10.94,80.021350276,131.71
2021-12-01 02:30:00,78.4561111079,-5.34,78.6376307513,3.1661111079,0,3.1661111079,75.29,-5.34,75.4791342028,132.64,3.1661111079,0.0,3.1661111079,3.1661111079,0,3.1661111079,0.0,0.0,0.0,132.25,81.8061111079,-10.86,82.5238111978,3.1661111079,0,3.1661111079,78.64,-10.86,79.3863287978,132.36
2021-12-01 03:00:00,77.037222219,-5.37,77.2241575365,3.187222219,0,3.187222219,73.85,-5.37,74.0449822743,132.85,3.187222219,0.0,3.187222219,3.187222219,0,3.187222219,0.0,0.0,0.0,132.45,80.317222219,-10.91,81.0548227127,3.187222219,0,3.187222219,77.13,-10.91,77.8977855911,132.59
2021-12-01 03:30:00,73.9037777746,-5.95,74.1429084225,3.2037777746,0,3.2037777746,70.7,-5.95,70.9499295278,133.11,3.2037777746,0.0,3.2037777746,3.2037777746,0,3.2037777746,0.0,0.0,0.0,132.74,77.0437777746,-11.54,77.9032431531,3.2037777746,0,3.2037777746,73.84,-11.54,74.7363178114,132.85
2021-12-01 04:00:00,71.3015555524,-5.4,71.5057467914,3.1615555524,0,3.1615555524,68.14,-5.4,68.3536363334,132.93,3.1615555524,0.0,3.1615555524,3.1615555524,0,3.1615555524,0.0,0.0,0.0,132.43,74.3215555524,-10.96,75.1253300807,3.1615555524,0,3.1615555524,71.16,-10.96,71.9990777719,132.68
2021-12-01 04:30:00,70.6688888858,-0.58,70.6712689595,3.1188888858,0,3.1188888858,67.55,-0.58,67.5524899615,132.93,3.1188888858,0.0,3.1188888858,3.1188888858,0,3.1188888858,0.0,0.0,0.0,132.43,73.6488888858,-5.9,73.88483494,3.1188888858,0,3.1188888858,70.53,-5.9,70.7763442119,132.68
2021-12-01 05:00:00,69.9687777747,-0.86,69.9740627896,3.0887777747,0,3.0887777747,66.88,-0.86,66.8855290777,132.32,3.0887777747,0.0,3.0887777747,3.0887777747,0,3.0887777747,0.0,0.0,0.0,132.43,72.9187777747,-6.2,73.1818840435,3.0887777747,0,3.0887777747,69.83,-6.2,70.1046995572,132.06
2021-12-01 05:30:00,71.8606666636,-0.48,71.862269748,3.0406666636,0,3.0406666636,68.82,-0.48,68.8216739116,132.42,3.0406666636,0.0,3.0406666636,3.0406666636,0,3.0406666636,0.0,0.0,0.0,132.43,74.9106666636,-5.75,75.131022088,3.0406666636,0,3.0406666636,71.87,-5.75,72.0996490976,132.16
2021-12-01 06:00:00,74.4566666632,1.17,74.4658586911,3.4566666632,0,3.4566666632,71.0,1.17,71.0096394865,132.1,3.4566666632,0.0,3.4566666632,3.4566666632,0,3.4566666632,0.0,0.0,0.0,132.17,77.6066666632,-4.03,77.7112322034,3.4566666632,0,3.4566666632,74.15,-4.03,74.2594330708,131.85
2021-12-01 06:30:00,83.9271111082,3.71,84.0090714087,2.9571111082,0,2.9571111082,80.97,3.71,81.0549504966,132.18,2.9571111082,0.0,2.9571111082,2.9571111082,0,2.9571111082,0.0,0.0,0.0,132.46,87.5271111082,-1.3,87.5367647274,2.9571111082,0,2.9571111082,84.57,-1.3,84.5799911327,131.93
2021-12-01 07:00:00,92.6248888862,6.1,92.8255355017,2.7348888862000003,0,2.7348888862000003,89.89,6.1,90.0967374548,132.11,2.7348888862000003,0.0,2.7348888862000003,2.7348888862000003,0,2.7348888862000003,0.0,0.0,0.0,132.78,96.6248888862,1.24,96.6328451007,2.7348888862000003,0,2.7348888862000003,93.89,1.24,93.8981879484,131.93
2021-12-01 07:30:00,100.3243333306,8.99,100.7263220724,2.6843333306,0,2.6843333306,97.64,8.99,98.0529943449,131.99,2.6843333306,0.0,2.6843333306,2.6843333306,0,2.6843333306,0.0,0.0,0.0,132.94,104.6843333306,4.45,104.7788726074,2.6843333306,0,2.6843333306,102.0,4.45,102.0970249322,131.75
2021-12-01 08:00:00,105.4791111085,10.86,106.036703458,2.6491111085,0,2.6491111085,102.83,10.86,103.4018786096,130.48,2.6491111085,0.0,2.6491111085,2.6491111085,0,2.6491111085,0.0,0.0,0.0,131.9,110.0591111085,6.45,110.2479498131,2.6491111085,0,2.6491111085,107.41,6.45,107.6034878617,130.25
2021-12-01 08:30:00,109.0347777747,11.51,109.6406077344,3.0947777747,0,3.0947777747,105.94,11.51,106.5634257145,130.48,3.0947777747,0.0,3.0947777747,3.0947777747,0,3.0947777747,0.0,0.0,0.0,132.19,113.7647777747,7.16,113.9898691206,3.0947777747,0,3.0947777747,110.67,7.16,110.9013728499,130.25
2021-12-01 09:00:00,110.2823333286,11.35,110.8648526107,4.7823333286,0,4.7823333286,105.5,11.35,106.1087767341,130.18,4.7823333286,0.0,4.7823333286,4.7823333286,0,4.7823333286,0.0,0.0,0.0,131.98,114.9323333286,6.99,115.1446974217,4.7823333286,0,4.7823333286,110.15,6.99,110.3715660847,129.94
2021-12-01 09:30:00,109.0792222154,11.34,109.6670977053,6.8392222154,0,6.8392222154,102.24,11.34,102.8669684593,130.39,6.8392222154,0.0,6.8392222154,6.8392222154,0,6.8392222154,0.0,0.0,0.0,132.15,113.5892222154,6.95,113.8016427979,6.8392222154,0,6.8392222154,106.75,6.95,106.9760019818,130.15
2021-12-01 10:00:00,106.5888888803,11.91,107.2522229734,8.5788888803,0,8.5788888803,98.01,11.91,98.7309890561,130.39,8.5788888803,0.0,8.5788888803,8.5788888803,0,8.5788888803,0.0,0.0,0.0,132.15,110.8788888803,7.5,111.1322545408,8.5788888803,0,8.5788888803,102.3,7.5,102.5745582491,130.15
2021-12-01 10:30:00,108.2087777685,12.0,108.8721249272,9.2587777685,0,9.2587777685,98.95,12.0,99.6749843241,130.74,9.2587777685,0.0,9.2587777685,9.2587777685,0,9.2587777685,0.0,0.0,0.0,132.44,112.5587777685,7.55,112.8117057434,9.2587777685,0,9.2587777685,103.3,7.55,103.5755400662,130.51
2021-12-01 11:00:00,108.3492222119,12.49,109.0667412822,10.3192222119,0,10.3192222119,98.03,12.49,98.8224721407,131.15,10.3192222119,0.0,10.3192222119,10.3192222119,0,10.3192222119,0.0,0.0,0.0,132.88,112.6492222119,8.07,112.9379128767,10.3192222119,0,10.3192222119,102.33,8.07,102.6477169741,130.91
2021-12-01 11:30:00,105.4418888764,12.68,106.2015740459,12.4518888764,0,12.4518888764,92.99,12.68,93.8505327635,131.26,12.4518888764,0.0,12.4518888764,12.4518888764,0,12.4518888764,0.0,0.0,0.0,133.0,109.5218888764,8.22,109.8299255352,12.4518888764,0,12.4518888764,97.07,8.22,97.4174178471,131.02
2021-12-01 12:00:00,107.5926666546,12.97,108.3715959919,12.1126666546,0,12.1126666546,95.48,12.97,96.356895446,131.26,12.1126666546,0.0,12.1126666546,12.1126666546,0,12.1126666546,0.0,0.0,0.0,133.0,111.7926666546,8.55,112.1191456342,12.1126666546,0,12.1126666546,99.68,8.55,100.0460139136,131.02
2021-12-01 12:30:00,111.958111101,13.15,112.7277301346,10.088111101,0,10.088111101,101.87,13.15,102.7152345078,131.16,10.088111101,0.0,10.088111101,10.088111101,0,10.088111101,0.0,0.0,0.0,133.0,116.448111101,8.81,116.7809003176,10.088111101,0,10.088111101,106.36,8.81,106.7242507587,130.92
2021-12-01 13:00:00,112.0691110986,12.74,112.7909272168,12.5591110986,0,12.5591110986,99.51,12.74,100.3222193734,130.63,12.5591110986,0.0,12.5591110986,12.5591110986,0,12.5591110986,0.0,0.0,0.0,132.55,116.4591110986,8.37,116.7595026448,12.5591110986,0,12.5591110986,103.9,8.37,104.2365909842,130.4
2021-12-01 13:30:00,111.4859999895,12.18,112.149367335,10.5359999895,0,10.5359999895,100.95,12.18,101.682126748,130.63,10.5359999895,0.0,10.5359999895,10.5359999895,0,10.5359999895,0.0,0.0,0.0,132.55,115.9459999895,7.78,116.2067266278,10.5359999895,0,10.5359999895,105.41,7.78,105.6967194382,130.4
2021-12-01 14:00:00,108.4665555456,11.57,109.0818892939,9.9365555456,0,9.9365555456,98.53,11.57,99.2069846331,130.79,9.9365555456,0.0,9.9365555456,9.9365555456,0,9.9365555456,0.0,0.0,0.0,132.55,112.8065555456,7.13,113.0316587247,9.9365555456,0,9.9365555456,102.87,7.13,103.1167968859,130.54
2021-12-01 14:30:00,108.7861111019,11.59,109.4017644679,9.1661111019,0,9.1661111019,99.62,11.59,100.2919363658,130.95,9.1661111019,0.0,9.1661111019,9.1661111019,0,9.1661111019,0.0,0.0,0.0,132.64,113.2161111019,7.16,113.4422911134,9.1661111019,0,9.1661111019,104.05,7.16,104.2960598489,130.71
2021-12-01 15:00:00,108.4528888807,11.03,109.0123387813,8.2028888807,0,8.2028888807,100.25,11.03,100.8549621982,130.77,8.2028888807,0.0,8.2028888807,8.2028888807,0,8.2028888807,0.0,0.0,0.0,132.43,112.9028888807,6.58,113.0944681123,8.2028888807,0,8.2028888807,104.7,6.58,104.9065603287,130.52
2021-12-01 15:30:00,108.9874444397,11.3,109.5716799428,4.7674444397,0,4.7674444397,104.22,11.3,104.8308084487,130.84,4.7674444397,0.0,4.7674444397,4.7674444397,0,4.7674444397,0.0,0.0,0.0,132.5,113.6074444397,6.89,113.8161830853,4.7674444397,0,4.7674444397,108.84,6.89,109.0578639989,130.52
2021-12-01 16:00:00,109.4717777733,12.2,110.1494899164,4.4517777733,0,4.4517777733,105.02,12.2,105.7262521799,130.84,4.4517777733,0.0,4.4517777733,4.4517777733,0,4.4517777733,0.0,0.0,0.0,132.58,114.1517777733,7.86,114.4220606737,4.4517777733,0,4.4517777733,109.7,7.86,109.9812238521,130.52
2021-12-01 16:30:00,116.0639999907,11.01,116.5850427536,9.2639999907,0,9.2639999907,106.8,11.01,107.3660099845,130.5,9.2639999907,0.0,9.2639999907,9.2639999907,0,9.2639999907,0.0,0.0,0.0,132.36,120.8439999907,6.62,121.0251904926,9.2639999907,0,9.2639999907,111.58,6.62,111.7762085598,130.25
2021-12-01 17:00:00,122.6721110993,7.52,122.9023890799,11.8321110993,0,11.8321110993,110.84,7.52,111.0948063593,130.33,11.8321110993,0.0,11.8321110993,11.8321110993,0,11.8321110993,0.0,0.0,0.0,132.06,127.6821110993,2.98,127.7168817924,11.8321110993,0,11.8321110993,115.85,2.98,115.8883208093,130.07
2021-12-01 17:30:00,126.2396666547,6.66,126.4152247045,11.9896666547,0,11.9896666547,114.25,6.66,114.4439517843,130.82,11.9896666547,0.0,11.9896666547,11.9896666547,0,11.9896666547,0.0,0.0,0.0,132.21,131.4296666547,2.12,131.446763661,11.9896666547,0,11.9896666547,119.44,2.12,119.4588129859,130.57
2021-12-01 18:00:00,126.0167777657,6.3,126.1741585209,12.0367777657,0,12.0367777657,113.98,6.3,114.1539767157,130.82,12.0367777657,0.0,12.0367777657,12.0367777657,0,12.0367777657,0.0,0.0,0.0,132.21,131.1767777657,1.71,131.1879229388,12.0367777657,0,12.0367777657,119.14,1.71,119.1522710652,130.57
2021-12-01 18:30:00,123.7326666551,5.32,123.8469829975,11.5426666551,0,11.5426666551,112.19,5.32,112.316065191,130.82,11.5426666551,0.0,11.5426666551,11.5426666551,0,11.5426666551,0.0,0.0,0.0,132.21,128.8026666551,0.67,128.8044092315,11.5426666551,0,11.5426666551,117.26,0.67,117.2619141068,130.57
2021-12-01 19:00:00,121.0022222103,9.38,121.3652428821,11.8822222103,0,11.8822222103,109.12,9.38,109.5224123182,131.13,11.8822222103,0.0,11.8822222103,11.8822222103,0,11.8822222103,0.0,0.0,0.0,132.3,125.9022222103,4.93,125.9987081581,11.8822222103,0,11.8822222103,114.02,4.93,114.1265319722,130.88
2021-12-01 19:30:00,116.4811111002,4.73,116.5771081437,10.8911111002,0,10.8911111002,105.59,4.73,105.6958892294,131.2,10.8911111002,0.0,10.8911111002,10.8911111002,0,10.8911111002,0.0,0.0,0.0,132.3,121.2411111002,0.0,121.2411111002,10.8911111002,0,10.8911111002,110.35,0.0,110.35,130.51
2021-12-01 20:00:00,112.5755555483,3.44,112.6281017642,7.2955555483,0,7.2955555483,105.28,3.44,105.3361856154,131.2,7.2955555483,0.0,7.2955555483,7.2955555483,0,7.2955555483,0.0,0.0,0.0,132.3,117.3155555483,-1.3900000000000001,117.3237898876,7.2955555483,0,7.2955555483,110.02,-1.3900000000000001,110.0287803259,130.96
2021-12-01 20:30:00,108.2955555525,2.05,108.3149567346,3.0955555525,0,3.0955555525,105.2,2.05,105.2199719635,131.67,3.0955555525,0.0,3.0955555525,3.0955555525,0,3.0955555525,0.0,0.0,0.0,132.56,113.0355555525,-2.9,113.0727501171,3.0955555525,0,3.0955555525,109.94,-2.9,109.9782414844,131.44
2021-12-01 21:00:00,103.193666664,-0.16,103.1937907025,2.713666664,0,2.713666664,100.48,-0.16,100.4801273885,132.14,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,132.87,107.713666664,-5.2,107.8391115792,2.713666664,0,2.713666664,105.0,-5.2,105.1286830508,131.9
2021-12-01 21:30:00,97.894666663,1.9100000000000001,97.9132976722,3.694666663,0,3.694666663,94.2,1.9100000000000001,94.2193615983,131.82,3.694666663,0.0,3.694666663,3.694666663,0,3.694666663,0.0,0.0,0.0,132.3,102.104666663,-3.09,102.1514123953,3.694666663,0,3.694666663,98.41,-3.09,98.458499887,131.6
2021-12-01 22:00:00,91.7499999974,3.66,91.8229715242,2.5499999974,0,2.5499999974,89.2,3.66,89.2750558667,131.9,2.5499999974,0.0,2.5499999974,2.5499999974,0,2.5499999974,0.0,0.0,0.0,132.53,95.7199999974,-1.25,95.7281614757,2.5499999974,0,2.5499999974,93.17,-1.25,93.1783848325,131.68
2021-12-01 22:30:00,85.8018888864,2.44,85.8365757499,2.5018888864,0,2.5018888864,83.3,2.44,83.3357282323,131.18,2.5018888864,0.0,2.5018888864,2.5018888864,0,2.5018888864,0.0,0.0,0.0,131.99,89.5118888864,-2.5700000000000003,89.5487752681,2.5018888864,0,2.5018888864,87.01,-2.5700000000000003,87.0479465582,130.96
2021-12-01 23:00:00,80.7232222199,1.37,80.7348469099,2.3532222199,0,2.3532222199,78.37,1.37,78.3819736929,131.46,2.3532222199,0.0,2.3532222199,2.3532222199,0,2.3532222199,0.0,0.0,0.0,131.99,84.1932222199,-3.77,84.2775863902,2.3532222199,0,2.3532222199,81.84,-3.77,81.9267874385,131.24
2021-12-01 23:30:00,76.7312222198,0.68,76.7342352757,2.4212222198,0,2.4212222198,74.31,0.68,74.3131112254,131.93,2.4212222198,0.0,2.4212222198,2.4212222198,0,2.4212222198,0.0,0.0,0.0,132.33,80.0212222198,-4.47,80.1459724849,2.4212222198,0,2.4212222198,77.6,-4.47,77.7286362932,131.71
2021-12-02 00:00:00,74.5401111087,-0.18,74.540328441,2.4301111087000002,0,2.4301111087000002,72.11,-0.18,72.1102246564,131.65,2.4301111087000002,0.0,2.4301111087000002,2.4301111087000002,0,2.4301111087000002,0.0,0.0,0.0,131.95,77.7401111087,-5.4,77.9274333928,2.4301111087000002,0,2.4301111087000002,75.31,-5.4,75.5033515812,131.43
2021-12-02 00:30:00,85.8331111086,0.84,85.8372213121,2.4831111086,0,2.4831111086,83.35,0.84,83.354232646,131.82,2.4831111086,0.0,2.4831111086,2.4831111086,0,2.4831111086,0.0,0.0,0.0,131.95,89.5231111086,-4.23,89.622989922,2.4831111086,0,2.4831111086,87.04,-4.23,87.1427248828,131.62
2021-12-02 01:00:00,88.518444442,1.4,88.5295148887,2.448444442,0,2.448444442,86.07,1.4,86.0813853281,131.24,2.448444442,0.0,2.448444442,2.448444442,0,2.448444442,0.0,0.0,0.0,131.64,92.328444442,-3.6,92.3986020082,2.448444442,0,2.448444442,89.88,-3.6,89.9520672358,131.02
2021-12-02 01:30:00,87.6716666642,1.3,87.6813043681,2.4316666641999998,0,2.4316666641999998,85.24,1.3,85.2499126099,130.93,2.4316666641999998,0.0,2.4316666641999998,2.4316666641999998,0,2.4316666641999998,0.0,0.0,0.0,131.39,91.4316666642,-3.74,91.5081267921,2.4316666641999998,0,2.4316666641999998,89.0,-3.74,89.0785473613,130.69
2021-12-02 02:00:00,84.0009999976,0.99,84.0068336541,2.4109999976,0,2.4109999976,81.59,0.99,81.5960060297,131.25,2.4109999976,0.0,2.4109999976,2.4109999976,0,2.4109999976,0.0,0.0,0.0,131.68,87.6109999976,-4.09,87.7064160742,2.4109999976,0,2.4109999976,85.2,-4.09,85.2981131093,131.02
2021-12-02 02:30:00,85.9778888865,0.53,85.9795224305,2.4278888865,0,2.4278888865,83.55,0.53,83.5516810124,131.45,2.4278888865,0.0,2.4278888865,2.4278888865,0,2.4278888865,0.0,0.0,0.0,131.84,89.6778888865,-4.5600000000000005,89.7937489758,2.4278888865,0,2.4278888865,87.25,-4.5600000000000005,87.3690797708,131.23
2021-12-02 03:00:00,86.0489999976,-0.17,86.049167925,2.4389999976,0,2.4389999976,83.61,-0.17,83.610172826,131.56,2.4389999976,0.0,2.4389999976,2.4389999976,0,2.4389999976,0.0,0.0,0.0,131.84,89.7289999976,-5.3,89.8853905847,2.4389999976,0,2.4389999976,87.29,-5.3,87.4507524267,131.34
2021-12-02 03:30:00,83.3945555531,-1.26,83.404073617,2.4145555531,0,2.4145555531,80.98,-1.26,80.9898018271,131.82,2.4145555531,0.0,2.4145555531,2.4145555531,0,2.4145555531,0.0,0.0,0.0,132.08,86.9445555531,-6.54,87.1901791507,2.4145555531,0,2.4145555531,84.53,-6.54,84.7826190914,131.6
2021-12-02 04:00:00,80.6371111086,-1.58,80.6525888484,2.5071111086,0,2.5071111086,78.13,-1.58,78.1459743045,132.69,2.5071111086,0.0,2.5071111086,2.5071111086,0,2.5071111086,0.0,0.0,0.0,132.75,84.0571111086,-6.92,84.341474542,2.5071111086,0,2.5071111086,81.55,-6.92,81.8430748445,132.46
2021-12-02 04:30:00,78.7368888865,-2.06,78.7638322552,2.4068888865,0,2.4068888865,76.33,-2.06,76.3577926606,132.88,2.4068888865,0.0,2.4068888865,2.4068888865,0,2.4068888865,0.0,0.0,0.0,132.9,82.0968888865,-7.32,82.4225792173,2.4068888865,0,2.4068888865,79.69,-7.32,80.0254865652,132.66
2021-12-02 05:00:00,77.0688888865,-2.13,77.098317324,2.4188888865,0,2.4188888865,74.65,-2.13,74.6803816273,131.7,2.4188888865,0.0,2.4188888865,2.4188888865,0,2.4188888865,0.0,0.0,0.0,131.68,80.3588888865,-7.4,80.6988910895,2.4188888865,0,2.4188888865,77.94,-7.4,78.290507726,131.47
2021-12-02 05:30:00,78.6881111086,-0.98,78.6942134457,2.5581111086,0,2.5581111086,76.13,-0.98,76.1363073704,131.5,2.5581111086,0.0,2.5581111086,2.5581111086,0,2.5581111086,0.0,0.0,0.0,131.48,82.0781111086,-6.16,82.3089419392,2.5581111086,0,2.5581111086,79.52,-6.16,79.7582346846,131.26
2021-12-02 06:00:00,81.6911111086,0.16,81.6912677963,2.5011111086,0,2.5011111086,79.19,0.16,79.1901616364,131.4,2.5011111086,0.0,2.5011111086,2.5011111086,0,2.5011111086,0.0,0.0,0.0,131.48,85.2211111086,-4.96,85.3653289022,2.5011111086,0,2.5011111086,82.72,-4.96,82.8685706405,131.17
2021-12-02 06:30:00,90.8513333309,2.5300000000000002,90.886553835,2.4413333309,0,2.4413333309,88.41,2.5300000000000002,88.4461926823,131.4,2.4413333309,0.0,2.4413333309,2.4413333309,0,2.4413333309,0.0,0.0,0.0,131.67,94.8013333309,-2.44,94.8327285346,2.4413333309,0,2.4413333309,92.36,-2.44,92.3922247811,131.17
2021-12-02 07:00:00,99.5695555532,4.58,99.6748353049,2.3895555532,0,2.3895555532,97.18,4.58,97.287865636,131.4,2.3895555532,0.0,2.3895555532,2.3895555532,0,2.3895555532,0.0,0.0,0.0,131.98,103.8995555532,-0.22,103.8997884702,2.3895555532,0,2.3895555532,101.51,-0.22,101.5102383999,131.17
2021-12-02 07:30:00,108.1397777756,4.01,108.2141009174,2.1697777756,0,2.1697777756,105.97,4.01,106.0458438601,130.32,2.1697777756,0.0,2.1697777756,2.1697777756,0,2.1697777756,0.0,0.0,0.0,131.29,112.8797777756,-0.7000000000000001,112.8819482055,2.1697777756,0,2.1697777756,110.71,-0.7000000000000001,110.7122129668,131.17
2021-12-02 08:00:00,111.7586666625,4.34,111.8429039956,4.1886666625,0,4.1886666625,107.57,4.34,107.6575148329,130.32,4.1886666625,0.0,4.1886666625,4.1886666625,0,4.1886666625,0.0,0.0,0.0,131.29,116.5586666625,-0.39,116.5593191218,4.1886666625,0,4.1886666625,112.37,-0.39,112.37067678,130.08
2021-12-02 08:30:00,111.8863333257,4.96,111.9962195124,7.6363333257,0,7.6363333257,104.25,4.96,104.3679265867,130.85,7.6363333257,0.0,7.6363333257,7.6363333257,0,7.6363333257,0.0,0.0,0.0,131.86,116.5263333257,0.30000000000000004,116.5267195039,7.6363333257,0,7.6363333257,108.89,0.30000000000000004,108.8904132603,130.59
2021-12-02 09:00:00,114.6092222106,5.73,114.7523712859,11.5792222106,0,11.5792222106,103.03,5.73,103.1892135836,130.41,11.5792222106,0.0,11.5792222106,11.5792222106,0,11.5792222106,0.0,0.0,0.0,131.48,119.2092222106,1.1,119.2142972133,11.5792222106,0,11.5792222106,107.63,1.1,107.6356209626,130.17
2021-12-02 09:30:00,116.9741110996,6.84,117.173923155,11.514111099600001,0,11.514111099600001,105.46,6.84,105.6815840154,130.52,11.514111099600001,0.0,11.514111099600001,11.514111099600001,0,11.514111099600001,0.0,0.0,0.0,131.67,121.6541110996,2.26,121.675101592,11.514111099600001,0,11.514111099600001,110.14,2.26,110.1631844129,130.28
2021-12-02 10:00:00,113.7901110962,5.4,113.9181696802,14.9101110962,0,14.9101110962,98.88,5.4,99.027341679,130.43,14.9101110962,0.0,14.9101110962,14.9101110962,0,14.9101110962,0.0,0.0,0.0,131.78,118.1501110962,0.62,118.1517378291,14.9101110962,0,14.9101110962,103.24,0.62,103.2418616647,130.2
2021-12-02 10:30:00,107.4004444284,4.28,107.4856914357,16.0604444284,0,16.0604444284,91.34,4.28,91.4402209096,131.65,16.0604444284,0.0,16.0604444284,16.0604444284,0,16.0604444284,0.0,0.0,0.0,132.64,111.4004444284,-0.65,111.4023407242,16.0604444284,0,16.0604444284,95.34,-0.65,95.3422157284,131.42
2021-12-02 11:00:00,101.501333316,3.37,101.5572624923,17.361333316,0,17.361333316,84.14,3.37,84.2074610709,132.22,17.361333316,0.0,17.361333316,17.361333316,0,17.361333316,0.0,0.0,0.0,133.0,105.171333316,-1.67,105.1845913214,17.361333316,0,17.361333316,87.81,-1.67,87.8258788741,131.99
2021-12-02 11:30:00,100.8802222028,8.66,101.2512460748,19.3902222028,0,19.3902222028,81.49,8.66,81.9488602727,132.72,19.3902222028,0.0,19.3902222028,19.3902222028,0,19.3902222028,0.0,0.0,0.0,133.29,104.4102222028,3.87,104.4819190121,19.3902222028,0,19.3902222028,85.02,3.87,85.1080331109,132.49
2021-12-02 12:00:00,105.283333316,10.45,105.8006747338,17.363333316,0,17.363333316,87.92,10.45,88.5388553122,132.72,17.363333316,0.0,17.363333316,17.363333316,0,17.363333316,0.0,0.0,0.0,133.84,109.103333316,5.85,109.2600560162,17.363333316,0,17.363333316,91.74,5.85,91.9263297429,132.49
2021-12-02 12:30:00,108.0345555407,10.38,108.5320671087,14.8145555407,0,14.8145555407,93.22,10.38,93.7961235873,131.38,14.8145555407,0.0,14.8145555407,14.8145555407,0,14.8145555407,0.0,0.0,0.0,132.82,112.0945555407,5.86,112.2476235021,14.8145555407,0,14.8145555407,97.28,5.86,97.4563389421,131.12
2021-12-02 13:00:00,106.7003333175,10.07,107.1744653827,15.8603333175,0,15.8603333175,90.84,10.07,91.3964468675,131.04,15.8603333175,0.0,15.8603333175,15.8603333175,0,15.8603333175,0.0,0.0,0.0,132.52,110.6303333175,5.48,110.7659742427,15.8603333175,0,15.8603333175,94.77,5.48,94.9283061052,130.8
2021-12-02 13:30:00,105.9375555412,8.76,106.2991216993,14.3675555412,0,14.3675555412,91.57,8.76,91.9880562899,131.23,14.3675555412,0.0,14.3675555412,14.3675555412,0,14.3675555412,0.0,0.0,0.0,132.66,109.9075555412,4.1,109.9840023142,14.3675555412,0,14.3675555412,95.54,4.1,95.6279331576,130.98
2021-12-02 14:00:00,106.7357777627,8.73,107.0921993173,15.0357777627,0,15.0357777627,91.7,8.73,92.1146182753,131.6,15.0357777627,0.0,15.0357777627,15.0357777627,0,15.0357777627,0.0,0.0,0.0,132.83,110.7157777627,4.08,110.7909285348,15.0357777627,0,15.0357777627,95.68,4.08,95.7669504579,131.35
2021-12-02 14:30:00,106.4695555413,8.92,106.8425601395,14.2795555413,0,14.2795555413,92.19,8.92,92.6205295817,131.6,14.2795555413,0.0,14.2795555413,14.2795555413,0,14.2795555413,0.0,0.0,0.0,132.83,110.4995555413,4.28,110.582413497,14.2795555413,0,14.2795555413,96.22,4.28,96.31514315,131.35
2021-12-02 15:00:00,108.3521110994,8.58,108.691289346,11.7521110994,0,11.7521110994,96.6,8.58,96.9802887189,131.4,11.7521110994,0.0,11.7521110994,11.7521110994,0,11.7521110994,0.0,0.0,0.0,132.71,112.5821110994,3.99,112.6527933058,11.7521110994,0,11.7521110994,100.83,3.99,100.90891437330001,131.15
2021-12-02 15:30:00,113.1535555461,9.31,113.5359116435,9.4735555461,0,9.4735555461,103.68,9.31,104.097158943,131.12,9.4735555461,0.0,9.4735555461,9.4735555461,0,9.4735555461,0.0,0.0,0.0,132.44,117.7035555461,4.82,117.8022045133,9.4735555461,0,9.4735555461,108.23,4.82,108.3372756719,130.86
2021-12-02 16:00:00,119.303999992,6.91,119.5039435085,8.023999992,0,8.023999992,111.28,6.91,111.4943339368,130.67,8.023999992,0.0,8.023999992,8.023999992,0,8.023999992,0.0,0.0,0.0,132.17,124.213999992,2.39,124.2369908441,8.023999992,0,8.023999992,116.19,2.39,116.2145782594,130.41
2021-12-02 16:30:00,125.2667777701,0.18,125.2669070941,7.6467777701,0,7.6467777701,117.62,0.18,117.6201377316,130.23,7.6467777701,0.0,7.6467777701,7.6467777701,0,7.6467777701,0.0,0.0,0.0,131.59,130.5067777701,-4.64,130.589236325,7.6467777701,0,7.6467777701,122.86,-4.64,122.9475872069,129.98
2021-12-02 17:00:00,127.5669999876,1.24,127.5730264822,12.3969999876,0,12.3969999876,115.17,1.24,115.176675156,130.72,12.3969999876,0.0,12.3969999876,12.3969999876,0,12.3969999876,0.0,0.0,0.0,131.37,132.6969999876,-3.5300000000000002,132.7439441395,12.3969999876,0,12.3969999876,120.3,-3.5300000000000002,120.3517797957,130.45
2021-12-02 17:30:00,129.2498888747,2.15,129.2677696649,14.1498888747,0,14.1498888747,115.1,2.15,115.1200786136,130.97,14.1498888747,0.0,14.1498888747,14.1498888747,0,14.1498888747,0.0,0.0,0.0,131.73,134.3898888747,-2.56,134.41426945,14.1498888747,0,14.1498888747,120.24,-2.56,120.2672490747,130.7
2021-12-02 18:00:00,129.5897777637,1.45,129.5978896466,14.0597777637,0,14.0597777637,115.53,1.45,115.5390990098,130.66,14.0597777637,0.0,14.0597777637,14.0597777637,0,14.0597777637,0.0,0.0,0.0,131.5,134.7397777637,-3.3,134.7801829343,14.0597777637,0,14.0597777637,120.68,-3.3,120.7251108925,130.4
2021-12-02 18:30:00,135.3881111015,-13.57,136.0664746646,9.5781111015,0,9.5781111015,125.81,-13.57,126.5397210365,130.82,9.5781111015,0.0,9.5781111015,9.5781111015,0,9.5781111015,0.0,0.0,0.0,131.5,141.0981111015,-19.18,142.3957490813,9.5781111015,0,9.5781111015,131.52,-19.18,132.9111838786,130.58
2021-12-02 19:00:00,133.4349999908,-18.24,134.675895477,9.2149999908,0,9.2149999908,124.22,-18.24,125.5520051612,132.76,9.2149999908,0.0,9.2149999908,9.2149999908,0,9.2149999908,0.0,0.0,0.0,132.06,139.0749999908,-24.13,141.1527984931,9.2149999908,0,9.2149999908,129.86,-24.13,132.0828395364,132.53
2021-12-02 19:30:00,133.4418888819,-16.82,134.4977699011,6.9418888819,0,6.9418888819,126.5,-16.82,127.613331592,133.79,6.9418888819,0.0,6.9418888819,6.9418888819,0,6.9418888819,0.0,0.0,0.0,132.59,139.1518888819,-22.62,140.9784117495,6.9418888819,0,6.9418888819,132.21,-22.62,134.1310870007,133.58
2021-12-02 20:00:00,131.075999995,-17.19,132.1983883211,5.015999995,0,5.015999995,126.06,-17.19,127.226646973,133.62,5.015999995,0.0,5.015999995,5.015999995,0,5.015999995,0.0,0.0,0.0,132.59,136.795999995,-22.98,138.7127464029,5.015999995,0,5.015999995,131.78,-22.98,133.7686390751,133.41
2021-12-02 20:30:00,124.4638888853,-19.86,126.0384038158,3.6238888853,0,3.6238888853,120.84,-19.86,122.4611170944,133.0,3.6238888853,0.0,3.6238888853,3.6238888853,0,3.6238888853,0.0,0.0,0.0,131.99,129.9538888853,-25.86,132.5018974823,3.6238888853,0,3.6238888853,126.33,-25.86,128.9496355171,132.81
2021-12-02 21:00:00,115.3467777733,-6.27,115.5170638593,4.4767777733,0,4.4767777733,110.87,-6.27,111.0471512467,133.65,4.4767777733,0.0,4.4767777733,4.4767777733,0,4.4767777733,0.0,0.0,0.0,132.28,120.3067777733,-11.49,120.8542133241,4.4767777733,0,4.4767777733,115.83,-11.49,116.3984922583,133.45
2021-12-02 21:30:00,108.5182222168,-2.36,108.5438812329,5.4082222168000005,0,5.4082222168000005,103.11,-2.36,103.1370045134,131.95,5.4082222168000005,0.0,5.4082222168000005,5.4082222168000005,0,5.4082222168000005,0.0,0.0,0.0,131.9,113.1482222168,-7.39,113.3892953097,5.4082222168000005,0,5.4082222168000005,107.74,-7.39,107.9931465418,131.73
2021-12-02 22:00:00,100.9138888863,-4.47,101.0128401252,2.5838888863,0,2.5838888863,98.33,-4.47,98.4315488042,130.74,2.5838888863,0.0,2.5838888863,2.5838888863,0,2.5838888863,0.0,0.0,0.0,131.03,105.3238888863,-9.7,105.7696155336,2.5838888863,0,2.5838888863,102.74,-9.7,103.19688755,130.52
2021-12-02 22:30:00,93.3738888865,-6.68,93.6125286796,2.3638888865,0,2.3638888865,91.01,-6.68,91.2548217904,131.53,2.3638888865,0.0,2.3638888865,2.3638888865,0,2.3638888865,0.0,0.0,0.0,131.49,97.4438888865,-12.08,98.1898053839,2.3638888865,0,2.3638888865,95.08,-12.08,95.8443154287,131.31
2021-12-02 23:00:00,87.1004444421,-7.2,87.3975252625,2.3404444421,0,2.3404444421,84.76,-7.2,85.0652549517,132.01,2.3404444421,0.0,2.3404444421,2.3404444421,0,2.3404444421,0.0,0.0,0.0,131.65,90.8904444421,-12.65,91.7665265273,2.3404444421,0,2.3404444421,88.55,-12.65,89.4490078201,131.79
2021-12-02 23:30:00,83.0044444422,-7.95,83.3842928683,2.2844444422,0,2.2844444422,80.72,-7.95,81.1105474029,131.75,2.2844444422,0.0,2.2844444422,2.2844444422,0,2.2844444422,0.0,0.0,0.0,131.27,86.6244444422,-13.47,87.6654736764,2.2844444422,0,2.2844444422,84.34,-13.47,85.4088783441,131.54
2021-12-03 00:00:00,79.1452222198,-8.33,79.5823793325,2.4252222198,0,2.4252222198,76.72,-8.33,77.1708967163,131.95,2.4252222198,0.0,2.4252222198,2.4252222198,0,2.4252222198,0.0,0.0,0.0,131.37,82.6152222198,-13.89,83.7747398828,2.4252222198,0,2.4252222198,80.19,-13.89,81.3840782955,131.72
2021-12-03 00:30:00,88.1484444419,-6.93,88.4204340497,2.4984444419000003,0,2.4984444419000003,85.65,-6.93,85.9298981729,131.21,2.4984444419000003,0.0,2.4984444419000003,2.4984444419000003,0,2.4984444419000003,0.0,0.0,0.0,131.15,92.0184444419,-12.31,92.8381937433,2.4984444419000003,0,2.4984444419000003,89.52,-12.31,90.3624175197,131.56
2021-12-03 01:00:00,90.6283333307,-6.4,90.854030193,2.6083333307,0,2.6083333307,88.02,-6.4,88.2523676736,131.21,2.6083333307,0.0,2.6083333307,2.6083333307,0,2.6083333307,0.0,0.0,0.0,130.82,94.6083333307,-11.71,95.3302723987,2.6083333307,0,2.6083333307,92.0,-11.71,92.7422454979,130.96
2021-12-03 01:30:00,89.2509999972,-7.06,89.5297972773,2.7509999972,0,2.7509999972,86.5,-7.06,86.787635064,130.91,2.7509999972,0.0,2.7509999972,2.7509999972,0,2.7509999972,0.0,0.0,0.0,130.58,93.1309999972,-12.48,93.9634692872,2.7509999972,0,2.7509999972,90.38,-12.48,91.2375734004,130.66
2021-12-03 02:00:00,86.6206666635,-7.27,86.9252137946,3.1606666635,0,3.1606666635,83.46,-7.27,83.7760377435,131.65,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,131.22,90.3606666635,-12.73,91.2529614855,3.1606666635,0,3.1606666635,87.2,-12.73,88.1243036852,131.39
2021-12-03 02:30:00,85.9488888859,-7.25,86.2541245433,2.9688888859,0,2.9688888859,82.98,-7.25,83.2961157558,131.83,2.9688888859,0.0,2.9688888859,2.9688888859,0,2.9688888859,0.0,0.0,0.0,131.37,89.6788888859,-12.72,90.5764953606,2.9688888859,0,2.9688888859,86.71,-12.72,87.6380197175,131.58
2021-12-03 03:00:00,84.3195555527,-7.53,84.6551141314,2.8995555527,0,2.8995555527,81.42,-7.53,81.7674586862,131.95,2.8995555527,0.0,2.8995555527,2.8995555527,0,2.8995555527,0.0,0.0,0.0,131.46,87.9995555527,-13.04,88.9604596293,2.8995555527,0,2.8995555527,85.1,-13.04,86.0932726756,131.68
2021-12-03 03:30:00,81.4821111083,-8.13,81.8866981302,2.7921111083,0,2.7921111083,78.69,-8.13,79.1088680238,132.15,2.7921111083,0.0,2.7921111083,2.7921111083,0,2.7921111083,0.0,0.0,0.0,131.6,85.0121111083,-13.72,86.1121213018,2.7921111083,0,2.7921111083,82.22,-13.72,83.3568641445,131.89
2021-12-03 04:00:00,78.2751111083,-8.8,78.768223409,2.8051111083,0,2.8051111083,75.47,-8.8,75.9813194147,132.59,2.8051111083,0.0,2.8051111083,2.8051111083,0,2.8051111083,0.0,0.0,0.0,131.94,81.6551111083,-14.47,82.9273059379,2.8051111083,0,2.8051111083,78.85,-14.47,80.1667225225,132.3
2021-12-03 04:30:00,76.0632222195,-9.32,76.6320831924,2.7232222195,0,2.7232222195,73.34,-9.32,73.9298180709,132.95,2.7232222195,0.0,2.7232222195,2.7232222195,0,2.7232222195,0.0,0.0,0.0,132.19,79.3432222195,-15.04,80.7561051077,2.7232222195,0,2.7232222195,76.62,-15.04,78.0821746623,132.7
2021-12-03 05:00:00,74.8092222194,-9.1,75.3606643354,2.8492222194,0,2.8492222194,71.96,-9.1,72.5331069237,133.14,2.8492222194,0.0,2.8492222194,2.8492222194,0,2.8492222194,0.0,0.0,0.0,132.27,78.0492222194,-14.82,79.443775647,2.8492222194,0,2.8492222194,75.2,-14.82,76.6464115272,132.9
2021-12-03 05:30:00,73.3923333304,-8.05,73.8324934679,2.8923333304,0,2.8923333304,70.5,-8.05,70.958103836,133.05,2.8923333304,0.0,2.8923333304,2.8923333304,0,2.8923333304,0.0,0.0,0.0,132.27,76.5823333304,-13.69,77.7963358927,2.8923333304,0,2.8923333304,73.69,-13.69,74.9508652385,132.82
2021-12-03 06:00:00,74.95611110830001,-6.65,75.2505222074,2.8061111083,0,2.8061111083,72.15,-6.65,72.4558141214,132.52,2.8061111083,0.0,2.8061111083,2.8061111083,0,2.8061111083,0.0,0.0,0.0,131.81,78.2461111083,-12.23,79.1961287158,2.8061111083,0,2.8061111083,75.44,-12.23,76.4249075891,132.28
2021-12-03 06:30:00,81.7618888862,-3.68,81.8446630774,2.6418888862000003,0,2.6418888862000003,79.12,-3.68,79.2055351601,132.59,2.6418888862000003,0.0,2.6418888862000003,2.6418888862000003,0,2.6418888862000003,0.0,0.0,0.0,132.06,85.3618888862,-9.04,85.8392315566,2.6418888862000003,0,2.6418888862000003,82.72,-9.04,83.2124990611,132.36
2021-12-03 07:00:00,87.1781111086,-0.8200000000000001,87.1819674959,2.5381111086,0,2.5381111086,84.64,-0.8200000000000001,84.643972024,132.28,2.5381111086,0.0,2.5381111086,2.5381111086,0,2.5381111086,0.0,0.0,0.0,132.06,91.0281111086,-5.98,91.2243246727,2.5381111086,0,2.5381111086,88.49,-5.98,88.6918288232,132.0
