Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-12-03 07:30:00,93.6568888861,2.93,93.7027093302,2.8068888861,0,2.8068888861,90.85,2.93,90.8972353815,131.64,2.8068888861,0.0,2.8068888861,2.8068888861,0,2.8068888861,0.0,0.0,0.0,131.89,97.7768888861,-1.97,97.7967325642,2.8068888861,0,2.8068888861,94.97,-1.97,94.9904300443,131.39
2021-12-03 08:00:00,98.6833333278,5.7,98.8478137173,5.5533333278,0,5.5533333278,93.13,5.7,93.3042705346,131.18,5.5533333278,0.0,5.5533333278,5.5533333278,0,5.5533333278,0.0,0.0,0.0,131.89,102.9033333278,0.99,102.908095454,5.5533333278,0,5.5533333278,97.35,0.99,97.3550337682,130.93
2021-12-03 08:30:00,102.6792222171,7.13,102.9264765506,5.0992222171,0,5.0992222171,97.58,7.13,97.8401415575,130.36,5.0992222171,0.0,5.0992222171,5.0992222171,0,5.0992222171,0.0,0.0,0.0,131.4,107.0892222171,2.55,107.1195781128,5.0992222171,0,5.0992222171,101.99,2.55,102.0218731449,130.11
2021-12-03 09:00:00,103.3068888857,2.68,103.3416454835,3.1968888857,0,3.1968888857,100.11,2.68,100.1458661154,129.93,3.1968888857,0.0,3.1968888857,3.1968888857,0,3.1968888857,0.0,0.0,0.0,131.17,107.8668888857,-2.17,107.8887140431,3.1968888857,0,3.1968888857,104.67,-2.17,104.6924916123,129.68
2021-12-03 09:30:00,105.4898888853,3.56,105.5499420039,3.6098888853,0,3.6098888853,101.88,3.56,101.9421796903,131.02,3.6098888853,0.0,3.6098888853,3.6098888853,0,3.6098888853,0.0,0.0,0.0,131.85,110.0998888853,-1.22,110.1066479943,3.6098888853,0,3.6098888853,106.49,-1.22,106.4969882203,130.77
2021-12-03 10:00:00,104.2951111066,3.25,104.3457363803,4.4751111066,0,4.4751111066,99.82,3.25,99.87289372,131.02,4.4751111066,0.0,4.4751111066,4.4751111066,0,4.4751111066,0.0,0.0,0.0,131.85,108.8051111066,-1.5899999999999999,108.8167280473,4.4751111066,0,4.4751111066,104.33,-1.5899999999999999,104.3421151789,130.77
2021-12-03 10:30:00,102.481111106,2.62,102.5145966852,5.101111106,0,5.101111106,97.38,2.62,97.4152390543,131.23,5.101111106,0.0,5.101111106,5.101111106,0,5.101111106,0.0,0.0,0.0,132.0,106.881111106,-2.27,106.9052141444,5.101111106,0,5.101111106,101.78,-2.27,101.8053107652,130.99
2021-12-03 11:00:00,100.3439999943,0.77,100.3469542879,5.7139999943,0,5.7139999943,94.63,0.77,94.6331326756,131.45,5.7139999943,0.0,5.7139999943,5.7139999943,0,5.7139999943,0.0,0.0,0.0,132.16,104.6239999943,-4.31,104.7127378823,5.7139999943,0,5.7139999943,98.91,-4.31,99.0038595207,131.21
2021-12-03 11:30:00,99.3112222142,1.3900000000000001,99.3209492387,8.0412222142,0,8.0412222142,91.27,1.3900000000000001,91.2805839157,132.56,8.0412222142,0.0,8.0412222142,8.0412222142,0,8.0412222142,0.0,0.0,0.0,133.01,103.4312222142,-3.67,103.4963121503,8.0412222142,0,8.0412222142,95.39,-3.67,95.4605730132,132.33
2021-12-03 12:00:00,97.6629999915,6.0,97.8471336695,8.5129999915,0,8.5129999915,89.15,6.0,89.3516787755,132.56,8.5129999915,0.0,8.5129999915,8.5129999915,0,8.5129999915,0.0,0.0,0.0,133.09,101.6629999915,1.13,101.6692798601,8.5129999915,0,8.5129999915,93.15,1.13,93.1568537468,132.33
2021-12-03 12:30:00,97.8145555431,5.44,97.9657127576,12.4245555431,0,12.4245555431,85.39,5.44,85.5631094573,132.1,12.4245555431,0.0,12.4245555431,12.4245555431,0,12.4245555431,0.0,0.0,0.0,133.09,101.6545555431,0.52,101.6558855289,12.4245555431,0,12.4245555431,89.23,0.52,89.2315151726,131.87
2021-12-03 13:00:00,98.0262222127,5.52,98.1815188378,9.4962222127,0,9.4962222127,88.53,5.52,88.7019238799,132.33,9.4962222127,0.0,9.4962222127,9.4962222127,0,9.4962222127,0.0,0.0,0.0,133.18,102.0162222127,0.63,102.018167473,9.4962222127,0,9.4962222127,92.52,0.63,92.5221449168,132.1
2021-12-03 13:30:00,103.4161111026,10.59,103.9569148041,8.4661111026,0,8.4661111026,94.95,10.59,95.5387387398,132.17,8.4661111026,0.0,8.4661111026,8.4661111026,0,8.4661111026,0.0,0.0,0.0,133.71,107.6361111026,5.98,107.8021002268,8.4661111026,0,8.4661111026,99.17,5.98,99.3501348766,132.1
2021-12-03 14:00:00,104.3508881495,10.19,104.8472410586,9.2108881495,0,9.2108881495,95.14,10.19,95.6841454997,132.17,9.2108881495,0.0,9.2108881495,9.2108881495,0,9.2108881495,0.0,0.0,0.0,133.71,108.5508881495,5.61,108.6957562099,9.2108881495,0,9.2108881495,99.34,5.61,99.4982798846,131.94
2021-12-03 14:30:00,96.005995408,6.98,96.2593972258,12.585995408,0,12.585995408,83.42,6.98,83.711509364,131.62,12.585995408,0.0,12.585995408,12.585995408,0,12.585995408,0.0,0.0,0.0,133.12,99.705995408,2.13,99.728744203,12.585995408,0,12.585995408,87.12,2.13,87.1460343332,131.4
2021-12-03 15:00:00,94.1312176054,6.96,94.3881757842,14.8012176054,0,14.8012176054,79.33,6.96,79.6347317444,132.25,14.8012176054,0.0,14.8012176054,14.8012176054,0,14.8012176054,0.0,0.0,0.0,133.21,97.6712176054,2.1,97.6937907367,14.8012176054,0,14.8012176054,82.87,2.1,82.8966036699,132.03
2021-12-03 15:30:00,95.202773137,5.58,95.3661596845,11.512773137,0,11.512773137,83.69,5.58,83.8758159424,132.25,11.512773137,0.0,11.512773137,11.512773137,0,11.512773137,0.0,0.0,0.0,133.04,98.92277313700001,0.68,98.9251102861,11.512773137,0,11.512773137,87.41,0.68,87.4126449663,132.11
2021-12-03 16:00:00,96.999106445,5.16,97.1362561103,10.899106445,0,10.899106445,86.1,5.16,86.2544816227,132.25,10.899106445,0.0,10.899106445,10.899106445,0,10.899106445,0.0,0.0,0.0,133.04,100.809106445,0.24,100.8093921331,10.899106445,0,10.899106445,89.91,0.24,89.9103203197,132.01
2021-12-03 16:30:00,94.6217730828,6.45,94.8413540673,15.2617730828,0,15.2617730828,79.36,6.45,79.6216810925,132.06,15.2617730828,0.0,15.2617730828,15.2617730828,0,15.2617730828,0.0,0.0,0.0,132.86,98.1517730828,1.63,98.1653068008,15.2617730828,0,15.2617730828,82.89,1.63,82.9060251128,131.84
2021-12-03 17:00:00,100.8258842094,9.1,101.2357097403,17.2258842094,0,17.2258842094,83.6,9.1,84.0938166574,131.73,17.2258842094,0.0,17.2258842094,17.2258842094,0,17.2258842094,0.0,0.0,0.0,132.61,104.5558842094,4.47,104.6513918819,17.2258842094,0,17.2258842094,87.33,4.47,87.444324001,131.5
2021-12-03 17:30:00,102.6217730526,8.07,102.9385894816,17.8517730526,0,17.8517730526,84.77,8.07,85.153260654,130.97,17.8517730526,0.0,17.8517730526,17.8517730526,0,17.8517730526,0.0,0.0,0.0,132.22,106.4417730526,3.4,106.4960611975,17.8517730526,0,17.8517730526,88.59,3.4,88.6552203765,130.76
2021-12-03 18:00:00,106.159439699,3.42,106.2145142492,12.319439699,0,12.319439699,93.84,3.42,93.9023002913,130.89,12.319439699,0.0,12.319439699,12.319439699,0,12.319439699,0.0,0.0,0.0,131.99,110.399439699,-1.4100000000000001,110.4084434536,12.319439699,0,12.319439699,98.08,-1.4100000000000001,98.0901345702,130.66
2021-12-03 18:30:00,104.970661926,2.5700000000000003,105.0021179081,11.310661926,0,11.310661926,93.66,2.5700000000000003,93.6952533483,131.07,11.310661926,0.0,11.310661926,11.310661926,0,11.310661926,0.0,0.0,0.0,131.81,109.190661926,-2.31,109.2150939744,11.310661926,0,11.310661926,97.88,-2.31,97.9072545831,130.86
2021-12-03 19:00:00,100.3541063558,1.12,100.36035603,9.2741063558,0,9.2741063558,91.08,1.12,91.0868859935,130.97,9.2741063558,0.0,9.2741063558,9.2741063558,0,9.2741063558,0.0,0.0,0.0,131.59,104.4341063558,-3.88,104.5061575714,9.2741063558,0,9.2741063558,95.16,-3.88,95.2390676141,130.74
2021-12-03 19:30:00,99.6578841358,-0.8,99.6610950694,9.0478841358,0,9.0478841358,90.61,-0.8,90.6135315502,131.54,9.0478841358,0.0,9.0478841358,9.0478841358,0,9.0478841358,0.0,0.0,0.0,131.93,103.7178841358,-5.96,103.8889844479,9.0478841358,0,9.0478841358,94.67,-5.96,94.8574219553,131.32
2021-12-03 20:00:00,96.9671063446,-2.5,96.9993284144,9.4071063446,0,9.4071063446,87.56,-2.5,87.595682542,132.37,9.4071063446,0.0,9.4071063446,9.4071063446,0,9.4071063446,0.0,0.0,0.0,132.57,100.8971063446,-7.74,101.1935455882,9.4071063446,0,9.4071063446,91.49,-7.74,91.8168159979,132.14
2021-12-03 20:30:00,98.2279773413,-0.9500000000000001,98.2325711389,2.9179773413000003,0,2.9179773413000003,95.31,-0.9500000000000001,95.3147344328,132.06,2.9179773413000003,0.0,2.9179773413000003,2.9179773413000003,0,2.9179773413000003,0.0,0.0,0.0,132.07,102.5079773413,-6.01,102.6840080957,2.9179773413000003,0,2.9179773413000003,99.59,-6.01,99.7711792052,131.84
2021-12-03 21:00:00,93.2671111086,-1.94,93.2872853852,2.5271111085999998,0,2.5271111085999998,90.74,-1.94,90.7607360041,131.53,2.5271111085999998,0.0,2.5271111085999998,2.5271111085999998,0,2.5271111085999998,0.0,0.0,0.0,131.84,97.3371111086,-7.13,97.5979000746,2.5271111085999998,0,2.5271111085999998,94.81,-7.13,95.0777208393,131.3
2021-12-03 21:30:00,87.2186666629,-3.41,87.2853018237,3.7886666629,0,3.7886666629,83.43,-3.41,83.4996586819,131.86,3.7886666629,0.0,3.7886666629,3.7886666629,0,3.7886666629,0.0,0.0,0.0,132.02,90.9686666629,-8.71,91.3846946399,3.7886666629,0,3.7886666629,87.18,-8.71,87.6140199968,131.65
2021-12-03 22:00:00,86.5984444398,0.45,86.5996136215,4.6484444398,0,4.6484444398,81.95,0.45,81.9512355001,132.04,4.6484444398,0.0,4.6484444398,4.6484444398,0,4.6484444398,0.0,0.0,0.0,132.02,90.2584444398,-4.72,90.3817746711,4.6484444398,0,4.6484444398,85.61,-4.72,85.7400169116,131.83
2021-12-03 22:30:00,80.1819999962,-1.0,80.1882355673,3.7519999962,0,3.7519999962,76.43,-1.0,76.4365416538,132.18,3.7519999962,0.0,3.7519999962,3.7519999962,0,3.7519999962,0.0,0.0,0.0,132.54,83.5819999962,-6.34,83.8221111842,3.7519999962,0,3.7519999962,79.83,-6.34,80.0813617517,131.99
2021-12-03 23:00:00,72.8548888865,-1.87,72.8788840109,2.3648888865,0,2.3648888865,70.49,-1.87,70.514799865,133.0,2.3648888865,0.0,2.3648888865,2.3648888865,0,2.3648888865,0.0,0.0,0.0,133.12,75.99488888650001,-7.28,76.3427896849,2.3648888865,0,2.3648888865,73.63,-7.28,73.9890214829,132.8
2021-12-03 23:30:00,68.8882222199,-1.82,68.9122598716,2.3582222199,0,2.3582222199,66.53,-1.82,66.5548893771,133.0,2.3582222199,0.0,2.3582222199,2.3582222199,0,2.3582222199,0.0,0.0,0.0,133.04,71.8282222199,-7.24,72.19218176,2.3582222199,0,2.3582222199,69.47,-7.24,69.8462490045,132.8
2021-12-04 00:00:00,65.7014444421,-2.88,65.7645360493,2.3814444421,0,2.3814444421,63.32,-2.88,63.3854620556,133.0,2.3814444421,0.0,2.3814444421,2.3814444421,0,2.3814444421,0.0,0.0,0.0,132.9,68.5214444421,-8.37,69.0307558153,2.3814444421,0,2.3814444421,66.14,-8.37,66.667507078,132.8
2021-12-04 00:30:00,74.2679999975,-1.1,74.2761457241,2.4679999975,0,2.4679999975,71.8,-1.1,71.8084256895,132.78,2.4679999975,0.0,2.4679999975,2.4679999975,0,2.4679999975,0.0,0.0,0.0,132.6,77.4679999975,-6.41,77.7327416448,2.4679999975,0,2.4679999975,75.0,-6.41,75.2734222684,132.59
2021-12-04 01:00:00,75.6062222198,-0.88,75.611343318,2.4462222198,0,2.4462222198,73.16,-0.88,73.1652923181,132.33,2.4462222198,0.0,2.4462222198,2.4462222198,0,2.4462222198,0.0,0.0,0.0,132.39,78.8562222198,-6.15,79.0956780284,2.4462222198,0,2.4462222198,76.41,-6.15,76.6570975188,132.13
2021-12-04 01:30:00,77.4254444419,-2.05,77.4525786983,2.5754444419,0,2.5754444419,74.85,-2.05,74.8780675499,132.13,2.5754444419,0.0,2.5754444419,2.5754444419,0,2.5754444419,0.0,0.0,0.0,132.22,80.7254444419,-7.4,81.0639092342,2.5754444419,0,2.5754444419,78.15,-7.4,78.4995700625,131.95
2021-12-04 02:00:00,76.0437777749,-2.9,76.0990547792,2.8637777749,0,2.8637777749,73.18,-2.9,73.2374385134,132.63,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,132.57,79.2637777749,-8.32,79.6992400663,2.8637777749,0,2.8637777749,76.4,-8.32,76.8516909378,132.42
2021-12-04 02:30:00,73.0081111082,-2.59,73.0540374489,2.9381111082,0,2.9381111082,70.07,-2.59,70.1178507942,132.93,2.9381111082,0.0,2.9381111082,2.9381111082,0,2.9381111082,0.0,0.0,0.0,132.8,76.1081111082,-7.99,76.5263658908,2.9381111082,0,2.9381111082,73.17,-7.99,73.604952279,132.74
2021-12-04 03:00:00,72.2522222193,-2.99,72.3140630557,2.9622222193,0,2.9622222193,69.29,-2.99,69.3544821911,132.64,2.9622222193,0.0,2.9622222193,2.9622222193,0,2.9622222193,0.0,0.0,0.0,132.52,75.3222222193,-8.45,75.7947205289,2.9622222193,0,2.9622222193,72.36,-8.45,72.851713089,132.44
2021-12-04 03:30:00,68.9782222192,-3.27,69.0556879665,2.9882222192,0,2.9882222192,65.99,-3.27,66.0709694193,132.91,2.9882222192,0.0,2.9882222192,2.9882222192,0,2.9882222192,0.0,0.0,0.0,132.71,71.8782222192,-8.75,72.4088484192,2.9882222192,0,2.9882222192,68.89,-8.75,69.4434633353,132.7
2021-12-04 04:00:00,64.5523333303,-3.67,64.6565745952,3.0823333303,0,3.0823333303,61.47,-3.67,61.5794592376,132.91,3.0823333303,0.0,3.0823333303,3.0823333303,0,3.0823333303,0.0,0.0,0.0,132.63,67.2523333303,-9.2,67.878688396,3.0823333303,0,3.0823333303,64.17,-9.2,64.8261436459,132.7
2021-12-04 04:30:00,62.9672222191,-3.81,63.0823840228,3.0872222191,0,3.0872222191,59.88,-3.81,60.0010874901,132.91,3.0872222191,0.0,3.0872222191,3.0872222191,0,3.0872222191,0.0,0.0,0.0,132.63,65.6172222191,-9.36,66.2814412317,3.0872222191,0,3.0872222191,62.53,-9.36,63.2266597252,132.78
2021-12-04 05:00:00,62.6576666636,-4.36,62.8091776075,3.0676666636,0,3.0676666636,59.59,-4.36,59.7492903724,132.91,3.0676666636,0.0,3.0676666636,3.0676666636,0,3.0676666636,0.0,0.0,0.0,132.63,65.2976666636,-9.95,66.0514024962,3.0676666636,0,3.0676666636,62.23,-9.95,63.0204363679,132.78
2021-12-04 05:30:00,63.9827777748,-4.2,64.1204791918,2.9727777748,0,2.9727777748,61.01,-4.2,61.1543955902,133.1,2.9727777748,0.0,2.9727777748,2.9727777748,0,2.9727777748,0.0,0.0,0.0,132.63,66.6927777748,-9.74,67.400253763,2.9727777748,0,2.9727777748,63.72,-9.74,64.4601116971,132.88
2021-12-04 06:00:00,65.4395555526,-3.63,65.5401581546,2.9395555526,0,2.9395555526,62.5,-3.63,62.6053264507,132.96,2.9395555526,0.0,2.9395555526,2.9395555526,0,2.9395555526,0.0,0.0,0.0,132.63,68.2295555526,-9.14,68.8390285442,2.9395555526,0,2.9395555526,65.29,-9.14,65.9266539421,132.77
2021-12-04 06:30:00,69.9695555526,-2.05,69.999580029,2.9095555526,0,2.9095555526,67.06,-2.05,67.0913265631,132.88,2.9095555526,0.0,2.9095555526,2.9095555526,0,2.9095555526,0.0,0.0,0.0,132.63,72.9695555526,-7.45,73.3488823197,2.9095555526,0,2.9095555526,70.06,-7.45,70.4549934355,132.67
2021-12-04 07:00:00,72.4565555527,-0.32,72.4572621796,2.8565555527,0,2.8565555527,69.6,-0.32,69.6007356283,132.62,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,132.52,75.5765555527,-5.62,75.7852238184,2.8565555527,0,2.8565555527,72.72,-5.62,72.936841171,132.41
2021-12-04 07:30:00,74.5345555527,0.96,74.5407376637,2.8345555527,0,2.8345555527,71.7,0.96,71.7064264902,132.43,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,132.52,77.7545555527,-4.24,77.8700745422,2.8345555527,0,2.8345555527,74.92,-4.24,75.0398827291,132.22
2021-12-04 08:00:00,80.741777775,1.92,80.7646028794,2.811777775,0,2.811777775,77.93,1.92,77.9536484072,132.23,2.811777775,0.0,2.811777775,2.811777775,0,2.811777775,0.0,0.0,0.0,132.52,84.241777775,-3.23,84.3036773972,2.811777775,0,2.811777775,81.43,-3.23,81.4940353646,132.0
2021-12-04 08:30:00,86.0305555521,3.44,86.0993036476,3.5005555521,0,3.5005555521,82.53,3.44,82.6016616056,132.54,3.5005555521,0.0,3.5005555521,3.5005555521,0,3.5005555521,0.0,0.0,0.0,133.0,89.7305555521,-1.57,89.7442895101,3.5005555521,0,3.5005555521,86.23,-1.57,86.2442914053,132.32
2021-12-04 09:00:00,89.0434444407,4.82,89.1738044375,3.7734444407,0,3.7734444407,85.27,4.82,85.4061198041,131.97,3.7734444407,0.0,3.7734444407,3.7734444407,0,3.7734444407,0.0,0.0,0.0,132.61,92.8734444407,-0.08,92.8734788962,3.7734444407,0,3.7734444407,89.1,-0.08,89.1000359147,131.75
2021-12-04 09:30:00,90.7062222157,5.39,90.8662250159,6.5562222157,0,6.5562222157,84.15,5.39,84.3224442245,131.5,6.5562222157,0.0,6.5562222157,6.5562222157,0,6.5562222157,0.0,0.0,0.0,132.3,94.4462222157,0.5,94.4475457109,6.5562222157,0,6.5562222157,87.89,0.5,87.8914222208,131.27
2021-12-04 10:00:00,90.2774444361,5.07,90.4196984838,8.3674444361,0,8.3674444361,81.91,5.07,82.0667594096,131.5,8.3674444361,0.0,8.3674444361,8.3674444361,0,8.3674444361,0.0,0.0,0.0,132.3,93.9174444361,0.16,93.9175807259,8.3674444361,0,8.3674444361,85.55,0.16,85.55014962,131.27
2021-12-04 10:30:00,92.8578888809,6.03,93.0534707973,7.9478888809,0,7.9478888809,84.91,6.03,85.1238450729,131.67,7.9478888809,0.0,7.9478888809,7.9478888809,0,7.9478888809,0.0,0.0,0.0,132.42,96.6178888809,1.19,96.6252169561,7.9478888809,0,7.9478888809,88.67,1.19,88.6779848666,131.45
2021-12-04 11:00:00,86.2631110986,5.55,86.4414647979,12.5031110986,0,12.5031110986,73.76,5.55,73.968507488,131.53,12.5031110986,0.0,12.5031110986,12.5031110986,0,12.5031110986,0.0,0.0,0.0,132.42,89.5131110986,0.58,89.5149901332,12.5031110986,0,12.5031110986,77.01,0.58,77.012184101,131.29
2021-12-04 11:30:00,85.098444433,6.31,85.3320651626,11.458444433,0,11.458444433,73.64,6.31,73.9098484642,131.87,11.458444433,0.0,11.458444433,11.458444433,0,11.458444433,0.0,0.0,0.0,132.64,88.388444433,1.4,88.3995311599,11.458444433,0,11.458444433,76.93,1.4,76.942737799,131.66
2021-12-04 12:00:00,85.0615555438,6.0,85.2729044394,11.7315555438,0,11.7315555438,73.33,6.0,73.5750562351,131.61,11.7315555438,0.0,11.7315555438,11.7315555438,0,11.7315555438,0.0,0.0,0.0,132.44,88.3615555438,1.07,88.3680338025,11.7315555438,0,11.7315555438,76.63,1.07,76.6374699478,131.38
2021-12-04 12:30:00,87.2192222105,6.5600000000000005,87.4655722156,11.7392222105,0,11.7392222105,75.48,6.5600000000000005,75.7645299596,131.61,11.7392222105,0.0,11.7392222105,11.7392222105,0,11.7392222105,0.0,0.0,0.0,132.44,90.5792222105,1.67,90.5946157134,11.7392222105,0,11.7392222105,78.84,1.67,78.8576851042,131.38
2021-12-04 13:00:00,84.1482222098,5.76,84.345129682,12.3882222098,0,12.3882222098,71.76,5.76,71.9907994121,131.61,12.3882222098,0.0,12.3882222098,12.3882222098,0,12.3882222098,0.0,0.0,0.0,132.44,87.3382222098,0.8200000000000001,87.3420715278,12.3882222098,0,12.3882222098,74.95,0.8200000000000001,74.9544855229,131.38
2021-12-04 13:30:00,87.1321111005,5.79,87.3242743161,10.6321111005,0,10.6321111005,76.5,5.79,76.7187988696,131.75,10.6321111005,0.0,10.6321111005,10.6321111005,0,10.6321111005,0.0,0.0,0.0,132.52,90.5421111005,0.87,90.546290827,10.6321111005,0,10.6321111005,79.91,0.87,79.9147358126,131.52
2021-12-04 14:00:00,88.7205555485,6.12,88.9313857805,7.0605555485,0,7.0605555485,81.66,6.12,81.8890102517,131.65,7.0605555485,0.0,7.0605555485,7.0605555485,0,7.0605555485,0.0,0.0,0.0,132.52,92.4005555485,1.24,92.4088754702,7.0605555485,0,7.0605555485,85.34,1.24,85.3490081958,131.42
2021-12-04 14:30:00,92.1086666615,4.49,92.2180382255,5.1186666615,0,5.1186666615,86.99,4.49,87.1057988885,131.48,5.1186666615,0.0,5.1186666615,5.1186666615,0,5.1186666615,0.0,0.0,0.0,132.41,96.0086666615,-0.44,96.0096748986,5.1186666615,0,5.1186666615,90.89,-0.44,90.8910650174,131.25
2021-12-04 15:00:00,92.8656666609,4.32,92.9660929821,5.8156666609,0,5.8156666609,87.05,4.32,87.1571276489,131.7,5.8156666609,0.0,5.8156666609,5.8156666609,0,5.8156666609,0.0,0.0,0.0,132.49,96.7756666609,-0.59,96.7774651334,5.8156666609,0,5.8156666609,90.96,-0.59,90.9619134583,131.46
2021-12-04 15:30:00,90.5849999935,4.96,90.7206912662,6.4949999935000005,0,6.4949999935000005,84.09,4.96,84.2361543519,131.7,6.4949999935000005,0.0,6.4949999935000005,6.4949999935000005,0,6.4949999935000005,0.0,0.0,0.0,132.38,94.3949999935,0.1,94.3950529624,6.4949999935000005,0,6.4949999935000005,87.9,0.1,87.9000568828,131.46
2021-12-04 16:00:00,93.0715555512,5.36,93.2257692525,4.3815555512,0,4.3815555512,88.69,5.36,88.8518187771,131.08,4.3815555512,0.0,4.3815555512,4.3815555512,0,4.3815555512,0.0,0.0,0.0,131.86,97.0915555512,0.53,97.0930021132,4.3815555512,0,4.3815555512,92.71,0.53,92.7115149267,130.84
2021-12-04 16:30:00,100.7457777744,6.96,100.9859066374,3.3657777744,0,3.3657777744,97.38,6.96,97.628407751,130.55,3.3657777744,0.0,3.3657777744,3.3657777744,0,3.3657777744,0.0,0.0,0.0,131.78,105.1357777744,2.31,105.1611518967,3.3657777744,0,3.3657777744,101.77,2.31,101.7962130926,130.66
2021-12-04 17:00:00,108.4309999952,9.36,108.8342379951,4.7809999952,0,4.7809999952,103.65,9.36,104.0717641822,130.55,4.7809999952,0.0,4.7809999952,4.7809999952,0,4.7809999952,0.0,0.0,0.0,131.78,113.1009999952,4.89,113.2066619061,4.7809999952,0,4.7809999952,108.32,4.89,108.4303209439,130.31
2021-12-04 17:30:00,114.2504444401,11.38,114.8158022867,4.3904444401,0,4.3904444401,109.86,11.38,110.4478338402,130.06,4.3904444401,0.0,4.3904444401,4.3904444401,0,4.3904444401,0.0,0.0,0.0,131.59,119.1804444401,7.04,119.3881901066,4.3904444401,0,4.3904444401,114.79,7.04,115.0056768164,129.82
2021-12-04 18:00:00,114.4673333287,11.19,115.0129840469,4.6573333287,0,4.6573333287,109.81,11.19,110.3786763827,129.98,4.6573333287,0.0,4.6573333287,4.6573333287,0,4.6573333287,0.0,0.0,0.0,131.75,119.3873333287,6.84,119.5831131863,4.6573333287,0,4.6573333287,114.73,6.84,114.9337135048,129.73
2021-12-04 18:30:00,111.9814444416,10.26,112.4504846554,2.8214444416,0,2.8214444416,109.16,10.26,109.6411109028,129.98,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,131.75,116.9014444416,5.88,117.0492294402,2.8214444416,0,2.8214444416,114.08,5.88,114.2314352532,129.73
2021-12-04 19:00:00,107.8545555527,4.64,107.954317901,2.9045555526999998,0,2.9045555526999998,104.95,4.64,105.0525206742,129.98,2.9045555526999998,0.0,2.9045555526999998,2.9045555526999998,0,2.9045555526999998,0.0,0.0,0.0,131.66,112.5945555527,-0.07,112.5945773121,2.9045555526999998,0,2.9045555526999998,109.69,-0.07,109.6900223357,129.73
2021-12-04 19:30:00,101.8742222194,0.87,101.8779370266,2.8542222194,0,2.8542222194,99.02,0.87,99.0238218814,130.39,2.8542222194,0.0,2.8542222194,2.8542222194,0,2.8542222194,0.0,0.0,0.0,131.4,106.3542222194,-4.1,106.4332212417,2.8542222194,0,2.8542222194,103.5,-4.1,103.581175896,130.15
2021-12-04 20:00:00,97.1381111083,-1.08,97.1441147455,2.8081111083,0,2.8081111083,94.33,-1.08,94.336182348,131.46,2.8081111083,0.0,2.8081111083,2.8081111083,0,2.8081111083,0.0,0.0,0.0,132.01,101.4081111083,-6.16,101.5950323518,2.8081111083,0,2.8081111083,98.6,-6.16,98.7922345126,131.23
2021-12-04 20:30:00,93.2499999971,-2.5700000000000003,93.285408288,2.8799999971,0,2.8799999971,90.37,-2.5700000000000003,90.4065362681,131.14,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,131.43,97.3299999971,-7.78,97.6404490948,2.8799999971,0,2.8799999971,94.45,-7.78,94.7698839294,130.9
2021-12-04 21:00:00,92.7771111082,-5.04,92.9139060937,2.9271111082,0,2.9271111082,89.85,-5.04,89.9912445741,131.68,2.9271111082,0.0,2.9271111082,2.9271111082,0,2.9271111082,0.0,0.0,0.0,131.73,96.8171111082,-10.38,97.3719538848,2.9271111082,0,2.9271111082,93.89,-10.38,94.4620373483,131.45
2021-12-04 21:30:00,89.5396666638,-6.75,89.7937325556,2.8496666638,0,2.8496666638,86.69,-6.75,86.9523927215,131.89,2.8496666638,0.0,2.8496666638,2.8496666638,0,2.8496666638,0.0,0.0,0.0,131.73,93.4496666638,-12.2,94.242666556,2.8496666638,0,2.8496666638,90.6,-12.2,91.4177225706,131.67
2021-12-04 22:00:00,84.8056666638,-6.17,85.0298182892,2.8556666638,0,2.8556666638,81.95,-6.17,82.1819408386,132.25,2.8556666638,0.0,2.8556666638,2.8556666638,0,2.8556666638,0.0,0.0,0.0,131.85,88.4656666638,-11.64,89.2281557485,2.8556666638,0,2.8556666638,85.61,-11.64,86.3976949924,132.03
2021-12-04 22:30:00,79.4247777749,-2.87,79.4766143252,2.8747777749,0,2.8747777749,76.55,-2.87,76.603781891,132.25,2.8747777749,0.0,2.8747777749,2.8747777749,0,2.8747777749,0.0,0.0,0.0,131.85,82.8447777749,-8.22,83.2515801926,2.8747777749,0,2.8747777749,79.97,-8.22,80.3913509029,132.03
2021-12-04 23:00:00,77.9598888859,-3.29,78.0292789606,2.9498888859,0,2.9498888859,75.01,-3.29,75.0821163793,132.25,2.9498888859,0.0,2.9498888859,2.9498888859,0,2.9498888859,0.0,0.0,0.0,132.12,81.2998888859,-8.66,81.7598161254,2.9498888859,0,2.9498888859,78.35,-8.66,78.8271406306,132.03
2021-12-04 23:30:00,78.0958888859,-3.89,78.1927104076,2.9758888859,0,2.9758888859,75.12,-3.89,75.2206520844,131.99,2.9758888859,0.0,2.9758888859,2.9758888859,0,2.9758888859,0.0,0.0,0.0,131.88,81.4358888859,-9.26,81.960671048,2.9758888859,0,2.9758888859,78.46,-9.26,79.0045517676,131.81
2021-12-05 00:00:00,75.2666666637,-4.53,75.4028647378,2.9466666637000003,0,2.9466666637000003,72.32,-4.53,72.4617367995,131.68,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,131.49,78.4766666637,-9.96,79.1061869303,2.9466666637000003,0,2.9466666637000003,75.53,-9.96,76.1838729653,131.5
2021-12-05 00:30:00,84.9842222193,-2.68,85.0264689742,2.9342222193,0,2.9342222193,82.05,-2.68,82.0937567663,131.92,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,131.63,88.6442222193,-7.95,89.0000035554,2.9342222193,0,2.9342222193,85.71,-7.95,86.0779100583,131.73
2021-12-05 01:00:00,86.8248888859,-2.06,86.849323141,2.9648888858999998,0,2.9648888858999998,83.86,-2.06,83.8852978775,131.68,2.9648888858999998,0.0,2.9648888858999998,2.9648888858999998,0,2.9648888858999998,0.0,0.0,0.0,131.63,90.5548888859,-7.24,90.8438523024,2.9648888858999998,0,2.9648888858999998,87.59,-7.24,87.888712017,131.47
2021-12-05 01:30:00,85.5968888859,-2.29,85.6275159452,2.9868888859,0,2.9868888859,82.61,-2.29,82.6417340089,130.97,2.9868888859,0.0,2.9868888859,2.9868888859,0,2.9868888859,0.0,0.0,0.0,131.05,89.2468888859,-7.5600000000000005,89.5665159299,2.9868888859,0,2.9868888859,86.26,-7.5600000000000005,86.5906530753,130.76
2021-12-05 02:00:00,82.7944444414,-3.5300000000000002,82.8696623039,2.9944444414999998,0,2.9944444414999998,79.8,-3.5300000000000002,79.8780376574,131.95,2.9944444414999998,0.0,2.9944444414999998,2.9944444414999998,0,2.9944444414999998,0.0,0.0,0.0,131.97,86.3144444414,-8.93,86.7751589986,2.9944444414999998,0,2.9944444414999998,83.32,-8.93,83.7971795468,131.74
2021-12-05 02:30:00,81.7625555526,-3.46,81.8357323575,2.9925555526,0,2.9925555526,78.77,-3.46,78.8459542399,132.8,2.9925555526,0.0,2.9925555526,2.9925555526,0,2.9925555526,0.0,0.0,0.0,132.66,85.2525555526,-8.89,85.7148197702,2.9925555526,0,2.9925555526,82.26,-8.89,82.7389853697,132.6
2021-12-05 03:00:00,79.7668888859,-3.8,79.8573513368,2.9868888859,0,2.9868888859,76.78,-3.8,76.8739773916,132.9,2.9868888859,0.0,2.9868888859,2.9868888859,0,2.9868888859,0.0,0.0,0.0,132.76,83.1568888859,-9.27,83.6719849722,2.9868888859,0,2.9868888859,80.17,-9.27,80.7041622223,132.7
2021-12-05 03:30:00,76.8922222192,-4.13,77.0030566784,3.0022222192,0,3.0022222192,73.89,-4.13,74.0053308891,133.05,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,132.76,80.1622222192,-9.65,80.7409708334,3.0022222192,0,3.0022222192,77.16,-9.65,77.7610963143,132.84
2021-12-05 04:00:00,74.9505555526,-2.22,74.9834260196,2.9605555526,0,2.9605555526,71.99,-2.22,72.0242216202,133.34,2.9605555526,0.0,2.9605555526,2.9605555526,0,2.9605555526,0.0,0.0,0.0,133.06,78.1205555526,-7.68,78.4971566354,2.9605555526,0,2.9605555526,75.16,-7.68,75.5513600142,133.13
2021-12-05 04:30:00,72.5061111081,-2.48,72.5485116872,2.9861111081000002,0,2.9861111081000002,69.52,-2.48,69.5642206885,133.55,2.9861111081000002,0.0,2.9861111081000002,2.9861111081000002,0,2.9861111081000002,0.0,0.0,0.0,133.45,75.5761111081,-7.91,75.988924655,2.9861111081000002,0,2.9861111081000002,72.59,-7.91,73.0196973426,133.35
2021-12-05 05:00:00,70.8091111081,-2.54,70.8546527471,3.0391111081,0,3.0391111081,67.77,-2.54,67.8175825284,132.76,3.0391111081,0.0,3.0391111081,3.0391111081,0,3.0391111081,0.0,0.0,0.0,132.65,73.7891111081,-7.97,74.2182849311,3.0391111081,0,3.0391111081,70.75,-7.97,71.1974957425,132.55
2021-12-05 05:30:00,71.0288888858,-2.14,71.0611191606,3.0488888858,0,3.0488888858,67.98,-2.14,68.0136750955,132.68,3.0488888858,0.0,3.0488888858,3.0488888858,0,3.0488888858,0.0,0.0,0.0,132.48,74.0288888858,-7.57,74.4149265247,3.0488888858,0,3.0488888858,70.98,-7.57,71.3825279743,132.46
2021-12-05 06:00:00,71.8797777748,-1.75,71.9010775507,2.9897777748000003,0,2.9897777748000003,68.89,-1.75,68.9122238794,132.82,2.9897777748000003,0.0,2.9897777748000003,2.9897777748000003,0,2.9897777748000003,0.0,0.0,0.0,132.69,74.9297777748,-7.15,75.2701408088,2.9897777748000003,0,2.9897777748000003,71.94,-7.15,72.2944403118,132.63
2021-12-05 06:30:00,75.5895555525,-0.51,75.5912760088,3.0095555525,0,3.0095555525,72.58,-0.51,72.5817917938,132.95,3.0095555525,0.0,3.0095555525,3.0095555525,0,3.0095555525,0.0,0.0,0.0,132.87,78.8095555525,-5.84,79.025639171,3.0095555525,0,3.0095555525,75.8,-5.84,76.0246381116,132.74
2021-12-05 07:00:00,78.759999997,0.77,78.7637638736,2.989999997,0,2.989999997,75.77,0.77,75.7739123973,132.45,2.989999997,0.0,2.989999997,2.989999997,0,2.989999997,0.0,0.0,0.0,132.6,82.109999997,-4.46,82.2310385409,2.989999997,0,2.989999997,79.12,-4.46,79.2456055564,132.24
2021-12-05 07:30:00,79.435888885,1.12,79.4437841681,3.935888885,0,3.935888885,75.5,1.12,75.5083068278,132.64,3.935888885,0.0,3.935888885,3.935888885,0,3.935888885,0.0,0.0,0.0,132.91,82.785888885,-4.09,82.8868596249,3.935888885,0,3.935888885,78.85,-4.09,78.9560042049,132.42
2021-12-05 08:00:00,82.569888886,2.29,82.6016383048,2.919888886,0,2.919888886,79.65,2.29,79.6829128484,132.35,2.919888886,0.0,2.919888886,2.919888886,0,2.919888886,0.0,0.0,0.0,132.65,86.109888886,-2.81,86.1557256597,2.919888886,0,2.919888886,83.19,-2.81,83.2374446989,132.12
2021-12-05 08:30:00,84.4717777746,4.62,84.5980238564,3.1417777746,0,3.1417777746,81.33,4.62,81.4611152637,132.12,3.1417777746,0.0,3.1417777746,3.1417777746,0,3.1417777746,0.0,0.0,0.0,132.65,88.0917777746,-0.4,88.0926859137,3.1417777746,0,3.1417777746,84.95,-0.4,84.9509417252,131.89
2021-12-05 09:00:00,84.2479999954,6.5600000000000005,84.5030123915,4.5679999954,0,4.5679999954,79.68,6.5600000000000005,79.949584114,132.43,4.5679999954,0.0,4.5679999954,4.5679999954,0,4.5679999954,0.0,0.0,0.0,133.21,87.7979999954,1.6600000000000001,87.8136914336,4.5679999954,0,4.5679999954,83.23,1.6600000000000001,83.2465524812,132.19
2021-12-05 09:30:00,90.0681111047,6.8,90.3244409779,6.4481111047,0,6.4481111047,83.62,6.8,83.8960332793,131.81,6.4481111047,0.0,6.4481111047,6.4481111047,0,6.4481111047,0.0,0.0,0.0,132.75,93.7981111047,1.97,93.8187963406,6.4481111047,0,6.4481111047,87.35,1.97,87.3722118296,131.58
2021-12-05 10:00:00,91.1593333237,7.37,91.4567709469,9.5993333237,0,9.5993333237,81.56,7.37,81.8923103838,131.56,9.5993333237,0.0,9.5993333237,9.5993333237,0,9.5993333237,0.0,0.0,0.0,132.53,94.7593333237,2.54,94.7933692405,9.5993333237,0,9.5993333237,85.16,2.54,85.1978708654,131.32
2021-12-05 10:30:00,90.7457777663,8.12,91.1083452951,11.4957777663,0,11.4957777663,79.25,8.12,79.6649038159,131.56,11.4957777663,0.0,11.4957777663,11.4957777663,0,11.4957777663,0.0,0.0,0.0,132.53,94.2257777663,3.32,94.2842489266,11.4957777663,0,11.4957777663,82.73,3.32,82.7965899056,131.32
2021-12-05 11:00:00,85.6461110962,7.33,85.9592068711,14.9261110962,0,14.9261110962,70.72,7.33,71.0988558276,131.56,14.9261110962,0.0,14.9261110962,14.9261110962,0,14.9261110962,0.0,0.0,0.0,132.53,88.7061110962,2.42,88.7391150835,14.9261110962,0,14.9261110962,73.78,2.42,73.8196775934,131.32
2021-12-05 11:30:00,85.2444444245,7.49,85.5728660572,19.9244444245,0,19.9244444245,65.32,7.49,65.748022784,131.85,19.9244444245,0.0,19.9244444245,19.9244444245,0,19.9244444245,0.0,0.0,0.0,132.78,88.0844444245,2.56,88.1216372384,19.9244444245,0,19.9244444245,68.16,2.56,68.208058175,131.62
2021-12-05 12:00:00,86.1282222019,7.92,86.4916010931,20.3682222019,0,20.3682222019,65.76,7.92,66.2352172186,131.85,20.3682222019,0.0,20.3682222019,20.3682222019,0,20.3682222019,0.0,0.0,0.0,132.78,88.9882222019,3.02,89.0394524391,20.3682222019,0,20.3682222019,68.62,3.02,68.6864236949,131.62
2021-12-05 12:30:00,87.2984444257,7.64,87.6321173951,18.7384444257,0,18.7384444257,68.56,7.64,68.9843692441,131.7,18.7384444257,0.0,18.7384444257,18.7384444257,0,18.7384444257,0.0,0.0,0.0,132.64,90.2784444257,2.76,90.3206240453,18.7384444257,0,18.7384444257,71.54,2.76,71.5932203494,131.47
2021-12-05 13:00:00,85.937333317,7.43,86.2579280857,16.337333317,0,16.337333317,69.6,7.43,69.9954634244,131.56,16.337333317,0.0,16.337333317,16.337333317,0,16.337333317,0.0,0.0,0.0,132.48,88.957333317,2.55,88.9938742323,16.337333317,0,16.337333317,72.62,2.55,72.6647569321,131.32
2021-12-05 13:30:00,85.8875555408,7.06,86.1772347942,14.7075555408,0,14.7075555408,71.18,7.06,71.5292667375,131.48,14.7075555408,0.0,14.7075555408,14.7075555408,0,14.7075555408,0.0,0.0,0.0,132.4,88.9875555408,2.17,89.0140098026,14.7075555408,0,14.7075555408,74.28,2.17,74.3116901974,131.24
2021-12-05 14:00:00,85.7597777645,6.38,85.9967666963,13.2997777645,0,13.2997777645,72.46,6.38,72.740332691,131.48,13.2997777645,0.0,13.2997777645,13.2997777645,0,13.2997777645,0.0,0.0,0.0,132.4,88.9097777645,1.46,88.9217643894,13.2997777645,0,13.2997777645,75.61,1.46,75.6240947053,131.24
2021-12-05 14:30:00,87.9906666567,6.05,88.1984122231,10.0106666567,0,10.0106666567,77.98,6.05,78.2143394781,131.65,10.0106666567,0.0,10.0106666567,10.0106666567,0,10.0106666567,0.0,0.0,0.0,132.4,91.4306666567,1.15,91.4378986268,10.0106666567,0,10.0106666567,81.42,1.15,81.4281210639,131.41
2021-12-05 15:00:00,91.5112222148,6.22,91.7223647278,7.3912222148,0,7.3912222148,84.12,6.22,84.3496461166,131.49,7.3912222148,0.0,7.3912222148,7.3912222148,0,7.3912222148,0.0,0.0,0.0,132.4,95.2312222148,1.3900000000000001,95.2413659317,7.3912222148,0,7.3912222148,87.84,1.3900000000000001,87.8509971486,131.26
2021-12-05 15:30:00,96.5411111059,4.3,96.63682597,5.2011111059,0,5.2011111059,91.34,4.3,91.4411592227,131.34,5.2011111059,0.0,5.2011111059,5.2011111059,0,5.2011111059,0.0,0.0,0.0,132.28,100.6111111059,-0.56,100.6126695698,5.2011111059,0,5.2011111059,95.41,-0.56,95.4116434194,131.1
2021-12-05 16:00:00,103.0233333298,5.21,103.1549868421,3.4833333298999998,0,3.4833333298999998,99.54,5.21,99.6762544441,131.18,3.4833333298999998,0.0,3.4833333298999998,3.4833333298999998,0,3.4833333298999998,0.0,0.0,0.0,131.95,107.4833333298,0.49,107.4844502414,3.4833333298999998,0,3.4833333298999998,104.0,0.49,104.0011543205,130.94
2021-12-05 16:30:00,113.0805555529,8.08,113.3688601167,2.6405555529,0,2.6405555529,110.44,8.08,110.7351795953,130.61,2.6405555529,0.0,2.6405555529,2.6405555529,0,2.6405555529,0.0,0.0,0.0,131.59,117.9905555529,3.5700000000000003,118.0445513342,2.6405555529,0,2.6405555529,115.35,3.5700000000000003,115.4052312506,130.37
2021-12-05 17:00:00,123.3618888861,8.36,123.6448350298,2.7818888861,0,2.7818888861,120.58,8.36,120.8694585079,130.47,2.7818888861,0.0,2.7818888861,2.7818888861,0,2.7818888861,0.0,0.0,0.0,131.9,128.7318888861,3.95,128.7924753865,2.7818888861,0,2.7818888861,125.95,3.95,126.011924039,130.24
2021-12-05 17:30:00,126.5661111057,5.78,126.6980224014,5.4261111057,0,5.4261111057,121.14,5.78,121.2778133048,130.09,5.4261111057,0.0,5.4261111057,5.4261111057,0,5.4261111057,0.0,0.0,0.0,131.71,131.9761111057,1.25,131.9820306049,5.4261111057,0,5.4261111057,126.55,1.25,126.5561732987,129.85
2021-12-05 18:00:00,127.5438888814,5.04,127.6434298779,7.4438888814,0,7.4438888814,120.1,5.04,120.2057053554,130.2,7.4438888814,0.0,7.4438888814,7.4438888814,0,7.4438888814,0.0,0.0,0.0,131.51,132.9138888814,0.46,132.9146848832,7.4438888814,0,7.4438888814,125.47,0.46,125.4708432266,129.95
2021-12-05 18:30:00,124.5909999942,3.66,124.6447466986,5.8009999942,0,5.8009999942,118.79,3.66,118.8463701591,130.51,5.8009999942,0.0,5.8009999942,5.8009999942,0,5.8009999942,0.0,0.0,0.0,131.75,129.9309999942,-0.98,129.9346957494,5.8009999942,0,5.8009999942,124.13,-0.98,124.1338684647,130.28
2021-12-05 19:00:00,119.3969999959,-4.18,119.4701469323,4.0669999959,0,4.0669999959,115.33,-4.18,115.405724728,130.51,4.0669999959,0.0,4.0669999959,4.0669999959,0,4.0669999959,0.0,0.0,0.0,131.61,124.5869999959,-9.18,124.9247492212,4.0669999959,0,4.0669999959,120.52,-9.18,120.8691143345,130.28
2021-12-05 19:30:00,112.586333331,-6.02,112.7471633919,2.356333331,0,2.356333331,110.23,-6.02,110.394262985,130.23,2.356333331,0.0,2.356333331,2.356333331,0,2.356333331,0.0,0.0,0.0,130.44,117.536333331,-11.16,118.0649620035,2.356333331,0,2.356333331,115.18,-11.16,115.7193933617,130.0
2021-12-05 20:00:00,106.8401111088,-8.02,107.1407006778,2.3601111088,0,2.3601111088,104.48,-8.02,104.7873599248,130.63,2.3601111088,0.0,2.3601111088,2.3601111088,0,2.3601111088,0.0,0.0,0.0,130.56,111.5301111088,-13.35,112.326257767,2.3601111088,0,2.3601111088,109.17,-13.35,109.9832323584,130.39
2021-12-05 20:30:00,102.9393333309,-9.33,103.3612850472,2.4093333309,0,2.4093333309,100.53,-9.33,100.9620215725,131.49,2.4093333309,0.0,2.4093333309,2.4093333309,0,2.4093333309,0.0,0.0,0.0,131.13,107.4693333309,-14.8,108.4836282883,2.4093333309,0,2.4093333309,105.06,-14.8,106.0973307864,131.26
2021-12-05 21:00:00,98.2906666643,-10.99,98.9031609875,2.3506666643,0,2.3506666643,95.94,-10.99,96.5674049563,131.84,2.3506666643,0.0,2.3506666643,2.3506666643,0,2.3506666643,0.0,0.0,0.0,131.34,102.6006666643,-16.61,103.9364656892,2.3506666643,0,2.3506666643,100.25,-16.61,101.6167043355,131.62
2021-12-05 21:30:00,93.5305555532,-11.39,94.2215310961,2.3705555532,0,2.3705555532,91.16,-11.39,91.8688070022,132.55,2.3705555532,0.0,2.3705555532,2.3705555532,0,2.3705555532,0.0,0.0,0.0,131.67,97.6505555532,-17.06,99.1295848869,2.3705555532,0,2.3705555532,95.28,-17.06,96.7952581483,132.34
2021-12-05 22:00:00,89.1296666643,-7.35,89.4322088495,2.3396666643,0,2.3396666643,86.79,-7.35,87.100669343,132.55,2.3396666643,0.0,2.3396666643,2.3396666643,0,2.3396666643,0.0,0.0,0.0,131.67,92.9896666643,-12.84,93.8719537793,2.3396666643,0,2.3396666643,90.65,-12.84,91.5548365735,132.34
2021-12-05 22:30:00,83.8388888865,-8.65,84.2839355377,2.3388888865,0,2.3388888865,81.5,-8.65,81.9577482609,132.07,2.3388888865,0.0,2.3388888865,2.3388888865,0,2.3388888865,0.0,0.0,0.0,131.67,87.4588888865,-14.23,88.6089732774,2.3388888865,0,2.3388888865,85.12,-14.23,86.3012589711,131.88
2021-12-05 23:00:00,76.7417777754,-9.23,77.2948468925,2.3517777754,0,2.3517777754,74.39,-9.23,74.960422891,132.21,2.3517777754,0.0,2.3517777754,2.3517777754,0,2.3517777754,0.0,0.0,0.0,131.57,80.0317777754,-14.95,81.4161406227,2.3517777754,0,2.3517777754,77.68,-14.95,79.105530148,132.01
2021-12-05 23:30:00,73.3279999977,-4.05,73.4397581944,2.3479999977,0,2.3479999977,70.98,-4.05,71.0954492215,132.8,2.3479999977,0.0,2.3479999977,2.3479999977,0,2.3479999977,0.0,0.0,0.0,132.02,76.4479999977,-9.52,77.0384780719,2.3479999977,0,2.3479999977,74.1,-9.52,74.7090382752,132.6
2021-12-06 00:00:00,71.2365555532,-4.26,71.3638174923,2.3865555532,0,2.3865555532,68.85,-4.26,68.9816649553,132.7,2.3865555532,0.0,2.3865555532,2.3865555532,0,2.3865555532,0.0,0.0,0.0,132.46,74.2765555532,-9.75,74.9137450996,2.3865555532,0,2.3865555532,71.89,-9.75,72.5481536636,132.5
2021-12-06 00:30:00,81.5795555532,-2.58,81.6203423434,2.3395555532,0,2.3395555532,79.24,-2.58,79.2819903887,132.54,2.3395555532,0.0,2.3395555532,2.3395555532,0,2.3395555532,0.0,0.0,0.0,132.29,85.1095555532,-7.88,85.4735681159,2.3395555532,0,2.3395555532,82.77,-7.88,83.1442559652,132.32
2021-12-06 01:00:00,83.7251111087,-2.07,83.7506962966,2.3651111087,0,2.3651111087,81.36,-2.07,81.3863287045,131.9,2.3651111087,0.0,2.3651111087,2.3651111087,0,2.3651111087,0.0,0.0,0.0,131.92,87.3151111087,-7.31,87.6205725154,2.3651111087,0,2.3651111087,84.95,-7.31,85.2639349315,131.7
2021-12-06 01:30:00,82.3714444421,-2.44,82.4075752555,2.3014444421,0,2.3014444421,80.07,-2.44,80.1071688427,131.51,2.3014444421,0.0,2.3014444421,2.3014444421,0,2.3014444421,0.0,0.0,0.0,131.54,85.9114444421,-7.72,86.2576065407,2.3014444421,0,2.3014444421,83.61,-7.72,83.965650715,131.29
2021-12-06 02:00:00,80.0872222199,-3.01,80.1437662136,2.3572222199,0,2.3572222199,77.73,-3.01,77.7882574686,131.65,2.3572222199,0.0,2.3572222199,2.3572222199,0,2.3572222199,0.0,0.0,0.0,131.64,83.5272222199,-8.34,83.9425544749,2.3572222199,0,2.3572222199,81.17,-8.34,81.5973314515,131.44
2021-12-06 02:30:00,78.5864444421,-2.65,78.6311118454,2.3564444421,0,2.3564444421,76.23,-2.65,76.2760473543,131.92,2.3564444421,0.0,2.3564444421,2.3564444421,0,2.3564444421,0.0,0.0,0.0,131.86,81.9764444421,-7.96,82.3619999962,2.3564444421,0,2.3564444421,79.62,-7.96,80.0169107127,131.7
2021-12-06 03:00:00,77.4286666643,-3.03,77.487930166,2.3686666643,0,2.3686666643,75.06,-3.03,75.12113218,131.66,2.3686666643,0.0,2.3686666643,2.3686666643,0,2.3686666643,0.0,0.0,0.0,131.56,80.7786666643,-8.36,81.2101138286,2.3686666643,0,2.3686666643,78.41,-8.36,78.8544082471,131.44
2021-12-06 03:30:00,75.0722222198,-3.55,75.1561111888,2.3922222198,0,2.3922222198,72.68,-3.55,72.7666468927,131.78,2.3922222198,0.0,2.3922222198,2.3922222198,0,2.3922222198,0.0,0.0,0.0,131.63,78.3322222198,-8.93,78.8395962566,2.3922222198,0,2.3922222198,75.94,-8.93,76.4632493424,131.58
2021-12-06 04:00:00,72.7571111087,-4.04,72.8691897642,2.3871111087,0,2.3871111087,70.37,-4.04,70.4858744714,131.78,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,131.55,75.8871111087,-9.46,76.4744743848,2.3871111087,0,2.3871111087,73.5,-9.46,74.1062858333,131.58
2021-12-06 04:30:00,71.1926666642,-4.15,71.3135210655,2.4826666642,0,2.4826666642,68.71,-4.15,68.8352133722,132.06,2.4826666642,0.0,2.4826666642,2.4826666642,0,2.4826666642,0.0,0.0,0.0,131.78,74.2926666642,-9.59,74.9090676759,2.4826666642,0,2.4826666642,71.81,-9.59,72.447527218,131.84
2021-12-06 05:00:00,70.1973333309,-3.11,70.2661917764,2.4773333309,0,2.4773333309,67.72,-3.11,67.7913748201,132.06,2.4773333309,0.0,2.4773333309,2.4773333309,0,2.4773333309,0.0,0.0,0.0,131.67,73.2273333309,-8.56,73.7259516503,2.4773333309,0,2.4773333309,70.75,-8.56,71.2659533017,131.84
2021-12-06 05:30:00,71.5926666635,-2.18,71.6258495237,3.1526666635,0,3.1526666635,68.44,-2.18,68.4747106602,132.49,3.1526666635,0.0,3.1526666635,3.1526666635,0,3.1526666635,0.0,0.0,0.0,132.28,74.6826666635,-7.58,75.0663513165,3.1526666635,0,3.1526666635,71.53,-7.58,71.9305032653,132.28
2021-12-06 06:00:00,73.8594444419,-1.26,73.8701911008,2.5394444419,0,2.5394444419,71.32,-1.26,71.33112924939999,132.49,2.5394444419,0.0,2.5394444419,2.5394444419,0,2.5394444419,0.0,0.0,0.0,132.41,77.0894444419,-6.6,77.3714575561,2.5394444419,0,2.5394444419,74.55,-6.6,74.841582693,132.28
2021-12-06 06:30:00,82.9983333306,1.3900000000000001,83.0099719049,2.7783333305999998,0,2.7783333305999998,80.22,1.3900000000000001,80.2320416043,132.49,2.7783333305999998,0.0,2.7783333305999998,2.7783333305999998,0,2.7783333305999998,0.0,0.0,0.0,132.55,86.6383333306,-3.74,86.7190198416,2.7783333305999998,0,2.7783333305999998,83.86,-3.74,83.9433570927,132.28
2021-12-06 07:00:00,91.7276666642,4.29,91.8279311084,2.4976666642,0,2.4976666642,89.23,4.29,89.3330677857,132.15,2.4976666642,0.0,2.4976666642,2.4976666642,0,2.4976666642,0.0,0.0,0.0,132.55,95.7776666642,-0.56,95.779303775,2.4976666642,0,2.4976666642,93.28,-0.56,93.2816809454,131.92
2021-12-06 07:30:00,98.8488888864,7.96,99.1688682707,2.4588888864,0,2.4588888864,96.39,7.96,96.7181146425,130.55,2.4588888864,0.0,2.4588888864,2.4588888864,0,2.4588888864,0.0,0.0,0.0,131.89,103.1888888864,3.37,103.243903886,2.4588888864,0,2.4588888864,100.73,3.37,100.7863572117,131.04
2021-12-06 08:00:00,102.8295555532,10.12,103.3263368908,2.3795555532,0,2.3795555532,100.45,10.12,100.9584909753,130.55,2.3795555532,0.0,2.3795555532,2.3795555532,0,2.3795555532,0.0,0.0,0.0,131.89,107.3395555532,5.67,107.4892045107,2.3795555532,0,2.3795555532,104.96,5.67,105.1130367747,130.32
2021-12-06 08:30:00,106.2525555492,12.13,106.9427064401,6.3825555492,0,6.3825555492,99.87,12.13,100.6039452507,130.18,6.3825555492,0.0,6.3825555492,6.3825555492,0,6.3825555492,0.0,0.0,0.0,131.89,110.7625555492,7.79,111.036155426,6.3825555492,0,6.3825555492,104.38,7.79,104.6702847039,129.95
2021-12-06 09:00:00,108.924222215,13.11,109.7103380961,7.184222215,0,7.184222215,101.74,13.11,102.5811858968,129.88,7.184222215,0.0,7.184222215,7.184222215,0,7.184222215,0.0,0.0,0.0,131.72,113.524222215,8.85,113.8686591189,7.184222215,0,7.184222215,106.34,8.85,106.7076290618,129.65
2021-12-06 09:30:00,112.4702222137,21.49,114.5048950255,8.5002222137,0,8.5002222137,103.97,21.49,106.1677022451,129.88,8.5002222137,0.0,8.5002222137,8.5002222137,0,8.5002222137,0.0,0.0,0.0,131.84,116.8302222137,16.86,118.0405033135,8.5002222137,0,8.5002222137,108.33,16.86,109.6341575423,129.65
2021-12-06 10:00:00,108.8993333202,21.79,111.0579528786,13.1293333202,0,13.1293333202,95.77,21.79,98.2176002558,132.49,13.1293333202,0.0,13.1293333202,13.1293333202,0,13.1293333202,0.0,0.0,0.0,131.84,112.8093333202,17.54,114.1647812775,13.1293333202,0,13.1293333202,99.68,17.54,101.2114321606,132.26
2021-12-06 10:30:00,102.7217777606,20.56,104.7591391063,17.1717777606,0,17.1717777606,85.55,20.56,87.9858857999,133.25,17.1717777606,0.0,17.1717777606,17.1717777606,0,17.1717777606,0.0,0.0,0.0,132.17,106.2017777606,16.21,107.4317536835,17.1717777606,0,17.1717777606,89.03,16.21,90.493673812,133.01
2021-12-06 11:00:00,100.906333317,20.84,103.0358855131,16.346333317,0,16.346333317,84.56,20.84,87.0901785507,133.41,16.346333317,0.0,16.346333317,16.346333317,0,16.346333317,0.0,0.0,0.0,132.03,104.356333317,16.48,105.6495844922,16.346333317,0,16.346333317,88.01,16.48,89.5396588111,133.17
2021-12-06 11:30:00,99.8134444283,21.22,102.0441673425,16.1834444283,0,16.1834444283,83.63,21.22,86.2801558877,133.41,16.1834444283,0.0,16.1834444283,16.1834444283,0,16.1834444283,0.0,0.0,0.0,132.12,103.2334444283,16.87,104.6027769637,16.1834444283,0,16.1834444283,87.05,16.87,88.6696080966,133.17
2021-12-06 12:00:00,100.8945555375,21.68,103.1975471467,18.0845555375,0,18.0845555375,82.81,21.68,85.6009258128,133.41,18.0845555375,0.0,18.0845555375,18.0845555375,0,18.0845555375,0.0,0.0,0.0,132.12,104.2945555375,17.34,105.7262025931,18.0845555375,0,18.0845555375,86.21,17.34,87.9365663419,133.17
2021-12-06 12:30:00,101.5463333152,21.64,103.8265255595,18.1463333152,0,18.1463333152,83.4,21.64,86.1617641416,133.61,18.1463333152,0.0,18.1463333152,18.1463333152,0,18.1463333152,0.0,0.0,0.0,132.41,104.9563333152,17.3,106.3725617956,18.1463333152,0,18.1463333152,86.81,17.3,88.5170384728,133.37
2021-12-06 13:00:00,97.9894444253,20.67,100.145794314,19.1094444253,0,19.1094444253,78.88,20.67,81.5432602978,133.51,19.1094444253,0.0,19.1094444253,19.1094444253,0,19.1094444253,0.0,0.0,0.0,132.25,101.2094444253,16.23,102.5025099248,19.1094444253,0,19.1094444253,82.1,16.23,83.6888457323,133.27
2021-12-06 13:30:00,93.9934444262,19.35,95.9645251908,18.2934444262,0,18.2934444262,75.7,19.35,78.1339394885,133.95,18.2934444262,0.0,18.2934444262,18.2934444262,0,18.2934444262,0.0,0.0,0.0,132.53,97.0734444262,14.81,98.1966889093,18.2934444262,0,18.2934444262,78.78,14.81,80.1599931387,133.7
2021-12-06 14:00:00,91.9284444294,11.93,92.6993192812,15.0684444294,0,15.0684444294,76.86,11.93,77.7803606317,134.08,15.0684444294,0.0,15.0684444294,15.0684444294,0,15.0684444294,0.0,0.0,0.0,132.44,95.2584444294,7.52,95.5548095865,15.0684444294,0,15.0684444294,80.19,7.52,80.5418307465,133.85
2021-12-06 14:30:00,94.6931111001,4.62,94.8057471349,11.0531111001,0,11.0531111001,83.64,4.62,83.7674996642,133.52,11.0531111001,0.0,11.0531111001,11.0531111001,0,11.0531111001,0.0,0.0,0.0,133.45,98.6131111001,0.22,98.6133565032,11.0531111001,0,11.0531111001,87.56,0.22,87.5602763815,133.29
2021-12-06 15:00:00,98.0993333249,8.98,98.509489892,8.4793333249,0,8.4793333249,89.62,8.98,90.0687781642,131.3,8.4793333249,0.0,8.4793333249,8.4793333249,0,8.4793333249,0.0,0.0,0.0,134.05,102.2993333249,4.83,102.413292588,8.4793333249,0,8.4793333249,93.82,4.83,93.9442456992,131.06
2021-12-06 15:30:00,103.5768888831,10.31,104.0887506444,5.7668888831,0,5.7668888831,97.81,10.31,98.351879494,130.69,5.7668888831,0.0,5.7668888831,5.7668888831,0,5.7668888831,0.0,0.0,0.0,133.98,108.1468888831,6.3,108.330233892,5.7668888831,0,5.7668888831,102.38,6.3,102.5736535373,130.44
2021-12-06 16:00:00,109.5407777695,10.06,110.0017526877,8.2407777695,0,8.2407777695,101.3,10.06,101.7982986105,130.27,8.2407777695,0.0,8.2407777695,8.2407777695,0,8.2407777695,0.0,0.0,0.0,133.82,114.2807777695,6.09,114.4429301775,8.2407777695,0,8.2407777695,106.04,6.09,106.214733912,130.03
2021-12-06 16:30:00,112.5291111012,12.98,113.2752455095,9.8991111012,0,9.8991111012,102.63,12.98,103.4475582119,129.84,9.8991111012,0.0,9.8991111012,9.8991111012,0,9.8991111012,0.0,0.0,0.0,133.47,117.2091111012,9.67,117.6073323613,9.8991111012,0,9.8991111012,107.31,9.67,107.7448142604,129.6
