Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-12-06 17:00:00,121.3398888783,23.53,123.600281282,10.629888878300001,0,10.629888878300001,110.71,23.53,113.1828829815,130.3,10.629888878300001,0.0,10.629888878300001,10.629888878300001,0,10.629888878300001,0.0,0.0,0.0,133.47,126.0998888783,19.47,127.5941333883,10.629888878300001,0,10.629888878300001,115.47,19.47,117.0999649872,130.06
2021-12-06 17:30:00,121.4337777636,22.65,123.5280732544,14.1837777636,0,14.1837777636,107.25,22.65,109.6156238864,131.48,14.1837777636,0.0,14.1837777636,14.1837777636,0,14.1837777636,0.0,0.0,0.0,132.73,126.0237777636,18.53,127.37877948,14.1837777636,0,14.1837777636,111.84,18.53,113.3646616014,131.24
2021-12-06 18:00:00,121.1703333191,22.27,123.1998481195,14.1903333191,0,14.1903333191,106.98,22.27,109.2733878856,131.72,14.1903333191,0.0,14.1903333191,14.1903333191,0,14.1903333191,0.0,0.0,0.0,132.73,125.7703333191,18.12,127.0689228065,14.1903333191,0,14.1903333191,111.58,18.12,113.0417215014,131.51
2021-12-06 18:30:00,126.8233333247,22.18,128.7482437768,8.5933333247,0,8.5933333247,118.23,22.18,120.2924989349,131.72,8.5933333247,0.0,8.5933333247,8.5933333247,0,8.5933333247,0.0,0.0,0.0,132.73,131.9533333247,18.13,133.1930143645,8.5933333247,0,8.5933333247,123.36,18.13,124.6851494766,131.51
2021-12-06 19:00:00,122.576666661,21.38,124.4272623251,5.686666661,0,5.686666661,116.89,21.38,118.8291904374,131.51,5.686666661,0.0,5.686666661,5.686666661,0,5.686666661,0.0,0.0,0.0,132.73,127.636666661,17.24,128.7957152871,5.686666661,0,5.686666661,121.95,17.24,123.1625758906,131.27
2021-12-06 19:30:00,117.8408888825,19.57,119.4548449943,6.4208888825,0,6.4208888825,111.42,19.57,113.1255996669,132.5,6.4208888825,0.0,6.4208888825,6.4208888825,0,6.4208888825,0.0,0.0,0.0,133.28,122.6308888825,15.25,123.5754725182,6.4208888825,0,6.4208888825,116.21,15.25,117.2063419786,131.56
2021-12-06 20:00:00,112.5265555482,17.38,113.8608365661,7.3765555482,0,7.3765555482,105.15,17.38,106.5766714624,132.5,7.3765555482,0.0,7.3765555482,7.3765555482,0,7.3765555482,0.0,0.0,0.0,133.28,117.0565555482,12.89,117.7641256784,7.3765555482,0,7.3765555482,109.68,12.89,110.4348427807,132.3
2021-12-06 20:30:00,109.2418888837,15.59,110.3487126653,5.1418888837,0,5.1418888837,104.1,15.59,105.2609048983,132.99,5.1418888837,0.0,5.1418888837,5.1418888837,0,5.1418888837,0.0,0.0,0.0,133.44,113.7118888837,10.97,114.2398116836,5.1418888837,0,5.1418888837,108.57,10.97,109.122801467,132.77
2021-12-06 21:00:00,103.9839999969,12.14,104.6902662875,3.1239999969,0,3.1239999969,100.86,12.14,101.5879874788,133.37,3.1239999969,0.0,3.1239999969,3.1239999969,0,3.1239999969,0.0,0.0,0.0,133.61,108.3639999969,7.18,108.6016063202,3.1239999969,0,3.1239999969,105.24,7.18,105.4846434321,133.15
2021-12-06 21:30:00,98.9535555532,-0.8200000000000001,98.9569530483,2.4035555532,0,2.4035555532,96.55,-0.8200000000000001,96.5534820708,134.08,2.4035555532,0.0,2.4035555532,2.4035555532,0,2.4035555532,0.0,0.0,0.0,134.44,103.4235555532,-5.39,103.5639123597,2.4035555532,0,2.4035555532,101.02,-5.39,101.1636916092,133.84
2021-12-06 22:00:00,93.2287777754,0.46,93.2299126112,2.3687777754,0,2.3687777754,90.86,0.46,90.8611644213,131.07,2.3687777754,0.0,2.3687777754,2.3687777754,0,2.3687777754,0.0,0.0,0.0,133.44,96.6087777754,4.37,96.7075635266,2.3687777754,0,2.3687777754,94.24,4.37,94.3412661564,130.8
2021-12-06 22:30:00,88.3504444422,1.83,88.3693947763,2.2904444422,0,2.2904444422,86.06,1.83,86.0794545754,131.07,2.2904444422,0.0,2.2904444422,2.2904444422,0,2.2904444422,0.0,0.0,0.0,131.53,90.7404444422,14.4,91.8759394921,2.2904444422,0,2.2904444422,88.45,14.4,89.6145217027,130.8
2021-12-06 23:00:00,82.4552222198,0.97,82.4609275434,2.3952222198,0,2.3952222198,80.06,0.97,80.0658760022,132.93,2.3952222198,0.0,2.3952222198,2.3952222198,0,2.3952222198,0.0,0.0,0.0,131.53,84.6852222198,13.53,85.7592430145,2.3952222198,0,2.3952222198,82.29,13.53,83.3948739432,132.69
2021-12-06 23:30:00,76.2721111067,0.67,76.2750538032,4.3821111067,0,4.3821111067,71.89,0.67,71.8931220632,133.15,4.3821111067,0.0,4.3821111067,4.3821111067,0,4.3821111067,0.0,0.0,0.0,131.53,78.3021111067,13.23,79.4119229321,4.3821111067,0,4.3821111067,73.92,13.23,75.094602336,132.92
2021-12-07 00:00:00,71.6187777737,0.06,71.6188029068,4.0387777737,0,4.0387777737,67.58,0.06,67.5800266351,133.43,4.0387777737,0.0,4.0387777737,4.0387777737,0,4.0387777737,0.0,0.0,0.0,131.77,73.5887777737,12.65,74.6681372088,4.0387777737,0,4.0387777737,69.55,12.65,70.6910531821,133.21
2021-12-07 00:30:00,82.3765555532,1.71,82.3943020166,2.3465555532,0,2.3465555532,80.03,1.71,80.0482666895,133.87,2.3465555532,0.0,2.3465555532,2.3465555532,0,2.3465555532,0.0,0.0,0.0,132.04,84.6465555532,14.36,85.8559780506,2.3465555532,0,2.3465555532,82.3,14.36,83.5433994999,133.65
2021-12-07 01:00:00,82.5819999962,2.99,82.6361108921,3.8219999962,0,3.8219999962,78.76,2.99,78.8167348981,133.53,3.8219999962,0.0,3.8219999962,3.8219999962,0,3.8219999962,0.0,0.0,0.0,132.04,84.8119999962,15.62,86.238389035,3.8219999962,0,3.8219999962,80.99,15.62,82.4825102673,133.32
2021-12-07 01:30:00,82.5234444398,2.44,82.5595087329,4.6334444398,0,4.6334444398,77.89,2.44,77.9282086282,133.23,4.6334444398,0.0,4.6334444398,4.6334444398,0,4.6334444398,0.0,0.0,0.0,131.81,84.7034444398,15.21,86.058222152,4.6334444398,0,4.6334444398,80.07,15.21,81.5018343352,133.02
2021-12-07 02:00:00,78.8104444398,2.41,78.8472843718,4.6204444398,0,4.6204444398,74.19,2.41,74.2291330948,134.11,4.6204444398,0.0,4.6204444398,4.6204444398,0,4.6204444398,0.0,0.0,0.0,132.58,80.9104444398,15.2,82.3258162392,4.6204444398,0,4.6204444398,76.29,15.2,77.7894857934,133.89
2021-12-07 02:30:00,78.0063333289,1.48,78.0203719513,4.4563333289,0,4.4563333289,73.55,1.48,73.5648890436,134.38,4.4563333289,0.0,4.4563333289,4.4563333289,0,4.4563333289,0.0,0.0,0.0,132.86,80.1963333289,12.8,81.2114023977,4.4563333289,0,4.4563333289,75.74,12.8,76.8139804983,134.18
2021-12-07 03:00:00,74.8229999959,2.42,74.8621247921,4.0629999959,0,4.0629999959,70.76,2.42,70.8013700432,134.29,4.0629999959,0.0,4.0629999959,4.0629999959,0,4.0629999959,0.0,0.0,0.0,133.08,77.9629999959,-2.79,78.0129057808,4.0629999959,0,4.0629999959,73.9,-2.79,73.9526476876,134.09
2021-12-07 03:30:00,72.3995555508,1.6400000000000001,72.4181278683,4.7695555508,0,4.7695555508,67.63,1.6400000000000001,67.6498817442,132.75,4.7695555508,0.0,4.7695555508,4.7695555508,0,4.7695555508,0.0,0.0,0.0,133.21,75.3795555508,-3.62,75.4664282647,4.7695555508,0,4.7695555508,70.61,-3.62,70.7027333276,132.53
2021-12-07 04:00:00,69.3723333284,1.19,69.3825390962,4.9123333284,0,4.9123333284,64.46,1.19,64.4709833956,132.75,4.9123333284,0.0,4.9123333284,4.9123333284,0,4.9123333284,0.0,0.0,0.0,133.07,72.2223333284,-4.13,72.3403229976,4.9123333284,0,4.9123333284,67.31,-4.13,67.4365850262,132.53
2021-12-07 04:30:00,67.1437777736,0.42,67.1450913598,4.1837777736,0,4.1837777736,62.96,0.42,62.9614008739,132.88,4.1837777736,0.0,4.1837777736,4.1837777736,0,4.1837777736,0.0,0.0,0.0,133.15,69.9437777736,-4.93,70.1173084854,4.1837777736,0,4.1837777736,65.76,-4.93,65.9445410933,132.67
2021-12-07 05:00:00,68.0127777749,-0.18,68.013015965,2.8527777749,0,2.8527777749,65.16,-0.18,65.1602486183,133.15,2.8527777749,0.0,2.8527777749,2.8527777749,0,2.8527777749,0.0,0.0,0.0,133.34,70.8927777749,-5.61,71.1144010777,2.8527777749,0,2.8527777749,68.04,-5.61,68.2708847167,132.96
2021-12-07 05:30:00,66.4283333304,0.9500000000000001,66.4351260182,2.8883333304,0,2.8883333304,63.54,0.9500000000000001,63.5471014288,133.38,2.8883333304,0.0,2.8883333304,2.8883333304,0,2.8883333304,0.0,0.0,0.0,133.46,69.2883333304,-4.36,69.4253753012,2.8883333304,0,2.8883333304,66.4,-4.36,66.5429906151,133.19
2021-12-07 06:00:00,68.9097777748,1.45,68.9250315414,2.9397777748,0,2.9397777748,65.97,1.45,65.9859333495,132.8,2.9397777748,0.0,2.9397777748,2.9397777748,0,2.9397777748,0.0,0.0,0.0,133.0,71.8997777748,-3.8200000000000003,72.0011836297,2.9397777748,0,2.9397777748,68.96,-3.8200000000000003,69.065722323,132.6
2021-12-07 06:30:00,78.000888886,3.79,78.0929111188,2.860888886,0,2.860888886,75.14,3.79,75.2355215307,132.9,2.860888886,0.0,2.860888886,2.860888886,0,2.860888886,0.0,0.0,0.0,133.17,81.420888886,-1.2,81.4297313454,2.860888886,0,2.860888886,78.56,-1.2,78.5691644349,132.69
2021-12-07 07:00:00,87.4197777749,7.44,87.7358031035,2.8297777749,0,2.8297777749,84.59,7.44,84.9165572783,131.73,2.8297777749,0.0,2.8297777749,2.8297777749,0,2.8297777749,0.0,0.0,0.0,132.33,91.2897777749,2.7,91.3296968472,2.8297777749,0,2.8297777749,88.46,2.7,88.5011954722,131.5
2021-12-07 07:30:00,98.3491111084,10.29,98.8859532786,2.6991111084,0,2.6991111084,95.65,10.29,96.2019053865,131.26,2.6991111084,0.0,2.6991111084,2.6991111084,0,2.6991111084,0.0,0.0,0.0,132.4,102.6491111084,5.78,102.8117133956,2.6991111084,0,2.6991111084,99.95,5.78,100.1169860713,131.02
2021-12-07 08:00:00,102.9263333307,13.17,103.7655000127,2.6763333307,0,2.6763333307,100.25,13.17,101.1113811596,130.68,2.6763333307,0.0,2.6763333307,2.6763333307,0,2.6763333307,0.0,0.0,0.0,132.22,107.4163333307,8.87,107.7819352498,2.6763333307,0,2.6763333307,104.74,8.87,105.1149109308,130.45
2021-12-07 08:30:00,99.5649999921,13.44,100.4680189087,7.8549999921,0,7.8549999921,91.71,13.44,92.6895770839,130.13,7.8549999921,0.0,7.8549999921,7.8549999921,0,7.8549999921,0.0,0.0,0.0,132.03,103.6949999921,9.13,104.0961571018,7.8549999921,0,7.8549999921,95.84,9.13,96.2738931383,129.87
2021-12-07 09:00:00,109.9382222152,9.13,110.3166787202,6.9882222152,0,6.9882222152,102.95,9.13,103.3540487838,129.91,6.9882222152,0.0,6.9882222152,6.9882222152,0,6.9882222152,0.0,0.0,0.0,131.81,114.6382222152,4.64,114.7320861515,6.9882222152,0,6.9882222152,107.65,4.64,107.7499517401,129.66
2021-12-07 09:30:00,113.3777777738,10.43,113.8565122992,3.9677777738,0,3.9677777738,109.41,10.43,109.9060189435,130.6,3.9677777738,0.0,3.9677777738,3.9677777738,0,3.9677777738,0.0,0.0,0.0,132.32,118.3377777738,6.05,118.492329492,3.9677777738,0,3.9677777738,114.37,6.05,114.5299061381,130.32
2021-12-07 10:00:00,113.9398888862,10.81,114.4515372522,2.6798888862,0,2.6798888862,111.26,10.81,111.7839152114,130.6,2.6798888862,0.0,2.6798888862,2.6798888862,0,2.6798888862,0.0,0.0,0.0,132.32,118.9998888862,6.47,119.1756453934,2.6798888862,0,2.6798888862,116.32,6.47,116.4997995706,130.32
2021-12-07 10:30:00,113.814666664,10.74,114.320277938,2.714666664,0,2.714666664,111.1,10.74,111.6179089573,130.6,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,132.32,118.844666664,6.41,119.0174058466,2.714666664,0,2.714666664,116.13,6.41,116.3067710841,130.22
2021-12-07 11:00:00,113.2827777738,11.3,113.8449723973,3.9727777738,0,3.9727777738,109.31,11.3,109.8925206736,130.44,3.9727777738,0.0,3.9727777738,3.9727777738,0,3.9727777738,0.0,0.0,0.0,132.21,118.2527777738,6.98,118.4585997352,3.9727777738,0,3.9727777738,114.28,6.98,114.492963976,130.22
2021-12-07 11:30:00,113.9667777711,11.81,114.5770593772,6.6967777711,0,6.6967777711,107.27,11.81,107.9181588056,130.44,6.6967777711,0.0,6.6967777711,6.6967777711,0,6.6967777711,0.0,0.0,0.0,132.28,118.8067777711,7.48,119.0420129381,6.6967777711,0,6.6967777711,112.11,7.48,112.3592564055,130.22
2021-12-07 12:00:00,110.3465555483,11.22,110.9155116355,7.2865555483,0,7.2865555483,103.06,11.22,103.6689538869,130.52,7.2865555483,0.0,7.2865555483,7.2865555483,0,7.2865555483,0.0,0.0,0.0,132.37,115.0065555483,6.82,115.2085943803,7.2865555483,0,7.2865555483,107.72,6.82,107.9356789945,130.22
2021-12-07 12:30:00,105.1624444325,9.81,105.6190125831,11.9424444325,0,11.9424444325,93.22,9.81,93.734756094,130.8,11.9424444325,0.0,11.9424444325,11.9424444325,0,11.9424444325,0.0,0.0,0.0,132.47,109.3724444325,5.26,109.4988547937,11.9424444325,0,11.9424444325,97.43,5.26,97.5718837576,130.52
2021-12-07 13:00:00,106.1253333218,9.53,106.5523686863,11.5253333218,0,11.5253333218,94.6,9.53,95.0788141491,131.17,11.5253333218,0.0,11.5253333218,11.5253333218,0,11.5253333218,0.0,0.0,0.0,132.6,110.4153333218,4.96,110.5266819938,11.5253333218,0,11.5253333218,98.89,4.96,99.0143105819,130.92
2021-12-07 13:30:00,101.1801110973,7.69,101.4719221345,13.8001110973,0,13.8001110973,87.38,7.69,87.7177319588,131.32,13.8001110973,0.0,13.8001110973,13.8001110973,0,13.8001110973,0.0,0.0,0.0,132.71,105.1101110973,2.93,105.1509408179,13.8001110973,0,13.8001110973,91.31,2.93,91.3569975426,131.07
2021-12-07 14:00:00,95.0964444329,5.89,95.2786746538,11.5264444329,0,11.5264444329,83.57,5.89,83.7773059963,131.83,11.5264444329,0.0,11.5264444329,11.5264444329,0,11.5264444329,0.0,0.0,0.0,132.95,98.8864444329,1.0,98.8915006084,11.5264444329,0,11.5264444329,87.36,1.0,87.3657232557,131.59
2021-12-07 14:30:00,97.3597777707,6.18,97.5557211421,7.0597777707,0,7.0597777707,90.3,6.18,90.5112280328,132.28,7.0597777707,0.0,7.0597777707,7.0597777707,0,7.0597777707,0.0,0.0,0.0,133.13,101.4297777707,1.33,101.4384972218,7.0597777707,0,7.0597777707,94.37,1.33,94.3793716868,132.05
2021-12-07 15:00:00,99.1703333279,6.12,99.3589926094,5.4803333279,0,5.4803333279,93.69,6.12,93.889671956,132.16,5.4803333279,0.0,5.4803333279,5.4803333279,0,5.4803333279,0.0,0.0,0.0,133.13,103.4203333279,1.3,103.4285035454,5.4803333279,0,5.4803333279,97.94,1.3,97.9486273513,131.92
2021-12-07 15:30:00,103.08944444,6.33,103.2836020622,4.42944444,0,4.42944444,98.66,6.33,98.8628570293,132.16,4.42944444,0.0,4.42944444,4.42944444,0,4.42944444,0.0,0.0,0.0,133.13,107.55944444,1.55,107.5706121031,4.42944444,0,4.42944444,103.13,1.55,103.1416472624,131.92
2021-12-07 16:00:00,107.0767777746,7.21,107.319245425,3.1867777746,0,3.1867777746,103.89,7.21,104.1398876512,132.16,3.1867777746,0.0,3.1867777746,3.1867777746,0,3.1867777746,0.0,0.0,0.0,133.13,111.8067777746,2.56,111.8360816389,3.1867777746,0,3.1867777746,108.62,2.56,108.6501633685,131.92
2021-12-07 16:30:00,115.2416666636,9.41,115.6252128016,3.0316666636,0,3.0316666636,112.21,9.41,112.6038729352,131.45,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,132.71,120.3316666636,4.95,120.4334359804,3.0316666636,0,3.0316666636,117.3,4.95,117.4043972771,131.21
2021-12-07 17:00:00,123.6735555504,11.88,124.2428377915,5.1235555504,0,5.1235555504,118.55,11.88,119.1437656783,130.8,5.1235555504,0.0,5.1235555504,5.1235555504,0,5.1235555504,0.0,0.0,0.0,132.44,129.0635555504,7.64,129.2894851537,5.1235555504,0,5.1235555504,123.94,7.64,124.1752519627,130.58
2021-12-07 17:30:00,129.2304444371,12.0,129.7863928515,7.3404444371,0,7.3404444371,121.89,12.0,122.4792721239,130.03,7.3404444371,0.0,7.3404444371,7.3404444371,0,7.3404444371,0.0,0.0,0.0,132.04,134.7604444371,7.8100000000000005,134.9865677943,7.3404444371,0,7.3404444371,127.42,7.8100000000000005,127.6591261916,129.78
2021-12-07 18:00:00,129.5329999917,11.49,130.0416017544,8.2629999917,0,8.2629999917,121.27,11.49,121.8131068482,129.82,8.2629999917,0.0,8.2629999917,8.2629999917,0,8.2629999917,0.0,0.0,0.0,131.92,135.0329999917,7.25,135.2274882809,8.2629999917,0,8.2629999917,126.77,7.25,126.9771451876,129.57
2021-12-07 18:30:00,129.0698888807,10.35,129.4842025719,8.1898888807,0,8.1898888807,120.88,10.35,121.3222852571,130.07,8.1898888807,0.0,8.1898888807,8.1898888807,0,8.1898888807,0.0,0.0,0.0,132.08,134.5598888807,6.04,134.6953796371,8.1898888807,0,8.1898888807,126.37,6.04,126.5142620419,129.83
2021-12-07 19:00:00,123.4369999928,2.5,123.4623139554,7.2069999928,0,7.2069999928,116.23,2.5,116.2568832371,130.16,7.2069999928,0.0,7.2069999928,7.2069999928,0,7.2069999928,0.0,0.0,0.0,132.08,128.7669999928,-2.21,128.785963471,7.2069999928,0,7.2069999928,121.56,-2.21,121.5800875966,129.92
2021-12-07 19:30:00,119.5052222167,-1.55,119.5152736559,5.5652222167000005,0,5.5652222167000005,113.94,-1.55,113.9505423418,130.39,5.5652222167000005,0.0,5.5652222167000005,5.5652222167000005,0,5.5652222167000005,0.0,0.0,0.0,131.4,124.6952222167,-6.5600000000000005,124.8676581172,5.5652222167000005,0,5.5652222167000005,119.13,-6.5600000000000005,119.3104794224,130.16
2021-12-07 20:00:00,113.3079999964,-3.5700000000000003,113.3642261174,3.5779999964,0,3.5779999964,109.73,-3.5700000000000003,109.7880585492,131.64,3.5779999964,0.0,3.5779999964,3.5779999964,0,3.5779999964,0.0,0.0,0.0,132.08,118.2979999964,-8.7,118.6174810184,3.5779999964,0,3.5779999964,114.72,-8.7,115.0494172084,131.4
2021-12-07 20:30:00,108.4737777741,-5.84,108.6308706795,3.6437777741,0,3.6437777741,104.83,-5.84,104.9925449734,131.72,3.6437777741,0.0,3.6437777741,3.6437777741,0,3.6437777741,0.0,0.0,0.0,131.92,113.2337777741,-11.17,113.7833789664,3.6437777741,0,3.6437777741,109.59,-11.17,110.1577822943,131.48
2021-12-07 21:00:00,104.4286666635,-3.04,104.4729056795,3.1286666635,0,3.1286666635,101.3,-3.04,101.3456047394,132.34,3.1286666635,0.0,3.1286666635,3.1286666635,0,3.1286666635,0.0,0.0,0.0,132.21,108.9986666635,-8.23,109.3089302593,3.1286666635,0,3.1286666635,105.87,-8.23,106.1894053096,132.11
2021-12-07 21:30:00,98.7931111081,-4.42,98.891936994,2.9831111081,0,2.9831111081,95.81,-4.42,95.9118996788,132.21,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,132.35,103.1131111081,-9.75,103.5730475674,2.9831111081,0,2.9831111081,100.13,-9.75,100.6035754832,131.97
2021-12-07 22:00:00,92.2363333303,-1.8900000000000001,92.2556951425,2.9863333303,0,2.9863333303,89.25,-1.8900000000000001,89.2700095217,132.55,2.9863333303,0.0,2.9863333303,2.9863333303,0,2.9863333303,0.0,0.0,0.0,132.47,96.2563333303,-7.13,96.5200425104,2.9863333303,0,2.9863333303,93.27,-7.13,93.542128477,132.31
2021-12-07 22:30:00,84.6354444416,-2.8,84.6817480678,2.8854444416,0,2.8854444416,81.75,-2.8,81.7979370156,132.32,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,132.47,88.3154444416,-8.09,88.6852063588,2.8854444416,0,2.8854444416,85.43,-8.09,85.8121961029,132.08
2021-12-07 23:00:00,79.3663333296,-3.68,79.4516032953,3.7263333296,0,3.7263333296,75.64,-3.68,75.7294658637,131.87,3.7263333296,0.0,3.7263333296,3.7263333296,0,3.7263333296,0.0,0.0,0.0,131.84,82.7763333296,-9.08,83.2728512752,3.7263333296,0,3.7263333296,79.05,-9.08,79.5697737838,131.65
2021-12-07 23:30:00,76.5186666637,-3.44,76.5959525562,2.9686666637,0,2.9686666637,73.55,-3.44,73.630402009,132.28,2.9686666637,0.0,2.9686666637,2.9686666637,0,2.9686666637,0.0,0.0,0.0,132.15,79.7886666637,-8.84,80.2768766705,2.9686666637,0,2.9686666637,76.82,-8.84,77.3269551967,132.06
2021-12-08 00:00:00,73.2384444414,-3.89,73.3416787659,3.0584444414,0,3.0584444414,70.18,-3.89,70.2877265246,132.03,3.0584444414,0.0,3.0584444414,3.0584444414,0,3.0584444414,0.0,0.0,0.0,131.86,76.3784444414,-9.27,76.9389347163,3.0584444414,0,3.0584444414,73.32,-9.27,73.9036893531,131.8
2021-12-08 00:30:00,84.8687777747,-2.04,84.8932920847,3.0287777747,0,3.0287777747,81.84,-2.04,81.8654212717,131.54,3.0287777747,0.0,3.0287777747,3.0287777747,0,3.0287777747,0.0,0.0,0.0,131.31,88.5287777747,-7.24,88.8243327827,3.0287777747,0,3.0287777747,85.5,-7.24,85.805988136,131.32
2021-12-08 01:00:00,91.2196666622,-1.83,91.2380210546,4.5096666622,0,4.5096666622,86.71,-1.83,86.7293087716,131.11,4.5096666622,0.0,4.5096666622,4.5096666622,0,4.5096666622,0.0,0.0,0.0,131.24,95.0596666622,-6.94,95.3126635129,4.5096666622,0,4.5096666622,90.55,-6.94,90.8155608913,130.88
2021-12-08 01:30:00,89.8892222187,-2.19,89.9158960979,3.4792222187,0,3.4792222187,86.41,-2.19,86.4377475412,130.34,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,130.48,93.7192222187,-7.33,94.0054334243,3.4792222187,0,3.4792222187,90.24,-7.33,90.5372105822,130.1
2021-12-08 02:00:00,87.5097777747,-2.85,87.5561745748,3.0997777747,0,3.0997777747,84.41,-2.85,84.4580996708,130.6,3.0997777747,0.0,3.0997777747,3.0997777747,0,3.0997777747,0.0,0.0,0.0,130.64,91.2397777747,-8.06,91.5950907438,3.0997777747,0,3.0997777747,88.14,-8.06,88.5077578521,130.36
2021-12-08 02:30:00,86.8004444405,-3.19,86.8590424484,3.9904444405,0,3.9904444405,82.81,-3.19,82.8714196813,131.04,3.9904444405,0.0,3.9904444405,3.9904444405,0,3.9904444405,0.0,0.0,0.0,131.02,90.4604444405,-8.44,90.8533191929,3.9904444405,0,3.9904444405,86.47,-8.44,86.8809213809,130.8
2021-12-08 03:00:00,85.2427777747,-3.55,85.3166669693,3.0527777747,0,3.0527777747,82.19,-3.55,82.2666311453,131.27,3.0527777747,0.0,3.0527777747,3.0527777747,0,3.0527777747,0.0,0.0,0.0,131.23,88.8827777747,-8.84,89.321295249,3.0527777747,0,3.0527777747,85.83,-8.84,86.2840338649,131.04
2021-12-08 03:30:00,82.1726666636,-4.55,82.2985397599,3.0726666636,0,3.0726666636,79.1,-4.55,79.230754761,131.48,3.0726666636,0.0,3.0726666636,3.0726666636,0,3.0726666636,0.0,0.0,0.0,131.37,85.6626666636,-9.96,86.2397475641,3.0726666636,0,3.0726666636,82.59,-9.96,83.1883988306,131.25
2021-12-08 04:00:00,79.3939999966,-5.41,79.5781083933,3.4039999966,0,3.4039999966,75.99,-5.41,76.1823352228,132.04,3.4039999966,0.0,3.4039999966,3.4039999966,0,3.4039999966,0.0,0.0,0.0,131.8,82.7439999966,-10.92,83.4614637748,3.4039999966,0,3.4039999966,79.34,-10.92,80.0879641394,131.82
2021-12-08 04:30:00,77.8382222174,-5.68,78.0451871544,4.8082222174,0,4.8082222174,73.03,-5.68,73.2505515338,132.51,4.8082222174,0.0,4.8082222174,4.8082222174,0,4.8082222174,0.0,0.0,0.0,132.2,81.0682222174,-11.23,81.8423457233,4.8082222174,0,4.8082222174,76.26,-11.23,77.0824266613,132.3
2021-12-08 05:00:00,76.6084444415,-5.66,76.8172464994,2.9484444415,0,2.9484444415,73.66,-5.66,73.8771358405,132.78,2.9484444415,0.0,2.9484444415,2.9484444415,0,2.9484444415,0.0,0.0,0.0,132.33,79.8584444415,-11.19,80.6386213214,2.9484444415,0,2.9484444415,76.91,-11.19,77.7197799791,132.55
2021-12-08 05:30:00,77.939999997,-5.46,78.1310130456,2.989999997,0,2.989999997,74.95,-5.46,75.148613427,132.64,2.989999997,0.0,2.989999997,2.989999997,0,2.989999997,0.0,0.0,0.0,132.19,81.269999997,-10.95,82.0043620761,2.989999997,0,2.989999997,78.28,-10.95,79.0421463524,132.41
2021-12-08 06:00:00,81.2443333304,-3.96,81.3407849624,2.9343333304,0,2.9343333304,78.31,-3.96,78.4100612167,132.38,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,131.97,84.7243333304,-9.41,85.2452975728,2.9343333304,0,2.9343333304,81.79,-9.41,82.3295341903,132.15
2021-12-08 06:30:00,89.3014444416,-0.28,89.3018834032,2.8514444416,0,2.8514444416,86.45,-0.28,86.4504534401,133.11,2.8514444416,0.0,2.8514444416,2.8514444416,0,2.8514444416,0.0,0.0,0.0,132.84,93.1614444416,-5.46,93.3213069478,2.8514444416,0,2.8514444416,90.31,-5.46,90.4749009394,132.88
2021-12-08 07:00:00,95.8536666639,3.51,95.9179102823,2.7236666639,0,2.7236666639,93.13,3.51,93.1961211639,132.39,2.7236666639,0.0,2.7236666639,2.7236666639,0,2.7236666639,0.0,0.0,0.0,132.71,100.0336666639,-1.43,100.0438872007,2.7236666639,0,2.7236666639,97.31,-1.43,97.3205065749,132.16
2021-12-08 07:30:00,100.955555553,7.06,101.2021135995,2.555555553,0,2.555555553,98.4,7.06,98.6529452171,131.99,2.555555553,0.0,2.555555553,2.555555553,0,2.555555553,0.0,0.0,0.0,132.71,105.355555553,2.34,105.3815386388,2.555555553,0,2.555555553,102.8,2.34,102.8266288468,131.76
2021-12-08 08:00:00,104.3176666642,9.25,104.7269692021,2.4776666642,0,2.4776666642,101.84,9.25,102.2592201222,131.47,2.4776666642,0.0,2.4776666642,2.4776666642,0,2.4776666642,0.0,0.0,0.0,132.71,108.8676666642,4.72,108.9699373447,2.4776666642,0,2.4776666642,106.39,4.72,106.4946501004,131.23
2021-12-08 08:30:00,106.6345555529,10.95,107.1952934506,2.6945555529,0,2.6945555529,103.94,10.95,104.5151955459,130.72,2.6945555529,0.0,2.6945555529,2.6945555529,0,2.6945555529,0.0,0.0,0.0,132.19,111.2845555529,6.5600000000000005,111.4777372599,2.6945555529,0,2.6945555529,108.59,6.5600000000000005,108.7879667059,130.47
2021-12-08 09:00:00,107.6239999961,11.67,108.2548579749,3.9139999961000003,0,3.9139999961000003,103.71,11.67,104.3645198331,130.09,3.9139999961000003,0.0,3.9139999961000003,3.9139999961000003,0,3.9139999961000003,0.0,0.0,0.0,131.78,112.2339999961,7.32,112.4724550951,3.9139999961000003,0,3.9139999961000003,108.32,7.32,108.5670520922,129.81
2021-12-08 09:30:00,107.1959999939,13.37,108.0265676336,6.0959999939,0,6.0959999939,101.1,13.37,101.9802279856,130.09,6.0959999939,0.0,6.0959999939,6.0959999939,0,6.0959999939,0.0,0.0,0.0,131.85,111.7159999939,9.06,112.0827741209,6.0959999939,0,6.0959999939,105.62,9.06,106.0078676325,129.81
2021-12-08 10:00:00,104.7289999915,13.36,105.5777109016,8.4789999915,0,8.4789999915,96.25,13.36,97.1727950612,130.33,8.4789999915,0.0,8.4789999915,8.4789999915,0,8.4789999915,0.0,0.0,0.0,132.24,109.0189999915,8.96,109.3865803431,8.4789999915,0,8.4789999915,100.54,8.96,100.9384624412,130.09
2021-12-08 10:30:00,101.6346666567,12.78,102.4350226555,9.9346666567,0,9.9346666567,91.7,12.78,92.5862754408,131.04,9.9346666567,0.0,9.9346666567,9.9346666567,0,9.9346666567,0.0,0.0,0.0,132.86,105.7246666567,8.28,106.0484018723,9.9346666567,0,9.9346666567,95.79,8.28,96.1471918467,130.81
2021-12-08 11:00:00,101.593222213,13.03,102.4254055379,9.263222213,0,9.263222213,92.33,13.03,93.2448915491,131.48,9.263222213,0.0,9.263222213,9.263222213,0,9.263222213,0.0,0.0,0.0,133.19,105.723222213,8.53,106.0667743221,9.263222213,0,9.263222213,96.46,8.53,96.8364213506,131.24
2021-12-08 11:30:00,100.1375555461,13.42,101.0327987871,9.4375555461,0,9.4375555461,90.7,13.42,91.6874386162,131.56,9.4375555461,0.0,9.4375555461,9.4375555461,0,9.4375555461,0.0,0.0,0.0,133.36,104.1875555461,8.93,104.5695540331,9.4375555461,0,9.4375555461,94.75,8.93,95.1698870442,131.32
2021-12-08 12:00:00,100.8578888799,13.01,101.6935290434,8.9878888799,0,8.9878888799,91.87,13.01,92.7866208028,131.71,8.9878888799,0.0,8.9878888799,8.9878888799,0,8.9878888799,0.0,0.0,0.0,133.53,104.9578888799,8.56,105.3063722579,8.9878888799,0,8.9878888799,95.97,8.56,96.3509963623,131.47
2021-12-08 12:30:00,101.0794444355,13.38,101.9611616616,8.9694444355,0,8.9694444355,92.11,13.38,93.0767237283,131.04,8.9694444355,0.0,8.9694444355,8.9694444355,0,8.9694444355,0.0,0.0,0.0,132.85,105.1994444355,8.98,105.5820226626,8.9694444355,0,8.9694444355,96.23,8.98,96.6480899966,130.79
2021-12-08 13:00:00,99.8504444348,12.75,100.6611829547,9.6104444348,0,9.6104444348,90.24,12.75,91.1362721423,130.81,9.6104444348,0.0,9.6104444348,9.6104444348,0,9.6104444348,0.0,0.0,0.0,132.66,103.8604444348,8.29,104.1907674326,9.6104444348,0,9.6104444348,94.25,8.29,94.6138816453,130.56
2021-12-08 13:30:00,99.2818888779,10.91,99.879535237,11.0218888779,0,11.0218888779,88.26,10.91,88.9317474246,130.99,11.0218888779,0.0,11.0218888779,11.0218888779,0,11.0218888779,0.0,0.0,0.0,132.66,103.2118888779,6.31,103.4045942197,11.0218888779,0,11.0218888779,92.19,6.31,92.4056935475,130.74
2021-12-08 14:00:00,97.7256666558,10.47,98.2849267351,10.8656666558,0,10.8656666558,86.86,10.47,87.4887449904,131.42,10.8656666558,0.0,10.8656666558,10.8656666558,0,10.8656666558,0.0,0.0,0.0,132.87,101.5956666558,5.83,101.7628045174,10.8656666558,0,10.8656666558,90.73,5.83,90.9171150004,131.18
2021-12-08 14:30:00,96.5963333235,9.9,97.1023254693,9.8063333235,0,9.8063333235,86.79,9.9,87.3528139215,131.51,9.8063333235,0.0,9.8063333235,9.8063333235,0,9.8063333235,0.0,0.0,0.0,132.87,100.4763333235,5.24,100.6128776954,9.8063333235,0,9.8063333235,90.67,5.24,90.8212888039,131.27
2021-12-08 15:00:00,98.6027777695,9.97,99.105543154,8.3027777695,0,8.3027777695,90.3,9.97,90.8487253625,131.51,8.3027777695,0.0,8.3027777695,8.3027777695,0,8.3027777695,0.0,0.0,0.0,132.87,102.6427777695,5.35,102.7821109349,8.3027777695,0,8.3027777695,94.34,5.35,94.4915768733,131.27
2021-12-08 15:30:00,101.6022222155,10.33,102.1260028549,6.7522222155,0,6.7522222155,94.85,10.33,95.4108557765,131.42,6.7522222155,0.0,6.7522222155,6.7522222155,0,6.7522222155,0.0,0.0,0.0,132.87,105.8622222155,5.75,106.0182653716,6.7522222155,0,6.7522222155,99.11,5.75,99.2766568736,131.15
2021-12-08 16:00:00,106.8416666609,10.99,107.4054087785,5.8116666609,0,5.8116666609,101.03,10.99,101.6259858501,131.26,5.8116666609,0.0,5.8116666609,5.8116666609,0,5.8116666609,0.0,0.0,0.0,132.74,111.3916666609,6.53,111.582903267,5.8116666609,0,5.8116666609,105.58,6.53,105.781743699,131.02
2021-12-08 16:30:00,115.25055555,12.42,115.9178457123,5.56055555,0,5.56055555,109.69,12.42,110.3909076872,130.8,5.56055555,0.0,5.56055555,5.56055555,0,5.56055555,0.0,0.0,0.0,132.43,120.19055555,8.14,120.4658841474,5.56055555,0,5.56055555,114.63,8.14,114.9186516628,130.55
2021-12-08 17:00:00,123.6847777713,12.66,124.3310092146,6.5247777713,0,6.5247777713,117.16,12.66,117.8420179732,129.99,6.5247777713,0.0,6.5247777713,6.5247777713,0,6.5247777713,0.0,0.0,0.0,131.92,128.9347777713,8.42,129.2094165257,6.5247777713,0,6.5247777713,122.41,8.42,122.699244089,129.75
2021-12-08 17:30:00,121.1329999877,11.62,121.6890631323,12.2729999877,0,12.2729999877,108.86,11.62,109.4784179645,129.99,12.2729999877,0.0,12.2729999877,12.2729999877,0,12.2729999877,0.0,0.0,0.0,132.09,126.0329999877,7.26,126.2419291912,12.2729999877,0,12.2729999877,113.76,7.26,113.9914259934,129.75
2021-12-08 18:00:00,120.7676666545,10.94,121.2621660254,12.1876666545,0,12.1876666545,108.58,10.94,109.1297393014,130.47,12.1876666545,0.0,12.1876666545,12.1876666545,0,12.1876666545,0.0,0.0,0.0,132.28,125.6376666545,6.55,125.8082897999,12.1876666545,0,12.1876666545,113.45,6.55,113.6389237893,130.23
2021-12-08 18:30:00,121.8761111009,9.58,122.2520464331,10.2261111009,0,10.2261111009,111.65,9.58,112.0602467425,130.62,10.2261111009,0.0,10.2261111009,10.2261111009,0,10.2261111009,0.0,0.0,0.0,132.36,126.9261111009,5.11,127.0289328429,10.2261111009,0,10.2261111009,116.7,5.11,116.8118234598,130.39
2021-12-08 19:00:00,119.5378888791,8.13,119.8140383164,9.7678888791,0,9.7678888791,109.77,8.13,110.0706582155,130.86,9.7678888791,0.0,9.7678888791,9.7678888791,0,9.7678888791,0.0,0.0,0.0,132.5,124.4978888791,3.56,124.5487773339,9.7678888791,0,9.7678888791,114.73,3.56,114.7852189962,130.62
2021-12-08 19:30:00,118.8143333258,8.22,119.0983383749,7.5343333258000005,0,7.5343333258000005,111.28,8.22,111.5831833208,131.19,7.5343333258000005,0.0,7.5343333258000005,7.5343333258000005,0,7.5343333258000005,0.0,0.0,0.0,132.6,123.8643333258,3.67,123.9186909641,7.5343333258000005,0,7.5343333258000005,116.33,3.67,116.3878765164,130.96
2021-12-08 20:00:00,110.5401111077,5.76,110.690079789,3.4201111077,0,3.4201111077,107.12,5.76,107.274750058,130.88,3.4201111077,0.0,3.4201111077,3.4201111077,0,3.4201111077,0.0,0.0,0.0,132.36,115.3801111077,1.13,115.3856444244,3.4201111077,0,3.4201111077,111.96,1.13,111.9657023378,130.65
2021-12-08 20:30:00,104.0803333286,3.42,104.1365074592,4.6903333286,0,4.6903333286,99.39,3.42,99.4488235225,130.47,4.6903333286,0.0,4.6903333286,4.6903333286,0,4.6903333286,0.0,0.0,0.0,131.69,108.5703333286,-1.42,108.5796190779,4.6903333286,0,4.6903333286,103.88,-1.42,103.889704976,130.25
2021-12-08 21:00:00,101.1663333282,1.87,101.1836147756,5.1663333282,0,5.1663333282,96.0,1.87,96.0182112935,130.88,5.1663333282,0.0,5.1663333282,5.1663333282,0,5.1663333282,0.0,0.0,0.0,131.79,105.5263333282,-3.05,105.5704008029,5.1663333282,0,5.1663333282,100.36,-3.05,100.4063349595,130.66
2021-12-08 21:30:00,93.4241111081,-0.01,93.4241116433,2.9641111081,0,2.9641111081,90.46,-0.01,90.4600005527,130.88,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,131.6,97.5141111081,-5.08,97.6463428153,2.9641111081,0,2.9641111081,94.55,-5.08,94.6863712474,130.66
2021-12-08 22:00:00,91.8953333304,-3.6,91.9658213029,2.9153333304,0,2.9153333304,88.98,-3.6,89.0527955766,131.39,2.9153333304,0.0,2.9153333304,2.9153333304,0,2.9153333304,0.0,0.0,0.0,131.81,95.9153333304,-8.88,96.3255187782,2.9153333304,0,2.9153333304,93.0,-8.88,93.4229864648,131.17
2021-12-08 22:30:00,90.5215555527,-5.79,90.7065384615,2.8915555527,0,2.8915555527,87.63,-5.79,87.8210737807,131.68,2.8915555527,0.0,2.8915555527,2.8915555527,0,2.8915555527,0.0,0.0,0.0,131.68,94.4415555527,-11.16,95.0986488611,2.8915555527,0,2.8915555527,91.55,-11.16,92.2276970329,131.46
2021-12-08 23:00:00,84.538888886,-7.08,84.8348403315,2.888888886,0,2.888888886,81.65,-7.08,81.956384132,131.59,2.888888886,0.0,2.888888886,2.888888886,0,2.888888886,0.0,0.0,0.0,131.33,88.188888886,-12.6,89.0844550017,2.888888886,0,2.888888886,85.3,-12.6,86.2255762521,131.37
2021-12-08 23:30:00,80.6871111082,-5.82,80.8967384942,2.8771111082000003,0,2.8771111082000003,77.81,-5.82,78.0273573819,132.38,2.8771111082000003,0.0,2.8771111082000003,2.8771111082000003,0,2.8771111082000003,0.0,0.0,0.0,131.93,84.1571111082,-11.35,84.9190311419,2.8771111082000003,0,2.8771111082000003,81.28,-11.35,82.0686353,132.16
2021-12-09 00:00:00,77.7612222194,-5.62,77.964043514,2.8512222194,0,2.8512222194,74.91,-5.62,75.1205198331,132.79,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,132.44,81.0912222194,-11.14,81.8528308675,2.8512222194,0,2.8512222194,78.24,-11.14,79.0290908463,132.56
2021-12-09 00:30:00,87.4336666638,-3.54,87.5053007896,2.8636666638,0,2.8636666638,84.57,-3.54,84.6440576768,132.66,2.8636666638,0.0,2.8636666638,2.8636666638,0,2.8636666638,0.0,0.0,0.0,132.31,91.2136666638,-8.85,91.6419963022,2.8636666638,0,2.8636666638,88.35,-8.85,88.7921449228,132.44
2021-12-09 01:00:00,90.4286666637,-2.47,90.462393593,2.9186666637,0,2.9186666637,87.51,-2.47,87.544851362,131.86,2.9186666637,0.0,2.9186666637,2.9186666637,0,2.9186666637,0.0,0.0,0.0,131.84,94.3386666637,-7.59,94.6435001883,2.9186666637,0,2.9186666637,91.42,-7.59,91.7345327562,131.63
2021-12-09 01:30:00,88.663888886,-3.39,88.7286723241,2.863888886,0,2.863888886,85.8,-3.39,85.8669441636,130.41,2.863888886,0.0,2.863888886,2.863888886,0,2.863888886,0.0,0.0,0.0,130.54,92.493888886,-8.6,92.8928386974,2.863888886,0,2.863888886,89.63,-8.6,90.0416398118,130.17
2021-12-09 02:00:00,86.1071111084,-3.9,86.1953860913,2.7171111084,0,2.7171111084,83.39,-3.9,83.4811481713,130.97,2.7171111084,0.0,2.7171111084,2.7171111084,0,2.7171111084,0.0,0.0,0.0,130.94,89.8171111084,-9.18,90.2850256015,2.7171111084,0,2.7171111084,87.1,-9.18,87.5824320283,130.74
2021-12-09 02:30:00,86.0653333305,-4.35,86.1751942341,2.8253333305,0,2.8253333305,83.24,-4.35,83.3535848059,131.38,2.8253333305,0.0,2.8253333305,2.8253333305,0,2.8253333305,0.0,0.0,0.0,131.22,89.7653333305,-9.71,90.2889758937,2.8253333305,0,2.8253333305,86.94,-9.71,87.4805561253,131.16
2021-12-09 03:00:00,85.3968888862,-4.5,85.515370732,2.7268888862000003,0,2.7268888862000003,82.67,-4.5,82.7923843116,132.06,2.7268888862000003,0.0,2.7268888862000003,2.7268888862000003,0,2.7268888862000003,0.0,0.0,0.0,131.89,89.0468888862,-9.89,89.5944223727,2.7268888862000003,0,2.7268888862000003,86.32,-9.89,86.8847196002,131.83
2021-12-09 03:30:00,82.5985555529,-5.1,82.7558540492,2.6985555529000003,0,2.6985555529000003,79.9,-5.1,80.0626005074,132.22,2.6985555529000003,0.0,2.6985555529000003,2.6985555529000003,0,2.6985555529000003,0.0,0.0,0.0,131.97,86.1485555529,-10.53,86.7897143897,2.6985555529000003,0,2.6985555529000003,83.45,-10.53,84.1117316431,131.99
2021-12-09 04:00:00,79.7039999973,-5.38,79.8853679692,2.6739999973,0,2.6739999973,77.03,-5.38,77.2176488894,132.22,2.6739999973,0.0,2.6739999973,2.6739999973,0,2.6739999973,0.0,0.0,0.0,131.89,83.1239999973,-10.84,83.8278293621,2.6739999973,0,2.6739999973,80.45,-10.84,81.1770170676,131.99
2021-12-09 04:30:00,76.490555553,-5.28,76.6725732502,2.590555553,0,2.590555553,73.9,-5.28,74.0883823551,132.13,2.590555553,0.0,2.590555553,2.590555553,0,2.590555553,0.0,0.0,0.0,131.76,79.790555553,-10.73,80.5087924108,2.590555553,0,2.590555553,77.2,-10.73,77.9421124938,131.91
2021-12-09 05:00:00,71.6475555529,-4.84,71.8108474864,2.6175555529,0,2.6175555529,69.03,-4.84,69.1994689286,131.81,2.6175555529,0.0,2.6175555529,2.6175555529,0,2.6175555529,0.0,0.0,0.0,131.43,74.7475555529,-10.33,75.4579748015,2.6175555529,0,2.6175555529,72.13,-10.33,72.8659440342,131.59
2021-12-09 05:30:00,72.3478888845,-5.16,72.5316663674,4.4378888845,0,4.4378888845,67.91,-5.16,68.1057537951,132.16,4.4378888845,0.0,4.4378888845,4.4378888845,0,4.4378888845,0.0,0.0,0.0,131.83,75.4078888845,-10.69,76.1618395656,4.4378888845,0,4.4378888845,70.97,-10.69,71.770585897,131.94
2021-12-09 06:00:00,75.8548888857,-4.55,75.9912275718,3.1648888857,0,3.1648888857,72.69,-4.55,72.8322634551,132.49,3.1648888857,0.0,3.1648888857,3.1648888857,0,3.1648888857,0.0,0.0,0.0,132.09,79.1648888857,-9.97,79.7902283008,3.1648888857,0,3.1648888857,76.0,-9.97,76.6511637224,132.27
2021-12-09 06:30:00,85.2678888865,-1.19,85.2761923116,2.3678888865,0,2.3678888865,82.9,-1.19,82.9085405733,132.19,2.3678888865,0.0,2.3678888865,2.3678888865,0,2.3678888865,0.0,0.0,0.0,131.89,89.0278888865,-6.36,89.2547735395,2.3678888865,0,2.3678888865,86.66,-6.36,86.8930676176,131.96
2021-12-09 07:00:00,93.7644444421,2.0,93.7857720634,2.3644444421,0,2.3644444421,91.4,2.0,91.4218792194,131.42,2.3644444421,0.0,2.3644444421,2.3644444421,0,2.3644444421,0.0,0.0,0.0,131.63,97.9044444421,-2.94,97.948577537,2.3644444421,0,2.3644444421,95.54,-2.94,95.5852247997,131.19
2021-12-09 07:30:00,97.8503333311,7.07,98.1054159209,2.2403333311,0,2.2403333311,95.61,7.07,95.871043595,131.1,2.2403333311,0.0,2.2403333311,2.2403333311,0,2.2403333311,0.0,0.0,0.0,131.71,102.2003333311,2.48,102.2304188243,2.2403333311,0,2.2403333311,99.96,2.48,99.99075957310001,130.87
2021-12-09 08:00:00,104.2401111086,8.38,104.576408257,2.4901111086,0,2.4901111086,101.75,8.38,102.0944998519,129.92,2.4901111086,0.0,2.4901111086,2.4901111086,0,2.4901111086,0.0,0.0,0.0,131.16,108.8401111086,3.84,108.9078297742,2.4901111086,0,2.4901111086,106.35,3.84,106.4193032302,129.68
2021-12-09 08:30:00,107.8588888863,9.99,108.3205428891,2.6288888863,0,2.6288888863,105.23,9.99,105.7031361881,130.36,2.6288888863,0.0,2.6288888863,2.6288888863,0,2.6288888863,0.0,0.0,0.0,131.79,112.5988888863,5.5,112.7331352284,2.6288888863,0,2.6288888863,109.97,5.5,110.1074516098,130.13
2021-12-09 09:00:00,107.5743333296,10.45,108.0807091543,3.7443333296,0,3.7443333296,103.83,10.45,104.3545466187,130.81,3.7443333296,0.0,3.7443333296,3.7443333296,0,3.7443333296,0.0,0.0,0.0,132.43,112.2243333296,6.0,112.3846118971,3.7443333296,0,3.7443333296,108.48,6.0,108.645802496,130.58
2021-12-09 09:30:00,110.1942222161,10.79,110.7212297159,6.1542222161,0,6.1542222161,104.04,10.79,104.5980195797,130.69,6.1542222161,0.0,6.1542222161,6.1542222161,0,6.1542222161,0.0,0.0,0.0,132.36,114.8642222161,6.36,115.0401631836,6.1542222161,0,6.1542222161,108.71,6.36,108.8958846789,130.47
2021-12-09 10:00:00,109.6061111041,10.4,110.0984086687,6.9861111041,0,6.9861111041,102.62,10.4,103.1456465393,130.62,6.9861111041,0.0,6.9861111041,6.9861111041,0,6.9861111041,0.0,0.0,0.0,132.28,114.1961111041,5.91,114.3489391788,6.9861111041,0,6.9861111041,107.21,5.91,107.3727721538,130.39
2021-12-09 10:30:00,108.2089999906,9.42,108.6182492907,9.3589999906,0,9.3589999906,98.85,9.42,99.2978292814,131.01,9.3589999906,0.0,9.3589999906,9.3589999906,0,9.3589999906,0.0,0.0,0.0,132.62,112.6589999906,4.82,112.7620622323,9.3589999906,0,9.3589999906,103.3,4.82,103.4123899733,130.78
2021-12-09 11:00:00,107.1174444347,9.82,107.5666272699,9.7074444347,0,9.7074444347,97.41,9.82,97.9037307767,131.51,9.7074444347,0.0,9.7074444347,9.7074444347,0,9.7074444347,0.0,0.0,0.0,132.97,111.4674444347,5.22,111.5896033186,9.7074444347,0,9.7074444347,101.76,5.22,101.8937976523,131.29
2021-12-09 11:30:00,106.1373333252,9.98,106.6055060744,8.1373333252,0,8.1373333252,98.0,9.98,98.5068545838,131.73,8.1373333252,0.0,8.1373333252,8.1373333252,0,8.1373333252,0.0,0.0,0.0,133.23,110.5173333252,5.38,110.648205432,8.1373333252,0,8.1373333252,102.38,5.38,102.5212602342,131.39
2021-12-09 12:00:00,106.8325555488,9.92,107.2921307696,6.7825555488,0,6.7825555488,100.05,9.92,100.5405833482,131.73,6.7825555488,0.0,6.7825555488,6.7825555488,0,6.7825555488,0.0,0.0,0.0,133.23,111.3025555488,5.33,111.430102628,6.7825555488,0,6.7825555488,104.52,5.33,104.6558135031,131.51
2021-12-09 12:30:00,110.1343333262,10.47,110.6308830174,7.1643333262,0,7.1643333262,102.97,10.47,103.5009265659,131.63,7.1643333262,0.0,7.1643333262,7.1643333262,0,7.1643333262,0.0,0.0,0.0,133.15,114.7443333262,5.94,114.8979792271,7.1643333262,0,7.1643333262,107.58,5.94,107.7438629343,131.4
2021-12-09 13:00:00,108.66266666,10.66,109.1842970654,6.62266666,0,6.62266666,102.04,10.66,102.5953078849,131.45,6.62266666,0.0,6.62266666,6.62266666,0,6.62266666,0.0,0.0,0.0,133.07,113.22266666,6.13,113.388487712,6.62266666,0,6.62266666,106.6,6.13,106.7761064096,131.21
2021-12-09 13:30:00,111.0547777714,9.93,111.4978410815,6.4247777714,0,6.4247777714,104.63,9.93,105.1001512844,131.45,6.4247777714,0.0,6.4247777714,6.4247777714,0,6.4247777714,0.0,0.0,0.0,133.07,115.7547777714,5.39,115.8801996758,6.4247777714,0,6.4247777714,109.33,5.39,109.4627836299,131.21
2021-12-09 14:00:00,107.0759999946,9.3,107.4791132027,5.4059999946,0,5.4059999946,101.67,9.3,102.0944606725,131.37,5.4059999946,0.0,5.4059999946,5.4059999946,0,5.4059999946,0.0,0.0,0.0,132.92,111.6259999946,4.72,111.725745801,5.4059999946,0,5.4059999946,106.22,4.72,106.3248174228,131.21
2021-12-09 14:30:00,107.445777772,9.48,107.8631798207,5.765777772,0,5.765777772,101.68,9.48,102.1209714016,131.37,5.765777772,0.0,5.765777772,5.765777772,0,5.765777772,0.0,0.0,0.0,132.92,112.005777772,4.93,112.1142236931,5.765777772,0,5.765777772,106.24,4.93,106.3543252529,131.21
2021-12-09 15:00:00,106.5939999948,9.41,107.0085460835,5.1839999948,0,5.1839999948,101.41,9.41,101.8456489007,131.17,5.1839999948,0.0,5.1839999948,5.1839999948,0,5.1839999948,0.0,0.0,0.0,132.66,111.1339999948,4.84,111.2393435564,5.1839999948,0,5.1839999948,105.95,4.84,106.0604926445,130.93
2021-12-09 15:30:00,107.6844444396,9.47,108.1000484471,4.8344444396,0,4.8344444396,102.85,9.47,103.2850589388,131.17,4.8344444396,0.0,4.8344444396,4.8344444396,0,4.8344444396,0.0,0.0,0.0,132.66,112.3044444396,4.89,112.4108550848,4.8344444396,0,4.8344444396,107.47,4.89,107.5811925942,130.93
2021-12-09 16:00:00,102.833662475,6.45,103.0357444677,9.313662475,0,9.313662475,93.52,6.45,93.7421618057,131.57,9.313662475,0.0,9.313662475,9.313662475,0,9.313662475,0.0,0.0,0.0,133.04,107.033662475,1.67,107.0466898265,9.313662475,0,9.313662475,97.72,1.67,97.7342688109,131.31
2021-12-09 16:30:00,106.7739952729,6.71,106.9846258419,10.5839952729,0,10.5839952729,96.19,6.71,96.4237532976,131.79,10.5839952729,0.0,10.5839952729,10.5839952729,0,10.5839952729,0.0,0.0,0.0,132.81,111.1239952729,1.96,111.1412791244,10.5839952729,0,10.5839952729,100.54,1.96,100.5591030191,131.54
2021-12-09 17:00:00,110.4087730539,7.26,110.6472085833,14.0087730539,0,14.0087730539,96.4,7.26,96.6729931263,131.6,14.0087730539,0.0,14.0087730539,14.0087730539,0,14.0087730539,0.0,0.0,0.0,132.71,114.7587730539,2.6,114.7882223612,14.0087730539,0,14.0087730539,100.75,2.6,100.7835428034,131.35
2021-12-09 17:30:00,121.5471993885,10.97,122.0412331107,12.7171993885,0,12.7171993885,108.83,10.97,109.3814874647,131.21,12.7171993885,0.0,12.7171993885,12.7171993885,0,12.7171993885,0.0,0.0,0.0,132.37,126.4671993885,6.58,126.6382601,12.7171993885,0,12.7171993885,113.75,6.58,113.940154906,130.97
2021-12-09 18:00:00,121.8219999877,10.63,122.2848992354,12.2819999877,0,12.2819999877,109.54,10.63,110.0545705548,130.49,12.2819999877,0.0,12.2819999877,12.2819999877,0,12.2819999877,0.0,0.0,0.0,132.22,126.7319999877,6.22,126.8845468167,12.2819999877,0,12.2819999877,114.45,6.22,114.6188941667,130.25
2021-12-09 18:30:00,120.0564444357,9.85,120.459837085,8.7564444357,0,8.7564444357,111.3,9.85,111.7350101803,130.67,8.7564444357,0.0,8.7564444357,8.7564444357,0,8.7564444357,0.0,0.0,0.0,132.4,125.0864444357,5.44,125.2046811488,8.7564444357,0,8.7564444357,116.33,5.44,116.4571273044,130.41
2021-12-09 19:00:00,119.4557777696,9.71,119.8497682207,8.1557777696,0,8.1557777696,111.3,9.71,111.7227555156,130.67,8.1557777696,0.0,8.1557777696,8.1557777696,0,8.1557777696,0.0,0.0,0.0,132.32,124.4657777696,5.25,124.5764517708,8.1557777696,0,8.1557777696,116.31,5.25,116.4284269412,130.41
2021-12-09 19:30:00,116.3472222156,8.67,116.6698119364,6.6272222156,0,6.6272222156,109.72,8.67,110.0620157002,130.85,6.6272222156,0.0,6.6272222156,6.6272222156,0,6.6272222156,0.0,0.0,0.0,132.51,121.3072222156,4.13,121.3775064073,6.6272222156,0,6.6272222156,114.68,4.13,114.7543432729,130.59
2021-12-09 20:00:00,111.1423333285,6.59,111.3375334633,4.8523333285,0,4.8523333285,106.29,6.59,106.494094672,131.22,4.8523333285,0.0,4.8523333285,4.8523333285,0,4.8523333285,0.0,0.0,0.0,132.74,115.9323333285,1.97,115.9490699013,4.8523333285,0,4.8523333285,111.08,1.97,111.0974675679,130.96
2021-12-09 20:30:00,103.530999997,4.5,103.6287506456,3.040999997,0,3.040999997,100.49,4.5,100.5907058331,130.84,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,132.11,108.040999997,-0.25,108.0412892386,3.040999997,0,3.040999997,105.0,-0.25,105.0002976186,130.58
2021-12-09 21:00:00,99.4105555525,2.09,99.4325231263,3.0705555525,0,3.0705555525,96.34,2.09,96.3626675637,130.98,3.0705555525,0.0,3.0705555525,3.0705555525,0,3.0705555525,0.0,0.0,0.0,131.93,103.7405555525,-2.86,103.7799714123,3.0705555525,0,3.0705555525,100.67,-2.86,100.710617613,130.72
2021-12-09 21:30:00,93.0664444414,-0.05,93.0664578727,3.0564444414,0,3.0564444414,90.01,-0.05,90.0100138873,131.53,3.0564444414,0.0,3.0564444414,3.0564444414,0,3.0564444414,0.0,0.0,0.0,132.2,97.1164444414,-5.16,97.2534286333,3.0564444414,0,3.0564444414,94.06,-5.16,94.2014288639,131.28
2021-12-09 22:00:00,86.7248888858,-1.88,86.7452635725,3.0548888858,0,3.0548888858,83.67,-1.88,83.6911184057,131.67,3.0548888858,0.0,3.0548888858,3.0548888858,0,3.0548888858,0.0,0.0,0.0,132.05,90.4748888858,-7.11,90.7538297754,3.0548888858,0,3.0548888858,87.42,-7.11,87.7086569274,131.43
2021-12-09 22:30:00,78.8326666637,-3.56,78.9130086444,2.9626666637,0,2.9626666637,75.87,-3.56,75.9534758915,131.67,2.9626666637,0.0,2.9626666637,2.9626666637,0,2.9626666637,0.0,0.0,0.0,131.77,82.2826666637,-8.94,82.7669066312,2.9626666637,0,2.9626666637,79.32,-8.94,79.822214953,131.43
2021-12-09 23:00:00,77.0693333304,-6.03,77.3048707391,2.9293333304,0,2.9293333304,74.14,-6.03,74.3848136383,132.0,2.9293333304,0.0,2.9293333304,2.9293333304,0,2.9293333304,0.0,0.0,0.0,131.85,80.4193333304,-11.56,81.245940042,2.9293333304,0,2.9293333304,77.49,-11.56,78.3475187865,131.76
2021-12-09 23:30:00,78.7149999948,-7.49,79.0705465023,5.2149999948,0,5.2149999948,73.5,-7.49,73.8806476691,132.82,5.2149999948,0.0,5.2149999948,5.2149999948,0,5.2149999948,0.0,0.0,0.0,132.19,81.9749999948,-13.12,83.0182812647,5.2149999948,0,5.2149999948,76.76,-13.12,77.8731789514,132.08
2021-12-10 00:00:00,74.8071111064,-8.59,75.2986850621,4.7271111064,0,4.7271111064,70.08,-8.59,70.6044934831,132.82,4.7271111064,0.0,4.7271111064,4.7271111064,0,4.7271111064,0.0,0.0,0.0,132.19,77.9271111064,-14.27,79.2228978603,4.7271111064,0,4.7271111064,73.2,-14.27,74.5779652444,132.58
2021-12-10 00:30:00,84.9498888857,-6.22,85.1772975722,3.1598888857,0,3.1598888857,81.79,-6.22,82.0261696046,132.55,3.1598888857,0.0,3.1598888857,3.1598888857,0,3.1598888857,0.0,0.0,0.0,131.82,88.5998888857,-11.64,89.361232705,3.1598888857,0,3.1598888857,85.44,-11.64,86.2292479383,132.31
2021-12-10 01:00:00,88.0476666622,-5.29,88.206438,4.5076666622,0,4.5076666622,83.54,-5.29,83.707321663,131.65,4.5076666622,0.0,4.5076666622,4.5076666622,0,4.5076666622,0.0,0.0,0.0,131.23,91.7576666622,-10.62,92.3701996928,4.5076666622,0,4.5076666622,87.25,-10.62,87.8939525792,131.4
2021-12-10 01:30:00,87.7021111081,-5.68,87.8858503561,3.0521111081,0,3.0521111081,84.65,-5.68,84.8403494807,131.12,3.0521111081,0.0,3.0521111081,3.0521111081,0,3.0521111081,0.0,0.0,0.0,130.86,91.0621111081,-11.03,91.7276892735,3.0521111081,0,3.0521111081,88.01,-11.03,88.6984836398,130.87
2021-12-10 02:00:00,85.2012222192,-5.9,85.4052590163,3.0612222192,0,3.0612222192,82.14,-5.9,82.3516217205,131.67,3.0612222192,0.0,3.0612222192,3.0612222192,0,3.0612222192,0.0,0.0,0.0,131.31,88.8412222192,-11.35,89.5633031179,3.0612222192,0,3.0612222192,85.78,-11.35,86.527630847,131.43
2021-12-10 02:30:00,84.1198888858,-6.39,84.3622415905,3.0398888858,0,3.0398888858,81.08,-6.39,81.331411521,132.1,3.0398888858,0.0,3.0398888858,3.0398888858,0,3.0398888858,0.0,0.0,0.0,131.74,87.7198888858,-11.86,88.518012326,3.0398888858,0,3.0398888858,84.68,-11.86,85.5065026767,131.89
