Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-12-10 03:00:00,82.5655555525,-6.85,82.8492212619,3.0155555525,0,3.0155555525,79.55,-6.85,79.8443798899,132.21,3.0155555525,0.0,3.0155555525,3.0155555525,0,3.0155555525,0.0,0.0,0.0,131.74,86.0955555525,-12.38,86.9810846443,3.0155555525,0,3.0155555525,83.08,-12.38,83.9973261479,131.99
2021-12-10 03:30:00,79.9183333303,-7.5,80.2694836304,3.0083333303,0,3.0083333303,76.91,-7.5,77.2748219021,132.47,3.0083333303,0.0,3.0083333303,3.0083333303,0,3.0083333303,0.0,0.0,0.0,131.96,83.3283333303,-13.1,84.3517701984,3.0083333303,0,3.0083333303,80.32,-13.1,81.3812779452,132.25
2021-12-10 04:00:00,77.2366666637,-8.24,77.6749655765,3.0066666637,0,3.0066666637,74.23,-8.24,74.6859457997,132.69,3.0066666637,0.0,3.0066666637,3.0066666637,0,3.0066666637,0.0,0.0,0.0,132.08,80.5366666637,-13.91,81.7290815885,3.0066666637,0,3.0066666637,77.53,-13.91,78.7679439874,132.48
2021-12-10 04:30:00,75.3745555525,-8.46,75.8478425846,3.0245555525,0,3.0245555525,72.35,-8.46,72.842941319,133.1,3.0245555525,0.0,3.0245555525,3.0245555525,0,3.0245555525,0.0,0.0,0.0,132.38,78.6045555525,-14.16,79.8697799772,3.0245555525,0,3.0245555525,75.58,-14.16,76.8950063398,132.88
2021-12-10 05:00:00,74.7577777748,-8.5,75.2394533328,3.0177777748,0,3.0177777748,71.74,-8.5,72.2417995346,132.94,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,132.22,77.9377777748,-14.2,79.2208129501,3.0177777748,0,3.0177777748,74.92,-14.2,76.2538287563,132.72
2021-12-10 05:30:00,75.8994444415,-7.54,76.2730441672,2.9394444415,0,2.9394444415,72.96,-7.54,73.3485732649,133.11,2.9394444415,0.0,2.9394444415,2.9394444415,0,2.9394444415,0.0,0.0,0.0,132.36,79.1594444415,-13.16,80.2458923826,2.9394444415,0,2.9394444415,76.22,-13.16,77.3477472199,132.89
2021-12-10 06:00:00,78.8481111082,-5.66,79.0509976239,2.8781111082,0,2.8781111082,75.97,-5.66,76.1805519801,132.75,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,132.11,82.2381111082,-11.2,82.9972705494,2.8781111082,0,2.8781111082,79.36,-11.2,80.1464259964,132.53
2021-12-10 06:30:00,86.3509999967,-2.74,86.3944604731,3.2509999967,0,3.2509999967,83.1,-2.74,83.145159811,132.84,3.2509999967,0.0,3.2509999967,3.2509999967,0,3.2509999967,0.0,0.0,0.0,132.46,90.0609999967,-7.99,90.4147323195,3.2509999967,0,3.2509999967,86.81,-7.99,87.1769246991,132.61
2021-12-10 07:00:00,90.0771111084,0.6900000000000001,90.0797538053,2.7271111084,0,2.7271111084,87.35,0.6900000000000001,87.3527252008,131.72,2.7271111084,0.0,2.7271111084,2.7271111084,0,2.7271111084,0.0,0.0,0.0,131.73,94.0271111084,-4.36,94.1281425685,2.7271111084,0,2.7271111084,91.3,-4.36,91.4040458623,131.48
2021-12-10 07:30:00,93.8311111085,5.72,94.0052967224,2.5911111085,0,2.5911111085,91.24,5.72,91.419122726,131.24,2.5911111085,0.0,2.5911111085,2.5911111085,0,2.5911111085,0.0,0.0,0.0,131.73,97.9511111085,0.98,97.9560134315,2.5911111085,0,2.5911111085,95.36,0.98,95.3650355214,130.99
2021-12-10 08:00:00,99.6527777754,7.16,99.9096677922,2.4227777754,0,2.4227777754,97.23,7.16,97.493274127,130.35,2.4227777754,0.0,2.4227777754,2.4227777754,0,2.4227777754,0.0,0.0,0.0,131.36,104.0627777754,2.54,104.0937717557,2.4227777754,0,2.4227777754,101.64,2.54,101.6717325514,130.11
2021-12-10 08:30:00,103.593777775,8.88,103.9736754842,2.743777775,0,2.743777775,100.85,8.88,101.2401940931,130.43,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,131.66,108.153777775,4.38,108.2424318233,2.743777775,0,2.743777775,105.41,4.38,105.5009597113,130.19
2021-12-10 09:00:00,103.2577777739,9.62,103.7049327216,3.9077777739,0,3.9077777739,99.35,9.62,99.8146627505,130.28,3.9077777739,0.0,3.9077777739,3.9077777739,0,3.9077777739,0.0,0.0,0.0,131.66,107.7477777739,5.13,107.8698313487,3.9077777739,0,3.9077777739,103.84,5.13,103.9666412846,130.03
2021-12-10 09:30:00,103.2458888826,9.57,103.6884683615,6.3358888826,0,6.3358888826,96.91,9.57,97.3813791235,130.28,6.3358888826,0.0,6.3358888826,6.3358888826,0,6.3358888826,0.0,0.0,0.0,131.76,107.6258888826,5.07,107.7452405341,6.3358888826,0,6.3358888826,101.29,5.07,101.4168082716,130.03
2021-12-10 10:00:00,100.4988888808,9.06,100.9064431356,8.1088888808,0,8.1088888808,92.39,9.06,92.8331605624,130.46,8.1088888808,0.0,8.1088888808,8.1088888808,0,8.1088888808,0.0,0.0,0.0,131.95,104.6588888808,4.48,104.75472983,8.1088888808,0,8.1088888808,96.55,4.48,96.6538819707,130.22
2021-12-10 10:30:00,101.3053333267,8.65,101.6739546808,6.6753333267,0,6.6753333267,94.63,8.65,95.0245199935,130.77,6.6753333267,0.0,6.6753333267,6.6753333267,0,6.6753333267,0.0,0.0,0.0,132.14,105.5553333267,4.04,105.6326180387,6.6753333267,0,6.6753333267,98.88,4.04,98.9624979475,130.54
2021-12-10 11:00:00,100.681555547,8.66,101.0533088392,8.601555547,0,8.601555547,92.08,8.66,92.4863341256,131.15,8.601555547,0.0,8.601555547,8.601555547,0,8.601555547,0.0,0.0,0.0,132.46,104.831555547,4.01,104.9082224537,8.601555547,0,8.601555547,96.23,4.01,96.3135141089,130.92
2021-12-10 11:30:00,100.0083333228,8.96,100.4089056509,10.5183333228,0,10.5183333228,89.49,8.96,89.9374321403,131.33,10.5183333228,0.0,10.5183333228,10.5183333228,0,10.5183333228,0.0,0.0,0.0,132.66,104.0783333228,4.32,104.1679502882,10.5183333228,0,10.5183333228,93.56,4.32,93.6596818273,131.08
2021-12-10 12:00:00,93.5083333207,8.1,93.8585020146,12.6183333207,0,12.6183333207,80.89,8.1,81.294539177,131.33,12.6183333207,0.0,12.6183333207,12.6183333207,0,12.6183333207,0.0,0.0,0.0,132.66,97.1483333207,3.34,97.2057316571,12.6183333207,0,12.6183333207,84.53,3.34,84.5959603054,131.08
2021-12-10 12:30:00,92.9979999869,7.82,93.32620426,13.0579999869,0,13.0579999869,79.94,7.82,80.3215786697,131.59,13.0579999869,0.0,13.0579999869,13.0579999869,0,13.0579999869,0.0,0.0,0.0,132.66,96.5579999869,3.03,96.6055291455,13.0579999869,0,13.0579999869,83.5,3.03,83.5549573634,131.35
2021-12-10 13:00:00,93.5142222099,7.9,93.8473215149,12.2942222099,0,12.2942222099,81.22,7.9,81.6032989529,131.67,12.2942222099,0.0,12.2942222099,12.2942222099,0,12.2942222099,0.0,0.0,0.0,132.66,97.1442222099,3.1,97.1936721643,12.2942222099,0,12.2942222099,84.85,3.1,84.9066104611,131.35
2021-12-10 13:30:00,94.669222211,6.84,94.9160009378,11.239222211,0,11.239222211,83.43,6.84,83.7099187671,131.67,11.239222211,0.0,11.239222211,11.239222211,0,11.239222211,0.0,0.0,0.0,132.85,98.409222211,2.0,98.4295434114,11.239222211,0,11.239222211,87.17,2.0,87.1929406546,131.49
2021-12-10 14:00:00,94.6347777665,6.37,94.8489223076,11.2947777665,0,11.2947777665,83.34,6.37,83.5830874041,131.93,11.2947777665,0.0,11.2947777665,11.2947777665,0,11.2947777665,0.0,0.0,0.0,132.93,98.3847777665,1.48,98.3959089402,11.2947777665,0,11.2947777665,87.09,1.48,87.1025745888,131.73
2021-12-10 14:30:00,94.8599999875,6.14,95.0585040784,12.4799999875,0,12.4799999875,82.38,6.14,82.6084983522,132.14,12.4799999875,0.0,12.4799999875,12.4799999875,0,12.4799999875,0.0,0.0,0.0,133.04,98.5799999875,1.25,98.5879247045,12.4799999875,0,12.4799999875,86.1,1.25,86.1090732734,131.88
2021-12-10 15:00:00,95.2242222085,5.33,95.3732740091,13.7542222085,0,13.7542222085,81.47,5.33,81.6441657438,132.05,13.7542222085,0.0,13.7542222085,13.7542222085,0,13.7542222085,0.0,0.0,0.0,132.94,98.8942222085,0.38,98.8949522788,13.7542222085,0,13.7542222085,85.14,0.38,85.1408480108,131.8
2021-12-10 15:30:00,98.1132222112,5.09,98.2451651364,10.9832222112,0,10.9832222112,87.13,5.09,87.2785483381,132.19,10.9832222112,0.0,10.9832222112,10.9832222112,0,10.9832222112,0.0,0.0,0.0,132.94,102.0232222112,0.14,102.0233182678,10.9832222112,0,10.9832222112,91.04,0.14,91.0401076449,131.95
2021-12-10 16:00:00,99.0539999896,5.58,99.2110443143,10.3839999896,0,10.3839999896,88.67,5.58,88.845401119,132.58,10.3839999896,0.0,10.3839999896,10.3839999896,0,10.3839999896,0.0,0.0,0.0,133.38,103.0339999896,0.68,103.0362438847,10.3839999896,0,10.3839999896,92.65,0.68,92.6524953792,132.34
2021-12-10 16:30:00,107.7193333222,6.67,107.9256395458,11.1793333222,0,11.1793333222,96.54,6.67,96.7701426061,132.17,11.1793333222,0.0,11.1793333222,11.1793333222,0,11.1793333222,0.0,0.0,0.0,133.07,112.0493333222,1.9500000000000002,112.06630001,11.1793333222,0,11.1793333222,100.87,1.9500000000000002,100.8888467572,131.93
2021-12-10 17:00:00,115.7081110996,7.64,115.9600645664,11.5181110996,0,11.5181110996,104.19,7.64,104.469735809,131.32,11.5181110996,0.0,11.5181110996,11.5181110996,0,11.5181110996,0.0,0.0,0.0,132.47,120.3881110996,3.08,120.427503894,11.5181110996,0,11.5181110996,108.87,3.08,108.9135588437,131.08
2021-12-10 17:30:00,123.6648888812,8.37,123.947818222,7.7048888812000005,0,7.7048888812000005,115.96,8.37,116.2616811336,130.36,7.7048888812000005,0.0,7.7048888812000005,7.7048888812000005,0,7.7048888812000005,0.0,0.0,0.0,131.73,128.8848888812,3.93,128.94479238,7.7048888812000005,0,7.7048888812000005,121.18,3.93,121.2437103523,130.11
2021-12-10 18:00:00,119.58177777,6.97,119.7847338964,7.80177777,0,7.80177777,111.78,6.97,111.9970950516,130.36,7.80177777,0.0,7.80177777,7.80177777,0,7.80177777,0.0,0.0,0.0,131.92,124.60177777,2.43,124.6254706047,7.80177777,0,7.80177777,116.8,2.43,116.8252750906,130.11
2021-12-10 18:30:00,120.6598888835,6.66,120.8435533463,5.4298888835,0,5.4298888835,115.23,6.66,115.4223050368,130.58,5.4298888835,0.0,5.4298888835,5.4298888835,0,5.4298888835,0.0,0.0,0.0,131.92,125.8598888835,2.13,125.8779112067,5.4298888835,0,5.4298888835,120.43,2.13,120.4488347806,130.32
2021-12-10 19:00:00,116.6704444392,5.06,116.7801190513,5.2404444392,0,5.2404444392,111.43,5.06,111.5448273117,130.58,5.2404444392,0.0,5.2404444392,5.2404444392,0,5.2404444392,0.0,0.0,0.0,131.92,121.7004444392,0.38,121.7010376977,5.2404444392,0,5.2404444392,116.46,0.38,116.4606199537,130.32
2021-12-10 19:30:00,114.7059999931,6.6,114.8957198264,6.8759999931,0,6.8759999931,107.83,6.6,108.0317957825,131.18,6.8759999931,0.0,6.8759999931,6.8759999931,0,6.8759999931,0.0,0.0,0.0,132.36,119.5759999931,2.0,119.5927245879,6.8759999931,0,6.8759999931,112.7,2.0,112.7177448319,130.95
2021-12-10 20:00:00,107.8291111046,4.15,107.908941713,6.4691111046,0,6.4691111046,101.36,4.15,101.4449215092,130.72,6.4691111046,0.0,6.4691111046,6.4691111046,0,6.4691111046,0.0,0.0,0.0,132.03,112.3991111046,-0.54,112.4004082604,6.4691111046,0,6.4691111046,105.93,-0.54,105.9313763717,130.49
2021-12-10 20:30:00,104.7545555502,2.75,104.7906456156,5.3345555502,0,5.3345555502,99.42,2.75,99.4580258199,130.6,5.3345555502,0.0,5.3345555502,5.3345555502,0,5.3345555502,0.0,0.0,0.0,131.4,109.2445555502,-2.07,109.2641652939,5.3345555502,0,5.3345555502,103.91,-2.07,103.9306162784,130.03
2021-12-10 21:00:00,97.6659999966,0.42,97.6669030703,3.3659999966,0,3.3659999966,94.3,0.42,94.3009353082,130.6,3.3659999966,0.0,3.3659999966,3.3659999966,0,3.3659999966,0.0,0.0,0.0,131.4,101.9259999966,-4.51,102.0257299671,3.3659999966,0,3.3659999966,98.56,-4.51,98.6631324254,130.37
2021-12-10 21:30:00,91.3978888865,-2.9,91.4438849399,2.4378888865,0,2.4378888865,88.96,-2.9,89.007255884,130.6,2.4378888865,0.0,2.4378888865,2.4378888865,0,2.4378888865,0.0,0.0,0.0,131.07,95.4178888865,-8.08,95.7593855429,2.4378888865,0,2.4378888865,92.98,-8.08,93.3304173354,130.37
2021-12-10 22:00:00,86.5453333309,-5.11,86.6960600106,2.3953333309,0,2.3953333309,84.15,-5.11,84.3050093411,131.32,2.3953333309,0.0,2.3953333309,2.3953333309,0,2.3953333309,0.0,0.0,0.0,131.4,90.3353333309,-10.49,90.9423583816,2.3953333309,0,2.3953333309,87.94,-10.49,88.5634444904,131.1
2021-12-10 22:30:00,79.7501111088,-6.42,80.0081034762,2.3401111088,0,2.3401111088,77.41,-6.42,77.6757652038,132.11,2.3401111088,0.0,2.3401111088,2.3401111088,0,2.3401111088,0.0,0.0,0.0,131.9,83.2601111088,-11.95,84.1133081138,2.3401111088,0,2.3401111088,80.92,-11.95,81.7976093783,131.89
2021-12-10 23:00:00,74.8374444421,-6.8100000000000005,75.1466512269,2.3674444421,0,2.3674444421,72.47,-6.8100000000000005,72.7892643183,132.69,2.3674444421,0.0,2.3674444421,2.3674444421,0,2.3674444421,0.0,0.0,0.0,132.22,78.1074444421,-12.39,79.0840374366,2.3674444421,0,2.3674444421,75.74,-12.39,76.7467243601,132.46
2021-12-10 23:30:00,72.150333331,-6.91,72.4804711613,2.380333331,0,2.380333331,69.77,-6.91,70.1113471558,132.6,2.380333331,0.0,2.380333331,2.380333331,0,2.380333331,0.0,0.0,0.0,132.06,75.270333331,-12.5,76.3011997268,2.380333331,0,2.380333331,72.89,-12.5,73.9540539795,132.38
2021-12-11 00:00:00,68.6933333309,-7.12,69.0613382734,2.3833333309,0,2.3833333309,66.31,-7.12,66.6911575848,132.4,2.3833333309,0.0,2.3833333309,2.3833333309,0,2.3833333309,0.0,0.0,0.0,131.9,71.643333331,-12.74,72.7672646921,2.3833333309,0,2.3833333309,69.26,-12.74,70.4219795234,132.22
2021-12-11 00:30:00,80.2193333309,-5.77,80.426577324,2.3893333309,0,2.3893333309,77.83,-5.77,78.0435891025,132.49,2.3893333309,0.0,2.3893333309,2.3893333309,0,2.3893333309,0.0,0.0,0.0,131.9,83.6593333309,-11.24,84.4110280318,2.3893333309,0,2.3893333309,81.27,-11.24,82.0435890244,132.3
2021-12-11 01:00:00,82.4843333309,-5.55,82.6708397505,2.3943333309,0,2.3943333309,80.09,-5.55,80.2820689818,132.09,2.3943333309,0.0,2.3943333309,2.3943333309,0,2.3943333309,0.0,0.0,0.0,131.72,86.0343333309,-10.98,86.7321561573,2.3943333309,0,2.3943333309,83.64,-10.98,84.3576315457,131.86
2021-12-11 01:30:00,80.4927777754,-6.04,80.719073793,2.3327777754,0,2.3327777754,78.16,-6.04,78.3930303024,132.09,2.3327777754,0.0,2.3327777754,2.3327777754,0,2.3327777754,0.0,0.0,0.0,131.72,83.9827777754,-11.52,84.7692005559,2.3327777754,0,2.3327777754,81.65,-11.52,82.4586738918,131.86
2021-12-11 02:00:00,77.5966666642,-6.54,77.8717810083,2.4366666642,0,2.4366666642,75.16,-6.54,75.4440004242,132.38,2.4366666642,0.0,2.4366666642,2.4366666642,0,2.4366666642,0.0,0.0,0.0,131.99,80.9466666642,-12.09,81.8445535393,2.4366666642,0,2.4366666642,78.51,-12.09,79.4354341588,132.18
2021-12-11 02:30:00,76.577444442,-6.41,76.8452542273,2.487444442,0,2.487444442,74.09,-6.41,74.3667681159,132.6,2.487444442,0.0,2.487444442,2.487444442,0,2.487444442,0.0,0.0,0.0,132.07,79.887444442,-11.95,80.7762729981,2.487444442,0,2.487444442,77.4,-11.95,78.3170639133,132.38
2021-12-11 03:00:00,75.4718888865,-6.82,75.7794062533,2.3818888865,0,2.3818888865,73.09,-6.82,73.4074962112,132.49,2.3818888865,0.0,2.3818888865,2.3818888865,0,2.3818888865,0.0,0.0,0.0,131.98,78.7218888865,-12.41,79.6940643327,2.3818888865,0,2.3818888865,76.34,-12.41,77.3421211243,132.26
2021-12-11 03:30:00,72.8447777755,-7.46,73.225769024,2.3047777755,0,2.3047777755,70.54,-7.46,70.9333715539,132.75,2.3047777755,0.0,2.3047777755,2.3047777755,0,2.3047777755,0.0,0.0,0.0,132.22,75.9847777755,-13.12,77.1091489616,2.3047777755,0,2.3047777755,73.68,-13.12,74.8390058726,132.53
2021-12-11 04:00:00,68.8332222199,-8.19,69.3187462464,2.3632222199,0,2.3632222199,66.47,-8.19,66.9726586004,133.04,2.3632222199,0.0,2.3632222199,2.3632222199,0,2.3632222199,0.0,0.0,0.0,132.45,71.7932222199,-13.91,73.1283450976,2.3632222199,0,2.3632222199,69.43,-13.91,70.8096956638,132.85
2021-12-11 04:30:00,64.9903333309,-7.76,65.4519749623,2.4003333309,0,2.4003333309,62.59,-7.76,63.0692135673,133.31,2.4003333309,0.0,2.4003333309,2.4003333309,0,2.4003333309,0.0,0.0,0.0,132.55,67.7703333309,-13.5,69.1018674117,2.4003333309,0,2.4003333309,65.37,-13.5,66.7494337055,133.1
2021-12-11 05:00:00,63.3378888865,-8.09,63.8524570287,2.3878888865,0,2.3878888865,60.95,-8.09,61.4845557844,133.18,2.3878888865,0.0,2.3878888865,2.3878888865,0,2.3878888865,0.0,0.0,0.0,132.44,66.0578888865,-13.84,67.4921497964,2.3878888865,0,2.3878888865,63.67,-13.84,65.156845381,133.01
2021-12-11 05:30:00,63.2033333308,-7.86,63.6901950392,2.5133333308,0,2.5133333308,60.69,-7.86,61.1968602136,133.37,2.5133333308,0.0,2.5133333308,2.5133333308,0,2.5133333308,0.0,0.0,0.0,132.63,65.9033333308,-13.61,67.2939926302,2.5133333308,0,2.5133333308,63.39,-13.61,64.8345910761,133.15
2021-12-11 06:00:00,64.3106666642,-7.51,64.7476790843,2.4206666642,0,2.4206666642,61.89,-7.51,62.3439828692,133.37,2.4206666642,0.0,2.4206666642,2.4206666642,0,2.4206666642,0.0,0.0,0.0,132.63,67.0706666642,-13.23,68.3630545455,2.4206666642,0,2.4206666642,64.65,-13.23,65.9898128502,133.15
2021-12-11 06:30:00,68.811333331,-5.95,69.0680975182,2.361333331,0,2.361333331,66.45,-5.95,66.7158526888,133.29,2.361333331,0.0,2.361333331,2.361333331,0,2.361333331,0.0,0.0,0.0,132.63,71.761333331,-11.53,72.681702384,2.361333331,0,2.361333331,69.4,-11.53,70.3512679346,133.07
2021-12-11 07:00:00,73.355333331,-4.43,73.4889775959,2.365333331,0,2.365333331,70.99,-4.43,71.1280886851,132.77,2.365333331,0.0,2.365333331,2.365333331,0,2.365333331,0.0,0.0,0.0,132.28,76.505333331,-9.94,77.1483611497,2.365333331,0,2.365333331,74.14,-9.94,74.8033635607,132.55
2021-12-11 07:30:00,76.6885555533,-3.5,76.7683825077,2.2685555533,0,2.2685555533,74.42,-3.5,74.5022576839,133.01,2.2685555533,0.0,2.2685555533,2.2685555533,0,2.2685555533,0.0,0.0,0.0,132.66,80.0085555533,-8.92,80.5042567926,2.2685555533,0,2.2685555533,77.74,-8.92,78.2500734824,132.8
2021-12-11 08:00:00,82.6244444421,-2.5700000000000003,82.6644041857,2.3044444421,0,2.3044444421,80.32,-2.5700000000000003,80.361105642,132.55,2.3044444421,0.0,2.3044444421,2.3044444421,0,2.3044444421,0.0,0.0,0.0,132.4,86.2244444421,-7.89,86.5846806274,2.3044444421,0,2.3044444421,83.92,-7.89,84.2900854193,132.33
2021-12-11 08:30:00,89.3752222199,-1.18,89.3830115114,2.3252222199,0,2.3252222199,87.05,-1.18,87.0579973351,132.21,2.3252222199,0.0,2.3252222199,2.3252222199,0,2.3252222199,0.0,0.0,0.0,132.18,93.2452222199,-6.32,93.4591561423,2.3252222199,0,2.3252222199,90.92,-6.32,91.1393921419,132.0
2021-12-11 09:00:00,92.2359999974,0.45,92.2370977185,2.5759999974000003,0,2.5759999974000003,89.66,0.45,89.661129259,131.51,2.5759999974000003,0.0,2.5759999974000003,2.5759999974000003,0,2.5759999974000003,0.0,0.0,0.0,131.73,96.2459999974,-4.57,96.354436408,2.5759999974000003,0,2.5759999974000003,93.67,-4.57,93.7814150032,131.28
2021-12-11 09:30:00,96.8335555525,1.12,96.8400324295,3.0635555525,0,3.0635555525,93.77,1.12,93.7766884679,130.99,3.0635555525,0.0,3.0635555525,3.0635555525,0,3.0635555525,0.0,0.0,0.0,131.4,101.0335555525,-3.85,101.1068832849,3.0635555525,0,3.0635555525,97.97,-3.85,98.045618974,130.76
2021-12-11 10:00:00,96.631555552,0.9400000000000001,96.6361274493,3.531555552,0,3.531555552,93.1,0.9400000000000001,93.1047453141,130.99,3.531555552,0.0,3.531555552,3.531555552,0,3.531555552,0.0,0.0,0.0,131.5,100.791555552,-4.08,100.8741000981,3.531555552,0,3.531555552,97.26,-4.08,97.345539189,130.76
2021-12-11 10:30:00,96.8653333294,1.3900000000000001,96.8753059403,3.9153333294,0,3.9153333294,92.95,1.3900000000000001,92.9603926412,131.54,3.9153333294,0.0,3.9153333294,3.9153333294,0,3.9153333294,0.0,0.0,0.0,131.98,101.0253333294,-3.6,101.0894553073,3.9153333294,0,3.9153333294,97.11,-3.6,97.176705542,131.32
2021-12-11 11:00:00,97.2194444405,1.4100000000000001,97.2296687093,3.9494444404999998,0,3.9494444404999998,93.27,1.4100000000000001,93.2806571589,131.44,3.9494444404999998,0.0,3.9494444404999998,3.9494444404999998,0,3.9494444404999998,0.0,0.0,0.0,131.98,101.4194444405,-3.59,101.4829631545,3.9494444404999998,0,3.9494444404999998,97.47,-3.59,97.5360907562,131.21
2021-12-11 11:30:00,97.2766666625,1.63,97.2903221136,4.1166666625,0,4.1166666625,93.16,1.63,93.1742587843,131.55,4.1166666625,0.0,4.1166666625,4.1166666625,0,4.1166666625,0.0,0.0,0.0,132.06,101.4666666625,-3.35,101.5219530132,4.1166666625,0,4.1166666625,97.35,-3.35,97.407622905,131.32
2021-12-11 12:00:00,96.1771111068,1.23,96.1849759622,4.3271111068,0,4.3271111068,91.85,1.23,91.8582353412,131.55,4.3271111068,0.0,4.3271111068,4.3271111068,0,4.3271111068,0.0,0.0,0.0,132.06,100.2971111068,-3.79,100.3686933081,4.3271111068,0,4.3271111068,95.97,-3.79,96.0448072516,131.32
2021-12-11 12:30:00,96.246555551,0.97,96.251443394,4.546555551,0,4.546555551,91.7,0.97,91.7051301727,131.55,4.546555551,0.0,4.546555551,4.546555551,0,4.546555551,0.0,0.0,0.0,132.06,100.366555551,-4.05,100.4482352915,4.546555551,0,4.546555551,95.82,-4.05,95.9055519769,131.32
2021-12-11 13:00:00,97.382333329,1.08,97.3883219108,4.312333329,0,4.312333329,93.07,1.08,93.0762660403,131.43,4.312333329,0.0,4.312333329,4.312333329,0,4.312333329,0.0,0.0,0.0,131.88,101.562333329,-3.92,101.6379552689,4.312333329,0,4.312333329,97.25,-3.92,97.3289725621,131.2
2021-12-11 13:30:00,96.2823333291,0.84,96.285997483,4.2623333291,0,4.2623333291,92.02,0.84,92.0238338693,131.43,4.2623333291,0.0,4.2623333291,4.2623333291,0,4.2623333291,0.0,0.0,0.0,131.88,100.4223333291,-4.19,100.5097066519,4.2623333291,0,4.2623333291,96.16,-4.19,96.2512425894,131.2
2021-12-11 14:00:00,94.0644444405,0.07,94.0644704865,3.9544444405,0,3.9544444405,90.11,0.07,90.110027189,131.43,3.9544444405,0.0,3.9544444405,3.9544444405,0,3.9544444405,0.0,0.0,0.0,131.88,98.1444444405,-5.0,98.2717252038,3.9544444405,0,3.9544444405,94.19,-5.0,94.3226171181,131.2
2021-12-11 14:30:00,91.953444439,-0.67,91.9558853157,5.463444439,0,5.463444439,86.49,-0.67,86.4925950588,131.9,5.463444439,0.0,5.463444439,5.463444439,0,5.463444439,0.0,0.0,0.0,132.25,95.873444439,-5.82,96.049933621,5.463444439,0,5.463444439,90.41,-5.82,90.5971329568,131.67
2021-12-11 15:00:00,91.3669999948,-1.24,91.375414024,5.1669999948,0,5.1669999948,86.2,-1.24,86.2089183322,131.78,5.1669999948,0.0,5.1669999948,5.1669999948,0,5.1669999948,0.0,0.0,0.0,131.98,95.2569999948,-6.43,95.4737709951,5.1669999948,0,5.1669999948,90.09,-6.43,90.3191729369,131.54
2021-12-11 15:30:00,92.0643333301,-1.38,92.0746755167,3.2443333301,0,3.2443333301,88.82,-1.38,88.8307199115,131.93,3.2443333301,0.0,3.2443333301,3.2443333301,0,3.2443333301,0.0,0.0,0.0,131.98,96.0743333301,-6.55,96.2973521174,3.2443333301,0,3.2443333301,92.83,-6.55,93.0607941079,131.7
2021-12-11 16:00:00,94.1309999973,-1.11,94.1375443725,2.7409999973,0,2.7409999973,91.39,-1.11,91.3967406421,131.93,2.7409999973,0.0,2.7409999973,2.7409999973,0,2.7409999973,0.0,0.0,0.0,131.98,98.2409999973,-6.23,98.4383410083,2.7409999973,0,2.7409999973,95.5,-6.23,95.7029931611,131.7
2021-12-11 16:30:00,99.4997777752,-0.15,99.4998908407,2.5997777751999998,0,2.5997777751999998,96.9,-0.15,96.900116099,131.54,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,131.78,103.8497777752,-5.14,103.9769010115,2.5997777751999998,0,2.5997777751999998,101.25,-5.14,101.380383211,131.29
2021-12-11 17:00:00,107.2353333308,1.17,107.2417158319,2.5453333308,0,2.5453333308,104.69,1.17,104.6965376696,131.07,2.5453333308,0.0,2.5453333308,2.5453333308,0,2.5453333308,0.0,0.0,0.0,131.51,111.9453333308,-3.66,112.0051483394,2.5453333308,0,2.5453333308,109.4,-3.66,109.4612059133,130.81
2021-12-11 17:30:00,112.5181111085,2.14,112.5384597701,2.5681111085,0,2.5681111085,109.95,2.14,109.970823858,130.25,2.5681111085,0.0,2.5681111085,2.5681111085,0,2.5681111085,0.0,0.0,0.0,130.93,117.4681111085,-2.59,117.4966604947,2.5681111085,0,2.5681111085,114.9,-2.59,114.9291873285,129.99
2021-12-11 18:00:00,113.2248888864,1.9500000000000002,113.2416794441,2.5348888864,0,2.5348888864,110.69,1.9500000000000002,110.7071750159,129.85,2.5348888864,0.0,2.5348888864,2.5348888864,0,2.5348888864,0.0,0.0,0.0,130.72,118.2148888864,-2.7800000000000002,118.2475722982,2.5348888864,0,2.5348888864,115.68,-2.7800000000000002,115.713399397,129.61
2021-12-11 18:30:00,111.033555553,1.34,111.0416411026,2.523555553,0,2.523555553,108.51,1.34,108.5182735764,129.92,2.523555553,0.0,2.523555553,2.523555553,0,2.523555553,0.0,0.0,0.0,130.72,115.933555553,-3.46,115.9851753595,2.523555553,0,2.523555553,113.41,-3.46,113.4627679021,129.61
2021-12-11 19:00:00,107.3603333308,-0.36,107.360936904,2.5103333308,0,2.5103333308,104.85,-0.36,104.8506180239,130.4,2.5103333308,0.0,2.5103333308,2.5103333308,0,2.5103333308,0.0,0.0,0.0,131.14,112.0803333308,-5.32,112.2065217336,2.5103333308,0,2.5103333308,109.57,-5.32,109.6990761128,130.15
2021-12-11 19:30:00,99.0513333307,-2.06,99.0727522309,2.5913333307,0,2.5913333307,96.46,-2.06,96.4819941751,131.04,2.5913333307,0.0,2.5913333307,2.5913333307,0,2.5913333307,0.0,0.0,0.0,131.53,103.4513333307,-7.17,103.6995046657,2.5913333307,0,2.5913333307,100.86,-7.17,101.1145315966,130.77
2021-12-11 20:00:00,96.677666664,-4.88,96.8007522264,2.627666664,0,2.627666664,94.05,-4.88,94.1765198975,131.47,2.627666664,0.0,2.627666664,2.627666664,0,2.627666664,0.0,0.0,0.0,131.7,100.937666664,-10.19,101.4507203108,2.627666664,0,2.627666664,98.31,-10.19,98.8366946028,131.2
2021-12-11 20:30:00,94.2407777752,-3.48,94.3050083276,2.6007777752,0,2.6007777752,91.64,-3.48,91.7060521449,132.14,2.6007777752,0.0,2.6007777752,2.6007777752,0,2.6007777752,0.0,0.0,0.0,132.01,98.3707777752,-8.76,98.7600502232,2.6007777752,0,2.6007777752,95.77,-8.76,96.1698003533,131.87
2021-12-11 21:00:00,91.260555553,-3.59,91.3311398146,2.570555553,0,2.570555553,88.69,-3.59,88.7626283973,132.3,2.570555553,0.0,2.570555553,2.570555553,0,2.570555553,0.0,0.0,0.0,132.33,95.240555553,-8.86,95.6517800255,2.570555553,0,2.570555553,92.67,-8.86,93.0925802629,132.01
2021-12-11 21:30:00,87.6695555529,-5.32,87.8308224421,2.6295555529,0,2.6295555529,85.04,-5.32,85.2062439027,131.92,2.6295555529,0.0,2.6295555529,2.6295555529,0,2.6295555529,0.0,0.0,0.0,131.93,91.4795555529,-10.67,92.0997176117,2.6295555529,0,2.6295555529,88.85,-10.67,89.4883869561,131.66
2021-12-11 22:00:00,87.3599999973,-7.0,87.6399999973,2.7199999973,0,2.7199999973,84.64,-7.0,84.9289679674,131.74,2.7199999973,0.0,2.7199999973,2.7199999973,0,2.7199999973,0.0,0.0,0.0,131.51,91.1399999973,-12.43,91.9837186653,2.7199999973,0,2.7199999973,88.42,-12.43,89.2894243458,131.48
2021-12-11 22:30:00,81.9877777751,-8.07,82.3839826938,2.6977777751,0,2.6977777751,79.29,-8.07,79.699617314,131.84,2.6977777751,0.0,2.6977777751,2.6977777751,0,2.6977777751,0.0,0.0,0.0,131.51,85.5577777751,-13.61,86.6335122098,2.6977777751,0,2.6977777751,82.86,-13.61,83.9703024884,131.58
2021-12-11 23:00:00,78.2167777751,-8.46,78.6729682007,2.7067777751,0,2.7067777751,75.51,-8.46,75.9824433669,132.04,2.7067777751,0.0,2.7067777751,2.7067777751,0,2.7067777751,0.0,0.0,0.0,131.51,81.5967777751,-14.08,82.8026602427,2.7067777751,0,2.7067777751,78.89,-14.08,80.1366239618,131.81
2021-12-11 23:30:00,76.2149999973,-8.78,76.7190629804,2.6549999973,0,2.6549999973,73.56,-8.78,74.082130099,132.44,2.6549999973,0.0,2.6549999973,2.6549999973,0,2.6549999973,0.0,0.0,0.0,131.8,79.4649999973,-14.49,80.7752828814,2.6549999973,0,2.6549999973,76.81,-14.49,78.1648015414,132.21
2021-12-12 00:00:00,73.2175555519,-6.07,73.4687371676,3.6475555519,0,3.6475555519,69.57,-6.07,69.8343024595,133.34,3.6475555519,0.0,3.6475555519,3.6475555519,0,3.6475555519,0.0,0.0,0.0,132.6,76.2575555519,-11.63,77.1393004814,3.6475555519,0,3.6475555519,72.61,-11.63,73.5354948307,133.11
2021-12-12 00:30:00,83.0107777746,-4.28,83.1210420215,3.1907777746,0,3.1907777746,79.82,-4.28,79.9346658215,132.62,3.1907777746,0.0,3.1907777746,3.1907777746,0,3.1907777746,0.0,0.0,0.0,132.13,86.4807777746,-9.63,87.0152964972,3.1907777746,0,3.1907777746,83.29,-9.63,83.844862693,132.4
2021-12-12 01:00:00,84.8987777751,-3.58,84.9742247255,2.7187777751,0,2.7187777751,82.18,-3.58,82.2579406501,131.89,2.7187777751,0.0,2.7187777751,2.7187777751,0,2.7187777751,0.0,0.0,0.0,131.77,88.5087777751,-8.85,88.9501334638,2.7187777751,0,2.7187777751,85.79,-8.85,86.2452700152,131.67
2021-12-12 01:30:00,82.4618888851,-3.7199999999999998,82.5457540913,3.8118888851,0,3.8118888851,78.65,-3.7199999999999998,78.7379254235,131.45,3.8118888851,0.0,3.8118888851,3.8118888851,0,3.8118888851,0.0,0.0,0.0,131.4,85.9218888851,-9.04,86.3961375848,3.8118888851,0,3.8118888851,82.11,-9.04,82.6061359706,131.23
2021-12-12 02:00:00,79.7067777752,-4.3,79.8226811333,2.5467777752,0,2.5467777752,77.16,-4.3,77.2797230844,131.64,2.5467777752,0.0,2.5467777752,2.5467777752,0,2.5467777752,0.0,0.0,0.0,131.5,83.1067777752,-9.7,83.6709418626,2.5467777752,0,2.5467777752,80.56,-9.7,81.1418732838,131.41
2021-12-12 02:30:00,78.6152222197,-4.37,78.7365865697,2.5552222197,0,2.5552222197,76.06,-4.37,76.1854349597,132.15,2.5552222197,0.0,2.5552222197,2.5552222197,0,2.5552222197,0.0,0.0,0.0,131.94,81.9752222197,-9.77,82.5553751004,2.5552222197,0,2.5552222197,79.42,-9.77,80.0186809439,131.92
2021-12-12 03:00:00,76.5468888863,-4.83,76.6991205828,2.5968888863,0,2.5968888863,73.95,-4.83,74.1075664153,132.06,2.5968888863,0.0,2.5968888863,2.5968888863,0,2.5968888863,0.0,0.0,0.0,131.8,79.7868888863,-10.28,80.4464171866,2.5968888863,0,2.5968888863,77.19,-10.28,77.8715256047,131.82
2021-12-12 03:30:00,74.0165555529,-5.51,74.2213621266,2.6165555529,0,2.6165555529,71.4,-5.51,71.6122901463,132.39,2.6165555529,0.0,2.6165555529,2.6165555529,0,2.6165555529,0.0,0.0,0.0,132.11,77.1465555529,-11.05,77.9339049046,2.6165555529,0,2.6165555529,74.53,-11.05,75.3446972255,132.17
2021-12-12 04:00:00,70.8432222197,-6.28,71.1210273722,2.5132222197000003,0,2.5132222197000003,68.33,-6.28,68.6179808796,133.01,2.5132222197000003,0.0,2.5132222197000003,2.5132222197000003,0,2.5132222197000003,0.0,0.0,0.0,132.6,73.8232222197,-11.87,74.7714185963,2.5132222197000003,0,2.5132222197000003,71.31,-11.87,72.2911682019,132.78
2021-12-12 04:30:00,68.959444442,-6.42,69.2576449047,2.479444442,0,2.479444442,66.48,-6.42,66.7892715936,133.13,2.479444442,0.0,2.479444442,2.479444442,0,2.479444442,0.0,0.0,0.0,132.6,71.859444442,-12.02,72.8578077869,2.479444442,0,2.479444442,69.38,-12.02,70.4135271095,132.91
2021-12-12 05:00:00,67.3123333308,-6.64,67.6390406381,2.5023333308,0,2.5023333308,64.81,-6.64,65.1492570948,132.77,2.5023333308,0.0,2.5023333308,2.5023333308,0,2.5023333308,0.0,0.0,0.0,132.23,70.1223333308,-12.26,71.1860185132,2.5023333308,0,2.5023333308,67.62,-12.26,68.7224271981,132.55
2021-12-12 05:30:00,67.0996666628,-6.45,67.4089590949,3.8396666628,0,3.8396666628,63.26,-6.45,63.5879713468,132.88,3.8396666628,0.0,3.8396666628,3.8396666628,0,3.8396666628,0.0,0.0,0.0,132.36,69.8596666628,-12.07,70.8946960374,3.8396666628,0,3.8396666628,66.02,-12.07,67.1142704646,132.64
2021-12-12 06:00:00,67.2772222186,-6.24,67.5659842632,3.6172222186000003,0,3.6172222186000003,63.66,-6.24,63.9650936058,132.88,3.6172222186000003,0.0,3.6172222186000003,3.6172222186000003,0,3.6172222186000003,0.0,0.0,0.0,132.28,70.0372222186,-11.84,71.0309657551,3.6172222186000003,0,3.6172222186000003,66.42,-11.84,67.4670438066,132.64
2021-12-12 06:30:00,70.2866666619,-5.4,70.4937976735,4.8166666618,0,4.8166666618,65.47,-5.4,65.6923199469,132.73,4.8166666618,0.0,4.8166666618,4.8166666618,0,4.8166666618,0.0,0.0,0.0,132.28,73.1366666619,-10.92,73.9474029997,4.8166666618,0,4.8166666618,68.32,-10.92,69.1872011285,132.49
2021-12-12 07:00:00,72.7213333298,-5.63,72.9389417339,3.5213333298,0,3.5213333298,69.2,-5.63,69.4286461052,132.3,3.5213333298,0.0,3.5213333298,3.5213333298,0,3.5213333298,0.0,0.0,0.0,131.85,75.7313333298,-11.16,76.5492027908,3.5213333298,0,3.5213333298,72.21,-11.16,73.0672956938,132.08
2021-12-12 07:30:00,74.250666664,-4.59,74.3924028382,2.670666664,0,2.670666664,71.58,-4.59,71.7270137396,132.59,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,132.16,77.380666664,-10.09,78.0357333109,2.670666664,0,2.670666664,74.71,-10.09,75.3882762769,132.36
2021-12-12 08:00:00,74.6368888862,-3.01,74.697558746,2.6568888862,0,2.6568888862,71.98,-3.01,72.0429073539,132.93,2.6568888862,0.0,2.6568888862,2.6568888862,0,2.6568888862,0.0,0.0,0.0,132.6,77.8068888862,-8.46,78.2654684912,2.6568888862,0,2.6568888862,75.15,-8.46,75.6246923961,132.7
2021-12-12 08:30:00,78.3942222195,-1.74,78.4135299384,2.6742222195,0,2.6742222195,75.72,-1.74,75.7399894375,133.04,2.6742222195,0.0,2.6742222195,2.6742222195,0,2.6742222195,0.0,0.0,0.0,132.93,81.7142222195,-7.07,82.019503857,2.6742222195,0,2.6742222195,79.04,-7.07,79.3555700629,132.83
2021-12-12 09:00:00,82.9227777747,-1.06,82.9295524761,3.0327777747,0,3.0327777747,79.89,-1.06,79.8970318598,132.52,3.0327777747,0.0,3.0327777747,3.0327777747,0,3.0327777747,0.0,0.0,0.0,132.63,86.4427777747,-6.31,86.6727750185,3.0327777747,0,3.0327777747,83.41,-6.31,83.6483365047,132.29
2021-12-12 09:30:00,87.3337777742,-0.48,87.3350968415,3.5637777742,0,3.5637777742,83.77,-0.48,83.7713751827,132.22,3.5637777742,0.0,3.5637777742,3.5637777742,0,3.5637777742,0.0,0.0,0.0,132.36,90.9937777742,-5.7,91.172131672,3.5637777742,0,3.5637777742,87.43,-5.7,87.6156087692,131.98
2021-12-12 10:00:00,89.4601111072,0.46,89.4612937494,3.9101111072,0,3.9101111072,85.55,0.46,85.5512366947,132.38,3.9101111072,0.0,3.9101111072,3.9101111072,0,3.9101111072,0.0,0.0,0.0,132.61,93.2101111072,-4.67,93.3270256283,3.9101111072,0,3.9101111072,89.3,-4.67,89.4220269285,132.14
2021-12-12 10:30:00,88.5576666624,2.09,88.5823256903,4.2276666624,0,4.2276666624,84.33,2.09,84.355894874,131.97,4.2276666624,0.0,4.2276666624,4.2276666624,0,4.2276666624,0.0,0.0,0.0,132.28,92.2776666624,-2.9699999999999998,92.3254497128,4.2276666624,0,4.2276666624,88.05,-2.9699999999999998,88.1000760499,131.73
2021-12-12 11:00:00,89.4748888844,3.18,89.5313807605,4.4848888844,0,4.4848888844,84.99,3.18,85.0494708978,131.97,4.4848888844,0.0,4.4848888844,4.4848888844,0,4.4848888844,0.0,0.0,0.0,132.43,93.2348888844,-1.83,93.2528466337,4.4848888844,0,4.4848888844,88.75,-1.83,88.7688650372,131.73
2021-12-12 11:30:00,91.0156666617,3.12,91.0691274685,4.9756666617,0,4.9756666617,86.04,3.12,86.0965504535,131.97,4.9756666617,0.0,4.9756666617,4.9756666617,0,4.9756666617,0.0,0.0,0.0,132.43,94.8356666617,-1.87,94.8541014989,4.9756666617,0,4.9756666617,89.86,-1.87,89.8794553833,131.73
2021-12-12 12:00:00,91.5051111059,2.95,91.5526507454,5.2051111059,0,5.2051111059,86.3,2.95,86.3504053262,131.88,5.2051111059,0.0,5.2051111059,5.2051111059,0,5.2051111059,0.0,0.0,0.0,132.43,95.3351111059,-2.05,95.3571492316,5.2051111059,0,5.2051111059,90.13,-2.05,90.1533105327,131.73
2021-12-12 12:30:00,94.4912222169,2.63,94.5278158853,5.3612222169,0,5.3612222169,89.13,2.63,89.1687938687,131.88,5.3612222169,0.0,5.3612222169,5.3612222169,0,5.3612222169,0.0,0.0,0.0,132.43,98.4412222169,-2.33,98.4687926784,5.3612222169,0,5.3612222169,93.08,-2.33,93.1091579814,131.73
2021-12-12 13:00:00,95.4943333283,2.43,95.5252458663,5.0743333283,0,5.0743333283,90.42,2.43,90.4526467274,131.65,5.0743333283,0.0,5.0743333283,5.0743333283,0,5.0743333283,0.0,0.0,0.0,132.28,99.5143333283,-2.54,99.5467434815,5.0743333283,0,5.0743333283,94.44,-2.54,94.474150962,131.55
2021-12-12 13:30:00,90.3546666618,2.29,90.3836815336,4.8246666618,0,4.8246666618,85.53,2.29,85.5606510027,131.54,4.8246666618,0.0,4.8246666618,4.8246666618,0,4.8246666618,0.0,0.0,0.0,132.16,94.1546666618,-2.73,94.1942363109,4.8246666618,0,4.8246666618,89.33,-2.73,89.3717058134,131.41
2021-12-12 14:00:00,90.8647777734,1.87,90.8840180659,4.3847777734,0,4.3847777734,86.48,1.87,86.5002156067,131.72,4.3847777734,0.0,4.3847777734,4.3847777734,0,4.3847777734,0.0,0.0,0.0,132.25,94.7147777734,-3.17,94.7678111421,4.3847777734,0,4.3847777734,90.33,-3.17,90.385606155,131.6
2021-12-12 14:30:00,87.8988888848,1.87,87.9187782399,4.0488888848,0,4.0488888848,83.85,1.87,83.8708495247,131.89,4.0488888848,0.0,4.0488888848,4.0488888848,0,4.0488888848,0.0,0.0,0.0,132.41,91.6788888848,-3.18,91.7340234981,4.0488888848,0,4.0488888848,87.63,-3.18,87.6876804346,131.78
2021-12-12 15:00:00,91.725555552,0.89,91.729873222,3.575555552,0,3.575555552,88.15,0.89,88.1544927953,131.74,3.575555552,0.0,3.575555552,3.575555552,0,3.575555552,0.0,0.0,0.0,132.21,95.635555552,-4.18,95.7268608372,3.575555552,0,3.575555552,92.06,-4.18,92.1548479463,131.57
2021-12-12 15:30:00,95.651222219,1.24,95.6592594159,3.211222219,0,3.211222219,92.44,1.24,92.4483163719,131.87,3.211222219,0.0,3.211222219,3.211222219,0,3.211222219,0.0,0.0,0.0,132.3,99.761222219,-3.76,99.8320542643,3.211222219,0,3.211222219,96.55,-3.76,96.6231861408,131.67
2021-12-12 16:00:00,99.582999997,1.9,99.6011239314,3.032999997,0,3.032999997,96.55,1.9,96.5686931671,131.49,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,131.98,103.872999997,-3.01,103.9166022749,3.032999997,0,3.032999997,100.84,-3.01,100.8849131436,131.35
2021-12-12 16:30:00,104.3572222192,3.41,104.4129203179,2.9972222192,0,2.9972222192,101.36,3.41,101.4173441774,131.09,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,131.67,108.8772222192,-1.33,108.8853452866,2.9972222192,0,2.9972222192,105.88,-1.33,105.888352995,130.92
2021-12-12 17:00:00,109.5133333303,0.99,109.5178080364,3.0733333303,0,3.0733333303,106.44,0.99,106.4446039027,130.56,3.0733333303,0.0,3.0733333303,3.0733333303,0,3.0733333303,0.0,0.0,0.0,131.38,114.3033333303,-3.84,114.367817197,3.0733333303,0,3.0733333303,111.23,-3.84,111.2962645375,130.39
2021-12-12 17:30:00,113.0907777748,1.47,113.1003312007,3.0007777748,0,3.0007777748,110.09,1.47,110.0998138055,130.33,3.0007777748,0.0,3.0007777748,3.0007777748,0,3.0007777748,0.0,0.0,0.0,131.0,118.0607777748,-3.2800000000000002,118.1063319589,3.0007777748,0,3.0007777748,115.06,-3.2800000000000002,115.1067417661,130.19
2021-12-12 18:00:00,113.4278888858,0.61,113.4295291231,3.0578888858,0,3.0578888858,110.37,0.61,110.3716856807,129.92,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,130.69,118.4278888858,-4.17,118.501281706,3.0578888858,0,3.0578888858,115.37,-4.17,115.4453368482,129.78
2021-12-12 18:30:00,111.4766666636,-0.76,111.4792573102,3.0266666636,0,3.0266666636,108.45,-0.76,108.4526629456,130.22,3.0266666636,0.0,3.0266666636,3.0266666636,0,3.0266666636,0.0,0.0,0.0,130.88,116.3866666636,-5.66,116.5242111197,3.0266666636,0,3.0266666636,113.36,-5.66,113.5012123283,130.06
2021-12-12 19:00:00,107.4738888859,-2.36,107.4997971731,3.0038888859,0,3.0038888859,104.47,-2.36,104.4966530564,130.43,3.0038888859,0.0,3.0038888859,3.0038888859,0,3.0038888859,0.0,0.0,0.0,130.88,112.2238888859,-7.41,112.4682592409,3.0038888859,0,3.0038888859,109.22,-7.41,109.4710760886,130.29
2021-12-12 19:30:00,99.6255555525,-3.21,99.6772562781,3.0855555525,0,3.0855555525,96.54,-3.21,96.5933522557,131.22,3.0855555525,0.0,3.0855555525,3.0855555525,0,3.0855555525,0.0,0.0,0.0,131.49,104.0255555525,-8.38,104.3625440855,3.0855555525,0,3.0855555525,100.94,-8.38,101.2872548744,131.09
2021-12-12 20:00:00,92.1555555526,-4.74,92.277375446,3.0055555525,0,3.0055555525,89.15,-4.74,89.2759211658,131.61,3.0055555525,0.0,3.0055555525,3.0055555525,0,3.0055555525,0.0,0.0,0.0,131.71,96.2255555526,-10.09,96.7531169596,3.0055555525,0,3.0055555525,93.22,-10.09,93.7644735494,131.48
2021-12-12 20:30:00,87.5946666636,-5.95,87.7965154656,3.0646666636,0,3.0646666636,84.53,-5.95,84.7391491579,132.24,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,132.11,91.4546666636,-11.4,92.1624438399,3.0646666636,0,3.0646666636,88.39,-11.4,89.1221190278,132.14
2021-12-12 21:00:00,86.947111108,-4.75,87.0767628592,3.087111108,0,3.087111108,83.86,-4.75,83.9944170764,132.41,3.087111108,0.0,3.087111108,3.087111108,0,3.087111108,0.0,0.0,0.0,132.11,90.727111108,-10.17,91.2953316989,3.087111108,0,3.087111108,87.64,-10.17,88.2281049326,132.3
2021-12-12 21:30:00,85.6322222192,-1.25,85.6413450513,3.0722222192,0,3.0722222192,82.56,-1.25,82.5694622727,132.41,3.0722222192,0.0,3.0722222192,3.0722222192,0,3.0722222192,0.0,0.0,0.0,132.11,89.3122222192,-6.5,89.5484396163,3.0722222192,0,3.0722222192,86.24,-6.5,86.4846090354,132.3
2021-12-12 22:00:00,79.623111108,-2.44,79.6604884653,3.073111108,0,3.073111108,76.55,-2.44,76.5888771298,132.41,3.073111108,0.0,3.073111108,3.073111108,0,3.073111108,0.0,0.0,0.0,132.48,83.023111108,-7.83,83.3915216198,3.073111108,0,3.073111108,79.95,-7.83,80.3325052516,132.21
2021-12-12 22:30:00,72.0055555525,-2.91,72.0643332754,3.0755555525,0,3.0755555525,68.93,-2.91,68.9913980145,132.83,3.0755555525,0.0,3.0755555525,3.0755555525,0,3.0755555525,0.0,0.0,0.0,132.77,75.0855555525,-8.36,75.5495218557,3.0755555525,0,3.0755555525,72.01,-8.36,72.4936528256,132.72
2021-12-12 23:00:00,68.7447777747,-4.28,68.8778837603,3.0447777747,0,3.0447777747,65.7,-4.28,65.8392618428,132.83,3.0447777747,0.0,3.0447777747,3.0447777747,0,3.0447777747,0.0,0.0,0.0,132.64,71.6847777747,-9.81,72.3529091648,3.0447777747,0,3.0447777747,68.64,-9.81,69.3374768794,132.72
2021-12-12 23:30:00,64.8708888848,-4.13,65.0022239982,4.0708888848,0,4.0708888848,60.8,-4.13,60.9401091236,132.71,4.0708888848,0.0,4.0708888848,4.0708888848,0,4.0708888848,0.0,0.0,0.0,132.44,67.6008888848,-9.71,68.2946870409,4.0708888848,0,4.0708888848,63.53,-9.71,64.2677601912,132.63
2021-12-13 00:00:00,62.6463333302,-4.82,62.8314847805,3.1163333302,0,3.1163333302,59.53,-4.82,59.7248131014,133.13,3.1163333302,0.0,3.1163333302,3.1163333302,0,3.1163333302,0.0,0.0,0.0,132.79,65.3063333302,-10.44,66.1355484822,3.1163333302,0,3.1163333302,62.19,-10.44,63.0602069454,133.03
2021-12-13 00:30:00,70.2964444414,-2.62,70.3452521575,3.0764444414,0,3.0764444414,67.22,-2.62,67.2710398314,133.37,3.0764444414,0.0,3.0764444414,3.0764444414,0,3.0764444414,0.0,0.0,0.0,132.91,73.2864444414,-8.08,73.7305183683,3.0764444414,0,3.0764444414,70.21,-8.08,70.6734073043,133.26
2021-12-13 01:00:00,70.6721111081,-1.67,70.6918396173,3.0021111081,0,3.0021111081,67.67,-1.67,67.6906034838,132.74,3.0021111081,0.0,3.0021111081,3.0021111081,0,3.0021111081,0.0,0.0,0.0,132.63,73.7121111081,-7.05,74.0484829285,3.0021111081,0,3.0021111081,70.71,-7.05,71.0605840111,132.66
2021-12-13 01:30:00,69.3043333304,-1.87,69.3295573213,2.9343333304,0,2.9343333304,66.37,-1.87,66.3963387545,132.29,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,132.25,72.2843333304,-7.27,72.6490037442,2.9343333304,0,2.9343333304,69.35,-7.27,69.7300179263,132.2
2021-12-13 02:00:00,70.5867777749,-3.06,70.6530735116,2.8867777749,0,2.8867777749,67.7,-3.06,67.7691198113,132.5,2.8867777749,0.0,2.8867777749,2.8867777749,0,2.8867777749,0.0,0.0,0.0,132.39,73.5867777749,-8.52,74.0783656899,2.8867777749,0,2.8867777749,70.7,-8.52,71.2115187312,132.41
2021-12-13 02:30:00,76.3865555527,-4.19,76.5013854071,2.8265555527,0,2.8265555527,73.56,-4.19,73.6792352023,132.71,2.8265555527,0.0,2.8265555527,2.8265555527,0,2.8265555527,0.0,0.0,0.0,132.52,79.6365555527,-9.65,80.2190967308,2.8265555527,0,2.8265555527,76.81,-9.65,77.4138140127,132.57
2021-12-13 03:00:00,74.4633333305,-4.5600000000000005,74.6028257554,2.8033333305,0,2.8033333305,71.66,-4.5600000000000005,71.8049385488,132.53,2.8033333305,0.0,2.8033333305,2.8033333305,0,2.8033333305,0.0,0.0,0.0,132.26,77.6333333305,-10.06,78.2824248731,2.8033333305,0,2.8033333305,74.83,-10.06,75.5031952966,132.41
2021-12-13 03:30:00,72.4502222194,-4.8,72.6090538407,2.8302222194,0,2.8302222194,69.62,-4.8,69.7852735181,132.8,2.8302222194,0.0,2.8302222194,2.8302222194,0,2.8302222194,0.0,0.0,0.0,132.43,75.5102222194,-10.37,76.2189645667,2.8302222194,0,2.8302222194,72.68,-10.37,73.4160697668,132.64
2021-12-13 04:00:00,70.2615555527,-5.14,70.449313614,2.8815555527,0,2.8815555527,67.38,-5.14,67.5757648865,133.45,2.8815555527,0.0,2.8815555527,2.8815555527,0,2.8815555527,0.0,0.0,0.0,133.02,73.2315555527,-10.76,74.0178243983,2.8815555527,0,2.8815555527,70.35,-10.76,71.1681115388,133.29
2021-12-13 04:30:00,69.1201111083,-5.49,69.3377953185,2.7901111083,0,2.7901111083,66.33,-5.49,66.5568103202,133.71,2.7901111083,0.0,2.7901111083,2.7901111083,0,2.7901111083,0.0,0.0,0.0,133.21,72.0201111083,-11.14,72.8765806282,2.7901111083,0,2.7901111083,69.23,-11.14,70.1205569002,133.62
2021-12-13 05:00:00,68.503666664,-5.37,68.7138213637,2.703666664,0,2.703666664,65.8,-5.37,66.0187617273,133.79,2.703666664,0.0,2.703666664,2.703666664,0,2.703666664,0.0,0.0,0.0,133.31,71.383666664,-11.02,72.2292756879,2.703666664,0,2.703666664,68.68,-11.02,69.5584847449,133.62
2021-12-13 05:30:00,69.8651111084,-4.95,70.0402473596,2.7051111084,0,2.7051111084,67.16,-4.95,67.3421717797,133.88,2.7051111084,0.0,2.7051111084,2.7051111084,0,2.7051111084,0.0,0.0,0.0,133.41,72.8151111084,-10.56,73.5768578136,2.7051111084,0,2.7051111084,70.11,-10.56,70.9008159332,133.62
2021-12-13 06:00:00,72.1263333305,-4.24,72.2508516192,2.8463333305000003,0,2.8463333305000003,69.28,-4.24,69.4096246928,133.67,2.8463333305000003,0.0,2.8463333305000003,2.8463333305000003,0,2.8463333305000003,0.0,0.0,0.0,133.26,75.1663333305,-9.78,75.7999080893,2.8463333305000003,0,2.8463333305000003,72.32,-9.78,72.9782899224,133.62
2021-12-13 06:30:00,80.4251111073,-2.18,80.4546511808,3.7951111073,0,3.7951111073,76.63,-2.18,76.6610024719,133.3,3.7951111073,0.0,3.7951111073,3.7951111073,0,3.7951111073,0.0,0.0,0.0,132.99,83.8151111073,-7.53,84.1526811809,3.7951111073,0,3.7951111073,80.02,-7.53,80.3735111837,133.17
2021-12-13 07:00:00,86.5388888862,0.46,86.5401114493,2.7288888862,0,2.7288888862,83.81,0.46,83.8112623697,132.83,2.7288888862,0.0,2.7288888862,2.7288888862,0,2.7288888862,0.0,0.0,0.0,132.83,90.2688888862,-4.7,90.3911627359,2.7288888862,0,2.7288888862,87.54,-4.7,87.6660800994,132.7
2021-12-13 07:30:00,87.0793333308,4.72,87.2071596449,2.5593333308,0,2.5593333308,84.52,4.72,84.651691064,132.38,2.5593333308,0.0,2.5593333308,2.5593333308,0,2.5593333308,0.0,0.0,0.0,132.69,90.8793333308,-0.18,90.8795115889,2.5593333308,0,2.5593333308,88.32,-0.18,88.3201834237,132.2
2021-12-13 08:00:00,92.0791111087,7.87,92.4148235002,2.4191111087,0,2.4191111087,89.66,7.87,90.0047359865,131.26,2.4191111087,0.0,2.4191111087,2.4191111087,0,2.4191111087,0.0,0.0,0.0,132.06,96.1091111087,3.2,96.1623691373,2.4191111087,0,2.4191111087,93.69,3.2,93.7446323797,131.1
2021-12-13 08:30:00,96.8531111087,9.8,97.3476508779,2.3931111087,0,2.3931111087,94.46,9.8,94.9670026904,130.87,2.3931111087,0.0,2.3931111087,2.3931111087,0,2.3931111087,0.0,0.0,0.0,132.33,101.0931111087,5.25,101.2293416636,2.3931111087,0,2.3931111087,98.7,5.25,98.8395290357,130.61
2021-12-13 09:00:00,94.9707777729,9.88,95.4833128394,4.8907777729,0,4.8907777729,90.08,9.88,90.6202008384,130.87,4.8907777729,0.0,4.8907777729,4.8907777729,0,4.8907777729,0.0,0.0,0.0,132.33,99.0307777729,5.32,99.1735718138,4.8907777729,0,4.8907777729,94.14,5.32,94.2902009755,130.61
2021-12-13 09:30:00,94.6577777701,10.08,95.1929687129,7.7177777701,0,7.7177777701,86.94,10.08,87.5223971335,0.003,7.7177777701,0.0,7.7177777701,7.7177777701,0,7.7177777701,0.0,0.0,0.0,0.003,98.5677777701,5.51,98.7216638562,7.7177777701,0,7.7177777701,90.85,5.51,91.0169357867,0.003
2021-12-13 10:00:00,94.3111111021,9.94,94.8334818369,8.9911111021,0,8.9911111021,85.32,9.94,85.8970663061,130.87,8.9911111021,0.0,8.9911111021,8.9911111021,0,8.9911111021,0.0,0.0,0.0,132.25,98.1311111021,5.34,98.2762970718,8.9911111021,0,8.9911111021,89.14,5.34,89.299805151,130.71
2021-12-13 10:30:00,96.8395555481,10.5,97.407132792,7.4095555481,0,7.4095555481,89.43,10.5,90.0442941002,130.96,7.4095555481,0.0,7.4095555481,7.4095555481,0,7.4095555481,0.0,0.0,0.0,132.35,100.8095555481,5.93,100.9838174651,7.4095555481,0,7.4095555481,93.4,5.93,93.5880596016,130.8
2021-12-13 11:00:00,98.9686666592,11.67,99.6543319696,7.4386666592,0,7.4386666592,91.53,11.67,92.2709585948,131.1,7.4386666592,0.0,7.4386666592,7.4386666592,0,7.4386666592,0.0,0.0,0.0,132.58,103.0486666592,7.18,103.2984999903,7.4386666592,0,7.4386666592,95.61,7.18,95.8792182905,130.95
2021-12-13 11:30:00,98.1928888823,11.35,98.8466788873,6.5628888823,0,6.5628888823,91.63,11.35,92.3302734752,130.85,6.5628888823,0.0,6.5628888823,6.5628888823,0,6.5628888823,0.0,0.0,0.0,132.45,102.2828888823,6.86,102.5126770605,6.5628888823,0,6.5628888823,95.72,6.86,95.965504219,130.69
2021-12-13 12:00:00,99.0398888821,11.45,99.6995591253,6.7598888821,0,6.7598888821,92.28,11.45,92.9876384258,131.0,6.7598888821,0.0,6.7598888821,6.7598888821,0,6.7598888821,0.0,0.0,0.0,132.58,103.1598888821,6.97,103.3950848647,6.7598888821,0,6.7598888821,96.4,6.97,96.6516471665,130.79
2021-12-13 12:30:00,96.4457777687,10.48,97.013496223,9.0457777687,0,9.0457777687,87.4,10.48,88.0260779542,130.84,9.0457777687,0.0,9.0457777687,9.0457777687,0,9.0457777687,0.0,0.0,0.0,132.47,100.3457777687,5.9,100.5190783683,9.0457777687,0,9.0457777687,91.3,5.9,91.4904366587,130.72
