Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-12-13 13:00:00,96.9856666572,10.3,97.5310695981,9.4656666572,0,9.4656666572,87.52,10.3,88.12400581,131.02,9.4656666572,0.0,9.4656666572,9.4656666572,0,9.4656666572,0.0,0.0,0.0,132.47,100.8956666572,5.73,101.0582428612,9.4656666572,0,9.4656666572,91.43,5.73,91.6093761577,130.87
2021-12-13 13:30:00,96.9185555459,9.71,97.4037499745,9.6885555459,0,9.6885555459,87.23,9.71,87.7687700723,131.02,9.6885555459,0.0,9.6885555459,9.6885555459,0,9.6885555459,0.0,0.0,0.0,132.47,100.7985555459,5.09,100.9269879672,9.6885555459,0,9.6885555459,91.11,5.09,91.2520695656,130.95
2021-12-13 14:00:00,95.9987777708,9.74,96.4916210533,6.9687777708,0,6.9687777708,89.03,9.74,89.5611997463,131.29,6.9687777708,0.0,6.9687777708,6.9687777708,0,6.9687777708,0.0,0.0,0.0,132.69,99.9687777708,5.11,100.0992938486,6.9687777708,0,6.9687777708,93.0,5.11,93.1402818334,131.18
2021-12-13 14:30:00,97.1686666623,10.09,97.6911351195,4.3686666623,0,4.3686666623,92.8,10.09,93.3469233558,131.29,4.3686666623,0.0,4.3686666623,4.3686666623,0,4.3686666623,0.0,0.0,0.0,132.69,101.2986666623,5.53,101.4494986067,4.3686666623,0,4.3686666623,96.93,5.53,97.0876191901,131.18
2021-12-13 15:00:00,98.0367777745,10.19,98.5649323868,3.2767777745,0,3.2767777745,94.76,10.19,95.3063151108,131.13,3.2767777745,0.0,3.2767777745,3.2767777745,0,3.2767777745,0.0,0.0,0.0,132.6,102.2567777745,5.64,102.4121975197,3.2767777745,0,3.2767777745,98.98,5.64,99.1405567868,131.0
2021-12-13 15:30:00,98.7052222191,9.72,99.1826562123,3.1052222191,0,3.1052222191,95.6,9.72,96.0928634187,131.13,3.1052222191,0.0,3.1052222191,3.1052222191,0,3.1052222191,0.0,0.0,0.0,132.6,102.9552222191,5.14,103.0834486336,3.1052222191,0,3.1052222191,99.85,5.14,99.9822089174,131.0
2021-12-13 16:00:00,101.8827777747,9.92,102.3645778924,3.1127777747,0,3.1127777747,98.77,9.92,99.2669093908,131.47,3.1127777747,0.0,3.1127777747,3.1127777747,0,3.1127777747,0.0,0.0,0.0,132.93,106.2627777747,5.37,106.398377997,3.1127777747,0,3.1127777747,103.15,5.37,103.2896868037,131.34
2021-12-13 16:30:00,108.867444441,11.45,109.4679083527,3.427444441,0,3.427444441,105.44,11.45,106.0598703563,131.21,3.427444441,0.0,3.427444441,3.427444441,0,3.427444441,0.0,0.0,0.0,132.73,113.527444441,7.06,113.7467548606,3.427444441,0,3.427444441,110.1,7.06,110.3261238329,131.09
2021-12-13 17:00:00,115.6781111073,8.66,116.0018145951,3.8281111073,0,3.8281111073,111.85,8.66,112.1847498549,130.53,3.8281111073,0.0,3.8281111073,3.8281111073,0,3.8281111073,0.0,0.0,0.0,132.3,120.7281111073,4.26,120.8032466928,3.8281111073,0,3.8281111073,116.9,4.26,116.9775944359,130.35
2021-12-13 17:30:00,112.9891110982,5.63,113.1292894292,12.8991110982,0,12.8991110982,100.09,5.63,100.2482169417,130.22,12.8991110982,0.0,12.8991110982,12.8991110982,0,12.8991110982,0.0,0.0,0.0,131.81,117.5091110982,0.9400000000000001,117.5128707465,12.8991110982,0,12.8991110982,104.61,0.9400000000000001,104.6142232204,130.09
2021-12-13 18:00:00,112.8575555422,4.78,112.9587369041,13.3075555422,0,13.3075555422,99.55,4.78,99.6646923439,130.9,13.3075555422,0.0,13.3075555422,13.3075555422,0,13.3075555422,0.0,0.0,0.0,131.95,117.3375555422,0.02,117.3375572467,13.3075555422,0,13.3075555422,104.03,0.02,104.0300019225,130.72
2021-12-13 18:30:00,110.6519999901,3.8,110.7172303745,9.9019999901,0,9.9019999901,100.75,3.8,100.8216370627,131.1,9.9019999901,0.0,9.9019999901,9.9019999901,0,9.9019999901,0.0,0.0,0.0,132.08,115.1819999901,-0.97,115.1860843232,9.9019999901,0,9.9019999901,105.28,-0.97,105.2844684652,130.93
2021-12-13 19:00:00,107.1638888801,2.73,107.1986566142,8.8338888801,0,8.8338888801,98.33,2.73,98.3678900861,131.1,8.8338888801,0.0,8.8338888801,8.8338888801,0,8.8338888801,0.0,0.0,0.0,132.08,111.6138888801,-2.15,111.6345945078,8.8338888801,0,8.8338888801,102.78,-2.15,102.8024848921,131.02
2021-12-13 19:30:00,105.365666663,1.82,105.3813840834,3.645666663,0,3.645666663,101.72,1.82,101.7362806476,131.45,3.645666663,0.0,3.645666663,3.645666663,0,3.645666663,0.0,0.0,0.0,132.23,109.915666663,-3.1,109.9593733066,3.645666663,0,3.645666663,106.27,-3.1,106.3152054036,131.33
2021-12-13 20:00:00,101.9329999976,1.17,101.9397144812,2.4229999976,0,2.4229999976,99.51,1.17,99.5168779655,131.62,2.4229999976,0.0,2.4229999976,2.4229999976,0,2.4229999976,0.0,0.0,0.0,132.23,106.4529999976,-3.7800000000000002,106.5200901637,2.4229999976,0,2.4229999976,104.03,-3.7800000000000002,104.0986517684,131.48
2021-12-13 20:30:00,96.0053333288,-0.72,96.0080331408,4.5353333288,0,4.5353333288,91.47,-0.72,91.4728336721,131.62,4.5353333288,0.0,4.5353333288,4.5353333288,0,4.5353333288,0.0,0.0,0.0,132.23,100.1853333288,-5.82,100.3542396424,4.5353333288,0,4.5353333288,95.65,-5.82,95.8269007116,131.48
2021-12-13 21:00:00,90.8091111063,-1.97,90.8304770433,4.8391111063,0,4.8391111063,85.97,-1.97,85.9925682835,131.62,4.8391111063,0.0,4.8391111063,4.8391111063,0,4.8391111063,0.0,0.0,0.0,132.06,94.7391111063,-7.17,95.0100419598,4.8391111063,0,4.8391111063,89.9,-7.17,90.1854694505,131.56
2021-12-13 21:30:00,86.5542222165,-3.92,86.6429442223,5.7342222165,0,5.7342222165,80.82,-3.92,80.9150097324,132.33,5.7342222165,0.0,5.7342222165,5.7342222165,0,5.7342222165,0.0,0.0,0.0,132.23,90.2342222165,-9.28,90.7101607264,5.7342222165,0,5.7342222165,84.5,-9.28,85.0080490307,132.19
2021-12-13 22:00:00,84.6439999947,-2.1,84.6700462684,5.3439999947,0,5.3439999947,79.3,-2.1,79.3278009275,132.33,5.3439999947,0.0,5.3439999947,5.3439999947,0,5.3439999947,0.0,0.0,0.0,132.23,88.2039999947,-7.44,88.5172255273,5.3439999947,0,5.3439999947,82.86,-7.44,83.1933482918,132.19
2021-12-13 22:30:00,78.9811111076,-1.09,78.9886321682,3.4811111076,0,3.4811111076,75.5,-1.09,75.507867802,132.58,3.4811111076,0.0,3.4811111076,3.4811111076,0,3.4811111076,0.0,0.0,0.0,132.65,82.3511111076,-6.35,82.5955688924,3.4811111076,0,3.4811111076,78.87,-6.35,79.1252134278,132.44
2021-12-13 23:00:00,73.7008888843,-1.85,73.7241040796,4.5408888843,0,4.5408888843,69.16,-1.85,69.1847389241,132.0,4.5408888843,0.0,4.5408888843,4.5408888843,0,4.5408888843,0.0,0.0,0.0,132.14,76.7908888843,-7.16,77.1239665451,4.5408888843,0,4.5408888843,72.25,-7.16,72.603912429,131.87
2021-12-13 23:30:00,69.9287777731,-2.31,69.9669211902,4.6887777731,0,4.6887777731,65.24,-2.31,65.2808831129,132.03,4.6887777731,0.0,4.6887777731,4.6887777731,0,4.6887777731,0.0,0.0,0.0,131.96,72.8387777731,-7.69,73.24359117,4.6887777731,0,4.6887777731,68.15,-7.69,68.5824948511,131.9
2021-12-14 00:00:00,67.0582222185,-2.86,67.1191833018,3.7182222185000002,0,3.7182222185000002,63.34,-2.86,63.4045361153,132.03,3.7182222185000002,0.0,3.7182222185000002,3.7182222185000002,0,3.7182222185000002,0.0,0.0,0.0,131.96,69.8782222185,-8.27,70.3658925931,3.7182222185000002,0,3.7182222185000002,66.16,-8.27,66.6748715784,131.9
2021-12-14 00:30:00,77.5369999974,-2.32,77.5717008232,2.5869999974,0,2.5869999974,74.95,-2.32,74.9858980076,132.03,2.5869999974,0.0,2.5869999974,2.5869999974,0,2.5869999974,0.0,0.0,0.0,131.96,80.8469999974,-7.53,81.1969107084,2.5869999974,0,2.5869999974,78.26,-7.53,78.621425197,131.9
2021-12-14 01:00:00,78.3674444418,-1.6400000000000001,78.3846027504,2.6174444418,0,2.6174444418,75.75,-1.6400000000000001,75.7677510554,130.91,2.6174444418,0.0,2.6174444418,2.6174444418,0,2.6174444418,0.0,0.0,0.0,130.93,81.7374444418,-6.8100000000000005,82.0206432789,2.6174444418,0,2.6174444418,79.12,-6.8100000000000005,79.4125336455,130.81
2021-12-14 01:30:00,77.223666664,-1.74,77.2432669754,2.623666664,0,2.623666664,74.6,-1.74,74.6202894661,130.63,2.623666664,0.0,2.623666664,2.623666664,0,2.623666664,0.0,0.0,0.0,130.69,80.533666664,-6.96,80.8338608898,2.623666664,0,2.623666664,77.91,-6.96,78.2202639985,130.5
2021-12-14 02:00:00,74.1508888863,-2.51,74.1933583458,2.5408888863,0,2.5408888863,71.61,-2.51,71.6539754654,131.34,2.5408888863,0.0,2.5408888863,2.5408888863,0,2.5408888863,0.0,0.0,0.0,131.4,77.3308888863,-7.84,77.7272923493,2.5408888863,0,2.5408888863,74.79,-7.84,75.199798537,131.2
2021-12-14 02:30:00,72.4853333309,-3.04,72.5490533921,2.4353333309,0,2.4353333309,70.05,-3.04,70.115933282,131.83,2.4353333309,0.0,2.4353333309,2.4353333309,0,2.4353333309,0.0,0.0,0.0,131.77,75.6053333309,-8.38,76.068329994,2.4353333309,0,2.4353333309,73.17,-8.38,73.6483081951,131.64
2021-12-14 03:00:00,72.1297777753,-3.62,72.2205596898,2.5097777753,0,2.5097777753,69.62,-3.62,69.7140502338,131.83,2.5097777753,0.0,2.5097777753,2.5097777753,0,2.5097777753,0.0,0.0,0.0,131.65,75.2397777753,-9.02,75.7785230766,2.5097777753,0,2.5097777753,72.73,-9.02,73.2871973813,131.64
2021-12-14 03:30:00,70.4687777751,-4.51,70.6129502366,2.6287777751,0,2.6287777751,67.84,-4.51,67.9897470212,131.97,2.6287777751,0.0,2.6287777751,2.6287777751,0,2.6287777751,0.0,0.0,0.0,131.78,73.4787777751,-9.95,74.1493984017,2.6287777751,0,2.6287777751,70.85,-9.95,71.5452653919,131.85
2021-12-14 04:00:00,67.6972222196,-4.87,67.8721651066,2.6072222196,0,2.6072222196,65.09,-4.87,65.2719311803,132.11,2.6072222196,0.0,2.6072222196,2.6072222196,0,2.6072222196,0.0,0.0,0.0,131.78,70.5972222196,-10.37,71.3547803943,2.6072222196,0,2.6072222196,67.99,-10.37,68.776282249,132.0
2021-12-14 04:30:00,66.5757777752,-4.67,66.7393668413,2.5457777752,0,2.5457777752,64.03,-4.67,64.2000763239,132.31,2.5457777752,0.0,2.5457777752,2.5457777752,0,2.5457777752,0.0,0.0,0.0,131.95,69.3957777752,-10.15,70.1341320117,2.5457777752,0,2.5457777752,66.85,-10.15,67.6161593112,132.19
2021-12-14 05:00:00,65.4887777753,-4.29,65.6291407418,2.4687777753,0,2.4687777753,63.02,-4.29,63.1658491592,132.06,2.4687777753,0.0,2.4687777753,2.4687777753,0,2.4687777753,0.0,0.0,0.0,131.75,68.2987777753,-9.77,68.9940283329,2.4687777753,0,2.4687777753,65.83,-9.77,66.5510465733,132.0
2021-12-14 05:30:00,64.9408888864,-3.45,65.0324653489,2.4908888864,0,2.4908888864,62.45,-3.45,62.5452236386,132.06,2.4908888864,0.0,2.4908888864,2.4908888864,0,2.4908888864,0.0,0.0,0.0,131.75,67.7308888864,-8.87,68.3092249212,2.4908888864,0,2.4908888864,65.24,-8.87,65.8402194711,132.0
2021-12-14 06:00:00,67.1633333308,-2.69,67.2171811675,2.5033333308,0,2.5033333308,64.66,-2.69,64.7159308053,131.93,2.5033333308,0.0,2.5033333308,2.5033333308,0,2.5033333308,0.0,0.0,0.0,131.75,70.0433333308,-8.15,70.5158921385,2.5033333308,0,2.5033333308,67.54,-8.15,68.029950022,131.81
2021-12-14 06:30:00,77.2877777754,-0.46,77.2891466731,2.3777777754000002,0,2.3777777754000002,74.91,-0.46,74.9114123482,132.66,2.3777777754000002,0.0,2.3777777754000002,2.3777777754000002,0,2.3777777754000002,0.0,0.0,0.0,132.47,80.5977777754,-5.72,80.8004961763,2.3777777754000002,0,2.3777777754000002,78.22,-5.72,78.4288645844,132.53
2021-12-14 07:00:00,86.5501111081,1.73,86.567399365,3.0201111081,0,3.0201111081,83.53,1.73,83.5479131996,132.36,3.0201111081,0.0,3.0201111081,3.0201111081,0,3.0201111081,0.0,0.0,0.0,132.47,90.2401111081,-3.35,90.3022710279,3.0201111081,0,3.0201111081,87.22,-3.35,87.2843107322,132.24
2021-12-14 07:30:00,95.4304444422,4.05,95.5163453365,2.2604444422,0,2.2604444422,93.17,4.05,93.2579830363,130.96,2.2604444422,0.0,2.2604444422,2.2604444422,0,2.2604444422,0.0,0.0,0.0,132.59,99.5604444422,-0.76,99.5633451503,2.2604444422,0,2.2604444422,97.3,-0.76,97.3029680945,131.96
2021-12-14 08:00:00,100.6327777756,5.06,100.7599104944,2.1427777756,0,2.1427777756,98.49,5.06,98.6198950517,130.96,2.1427777756,0.0,2.1427777756,2.1427777756,0,2.1427777756,0.0,0.0,0.0,131.84,104.9827777756,0.33,104.9832964309,2.1427777756,0,2.1427777756,102.84,0.33,102.8405294619,130.82
2021-12-14 08:30:00,103.1423333313,6.17,103.3267139951,2.0723333313,0,2.0723333313,101.07,6.17,101.2581542395,130.79,2.0723333313,0.0,2.0723333313,2.0723333313,0,2.0723333313,0.0,0.0,0.0,131.84,107.6423333313,1.5,107.6527841024,2.0723333313,0,2.0723333313,105.57,1.5,105.5806558987,130.66
2021-12-14 09:00:00,103.3077777757,7.48,103.5782185064,2.0677777757,0,2.0677777757,101.24,7.48,101.5159494858,130.79,2.0677777757,0.0,2.0677777757,2.0677777757,0,2.0677777757,0.0,0.0,0.0,131.95,107.8377777757,2.89,107.8764961222,2.0677777757,0,2.0677777757,105.77,2.89,105.8094750011,130.66
2021-12-14 09:30:00,104.4685555531,8.68,104.8285338034,2.4085555531000002,0,2.4085555531000002,102.06,8.68,102.4284433153,130.79,2.4085555531000002,0.0,2.4085555531000002,2.4085555531000002,0,2.4085555531000002,0.0,0.0,0.0,132.11,109.0185555531,4.1,109.0956252784,2.4085555531000002,0,2.4085555531000002,106.61,4.1,106.6888096288,130.66
2021-12-14 10:00:00,103.0202222174,8.23,103.3484353328,4.7902222174,0,4.7902222174,98.23,8.23,98.5741639579,131.23,4.7902222174,0.0,4.7902222174,4.7902222174,0,4.7902222174,0.0,0.0,0.0,132.65,107.4102222174,3.56,107.4692022712,4.7902222174,0,4.7902222174,102.62,3.56,102.6817315787,131.11
2021-12-14 10:30:00,101.8243333288,7.43,102.0950525631,4.4843333288,0,4.4843333288,97.34,7.43,97.6231555524,131.91,4.4843333288,0.0,4.4843333288,4.4843333288,0,4.4843333288,0.0,0.0,0.0,133.22,106.1543333288,2.7,106.1886645763,4.4843333288,0,4.4843333288,101.67,2.7,101.7058449648,131.8
2021-12-14 11:00:00,101.138999997,7.69,101.4309293085,3.028999997,0,3.028999997,98.11,7.69,98.410915045,131.91,3.028999997,0.0,3.028999997,3.028999997,0,3.028999997,0.0,0.0,0.0,133.22,105.498999997,2.99,105.5413620357,3.028999997,0,3.028999997,102.47,2.99,102.5136137301,131.8
2021-12-14 11:30:00,101.6606666627,7.73,101.9541271666,3.9706666627000002,0,3.9706666627000002,97.69,7.73,97.9953519306,131.91,3.9706666627000002,0.0,3.9706666627000002,3.9706666627000002,0,3.9706666627000002,0.0,0.0,0.0,133.14,106.0006666627,3.02,106.0436784204,3.9706666627000002,0,3.9706666627000002,102.03,3.02,102.0746849126,131.8
2021-12-14 12:00:00,101.9474444412,7.5,102.2229496155,3.2674444412,0,3.2674444412,98.68,7.5,98.9646017523,132.11,3.2674444412,0.0,3.2674444412,3.2674444412,0,3.2674444412,0.0,0.0,0.0,133.34,106.3474444412,2.7800000000000002,106.3837738528,3.2674444412,0,3.2674444412,103.08,2.7800000000000002,103.1174805743,131.94
2021-12-14 12:30:00,102.815444441,7.88,103.1169724905,3.405444441,0,3.405444441,99.41,7.88,99.721825595,132.11,3.405444441,0.0,3.405444441,3.405444441,0,3.405444441,0.0,0.0,0.0,133.34,107.235444441,3.19,107.2828814139,3.405444441,0,3.405444441,103.83,3.19,103.8789921014,131.94
2021-12-14 13:00:00,103.2711111077,7.76,103.5622517591,3.4611111076,0,3.4611111076,99.81,7.76,100.1112066654,131.99,3.4611111076,0.0,3.4611111076,3.4611111076,0,3.4611111076,0.0,0.0,0.0,133.26,107.7111111076,3.07,107.754853051,3.4611111076,0,3.4611111076,104.25,3.07,104.2951935614,131.84
2021-12-14 13:30:00,104.0557777741,7.41,104.3192838749,3.7257777741,0,3.7257777741,100.33,7.41,100.6032653546,131.99,3.7257777741,0.0,3.7257777741,3.7257777741,0,3.7257777741,0.0,0.0,0.0,133.26,108.5457777741,2.73,108.5801030234,3.7257777741,0,3.7257777741,104.82,2.73,104.8555449178,131.84
2021-12-14 14:00:00,103.6985555521,7.18,103.9468269049,3.4285555521,0,3.4285555521,100.27,7.18,100.5267392289,131.86,3.4285555521,0.0,3.4285555521,3.4285555521,0,3.4285555521,0.0,0.0,0.0,133.13,108.1585555521,2.46,108.1865275306,3.4285555521,0,3.4285555521,104.73,2.46,104.7588874511,131.76
2021-12-14 14:30:00,101.7337777744,7.28,101.9939210946,3.4237777744,0,3.4237777744,98.31,7.28,98.5791788361,131.86,3.4237777744,0.0,3.4237777744,3.4237777744,0,3.4237777744,0.0,0.0,0.0,133.13,106.1337777744,2.5700000000000003,106.1648891332,3.4237777744,0,3.4237777744,102.71,2.5700000000000003,102.7421481185,131.76
2021-12-14 15:00:00,101.0653333299,7.08,101.3130198992,3.3853333299,0,3.3853333299,97.68,7.08,97.9362486519,131.86,3.3853333299,0.0,3.3853333299,3.3853333299,0,3.3853333299,0.0,0.0,0.0,133.13,105.4253333299,2.31,105.4506377777,3.3853333299,0,3.3853333299,102.04,2.31,102.06614375,131.76
2021-12-14 15:30:00,100.5721111083,6.21,100.7636523394,2.8521111083,0,2.8521111083,97.72,6.21,97.9171205663,132.22,2.8521111083,0.0,2.8521111083,2.8521111083,0,2.8521111083,0.0,0.0,0.0,133.38,104.9421111083,1.4,104.9514491746,2.8521111083,0,2.8521111083,102.09,1.4,102.0995989218,132.14
2021-12-14 16:00:00,103.6268888862,6.51,103.8311716212,2.7168888862,0,2.7168888862,100.91,6.51,101.1197715583,132.47,2.7168888862,0.0,2.7168888862,2.7168888862,0,2.7168888862,0.0,0.0,0.0,133.54,108.1268888862,1.76,108.1412118491,2.7168888862,0,2.7168888862,105.41,1.76,105.4246920792,132.36
2021-12-14 16:30:00,106.4292222163,7.03,106.6611468229,5.8792222163000005,0,5.8792222163000005,100.55,7.03,100.7954532705,131.92,5.8792222163000005,0.0,5.8792222163000005,5.8792222163000005,0,5.8792222163000005,0.0,0.0,0.0,133.08,110.8892222163,2.34,110.9139089733,5.8792222163000005,0,5.8792222163000005,105.01,2.34,105.0360685669,131.84
2021-12-14 17:00:00,114.1496666596,8.91,114.4968754967,7.0596666596,0,7.0596666596,107.09,8.91,107.4600214033,131.42,7.0596666596,0.0,7.0596666596,7.0596666596,0,7.0596666596,0.0,0.0,0.0,132.63,118.9296666596,4.43,119.0121443877,7.0596666596,0,7.0596666596,111.87,4.43,111.9576786112,131.27
2021-12-14 17:30:00,115.3014444332,9.39,115.6831672647,11.2414444332,0,11.2414444332,104.06,9.39,104.482800977,130.46,11.2414444332,0.0,11.2414444332,11.2414444332,0,11.2414444332,0.0,0.0,0.0,132.02,119.9514444332,4.95,120.0535360646,11.2414444332,0,11.2414444332,108.71,4.95,108.8226382698,130.32
2021-12-14 18:00:00,116.2169999869,8.72,116.5436805921,13.1469999869,0,13.1469999869,103.07,8.72,103.438210058,130.28,13.1469999869,0.0,13.1469999869,13.1469999869,0,13.1469999869,0.0,0.0,0.0,131.78,120.8469999869,4.23,120.9210085379,13.1469999869,0,13.1469999869,107.7,4.23,107.7830362348,130.09
2021-12-14 18:30:00,113.6614444328,7.5,113.9086210546,11.6314444328,0,11.6314444328,102.03,7.5,102.3052828548,130.5,11.6314444328,0.0,11.6314444328,11.6314444328,0,11.6314444328,0.0,0.0,0.0,131.95,118.2514444328,2.94,118.2879863319,11.6314444328,0,11.6314444328,106.62,2.94,106.6605269066,130.31
2021-12-14 19:00:00,114.8522222126,7.09,115.0708522919,9.6122222126,0,9.6122222126,105.24,7.09,105.4785556405,130.61,9.6122222126,0.0,9.6122222126,9.6122222126,0,9.6122222126,0.0,0.0,0.0,131.95,119.5622222126,2.52,119.5887761473,9.6122222126,0,9.6122222126,109.95,2.52,109.9788747897,130.46
2021-12-14 19:30:00,112.083555552,5.86,112.2366385151,3.603555552,0,3.603555552,108.48,5.86,108.6381608828,130.61,3.603555552,0.0,3.603555552,3.603555552,0,3.603555552,0.0,0.0,0.0,131.95,116.943555552,1.22,116.9499191326,3.603555552,0,3.603555552,113.34,1.22,113.3465658942,130.46
2021-12-14 20:00:00,106.5349999974,4.46,106.6283162413,2.5949999974,0,2.5949999974,103.94,4.46,104.0356438919,130.89,2.5949999974,0.0,2.5949999974,2.5949999974,0,2.5949999974,0.0,0.0,0.0,132.12,111.2049999974,-0.32,111.2054604074,2.5949999974,0,2.5949999974,108.61,-0.32,108.6104714104,130.74
2021-12-14 20:30:00,100.7512222197,3.03,100.7967741486,2.5012222197,0,2.5012222197,98.25,3.03,98.2967110335,131.52,2.5012222197,0.0,2.5012222197,2.5012222197,0,2.5012222197,0.0,0.0,0.0,132.55,105.1812222197,-1.81,105.1967946643,2.5012222197,0,2.5012222197,102.68,-1.81,102.6959517216,131.41
2021-12-14 21:00:00,95.900555553,1.26,95.9088325202,2.530555553,0,2.530555553,93.37,1.26,93.378501273,130.92,2.530555553,0.0,2.530555553,2.530555553,0,2.530555553,0.0,0.0,0.0,131.74,100.110555553,-3.69,100.178537787,2.530555553,0,2.530555553,97.58,-3.69,97.6497439833,130.8
2021-12-14 21:30:00,95.329555553,-0.81,95.3329967112,2.539555553,0,2.539555553,92.79,-0.81,92.7935353352,131.06,2.539555553,0.0,2.539555553,2.539555553,0,2.539555553,0.0,0.0,0.0,131.65,99.489555553,-5.83,99.6602255874,2.539555553,0,2.539555553,96.95,-5.83,97.1251326897,130.95
2021-12-14 22:00:00,89.7765555531,-2.55,89.812763163,2.4865555531,0,2.4865555531,87.29,-2.55,87.3272385914,130.77,2.4865555531,0.0,2.4865555531,2.4865555531,0,2.4865555531,0.0,0.0,0.0,131.17,93.6965555531,-7.71,94.0132364218,2.4865555531,0,2.4865555531,91.21,-7.71,91.5352839074,130.68
2021-12-14 22:30:00,83.3397777753,-4.22,83.4465515143,2.4797777753,0,2.4797777753,80.86,-4.22,80.9700438434,131.09,2.4797777753,0.0,2.4797777753,2.4797777753,0,2.4797777753,0.0,0.0,0.0,131.17,86.9797777753,-9.51,87.4981247904,2.4797777753,0,2.4797777753,84.5,-9.51,85.0334645889,130.98
2021-12-14 23:00:00,78.2377777753,-4.72,78.3800246952,2.4977777753,0,2.4977777753,75.74,-4.72,75.8869290458,131.36,2.4977777753,0.0,2.4977777753,2.4977777753,0,2.4977777753,0.0,0.0,0.0,131.17,81.6277777753,-10.07,82.2465744243,2.4977777753,0,2.4977777753,79.13,-10.07,79.7681753583,131.21
2021-12-14 23:30:00,74.8722222197,-5.5,75.0739612657,2.5022222197,0,2.5022222197,72.37,-5.5,72.5786945322,131.44,2.5022222197,0.0,2.5022222197,2.5022222197,0,2.5022222197,0.0,0.0,0.0,131.17,78.1022222197,-10.91,78.8605428314,2.5022222197,0,2.5022222197,75.6,-10.91,76.3831663392,131.32
2021-12-15 00:00:00,71.9271111086,-5.92,72.1703243198,2.4971111086,0,2.4971111086,69.43,-5.92,69.6819295083,131.44,2.4971111086,0.0,2.4971111086,2.4971111086,0,2.4971111086,0.0,0.0,0.0,131.0,75.0071111086,-11.36,75.8624829337,2.4971111086,0,2.4971111086,72.51,-11.36,73.3944800377,131.25
2021-12-15 00:30:00,80.4634444419,-4.69,80.6000123539,2.5634444418999998,0,2.5634444418999998,77.9,-4.69,78.0410539396,131.33,2.5634444418999998,0.0,2.5634444418999998,2.5634444418999998,0,2.5634444418999998,0.0,0.0,0.0,130.88,83.9034444419,-9.97,84.4937210047,2.5634444418999998,0,2.5634444418999998,81.34,-9.97,81.9487431264,131.18
2021-12-15 01:00:00,82.1279999974,-4.18,82.2343041776,2.5979999974,0,2.5979999974,79.53,-4.18,79.6397720991,130.66,2.5979999974,0.0,2.5979999974,2.5979999974,0,2.5979999974,0.0,0.0,0.0,130.41,85.6779999974,-9.4,86.1921091722,2.5979999974,0,2.5979999974,83.08,-9.4,83.610085516,130.52
2021-12-15 01:30:00,80.3936666641,-4.85,80.5398295236,2.5936666641,0,2.5936666641,77.8,-4.85,77.9510262922,130.32,2.5936666641,0.0,2.5936666641,2.5936666641,0,2.5936666641,0.0,0.0,0.0,130.17,83.8536666641,-10.15,84.4657321818,2.5936666641,0,2.5936666641,81.26,-10.15,81.891453156,130.21
2021-12-15 02:00:00,76.9878888863,-5.46,77.1812583156,2.5678888863,0,2.5678888863,74.42,-5.46,74.6200241222,130.91,2.5678888863,0.0,2.5678888863,2.5678888863,0,2.5678888863,0.0,0.0,0.0,130.64,80.2978888863,-10.86,81.0289488985,2.5678888863,0,2.5678888863,77.73,-10.86,78.48498264,130.8
2021-12-15 02:30:00,76.3596666641,-5.57,76.5625469342,2.5596666641,0,2.5596666641,73.8,-5.57,74.0098973111,131.43,2.5596666641,0.0,2.5596666641,2.5596666641,0,2.5596666641,0.0,0.0,0.0,130.99,79.6396666641,-10.99,80.3943816841,2.5596666641,0,2.5596666641,77.08,-10.99,77.8595305663,131.27
2021-12-15 03:00:00,74.0382222197,-5.99,74.2801349585,2.5682222197,0,2.5682222197,71.47,-5.99,71.7205758482,131.73,2.5682222197,0.0,2.5682222197,2.5682222197,0,2.5682222197,0.0,0.0,0.0,131.3,77.2282222197,-11.48,78.0768128653,2.5682222197,0,2.5682222197,74.66,-11.48,75.5374476667,131.56
2021-12-15 03:30:00,71.5397777752,-6.34,71.8201601511,2.5897777752,0,2.5897777752,68.95,-6.34,69.2408701563,131.97,2.5897777752,0.0,2.5897777752,2.5897777752,0,2.5897777752,0.0,0.0,0.0,131.49,74.6097777752,-11.88,75.54967464960001,2.5897777752,0,2.5897777752,72.02,-11.88,72.9932517429,131.83
2021-12-15 04:00:00,68.7965555529,-6.7,69.1220374117,2.6165555529,0,2.6165555529,66.18,-6.7,66.5182862076,132.24,2.6165555529,0.0,2.6165555529,2.6165555529,0,2.6165555529,0.0,0.0,0.0,131.7,71.7265555529,-12.29,72.7718549406,2.6165555529,0,2.6165555529,69.11,-12.29,70.1942746953,132.11
2021-12-15 04:30:00,66.9104444419,-6.68,67.2430663743,2.5404444419,0,2.5404444419,64.37,-6.68,64.7156804801,132.5,2.5404444419,0.0,2.5404444419,2.5404444419,0,2.5404444419,0.0,0.0,0.0,131.88,69.7704444419,-12.25,70.8376835986,2.5404444419,0,2.5404444419,67.23,-12.25,68.3369255966,132.34
2021-12-15 05:00:00,66.1968888864,-6.84,66.5493328158,2.5268888864,0,2.5268888864,63.67,-6.84,64.0363529567,132.06,2.5268888864,0.0,2.5268888864,2.5268888864,0,2.5268888864,0.0,0.0,0.0,131.46,69.0068888864,-12.44,70.1192150111,2.5268888864,0,2.5268888864,66.48,-12.44,67.633896827,131.92
2021-12-15 05:30:00,68.2199999975,-6.03,68.4859788545,2.5299999975,0,2.5299999975,65.69,-6.03,65.9661807292,132.19,2.5299999975,0.0,2.5299999975,2.5299999975,0,2.5299999975,0.0,0.0,0.0,131.59,71.1299999975,-11.58,72.0664505831,2.5299999975,0,2.5299999975,68.6,-11.58,69.570513869,132.08
2021-12-15 06:00:00,71.6595555531,-4.91,71.8275713224,2.4095555531,0,2.4095555531,69.25,-4.91,69.4238474877,132.19,2.4095555531,0.0,2.4095555531,2.4095555531,0,2.4095555531,0.0,0.0,0.0,131.68,74.7295555531,-10.42,75.4525206549,2.4095555531,0,2.4095555531,72.32,-10.42,73.066810523,132.08
2021-12-15 06:30:00,79.4134444421,-3.8,79.5043090541,2.3134444420999998,0,2.3134444420999998,77.1,-3.8,77.1935878166,132.6,2.3134444420999998,0.0,2.3134444420999998,2.3134444420999998,0,2.3134444420999998,0.0,0.0,0.0,132.23,82.8234444421,-9.2,83.3328443608,2.3134444420999998,0,2.3134444420999998,80.51,-9.2,81.0339441222,132.44
2021-12-15 07:00:00,87.5483333311,-1.45,87.5603401607,2.2083333311,0,2.2083333311,85.34,-1.45,85.3523174846,132.28,2.2083333311,0.0,2.2083333311,2.2083333311,0,2.2083333311,0.0,0.0,0.0,132.15,91.3383333311,-6.67,91.5815485549,2.2083333311,0,2.2083333311,89.13,-6.67,89.3792246554,132.17
2021-12-15 07:30:00,95.7156666634,2.49,95.7480493004,3.2356666634,0,3.2356666634,92.48,2.49,92.5135152289,131.97,3.2356666634,0.0,3.2356666634,3.2356666634,0,3.2356666634,0.0,0.0,0.0,132.15,99.8456666634,-2.41,99.8747478168,3.2356666634,0,3.2356666634,96.61,-2.41,96.6400548427,131.86
2021-12-15 08:00:00,98.5251111064,5.04,98.6539361533,4.6651111064,0,4.6651111064,93.86,5.04,93.9952190274,130.99,4.6651111064,0.0,4.6651111064,4.6651111064,0,4.6651111064,0.0,0.0,0.0,131.65,102.7151111064,0.22,102.7153467093,4.6651111064,0,4.6651111064,98.05,0.22,98.0502468125,130.82
2021-12-15 08:30:00,100.3668888854,6.62,100.5849729559,3.4768888854,0,3.4768888854,96.89,6.62,97.1158921083,131.26,3.4768888854,0.0,3.4768888854,3.4768888854,0,3.4768888854,0.0,0.0,0.0,132.25,104.7068888854,1.94,104.7248594177,3.4768888854,0,3.4768888854,101.23,1.94,101.2485876445,131.13
2021-12-15 09:00:00,101.3354444406,7.39,101.6045491106,3.8254444406,0,3.8254444406,97.51,7.39,97.7896323748,131.04,3.8254444406,0.0,3.8254444406,3.8254444406,0,3.8254444406,0.0,0.0,0.0,132.25,105.7154444406,2.75,105.7512065807,3.8254444406,0,3.8254444406,101.89,2.75,101.9271043442,130.89
2021-12-15 09:30:00,102.657111107,7.59,102.9373137441,4.077111107,0,4.077111107,98.58,7.59,98.8717578482,130.71,4.077111107,0.0,4.077111107,4.077111107,0,4.077111107,0.0,0.0,0.0,131.96,107.057111107,2.98,107.0985781352,4.077111107,0,4.077111107,102.98,2.98,103.0231080875,130.65
2021-12-15 10:00:00,101.1525555497,7.36,101.4199639826,5.8625555497,0,5.8625555497,95.29,7.36,95.5738128359,130.71,5.8625555497,0.0,5.8625555497,5.8625555497,0,5.8625555497,0.0,0.0,0.0,131.96,105.4325555497,2.71,105.4673782254,5.8625555497,0,5.8625555497,99.57,2.71,99.6068722529,130.55
2021-12-15 10:30:00,101.5996666574,7.02,101.8419003402,9.2296666574,0,9.2296666574,92.37,7.02,92.6363713668,130.93,9.2296666574,0.0,9.2296666574,9.2296666574,0,9.2296666574,0.0,0.0,0.0,132.11,105.7296666574,2.32,105.7551171882,9.2296666574,0,9.2296666574,96.5,2.32,96.5278840543,130.8
2021-12-15 11:00:00,102.657333325,7.58,102.9367984999,8.317333325,0,8.317333325,94.34,7.58,94.6440278095,131.13,8.317333325,0.0,8.317333325,8.317333325,0,8.317333325,0.0,0.0,0.0,132.27,106.867333325,2.91,106.9069456677,8.317333325,0,8.317333325,98.55,2.91,98.5929541093,131.02
2021-12-15 11:30:00,103.294222214,8.2,103.6191890665,8.204222214,0,8.204222214,95.09,8.2,95.4429049223,131.26,8.204222214,0.0,8.204222214,8.204222214,0,8.204222214,0.0,0.0,0.0,132.47,107.544222214,3.5700000000000003,107.6034601285,8.204222214,0,8.204222214,99.34,3.5700000000000003,99.4041271779,131.09
2021-12-15 12:00:00,104.7473333264,8.43,105.08600639,6.9473333264,0,6.9473333264,97.8,8.43,98.1626451355,131.07,6.9473333264,0.0,6.9473333264,6.9473333264,0,6.9473333264,0.0,0.0,0.0,132.47,109.1373333264,3.83,109.2045165073,6.9473333264,0,6.9473333264,102.19,3.83,102.2617474914,130.94
2021-12-15 12:30:00,103.5506666609,8.68,103.9138247102,5.8106666609,0,5.8106666609,97.74,8.68,98.1246656045,131.07,5.8106666609,0.0,5.8106666609,5.8106666609,0,5.8106666609,0.0,0.0,0.0,132.47,107.9106666609,4.07,107.9873922233,5.8106666609,0,5.8106666609,102.1,4.07,102.1810887591,130.94
2021-12-15 13:00:00,103.9332222136,7.94,104.2360699552,8.5832222136,0,8.5832222136,95.35,7.94,95.6800193353,131.29,8.5832222136,0.0,8.5832222136,8.5832222136,0,8.5832222136,0.0,0.0,0.0,132.66,108.2032222136,3.2800000000000002,108.2529246599,8.5832222136,0,8.5832222136,99.62,3.2800000000000002,99.6739825632,131.11
2021-12-15 13:30:00,103.3834444354,7.13,103.6290185389,9.0034444354,0,9.0034444354,94.38,7.13,94.6489371309,131.63,9.0034444354,0.0,9.0034444354,9.0034444354,0,9.0034444354,0.0,0.0,0.0,132.89,107.6134444354,2.41,107.6404269931,9.0034444354,0,9.0034444354,98.61,2.41,98.6394454567,131.49
2021-12-15 14:00:00,102.7953333262,7.32,103.0556303831,7.1053333262,0,7.1053333262,95.69,7.32,95.9695706982,131.63,7.1053333262,0.0,7.1053333262,7.1053333262,0,7.1053333262,0.0,0.0,0.0,132.74,107.0453333262,2.6,107.076904078,7.1053333262,0,7.1053333262,99.94,2.6,99.9738145716,131.49
2021-12-15 14:30:00,101.3791111073,7.57,101.6613450083,3.8491111073,0,3.8491111073,97.53,7.57,97.8233397508,131.63,3.8491111073,0.0,3.8491111073,3.8491111073,0,3.8491111073,0.0,0.0,0.0,132.74,105.7191111073,2.84,105.7572505945,3.8491111073,0,3.8491111073,101.87,2.84,101.9095800207,131.49
2021-12-15 15:00:00,99.6158888862,6.6,99.8342892928,2.6758888862,0,2.6758888862,96.94,6.6,97.164415297,131.98,2.6758888862,0.0,2.6758888862,2.6758888862,0,2.6758888862,0.0,0.0,0.0,133.19,103.9358888862,1.8,103.9514742491,2.6758888862,0,2.6758888862,101.26,1.8,101.2759971563,131.85
2021-12-15 15:30:00,96.5314444419,7.27,96.80481737,2.5614444419,0,2.5614444419,93.97,7.27,94.2508026491,132.34,2.5614444419,0.0,2.5614444419,2.5614444419,0,2.5614444419,0.0,0.0,0.0,133.42,100.7514444419,2.48,100.7819624592,2.5614444419,0,2.5614444419,98.19,2.48,98.2213138784,132.21
2021-12-15 16:00:00,98.7217777727,8.24,99.0650645112,5.0917777727,0,5.0917777727,93.63,8.24,93.991885288,132.34,5.0917777727,0.0,5.0917777727,5.0917777727,0,5.0917777727,0.0,0.0,0.0,133.42,102.9017777727,3.5,102.9612833485,5.0917777727,0,5.0917777727,97.81,3.5,97.8726013755,132.13
2021-12-15 16:30:00,104.9981111079,9.75,105.4498261555,3.2481111079,0,3.2481111079,101.75,9.75,102.2160701651,131.93,3.2481111079,0.0,3.2481111079,3.2481111079,0,3.2481111079,0.0,0.0,0.0,133.24,109.5181111079,5.18,109.6405447845,3.2481111079,0,3.2481111079,106.27,5.18,106.3961714537,131.82
2021-12-15 17:00:00,112.4752222186,11.22,113.0334641296,3.5752222186,0,3.5752222186,108.9,11.22,109.4764741851,131.45,3.5752222186,0.0,3.5752222186,3.5752222186,0,3.5752222186,0.0,0.0,0.0,132.95,117.3552222186,6.8100000000000005,117.5526447256,3.5752222186,0,3.5752222186,113.78,6.8100000000000005,113.9836150506,131.29
2021-12-15 17:30:00,113.5183333231,9.17,113.8881069316,10.1983333231,0,10.1983333231,103.32,9.17,103.7261360507,130.86,10.1983333231,0.0,10.1983333231,10.1983333231,0,10.1983333231,0.0,0.0,0.0,132.63,118.0883333231,4.64,118.1794570432,10.1983333231,0,10.1983333231,107.89,4.64,107.9897296043,130.74
2021-12-15 18:00:00,115.3007777666,8.59,115.6203159206,11.2007777666,0,11.2007777666,104.1,8.59,104.4538084514,131.24,11.2007777666,0.0,11.2007777666,11.2007777666,0,11.2007777666,0.0,0.0,0.0,132.71,119.9107777666,4.05,119.9791528749,11.2007777666,0,11.2007777666,108.71,4.05,108.7854153828,131.1
2021-12-15 18:30:00,112.8343333221,6.98,113.0500206822,11.2143333221,0,11.2143333221,101.62,6.98,101.8594364799,131.08,11.2143333221,0.0,11.2143333221,11.2143333221,0,11.2143333221,0.0,0.0,0.0,132.5,117.3743333221,2.32,117.3972594348,11.2143333221,0,11.2143333221,106.16,2.32,106.1853473884,130.95
2021-12-15 19:00:00,110.6317777678,6.41,110.8173197297,9.9517777678,0,9.9517777678,100.68,6.41,100.8838465761,131.42,9.9517777678,0.0,9.9517777678,9.9517777678,0,9.9517777678,0.0,0.0,0.0,132.68,115.1017777678,1.7000000000000002,115.11433119,9.9517777678,0,9.9517777678,105.15,1.7000000000000002,105.1637413751,131.26
2021-12-15 19:30:00,111.9492222156,5.07,112.0639694758,6.6092222156,0,6.6092222156,105.34,5.07,105.4619386319,131.42,6.6092222156,0.0,6.6092222156,6.6092222156,0,6.6092222156,0.0,0.0,0.0,132.52,116.6292222156,0.34,116.6297178022,6.6092222156,0,6.6092222156,110.02,0.34,110.0205253578,131.26
2021-12-15 20:00:00,107.5941111068,3.96,107.6669603215,4.2941111068,0,4.2941111068,103.3,3.96,103.3758753288,131.42,4.2941111068,0.0,4.2941111068,4.2941111068,0,4.2941111068,0.0,0.0,0.0,132.52,112.1941111068,-0.8200000000000001,112.197107659,4.2941111068,0,4.2941111068,107.9,-0.8200000000000001,107.903115803,131.26
2021-12-15 20:30:00,103.5359999961,3.66,103.6006703414,3.9059999961000003,0,3.9059999961000003,99.63,3.66,99.6972040731,131.42,3.9059999961000003,0.0,3.9059999961000003,3.9059999961000003,0,3.9059999961000003,0.0,0.0,0.0,132.38,107.9759999961,-1.16,107.9822308306,3.9059999961000003,0,3.9059999961000003,104.07,-1.16,104.0764646786,131.26
2021-12-15 21:00:00,97.2167777749,3.76,97.2894623325,2.8567777749000003,0,2.8567777749000003,94.36,3.76,94.4348833853,131.2,2.8567777749000003,0.0,2.8567777749000003,2.8567777749000003,0,2.8567777749000003,0.0,0.0,0.0,132.08,101.4167777749,-1.09,101.4226351178,2.8567777749000003,0,2.8567777749000003,98.56,-1.09,98.5660271087,131.04
2021-12-15 21:30:00,91.7173333292,1.97,91.738487741,4.1773333292,0,4.1773333292,87.54,1.97,87.5621636325,131.2,4.1773333292,0.0,4.1773333292,4.1773333292,0,4.1773333292,0.0,0.0,0.0,132.08,95.6373333292,-3.03,95.6853198057,4.1773333292,0,4.1773333292,91.46,-3.03,91.5101770297,131.04
2021-12-15 22:00:00,87.4075555526,-0.79,87.4111255372,2.9675555526,0,2.9675555526,84.44,-0.79,84.4436954426,131.61,2.9675555526,0.0,2.9675555526,2.9675555526,0,2.9675555526,0.0,0.0,0.0,132.19,91.1475555526,-5.93,91.340252809,2.9675555526,0,2.9675555526,88.18,-5.93,88.3791677942,131.53
2021-12-15 22:30:00,81.93722222,-1.96,81.9606612048,2.19722222,0,2.19722222,79.74,-1.96,79.7640846497,131.52,2.19722222,0.0,2.19722222,2.19722222,0,2.19722222,0.0,0.0,0.0,131.76,85.47722222,-7.11,85.7724175854,2.19722222,0,2.19722222,83.28,-7.11,83.5829557984,131.37
2021-12-15 23:00:00,76.79911110890001,-2.43,76.837545296,2.1991111089,0,2.1991111089,74.6,-2.43,74.639566585,130.73,2.1991111089,0.0,2.1991111089,2.1991111089,0,2.1991111089,0.0,0.0,0.0,130.85,80.0891111089,-7.68,80.456498297,2.1991111089,0,2.1991111089,77.89,-7.68,78.2677104558,130.61
2021-12-15 23:30:00,70.8362222181,-2.84,70.8931306837,4.1362222181,0,4.1362222181,66.7,-2.84,66.7604343904,130.96,4.1362222181,0.0,4.1362222181,4.1362222181,0,4.1362222181,0.0,0.0,0.0,130.96,73.8262222181,-8.18,74.2780148294,4.1362222181,0,4.1362222181,69.69,-8.18,70.1684295107,130.79
2021-12-16 00:00:00,67.086444441,-3.68,67.1873010899,3.396444441,0,3.396444441,63.69,-3.68,63.796226377400004,131.45,3.396444441,0.0,3.396444441,3.396444441,0,3.396444441,0.0,0.0,0.0,131.32,69.896444441,-9.14,70.4915069033,3.396444441,0,3.396444441,66.5,-9.14,67.1251785845,131.34
2021-12-16 00:30:00,75.5504444422,-2.66,75.5972569305,2.2404444422,0,2.2404444422,73.31,-2.66,73.358242209,132.22,2.2404444422,0.0,2.2404444422,2.2404444422,0,2.2404444422,0.0,0.0,0.0,131.97,78.8004444422,-7.98,79.2034749508,2.2404444422,0,2.2404444422,76.56,-7.98,76.9747620977,132.1
2021-12-16 01:00:00,77.4337777755,-2.16,77.4638983049,2.2737777755,0,2.2737777755,75.16,-2.16,75.1910313801,131.77,2.2737777755,0.0,2.2737777755,2.2737777755,0,2.2737777755,0.0,0.0,0.0,131.71,80.7737777755,-7.44,81.1156999361,2.2737777755,0,2.2737777755,78.5,-7.44,78.8517824783,131.65
2021-12-16 01:30:00,75.7567777755,-2.59,75.8010387721,2.2867777755,0,2.2867777755,73.47,-2.59,73.5156377922,131.51,2.2867777755,0.0,2.2867777755,2.2867777755,0,2.2867777755,0.0,0.0,0.0,131.51,79.0267777755,-7.91,79.4216576607,2.2867777755,0,2.2867777755,76.74,-7.91,77.1465857961,131.37
2021-12-16 02:00:00,73.2437777755,-2.99,73.304782128,2.2437777755,0,2.2437777755,71.0,-2.99,71.0629305616,131.9,2.2437777755,0.0,2.2437777755,2.2437777755,0,2.2437777755,0.0,0.0,0.0,131.83,76.3937777755,-8.38,76.852024585,2.2437777755,0,2.2437777755,74.15,-8.38,74.6220269089,131.78
2021-12-16 02:30:00,73.8188888866,-3.32,73.8935095692,2.2588888866,0,2.2588888866,71.56,-3.32,71.6369736938,132.32,2.2588888866,0.0,2.2588888866,2.2588888866,0,2.2588888866,0.0,0.0,0.0,132.19,76.9588888866,-8.73,77.4524594746,2.2588888866,0,2.2588888866,74.7,-8.73,75.2083964727,132.19
2021-12-16 03:00:00,70.4553333312,-3.58,70.5462287781,2.1553333312,0,2.1553333312,68.3,-3.58,68.3937599493,132.32,2.1553333312,0.0,2.1553333312,2.1553333312,0,2.1553333312,0.0,0.0,0.0,132.19,73.4953333312,-9.04,74.0492108092,2.1553333312,0,2.1553333312,71.34,-9.04,71.9104804601,132.27
2021-12-16 03:30:00,67.1992222201,-3.79,67.3060143448,2.1492222201,0,2.1492222201,65.05,-3.79,65.1603146094,132.63,2.1492222201,0.0,2.1492222201,2.1492222201,0,2.1492222201,0.0,0.0,0.0,132.38,70.0692222201,-9.31,70.6850196472,2.1492222201,0,2.1492222201,67.92,-9.31,68.5551055721,132.48
2021-12-16 04:00:00,64.5263333312,-4.32,64.6707823764,2.1063333312,0,2.1063333312,62.42,-4.32,62.5693119668,132.93,2.1063333312,0.0,2.1063333312,2.1063333312,0,2.1063333312,0.0,0.0,0.0,132.64,67.2863333312,-9.85,68.0034789784,2.1063333312,0,2.1063333312,65.18,-9.85,65.9200644721,132.82
2021-12-16 04:30:00,63.2798888868,-4.31,63.4264963365,2.1198888868,0,2.1198888868,61.16,-4.31,61.3116767019,132.77,2.1198888868,0.0,2.1198888868,2.1198888868,0,2.1198888868,0.0,0.0,0.0,132.37,65.9898888868,-9.81,66.7150772711,2.1198888868,0,2.1198888868,63.87,-9.81,64.6189832789,132.62
2021-12-16 05:00:00,62.5927777756,-4.11,62.7275691356,2.2027777756,0,2.2027777756,60.39,-4.11,60.5296968438,132.12,2.2027777756,0.0,2.2027777756,2.2027777756,0,2.2027777756,0.0,0.0,0.0,131.73,65.2727777756,-9.59,65.9735069444,2.2027777756,0,2.2027777756,63.07,-9.59,63.7949292656,131.95
2021-12-16 05:30:00,64.0091111089,-3.17,64.0875588937,2.1691111089,0,2.1691111089,61.84,-3.17,61.9211958864,132.04,2.1691111089,0.0,2.1691111089,2.1691111089,0,2.1691111089,0.0,0.0,0.0,131.73,66.7491111089,-8.55,67.2944747645,2.1691111089,0,2.1691111089,64.58,-8.55,65.1435253882,131.95
2021-12-16 06:00:00,67.4833333312,-2.1,67.5160001591,2.1533333312,0,2.1533333312,65.33,-2.1,65.3637430079,131.3,2.1533333312,0.0,2.1533333312,2.1533333312,0,2.1533333312,0.0,0.0,0.0,131.1,70.4033333312,-7.4,70.7911671336,2.1533333312,0,2.1533333312,68.25,-7.4,68.65,131.15
2021-12-16 06:30:00,75.615111109,-0.08,75.6151534286,2.075111109,0,2.075111109,73.54,-0.08,73.5400435137,131.23,2.075111109,0.0,2.075111109,2.075111109,0,2.075111109,0.0,0.0,0.0,131.1,78.895111109,-5.27,79.0709267488,2.075111109,0,2.075111109,76.82,-5.27,77.0005538941,131.15
2021-12-16 07:00:00,83.6094444424,1.77,83.6281776674,2.0294444424,0,2.0294444424,81.58,1.77,81.5991991382,131.75,2.0294444424,0.0,2.0294444424,2.0294444424,0,2.0294444424,0.0,0.0,0.0,131.95,87.2494444424,-3.2800000000000002,87.3110757894,2.0294444424,0,2.0294444424,85.22,-3.2800000000000002,85.2830979737,131.64
2021-12-16 07:30:00,91.4246666647,3.81,91.5040205387,1.9746666647,0,1.9746666647,89.45,3.81,89.5311040924,131.38,1.9746666647,0.0,1.9746666647,1.9746666647,0,1.9746666647,0.0,0.0,0.0,131.86,95.4046666647,-1.05,95.410444509,1.9746666647,0,1.9746666647,93.43,-1.05,93.4358999529,131.24
2021-12-16 08:00:00,97.5237777759,5.88,97.7008783567,1.9237777759,0,1.9237777759,95.6,5.88,95.7806577551,130.68,1.9237777759,0.0,1.9237777759,1.9237777759,0,1.9237777759,0.0,0.0,0.0,131.49,101.7937777759,1.21,101.8009690223,1.9237777759,0,1.9237777759,99.87,1.21,99.8773297601,130.56
2021-12-16 08:30:00,100.6864444421,6.99,100.9287877387,2.3064444421,0,2.3064444421,98.38,6.99,98.6280107272,130.21,2.3064444421,0.0,2.3064444421,2.3064444421,0,2.3064444421,0.0,0.0,0.0,131.29,105.0564444421,2.37,105.083173814,2.3064444421,0,2.3064444421,102.75,2.37,102.7773292122,130.09
2021-12-16 09:00:00,101.7738888861,7.84,102.0754135872,2.8138888861,0,2.8138888861,98.96,7.84,99.2700720258,130.45,2.8138888861,0.0,2.8138888861,2.8138888861,0,2.8138888861,0.0,0.0,0.0,131.7,106.1838888861,3.2800000000000002,106.2345360934,2.8138888861,0,2.8138888861,103.37,3.2800000000000002,103.4220252171,130.3
2021-12-16 09:30:00,102.5416666629,8.38,102.8835156962,3.7616666629,0,3.7616666629,98.78,8.38,99.1348213293,130.28,3.7616666629,0.0,3.7616666629,3.7616666629,0,3.7616666629,0.0,0.0,0.0,131.62,106.9516666629,3.83,107.0202219301,3.7616666629,0,3.7616666629,103.19,3.83,103.2610526772,130.17
2021-12-16 10:00:00,100.8155555506,8.13,101.1428353418,4.9855555506,0,4.9855555506,95.83,8.13,96.1742470727,130.28,4.9855555506,0.0,4.9855555506,4.9855555506,0,4.9855555506,0.0,0.0,0.0,131.7,105.0655555506,3.55,105.1255129031,4.9855555506,0,4.9855555506,100.08,3.55,100.1429423374,130.17
2021-12-16 10:30:00,99.8164444385,7.55,100.1015738155,5.9764444385,0,5.9764444385,93.84,7.55,94.1432318332,130.39,5.9764444385,0.0,5.9764444385,5.9764444385,0,5.9764444385,0.0,0.0,0.0,131.7,103.9964444385,2.92,104.0374300713,5.9764444385,0,5.9764444385,98.02,2.92,98.0634835196,130.26
2021-12-16 11:00:00,98.0023333254,7.03,98.2541512467,7.9723333254,0,7.9723333254,90.03,7.03,90.3040519578,130.61,7.9723333254,0.0,7.9723333254,7.9723333254,0,7.9723333254,0.0,0.0,0.0,131.89,102.0223333254,2.34,102.0491650978,7.9723333254,0,7.9723333254,94.05,2.34,94.0791055442,130.5
2021-12-16 11:30:00,95.6462222092,6.11,95.8411807256,13.0562222092,0,13.0562222092,82.59,6.11,82.8157002023,130.86,13.0562222092,0.0,13.0562222092,13.0562222092,0,13.0562222092,0.0,0.0,0.0,132.0,99.3062222092,1.31,99.3148622788,13.0562222092,0,13.0562222092,86.25,1.31,86.2599478321,130.72
2021-12-16 12:00:00,95.8739999888,5.73,96.0450767809,11.2039999888,0,11.2039999888,84.67,5.73,84.863665959,131.29,11.2039999888,0.0,11.2039999888,11.2039999888,0,11.2039999888,0.0,0.0,0.0,132.22,99.6139999888,0.9,99.6180655994,11.2039999888,0,11.2039999888,88.41,0.9,88.4145808111,131.08
2021-12-16 12:30:00,100.8633333266,6.69,101.0849549129,6.7333333266,0,6.7333333266,94.13,6.69,94.3674361207,131.53,6.7333333266,0.0,6.7333333266,6.7333333266,0,6.7333333266,0.0,0.0,0.0,132.45,105.0233333266,1.98,105.0419960922,6.7333333266,0,6.7333333266,98.29,1.98,98.3099410029,131.34
2021-12-16 13:00:00,99.2983333286,6.48,99.5095442751,4.7283333286,0,4.7283333286,94.57,6.48,94.7917470036,131.27,4.7283333286,0.0,4.7283333286,4.7283333286,0,4.7283333286,0.0,0.0,0.0,132.45,103.4783333286,1.75,103.4931300544,4.7283333286,0,4.7283333286,98.75,1.75,98.7655051119,131.15
2021-12-16 13:30:00,99.2995555497,5.89,99.4740862354,5.8295555497,0,5.8295555497,93.47,5.89,93.6553949327,131.27,5.8295555497,0.0,5.8295555497,5.8295555497,0,5.8295555497,0.0,0.0,0.0,132.36,103.4295555497,1.1400000000000001,103.4358378958,5.8295555497,0,5.8295555497,97.6,1.1400000000000001,97.6066575598,131.15
2021-12-16 14:00:00,98.5757777715,5.33,98.7197693639,6.2557777715,0,6.2557777715,92.32,5.33,92.4737330273,131.27,6.2557777715,0.0,6.2557777715,6.2557777715,0,6.2557777715,0.0,0.0,0.0,132.25,102.6257777715,0.52,102.6270951709,6.2557777715,0,6.2557777715,96.37,0.52,96.371402916,131.15
2021-12-16 14:30:00,98.0587105734,4.96,98.1840736541,5.7687105734,0,5.7687105734,92.29,4.96,92.4231881077,131.51,5.7687105734,0.0,5.7687105734,5.7687105734,0,5.7687105734,0.0,0.0,0.0,132.44,102.1587105734,0.11,102.1587697949,5.7687105734,0,5.7687105734,96.39,0.11,96.3900627658,131.36
2021-12-16 15:00:00,89.0464397063,1.46,89.0584079375,9.2564397063,0,9.2564397063,79.79,1.46,79.8033564457,131.72,9.2564397063,0.0,9.2564397063,9.2564397063,0,9.2564397063,0.0,0.0,0.0,132.62,92.5764397063,-3.68,92.6495525552,9.2564397063,0,9.2564397063,83.32,-3.68,83.4012278087,131.58
2021-12-16 15:30:00,89.4949952035,1.3,89.5044365742,7.6649952035,0,7.6649952035,81.83,1.3,81.8403256347,132.44,7.6649952035,0.0,7.6649952035,7.6649952035,0,7.6649952035,0.0,0.0,0.0,132.85,93.1249952035,-3.8,93.2024931622,7.6649952035,0,7.6649952035,85.46,-3.8,85.5444422508,132.36
2021-12-16 16:00:00,90.9322174248,1.44,90.9436186096,7.2822174248,0,7.2822174248,83.65,1.44,83.66239358280001,132.09,7.2822174248,0.0,7.2822174248,7.2822174248,0,7.2822174248,0.0,0.0,0.0,132.42,94.6622174248,-3.61,94.7310271653,7.2822174248,0,7.2822174248,87.38,-3.61,87.4545396192,131.92
2021-12-16 16:30:00,92.8677729764,1.55,92.8807071334,10.0277729764,0,10.0277729764,82.84,1.55,82.8544995761,131.78,10.0277729764,0.0,10.0277729764,10.0277729764,0,10.0277729764,0.0,0.0,0.0,132.09,96.5377729764,-3.48,96.6004762475,10.0277729764,0,10.0277729764,86.51,-3.48,86.5799659275,131.62
2021-12-16 17:00:00,100.4855507297,3.18,100.53585582,10.4155507297,0,10.4155507297,90.07,3.18,90.1261188557,131.53,10.4155507297,0.0,10.4155507297,10.4155507297,0,10.4155507297,0.0,0.0,0.0,131.91,104.5055507297,-1.6800000000000002,104.5190534464,10.4155507297,0,10.4155507297,94.09,-1.6800000000000002,94.1049972106,131.36
2021-12-16 17:30:00,100.7528840479,4.18,100.8395559489,16.1828840479,0,16.1828840479,84.57,4.18,84.6732383932,130.69,16.1828840479,0.0,16.1828840479,16.1828840479,0,16.1828840479,0.0,0.0,0.0,131.32,104.5028840479,-0.65,104.5049055036,16.1828840479,0,16.1828840479,88.32,-0.65,88.3223918381,130.59
2021-12-16 18:00:00,101.331772924,3.84,101.4045058364,16.051772924,0,16.051772924,85.28,3.84,85.366410256,130.69,16.051772924,0.0,16.051772924,16.051772924,0,16.051772924,0.0,0.0,0.0,131.4,105.121772924,-1.03,105.1268188556,16.051772924,0,16.051772924,89.07,-1.03,89.0759552292,130.59
2021-12-16 18:30:00,100.7782173821,3.17,100.8280615638,14.1582173821,0,14.1582173821,86.62,3.17,86.677986248,130.8,14.1582173821,0.0,14.1582173821,14.1582173821,0,14.1582173821,0.0,0.0,0.0,131.48,104.6382173821,-1.71,104.6521888778,14.1582173821,0,14.1582173821,90.48,-1.71,90.496157377,130.59
2021-12-16 19:00:00,100.1668840453,2.9,100.2088551942,10.6868840453,0,10.6868840453,89.48,2.9,89.5269814078,130.96,10.6868840453,0.0,10.6868840453,10.6868840453,0,10.6868840453,0.0,0.0,0.0,131.48,104.1468840453,-1.99,104.1658944009,10.6868840453,0,10.6868840453,93.46,-1.99,93.4811836682,130.82
2021-12-16 19:30:00,99.7846618177,2.3,99.8111653778,7.4346618177,0,7.4346618177,92.35,2.3,92.3786365996,131.04,7.4346618177,0.0,7.4346618177,7.4346618177,0,7.4346618177,0.0,0.0,0.0,131.62,103.8946618177,-2.65,103.928452573,7.4346618177,0,7.4346618177,96.46,-2.65,96.4963942332,130.92
2021-12-16 20:00:00,96.1805507055,0.13,96.1806385611,7.2205507055,0,7.2205507055,88.96,0.13,88.9600949865,131.46,7.2205507055,0.0,7.2205507055,7.2205507055,0,7.2205507055,0.0,0.0,0.0,132.0,100.1505507055,-4.93,100.271819105,7.2205507055,0,7.2205507055,92.93,-4.93,93.0606780547,131.31
2021-12-16 20:30:00,99.9936662481,0.89,99.9976269206,2.8236662481,0,2.8236662481,97.17,0.89,97.174075761,131.46,2.8236662481,0.0,2.8236662481,2.8236662481,0,2.8236662481,0.0,0.0,0.0,131.73,104.2536662481,-4.09,104.3338632764,2.8236662481,0,2.8236662481,101.43,-4.09,101.5124278106,131.31
2021-12-16 21:00:00,96.7098888865,1.05,96.7155887561,2.3998888865,0,2.3998888865,94.31,1.05,94.3158449042,131.17,2.3998888865,0.0,2.3998888865,2.3998888865,0,2.3998888865,0.0,0.0,0.0,131.73,100.8898888865,-3.94,100.9667929546,2.3998888865,0,2.3998888865,98.49,-3.94,98.5687764964,131.07
2021-12-16 21:30:00,93.4459999976,0.61,93.4479909658,2.4159999976,0,2.4159999976,91.03,0.61,91.0320438088,131.35,2.4159999976,0.0,2.4159999976,2.4159999976,0,2.4159999976,0.0,0.0,0.0,131.89,97.4959999976,-4.39,97.5947852886,2.4159999976,0,2.4159999976,95.08,-4.39,95.1812928048,131.24
2021-12-16 22:00:00,87.0637777753,-1.4100000000000001,87.0751945189,2.4737777753,0,2.4737777753,84.59,-1.4100000000000001,84.6017505729,131.1,2.4737777753,0.0,2.4737777753,2.4737777753,0,2.4737777753,0.0,0.0,0.0,131.57,90.8037777753,-6.58,91.0418720055,2.4737777753,0,2.4737777753,88.33,-6.58,88.574744143,131.0
