Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-12-16 22:30:00,80.297444442,-2.3,80.3303777156,2.397444442,0,2.397444442,77.9,-2.3,77.9339463905,131.35,2.397444442,0.0,2.397444442,2.397444442,0,2.397444442,0.0,0.0,0.0,131.49,83.767444442,-7.5600000000000005,84.1078970629,2.397444442,0,2.397444442,81.37,-7.5600000000000005,81.7204411393,131.21
2021-12-16 23:00:00,75.9271111087,-3.17,75.9932569464,2.3671111087,0,2.3671111087,73.56,-3.17,73.628272423,131.46,2.3671111087,0.0,2.3671111087,2.3671111087,0,2.3671111087,0.0,0.0,0.0,131.49,79.1771111087,-8.54,79.6363392147,2.3671111087,0,2.3671111087,76.81,-8.54,77.2832950902,131.36
2021-12-16 23:30:00,71.5015555532,-3.2800000000000002,71.576747946,2.3615555532,0,2.3615555532,69.14,-3.2800000000000002,69.2177578371,132.28,2.3615555532,0.0,2.3615555532,2.3615555532,0,2.3615555532,0.0,0.0,0.0,132.07,74.5815555532,-8.71,75.0884313908,2.3615555532,0,2.3615555532,72.22,-8.71,72.7433330278,132.18
2021-12-17 00:00:00,66.9829999976,-3.86,67.0941270803,2.4429999976,0,2.4429999976,64.54,-3.86,64.6553261534,132.28,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,132.07,69.8429999976,-9.38,70.4700578165,2.4429999976,0,2.4429999976,67.4,-9.38,68.0495731067,132.18
2021-12-17 00:30:00,75.4571111086,-2.92,75.5135882928,2.5071111086,0,2.5071111086,72.95,-2.92,73.0084166381,132.68,2.5071111086,0.0,2.5071111086,2.5071111086,0,2.5071111086,0.0,0.0,0.0,132.36,78.6871111086,-8.29,79.122598255,2.5071111086,0,2.5071111086,76.18,-8.29,76.6297363952,132.57
2021-12-17 01:00:00,76.9656666642,-2.7199999999999998,77.0137146556,2.4856666642,0,2.4856666642,74.48,-2.7199999999999998,74.5296504755,132.03,2.4856666642,0.0,2.4856666642,2.4856666642,0,2.4856666642,0.0,0.0,0.0,131.95,80.2656666642,-8.04,80.6673344362,2.4856666642,0,2.4856666642,77.78,-8.04,78.1944371423,131.93
2021-12-17 01:30:00,77.5713333308,-3.59,77.6543614662,2.5313333308,0,2.5313333308,75.04,-3.59,75.1258257858,131.55,2.5313333308,0.0,2.5313333308,2.5313333308,0,2.5313333308,0.0,0.0,0.0,131.49,80.8813333308,-8.96,81.3761124739,2.5313333308,0,2.5313333308,78.35,-8.96,78.8606625638,131.39
2021-12-17 02:00:00,75.0827777752,-4.32,75.2069539235,2.5427777752000003,0,2.5427777752000003,72.54,-4.32,72.6685213831,131.94,2.5427777752000003,0.0,2.5427777752000003,2.5427777752000003,0,2.5427777752000003,0.0,0.0,0.0,131.78,78.2927777752,-9.76,78.8987747165,2.5427777752000003,0,2.5427777752000003,75.75,-9.76,76.37617495,131.83
2021-12-17 02:30:00,74.0764444419,-4.25,74.1982622516,2.5364444419,0,2.5364444419,71.54,-4.25,71.6661293778,132.28,2.5364444419,0.0,2.5364444419,2.5364444419,0,2.5364444419,0.0,0.0,0.0,132.03,77.2264444419,-9.72,77.8357380715,2.5364444419,0,2.5364444419,74.69,-9.72,75.31981479,132.1
2021-12-17 03:00:00,72.143555553,-4.51,72.2843877185,2.523555553,0,2.523555553,69.62,-4.51,69.7659264971,132.43,2.523555553,0.0,2.523555553,2.523555553,0,2.523555553,0.0,0.0,0.0,132.19,75.203555553,-10.02,75.8681433002,2.523555553,0,2.523555553,72.68,-10.02,73.3674505486,132.33
2021-12-17 03:30:00,69.7589999975,-4.68,69.9158099478,2.4889999975,0,2.4889999975,67.27,-4.68,67.4325982,132.73,2.4889999975,0.0,2.4889999975,2.4889999975,0,2.4889999975,0.0,0.0,0.0,132.38,72.7289999975,-10.22,73.4435554738,2.4889999975,0,2.4889999975,70.24,-10.22,70.9796167924,132.58
2021-12-17 04:00:00,65.2474444419,-4.79,65.4230319246,2.5174444419,0,2.5174444419,62.73,-4.79,62.9126139975,132.84,2.5174444419,0.0,2.5174444419,2.5174444419,0,2.5174444419,0.0,0.0,0.0,132.38,68.0274444419,-10.38,68.8148065266,2.5174444419,0,2.5174444419,65.51,-10.38,66.3272530714,132.71
2021-12-17 04:30:00,62.9476666642,-4.91,63.1388694741,2.4576666642,0,2.4576666642,60.49,-4.91,60.6889462752,132.96,2.4576666642,0.0,2.4576666642,2.4576666642,0,2.4576666642,0.0,0.0,0.0,132.52,65.6276666642,-10.5,66.4623249051,2.4576666642,0,2.4576666642,63.17,-10.5,64.0366996339,132.71
2021-12-17 05:00:00,62.232444442,-4.67,62.407419761,2.422444442,0,2.422444442,59.81,-4.67,59.9920411388,132.89,2.422444442,0.0,2.422444442,2.422444442,0,2.422444442,0.0,0.0,0.0,132.42,64.882444442,-10.26,65.6886534858,2.422444442,0,2.422444442,62.46,-10.26,63.2970710223,132.71
2021-12-17 05:30:00,63.644444442,-4.13,63.7783051541,2.434444442,0,2.434444442,61.21,-4.13,61.3491727736,132.76,2.434444442,0.0,2.434444442,2.434444442,0,2.434444442,0.0,0.0,0.0,132.33,66.364444442,-9.66,67.0638135368,2.434444442,0,2.434444442,63.93,-9.66,64.6557074047,132.71
2021-12-17 06:00:00,66.2788888865,-3.34,66.3629920365,2.3588888865,0,2.3588888865,63.92,-3.34,64.0072027197,132.5,2.3588888865,0.0,2.3588888865,2.3588888865,0,2.3588888865,0.0,0.0,0.0,132.15,69.1288888865,-8.85,69.6930827176,2.3588888865,0,2.3588888865,66.77,-8.85,67.3539560828,132.37
2021-12-17 06:30:00,74.1018888865,-1.25,74.1124310528,2.3518888865,0,2.3518888865,71.75,-1.25,71.7608876757,132.96,2.3518888865,0.0,2.3518888865,2.3518888865,0,2.3518888865,0.0,0.0,0.0,132.71,77.3218888865,-6.54,77.5979774284,2.3518888865,0,2.3518888865,74.97,-6.54,75.2547174601,132.81
2021-12-17 07:00:00,82.3587777747,1.6400000000000001,82.3751047134,3.0987777747,0,3.0987777747,79.26,1.6400000000000001,79.2769651286,132.09,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,132.17,85.8887777747,-3.45,85.9580400406,3.0987777747,0,3.0987777747,82.79,-3.45,82.8618525016,131.96
2021-12-17 07:30:00,90.2169999977,4.04,90.3074121464,2.3169999977,0,2.3169999977,87.9,4.04,87.9927928867,131.79,2.3169999977,0.0,2.3169999977,2.3169999977,0,2.3169999977,0.0,0.0,0.0,132.17,94.0969999977,-0.88,94.1011148104,2.3169999977,0,2.3169999977,91.78,-0.88,91.7842186871,131.65
2021-12-17 08:00:00,95.9697777753,5.96,96.1546662738,2.5097777753,0,2.5097777753,93.46,5.96,93.6498435663,131.79,2.5097777753,0.0,2.5097777753,2.5097777753,0,2.5097777753,0.0,0.0,0.0,132.61,100.1097777753,1.2,100.1169696216,2.5097777753,0,2.5097777753,97.6,1.2,97.6073767704,131.65
2021-12-17 08:30:00,101.459555553,7.53,101.7385979509,2.509555553,0,2.509555553,98.95,7.53,99.2360992784,131.19,2.509555553,0.0,2.509555553,2.509555553,0,2.509555553,0.0,0.0,0.0,132.22,105.789555553,2.91,105.8295713121,2.509555553,0,2.509555553,103.28,2.91,103.3209877034,131.03
2021-12-17 09:00:00,103.3952222195,7.9,103.6965861435,2.7252222195,0,2.7252222195,100.67,7.9,100.979497424,130.71,2.7252222195,0.0,2.7252222195,2.7252222195,0,2.7252222195,0.0,0.0,0.0,131.99,107.8452222195,3.32,107.8963129841,2.7252222195,0,2.7252222195,105.12,3.32,105.1724146343,130.6
2021-12-17 09:30:00,98.7291076384,5.79,98.8987401086,7.1091076384,0,7.1091076384,91.62,5.79,91.8027695661,130.61,7.1091076384,0.0,7.1091076384,7.1091076384,0,7.1091076384,0.0,0.0,0.0,131.99,102.8191076384,1.07,102.8246750325,7.1091076384,0,7.1091076384,95.71,1.07,95.7159809018,130.45
2021-12-17 10:00:00,95.6554396963,4.9,95.7808600061,7.9554396963,0,7.9554396963,87.7,4.9,87.836780451,131.04,7.9554396963,0.0,7.9554396963,7.9554396963,0,7.9554396963,0.0,0.0,0.0,131.99,99.5354396963,0.03,99.5354442173,7.9554396963,0,7.9554396963,91.58,0.03,91.5800049137,130.88
2021-12-17 10:30:00,103.3983329847,8.05,103.7112229414,5.8983329847,0,5.8983329847,97.5,8.05,97.8317560918,131.04,5.8983329847,0.0,5.8983329847,5.8983329847,0,5.8983329847,0.0,0.0,0.0,131.99,107.6683329847,3.45,107.7235927163,5.8983329847,0,5.8983329847,101.77,3.45,101.8284606581,131.01
2021-12-17 11:00:00,103.540333327,8.53,103.8911041691,6.330333327,0,6.330333327,97.21,8.53,97.5835283232,130.69,6.330333327,0.0,6.330333327,6.330333327,0,6.330333327,0.0,0.0,0.0,131.99,107.820333327,3.94,107.8922975877,6.330333327,0,6.330333327,101.49,3.94,101.566449677,130.6
2021-12-17 11:30:00,103.5045555474,8.51,103.8538064736,8.1645555474,0,8.1645555474,95.34,8.51,95.7190456492,130.94,8.1645555474,0.0,8.1645555474,8.1645555474,0,8.1645555474,0.0,0.0,0.0,132.29,107.7145555474,3.9,107.7851356949,8.1645555474,0,8.1645555474,99.55,3.9,99.6263644825,130.8
2021-12-17 12:00:00,104.2814444351,8.53,104.629730734,9.3914444351,0,9.3914444351,94.89,8.53,95.2726246096,131.12,9.3914444351,0.0,9.3914444351,9.3914444351,0,9.3914444351,0.0,0.0,0.0,132.42,108.4614444351,3.9,108.5315388675,9.3914444351,0,9.3914444351,99.07,3.9,99.1467341873,131.01
2021-12-17 12:30:00,105.9914444366,8.33,106.3182730944,7.8014444366,0,7.8014444366,98.19,8.33,98.542706478,131.12,7.8014444366,0.0,7.8014444366,7.8014444366,0,7.8014444366,0.0,0.0,0.0,132.42,110.3214444366,3.73,110.3844826168,7.8014444366,0,7.8014444366,102.52,3.73,102.5878321245,131.01
2021-12-17 13:00:00,104.2641111041,8.1,104.5782714732,7.0541111041,0,7.0541111041,97.21,8.1,97.5468815493,130.98,7.0541111041,0.0,7.0541111041,7.0541111041,0,7.0541111041,0.0,0.0,0.0,132.29,108.5541111041,3.48,108.6098772561,7.0541111041,0,7.0541111041,101.5,3.48,101.5596396213,130.86
2021-12-17 13:30:00,103.1734444361,7.42,103.4399151044,8.3334444361,0,8.3334444361,94.84,7.42,95.1298165666,131.4,8.3334444361,0.0,8.3334444361,8.3334444361,0,8.3334444361,0.0,0.0,0.0,132.41,107.3634444361,2.73,107.3981475687,8.3334444361,0,8.3334444361,99.03,2.73,99.0676223597,131.0
2021-12-17 14:00:00,103.4639999926,6.8,103.6872185685,7.3639999926,0,7.3639999926,96.1,6.8,96.340282333,131.4,7.3639999926,0.0,7.3639999926,7.3639999926,0,7.3639999926,0.0,0.0,0.0,132.59,107.6839999926,2.07,107.7038938684,7.3639999926,0,7.3639999926,100.32,2.07,100.3413538876,131.27
2021-12-17 14:30:00,101.5768888831,6.21,101.7665389761,5.7868888831,0,5.7868888831,95.79,6.21,95.991083961,131.48,5.7868888831,0.0,5.7868888831,5.7868888831,0,5.7868888831,0.0,0.0,0.0,132.59,105.7868888831,1.48,105.7972412663,5.7868888831,0,5.7868888831,100.0,1.48,100.0109514003,131.27
2021-12-17 15:00:00,99.9018888838,5.9,100.0759581645,5.1218888838,0,5.1218888838,94.78,5.9,94.9634582353,131.34,5.1218888838,0.0,5.1218888838,5.1218888838,0,5.1218888838,0.0,0.0,0.0,132.36,104.0818888838,1.15,104.0882418605,5.1218888838,0,5.1218888838,98.96,1.15,98.9666817671,131.19
2021-12-17 15:30:00,98.6197777715,4.89,98.7409371421,6.3197777715,0,6.3197777715,92.3,4.89,92.4294439018,131.34,6.3197777715,0.0,6.3197777715,6.3197777715,0,6.3197777715,0.0,0.0,0.0,132.36,102.6797777715,0.06,102.6797953017,6.3197777715,0,6.3197777715,96.36,0.06,96.3600186799,131.19
2021-12-17 16:00:00,103.9263333277,4.63,104.0294172768,5.6263333277,0,5.6263333277,98.3,4.63,98.4089777409,131.5,5.6263333277,0.0,5.6263333277,5.6263333277,0,5.6263333277,0.0,0.0,0.0,132.36,108.2663333277,-0.13,108.2664113759,5.6263333277,0,5.6263333277,102.64,-0.13,102.6400823265,131.37
2021-12-17 16:30:00,109.2799999967,5.6,109.4233905491,3.3399999967,0,3.3399999967,105.94,5.6,106.0879050599,131.2,3.3399999967,0.0,3.3399999967,3.3399999967,0,3.3399999967,0.0,0.0,0.0,132.09,113.9299999967,0.9400000000000001,113.9338777504,3.3399999967,0,3.3399999967,110.59,0.9400000000000001,110.5939948641,131.12
2021-12-17 17:00:00,115.6528888853,2.71,115.6846351402,3.5928888853,0,3.5928888853,112.06,2.71,112.0927638164,130.61,3.5928888853,0.0,3.5928888853,3.5928888853,0,3.5928888853,0.0,0.0,0.0,131.73,120.6528888853,-1.97,120.6689707272,3.5928888853,0,3.5928888853,117.06,-1.97,117.0765753684,130.47
2021-12-17 17:30:00,111.233555548,2.07,111.2528147053,7.593555548,0,7.593555548,103.64,2.07,103.6606699766,130.28,7.593555548,0.0,7.593555548,7.593555548,0,7.593555548,0.0,0.0,0.0,131.16,115.823555548,-2.71,115.8552550374,7.593555548,0,7.593555548,108.23,-2.71,108.2639228922,130.11
2021-12-17 18:00:00,110.4704444369,1.72,110.4838336323,7.5504444369,0,7.5504444369,102.92,1.72,102.9343713246,130.28,7.5504444369,0.0,7.5504444369,7.5504444369,0,7.5504444369,0.0,0.0,0.0,131.03,115.0604444369,-3.09,115.1019286286,7.5504444369,0,7.5504444369,107.51,-3.09,107.5543964699,130.11
2021-12-17 18:30:00,112.4697777726,0.43,112.4705997682,5.2097777726,0,5.2097777726,107.26,0.43,107.2608619208,130.48,5.2097777726,0.0,5.2097777726,5.2097777726,0,5.2097777726,0.0,0.0,0.0,131.14,117.2397777726,-4.42,117.3230663261,5.2097777726,0,5.2097777726,112.03,-4.42,112.1171588117,130.32
2021-12-17 19:00:00,114.5024444417,-0.15,114.5025426928,2.7524444417,0,2.7524444417,111.75,-0.15,111.7501006711,130.63,2.7524444417,0.0,2.7524444417,2.7524444417,0,2.7524444417,0.0,0.0,0.0,131.24,119.4924444417,-5.0,119.5970078165,2.7524444417,0,2.7524444417,116.74,-5.0,116.8470264919,130.51
2021-12-17 19:30:00,110.2896666629,-1.09,110.295052802,3.8096666629,0,3.8096666629,106.48,-1.09,106.4855788358,130.86,3.8096666629,0.0,3.8096666629,3.8096666629,0,3.8096666629,0.0,0.0,0.0,131.45,115.0596666629,-6.08,115.2201948122,3.8096666629,0,3.8096666629,111.25,-6.08,111.4160172507,130.74
2021-12-17 20:00:00,105.5061111066,-2.38,105.5329516352,4.5161111066,0,4.5161111066,100.99,-2.38,101.018040468,131.29,4.5161111066,0.0,4.5161111066,4.5161111066,0,4.5161111066,0.0,0.0,0.0,131.68,110.0061111066,-7.49,110.2608025583,4.5161111066,0,4.5161111066,105.49,-7.49,105.7555681749,131.15
2021-12-17 20:30:00,100.2002222197,-3.42,100.2585703712,2.5402222197,0,2.5402222197,97.66,-3.42,97.7198649201,131.59,2.5402222197,0.0,2.5402222197,2.5402222197,0,2.5402222197,0.0,0.0,0.0,131.84,104.5502222197,-8.57,104.9008763843,2.5402222197,0,2.5402222197,102.01,-8.57,102.3693557663,131.47
2021-12-17 21:00:00,95.6646666642,-4.71,95.7805436817,2.4946666642,0,2.4946666642,93.17,-4.71,93.2889757688,131.21,2.4946666642,0.0,2.4946666642,2.4946666642,0,2.4946666642,0.0,0.0,0.0,131.29,99.8246666642,-9.96,100.3203153634,2.4946666642,0,2.4946666642,97.33,-9.96,97.8382874952,131.07
2021-12-17 21:30:00,90.7313333308,-6.03,90.9314893092,2.5113333308,0,2.5113333308,88.22,-6.03,88.4258406802,131.51,2.5113333308,0.0,2.5113333308,2.5113333308,0,2.5113333308,0.0,0.0,0.0,131.42,94.6513333308,-11.44,95.3401725471,2.5113333308,0,2.5113333308,92.14,-11.44,92.8474727712,131.34
2021-12-17 22:00:00,85.952444442,-7.52,86.2807806267,2.412444442,0,2.412444442,83.54,-7.52,83.8777801328,132.15,2.412444442,0.0,2.412444442,2.412444442,0,2.412444442,0.0,0.0,0.0,131.86,89.682444442,-13.06,90.6283865083,2.412444442,0,2.412444442,87.27,-13.06,88.2418069851,132.02
2021-12-17 22:30:00,80.1469999978,-2.86,80.1980124981,2.2469999978,0,2.2469999978,77.9,-2.86,77.9524829624,132.57,2.2469999978,0.0,2.2469999978,2.2469999978,0,2.2469999978,0.0,0.0,0.0,132.06,83.5969999978,-8.25,84.0031005893,2.2469999978,0,2.2469999978,81.35,-8.25,81.7672611746,132.44
2021-12-17 23:00:00,75.6348888865,-3.35,75.7090411831,2.4248888865,0,2.4248888865,73.21,-3.35,73.2866058704,132.75,2.4248888865,0.0,2.4248888865,2.4248888865,0,2.4248888865,0.0,0.0,0.0,132.67,78.8548888865,-8.81,79.3455077575,2.4248888865,0,2.4248888865,76.43,-8.81,76.9360838619,132.59
2021-12-17 23:30:00,73.5219999975,-3.81,73.620653241,2.4919999975,0,2.4919999975,71.03,-3.81,71.1321094865,132.99,2.4919999975,0.0,2.4919999975,2.4919999975,0,2.4919999975,0.0,0.0,0.0,132.87,76.6319999975,-9.33,77.1978777145,2.4919999975,0,2.4919999975,74.14,-9.33,74.7247515887,132.88
2021-12-18 00:00:00,69.6726666641,-4.58,69.8230397511,2.5926666641000002,0,2.5926666641000002,67.08,-4.58,67.2361718125,133.12,2.5926666641000002,0.0,2.5926666641000002,2.5926666641000002,0,2.5926666641000002,0.0,0.0,0.0,132.87,72.5726666641,-10.14,73.277633332,2.5926666641000002,0,2.5926666641000002,69.98,-10.14,70.7108195399,133.01
2021-12-18 00:30:00,78.142777775,-3.05,78.2022775781,2.742777775,0,2.742777775,75.4,-3.05,75.4616624519,133.34,2.742777775,0.0,2.742777775,2.742777775,0,2.742777775,0.0,0.0,0.0,132.98,81.412777775,-8.47,81.8521916936,2.742777775,0,2.742777775,78.67,-8.47,79.1246472346,133.2
2021-12-18 01:00:00,79.3641111084,-2.7,79.4100253874,2.7441111084000003,0,2.7441111084000003,76.62,-2.7,76.667557676,132.77,2.7441111084000003,0.0,2.7441111084000003,2.7441111084000003,0,2.7441111084000003,0.0,0.0,0.0,132.69,82.7241111084,-8.08,83.1177776331,2.7441111084000003,0,2.7441111084000003,79.98,-8.08,80.3871059312,132.66
2021-12-18 01:30:00,77.5442222195,-3.3,77.6144084538,2.6942222195000003,0,2.6942222195000003,74.85,-3.3,74.9227101752,132.55,2.6942222195000003,0.0,2.6942222195000003,2.6942222195000003,0,2.6942222195000003,0.0,0.0,0.0,132.49,80.8342222195,-8.72,81.3031972424,2.6942222195000003,0,2.6942222195000003,78.14,-8.72,78.6250468998,132.45
2021-12-18 02:00:00,74.5497777751,-4.03,74.6586248622,2.6997777751000003,0,2.6997777751000003,71.85,-4.03,71.9629307352,132.77,2.6997777751000003,0.0,2.6997777751000003,2.6997777751000003,0,2.6997777751000003,0.0,0.0,0.0,132.66,77.6797777751,-9.52,78.2609626518,2.6997777751000003,0,2.6997777751000003,74.98,-9.52,75.5819475801,132.67
2021-12-18 02:30:00,73.6432222195,-4.05,73.7545027701,2.7332222195,0,2.7332222195,70.91,-4.05,71.0255630038,133.07,2.7332222195,0.0,2.7332222195,2.7332222195,0,2.7332222195,0.0,0.0,0.0,132.83,76.73322221949999,-9.58,77.3289324392,2.7332222195,0,2.7332222195,74.0,-9.58,74.6175341324,132.93
2021-12-18 03:00:00,71.3883333305,-3.89,71.4942391785,2.8183333305,0,2.8183333305,68.57,-3.89,68.6802518924,133.35,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,133.07,74.6483333305,-9.46,75.2453670934,2.8183333305,0,2.8183333305,71.83,-9.46,72.4502622494,133.2
2021-12-18 03:30:00,68.5861111083,-4.64,68.7428849916,2.7661111083,0,2.7661111083,65.82,-4.64,65.9833463838,133.35,2.7661111083,0.0,2.7661111083,2.7661111083,0,2.7661111083,0.0,0.0,0.0,133.07,71.4461111083,-10.25,72.1776232118,2.7661111083,0,2.7661111083,68.68,-10.25,69.440657399,133.2
2021-12-18 04:00:00,65.3008888862,-5.4,65.5237826237,2.7308888862,0,2.7308888862,62.57,-5.4,62.8025867302,133.56,2.7308888862,0.0,2.7308888862,2.7308888862,0,2.7308888862,0.0,0.0,0.0,133.21,68.0308888862,-11.05,68.9224516587,2.7308888862,0,2.7308888862,65.3,-11.05,66.2283360806,133.48
2021-12-18 04:30:00,63.3909999973,-5.8100000000000005,63.6566962751,2.7109999973,0,2.7109999973,60.68,-5.8100000000000005,60.9575138929,133.56,2.7109999973,0.0,2.7109999973,2.7109999973,0,2.7109999973,0.0,0.0,0.0,133.01,66.0209999973,-11.51,67.0168078965,2.7109999973,0,2.7109999973,63.31,-11.51,64.3477754083,133.37
2021-12-18 05:00:00,61.8695555528,-5.79,62.1398906042,2.7695555528,0,2.7695555528,59.1,-5.79,59.3829445211,133.73,2.7695555528,0.0,2.7695555528,2.7695555528,0,2.7695555528,0.0,0.0,0.0,133.21,64.4395555528,-11.5,65.4576681516,2.7695555528,0,2.7695555528,61.67,-11.5,62.7330766024,133.63
2021-12-18 05:30:00,62.5994444417,-5.43,62.8345075927,2.6994444417,0,2.6994444417,59.9,-5.43,60.1456141377,133.73,2.6994444417,0.0,2.6994444417,2.6994444417,0,2.6994444417,0.0,0.0,0.0,133.13,65.2194444417,-11.11,66.1589603402,2.6994444417,0,2.6994444417,62.52,-11.11,63.4994685017,133.63
2021-12-18 06:00:00,64.2501111084,-4.88,64.4351703454,2.7001111084,0,2.7001111084,61.55,-4.88,61.7431526568,133.73,2.7001111084,0.0,2.7001111084,2.7001111084,0,2.7001111084,0.0,0.0,0.0,133.21,66.9401111084,-10.52,67.7617065547,2.7001111084,0,2.7001111084,64.24,-10.52,65.0956834206,133.63
2021-12-18 06:30:00,68.6249999973,-3.61,68.7198859474,2.7149999973,0,2.7149999973,65.91,-3.61,66.0087888088,133.59,2.7149999973,0.0,2.7149999973,2.7149999973,0,2.7149999973,0.0,0.0,0.0,133.21,71.5149999973,-9.14,72.0967046723,2.7149999973,0,2.7149999973,68.8,-9.14,69.4044638334,133.5
2021-12-18 07:00:00,72.3647777751,-2.23,72.3991295696,2.6647777751,0,2.6647777751,69.7,-2.23,69.7356644767,133.18,2.6647777751,0.0,2.6647777751,2.6647777751,0,2.6647777751,0.0,0.0,0.0,132.92,75.4447777751,-7.61,75.8276110235,2.6647777751,0,2.6647777751,72.78,-7.61,73.1767756874,133.0
2021-12-18 07:30:00,77.0216666641,-1.79,77.0424638477,2.5416666641,0,2.5416666641,74.48,-1.79,74.5015066962,132.58,2.5416666641,0.0,2.5416666641,2.5416666641,0,2.5416666641,0.0,0.0,0.0,132.63,80.3116666641,-7.13,80.6275430754,2.5416666641,0,2.5416666641,77.77,-7.13,78.0961573959,132.51
2021-12-18 08:00:00,81.9195555523,-0.87,81.9241751981,3.2495555523,0,3.2495555523,78.67,-0.87,78.6748104542,132.58,3.2495555523,0.0,3.2495555523,3.2495555523,0,3.2495555523,0.0,0.0,0.0,132.63,85.3895555523,-6.14,85.6100215946,3.2495555523,0,3.2495555523,82.14,-6.14,82.3691641332,132.51
2021-12-18 08:30:00,87.5984444418,0.91,87.6031709964,2.6484444418,0,2.6484444418,84.95,0.91,84.9548739037,132.66,2.6484444418,0.0,2.6484444418,2.6484444418,0,2.6484444418,0.0,0.0,0.0,132.86,91.3384444418,-4.2,91.4349573907,2.6484444418,0,2.6484444418,88.69,-4.2,88.7893918213,132.51
2021-12-18 09:00:00,90.8989999966,2.95,90.9468564624,3.3889999966,0,3.3889999966,87.51,2.95,87.5597087706,131.96,3.3889999966,0.0,3.3889999966,3.3889999966,0,3.3889999966,0.0,0.0,0.0,132.37,94.7589999966,-1.99,94.7798933338,3.3889999966,0,3.3889999966,91.37,-1.99,91.3916681104,131.85
2021-12-18 09:30:00,94.5737777716,3.9699999999999998,94.6570670473,6.1737777716,0,6.1737777716,88.4,3.9699999999999998,88.4891004588,131.14,6.1737777716,0.0,6.1737777716,6.1737777716,0,6.1737777716,0.0,0.0,0.0,132.02,98.4737777716,-0.91,98.4779823545,6.1737777716,0,6.1737777716,92.3,-0.91,92.3044858065,131.25
2021-12-18 10:00:00,96.0691111031,4.52,96.1753841071,7.9691111031,0,7.9691111031,88.1,4.52,88.215873855,131.14,7.9691111031,0.0,7.9691111031,7.9691111031,0,7.9691111031,0.0,0.0,0.0,132.02,99.9791111031,-0.31,99.9795917024,7.9691111031,0,7.9691111031,92.01,-0.31,92.0105222244,131.04
2021-12-18 10:30:00,97.0143333245,5.11,97.1488186774,8.7943333245,0,8.7943333245,88.22,5.11,88.3678702923,130.99,8.7943333245,0.0,8.7943333245,8.7943333245,0,8.7943333245,0.0,0.0,0.0,131.81,100.9043333245,0.28,100.9047218106,8.7943333245,0,8.7943333245,92.11,0.28,92.1104255771,130.86
2021-12-18 11:00:00,96.5425555439,5.32,96.6890243562,11.6225555439,0,11.6225555439,84.92,5.32,85.0864783617,130.99,11.6225555439,0.0,11.6225555439,11.6225555439,0,11.6225555439,0.0,0.0,0.0,131.91,100.3025555439,0.47000000000000003,100.3036567062,11.6225555439,0,11.6225555439,88.68,0.47000000000000003,88.6812454807,130.86
2021-12-18 11:30:00,94.7455555447,6.16,94.9455943974,10.8255555447,0,10.8255555447,83.92,6.16,84.1457782661,131.3,10.8255555447,0.0,10.8255555447,10.8255555447,0,10.8255555447,0.0,0.0,0.0,132.17,98.4555555447,1.3599999999999999,98.4649481675,10.8255555447,0,10.8255555447,87.63,1.3599999999999999,87.640552828,131.17
2021-12-18 12:00:00,91.4388888786,7.07,91.7118056706,10.2688888786,0,10.2688888786,81.17,7.07,81.4773207709,131.02,10.2688888786,0.0,10.2688888786,10.2688888786,0,10.2688888786,0.0,0.0,0.0,131.97,95.0188888786,2.3,95.0467213728,10.2688888786,0,10.2688888786,84.75,2.3,84.7812036952,130.85
2021-12-18 12:30:00,90.4324444345,7.12,90.7123001935,9.9624444345,0,9.9624444345,80.47,7.12,80.7843753457,130.84,9.9624444345,0.0,9.9624444345,9.9624444345,0,9.9624444345,0.0,0.0,0.0,131.97,94.0124444345,2.34,94.041561602,9.9624444345,0,9.9624444345,84.05,2.34,84.0825671587,130.85
2021-12-18 13:00:00,90.002222212,6.96,90.2709344313,10.1722222121,0,10.1722222121,79.83,6.96,80.1328303506,131.01,10.1722222121,0.0,10.1722222121,10.1722222121,0,10.1722222121,0.0,0.0,0.0,131.97,93.562222212,2.15,93.586921764,10.1722222121,0,10.1722222121,83.39,2.15,83.4177115486,130.85
2021-12-18 13:30:00,87.9472222131,6.18,88.1640873315,9.1372222131,0,9.1372222131,78.81,6.18,79.0519354602,131.23,9.1372222131,0.0,9.1372222131,9.1372222131,0,9.1372222131,0.0,0.0,0.0,132.19,91.4372222131,1.31,91.4466057656,9.1372222131,0,9.1372222131,82.3,1.31,82.3104252206,131.04
2021-12-18 14:00:00,84.6871111023,5.01,84.8351748207,8.7671111023,0,8.7671111023,75.92,5.01,76.0851266674,131.34,8.7671111023,0.0,8.7671111023,8.7671111023,0,8.7671111023,0.0,0.0,0.0,132.19,88.0471111023,0.07,88.0471389284,8.7671111023,0,8.7671111023,79.28,0.07,79.2800309031,131.13
2021-12-18 14:30:00,83.1559999925,4.46,83.2755182197,7.5059999925,0,7.5059999925,75.65,4.46,75.7813572061,131.59,7.5059999925,0.0,7.5059999925,7.5059999925,0,7.5059999925,0.0,0.0,0.0,132.34,86.5259999925,-0.52,86.5275625145,7.5059999925,0,7.5059999925,79.02,-0.52,79.0217109407,131.47
2021-12-18 15:00:00,84.1796666608,4.18,84.2833831732,5.8896666608,0,5.8896666608,78.29,4.18,78.4015082763,131.73,5.8896666608,0.0,5.8896666608,5.8896666608,0,5.8896666608,0.0,0.0,0.0,132.34,87.6496666608,-0.8300000000000001,87.6535964222,5.8896666608,0,5.8896666608,81.76,-0.8300000000000001,81.7642128318,131.59
2021-12-18 15:30:00,86.3233333289,3.65,86.4004651434,4.4833333288,0,4.4833333288,81.84,3.65,81.9213531382,131.87,4.4833333288,0.0,4.4833333288,4.4833333288,0,4.4833333288,0.0,0.0,0.0,132.5,89.9633333289,-1.3599999999999999,89.9736124852,4.4833333288,0,4.4833333288,85.48,-1.3599999999999999,85.4908182204,131.79
2021-12-18 16:00:00,89.0088888854,3.43,89.0749527119,3.4388888854,0,3.4388888854,85.57,3.43,85.6387167115,131.87,3.4388888854,0.0,3.4388888854,3.4388888854,0,3.4388888854,0.0,0.0,0.0,132.5,92.8288888854,-1.55,92.8418284595,3.4388888854,0,3.4388888854,89.39,-1.55,89.4034372941,131.79
2021-12-18 16:30:00,94.1134444387,4.51,94.2214440779,5.7034444387,0,5.7034444387,88.41,4.51,88.5249580627,131.72,5.7034444387,0.0,5.7034444387,5.7034444387,0,5.7034444387,0.0,0.0,0.0,132.38,98.0834444387,-0.37,98.0841423114,5.7034444387,0,5.7034444387,92.38,-0.37,92.3807409583,131.61
2021-12-18 17:00:00,106.1253333279,5.48,106.2667246788,5.3953333279,0,5.3953333279,100.73,5.48,100.8789537019,131.21,5.3953333279,0.0,5.3953333279,5.3953333279,0,5.3953333279,0.0,0.0,0.0,132.04,110.6353333279,0.8,110.6382256753,5.3953333279,0,5.3953333279,105.24,0.8,105.243040625,131.09
2021-12-18 17:30:00,109.9523333299,2.73,109.9862196127,3.4523333299,0,3.4523333299,106.5,2.73,106.5349843948,130.36,3.4523333299,0.0,3.4523333299,3.4523333299,0,3.4523333299,0.0,0.0,0.0,131.4,114.7423333299,-2.01,114.7599370773,3.4523333299,0,3.4523333299,111.29,-2.01,111.3081497465,130.21
2021-12-18 18:00:00,110.5343333305,2.4,110.5603855132,2.8043333305,0,2.8043333305,107.73,2.4,107.7567301842,130.19,2.8043333305,0.0,2.8043333305,2.8043333305,0,2.8043333305,0.0,0.0,0.0,131.07,115.3643333305,-2.36,115.388469982,2.8043333305,0,2.8043333305,112.56,-2.36,112.5847378644,130.12
2021-12-18 18:30:00,107.9759999967,1.29,107.9837056008,3.2959999967,0,3.2959999967,104.68,1.29,104.687948208,130.37,3.2959999967,0.0,3.2959999967,3.2959999967,0,3.2959999967,0.0,0.0,0.0,131.26,112.6759999967,-3.55,112.7319097472,3.2959999967,0,3.2959999967,109.38,-3.55,109.4375936322,130.3
2021-12-18 19:00:00,103.7917777699,-0.48,103.7928876784,7.9117777699000005,0,7.9117777699000005,95.88,-0.48,95.8812014943,130.65,7.9117777699000005,0.0,7.9117777699000005,7.9117777699000005,0,7.9117777699000005,0.0,0.0,0.0,131.33,108.1117777699,-5.53,108.2531172418,7.9117777699000005,0,7.9117777699000005,100.2,-5.53,100.3524832777,130.49
2021-12-18 19:30:00,98.7103333237,-2.3,98.7371252613,9.6603333237,0,9.6603333237,89.05,-2.3,89.0796974624,131.31,9.6603333237,0.0,9.6603333237,9.6603333237,0,9.6603333237,0.0,0.0,0.0,131.72,102.7103333237,-7.52,102.9852560878,9.6603333237,0,9.6603333237,93.05,-7.52,93.3533764788,131.21
2021-12-18 20:00:00,93.0969999923,2.42,93.1284478962,7.7169999923,0,7.7169999923,85.38,2.42,85.4142892027,132.07,7.7169999923,0.0,7.7169999923,7.7169999923,0,7.7169999923,0.0,0.0,0.0,132.16,96.9269999923,-2.54,96.9602749971,7.7169999923,0,7.7169999923,89.21,-2.54,89.246152298,131.92
2021-12-18 20:30:00,90.7511111065,1.9100000000000001,90.7712083596,4.6111111065,0,4.6111111065,86.14,1.9100000000000001,86.16117281,131.02,4.6111111065,0.0,4.6111111065,4.6111111065,0,4.6111111065,0.0,0.0,0.0,131.59,94.6011111065,-3.08,94.6512367726,4.6111111065,0,4.6111111065,89.99,-3.08,90.0426926519,130.89
2021-12-18 21:00:00,86.2491111057,0.8,86.2528212091,5.4091111057,0,5.4091111057,80.84,0.8,80.8439583395,130.88,5.4091111057,0.0,5.4091111057,5.4091111057,0,5.4091111057,0.0,0.0,0.0,131.45,89.8391111057,-4.29,89.9414808876,5.4091111057,0,5.4091111057,84.43,-4.29,84.538920031,130.8
2021-12-18 21:30:00,81.9088888862,0.31,81.9094755116,2.6388888863,0,2.6388888863,79.27,0.31,79.2706061539,131.43,2.6388888863,0.0,2.6388888863,2.6388888863,0,2.6388888863,0.0,0.0,0.0,131.8,85.4288888863,-4.85,85.5664511146,2.6388888863,0,2.6388888863,82.79,-4.85,82.9319395649,131.32
2021-12-18 22:00:00,77.465999997,-0.76,77.4697279945,2.985999997,0,2.985999997,74.48,-0.76,74.4838774501,131.83,2.985999997,0.0,2.985999997,2.985999997,0,2.985999997,0.0,0.0,0.0,132.1,80.785999997,-6.07,81.0137191809,2.985999997,0,2.985999997,77.8,-6.07,78.0364331579,131.7
2021-12-18 22:30:00,72.152888886,-2.14,72.1846172989,2.922888886,0,2.922888886,69.23,-2.14,69.2630673592,132.3,2.922888886,0.0,2.922888886,2.922888886,0,2.922888886,0.0,0.0,0.0,132.41,75.222888886,-7.58,75.6038319951,2.922888886,0,2.922888886,72.3,-7.58,72.6962612519,132.18
2021-12-18 23:00:00,67.6679999975,-2.85,67.7279906956,2.5379999975,0,2.5379999975,65.13,-2.85,65.1923262355,132.8,2.5379999975,0.0,2.5379999975,2.5379999975,0,2.5379999975,0.0,0.0,0.0,132.73,70.5579999975,-8.36,71.051537377,2.5379999975,0,2.5379999975,68.02,-8.36,68.5318174281,132.7
2021-12-18 23:30:00,65.671555553,-3.44,65.7615906799,2.5415555530000002,0,2.5415555530000002,63.13,-3.44,63.2236545922,133.15,2.5415555530000002,0.0,2.5415555530000002,2.5415555530000002,0,2.5415555530000002,0.0,0.0,0.0,132.96,68.471555553,-9.0,69.0605091195,2.5415555530000002,0,2.5415555530000002,65.93,-9.0,66.5414524939,133.03
2021-12-19 00:00:00,63.2918888863,-4.42,63.4460369038,2.6018888863000003,0,2.6018888863000003,60.69,-4.42,60.8507395189,133.34,2.6018888863000003,0.0,2.6018888863000003,2.6018888863000003,0,2.6018888863000003,0.0,0.0,0.0,133.1,65.9618888863,-10.08,66.7276343463,2.6018888863000003,0,2.6018888863000003,63.36,-10.08,64.1568079006,133.22
2021-12-19 00:30:00,72.1143333308,-2.91,72.1730224651,2.5343333308,0,2.5343333308,69.58,-2.91,69.640824952,133.62,2.5343333308,0.0,2.5343333308,2.5343333308,0,2.5343333308,0.0,0.0,0.0,133.26,75.2043333308,-8.39,75.670891707,2.5343333308,0,2.5343333308,72.67,-8.39,73.1527238044,133.53
2021-12-19 01:00:00,72.7424444419,-2.46,72.7840286284,2.5324444419,0,2.5324444419,70.21,-2.46,70.2530832064,133.1,2.5324444419,0.0,2.5324444419,2.5324444419,0,2.5324444419,0.0,0.0,0.0,132.9,75.8724444419,-7.87,76.2795170776,2.5324444419,0,2.5324444419,73.34,-7.87,73.7610500196,132.92
2021-12-19 01:30:00,70.7923333308,-2.9,70.8517075194,2.5423333308,0,2.5423333308,68.25,-2.9,68.3115839371,132.47,2.5423333308,0.0,2.5423333308,2.5423333308,0,2.5423333308,0.0,0.0,0.0,132.37,73.8223333308,-8.36,74.2941888602,2.5423333308,0,2.5423333308,71.28,-8.36,71.7685725091,132.35
2021-12-19 02:00:00,67.9859999974,-3.31,68.066528453,2.6159999974,0,2.6159999974,65.37,-3.31,65.453747028,132.59,2.6159999974,0.0,2.6159999974,2.6159999974,0,2.6159999974,0.0,0.0,0.0,132.46,70.8859999974,-8.81,71.4313733287,2.6159999974,0,2.6159999974,68.27,-8.81,68.8361024463,132.47
2021-12-19 02:30:00,67.1752222196,-3.29,67.2557401287,2.6052222196,0,2.6052222196,64.57,-3.29,64.6537624582,132.78,2.6052222196,0.0,2.6052222196,2.6052222196,0,2.6052222196,0.0,0.0,0.0,132.56,70.0452222196,-8.81,70.5970909868,2.6052222196,0,2.6052222196,67.44,-8.81,68.0130112552,132.72
2021-12-19 03:00:00,64.8344444419,-3.8200000000000003,64.946882805,2.5444444419,0,2.5444444419,62.29,-3.8200000000000003,62.407022842,132.96,2.5444444419,0.0,2.5444444419,2.5444444419,0,2.5444444419,0.0,0.0,0.0,132.72,67.5744444419,-9.38,68.2223566115,2.5444444419,0,2.5444444419,65.03,-9.38,65.7030083025,132.8
2021-12-19 03:30:00,62.292555553,-4.3,62.4407917737,2.512555553,0,2.512555553,59.78,-4.3,59.9344508609,133.13,2.512555553,0.0,2.512555553,2.512555553,0,2.512555553,0.0,0.0,0.0,132.82,64.942555553,-9.94,65.6988517537,2.512555553,0,2.512555553,62.43,-9.94,63.216362597,133.02
2021-12-19 04:00:00,59.3367777751,-4.75,59.5265965492,2.6467777751,0,2.6467777751,56.69,-4.75,56.8886508893,133.47,2.6467777751,0.0,2.6467777751,2.6467777751,0,2.6467777751,0.0,0.0,0.0,133.1,61.8467777751,-10.43,62.7200830768,2.6467777751,0,2.6467777751,59.2,-10.43,60.1117700621,133.39
2021-12-19 04:30:00,57.1464444418,-5.17,57.3798310588,2.6264444418,0,2.6264444418,54.52,-5.17,54.7645807069,133.54,2.6264444418,0.0,2.6264444418,2.6264444418,0,2.6264444418,0.0,0.0,0.0,133.01,59.5764444418,-10.87,60.5599672418,2.6264444418,0,2.6264444418,56.95,-10.87,57.9780941391,133.5
2021-12-19 05:00:00,55.4008888862,-5.48,55.6712573002,2.6608888862,0,2.6608888862,52.74,-5.48,53.0239379903,133.54,2.6608888862,0.0,2.6608888862,2.6608888862,0,2.6608888862,0.0,0.0,0.0,133.01,57.7408888862,-11.2,58.8170914732,2.6608888862,0,2.6608888862,55.08,-11.2,56.2071739193,133.5
2021-12-19 05:30:00,55.7439999974,-5.05,55.9722791721,2.5539999974,0,2.5539999974,53.19,-5.05,53.4291923952,133.54,2.5539999974,0.0,2.5539999974,2.5539999974,0,2.5539999974,0.0,0.0,0.0,133.01,58.1139999974,-10.76,59.1017309028,2.5539999974,0,2.5539999974,55.56,-10.76,56.5923245679,133.42
2021-12-19 06:00:00,56.6186666642,-4.85,56.8260144197,2.5086666642,0,2.5086666642,54.11,-4.85,54.3269233438,133.54,2.5086666642,0.0,2.5086666642,2.5086666642,0,2.5086666642,0.0,0.0,0.0,133.01,59.0286666642,-10.52,59.9587682341,2.5086666642,0,2.5086666642,56.52,-10.52,57.4907018569,133.42
2021-12-19 06:30:00,60.1882222198,-3.91,60.3150909307,2.4682222198,0,2.4682222198,57.72,-3.91,57.8522817182,133.41,2.4682222198,0.0,2.4682222198,2.4682222198,0,2.4682222198,0.0,0.0,0.0,132.93,62.7582222198,-9.49,63.471683105,2.4682222198,0,2.4682222198,60.29,-9.49,61.0323209455,133.3
2021-12-19 07:00:00,62.9056666642,-3.12,62.9829921365,2.4656666642,0,2.4656666642,60.44,-3.12,60.5204758739,132.93,2.4656666642,0.0,2.4656666642,2.4656666642,0,2.4656666642,0.0,0.0,0.0,132.58,65.6156666642,-8.62,66.1794538493,2.4656666642,0,2.4656666642,63.15,-8.62,63.7356015112,132.83
2021-12-19 07:30:00,64.6859999975,-2.36,64.7290367276,2.4759999974999998,0,2.4759999974999998,62.21,-2.36,62.2547484133,132.58,2.4759999974999998,0.0,2.4759999974999998,2.4759999974999998,0,2.4759999974999998,0.0,0.0,0.0,132.33,67.4659999975,-7.82,67.9176969255,2.4759999974999998,0,2.4759999974999998,64.99,-7.82,65.4587847428,132.48
2021-12-19 08:00:00,68.5989999976,-1.54,68.6162837865,2.4289999976,0,2.4289999976,66.17,-1.54,66.1879180818,132.58,2.4289999976,0.0,2.4289999976,2.4289999976,0,2.4289999976,0.0,0.0,0.0,132.43,71.5489999976,-6.96,71.8867233963,2.4289999976,0,2.4289999976,69.12,-6.96,69.4695328903,132.48
2021-12-19 08:30:00,73.2227777753,-0.68,73.2259351947,2.4527777753,0,2.4527777753,70.77,-0.68,70.7732668456,132.96,2.4527777753,0.0,2.4527777753,2.4527777753,0,2.4527777753,0.0,0.0,0.0,132.91,76.3827777753,-6.03,76.6204257406,2.4527777753,0,2.4527777753,73.93,-6.03,74.1755067391,132.79
2021-12-19 09:00:00,79.1748888863,0.89,79.1798909456,2.5948888863,0,2.5948888863,76.58,0.89,76.5851715412,132.57,2.5948888863,0.0,2.5948888863,2.5948888863,0,2.5948888863,0.0,0.0,0.0,132.7,82.5948888863,-4.3,82.7067450099,2.5948888863,0,2.5948888863,80.0,-4.3,80.1154791535,132.48
2021-12-19 09:30:00,84.3782222194,1.99,84.4016853203,2.8382222194,0,2.8382222194,81.54,1.99,81.5642795591,132.11,2.8382222194,0.0,2.8382222194,2.8382222194,0,2.8382222194,0.0,0.0,0.0,132.4,88.0282222194,-3.07,88.081739351,2.8382222194,0,2.8382222194,85.19,-3.07,85.2452989906,131.97
2021-12-19 10:00:00,87.074111108,2.8,87.1191185977,3.114111108,0,3.114111108,83.96,2.8,84.0066759252,131.6,3.114111108,0.0,3.114111108,3.114111108,0,3.114111108,0.0,0.0,0.0,132.08,90.834111108,-2.17,90.8600277393,3.114111108,0,3.114111108,87.72,-2.17,87.7468364102,131.48
2021-12-19 10:30:00,89.5291111076,3.64,89.6030765974,3.5391111076,0,3.5391111076,85.99,3.64,86.0670070352,131.15,3.5391111076,0.0,3.5391111076,3.5391111076,0,3.5391111076,0.0,0.0,0.0,131.78,93.3591111076,-1.25,93.3674789571,3.5391111076,0,3.5391111076,89.82,-1.25,89.8286975304,131.05
2021-12-19 11:00:00,90.644888884,4.13,90.7389264913,4.904888884,0,4.904888884,85.74,4.13,85.8394111117,130.67,4.904888884,0.0,4.904888884,4.904888884,0,4.904888884,0.0,0.0,0.0,131.35,94.454888884,-0.71,94.4575573159,4.904888884,0,4.904888884,89.55,-0.71,89.5528145845,130.5
2021-12-19 11:30:00,91.2776666607,4.07,91.3683606672,5.9976666607,0,5.9976666607,85.28,4.07,85.3770654216,130.55,5.9976666607,0.0,5.9976666607,5.9976666607,0,5.9976666607,0.0,0.0,0.0,131.35,95.0676666607,-0.78,95.0708664329,5.9976666607,0,5.9976666607,89.07,-0.78,89.0734152259,130.39
2021-12-19 12:00:00,91.6825555487,4.17,91.7773386624,6.8125555487,0,6.8125555487,84.87,4.17,84.9723825722,130.55,6.8125555487,0.0,6.8125555487,6.8125555487,0,6.8125555487,0.0,0.0,0.0,131.25,95.4425555487,-0.68,95.4449779175,6.8125555487,0,6.8125555487,88.63,-0.68,88.6326085592,130.39
2021-12-19 12:30:00,93.2803333261,3.75,93.3556805204,7.2103333261,0,7.2103333261,86.07,3.75,86.1516534954,130.45,7.2103333261,0.0,7.2103333261,7.2103333261,0,7.2103333261,0.0,0.0,0.0,131.25,97.1103333261,-1.09,97.1164504021,7.2103333261,0,7.2103333261,89.9,-1.09,89.9066076548,130.32
2021-12-19 13:00:00,93.3656666591,3.01,93.4141735001,7.5556666591,0,7.5556666591,85.81,3.01,85.8627754035,130.31,7.5556666591,0.0,7.5556666591,7.5556666591,0,7.5556666591,0.0,0.0,0.0,131.05,97.1956666591,-1.88,97.2138468394,7.5556666591,0,7.5556666591,89.64,-1.88,89.6597122458,130.32
2021-12-19 13:30:00,90.2837777709,2.5300000000000002,90.3192195968,6.8937777709,0,6.8937777709,83.39,2.5300000000000002,83.4283704743,130.54,6.8937777709,0.0,6.8937777709,6.8937777709,0,6.8937777709,0.0,0.0,0.0,131.05,93.9937777709,-2.4,94.0244131045,6.8937777709,0,6.8937777709,87.1,-2.4,87.1330591681,130.32
2021-12-19 14:00:00,88.3966666601,2.08,88.4211347847,6.5366666601,0,6.5366666601,81.86,2.08,81.8864213408,130.54,6.5366666601,0.0,6.5366666601,6.5366666601,0,6.5366666601,0.0,0.0,0.0,131.05,92.0466666601,-2.9,92.0923386783,6.5366666601,0,6.5366666601,85.51,-2.9,85.5591614031,130.32
2021-12-19 14:30:00,87.8561111052,1.76,87.8737381618,5.9461111052,0,5.9461111052,81.91,1.76,81.9289063762,130.7,5.9461111052,0.0,5.9461111052,5.9461111052,0,5.9461111052,0.0,0.0,0.0,131.17,91.5061111052,-3.22,91.5627477176,5.9461111052,0,5.9461111052,85.56,-3.22,85.6205699584,130.55
2021-12-19 15:00:00,87.9236666615,1.28,87.9329833407,5.1736666615,0,5.1736666615,82.75,1.28,82.7598991058,130.7,5.1736666615,0.0,5.1736666615,5.1736666615,0,5.1736666615,0.0,0.0,0.0,131.17,91.6236666615,-3.74,91.6999666984,5.1736666615,0,5.1736666615,86.45,-3.74,86.5308621244,130.55
2021-12-19 15:30:00,90.575444439,1.11,90.582245696,5.405444439,0,5.405444439,85.17,1.11,85.1772328736,130.78,5.405444439,0.0,5.405444439,5.405444439,0,5.405444439,0.0,0.0,0.0,131.17,94.385444439,-3.88,94.4651603606,5.405444439,0,5.405444439,88.98,-3.88,89.0645541167,130.55
2021-12-19 16:00:00,94.5425555525,1.8,94.5596891408,3.0325555525,0,3.0325555525,91.51,1.8,91.5277012713,130.78,3.0325555525,0.0,3.0325555525,3.0325555525,0,3.0325555525,0.0,0.0,0.0,131.17,98.6625555525,-3.1,98.7112448921,3.0325555525,0,3.0325555525,95.63,-3.1,95.6802325457,130.55
2021-12-19 16:30:00,100.7307777753,3.84,100.8039443237,2.4707777753,0,2.4707777753,98.26,3.84,98.3350049575,130.39,2.4707777753,0.0,2.4707777753,2.4707777753,0,2.4707777753,0.0,0.0,0.0,130.94,105.1407777753,-0.92,105.1448027779,2.4707777753,0,2.4707777753,102.67,-0.92,102.6741218614,130.23
2021-12-19 17:00:00,109.2508888865,5.42,109.3852509367,2.4208888865000002,0,2.4208888865000002,106.83,5.42,106.9674029787,129.96,2.4208888865000002,0.0,2.4208888865000002,2.4208888865000002,0,2.4208888865000002,0.0,0.0,0.0,130.85,114.0508888865,0.81,114.0537651978,2.4208888865000002,0,2.4208888865000002,111.63,0.81,111.6329386875,129.85
2021-12-19 17:30:00,113.723999997,8.0,114.0050357455,2.963999997,0,2.963999997,110.76,8.0,111.0485371358,129.76,2.963999997,0.0,2.963999997,2.963999997,0,2.963999997,0.0,0.0,0.0,130.85,118.523999997,4.09,118.5945474096,2.963999997,0,2.963999997,115.56,4.09,115.632355766,129.62
2021-12-19 18:00:00,113.136444441,15.4,114.1797489083,3.416444441,0,3.416444441,109.72,15.4,110.7954800522,130.22,3.416444441,0.0,3.416444441,3.416444441,0,3.416444441,0.0,0.0,0.0,130.85,117.586444441,11.01,118.1007705999,3.416444441,0,3.416444441,114.17,11.01,114.6996469044,130.1
2021-12-19 18:30:00,109.3308888849,14.07,110.2325186338,4.0108888849,0,4.0108888849,105.32,14.07,106.2556694958,132.41,4.0108888849,0.0,4.0108888849,4.0108888849,0,4.0108888849,0.0,0.0,0.0,130.85,113.6208888849,9.55,114.0215281909,4.0108888849,0,4.0108888849,109.61,9.55,110.0252452849,132.28
2021-12-19 19:00:00,106.2796666638,13.34,107.1135992588,2.8596666638,0,2.8596666638,103.42,13.34,104.2768047075,132.88,2.8596666638,0.0,2.8596666638,2.8596666638,0,2.8596666638,0.0,0.0,0.0,131.13,110.4996666638,8.77,110.8471435483,2.8596666638,0,2.8596666638,107.64,8.77,107.9966781897,132.79
2021-12-19 19:30:00,101.3806666625,11.76,102.0604584202,4.1306666625,0,4.1306666625,97.25,11.76,97.9584610945,133.17,4.1306666625,0.0,4.1306666625,4.1306666625,0,4.1306666625,0.0,0.0,0.0,131.31,105.3406666625,7.03,105.5749826091,4.1306666625,0,4.1306666625,101.21,7.03,101.4538565063,133.09
2021-12-19 20:00:00,97.3069999975,10.53,97.8750895198,2.4769999975,0,2.4769999975,94.83,10.53,95.4128387587,133.88,2.4769999975,0.0,2.4769999975,2.4769999975,0,2.4769999975,0.0,0.0,0.0,131.74,101.1569999975,5.69,101.3169025805,2.4769999975,0,2.4769999975,98.68,5.69,98.843909777,133.78
2021-12-19 20:30:00,91.6039999975,4.19,91.6997759842,2.4639999975,0,2.4639999975,89.14,4.19,89.2384205373,134.26,2.4639999975,0.0,2.4639999975,2.4639999975,0,2.4639999975,0.0,0.0,0.0,131.97,94.9239999975,5.5600000000000005,95.0866939983,2.4639999975,0,2.4639999975,92.46,5.5600000000000005,92.6270219752,134.19
2021-12-19 21:00:00,89.2675555531,-5.12,89.4142654973,2.4475555531,0,2.4475555531,86.82,-5.12,86.9708387909,133.82,2.4475555531,0.0,2.4475555531,2.4475555531,0,2.4475555531,0.0,0.0,0.0,132.23,91.8975555531,8.04,92.2485897813,2.4475555531,0,2.4475555531,89.45,8.04,89.8106012673,133.73
2021-12-19 21:30:00,84.3241111087,2.48,84.3605720362,2.3841111087,0,2.3841111087,81.94,2.48,81.9775213092,131.86,2.3841111087,0.0,2.3841111087,2.3841111087,0,2.3841111087,0.0,0.0,0.0,131.65,87.6641111087,-0.09,87.6641573078,2.3841111087,0,2.3841111087,85.28,-0.09,85.2800474906,131.76
2021-12-19 22:00:00,80.2232222198,3.19,80.2866208239,2.4232222198,0,2.4232222198,77.8,3.19,77.8653716359,132.85,2.4232222198,0.0,2.4232222198,2.4232222198,0,2.4232222198,0.0,0.0,0.0,131.75,83.5332222198,-2.1,83.5596147336,2.4232222198,0,2.4232222198,81.11,-2.1,81.1371807496,132.77
2021-12-19 22:30:00,72.5161111087,2.63,72.5637875963,2.4561111087,0,2.4561111087,70.06,2.63,70.1093467378,133.14,2.4561111087,0.0,2.4561111087,2.4561111087,0,2.4561111087,0.0,0.0,0.0,131.75,75.5261111087,-2.76,75.5765245245,2.4561111087,0,2.4561111087,73.07,-2.76,73.1221067804,133.01
2021-12-19 23:00:00,69.6181111086,1.1,69.6268008336,2.5381111086,0,2.5381111086,67.08,1.1,67.0890184755,133.36,2.5381111086,0.0,2.5381111086,2.5381111086,0,2.5381111086,0.0,0.0,0.0,131.84,72.4781111086,-4.38,72.6103366599,2.5381111086,0,2.5381111086,69.94,-4.38,70.0770147766,133.25
2021-12-19 23:30:00,64.691666664,1.4100000000000001,64.7070308063,2.671666664,0,2.671666664,62.02,1.4100000000000001,62.0360258237,133.67,2.671666664,0.0,2.671666664,2.671666664,0,2.671666664,0.0,0.0,0.0,131.94,67.341666664,-4.12,67.4675808747,2.671666664,0,2.671666664,64.67,-4.12,64.8011057004,133.53
2021-12-20 00:00:00,61.4035555529,1.17,61.41470129,2.6635555529,0,2.6635555529,58.74,1.17,58.7516510406,133.67,2.6635555529,0.0,2.6635555529,2.6635555529,0,2.6635555529,0.0,0.0,0.0,131.94,63.9235555529,-4.39,64.0741215665,2.6635555529,0,2.6635555529,61.26,-4.39,61.4170961541,133.53
2021-12-20 00:30:00,71.380555553,2.26,71.4163238416,2.580555553,0,2.580555553,68.8,2.26,68.8371091781,133.96,2.580555553,0.0,2.580555553,2.580555553,0,2.580555553,0.0,0.0,0.0,132.22,74.310555553,-3.17,74.3781390369,2.580555553,0,2.580555553,71.73,-3.17,71.8000125348,133.89
2021-12-20 01:00:00,72.2779999973,2.7,72.3284126994,2.6879999973,0,2.6879999973,69.59,2.7,69.6423585184,133.59,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.0,75.2679999973,-2.66,75.3149880409,2.6879999973,0,2.6879999973,72.58,-2.66,72.6287270989,133.49
2021-12-20 01:30:00,71.4347777752,2.32,71.4724413728,2.6147777752,0,2.6147777752,68.82,2.32,68.8590938076,133.01,2.6147777752,0.0,2.6147777752,2.6147777752,0,2.6147777752,0.0,0.0,0.0,131.51,74.3847777752,-3.06,74.4476914663,2.6147777752,0,2.6147777752,71.77,-3.06,71.8352037653,132.92
2021-12-20 02:00:00,69.5281111085,1.92,69.5546161971,2.5881111085,0,2.5881111085,66.94,1.92,66.9675294452,133.13,2.5881111085,0.0,2.5881111085,2.5881111085,0,2.5881111085,0.0,0.0,0.0,131.51,72.3881111085,-3.51,72.4731586855,2.5881111085,0,2.5881111085,69.8,-3.51,69.8881971437,133.07
2021-12-20 02:30:00,69.8251111085,1.87,69.8501470386,2.6151111085,0,2.6151111085,67.21,1.87,67.2360096972,133.4,2.6151111085,0.0,2.6151111085,2.6151111085,0,2.6151111085,0.0,0.0,0.0,131.76,72.6951111085,-3.58,72.7832094585,2.6151111085,0,2.6151111085,70.08,-3.58,70.171381631,133.34
2021-12-20 03:00:00,67.1177777752,1.78,67.1413769108,2.6177777752,0,2.6177777752,64.5,1.78,64.5245565657,133.48,2.6177777752,0.0,2.6177777752,2.6177777752,0,2.6177777752,0.0,0.0,0.0,131.84,69.8677777752,-3.68,69.9646251418,2.6177777752,0,2.6177777752,67.25,-3.68,67.350611727,133.34
2021-12-20 03:30:00,64.8576666641,1.53,64.8757105943,2.5676666641,0,2.5676666641,62.29,1.53,62.3087875022,133.63,2.5676666641,0.0,2.5676666641,2.5676666641,0,2.5676666641,0.0,0.0,0.0,131.94,67.5176666641,-3.98,67.6348705311,2.5676666641,0,2.5676666641,64.95,-3.98,65.0718287741,133.43
2021-12-20 04:00:00,62.848555553,1.13,62.8587132791,2.518555553,0,2.518555553,60.33,1.13,60.3405817009,133.63,2.518555553,0.0,2.518555553,2.518555553,0,2.518555553,0.0,0.0,0.0,131.94,65.418555553,-4.41,65.5670306682,2.518555553,0,2.518555553,62.9,-4.41,63.054405873,133.59
2021-12-20 04:30:00,62.6601111086,0.38,62.6612633462,2.5601111086,0,2.5601111086,60.1,0.38,60.1012013191,133.86,2.5601111086,0.0,2.5601111086,2.5601111086,0,2.5601111086,0.0,0.0,0.0,132.15,65.2201111086,-5.23,65.4294718992,2.5601111086,0,2.5601111086,62.66,-5.23,62.8778856197,133.79
2021-12-20 05:00:00,60.0673333308,0.5700000000000001,60.0700377349,2.5673333308,0,2.5673333308,57.5,0.5700000000000001,57.502825148,134.07,2.5673333308,0.0,2.5673333308,2.5673333308,0,2.5673333308,0.0,0.0,0.0,132.15,62.5373333308,-5.01,62.7376932962,2.5673333308,0,2.5673333308,59.97,-5.01,60.1789082653,133.97
2021-12-20 05:30:00,62.7187777753,1.15,62.7293199837,2.5187777753000002,0,2.5187777753000002,60.2,1.15,60.2109832173,133.96,2.5187777753000002,0.0,2.5187777753000002,2.5187777753000002,0,2.5187777753000002,0.0,0.0,0.0,132.15,65.2987777753,-4.41,65.4475246204,2.5187777753000002,0,2.5187777753000002,62.78,-4.41,62.9347002853,133.86
2021-12-20 06:00:00,65.1776666642,2.7199999999999998,65.234397612,2.4176666642,0,2.4176666642,62.76,2.7199999999999998,62.8189143491,133.96,2.4176666642,0.0,2.4176666642,2.4176666642,0,2.4176666642,0.0,0.0,0.0,132.15,67.8876666642,-2.75,67.9433424635,2.4176666642,0,2.4176666642,65.47,-2.75,65.527730008,133.86
2021-12-20 06:30:00,71.335333331,5.16,71.5217126574,2.345333331,0,2.345333331,68.99,5.16,69.1826979815,134.17,2.345333331,0.0,2.345333331,2.345333331,0,2.345333331,0.0,0.0,0.0,132.59,74.315333331,-0.15,74.3154847128,2.345333331,0,2.345333331,71.97,-0.15,71.970156315,134.1
2021-12-20 07:00:00,78.1822222198,7.96,78.58639495,2.3822222198,0,2.3822222198,75.8,7.96,76.2168065455,133.53,2.3822222198,0.0,2.3822222198,2.3822222198,0,2.3822222198,0.0,0.0,0.0,132.23,81.4622222198,2.88,81.5131158096,2.3822222198,0,2.3822222198,79.08,2.88,79.1324257179,133.42
2021-12-20 07:30:00,84.856333331,10.0,85.4435328529,2.286333331,0,2.286333331,82.57,10.0,83.1733424842,133.32,2.286333331,0.0,2.286333331,2.286333331,0,2.286333331,0.0,0.0,0.0,132.43,88.436333331,5.06,88.5809722968,2.286333331,0,2.286333331,86.15,5.06,86.2984710177,133.22
2021-12-20 08:00:00,90.5821111088,12.08,91.3840536031,2.3121111088,0,2.3121111088,88.27,12.08,89.0927567202,133.0,2.3121111088,0.0,2.3121111088,2.3121111088,0,2.3121111088,0.0,0.0,0.0,132.43,94.4021111088,7.32,94.6854845359,2.3121111088,0,2.3121111088,92.09,7.32,92.3804660088,132.89
