Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-12-20 08:30:00,96.9639999978,11.74,97.6721295743,2.1839999978,0,2.1839999978,94.78,11.74,95.5043245094,132.46,2.1839999978,0.0,2.1839999978,2.1839999978,0,2.1839999978,0.0,0.0,0.0,132.16,101.0739999978,7.02,101.3174904721,2.1839999978,0,2.1839999978,98.89,7.02,99.1388546434,132.33
2021-12-20 09:00:00,102.1061111088,13.91,103.0492407821,2.2761111088,0,2.2761111088,99.83,13.91,100.7944294096,132.46,2.2761111088,0.0,2.2761111088,2.2761111088,0,2.2761111088,0.0,0.0,0.0,132.16,106.4161111088,9.33,106.8243305784,2.2761111088,0,2.2761111088,104.14,9.33,104.557106406,132.33
2021-12-20 09:30:00,105.4045555532,15.07,106.4764069236,2.3645555531999998,0,2.3645555531999998,103.04,15.07,104.1361920756,132.22,2.3645555531999998,0.0,2.3645555531999998,2.3645555531999998,0,2.3645555531999998,0.0,0.0,0.0,132.16,109.8245555532,10.55,110.3301205585,2.3645555531999998,0,2.3645555531999998,107.46,10.55,107.9766368248,132.05
2021-12-20 10:00:00,106.4643333303,15.43,107.5766664824,3.0543333303,0,3.0543333303,103.41,15.43,104.5548325043,132.33,3.0543333303,0.0,3.0543333303,3.0543333303,0,3.0543333303,0.0,0.0,0.0,132.49,110.9343333303,10.92,111.4705015304,3.0543333303,0,3.0543333303,107.88,10.92,108.4312722419,132.17
2021-12-20 10:30:00,106.8447777738,15.84,108.0125554624,4.0147777738,0,4.0147777738,102.83,15.84,104.0428493458,132.42,4.0147777738,0.0,4.0147777738,4.0147777738,0,4.0147777738,0.0,0.0,0.0,132.66,111.2747777738,11.35,111.8521285832,4.0147777738,0,4.0147777738,107.26,11.35,107.8588434019,132.28
2021-12-20 11:00:00,106.2293333287,16.29,107.471090808,4.6693333287000005,0,4.6693333287000005,101.56,16.29,102.8581435765,132.42,4.6693333287000005,0.0,4.6693333287000005,4.6693333287000005,0,4.6693333287000005,0.0,0.0,0.0,132.66,110.6093333287,11.81,111.2380362979,4.6693333287000005,0,4.6693333287000005,105.94,11.81,106.5962461816,132.28
2021-12-20 11:30:00,105.4837777717,16.14,106.7114191312,6.0737777717,0,6.0737777717,99.41,16.14,100.7117058737,132.31,6.0737777717,0.0,6.0737777717,6.0737777717,0,6.0737777717,0.0,0.0,0.0,132.66,109.7537777717,11.64,110.3692952553,6.0737777717,0,6.0737777717,103.68,11.64,104.3313567438,132.17
2021-12-20 12:00:00,105.1796666598,15.72,106.3479227755,6.8696666598,0,6.8696666598,98.31,15.72,99.5588996524,132.4,6.8696666598,0.0,6.8696666598,6.8696666598,0,6.8696666598,0.0,0.0,0.0,132.66,109.3896666598,11.19,109.9605168774,6.8696666598,0,6.8696666598,102.52,11.19,103.1288829572,132.17
2021-12-20 12:30:00,107.52899999,15.93,108.7025792649,9.99899999,0,9.99899999,97.53,15.93,98.8223952351,132.54,9.99899999,0.0,9.99899999,9.99899999,0,9.99899999,0.0,0.0,0.0,132.66,111.71899999,11.41,112.3001471894,9.99899999,0,9.99899999,101.72,11.41,102.3579332539,132.42
2021-12-20 13:00:00,106.243888878,15.24,107.3313631886,10.903888878,0,10.903888878,95.34,15.24,96.5503661308,132.38,10.903888878,0.0,10.903888878,10.903888878,0,10.903888878,0.0,0.0,0.0,132.58,110.343888878,10.66,110.8576087272,10.903888878,0,10.903888878,99.44,10.66,100.0097455251,132.21
2021-12-20 13:30:00,106.7022222135,14.48,107.680242502,8.7522222135,0,8.7522222135,97.95,14.48,99.0145085328,132.6,8.7522222135,0.0,8.7522222135,8.7522222135,0,8.7522222135,0.0,0.0,0.0,132.67,110.9122222135,9.87,111.3505183478,8.7522222135,0,8.7522222135,102.16,9.87,102.6356784944,132.46
2021-12-20 14:00:00,104.3485555507,14.52,105.353934172,4.8785555507,0,4.8785555507,99.47,14.52,100.5241826627,132.72,4.8785555507,0.0,4.8785555507,4.8785555507,0,4.8785555507,0.0,0.0,0.0,132.67,108.6285555507,9.92,109.0805641763,4.8785555507,0,4.8785555507,103.75,9.92,104.2231687294,132.63
2021-12-20 14:30:00,104.5986666624,14.9,105.6545837508,4.2986666624,0,4.2986666624,100.3,14.9,101.400690333,132.72,4.2986666624,0.0,4.2986666624,4.2986666624,0,4.2986666624,0.0,0.0,0.0,132.74,108.8986666624,10.31,109.3856284017,4.2986666624,0,4.2986666624,104.6,10.31,105.1068794133,132.63
2021-12-20 15:00:00,104.8512222189,14.8,105.8905982644,3.3012222189,0,3.3012222189,101.55,14.8,102.6228166637,132.72,3.3012222189,0.0,3.3012222189,3.3012222189,0,3.3012222189,0.0,0.0,0.0,132.74,109.2012222189,10.22,109.6784178137,3.3012222189,0,3.3012222189,105.9,10.22,106.3920034589,132.55
2021-12-20 15:30:00,105.2891107054,14.64,106.3020528171,3.2591107054,0,3.2591107054,102.03,14.64,103.0749751395,132.72,3.2591107054,0.0,3.2591107054,3.2591107054,0,3.2591107054,0.0,0.0,0.0,132.88,109.6591107054,10.04,110.1177649641,3.2591107054,0,3.2591107054,106.4,10.04,106.8726419623,132.65
2021-12-20 16:00:00,96.927106361,11.52,97.6092943706,8.607106361,0,8.607106361,88.32,11.52,89.0681357164,132.72,8.607106361,0.0,8.607106361,8.607106361,0,8.607106361,0.0,0.0,0.0,132.79,100.747106361,6.68,100.9683209731,8.607106361,0,8.607106361,92.14,6.68,92.3818272173,132.55
2021-12-20 16:30:00,96.1425508044,11.29,96.8031723405,11.5425508044,0,11.5425508044,84.6,11.29,85.3500093732,133.26,11.5425508044,0.0,11.5425508044,11.5425508044,0,11.5425508044,0.0,0.0,0.0,132.86,99.8225508044,6.42,100.0287861023,11.5425508044,0,11.5425508044,88.28,6.42,88.5131334888,133.21
2021-12-20 17:00:00,99.9052174654,12.54,100.6891457745,16.6852174654,0,16.6852174654,83.22,12.54,84.1594914433,133.36,16.6852174654,0.0,16.6852174654,16.6852174654,0,16.6852174654,0.0,0.0,0.0,132.86,103.5052174654,7.73,103.7934629086,16.6852174654,0,16.6852174654,86.82,7.73,87.163440157,133.21
2021-12-20 17:30:00,114.1072662816,15.63,115.1727620502,11.2672662816,0,11.2672662816,102.84,15.63,104.0209714433,133.22,11.2672662816,0.0,11.2672662816,11.2672662816,0,11.2672662816,0.0,0.0,0.0,132.78,118.5372662816,11.11,119.0567746813,11.2672662816,0,11.2672662816,107.27,11.11,107.84379908,133.04
2021-12-20 18:00:00,114.5831110997,15.14,115.5790160423,11.3631110997,0,11.3631110997,103.22,15.14,104.3244362554,132.47,11.3631110997,0.0,11.3631110997,11.3631110997,0,11.3631110997,0.0,0.0,0.0,132.68,119.0031110997,10.58,119.4724941207,11.3631110997,0,11.3631110997,107.64,10.58,108.1587074627,132.35
2021-12-20 18:30:00,109.2083333252,15.1,110.2473131993,8.1683333252,0,8.1683333252,101.04,15.1,102.1620849435,132.62,8.1683333252,0.0,8.1683333252,8.1683333252,0,8.1683333252,0.0,0.0,0.0,132.82,113.5483333252,10.54,114.0364661015,8.1683333252,0,8.1683333252,105.38,10.54,105.9057883215,132.49
2021-12-20 19:00:00,106.7591111034,13.68,107.6320129124,7.7591111034,0,7.7591111034,99.0,13.68,99.9406944142,132.62,7.7591111034,0.0,7.7591111034,7.7591111034,0,7.7591111034,0.0,0.0,0.0,132.82,111.0091111034,9.01,111.3741570022,7.7591111034,0,7.7591111034,103.25,9.01,103.642378398,132.49
2021-12-20 19:30:00,110.5585555526,13.1,111.3319550079,2.9585555526,0,2.9585555526,107.6,13.1,108.3945109311,133.01,2.9585555526,0.0,2.9585555526,2.9585555526,0,2.9585555526,0.0,0.0,0.0,132.95,115.1985555526,8.45,115.5080503749,2.9585555526,0,2.9585555526,112.24,8.45,112.5576301279,132.88
2021-12-20 20:00:00,105.3984444418,11.97,106.0759774442,2.6684444418,0,2.6684444418,102.73,11.97,103.4250153493,133.1,2.6684444418,0.0,2.6684444418,2.6684444418,0,2.6684444418,0.0,0.0,0.0,133.08,109.8184444418,7.32,110.0621330868,2.6684444418,0,2.6684444418,107.15,7.32,107.399743482,132.96
2021-12-20 20:30:00,100.9571111085,10.71,101.5236050551,2.5971111085,0,2.5971111085,98.36,10.71,98.9413649593,132.06,2.5971111085,0.0,2.5971111085,2.5971111085,0,2.5971111085,0.0,0.0,0.0,131.97,105.1871111085,5.97,105.3563915638,2.5971111085,0,2.5971111085,102.59,5.97,102.7635587161,131.93
2021-12-20 21:00:00,95.5652222196,9.34,96.0205566422,2.6052222196,0,2.6052222196,92.96,9.34,93.4280321959,132.38,2.6052222196,0.0,2.6052222196,2.6052222196,0,2.6052222196,0.0,0.0,0.0,132.05,99.5652222196,4.47,99.6655124687,2.6052222196,0,2.6052222196,96.96,4.47,97.0629821302,132.22
2021-12-20 21:30:00,90.1734444419,8.31,90.5555419757,2.5834444419,0,2.5834444419,87.59,8.31,87.9833177369,132.55,2.5834444419,0.0,2.5834444419,2.5834444419,0,2.5834444419,0.0,0.0,0.0,132.05,93.9234444419,3.36,93.9835252362,2.5834444419,0,2.5834444419,91.34,3.36,91.4017789761,132.41
2021-12-20 22:00:00,84.3739999974,7.4,84.6978858978,2.6439999974,0,2.6439999974,81.73,7.4,82.0643217239,132.8,2.6439999974,0.0,2.6439999974,2.6439999974,0,2.6439999974,0.0,0.0,0.0,132.05,87.8839999974,2.32,87.914616848,2.6439999974,0,2.6439999974,85.24,2.32,85.2715661871,132.68
2021-12-20 22:30:00,77.9409999974,6.1,78.1793417764,2.5909999974,0,2.5909999974,75.35,6.1,75.5965111629,133.23,2.5909999974,0.0,2.5909999974,2.5909999974,0,2.5909999974,0.0,0.0,0.0,132.35,81.1809999974,0.88,81.1857694462,2.5909999974,0,2.5909999974,78.59,0.88,78.5949266811,133.1
2021-12-20 23:00:00,72.1519999974,4.86,72.3154942155,2.5619999974,0,2.5619999974,69.59,4.86,69.7594989948,133.81,2.5619999974,0.0,2.5619999974,2.5619999974,0,2.5619999974,0.0,0.0,0.0,132.71,75.1519999974,-0.49,75.1535974097,2.5619999974,0,2.5619999974,72.59,-0.49,72.5916537902,133.7
2021-12-20 23:30:00,67.8379999974,1.92,67.8651651707,2.5879999974,0,2.5879999974,65.25,1.92,65.2782421638,134.24,2.5879999974,0.0,2.5879999974,2.5879999974,0,2.5879999974,0.0,0.0,0.0,132.99,70.6779999974,-3.42,70.7606958956,2.5879999974,0,2.5879999974,68.09,-3.42,68.1758351617,134.15
2021-12-21 00:00:00,62.8306666641,-8.36,63.3844008684,2.5906666641,0,2.5906666641,60.24,-8.36,60.8173264786,133.99,2.5906666641,0.0,2.5906666641,2.5906666641,0,2.5906666641,0.0,0.0,0.0,133.18,65.6606666641,-13.6,67.0543298137,2.5906666641,0,2.5906666641,63.07,-13.6,64.5196473952,133.9
2021-12-21 00:30:00,69.44,-6.5,69.7435559747,0.0,0,0.0,69.44,-6.5,69.7435559747,132.06,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.42,72.71,-11.56,73.6232144096,0.0,0,0.0,72.71,-11.56,73.6232144096,131.97
2021-12-21 01:00:00,71.33,-6.05,71.5861117815,0.0,0,0.0,71.33,-6.05,71.5861117815,131.7,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.23,74.68,-11.07,75.4960085038,0.0,0,0.0,74.68,-11.07,75.4960085038,131.53
2021-12-21 01:30:00,69.6,-6.45,69.8982295913,0.0,0,0.0,69.6,-6.45,69.8982295913,131.46,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.04,72.88,-11.52,73.7848548145,0.0,0,0.0,72.88,-11.52,73.7848548145,131.29
2021-12-21 02:00:00,67.19,-7.04,67.5578100592,0.0,0,0.0,67.19,-7.04,67.5578100592,131.62,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.12,70.35,-12.16,71.3931936532,0.0,0,0.0,70.35,-12.16,71.3931936532,131.47
2021-12-21 02:30:00,66.7,-7.01,67.0673549501,0.0,0,0.0,66.7,-7.01,67.0673549501,131.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.38,69.83,-12.12,70.8739959365,0.0,0,0.0,69.83,-12.12,70.8739959365,131.76
2021-12-21 03:00:00,64.82,-7.45,65.2467232894,0.0,0,0.0,64.82,-7.45,65.2467232894,131.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.38,67.87,-12.63,69.0351635038,0.0,0,0.0,67.87,-12.63,69.0351635038,131.76
2021-12-21 03:30:00,62.32,-8.02,62.8339303243,0.0,0,0.0,62.32,-8.02,62.8339303243,132.09,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.47,65.23,-13.24,66.560126953,0.0,0,0.0,65.23,-13.24,66.560126953,131.95
2021-12-21 04:00:00,60.04,-8.19,60.5960204964,0.0,0,0.0,60.04,-8.19,60.5960204964,132.33,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.66,62.86,-13.45,64.282828967,0.0,0,0.0,62.86,-13.45,64.282828967,132.21
2021-12-21 04:30:00,58.39,-8.2,58.9629722792,0.0,0,0.0,58.39,-8.2,58.9629722792,132.43,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.81,61.16,-13.46,62.623615354,0.0,0,0.0,61.16,-13.46,62.623615354,132.37
2021-12-21 05:00:00,57.09,-8.53,57.7237299557,0.0,0,0.0,57.09,-8.53,57.7237299557,132.43,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.6,59.78,-13.82,61.3566687492,0.0,0,0.0,59.78,-13.82,61.3566687492,132.19
2021-12-21 05:30:00,57.85,-8.25,58.4353061086,0.0,0,0.0,57.85,-8.25,58.4353061086,132.43,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.6,60.61,-13.5,62.0952663252,0.0,0,0.0,60.61,-13.5,62.0952663252,132.19
2021-12-21 06:00:00,60.13,-7.48,60.593459218,0.0,0,0.0,60.13,-7.48,60.593459218,132.08,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.37,63.0,-12.64,64.2555024881,0.0,0,0.0,63.0,-12.64,64.2555024881,131.97
2021-12-21 06:30:00,67.18,-5.18,67.3794093177,0.0,0,0.0,67.18,-5.18,67.3794093177,131.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.15,70.38,-10.14,71.1067085443,0.0,0,0.0,70.38,-10.14,71.1067085443,131.67
2021-12-21 07:00:00,74.13,-2.79,74.1824844556,0.0,0,0.0,74.13,-2.79,74.1824844556,131.12,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.8,77.65,-7.54,78.0152171054,0.0,0,0.0,77.65,-7.54,78.0152171054,130.97
2021-12-21 07:30:00,83.36,-1.81,83.3796479964,0.0,0,0.0,83.36,-1.81,83.3796479964,130.43,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.38,87.29,-6.44,87.52723976,0.0,0,0.0,87.29,-6.44,87.52723976,130.27
2021-12-21 08:00:00,90.52,5.54,90.6893709318,0.0,0,0.0,90.52,5.54,90.6893709318,130.06,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.23,94.54,1.55,94.5527054081,0.0,0,0.0,94.54,1.55,94.5527054081,129.94
2021-12-21 08:30:00,96.31,12.33,97.0960606822,0.0,0,0.0,96.31,12.33,97.0960606822,130.95,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.95,100.46,7.68,100.7531339463,0.0,0,0.0,100.46,7.68,100.7531339463,130.8
2021-12-21 09:00:00,99.31,14.35,100.3414101954,0.0,0,0.0,99.31,14.35,100.3414101954,132.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.86,103.58,9.86,104.0482388126,0.0,0,0.0,103.58,9.86,104.0482388126,131.84
2021-12-21 09:30:00,93.92,15.27,95.1532411429,0.0,0,0.0,93.92,15.27,95.1532411429,131.35,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.46,97.94,10.8,98.5336673427,0.0,0,0.0,97.94,10.8,98.5336673427,131.2
2021-12-21 10:00:00,99.46,14.45,100.5041994148,0.0,0,0.0,99.46,14.45,100.5041994148,131.24,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.38,103.75,9.96,104.2269835503,0.0,0,0.0,103.75,9.96,104.2269835503,131.07
2021-12-21 10:30:00,96.7066666654,14.16,97.7378380032,1.2266666654,0,1.2266666654,95.48,14.16,96.5242767391,131.42,1.2266666654,0.0,1.2266666654,1.2266666654,0,1.2266666654,0.0,0.0,0.0,131.52,100.8366666654,9.63,101.2954601362,1.2266666654,0,1.2266666654,99.61,9.63,100.0744173103,131.27
2021-12-21 11:00:00,96.8422222187,14.17,97.8734126526,3.4822222187,0,3.4822222187,93.36,14.17,94.4292248194,131.51,3.4822222187,0.0,3.4822222187,3.4822222187,0,3.4822222187,0.0,0.0,0.0,131.52,100.8822222187,9.63,101.34080944909999,3.4822222187,0,3.4822222187,97.4,9.63,97.8749043422,131.34
2021-12-21 11:30:00,97.1637777741,14.22,98.1988192971,3.6637777741,0,3.6637777741,93.5,14.22,94.575146841,131.51,3.6637777741,0.0,3.6637777741,3.6637777741,0,3.6637777741,0.0,0.0,0.0,131.52,101.2037777741,9.67,101.6647113592,3.6637777741,0,3.6637777741,97.54,9.67,98.018164133,131.34
2021-12-21 12:00:00,96.1282222186,14.15,97.1640757014,3.6182222186,0,3.6182222186,92.51,14.15,93.5859102643,131.51,3.6182222186,0.0,3.6182222186,3.6182222186,0,3.6182222186,0.0,0.0,0.0,131.52,100.1282222186,9.5,100.5778846698,3.6182222186,0,3.6182222186,96.51,9.5,96.9764409535,131.34
2021-12-21 12:30:00,96.885555552,14.26,97.9293545094,3.515555552,0,3.515555552,93.37,14.26,94.4526574534,132.73,3.515555552,0.0,3.515555552,3.515555552,0,3.515555552,0.0,0.0,0.0,132.69,100.915555552,9.6,101.3711465476,3.515555552,0,3.515555552,97.4,9.6,97.8719571685,132.63
2021-12-21 13:00:00,97.8271111075,13.94,98.8153189927,3.6271111075,0,3.6271111075,94.2,13.94,95.2258557326,132.73,3.6271111075,0.0,3.6271111075,3.6271111075,0,3.6271111075,0.0,0.0,0.0,132.69,101.8971111075,9.29,102.3197212274,3.6271111075,0,3.6271111075,98.27,9.29,98.7081404951,132.63
2021-12-21 13:30:00,98.1615555525,13.61,99.100570576,3.0415555525,0,3.0415555525,95.12,13.61,96.088742837,132.87,3.0415555525,0.0,3.0415555525,3.0415555525,0,3.0415555525,0.0,0.0,0.0,132.78,102.2815555525,8.92,102.6697764985,3.0415555525,0,3.0415555525,99.24,8.92,99.6400722601,132.71
2021-12-21 14:00:00,99.2222222203,13.55,100.1431569422,1.8722222204,0,1.8722222204,97.35,13.55,98.2884784703,132.87,1.8722222204,0.0,1.8722222204,1.8722222204,0,1.8722222204,0.0,0.0,0.0,132.78,103.4322222203,8.87,103.8118562277,1.8722222204,0,1.8722222204,101.56,8.87,101.946606123,132.79
2021-12-21 14:30:00,95.9970440374,13.2,96.9003223107,0.4070440374,0,0.4070440374,95.59,13.2,96.4970885571,132.87,0.4070440374,0.0,0.4070440374,0.4070440374,0,0.4070440374,0.0,0.0,0.0,132.87,100.1070440374,8.49,100.4664141189,0.4070440374,0,0.4070440374,99.7,8.49,100.0608319973,132.79
2021-12-21 15:00:00,91.156106355,8.78,91.5779674693,4.756106355,0,4.756106355,86.4,8.78,86.8449676147,133.04,4.756106355,0.0,4.756106355,4.756106355,0,4.756106355,0.0,0.0,0.0,132.87,94.896106355,3.74,94.9697773049,4.756106355,0,4.756106355,90.14,3.74,90.2175548327,132.92
2021-12-21 15:30:00,92.9755508,8.56,93.3687669757,4.7555508,0,4.7555508,88.22,8.56,88.6343161535,134.08,4.7555508,0.0,4.7555508,4.7555508,0,4.7555508,0.0,0.0,0.0,133.3,96.8055508,3.54,96.8702548035,4.7555508,0,4.7555508,92.05,3.54,92.1180443779,133.94
2021-12-21 16:00:00,88.6144396902,9.11,89.0814852907,5.4744396902,0,5.4744396902,83.14,9.11,83.6376213196,133.87,5.4744396902,0.0,5.4744396902,5.4744396902,0,5.4744396902,0.0,0.0,0.0,133.07,92.2244396902,4.11,92.3159757364,5.4744396902,0,5.4744396902,86.75,4.11,86.8473062334,133.73
2021-12-21 16:30:00,86.304328451,10.18,86.9026438572,8.254328451,0,8.254328451,78.05,10.18,78.7110849881,133.6,8.254328451,0.0,8.254328451,8.254328451,0,8.254328451,0.0,0.0,0.0,132.89,89.714328451,5.21,89.8654818571,8.254328451,0,8.254328451,81.46,5.21,81.6264399567,133.46
2021-12-21 17:00:00,91.3574394267,10.77,91.9900790227,8.6774394267,0,8.6774394267,82.68,10.77,83.3785062231,133.4,8.6774394267,0.0,8.6774394267,8.6774394267,0,8.6774394267,0.0,0.0,0.0,132.73,94.9674394267,5.88,95.1492982174,8.6774394267,0,8.6774394267,86.29,5.88,86.4901063706,133.31
2021-12-21 17:30:00,102.1809773689,12.96,102.9995812422,4.0609773689,0,4.0609773689,98.12,12.96,98.9721981164,133.18,4.0609773689,0.0,4.0609773689,4.0609773689,0,4.0609773689,0.0,0.0,0.0,132.63,106.4209773689,8.29,106.7433769569,4.0609773689,0,4.0609773689,102.36,8.29,102.6951493499,133.09
2021-12-21 18:00:00,102.8642222186,13.28,103.7179184743,3.6342222186,0,3.6342222186,99.23,13.28,100.1146907302,132.72,3.6342222186,0.0,3.6342222186,3.6342222186,0,3.6342222186,0.0,0.0,0.0,132.51,107.1442222186,8.63,107.4912147797,3.6342222186,0,3.6342222186,103.51,8.63,103.8691340101,132.51
2021-12-21 18:30:00,113.2826666645,14.44,114.1992826888,2.1326666645,0,2.1326666645,111.15,14.44,112.0840581885,132.63,2.1326666645,0.0,2.1326666645,2.1326666645,0,2.1326666645,0.0,0.0,0.0,132.51,118.1126666645,9.95,118.5310276957,2.1326666645,0,2.1326666645,115.98,9.95,116.4060260468,132.51
2021-12-21 19:00:00,110.6622222215,13.45,111.4765891432,0.7322222215,0,0.7322222215,109.93,13.45,110.7497512413,132.12,0.7322222215,0.0,0.7322222215,0.7322222215,0,0.7322222215,0.0,0.0,0.0,132.33,115.4222222215,8.89,115.7640768224,0.7322222215,0,0.7322222215,114.69,8.89,115.034030617,131.95
2021-12-21 19:30:00,106.09,11.83,106.7475386133,0.0,0,0.0,106.09,11.83,106.7475386133,132.21,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.33,110.68,7.16,110.9113519889,0.0,0,0.0,110.68,7.16,110.9113519889,132.1
2021-12-21 20:00:00,100.15,11.68,100.8287900354,0.0,0,0.0,100.15,11.68,100.8287900354,132.49,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.33,104.49,6.98,104.7228747696,0.0,0,0.0,104.49,6.98,104.7228747696,132.35
2021-12-21 20:30:00,98.86,11.26,99.4991819062,0.0,0,0.0,98.86,11.26,99.4991819062,132.42,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.14,103.14,6.54,103.3471392928,0.0,0,0.0,103.14,6.54,103.3471392928,132.45
2021-12-21 21:00:00,97.4,9.09,97.8232492815,0.0,0,0.0,97.4,9.09,97.8232492815,132.42,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.14,101.59,4.22,101.6776106132,0.0,0,0.0,101.59,4.22,101.6776106132,132.25
2021-12-21 21:30:00,87.55,8.15,87.9285221074,0.0,0,0.0,87.55,8.15,87.9285221074,132.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.36,91.34,3.17,91.3949916571,0.0,0,0.0,91.34,3.17,91.3949916571,132.79
2021-12-21 22:00:00,82.03,5.89,82.2411879778,0.0,0,0.0,82.03,5.89,82.2411879778,133.09,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.36,85.6,0.78,85.6035536646,0.0,0,0.0,85.6,0.78,85.6035536646,132.99
2021-12-21 22:30:00,75.19,5.01,75.3567263089,0.0,0,0.0,75.19,5.01,75.3567263089,132.8,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.76,78.45,-0.2,78.450254939,0.0,0,0.0,78.45,-0.2,78.450254939,132.66
2021-12-21 23:00:00,72.36,3.16,72.4289665811,0.0,0,0.0,72.36,3.16,72.4289665811,133.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.01,75.5,-2.21,75.5323381076,0.0,0,0.0,75.5,-2.21,75.5323381076,133.07
2021-12-21 23:30:00,70.57,2.15,70.6027435728,0.0,0,0.0,70.57,2.15,70.6027435728,133.93,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.46,73.6,-3.31,73.6743924305,0.0,0,0.0,73.6,-3.31,73.6743924305,133.76
2021-12-22 00:00:00,67.4,1.49,67.4164675728,0.0,0,0.0,67.4,1.49,67.4164675728,134.37,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.79,70.3,-4.02,70.4148450257,0.0,0,0.0,70.3,-4.02,70.4148450257,134.22
2021-12-22 00:30:00,76.17,3.04,76.2306401652,0.0,0,0.0,76.17,3.04,76.2306401652,134.44,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.79,79.46,-2.31,79.4935701802,0.0,0,0.0,79.46,-2.31,79.4935701802,134.36
2021-12-22 01:00:00,78.12,3.34,78.19136781,0.0,0,0.0,78.12,3.34,78.19136781,134.04,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.63,81.46,-1.98,81.4840597909,0.0,0,0.0,81.46,-1.98,81.4840597909,133.92
2021-12-22 01:30:00,81.18,3.13,81.2403181924,0.0,0,0.0,81.18,3.13,81.2403181924,133.89,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.49,84.64,-2.14,84.6670490805,0.0,0,0.0,84.64,-2.14,84.6670490805,133.76
2021-12-22 02:00:00,80.37,2.63,80.41302009,0.0,0,0.0,80.37,2.63,80.41302009,133.39,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.04,83.78,-2.67,83.8225345596,0.0,0,0.0,83.78,-2.67,83.8225345596,133.29
2021-12-22 02:30:00,79.79,2.41,79.8263878677,0.0,0,0.0,79.79,2.41,79.8263878677,133.75,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.31,83.17,-2.92,83.2212430813,0.0,0,0.0,83.17,-2.92,83.2212430813,133.61
2021-12-22 03:00:00,78.28,1.88,78.3025721161,0.0,0,0.0,78.28,1.88,78.3025721161,133.75,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.31,81.61,-3.49,81.6845897339,0.0,0,0.0,81.61,-3.49,81.6845897339,133.61
2021-12-22 03:30:00,75.91,1.65,75.9279303024,0.0,0,0.0,75.91,1.65,75.9279303024,133.99,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.42,79.14,-3.77,79.2297450457,0.0,0,0.0,79.14,-3.77,79.2297450457,133.86
2021-12-22 04:00:00,73.34,1.15,73.3490156717,0.0,0,0.0,73.34,1.15,73.3490156717,134.08,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.42,76.45,-4.31,76.5713954424,0.0,0,0.0,76.45,-4.31,76.5713954424,133.86
2021-12-22 04:30:00,71.55,0.67,71.5531368984,0.0,0,0.0,71.55,0.67,71.5531368984,134.28,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.6,74.59,-4.83,74.7462172956,0.0,0,0.0,74.59,-4.83,74.7462172956,134.2
2021-12-22 05:00:00,70.54,0.55,70.5421441409,0.0,0,0.0,70.54,0.55,70.5421441409,134.28,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.44,73.56,-4.95,73.7263596009,0.0,0,0.0,73.56,-4.95,73.7263596009,134.1
2021-12-22 05:30:00,71.61,1.4100000000000001,71.623880096,0.0,0,0.0,71.61,1.4100000000000001,71.623880096,134.28,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.44,74.67,-4.02,74.778133836,0.0,0,0.0,74.67,-4.02,74.778133836,134.1
2021-12-22 06:00:00,72.52,2.52,72.5637705746,0.0,0,0.0,72.52,2.52,72.5637705746,133.78,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.11,75.64,-2.85,75.6936727871,0.0,0,0.0,75.64,-2.85,75.6936727871,133.62
2021-12-22 06:30:00,74.49,5.94,74.7264591694,0.0,0,0.0,74.49,5.94,74.7264591694,133.71,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.11,77.71,0.79,77.714015467,0.0,0,0.0,77.71,0.79,77.714015467,133.62
2021-12-22 07:00:00,75.72,8.92,76.2435885829,0.0,0,0.0,75.72,8.92,76.2435885829,133.12,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.0,79.03,3.93,79.1276550897,0.0,0,0.0,79.03,3.93,79.1276550897,132.97
2021-12-22 07:30:00,82.28,10.91,83.0001596384,0.0,0,0.0,82.28,10.91,83.0001596384,132.58,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.84,85.87,6.08,86.0849772028,0.0,0,0.0,85.87,6.08,86.0849772028,132.44
2021-12-22 08:00:00,87.36,13.62,88.4153493461,0.0,0,0.0,87.36,13.62,88.4153493461,132.1,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.69,91.17,8.96,91.6092271553,0.0,0,0.0,91.17,8.96,91.6092271553,132.03
2021-12-22 08:30:00,93.13,15.11,94.3478086656,0.0,0,0.0,93.13,15.11,94.3478086656,132.1,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.04,97.18,10.57,97.7531447064,0.0,0,0.0,97.18,10.57,97.7531447064,132.03
2021-12-22 09:00:00,97.49,15.77,98.7572427724,0.0,0,0.0,97.49,15.77,98.7572427724,131.67,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.81,101.73,11.32,102.3578785439,0.0,0,0.0,101.73,11.32,102.3578785439,131.54
2021-12-22 09:30:00,100.43,16.02,101.6996819071,0.0,0,0.0,100.43,16.02,101.6996819071,131.38,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.62,104.77,11.58,105.4080134525,0.0,0,0.0,104.77,11.58,105.4080134525,131.22
2021-12-22 10:00:00,99.76,15.05,100.8888502264,0.0,0,0.0,99.76,15.05,100.8888502264,131.62,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.88,104.05,10.54,104.5824751094,0.0,0,0.0,104.05,10.54,104.5824751094,131.47
2021-12-22 10:30:00,99.14,15.44,100.3351045248,0.0,0,0.0,99.14,15.44,100.3351045248,131.95,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.08,103.42,10.95,103.9980716167,0.0,0,0.0,103.42,10.95,103.9980716167,131.78
2021-12-22 11:00:00,93.95,15.56,95.2298067834,0.0,0,0.0,93.95,15.56,95.2298067834,131.76,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.96,98.02,11.03,98.6386399947,0.0,0,0.0,98.02,11.03,98.6386399947,131.67
2021-12-22 11:30:00,92.08,15.46,93.3688277746,0.0,0,0.0,92.08,15.46,93.3688277746,131.87,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.96,96.07,10.93,96.6897605747,0.0,0,0.0,96.07,10.93,96.6897605747,131.67
2021-12-22 12:00:00,91.25,15.01,92.4762812834,0.0,0,0.0,91.25,15.01,92.4762812834,131.95,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.03,95.2,10.44,95.7707345696,0.0,0,0.0,95.2,10.44,95.7707345696,131.78
2021-12-22 12:30:00,90.801999999,14.69,91.9826032672,1.011999999,0,1.011999999,89.79,14.69,90.98373590919999,132.08,1.011999999,0.0,1.011999999,1.011999999,0,1.011999999,0.0,0.0,0.0,132.03,94.671999999,10.09,95.2081702576,1.011999999,0,1.011999999,93.66,10.09,94.2019304473,131.88
2021-12-22 13:00:00,93.8686666632,14.54,94.9880949442,3.4486666632,0,3.4486666632,90.42,14.54,91.5815920368,132.08,3.4486666632,0.0,3.4486666632,3.4486666632,0,3.4486666632,0.0,0.0,0.0,132.03,97.7786666632,9.94,98.2826091149,3.4486666632,0,3.4486666632,94.33,9.94,94.8522667099,131.88
2021-12-22 13:30:00,96.1139999963,14.35,97.1793367712,3.6639999963000003,0,3.6639999963000003,92.45,14.35,93.5570681456,132.19,3.6639999963000003,0.0,3.6639999963000003,3.6639999963000003,0,3.6639999963000003,0.0,0.0,0.0,132.19,100.1339999963,9.73,100.605620396,3.6639999963000003,0,3.6639999963000003,96.47,9.73,96.9594440991,132.01
2021-12-22 14:00:00,95.5037777741,14.28,96.5654698592,3.6637777741,0,3.6637777741,91.84,14.28,92.9435527619,132.27,3.6637777741,0.0,3.6637777741,3.6637777741,0,3.6637777741,0.0,0.0,0.0,132.27,99.4937777741,9.64,99.959698958,3.6637777741,0,3.6637777741,95.83,9.64,96.313646489,132.16
2021-12-22 14:30:00,96.4331111074,13.74,97.4070455248,3.6631111074,0,3.6631111074,92.77,13.74,93.7819838775,132.43,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,132.43,100.4631111074,9.08,100.8726082412,3.6631111074,0,3.6631111074,96.8,9.08,97.2249268449,132.28
2021-12-22 15:00:00,98.3528888862,13.7,99.3024710279,2.7128888862,0,2.7128888862,95.64,13.7,96.616249151,132.55,2.7128888862,0.0,2.7128888862,2.7128888862,0,2.7128888862,0.0,0.0,0.0,132.43,102.5028888862,9.04,102.9007474706,2.7128888862,0,2.7128888862,99.79,9.04,100.1986312282,132.43
2021-12-22 15:30:00,97.7393333313,13.21,98.6279949104,1.9993333313,0,1.9993333313,95.74,13.21,96.647047032,132.55,1.9993333313,0.0,1.9993333313,1.9993333313,0,1.9993333313,0.0,0.0,0.0,132.43,101.8993333313,8.56,102.2582404179,1.9993333313,0,1.9993333313,99.9,8.56,100.2660640496,132.43
2021-12-22 16:00:00,96.970888886,12.85,97.8185861242,2.870888886,0,2.870888886,94.1,12.85,94.9733252024,132.37,2.870888886,0.0,2.870888886,2.870888886,0,2.870888886,0.0,0.0,0.0,132.25,101.060888886,8.17,101.3905920805,2.870888886,0,2.870888886,98.19,8.17,98.5293103599,132.22
2021-12-22 16:30:00,95.5617777743,13.53,96.5148396434,3.4717777743,0,3.4717777743,92.09,13.53,93.0786173082,132.37,3.4717777743,0.0,3.4717777743,3.4717777743,0,3.4717777743,0.0,0.0,0.0,132.18,99.5617777743,8.87,99.9561128375,3.4717777743,0,3.4717777743,96.09,8.87,96.4985233048,132.22
2021-12-22 17:00:00,97.2168888854,14.58,98.3041193671,3.5168888854,0,3.5168888854,93.7,14.58,94.82756139439999,132.47,3.5168888854,0.0,3.5168888854,3.5168888854,0,3.5168888854,0.0,0.0,0.0,132.36,101.2968888854,10.0,101.7892906835,3.5168888854,0,3.5168888854,97.78,10.0,98.290021874,132.34
2021-12-22 17:30:00,106.4873333298,15.68,107.6355636381,3.5173333298,0,3.5173333298,102.97,15.68,104.157012726,132.16,3.5173333298,0.0,3.5173333298,3.5173333298,0,3.5173333298,0.0,0.0,0.0,132.19,110.9673333298,11.23,111.5341291548,3.5173333298,0,3.5173333298,107.45,11.23,108.0352507286,132.03
2021-12-22 18:00:00,106.4695555522,15.19,107.5476748214,3.3695555522,0,3.3695555522,103.1,15.19,104.2129843158,131.66,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,131.97,110.9595555522,10.72,111.476191935,3.3695555522,0,3.3695555522,107.59,10.72,108.1227381266,131.54
2021-12-22 18:30:00,111.634444442,14.84,112.6164942887,2.414444442,0,2.414444442,109.22,14.84,110.2235637239,131.66,2.414444442,0.0,2.414444442,2.414444442,0,2.414444442,0.0,0.0,0.0,131.97,116.404444442,10.41,116.868998395,2.414444442,0,2.414444442,113.99,10.41,114.4643534031,131.54
2021-12-22 19:00:00,106.6246666649,13.39,107.4621405026,1.7646666649,0,1.7646666649,104.86,13.39,105.7114549138,131.49,1.7646666649,0.0,1.7646666649,1.7646666649,0,1.7646666649,0.0,0.0,0.0,131.78,111.1846666649,8.83,111.5347434721,1.7646666649,0,1.7646666649,109.42,8.83,109.775704507,131.34
2021-12-22 19:30:00,101.8419999984,11.68,102.5095866916,1.5519999984,0,1.5519999984,100.29,11.68,100.9678488431,131.96,1.5519999984,0.0,1.5519999984,1.5519999984,0,1.5519999984,0.0,0.0,0.0,132.08,106.2219999984,7.02,106.4537161572,1.5519999984,0,1.5519999984,104.67,7.02,104.9051442971,131.87
2021-12-22 20:00:00,96.8899999985,10.05,97.4098280447,1.5499999984000001,0,1.5499999984000001,95.34,10.05,95.8682330076,132.13,1.5499999984000001,0.0,1.5499999984000001,1.5499999984000001,0,1.5499999984000001,0.0,0.0,0.0,131.95,101.0599999985,5.25,101.1962751275,1.5499999984000001,0,1.5499999984000001,99.51,5.25,99.6483948692,132.02
2021-12-22 20:30:00,92.3793333318,10.35,92.9573220721,1.5493333318,0,1.5493333318,90.83,10.35,91.4177849218,132.49,1.5493333318,0.0,1.5493333318,1.5493333318,0,1.5493333318,0.0,0.0,0.0,132.06,96.3293333318,5.53,96.4879337542,1.5493333318,0,1.5493333318,94.78,5.53,94.941188638,132.35
2021-12-22 21:00:00,86.8684444436,9.14,87.3479607091,0.8684444436000001,0,0.8684444436000001,86.0,9.14,86.4843315289,132.49,0.8684444436000001,0.0,0.8684444436000001,0.8684444436000001,0,0.8684444436000001,0.0,0.0,0.0,132.06,90.6184444436,4.21,90.7161869424,0.8684444436000001,0,0.8684444436000001,89.75,4.21,89.8486872469,132.35
2021-12-22 21:30:00,83.62,7.77,83.9802196949,0.0,0,0.0,83.62,7.77,83.9802196949,132.68,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.14,87.26,2.77,87.3039546642,0.0,0,0.0,87.26,2.77,87.3039546642,132.61
2021-12-22 22:00:00,76.35,5.77,76.5677177406,0.0,0,0.0,76.35,5.77,76.5677177406,132.68,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.96,79.68,0.6000000000000001,79.6822590041,0.0,0,0.0,79.68,0.6000000000000001,79.6822590041,132.61
2021-12-22 22:30:00,70.71,4.27,70.8388099844,0.0,0,0.0,70.71,4.27,70.8388099844,132.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.77,73.79,-0.99,73.796640845,0.0,0,0.0,73.79,-0.99,73.796640845,132.74
2021-12-22 23:00:00,67.03,4.53,67.1828981215,0.0,0,0.0,67.03,4.53,67.1828981215,133.1,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.77,69.96,-0.76,69.9641279514,0.0,0,0.0,69.96,-0.76,69.9641279514,133.02
2021-12-22 23:30:00,64.68,4.25,64.8194793253,0.0,0,0.0,64.68,4.25,64.8194793253,133.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.92,67.46,-1.13,67.4694634631,0.0,0,0.0,67.46,-1.13,67.4694634631,133.1
2021-12-23 00:00:00,63.25,-0.66,63.2534433845,0.0,0,0.0,63.25,-0.66,63.2534433845,133.99,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.6,66.03,-6.08,66.3093304144,0.0,0,0.0,66.03,-6.08,66.3093304144,133.87
2021-12-23 00:30:00,73.8841111085,-9.05,74.4363108589,2.6341111085,0,2.6341111085,71.25,-9.05,71.822454706,133.99,2.6341111085,0.0,2.6341111085,2.6341111085,0,2.6341111085,0.0,0.0,0.0,132.86,77.2341111085,-14.2,78.5286439378,2.6341111085,0,2.6341111085,74.6,-14.2,75.9394495635,133.87
2021-12-23 01:00:00,75.2203333307,-9.01,75.7580269435,2.6603333307,0,2.6603333307,72.56,-9.01,73.1172599322,131.5,2.6603333307,0.0,2.6603333307,2.6603333307,0,2.6603333307,0.0,0.0,0.0,132.77,78.6203333307,-14.14,79.8817652098,2.6603333307,0,2.6603333307,75.96,-14.14,77.2648768846,131.35
2021-12-23 01:30:00,74.6529999973,-9.66,75.2754010856,2.6629999973,0,2.6629999973,71.99,-9.66,72.6352235489,131.29,2.6629999973,0.0,2.6629999973,2.6629999973,0,2.6629999973,0.0,0.0,0.0,132.58,78.0129999973,-14.83,79.4100564701,2.6629999973,0,2.6629999973,75.35,-14.83,76.7955167962,131.15
2021-12-23 02:00:00,70.6682222196,-9.73,71.3349180393,2.6582222196,0,2.6582222196,68.01,-9.73,68.7024963156,131.62,2.6582222196,0.0,2.6582222196,2.6582222196,0,2.6582222196,0.0,0.0,0.0,132.8,73.8582222196,-14.97,75.3600549989,2.6582222196,0,2.6582222196,71.2,-14.97,72.7567240879,131.45
2021-12-23 02:30:00,66.8862222195,-9.08,67.499726835,2.7162222195,0,2.7162222195,64.17,-9.08,64.8092223376,131.84,2.7162222195,0.0,2.7162222195,2.7162222195,0,2.7162222195,0.0,0.0,0.0,132.99,69.8962222195,-14.28,71.3400328046,2.7162222195,0,2.7162222195,67.18,-14.28,68.6809347636,131.72
2021-12-23 03:00:00,67.2384444417,-10.17,68.0032154456,2.6984444417,0,2.6984444417,64.54,-10.17,65.3363643004,131.69,2.6984444417,0.0,2.6984444417,2.6984444417,0,2.6984444417,0.0,0.0,0.0,132.91,70.2684444417,-15.46,71.949050614,2.6984444417,0,2.6984444417,67.57,-15.46,69.3160623521,131.54
2021-12-23 03:30:00,62.8553333307,-9.94,63.6364402533,2.6353333307,0,2.6353333307,60.22,-9.94,61.0348425082,132.06,2.6353333307,0.0,2.6353333307,2.6353333307,0,2.6353333307,0.0,0.0,0.0,133.15,65.6953333307,-15.24,67.43985781,2.6353333307,0,2.6353333307,63.06,-15.24,64.8754283223,131.92
2021-12-23 04:00:00,59.9936666641,-9.91,60.8066455234,2.5536666641,0,2.5536666641,57.44,-9.91,58.288606948500004,132.06,2.5536666641,0.0,2.5536666641,2.5536666641,0,2.5536666641,0.0,0.0,0.0,133.07,62.6836666641,-15.22,64.5049646652,2.5536666641,0,2.5536666641,60.13,-15.22,62.0263274747,131.92
2021-12-23 04:30:00,57.7569999974,-10.14,58.6403500049,2.5769999974,0,2.5769999974,55.18,-10.14,56.1039392556,132.06,2.5769999974,0.0,2.5769999974,2.5769999974,0,2.5769999974,0.0,0.0,0.0,133.07,60.3769999974,-15.48,62.3298686722,2.5769999974,0,2.5769999974,57.8,-15.48,59.837032012,131.92
2021-12-23 05:00:00,57.6683333307,-10.64,58.6416768957,2.6183333307,0,2.6183333307,55.05,-10.64,56.0688157535,131.97,2.6183333307,0.0,2.6183333307,2.6183333307,0,2.6183333307,0.0,0.0,0.0,133.07,60.2983333307,-16.0,62.3850062312,2.6183333307,0,2.6183333307,57.68,-16.0,59.8580186775,131.92
2021-12-23 05:30:00,62.2567777752,-11.08,63.2350597292,2.5767777752,0,2.5767777752,59.68,-11.08,60.6998253704,132.08,2.5767777752,0.0,2.5767777752,2.5767777752,0,2.5767777752,0.0,0.0,0.0,133.07,65.0767777752,-16.43,67.1187895123,2.5767777752,0,2.5767777752,62.5,-16.43,64.6234856689,131.92
2021-12-23 06:00:00,64.8615555529,-10.79,65.7529123974,2.6215555529,0,2.6215555529,62.24,-10.79,63.1683599597,132.08,2.6215555529,0.0,2.6215555529,2.6215555529,0,2.6215555529,0.0,0.0,0.0,132.99,67.8015555529,-16.08,69.6822598327,2.6215555529,0,2.6215555529,65.18,-16.08,67.1341850327,131.92
2021-12-23 06:30:00,68.6805555529,-8.08,69.154212533,2.6605555529,0,2.6605555529,66.02,-8.08,66.5126063239,131.76,2.6605555529,0.0,2.6605555529,2.6605555529,0,2.6605555529,0.0,0.0,0.0,132.83,71.8205555529,-13.19,73.0216974599,2.6605555529,0,2.6605555529,69.16,-13.19,70.4065458605,131.67
2021-12-23 07:00:00,73.3133333306,-6.04,73.5617186045,2.6833333307,0,2.6833333307,70.63,-6.04,70.8877880879,131.11,2.6833333307,0.0,2.6833333307,2.6833333307,0,2.6833333307,0.0,0.0,0.0,132.45,76.6533333306,-11.01,77.4400000691,2.6833333307,0,2.6833333307,73.97,-11.01,74.7848982081,131.0
2021-12-23 07:30:00,77.5865555529,-4.3,77.7056214348,2.6165555529,0,2.6165555529,74.97,-4.3,75.0932147401,131.21,2.6165555529,0.0,2.6165555529,2.6165555529,0,2.6165555529,0.0,0.0,0.0,132.77,81.1265555529,-9.13,81.6386851675,2.6165555529,0,2.6165555529,78.51,-9.13,79.039085268,131.0
2021-12-23 08:00:00,83.8656666641,-3.95,83.9586359168,2.5956666641,0,2.5956666641,81.27,-3.95,81.3659351326,130.65,2.5956666641,0.0,2.5956666641,2.5956666641,0,2.5956666641,0.0,0.0,0.0,132.41,87.7256666641,-8.7,88.1560127935,2.5956666641,0,2.5956666641,85.13,-8.7,85.573400657,130.48
2021-12-23 08:30:00,88.2258888863,-6.3,88.4505368541,2.5458888863,0,2.5458888863,85.68,-6.3,85.911305426,130.35,2.5458888863,0.0,2.5458888863,2.5458888863,0,2.5458888863,0.0,0.0,0.0,132.28,92.2958888863,-11.13,92.9645524128,2.5458888863,0,2.5458888863,89.75,-11.13,90.4374889081,130.2
2021-12-23 09:00:00,92.7153333307,-4.32,92.815922312,2.6553333307,0,2.6553333307,90.06,-4.32,90.1635513941,130.35,2.6553333307,0.0,2.6553333307,2.6553333307,0,2.6553333307,0.0,0.0,0.0,132.03,96.9853333307,-9.02,97.4038771367,2.6553333307,0,2.6553333307,94.33,-9.02,94.760272794,130.2
2021-12-23 09:30:00,96.4344444417,-3.2800000000000002,96.4902092172,2.7844444417,0,2.7844444417,93.65,-3.2800000000000002,93.7074217978,130.19,2.7844444417,0.0,2.7844444417,2.7844444417,0,2.7844444417,0.0,0.0,0.0,132.11,100.8544444417,-7.92,101.1649413761,2.7844444417,0,2.7844444417,98.07,-7.92,98.3892844775,130.03
2021-12-23 10:00:00,97.7321111083,-3.1,97.7812637558,2.8321111083,0,2.8321111083,94.9,-3.1,94.9506187447,130.08,2.8321111083,0.0,2.8321111083,2.8321111083,0,2.8321111083,0.0,0.0,0.0,132.18,102.1921111083,-7.7,102.4817914206,2.8321111083,0,2.8321111083,99.36,-7.7,99.657912882,129.87
2021-12-23 10:30:00,98.5887777729,-2.98,98.6338050708,4.8787777729,0,4.8787777729,93.71,-2.98,93.7573703769,129.99,4.8787777729,0.0,4.8787777729,4.8787777729,0,4.8787777729,0.0,0.0,0.0,132.09,103.0187777729,-7.58,103.2972650839,4.8787777729,0,4.8787777729,98.14,-7.58,98.4322914495,129.87
2021-12-23 11:00:00,97.1658656062,-4.24,97.2583314631,7.4758656062,0,7.4758656062,89.69,-4.24,89.7901648289,129.88,7.4758656062,0.0,7.4758656062,7.4758656062,0,7.4758656062,0.0,0.0,0.0,131.97,101.3958656062,-8.94,101.7892192819,7.4758656062,0,7.4758656062,93.92,-8.94,94.3445281932,129.73
2021-12-23 11:30:00,90.6943287723,-7.3,90.9876435098,13.9143287723,0,13.9143287723,76.78,-7.3,77.1262497468,130.24,13.9143287723,0.0,13.9143287723,13.9143287723,0,13.9143287723,0.0,0.0,0.0,132.17,94.3543287723,-12.25,95.1462130517,13.9143287723,0,13.9143287723,80.44,-12.25,81.3674142394,130.09
2021-12-23 12:00:00,90.7429954563,-7.15,91.0242480023,14.5529954563,0,14.5529954563,76.19,-7.15,76.5247580852,130.84,14.5529954563,0.0,14.5529954563,14.5529954563,0,14.5529954563,0.0,0.0,0.0,132.28,94.3729954563,-12.1,95.1455320622,14.5529954563,0,14.5529954563,79.82,-12.1,80.7319168607,130.74
2021-12-23 12:30:00,90.1879954736,-6.79,90.4432342829,15.3779954736,0,15.3779954736,74.81,-6.79,75.1175092771,130.84,15.3779954736,0.0,15.3779954736,15.3779954736,0,15.3779954736,0.0,0.0,0.0,132.28,93.7479954736,-11.74,94.4802320875,15.3779954736,0,15.3779954736,78.37,-11.74,79.2444603742,130.67
2021-12-23 13:00:00,88.1392177236,-7.19,88.4319953463,16.3492177236,0,16.3492177236,71.79,-7.19,72.1491524552,130.91,16.3492177236,0.0,16.3492177236,16.3492177236,0,16.3492177236,0.0,0.0,0.0,132.38,91.5692177236,-12.19,92.3770411656,16.3492177236,0,16.3492177236,75.22,-12.19,76.2013418517,130.67
2021-12-23 13:30:00,86.1055510768,-7.4,86.4229479146,18.8555510768,0,18.8555510768,67.25,-7.4,67.655912528,131.07,18.8555510768,0.0,18.8555510768,18.8555510768,0,18.8555510768,0.0,0.0,0.0,132.47,89.3355510768,-12.45,90.1989090078,18.8555510768,0,18.8555510768,70.48,-12.45,71.5711736665,130.9
2021-12-23 14:00:00,80.5161066609,-9.02,81.0197743259,21.7761066609,0,21.7761066609,58.74,-9.02,59.4285116758,131.15,21.7761066609,0.0,21.7761066609,21.7761066609,0,21.7761066609,0.0,0.0,0.0,132.47,83.3361066609,-14.23,84.5422945832,21.7761066609,0,21.7761066609,61.56,-14.23,63.1832770597,131.02
2021-12-23 14:30:00,77.2389955231,-10.59,77.9615965038,17.9889955231,0,17.9889955231,59.25,-10.59,60.188957459,131.71,17.9889955231,0.0,17.9889955231,17.9889955231,0,17.9889955231,0.0,0.0,0.0,132.8,80.1089955231,-15.89,81.6697206052,17.9889955231,0,17.9889955231,62.12,-15.89,64.1200943543,131.54
2021-12-23 15:00:00,85.0997551741,-7.6,85.438447614,8.3397551741,0,8.3397551741,76.76,-7.6,77.1353200551,131.92,8.3397551741,0.0,8.3397551741,8.3397551741,0,8.3397551741,0.0,0.0,0.0,132.88,88.7697551741,-12.61,89.6609253447,8.3397551741,0,8.3397551741,80.43,-12.61,81.4125113235,131.74
2021-12-23 15:30:00,85.2594444403,-7.79,85.614583841,4.1394444403,0,4.1394444403,81.12,-7.79,81.4931806963,131.18,4.1394444403,0.0,4.1394444403,4.1394444403,0,4.1394444403,0.0,0.0,0.0,132.6,89.1194444403,-12.79,90.032546767,4.1394444403,0,4.1394444403,84.98,-12.79,85.9370961809,131.08
2021-12-23 16:00:00,89.2637777747,-7.12,89.547285959,3.0437777747,0,3.0437777747,86.22,-7.12,86.5134833422,131.18,3.0437777747,0.0,3.0437777747,3.0437777747,0,3.0437777747,0.0,0.0,0.0,132.6,93.3537777747,-12.04,94.1269856354,3.0437777747,0,3.0437777747,90.31,-12.04,91.1090429101,131.08
2021-12-23 16:30:00,94.3918888863,-5.97,94.5804926374,2.5518888863,0,2.5518888863,91.84,-5.97,92.0338334527,130.87,2.5518888863,0.0,2.5518888863,2.5518888863,0,2.5518888863,0.0,0.0,0.0,132.43,98.7318888863,-10.76,99.3164814271,2.5518888863,0,2.5518888863,96.18,-10.76,96.7800082662,130.69
2021-12-23 17:00:00,105.2773333303,1.12,105.2832907594,3.0473333303,0,3.0473333303,102.23,1.12,102.2361350013,130.42,3.0473333303,0.0,3.0473333303,3.0473333303,0,3.0473333303,0.0,0.0,0.0,132.2,109.9273333303,-2.91,109.9658433929,3.0473333303,0,3.0473333303,106.88,-2.91,106.9196076499,130.32
2021-12-23 17:30:00,112.0017777742,9.24,112.3822754022,3.5717777742,0,3.5717777742,108.43,9.24,108.8229870018,130.64,3.5717777742,0.0,3.5717777742,3.5717777742,0,3.5717777742,0.0,0.0,0.0,131.76,116.7217777742,4.51,116.808875976,3.5717777742,0,3.5717777742,113.15,4.51,113.2398454609,130.5
2021-12-23 18:00:00,110.6498888834,7.69,110.9167886747,5.4698888834,0,5.4698888834,105.18,7.69,105.4607438813,132.08,5.4698888834,0.0,5.4698888834,5.4698888834,0,5.4698888834,0.0,0.0,0.0,131.76,115.2198888834,2.84,115.2548844705,5.4698888834,0,5.4698888834,109.75,2.84,109.786739181,131.91
2021-12-23 18:30:00,110.078888882,6.39,110.264200344,6.868888882,0,6.868888882,103.21,6.39,103.407621576,132.52,6.868888882,0.0,6.868888882,6.868888882,0,6.868888882,0.0,0.0,0.0,131.9,114.588888882,1.46,114.5981895809,6.868888882,0,6.868888882,107.72,1.46,107.7298937157,132.36
2021-12-23 19:00:00,107.227111104,5.32,107.3590040737,7.157111104,0,7.157111104,100.07,5.32,100.2113132336,132.65,7.157111104,0.0,7.157111104,7.157111104,0,7.157111104,0.0,0.0,0.0,131.9,111.597111104,0.29,111.5974879052,7.157111104,0,7.157111104,104.44,0.29,104.4404026227,132.56
2021-12-23 19:30:00,103.8058888833,3.8200000000000003,103.8761520603,5.5758888833,0,5.5758888833,98.23,3.8200000000000003,98.3042486366,133.15,5.5758888833,0.0,5.5758888833,5.5758888833,0,5.5758888833,0.0,0.0,0.0,132.26,108.0858888833,-1.31,108.0938271859,5.5758888833,0,5.5758888833,102.51,-1.31,102.5183700612,133.05
2021-12-23 20:00:00,99.1262222181,2.85,99.1671842457,4.1462222181,0,4.1462222181,94.98,2.85,95.0227493814,133.28,4.1462222181,0.0,4.1462222181,4.1462222181,0,4.1462222181,0.0,0.0,0.0,132.17,103.2662222181,-2.34,103.292730873,4.1462222181,0,4.1462222181,99.12,-2.34,99.147617218,133.21
2021-12-23 20:30:00,93.3314444419,2.09,93.3548425183,2.5114444419,0,2.5114444419,90.82,2.09,90.8440449342,133.28,2.5114444419,0.0,2.5114444419,2.5114444419,0,2.5114444419,0.0,0.0,0.0,132.04,97.3014444419,-3.18,97.3533948586,2.5114444419,0,2.5114444419,94.79,-3.18,94.8433260699,133.21
2021-12-23 21:00:00,88.6247777752,0.8,88.6283884301,2.5447777752,0,2.5447777752,86.08,0.8,86.0837173919,133.51,2.5447777752,0.0,2.5447777752,2.5447777752,0,2.5447777752,0.0,0.0,0.0,132.13,92.3647777752,-4.51,92.4748196725,2.5447777752,0,2.5447777752,89.82,-4.51,89.9331557325,133.4
2021-12-23 21:30:00,84.5793333307,-0.21,84.5795940323,2.5893333307,0,2.5893333307,81.99,-0.21,81.9902689348,133.13,2.5893333307,0.0,2.5893333307,2.5893333307,0,2.5893333307,0.0,0.0,0.0,131.59,88.1393333307,-5.62,88.3183247123,2.5893333307,0,2.5893333307,85.55,-5.62,85.7343974143,133.02
2021-12-23 22:00:00,79.4851111086,-1.67,79.5026527101,2.5351111085999998,0,2.5351111085999998,76.95,-1.67,76.9681193742,133.41,2.5351111085999998,0.0,2.5351111085999998,2.5351111085999998,0,2.5351111085999998,0.0,0.0,0.0,131.67,82.81511110860001,-7.24,83.1309823587,2.5351111085999998,0,2.5351111085999998,80.28,-7.24,80.6058062425,133.32
2021-12-23 22:30:00,73.7517777752,2.02,73.7794356511,2.5817777752,0,2.5817777752,71.17,2.02,71.198660802,134.01,2.5817777752,0.0,2.5817777752,2.5817777752,0,2.5817777752,0.0,0.0,0.0,132.44,76.8117777752,-3.42,76.8878768402,2.5817777752,0,2.5817777752,74.23,-3.42,74.3087430926,133.91
2021-12-23 23:00:00,69.0129999974,2.88,69.0730668831,2.5929999973999998,0,2.5929999973999998,66.42,2.88,66.4824097036,134.01,2.5929999973999998,0.0,2.5929999973999998,2.5929999973999998,0,2.5929999973999998,0.0,0.0,0.0,132.44,71.8729999974,-2.52,71.9171643534,2.5929999973999998,0,2.5929999973999998,69.28,-2.52,69.3258162592,133.91
2021-12-23 23:30:00,66.1168888863,2.62,66.168779617,2.5768888863,0,2.5768888863,63.54,2.62,63.5939934271,133.47,2.5768888863,0.0,2.5768888863,2.5768888863,0,2.5768888863,0.0,0.0,0.0,131.98,68.8468888863,-2.8,68.9038033009,2.5768888863,0,2.5768888863,66.27,-2.8,66.3291255784,133.38
2021-12-24 00:00:00,62.757666664,1.7000000000000002,62.780687517,2.657666664,0,2.657666664,60.1,1.7000000000000002,60.1240384538,133.47,2.657666664,0.0,2.657666664,2.657666664,0,2.657666664,0.0,0.0,0.0,131.89,65.327666664,-3.74,65.434636331,2.657666664,0,2.657666664,62.67,-3.74,62.7814980707,133.38
2021-12-24 00:30:00,75.504555553,2.25,75.538072581,2.574555553,0,2.574555553,72.93,2.25,72.9646996842,132.9,2.574555553,0.0,2.574555553,2.574555553,0,2.574555553,0.0,0.0,0.0,131.23,78.614555553,-3.09,78.6752594199,2.574555553,0,2.574555553,76.04,-3.09,76.1027575059,132.82
2021-12-24 01:00:00,75.7064444418,3.07,75.7686652253,2.5964444418,0,2.5964444418,73.11,3.07,73.1744285936,132.9,2.5964444418,0.0,2.5964444418,2.5964444418,0,2.5964444418,0.0,0.0,0.0,131.43,78.8164444418,-2.19,78.8468643286,2.5964444418,0,2.5964444418,76.22,-2.19,76.2514557238,132.82
2021-12-24 01:30:00,72.170666664,3.04,72.2346643013,2.650666664,0,2.650666664,69.52,3.04,69.5864354598,132.5,2.650666664,0.0,2.650666664,2.650666664,0,2.650666664,0.0,0.0,0.0,131.04,75.140666664,-2.27,75.1749472013,2.650666664,0,2.650666664,72.49,-2.27,72.5255334348,132.38
2021-12-24 02:00:00,70.4849999975,2.42,70.5265313528,2.4549999975,0,2.4549999975,68.03,2.42,68.0730291672,132.59,2.4549999975,0.0,2.4549999975,2.4549999975,0,2.4549999975,0.0,0.0,0.0,131.15,73.3949999975,-2.95,73.4542614464,2.4549999975,0,2.4549999975,70.94,-2.95,71.0013105513,132.47
2021-12-24 02:30:00,70.1685555531,2.09,70.1996744181,2.4885555531,0,2.4885555531,67.68,2.09,67.7122625527,132.87,2.4885555531,0.0,2.4885555531,2.4885555531,0,2.4885555531,0.0,0.0,0.0,131.32,73.0385555531,-3.31,73.1135192511,2.4885555531,0,2.4885555531,70.55,-3.31,70.6276050847,132.77
2021-12-24 03:00:00,70.3877777753,1.25,70.3988761284,2.4677777753,0,2.4677777753,67.92,1.25,67.9315015291,133.26,2.4677777753,0.0,2.4677777753,2.4677777753,0,2.4677777753,0.0,0.0,0.0,131.65,73.2577777753,-4.21,73.3786488331,2.4677777753,0,2.4677777753,70.79,-4.21,70.9150773813,133.17
2021-12-24 03:30:00,67.5037777752,0.98,67.5108910764,2.5437777752,0,2.5437777752,64.96,0.98,64.9673918208,133.86,2.5437777752,0.0,2.5437777752,2.5437777752,0,2.5437777752,0.0,0.0,0.0,131.88,70.2437777752,-4.54,70.3903396507,2.5437777752,0,2.5437777752,67.7,-4.54,67.8520567116,133.48
