Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-12-24 04:00:00,64.9399999975,0.34,64.9408900437,2.5399999975,0,2.5399999975,62.4,0.34,62.4009262752,133.86,2.5399999975,0.0,2.5399999975,2.5399999975,0,2.5399999975,0.0,0.0,0.0,132.08,67.5699999975,-5.25,67.7736482688,2.5399999975,0,2.5399999975,65.03,-5.25,65.2415772342,133.73
2021-12-24 04:30:00,62.7088888863,0.18,62.7091472223,2.5988888863,0,2.5988888863,60.11,0.18,60.1102695053,134.1,2.5988888863,0.0,2.5988888863,2.5988888863,0,2.5988888863,0.0,0.0,0.0,132.25,65.2588888863,-5.41,65.4827510011,2.5988888863,0,2.5988888863,62.66,-5.41,62.8931132955,134.0
2021-12-24 05:00:00,61.1942222194,-0.30000000000000004,61.1949575786,2.7842222194,0,2.7842222194,58.41,-0.30000000000000004,58.4107704109,133.95,2.7842222194,0.0,2.7842222194,2.7842222194,0,2.7842222194,0.0,0.0,0.0,132.06,63.6642222194,-5.94,63.9407287322,2.7842222194,0,2.7842222194,60.88,-5.94,61.1690935032,133.81
2021-12-24 05:30:00,62.0541111082,0.11,62.0542086037,2.8841111082,0,2.8841111082,59.17,0.11,59.1701022477,133.95,2.8841111082,0.0,2.8841111082,2.8841111082,0,2.8841111082,0.0,0.0,0.0,132.06,64.5841111082,-5.41,64.8103040237,2.8841111082,0,2.8841111082,61.7,-5.41,61.9367265845,133.81
2021-12-24 06:00:00,63.2031111084,0.52,63.2052502074,2.6931111084,0,2.6931111084,60.51,0.52,60.5122343002,133.82,2.6931111084,0.0,2.6931111084,2.6931111084,0,2.6931111084,0.0,0.0,0.0,131.92,65.7731111084,-5.02,65.9644036195,2.6931111084,0,2.6931111084,63.08,-5.02,63.2794342579,133.67
2021-12-24 06:30:00,67.8481111085,2.04,67.8787726833,2.6381111085,0,2.6381111085,65.21,2.04,65.2419014131,133.63,2.6381111085,0.0,2.6381111085,2.6381111085,0,2.6381111085,0.0,0.0,0.0,131.8,70.6581111085,-3.35,70.7374806267,2.6381111085,0,2.6381111085,68.02,-3.35,68.1024441558,133.55
2021-12-24 07:00:00,73.1737777752,3.64,73.2642570009,2.6137777752,0,2.6137777752,70.56,3.64,70.6538265064,132.84,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,131.23,76.2037777752,-1.6400000000000001,76.2214231513,2.6137777752,0,2.6137777752,73.59,-1.6400000000000001,73.6082719536,132.74
2021-12-24 07:30:00,71.6651111084,4.45,71.8031381639,2.7051111084,0,2.7051111084,68.96,4.45,69.1034304503,132.84,2.7051111084,0.0,2.7051111084,2.7051111084,0,2.7051111084,0.0,0.0,0.0,131.5,74.6551111084,-0.77,74.6590819299,2.7051111084,0,2.7051111084,71.95,-0.77,71.9541201044,132.74
2021-12-24 08:00:00,75.4269999973,5.73,75.6443337507,2.7469999973,0,2.7469999973,72.68,5.73,72.9055231104,132.5,2.7469999973,0.0,2.7469999973,2.7469999973,0,2.7469999973,0.0,0.0,0.0,131.2,78.6069999973,0.6000000000000001,78.6092898363,2.7469999973,0,2.7469999973,75.86,0.6000000000000001,75.8623727549,132.38
2021-12-24 08:30:00,80.9529999973,6.79,81.2372593614,2.7229999973,0,2.7229999973,78.23,6.79,78.5241173144,132.33,2.7229999973,0.0,2.7229999973,2.7229999973,0,2.7229999973,0.0,0.0,0.0,131.2,84.3729999973,1.77,84.3915637285,2.7229999973,0,2.7229999973,81.65,1.77,81.6691826823,132.25
2021-12-24 09:00:00,87.0999999972,8.13,87.4786082394,2.8099999972000003,0,2.8099999972000003,84.29,8.13,84.6811726419,132.16,2.8099999972000003,0.0,2.8099999972000003,2.8099999972000003,0,2.8099999972000003,0.0,0.0,0.0,131.2,90.7699999972,3.15,90.8246409268,2.8099999972000003,0,2.8099999972000003,87.96,3.15,88.0163854064,132.04
2021-12-24 09:30:00,91.947888886,9.42,92.4291656924,2.897888886,0,2.897888886,89.05,9.42,89.5468530994,132.53,2.897888886,0.0,2.897888886,2.897888886,0,2.897888886,0.0,0.0,0.0,131.8,95.807888886,4.53,95.9149230975,2.897888886,0,2.897888886,92.91,4.53,93.0203687372,132.41
2021-12-24 10:00:00,94.1687777746,9.86,94.6835693643,3.1787777746,0,3.1787777746,90.99,9.86,91.5226731471,132.53,3.1787777746,0.0,3.1787777746,3.1787777746,0,3.1787777746,0.0,0.0,0.0,131.97,98.1187777746,5.0,98.2460917899,3.1787777746,0,3.1787777746,94.94,5.0,95.0715709347,132.41
2021-12-24 10:30:00,96.1742222188,10.38,96.732752568,3.4342222188,0,3.4342222188,92.74,10.38,93.319087008,132.43,3.4342222188,0.0,3.4342222188,3.4342222188,0,3.4342222188,0.0,0.0,0.0,131.97,100.1642222188,5.58,100.3195285709,3.4342222188,0,3.4342222188,96.73,5.58,96.8908112258,132.28
2021-12-24 11:00:00,96.0321111075,10.37,96.5903890859,3.5621111075,0,3.5621111075,92.47,10.37,93.0496523368,132.43,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,131.97,100.0321111075,5.55,100.1859558652,3.5621111075,0,3.5621111075,96.47,5.55,96.6295161946,132.2
2021-12-24 11:30:00,96.5124444405,10.29,97.0594458664,3.9224444405,0,3.9224444405,92.59,10.29,93.1600354229,132.43,3.9224444405,0.0,3.9224444405,3.9224444405,0,3.9224444405,0.0,0.0,0.0,131.97,100.5324444405,5.48,100.6816904168,3.9224444405,0,3.9224444405,96.61,5.48,96.7652959485,132.2
2021-12-24 12:00:00,97.2513333285,10.27,97.7920995489,4.7913333285,0,4.7913333285,92.46,10.27,93.0286219397,132.43,4.7913333285,0.0,4.7913333285,4.7913333285,0,4.7913333285,0.0,0.0,0.0,131.97,101.2313333285,5.47,101.3790103891,4.7913333285,0,4.7913333285,96.44,5.47,96.5950024587,132.2
2021-12-24 12:30:00,96.8745555504,10.01,97.3903466113,5.2045555504,0,5.2045555504,91.67,10.01,92.2149066041,132.43,5.2045555504,0.0,5.2045555504,5.2045555504,0,5.2045555504,0.0,0.0,0.0,131.97,100.8545555504,5.19,100.9880065912,5.2045555504,0,5.2045555504,95.65,5.19,95.790702054,132.2
2021-12-24 13:00:00,94.8263333277,9.53,95.3040103688,5.6463333277,0,5.6463333277,89.18,9.53,89.6877544596,132.35,5.6463333277,0.0,5.6463333277,5.6463333277,0,5.6463333277,0.0,0.0,0.0,131.76,98.6763333277,4.67,98.7867787662,5.6463333277,0,5.6463333277,93.03,4.67,93.1471405895,132.2
2021-12-24 13:30:00,92.170111106,8.61,92.5713858668,5.080111106,0,5.080111106,87.09,8.61,87.5145713581,132.44,5.080111106,0.0,5.080111106,5.080111106,0,5.080111106,0.0,0.0,0.0,131.76,95.940111106,3.68,96.0106625279,5.080111106,0,5.080111106,90.86,3.68,90.9344929056,132.2
2021-12-24 14:00:00,90.5604444394,8.07,90.9192993652,5.0304444394,0,5.0304444394,85.53,8.07,85.9098702129,132.58,5.0304444394,0.0,5.0304444394,5.0304444394,0,5.0304444394,0.0,0.0,0.0,131.86,94.2604444394,3.09,94.3110782778,5.0304444394,0,5.0304444394,89.23,3.09,89.2834867151,132.49
2021-12-24 14:30:00,88.2407777736,6.96,88.514837525,4.2207777736,0,4.2207777736,84.02,6.96,84.3077813728,132.82,4.2207777736,0.0,4.2207777736,4.2207777736,0,4.2207777736,0.0,0.0,0.0,132.01,91.9007777736,1.9300000000000002,91.9210414181,4.2207777736,0,4.2207777736,87.68,1.9300000000000002,87.7012388738,132.71
2021-12-24 15:00:00,86.9784444402,6.8100000000000005,87.2446324838,4.2784444402,0,4.2784444402,82.7,6.8100000000000005,82.9799138346,132.68,4.2784444402,0.0,4.2784444402,4.2784444402,0,4.2784444402,0.0,0.0,0.0,131.73,90.5784444402,1.76,90.5955418175,4.2784444402,0,4.2784444402,86.3,1.76,86.3179448319,132.55
2021-12-24 15:30:00,88.5811111075,6.77,88.8394402562,3.6511111075000002,0,3.6511111075000002,84.93,6.77,85.1994002326,132.68,3.6511111075000002,0.0,3.6511111075000002,3.6511111075000002,0,3.6511111075000002,0.0,0.0,0.0,131.73,92.2711111075,1.74,92.2875156508,3.6511111075000002,0,3.6511111075000002,88.62,1.74,88.6370802768,132.55
2021-12-24 16:00:00,90.2464444414,6.98,90.5159717084,3.0664444414,0,3.0664444414,87.18,6.98,87.4589778125,132.68,3.0664444414,0.0,3.0664444414,3.0664444414,0,3.0664444414,0.0,0.0,0.0,131.73,94.0364444414,1.97,94.0570772626,3.0664444414,0,3.0664444414,90.97,1.97,90.9913281582,132.55
2021-12-24 16:30:00,93.9514444417,7.35,94.23850812,2.7614444417,0,2.7614444417,91.19,7.35,91.4857289417,132.6,2.7614444417,0.0,2.7614444417,2.7614444417,0,2.7614444417,0.0,0.0,0.0,131.73,97.9114444417,2.41,97.9410999155,2.7614444417,0,2.7614444417,95.15,2.41,95.1805158633,132.42
2021-12-24 17:00:00,100.2277777747,7.51,100.5087435881,3.1077777747,0,3.1077777747,97.12,7.51,97.4099301919,132.29,3.1077777747,0.0,3.1077777747,3.1077777747,0,3.1077777747,0.0,0.0,0.0,131.45,104.4577777747,2.66,104.4916405155,3.1077777747,0,3.1077777747,101.35,2.66,101.3849007496,132.11
2021-12-24 17:30:00,103.8235555528,4.08,103.9036914052,2.7835555528,0,2.7835555528,101.04,4.08,101.122341745,131.67,2.7835555528,0.0,2.7835555528,2.7835555528,0,2.7835555528,0.0,0.0,0.0,131.02,108.2535555528,-0.92,108.2574648226,2.7835555528,0,2.7835555528,105.47,-0.92,105.4740124391,131.55
2021-12-24 18:00:00,103.2742222194,3.64,103.3383499724,2.8042222194,0,2.8042222194,100.47,3.64,100.5359164677,131.95,2.8042222194,0.0,2.8042222194,2.8042222194,0,2.8042222194,0.0,0.0,0.0,131.02,107.6642222194,-1.38,107.6730660198,2.8042222194,0,2.8042222194,104.86,-1.38,104.8690802858,131.76
2021-12-24 18:30:00,100.2759999969,2.54,100.3081640515,3.1059999969,0,3.1059999969,97.17,2.54,97.20319182,131.95,3.1059999969,0.0,3.1059999969,3.1059999969,0,3.1059999969,0.0,0.0,0.0,131.02,104.5259999969,-2.56,104.5573444352,3.1059999969,0,3.1059999969,101.42,-2.56,101.4523040645,131.88
2021-12-24 19:00:00,96.6963333305,1.37,96.7060379685,2.7863333304999998,0,2.7863333304999998,93.91,1.37,93.9199925468,132.2,2.7863333304999998,0.0,2.7863333304999998,2.7863333304999998,0,2.7863333304999998,0.0,0.0,0.0,131.02,100.8163333305,-3.85,100.8898189423,2.7863333304999998,0,2.7863333304999998,98.03,-3.85,98.1055727265,132.04
2021-12-24 19:30:00,92.124777775,0.11,92.1248434468,2.734777775,0,2.734777775,89.39,0.11,89.3900676809,132.76,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,131.38,96.024777775,-5.29,96.1703802984,2.734777775,0,2.734777775,93.29,-5.29,93.4398640838,132.65
2021-12-24 20:00:00,93.3909999973,1.1,93.3974779129,2.7109999973,0,2.7109999973,90.68,1.1,90.6866715675,133.44,2.7109999973,0.0,2.7109999973,2.7109999973,0,2.7109999973,0.0,0.0,0.0,131.84,97.3209999973,-4.19,97.4111551131,2.7109999973,0,2.7109999973,94.61,-4.19,94.7027359689,133.36
2021-12-24 20:30:00,95.4252222195,2.62,95.4611828737,2.7152222195,0,2.7152222195,92.71,2.62,92.747013429,133.44,2.7152222195,0.0,2.7152222195,2.7152222195,0,2.7152222195,0.0,0.0,0.0,131.84,99.4052222195,-2.5700000000000003,99.4384387675,2.7152222195,0,2.7152222195,96.69,-2.5700000000000003,96.7241490012,133.27
2021-12-24 21:00:00,91.9532222195,1.42,91.9641858364,2.7332222195,0,2.7332222195,89.22,1.42,89.2312994414,132.66,2.7332222195,0.0,2.7332222195,2.7332222195,0,2.7332222195,0.0,0.0,0.0,131.43,95.7632222195,-3.86,95.840984604,2.7332222195,0,2.7332222195,93.03,-3.86,93.1100451079,132.55
2021-12-24 21:30:00,87.3446666639,0.38,87.3454932703,2.7746666639,0,2.7746666639,84.57,0.38,84.5708537263,133.15,2.7746666639,0.0,2.7746666639,2.7746666639,0,2.7746666639,0.0,0.0,0.0,131.7,90.9646666639,-4.97,91.1003374378,2.7746666639,0,2.7746666639,88.19,-4.97,88.3299326389,132.99
2021-12-24 22:00:00,83.2151111084,-0.7000000000000001,83.2180552331,2.7251111084,0,2.7251111084,80.49,-0.7000000000000001,80.4930437988,133.3,2.7251111084,0.0,2.7251111084,2.7251111084,0,2.7251111084,0.0,0.0,0.0,131.7,86.6651111084,-6.2,86.8866012883,2.7251111084,0,2.7251111084,83.94,-6.2,84.1686616265,133.16
2021-12-24 22:30:00,77.9929999973,-5.96,78.2203915138,2.6929999973000003,0,2.6929999973000003,75.3,-5.96,75.5354989392,133.89,2.6929999973000003,0.0,2.6929999973000003,2.6929999973000003,0,2.6929999973000003,0.0,0.0,0.0,132.09,81.3329999973,-11.63,82.16029326,2.6929999973000003,0,2.6929999973000003,78.64,-11.63,79.4953237618,133.75
2021-12-24 23:00:00,73.4809999967,-12.92,74.6082016974,3.2709999967,0,3.2709999967,70.21,-12.92,71.3888681798,133.26,3.2709999967,0.0,3.2709999967,3.2709999967,0,3.2709999967,0.0,0.0,0.0,132.38,76.7609999967,-18.25,78.9006566544,3.2709999967,0,3.2709999967,73.49,-18.25,75.7221407516,133.1
2021-12-24 23:30:00,72.5243333305,-13.37,73.7464292358,2.8243333305,0,2.8243333305,69.7,-13.37,70.9707467905,131.42,2.8243333305,0.0,2.8243333305,2.8243333305,0,2.8243333305,0.0,0.0,0.0,132.28,75.7343333305,-18.87,78.0497671042,2.8243333305,0,2.8243333305,72.91,-18.87,75.3123163898,131.3
2021-12-25 00:00:00,69.4546666639,-14.14,70.8794068922,2.7646666639,0,2.7646666639,66.69,-14.14,68.1725435934,133.07,2.7646666639,0.0,2.7646666639,2.7646666639,0,2.7646666639,0.0,0.0,0.0,133.9,72.5146666639,-19.67,75.1351168321,2.7646666639,0,2.7646666639,69.75,-19.67,72.4704864065,132.96
2021-12-25 00:30:00,77.5381111083,-11.86,78.439902309,2.7981111083,0,2.7981111083,74.74,-11.86,75.6751425502,133.2,2.7981111083,0.0,2.7981111083,2.7981111083,0,2.7981111083,0.0,0.0,0.0,133.9,81.0081111083,-17.03,82.7788316258,2.7981111083,0,2.7981111083,78.21,-17.03,80.0426448838,133.07
2021-12-25 01:00:00,78.4006666638,-11.93,79.3031489497,2.8406666638,0,2.8406666638,75.56,-11.93,76.4960031636,130.14,2.8406666638,0.0,2.8406666638,2.8406666638,0,2.8406666638,0.0,0.0,0.0,131.14,81.9006666638,-17.08,83.662689414,2.8406666638,0,2.8406666638,79.06,-17.08,80.8839291825,130.01
2021-12-25 01:30:00,75.7233333304,-12.72,76.7842536636,2.9033333304,0,2.9033333304,72.82,-12.72,73.9226000625,129.87,2.9033333304,0.0,2.9033333304,2.9033333304,0,2.9033333304,0.0,0.0,0.0,130.86,79.0833333304,-17.95,81.094858719,2.9033333304,0,2.9033333304,76.18,-17.95,78.2661797969,129.78
2021-12-25 02:00:00,72.2773333304,-13.52,73.5309683967,2.8973333304,0,2.8973333304,69.38,-13.52,70.6850394355,130.31,2.8973333304,0.0,2.8973333304,2.8973333304,0,2.8973333304,0.0,0.0,0.0,131.2,75.4773333304,-18.85,77.7955676544,2.8973333304,0,2.8973333304,72.58,-18.85,74.9878583505,130.18
2021-12-25 02:30:00,70.8152222195,-13.26,72.045980443,2.7652222195,0,2.7652222195,68.05,-13.26,69.3298644164,130.96,2.7652222195,0.0,2.7652222195,2.7652222195,0,2.7652222195,0.0,0.0,0.0,131.72,73.9752222195,-18.59,76.2753013919,2.7652222195,0,2.7652222195,71.21,-18.59,73.5965501909,130.86
2021-12-25 03:00:00,68.6609999974,-13.83,70.0400015751,2.5809999974,0,2.5809999974,66.08,-13.83,67.5117419417,130.96,2.5809999974,0.0,2.5809999974,2.5809999974,0,2.5809999974,0.0,0.0,0.0,131.72,71.7209999974,-19.22,74.2516682683,2.5809999974,0,2.5809999974,69.14,-19.22,71.7617446834,130.86
2021-12-25 03:30:00,65.2527777752,-14.26,66.7927586448,2.5427777752000003,0,2.5427777752000003,62.71,-14.26,64.3108987653,131.4,2.5427777752000003,0.0,2.5427777752000003,2.5427777752000003,0,2.5427777752000003,0.0,0.0,0.0,132.11,68.1627777752,-19.7,70.9524789844,2.5427777752000003,0,2.5427777752000003,65.62,-19.7,68.5133154941,131.31
2021-12-25 04:00:00,62.6462222197,-14.7,64.3477983959,2.5362222197,0,2.5362222197,60.11,-14.7,61.8813550272,131.19,2.5362222197,0.0,2.5362222197,2.5362222197,0,2.5362222197,0.0,0.0,0.0,131.79,65.4362222197,-20.18,68.4772340153,2.5362222197,0,2.5362222197,62.9,-20.18,66.0578715976,131.07
2021-12-25 04:30:00,60.5408888863,-15.01,62.3738673415,2.6308888863,0,2.6308888863,57.91,-15.01,59.8236424836,131.43,2.6308888863,0.0,2.6308888863,2.6308888863,0,2.6308888863,0.0,0.0,0.0,131.88,63.2308888863,-20.51,66.4740957768,2.6308888863,0,2.6308888863,60.6,-20.51,63.9767152955,131.32
2021-12-25 05:00:00,59.0422222196,-15.33,60.9999418412,2.6422222196,0,2.6422222196,56.4,-15.33,58.4462907292,131.43,2.6422222196,0.0,2.6422222196,2.6422222196,0,2.6422222196,0.0,0.0,0.0,131.88,61.6722222196,-20.87,65.1077560165,2.6422222196,0,2.6422222196,59.03,-20.87,62.6106843917,131.32
2021-12-25 05:30:00,59.6511111084,-14.9,61.4838601298,2.7511111084,0,2.7511111084,56.9,-14.9,58.8185344938,131.51,2.7511111084,0.0,2.7511111084,2.7511111084,0,2.7511111084,0.0,0.0,0.0,131.96,62.3111111084,-20.41,65.568610383,2.7511111084,0,2.7511111084,59.56,-20.41,62.9600007942,131.44
2021-12-25 06:00:00,60.8873333306,-14.33,62.5509093468,2.7273333306,0,2.7273333306,58.16,-14.33,59.8993697797,131.51,2.7273333306,0.0,2.7273333306,2.7273333306,0,2.7273333306,0.0,0.0,0.0,131.96,63.5873333306,-19.79,66.5957435584,2.7273333306,0,2.7273333306,60.86,-19.79,63.9967475736,131.27
2021-12-25 06:30:00,64.7059999971,-13.45,66.0890984628,2.9159999971,0,2.9159999971,61.79,-13.45,63.2369085266,131.25,2.9159999971,0.0,2.9159999971,2.9159999971,0,2.9159999971,0.0,0.0,0.0,131.86,67.5659999971,-18.84,70.1434954618,2.9159999971,0,2.9159999971,64.65,-18.84,67.339201807,131.14
2021-12-25 07:00:00,67.9395555526,-12.42,69.0654733473,2.9795555526,0,2.9795555526,64.96,-12.42,66.1366615426,131.25,2.9795555526,0.0,2.9795555526,2.9795555526,0,2.9795555526,0.0,0.0,0.0,131.95,70.9695555526,-17.73,73.1507396773,2.9795555526,0,2.9795555526,67.99,-17.73,70.2637388701,131.06
2021-12-25 07:30:00,70.8573333304,-11.98,71.8629395912,2.9773333304,0,2.9773333304,67.88,-11.98,68.9290562825,130.82,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,131.69,74.0073333304,-17.2,75.9797695882,2.9773333304,0,2.9773333304,71.03,-17.2,73.0828358782,130.67
2021-12-25 08:00:00,75.4628888859,-16.51,77.2478329729,2.9928888859000002,0,2.9928888859000002,72.47,-16.51,74.3268524828,130.42,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,131.36,78.8728888859,-21.95,81.8702333037,2.9928888859000002,0,2.9928888859000002,75.88,-21.95,78.9909925245,130.33
2021-12-25 08:30:00,82.0406666635,-15.6,83.5106639095,3.1206666635,0,3.1206666635,78.92,-15.6,80.4470409648,130.51,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,131.0,85.7806666635,-20.93,88.2971555218,3.1206666635,0,3.1206666635,82.66,-20.93,85.268637259,130.41
2021-12-25 09:00:00,88.7792222191,-13.93,89.8654282682,3.1392222191,0,3.1392222191,85.64,-13.93,86.7655144628,130.6,3.1392222191,0.0,3.1392222191,3.1392222191,0,3.1392222191,0.0,0.0,0.0,131.24,92.8192222191,-19.13,94.7700633816,3.1392222191,0,3.1392222191,89.68,-19.13,91.6976515512,130.49
2021-12-25 09:30:00,94.3605555522,-13.68,95.3470337458,3.3305555522,0,3.3305555522,91.03,-13.68,92.0521770519,130.16,3.3305555522,0.0,3.3305555522,3.3305555522,0,3.3305555522,0.0,0.0,0.0,131.02,98.6605555522,-18.8,100.4357766031,3.3305555522,0,3.3305555522,95.33,-18.8,97.1660892493,130.02
2021-12-25 10:00:00,97.2559999965,-14.54,98.3368757655,3.5359999965,0,3.5359999965,93.72,-14.54,94.8411830377,129.87,3.5359999965,0.0,3.5359999965,3.5359999965,0,3.5359999965,0.0,0.0,0.0,130.84,101.6859999965,-19.68,103.5728970111,3.5359999965,0,3.5359999965,98.15,-19.68,100.1035708654,129.71
2021-12-25 10:30:00,100.2094444407,-14.45,101.2459147576,3.7494444407,0,3.7494444407,96.46,-14.45,97.5363219524,129.87,3.7494444407,0.0,3.7494444407,3.7494444407,0,3.7494444407,0.0,0.0,0.0,130.84,104.7594444407,-19.67,106.5901031969,3.7494444407,0,3.7494444407,101.01,-19.67,102.9073806877,129.71
2021-12-25 11:00:00,101.4765555515,-13.87,102.4200577357,4.0865555515,0,4.0865555515,97.39,-13.87,98.3727045476,131.14,4.0865555515,0.0,4.0865555515,4.0865555515,0,4.0865555515,0.0,0.0,0.0,132.06,106.0665555515,-19.01,107.7566439091,4.0865555515,0,4.0865555515,101.98,-19.01,103.7366883026,131.04
2021-12-25 11:30:00,104.0095555497,-13.31,104.857730977,5.8995555497000005,0,5.8995555497000005,98.11,-13.31,99.0087278981,130.7,5.8995555497000005,0.0,5.8995555497000005,5.8995555497000005,0,5.8995555497000005,0.0,0.0,0.0,131.7,108.6195555497,-18.42,110.170341961,5.8995555497000005,0,5.8995555497000005,102.72,-18.42,104.3584917484,130.6
2021-12-25 12:00:00,107.6557777719,-11.98,108.3202976716,5.9157777719,0,5.9157777719,101.74,-11.98,102.4429011694,130.7,5.9157777719,0.0,5.9157777719,5.9157777719,0,5.9157777719,0.0,0.0,0.0,131.7,112.4657777719,-16.97,113.7388766862,5.9157777719,0,5.9157777719,106.55,-16.97,107.8929256254,130.6
2021-12-25 12:30:00,112.6373333277,-10.24,113.1018410954,5.6773333276999995,0,5.6773333276999995,106.96,-10.24,107.4490539744,130.02,5.6773333276999995,0.0,5.6773333276999995,5.6773333276999995,0,5.6773333276999995,0.0,0.0,0.0,131.26,117.6773333277,-15.08,118.6396273557,5.6773333276999995,0,5.6773333276999995,112.0,-15.08,113.010647286,129.87
2021-12-25 13:00:00,114.0677777723,-1.4100000000000001,114.0764919951,5.4477777723,0,5.4477777723,108.62,-1.4100000000000001,108.629151244,129.81,5.4477777723,0.0,5.4477777723,5.4477777723,0,5.4477777723,0.0,0.0,0.0,131.26,118.8977777723,-5.7,119.0343293307,5.4477777723,0,5.4477777723,113.45,-5.7,113.5931005827,129.65
2021-12-25 13:30:00,108.0074444384,3.43,108.0618940891,6.0274444384,0,6.0274444384,101.98,3.43,102.0376660846,131.11,6.0274444384,0.0,6.0274444384,6.0274444384,0,6.0274444384,0.0,0.0,0.0,130.99,112.4774444384,-1.6,112.4888239222,6.0274444384,0,6.0274444384,106.45,-1.6,106.4620237456,130.96
2021-12-25 14:00:00,101.7203333248,2.76,101.7577702769,8.4903333248,0,8.4903333248,93.23,2.76,93.2708448552,132.45,8.4903333248,0.0,8.4903333248,8.4903333248,0,8.4903333248,0.0,0.0,0.0,131.34,105.8003333248,-2.46,105.8289286143,8.4903333248,0,8.4903333248,97.31,-2.46,97.3410894741,132.33
2021-12-25 14:30:00,96.1841111026,3.2,96.2373276261,8.4741111026,0,8.4741111026,87.71,3.2,87.7683547755,133.33,8.4741111026,0.0,8.4741111026,8.4741111026,0,8.4741111026,0.0,0.0,0.0,132.01,100.0141111026,-2.05,100.0351184317,8.4741111026,0,8.4741111026,91.54,-2.05,91.5629515689,133.18
2021-12-25 15:00:00,94.3284444379,1.11,94.3349751156,6.5784444379,0,6.5784444379,87.75,1.11,87.757020232,133.7,6.5784444379,0.0,6.5784444379,6.5784444379,0,6.5784444379,0.0,0.0,0.0,132.36,98.1684444379,-4.26,98.2608318881,6.5784444379,0,6.5784444379,91.59,-4.26,91.6890162451,133.56
2021-12-25 15:30:00,91.3844444399,5.45,91.546814175,4.5344444399,0,4.5344444399,86.85,5.45,87.0208308395,134.14,4.5344444399,0.0,4.5344444399,4.5344444399,0,4.5344444399,0.0,0.0,0.0,132.55,95.1344444399,0.28,95.1348564875,4.5344444399,0,4.5344444399,90.6,0.28,90.60043267,134.0
2021-12-25 16:00:00,86.9745555524,4.94,87.1147341931,3.1945555523999998,0,3.1945555523999998,83.78,4.94,83.9255145948,133.88,3.1945555523999998,0.0,3.1945555523999998,3.1945555523999998,0,3.1945555523999998,0.0,0.0,0.0,132.77,90.5845555524,-0.31,90.5850859944,3.1945555523999998,0,3.1945555523999998,87.39,-0.31,87.3905498323,133.77
2021-12-25 16:30:00,85.0127777748,5.27,85.1759665926,2.9827777748,0,2.9827777748,82.03,5.27,82.1991107008,134.2,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,133.01,88.5527777748,0.04,88.552786809,2.9827777748,0,2.9827777748,85.57,0.04,85.5700093491,134.07
2021-12-25 17:00:00,85.6451111082,6.23,85.8714036029,2.9151111082,0,2.9151111082,82.73,6.23,82.9642441055,133.85,2.9151111082,0.0,2.9151111082,2.9151111082,0,2.9151111082,0.0,0.0,0.0,132.72,89.2251111082,1.1,89.2318914529,2.9151111082,0,2.9151111082,86.31,1.1,86.3170093319,133.76
2021-12-25 17:30:00,84.1166666637,5.62,84.3041992467,2.9166666637,0,2.9166666637,81.2,5.62,81.3942528684,133.26,2.9166666637,0.0,2.9166666637,2.9166666637,0,2.9166666637,0.0,0.0,0.0,132.26,87.6566666637,0.47000000000000003,87.6579266844,2.9166666637,0,2.9166666637,84.74,0.47000000000000003,84.7413033886,133.16
2021-12-25 18:00:00,82.1563333304,4.75,82.2935331986,2.8863333304000003,0,2.8863333304000003,79.27,4.75,79.4121867222,132.73,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,131.64,85.6063333304,-0.4,85.6072678356,2.8863333304000003,0,2.8863333304000003,82.72,-0.4,82.7209671123,132.58
2021-12-25 18:30:00,78.3397777749,4.27,78.4560621101,2.8897777748999998,0,2.8897777748999998,75.45,4.27,75.5707311067,132.73,2.8897777748999998,0.0,2.8897777748999998,2.8897777748999998,0,2.8897777748999998,0.0,0.0,0.0,131.51,81.6597777749,-0.88,81.6645192617,2.8897777748999998,0,2.8897777748999998,78.77,-0.88,78.7749154236,132.58
2021-12-25 19:00:00,76.1367777749,3.7800000000000002,76.2305537822,2.8967777749,0,2.8967777749,73.24,3.7800000000000002,73.3374801858,131.89,2.8967777749,0.0,2.8967777749,2.8967777749,0,2.8967777749,0.0,0.0,0.0,130.66,79.3467777749,-1.43,79.3596625702,2.8967777749,0,2.8967777749,76.45,-1.43,76.4633729311,131.8
2021-12-25 19:30:00,73.9768888861,3.24,74.0478067822,2.8368888861,0,2.8368888861,71.14,3.24,71.2137430557,132.21,2.8368888861,0.0,2.8368888861,2.8368888861,0,2.8368888861,0.0,0.0,0.0,130.96,77.1068888861,-2.01,77.1330824853,2.8368888861,0,2.8368888861,74.27,-2.01,74.2971937559,132.15
2021-12-25 20:00:00,72.4785555527,2.67,72.5277182532,2.8085555527,0,2.8085555527,69.67,2.67,69.7211431346,132.4,2.8085555527,0.0,2.8085555527,2.8085555527,0,2.8085555527,0.0,0.0,0.0,130.96,75.5185555527,-2.64,75.5646864135,2.8085555527,0,2.8085555527,72.71,-2.64,72.7579115973,132.28
2021-12-25 20:30:00,70.9196666639,2.13,70.9516456449,2.8096666639,0,2.8096666639,68.11,2.13,68.1432975428,132.62,2.8096666639,0.0,2.8096666639,2.8096666639,0,2.8096666639,0.0,0.0,0.0,131.09,73.8996666639,-3.21,73.9693506327,2.8096666639,0,2.8096666639,71.09,-3.21,71.1624353153,132.47
2021-12-25 21:00:00,67.9483333306,1.99,67.9774676081,2.7283333306,0,2.7283333306,65.22,1.99,65.2503524895,132.52,2.7283333306,0.0,2.7283333306,2.7283333306,0,2.7283333306,0.0,0.0,0.0,131.09,70.8283333306,-3.39,70.9094133553,2.7283333306,0,2.7283333306,68.1,-3.39,68.1843244448,132.47
2021-12-25 21:30:00,65.4001111084,1.76,65.4237887392,2.7001111084,0,2.7001111084,62.7,1.76,62.7246968905,132.77,2.7001111084,0.0,2.7001111084,2.7001111084,0,2.7001111084,0.0,0.0,0.0,131.18,68.1601111084,-3.65,68.2577705929,2.7001111084,0,2.7001111084,65.46,-3.65,65.5616816441,132.65
2021-12-25 22:00:00,62.8077777751,1.24,62.8200171048,2.6977777751,0,2.6977777751,60.11,1.24,60.1227885248,132.77,2.6977777751,0.0,2.6977777751,2.6977777751,0,2.6977777751,0.0,0.0,0.0,131.1,65.4477777751,-4.24,65.584977058,2.6977777751,0,2.6977777751,62.75,-4.24,62.8930846755,132.65
2021-12-25 22:30:00,60.5516666642,1.15,60.5625861057,2.5116666642,0,2.5116666642,58.04,1.15,58.0513918868,133.07,2.5116666642,0.0,2.5116666642,2.5116666642,0,2.5116666642,0.0,0.0,0.0,131.32,63.0916666642,-4.35,63.2414492438,2.5116666642,0,2.5116666642,60.58,-4.35,60.7359769823,132.93
2021-12-25 23:00:00,60.167444442,0.6000000000000001,60.1704360187,2.467444442,0,2.467444442,57.7,0.6000000000000001,57.7031194997,133.17,2.467444442,0.0,2.467444442,2.467444442,0,2.467444442,0.0,0.0,0.0,131.32,62.657444442,-4.92,62.8503122029,2.467444442,0,2.467444442,60.19,-4.92,60.3907484637,133.03
2021-12-25 23:30:00,63.5222222197,-0.22,63.5226031876,2.4922222197,0,2.4922222197,61.03,-0.22,61.030396525,133.31,2.4922222197,0.0,2.4922222197,2.4922222197,0,2.4922222197,0.0,0.0,0.0,131.5,66.1322222197,-5.89,66.393997588,2.4922222197,0,2.4922222197,63.64,-5.89,63.9119840093,133.21
2021-12-26 00:00:00,61.122444442,-0.63,61.1256911173,2.422444442,0,2.422444442,58.7,-0.63,58.7033806522,134.17,2.422444442,0.0,2.422444442,2.422444442,0,2.422444442,0.0,0.0,0.0,132.28,63.632444442,-6.28,63.94158573,2.422444442,0,2.422444442,61.21,-6.28,61.5313131665,134.07
2021-12-26 00:30:00,68.879444442,0.89,68.8851941032,2.449444442,0,2.449444442,66.43,0.89,66.4359616473,134.03,2.449444442,0.0,2.449444442,2.449444442,0,2.449444442,0.0,0.0,0.0,132.06,71.749444442,-4.54,71.8929369113,2.449444442,0,2.449444442,69.3,-4.54,69.4485536206,133.93
2021-12-26 01:00:00,66.7045555531,2.18,66.7401688007,2.4345555531,0,2.4345555531,64.27,2.18,64.3069615205,132.77,2.4345555531,0.0,2.4345555531,2.4345555531,0,2.4345555531,0.0,0.0,0.0,131.07,69.4845555531,-3.16,69.5563732552,2.4345555531,0,2.4345555531,67.05,-3.16,67.1244225301,132.71
2021-12-26 01:30:00,63.7103333308,2.17,63.7472781625,2.4903333308,0,2.4903333308,61.22,2.17,61.2584467645,132.34,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,130.79,66.3603333308,-3.22,66.4384093712,2.4903333308,0,2.4903333308,63.87,-3.22,63.9511164875,132.22
2021-12-26 02:00:00,61.5329999975,1.55,61.5525189467,2.5329999975,0,2.5329999975,59.0,1.55,59.0203566577,132.6,2.5329999975,0.0,2.5329999975,2.5329999975,0,2.5329999975,0.0,0.0,0.0,130.97,64.0729999975,-3.91,64.1921913372,2.5329999975,0,2.5329999975,61.54,-3.91,61.6640876037,132.47
2021-12-26 02:30:00,61.8639999974,0.65,61.8674146516,2.6239999974,0,2.6239999974,59.24,0.65,59.2435658954,132.98,2.6239999974,0.0,2.6239999974,2.6239999974,0,2.6239999974,0.0,0.0,0.0,131.3,64.4139999974,-4.89,64.5993459383,2.6239999974,0,2.6239999974,61.79,-4.89,61.9831928832,132.89
2021-12-26 03:00:00,61.114777775,-1.15,61.1255966228,2.734777775,0,2.734777775,58.38,-1.15,58.3913255544,133.49,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,131.68,63.624777775,-6.85,63.9924592974,2.734777775,0,2.734777775,60.89,-6.85,61.2740940366,133.37
2021-12-26 03:30:00,56.9838888861,-1.09,56.9943128091,2.7738888861,0,2.7738888861,54.21,-1.09,54.2209572029,134.41,2.7738888861,0.0,2.7738888861,2.7738888861,0,2.7738888861,0.0,0.0,0.0,132.36,59.3238888861,-6.82,59.7146229375,2.7738888861,0,2.7738888861,56.55,-6.82,56.9597656245,134.37
2021-12-26 04:00:00,52.2612222195,-10.75,53.3553919288,2.7512222195,0,2.7512222195,49.51,-10.75,50.6636220576,134.5,2.7512222195,0.0,2.7512222195,2.7512222195,0,2.7512222195,0.0,0.0,0.0,132.36,54.5512222195,-16.34,56.9458641662,2.7512222195,0,2.7512222195,51.8,-16.34,54.3160712865,134.37
2021-12-26 04:30:00,51.2874444417,-13.89,53.1350548825,2.7174444417,0,2.7174444417,48.57,-13.89,50.5170961161,132.6,2.7174444417,0.0,2.7174444417,2.7174444417,0,2.7174444417,0.0,0.0,0.0,132.62,53.5874444417,-19.47,57.0148673751,2.7174444417,0,2.7174444417,50.87,-19.47,54.4686864171,132.51
2021-12-26 05:00:00,50.1239999973,-14.28,52.118459069,2.6939999973,0,2.6939999973,47.43,-14.28,49.5330526013,132.09,2.6939999973,0.0,2.6939999973,2.6939999973,0,2.6939999973,0.0,0.0,0.0,132.62,52.3539999973,-19.88,56.0013903017,2.6939999973,0,2.6939999973,49.66,-19.88,53.4914011781,131.96
2021-12-26 05:30:00,47.9455555528,-13.54,49.8207576946,2.7555555527999998,0,2.7555555527999998,45.19,-13.54,47.1748630099,132.19,2.7555555527999998,0.0,2.7555555527999998,2.7555555527999998,0,2.7555555527999998,0.0,0.0,0.0,132.62,50.0955555528,-19.1,53.6131950749,2.7555555527999998,0,2.7555555527999998,47.34,-19.1,51.0478755679,131.96
2021-12-26 06:00:00,47.9003333307,-12.97,49.6252237596,2.6803333307,0,2.6803333307,45.22,-12.97,47.0432705071,131.96,2.6803333307,0.0,2.6803333307,2.6803333307,0,2.6803333307,0.0,0.0,0.0,132.62,50.0603333307,-18.51,53.3728121161,2.6803333307,0,2.6803333307,47.38,-18.51,50.8673225165,131.96
2021-12-26 06:30:00,52.8397777752,-12.76,54.3586213524,2.5997777751999998,0,2.5997777751999998,50.24,-12.76,51.8350769267,131.86,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,132.5,55.1997777752,-18.25,58.1384379428,2.5997777751999998,0,2.5997777751999998,52.6,-18.25,55.6760496084,131.73
2021-12-26 07:00:00,54.3153333307,-12.0,55.6251331219,2.5953333307,0,2.5953333307,51.72,-12.0,53.0938640523,131.86,2.5953333307,0.0,2.5953333307,2.5953333307,0,2.5953333307,0.0,0.0,0.0,132.6,56.7553333307,-17.43,59.3714810451,2.5953333307,0,2.5953333307,54.16,-17.43,56.8956105513,131.73
2021-12-26 07:30:00,55.7813333307,-11.86,57.0282101083,2.6113333307,0,2.6113333307,53.17,-11.86,54.4766784964,131.62,2.6113333307,0.0,2.6113333307,2.6113333307,0,2.6113333307,0.0,0.0,0.0,132.42,58.2813333307,-17.3,60.7947679888,2.6113333307,0,2.6113333307,55.67,-17.3,58.2961310895,131.49
2021-12-26 08:00:00,58.2562222197,-11.97,59.4732572448,2.5362222197,0,2.5362222197,55.72,-11.97,56.9912212538,131.85,2.5362222197,0.0,2.5362222197,2.5362222197,0,2.5362222197,0.0,0.0,0.0,132.64,60.8862222197,-17.4,63.3237084841,2.5362222197,0,2.5362222197,58.35,-17.4,60.8891000098,131.68
2021-12-26 08:30:00,63.942666664,-11.91,65.0423917158,2.622666664,0,2.622666664,61.32,-11.91,62.4659147055,132.08,2.622666664,0.0,2.622666664,2.622666664,0,2.622666664,0.0,0.0,0.0,132.99,66.832666664,-17.28,69.0304551153,2.622666664,0,2.622666664,64.21,-17.28,66.4945298502,132.03
2021-12-26 09:00:00,68.6684444415,-11.22,69.5790461419,2.9484444415,0,2.9484444415,65.72,-11.22,66.6708841999,131.73,2.9484444415,0.0,2.9484444415,2.9484444415,0,2.9484444415,0.0,0.0,0.0,132.63,71.7884444415,-16.52,73.6647212397,2.9484444415,0,2.9484444415,68.84,-16.52,70.7944630603,131.62
2021-12-26 09:30:00,71.9227777737,-9.75,72.5806342125,4.0827777737,0,4.0827777737,67.84,-9.75,68.5370564002,131.65,4.0827777737,0.0,4.0827777737,4.0827777737,0,4.0827777737,0.0,0.0,0.0,132.63,75.1127777737,-14.97,76.5900142635,4.0827777737,0,4.0827777737,71.03,-14.97,72.5903698847,131.62
2021-12-26 10:00:00,70.1636666613,-8.07,70.6262346395,5.4036666613,0,5.4036666613,64.76,-8.07,65.2608803189,131.48,5.4036666613,0.0,5.4036666613,5.4036666613,0,5.4036666613,0.0,0.0,0.0,132.63,73.2436666613,-13.2,74.4236165877,5.4036666613,0,5.4036666613,67.84,-13.2,69.1122680861,131.36
2021-12-26 10:30:00,71.6068888814,-7.73,72.0229091004,7.4468888814,0,7.4468888814,64.16,-7.73,64.6239777482,131.13,7.4468888814,0.0,7.4468888814,7.4468888814,0,7.4468888814,0.0,0.0,0.0,132.42,74.6168888814,-12.88,75.7203704847,7.4468888814,0,7.4468888814,67.17,-12.88,68.3937372864,131.02
2021-12-26 11:00:00,71.569111103,-7.66,71.97786648740001,8.079111103,0,8.079111103,63.49,-7.66,63.9504159486,131.57,8.079111103,0.0,8.079111103,8.079111103,0,8.079111103,0.0,0.0,0.0,132.95,74.539111103,-12.81,75.6318397504,8.079111103,0,8.079111103,66.46,-12.81,67.6832896659,131.53
2021-12-26 11:30:00,72.0328888807,-7.21,72.3928254767,8.1628888807,0,8.1628888807,63.87,-7.21,64.275664135,131.57,8.1628888807,0.0,8.1628888807,8.1628888807,0,8.1628888807,0.0,0.0,0.0,132.95,75.0228888807,-12.34,76.0309769503,8.1628888807,0,8.1628888807,66.86,-12.34,67.9892285586,131.53
2021-12-26 12:00:00,67.4717777662,-7.36,67.8720148142,11.5417777662,0,11.5417777662,55.93,-7.36,56.4121839677,131.57,11.5417777662,0.0,11.5417777662,11.5417777662,0,11.5417777662,0.0,0.0,0.0,132.95,70.0817777662,-12.56,71.1983790186,11.5417777662,0,11.5417777662,58.54,-12.56,59.8722406462,131.53
2021-12-26 12:30:00,68.4667777655,-8.42,68.982577928,12.2967777655,0,12.2967777655,56.17,-8.42,56.7975818147,131.85,12.2967777655,0.0,12.2967777655,12.2967777655,0,12.2967777655,0.0,0.0,0.0,133.13,71.0567777655,-13.68,72.3616477591,12.2967777655,0,12.2967777655,58.76,-13.68,60.3314180175,131.7
2021-12-26 13:00:00,72.5475555449,-9.25,73.1348775588,10.6875555449,0,10.6875555449,61.86,-9.25,62.547758553,132.18,10.6875555449,0.0,10.6875555449,10.6875555449,0,10.6875555449,0.0,0.0,0.0,133.37,75.4075555449,-14.53,76.7946634425,10.6875555449,0,10.6875555449,64.72,-14.53,66.3309829567,132.03
2021-12-26 13:30:00,72.4939999919,-9.52,73.1164169994,8.0639999919,0,8.0639999919,64.43,-9.52,65.1295270979,132.33,8.0639999919,0.0,8.0639999919,8.0639999919,0,8.0639999919,0.0,0.0,0.0,133.48,75.4639999919,-14.81,76.9035200416,8.0639999919,0,8.0639999919,67.4,-14.81,69.0079422965,132.21
2021-12-26 14:00:00,72.3697777711,-9.56,72.9984817283,6.6897777711,0,6.6897777711,65.68,-9.56,66.3721025733,132.43,6.6897777711,0.0,6.6897777711,6.6897777711,0,6.6897777711,0.0,0.0,0.0,133.6,75.3897777711,-14.85,76.8384089657,6.6897777711,0,6.6897777711,68.7,-14.85,70.2866452464,132.35
2021-12-26 14:30:00,72.0116666608,-10.12,72.7192858551,5.8316666608,0,5.8316666608,66.18,-10.12,66.9492852837,132.51,5.8316666608,0.0,5.8316666608,5.8316666608,0,5.8316666608,0.0,0.0,0.0,133.6,75.0716666608,-15.44,76.6429953436,5.8316666608,0,5.8316666608,69.24,-15.44,70.9406174205,132.35
2021-12-26 15:00:00,72.1462222173,-10.49,72.9048522406,4.9362222173,0,4.9362222173,67.21,-10.49,68.0237032217,132.66,4.9362222173,0.0,4.9362222173,4.9362222173,0,4.9362222173,0.0,0.0,0.0,133.81,75.2562222173,-15.83,76.9031071051,4.9362222173,0,4.9362222173,70.32,-15.83,72.0797565201,132.51
2021-12-26 15:30:00,79.4424444406,-10.58,80.1438605178,3.8524444406000002,0,3.8524444406000002,75.59,-10.58,76.3268268697,132.66,3.8524444406000002,0.0,3.8524444406000002,3.8524444406000002,0,3.8524444406000002,0.0,0.0,0.0,133.81,82.9324444406,-15.84,84.4316051067,3.8524444406000002,0,3.8524444406000002,79.08,-15.84,80.6508028478,132.63
2021-12-26 16:00:00,82.2648888847,-10.31,82.9084316774,4.2248888847,0,4.2248888847,78.04,-10.31,78.7180900429,132.31,4.2248888847,0.0,4.2248888847,4.2248888847,0,4.2248888847,0.0,0.0,0.0,133.43,85.8548888847,-15.52,87.2463887241,4.2248888847,0,4.2248888847,81.63,-15.52,83.0922818317,132.19
2021-12-26 16:30:00,90.115333328,-8.64,90.5285750513,5.355333328,0,5.355333328,84.76,-8.64,85.1992206537,132.05,5.355333328,0.0,5.355333328,5.355333328,0,5.355333328,0.0,0.0,0.0,133.21,94.015333328,-13.67,95.0039567638,5.355333328,0,5.355333328,88.66,-13.67,89.7076613228,131.88
2021-12-26 17:00:00,97.6514444403,-6.12,97.8430324616,4.1114444403,0,4.1114444403,93.54,-6.12,93.7399914658,131.3,4.1114444403,0.0,4.1114444403,4.1114444403,0,4.1114444403,0.0,0.0,0.0,132.71,101.9414444403,-10.92,102.5246531064,4.1114444403,0,4.1114444403,97.83,-10.92,98.4375705714,131.18
2021-12-26 17:30:00,100.1385555531,-5.61,100.2955752178,2.4585555531,0,2.4585555531,97.68,-5.61,97.8409653468,130.47,2.4585555531,0.0,2.4585555531,2.4585555531,0,2.4585555531,0.0,0.0,0.0,132.24,104.6285555531,-10.35,105.1392273946,2.4585555531,0,2.4585555531,102.17,-10.35,102.6928984886,130.37
2021-12-26 18:00:00,99.6032222196,-5.71,99.7667578732,2.6032222196,0,2.6032222196,97.0,-5.71,97.1679170303,130.47,2.6032222196,0.0,2.6032222196,2.6032222196,0,2.6032222196,0.0,0.0,0.0,132.37,104.0732222196,-10.47,104.5985491447,2.6032222196,0,2.6032222196,101.47,-10.47,102.0087339398,130.37
2021-12-26 18:30:00,98.0326666641,-6.13,98.2241346782,2.5826666641,0,2.5826666641,95.45,-6.13,95.6466382054,130.47,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,132.37,102.4326666641,-10.9,103.0109761138,2.5826666641,0,2.5826666641,99.85,-10.9,100.4431804554,130.37
2021-12-26 19:00:00,95.8611111085,-6.94,96.1119983299,2.5711111085000002,0,2.5711111085000002,93.29,-6.94,93.5477829775,130.25,2.5711111085000002,0.0,2.5711111085000002,2.5711111085000002,0,2.5711111085000002,0.0,0.0,0.0,132.08,100.1611111085,-11.77,100.8502904235,2.5711111085000002,0,2.5711111085000002,97.59,-11.77,98.2972074883,130.18
2021-12-26 19:30:00,92.9102222197,-8.05,93.2583073667,2.5402222197,0,2.5402222197,90.37,-8.05,90.7278314521,130.59,2.5402222197,0.0,2.5402222197,2.5402222197,0,2.5402222197,0.0,0.0,0.0,132.29,97.0602222197,-13.0,97.9269459206,2.5402222197,0,2.5402222197,94.52,-13.0,95.4098024314,130.55
2021-12-26 20:00:00,89.3286666641,-8.99,89.77990191559999,2.5986666641,0,2.5986666641,86.73,-8.99,87.194684471,131.11,2.5986666641,0.0,2.5986666641,2.5986666641,0,2.5986666641,0.0,0.0,0.0,132.64,93.3186666641,-13.97,94.3585419978,2.5986666641,0,2.5986666641,90.72,-13.97,91.7893201849,131.0
2021-12-26 20:30:00,86.6116666641,-9.94,87.1801835415,2.5416666641,0,2.5416666641,84.07,-9.94,84.6555875297,130.61,2.5416666641,0.0,2.5416666641,2.5416666641,0,2.5416666641,0.0,0.0,0.0,132.02,90.4816666641,-15.0,91.7165852086,2.5416666641,0,2.5416666641,87.94,-15.0,89.2101092926,130.48
2021-12-26 21:00:00,83.7595555529,-10.55,84.4213577623,2.6195555529,0,2.6195555529,81.14,-10.55,81.8229924899,130.8,2.6195555529,0.0,2.6195555529,2.6195555529,0,2.6195555529,0.0,0.0,0.0,132.09,87.4995555529,-15.69,88.8951535347,2.6195555529,0,2.6195555529,84.88,-15.69,86.3179616302,130.69
2021-12-26 21:30:00,81.0907777752,-11.33,81.8784656682,2.5907777752,0,2.5907777752,78.5,-11.33,79.3134219411,131.18,2.5907777752,0.0,2.5907777752,2.5907777752,0,2.5907777752,0.0,0.0,0.0,132.36,84.6907777752,-16.52,86.2869528965,2.5907777752,0,2.5907777752,82.1,-16.52,83.745569435,131.06
2021-12-26 22:00:00,77.5012222196,-12.16,78.4493788728,2.6112222196,0,2.6112222196,74.89,-12.16,75.8707960944,131.18,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,132.28,80.9512222196,-17.44,82.8085380794,2.6112222196,0,2.6112222196,78.34,-17.44,80.2577672254,131.06
2021-12-26 22:30:00,73.7983333307,-13.2,74.9695538362,2.6083333307,0,2.6083333307,71.19,-13.2,72.4034260239,131.41,2.6083333307,0.0,2.6083333307,2.6083333307,0,2.6083333307,0.0,0.0,0.0,132.28,77.0583333307,-18.59,79.2690029943,2.6083333307,0,2.6083333307,74.45,-18.59,76.7358495099,131.28
2021-12-26 23:00:00,70.0642222196,-14.0,71.4492493679,2.6342222196,0,2.6342222196,67.43,-14.0,68.8680252367,132.06,2.6342222196,0.0,2.6342222196,2.6342222196,0,2.6342222196,0.0,0.0,0.0,132.93,73.1542222196,-19.45,75.6957246385,2.6342222196,0,2.6342222196,70.52,-19.45,73.1530785408,131.99
2021-12-26 23:30:00,68.48322221949999,-14.15,69.9297806772,2.7132222195,0,2.7132222195,65.77,-14.15,67.2749240059,132.06,2.7132222195,0.0,2.7132222195,2.7132222195,0,2.7132222195,0.0,0.0,0.0,132.8,71.4932222195,-19.63,74.1391780594,2.7132222195,0,2.7132222195,68.78,-19.63,71.526395827,131.99
2021-12-27 00:00:00,65.9705555528,-14.68,67.5841445899,2.7205555528,0,2.7205555528,63.25,-14.68,64.9312320844,132.3,2.7205555528,0.0,2.7205555528,2.7205555528,0,2.7205555528,0.0,0.0,0.0,133.0,68.8805555528,-20.23,71.789858847,2.7205555528,0,2.7205555528,66.16,-20.23,69.183802295,132.2
2021-12-27 00:30:00,74.9082222194,-12.73,75.9821996001,2.8082222194,0,2.8082222194,72.1,-12.73,73.2151821687,132.66,2.8082222194,0.0,2.8082222194,2.8082222194,0,2.8082222194,0.0,0.0,0.0,133.36,78.2282222194,-17.97,80.2656567382,2.8082222194,0,2.8082222194,75.42,-17.97,77.5312665961,132.61
2021-12-27 01:00:00,76.4026666639,-12.13,77.3595784202,2.8026666639,0,2.8026666639,73.6,-12.13,74.5928743246,130.55,2.8026666639,0.0,2.8026666639,2.8026666639,0,2.8026666639,0.0,0.0,0.0,131.43,79.8026666639,-17.28,81.6520912571,2.8026666639,0,2.8026666639,77.0,-17.28,78.9151341632,130.38
2021-12-27 01:30:00,74.265777775,-12.58,75.323715711,2.825777775,0,2.825777775,71.44,-12.58,72.5391618369,129.95,2.825777775,0.0,2.825777775,2.825777775,0,2.825777775,0.0,0.0,0.0,130.9,77.555777775,-17.79,79.5699865922,2.825777775,0,2.825777775,74.73,-17.79,76.8183376545,129.81
2021-12-27 02:00:00,71.2988888862,-13.09,72.4905487385,2.6488888862,0,2.6488888862,68.65,-13.09,69.8868413938,130.17,2.6488888862,0.0,2.6488888862,2.6488888862,0,2.6488888862,0.0,0.0,0.0,131.04,74.4388888862,-18.36,76.6696666135,2.6488888862,0,2.6488888862,71.79,-18.36,74.1005647752,130.06
2021-12-27 02:30:00,70.1974444418,-13.2,71.4277341525,2.6374444418,0,2.6374444418,67.56,-13.2,68.8374432994,130.57,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,131.34,73.2974444418,-18.5,75.5960671047,2.6374444418,0,2.6374444418,70.66,-18.5,73.0416702985,130.42
2021-12-27 03:00:00,67.9372222194,-13.64,69.2929705157,2.7972222194,0,2.7972222194,65.14,-13.64,66.5527550143,130.75,2.7972222194,0.0,2.7972222194,2.7972222194,0,2.7972222194,0.0,0.0,0.0,131.5,70.9272222194,-18.99,73.4254108042,2.7972222194,0,2.7972222194,68.13,-18.99,70.7270598852,130.66
2021-12-27 03:30:00,64.9126666639,-13.79,66.3612717887,2.7826666639,0,2.7826666639,62.13,-13.79,63.6419751422,131.01,2.7826666639,0.0,2.7826666639,2.7826666639,0,2.7826666639,0.0,0.0,0.0,131.67,67.7526666639,-19.18,70.415170525,2.7826666639,0,2.7826666639,64.97,-19.18,67.7419611467,130.93
2021-12-27 04:00:00,62.2078888862,-14.37,63.8460518722,2.7278888862,0,2.7278888862,59.48,-14.37,61.1912354835,131.11,2.7278888862,0.0,2.7278888862,2.7278888862,0,2.7278888862,0.0,0.0,0.0,131.78,64.9278888862,-19.82,67.8856623685,2.7278888862,0,2.7278888862,62.2,-19.82,65.28148589,131.05
2021-12-27 04:30:00,60.2927777749,-14.89,62.1041959276,2.8327777749000003,0,2.8327777749000003,57.46,-14.89,59.3579287038,131.39,2.8327777749000003,0.0,2.8327777749000003,2.8327777749000003,0,2.8327777749000003,0.0,0.0,0.0,132.0,62.9227777749,-20.41,66.1501629848,2.8327777749000003,0,2.8327777749000003,60.09,-20.41,63.4616120186,131.27
2021-12-27 05:00:00,58.5755555526,-14.8,60.4163529874,2.9455555526,0,2.9455555526,55.63,-14.8,57.5650666637,131.61,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,132.19,61.1255555526,-20.31,64.4114092503,2.9455555526,0,2.9455555526,58.18,-20.31,61.6231166041,131.51
2021-12-27 05:30:00,59.1449999969,-14.59,60.9179704573,3.0749999969,0,3.0749999969,56.07,-14.59,57.9371469784,131.48,3.0749999969,0.0,3.0749999969,3.0749999969,0,3.0749999969,0.0,0.0,0.0,131.97,61.6949999969,-20.07,64.8774068888,3.0749999969,0,3.0749999969,58.62,-20.07,61.9605463178,131.51
2021-12-27 06:00:00,60.0508888858,-13.73,61.6005045107,3.1008888858,0,3.1008888858,56.95,-13.73,58.5816985073,131.48,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,131.97,62.6708888858,-19.16,65.5343109656,3.1008888858,0,3.1008888858,59.57,-19.16,62.5754784241,131.4
2021-12-27 06:30:00,62.2898888858,-12.29,63.4907422969,3.0698888858,0,3.0698888858,59.22,-12.29,60.4818361163,131.26,3.0698888858,0.0,3.0698888858,3.0698888858,0,3.0698888858,0.0,0.0,0.0,131.97,65.0398888858,-17.63,67.386972378,3.0698888858,0,3.0698888858,61.97,-17.63,64.4290136507,131.11
2021-12-27 07:00:00,62.3536666636,-10.47,63.2265818023,3.0336666636,0,3.0336666636,59.32,-10.47,60.2368931802,130.85,3.0336666636,0.0,3.0336666636,3.0336666636,0,3.0336666636,0.0,0.0,0.0,131.69,65.1136666636,-15.71,66.9820400285,3.0336666636,0,3.0336666636,62.08,-15.71,64.0369463669,130.72
2021-12-27 07:30:00,58.8811111083,-8.64,59.5116362181,2.7911111083,0,2.7911111083,56.09,-8.64,56.7515435913,130.85,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,131.82,61.5411111083,-13.82,63.073772334,2.7911111083,0,2.7911111083,58.75,-13.82,60.3535823295,130.72
2021-12-27 08:00:00,61.9877777749,-7.83,62.4803448572,2.8777777749,0,2.8777777749,59.11,-7.83,59.6263448486,130.85,2.8777777749,0.0,2.8777777749,2.8777777749,0,2.8777777749,0.0,0.0,0.0,132.01,64.7877777749,-12.97,66.0732703066,2.8777777749,0,2.8777777749,61.91,-12.97,63.2540038258,130.72
2021-12-27 08:30:00,65.7869999971,-7.18,66.1776530909,2.9269999971000003,0,2.9269999971000003,62.86,-7.18,63.2687284525,131.06,2.9269999971000003,0.0,2.9269999971000003,2.9269999971000003,0,2.9269999971000003,0.0,0.0,0.0,132.39,68.7469999971,-12.27,69.8333939358,2.9269999971000003,0,2.9269999971000003,65.82,-12.27,66.9539042924,130.99
2021-12-27 09:00:00,70.0257777747,-7.44,70.4199059425,3.0457777747,0,3.0457777747,66.98,-7.44,67.3919431386,131.21,3.0457777747,0.0,3.0457777747,3.0457777747,0,3.0457777747,0.0,0.0,0.0,132.6,73.1857777747,-12.54,74.2523377982,3.0457777747,0,3.0457777747,70.14,-12.54,71.2521662829,131.1
2021-12-27 09:30:00,74.8338888857,-6.76,75.1385954471,3.1938888857,0,3.1938888857,71.64,-6.76,71.9582323296,131.48,3.1938888857,0.0,3.1938888857,3.1938888857,0,3.1938888857,0.0,0.0,0.0,132.88,78.2138888857,-11.76,79.093046563,3.1938888857,0,3.1938888857,75.02,-11.76,75.9361442266,131.39
2021-12-27 10:00:00,78.9129999965,-5.51,79.1051304812,3.4829999965000003,0,3.4829999965000003,75.43,-5.51,75.6309791025,131.13,3.4829999965000003,0.0,3.4829999965000003,3.4829999965000003,0,3.4829999965000003,0.0,0.0,0.0,132.62,82.4529999965,-10.42,83.1088058417,3.4829999965000003,0,3.4829999965000003,78.97,-10.42,79.6544870048,131.02
2021-12-27 10:30:00,80.8533333286,-4.41,80.9735117822,4.7233333286,0,4.7233333286,76.13,-4.41,76.2576225698,130.75,4.7233333286,0.0,4.7233333286,4.7233333286,0,4.7233333286,0.0,0.0,0.0,132.41,84.4033333286,-9.29,84.9130542201,4.7233333286,0,4.7233333286,79.68,-9.29,80.2197388428,130.66
2021-12-27 11:00:00,79.4399999941,-4.15,79.5483255579,5.8999999941,0,5.8999999941,73.54,-4.15,73.6570030615,131.17,5.8999999941,0.0,5.8999999941,5.8999999941,0,5.8999999941,0.0,0.0,0.0,132.88,82.8699999941,-9.04,83.3616128624,5.8999999941,0,5.8999999941,76.97,-9.04,77.4990483813,131.0
2021-12-27 11:30:00,79.0534444383,-4.11,79.1602120863,6.1734444383,0,6.1734444383,72.88,-4.11,72.9957978243,131.06,6.1734444383,0.0,6.1734444383,6.1734444383,0,6.1734444383,0.0,0.0,0.0,132.88,82.4234444383,-8.99,82.9122686523,6.1734444383,0,6.1734444383,76.25,-8.99,76.7781388157,131.0
2021-12-27 12:00:00,78.3004444388,-4.42,78.4250980192,5.6204444388,0,5.6204444388,72.68,-4.42,72.8142760728,130.98,5.6204444388,0.0,5.6204444388,5.6204444388,0,5.6204444388,0.0,0.0,0.0,132.69,81.6604444388,-9.32,82.1905748,5.6204444388,0,5.6204444388,76.04,-9.32,76.6090334099,130.81
2021-12-27 12:30:00,80.7322222169,-4.22,80.8424399933,5.3322222169,0,5.3322222169,75.4,-4.22,75.5180005032,130.98,5.3322222169,0.0,5.3322222169,5.3322222169,0,5.3322222169,0.0,0.0,0.0,132.69,84.2222222169,-9.09,84.7113381735,5.3322222169,0,5.3322222169,78.89,-9.09,79.4119650934,130.81
