Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-12-27 13:00:00,84.1728888845,-3.8200000000000003,84.259525415,4.4328888845,0,4.4328888845,79.74,-3.8200000000000003,79.8314474377,130.88,4.4328888845,0.0,4.4328888845,4.4328888845,0,4.4328888845,0.0,0.0,0.0,132.69,87.8728888845,-8.63,88.2956482557,4.4328888845,0,4.4328888845,83.44,-8.63,83.8851029683,130.73
2021-12-27 13:30:00,80.8744444392,-4.44,80.9962305502,5.2644444392,0,5.2644444392,75.61,-4.44,75.7402515179,130.88,5.2644444392,0.0,5.2644444392,5.2644444392,0,5.2644444392,0.0,0.0,0.0,132.69,84.3744444392,-9.33,84.8887258381,5.2644444392,0,5.2644444392,79.11,-9.33,79.6582764062,130.73
2021-12-27 14:00:00,83.9394444404,-4.15,84.0419706632,4.0694444404,0,4.0694444404,79.87,-4.15,79.977743154,131.0,4.0694444404,0.0,4.0694444404,4.0694444404,0,4.0694444404,0.0,0.0,0.0,132.69,87.6394444404,-8.99,88.0993321304,4.0694444404,0,4.0694444404,83.57,-8.99,84.0521564268,130.87
2021-12-27 14:30:00,84.5236666632,-3.98,84.6173187131,3.4436666632,0,3.4436666632,81.08,-3.98,81.1776249961,131.0,3.4436666632,0.0,3.4436666632,3.4436666632,0,3.4436666632,0.0,0.0,0.0,132.88,88.2936666632,-8.79,88.7301283265,3.4436666632,0,3.4436666632,84.85,-8.79,85.3040831379,130.86
2021-12-27 15:00:00,83.1849999965,-4.65,83.3148649667,3.5149999965000003,0,3.5149999965000003,79.67,-4.65,79.8055850176,131.0,3.5149999965000003,0.0,3.5149999965000003,3.5149999965000003,0,3.5149999965000003,0.0,0.0,0.0,132.88,86.8849999965,-9.51,87.403909091,3.5149999965000003,0,3.5149999965000003,83.37,-9.51,83.910648907,130.86
2021-12-27 15:30:00,83.5511111078,-4.67,83.6815216601,3.3111111078,0,3.3111111078,80.24,-4.67,80.3757830444,131.18,3.3111111078,0.0,3.3111111078,3.3111111078,0,3.3111111078,0.0,0.0,0.0,132.88,87.3111111078,-9.54,87.8307561329,3.3111111078,0,3.3111111078,84.0,-9.54,84.54,131.04
2021-12-27 16:00:00,85.6187777747,-4.22,85.7227129041,3.0787777747,0,3.0787777747,82.54,-4.22,82.6478069884,131.09,3.0787777747,0.0,3.0787777747,3.0787777747,0,3.0787777747,0.0,0.0,0.0,132.88,89.4687777747,-9.03,89.9233178686,3.0787777747,0,3.0787777747,86.39,-9.03,86.8606527721,131.04
2021-12-27 16:30:00,90.795999997,-2.79,90.8388557582,3.015999997,0,3.015999997,87.78,-2.79,87.8243274953,130.9,3.015999997,0.0,3.015999997,3.015999997,0,3.015999997,0.0,0.0,0.0,132.76,94.875999997,-7.46,95.1688340552,3.015999997,0,3.015999997,91.86,-7.46,92.162417503,130.72
2021-12-27 17:00:00,97.9201111082,-3.09,97.968853517,2.9501111081999998,0,2.9501111081999998,94.97,-3.09,95.0202557353,130.28,2.9501111081999998,0.0,2.9501111081999998,2.9501111081999998,0,2.9501111081999998,0.0,0.0,0.0,132.36,102.3501111082,-7.7,102.639345496,2.9501111081999998,0,2.9501111081999998,99.4,-7.7,99.6977933557,130.16
2021-12-27 17:30:00,101.6648888859,-6.05,101.844745236,2.9848888859000002,0,2.9848888859000002,98.68,-6.05,98.8652866278,129.86,2.9848888859000002,0.0,2.9848888859000002,2.9848888859000002,0,2.9848888859000002,0.0,0.0,0.0,131.95,106.2748888859,-10.78,106.8202247129,2.9848888859000002,0,2.9848888859000002,103.29,-10.78,103.8510110687,129.73
2021-12-27 18:00:00,101.6057777749,-6.51,101.8141158054,2.9257777749000002,0,2.9257777749000002,98.68,-6.51,98.8945018694,130.0,2.9257777749000002,0.0,2.9257777749000002,2.9257777749000002,0,2.9257777749000002,0.0,0.0,0.0,131.83,106.2257777749,-11.25,106.8198406845,2.9257777749000002,0,2.9257777749000002,103.3,-11.25,103.9107910662,129.84
2021-12-27 18:30:00,103.9876666637,-8.38,104.324777585,2.9576666637,0,2.9576666637,101.03,-8.38,101.3769465904,130.0,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,131.83,108.6976666637,-13.22,109.4986353254,2.9576666637,0,2.9576666637,105.74,-13.22,106.5632019038,129.84
2021-12-27 19:00:00,101.8706666637,-9.92,102.3525237916,2.9506666637,0,2.9506666637,98.92,-9.92,99.4161596522,130.44,2.9506666637,0.0,2.9506666637,2.9506666637,0,2.9506666637,0.0,0.0,0.0,132.07,106.4706666637,-14.85,107.50128073569999,2.9506666637,0,2.9506666637,103.52,-14.85,104.5796964042,130.3
2021-12-27 19:30:00,101.9257777748,-10.44,102.4590541387,3.0057777748,0,3.0057777748,98.92,-10.44,99.4693922772,130.66,3.0057777748,0.0,3.0057777748,3.0057777748,0,3.0057777748,0.0,0.0,0.0,132.07,106.4857777748,-15.37,107.5893013654,3.0057777748,0,3.0057777748,103.48,-15.37,104.6152345502,130.5
2021-12-27 20:00:00,98.0345555526,-11.97,98.7626193577,2.9545555526,0,2.9545555526,95.08,-11.97,95.8305134078,130.04,2.9545555526,0.0,2.9545555526,2.9545555526,0,2.9545555526,0.0,0.0,0.0,131.42,102.4145555526,-17.03,103.8208172239,2.9545555526,0,2.9545555526,99.46,-17.03,100.9074452159,129.89
2021-12-27 20:30:00,93.1381111079,-13.76,94.1490591602,3.2081111079,0,3.2081111079,89.93,-13.76,90.9766041353,130.66,3.2081111079,0.0,3.2081111079,3.2081111079,0,3.2081111079,0.0,0.0,0.0,131.83,97.2581111079,-18.95,99.087045956,3.2081111079,0,3.2081111079,94.05,-18.95,95.940111528,130.55
2021-12-27 21:00:00,87.8988888834,-15.17,89.1983383642,5.4988888834,0,5.4988888834,82.4,-15.17,83.784777257,131.13,5.4988888834,0.0,5.4988888834,5.4988888834,0,5.4988888834,0.0,0.0,0.0,132.09,91.7188888834,-20.49,93.9797567458,5.4988888834,0,5.4988888834,86.22,-20.49,88.6212643783,131.01
2021-12-27 21:30:00,85.646111107,-16.01,87.1296530909,4.156111107,0,4.156111107,81.49,-16.01,83.0478187552,131.13,4.156111107,0.0,4.156111107,4.156111107,0,4.156111107,0.0,0.0,0.0,131.85,89.416111107,-21.41,91.9436187318,4.156111107,0,4.156111107,85.26,-21.41,87.9070856075,131.01
2021-12-27 22:00:00,81.1406666628,-16.81,82.8636463504,3.9106666628,0,3.9106666628,77.23,-16.81,79.0382755379,131.46,3.9106666628,0.0,3.9106666628,3.9106666628,0,3.9106666628,0.0,0.0,0.0,132.09,84.7206666628,-22.3,87.6064002216,3.9106666628,0,3.9106666628,80.81,-22.3,83.8304604544,131.31
2021-12-27 22:30:00,75.7857777748,-17.77,77.8412295184,2.9857777748,0,2.9857777748,72.8,-17.77,74.9373932026,131.75,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,132.26,79.1457777748,-23.37,82.5240028087,2.9857777748,0,2.9857777748,76.16,-23.37,79.6649389631,131.59
2021-12-27 23:00:00,71.6083333303,-15.42,73.2497768074,3.0783333303,0,3.0783333303,68.53,-15.42,70.243414638,132.28,3.0783333303,0.0,3.0783333303,3.0783333303,0,3.0783333303,0.0,0.0,0.0,132.68,74.7483333303,-20.96,77.6314043133,3.0783333303,0,3.0783333303,71.67,-20.96,74.6720195254,132.14
2021-12-27 23:30:00,69.4706666635,-12.92,70.6618703876,3.1606666635,0,3.1606666635,66.31,-12.92,67.5569574507,132.55,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,133.18,72.4906666635,-18.31,74.7673247704,3.1606666635,0,3.1606666635,69.33,-18.31,71.7070777539,132.47
2021-12-28 00:00:00,66.7385555519,-13.43,68.0764254141,3.6185555519,0,3.6185555519,63.12,-13.43,64.532931903,131.93,3.6185555519,0.0,3.6185555519,3.6185555519,0,3.6185555519,0.0,0.0,0.0,132.8,69.6285555519,-18.85,72.1350001612,3.6185555519,0,3.6185555519,66.01,-18.85,68.648689718,131.86
2021-12-28 00:30:00,72.05,-11.54,72.9683088745,0.0,0,0.0,72.05,-11.54,72.9683088745,131.81,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.59,75.36,-16.77,77.2033839932,0.0,0,0.0,75.36,-16.77,77.2033839932,131.75
2021-12-28 01:00:00,73.64,-11.21,74.4883460684,0.0,0,0.0,73.64,-11.21,74.4883460684,131.07,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.06,77.02,-16.4,78.7466850096,0.0,0,0.0,77.02,-16.4,78.7466850096,130.92
2021-12-28 01:30:00,72.12,-11.32,73.0029917195,0.0,0,0.0,72.12,-11.32,73.0029917195,130.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.93,75.42,-16.53,77.2102149978,0.0,0,0.0,75.42,-16.53,77.2102149978,130.77
2021-12-28 02:00:00,69.2,-11.93,70.2208295308,0.0,0,0.0,69.2,-11.93,70.2208295308,131.02,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.02,72.35,-17.23,74.3733514103,0.0,0,0.0,72.35,-17.23,74.3733514103,130.91
2021-12-28 02:30:00,67.98,-12.0,69.0310104229,0.0,0,0.0,67.98,-12.0,69.0310104229,131.41,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.33,71.08,-17.32,73.159748496,0.0,0,0.0,71.08,-17.32,73.159748496,131.31
2021-12-28 03:00:00,65.82,-12.61,67.017046339,0.0,0,0.0,65.82,-12.61,67.017046339,131.48,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.41,68.82,-17.99,71.1324996046,0.0,0,0.0,68.82,-17.99,71.1324996046,131.31
2021-12-28 03:30:00,63.14,-12.86,64.4363189513,0.0,0,0.0,63.14,-12.86,64.4363189513,131.81,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.62,66.01,-18.29,68.4970378922,0.0,0,0.0,66.01,-18.29,68.4970378922,131.7
2021-12-28 04:00:00,60.26,-13.6,61.775623024,0.0,0,0.0,60.26,-13.6,61.775623024,132.03,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.83,63.01,-19.08,65.8354501769,0.0,0,0.0,63.01,-19.08,65.8354501769,131.95
2021-12-28 04:30:00,57.77,-13.72,59.3768582867,0.0,0,0.0,57.77,-13.72,59.3768582867,132.3,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,133.01,60.39,-19.22,63.374762327,0.0,0,0.0,60.39,-19.22,63.374762327,132.22
2021-12-28 05:00:00,56.73,-13.75,58.3725569082,0.0,0,0.0,56.73,-13.75,58.3725569082,132.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.69,59.32,-19.25,62.365253948,0.0,0,0.0,59.32,-19.25,62.365253948,131.88
2021-12-28 05:30:00,58.14,-13.19,59.6174110474,0.0,0,0.0,58.14,-13.19,59.6174110474,132.15,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.82,60.78,-18.65,63.576968314,0.0,0,0.0,60.78,-18.65,63.576968314,132.06
2021-12-28 06:00:00,59.21,-12.89,60.5968332506,0.0,0,0.0,59.21,-12.89,60.5968332506,132.03,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.74,61.91,-18.32,64.5636933578,0.0,0,0.0,61.91,-18.32,64.5636933578,131.9
2021-12-28 06:30:00,63.4,-11.85,64.4979263233,0.0,0,0.0,63.4,-11.85,64.4979263233,131.84,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.62,66.32,-17.21,68.5166147734,0.0,0,0.0,66.32,-17.21,68.5166147734,131.76
2021-12-28 07:00:00,66.23,-10.98,67.1339951143,-0.03,0,0.03,66.26,-10.98,67.1635913274,131.92,-0.03,0.0,0.03,-0.03,0,0.03,0.0,0.0,0.0,132.85,69.26,-16.27,71.1453477046,-0.03,0,0.03,69.29,-16.27,71.1745530369,131.84
2021-12-28 07:30:00,67.94,-10.3,68.7163270264,0.0,0,0.0,67.94,-10.3,68.7163270264,131.76,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.77,71.04,-15.55,72.7219643574,0.0,0,0.0,71.04,-15.55,72.7219643574,131.65
2021-12-28 08:00:00,70.96,-9.54,71.5984161836,0.0,0,0.0,70.96,-9.54,71.5984161836,131.76,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.89,74.22,-14.72,75.6656249561,0.0,0,0.0,74.22,-14.72,75.6656249561,131.65
2021-12-28 08:30:00,75.16,-8.44,75.6323951756,0.0,0,0.0,75.16,-8.44,75.6323951756,131.41,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.63,78.59,-13.51,79.742762681,0.0,0,0.0,78.59,-13.51,79.742762681,131.34
2021-12-28 09:00:00,80.02,-7.55,80.3753874019,0.0,0,0.0,80.02,-7.55,80.3753874019,130.99,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.35,83.7,-12.58,84.6400992438,0.0,0,0.0,83.7,-12.58,84.6400992438,130.86
2021-12-28 09:30:00,82.92,-6.35,83.1627855474,0.0,0,0.0,82.92,-6.35,83.1627855474,131.48,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.97,86.73,-11.26,87.457878433,0.0,0,0.0,86.73,-11.26,87.457878433,131.35
2021-12-28 10:00:00,86.23,-5.31,86.3933388636,0.0,0,0.0,86.23,-5.31,86.3933388636,130.96,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.54,90.18,-10.14,90.7482892401,0.0,0,0.0,90.18,-10.14,90.7482892401,130.82
2021-12-28 10:30:00,87.59,-4.74,87.7181606054,0.0,0,0.0,87.59,-4.74,87.7181606054,130.66,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.38,91.59,-9.51,92.0823989696,0.0,0,0.0,91.59,-9.51,92.0823989696,130.51
2021-12-28 11:00:00,85.92,-4.83,86.055652342,0.0,0,0.0,85.92,-4.83,86.055652342,130.36,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.15,89.83,-9.64,90.3457718989,0.0,0,0.0,89.83,-9.64,90.3457718989,130.22
2021-12-28 11:30:00,84.8,-4.4,84.9140742162,0.0,0,0.0,84.8,-4.4,84.9140742162,130.57,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.36,88.65,-9.18,89.1240422108,0.0,0,0.0,88.65,-9.18,89.1240422108,130.45
2021-12-28 12:00:00,83.2,-4.38,83.3152110962,0.0,0,0.0,83.2,-4.38,83.3152110962,130.57,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.36,86.99,-9.18,87.4730387034,0.0,0,0.0,86.99,-9.18,87.4730387034,130.45
2021-12-28 12:30:00,82.75,-4.21,82.8570250492,0.0,0,0.0,82.75,-4.21,82.8570250492,130.57,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.36,86.53,-9.0,86.9967867223,0.0,0,0.0,86.53,-9.0,86.9967867223,130.45
2021-12-28 13:00:00,80.08,-3.69,80.1649705295,0.0,0,0.0,80.08,-3.69,80.1649705295,130.57,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.36,83.74,-8.48,84.1682719319,0.0,0,0.0,83.74,-8.48,84.1682719319,130.38
2021-12-28 13:30:00,78.02,-3.77,78.1110318713,0.0,0,0.0,78.02,-3.77,78.1110318713,130.57,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.36,81.61,-8.59,82.0608323136,0.0,0,0.0,81.61,-8.59,82.0608323136,130.46
2021-12-28 14:00:00,78.35,-3.91,78.447502191,0.0,0,0.0,78.35,-3.91,78.447502191,130.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.66,81.95,-8.74,82.4147444333,0.0,0,0.0,81.95,-8.74,82.4147444333,130.64
2021-12-28 14:30:00,77.05,-4.66,77.1907902538,0.0,0,0.0,77.05,-4.66,77.1907902538,130.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.66,80.57,-9.54,81.1328324416,0.0,0,0.0,80.57,-9.54,81.1328324416,130.73
2021-12-28 15:00:00,79.79,-4.7,79.9283059998,0.0,0,0.0,79.79,-4.7,79.9283059998,130.93,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.66,83.46,-9.56,84.0057450416,0.0,0,0.0,83.46,-9.56,84.0057450416,130.73
2021-12-28 15:30:00,84.56,-4.44,84.6764855199,0.0,0,0.0,84.56,-4.44,84.6764855199,130.59,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.41,88.45,-9.24,88.9313223786,0.0,0,0.0,88.45,-9.24,88.9313223786,130.73
2021-12-28 16:00:00,87.45,-4.04,87.5432698727,0.0,0,0.0,87.45,-4.04,87.5432698727,130.59,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.41,91.46,-8.78,91.8804658238,0.0,0,0.0,91.46,-8.78,91.8804658238,130.46
2021-12-28 16:30:00,91.31,1.71,91.3260105337,0.0,0,0.0,91.31,1.71,91.3260105337,130.29,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.22,95.36,-2.33,95.3884610422,0.0,0,0.0,95.36,-2.33,95.3884610422,130.16
2021-12-28 17:00:00,99.86,9.5,100.3108648153,0.0,0,0.0,99.86,9.5,100.3108648153,130.5,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.78,104.13,4.74,104.2378266274,0.0,0,0.0,104.13,4.74,104.2378266274,130.4
2021-12-28 17:30:00,106.08,6.79,106.2970860372,0.0,0,0.0,106.08,6.79,106.2970860372,131.72,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.26,110.61,1.94,110.6270116201,0.0,0,0.0,110.61,1.94,110.6270116201,131.59
2021-12-28 18:00:00,104.5433333327,6.36,104.7366131986,0.6733333327000001,0,0.6733333327000001,103.87,6.36,104.0645304607,131.92,0.6733333327000001,0.0,0.6733333327000001,0.6733333327000001,0,0.6733333327000001,0.0,0.0,0.0,131.26,109.0033333327,1.48,109.0133802688,0.6733333327000001,0,0.6733333327000001,108.33,1.48,108.3401093778,131.8
2021-12-28 18:30:00,103.686666664,5.3,103.8220344816,2.646666664,0,2.646666664,101.04,5.3,101.1789088694,132.07,2.646666664,0.0,2.646666664,2.646666664,0,2.646666664,0.0,0.0,0.0,131.26,108.036666664,0.32,108.0371405762,2.646666664,0,2.646666664,105.39,0.32,105.3904858135,131.96
2021-12-28 19:00:00,101.6655555538,4.13,101.7494082836,1.7555555538,0,1.7555555538,99.91,4.13,99.9953248907,132.39,1.7555555538,0.0,1.7555555538,1.7555555538,0,1.7555555538,0.0,0.0,0.0,131.51,105.9455555538,-0.92,105.949549983,1.7555555538,0,1.7555555538,104.19,-0.92,104.194061731,132.32
2021-12-28 19:30:00,94.49,2.69,94.5282825402,0.0,0,0.0,94.49,2.69,94.5282825402,132.76,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.71,98.53,-2.5300000000000002,98.5624766328,0.0,0,0.0,98.53,-2.5300000000000002,98.5624766328,132.65
2021-12-28 20:00:00,89.79,1.76,89.8072474804,0.0,0,0.0,89.79,1.76,89.8072474804,133.33,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.06,93.65,-3.56,93.7176402819,0.0,0,0.0,93.65,-3.56,93.7176402819,133.22
2021-12-28 20:30:00,86.83,5.65,87.0136276683,0.0,0,0.0,86.83,5.65,87.0136276683,133.73,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.29,90.49,0.49,90.4913266562,0.0,0,0.0,90.49,0.49,90.4913266562,133.6
2021-12-28 21:00:00,80.81,4.91,80.9590279092,0.0,0,0.0,80.81,4.91,80.9590279092,133.36,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.29,84.23,-0.27,84.2304327426,0.0,0,0.0,84.23,-0.27,84.2304327426,133.26
2021-12-28 21:30:00,82.64,2.84,82.688785213,0.0,0,0.0,82.64,2.84,82.688785213,133.16,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.0,86.14,-2.49,86.1759809924,0.0,0,0.0,86.14,-2.49,86.1759809924,133.08
2021-12-28 22:00:00,83.44,1.1,83.4472504041,0.0,0,0.0,83.44,1.1,83.4472504041,133.75,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.41,86.92,-4.32,87.0272876746,0.0,0,0.0,86.92,-4.32,87.0272876746,133.68
2021-12-28 22:30:00,77.32,-6.73,77.6123398694,0.0,0,0.0,77.32,-6.73,77.6123398694,134.05,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.41,80.72,-12.11,81.6233453125,0.0,0,0.0,80.72,-12.11,81.6233453125,133.95
2021-12-28 23:00:00,71.69,-12.4,72.7544919575,0.0,0,0.0,71.69,-12.4,72.7544919575,132.91,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.78,74.95,-17.7,77.0116387308,0.0,0,0.0,74.95,-17.7,77.0116387308,132.79
2021-12-28 23:30:00,68.13,-12.68,69.2999227994,0.0,0,0.0,68.13,-12.68,69.2999227994,131.43,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.37,71.21,-18.04,73.4595514552,0.0,0,0.0,71.21,-18.04,73.4595514552,131.32
2021-12-29 00:00:00,63.64,-13.28,65.010829867,0.0,0,0.0,63.64,-13.28,65.010829867,131.96,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.82,66.55,-18.67,69.119254915,0.0,0,0.0,66.55,-18.67,69.119254915,131.87
2021-12-29 00:30:00,77.3822222183,-11.18,78.1856810128,3.9522222183,0,3.9522222183,73.43,-11.18,74.2762229788,131.4,3.9522222183,0.0,3.9522222183,3.9522222183,0,3.9522222183,0.0,0.0,0.0,132.16,80.7622222183,-16.35,82.4006009543,3.9522222183,0,3.9522222183,76.81,-16.35,78.5308767301,131.28
2021-12-29 01:00:00,79.397111108,-10.6,80.101568351,3.137111108,0,3.137111108,76.26,-10.6,76.9931659305,130.53,3.137111108,0.0,3.137111108,3.137111108,0,3.137111108,0.0,0.0,0.0,131.62,82.887111108,-15.68,84.3571904927,3.137111108,0,3.137111108,79.75,-15.68,81.276841105,130.42
2021-12-29 01:30:00,77.0071111072,-17.03,78.8677124119,3.8771111072,0,3.8771111072,73.13,-17.03,75.0867351801,130.06,3.8771111072,0.0,3.8771111072,3.8771111072,0,3.8771111072,0.0,0.0,0.0,131.21,80.3871111072,-22.48,83.471180848,3.8771111072,0,3.8771111072,76.51,-22.48,79.7441565257,129.94
2021-12-29 02:00:00,74.0697777754,-17.78,76.17388253,2.3797777754,0,2.3797777754,71.69,-17.78,73.8619286236,130.87,2.3797777754,0.0,2.3797777754,2.3797777754,0,2.3797777754,0.0,0.0,0.0,131.32,77.3797777754,-23.3,80.811632879,2.3797777754,0,2.3797777754,75.0,-23.3,78.5359153509,130.75
2021-12-29 02:30:00,73.1741111087,-17.98,75.350719549,2.3941111086999998,0,2.3941111086999998,70.78,-17.98,73.0280001095,131.18,2.3941111086999998,0.0,2.3941111086999998,2.3941111086999998,0,2.3941111086999998,0.0,0.0,0.0,131.51,76.4441111087,-23.52,79.9805759119,2.3941111086999998,0,2.3941111086999998,74.05,-23.52,77.6955140275,131.05
2021-12-29 03:00:00,70.6971111086,-18.43,73.0598824192,2.4671111086,0,2.4671111086,68.23,-18.43,70.6752983722,131.43,2.4671111086,0.0,2.4671111086,2.4671111086,0,2.4671111086,0.0,0.0,0.0,131.75,73.8371111086,-24.04,77.6520481177,2.4671111086,0,2.4671111086,71.37,-24.04,75.3100159341,131.29
2021-12-29 03:30:00,67.4238888864,-18.97,70.0417139465,2.5138888864,0,2.5138888864,64.91,-18.97,67.6252097963,131.7,2.5138888864,0.0,2.5138888864,2.5138888864,0,2.5138888864,0.0,0.0,0.0,131.95,70.4138888864,-24.64,74.600572036,2.5138888864,0,2.5138888864,67.9,-24.64,72.2325383743,131.59
2021-12-29 04:00:00,64.7376666641,-19.37,67.5733851832,2.5776666641,0,2.5776666641,62.16,-19.37,65.1080832155,131.97,2.5776666641,0.0,2.5776666641,2.5776666641,0,2.5776666641,0.0,0.0,0.0,132.13,67.6176666641,-25.09,72.1225134413,2.5776666641,0,2.5776666641,65.04,-25.09,69.7116181135,131.88
2021-12-29 04:30:00,62.8749999974,-19.72,65.8949468827,2.5849999973999997,0,2.5849999973999997,60.29,-19.72,63.4331340862,132.23,2.5849999973999997,0.0,2.5849999973999997,2.5849999973999997,0,2.5849999973999997,0.0,0.0,0.0,132.3,65.6649999974,-25.49,70.4388552197,2.5849999973999997,0,2.5849999973999997,63.08,-25.49,68.0354797146,132.12
2021-12-29 05:00:00,61.1981111083,-19.98,64.3770860107,2.7981111083,0,2.7981111083,58.4,-19.98,61.723256557,132.39,2.7981111083,0.0,2.7981111083,2.7981111083,0,2.7981111083,0.0,0.0,0.0,132.48,63.8881111083,-25.78,68.8933896756,2.7981111083,0,2.7981111083,61.09,-25.78,66.3068359975,132.36
2021-12-29 05:30:00,61.7079999971,-19.69,64.7732457396,2.8879999971,0,2.8879999971,58.82,-19.69,62.0281266846,132.54,2.8879999971,0.0,2.8879999971,2.8879999971,0,2.8879999971,0.0,0.0,0.0,132.48,64.4379999971,-25.46,69.2854057044,2.8879999971,0,2.8879999971,61.55,-25.46,66.6079131936,132.36
2021-12-29 06:00:00,63.044888886,-19.18,65.8978786809,2.934888886,0,2.934888886,60.11,-19.18,63.0958358372,132.43,2.934888886,0.0,2.934888886,2.934888886,0,2.934888886,0.0,0.0,0.0,132.48,65.824888886,-24.91,70.3805661873,2.934888886,0,2.934888886,62.89,-24.91,67.6436264551,132.36
2021-12-29 06:30:00,67.6052222192,-17.6,69.8586148683,2.9852222192,0,2.9852222192,64.62,-17.6,66.9739083524,132.26,2.9852222192,0.0,2.9852222192,2.9852222192,0,2.9852222192,0.0,0.0,0.0,132.36,70.6152222192,-23.23,74.338028687,2.9852222192,0,2.9852222192,67.63,-23.23,71.5083897176,132.11
2021-12-29 07:00:00,71.6767777747,-10.69,72.4695561748,3.0567777747,0,3.0567777747,68.62,-10.69,69.4476817468,132.35,3.0567777747,0.0,3.0567777747,3.0567777747,0,3.0567777747,0.0,0.0,0.0,132.65,74.8367777747,-16.03,76.5343335223,3.0567777747,0,3.0567777747,71.78,-16.03,73.5481427366,132.22
2021-12-29 07:30:00,73.9256666637,-9.04,74.4763438393,3.0156666637,0,3.0156666637,70.91,-9.04,71.4839121761,133.02,3.0156666637,0.0,3.0156666637,3.0156666637,0,3.0156666637,0.0,0.0,0.0,134.06,77.1956666637,-14.23,78.4962664822,3.0156666637,0,3.0156666637,74.18,-14.23,75.5325446414,132.86
2021-12-29 08:00:00,77.6411111081,-8.03,78.0552562875,3.0111111081,0,3.0111111081,74.63,-8.03,75.0607607209,132.1,3.0111111081,0.0,3.0111111081,3.0111111081,0,3.0111111081,0.0,0.0,0.0,133.32,81.1111111081,-13.11,82.1637660115,3.0111111081,0,3.0111111081,78.1,-13.11,79.1926896879,131.94
2021-12-29 08:30:00,82.8568888858,-6.37,83.101389494,3.0568888858,0,3.0568888858,79.8,-6.37,80.0538375095,130.79,3.0568888858,0.0,3.0568888858,3.0568888858,0,3.0568888858,0.0,0.0,0.0,133.02,86.5468888858,-11.29,87.2801700034,3.0568888858,0,3.0568888858,83.49,-11.29,84.2498913946,131.48
2021-12-29 09:00:00,87.6056666635,-5.26,87.7634344791,3.1256666635,0,3.1256666635,84.48,-5.26,84.6435939691,130.79,3.1256666635,0.0,3.1256666635,3.1256666635,0,3.1256666635,0.0,0.0,0.0,132.4,91.5156666635,-10.09,92.0702196417,3.1256666635,0,3.1256666635,88.39,-10.09,88.9640388022,130.66
2021-12-29 09:30:00,91.4529999966,-4.19,91.5489339554,3.4429999966000002,0,3.4429999966000002,88.01,-4.19,88.1096827823,130.79,3.4429999966000002,0.0,3.4429999966000002,3.4429999966000002,0,3.4429999966000002,0.0,0.0,0.0,132.48,95.5229999966,-8.94,95.9404353145,3.4429999966000002,0,3.4429999966000002,92.08,-8.94,92.5129720634,130.66
2021-12-29 10:00:00,93.3238888851,-8.77,93.7350582047,3.8138888851,0,3.8138888851,89.51,-8.77,89.9386068382,130.43,3.8138888851,0.0,3.8138888851,3.8138888851,0,3.8138888851,0.0,0.0,0.0,132.33,97.5038888851,-13.74,98.4672328631,3.8138888851,0,3.8138888851,93.69,-13.74,94.6921522619,130.31
2021-12-29 10:30:00,94.5145555517,-8.6,94.9050115175,3.8645555517,0,3.8645555517,90.65,-8.6,91.0570288336,130.74,3.8645555517,0.0,3.8645555517,3.8645555517,0,3.8645555517,0.0,0.0,0.0,132.16,98.7345555517,-13.51,99.6545661773,3.8645555517,0,3.8645555517,94.87,-13.51,95.8271203783,130.61
2021-12-29 11:00:00,95.5639999958,-8.47,95.9386209782,4.1539999958,0,4.1539999958,91.41,-8.47,91.8015740606,130.28,4.1539999958,0.0,4.1539999958,4.1539999958,0,4.1539999958,0.0,0.0,0.0,131.76,99.8139999958,-13.4,100.7094563344,4.1539999958,0,4.1539999958,95.66,-13.4,96.5939728969,130.17
2021-12-29 11:30:00,95.2359999944,-8.29,95.5961285562,5.5859999944,0,5.5859999944,89.65,-8.29,90.032475252,130.63,5.5859999944,0.0,5.5859999944,5.5859999944,0,5.5859999944,0.0,0.0,0.0,132.12,99.4459999944,-13.2,100.3182282284,5.5859999944,0,5.5859999944,93.86,-13.2,94.7836462688,130.5
2021-12-29 12:00:00,95.5969999941,-8.37,95.9627183227,5.8969999941,0,5.8969999941,89.7,-8.37,90.089660339,130.17,5.8969999941,0.0,5.8969999941,5.8969999941,0,5.8969999941,0.0,0.0,0.0,131.64,99.8069999941,-13.27,100.6853025412,5.8969999941,0,5.8969999941,93.91,-13.27,94.8429280442,130.0
2021-12-29 12:30:00,96.3143333274,-8.32,96.6730221122,5.9343333274,0,5.9343333274,90.38,-8.32,90.762144091,130.17,5.9343333274,0.0,5.9343333274,5.9343333274,0,5.9343333274,0.0,0.0,0.0,131.64,100.5543333274,-13.22,101.4196349378,5.9343333274,0,5.9343333274,94.62,-13.22,95.5390642617,130.0
2021-12-29 13:00:00,94.5357777726,-8.48,94.9153500708,5.1857777726,0,5.1857777726,89.35,-8.48,89.751506394,130.17,5.1857777726,0.0,5.1857777726,5.1857777726,0,5.1857777726,0.0,0.0,0.0,131.64,98.7357777726,-13.42,99.6436160141,5.1857777726,0,5.1857777726,93.55,-13.42,94.5076658266,130.0
2021-12-29 13:30:00,94.0204444393,-9.49,94.4981696783,5.1904444393,0,5.1904444393,88.83,-9.49,89.3354856706,130.5,5.1904444393,0.0,5.1904444393,5.1904444393,0,5.1904444393,0.0,0.0,0.0,131.95,98.1704444393,-14.53,99.2398965205,5.1904444393,0,5.1904444393,92.98,-14.53,94.1084549868,130.36
2021-12-29 14:00:00,92.3604444399,-10.15,92.9164904478,4.5804444399,0,4.5804444399,87.78,-10.15,88.3648736773,131.4,4.5804444399,0.0,4.5804444399,4.5804444399,0,4.5804444399,0.0,0.0,0.0,132.74,96.4604444399,-15.27,97.6616108895,4.5804444399,0,4.5804444399,91.88,-15.27,93.1402560658,131.29
2021-12-29 14:30:00,90.7691111069,-10.68,91.3952620825,4.2391111069,0,4.2391111069,86.53,-10.68,87.1866004613,131.7,4.2391111069,0.0,4.2391111069,4.2391111069,0,4.2391111069,0.0,0.0,0.0,132.99,94.8291111069,-15.78,96.1330781434,4.2391111069,0,4.2391111069,90.59,-15.78,91.954099963,131.61
2021-12-29 15:00:00,90.5569999964,-11.06,91.2298955844,3.6069999964,0,3.6069999964,86.95,-11.06,87.6505909849,130.98,3.6069999964,0.0,3.6069999964,3.6069999964,0,3.6069999964,0.0,0.0,0.0,132.18,94.6269999964,-16.16,95.9969516616,3.6069999964,0,3.6069999964,91.02,-16.16,92.4434205339,130.89
2021-12-29 15:30:00,93.7893333304,-10.84,94.4136888728,2.9293333304,0,2.9293333304,90.86,-10.84,91.504345252,131.07,2.9293333304,0.0,2.9293333304,2.9293333304,0,2.9293333304,0.0,0.0,0.0,132.18,98.0193333304,-16.02,99.3198374271,2.9293333304,0,2.9293333304,95.09,-16.02,96.4300186664,130.89
2021-12-29 16:00:00,96.4857777749,-10.02,97.0046685105,2.8357777749,0,2.8357777749,93.65,-10.02,94.1845151816,132.25,2.8357777749,0.0,2.8357777749,2.8357777749,0,2.8357777749,0.0,0.0,0.0,133.48,100.8657777749,-15.09,101.9882994571,2.8357777749,0,2.8357777749,98.03,-15.09,99.1846207837,132.14
2021-12-29 16:30:00,102.5682222194,-8.59,102.9272962301,2.8582222194,0,2.8582222194,99.71,-8.59,100.0793295341,131.52,2.8582222194,0.0,2.8582222194,2.8582222194,0,2.8582222194,0.0,0.0,0.0,132.85,107.2082222194,-13.5,108.0548606562,2.8582222194,0,2.8582222194,104.35,-13.5,105.2196393265,131.4
2021-12-29 17:00:00,112.1648888852,2.51,112.1929694706,3.6948888852,0,3.6948888852,108.47,2.51,108.4990368621,130.91,3.6948888852,0.0,3.6948888852,3.6948888852,0,3.6948888852,0.0,0.0,0.0,132.47,116.8448888852,-1.6400000000000001,116.8563975938,3.6948888852,0,3.6948888852,113.15,-1.6400000000000001,113.1618844841,130.82
2021-12-29 17:30:00,118.0304444369,5.47,118.1571272246,7.5804444369,0,7.5804444369,110.45,5.47,110.58536702480001,131.29,7.5804444369,0.0,7.5804444369,7.5804444369,0,7.5804444369,0.0,0.0,0.0,131.13,122.7704444369,0.62,122.7720099503,7.5804444369,0,7.5804444369,115.19,0.62,115.1916685355,131.18
2021-12-29 18:00:00,115.0772222135,4.42,115.1620748006,8.6872222135,0,8.6872222135,106.39,4.42,106.481775436,131.82,8.6872222135,0.0,8.6872222135,8.6872222135,0,8.6872222135,0.0,0.0,0.0,131.04,119.6272222135,-0.5,119.6282671216,8.6872222135,0,8.6872222135,110.94,-0.5,110.9411267295,131.67
2021-12-29 18:30:00,117.3503333282,3.79,117.4115191633,5.1603333282,0,5.1603333282,112.19,3.79,112.2539985925,131.95,5.1603333282,0.0,5.1603333282,5.1603333282,0,5.1603333282,0.0,0.0,0.0,131.04,122.1603333282,-1.13,122.1655595446,5.1603333282,0,5.1603333282,117.0,-1.13,117.0054567104,131.82
2021-12-29 19:00:00,111.6652222194,1.96,111.6824223112,2.8452222194,0,2.8452222194,108.82,1.96,108.8376497357,132.03,2.8452222194,0.0,2.8452222194,2.8452222194,0,2.8452222194,0.0,0.0,0.0,131.04,116.3552222194,-3.16,116.3981242878,2.8452222194,0,2.8452222194,113.51,-3.16,113.553977033,131.89
2021-12-29 19:30:00,106.2196666639,0.21,106.2198742523,2.8096666639,0,2.8096666639,103.41,0.21,103.4102132287,133.07,2.8096666639,0.0,2.8096666639,2.8096666639,0,2.8096666639,0.0,0.0,0.0,131.9,110.6396666639,-5.08,110.756228897,2.8096666639,0,2.8096666639,107.83,-5.08,107.9495961086,133.0
2021-12-29 20:00:00,101.263666664,-1.29,101.2718829993,2.713666664,0,2.713666664,98.55,-1.29,98.5584425607,133.81,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,132.32,105.473666664,-6.66,105.6837260866,2.713666664,0,2.713666664,102.76,-6.66,102.975595167,133.7
2021-12-29 20:30:00,96.1753333306,-2.68,96.2126662204,2.7653333306,0,2.7653333306,93.41,-2.68,93.4484376541,133.61,2.7653333306,0.0,2.7653333306,2.7653333306,0,2.7653333306,0.0,0.0,0.0,131.92,100.1753333306,-8.17,100.5079415165,2.7653333306,0,2.7653333306,97.41,-8.17,97.752017882,133.48
2021-12-29 21:00:00,91.4844444417,-0.49,91.4857566772,2.7644444417000003,0,2.7644444417000003,88.72,-0.49,88.7213531231,133.89,2.7644444417000003,0.0,2.7644444417000003,2.7644444417000003,0,2.7644444417000003,0.0,0.0,0.0,131.99,95.2344444417,-5.92,95.4182676856,2.7644444417000003,0,2.7644444417000003,92.47,-5.92,92.6593076814,133.75
2021-12-29 21:30:00,87.3577777751,1.05,87.3640878038,2.7177777751,0,2.7177777751,84.64,1.05,84.6465126275,134.12,2.7177777751,0.0,2.7177777751,2.7177777751,0,2.7177777751,0.0,0.0,0.0,132.38,90.9377777751,-4.33,91.0408058327,2.7177777751,0,2.7177777751,88.22,-4.33,88.3261982653,133.99
2021-12-29 22:00:00,82.561777775,0.09,82.5618268292,2.741777775,0,2.741777775,79.82,0.09,79.8200507391,133.83,2.741777775,0.0,2.741777775,2.741777775,0,2.741777775,0.0,0.0,0.0,132.25,85.941777775,-5.37,86.1093843151,2.741777775,0,2.741777775,83.2,-5.37,83.3731185695,133.73
2021-12-29 22:30:00,76.8945555519,-0.9400000000000001,76.9003008676,3.6645555519,0,3.6645555519,73.23,-0.9400000000000001,73.2360327981,133.66,3.6645555519,0.0,3.6645555519,3.6645555519,0,3.6645555519,0.0,0.0,0.0,131.94,79.9945555519,-6.52,80.2598238096,3.6645555519,0,3.6645555519,76.33,-6.52,76.6079584639,133.55
2021-12-29 23:00:00,70.4926666638,-11.62,71.4439672287,2.8626666638,0,2.8626666638,67.63,-11.62,68.6209975153,134.2,2.8626666638,0.0,2.8626666638,2.8626666638,0,2.8626666638,0.0,0.0,0.0,132.31,73.5526666638,-17.02,75.4961931051,2.8626666638,0,2.8626666638,70.69,-17.02,72.7100852702,134.11
2021-12-29 23:30:00,67.5793333304,-12.91,68.8014127281,2.9693333304,0,2.9693333304,64.61,-12.91,65.8871778118,132.28,2.9693333304,0.0,2.9693333304,2.9693333304,0,2.9693333304,0.0,0.0,0.0,132.6,70.5593333304,-18.32,72.898847179,2.9693333304,0,2.9693333304,67.59,-18.32,70.028783368,132.19
2021-12-30 00:00:00,62.2804444415,-12.22,63.4679616801,2.9804444415,0,2.9804444415,59.3,-12.22,60.5460023453,131.95,2.9804444415,0.0,2.9804444415,2.9804444415,0,2.9804444415,0.0,0.0,0.0,132.78,65.0204444415,-17.61,67.362974217,2.9804444415,0,2.9804444415,62.04,-17.61,64.4908807507,131.85
2021-12-30 00:30:00,67.8797777748,-10.52,68.6901348868,2.9397777748,0,2.9397777748,64.94,-10.52,65.7865791784,131.4,2.9397777748,0.0,2.9397777748,2.9397777748,0,2.9397777748,0.0,0.0,0.0,132.28,70.8997777748,-15.76,72.6302697814,2.9397777748,0,2.9397777748,67.96,-15.76,69.7634517495,131.31
2021-12-30 01:00:00,68.7122222193,-10.18,69.4622334964,2.9522222193000003,0,2.9522222193000003,65.76,-10.18,66.5432941776,130.95,2.9522222193000003,0.0,2.9522222193000003,2.9522222193000003,0,2.9522222193000003,0.0,0.0,0.0,132.06,71.8022222193,-15.39,73.4330389922,2.9522222193000003,0,2.9522222193000003,68.85,-15.39,70.5490935449,130.88
2021-12-30 01:30:00,66.1983333303,-10.52,67.029021593,2.9883333303,0,2.9883333303,63.21,-10.52,64.0794389801,130.7,2.9883333303,0.0,2.9883333303,2.9883333303,0,2.9883333303,0.0,0.0,0.0,131.81,69.1483333303,-15.77,70.9237964464,2.9883333303,0,2.9883333303,66.16,-15.77,68.0135170389,130.58
2021-12-30 02:00:00,63.4463333304,-11.21,64.4290409138,2.9463333304,0,2.9463333304,60.5,-11.21,61.5297822197,130.92,2.9463333304,0.0,2.9463333304,2.9463333304,0,2.9463333304,0.0,0.0,0.0,131.93,66.2663333304,-16.53,68.2969093961,2.9463333304,0,2.9463333304,63.32,-16.53,65.4420606338,130.79
2021-12-30 02:30:00,60.2861111083,-10.49,61.1919544758,2.7661111083,0,2.7661111083,57.52,-10.49,58.4687138562,131.24,2.7661111083,0.0,2.7661111083,2.7661111083,0,2.7661111083,0.0,0.0,0.0,132.19,62.9961111083,-15.78,64.9424238443,2.7661111083,0,2.7661111083,60.23,-15.78,62.2628404428,131.17
2021-12-30 03:00:00,60.0488888861,-11.43,61.1270313074,2.7888888861,0,2.7888888861,57.26,-11.43,58.3896608999,131.0,2.7888888861,0.0,2.7888888861,2.7888888861,0,2.7888888861,0.0,0.0,0.0,131.98,62.7288888861,-16.78,64.9344431014,2.7888888861,0,2.7888888861,59.94,-16.78,62.2444535682,130.9
2021-12-30 03:30:00,57.779777775,-11.81,58.9743912196,2.809777775,0,2.809777775,54.97,-11.81,56.2243452607,131.25,2.809777775,0.0,2.809777775,2.809777775,0,2.809777775,0.0,0.0,0.0,132.16,60.369777775,-17.2,62.7722077722,2.809777775,0,2.809777775,57.56,-17.2,60.0748999167,131.15
2021-12-30 04:00:00,55.2984444416,-12.11,56.6089220677,2.8284444416000003,0,2.8284444416000003,52.47,-12.11,53.8493546851,131.43,2.8284444416000003,0.0,2.8284444416000003,2.8284444416000003,0,2.8284444416000003,0.0,0.0,0.0,132.26,57.7584444416,-17.54,60.3629812411,2.8284444416000003,0,2.8284444416000003,54.93,-17.54,57.6624357793,131.3
2021-12-30 04:30:00,53.6045555528,-12.2,54.975343346,2.7845555528,0,2.7845555528,50.82,-12.2,52.2638727995,131.59,2.7845555528,0.0,2.7845555528,2.7845555528,0,2.7845555528,0.0,0.0,0.0,132.38,55.9945555528,-17.63,58.7044048735,2.7845555528,0,2.7845555528,53.21,-17.63,56.0546251437,131.45
2021-12-30 05:00:00,52.8689999972,-12.37,54.2968512964,2.7689999972,0,2.7689999972,50.1,-12.37,51.6045240265,131.45,2.7689999972,0.0,2.7689999972,2.7689999972,0,2.7689999972,0.0,0.0,0.0,132.25,55.2289999972,-17.82,58.0327049231,2.7689999972,0,2.7689999972,52.46,-17.82,55.4040070753,131.37
2021-12-30 05:30:00,53.8665555528,-11.82,55.1481478123,2.7365555528,0,2.7365555528,51.13,-11.82,52.4784651071,131.56,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,132.33,56.2765555528,-17.22,58.8521801201,2.7365555528,0,2.7365555528,53.54,-17.22,56.2410881829,131.47
2021-12-30 06:00:00,55.3953333306,-11.35,56.5461356311,2.7353333306,0,2.7353333306,52.66,-11.35,53.8692686047,131.24,2.7353333306,0.0,2.7353333306,2.7353333306,0,2.7353333306,0.0,0.0,0.0,132.11,57.8653333306,-16.71,60.2297343632,2.7353333306,0,2.7353333306,55.13,-16.71,57.606779115,131.18
2021-12-30 06:30:00,59.7307777749,-10.28,60.6089449966,2.8707777749,0,2.8707777749,56.86,-10.28,57.7818137479,131.02,2.8707777749,0.0,2.8707777749,2.8707777749,0,2.8707777749,0.0,0.0,0.0,131.92,62.4007777749,-15.54,64.30667669,2.8707777749,0,2.8707777749,59.53,-15.54,61.5248933359,130.93
2021-12-30 07:00:00,63.3985555526,-8.97,64.0299753722,2.9185555526,0,2.9185555526,60.48,-8.97,61.1415676933,130.89,2.9185555526,0.0,2.9185555526,2.9185555526,0,2.9185555526,0.0,0.0,0.0,131.92,66.2485555526,-14.17,67.7470295497,2.9185555526,0,2.9185555526,63.33,-14.17,64.8958997164,130.73
2021-12-30 07:30:00,66.558888886,-8.17,67.0584415994,2.878888886,0,2.878888886,63.68,-8.17,64.2019571353,130.99,2.878888886,0.0,2.878888886,2.878888886,0,2.878888886,0.0,0.0,0.0,132.18,69.528888886,-13.28,70.7857668583,2.878888886,0,2.878888886,66.65,-13.28,67.9601419951,130.86
2021-12-30 08:00:00,70.8024444416,-6.8,71.1282372824,2.8524444416,0,2.8524444416,67.95,-6.8,68.2894025453,130.81,2.8524444416,0.0,2.8524444416,2.8524444416,0,2.8524444416,0.0,0.0,0.0,132.1,73.9724444416,-11.82,74.9108465889,2.8524444416,0,2.8524444416,71.12,-11.82,72.0955393905,130.66
2021-12-30 08:30:00,75.8354444416,-8.17,76.2742652121,2.8854444416,0,2.8854444416,72.95,-8.17,73.4060719559,130.54,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,132.01,79.2354444416,-13.19,80.3257851244,2.8854444416,0,2.8854444416,76.35,-13.19,77.4809563699,130.41
2021-12-30 09:00:00,80.5037777748,-10.88,81.2356611102,2.9637777748,0,2.9637777748,77.54,-10.88,78.2995913144,130.54,2.9637777748,0.0,2.9637777748,2.9637777748,0,2.9637777748,0.0,0.0,0.0,131.86,84.1337777748,-16.01,85.6435208446,2.9637777748,0,2.9637777748,81.17,-16.01,82.7338443444,130.3
2021-12-30 09:30:00,84.7186666627,-9.58,85.258600042,3.9186666627,0,3.9186666627,80.8,-9.58,81.3659412777,130.54,3.9186666627,0.0,3.9186666627,3.9186666627,0,3.9186666627,0.0,0.0,0.0,131.62,88.4986666627,-14.66,89.7046799286,3.9186666627,0,3.9186666627,84.58,-14.66,85.841085734,130.38
2021-12-30 10:00:00,85.9627777743,-9.21,86.4547469066,3.4627777743,0,3.4627777743,82.5,-9.21,83.012493638,0.003,3.4627777743,0.0,3.4627777743,3.4627777743,0,3.4627777743,0.0,0.0,0.0,0.003,89.8327777743,-14.25,90.9559809064,3.4627777743,0,3.4627777743,86.37,-14.25,87.537645616,0.003
2021-12-30 10:30:00,87.6564444409,-8.8,88.0970615402,3.5364444409,0,3.5364444409,84.12,-8.8,84.5790423214,130.76,3.5364444409,0.0,3.5364444409,3.5364444409,0,3.5364444409,0.0,0.0,0.0,132.06,91.5964444409,-13.79,92.6286820278,3.5364444409,0,3.5364444409,88.06,-13.79,89.1332020069,130.62
2021-12-30 11:00:00,88.7894444407,-8.54,89.199198674,3.7594444407000003,0,3.7594444407000003,85.03,-8.54,85.4577819745,130.58,3.7594444407000003,0.0,3.7594444407000003,3.7594444407000003,0,3.7594444407000003,0.0,0.0,0.0,131.96,92.7494444407,-13.51,93.7282217054,3.7594444407000003,0,3.7594444407000003,88.99,-13.51,90.0096672586,130.52
2021-12-30 11:30:00,89.4401111063,-8.29,89.8234800857,4.7901111063,0,4.7901111063,84.65,-8.29,85.0549622303,130.58,4.7901111063,0.0,4.7901111063,4.7901111063,0,4.7901111063,0.0,0.0,0.0,131.96,93.4001111063,-13.28,94.3394888404,4.7901111063,0,4.7901111063,88.61,-13.28,89.5996121643,130.41
2021-12-30 12:00:00,90.1721111067,-8.29,90.552381092,4.4421111067,0,4.4421111067,85.73,-8.29,86.1298844769,130.77,4.4421111067,0.0,4.4421111067,4.4421111067,0,4.4421111067,0.0,0.0,0.0,132.17,94.1821111067,-13.25,95.1095818123,4.4421111067,0,4.4421111067,89.74,-13.25,90.7128993032,130.63
2021-12-30 12:30:00,91.1359999959,-7.99,91.4855758863,4.1159999959,0,4.1159999959,87.02,-7.99,87.3860429359,130.54,4.1159999959,0.0,4.1159999959,4.1159999959,0,4.1159999959,0.0,0.0,0.0,131.98,95.2059999959,-12.92,96.0786596244,4.1159999959,0,4.1159999959,91.09,-12.92,92.0017092233,130.63
2021-12-30 13:00:00,90.2037777729,-8.27,90.5820866645,4.9137777729,0,4.9137777729,85.29,-8.27,85.6900052515,130.54,4.9137777729,0.0,4.9137777729,4.9137777729,0,4.9137777729,0.0,0.0,0.0,131.98,94.2037777729,-13.24,95.1296449414,4.9137777729,0,4.9137777729,89.29,-13.24,90.2662821878,130.36
2021-12-30 13:30:00,90.3254444366,-8.6,90.7339292254,7.8254444366,0,7.8254444366,82.5,-8.6,82.9470312911,130.65,7.8254444366,0.0,7.8254444366,7.8254444366,0,7.8254444366,0.0,0.0,0.0,132.06,94.1854444366,-13.6,95.1622716402,7.8254444366,0,7.8254444366,86.36,-13.6,87.4243078325,130.47
2021-12-30 14:00:00,89.9225555477,-8.97,90.3688380817,7.8325555477,0,7.8325555477,82.09,-8.97,82.5786231418,130.8,7.8325555477,0.0,7.8325555477,7.8325555477,0,7.8325555477,0.0,0.0,0.0,132.19,93.7725555477,-14.01,94.8133549346,7.8325555477,0,7.8325555477,85.94,-14.01,87.0744721488,130.62
2021-12-30 14:30:00,90.8382222164,-8.83,91.2663766972,5.8082222164,0,5.8082222164,85.03,-8.83,85.4872493416,130.99,5.8082222164,0.0,5.8082222164,5.8082222164,0,5.8082222164,0.0,0.0,0.0,132.32,94.8182222164,-13.83,95.8215224481,5.8082222164,0,5.8082222164,89.01,-13.83,90.078016186,130.85
2021-12-30 15:00:00,89.6596666621,-9.06,90.1162550596,4.5396666621,0,4.5396666621,85.12,-9.06,85.600806071,130.8,4.5396666621,0.0,4.5396666621,4.5396666621,0,4.5396666621,0.0,0.0,0.0,132.17,93.6496666621,-14.08,94.7021988442,4.5396666621,0,4.5396666621,89.11,-14.08,90.2155114157,130.68
2021-12-30 15:30:00,88.9789999967,-9.33,89.4668169793,3.2989999967,0,3.2989999967,85.68,-9.33,86.1864914009,130.91,3.2989999967,0.0,3.2989999967,3.2989999967,0,3.2989999967,0.0,0.0,0.0,132.17,92.9989999967,-14.35,94.0996094593,3.2989999967,0,3.2989999967,89.7,-14.35,90.8405883953,130.78
2021-12-30 16:00:00,90.5739999966,-9.38,91.0584091416,3.3639999966,0,3.3639999966,87.21,-9.38,87.7129893459,130.91,3.3639999966,0.0,3.3639999966,3.3639999966,0,3.3639999966,0.0,0.0,0.0,132.17,94.6639999966,-14.38,95.7499728217,3.3639999966,0,3.3639999966,91.3,-14.38,92.4255073018,130.78
2021-12-30 16:30:00,96.2294444408,-8.07,96.5672350096,3.5994444408,0,3.5994444408,92.63,-8.07,92.9808679245,130.83,3.5994444408,0.0,3.5994444408,3.5994444408,0,3.5994444408,0.0,0.0,0.0,132.17,100.5894444408,-12.95,101.419617594,3.5994444408,0,3.5994444408,96.99,-12.95,97.8507158891,130.78
2021-12-30 17:00:00,105.5791111076,3.58,105.6397893896,3.5191111076,0,3.5191111076,102.06,3.58,102.1227692535,130.24,3.5191111076,0.0,3.5191111076,3.5191111076,0,3.5191111076,0.0,0.0,0.0,131.84,109.9991111076,-0.6900000000000001,110.0012751947,3.5191111076,0,3.5191111076,106.48,-0.6900000000000001,106.4822356076,130.11
2021-12-30 17:30:00,111.2557777713,6.01,111.4179886171,6.5057777713,0,6.5057777713,104.75,6.01,104.9222693235,131.61,6.5057777713,0.0,6.5057777713,6.5057777713,0,6.5057777713,0.0,0.0,0.0,131.13,115.7857777713,1.16,115.7915883564,6.5057777713,0,6.5057777713,109.28,1.16,109.2861564884,131.45
2021-12-30 18:00:00,112.6494444371,6.03,112.8107186042,7.3094444371,0,7.3094444371,105.34,6.03,105.512447133,131.83,7.3094444371,0.0,7.3094444371,7.3094444371,0,7.3094444371,0.0,0.0,0.0,131.13,117.1894444371,1.18,117.1953850947,7.3094444371,0,7.3094444371,109.88,1.18,109.8863358202,131.72
2021-12-30 18:30:00,114.0062222162,4.8,114.1072245916,6.0562222162,0,6.0562222162,107.95,4.8,108.0566633762,131.72,6.0562222162,0.0,6.0562222162,6.0562222162,0,6.0562222162,0.0,0.0,0.0,131.02,118.6662222162,-0.08,118.6662491826,6.0562222162,0,6.0562222162,112.61,-0.08,112.6100284167,131.62
2021-12-30 19:00:00,112.4352222175,1.34,112.4432069762,4.7452222175,0,4.7452222175,107.69,1.34,107.6983365703,131.59,4.7452222175,0.0,4.7452222175,4.7452222175,0,4.7452222175,0.0,0.0,0.0,130.78,117.0852222175,-3.7800000000000002,117.1462234206,4.7452222175,0,4.7452222175,112.34,-3.7800000000000002,112.4035764556,131.48
2021-12-30 19:30:00,106.0438888857,0.04,106.0438964298,3.1638888857,0,3.1638888857,102.88,0.04,102.880007776,132.55,3.1638888857,0.0,3.1638888857,3.1638888857,0,3.1638888857,0.0,0.0,0.0,131.29,110.4638888857,-5.22,110.5871563418,3.1638888857,0,3.1638888857,107.3,-5.22,107.4268979353,132.43
2021-12-30 20:00:00,100.8089999968,-0.25,100.8093099885,3.1789999968,0,3.1789999968,97.63,-0.25,97.6303200855,133.46,3.1789999968,0.0,3.1789999968,3.1789999968,0,3.1789999968,0.0,0.0,0.0,131.97,104.9889999968,-5.5600000000000005,105.1361199604,3.1789999968,0,3.1789999968,101.81,-5.5600000000000005,101.9617070277,133.37
2021-12-30 20:30:00,96.4754444408,-1.62,96.4890448706,3.6454444408,0,3.6454444408,92.83,-1.62,92.8441344405,133.06,3.6454444408,0.0,3.6454444408,3.6454444408,0,3.6454444408,0.0,0.0,0.0,131.46,100.4554444408,-7.03,100.7011281853,3.6454444408,0,3.6454444408,96.81,-7.03,97.0649112708,132.9
2021-12-30 21:00:00,91.5742222191,-2.99,91.6230226255,3.1342222191,0,3.1342222191,88.44,-2.99,88.4905288717,133.29,3.1342222191,0.0,3.1342222191,3.1342222191,0,3.1342222191,0.0,0.0,0.0,131.56,95.3542222191,-8.52,95.7341010038,3.1342222191,0,3.1342222191,92.22,-8.52,92.6127356253,133.22
2021-12-30 21:30:00,87.3609999969,-3.94,87.4498022894,3.0709999969,0,3.0709999969,84.29,-3.94,84.3820342253,133.81,3.0709999969,0.0,3.0709999969,3.0709999969,0,3.0709999969,0.0,0.0,0.0,131.83,90.9609999969,-9.59,91.4651388259,3.0709999969,0,3.0709999969,87.89,-9.59,88.411651947,133.68
2021-12-30 22:00:00,83.1133333303,0.53,83.1150231744,3.0033333303,0,3.0033333303,80.11,0.53,80.1117531951,134.27,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,132.15,86.4933333303,-4.94,86.6342906163,3.0033333303,0,3.0033333303,83.49,-4.94,83.6360191544,134.19
2021-12-30 22:30:00,77.2624444414,-7.18,77.5953460013,3.0224444414,0,3.0224444414,74.24,-7.18,74.5863928609,134.27,3.0224444414,0.0,3.0224444414,3.0224444414,0,3.0224444414,0.0,0.0,0.0,132.58,80.5624444414,-12.72,81.5604429511,3.0224444414,0,3.0224444414,77.54,-12.72,78.5763959469,134.19
2021-12-30 23:00:00,72.5072222193,-12.34,73.549798599,2.9472222193,0,2.9472222193,69.56,-12.34,70.6460841095,132.67,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,132.58,75.6872222193,-17.67,77.7224839237,2.9472222193,0,2.9472222193,72.74,-17.67,74.8554373443,132.59
2021-12-30 23:30:00,69.6943333304,-12.27,70.7661854163,2.9143333304,0,2.9143333304,66.78,-12.27,67.8978740462,131.65,2.9143333304,0.0,2.9143333304,2.9143333304,0,2.9143333304,0.0,0.0,0.0,132.58,72.7543333304,-17.63,74.859935335,2.9143333304,0,2.9143333304,69.84,-17.63,72.0308440878,131.57
2021-12-31 00:00:00,66.8464444415,-12.95,68.0892769419,2.9664444415,0,2.9664444415,63.88,-12.95,65.179420832,131.82,2.9664444415,0.0,2.9664444415,2.9664444415,0,2.9664444415,0.0,0.0,0.0,132.72,69.7664444415,-18.39,72.1494897418,2.9664444415,0,2.9664444415,66.8,-18.39,69.2851506457,131.7
2021-12-31 00:30:00,74.9992222193,-10.73,75.7628948331,2.9492222193,0,2.9492222193,72.05,-10.73,72.8445976034,132.25,2.9492222193,0.0,2.9492222193,2.9492222193,0,2.9492222193,0.0,0.0,0.0,133.07,78.2992222193,-15.93,79.9032734007,2.9492222193,0,2.9492222193,75.35,-15.93,77.0155010371,132.14
2021-12-31 01:00:00,76.4463333304,-10.45,77.1572704264,2.9663333304,0,2.9663333304,73.48,-10.45,74.2193566396,130.86,2.9663333304,0.0,2.9663333304,2.9663333304,0,2.9663333304,0.0,0.0,0.0,132.0,79.8163333304,-15.59,81.3246282888,2.9663333304,0,2.9663333304,76.85,-15.59,78.4153722174,130.76
2021-12-31 01:30:00,73.9556666637,-10.86,74.7487808039,2.9856666637,0,2.9856666637,70.97,-10.86,71.7961036547,130.57,2.9856666637,0.0,2.9856666637,2.9856666637,0,2.9856666637,0.0,0.0,0.0,131.74,77.2256666637,-16.06,78.8779258833,2.9856666637,0,2.9856666637,74.24,-16.06,75.9572327037,130.49
2021-12-31 02:00:00,70.7746666637,-11.59,71.7173726608,2.9246666637,0,2.9246666637,67.85,-11.59,68.8327727177,130.85,2.9246666637,0.0,2.9246666637,2.9246666637,0,2.9246666637,0.0,0.0,0.0,131.93,73.8746666637,-16.88,75.778630066,2.9246666637,0,2.9246666637,70.95,-16.88,72.9303565054,130.71
2021-12-31 02:30:00,69.2911111082,-11.93,70.3106178227,2.9311111082,0,2.9311111082,66.36,-11.93,67.4238422222,131.35,2.9311111082,0.0,2.9311111082,2.9311111082,0,2.9311111082,0.0,0.0,0.0,132.31,72.3311111082,-17.26,74.3619340398,2.9311111082,0,2.9311111082,69.4,-17.26,71.5141076991,131.23
2021-12-31 03:00:00,66.913888886,-12.24,68.0241583986,2.933888886,0,2.933888886,63.98,-12.24,65.1402947491,131.55,2.933888886,0.0,2.933888886,2.933888886,0,2.933888886,0.0,0.0,0.0,132.46,69.843888886,-17.6,72.0272782681,2.933888886,0,2.933888886,66.91,-17.6,69.1860397768,131.43
2021-12-31 03:30:00,63.6512222192,-12.7,64.905840184,3.0312222192,0,3.0312222192,60.62,-12.7,61.9360508912,131.69,3.0312222192,0.0,3.0312222192,3.0312222192,0,3.0312222192,0.0,0.0,0.0,132.58,66.4312222192,-18.09,68.8502388197,3.0312222192,0,3.0312222192,63.4,-18.09,65.9303276194,131.61
2021-12-31 04:00:00,61.194111108,-13.4,62.64406783,3.144111108,0,3.144111108,58.05,-13.4,59.5765264177,131.35,3.144111108,0.0,3.144111108,3.144111108,0,3.144111108,0.0,0.0,0.0,132.13,63.854111108,-18.85,66.5782998085,3.144111108,0,3.144111108,60.71,-18.85,63.5690695228,131.24
2021-12-31 04:30:00,59.8747777746,-13.52,61.382240213,3.1547777746,0,3.1547777746,56.72,-13.52,58.3090799104,131.66,3.1547777746,0.0,3.1547777746,3.1547777746,0,3.1547777746,0.0,0.0,0.0,132.36,62.4747777746,-18.99,65.2971512241,3.1547777746,0,3.1547777746,59.32,-18.99,62.2854918902,131.59
2021-12-31 05:00:00,58.7115555524,-13.34,60.2079924544,3.1115555524,0,3.1115555524,55.6,-13.34,57.1779293084,131.66,3.1115555524,0.0,3.1115555524,3.1115555524,0,3.1115555524,0.0,0.0,0.0,132.36,61.2615555524,-18.81,64.0842748941,3.1115555524,0,3.1115555524,58.15,-18.81,61.1165984001,131.59
