Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2021-12-31 05:30:00,59.9864444413,-12.65,61.3057584303,3.1364444413,0,3.1364444413,56.85,-12.65,58.2404069354,131.66,3.1364444413,0.0,3.1364444413,3.1364444413,0,3.1364444413,0.0,0.0,0.0,132.36,62.5964444413,-18.04,65.144120661,3.1364444413,0,3.1364444413,59.46,-18.04,62.1364080069,131.59
2021-12-31 06:00:00,61.8745555526,-11.83,62.9953135148,2.9545555526,0,2.9545555526,58.92,-11.83,60.0958842185,131.18,2.9545555526,0.0,2.9545555526,2.9545555526,0,2.9545555526,0.0,0.0,0.0,131.96,64.5845555526,-17.16,66.8253725461,2.9545555526,0,2.9545555526,61.63,-17.16,63.974389407,131.05
2021-12-31 06:30:00,66.9779999971,-10.53,67.8006886662,2.8579999971000003,0,2.8579999971000003,64.12,-10.53,64.978883493,130.94,2.8579999971000003,0.0,2.8579999971000003,2.8579999971000003,0,2.8579999971000003,0.0,0.0,0.0,131.79,69.9179999971,-15.72,71.6634155173,2.8579999971000003,0,2.8579999971000003,67.06,-15.72,68.8778774354,130.76
2021-12-31 07:00:00,70.0659999973,-9.63,70.724686324,2.6659999973,0,2.6659999973,67.4,-9.63,68.084483548,130.43,2.6659999973,0.0,2.6659999973,2.6659999973,0,2.6659999973,0.0,0.0,0.0,131.45,73.1659999973,-14.75,74.6379665828,2.6659999973,0,2.6659999973,70.5,-14.75,72.0264708284,130.28
2021-12-31 07:30:00,72.8644444418,-9.33,73.4593504178,2.6744444418,0,2.6744444418,70.19,-9.33,70.8073795589,130.3,2.6744444418,0.0,2.6744444418,2.6744444418,0,2.6744444418,0.0,0.0,0.0,131.45,76.0944444418,-14.43,77.450560843,2.6744444418,0,2.6744444418,73.42,-14.43,74.824603574,130.17
2021-12-31 08:00:00,75.8186666639,-11.14,76.632694163,2.7986666639,0,2.7986666639,73.02,-11.14,73.8648766329,130.3,2.7986666639,0.0,2.7986666639,2.7986666639,0,2.7986666639,0.0,0.0,0.0,131.59,79.1786666639,-16.29,80.8370296007,2.7986666639,0,2.7986666639,76.38,-16.29,78.0978136698,130.17
2021-12-31 08:30:00,80.7019999972,-13.9,81.8903095827,2.8219999972,0,2.8219999972,77.88,-13.9,79.110709768,130.42,2.8219999972,0.0,2.8219999972,2.8219999972,0,2.8219999972,0.0,0.0,0.0,131.48,84.3119999972,-19.22,86.4749775572,2.8219999972,0,2.8219999972,81.49,-19.22,83.7259129541,130.3
2021-12-31 09:00:00,85.4771111083,-12.78,86.4272232773,2.7871111083,0,2.7871111083,82.69,-12.78,83.6717664448,131.22,2.7871111083,0.0,2.7871111083,2.7871111083,0,2.7871111083,0.0,0.0,0.0,132.0,89.3071111083,-17.97,91.0970965208,2.7871111083,0,2.7871111083,86.52,-17.97,88.3664602663,131.07
2021-12-31 09:30:00,90.2593333303,-11.53,90.9927917653,2.9993333303,0,2.9993333303,87.26,-11.53,88.0184554511,130.79,2.9993333303,0.0,2.9993333303,2.9993333303,0,2.9993333303,0.0,0.0,0.0,131.71,94.2893333303,-16.64,95.7463731944,2.9993333303,0,2.9993333303,91.29,-16.64,92.7941469059,130.65
2021-12-31 10:00:00,92.4586666632,-10.84,93.0919472411,3.4486666632,0,3.4486666632,89.01,-10.84,89.6676402054,130.7,3.4486666632,0.0,3.4486666632,3.4486666632,0,3.4486666632,0.0,0.0,0.0,131.79,96.5786666632,-15.94,97.8852514654,3.4486666632,0,3.4486666632,93.13,-15.94,94.4842870535,130.65
2021-12-31 10:30:00,93.3797777738,-10.63,93.9828697002,4.0197777738,0,4.0197777738,89.36,-10.63,89.9900355595,131.14,4.0197777738,0.0,4.0197777738,4.0197777738,0,4.0197777738,0.0,0.0,0.0,132.34,97.5297777738,-15.72,98.7885416058,4.0197777738,0,4.0197777738,93.51,-15.72,94.8221414017,131.0
2021-12-31 11:00:00,91.0203333285,-10.7,91.6471007683,4.8603333285,0,4.8603333285,86.16,-10.7,86.8218613023,131.14,4.8603333285,0.0,4.8603333285,4.8603333285,0,4.8603333285,0.0,0.0,0.0,132.34,94.9903333285,-15.79,96.293756422,4.8603333285,0,4.8603333285,90.13,-15.79,91.5026830208,131.0
2021-12-31 11:30:00,91.0513333281,-10.64,91.6709054217,5.2013333281,0,5.2013333281,85.85,-10.64,86.5068326781,131.03,5.2013333281,0.0,5.2013333281,5.2013333281,0,5.2013333281,0.0,0.0,0.0,132.2,95.0013333281,-15.74,96.2964222291,5.2013333281,0,5.2013333281,89.8,-15.74,91.1690056982,130.92
2021-12-31 12:00:00,89.5506666609,-10.77,90.1959799515,5.7506666609,0,5.7506666609,83.8,-10.77,84.4892472448,131.15,5.7506666609,0.0,5.7506666609,5.7506666609,0,5.7506666609,0.0,0.0,0.0,132.33,93.4006666609,-15.91,94.746042834,5.7506666609,0,5.7506666609,87.65,-15.91,89.0822687183,130.92
2021-12-31 12:30:00,89.5653333265,-11.13,90.2542288975,6.8653333265,0,6.8653333265,82.7,-11.13,83.445592454,131.25,6.8653333265,0.0,6.8653333265,6.8653333265,0,6.8653333265,0.0,0.0,0.0,132.43,93.3553333265,-16.29,94.7659345994,6.8653333265,0,6.8653333265,86.49,-16.29,88.0107050307,131.13
2021-12-31 13:00:00,91.368333328,-10.73,91.9962240265,5.308333328,0,5.308333328,86.06,-10.73,86.726331065,131.33,5.308333328,0.0,5.308333328,5.308333328,0,5.308333328,0.0,0.0,0.0,132.43,95.338333328,-15.84,96.6452451069,5.308333328,0,5.308333328,90.03,-15.84,91.412835532,131.22
2021-12-31 13:30:00,92.9492222178,-10.87,93.5826629825,4.4092222178,0,4.4092222178,88.54,-10.87,89.2047560391,131.08,4.4092222178,0.0,4.4092222178,4.4092222178,0,4.4092222178,0.0,0.0,0.0,132.22,97.0592222178,-15.98,98.3659139007,4.4092222178,0,4.4092222178,92.65,-15.98,94.017992427,130.99
2021-12-31 14:00:00,92.5594444395,-11.46,93.2661908462,4.9294444395,0,4.9294444395,87.63,-11.46,88.3761760884,131.2,4.9294444395,0.0,4.9294444395,4.9294444395,0,4.9294444395,0.0,0.0,0.0,132.36,96.5994444395,-16.62,98.0187587456,4.9294444395,0,4.9294444395,91.67,-16.62,93.1644422513,131.12
2021-12-31 14:30:00,92.4094444398,-11.9,93.172503571,4.6094444398,0,4.6094444398,87.8,-11.9,88.6027651939,131.52,4.6094444398,0.0,4.6094444398,4.6094444398,0,4.6094444398,0.0,0.0,0.0,132.6,96.4794444398,-17.09,97.9813824123,4.6094444398,0,4.6094444398,91.87,-17.09,93.4460539563,131.35
2021-12-31 15:00:00,92.5441111071,-11.96,93.313740149,4.0441111071,0,4.0441111071,88.5,-11.96,89.3044881291,131.66,4.0441111071,0.0,4.0441111071,4.0441111071,0,4.0441111071,0.0,0.0,0.0,132.6,96.6441111071,-17.15,98.1539948839,4.0441111071,0,4.0441111071,92.6,-17.15,94.1747444913,131.49
2021-12-31 15:30:00,92.8599999969,-12.13,93.6489001506,3.0899999969,0,3.0899999969,89.77,-12.13,90.5858145628,131.66,3.0899999969,0.0,3.0899999969,3.0899999969,0,3.0899999969,0.0,0.0,0.0,132.69,97.0099999969,-17.29,98.5387446612,3.0899999969,0,3.0899999969,93.92,-17.29,95.4982224965,131.49
2021-12-31 16:00:00,94.8072222196,-12.13,95.5800517106,2.6372222196,0,2.6372222196,92.17,-12.13,92.9647556873,131.52,2.6372222196,0.0,2.6372222196,2.6372222196,0,2.6372222196,0.0,0.0,0.0,132.57,99.0872222196,-17.27,100.5809649347,2.6372222196,0,2.6372222196,96.45,-17.27,97.9839548089,131.39
2021-12-31 16:30:00,100.2372222197,-10.55,100.7908885679,2.5572222197,0,2.5572222197,97.68,-10.55,98.2480783527,131.21,2.5572222197,0.0,2.5572222197,2.5572222197,0,2.5572222197,0.0,0.0,0.0,132.35,104.7872222197,-15.51,105.9288536732,2.5572222197,0,2.5572222197,102.23,-15.51,103.399869439,131.11
2021-12-31 17:00:00,110.2138888855,-0.26,110.2141955615,3.3938888855,0,3.3938888855,106.82,-0.26,106.8203164197,130.33,3.3938888855,0.0,3.3938888855,3.3938888855,0,3.3938888855,0.0,0.0,0.0,131.66,114.8238888855,-4.67,114.9188163826,3.3938888855,0,3.3938888855,111.43,-4.67,111.5278162612,130.2
2021-12-31 17:30:00,113.6406666631,0.89,113.6441517177,3.5206666631,0,3.5206666631,110.12,0.89,110.1235964723,131.73,3.5206666631,0.0,3.5206666631,3.5206666631,0,3.5206666631,0.0,0.0,0.0,131.02,118.3906666631,-4.18,118.4644349708,3.5206666631,0,3.5206666631,114.87,-4.18,114.9460277696,131.66
2021-12-31 18:00:00,113.5101111075,0.71,113.5123315928,3.6101111075,0,3.6101111075,109.9,0.71,109.9022934247,132.28,3.6101111075,0.0,3.6101111075,3.6101111075,0,3.6101111075,0.0,0.0,0.0,131.02,118.2401111075,-4.38,118.3212080513,3.6101111075,0,3.6101111075,114.63,-4.38,114.7136491443,132.19
2021-12-31 18:30:00,110.3486666635,-0.46,110.3496254384,3.1986666635,0,3.1986666635,107.15,-0.46,107.1509873963,132.67,3.1986666635,0.0,3.1986666635,3.1986666635,0,3.1986666635,0.0,0.0,0.0,131.19,114.9586666635,-5.62,115.0959575356,3.1986666635,0,3.1986666635,111.76,-5.62,111.9012153643,132.54
2021-12-31 19:00:00,105.8325555526,-1.81,105.8480321726,2.9125555525999998,0,2.9125555525999998,102.92,-1.81,102.9359145294,132.67,2.9125555525999998,0.0,2.9125555525999998,2.9125555525999998,0,2.9125555525999998,0.0,0.0,0.0,131.19,110.2725555526,-7.14,110.5034664982,2.9125555525999998,0,2.9125555525999998,107.36,-7.14,107.5971616726,132.54
2021-12-31 19:30:00,100.0084444414,-2.73,100.0456988561,2.9984444414,0,2.9984444414,97.01,-2.73,97.048405448,133.18,2.9984444414,0.0,2.9984444414,2.9984444414,0,2.9984444414,0.0,0.0,0.0,131.51,104.2184444414,-8.14,104.5358491705,2.9984444414,0,2.9984444414,101.22,-8.14,101.5467773984,133.07
2021-12-31 20:00:00,94.4428888859,-1.6400000000000001,94.4571271059,3.0228888859,0,3.0228888859,91.42,-1.6400000000000001,91.4347089458,133.45,3.0228888859,0.0,3.0228888859,3.0228888859,0,3.0228888859,0.0,0.0,0.0,131.62,98.3728888859,-6.99,98.620917496,3.0228888859,0,3.0228888859,95.35,-6.99,95.6058711586,133.34
2021-12-31 20:30:00,90.2158888859,-1.63,90.2306129176,2.9558888859,0,2.9558888859,87.26,-1.63,87.2752227153,132.93,2.9558888859,0.0,2.9558888859,2.9558888859,0,2.9558888859,0.0,0.0,0.0,131.18,93.9658888859,-7.04,94.2292410779,2.9558888859,0,2.9558888859,91.01,-7.04,91.2818804583,132.81
2021-12-31 21:00:00,85.1057777748,-4.08,85.2035199429,2.9557777748,0,2.9557777748,82.15,-4.08,82.2512547017,133.11,2.9557777748,0.0,2.9557777748,2.9557777748,0,2.9557777748,0.0,0.0,0.0,131.3,88.6457777748,-9.6,89.1640842341,2.9557777748,0,2.9557777748,85.69,-9.6,86.2260755224,132.98
2021-12-31 21:30:00,81.5335555526,-4.63,81.6649103413,2.9135555526,0,2.9135555526,78.62,-4.63,78.756214358,133.04,2.9135555526,0.0,2.9135555526,2.9135555526,0,2.9135555526,0.0,0.0,0.0,130.92,84.9035555526,-10.23,85.5176393821,2.9135555526,0,2.9135555526,81.99,-10.23,82.6257405413,132.98
2021-12-31 22:00:00,77.8938888862,-5.68,78.100706308,2.7338888862,0,2.7338888862,75.16,-5.68,75.3743192341,133.04,2.7338888862,0.0,2.7338888862,2.7338888862,0,2.7338888862,0.0,0.0,0.0,130.92,81.1038888862,-11.39,81.8997734579,2.7338888862,0,2.7338888862,78.37,-11.39,79.193364621,132.98
2021-12-31 22:30:00,74.0071111085,-6.79,74.3179426157,2.6071111085,0,2.6071111085,71.4,-6.79,71.722131173,133.61,2.6071111085,0.0,2.6071111085,2.6071111085,0,2.6071111085,0.0,0.0,0.0,131.18,77.0771111085,-12.61,78.1018127628,2.6071111085,0,2.6071111085,74.47,-12.61,75.5300801006,133.51
2021-12-31 23:00:00,71.1744444417,-7.41,71.5591338795,2.7444444417,0,2.7444444417,68.43,-7.41,68.8300297835,134.03,2.7444444417,0.0,2.7444444417,2.7444444417,0,2.7444444417,0.0,0.0,0.0,131.48,74.1044444417,-13.29,75.2867371189,2.7444444417,0,2.7444444417,71.36,-13.29,72.5870077907,133.95
2021-12-31 23:30:00,70.4648888861,-7.82,70.8974820831,2.8048888861,0,2.8048888861,67.66,-7.82,68.1104103643,134.13,2.8048888861,0.0,2.8048888861,2.8048888861,0,2.8048888861,0.0,0.0,0.0,131.48,73.3648888861,-13.73,74.6385947166,2.8048888861,0,2.8048888861,70.56,-13.73,71.8834229847,134.08
2022-01-01 00:00:00,68.4929999971,-8.47,69.0147226945,2.8829999970999998,0,2.8829999970999998,65.61,-8.47,66.1544631903,134.36,2.8829999970999998,0.0,2.8829999970999998,2.8829999970999998,0,2.8829999970999998,0.0,0.0,0.0,131.7,71.3129999971,-14.34,72.7404946958,2.8829999970999998,0,2.8829999970999998,68.43,-14.34,69.9163822005,134.3
2022-01-01 00:30:00,77.8316666638,-6.17,78.0758428431,2.9016666638,0,2.9016666638,74.93,-6.17,75.1836006055,132.7,2.9016666638,0.0,2.9016666638,2.9016666638,0,2.9016666638,0.0,0.0,0.0,130.55,81.0416666638,-11.82,81.8991094924,2.9016666638,0,2.9016666638,78.14,-11.82,79.0289314112,133.16
2022-01-01 01:00:00,79.309999997,-5.63,79.5095780364,2.979999997,0,2.979999997,76.33,-5.63,76.5373490526,132.7,2.979999997,0.0,2.979999997,2.979999997,0,2.979999997,0.0,0.0,0.0,130.29,82.589999997,-11.29,83.3580961845,2.979999997,0,2.979999997,79.61,-11.29,80.4065681397,132.59
2022-01-01 01:30:00,76.275111108,-6.52,76.5532688691,3.115111108,0,3.115111108,73.16,-6.52,73.4499557522,132.96,3.115111108,0.0,3.115111108,3.115111108,0,3.115111108,0.0,0.0,0.0,130.58,79.415111108,-12.3,80.3619927098,3.115111108,0,3.115111108,76.3,-12.3,77.2850567704,132.87
2022-01-01 02:00:00,70.6541111081,-13.11,71.8601107463,3.0441111081,0,3.0441111081,67.61,-13.11,68.8693269896,133.95,3.0441111081,0.0,3.0441111081,3.0441111081,0,3.0441111081,0.0,0.0,0.0,131.43,73.6841111081,-18.92,76.0744019351,3.0441111081,0,3.0441111081,70.64,-18.92,73.1298571036,133.86
2022-01-01 02:30:00,66.8607777747,-19.3,69.590614343,3.0507777747000002,0,3.0507777747000002,63.81,-19.3,66.6648790594,133.29,3.0507777747000002,0.0,3.0507777747000002,3.0507777747000002,0,3.0507777747000002,0.0,0.0,0.0,131.95,69.8607777747,-24.99,74.1958783983,3.0507777747000002,0,3.0507777747000002,66.81,-24.99,71.330752134,133.21
2022-01-01 03:00:00,63.8556666636,-17.57,66.2287782241,3.0256666636,0,3.0256666636,60.83,-17.57,63.3166155128,131.83,3.0256666636,0.0,3.0256666636,3.0256666636,0,3.0256666636,0.0,0.0,0.0,131.95,66.7056666636,-23.25,70.6414075811,3.0256666636,0,3.0256666636,63.68,-23.25,67.7916285392,131.74
2022-01-01 03:30:00,60.711111108,-14.38,62.3908920594,3.081111108,0,3.081111108,57.63,-14.38,59.396980563,132.47,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,132.72,63.401111108,-19.9,66.4508155686,3.081111108,0,3.081111108,60.32,-19.9,63.5178116752,132.36
2022-01-01 04:00:00,58.3198888859,-14.49,60.0930074107,2.9798888859,0,2.9798888859,55.34,-14.49,57.2055565483,131.98,2.9798888859,0.0,2.9798888859,2.9798888859,0,2.9798888859,0.0,0.0,0.0,132.57,60.8898888859,-20.01,64.0935150272,2.9798888859,0,2.9798888859,57.91,-20.01,61.2696352201,131.87
2022-01-01 04:30:00,56.5984444415,-14.77,58.4939040687,2.9784444414999998,0,2.9784444414999998,53.62,-14.77,55.6170594332,131.76,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,132.31,59.0984444415,-20.32,62.4942280167,2.9784444414999998,0,2.9784444414999998,56.12,-20.32,59.6854823219,131.67
2022-01-01 05:00:00,55.1109999971,-14.84,57.0740564589,2.9109999971000002,0,2.9109999971000002,52.2,-14.84,54.2684586109,131.76,2.9109999971000002,0.0,2.9109999971000002,2.9109999971000002,0,2.9109999971000002,0.0,0.0,0.0,132.31,57.5409999971,-20.41,61.0535402795,2.9109999971000002,0,2.9109999971000002,54.63,-20.41,58.3181361156,131.67
2022-01-01 05:30:00,55.1093333304,-14.62,57.0156383821,2.9193333303999998,0,2.9193333303999998,52.19,-14.62,54.1990820955,131.91,2.9193333303999998,0.0,2.9193333303999998,2.9193333303999998,0,2.9193333303999998,0.0,0.0,0.0,132.39,57.5393333304,-20.17,60.9721557771,2.9193333303999998,0,2.9193333303999998,54.62,-20.17,58.2251947184,131.67
2022-01-01 06:00:00,55.5057777749,-14.44,57.3533343965,2.8957777749,0,2.8957777749,52.61,-14.44,54.5557118916,131.84,2.8957777749,0.0,2.8957777749,2.8957777749,0,2.8957777749,0.0,0.0,0.0,132.39,57.9557777749,-19.98,61.3031204548,2.8957777749,0,2.8957777749,55.06,-19.98,58.5730654824,131.67
2022-01-01 06:30:00,58.1774444415,-13.65,59.7573220764,2.9474444415,0,2.9474444415,55.23,-13.65,56.8917867534,131.57,2.9474444415,0.0,2.9474444415,2.9474444415,0,2.9474444415,0.0,0.0,0.0,132.19,60.7474444415,-19.12,63.685370425,2.9474444415,0,2.9474444415,57.8,-19.12,60.8803285142,131.49
2022-01-01 07:00:00,59.9715555527,-13.36,61.4416558648,2.8815555527,0,2.8815555527,57.09,-13.36,58.6323946296,131.57,2.8815555527,0.0,2.8815555527,2.8815555527,0,2.8815555527,0.0,0.0,0.0,132.19,62.6215555527,-18.8,65.3827134634,2.8815555527,0,2.8815555527,59.74,-18.8,62.6283290532,131.49
2022-01-01 07:30:00,60.2822222194,-13.19,61.7083658486,2.8422222194,0,2.8422222194,57.44,-13.19,58.9349616102,131.42,2.8422222194,0.0,2.8422222194,2.8422222194,0,2.8422222194,0.0,0.0,0.0,132.11,62.9622222194,-18.6,65.6521243129,2.8422222194,0,2.8422222194,60.12,-18.6,62.9315056232,131.29
2022-01-01 08:00:00,61.424111108,-13.0,62.7847228664,3.094111108,0,3.094111108,58.33,-13.0,59.7610985508,131.11,3.094111108,0.0,3.094111108,3.094111108,0,3.094111108,0.0,0.0,0.0,131.81,64.124111108,-18.37,66.7035120919,3.094111108,0,3.094111108,61.03,-18.37,63.7347456259,131.02
2022-01-01 08:30:00,64.2762222191,-12.29,65.4406360205,3.0862222191,0,3.0862222191,61.19,-12.29,62.4120196757,130.4,3.0862222191,0.0,3.0862222191,3.0862222191,0,3.0862222191,0.0,0.0,0.0,131.27,67.1362222191,-17.6,69.4048437348,3.0862222191,0,3.0862222191,64.05,-17.6,66.4241108333,130.33
2022-01-01 09:00:00,68.2613333295,-11.68,69.2533900104,3.7913333295,0,3.7913333295,64.47,-11.68,65.5194879406,130.4,3.7913333295,0.0,3.7913333295,3.7913333295,0,3.7913333295,0.0,0.0,0.0,131.27,71.2713333295,-16.89,73.2453073894,3.7913333295,0,3.7913333295,67.48,-16.89,69.5616453227,130.33
2022-01-01 09:30:00,72.3475555519,-15.58,74.0061159252,3.6675555519,0,3.6675555519,68.68,-15.58,70.424987043,130.09,3.6675555519,0.0,3.6675555519,3.6675555519,0,3.6675555519,0.0,0.0,0.0,130.97,75.5675555519,-20.97,78.423187592,3.6675555519,0,3.6675555519,71.9,-20.97,74.8956000043,129.96
2022-01-01 10:00:00,75.2693333294,-16.25,77.0034742064,3.9293333294,0,3.9293333294,71.34,-16.25,73.1673294579,130.25,3.9293333294,0.0,3.9293333294,3.9293333294,0,3.9293333294,0.0,0.0,0.0,130.72,78.6193333294,-21.64,81.543173676,3.9293333294,0,3.9293333294,74.69,-21.64,77.7617238749,130.09
2022-01-01 10:30:00,78.5263333288,-16.19,80.1779341594,4.4863333288,0,4.4863333288,74.04,-16.19,75.7894300018,130.04,4.4863333288,0.0,4.4863333288,4.4863333288,0,4.4863333288,0.0,0.0,0.0,130.51,82.0063333288,-21.59,84.8007476738,4.4863333288,0,4.4863333288,77.52,-21.59,80.4703578966,129.98
2022-01-01 11:00:00,79.6401111044,-15.96,81.2235735284,6.6901111044,0,6.6901111044,72.95,-15.96,74.6754584854,130.53,6.6901111044,0.0,6.6901111044,6.6901111044,0,6.6901111044,0.0,0.0,0.0,130.99,83.0501111044,-21.35,85.7504720363,6.6901111044,0,6.6901111044,76.36,-21.35,79.2885370025,130.37
2022-01-01 11:30:00,80.2937777699,-15.8,81.8335551505,7.8537777699,0,7.8537777699,72.44,-15.8,74.1430617118,130.36,7.8537777699,0.0,7.8537777699,7.8537777699,0,7.8537777699,0.0,0.0,0.0,130.85,83.6837777699,-21.19,86.3249139116,7.8537777699,0,7.8537777699,75.83,-21.19,78.7350303232,130.25
2022-01-01 12:00:00,80.4778888812,-15.57,81.9702110451,7.6478888812,0,7.6478888812,72.83,-15.57,74.4757262469,130.55,7.6478888812,0.0,7.6478888812,7.6478888812,0,7.6478888812,0.0,0.0,0.0,131.02,83.8678888812,-20.92,86.4376606891,7.6478888812,0,7.6478888812,76.22,-20.92,79.038818311,130.39
2022-01-01 12:30:00,84.5961111039,-14.82,85.8844247458,7.1661111039,0,7.1661111039,77.43,-14.82,78.8355078629,130.28,7.1661111039,0.0,7.1661111039,7.1661111039,0,7.1661111039,0.0,0.0,0.0,130.81,88.2161111039,-20.09,90.4748051023,7.1661111039,0,7.1661111039,81.05,-20.09,83.5027580383,130.17
2022-01-01 13:00:00,84.5563333259,-14.91,85.8608269558,7.4063333259,0,7.4063333259,77.15,-14.91,78.5775451385,129.91,7.4063333259,0.0,7.4063333259,7.4063333259,0,7.4063333259,0.0,0.0,0.0,130.52,88.1663333259,-20.16,90.4418483454,7.4063333259,0,7.4063333259,80.76,-20.16,83.2382316006,129.78
2022-01-01 13:30:00,84.5481111047,-14.96,85.8614272614,6.4081111047,0,6.4081111047,78.14,-14.96,79.5591679192,129.82,6.4081111047,0.0,6.4081111047,6.4081111047,0,6.4081111047,0.0,0.0,0.0,130.44,88.2081111047,-20.22,90.4959626981,6.4081111047,0,6.4081111047,81.8,-20.22,84.2620222876,129.7
2022-01-01 14:00:00,83.817111105,-15.25,85.1931371296,6.127111105,0,6.127111105,77.69,-15.25,79.1725874277,129.82,6.127111105,0.0,6.127111105,6.127111105,0,6.127111105,0.0,0.0,0.0,130.44,87.447111105,-20.55,89.829281087,6.127111105,0,6.127111105,81.32,-20.55,83.8763667549,129.7
2022-01-01 14:30:00,82.9007777718,-15.46,84.3300098137,5.9407777718,0,5.9407777718,76.96,-15.46,78.4974725708,130.17,5.9407777718,0.0,5.9407777718,5.9407777718,0,5.9407777718,0.0,0.0,0.0,130.72,86.5007777718,-20.79,88.9640863221,5.9407777718,0,5.9407777718,80.56,-20.79,83.1993852141,130.03
2022-01-01 15:00:00,82.6535555498,-15.71,84.1333129327,5.7435555498,0,5.7435555498,76.91,-15.71,78.4981031618,130.48,5.7435555498,0.0,5.7435555498,5.7435555498,0,5.7435555498,0.0,0.0,0.0,131.07,86.2435555498,-21.07,88.7800415289,5.7435555498,0,5.7435555498,80.5,-21.07,83.2117473678,130.36
2022-01-01 15:30:00,83.821333328,-15.56,85.2533255708,5.351333328,0,5.351333328,78.47,-15.56,79.9978405959,130.58,5.351333328,0.0,5.351333328,5.351333328,0,5.351333328,0.0,0.0,0.0,131.19,87.481333328,-20.89,89.9409571933,5.351333328,0,5.351333328,82.13,-20.89,84.7450824532,130.5
2022-01-01 16:00:00,84.3318888839,-15.21,85.6925409982,4.9418888839,0,4.9418888839,79.39,-15.21,80.8338802731,130.48,4.9418888839,0.0,4.9418888839,4.9418888839,0,4.9418888839,0.0,0.0,0.0,131.11,88.0518888839,-20.51,90.4090439947,4.9418888839,0,4.9418888839,83.11,-20.51,85.6033422245,130.4
2022-01-01 16:30:00,90.5417777738,-8.49,90.9389554725,3.9917777738,0,3.9917777738,86.55,-8.49,86.9654103653,130.48,3.9917777738,0.0,3.9917777738,3.9917777738,0,3.9917777738,0.0,0.0,0.0,131.11,94.4017777738,-13.18,95.3174068408,3.9917777738,0,3.9917777738,90.41,-13.18,91.3656417916,130.4
2022-01-01 17:00:00,96.770555551,-0.6000000000000001,96.772415603,4.570555551,0,4.570555551,92.2,-0.6000000000000001,92.201952257,131.14,4.570555551,0.0,4.570555551,4.570555551,0,4.570555551,0.0,0.0,0.0,130.68,100.740555551,-5.89,100.9125940243,4.570555551,0,4.570555551,96.17,-5.89,96.3501997922,131.02
2022-01-01 17:30:00,97.4044444373,0.26,97.4047914434,7.1544444373000005,0,7.1544444373000005,90.25,0.26,90.2503745145,132.3,7.1544444373000005,0.0,7.1544444373000005,7.1544444373000005,0,7.1544444373000005,0.0,0.0,0.0,130.68,101.2844444373,-5.0,101.4077841439,7.1544444373000005,0,7.1544444373000005,94.13,-5.0,94.2627015314,132.19
2022-01-01 18:00:00,97.477222216,0.30000000000000004,97.4776838612,6.257222216,0,6.257222216,91.22,0.30000000000000004,91.2204933115,132.3,6.257222216,0.0,6.257222216,6.257222216,0,6.257222216,0.0,0.0,0.0,130.68,101.407222216,-4.91,101.5260203965,6.257222216,0,6.257222216,95.15,-4.91,95.2766004851,132.19
2022-01-01 18:30:00,94.7462222149,-0.4,94.7470665719,7.3662222149,0,7.3662222149,87.38,-0.4,87.3809155365,132.18,7.3662222149,0.0,7.3662222149,7.3662222149,0,7.3662222149,0.0,0.0,0.0,130.6,98.5162222149,-5.71,98.6815592676,7.3662222149,0,7.3662222149,91.15,-5.71,91.3286734821,132.09
2022-01-01 19:00:00,92.5191111046,-0.97,92.5241958603,6.4691111046,0,6.4691111046,86.05,-0.97,86.0554669966,132.43,6.4691111046,0.0,6.4691111046,6.4691111046,0,6.4691111046,0.0,0.0,0.0,130.77,96.2291111046,-6.35,96.4383965233,6.4691111046,0,6.4691111046,89.76,-6.35,89.9843325252,132.34
2022-01-01 19:30:00,92.7682222171,-1.97,92.7891370438,5.0982222171,0,5.0982222171,87.67,-1.97,87.6921307758,132.83,5.0982222171,0.0,5.0982222171,5.0982222171,0,5.0982222171,0.0,0.0,0.0,131.04,96.5282222171,-7.41,96.8122191895,5.0982222171,0,5.0982222171,91.43,-7.41,91.7297825136,132.68
2022-01-01 20:00:00,89.4067777737,-3.04,89.4584457269,4.0967777737,0,4.0967777737,85.31,-3.04,85.3641476265,133.12,4.0967777737,0.0,4.0967777737,4.0967777737,0,4.0967777737,0.0,0.0,0.0,131.24,93.0667777737,-8.55,93.4586947543,4.0967777737,0,4.0967777737,88.97,-8.55,89.379882524,133.0
2022-01-01 20:30:00,83.7337777738,-3.49,83.806477317,3.9337777738,0,3.9337777738,79.8,-3.49,79.8762799584,133.29,3.9337777738,0.0,3.9337777738,3.9337777738,0,3.9337777738,0.0,0.0,0.0,131.24,87.1737777738,-9.09,87.6464239508,3.9337777738,0,3.9337777738,83.24,-9.09,83.7348535557,133.17
2022-01-01 21:00:00,80.4733333294,-4.46,80.5968298207,3.9133333294,0,3.9133333294,76.56,-4.46,76.6897985393,133.53,3.9133333294,0.0,3.9133333294,3.9133333294,0,3.9133333294,0.0,0.0,0.0,131.43,83.7733333294,-10.14,84.3847792977,3.9133333294,0,3.9133333294,79.86,-10.14,80.5011751467,133.43
2022-01-01 21:30:00,78.3608888859,0.62,78.3633416017,2.9908888859,0,2.9908888859,75.37,0.62,75.3725500431,133.8,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,131.59,81.5508888859,-4.86,81.6955756334,2.9908888859,0,2.9908888859,78.56,-4.86,78.7101848556,133.73
2022-01-01 22:00:00,75.0078888861,0.07,75.0079215493,2.8178888861,0,2.8178888861,72.19,0.07,72.1900339382,133.89,2.8178888861,0.0,2.8178888861,2.8178888861,0,2.8178888861,0.0,0.0,0.0,132.18,78.0478888861,-5.44,78.2372453475,2.8178888861,0,2.8178888861,75.23,-5.44,75.4264310438,133.73
2022-01-01 22:30:00,70.6484444416,-0.52,70.6503581167,2.8184444416,0,2.8184444416,67.83,-0.52,67.8319931891,133.89,2.8184444416,0.0,2.8184444416,2.8184444416,0,2.8184444416,0.0,0.0,0.0,132.18,73.5284444416,-6.13,73.7835282567,2.8184444416,0,2.8184444416,70.71,-6.13,70.9752139835,133.81
2022-01-01 23:00:00,66.0918888857,-7.5600000000000005,66.522863562,3.1718888857,0,3.1718888857,62.92,-7.5600000000000005,63.3725492623,134.16,3.1718888857,0.0,3.1718888857,3.1718888857,0,3.1718888857,0.0,0.0,0.0,132.28,68.8918888857,-13.05,70.1170083093,3.1718888857,0,3.1718888857,65.72,-13.05,67.0031409712,134.03
2022-01-01 23:30:00,61.1979999964,-12.47,62.4555530242,3.5779999964,0,3.5779999964,57.62,-12.47,58.9539252298,132.96,3.5779999964,0.0,3.5779999964,3.5779999964,0,3.5779999964,0.0,0.0,0.0,132.6,63.8779999964,-17.89,66.3358951364,3.5779999964,0,3.5779999964,60.3,-17.89,62.8978703932,132.85
2022-01-02 00:00:00,58.2241111076,-12.72,59.5973616385,3.5241111076,0,3.5241111076,54.7,-12.72,56.1594907384,131.57,3.5241111076,0.0,3.5241111076,3.5241111076,0,3.5241111076,0.0,0.0,0.0,132.37,60.7741111076,-18.21,63.44364965,3.5241111076,0,3.5241111076,57.25,-18.21,60.0763397687,131.44
2022-01-02 00:30:00,68.5296666637,-11.64,69.5111848053,2.9396666637,0,2.9396666637,65.59,-11.64,66.6148459429,132.06,2.9396666637,0.0,2.9396666637,2.9396666637,0,2.9396666637,0.0,0.0,0.0,133.05,71.5696666637,-17.0,73.5609759747,2.9396666637,0,2.9396666637,68.63,-17.0,70.7041505147,131.72
2022-01-02 01:00:00,69.3907777746,-11.47,70.3323605473,3.2007777746,0,3.2007777746,66.19,-11.47,67.1764616514,132.06,3.2007777746,0.0,3.2007777746,3.2007777746,0,3.2007777746,0.0,0.0,0.0,133.05,72.4507777746,-16.82,74.3776014681,3.2007777746,0,3.2007777746,69.25,-16.82,71.2634190872,131.95
2022-01-02 01:30:00,66.6256666635,-12.39,67.7679242588,3.2056666635,0,3.2056666635,63.42,-12.39,64.6189484594,131.89,3.2056666635,0.0,3.2056666635,3.2056666635,0,3.2056666635,0.0,0.0,0.0,132.88,69.5556666635,-17.78,71.792194318,3.2056666635,0,3.2056666635,66.35,-17.78,68.690981213,131.78
2022-01-02 02:00:00,63.5341111079,-12.7,64.7909968612,3.2341111079,0,3.2341111079,60.3,-12.7,61.6228853593,131.65,3.2341111079,0.0,3.2341111079,3.2341111079,0,3.2341111079,0.0,0.0,0.0,132.55,66.3241111079,-18.14,68.7600706388,3.2341111079,0,3.2341111079,63.09,-18.14,65.6460790908,131.58
2022-01-02 02:30:00,62.0626666634,-13.02,63.4136814369,3.2226666634,0,3.2226666634,58.84,-13.02,60.2633055847,131.94,3.2226666634,0.0,3.2226666634,3.2226666634,0,3.2226666634,0.0,0.0,0.0,132.67,64.7926666634,-18.45,67.368331977,3.2226666634,0,3.2226666634,61.57,-18.45,64.2749360171,131.75
2022-01-02 03:00:00,60.3557777746,-13.3,61.8038017502,3.1557777746,0,3.1557777746,57.2,-13.3,58.7258886693,131.45,3.1557777746,0.0,3.1557777746,3.1557777746,0,3.1557777746,0.0,0.0,0.0,132.2,63.0057777746,-18.75,65.7365235846,3.1557777746,0,3.1557777746,59.85,-18.75,62.7182987652,131.33
2022-01-02 03:30:00,57.9392222194,-13.29,59.4439027268,2.8292222194,0,2.8292222194,55.11,-13.29,56.6898244838,131.45,2.8292222194,0.0,2.8292222194,2.8292222194,0,2.8292222194,0.0,0.0,0.0,132.2,60.4992222194,-18.75,63.3381274522,2.8292222194,0,2.8292222194,57.67,-18.75,60.641498992,131.33
2022-01-02 04:00:00,55.5551111083,-13.73,57.2265958297,2.7851111083,0,2.7851111083,52.77,-13.73,54.5269272929,131.45,2.7851111083,0.0,2.7851111083,2.7851111083,0,2.7851111083,0.0,0.0,0.0,132.09,57.9851111083,-19.25,61.0969361772,2.7851111083,0,2.7851111083,55.2,-19.25,58.4602642827,131.33
2022-01-02 04:30:00,52.9961111083,-13.73,54.7457824184,2.7861111083,0,2.7861111083,50.21,-13.73,52.0534052681,131.62,2.7861111083,0.0,2.7861111083,2.7861111083,0,2.7861111083,0.0,0.0,0.0,132.21,55.3261111083,-19.25,58.5793570328,2.7861111083,0,2.7861111083,52.54,-19.25,55.9554653273,131.49
2022-01-02 05:00:00,52.5781111083,-13.93,54.3921195369,2.7681111083000003,0,2.7681111083000003,49.81,-13.93,51.7211852146,131.49,2.7681111083000003,0.0,2.7681111083000003,2.7681111083000003,0,2.7681111083000003,0.0,0.0,0.0,132.09,54.8981111083,-19.46,58.2451217122,2.7681111083000003,0,2.7681111083000003,52.13,-19.46,55.6437642508,131.34
2022-01-02 05:30:00,52.1349999973,-13.56,53.8695816275,2.6949999973,0,2.6949999973,49.44,-13.56,51.2658482813,131.49,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,131.95,54.4349999973,-19.1,57.6886403437,2.6949999973,0,2.6949999973,51.74,-19.1,55.1528566803,131.25
2022-01-02 06:00:00,52.8025555529,-13.44,54.4861768976,2.6425555529,0,2.6425555529,50.16,-13.44,51.9293674138,131.75,2.6425555529,0.0,2.6425555529,2.6425555529,0,2.6425555529,0.0,0.0,0.0,132.31,55.1325555529,-18.98,58.3081390699,2.6425555529,0,2.6425555529,52.49,-18.98,55.8161311809,131.58
2022-01-02 06:30:00,56.8624444418,-12.45,58.2094501598,2.6024444418,0,2.6024444418,54.26,-12.45,55.6700107778,131.74,2.6024444418,0.0,2.6024444418,2.6024444418,0,2.6024444418,0.0,0.0,0.0,132.52,59.3824444418,-17.91,62.0245339192,2.6024444418,0,2.6024444418,56.78,-17.91,59.5376897436,131.64
2022-01-02 07:00:00,58.2268888863,-11.58,59.3672215063,2.6268888863,0,2.6268888863,55.6,-11.58,56.7931016938,131.74,2.6268888863,0.0,2.6268888863,2.6268888863,0,2.6268888863,0.0,0.0,0.0,132.52,60.8068888863,-16.97,63.1304889576,2.6268888863,0,2.6268888863,58.18,-16.97,60.6044000053,131.64
2022-01-02 07:30:00,60.7046666638,-11.76,61.8332770826,2.8246666638,0,2.8246666638,57.88,-11.76,59.0626108465,131.5,2.8246666638,0.0,2.8246666638,2.8246666638,0,2.8246666638,0.0,0.0,0.0,132.43,63.3946666638,-17.13,65.668262208,2.8246666638,0,2.8246666638,60.57,-17.13,62.9457051752,131.44
2022-01-02 08:00:00,63.8176666638,-11.26,64.8034117807,2.8176666638,0,2.8176666638,61.0,-11.26,62.0305376407,131.5,2.8176666638,0.0,2.8176666638,2.8176666638,0,2.8176666638,0.0,0.0,0.0,132.29,66.6476666638,-16.56,68.6741950935,2.8176666638,0,2.8176666638,63.83,-16.56,65.943176296,131.27
2022-01-02 08:30:00,66.9199999967,-9.97,67.658608466,3.2999999967,0,3.2999999967,63.62,-9.97,64.3964696237,130.96,3.2999999967,0.0,3.2999999967,3.2999999967,0,3.2999999967,0.0,0.0,0.0,131.89,69.8799999967,-15.19,71.5118906164,3.2999999967,0,3.2999999967,66.58,-15.19,68.2907936694,130.87
2022-01-02 09:00:00,70.6806666617,-8.71,71.215312537,4.9506666617,0,4.9506666617,65.73,-8.71,66.3045775192,130.73,4.9506666617,0.0,4.9506666617,4.9506666617,0,4.9506666617,0.0,0.0,0.0,131.89,73.7406666617,-13.87,75.0337445401,4.9506666617,0,4.9506666617,68.79,-13.87,70.174361415,130.63
2022-01-02 09:30:00,78.0544444411,-8.32,78.4966158316,3.3444444411,0,3.3444444411,74.71,-8.32,75.1718464586,130.84,3.3444444411,0.0,3.3444444411,3.3444444411,0,3.3444444411,0.0,0.0,0.0,132.07,81.5144444411,-13.4,82.6085023018,3.3444444411,0,3.3444444411,78.17,-13.4,79.3102067832,130.73
2022-01-02 10:00:00,80.9644444402,-7.25,81.2883987019,4.2144444402,0,4.2144444402,76.75,-7.25,77.0916662163,130.84,4.2144444402,0.0,4.2144444402,4.2144444402,0,4.2144444402,0.0,0.0,0.0,132.21,84.5144444402,-12.22,85.393323621,4.2144444402,0,4.2144444402,80.3,-12.22,81.2244938427,130.73
2022-01-02 10:30:00,82.2053333282,-6.42,82.4556440009,5.1353333282,0,5.1353333282,77.07,-6.42,77.3369336087,130.28,5.1353333282,0.0,5.1353333282,5.1353333282,0,5.1353333282,0.0,0.0,0.0,131.76,85.7553333282,-11.37,86.5058038182,5.1353333282,0,5.1353333282,80.62,-11.37,81.4178193027,130.18
2022-01-02 11:00:00,84.7226666622,-5.39,84.8939476426,4.4826666622,0,4.4826666622,80.24,-5.39,80.4208287697,130.64,4.4826666622,0.0,4.4826666622,4.4826666622,0,4.4826666622,0.0,0.0,0.0,132.22,88.4426666622,-10.29,89.0392575571,4.4826666622,0,4.4826666622,83.96,-10.29,84.5882125358,130.58
2022-01-02 11:30:00,86.7165555516,-7.39,87.0308744454,3.9765555516,0,3.9765555516,82.74,-7.39,83.0693667967,130.75,3.9765555516,0.0,3.9765555516,3.9765555516,0,3.9765555516,0.0,0.0,0.0,132.44,90.5665555516,-12.38,91.4087817689,3.9765555516,0,3.9765555516,86.59,-12.38,87.4705236065,130.58
2022-01-02 12:00:00,89.5511111069,-10.04,90.1121695471,4.2211111069000005,0,4.2211111069000005,85.33,-10.04,85.9186272004,130.9,4.2211111069000005,0.0,4.2211111069000005,4.2211111069000005,0,4.2211111069000005,0.0,0.0,0.0,132.44,93.5411111069,-15.13,94.7568275488,4.2211111069000005,0,4.2211111069000005,89.32,-15.13,90.5923799224,130.77
2022-01-02 12:30:00,92.9525555492,-10.17,93.5072536391,6.3925555492,0,6.3925555492,86.56,-10.17,87.1553928337,131.04,6.3925555492,0.0,6.3925555492,6.3925555492,0,6.3925555492,0.0,0.0,0.0,132.29,96.9925555492,-15.2,98.1763506755,6.3925555492,0,6.3925555492,90.6,-15.2,91.8662070622,130.91
2022-01-02 13:00:00,85.9777777695,-11.72,86.7729028567,8.2577777695,0,8.2577777695,77.72,-11.72,78.5987073685,130.36,8.2577777695,0.0,8.2577777695,8.2577777695,0,8.2577777695,0.0,0.0,0.0,131.61,89.5877777695,-16.89,91.166013545,8.2577777695,0,8.2577777695,81.33,-16.89,83.0652815561,130.24
2022-01-02 13:30:00,86.3849999926,-11.74,87.1791019897,7.3949999926,0,7.3949999926,78.99,-11.74,79.8576715163,130.68,7.3949999926,0.0,7.3949999926,7.3949999926,0,7.3949999926,0.0,0.0,0.0,131.61,90.0749999926,-16.93,91.6522259613,7.3949999926,0,7.3949999926,82.68,-16.93,84.395540759,130.57
2022-01-02 14:00:00,81.6819999913,-12.66,82.6572726539,8.7219999913,0,8.7219999913,72.96,-12.66,74.0502343008,130.82,8.7219999913,0.0,8.7219999913,8.7219999913,0,8.7219999913,0.0,0.0,0.0,131.81,85.0819999913,-17.94,86.9528051446,8.7219999913,0,8.7219999913,76.36,-17.94,78.4391050433,130.69
2022-01-02 14:30:00,79.1052222133,-13.56,80.2590168231,8.9252222133,0,8.9252222133,70.18,-13.56,71.4780106047,131.13,8.9252222133,0.0,8.9252222133,8.9252222133,0,8.9252222133,0.0,0.0,0.0,131.95,82.3852222133,-18.93,84.5320633791,8.9252222133,0,8.9252222133,73.46,-18.93,75.8598477457,131.0
2022-01-02 15:00:00,79.0897777716,-13.59,80.2488694497,6.1697777716,0,6.1697777716,72.92,-13.59,74.1755653838,131.44,6.1697777716,0.0,6.1697777716,6.1697777716,0,6.1697777716,0.0,0.0,0.0,132.14,82.4897777716,-18.95,84.638442429,6.1697777716,0,6.1697777716,76.32,-18.95,78.6374268399,131.25
2022-01-02 15:30:00,83.2074444379,-13.63,84.3164023775,6.5174444379,0,6.5174444379,76.69,-13.63,77.8918031631,131.37,6.5174444379,0.0,6.5174444379,6.5174444379,0,6.5174444379,0.0,0.0,0.0,132.14,86.8074444379,-18.96,88.8538913602,6.5174444379,0,6.5174444379,80.29,-18.96,82.4982769517,131.25
2022-01-02 16:00:00,85.8856666623,-12.65,86.8122700892,4.3256666623,0,4.3256666623,81.56,-12.65,82.5351809836,131.27,4.3256666623,0.0,4.3256666623,4.3256666623,0,4.3256666623,0.0,0.0,0.0,132.14,89.7156666623,-17.88,91.4800264794,4.3256666623,0,4.3256666623,85.39,-17.88,87.2418850094,131.18
2022-01-02 16:30:00,92.8128888858,-11.12,93.4766641645,3.0728888858,0,3.0728888858,89.74,-11.12,90.4263346598,130.91,3.0728888858,0.0,3.0728888858,3.0728888858,0,3.0728888858,0.0,0.0,0.0,131.8,97.0328888858,-16.17,98.3709836564,3.0728888858,0,3.0728888858,93.96,-16.17,95.3412318989,130.77
2022-01-02 17:00:00,103.4818888847,0.67,103.4840578405,4.2218888847,0,4.2218888847,99.26,0.67,99.2622612074,130.22,4.2218888847,0.0,4.2218888847,4.2218888847,0,4.2218888847,0.0,0.0,0.0,131.37,107.8018888847,-3.71,107.8657097835,4.2218888847,0,4.2218888847,103.58,-3.71,103.6464205846,130.07
2022-01-02 17:30:00,109.5762222183,2.68,109.6089908522,3.9462222183,0,3.9462222183,105.63,2.68,105.6639924478,131.59,3.9462222183,0.0,3.9462222183,3.9462222183,0,3.9462222183,0.0,0.0,0.0,130.74,114.1462222183,-2.33,114.1700002045,3.9462222183,0,3.9462222183,110.2,-2.33,110.2246292804,131.5
2022-01-02 18:00:00,109.779888884,1.83,109.7951406182,4.909888884,0,4.909888884,104.87,1.83,104.8859656961,131.82,4.909888884,0.0,4.909888884,4.909888884,0,4.909888884,0.0,0.0,0.0,130.66,114.319888884,-3.25,114.3660766768,4.909888884,0,4.909888884,109.41,-3.25,109.4582596244,131.66
2022-01-02 18:30:00,106.0589999966,1.57,106.0706197788,3.4489999966,0,3.4489999966,102.61,1.57,102.6220103097,132.04,3.4489999966,0.0,3.4489999966,3.4489999966,0,3.4489999966,0.0,0.0,0.0,130.8,110.4989999966,-3.5700000000000003,110.5566547081,3.4489999966,0,3.4489999966,107.05,-3.5700000000000003,107.109511249,131.89
2022-01-02 19:00:00,103.9242222192,-0.67,103.9263819435,3.0342222192,0,3.0342222192,100.89,-0.67,100.8922246756,132.39,3.0342222192,0.0,3.0342222192,3.0342222192,0,3.0342222192,0.0,0.0,0.0,131.08,108.2742222192,-5.98,108.439234584,3.0342222192,0,3.0342222192,105.24,-5.98,105.4097623562,132.28
2022-01-02 19:30:00,98.3397777748,1.3900000000000001,98.3496008777,2.9597777748,0,2.9597777748,95.38,1.3900000000000001,95.3901278959,133.27,2.9597777748,0.0,2.9597777748,2.9597777748,0,2.9597777748,0.0,0.0,0.0,131.7,102.4297777748,-3.89,102.5036168874,2.9597777748,0,2.9597777748,99.47,-3.89,99.546034577,133.15
2022-01-02 20:00:00,92.887999997,3.95,92.9719476156,2.997999997,0,2.997999997,89.89,3.95,89.9767447733,133.45,2.997999997,0.0,2.997999997,2.997999997,0,2.997999997,0.0,0.0,0.0,132.05,96.747999997,-1.24,96.7559460882,2.997999997,0,2.997999997,93.75,-1.24,93.7582001747,133.37
2022-01-02 20:30:00,88.4878888858,3.38,88.5524188234,3.0578888858,0,3.0578888858,85.43,3.38,85.4968379532,133.18,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,131.97,92.1378888858,-1.85,92.1564597212,3.0578888858,0,3.0578888858,89.08,-1.85,89.0992081895,133.06
2022-01-02 21:00:00,85.2617777747,2.86,85.3097318558,3.0417777747,0,3.0417777747,82.22,2.86,82.2697271176,133.18,3.0417777747,0.0,3.0417777747,3.0417777747,0,3.0417777747,0.0,0.0,0.0,131.8,88.7617777747,-2.43,88.7950341727,3.0417777747,0,3.0417777747,85.72,-2.43,85.7544360369,132.99
2022-01-02 21:30:00,79.9447777742,2.2800000000000002,79.9772836083,3.6147777742000002,0,3.6147777742000002,76.33,2.2800000000000002,76.3640445498,133.18,3.6147777742000002,0.0,3.6147777742000002,3.6147777742000002,0,3.6147777742000002,0.0,0.0,0.0,131.8,83.1947777742,-3.1,83.2525137692,3.6147777742000002,0,3.6147777742000002,79.58,-3.1,79.6403566039,132.99
2022-01-02 22:00:00,75.9774444415,1.45,75.9912795251,2.9774444415,0,2.9774444415,73.0,1.45,73.0143992648,133.46,2.9774444415,0.0,2.9774444415,2.9774444415,0,2.9774444415,0.0,0.0,0.0,131.95,79.0774444415,-4.03,79.18006769,2.9774444415,0,2.9774444415,76.1,-4.03,76.2066329134,133.36
2022-01-02 22:30:00,70.3462222187,0.97,70.3529095379,3.4962222187,0,3.4962222187,66.85,0.97,66.8570370268,133.98,3.4962222187,0.0,3.4962222187,3.4962222187,0,3.4962222187,0.0,0.0,0.0,132.36,73.2162222187,-4.55,73.3574651687,3.4962222187,0,3.4962222187,69.72,-4.55,69.8683111289,133.89
2022-01-02 23:00:00,66.6773333295,0.51,66.6792837389,3.8773333295,0,3.8773333295,62.8,0.51,62.8020708257,133.78,3.8773333295,0.0,3.8773333295,3.8773333295,0,3.8773333295,0.0,0.0,0.0,132.05,69.3573333295,-5.11,69.5453218166,3.8773333295,0,3.8773333295,65.48,-5.11,65.6790872348,133.69
2022-01-02 23:30:00,62.9953333303,-10.18,63.8125725966,2.9953333303000003,0,2.9953333303000003,60.0,-10.18,60.8574761225,134.34,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,132.52,65.7653333303,-15.56,67.5810081905,2.9953333303000003,0,2.9953333303000003,62.77,-15.56,64.6698268128,134.25
2022-01-03 00:00:00,60.6564444414,-11.83,61.7992973444,3.0864444414,0,3.0864444414,57.57,-11.83,58.7729002177,132.16,3.0864444414,0.0,3.0864444414,3.0864444414,0,3.0864444414,0.0,0.0,0.0,132.82,63.3364444414,-17.26,65.6461178934,3.0864444414,0,3.0864444414,60.25,-17.26,62.6735199267,132.04
2022-01-03 00:30:00,69.9334444414,-10.85,70.7701148186,3.0234444414,0,3.0234444414,66.91,-10.85,67.7839995869,131.92,3.0234444414,0.0,3.0234444414,3.0234444414,0,3.0234444414,0.0,0.0,0.0,132.82,73.0434444414,-16.15,74.807534887,3.0234444414,0,3.0234444414,70.02,-16.15,71.8583530287,131.81
2022-01-03 01:00:00,70.4935555525,-10.15,71.2205298663,3.0135555525,0,3.0135555525,67.48,-10.15,68.2390863069,131.68,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,132.82,73.6235555525,-15.4,75.2169391307,3.0135555525,0,3.0135555525,70.61,-15.4,72.2698560951,131.59
2022-01-03 01:30:00,70.8532222194,-10.99,71.7004825568,2.8032222194000003,0,2.8032222194000003,68.05,-10.99,68.9317241914,131.43,2.8032222194000003,0.0,2.8032222194000003,2.8032222194000003,0,2.8032222194000003,0.0,0.0,0.0,132.53,74.0132222194,-16.31,75.7890042374,2.8032222194000003,0,2.8032222194000003,71.21,-16.31,73.053954034,131.31
2022-01-03 02:00:00,68.0338888861,-11.56,69.0090112736,2.8238888860999998,0,2.8238888860999998,65.21,-11.56,66.2267143983,131.84,2.8238888860999998,0.0,2.8238888860999998,2.8238888860999998,0,2.8238888860999998,0.0,0.0,0.0,132.89,71.0538888861,-16.93,73.0430012105,2.8238888860999998,0,2.8238888860999998,68.23,-16.93,70.2990597377,131.73
2022-01-03 02:30:00,66.5861111083,-11.73,67.6114124429,2.8061111083,0,2.8061111083,63.78,-11.73,64.8496823431,132.16,2.8061111083,0.0,2.8061111083,2.8061111083,0,2.8061111083,0.0,0.0,0.0,133.18,69.5261111083,-17.14,71.6076792379,2.8061111083,0,2.8061111083,66.72,-17.14,68.8864137548,132.08
2022-01-03 03:00:00,64.2762222194,-12.2,65.4237933996,2.8262222194,0,2.8262222194,61.45,-12.2,62.6493615291,132.32,2.8262222194,0.0,2.8262222194,2.8262222194,0,2.8262222194,0.0,0.0,0.0,133.27,67.1062222194,-17.65,69.3885261449,2.8262222194,0,2.8262222194,64.28,-17.65,66.6591396584,132.17
2022-01-03 03:30:00,60.7163333305,-12.19,61.9279358052,2.8763333305,0,2.8763333305,57.84,-12.19,59.1105887299,132.6,2.8763333305,0.0,2.8763333305,2.8763333305,0,2.8763333305,0.0,0.0,0.0,133.5,63.3963333305,-17.65,65.8074279983,2.8763333305,0,2.8763333305,60.52,-17.65,63.0412000203,132.52
2022-01-03 04:00:00,59.3025555527,-12.71,60.6492967402,2.8325555527,0,2.8325555527,56.47,-12.71,57.8826830753,132.17,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,133.0,61.9125555527,-18.21,64.5350186726,2.8325555527,0,2.8325555527,59.08,-18.21,61.8227344914,132.05
2022-01-03 04:30:00,58.0195555527,-12.8,59.4147189384,2.8795555527000003,0,2.8795555527000003,55.14,-12.8,56.6061798746,132.35,2.8795555527000003,0.0,2.8795555527000003,2.8795555527000003,0,2.8795555527000003,0.0,0.0,0.0,133.13,60.5695555527,-18.29,63.2708081176,2.8795555527000003,0,2.8795555527000003,57.69,-18.29,60.5199157303,132.25
2022-01-03 05:00:00,56.5303333303,-13.55,58.1315842415,3.0603333303,0,3.0603333303,53.47,-13.55,55.1601613486,132.12,3.0603333303,0.0,3.0603333303,3.0603333303,0,3.0603333303,0.0,0.0,0.0,132.89,59.0003333303,-19.09,62.0118330086,3.0603333303,0,3.0603333303,55.94,-19.09,59.1076281033,132.01
2022-01-03 05:30:00,56.9824444415,-13.03,58.4532280933,2.9624444415,0,2.9624444415,54.02,-13.03,55.5692477905,132.28,2.9624444415,0.0,2.9624444415,2.9624444415,0,2.9624444415,0.0,0.0,0.0,132.89,59.5024444415,-18.54,62.3239319564,2.9624444415,0,2.9624444415,56.54,-18.54,59.502127693,132.09
2022-01-03 06:00:00,56.0746666638,-11.56,57.2538369147,2.8346666638,0,2.8346666638,53.24,-11.56,54.4805580001,132.28,2.8346666638,0.0,2.8346666638,2.8346666638,0,2.8346666638,0.0,0.0,0.0,132.89,58.5546666638,-17.02,60.9781058095,2.8346666638,0,2.8346666638,55.72,-17.02,58.2614692571,132.09
2022-01-03 06:30:00,60.2915555528,-10.54,61.2059087913,2.8015555528,0,2.8015555528,57.49,-10.54,58.4481967215,132.16,2.8015555528,0.0,2.8015555528,2.8015555528,0,2.8015555528,0.0,0.0,0.0,133.05,62.9815555528,-15.88,64.9526807749,2.8015555528,0,2.8015555528,60.18,-15.88,62.239913239,132.09
2022-01-03 07:00:00,63.0805555529,-10.09,63.8824278566,2.6805555529,0,2.6805555529,60.4,-10.09,61.2369831066,131.65,2.6805555529,0.0,2.6805555529,2.6805555529,0,2.6805555529,0.0,0.0,0.0,132.66,65.9005555529,-15.39,67.673741748,2.6805555529,0,2.6805555529,63.22,-15.39,65.0662777482,131.53
2022-01-03 07:30:00,64.4967777751,-9.26,65.1581302937,2.7167777751,0,2.7167777751,61.78,-9.26,62.4701208579,131.78,2.7167777751,0.0,2.7167777751,2.7167777751,0,2.7167777751,0.0,0.0,0.0,132.87,67.3867777751,-14.51,68.931255022,2.7167777751,0,2.7167777751,64.67,-14.51,66.2778168017,131.68
2022-01-03 08:00:00,66.0846666625,-8.31,66.6050994135,4.2046666625,0,4.2046666625,61.88,-8.31,62.4354907084,131.6,4.2046666625,0.0,4.2046666625,4.2046666625,0,4.2046666625,0.0,0.0,0.0,132.78,68.9946666625,-13.52,70.3068590385,4.2046666625,0,4.2046666625,64.79,-13.52,66.1856064413,131.51
2022-01-03 08:30:00,71.7869999971,-7.6,72.1881802553,2.9369999971,0,2.9369999971,68.85,-7.6,69.2681925562,131.6,2.9369999971,0.0,2.9369999971,2.9369999971,0,2.9369999971,0.0,0.0,0.0,132.93,75.0269999971,-12.73,76.0993011043,2.9369999971,0,2.9369999971,72.09,-12.73,73.2053345051,131.51
2022-01-03 09:00:00,75.0893333306,-6.02,75.3302620467,2.7593333306,0,2.7593333306,72.33,-6.02,72.5800888674,131.6,2.7593333306,0.0,2.7593333306,2.7593333306,0,2.7593333306,0.0,0.0,0.0,133.01,78.4693333306,-11.02,79.2393631559,2.7593333306,0,2.7593333306,75.71,-11.02,76.5078067912,131.51
2022-01-03 09:30:00,77.465222219,-4.18,77.5779160163,3.235222219,0,3.235222219,74.23,-4.18,74.3475978092,131.15,3.235222219,0.0,3.235222219,3.235222219,0,3.235222219,0.0,0.0,0.0,132.75,80.975222219,-9.03,81.4771594584,3.235222219,0,3.235222219,77.74,-9.03,78.262689067,131.06
2022-01-03 10:00:00,79.146222218,-2.9,79.1993339075,4.196222218,0,4.196222218,74.95,-2.9,75.0060830866,130.28,4.196222218,0.0,4.196222218,4.196222218,0,4.196222218,0.0,0.0,0.0,132.08,82.676222218,-7.65,83.0293937124,4.196222218,0,4.196222218,78.48,-7.65,78.8519682697,130.2
2022-01-03 10:30:00,85.5482222178,-3.26,85.6103143589,4.3782222178,0,4.3782222178,81.17,-3.26,81.2354386952,129.84,4.3782222178,0.0,4.3782222178,4.3782222178,0,4.3782222178,0.0,0.0,0.0,131.76,89.3482222178,-8.0,89.7056565301,4.3782222178,0,4.3782222178,84.97,-8.0,85.345772596,129.73
2022-01-03 11:00:00,86.779666662,-3.0,86.8315066435,4.629666662,0,4.629666662,82.15,-3.0,82.2047595946,130.38,4.629666662,0.0,4.629666662,4.629666662,0,4.629666662,0.0,0.0,0.0,132.32,90.619666662,-7.73,90.9487596723,4.629666662,0,4.629666662,85.99,-7.73,86.336741889,130.28
2022-01-03 11:30:00,88.3451111065,-2.74,88.3875910771,4.6451111065,0,4.6451111065,83.7,-2.74,83.7448362587,130.21,4.6451111065,0.0,4.6451111065,4.6451111065,0,4.6451111065,0.0,0.0,0.0,132.16,92.2351111065,-7.45,92.5354970853,4.6451111065,0,4.6451111065,87.59,-7.45,87.9062603004,130.04
2022-01-03 12:00:00,86.570999995,-2.13,86.5971993782,4.970999995,0,4.970999995,81.6,-2.13,81.6277948986,130.33,4.970999995,0.0,4.970999995,4.970999995,0,4.970999995,0.0,0.0,0.0,132.38,90.380999995,-6.82,90.6379476825,4.970999995,0,4.970999995,85.41,-6.82,85.6818563058,130.23
2022-01-03 12:30:00,87.4284444395,-2.1,87.4536614277,4.8984444395,0,4.8984444395,82.53,-2.1,82.556713234,130.15,4.8984444395,0.0,4.8984444395,4.8984444395,0,4.8984444395,0.0,0.0,0.0,132.22,91.2884444395,-6.78,91.5398737611,4.8984444395,0,4.8984444395,86.39,-6.78,86.6556432092,130.06
2022-01-03 13:00:00,87.7192222173,-2.08,87.7438792533,4.8792222173,0,4.8792222173,82.84,-2.08,82.8661088745,130.38,4.8792222173,0.0,4.8792222173,4.8792222173,0,4.8792222173,0.0,0.0,0.0,132.44,91.5692222173,-6.76,91.8184080536,4.8792222173,0,4.8792222173,86.69,-6.76,86.95316958,130.28
2022-01-03 13:30:00,85.9468888841,-2.29,85.9773912657,4.7868888841,0,4.7868888841,81.16,-2.29,81.1923007434,130.24,4.7868888841,0.0,4.7868888841,4.7868888841,0,4.7868888841,0.0,0.0,0.0,132.35,89.7368888841,-6.97,90.0071670846,4.7868888841,0,4.7868888841,84.95,-6.97,85.2354585839,130.09
2022-01-03 14:00:00,84.2349999952,-2.33,84.267218562,4.8449999952,0,4.8449999952,79.39,-2.33,79.4241839744,130.08,4.8449999952,0.0,4.8449999952,4.8449999952,0,4.8449999952,0.0,0.0,0.0,132.17,87.9549999952,-7.03,88.2354969621,4.8449999952,0,4.8449999952,83.11,-7.03,83.4067922894,129.95
2022-01-03 14:30:00,84.3503333289,-2.67,84.3925804363,4.4103333289,0,4.4103333289,79.94,-2.67,79.9845766382,130.15,4.4103333289,0.0,4.4103333289,4.4103333289,0,4.4103333289,0.0,0.0,0.0,132.17,88.0903333289,-7.4,88.4006042174,4.4103333289,0,4.4103333289,83.68,-7.4,84.0065616485,129.95
