Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-01-03 15:00:00,83.6828888842,-3.05,83.7384522904,4.7228888842,0,4.7228888842,78.96,-3.05,79.0188844518,130.29,4.7228888842,0.0,4.7228888842,4.7228888842,0,4.7228888842,0.0,0.0,0.0,132.17,87.3628888842,-7.8,87.7104004904,4.7228888842,0,4.7228888842,82.64,-7.8,83.0072864272,130.1
2022-01-03 15:30:00,85.6494444412,-2.88,85.6978513913,3.2894444412,0,3.2894444412,82.36,-2.88,82.4103391572,130.29,3.2894444412,0.0,3.2894444412,3.2894444412,0,3.2894444412,0.0,0.0,0.0,132.28,89.4994444412,-7.6,89.8215483905,3.2894444412,0,3.2894444412,86.21,-7.6,86.5443475913,130.25
2022-01-03 16:00:00,87.9638888855,-2.08,87.9884773585,3.3838888855,0,3.3838888855,84.58,-2.08,84.6055719205,130.29,3.3838888855,0.0,3.3838888855,3.3838888855,0,3.3838888855,0.0,0.0,0.0,132.28,91.9238888855,-6.72,92.169190882,3.3838888855,0,3.3838888855,88.54,-6.72,88.7946507398,130.09
2022-01-03 16:30:00,92.2039999955,-1.3900000000000001,92.2144767114,4.5339999955,0,4.5339999955,87.67,-1.3900000000000001,87.6810184704,129.86,4.5339999955,0.0,4.5339999955,4.5339999955,0,4.5339999955,0.0,0.0,0.0,131.95,96.2839999955,-5.98,96.4695239707,4.5339999955,0,4.5339999955,91.75,-5.98,91.9446730376,129.73
2022-01-03 17:00:00,99.8052222155,-5.6,99.9622047651,6.6752222155,0,6.6752222155,93.13,-5.6,93.2982148811,129.86,6.6752222155,0.0,6.6752222155,6.6752222155,0,6.6752222155,0.0,0.0,0.0,132.03,104.1652222155,-10.32,104.6751924728,6.6752222155,0,6.6752222155,97.49,-10.32,98.0347004892,129.73
2022-01-03 17:30:00,106.2239999935,4.61,106.3239872964,6.5239999935,0,6.5239999935,99.7,4.61,99.8065233339,129.69,6.5239999935,0.0,6.5239999935,6.5239999935,0,6.5239999935,0.0,0.0,0.0,131.51,110.5639999935,0.34,110.5645227664,6.5239999935,0,6.5239999935,104.04,0.34,104.0405555541,129.59
2022-01-03 18:00:00,108.4989999912,5.66,108.6465305433,8.7589999912,0,8.7589999912,99.74,5.66,99.9004664654,131.7,8.7589999912,0.0,8.7589999912,8.7589999912,0,8.7589999912,0.0,0.0,0.0,131.24,112.8089999912,0.72,112.8112976569,8.7589999912,0,8.7589999912,104.05,0.72,104.0524910802,131.62
2022-01-03 18:30:00,106.6269999916,4.87,106.7381563791,8.3569999916,0,8.3569999916,98.27,4.87,98.3905981281,132.19,8.3569999916,0.0,8.3569999916,8.3569999916,0,8.3569999916,0.0,0.0,0.0,131.24,110.8769999916,-0.14,110.8770883778,8.3569999916,0,8.3569999916,102.52,-0.14,102.5200955911,132.08
2022-01-03 19:00:00,100.411777773,3.59,100.4759335142,4.741777773,0,4.741777773,95.67,3.59,95.7373333658,132.35,4.741777773,0.0,4.741777773,4.741777773,0,4.741777773,0.0,0.0,0.0,131.36,104.551777773,-1.53,104.5629721053,4.741777773,0,4.741777773,99.81,-1.53,99.8217260921,132.25
2022-01-03 19:30:00,96.3823333267,3.68,96.4525612801,6.6823333267,0,6.6823333267,89.7,3.68,89.775455443,132.96,6.6823333267,0.0,6.6823333267,6.6823333267,0,6.6823333267,0.0,0.0,0.0,131.78,100.2423333267,-1.52,100.2538567376,6.6823333267,0,6.6823333267,93.56,-1.52,93.5723463423,132.85
2022-01-03 20:00:00,93.7444444375,6.5600000000000005,93.9736902697,6.9144444375,0,6.9144444375,86.83,6.5600000000000005,87.077451157,133.53,6.9144444375,0.0,6.9144444375,6.9144444375,0,6.9144444375,0.0,0.0,0.0,132.27,97.4644444375,1.47,97.4755293882,6.9144444375,0,6.9144444375,90.55,1.47,90.5619312957,133.4
2022-01-03 20:30:00,94.8133333267,4.8100000000000005,94.9352636091,6.6333333267,0,6.6333333267,88.18,4.8100000000000005,88.3110893376,133.26,6.6333333267,0.0,6.6333333267,6.6333333267,0,6.6333333267,0.0,0.0,0.0,132.27,98.5833333267,-0.36,98.5839906364,6.6333333267,0,6.6333333267,91.95,-0.36,91.9507047281,133.16
2022-01-03 21:00:00,96.4821111064,4.12,96.5700376077,4.6621111064,0,4.6621111064,91.82,4.12,91.9123865428,133.62,4.6621111064,0.0,4.6621111064,4.6621111064,0,4.6621111064,0.0,0.0,0.0,132.5,100.3621111064,-1.05,100.3676035668,4.6621111064,0,4.6621111064,95.7,-1.05,95.7057600147,133.56
2022-01-03 21:30:00,90.5854444418,3.3,90.6455335067,2.6754444418,0,2.6754444418,87.91,3.3,87.9719165416,133.62,2.6754444418,0.0,2.6754444418,2.6754444418,0,2.6754444418,0.0,0.0,0.0,132.41,94.2754444418,-1.96,94.2958165811,2.6754444418,0,2.6754444418,91.6,-1.96,91.6209670327,133.46
2022-01-03 22:00:00,84.4945555528,1.57,84.509140441,2.7245555528,0,2.7245555528,81.77,1.57,81.7850707648,133.85,2.7245555528,0.0,2.7245555528,2.7245555528,0,2.7245555528,0.0,0.0,0.0,132.58,87.9345555528,-3.76,88.0149058982,2.7245555528,0,2.7245555528,85.21,-3.76,85.2929170565,133.78
2022-01-03 22:30:00,79.0262222195,0.56,79.0282063461,2.7362222195,0,2.7362222195,76.29,0.56,76.2920552876,133.26,2.7362222195,0.0,2.7362222195,2.7362222195,0,2.7362222195,0.0,0.0,0.0,131.76,82.2262222195,-4.83,82.3679580935,2.7362222195,0,2.7362222195,79.49,-4.83,79.6366059046,133.17
2022-01-03 23:00:00,74.1485555527,-0.24,74.1489439611,2.8985555527,0,2.8985555527,71.25,-0.24,71.2504042094,133.19,2.8985555527,0.0,2.8985555527,2.8985555527,0,2.8985555527,0.0,0.0,0.0,131.51,77.1485555527,-5.74,77.3617943423,2.8985555527,0,2.8985555527,74.25,-5.74,74.4715388588,133.07
2022-01-03 23:30:00,70.746666662,-0.43,70.7479734252,4.706666662,0,4.706666662,66.04,-0.43,66.0413998943,133.68,4.706666662,0.0,4.706666662,4.706666662,0,4.706666662,0.0,0.0,0.0,131.81,73.526666662,-5.98,73.7694456426,4.706666662,0,4.706666662,68.82,-5.98,69.0793225213,133.6
2022-01-04 00:00:00,68.0434444414,-1.12,68.0526614575,3.0934444414,0,3.0934444414,64.95,-1.12,64.9596559412,133.68,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,131.81,70.7634444414,-6.75,71.0846507286,3.0934444414,0,3.0934444414,67.67,-6.75,68.0058188687,133.6
2022-01-04 00:30:00,76.7457777749,0.44,76.7470390717,2.9057777748999998,0,2.9057777748999998,73.84,0.44,73.8413109309,134.25,2.9057777748999998,0.0,2.9057777748999998,2.9057777748999998,0,2.9057777748999998,0.0,0.0,0.0,132.26,79.8657777749,-5.01,80.022762759,2.9057777748999998,0,2.9057777748999998,76.96,-5.01,77.1228999714,134.15
2022-01-04 01:00:00,78.234777774,0.8200000000000001,78.2390749776,3.764777774,0,3.764777774,74.47,0.8200000000000001,74.4745144328,133.7,3.764777774,0.0,3.764777774,3.764777774,0,3.764777774,0.0,0.0,0.0,132.01,81.384777774,-4.58,81.5135476674,3.764777774,0,3.764777774,77.62,-4.58,77.7550049836,133.65
2022-01-04 01:30:00,76.499222218,0.49,76.5007914989,4.179222218,0,4.179222218,72.32,0.49,72.3216599644,133.31,4.179222218,0.0,4.179222218,4.179222218,0,4.179222218,0.0,0.0,0.0,131.64,79.539222218,-4.97,79.6943459165,4.179222218,0,4.179222218,75.36,-4.97,75.5237081982,133.21
2022-01-04 02:00:00,74.1173333306,0.5700000000000001,74.1195250932,2.7673333306,0,2.7673333306,71.35,0.5700000000000001,71.3522767682,133.52,2.7673333306,0.0,2.7673333306,2.7673333306,0,2.7673333306,0.0,0.0,0.0,131.81,77.1273333306,-4.9,77.2828282782,2.7673333306,0,2.7673333306,74.36,-4.9,74.5212694471,133.44
2022-01-04 02:30:00,73.0563333301,0.38,73.0573216019,3.2463333301,0,3.2463333301,69.81,0.38,69.8110342281,133.72,3.2463333301,0.0,3.2463333301,3.2463333301,0,3.2463333301,0.0,0.0,0.0,132.0,76.0063333301,-5.14,76.1799337509,3.2463333301,0,3.2463333301,72.76,-5.14,72.9413271061,133.63
2022-01-04 03:00:00,71.1121111073,-0.12,71.1122123558,3.8321111073000003,0,3.8321111073000003,67.28,-0.12,67.2801070154,134.11,3.8321111073000003,0.0,3.8321111073000003,3.8321111073000003,0,3.8321111073000003,0.0,0.0,0.0,132.32,73.9421111073,-5.75,74.1653442991,3.8321111073000003,0,3.8321111073000003,70.11,-5.75,70.3453950163,134.01
2022-01-04 03:30:00,66.6125555525,-11.92,67.6706654115,3.0325555525,0,3.0325555525,63.58,-11.92,64.6877329947,134.58,3.0325555525,0.0,3.0325555525,3.0325555525,0,3.0325555525,0.0,0.0,0.0,132.67,69.5225555525,-17.22,71.6234188695,3.0325555525,0,3.0325555525,66.49,-17.22,68.6836843799,134.48
2022-01-04 04:00:00,64.3796666636,-12.66,65.6126289651,3.0496666636,0,3.0496666636,61.33,-12.66,62.6230348993,132.02,3.0496666636,0.0,3.0496666636,3.0496666636,0,3.0496666636,0.0,0.0,0.0,132.85,67.1896666636,-18.08,69.5797219481,3.0496666636,0,3.0496666636,64.14,-18.08,66.6395228074,131.97
2022-01-04 04:30:00,62.9568888859,-12.95,64.2749745872,3.0068888859,0,3.0068888859,59.95,-12.95,61.3327400334,132.22,3.0068888859,0.0,3.0068888859,3.0068888859,0,3.0068888859,0.0,0.0,0.0,133.02,65.7168888859,-18.41,68.2468869974,3.0068888859,0,3.0068888859,62.71,-18.41,65.3565008243,132.1
2022-01-04 05:00:00,62.5731111081,-12.52,63.8133578003,3.0131111081,0,3.0131111081,59.56,-12.52,60.8616792407,132.22,3.0131111081,0.0,3.0131111081,3.0131111081,0,3.0131111081,0.0,0.0,0.0,133.02,65.3131111081,-17.93,67.7295163324,3.0131111081,0,3.0131111081,62.3,-17.93,64.8288122674,132.1
2022-01-04 05:30:00,64.9127777748,-11.83,65.9819491865,2.9427777748,0,2.9427777748,61.97,-11.83,63.0890624435,131.94,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,132.71,67.7827777748,-17.17,69.9236287879,2.9427777748,0,2.9427777748,64.84,-17.17,67.0748425268,131.82
2022-01-04 06:00:00,68.2126666638,-10.88,69.074903499,2.8226666637999998,0,2.8226666637999998,65.39,-10.88,66.2889621279,131.47,2.8226666637999998,0.0,2.8226666637999998,2.8226666637999998,0,2.8226666637999998,0.0,0.0,0.0,132.37,71.2326666638,-16.18,73.0471436816,2.8226666637999998,0,2.8226666637999998,68.41,-16.18,70.2973719281,131.36
2022-01-04 06:30:00,75.0005555527,-8.96,75.5338661345,2.8105555527,0,2.8105555527,72.19,-8.96,72.7439186462,132.11,2.8105555527,0.0,2.8105555527,2.8105555527,0,2.8105555527,0.0,0.0,0.0,133.15,78.3405555527,-14.11,79.6010976326,2.8105555527,0,2.8105555527,75.53,-14.11,76.8366644253,131.99
2022-01-04 07:00:00,81.356888886,-6.33,81.6027712104,2.846888886,0,2.846888886,78.51,-6.33,78.7647700435,131.44,2.846888886,0.0,2.846888886,2.846888886,0,2.846888886,0.0,0.0,0.0,132.76,85.006888886,-11.28,85.7520236384,2.846888886,0,2.846888886,82.16,-11.28,82.9307180724,131.33
2022-01-04 07:30:00,82.6384444416,-2.55,82.6777781495,2.8084444416,0,2.8084444416,79.83,-2.55,79.8707167866,131.13,2.8084444416,0.0,2.8084444416,2.8084444416,0,2.8084444416,0.0,0.0,0.0,132.76,86.3384444416,-7.28,86.6448232072,2.8084444416,0,2.8084444416,83.53,-7.28,83.8466415547,131.05
2022-01-04 08:00:00,86.4455555528,4.65,86.5705294822,2.7455555528,0,2.7455555528,83.7,4.65,83.8290671545,130.58,2.7455555528,0.0,2.7455555528,2.7455555528,0,2.7455555528,0.0,0.0,0.0,132.63,90.2055555528,0.72,90.2084289443,2.7455555528,0,2.7455555528,87.46,0.72,87.4629635903,130.47
2022-01-04 08:30:00,92.3237777751,13.99,93.3777277656,2.7137777751,0,2.7137777751,89.61,13.99,90.6954916189,130.49,2.7137777751,0.0,2.7137777751,2.7137777751,0,2.7137777751,0.0,0.0,0.0,132.0,96.1937777751,9.38,96.650024742,2.7137777751,0,2.7137777751,93.48,9.38,93.949426821,130.34
2022-01-04 09:00:00,96.3165555523,15.08,97.4899239586,3.2865555523,0,3.2865555523,93.03,15.08,94.2442958486,131.63,3.2865555523,0.0,3.2865555523,3.2865555523,0,3.2865555523,0.0,0.0,0.0,131.62,100.3165555523,10.58,100.8729285679,3.2865555523,0,3.2865555523,97.03,10.58,97.6051089851,131.49
2022-01-04 09:30:00,99.8763333278,13.11,100.7330832399,5.5163333278,0,5.5163333278,94.36,13.11,95.2663723462,131.37,5.5163333278,0.0,5.5163333278,5.5163333278,0,5.5163333278,0.0,0.0,0.0,131.51,103.9363333278,8.52,104.2849547424,5.5163333278,0,5.5163333278,98.42,8.52,98.7880903753,131.23
2022-01-04 10:00:00,100.5861111049,10.84,101.1685294309,6.1961111049,0,6.1961111049,94.39,10.84,95.0104083772,131.59,6.1961111049,0.0,6.1961111049,6.1961111049,0,6.1961111049,0.0,0.0,0.0,131.51,104.6761111049,6.13,104.8554487666,6.1961111049,0,6.1961111049,98.48,6.13,98.6705999779,131.4
2022-01-04 10:30:00,100.6012222159,10.71,101.1697089614,6.3012222159,0,6.3012222159,94.3,10.71,94.9062384672,132.09,6.3012222159,0.0,6.3012222159,6.3012222159,0,6.3012222159,0.0,0.0,0.0,131.71,104.6612222159,5.96,104.8307828633,6.3012222159,0,6.3012222159,98.36,5.96,98.5404038961,131.75
2022-01-04 11:00:00,99.9392222164,10.82,100.523233818,5.7892222164,0,5.7892222164,94.15,10.82,94.7696939955,132.09,5.7892222164,0.0,5.7892222164,5.7892222164,0,5.7892222164,0.0,0.0,0.0,131.71,103.9992222164,6.1,104.1779641845,5.7892222164,0,5.7892222164,98.21,6.1,98.3992586354,131.95
2022-01-04 11:30:00,98.370444437,9.5,98.8281050043,7.410444437,0,7.410444437,90.96,9.5,91.4547516535,131.97,7.410444437,0.0,7.410444437,7.410444437,0,7.410444437,0.0,0.0,0.0,131.59,102.310444437,4.67,102.4169709614,7.410444437,0,7.410444437,94.9,4.67,95.0148351575,131.81
2022-01-04 12:00:00,95.9733333245,2.9699999999999998,96.0192772802,8.8633333245,0,8.8633333245,87.11,2.9699999999999998,87.1606161061,132.14,8.8633333245,0.0,8.8633333245,8.8633333245,0,8.8633333245,0.0,0.0,0.0,131.59,99.7433333245,-2.2,99.7675926475,8.8633333245,0,8.8633333245,90.88,-2.2,90.9066246211,131.97
2022-01-04 12:30:00,94.6363333231,3.19,94.690082294,10.2163333231,0,10.2163333231,84.42,3.19,84.480249171,132.87,10.2163333231,0.0,10.2163333231,10.2163333231,0,10.2163333231,0.0,0.0,0.0,131.56,98.3063333231,-2.01,98.3268796995,10.2163333231,0,10.2163333231,88.09,-2.01,88.1129286768,132.89
2022-01-04 13:00:00,98.0559999915,3.41,98.1152752345,8.4859999915,0,8.4859999915,89.57,3.41,89.6348871813,132.87,8.4859999915,0.0,8.4859999915,8.4859999915,0,8.4859999915,0.0,0.0,0.0,131.56,101.9459999915,-1.75,101.961019092,8.4859999915,0,8.4859999915,93.46,-1.75,93.4763825787,132.79
2022-01-04 13:30:00,100.2435555476,3.13,100.2924091286,7.9635555476,0,7.9635555476,92.28,3.13,92.3330672078,133.13,7.9635555476,0.0,7.9635555476,7.9635555476,0,7.9635555476,0.0,0.0,0.0,131.87,104.2435555476,-2.06,104.2639078167,7.9635555476,0,7.9635555476,96.28,-2.06,96.3020352848,132.98
2022-01-04 14:00:00,96.2015555476,2.69,96.2391572583,7.9315555476,0,7.9315555476,88.27,2.69,88.3109789324,133.31,7.9315555476,0.0,7.9315555476,7.9315555476,0,7.9315555476,0.0,0.0,0.0,132.03,100.0315555476,-2.56,100.0643078489,7.9315555476,0,7.9315555476,92.1,-2.56,92.1355718493,133.21
2022-01-04 14:30:00,95.4576666596,2.39,95.4875815177,7.0376666596,0,7.0376666596,88.42,2.39,88.4522950522,133.4,7.0376666596,0.0,7.0376666596,7.0376666596,0,7.0376666596,0.0,0.0,0.0,132.03,99.2976666596,-2.85,99.3385579926,7.0376666596,0,7.0376666596,92.26,-2.85,92.304009122,133.21
2022-01-04 15:00:00,95.8262222162,2.5300000000000002,95.8596148763,5.9862222162,0,5.9862222162,89.84,2.5300000000000002,89.8756168268,133.29,5.9862222162,0.0,5.9862222162,5.9862222162,0,5.9862222162,0.0,0.0,0.0,131.9,99.7362222162,-2.7,99.7727619241,5.9862222162,0,5.9862222162,93.75,-2.7,93.7888719412,133.21
2022-01-04 15:30:00,93.1017777707,1.07,93.107926215,7.0717777707,0,7.0717777707,86.03,1.07,86.0366538168,133.21,7.0717777707,0.0,7.0717777707,7.0717777707,0,7.0717777707,0.0,0.0,0.0,131.82,96.8617777707,-4.25,96.9549714708,7.0717777707,0,7.0717777707,89.79,-4.25,89.8905256409,133.04
2022-01-04 16:00:00,97.7514444391,1.9300000000000002,97.7704954981,5.3014444391,0,5.3014444391,92.45,1.9300000000000002,92.4701432896,133.42,5.3014444391,0.0,5.3014444391,5.3014444391,0,5.3014444391,0.0,0.0,0.0,131.95,101.8014444391,-3.2800000000000002,101.8542708476,5.3014444391,0,5.3014444391,96.5,-3.2800000000000002,96.5557269146,133.36
2022-01-04 16:30:00,105.4021111063,1.94,105.4199631269,4.7721111063,0,4.7721111063,100.63,1.94,100.6486984516,132.91,4.7721111063,0.0,4.7721111063,4.7721111063,0,4.7721111063,0.0,0.0,0.0,131.52,109.7821111063,-3.2,109.8287390393,4.7721111063,0,4.7721111063,105.01,-3.2,105.0587459472,132.78
2022-01-04 17:00:00,111.8266666587,3.27,111.8744665953,7.9966666587,0,7.9966666587,103.83,3.27,103.8814795813,132.91,7.9966666587,0.0,7.9966666587,7.9966666587,0,7.9966666587,0.0,0.0,0.0,131.52,116.3766666587,-1.77,116.3901260528,7.9966666587,0,7.9966666587,108.38,-1.77,108.3944523488,132.68
2022-01-04 17:30:00,119.3944444348,0.74,119.3967376518,9.6644444348,0,9.6644444348,109.73,0.74,109.7324951872,132.39,9.6644444348,0.0,9.6644444348,9.6644444348,0,9.6644444348,0.0,0.0,0.0,131.33,124.2244444348,-4.38,124.3016371378,9.6644444348,0,9.6644444348,114.56,-4.38,114.6437002194,132.29
2022-01-04 18:00:00,120.5376666574,1.53,120.547376509,9.2876666574,0,9.2876666574,111.25,1.53,111.2605204014,132.81,9.2876666574,0.0,9.2876666574,9.2876666574,0,9.2876666574,0.0,0.0,0.0,131.47,125.4076666574,-3.56,125.4581860878,9.2876666574,0,9.2876666574,116.12,-3.56,116.1745583164,132.67
2022-01-04 18:30:00,119.1156666584,5.93,119.2631835207,8.2356666584,0,8.2356666584,110.88,5.93,111.0384586528,132.9,8.2356666584,0.0,8.2356666584,8.2356666584,0,8.2356666584,0.0,0.0,0.0,131.72,123.9756666584,1.05,123.9801130158,8.2356666584,0,8.2356666584,115.74,1.05,115.7447627325,132.81
2022-01-04 19:00:00,119.011999995,6.78,119.2049686163,4.961999995,0,4.961999995,114.05,6.78,114.2513496638,132.44,4.961999995,0.0,4.961999995,4.961999995,0,4.961999995,0.0,0.0,0.0,131.72,123.991999995,1.9500000000000002,124.0073326976,4.961999995,0,4.961999995,119.03,1.9500000000000002,119.0459717924,132.32
2022-01-04 19:30:00,112.3132222191,6.89,112.5243617411,3.1332222191,0,3.1332222191,109.18,6.89,109.3971868925,132.27,3.1332222191,0.0,3.1332222191,3.1332222191,0,3.1332222191,0.0,0.0,0.0,131.72,117.0432222191,2.04,117.0609989169,3.1332222191,0,3.1332222191,113.91,2.04,113.9282655885,132.15
2022-01-04 20:00:00,106.4669999968,5.06,106.5871741268,3.1569999968,0,3.1569999968,103.31,5.06,103.4338421408,132.49,3.1569999968,0.0,3.1569999968,3.1569999968,0,3.1569999968,0.0,0.0,0.0,131.9,110.9569999968,0.08,110.9570288368,3.1569999968,0,3.1569999968,107.8,0.08,107.8000296846,132.42
2022-01-04 20:30:00,103.9725555528,2.26,103.9971149032,2.7425555528,0,2.7425555528,101.23,2.26,101.2552245566,132.9,2.7425555528,0.0,2.7425555528,2.7425555528,0,2.7425555528,0.0,0.0,0.0,131.9,108.3525555528,-2.93,108.3921638995,2.7425555528,0,2.7425555528,105.61,-2.93,105.6506365338,132.74
2022-01-04 21:00:00,101.4736666644,3.26,101.5260194547,2.2536666644,0,2.2536666644,99.22,3.26,99.2735412887,133.46,2.2536666644,0.0,2.2536666644,2.2536666644,0,2.2536666644,0.0,0.0,0.0,132.22,105.7436666644,-1.9100000000000001,105.7609149905,2.2536666644,0,2.2536666644,103.49,-1.9100000000000001,103.5076238738,133.37
2022-01-04 21:30:00,95.2385555532,2.96,95.2845426282,2.3085555532,0,2.3085555532,92.93,2.96,92.9771289081,133.62,2.3085555532,0.0,2.3085555532,2.3085555532,0,2.3085555532,0.0,0.0,0.0,132.44,99.2185555532,-2.31,99.2454425456,2.3085555532,0,2.3085555532,96.91,-2.31,96.937527305,133.51
2022-01-04 22:00:00,89.7104444419,0.86,89.7145664982,2.5204444419,0,2.5204444419,87.19,0.86,87.1942412089,134.09,2.5204444419,0.0,2.5204444419,2.5204444419,0,2.5204444419,0.0,0.0,0.0,132.81,93.4404444419,-4.52,93.5497036741,2.5204444419,0,2.5204444419,90.92,-4.52,91.0322843831,133.97
2022-01-04 22:30:00,83.2398888856,-0.59,83.2419798039,3.3298888856,0,3.3298888856,79.91,-0.59,79.9121780457,133.77,3.3298888856,0.0,3.3298888856,3.3298888856,0,3.3298888856,0.0,0.0,0.0,132.21,86.6698888856,-6.08,86.8828869193,3.3298888856,0,3.3298888856,83.34,-6.08,83.5614863439,133.65
2022-01-04 23:00:00,77.7509999973,-1.65,77.76850584,2.6709999973,0,2.6709999973,75.08,-1.65,75.098128472,133.89,2.6709999973,0.0,2.6709999973,2.6709999973,0,2.6709999973,0.0,0.0,0.0,132.09,80.96099999730001,-7.2,81.2805236239,2.6709999973,0,2.6709999973,78.29,-7.2,78.6203796735,133.73
2022-01-04 23:30:00,74.1065555528,-2.35,74.1438067266,2.7165555528,0,2.7165555528,71.39,-2.35,71.4286679142,133.98,2.7165555528,0.0,2.7165555528,2.7165555528,0,2.7165555528,0.0,0.0,0.0,132.0,77.1565555528,-7.96,77.5660728977,2.7165555528,0,2.7165555528,74.44,-7.96,74.8643787124,133.84
2022-01-05 00:00:00,71.2395555528,-2.86,71.2969415568,2.7995555528000002,0,2.7995555528000002,68.44,-2.86,68.4997313863,133.84,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,131.8,74.1495555528,-8.51,74.6362960541,2.7995555528000002,0,2.7995555528000002,71.35,-8.51,71.8557068019,133.73
2022-01-05 00:30:00,80.0161111084,-1.56,80.0313166012,2.6661111084,0,2.6661111084,77.35,-1.56,77.3657294931,133.95,2.6661111084,0.0,2.6661111084,2.6661111084,0,2.6661111084,0.0,0.0,0.0,131.8,83.3261111084,-7.07,83.625508623,2.6661111084,0,2.6661111084,80.66,-7.07,80.9692565113,133.86
2022-01-05 01:00:00,82.090666664,-0.5700000000000001,82.0926455496,2.670666664,0,2.670666664,79.42,-0.5700000000000001,79.4220454282,133.65,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,131.8,85.500666664,-5.99,85.7102333446,2.670666664,0,2.670666664,82.83,-5.99,83.0463063598,133.51
2022-01-05 01:30:00,81.6362222195,-1.22,81.645337762,2.6962222195,0,2.6962222195,78.94,-1.22,78.9494268504,133.48,2.6962222195,0.0,2.6962222195,2.6962222195,0,2.6962222195,0.0,0.0,0.0,131.63,84.9862222195,-6.69,85.2491294216,2.6962222195,0,2.6962222195,82.29,-6.69,82.5614934458,133.37
2022-01-05 02:00:00,79.022777775,-1.44,79.0358969537,2.782777775,0,2.782777775,76.24,-1.44,76.2535979479,133.48,2.782777775,0.0,2.782777775,2.782777775,0,2.782777775,0.0,0.0,0.0,131.63,82.282777775,-6.96,82.5766136286,2.782777775,0,2.782777775,79.5,-6.96,79.8040826023,133.37
2022-01-05 02:30:00,78.507666664,-1.88,78.5301733414,2.637666664,0,2.637666664,75.87,-1.88,75.8932888996,133.84,2.637666664,0.0,2.637666664,2.637666664,0,2.637666664,0.0,0.0,0.0,131.92,81.747666664,-7.44,82.0855322515,2.637666664,0,2.637666664,79.11,-7.44,79.4590819227,133.59
2022-01-05 03:00:00,77.2353333307,-1.62,77.2523210959,2.6153333307,0,2.6153333307,74.62,-1.62,74.6375830262,133.84,2.6153333307,0.0,2.6153333307,2.6153333307,0,2.6153333307,0.0,0.0,0.0,131.92,80.4053333307,-7.18,80.725275026,2.6153333307,0,2.6153333307,77.79,-7.18,78.1206534791,133.73
2022-01-05 03:30:00,74.7293333308,-1.74,74.7495876916,2.5293333308,0,2.5293333308,72.2,-1.74,72.2209637155,133.84,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,131.92,77.8093333308,-7.34,78.1547692299,2.5293333308,0,2.5293333308,75.28,-7.34,75.636988306,133.73
2022-01-05 04:00:00,72.6616666641,-2.56,72.7067493594,2.5716666641,0,2.5716666641,70.09,-2.56,70.1367357381,134.11,2.5716666641,0.0,2.5716666641,2.5716666641,0,2.5716666641,0.0,0.0,0.0,132.14,75.6416666641,-8.24,76.0891538639,2.5716666641,0,2.5716666641,73.07,-8.24,73.5331387879,134.03
2022-01-05 04:30:00,69.1718888863,-2.49,69.2166909935,2.6318888863,0,2.6318888863,66.54,-2.49,66.5865729708,134.39,2.6318888863,0.0,2.6318888863,2.6318888863,0,2.6318888863,0.0,0.0,0.0,132.25,72.0118888863,-8.17,72.4738645373,2.6318888863,0,2.6318888863,69.38,-8.17,69.8593823334,134.27
2022-01-05 05:00:00,69.2756666641,-2.69,69.3278738442,2.5556666641,0,2.5556666641,66.72,-2.69,66.7742053491,134.39,2.5556666641,0.0,2.5556666641,2.5556666641,0,2.5556666641,0.0,0.0,0.0,132.25,72.1256666641,-8.38,72.6108545036,2.5556666641,0,2.5556666641,69.57,-8.38,70.0728856263,134.27
2022-01-05 05:30:00,70.2367777752,-1.88,70.2619338778,2.5467777752,0,2.5467777752,67.69,-1.88,67.716102221,134.39,2.5467777752,0.0,2.5467777752,2.5467777752,0,2.5467777752,0.0,0.0,0.0,132.15,73.1367777752,-7.52,73.5223684558,2.5467777752,0,2.5467777752,70.59,-7.52,70.9894252688,134.17
2022-01-05 06:00:00,71.3228888864,-0.54,71.3249330817,2.4728888864,0,2.4728888864,68.85,-0.54,68.8521176145,134.16,2.4728888864,0.0,2.4728888864,2.4728888864,0,2.4728888864,0.0,0.0,0.0,132.15,74.2928888864,-6.11,74.5437149536,2.4728888864,0,2.4728888864,71.82,-6.11,72.079431879,134.03
2022-01-05 06:30:00,82.6197777755,1.9,82.6416219569,2.2997777755,0,2.2997777755,80.32,1.9,80.3424694667,134.04,2.2997777755,0.0,2.2997777755,2.2997777755,0,2.2997777755,0.0,0.0,0.0,132.15,86.0697777755,-3.43,86.13809579,2.2997777755,0,2.2997777755,83.77,-3.43,83.8401920322,133.89
2022-01-05 07:00:00,91.1583333311,4.43,91.2659116851,2.1883333311,0,2.1883333311,88.97,4.43,89.0802211493,133.32,2.1883333311,0.0,2.1883333311,2.1883333311,0,2.1883333311,0.0,0.0,0.0,131.81,94.9783333311,-0.71,94.9809870572,2.1883333311,0,2.1883333311,92.79,-0.71,92.792716309,133.16
2022-01-05 07:30:00,98.2136666645,6.21,98.4097983927,2.1436666645,0,2.1436666645,96.07,6.21,96.2704991158,133.01,2.1436666645,0.0,2.1436666645,2.1436666645,0,2.1436666645,0.0,0.0,0.0,131.89,102.3236666645,1.24,102.331179802,2.1436666645,0,2.1436666645,100.18,1.24,100.1876738926,132.89
2022-01-05 08:00:00,104.7025555535,6.49,104.9035044192,2.0625555535,0,2.0625555535,102.64,6.49,102.8449789732,132.42,2.0625555535,0.0,2.0625555535,2.0625555535,0,2.0625555535,0.0,0.0,0.0,131.57,109.1125555535,1.52,109.1231422725,2.0625555535,0,2.0625555535,107.05,1.52,107.0607906752,132.3
2022-01-05 08:30:00,109.2318888862,8.52,109.5636616294,2.6918888862,0,2.6918888862,106.54,8.52,106.8801291167,133.18,2.6918888862,0.0,2.6918888862,2.6918888862,0,2.6918888862,0.0,0.0,0.0,132.4,113.8118888862,3.71,113.8723414699,2.6918888862,0,2.6918888862,111.12,3.71,111.1819162454,133.07
2022-01-05 09:00:00,112.276222219,9.44,112.67237317,3.256222219,0,3.256222219,109.02,9.44,109.4279397595,132.71,3.256222219,0.0,3.256222219,3.256222219,0,3.256222219,0.0,0.0,0.0,132.22,116.956222219,4.72,117.0514259449,3.256222219,0,3.256222219,113.7,4.72,113.7979279249,132.54
2022-01-05 09:30:00,118.4056666626,3.7199999999999998,118.4640886422,4.0256666626,0,4.0256666626,114.38,3.7199999999999998,114.4404771049,132.29,4.0256666626,0.0,4.0256666626,4.0256666626,0,4.0256666626,0.0,0.0,0.0,131.94,123.2756666626,-1.2,123.281507093,4.0256666626,0,4.0256666626,119.25,-1.2,119.256037583,132.17
2022-01-05 10:00:00,114.8703333268,1.25,114.8771342723,6.5503333268,0,6.5503333268,108.32,1.25,108.327212186,132.29,6.5503333268,0.0,6.5503333268,6.5503333268,0,6.5503333268,0.0,0.0,0.0,131.34,119.4803333268,-3.9,119.5439670242,6.5503333268,0,6.5503333268,112.93,-3.9,112.9973225347,132.17
2022-01-05 10:30:00,111.1744444358,0.34,111.1749643382,8.6544444358,0,8.6544444358,102.52,0.34,102.5205637909,133.49,8.6544444358,0.0,8.6544444358,8.6544444358,0,8.6544444358,0.0,0.0,0.0,132.14,115.5044444358,-4.96,115.6108917205,8.6544444358,0,8.6544444358,106.85,-4.96,106.9650601832,133.37
2022-01-05 11:00:00,107.5212222115,4.6,107.6195764063,10.6812222115,0,10.6812222115,96.84,4.6,96.9491908166,134.21,10.6812222115,0.0,10.6812222115,10.6812222115,0,10.6812222115,0.0,0.0,0.0,132.66,111.5812222115,-0.53,111.5824809288,10.6812222115,0,10.6812222115,100.9,-0.53,100.9013919626,134.04
2022-01-05 11:30:00,105.5736666529,6.68,105.7847885593,13.7436666529,0,13.7436666529,91.83,6.68,92.0726414306,134.05,13.7436666529,0.0,13.7436666529,13.7436666529,0,13.7436666529,0.0,0.0,0.0,132.9,109.4136666529,1.57,109.4249302053,13.7436666529,0,13.7436666529,95.67,1.57,95.6828814365,133.96
2022-01-05 12:00:00,101.0144444315,5.89,101.1860172346,12.9844444315,0,12.9844444315,88.03,5.89,88.2268269859,134.25,12.9844444315,0.0,12.9844444315,12.9844444315,0,12.9844444315,0.0,0.0,0.0,133.28,104.6744444315,0.7000000000000001,104.6767849957,12.9844444315,0,12.9844444315,91.69,0.7000000000000001,91.6926720082,134.09
2022-01-05 12:30:00,102.4083333211,6.24,102.5982667184,12.2083333211,0,12.2083333211,90.2,6.24,90.4155827278,134.54,12.2083333211,0.0,12.2083333211,12.2083333211,0,12.2083333211,0.0,0.0,0.0,133.4,106.1583333211,1.1,106.1640322026,12.2083333211,0,12.2083333211,93.95,1.1,93.9564393749,134.36
2022-01-05 13:00:00,102.7733333204,6.49,102.9780468925,12.8933333204,0,12.8933333204,89.88,6.49,90.114008345,134.26,12.8933333204,0.0,12.8933333204,12.8933333204,0,12.8933333204,0.0,0.0,0.0,133.18,106.5233333204,1.3599999999999999,106.5320146327,12.8933333204,0,12.8933333204,93.63,1.3599999999999999,93.6398766552,134.08
2022-01-05 13:30:00,104.1848888755,5.9,104.3518139277,13.4248888755,0,13.4248888755,90.76,5.9,90.9515673312,134.33,13.4248888755,0.0,13.4248888755,13.4248888755,0,13.4248888755,0.0,0.0,0.0,133.18,107.9648888755,0.74,107.9674248553,13.4248888755,0,13.4248888755,94.54,0.74,94.5428960843,134.08
2022-01-05 14:00:00,104.517999989,6.04,104.6923775721,10.997999989,0,10.997999989,93.52,6.04,93.714844075,134.33,10.997999989,0.0,10.997999989,10.997999989,0,10.997999989,0.0,0.0,0.0,133.18,108.407999989,0.91,108.4118192893,10.997999989,0,10.997999989,97.41,0.91,97.4142504976,134.08
2022-01-05 14:30:00,104.4361111007,6.06,104.61178185,10.4561111007,0,10.4561111007,93.98,6.06,94.1751771965,134.19,10.4561111007,0.0,10.4561111007,10.4561111007,0,10.4561111007,0.0,0.0,0.0,133.18,108.3561111007,0.96,108.3603636615,10.4561111007,0,10.4561111007,97.9,0.96,97.9047067306,134.08
2022-01-05 15:00:00,105.1062222132,6.06,105.2807748258,9.0462222132,0,9.0462222132,96.06,6.06,96.2509594757,133.95,9.0462222132,0.0,9.0462222132,9.0462222132,0,9.0462222132,0.0,0.0,0.0,132.95,109.1562222132,0.99,109.160711558,9.0462222132,0,9.0462222132,100.11,0.99,100.1148949957,133.8
2022-01-05 15:30:00,102.0233333281,7.34,102.2870282263,5.2633333281,0,5.2633333281,96.76,7.34,97.0379987428,133.62,5.2633333281,0.0,5.2633333281,5.2633333281,0,5.2633333281,0.0,0.0,0.0,132.67,106.1233333281,2.34,106.1491284781,5.2633333281,0,5.2633333281,100.86,2.34,100.8871409051,133.51
2022-01-05 16:00:00,103.5696666635,7.86,103.8674898743,3.1496666635,0,3.1496666635,100.42,7.86,100.7271363635,133.35,3.1496666635,0.0,3.1496666635,3.1496666635,0,3.1496666635,0.0,0.0,0.0,132.54,107.8796666635,2.91,107.9189074233,3.1496666635,0,3.1496666635,104.73,2.91,104.7704204439,133.2
2022-01-05 16:30:00,109.0119999953,8.23,109.3222257502,4.6719999953,0,4.6719999953,104.34,8.23,104.6640745433,133.35,4.6719999953,0.0,4.6719999953,4.6719999953,0,4.6719999953,0.0,0.0,0.0,132.63,113.4919999953,3.36,113.5417265279,4.6719999953,0,4.6719999953,108.82,3.36,108.8718604599,133.2
2022-01-05 17:00:00,113.4557777675,9.01,113.8129764518,10.3157777675,0,10.3157777675,103.14,9.01,103.5327952873,132.99,10.3157777675,0.0,10.3157777675,10.3157777675,0,10.3157777675,0.0,0.0,0.0,132.37,117.8857777675,4.19,117.960216598,10.3157777675,0,10.3157777675,107.57,4.19,107.6515722133,132.83
2022-01-05 17:30:00,117.7435555422,10.06,118.172536876,13.3635555422,0,13.3635555422,104.38,10.06,104.8636638689,132.76,13.3635555422,0.0,13.3635555422,13.3635555422,0,13.3635555422,0.0,0.0,0.0,132.22,122.2335555422,5.31,122.3488381657,13.3635555422,0,13.3635555422,108.87,5.31,108.9994174296,132.6
2022-01-05 18:00:00,118.7299999863,9.82,119.1354074016,13.6999999863,0,13.6999999863,105.03,9.82,105.4880718375,132.59,13.6999999863,0.0,13.6999999863,13.6999999863,0,13.6999999863,0.0,0.0,0.0,132.22,123.2599999863,5.05,123.3634066351,13.6999999863,0,13.6999999863,109.56,5.05,109.6763242455,132.47
2022-01-05 18:30:00,121.0695555455,9.05,121.4073300093,10.0895555455,0,10.0895555455,110.98,9.05,111.34838526,132.83,10.0895555455,0.0,10.0895555455,10.0895555455,0,10.0895555455,0.0,0.0,0.0,132.41,125.8595555455,4.25,125.9312916717,10.0895555455,0,10.0895555455,115.77,4.25,115.8479840135,132.69
2022-01-05 19:00:00,117.4734444352,7.5,117.7126167727,9.2434444352,0,9.2434444352,108.23,7.5,108.4895520315,132.93,9.2434444352,0.0,9.2434444352,9.2434444352,0,9.2434444352,0.0,0.0,0.0,132.51,122.1334444352,2.58,122.1606919169,9.2434444352,0,9.2434444352,112.89,2.58,112.9194779478,132.82
2022-01-05 19:30:00,115.5419999935,6.5600000000000005,115.7280750833,6.5019999935,0,6.5019999935,109.04,6.5600000000000005,109.2371511895,133.41,6.5019999935,0.0,6.5019999935,6.5019999935,0,6.5019999935,0.0,0.0,0.0,132.78,120.2519999935,1.62,120.2629115831,6.5019999935,0,6.5019999935,113.75,1.62,113.7615352393,133.32
2022-01-05 20:00:00,112.7181111066,5.8,112.8672342686,4.4881111066,0,4.4881111066,108.23,5.8,108.3852983573,133.41,4.4881111066,0.0,4.4881111066,4.4881111066,0,4.4881111066,0.0,0.0,0.0,132.69,117.3581111066,0.78,117.3607031443,4.4881111066,0,4.4881111066,112.87,0.78,112.8726951038,133.32
2022-01-05 20:30:00,105.4133333304,3.4,105.4681508505,2.9133333304,0,2.9133333304,102.5,3.4,102.5563747409,133.59,2.9133333304,0.0,2.9133333304,2.9133333304,0,2.9133333304,0.0,0.0,0.0,132.77,109.8233333304,-1.71,109.8366452683,2.9133333304,0,2.9133333304,106.91,-1.71,106.9236746469,133.48
2022-01-05 21:00:00,99.7741111088,2.26,99.7997036446,2.2941111088,0,2.2941111088,97.48,2.26,97.506194675,133.21,2.2941111088,0.0,2.2941111088,2.2941111088,0,2.2941111088,0.0,0.0,0.0,132.11,103.9741111088,-2.95,104.01595205,2.2941111088,0,2.2941111088,101.68,-2.95,101.7227845667,133.08
2022-01-05 21:30:00,93.6819999963,0.37,93.6827306567,3.7119999963,0,3.7119999963,89.97,0.37,89.9707608059,133.55,3.7119999963,0.0,3.7119999963,3.7119999963,0,3.7119999963,0.0,0.0,0.0,132.26,97.5519999963,-5.05,97.6826248791,3.7119999963,0,3.7119999963,93.84,-5.05,93.9757846469,133.44
2022-01-05 22:00:00,87.8252222199,1.12,87.8323633861,2.2752222199,0,2.2752222199,85.55,1.12,85.557331071,134.16,2.2752222199,0.0,2.2752222199,2.2752222199,0,2.2752222199,0.0,0.0,0.0,132.57,91.4952222199,-4.24,91.5934129131,2.2752222199,0,2.2752222199,89.22,-4.24,89.3206918916,134.04
2022-01-05 22:30:00,82.5035555532,-0.13,82.503657973,2.3135555532,0,2.3135555532,80.19,-0.13,80.1901053747,133.7,2.3135555532,0.0,2.3135555532,2.3135555532,0,2.3135555532,0.0,0.0,0.0,132.14,85.9235555532,-5.63,86.10780626,2.3135555532,0,2.3135555532,83.61,-5.63,83.7993377062,133.58
2022-01-05 23:00:00,77.2193333311,-0.32,77.2199963746,2.2793333311,0,2.2793333311,74.94,-0.32,74.9406832101,134.05,2.2793333311,0.0,2.2793333311,2.2793333311,0,2.2793333311,0.0,0.0,0.0,132.31,80.3993333311,-5.86,80.612606955,2.2793333311,0,2.2793333311,78.12,-5.86,78.3394791915,133.95
2022-01-05 23:30:00,71.9126666643,-0.77,71.9167889076,2.3226666643,0,2.3226666643,69.59,-0.77,69.5942598208,134.05,2.3226666643,0.0,2.3226666643,2.3226666643,0,2.3226666643,0.0,0.0,0.0,132.23,74.8826666643,-6.34,75.1505779536,2.3226666643,0,2.3226666643,72.56,-6.34,72.8364551581,133.95
2022-01-06 00:00:00,69.4639999976,-2.01,69.4930744439,2.3639999976,0,2.3639999976,67.1,-2.01,67.1300983166,133.83,2.3639999976,0.0,2.3639999976,2.3639999976,0,2.3639999976,0.0,0.0,0.0,131.94,72.3339999976,-7.62,72.7342557235,2.3639999976,0,2.3639999976,69.97,-7.62,70.3837005279,133.67
2022-01-06 00:30:00,82.1666666643,-1.48,82.1799945894,2.3766666643,0,2.3766666643,79.79,-1.48,79.8037248504,133.83,2.3766666643,0.0,2.3766666643,2.3766666643,0,2.3766666643,0.0,0.0,0.0,131.79,85.5566666643,-6.98,85.8409203743,2.3766666643,0,2.3766666643,83.18,-6.98,83.472347517,133.67
2022-01-06 01:00:00,83.4676666642,-0.72,83.4707720006,2.4376666642,0,2.4376666642,81.03,-0.72,81.0331987521,133.59,2.4376666642,0.0,2.4376666642,2.4376666642,0,2.4376666642,0.0,0.0,0.0,131.72,86.9176666642,-6.14,87.1342663844,2.4376666642,0,2.4376666642,84.48,-6.14,84.7028334827,133.45
2022-01-06 01:30:00,80.2333333309,-0.65,80.2359662333,2.4533333309,0,2.4533333309,77.78,-0.65,77.7827159464,133.28,2.4533333309,0.0,2.4533333309,2.4533333309,0,2.4533333309,0.0,0.0,0.0,131.53,83.5633333309,-6.09,83.7849555551,2.4533333309,0,2.4533333309,81.11,-6.09,81.3383070884,133.18
2022-01-06 02:00:00,75.712444442,-0.53,75.7142994644,2.412444442,0,2.412444442,73.3,-0.53,73.3019160732,133.38,2.412444442,0.0,2.412444442,2.412444442,0,2.412444442,0.0,0.0,0.0,131.53,78.842444442,-6.02,79.0719384206,2.412444442,0,2.412444442,76.43,-6.02,76.6667157246,133.18
2022-01-06 02:30:00,75.7006666642,-0.26,75.7011131583,2.4306666642,0,2.4306666642,73.27,-0.26,73.270461306,133.54,2.4306666642,0.0,2.4306666642,2.4306666642,0,2.4306666642,0.0,0.0,0.0,131.68,78.8406666642,-5.77,79.0515250964,2.4306666642,0,2.4306666642,76.41,-5.77,76.627547266,133.43
2022-01-06 03:00:00,75.1275555531,-2.63,75.1735758321,2.4675555531,0,2.4675555531,72.66,-2.63,72.7075821356,133.67,2.4675555531,0.0,2.4675555531,2.4675555531,0,2.4675555531,0.0,0.0,0.0,131.81,78.2775555531,-8.27,78.7132047586,2.4675555531,0,2.4675555531,75.81,-8.27,76.259746918,133.51
2022-01-06 03:30:00,72.6701111086,-6.44,72.9549083239,2.4701111086,0,2.4701111086,70.2,-6.44,70.4947771115,134.21,2.4701111086,0.0,2.4701111086,2.4701111086,0,2.4701111086,0.0,0.0,0.0,132.13,75.7501111086,-12.09,76.7088484659,2.4701111086,0,2.4701111086,73.28,-12.09,74.2706301306,134.13
2022-01-06 04:00:00,72.9691111088,-17.02,74.9277757311,2.2891111088000002,0,2.2891111088000002,70.68,-17.02,72.7003631353,134.04,2.2891111088000002,0.0,2.2891111088000002,2.2891111088000002,0,2.2891111088000002,0.0,0.0,0.0,132.38,76.2691111088,-22.59,79.5442355506,2.2891111088000002,0,2.2891111088000002,73.98,-22.59,77.3521072758,133.88
2022-01-06 04:30:00,70.2972222199,-17.13,72.3542421136,2.3172222199,0,2.3172222199,67.98,-17.13,70.1050447543,132.34,2.3172222199,0.0,2.3172222199,2.3172222199,0,2.3172222199,0.0,0.0,0.0,132.75,73.4872222199,-22.74,76.9251547259,2.3172222199,0,2.3172222199,71.17,-22.74,74.7146337741,132.2
2022-01-06 05:00:00,69.7014444421,-17.1,71.7683868936,2.3814444421,0,2.3814444421,67.32,-17.1,69.457846209,132.47,2.3814444421,0.0,2.3814444421,2.3814444421,0,2.3814444421,0.0,0.0,0.0,132.75,72.8514444421,-22.71,76.309088956,2.3814444421,0,2.3814444421,70.47,-22.71,74.038942456,132.33
2022-01-06 05:30:00,67.9315555534,-16.03,69.7972573952,2.2015555534,0,2.2015555534,65.73,-16.03,67.656439457,132.47,2.2015555534,0.0,2.2015555534,2.2015555534,0,2.2015555534,0.0,0.0,0.0,132.75,71.0715555534,-21.54,74.2639724818,2.2015555534,0,2.2015555534,68.87,-21.54,72.1598815132,132.33
2022-01-06 06:00:00,69.4478888867,-15.18,71.0875634047,2.1878888867,0,2.1878888867,67.26,-15.18,68.951722241,131.77,2.1878888867,0.0,2.1878888867,2.1878888867,0,2.1878888867,0.0,0.0,0.0,132.22,72.6678888867,-20.67,75.550453177,2.1878888867,0,2.1878888867,70.48,-20.67,73.4484805833,131.68
2022-01-06 06:30:00,76.9819999979,-12.83,78.0438160502,2.1219999979,0,2.1219999979,74.86,-12.83,75.9514878064,131.77,2.1219999979,0.0,2.1219999979,2.1219999979,0,2.1219999979,0.0,0.0,0.0,132.36,80.5519999979,-18.12,82.5648781484,2.1219999979,0,2.1219999979,78.43,-18.12,80.4959582836,131.68
2022-01-06 07:00:00,85.1732222201,-10.08,85.7676173351,2.1632222201,0,2.1632222201,83.01,-10.08,83.6197733793,131.32,2.1632222201,0.0,2.1632222201,2.1632222201,0,2.1632222201,0.0,0.0,0.0,132.17,89.1232222201,-15.18,90.4067538345,2.1632222201,0,2.1632222201,86.96,-15.18,88.2749907958,131.18
2022-01-06 07:30:00,93.5124444422,-6.67,93.7500195496,2.2324444422,0,2.2324444422,91.28,-6.67,91.5233702395,130.48,2.2324444422,0.0,2.2324444422,2.2324444422,0,2.2324444422,0.0,0.0,0.0,132.17,97.8224444422,-11.51,98.4972625845,2.2324444422,0,2.2324444422,95.59,-11.51,96.280466347,131.07
2022-01-06 08:00:00,100.4462222195,-3.84,100.5195958914,2.7262222195,0,2.7262222195,97.72,-3.84,97.7954191156,130.48,2.7262222195,0.0,2.7262222195,2.7262222195,0,2.7262222195,0.0,0.0,0.0,132.17,105.0462222195,-8.51,105.3903643726,2.7262222195,0,2.7262222195,102.32,-8.51,102.6732803606,130.39
2022-01-06 08:30:00,103.269444441,-2.67,103.3039546927,3.459444441,0,3.459444441,99.81,-2.67,99.8457059668,130.56,3.459444441,0.0,3.459444441,3.459444441,0,3.459444441,0.0,0.0,0.0,132.61,107.959444441,-7.24,108.2019373394,3.459444441,0,3.459444441,104.5,-7.24,104.7505016694,130.39
2022-01-06 09:00:00,106.0071111082,0.51,106.0083379056,2.8971111082,0,2.8971111082,103.11,0.51,103.1112612667,130.14,2.8971111082,0.0,2.8971111082,2.8971111082,0,2.8971111082,0.0,0.0,0.0,132.36,110.7571111082,-3.33,110.8071593402,2.8971111082,0,2.8971111082,107.86,-3.33,107.9113918917,130.03
2022-01-06 09:30:00,112.4909999972,11.82,113.110289012,2.7709999972,0,2.7709999972,109.72,11.82,110.3548404013,130.06,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,132.08,117.2409999972,7.22,117.4631026338,2.7709999972,0,2.7709999972,114.47,7.22,114.6974685858,129.9
2022-01-06 10:00:00,111.9331111081,12.08,112.5830704961,3.0231111081,0,3.0231111081,108.91,12.08,109.5778923871,132.08,3.0231111081,0.0,3.0231111081,3.0231111081,0,3.0231111081,0.0,0.0,0.0,131.96,116.6331111081,7.49,116.8733618356,3.0231111081,0,3.0231111081,113.61,7.49,113.8566300221,131.97
2022-01-06 10:30:00,111.8806666616,12.04,112.5266420571,5.0706666616,0,5.0706666616,106.81,12.04,107.4864535651,131.95,5.0706666616,0.0,5.0706666616,5.0706666616,0,5.0706666616,0.0,0.0,0.0,131.87,116.5006666616,7.42,116.7367197269,5.0706666616,0,5.0706666616,111.43,7.42,111.6767715328,131.81
2022-01-06 11:00:00,112.7695555501,12.36,113.4448864382,5.4095555501,0,5.4095555501,107.36,12.36,108.0691408312,132.24,5.4095555501,0.0,5.4095555501,5.4095555501,0,5.4095555501,0.0,0.0,0.0,132.12,117.3995555501,7.74,117.6544229656,5.4095555501,0,5.4095555501,111.99,7.74,112.2571498836,132.11
2022-01-06 11:30:00,117.2617777713,10.86,117.7635942305,6.4917777713,0,6.4917777713,110.77,10.86,111.3010893927,132.24,6.4917777713,0.0,6.4917777713,6.4917777713,0,6.4917777713,0.0,0.0,0.0,132.12,122.0317777713,6.21,122.1896840409,6.4917777713,0,6.4917777713,115.54,6.21,115.7067660079,132.11
2022-01-06 12:00:00,120.2473333279,11.17,120.7650200699,5.4273333279,0,5.4273333279,114.82,11.17,115.3620444514,132.49,5.4273333279,0.0,5.4273333279,5.4273333279,0,5.4273333279,0.0,0.0,0.0,132.27,125.2073333279,6.5600000000000005,125.3790649155,5.4273333279,0,5.4273333279,119.78,6.5600000000000005,119.9595014995,132.37
2022-01-06 12:30:00,119.8811111076,10.03,120.2999655046,3.4811111076,0,3.4811111076,116.4,10.03,116.8313352658,132.27,3.4811111076,0.0,3.4811111076,3.4811111076,0,3.4811111076,0.0,0.0,0.0,132.19,124.8811111076,5.35,124.9956575705,3.4811111076,0,3.4811111076,121.4,5.35,121.5178279101,132.17
2022-01-06 13:00:00,120.4918888854,10.17,120.9203216468,3.5118888854,0,3.5118888854,116.98,10.17,117.4212472255,132.54,3.5118888854,0.0,3.5118888854,3.5118888854,0,3.5118888854,0.0,0.0,0.0,132.32,125.5218888854,5.51,125.642766164,3.5118888854,0,3.5118888854,122.01,5.51,122.1343530707,132.39
2022-01-06 13:30:00,118.9105555511,10.55,119.3776474951,4.4805555511,0,4.4805555511,114.43,10.55,114.915305334,132.77,4.4805555511,0.0,4.4805555511,4.4805555511,0,4.4805555511,0.0,0.0,0.0,132.6,123.8405555511,5.88,123.9800693628,4.4805555511,0,4.4805555511,119.36,5.88,119.5047446757,132.69
2022-01-06 14:00:00,115.3224444403,9.85,115.7423375074,4.1724444403,0,4.1724444403,111.15,9.85,111.5855949485,132.77,4.1724444403,0.0,4.1724444403,4.1724444403,0,4.1724444403,0.0,0.0,0.0,132.6,120.0724444403,5.11,120.1811300241,4.1724444403,0,4.1724444403,115.9,5.11,116.0125945749,132.69
2022-01-06 14:30:00,114.775777774,9.94,115.2053938131,3.745777774,0,3.745777774,111.03,9.94,111.4740530348,133.15,3.745777774,0.0,3.745777774,3.745777774,0,3.745777774,0.0,0.0,0.0,132.8,119.535777774,5.19,119.6483943396,3.745777774,0,3.745777774,115.79,5.19,115.9062560865,133.01
2022-01-06 15:00:00,113.8419999964,9.5,114.2376950187,3.6019999964,0,3.6019999964,110.24,9.5,110.6485770356,133.15,3.6019999964,0.0,3.6019999964,3.6019999964,0,3.6019999964,0.0,0.0,0.0,132.8,118.5919999964,4.72,118.6858915927,3.6019999964,0,3.6019999964,114.99,4.72,115.0868302631,133.01
2022-01-06 15:30:00,110.4686666616,8.67,110.808371588,5.1086666616,0,5.1086666616,105.36,8.67,105.7161222331,133.35,5.1086666616,0.0,5.1086666616,5.1086666616,0,5.1086666616,0.0,0.0,0.0,132.93,114.9786666616,3.8,115.0414437812,5.1086666616,0,5.1086666616,109.87,3.8,109.9356943854,133.22
2022-01-06 16:00:00,113.8978888841,9.27,114.274502809,4.8178888841,0,4.8178888841,109.08,9.27,109.4731898686,133.59,4.8178888841,0.0,4.8178888841,4.8178888841,0,4.8178888841,0.0,0.0,0.0,132.93,118.5678888841,4.47,118.6521182888,4.8178888841,0,4.8178888841,113.75,4.47,113.8377942513,133.41
2022-01-06 16:30:00,118.5863333288,9.56,118.9710555234,4.5663333288,0,4.5663333288,114.02,9.56,114.4200769096,133.14,4.5663333288,0.0,4.5663333288,4.5663333288,0,4.5663333288,0.0,0.0,0.0,132.69,123.4863333288,4.85,123.5815399604,4.5663333288,0,4.5663333288,118.92,4.85,119.0188594299,133.0
2022-01-06 17:00:00,124.4712222171,0.03,124.4712258324,5.1012222171,0,5.1012222171,119.37,0.03,119.3700037698,132.73,5.1012222171,0.0,5.1012222171,5.1012222171,0,5.1012222171,0.0,0.0,0.0,132.41,129.7112222171,-4.93,129.8048769078,5.1012222171,0,5.1012222171,124.61,-4.93,124.7074857416,132.61
2022-01-06 17:30:00,129.6494444339,-27.64,132.5629965036,10.5694444339,0,10.5694444339,119.08,-27.64,122.2457197615,132.73,10.5694444339,0.0,10.5694444339,10.5694444339,0,10.5694444339,0.0,0.0,0.0,132.19,135.3094444339,-33.47,139.3875412403,10.5694444339,0,10.5694444339,124.74,-33.47,129.1522686599,132.54
2022-01-06 18:00:00,130.5602222106,-27.83,133.4933725833,11.6502222106,0,11.6502222106,118.91,-27.83,122.1232860678,133.2,11.6502222106,0.0,11.6502222106,11.6502222106,0,11.6502222106,0.0,0.0,0.0,133.01,136.2302222106,-33.71,140.3390093436,11.6502222106,0,11.6502222106,124.58,-33.71,129.0602204399,133.07
2022-01-06 18:30:00,131.4328888793,-28.87,134.566270585,9.5928888793,0,9.5928888793,121.84,-28.87,125.213667385,133.73,9.5928888793,0.0,9.5928888793,9.5928888793,0,9.5928888793,0.0,0.0,0.0,133.53,137.2328888793,-34.66,141.5421541102,9.5928888793,0,9.5928888793,127.64,-34.66,132.2621835598,133.6
2022-01-06 19:00:00,127.738333325,-32.53,131.815335605,8.338333325,0,8.338333325,119.4,-32.53,123.752013721,133.92,8.338333325,0.0,8.338333325,8.338333325,0,8.338333325,0.0,0.0,0.0,133.78,133.428333325,-37.24,138.5277507718,8.338333325,0,8.338333325,125.09,-37.24,130.5156147746,133.77
2022-01-06 19:30:00,126.9212222175,-33.62,131.2985188385,4.6912222175,0,4.6912222175,122.23,-33.62,126.7693862886,131.89,4.6912222175,0.0,4.6912222175,4.6912222175,0,4.6912222175,0.0,0.0,0.0,132.11,132.7312222175,-39.73,138.5498114447,4.6912222175,0,4.6912222175,128.04,-39.73,134.0623530302,131.79
2022-01-06 20:00:00,119.2035555528,-35.2,124.292106171,2.7435555528,0,2.7435555528,116.46,-35.2,121.6633535622,132.9,2.7435555528,0.0,2.7435555528,2.7435555528,0,2.7435555528,0.0,0.0,0.0,132.11,124.7435555528,-41.46,131.4529811452,2.7435555528,0,2.7435555528,122.0,-41.46,128.8523635794,132.8
2022-01-06 20:30:00,112.309666664,-24.97,115.0519974889,2.669666664,0,2.669666664,109.64,-24.97,112.4474566186,133.59,2.669666664,0.0,2.669666664,2.669666664,0,2.669666664,0.0,0.0,0.0,132.65,117.469666664,-30.7,121.4150426683,2.669666664,0,2.669666664,114.8,-30.7,118.8340439436,133.5
2022-01-06 21:00:00,105.7079999973,-15.28,106.8066461576,2.6879999973,0,2.6879999973,103.02,-15.28,104.1470057179,132.75,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.77,110.5079999973,-20.47,112.3878950929,2.6879999973,0,2.6879999973,107.82,-20.47,109.7459489002,132.65
2022-01-06 21:30:00,100.5268888861,-16.68,101.9013139715,2.7868888861,0,2.7868888861,97.74,-16.68,99.1530634928,131.13,2.7868888861,0.0,2.7868888861,2.7868888861,0,2.7868888861,0.0,0.0,0.0,132.06,105.0668888861,-21.94,107.3331949595,2.7868888861,0,2.7868888861,102.28,-21.94,104.6067015062,130.99
2022-01-06 22:00:00,93.8994444417,-18.7,95.7433844527,2.7494444417,0,2.7494444417,91.15,-18.7,93.048441685,130.9,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,131.58,98.1494444417,-24.12,101.0697177408,2.7494444417,0,2.7494444417,95.4,-24.12,98.4019024206,130.77
2022-01-06 22:30:00,87.5633333306,-20.26,89.8766095487,2.6933333306,0,2.6933333306,84.87,-20.26,87.2547104746,131.13,2.6933333306,0.0,2.6933333306,2.6933333306,0,2.6933333306,0.0,0.0,0.0,131.58,91.5133333306,-25.8,95.080650909,2.6933333306,0,2.6933333306,88.82,-25.8,92.4912558029,130.99
2022-01-06 23:00:00,81.741777775,-21.28,84.4663047246,2.7317777750000003,0,2.7317777750000003,79.01,-21.28,81.8255369674,131.41,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,131.58,85.441777775,-26.94,89.5882860053,2.7317777750000003,0,2.7317777750000003,82.71,-26.94,86.9868248645,131.25
2022-01-06 23:30:00,78.179777775,-21.3,81.029424612,2.789777775,0,2.789777775,75.39,-21.3,78.3411903152,131.62,2.789777775,0.0,2.789777775,2.789777775,0,2.789777775,0.0,0.0,0.0,131.7,81.689777775,-27.01,86.0392927268,2.789777775,0,2.789777775,78.9,-27.01,83.3951443431,131.51
2022-01-07 00:00:00,75.0726666639,-21.44,78.0741883085,2.7526666639,0,2.7526666639,72.32,-21.44,75.4311341556,131.86,2.7526666639,0.0,2.7526666639,2.7526666639,0,2.7526666639,0.0,0.0,0.0,131.88,78.4626666639,-27.17,83.0337218244,2.7526666639,0,2.7526666639,75.71,-27.17,80.4376342268,131.74
