Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-01-07 00:30:00,85.1606666638,-19.16,87.2894308987,2.9006666638,0,2.9006666638,82.26,-19.16,84.4619038384,131.86,2.9006666638,0.0,2.9006666638,2.9006666638,0,2.9006666638,0.0,0.0,0.0,131.88,88.9906666638,-24.66,92.3442166747,2.9006666638,0,2.9006666638,86.09,-24.66,89.5522400613,131.74
2022-01-07 01:00:00,87.0953333305,-18.64,89.0676523096,2.8753333305,0,2.8753333305,84.22,-18.64,86.2580894757,131.03,2.8753333305,0.0,2.8753333305,2.8753333305,0,2.8753333305,0.0,0.0,0.0,131.32,91.0253333305,-24.08,94.1565595586,2.8753333305,0,2.8753333305,88.15,-24.08,91.379805756,130.91
2022-01-07 01:30:00,86.6824444415,-19.23,88.7898590738,2.9424444415,0,2.9424444415,83.74,-19.23,85.9196165029,130.57,2.9424444415,0.0,2.9424444415,2.9424444415,0,2.9424444415,0.0,0.0,0.0,130.91,90.5624444415,-24.73,93.8782682159,2.9424444415,0,2.9424444415,87.62,-24.73,91.043051904,130.42
2022-01-07 02:00:00,84.3897777748,-19.74,86.6677690545,2.9797777748,0,2.9797777748,81.41,-19.74,83.7690617114,131.09,2.9797777748,0.0,2.9797777748,2.9797777748,0,2.9797777748,0.0,0.0,0.0,131.33,88.1497777748,-25.3,91.70863275479999,2.9797777748,0,2.9797777748,85.17,-25.3,88.8482914861,130.93
2022-01-07 02:30:00,84.25166666370001,-19.75,86.5355755491,2.9816666637,0,2.9816666637,81.27,-19.75,83.6353717036,131.32,2.9816666637,0.0,2.9816666637,2.9816666637,0,2.9816666637,0.0,0.0,0.0,131.48,88.0216666637,-25.3,91.5854999563,2.9816666637,0,2.9816666637,85.04,-25.3,88.723681168,131.1
2022-01-07 03:00:00,83.2535555527,-19.88,85.5942107398,2.8635555527000003,0,2.8635555527000003,80.39,-19.88,82.811632637,131.32,2.8635555527000003,0.0,2.8635555527000003,2.8635555527000003,0,2.8635555527000003,0.0,0.0,0.0,131.48,86.9935555527,-25.47,90.645461043,2.8635555527000003,0,2.8635555527000003,84.13,-25.47,87.90095448860001,131.1
2022-01-07 03:30:00,81.1614444416,-20.57,83.7275639431,2.8214444416,0,2.8214444416,78.34,-20.57,80.9955585202,131.32,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,131.48,84.7814444416,-26.23,88.7463025799,2.8214444416,0,2.8214444416,81.96,-26.23,86.0549504677,131.21
2022-01-07 04:00:00,78.0156666639,-21.46,80.9133848323,2.7356666639,0,2.7356666639,75.28,-21.46,78.2790521149,131.79,2.7356666639,0.0,2.7356666639,2.7356666639,0,2.7356666639,0.0,0.0,0.0,131.86,81.4956666639,-27.2,85.9149793982,2.7356666639,0,2.7356666639,78.76,-27.2,83.3245318019,131.65
2022-01-07 04:30:00,75.9821111082,-22.02,79.1085432078,2.9121111082,0,2.9121111082,73.07,-22.02,76.3158260127,132.17,2.9121111082,0.0,2.9121111082,2.9121111082,0,2.9121111082,0.0,0.0,0.0,132.13,79.3721111082,-27.79,84.0964691397,2.9121111082,0,2.9121111082,76.46,-27.79,81.3536458925,132.02
2022-01-07 05:00:00,75.0206666639,-21.66,78.0849282941,2.7906666639,0,2.7906666639,72.23,-21.66,75.4077482756,132.17,2.7906666639,0.0,2.7906666639,2.7906666639,0,2.7906666639,0.0,0.0,0.0,132.03,78.3706666639,-27.41,83.0257158556,2.7906666639,0,2.7906666639,75.58,-27.41,80.3967940903,132.02
2022-01-07 05:30:00,75.9483333306,-21.1,78.8248649583,2.7283333306,0,2.7283333306,73.22,-21.1,76.1995957995,132.05,2.7283333306,0.0,2.7283333306,2.7283333306,0,2.7283333306,0.0,0.0,0.0,131.91,79.3683333306,-26.86,83.7901661037,2.7283333306,0,2.7283333306,76.64,-26.86,81.2105239486,131.84
2022-01-07 06:00:00,78.2952222195,-15.48,79.8108527858,2.7152222195,0,2.7152222195,75.58,-15.48,77.1489909202,132.24,2.7152222195,0.0,2.7152222195,2.7152222195,0,2.7152222195,0.0,0.0,0.0,132.24,81.7952222195,-20.98,84.4429912896,2.7152222195,0,2.7152222195,79.08,-20.98,81.8156879822,132.14
2022-01-07 06:30:00,85.9922222195,-10.76,86.6627941059,2.7122222195,0,2.7122222195,83.28,-10.76,83.9722335061,132.49,2.7122222195,0.0,2.7122222195,2.7122222195,0,2.7122222195,0.0,0.0,0.0,133.09,89.8622222195,-15.92,91.2615219149,2.7122222195,0,2.7122222195,87.15,-15.92,88.5921492007,132.33
2022-01-07 07:00:00,94.0402222196,-7.54,94.3420107646,2.6202222196,0,2.6202222196,91.42,-7.54,91.7304093526,131.59,2.6202222196,0.0,2.6202222196,2.6202222196,0,2.6202222196,0.0,0.0,0.0,132.77,98.2802222196,-12.48,99.0694326194,2.6202222196,0,2.6202222196,95.66,-12.48,96.4706483859,131.45
2022-01-07 07:30:00,97.782444442,-3.75,97.8543251014,2.492444442,0,2.492444442,95.29,-3.75,95.3637593638,131.21,2.492444442,0.0,2.492444442,2.492444442,0,2.492444442,0.0,0.0,0.0,132.77,102.222444442,-8.46,102.5719247537,2.492444442,0,2.492444442,99.73,-8.46,100.0881836182,131.07
2022-01-07 08:00:00,99.8929999975,-1.29,99.9013290627,2.4929999975,0,2.4929999975,97.4,-1.29,97.4085422332,130.66,2.4929999975,0.0,2.4929999975,2.4929999975,0,2.4929999975,0.0,0.0,0.0,132.77,104.4529999975,-5.8,104.613905426,2.4929999975,0,2.4929999975,101.96,-5.8,102.1248334148,130.53
2022-01-07 08:30:00,102.7568888861,-2.98,102.8000905327,2.8368888861,0,2.8368888861,99.92,-2.98,99.964427673,129.98,2.8368888861,0.0,2.8368888861,2.8368888861,0,2.8368888861,0.0,0.0,0.0,132.3,107.4268888861,-7.58,107.6939778063,2.8368888861,0,2.8368888861,104.59,-7.58,104.8643147119,129.85
2022-01-07 09:00:00,104.703999996,-5.66,104.8568701381,4.003999996,0,4.003999996,100.7,-5.66,100.858939118,129.89,4.003999996,0.0,4.003999996,4.003999996,0,4.003999996,0.0,0.0,0.0,132.06,109.433999996,-10.35,109.9223492067,4.003999996,0,4.003999996,105.43,-10.35,105.9368085228,129.76
2022-01-07 09:30:00,106.8979999961,-4.97,107.0134725311,3.8979999961000003,0,3.8979999961000003,103.0,-4.97,103.1198375678,130.14,3.8979999961000003,0.0,3.8979999961000003,3.8979999961000003,0,3.8979999961000003,0.0,0.0,0.0,132.06,111.7179999961,-9.62,112.1314225502,3.8979999961000003,0,3.8979999961000003,107.82,-9.62,108.2483108413,129.95
2022-01-07 10:00:00,107.4272222186,-5.0,107.5435171156,3.6372222186,0,3.6372222186,103.79,-5.0,103.9103657004,130.01,3.6372222186,0.0,3.6372222186,3.6372222186,0,3.6372222186,0.0,0.0,0.0,131.96,112.2772222186,-9.65,112.6911581675,3.6372222186,0,3.6372222186,108.64,-9.65,109.0677408769,129.86
2022-01-07 10:30:00,108.2578888856,-4.99,108.3728314937,3.2878888856,0,3.2878888856,104.97,-4.99,105.0885388613,130.01,3.2878888856,0.0,3.2878888856,3.2878888856,0,3.2878888856,0.0,0.0,0.0,131.96,113.1478888856,-9.62,113.5561057771,3.2878888856,0,3.2878888856,109.86,-9.62,110.2803881023,129.86
2022-01-07 11:00:00,107.7529999962,-5.16,107.8764784751,3.7929999962,0,3.7929999962,103.96,-5.16,104.0879781723,129.84,3.7929999962,0.0,3.7929999962,3.7929999962,0,3.7929999962,0.0,0.0,0.0,131.78,112.5829999962,-9.81,113.0095924608,3.7929999962,0,3.7929999962,108.79,-9.81,109.2314066558,129.68
2022-01-07 11:30:00,108.9854444412,-4.89,109.0950924654,3.2754444412,0,3.2754444412,105.71,-4.89,105.8230419143,129.84,3.2754444412,0.0,3.2754444412,3.2754444412,0,3.2754444412,0.0,0.0,0.0,131.78,113.8954444412,-9.48,114.2892937438,3.2754444412,0,3.2754444412,110.62,-9.48,111.0254691501,129.76
2022-01-07 12:00:00,114.0077777752,-1.26,114.0147402454,2.6177777752,0,2.6177777752,111.39,-1.26,111.397126085,129.69,2.6177777752,0.0,2.6177777752,2.6177777752,0,2.6177777752,0.0,0.0,0.0,131.78,119.0277777752,-5.3,119.1457170111,2.6177777752,0,2.6177777752,116.41,-5.3,116.5305886881,129.55
2022-01-07 12:30:00,116.8752222184,6.87,117.0769595976,3.7852222184,0,3.7852222184,113.09,6.87,113.2984774832,130.31,3.7852222184,0.0,3.7852222184,3.7852222184,0,3.7852222184,0.0,0.0,0.0,131.65,121.7252222184,2.07,121.7428216534,3.7852222184,0,3.7852222184,117.94,2.07,117.9581641939,130.11
2022-01-07 13:00:00,115.3657777718,6.95,115.5749331857,5.9957777718,0,5.9957777718,109.37,6.95,109.5905990494,132.19,5.9957777718,0.0,5.9957777718,5.9957777718,0,5.9957777718,0.0,0.0,0.0,131.52,120.0757777718,2.11,120.0943150507,5.9957777718,0,5.9957777718,114.08,2.11,114.0995113925,132.02
2022-01-07 13:30:00,112.782111102,5.47,112.9146823253,9.072111102,0,9.072111102,103.71,5.47,103.854152541,132.36,9.072111102,0.0,9.072111102,9.072111102,0,9.072111102,0.0,0.0,0.0,131.7,117.242111102,0.51,117.2432203399,9.072111102,0,9.072111102,108.17,0.51,108.17120226750001,132.25
2022-01-07 14:00:00,107.5275555449,3.9699999999999998,107.6008183122,10.6675555449,0,10.6675555449,96.86,3.9699999999999998,96.9413250374,132.69,10.6675555449,0.0,10.6675555449,10.6675555449,0,10.6675555449,0.0,0.0,0.0,131.78,111.6975555449,-1.1400000000000001,111.7033728887,10.6675555449,0,10.6675555449,101.03,-1.1400000000000001,101.0364315482,132.57
2022-01-07 14:30:00,100.1497737719,-0.18,100.1499355295,13.4697737719,0,13.4697737719,86.68,-0.18,86.6801868941,133.22,13.4697737719,0.0,13.4697737719,13.4697737719,0,13.4697737719,0.0,0.0,0.0,132.08,103.8997737719,-5.57,104.0489687111,13.4697737719,0,13.4697737719,90.43,-5.57,90.6013785767,133.1
2022-01-07 15:00:00,97.3166617416,-1.4100000000000001,97.3268757977,13.8266617416,0,13.8266617416,83.49,-1.4100000000000001,83.5019053675,133.87,13.8266617416,0.0,13.8266617416,13.8266617416,0,13.8266617416,0.0,0.0,0.0,132.08,100.9366617416,-6.91,101.1729103246,13.8266617416,0,13.8266617416,87.11,-6.91,87.3836380566,133.73
2022-01-07 15:30:00,105.6006218765,1.26,105.6081386102,9.3206218765,0,9.3206218765,96.28,1.26,96.28824435,134.19,9.3206218765,0.0,9.3206218765,9.3206218765,0,9.3206218765,0.0,0.0,0.0,132.19,109.7706218765,-4.01,109.8438415532,9.3206218765,0,9.3206218765,100.45,-4.01,100.5300084552,134.03
2022-01-07 16:00:00,108.7971111027,1.9,108.813700352,8.4171111027,0,8.4171111027,100.38,1.9,100.3979800594,133.64,8.4171111027,0.0,8.4171111027,8.4171111027,0,8.4171111027,0.0,0.0,0.0,132.19,113.1371111027,-3.3,113.1852283148,8.4171111027,0,8.4171111027,104.72,-3.3,104.7719828962,133.48
2022-01-07 16:30:00,112.7367551539,2.45,112.7633737639,9.7467551539,0,9.7467551539,102.99,2.45,103.0191370572,133.32,9.7467551539,0.0,9.7467551539,9.7467551539,0,9.7467551539,0.0,0.0,0.0,131.96,117.1867551539,-2.68,117.2173962494,9.7467551539,0,9.7467551539,107.44,-2.68,107.4734199698,133.23
2022-01-07 17:00:00,110.3914395252,0.72,110.3937875084,14.6714395252,0,14.6714395252,95.72,0.72,95.7227078597,132.96,14.6714395252,0.0,14.6714395252,14.6714395252,0,14.6714395252,0.0,0.0,0.0,131.7,114.5514395252,-4.51,114.6401866594,14.6714395252,0,14.6714395252,99.88,-4.51,99.9817708385,132.83
2022-01-07 17:30:00,106.6365505599,0.89,106.6402645126,19.2265505599,0,19.2265505599,87.41,0.89,87.4145308287,133.09,19.2265505599,0.0,19.2265505599,19.2265505599,0,19.2265505599,0.0,0.0,0.0,131.51,110.4165505599,-4.39,110.5037860779,19.2265505599,0,19.2265505599,91.19,-4.39,91.2956088758,132.94
2022-01-07 18:00:00,106.436106089,0.6000000000000001,106.437797231,19.096106089,0,19.096106089,87.34,0.6000000000000001,87.3420608871,133.22,19.096106089,0.0,19.096106089,19.096106089,0,19.096106089,0.0,0.0,0.0,131.51,110.236106089,-4.71,110.3366810525,19.096106089,0,19.096106089,91.14,-4.71,91.2616222735,133.1
2022-01-07 18:30:00,108.5976616408,-0.28,108.5980226056,15.2076616408,0,15.2076616408,93.39,-0.28,93.3904197442,133.22,15.2076616408,0.0,15.2076616408,15.2076616408,0,15.2076616408,0.0,0.0,0.0,131.59,112.6776616408,-5.64,112.818726428,15.2076616408,0,15.2076616408,97.47,-5.64,97.6330400018,133.2
2022-01-07 19:00:00,117.774488487,2.27,117.7963625855,8.354488487,0,8.354488487,109.42,2.27,109.4435438936,133.47,8.354488487,0.0,8.354488487,8.354488487,0,8.354488487,0.0,0.0,0.0,131.75,122.534488487,-2.81,122.5667041605,8.354488487,0,8.354488487,114.18,-2.81,114.2145721876,133.36
2022-01-07 19:30:00,113.5031111036,1.03,113.5077844475,7.5431111036,0,7.5431111036,105.96,1.03,105.9650060161,132.8,7.5431111036,0.0,7.5431111036,7.5431111036,0,7.5431111036,0.0,0.0,0.0,131.59,118.0931111036,-4.18,118.1670651667,7.5431111036,0,7.5431111036,110.55,-4.18,110.628996651,132.7
2022-01-07 20:00:00,108.1779999938,-0.9400000000000001,108.1820839264,6.1779999938,0,6.1779999938,102.0,-0.9400000000000001,102.0043312806,133.26,6.1779999938,0.0,6.1779999938,6.1779999938,0,6.1779999938,0.0,0.0,0.0,131.88,112.60799999380001,-6.26,112.7818658411,6.1779999938,0,6.1779999938,106.43,-6.26,106.613941396,133.13
2022-01-07 20:30:00,102.9799999954,-2.42,103.0084307183,4.5799999954,0,4.5799999954,98.4,-2.42,98.4297536317,133.44,4.5799999954,0.0,4.5799999954,4.5799999954,0,4.5799999954,0.0,0.0,0.0,131.78,107.2299999954,-7.86,107.5176845873,4.5799999954,0,4.5799999954,102.65,-7.86,102.9504837288,133.31
2022-01-07 21:00:00,97.9776666629,2.66,98.0137682405,3.7376666629,0,3.7376666629,94.24,2.66,94.2775328485,133.78,3.7376666629,0.0,3.7376666629,3.7376666629,0,3.7376666629,0.0,0.0,0.0,131.95,102.0276666629,-2.55,102.0595280446,3.7376666629,0,3.7376666629,98.29,-2.55,98.323072572,133.67
2022-01-07 21:30:00,92.0922222197,2.68,92.1312096597,2.5522222197,0,2.5522222197,89.54,2.68,89.5800982362,133.34,2.5522222197,0.0,2.5522222197,2.5522222197,0,2.5522222197,0.0,0.0,0.0,131.95,95.9422222197,-2.61,95.9777167078,2.5522222197,0,2.5522222197,93.39,-2.61,93.4264641309,133.23
2022-01-07 22:00:00,85.5708888864,0.55,85.5726564085,2.5208888864,0,2.5208888864,83.05,0.55,83.0518211721,133.78,2.5208888864,0.0,2.5208888864,2.5208888864,0,2.5208888864,0.0,0.0,0.0,132.43,89.1208888864,-4.87,89.253849978,2.5208888864,0,2.5208888864,86.6,-4.87,86.7368255126,133.68
2022-01-07 22:30:00,79.896222218,-0.99,79.9023555642,4.196222218,0,4.196222218,75.7,-0.99,75.7064733031,133.67,4.196222218,0.0,4.196222218,4.196222218,0,4.196222218,0.0,0.0,0.0,132.0,83.166222218,-6.52,83.4214056344,4.196222218,0,4.196222218,78.97,-6.52,79.2386982478,133.56
2022-01-07 23:00:00,75.0401111085,-1.9300000000000002,75.0649263983,2.5901111085,0,2.5901111085,72.45,-1.9300000000000002,72.4757021353,133.67,2.5901111085,0.0,2.5901111085,2.5901111085,0,2.5901111085,0.0,0.0,0.0,131.76,78.1601111085,-7.52,78.5210377446,2.5901111085,0,2.5901111085,75.57,-7.52,75.9432373553,133.56
2022-01-07 23:30:00,75.9392222196,-3.19,76.0061942957,2.5992222196,0,2.5992222196,73.34,-3.19,73.4093434108,133.87,2.5992222196,0.0,2.5992222196,2.5992222196,0,2.5992222196,0.0,0.0,0.0,131.87,79.0692222196,-8.84,79.5618470274,2.5992222196,0,2.5992222196,76.47,-8.84,76.9792601939,133.77
2022-01-08 00:00:00,74.1294444417,-4.77,74.2827532691,2.7494444417,0,2.7494444417,71.38,-4.77,71.5392011418,133.77,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,131.63,77.1494444417,-10.46,77.8553041074,2.7494444417,0,2.7494444417,74.4,-10.46,75.1316950428,133.69
2022-01-08 00:30:00,84.8379999971,-3.04,84.8924486837,2.8979999971,0,2.8979999971,81.94,-3.04,81.9963730905,133.91,2.8979999971,0.0,2.8979999971,2.8979999971,0,2.8979999971,0.0,0.0,0.0,131.63,88.3379999971,-8.57,88.7527303438,2.8979999971,0,2.8979999971,85.44,-8.57,85.8687283008,133.69
2022-01-08 01:00:00,91.8851111083,-2.65,91.92331664700001,2.8251111083,0,2.8251111083,89.06,-2.65,89.0994169453,133.14,2.8251111083,0.0,2.8251111083,2.8251111083,0,2.8251111083,0.0,0.0,0.0,131.13,95.6551111083,-8.07,95.9949226842,2.8251111083,0,2.8251111083,92.83,-8.07,93.1801148314,133.06
2022-01-08 01:30:00,90.0313333304,-3.66,90.1056967192,2.9413333304,0,2.9413333304,87.09,-3.66,87.1668727212,132.6,2.9413333304,0.0,2.9413333304,2.9413333304,0,2.9413333304,0.0,0.0,0.0,130.7,93.6913333304,-9.16,94.1380451317,2.9413333304,0,2.9413333304,90.75,-9.16,91.2111182916,132.49
2022-01-08 02:00:00,86.5107777749,-4.31,86.6180741602,2.8607777749,0,2.8607777749,83.65,-4.31,83.7609610738,133.15,2.8607777749,0.0,2.8607777749,2.8607777749,0,2.8607777749,0.0,0.0,0.0,131.08,90.0407777749,-9.89,90.5823038033,2.8607777749,0,2.8607777749,87.18,-9.89,87.7391845187,133.01
2022-01-08 02:30:00,86.1971111081,-4.19,86.2988879615,2.9871111081,0,2.9871111081,83.21,-4.19,83.3154259426,133.26,2.9871111081,0.0,2.9871111081,2.9871111081,0,2.9871111081,0.0,0.0,0.0,131.08,89.7071111081,-9.73,90.2332459982,2.9871111081,0,2.9871111081,86.72,-9.73,87.2641467041,133.15
2022-01-08 03:00:00,84.3507777748,-4.5600000000000005,84.4739445699,3.0207777748,0,3.0207777748,81.33,-4.5600000000000005,81.4577344394,133.1,3.0207777748,0.0,3.0207777748,3.0207777748,0,3.0207777748,0.0,0.0,0.0,130.94,87.7807777748,-10.17,88.3679458104,3.0207777748,0,3.0207777748,84.76,-10.17,85.3679477322,133.01
2022-01-08 03:30:00,81.7897777747,-4.99,81.9418565108,3.0797777747,0,3.0797777747,78.71,-4.99,78.868017599,133.45,3.0797777747,0.0,3.0797777747,3.0797777747,0,3.0797777747,0.0,0.0,0.0,131.18,85.1397777747,-10.68,85.8070169597,3.0797777747,0,3.0797777747,82.06,-10.68,82.7520755027,133.3
2022-01-08 04:00:00,78.0757777746,-6.26,78.326334493,3.2157777746,0,3.2157777746,74.86,-6.26,75.1212832691,133.9,3.2157777746,0.0,3.2157777746,3.2157777746,0,3.2157777746,0.0,0.0,0.0,131.57,81.2357777746,-12.03,82.1216931793,3.2157777746,0,3.2157777746,78.02,-12.03,78.9420122622,133.78
2022-01-08 04:30:00,75.3239999965,-6.31,75.5878368223,3.5339999965,0,3.5339999965,71.79,-6.31,72.0667759789,134.24,3.5339999965,0.0,3.5339999965,3.5339999965,0,3.5339999965,0.0,0.0,0.0,131.67,78.3639999965,-12.14,79.2987773894,3.5339999965,0,3.5339999965,74.83,-12.14,75.8083669525,134.11
2022-01-08 05:00:00,73.00633333,-6.36,73.2828377337,3.28633333,0,3.28633333,69.72,-6.36,70.0094850717,134.44,3.28633333,0.0,3.28633333,3.28633333,0,3.28633333,0.0,0.0,0.0,131.93,75.96633333,-12.19,76.938156331,3.28633333,0,3.28633333,72.68,-12.19,73.6951728406,134.35
2022-01-08 05:30:00,73.0025555524,-5.34,73.1976004878,3.1925555524,0,3.1925555524,69.81,-5.34,70.0139393264,134.33,3.1925555524,0.0,3.1925555524,3.1925555524,0,3.1925555524,0.0,0.0,0.0,131.78,75.9525555524,-11.1,76.7593687763,3.1925555524,0,3.1925555524,72.76,-11.1,73.6018179123,134.22
2022-01-08 06:00:00,71.9213333303,-4.41,72.0564104575,2.9913333303,0,2.9913333303,68.93,-4.41,69.0709273139,133.84,2.9913333303,0.0,2.9913333303,2.9913333303,0,2.9913333303,0.0,0.0,0.0,131.42,74.8613333303,-10.15,75.5462886448,2.9913333303,0,2.9913333303,71.87,-10.15,72.5831895138,133.69
2022-01-08 06:30:00,67.6322222192,-2.0,67.6617874602,3.0222222192,0,3.0222222192,64.61,-2.0,64.6409475487,134.04,3.0222222192,0.0,3.0222222192,3.0222222192,0,3.0222222192,0.0,0.0,0.0,131.71,70.4222222192,-7.59,70.8300605837,3.0222222192,0,3.0222222192,67.4,-7.59,67.8260134462,133.92
2022-01-08 07:00:00,69.8777777747,-1.05,69.8856661035,3.1177777747,0,3.1177777747,66.76,-1.05,66.7682566794,133.22,3.1177777747,0.0,3.1177777747,3.1177777747,0,3.1177777747,0.0,0.0,0.0,131.16,72.7877777747,-6.57,73.0836882852,3.1177777747,0,3.1177777747,69.67,-6.57,69.97909545,133.11
2022-01-08 07:30:00,75.0152222191,-1.54,75.0310280123,3.1152222191,0,3.1152222191,71.9,-1.54,71.9164904594,133.11,3.1152222191,0.0,3.1152222191,3.1152222191,0,3.1152222191,0.0,0.0,0.0,131.16,78.1252222191,-7.06,78.4435717365,3.1152222191,0,3.1152222191,75.01,-7.06,75.3415137889,132.97
2022-01-08 08:00:00,78.8109999968,-0.98,78.8170928193,3.2109999968,0,3.2109999968,75.6,-0.98,75.606351585,133.32,3.2109999968,0.0,3.2109999968,3.2109999968,0,3.2109999968,0.0,0.0,0.0,131.37,82.0709999968,-6.5,82.327996699,3.2109999968,0,3.2109999968,78.86,-6.5,79.1274263451,133.18
2022-01-08 08:30:00,83.8607777746,0.12,83.8608636311,3.1707777746,0,3.1707777746,80.69,0.12,80.6900892303,133.59,3.1707777746,0.0,3.1707777746,3.1707777746,0,3.1707777746,0.0,0.0,0.0,131.7,87.3707777746,-5.27,87.529570483,3.1707777746,0,3.1707777746,84.2,-5.27,84.3647610084,133.47
2022-01-08 09:00:00,89.2529999968,1.02,89.258828182,3.2429999968,0,3.2429999968,86.01,1.02,86.0160479213,133.03,3.2429999968,0.0,3.2429999968,3.2429999968,0,3.2429999968,0.0,0.0,0.0,131.34,92.9829999968,-4.25,93.0800772905,3.2429999968,0,3.2429999968,89.74,-4.25,89.8405815876,132.89
2022-01-08 09:30:00,95.5088888856,2.47,95.5408224591,3.3188888856,0,3.3188888856,92.19,2.47,92.2230827938,132.55,3.3188888856,0.0,3.3188888856,3.3188888856,0,3.3188888856,0.0,0.0,0.0,130.99,99.4888888856,-2.7,99.5255193992,3.3188888856,0,3.3188888856,96.17,-2.7,96.2078941667,132.38
2022-01-08 10:00:00,98.7802222189,3.29,98.8349958345,3.3602222189,0,3.3602222189,95.42,3.29,95.4767013465,132.55,3.3602222189,0.0,3.3602222189,3.3602222189,0,3.3602222189,0.0,0.0,0.0,131.22,102.8902222189,-1.77,102.9054455714,3.3602222189,0,3.3602222189,99.53,-1.77,99.5457372267,132.38
2022-01-08 10:30:00,101.1288888853,2.67,101.1641293501,3.6288888853,0,3.6288888853,97.5,2.67,97.5365516102,132.1,3.6288888853,0.0,3.6288888853,3.6288888853,0,3.6288888853,0.0,0.0,0.0,130.91,105.3288888853,-2.43,105.3569159277,3.6288888853,0,3.6288888853,101.7,-2.43,101.7290268311,131.93
2022-01-08 11:00:00,100.8046666623,2.68,100.8402857042,4.3346666623,0,4.3346666623,96.47,2.68,96.507218901,132.17,4.3346666623,0.0,4.3346666623,4.3346666623,0,4.3346666623,0.0,0.0,0.0,130.91,104.9646666623,-2.39,104.991872769,4.3346666623,0,4.3346666623,100.63,-2.39,100.6583776941,132.02
2022-01-08 11:30:00,98.8347777718,2.75,98.8730286641,5.9447777718,0,5.9447777718,92.89,2.75,92.9306978345,132.17,5.9447777718,0.0,5.9447777718,5.9447777718,0,5.9447777718,0.0,0.0,0.0,130.91,102.8147777718,-2.38,102.8423207064,5.9447777718,0,5.9447777718,96.87,-2.38,96.8992327111,131.95
2022-01-08 12:00:00,95.9628888829,2.63,95.9989215708,5.9628888829,0,5.9628888829,90.0,2.63,90.0384190221,132.36,5.9628888829,0.0,5.9628888829,5.9628888829,0,5.9628888829,0.0,0.0,0.0,131.07,99.8228888829,-2.52,99.8546921528,5.9628888829,0,5.9628888829,93.86,-2.52,93.893823013,132.24
2022-01-08 12:30:00,97.793222213,1.82,97.8101564808,9.203222213,0,9.203222213,88.59,1.82,88.6086931401,132.36,9.203222213,0.0,9.203222213,9.203222213,0,9.203222213,0.0,0.0,0.0,131.07,101.603222213,-3.44,101.6614399075,9.203222213,0,9.203222213,92.4,-3.44,92.4640124589,132.24
2022-01-08 13:00:00,104.2819999922,1.53,104.2932232812,7.7919999922,0,7.7919999922,96.49,1.53,96.5021295102,133.23,7.7919999922,0.0,7.7919999922,7.7919999922,0,7.7919999922,0.0,0.0,0.0,131.72,108.4219999922,-3.74,108.4864861737,7.7919999922,0,7.7919999922,100.63,-3.74,100.6994761655,133.08
2022-01-08 13:30:00,109.6581111049,1.8399999999999999,109.6735470891,6.1881111049,0,6.1881111049,103.47,1.8399999999999999,103.4863590045,133.79,6.1881111049,0.0,6.1881111049,6.1881111049,0,6.1881111049,0.0,0.0,0.0,132.36,114.0781111049,-3.37,114.1278771084,6.1881111049,0,6.1881111049,107.89,-3.37,107.9426190158,133.7
2022-01-08 14:00:00,105.2044444399,1.3900000000000001,105.213626636,4.5644444399,0,4.5644444399,100.64,1.3900000000000001,100.6495986082,133.79,4.5644444399,0.0,4.5644444399,4.5644444399,0,4.5644444399,0.0,0.0,0.0,132.36,109.5044444399,-3.88,109.5731616414,4.5644444399,0,4.5644444399,104.94,-3.88,105.0117041096,133.62
2022-01-08 14:30:00,101.2733333289,0.09,101.2733733196,4.4733333289,0,4.4733333289,96.8,0.09,96.8000418388,133.92,4.4733333289,0.0,4.4733333289,4.4733333289,0,4.4733333289,0.0,0.0,0.0,132.48,105.4033333289,-5.29,105.5359975403,4.4733333289,0,4.4733333289,100.93,-5.29,101.0685361525,133.75
2022-01-08 15:00:00,101.9486666629,0.11,101.9487260065,3.7786666629,0,3.7786666629,98.17,0.11,98.1700616278,134.22,3.7786666629,0.0,3.7786666629,3.7786666629,0,3.7786666629,0.0,0.0,0.0,132.59,106.1486666629,-5.25,106.2784170672,3.7786666629,0,3.7786666629,102.37,-5.25,102.5045335583,134.08
2022-01-08 15:30:00,100.0419999958,-0.63,100.043983643,4.1819999958,0,4.1819999958,95.86,-0.63,95.8620701842,134.22,4.1819999958,0.0,4.1819999958,4.1819999958,0,4.1819999958,0.0,0.0,0.0,132.59,104.1419999958,-6.07,104.3187474193,4.1819999958,0,4.1819999958,99.96,-6.07,100.1441286347,134.08
2022-01-08 16:00:00,99.2763333295,0.12,99.2764058543,3.8163333295,0,3.8163333295,95.46,0.12,95.4600754242,134.46,3.8163333295,0.0,3.8163333295,3.8163333295,0,3.8163333295,0.0,0.0,0.0,132.79,103.3763333295,-5.3,103.5121069859,3.8163333295,0,3.8163333295,99.56,-5.3,99.700970908,134.38
2022-01-08 16:30:00,99.4656666633,1.65,99.4793513488,3.3656666633,0,3.3656666633,96.1,1.65,96.1141638886,134.18,3.3656666633,0.0,3.3656666633,3.3656666633,0,3.3656666633,0.0,0.0,0.0,132.5,103.6256666633,-3.63,103.6892264964,3.3656666633,0,3.3656666633,100.26,-3.63,100.3256921232,134.01
2022-01-08 17:00:00,105.9855555516,3.68,106.0494242586,3.9655555516,0,3.9655555516,102.02,3.68,102.0863497241,133.67,3.9655555516,0.0,3.9655555516,3.9655555516,0,3.9655555516,0.0,0.0,0.0,132.22,110.4155555516,-1.4,110.4244307559,3.9655555516,0,3.9655555516,106.45,-1.4,106.459205802,133.55
2022-01-08 17:30:00,114.8368888848,6.16,115.0019854122,4.0668888848,0,4.0668888848,110.77,6.16,110.9411488132,132.8,4.0668888848,0.0,4.0668888848,4.0668888848,0,4.0668888848,0.0,0.0,0.0,131.68,119.6168888848,1.32,119.6241719156,4.0668888848,0,4.0668888848,115.55,1.32,115.5575393473,132.67
2022-01-08 18:00:00,117.2577777739,7.15,117.4755674533,3.8977777739,0,3.8977777739,113.36,7.15,113.5852635688,131.95,3.8977777739,0.0,3.8977777739,3.8977777739,0,3.8977777739,0.0,0.0,0.0,131.21,122.1577777739,2.39,122.1811555464,3.8977777739,0,3.8977777739,118.26,2.39,118.2841481349,131.81
2022-01-08 18:30:00,114.9637777743,6.03,115.121809837,3.4537777742999998,0,3.4537777742999998,111.51,6.03,111.6729197254,131.59,3.4537777742999998,0.0,3.4537777742999998,3.4537777742999998,0,3.4537777742999998,0.0,0.0,0.0,131.06,119.8137777743,1.18,119.8195883174,3.4537777742999998,0,3.4537777742999998,116.36,1.18,116.3659830019,131.53
2022-01-08 19:00:00,110.4886666635,4.45,110.5782436154,3.1986666635,0,3.1986666635,107.29,4.45,107.3822452736,131.97,3.1986666635,0.0,3.1986666635,3.1986666635,0,3.1986666635,0.0,0.0,0.0,131.27,115.1286666635,-0.5700000000000001,115.1300776848,3.1986666635,0,3.1986666635,111.93,-0.5700000000000001,111.9314513441,131.87
2022-01-08 19:30:00,104.2254444412,2.05,104.2456031158,3.2054444412,0,3.2054444412,101.02,2.05,101.0407981956,132.62,3.2054444412,0.0,3.2054444412,3.2054444412,0,3.2054444412,0.0,0.0,0.0,131.63,108.5954444412,-3.16,108.6414108588,3.2054444412,0,3.2054444412,105.39,-3.16,105.4373638707,132.47
2022-01-08 20:00:00,99.8009999968,1.19,99.8080943629,3.2009999968,0,3.2009999968,96.6,1.19,96.6073294321,133.4,3.2009999968,0.0,3.2009999968,3.2009999968,0,3.2009999968,0.0,0.0,0.0,132.08,103.9709999968,-4.1,104.0518084434,3.2009999968,0,3.2009999968,100.77,-4.1,100.8533732703,133.26
2022-01-08 20:30:00,100.4355555524,0.32,100.4360653307,3.1655555524,0,3.1655555524,97.27,0.32,97.2705263685,133.6,3.1655555524,0.0,3.1655555524,3.1655555524,0,3.1655555524,0.0,0.0,0.0,132.08,104.5855555524,-4.99,104.7045296547,3.1655555524,0,3.1655555524,101.42,-4.99,101.5426831436,133.47
2022-01-08 21:00:00,100.2636666635,-1.4100000000000001,100.2735805325,3.2136666635,0,3.2136666635,97.05,-1.4100000000000001,97.060242118,133.33,3.2136666635,0.0,3.2136666635,3.2136666635,0,3.2136666635,0.0,0.0,0.0,131.82,104.3936666635,-6.82,104.6162035224,3.2136666635,0,3.2136666635,101.18,-6.82,101.4095892902,133.23
2022-01-08 21:30:00,95.7303333302,-2.86,95.7730458925,3.0903333302,0,3.0903333302,92.64,-2.86,92.6841367225,133.52,3.0903333302,0.0,3.0903333302,3.0903333302,0,3.0903333302,0.0,0.0,0.0,131.82,99.6803333302,-8.41,100.0344788202,3.0903333302,0,3.0903333302,96.59,-8.41,96.9554340922,133.4
2022-01-08 22:00:00,90.1252222191,-11.75,90.887942985,3.0852222191,0,3.0852222191,87.04,-11.75,87.8295172479,134.21,3.0852222191,0.0,3.0852222191,3.0852222191,0,3.0852222191,0.0,0.0,0.0,132.26,94.0052222191,-17.23,95.5712022759,3.0852222191,0,3.0852222191,90.92,-17.23,92.5382045428,134.09
2022-01-08 22:30:00,84.5193333302,-17.03,86.2179714827,3.1193333302,0,3.1193333302,81.4,-17.03,83.1623767097,132.26,3.1193333302,0.0,3.1193333302,3.1193333302,0,3.1193333302,0.0,0.0,0.0,132.75,88.2793333302,-22.55,91.1139023049,3.1193333302,0,3.1193333302,85.16,-22.55,88.09499475,132.7
2022-01-08 23:00:00,80.2427777746,-17.96,82.2281276997,3.1327777746,0,3.1327777746,77.11,-17.96,79.1739458408,132.26,3.1327777746,0.0,3.1327777746,3.1327777746,0,3.1327777746,0.0,0.0,0.0,132.75,83.7827777746,-23.58,87.037751876,3.1327777746,0,3.1327777746,80.65,-23.58,84.0264178696,132.14
2022-01-08 23:30:00,77.8528888855,-18.49,80.0184504213,3.3628888855,0,3.3628888855,74.49,-18.49,76.7505061873,132.77,3.3628888855,0.0,3.3628888855,3.3628888855,0,3.3628888855,0.0,0.0,0.0,133.13,81.2628888855,-24.1,84.7612358925,3.3628888855,0,3.3628888855,77.9,-24.1,81.5427495244,132.63
2022-01-09 00:00:00,75.0212222192,-18.84,77.3506909036,2.9912222192,0,2.9912222192,72.03,-18.84,74.4531161201,132.5,2.9912222192,0.0,2.9912222192,2.9912222192,0,2.9912222192,0.0,0.0,0.0,132.8,78.3412222192,-24.48,82.0768999098,2.9912222192,0,2.9912222192,75.35,-24.48,79.2268445667,132.4
2022-01-09 00:30:00,84.6961111081,-16.54,86.2960186616,2.9961111081,0,2.9961111081,81.7,-16.54,83.357432782,132.09,2.9961111081,0.0,2.9961111081,2.9961111081,0,2.9961111081,0.0,0.0,0.0,132.3,88.4661111081,-21.96,91.1509430264,2.9961111081,0,2.9961111081,85.47,-21.96,88.2460339052,131.99
2022-01-09 01:00:00,87.1603333303,-15.78,88.5772663061,3.0103333303,0,3.0103333303,84.15,-15.78,85.6167676334,131.25,3.0103333303,0.0,3.0103333303,3.0103333303,0,3.0103333303,0.0,0.0,0.0,131.83,91.0403333303,-21.11,93.4557349385,3.0103333303,0,3.0103333303,88.03,-21.11,90.5257587651,131.15
2022-01-09 01:30:00,85.983222219,-15.64,87.3940736158,3.253222219,0,3.253222219,82.73,-15.64,84.19538289,130.81,3.253222219,0.0,3.253222219,3.253222219,0,3.253222219,0.0,0.0,0.0,131.43,89.793222219,-21.0,92.2161740502,3.253222219,0,3.253222219,86.54,-21.0,89.0515109361,130.69
2022-01-09 02:00:00,83.6794444415,-16.09,85.2123085125,2.9594444415,0,2.9594444415,80.72,-16.09,82.3079977888,131.02,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,131.62,87.3994444415,-21.51,90.007460739,2.9594444415,0,2.9594444415,84.44,-21.51,87.1366381036,130.87
2022-01-09 02:30:00,82.2005555527,-16.61,83.8619307741,2.8905555527,0,2.8905555527,79.31,-16.61,81.0306620978,131.44,2.8905555527,0.0,2.8905555527,2.8905555527,0,2.8905555527,0.0,0.0,0.0,131.98,85.8505555527,-22.05,88.6370147777,2.8905555527,0,2.8905555527,82.96,-22.05,85.8403407496,131.3
2022-01-09 03:00:00,80.6111111082,-16.48,82.2784396673,2.9411111082,0,2.9411111082,77.67,-16.48,79.3991139749,131.44,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,131.86,84.2011111082,-21.93,87.010068451,2.9411111082,0,2.9411111082,81.26,-21.93,84.1671699655,131.22
2022-01-09 03:30:00,77.9105555526,-17.1,79.7650591833,2.9205555525999998,0,2.9205555525999998,74.99,-17.1,76.9149536826,131.44,2.9205555525999998,0.0,2.9205555525999998,2.9205555525999998,0,2.9205555525999998,0.0,0.0,0.0,131.86,81.3705555526,-22.6,84.4507389603,2.9205555525999998,0,2.9205555525999998,78.45,-22.6,81.6404464711,131.32
2022-01-09 04:00:00,75.2993333304,-18.13,77.451187854,2.9693333304,0,2.9693333304,72.33,-18.13,74.5675921564,131.44,2.9693333304,0.0,2.9693333304,2.9693333304,0,2.9693333304,0.0,0.0,0.0,131.86,78.6393333304,-23.72,82.1388041467,2.9693333304,0,2.9693333304,75.67,-23.72,79.3006134907,131.32
2022-01-09 04:30:00,73.1142222193,-18.05,75.309308792,2.9542222193,0,2.9542222193,70.16,-18.05,72.4446554274,131.95,2.9542222193,0.0,2.9542222193,2.9542222193,0,2.9542222193,0.0,0.0,0.0,132.25,76.3442222193,-23.66,79.9264403453,2.9542222193,0,2.9542222193,73.39,-23.66,77.1095824136,131.81
2022-01-09 05:00:00,71.0957777749,-18.54,73.4734048307,2.8957777749,0,2.8957777749,68.2,-18.54,70.6751130172,132.04,2.8957777749,0.0,2.8957777749,2.8957777749,0,2.8957777749,0.0,0.0,0.0,132.25,74.2457777749,-24.19,78.0870771472,2.8957777749,0,2.8957777749,71.35,-24.19,75.3390907829,131.92
2022-01-09 05:30:00,70.376888886,-18.76,72.8343606362,2.846888886,0,2.846888886,67.53,-18.76,70.0873633403,132.04,2.846888886,0.0,2.846888886,2.846888886,0,2.846888886,0.0,0.0,0.0,132.25,73.486888886,-24.43,77.4412534645,2.846888886,0,2.846888886,70.64,-24.43,74.7451302762,132.0
2022-01-09 06:00:00,70.9532222193,-18.57,73.3430613167,2.9032222193,0,2.9032222193,68.05,-18.57,70.538269046,132.22,2.9032222193,0.0,2.9032222193,2.9032222193,0,2.9032222193,0.0,0.0,0.0,132.37,74.0932222193,-24.21,77.948250005,2.9032222193,0,2.9032222193,71.19,-24.21,75.1940170492,132.11
2022-01-09 06:30:00,74.3247777747,-17.5,76.3572039251,3.0847777747,0,3.0847777747,71.24,-17.5,73.3579416287,131.94,3.0847777747,0.0,3.0847777747,3.0847777747,0,3.0847777747,0.0,0.0,0.0,132.21,77.6147777747,-23.06,80.9680018836,3.0847777747,0,3.0847777747,74.53,-23.06,78.0159246564,131.89
2022-01-09 07:00:00,76.7387777747,-16.43,78.4779262873,3.0887777747,0,3.0887777747,73.65,-16.43,75.4603697314,131.94,3.0887777747,0.0,3.0887777747,3.0887777747,0,3.0887777747,0.0,0.0,0.0,132.21,80.1487777747,-21.93,83.0948342484,3.0887777747,0,3.0887777747,77.06,-21.93,80.1197135542,131.76
2022-01-09 07:30:00,77.7417777748,-15.98,79.3671494485,2.9717777748,0,2.9717777748,74.77,-15.98,76.4585724429,132.03,2.9717777748,0.0,2.9717777748,2.9717777748,0,2.9717777748,0.0,0.0,0.0,132.52,81.1917777748,-21.45,83.9774212407,2.9717777748,0,2.9717777748,78.22,-21.45,81.1077733636,131.87
2022-01-09 08:00:00,80.8356666638,-15.3,82.2708636455,2.9156666638,0,2.9156666638,77.92,-15.3,79.4079114446,131.69,2.9156666638,0.0,2.9156666638,2.9156666638,0,2.9156666638,0.0,0.0,0.0,132.25,84.4356666638,-20.68,86.931261379,2.9156666638,0,2.9156666638,81.52,-20.68,84.1021569283,131.62
2022-01-09 08:30:00,85.430111108,-14.25,86.6104288405,3.080111108,0,3.080111108,82.35,-14.25,83.5738296358,131.51,3.080111108,0.0,3.080111108,3.080111108,0,3.080111108,0.0,0.0,0.0,132.17,89.250111108,-19.56,91.3683530157,3.080111108,0,3.080111108,86.17,-19.56,88.3621100925,131.43
2022-01-09 09:00:00,88.781222218,-13.49,89.8002534435,4.211222218,0,4.211222218,84.57,-13.49,85.6391557642,131.24,4.211222218,0.0,4.211222218,4.211222218,0,4.211222218,0.0,0.0,0.0,132.06,92.701222218,-18.72,94.5724854316,4.211222218,0,4.211222218,88.49,-18.72,90.4484300582,131.13
2022-01-09 09:30:00,93.3457777732,-13.15,94.2674743912,4.5557777732,0,4.5557777732,88.79,-13.15,89.7584904062,130.93,4.5557777732,0.0,4.5557777732,4.5557777732,0,4.5557777732,0.0,0.0,0.0,131.78,97.4657777732,-18.38,99.1836792872,4.5557777732,0,4.5557777732,92.91,-18.38,94.7105722715,130.79
2022-01-09 10:00:00,93.1195555503,-11.49,93.8257519335,5.2495555503,0,5.2495555503,87.87,-11.49,88.6180399242,131.6,5.2495555503,0.0,5.2495555503,5.2495555503,0,5.2495555503,0.0,0.0,0.0,132.52,97.2095555503,-16.62,98.6200896891,5.2495555503,0,5.2495555503,91.96,-16.62,93.4498047082,131.44
2022-01-09 10:30:00,94.0966666604,-10.38,94.6674552135,6.2966666604,0,6.2966666604,87.8,-10.38,88.4114494848,131.26,6.2966666604,0.0,6.2966666604,6.2966666604,0,6.2966666604,0.0,0.0,0.0,132.36,98.1766666604,-15.46,99.3864652583,6.2966666604,0,6.2966666604,91.88,-15.46,93.1715943837,131.14
2022-01-09 11:00:00,94.7548888824,-9.6,95.2399546783,6.4548888824,0,6.4548888824,88.3,-9.6,88.8203242507,131.01,6.4548888824,0.0,6.4548888824,6.4548888824,0,6.4548888824,0.0,0.0,0.0,132.22,98.8648888824,-14.62,99.9400352898,6.4548888824,0,6.4548888824,92.41,-14.62,93.5593528195,130.88
2022-01-09 11:30:00,95.8179999931,-9.24,96.2624886583,6.8679999931,0,6.8679999931,88.95,-9.24,89.4286313213,130.85,6.8679999931,0.0,6.8679999931,6.8679999931,0,6.8679999931,0.0,0.0,0.0,132.22,99.9379999931,-14.24,100.9474191975,6.8679999931,0,6.8679999931,93.07,-14.24,94.1530801408,130.74
2022-01-09 12:00:00,96.5372222154,-9.13,96.9679956123,6.8072222154,0,6.8072222154,89.73,-9.13,90.1932913248,130.85,6.8072222154,0.0,6.8072222154,6.8072222154,0,6.8072222154,0.0,0.0,0.0,132.22,100.6772222154,-14.1,101.6597908369,6.8072222154,0,6.8072222154,93.87,-14.1,94.9230577889,130.66
2022-01-09 12:30:00,98.8028888817,-8.53,99.1704177231,7.1428888817,0,7.1428888817,91.66,-8.53,92.0560508603,130.66,7.1428888817,0.0,7.1428888817,7.1428888817,0,7.1428888817,0.0,0.0,0.0,132.0,103.0528888817,-13.45,103.9268993422,7.1428888817,0,7.1428888817,95.91,-13.45,96.8484930187,130.55
2022-01-09 13:00:00,98.048444437,-9.0,98.4606391231,7.398444437,0,7.398444437,90.65,-9.0,91.095677724,130.52,7.398444437,0.0,7.398444437,7.398444437,0,7.398444437,0.0,0.0,0.0,132.0,102.268444437,-13.96,103.2168412982,7.398444437,0,7.398444437,94.87,-13.96,95.8915976507,130.36
2022-01-09 13:30:00,97.47466666,-9.68,97.9541374342,6.70466666,0,6.70466666,90.77,-9.68,91.2846936786,130.52,6.70466666,0.0,6.70466666,6.70466666,0,6.70466666,0.0,0.0,0.0,131.89,101.66466666,-14.66,102.7162112185,6.70466666,0,6.70466666,94.96,-14.66,96.0849478326,130.36
2022-01-09 14:00:00,96.2925555495,-10.14,96.8249753641,6.0425555495,0,6.0425555495,90.25,-10.14,90.8178512188,130.52,6.0425555495,0.0,6.0425555495,6.0425555495,0,6.0425555495,0.0,0.0,0.0,131.89,100.4825555495,-15.15,101.6182388637,6.0425555495,0,6.0425555495,94.44,-15.15,95.647457363,130.36
2022-01-09 14:30:00,92.9084444386,-10.66,93.5179910392,5.8284444386,0,5.8284444386,87.08,-10.66,87.7300518637,130.52,5.8284444386,0.0,5.8284444386,5.8284444386,0,5.8284444386,0.0,0.0,0.0,131.81,96.9584444386,-15.72,98.2245302761,5.8284444386,0,5.8284444386,91.13,-15.72,92.4759174056,130.43
2022-01-09 15:00:00,96.6368888842,-10.15,97.1684660433,4.6868888842,0,4.6868888842,91.95,-10.15,92.5085131218,130.52,4.6868888842,0.0,4.6868888842,4.6868888842,0,4.6868888842,0.0,0.0,0.0,131.72,100.9168888842,-15.14,102.0462545225,4.6868888842,0,4.6868888842,96.23,-15.14,97.4137182331,130.43
2022-01-09 15:30:00,99.7682222181,-9.96,100.2641499468,4.1182222181,0,4.1182222181,95.65,-9.96,96.1671674741,130.13,4.1182222181,0.0,4.1182222181,4.1182222181,0,4.1182222181,0.0,0.0,0.0,131.51,104.2282222181,-14.89,105.2864398047,4.1182222181,0,4.1182222181,100.11,-14.89,101.2112849439,130.23
2022-01-09 16:00:00,102.4378888853,-10.24,102.9484272793,3.5678888853,0,3.5678888853,98.87,-10.24,99.3988656877,130.13,3.5678888853,0.0,3.5678888853,3.5678888853,0,3.5678888853,0.0,0.0,0.0,131.51,106.7878888853,-12.0,107.4600075032,3.5678888853,0,3.5678888853,103.22,-12.0,103.9151981185,130.05
2022-01-09 16:30:00,107.2609994071,-13.75,108.1387280016,4.0509994071,0,4.0509994071,103.21,-13.75,104.1218833867,130.13,4.0509994071,0.0,4.0509994071,4.0509994071,0,4.0509994071,0.0,0.0,0.0,131.23,110.4309994071,-0.6900000000000001,110.4331550308,4.0509994071,0,4.0509994071,106.38,-0.6900000000000001,106.3822377091,130.05
2022-01-09 17:00:00,104.3003286748,-8.65,104.658401773,11.7003286748,0,11.7003286748,92.6,-8.65,93.0031316677,132.15,11.7003286748,0.0,11.7003286748,11.7003286748,0,11.7003286748,0.0,0.0,0.0,131.12,108.5303286748,-13.9,109.4168279666,11.7003286748,0,11.7003286748,96.83,-13.9,97.8225889046,132.01
2022-01-09 17:30:00,112.2039952978,-5.75,112.3512307934,14.0839952978,0,14.0839952978,98.12,-5.75,98.2883355236,131.55,14.0839952978,0.0,14.0839952978,14.0839952978,0,14.0839952978,0.0,0.0,0.0,130.98,116.6939952978,-11.03,117.2141179149,14.0839952978,0,14.0839952978,102.61,-11.03,103.2011288698,131.4
2022-01-09 18:00:00,110.9598841443,-5.97,111.1203707217,14.2098841443,0,14.2098841443,96.75,-5.97,96.9340157014,131.92,14.2098841443,0.0,14.2098841443,14.2098841443,0,14.2098841443,0.0,0.0,0.0,131.69,115.3698841443,-11.29,115.920982861,14.2098841443,0,14.2098841443,101.16,-11.29,101.7880626596,131.79
2022-01-09 18:30:00,107.3181063427,-7.68,107.5925571263,14.2081063427,0,14.2081063427,93.11,-7.68,93.4261981459,132.11,14.2081063427,0.0,14.2081063427,14.2081063427,0,14.2081063427,0.0,0.0,0.0,131.84,111.5681063427,-13.14,112.3392271332,14.2081063427,0,14.2081063427,97.36,-13.14,98.2427055816,131.97
2022-01-09 19:00:00,101.4921063218,-6.07,101.6734603799,13.0221063218,0,13.0221063218,88.47,-6.07,88.6779893773,132.7,13.0221063218,0.0,13.0221063218,13.0221063218,0,13.0221063218,0.0,0.0,0.0,132.22,105.5321063218,-11.55,106.1622718517,13.0221063218,0,13.0221063218,92.51,-11.55,93.2282285577,132.55
2022-01-09 19:30:00,105.9138440857,-1.19,105.9205290254,6.6538440857,0,6.6538440857,99.26,-1.19,99.26713303,133.08,6.6538440857,0.0,6.6538440857,6.6538440857,0,6.6538440857,0.0,0.0,0.0,132.79,110.3838440857,-6.35,110.5663399735,6.6538440857,0,6.6538440857,103.73,-6.35,103.9241810167,133.02
2022-01-09 20:00:00,100.6062222192,-3.31,100.6606579018,2.9762222192000003,0,2.9762222192000003,97.63,-3.31,97.6860941997,132.6,2.9762222192000003,0.0,2.9762222192000003,2.9762222192000003,0,2.9762222192000003,0.0,0.0,0.0,132.93,104.9862222192,-8.62,105.3395047258,2.9762222192000003,0,2.9762222192000003,102.01,-8.62,102.3735537138,132.49
2022-01-09 20:30:00,94.8401111086,-2.69,94.8782523821,2.5301111086,0,2.5301111086,92.31,-2.69,92.3491862444,133.13,2.5301111086,0.0,2.5301111086,2.5301111086,0,2.5301111086,0.0,0.0,0.0,133.22,98.9801111086,-7.95,99.2988665347,2.5301111086,0,2.5301111086,96.45,-7.95,96.7770892309,133.0
2022-01-09 21:00:00,89.0409999975,-3.7199999999999998,89.1186741405,2.4909999975,0,2.4909999975,86.55,-3.7199999999999998,86.6299076532,132.24,2.4909999975,0.0,2.4909999975,2.4909999975,0,2.4909999975,0.0,0.0,0.0,132.35,92.9209999975,-9.07,93.3626110418,2.4909999975,0,2.4909999975,90.43,-9.07,90.8837158131,132.15
2022-01-09 21:30:00,84.5851111086,-4.8,84.7211958205,2.4851111086,0,2.4851111086,82.1,-4.8,82.2401969842,132.24,2.4851111086,0.0,2.4851111086,2.4851111086,0,2.4851111086,0.0,0.0,0.0,132.22,88.2751111086,-10.25,88.8682043323,2.4851111086,0,2.4851111086,85.79,-10.25,86.400153935,132.15
2022-01-09 22:00:00,78.8535555531,-6.23,79.0992801697,2.4935555531,0,2.4935555531,76.36,-6.23,76.6137226612,132.6,2.4935555531,0.0,2.4935555531,2.4935555531,0,2.4935555531,0.0,0.0,0.0,132.39,82.3035555531,-11.81,83.1465655134,2.4935555531,0,2.4935555531,79.81,-11.81,80.6790691568,132.48
2022-01-09 22:30:00,74.8214444419,-8.33,75.2837130352,2.5414444419,0,2.5414444419,72.28,-8.33,72.7584173825,133.12,2.5414444419,0.0,2.5414444419,2.5414444419,0,2.5414444419,0.0,0.0,0.0,132.68,78.0514444419,-14.05,79.3059296615,2.5414444419,0,2.5414444419,75.51,-14.05,76.8060062756,132.99
2022-01-09 23:00:00,71.2032222197,-9.69,71.8595501967,2.4732222197000002,0,2.4732222197000002,68.73,-9.69,69.4097183397,133.64,2.4732222197000002,0.0,2.4732222197000002,2.4732222197000002,0,2.4732222197000002,0.0,0.0,0.0,132.96,74.2632222197,-15.54,75.8717192006,2.4732222197000002,0,2.4732222197000002,71.79,-15.54,73.452676602,133.56
2022-01-09 23:30:00,68.2077777752,-9.75,68.9011135544,2.5477777752,0,2.5477777752,65.66,-9.75,66.3799525459,134.03,2.5477777752,0.0,2.5477777752,2.5477777752,0,2.5477777752,0.0,0.0,0.0,133.15,71.1377777752,-15.63,72.8346094024,2.5477777752,0,2.5477777752,68.59,-15.63,70.3483119911,133.91
2022-01-10 00:00:00,66.5404444418,-10.8,67.4112063868,2.6004444418,0,2.6004444418,63.94,-10.8,64.8456906818,134.18,2.6004444418,0.0,2.6004444418,2.6004444418,0,2.6004444418,0.0,0.0,0.0,133.27,69.3804444418,-16.75,71.3737246537,2.6004444418,0,2.6004444418,66.78,-16.75,68.8486085553,134.07
2022-01-10 00:30:00,76.3394444419,-9.2,76.8918121629,2.5594444419,0,2.5594444419,73.78,-9.2,74.3513846542,134.39,2.5594444419,0.0,2.5594444419,2.5594444419,0,2.5594444419,0.0,0.0,0.0,133.37,79.6494444419,-14.96,81.0421840766,2.5594444419,0,2.5594444419,77.09,-14.96,78.5281459096,134.3
2022-01-10 01:00:00,78.9992222197,-8.65,79.4713760502,2.5192222197,0,2.5192222197,76.48,-8.65,76.9676094211,133.92,2.5192222197,0.0,2.5192222197,2.5192222197,0,2.5192222197,0.0,0.0,0.0,133.15,82.4292222197,-14.36,83.6707014178,2.5192222197,0,2.5192222197,79.91,-14.36,81.1900098534,133.8
2022-01-10 01:30:00,77.8329999974,-8.86,78.3356591126,2.5829999974,0,2.5829999974,75.25,-8.86,75.7697967531,133.63,2.5829999974,0.0,2.5829999974,2.5829999974,0,2.5829999974,0.0,0.0,0.0,132.93,81.2029999974,-14.59,82.5033048343,2.5829999974,0,2.5829999974,78.62,-14.59,79.962319251,133.51
2022-01-10 02:00:00,75.6018888863,-9.13,76.1511818896,2.5818888863,0,2.5818888863,73.02,-9.13,73.5885677262,133.74,2.5818888863,0.0,2.5818888863,2.5818888863,0,2.5818888863,0.0,0.0,0.0,133.0,78.8618888863,-14.91,80.2589908902,2.5818888863,0,2.5818888863,76.28,-14.91,77.7235260394,133.6
2022-01-10 02:30:00,75.5064444419,-9.1,76.052831323,2.5864444419,0,2.5864444419,72.92,-9.1,73.4856203621,133.86,2.5864444419,0.0,2.5864444419,2.5864444419,0,2.5864444419,0.0,0.0,0.0,133.12,78.4264444419,-14.82,79.8144071443,2.5864444419,0,2.5864444419,75.84,-14.82,77.2744330293,133.78
2022-01-10 03:00:00,73.5883333308,-9.19,74.1599548436,2.5583333308,0,2.5583333308,71.03,-9.19,71.6220426964,133.97,2.5583333308,0.0,2.5583333308,2.5583333308,0,2.5583333308,0.0,0.0,0.0,133.21,76.7783333308,-15.0,78.2298694173,2.5583333308,0,2.5583333308,74.22,-15.0,75.7205942924,133.86
2022-01-10 03:30:00,70.9184444419,-9.55,71.5585652599,2.5884444419,0,2.5884444419,68.33,-9.55,68.9941403309,134.12,2.5884444419,0.0,2.5884444419,2.5884444419,0,2.5884444419,0.0,0.0,0.0,133.21,73.9984444419,-15.4,75.5839254062,2.5884444419,0,2.5884444419,71.41,-15.4,73.051681021,133.98
2022-01-10 04:00:00,68.181555553,-9.83,68.8865256609,2.5415555530000002,0,2.5415555530000002,65.64,-9.83,66.3719707407,134.32,2.5415555530000002,0.0,2.5415555530000002,2.5415555530000002,0,2.5415555530000002,0.0,0.0,0.0,133.45,71.171555553,-15.72,72.8869585031,2.5415555530000002,0,2.5415555530000002,68.63,-15.72,70.407352599,134.22
2022-01-10 04:30:00,61.5165555531,-8.98,62.1685371158,2.4765555531,0,2.4765555531,59.04,-8.98,59.7190254442,134.42,2.4765555531,0.0,2.4765555531,2.4765555531,0,2.4765555531,0.0,0.0,0.0,133.53,64.2265555531,-14.85,65.9209597792,2.4765555531,0,2.4765555531,61.75,-14.85,63.5105109411,134.3
2022-01-10 05:00:00,59.8896666643,-8.52,60.4926654493,2.3396666643,0,2.3396666643,57.55,-8.52,58.1772541463,134.06,2.3396666643,0.0,2.3396666643,2.3396666643,0,2.3396666643,0.0,0.0,0.0,133.15,62.5296666643,-14.36,64.1573753605,2.3396666643,0,2.3396666643,60.19,-14.36,61.8792832861,133.93
2022-01-10 05:30:00,60.6701111088,-8.13,61.2124111758,2.3501111088,0,2.3501111088,58.32,-8.13,58.8839477277,133.85,2.3501111088,0.0,2.3501111088,2.3501111088,0,2.3501111088,0.0,0.0,0.0,133.03,63.3501111088,-13.92,64.8614136255,2.3501111088,0,2.3501111088,61.0,-13.92,62.5680941055,133.76
2022-01-10 06:00:00,65.6084444421,-7.71,66.0599128225,2.3184444421,0,2.3184444421,63.29,-7.71,63.7578873552,133.52,2.3184444421,0.0,2.3184444421,2.3184444421,0,2.3184444421,0.0,0.0,0.0,132.73,68.4884444421,-13.47,69.8004865463,2.3184444421,0,2.3184444421,66.17,-13.47,67.5271041879,133.4
2022-01-10 06:30:00,72.2395555533,-4.67,72.3903466392,2.2395555533,0,2.2395555533,70.0,-4.67,70.1556049079,133.78,2.2395555533,0.0,2.2395555533,2.2395555533,0,2.2395555533,0.0,0.0,0.0,133.07,75.4295555533,-10.18,76.1134038851,2.2395555533,0,2.2395555533,73.19,-10.18,73.8945769323,133.69
2022-01-10 07:00:00,81.356333331,-0.99,81.3623566096,2.296333331,0,2.296333331,79.06,-0.99,79.0661982139,132.6,2.296333331,0.0,2.296333331,2.296333331,0,2.296333331,0.0,0.0,0.0,132.3,84.936333331,-6.24,85.165241265,2.296333331,0,2.296333331,82.64,-6.24,82.8752508292,132.48
2022-01-10 07:30:00,91.159888883,1.75,91.1766847454,5.859888883,0,5.859888883,85.3,1.75,85.3179494597,132.22,5.859888883,0.0,5.859888883,5.859888883,0,5.859888883,0.0,0.0,0.0,132.39,95.019888883,-3.35,95.0789239703,5.859888883,0,5.859888883,89.16,-3.35,89.222912416,132.11
2022-01-10 08:00:00,97.0426666601,3.93,97.122211942,6.5526666601,0,6.5526666601,90.49,3.93,90.5753001651,132.22,6.5526666601,0.0,6.5526666601,6.5526666601,0,6.5526666601,0.0,0.0,0.0,132.77,101.1126666601,-0.99,101.1175131178,6.5526666601,0,6.5526666601,94.56,-0.99,94.5651822819,132.11
2022-01-10 08:30:00,101.2081111046,5.82,101.375313333,6.5081111046,0,6.5081111046,94.7,5.82,94.8786719975,131.7,6.5081111046,0.0,6.5081111046,6.5081111046,0,6.5081111046,0.0,0.0,0.0,132.47,105.4581111046,1.04,105.4632390824,6.5081111046,0,6.5081111046,98.95,1.04,98.9554652356,131.57
2022-01-10 09:00:00,104.8305555491,4.94,104.9468864557,6.4205555491,0,6.4205555491,98.41,4.94,98.5339114214,131.34,6.4205555491,0.0,6.4205555491,6.4205555491,0,6.4205555491,0.0,0.0,0.0,132.4,109.2505555491,0.22,109.2507770581,6.4205555491,0,6.4205555491,102.83,0.22,102.8302353396,131.22
2022-01-10 09:30:00,107.7753333278,0.72,107.777738304,5.5053333278,0,5.5053333278,102.27,0.72,102.2725344362,131.13,5.5053333278,0.0,5.5053333278,5.5053333278,0,5.5053333278,0.0,0.0,0.0,132.11,112.4253333278,-4.23,112.5048820002,5.5053333278,0,5.5053333278,106.92,-4.23,107.0036415268,131.01
