Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-01-10 10:00:00,106.298777773,-0.8,106.3017881131,4.738777773,0,4.738777773,101.56,-0.8,101.5631507979,131.41,4.738777773,0.0,4.738777773,4.738777773,0,4.738777773,0.0,0.0,0.0,131.95,110.958777773,-5.85,111.1128834334,4.738777773,0,4.738777773,106.22,-5.85,106.3809705727,131.25
2022-01-10 10:30:00,105.7795555479,-1.4,105.7888196924,7.6695555479,0,7.6695555479,98.11,-1.4,98.1199882797,131.95,7.6695555479,0.0,7.6695555479,7.6695555479,0,7.6695555479,0.0,0.0,0.0,132.28,110.2695555479,-6.52,110.4621441071,7.6695555479,0,7.6695555479,102.6,-6.52,102.806956963,131.78
2022-01-10 11:00:00,105.4084444359,-1.02,105.4133794088,8.5584444359,0,8.5584444359,96.85,-1.02,96.8553710436,132.08,8.5584444359,0.0,8.5584444359,8.5584444359,0,8.5584444359,0.0,0.0,0.0,132.4,109.8384444359,-6.12,110.0088099931,8.5584444359,0,8.5584444359,101.28,-6.12,101.4647367315,131.97
2022-01-10 11:30:00,104.3167777681,-1.29,104.324753649,9.6767777681,0,9.6767777681,94.64,-1.29,94.6487913288,131.95,9.6767777681,0.0,9.6767777681,9.6767777681,0,9.6767777681,0.0,0.0,0.0,132.27,108.6467777681,-6.41,108.8357037897,9.6767777681,0,9.6767777681,98.97,-6.41,99.1773613281,131.82
2022-01-10 12:00:00,104.7296666563,-1.54,104.7409885286,10.3196666563,0,10.3196666563,94.41,-1.54,94.4225592748,132.03,10.3196666563,0.0,10.3196666563,10.3196666563,0,10.3196666563,0.0,0.0,0.0,132.27,109.0296666563,-6.68,109.234109193,10.3196666563,0,10.3196666563,98.71,-6.68,98.9357695679,131.82
2022-01-10 12:30:00,105.370666657,-1.6,105.3828135502,9.620666657,0,9.620666657,95.75,-1.6,95.7633672131,132.17,9.620666657,0.0,9.620666657,9.620666657,0,9.620666657,0.0,0.0,0.0,132.41,109.730666657,-6.74,109.9374677032,9.620666657,0,9.620666657,100.11,-6.74,100.3366318948,132.03
2022-01-10 13:00:00,104.5094444355,-1.43,104.519227304,8.9294444355,0,8.9294444355,95.58,-1.43,95.5906967231,132.17,8.9294444355,0.0,8.9294444355,8.9294444355,0,8.9294444355,0.0,0.0,0.0,132.41,108.8794444355,-6.55,109.0762848679,8.9294444355,0,8.9294444355,99.95,-6.55,100.1643898798,132.03
2022-01-10 13:30:00,105.2255555476,-2.15,105.2475179769,7.9555555476,0,7.9555555476,97.27,-2.15,97.2937582787,132.25,7.9555555476,0.0,7.9555555476,7.9555555476,0,7.9555555476,0.0,0.0,0.0,132.49,109.6855555476,-7.32,109.9295387773,7.9555555476,0,7.9555555476,101.73,-7.32,101.9930159374,132.03
2022-01-10 14:00:00,101.583666658,-2.18,101.6070555211,8.713666658,0,8.713666658,92.87,-2.18,92.8955827798,132.34,8.713666658,0.0,8.713666658,8.713666658,0,8.713666658,0.0,0.0,0.0,132.49,105.833666658,-7.4,106.0920590726,8.713666658,0,8.713666658,97.12,-7.4,97.4015112819,132.19
2022-01-10 14:30:00,101.6097777681,2.45,101.6393104959,9.6497777681,0,9.6497777681,91.96,2.45,91.9926306831,132.62,9.6497777681,0.0,9.6497777681,9.6497777681,0,9.6497777681,0.0,0.0,0.0,132.74,105.7597777681,-2.54,105.7902745698,9.6497777681,0,9.6497777681,96.11,-2.54,96.1435577665,132.47
2022-01-10 15:00:00,101.7914444353,1.58,101.803706024,9.1414444353,0,9.1414444353,92.65,1.58,92.6634712279,132.3,9.1414444353,0.0,9.1414444353,9.1414444353,0,9.1414444353,0.0,0.0,0.0,132.96,105.9714444353,-3.46,106.0279144174,9.1414444353,0,9.1414444353,96.83,-3.46,96.8917978985,132.19
2022-01-10 15:30:00,97.9911111011,0.77,97.9941363288,10.0611111011,0,10.0611111011,87.93,0.77,87.9333713672,132.59,10.0611111011,0.0,10.0611111011,10.0611111011,0,10.0611111011,0.0,0.0,0.0,133.14,102.0011111011,-4.34,102.0933997174,10.0611111011,0,10.0611111011,91.94,-4.34,92.0423771966,132.47
2022-01-10 16:00:00,99.7118888788,1.31,99.7204938003,10.0518888788,0,10.0518888788,89.66,1.31,89.6695695317,132.59,10.0518888788,0.0,10.0518888788,10.0518888788,0,10.0518888788,0.0,0.0,0.0,133.14,103.7818888788,-3.74,103.8492564213,10.0518888788,0,10.0518888788,93.73,-3.74,93.8045867748,132.58
2022-01-10 16:30:00,103.5803333238,2.34,103.6067616108,9.5203333238,0,9.5203333238,94.06,2.34,94.0891024508,132.18,9.5203333238,0.0,9.5203333238,9.5203333238,0,9.5203333238,0.0,0.0,0.0,132.67,107.8603333238,-2.59,107.891425075,9.5203333238,0,9.5203333238,98.34,-2.59,98.3741007583,132.08
2022-01-10 17:00:00,107.3714444333,3.56,107.4304457763,11.1114444333,0,11.1114444333,96.26,3.56,96.3258075492,131.83,11.1114444333,0.0,11.1114444333,11.1114444333,0,11.1114444333,0.0,0.0,0.0,132.5,111.7314444333,-1.26,111.7385487429,11.1114444333,0,11.1114444333,100.62,-1.26,100.6278887784,131.7
2022-01-10 17:30:00,113.5768888782,2.09,113.596116955,10.6568888782,0,10.6568888782,102.92,2.09,102.9412186639,131.27,10.6568888782,0.0,10.6568888782,10.6568888782,0,10.6568888782,0.0,0.0,0.0,132.08,118.2668888782,-2.69,118.2974771706,10.6568888782,0,10.6568888782,107.61,-2.69,107.6436166245,131.13
2022-01-10 18:00:00,113.1547777685,-1.51,113.164852458,9.2747777685,0,9.2747777685,103.88,-1.51,103.8909741027,130.8,9.2747777685,0.0,9.2747777685,9.2747777685,0,9.2747777685,0.0,0.0,0.0,131.54,117.9147777685,-6.5,118.093796688,9.2747777685,0,9.2747777685,108.64,-6.5,108.8342758509,130.63
2022-01-10 18:30:00,112.3726666575,-2.24,112.394990154,9.1826666575,0,9.1826666575,103.19,-2.24,103.2143095699,131.26,9.1826666575,0.0,9.1826666575,9.1826666575,0,9.1826666575,0.0,0.0,0.0,131.61,117.1426666575,-7.29,117.3692824023,9.1826666575,0,9.1826666575,107.96,-7.29,108.2058487329,131.1
2022-01-10 19:00:00,106.7599999924,-3.87,106.8301198088,7.6299999924,0,7.6299999924,99.13,-3.87,99.2055129517,131.44,7.6299999924,0.0,7.6299999924,7.6299999924,0,7.6299999924,0.0,0.0,0.0,131.7,111.3699999924,-9.05,111.7370994715,7.6299999924,0,7.6299999924,103.74,-9.05,104.1340006914,131.28
2022-01-10 19:30:00,107.4219999955,-3.4,107.4757930096,4.4819999955,0,4.4819999955,102.94,-3.4,102.996133908,131.89,4.4819999955,0.0,4.4819999955,4.4819999955,0,4.4819999955,0.0,0.0,0.0,131.92,112.1119999955,-8.64,112.4444313561,4.4819999955,0,4.4819999955,107.63,-8.64,107.9762311808,131.77
2022-01-10 20:00:00,104.9665555512,0.03,104.9665598383,4.3765555512,0,4.3765555512,100.59,0.03,100.5900044736,132.52,4.3765555512,0.0,4.3765555512,4.3765555512,0,4.3765555512,0.0,0.0,0.0,132.66,109.5765555512,-4.94,109.68785314,4.3765555512,0,4.3765555512,105.2,-4.94,105.3159228227,132.39
2022-01-10 20:30:00,98.2232222177,-1.9,98.2415970088,4.5032222177,0,4.5032222177,93.72,-1.9,93.7392575179,131.38,4.5032222177,0.0,4.5032222177,4.5032222177,0,4.5032222177,0.0,0.0,0.0,131.89,102.5632222177,-7.05,102.8052384447,4.5032222177,0,4.5032222177,98.06,-7.05,98.3131023821,131.26
2022-01-10 21:00:00,91.9445555528,-3.63,92.0161844232,2.7745555528,0,2.7745555528,89.17,-3.63,89.2438558109,131.73,2.7745555528,0.0,2.7745555528,2.7745555528,0,2.7745555528,0.0,0.0,0.0,131.89,96.0145555528,-8.92,96.4280108578,2.7745555528,0,2.7745555528,93.24,-8.92,93.6657034351,131.57
2022-01-10 21:30:00,86.0176666645,-5.14,86.1711005988,2.1376666645,0,2.1376666645,83.88,-5.14,84.0373369402,132.27,2.1376666645,0.0,2.1376666645,2.1376666645,0,2.1376666645,0.0,0.0,0.0,132.25,89.9076666645,-10.55,90.5245327249,2.1376666645,0,2.1376666645,87.77,-10.55,88.4017839187,132.15
2022-01-10 22:00:00,81.2934444423,-6.12,81.5234844036,2.1034444423,0,2.1034444423,79.19,-6.12,79.4261323495,132.52,2.1034444423,0.0,2.1034444423,2.1034444423,0,2.1034444423,0.0,0.0,0.0,132.25,84.9334444423,-11.61,85.7232878793,2.1034444423,0,2.1034444423,82.83,-11.61,83.6397094686,132.41
2022-01-10 22:30:00,79.8848888867,-7.04,80.1944952751,2.2248888867,0,2.2248888867,77.66,-7.04,77.9784406102,132.64,2.2248888867,0.0,2.2248888867,2.2248888867,0,2.2248888867,0.0,0.0,0.0,132.25,83.4348888867,-12.58,84.3779419252,2.2248888867,0,2.2248888867,81.21,-12.58,82.1785890607,132.53
2022-01-10 23:00:00,75.3782222199,-7.53,75.7533978448,2.3282222199,0,2.3282222199,73.05,-7.53,73.43707102,132.51,2.3282222199,0.0,2.3282222199,2.3282222199,0,2.3282222199,0.0,0.0,0.0,132.03,78.6882222199,-13.12,79.7744991594,2.3282222199,0,2.3282222199,76.36,-13.12,77.4789261671,132.38
2022-01-10 23:30:00,77.4956666643,-8.2,77.9282898038,2.3656666643,0,2.3656666643,75.13,-8.2,75.5761662166,132.6,2.3656666643,0.0,2.3656666643,2.3656666643,0,2.3656666643,0.0,0.0,0.0,132.03,80.8556666643,-13.81,82.0265501635,2.3656666643,0,2.3656666643,78.49,-13.81,79.695647309,132.47
2022-01-11 00:00:00,74.9191111087,-8.92,75.4482578283,2.3991111087,0,2.3991111087,72.52,-8.92,73.0665231142,132.6,2.3991111087,0.0,2.3991111087,2.3991111087,0,2.3991111087,0.0,0.0,0.0,131.91,78.1191111087,-14.57,79.4662218834,2.3991111087,0,2.3991111087,75.72,-14.57,77.1090351386,132.47
2022-01-11 00:30:00,84.3088888866,-7.2,84.6157712563,2.2688888866,0,2.2688888866,82.04,-7.2,82.3553374105,132.6,2.2688888866,0.0,2.2688888866,2.2688888866,0,2.2688888866,0.0,0.0,0.0,131.91,87.9288888866,-12.7,88.8413164065,2.2688888866,0,2.2688888866,85.66,-12.7,86.596337105,132.47
2022-01-11 01:00:00,86.9815555533,-6.22,87.2036662444,2.2615555533,0,2.2615555533,84.72,-6.22,84.9480241089,132.17,2.2615555533,0.0,2.2615555533,2.2615555533,0,2.2615555533,0.0,0.0,0.0,131.7,90.7515555533,-11.62,91.4924545268,2.2615555533,0,2.2615555533,88.49,-11.62,89.2496750694,132.05
2022-01-11 01:30:00,85.5411111089,-7.17,85.8410775197,2.2511111089,0,2.2511111089,83.29,-7.17,83.5980442355,131.66,2.2511111089,0.0,2.2511111089,2.2511111089,0,2.2511111089,0.0,0.0,0.0,131.31,89.2511111089,-12.63,90.1403224654,2.2511111089,0,2.2511111089,87.0,-12.63,87.9119838247,131.55
2022-01-11 02:00:00,82.4648888866,-7.89,82.8414751141,2.2848888866,0,2.2848888866,80.18,-7.89,80.5672669265,132.04,2.2848888866,0.0,2.2848888866,2.2848888866,0,2.2848888866,0.0,0.0,0.0,131.56,86.0148888866,-13.42,87.0554852389,2.2848888866,0,2.2848888866,83.73,-13.42,84.7986397297,131.93
2022-01-11 02:30:00,81.5544444422,-8.25,81.9706649252,2.2644444422,0,2.2644444422,79.29,-8.25,79.7180443814,132.3,2.2644444422,0.0,2.2644444422,2.2644444422,0,2.2644444422,0.0,0.0,0.0,131.7,85.4444444422,-13.89,86.5660741055,2.2644444422,0,2.2644444422,83.18,-13.89,84.3317526202,132.18
2022-01-11 03:00:00,79.8579999977,-8.49,80.3080336183,2.2879999977,0,2.2879999977,77.57,-8.49,78.033230101,132.52,2.2879999977,0.0,2.2879999977,2.2879999977,0,2.2879999977,0.0,0.0,0.0,131.84,83.2879999977,-14.09,84.4714096225,2.2879999977,0,2.2879999977,81.0,-14.09,82.2163493473,132.33
2022-01-11 03:30:00,77.0029999977,-9.4,77.5746221947,2.2729999977,0,2.2729999977,74.73,-9.4,75.3188747924,132.66,2.2729999977,0.0,2.2729999977,2.2729999977,0,2.2729999977,0.0,0.0,0.0,131.99,80.3029999977,-15.09,81.70850573,2.2729999977,0,2.2729999977,78.03,-15.09,79.4757132714,132.58
2022-01-11 04:00:00,74.9132222199,-9.46,75.5081615679,2.3032222199,0,2.3032222199,72.61,-9.46,73.2236553308,132.91,2.3032222199,0.0,2.3032222199,2.3032222199,0,2.3032222199,0.0,0.0,0.0,132.09,78.1432222199,-15.17,79.6020858955,2.3032222199,0,2.3032222199,75.84,-15.17,77.3423202393,132.8
2022-01-11 04:30:00,73.2565555533,-9.46,73.8648396163,2.2265555533,0,2.2265555533,71.03,-9.46,71.6571873576,133.07,2.2265555533,0.0,2.2265555533,2.2265555533,0,2.2265555533,0.0,0.0,0.0,132.24,76.4165555533,-15.19,77.9116554993,2.2265555533,0,2.2265555533,74.19,-15.19,75.7290710362,132.94
2022-01-11 05:00:00,71.6933333311,-9.2,72.2812150155,2.2633333311,0,2.2633333311,69.43,-9.2,70.0368824263,133.07,2.2633333311,0.0,2.2633333311,2.2633333311,0,2.2633333311,0.0,0.0,0.0,132.24,74.7733333311,-14.92,76.2473460354,2.2633333311,0,2.2633333311,72.51,-14.92,74.0290922543,133.03
2022-01-11 05:30:00,70.8221111088,-8.29,71.3056485975,2.2721111088,0,2.2721111088,68.55,-8.29,69.0494503961,132.96,2.2721111088,0.0,2.2721111088,2.2721111088,0,2.2721111088,0.0,0.0,0.0,132.12,73.9021111088,-13.97,75.2109229191,2.2721111088,0,2.2721111088,71.63,-13.97,72.9795711141,132.84
2022-01-11 06:00:00,69.4249999978,-7.0,69.7770064182,2.2249999978,0,2.2249999978,67.2,-7.0,67.5635996673,132.77,2.2249999978,0.0,2.2249999978,2.2249999978,0,2.2249999978,0.0,0.0,0.0,132.03,72.4549999978,-12.63,73.5475623299,2.2249999978,0,2.2249999978,70.23,-12.63,71.3566380935,132.67
2022-01-11 06:30:00,77.1169999979,-5.96,77.3469669003,2.1269999979,0,2.1269999979,74.99,-5.96,75.2264694107,132.55,2.1269999979,0.0,2.1269999979,2.1269999979,0,2.1269999979,0.0,0.0,0.0,132.15,80.5469999979,-11.47,81.359572938,2.1269999979,0,2.1269999979,78.42,-11.47,79.254383475,132.67
2022-01-11 07:00:00,85.2772222202,-3.2800000000000002,85.3402778856,2.0272222202,0,2.0272222202,83.25,-3.2800000000000002,83.3145899588,132.55,2.0272222202,0.0,2.0272222202,2.0272222202,0,2.0272222202,0.0,0.0,0.0,132.15,89.0772222202,-8.59,89.4904442858,2.0272222202,0,2.0272222202,87.05,-8.59,87.4727992007,132.43
2022-01-11 07:30:00,92.5534444426,-1.5,92.5655987837,1.8334444426,0,1.8334444426,90.72,-1.5,90.7323999462,132.16,1.8334444426,0.0,1.8334444426,1.8334444426,0,1.8334444426,0.0,0.0,0.0,132.15,96.6834444426,-6.62,96.9098180232,1.8334444426,0,1.8334444426,94.85,-6.62,95.0807388486,132.04
2022-01-11 08:00:00,95.6862222204,1.44,95.6970570227,1.8062222204,0,1.8062222204,93.88,1.44,93.8910432363,131.54,1.8062222204,0.0,1.8062222204,1.8062222204,0,1.8062222204,0.0,0.0,0.0,131.74,99.9662222204,-3.49,100.0271247463,1.8062222204,0,1.8062222204,98.16,-3.49,98.2220224797,131.37
2022-01-11 08:30:00,96.7409999976,4.21,96.8325626044,2.3809999976,0,2.3809999976,94.36,4.21,94.4538707518,130.91,2.3809999976,0.0,2.3809999976,2.3809999976,0,2.3809999976,0.0,0.0,0.0,131.49,101.0309999976,-0.59,101.0327227215,2.3809999976,0,2.3809999976,98.65,-0.59,98.6517643025,130.77
2022-01-11 09:00:00,97.559111108,5.01,97.6876668786,3.069111108,0,3.069111108,94.49,5.01,94.6227256001,131.23,3.069111108,0.0,3.069111108,3.069111108,0,3.069111108,0.0,0.0,0.0,132.13,101.839111108,0.23,101.8393708311,3.069111108,0,3.069111108,98.77,0.23,98.7702677935,131.1
2022-01-11 09:30:00,99.5283333297,5.8100000000000005,99.6977694605,3.5983333297,0,3.5983333297,95.93,5.8100000000000005,96.1057802632,131.07,3.5983333297,0.0,3.5983333297,3.5983333297,0,3.5983333297,0.0,0.0,0.0,132.04,103.8783333297,1.08,103.8839474383,3.5983333297,0,3.5983333297,100.28,1.08,100.2858155474,130.94
2022-01-11 10:00:00,99.3476666625,5.84,99.5191663515,4.1276666625,0,4.1276666625,95.22,5.84,95.3989203293,131.15,4.1276666625,0.0,4.1276666625,4.1276666625,0,4.1276666625,0.0,0.0,0.0,132.19,103.6676666625,1.12,103.6737165884,4.1276666625,0,4.1276666625,99.54,1.12,99.5463007851,131.02
2022-01-11 10:30:00,98.055999995,5.07,98.1869850593,4.955999995,0,4.955999995,93.1,5.07,93.2379477466,131.15,4.955999995,0.0,4.955999995,4.955999995,0,4.955999995,0.0,0.0,0.0,132.19,102.265999995,0.22,102.2662366326,4.955999995,0,4.955999995,97.31,0.22,97.3102486894,131.02
2022-01-11 11:00:00,96.2413333268,4.4,96.3418613092,6.5113333268,0,6.5113333268,89.73,4.4,89.8378144213,131.77,6.5113333268,0.0,6.5113333268,6.5113333268,0,6.5113333268,0.0,0.0,0.0,132.71,100.2913333268,-0.51,100.2926300407,6.5113333268,0,6.5113333268,93.78,-0.51,93.781386746,131.7
2022-01-11 11:30:00,95.9894444332,3.48,96.052505655,11.2394444332,0,11.2394444332,84.75,3.48,84.8214176962,132.25,11.2394444332,0.0,11.2394444332,11.2394444332,0,11.2394444332,0.0,0.0,0.0,133.12,99.8094444332,-1.53,99.8211705905,11.2394444332,0,11.2394444332,88.57,-1.53,88.5832139855,132.17
2022-01-11 12:00:00,97.3076666568,3.9699999999999998,97.3886178678,9.8676666568,0,9.8676666568,87.44,3.9699999999999998,87.5300776876,132.69,9.8676666568,0.0,9.8676666568,9.8676666568,0,9.8676666568,0.0,0.0,0.0,133.36,101.2476666568,-1.0,101.2526049218,9.8676666568,0,9.8676666568,91.38,-1.0,91.385471493,132.58
2022-01-11 12:30:00,97.8758888799,3.85,97.9515805081,8.9558888799,0,8.9558888799,88.92,3.85,89.0033083655,132.49,8.9558888799,0.0,8.9558888799,8.9558888799,0,8.9558888799,0.0,0.0,0.0,133.2,101.8658888799,-1.1,101.8718278883,8.9558888799,0,8.9558888799,92.91,-1.1,92.9165114498,132.31
2022-01-11 13:00:00,96.5633333253,3.63,96.6315385518,8.0533333253,0,8.0533333253,88.51,3.63,88.5844060769,132.49,8.0533333253,0.0,8.0533333253,8.0533333253,0,8.0533333253,0.0,0.0,0.0,133.2,100.5633333253,-1.35,100.5723943709,8.0533333253,0,8.0533333253,92.51,-1.35,92.5198497621,132.31
2022-01-11 13:30:00,95.435222214,3.09,95.4852330941,8.255222214,0,8.255222214,87.18,3.09,87.2347436518,132.49,8.255222214,0.0,8.255222214,8.255222214,0,8.255222214,0.0,0.0,0.0,133.2,99.375222214,-1.92,99.3937683664,8.255222214,0,8.255222214,91.12,-1.92,91.1402260256,132.42
2022-01-11 14:00:00,91.5046666586,2.73,91.545381753,8.1046666586,0,8.1046666586,83.4,2.73,83.444669692,132.63,8.1046666586,0.0,8.1046666586,8.1046666586,0,8.1046666586,0.0,0.0,0.0,133.32,95.2646666586,-2.33,95.2931561738,8.1046666586,0,8.1046666586,87.16,-2.33,87.1911377377,132.51
2022-01-11 14:30:00,90.4878888824,1.9,90.5078341051,6.4978888824,0,6.4978888824,83.99,1.9,84.0114879049,132.63,6.4978888824,0.0,6.4978888824,6.4978888824,0,6.4978888824,0.0,0.0,0.0,133.32,94.2878888824,-3.2,94.3421750327,6.4978888824,0,6.4978888824,87.79,-3.2,87.8483016341,132.58
2022-01-11 15:00:00,92.0298888833,1.97,92.0509714662,5.5598888833,0,5.5598888833,86.47,1.97,86.4924378197,132.74,5.5598888833,0.0,5.5598888833,5.5598888833,0,5.5598888833,0.0,0.0,0.0,133.21,95.9398888833,-3.11,95.9902827319,5.5598888833,0,5.5598888833,90.38,-3.11,90.4334921365,132.58
2022-01-11 15:30:00,93.2424444395,2.23,93.2691071312,4.9524444395,0,4.9524444395,88.29,2.23,88.3181578159,132.63,4.9524444395,0.0,4.9524444395,4.9524444395,0,4.9524444395,0.0,0.0,0.0,133.13,97.2424444395,-2.81,97.283036037,4.9524444395,0,4.9524444395,92.29,-2.81,92.332768831,132.48
2022-01-11 16:00:00,93.1249986841,1.17,93.1323481929,5.4949986842000005,0,5.4949986842000005,87.63,1.17,87.6378103332,132.48,5.4949986842000005,0.0,5.4949986842000005,5.4949986842000005,0,5.4949986842000005,0.0,0.0,0.0,133.13,97.1249986841,-3.93,97.2044765913,5.4949986842000005,0,5.4949986842000005,91.63,-3.93,91.7142398976,132.38
2022-01-11 16:30:00,91.74321745660001,-0.66,91.7455914433,8.8332174566,0,8.8332174566,82.91,-0.66,82.9126269033,132.48,8.8332174566,0.0,8.8332174566,8.8332174566,0,8.8332174566,0.0,0.0,0.0,132.9,95.5132174566,-5.88,95.6940390459,8.8332174566,0,8.8332174566,86.68,-5.88,86.8792080995,132.38
2022-01-11 17:00:00,91.7512174026,-0.35000000000000003,91.7518849663,13.8312174026,0,13.8312174026,77.92,-0.35000000000000003,77.9207860587,132.79,13.8312174026,0.0,13.8312174026,13.8312174026,0,13.8312174026,0.0,0.0,0.0,132.9,95.3112174026,-5.53,95.4715091678,13.8312174026,0,13.8312174026,81.48,-5.53,81.6674433296,132.66
2022-01-11 17:30:00,109.5491773027,4.06,109.6243852786,11.4591773027,0,11.4591773027,98.09,4.06,98.1739868804,132.42,11.4591773027,0.0,11.4591773027,11.4591773027,0,11.4591773027,0.0,0.0,0.0,132.59,113.9991773027,-0.75,114.0016443991,11.4591773027,0,11.4591773027,102.54,-0.75,102.5427427954,132.33
2022-01-11 18:00:00,111.5924444347,4.42,111.6799447301,9.7324444347,0,9.7324444347,101.86,4.42,101.9558531915,131.43,9.7324444347,0.0,9.7324444347,9.7324444347,0,9.7324444347,0.0,0.0,0.0,132.31,116.1924444347,-0.35000000000000003,116.1929715762,9.7324444347,0,9.7324444347,106.46,-0.35000000000000003,106.4605753319,131.29
2022-01-11 18:30:00,108.5837777667,3.18,108.6303327533,11.0937777667,0,11.0937777667,97.49,3.18,97.5418499927,131.43,11.0937777667,0.0,11.0937777667,11.0937777667,0,11.0937777667,0.0,0.0,0.0,132.41,113.0137777667,-1.69,113.0264131303,11.0937777667,0,11.0937777667,101.92,-1.69,101.9340105166,131.29
2022-01-11 19:00:00,112.7391111034,2.84,112.7748765124,7.6891111034,0,7.6891111034,105.05,2.84,105.0883823265,131.43,7.6891111034,0.0,7.6891111034,7.6891111034,0,7.6891111034,0.0,0.0,0.0,132.31,117.5391111034,-2.02,117.5564674486,7.6891111034,0,7.6891111034,109.85,-2.02,109.8685710292,131.4
2022-01-11 19:30:00,109.8178888849,2.24,109.8407316032,3.9978888849,0,3.9978888849,105.82,2.24,105.8437055285,131.67,3.9978888849,0.0,3.9978888849,3.9978888849,0,3.9978888849,0.0,0.0,0.0,132.56,114.6078888849,-2.65,114.6385218618,3.9978888849,0,3.9978888849,110.61,-2.65,110.6417398634,131.59
2022-01-11 20:00:00,103.1756666645,1.94,103.1939038494,2.1356666645,0,2.1356666645,101.04,1.94,101.058622591,131.67,2.1356666645,0.0,2.1356666645,2.1356666645,0,2.1356666645,0.0,0.0,0.0,132.43,107.7456666645,-3.0,107.7874235938,2.1356666645,0,2.1356666645,105.61,-3.0,105.6526010092,131.59
2022-01-11 20:30:00,97.9379999981,1.62,97.9513973541,1.9479999981,0,1.9479999981,95.99,1.62,96.0036692007,131.7,1.9479999981,0.0,1.9479999981,1.9479999981,0,1.9479999981,0.0,0.0,0.0,132.3,102.2779999981,-3.34,102.3325211436,1.9479999981,0,1.9479999981,100.33,-3.34,100.3855791436,131.58
2022-01-11 21:00:00,92.3586666647,-0.34,92.3592924837,1.9486666647000002,0,1.9486666647000002,90.41,-0.34,90.4106393076,131.7,1.9486666647000002,0.0,1.9486666647000002,1.9486666647000002,0,1.9486666647000002,0.0,0.0,0.0,132.3,96.4286666647,-5.43,96.5814301754,1.9486666647000002,0,1.9486666647000002,94.48,-5.43,94.6359091466,131.58
2022-01-11 21:30:00,87.1598888869,-1.78,87.178062784,2.0198888869,0,2.0198888869,85.14,-1.78,85.1586049674,131.81,2.0198888869,0.0,2.0198888869,2.0198888869,0,2.0198888869,0.0,0.0,0.0,132.19,91.0198888869,-6.99,91.2878977356,2.0198888869,0,2.0198888869,89.0,-6.99,89.2740729439,131.73
2022-01-11 22:00:00,80.7558888867,-4.02,80.8558840771,2.1658888867,0,2.1658888867,78.59,-4.02,78.6927474422,131.81,2.1658888867,0.0,2.1658888867,2.1658888867,0,2.1658888867,0.0,0.0,0.0,131.99,84.3258888867,-9.34,84.8415649109,2.1658888867,0,2.1658888867,82.16,-9.34,82.6891842988,131.73
2022-01-11 22:30:00,74.8238888868,-5.05,74.9941120898,2.1238888868,0,2.1238888868,72.7,-5.05,72.8751843908,131.81,2.1238888868,0.0,2.1238888868,2.1238888868,0,2.1238888868,0.0,0.0,0.0,131.63,78.1338888868,-10.5,78.8362517664,2.1238888868,0,2.1238888868,76.01,-10.5,76.7318063126,131.73
2022-01-11 23:00:00,69.3949999979,-6.22,69.6731973194,2.1249999979,0,2.1249999979,67.27,-6.22,67.5569485693,132.1,2.1249999979,0.0,2.1249999979,2.1249999979,0,2.1249999979,0.0,0.0,0.0,131.76,72.4649999979,-11.77,73.4146383543,2.1249999979,0,2.1249999979,70.34,-11.77,71.3179395384,131.97
2022-01-11 23:30:00,66.1384444423,-6.46,66.4531822657,2.1784444423,0,2.1784444423,63.96,-6.46,64.2854042532,132.48,2.1784444423,0.0,2.1784444423,2.1784444423,0,2.1784444423,0.0,0.0,0.0,131.99,69.0584444423,-12.07,70.105303999,2.1784444423,0,2.1784444423,66.88,-12.07,67.9604245131,132.36
2022-01-12 00:00:00,63.2995555534,-7.32,63.7213946274,2.1595555534,0,2.1595555534,61.14,-7.32,61.5766351793,132.48,2.1595555534,0.0,2.1595555534,2.1595555534,0,2.1595555534,0.0,0.0,0.0,131.99,66.0795555534,-12.99,67.3442481741,2.1595555534,0,2.1595555534,63.92,-12.99,65.2265781718,132.36
2022-01-12 00:30:00,72.0865555534,-5.77,72.3171099502,2.1465555534,0,2.1465555534,69.94,-5.77,70.1776068272,132.78,2.1465555534,0.0,2.1465555534,2.1465555534,0,2.1465555534,0.0,0.0,0.0,132.11,75.2865555534,-11.26,76.1239321573,2.1465555534,0,2.1465555534,73.14,-11.26,74.0016702514,132.65
2022-01-12 01:00:00,74.6159999978,-5.25,74.8004676167,2.1659999978,0,2.1659999978,72.45,-5.25,72.639968337,132.02,2.1659999978,0.0,2.1659999978,2.1659999978,0,2.1659999978,0.0,0.0,0.0,131.57,77.9259999978,-10.68,78.6544587144,2.1659999978,0,2.1659999978,75.76,-10.68,76.5090844279,131.88
2022-01-12 01:30:00,73.7391111089,-5.61,73.9522048835,2.1891111089,0,2.1891111089,71.55,-5.61,71.7695938403,131.75,2.1891111089,0.0,2.1891111089,2.1891111089,0,2.1891111089,0.0,0.0,0.0,131.4,76.9991111089,-11.08,77.7922201223,2.1891111089,0,2.1891111089,74.81,-11.08,75.6260702404,131.63
2022-01-12 02:00:00,71.1585555534,-6.49,71.4539021219,2.1385555534,0,2.1385555534,69.02,-6.49,69.3244581659,131.92,2.1385555534,0.0,2.1385555534,2.1385555534,0,2.1385555534,0.0,0.0,0.0,131.51,74.3085555534,-12.03,75.2760408658,2.1385555534,0,2.1385555534,72.17,-12.03,73.1657693187,131.77
2022-01-12 02:30:00,69.9588888867,-6.27,70.2392983612,2.1388888868,0,2.1388888868,67.82,-6.27,68.1092159696,132.29,2.1388888868,0.0,2.1388888868,2.1388888868,0,2.1388888868,0.0,0.0,0.0,131.71,73.0488888867,-11.81,73.997407168,2.1388888868,0,2.1388888868,70.91,-11.81,71.886745649,132.14
2022-01-12 03:00:00,68.9318888868,-6.4,69.2283562242,2.1118888868,0,2.1118888868,66.82,-6.4,67.1257953398,132.22,2.1118888868,0.0,2.1118888868,2.1118888868,0,2.1118888868,0.0,0.0,0.0,131.71,71.9718888868,-11.96,72.9588540887,2.1118888868,0,2.1118888868,69.86,-11.96,70.8763797044,132.14
2022-01-12 03:30:00,66.4949999979,-7.2,66.8836678474,2.1249999979,0,2.1249999979,64.37,-7.2,64.7714203951,132.29,2.1249999979,0.0,2.1249999979,2.1249999979,0,2.1249999979,0.0,0.0,0.0,131.71,69.4449999979,-12.82,70.6184142041,2.1249999979,0,2.1249999979,67.32,-12.82,68.5298095722,132.14
2022-01-12 04:00:00,64.1199999979,-7.52,64.559467158,2.1499999979,0,2.1499999979,61.97,-7.52,62.4246049247,132.52,2.1499999979,0.0,2.1499999979,2.1499999979,0,2.1499999979,0.0,0.0,0.0,131.85,66.9499999978,-13.18,68.2349976164,2.1499999979,0,2.1499999979,64.8,-13.18,66.1267903349,132.36
2022-01-12 04:30:00,62.6187777757,-7.72,63.092865921,2.0787777757,0,2.0787777757,60.54,-7.72,61.0302384069,132.6,2.0787777757,0.0,2.0787777757,2.0787777757,0,2.0787777757,0.0,0.0,0.0,131.85,65.4087777757,-13.39,66.7652627503,2.0787777757,0,2.0787777757,63.33,-13.39,64.7300625676,132.45
2022-01-12 05:00:00,61.856111109,-7.52,62.3115469357,2.156111109,0,2.156111109,59.7,-7.52,60.1717574947,132.3,2.156111109,0.0,2.156111109,2.156111109,0,2.156111109,0.0,0.0,0.0,131.57,64.606111109,-13.17,65.9348048653,2.156111109,0,2.156111109,62.45,-13.17,63.8235959501,132.19
2022-01-12 05:30:00,63.7983333312,-7.01,64.1822984618,2.1583333312,0,2.1583333312,61.64,-7.01,62.0373250552,132.38,2.1583333312,0.0,2.1583333312,2.1583333312,0,2.1583333312,0.0,0.0,0.0,131.66,66.6383333312,-12.65,67.8283861606,2.1583333312,0,2.1583333312,64.48,-12.65,65.7091538524,132.19
2022-01-12 06:00:00,66.3939999979,-5.99,66.6636582834,2.0839999979,0,2.0839999979,64.31,-5.99,64.5883596324,132.71,2.0839999979,0.0,2.0839999979,2.0839999979,0,2.0839999979,0.0,0.0,0.0,132.06,69.3639999979,-11.57,70.3223250164,2.0839999979,0,2.0839999979,67.28,-11.57,68.2675860127,132.55
2022-01-12 06:30:00,75.3647777759,-3.04,75.426065317,1.9247777759,0,1.9247777759,73.44,-3.04,73.5028924601,132.6,1.9247777759,0.0,1.9247777759,1.9247777759,0,1.9247777759,0.0,0.0,0.0,132.13,78.7647777759,-8.39,79.2103674911,1.9247777759,0,1.9247777759,76.84,-8.39,77.2966862162,132.47
2022-01-12 07:00:00,84.2393333314,-0.1,84.2393926861,1.8993333314,0,1.8993333314,82.34,-0.1,82.3400607238,132.14,1.8993333314,0.0,1.8993333314,1.8993333314,0,1.8993333314,0.0,0.0,0.0,132.01,88.0193333314,-5.23,88.1745764952,1.8993333314,0,1.8993333314,86.12,-5.23,86.2786607453,132.0
2022-01-12 07:30:00,91.2959999971,0.2,91.2962190645,2.9259999971,0,2.9259999971,88.37,0.2,88.3702263209,131.59,2.9259999971,0.0,2.9259999971,2.9259999971,0,2.9259999971,0.0,0.0,0.0,131.88,95.3759999971,-4.8,95.4967087152,2.9259999971,0,2.9259999971,92.45,-4.8,92.5745240333,131.47
2022-01-12 08:00:00,94.3998888833,0.41000000000000003,94.4007792403,5.5798888833,0,5.5798888833,88.82,0.41000000000000003,88.8209462908,130.76,5.5798888833,0.0,5.5798888833,5.5798888833,0,5.5798888833,0.0,0.0,0.0,131.15,98.4898888833,-4.58,98.5963214945,5.5798888833,0,5.5798888833,92.91,-4.58,93.0228170934,130.62
2022-01-12 08:30:00,98.3114444378,2.31,98.3385794459,6.6714444378,0,6.6714444378,91.64,2.31,91.6691098462,130.76,6.6714444378,0.0,6.6714444378,6.6714444378,0,6.6714444378,0.0,0.0,0.0,131.15,102.5314444378,-2.56,102.5633984348,6.6714444378,0,6.6714444378,95.86,-2.56,95.8941770912,130.62
2022-01-12 09:00:00,100.6113333258,4.18,100.698127061,7.5313333258,0,7.5313333258,93.08,4.18,93.1738096248,130.57,7.5313333258,0.0,7.5313333258,7.5313333258,0,7.5313333258,0.0,0.0,0.0,131.24,104.8613333258,-0.62,104.8631662066,7.5313333258,0,7.5313333258,97.33,-0.62,97.3319747051,130.44
2022-01-12 09:30:00,99.5086666565,4.0,99.5890292138,10.1686666565,0,10.1686666565,89.34,4.0,89.4295007254,131.23,10.1686666565,0.0,10.1686666565,10.1686666565,0,10.1686666565,0.0,0.0,0.0,132.07,103.5686666565,-0.96,103.573115783,10.1686666565,0,10.1686666565,93.4,-0.96,93.4049334885,131.13
2022-01-12 10:00:00,95.6586666536,5.51,95.8172249961,13.0486666536,0,13.0486666536,82.61,5.51,82.7935516813,132.27,13.0486666536,0.0,13.0486666536,13.0486666536,0,13.0486666536,0.0,0.0,0.0,133.07,99.3986666536,0.54,99.4001334633,13.0486666536,0,13.0486666536,86.35,0.54,86.3516884606,132.21
2022-01-12 10:30:00,90.7967777621,5.22,90.9467055587,15.6667777621,0,15.6667777621,75.13,5.22,75.3111233484,132.57,15.6667777621,0.0,15.6667777621,15.6667777621,0,15.6667777621,0.0,0.0,0.0,133.39,94.1967777621,0.16,94.1969136478,15.6667777621,0,15.6667777621,78.53,0.16,78.5301629949,132.41
2022-01-12 11:00:00,86.5287777609,4.78,86.6607049405,16.9087777609,0,16.9087777609,69.62,4.78,69.7839007222,132.57,16.9087777609,0.0,16.9087777609,16.9087777609,0,16.9087777609,0.0,0.0,0.0,133.39,89.6787777609,-0.28,89.6792148755,16.9087777609,0,16.9087777609,72.77,-0.28,72.7705386815,132.41
2022-01-12 11:30:00,83.8764444268,4.92,84.0206184795,17.6264444268,0,17.6264444268,66.25,4.92,66.4324386125,132.88,17.6264444268,0.0,17.6264444268,17.6264444268,0,17.6264444268,0.0,0.0,0.0,133.58,86.8664444268,-0.15,86.86657393589999,17.6264444268,0,17.6264444268,69.24,-0.15,69.2401624781,132.77
2022-01-12 12:00:00,82.0526666477,4.82,82.1941147771,18.9626666477,0,18.9626666477,63.09,4.82,63.2738532097,132.88,18.9626666477,0.0,18.9626666477,18.9626666477,0,18.9626666477,0.0,0.0,0.0,133.58,84.8826666477,-0.29,84.883162036,18.9626666477,0,18.9626666477,65.92,-0.29,65.9206378913,132.77
2022-01-12 12:30:00,81.3648888695,4.75,81.5034210371,19.3448888695,0,19.3448888695,62.02,4.75,62.2016310076,133.12,19.3448888695,0.0,19.3448888695,19.3448888695,0,19.3448888695,0.0,0.0,0.0,133.68,84.1448888695,-0.39,84.1457926629,19.3448888695,0,19.3448888695,64.8,-0.39,64.8011736005,132.92
2022-01-12 13:00:00,81.2722222035,4.57,81.4006081174,18.7622222035,0,18.7622222035,62.51,4.57,62.6768298496,133.12,18.7622222035,0.0,18.7622222035,18.7622222035,0,18.7622222035,0.0,0.0,0.0,133.81,84.0822222035,-0.6000000000000001,84.0843629379,18.7622222035,0,18.7622222035,65.32,-0.6000000000000001,65.3227556063,133.04
2022-01-12 13:30:00,79.4356666487,3.15,79.4980983164,17.9756666487,0,17.9756666487,61.46,3.15,61.5406702921,133.27,17.9756666487,0.0,17.9756666487,17.9756666487,0,17.9756666487,0.0,0.0,0.0,133.81,82.2156666487,-2.11,82.2427379316,17.9756666487,0,17.9756666487,64.24,-2.11,64.274642745,133.13
2022-01-12 14:00:00,78.696444428,2.56,78.7380718942,16.446444428,0,16.446444428,62.25,2.56,62.30261712,133.55,16.446444428,0.0,16.446444428,16.446444428,0,16.446444428,0.0,0.0,0.0,133.96,81.516444428,-2.71,81.5614787273,16.446444428,0,16.446444428,65.07,-2.71,65.1264078543,133.42
2022-01-12 14:30:00,83.6401110989,2.7,83.6836793207,12.1701110989,0,12.1701110989,71.47,2.7,71.520982236,133.4,12.1701110989,0.0,12.1701110989,12.1701110989,0,12.1701110989,0.0,0.0,0.0,133.84,86.8501110989,-2.48,86.8855120138,12.1701110989,0,12.1701110989,74.68,-2.48,74.7211670144,133.42
2022-01-12 15:00:00,82.8938874218,1.77,82.9127823191,11.0138874218,0,11.0138874218,71.88,1.77,71.9017892684,133.03,11.0138874218,0.0,11.0138874218,11.0138874218,0,11.0138874218,0.0,0.0,0.0,133.5,86.1538874218,-3.41,86.2213454887,11.0138874218,0,11.0138874218,75.14,-3.41,75.2173364325,132.9
2022-01-12 15:30:00,80.4465507864,-1.0,80.4527658532,11.6465507864,0,11.6465507864,68.8,-1.0,68.8072670581,132.52,11.6465507864,0.0,11.6465507864,11.6465507864,0,11.6465507864,0.0,0.0,0.0,132.9,83.5665507864,-6.33,83.8059503278,11.6465507864,0,11.6465507864,71.92,-6.33,72.1980283664,132.4
2022-01-12 16:00:00,86.183106362,-0.65,86.1855575036,11.693106362,0,11.693106362,74.49,-0.65,74.4928358972,132.88,11.693106362,0.0,11.693106362,11.693106362,0,11.693106362,0.0,0.0,0.0,132.9,89.593106362,-5.9,89.7871633787,11.693106362,0,11.693106362,77.9,-5.9,78.1231079771,132.77
2022-01-12 16:30:00,95.4586618833,0.6000000000000001,95.4605474976,12.1686618833,0,12.1686618833,83.29,0.6000000000000001,83.2921610957,132.38,12.1686618833,0.0,12.1686618833,12.1686618833,0,12.1686618833,0.0,0.0,0.0,132.47,99.2586618833,-4.52,99.3615235333,12.1686618833,0,12.1686618833,87.09,-4.52,87.2072158712,132.22
2022-01-12 17:00:00,101.4096618184,2.45,101.4392528074,13.8096618184,0,13.8096618184,87.6,2.45,87.6342541476,131.98,13.8096618184,0.0,13.8096618184,13.8096618184,0,13.8096618184,0.0,0.0,0.0,132.3,105.4096618184,-2.49,105.43906726,13.8096618184,0,13.8096618184,91.6,-2.49,91.6338370909,131.85
2022-01-12 17:30:00,112.0665506989,4.8,112.169299657,14.7265506989,0,14.7265506989,97.34,4.8,97.4582762006,131.24,14.7265506989,0.0,14.7265506989,14.7265506989,0,14.7265506989,0.0,0.0,0.0,131.85,116.4865506989,0.01,116.4865511281,14.7265506989,0,14.7265506989,101.76,0.01,101.7600004914,131.12
2022-01-12 18:00:00,110.9104394986,4.38,110.9968918023,14.5304394986,0,14.5304394986,96.38,4.38,96.4794734646,131.24,14.5304394986,0.0,14.5304394986,14.5304394986,0,14.5304394986,0.0,0.0,0.0,132.13,115.2804394986,-0.43,115.2812414532,14.5304394986,0,14.5304394986,100.75,-0.43,100.7509176137,131.12
2022-01-12 18:30:00,114.0015505884,5.89,114.153605447,13.3315505884,0,13.3315505884,100.67,5.89,100.8421588424,131.24,13.3315505884,0.0,13.3315505884,13.3315505884,0,13.3315505884,0.0,0.0,0.0,132.13,118.5215505884,1.21,118.5277269413,13.3315505884,0,13.3315505884,105.19,1.21,105.1969590815,131.12
2022-01-12 19:00:00,121.6831328757,2.39,121.7066018195,7.1931328757,0,7.1931328757,114.49,2.39,114.5149431297,130.92,7.1931328757,0.0,7.1931328757,7.1931328757,0,7.1931328757,0.0,0.0,0.0,132.0,126.8731328757,-2.41,126.8960202122,7.1931328757,0,7.1931328757,119.68,-2.41,119.7042626643,130.79
2022-01-12 19:30:00,111.8481111058,-1.96,111.8652830771,5.3481111058,0,5.3481111058,106.5,-1.96,106.5180341538,131.16,5.3481111058,0.0,5.3481111058,5.3481111058,0,5.3481111058,0.0,0.0,0.0,132.1,116.7181111058,-7.06,116.9314374328,5.3481111058,0,5.3481111058,111.37,-7.06,111.5935504409,131.04
2022-01-12 20:00:00,105.6241111073,-4.13,105.7048236705,3.8041111073,0,3.8041111073,101.82,-4.13,101.9037256434,131.92,3.8041111073,0.0,3.8041111073,3.8041111073,0,3.8041111073,0.0,0.0,0.0,132.25,110.2641111073,-9.42,110.6657607315,3.8041111073,0,3.8041111073,106.46,-9.42,106.8759467794,131.81
2022-01-12 20:30:00,103.1719999979,-5.25,103.305489126,2.0919999979,0,2.0919999979,101.08,-5.25,101.2162482016,132.55,2.0919999979,0.0,2.0919999979,2.0919999979,0,2.0919999979,0.0,0.0,0.0,132.6,107.7819999979,-10.6,108.3019830084,2.0919999979,0,2.0919999979,105.69,-10.6,106.2202245337,132.43
2022-01-12 21:00:00,98.2698888868,-5.62,98.4304600305,2.1198888868,0,2.1198888868,96.15,-5.62,96.3141054052,132.79,2.1198888868,0.0,2.1198888868,2.1198888868,0,2.1198888868,0.0,0.0,0.0,132.72,102.6398888868,-11.03,103.2308466045,2.1198888868,0,2.1198888868,100.52,-11.03,101.1233469581,132.7
2022-01-12 21:30:00,92.9274444423,-3.18,92.9818387137,2.1674444423,0,2.1674444423,90.76,-3.18,90.8156924766,132.79,2.1674444423,0.0,2.1674444423,2.1674444423,0,2.1674444423,0.0,0.0,0.0,132.72,97.0174444423,-8.47,97.3864745543,2.1674444423,0,2.1674444423,94.85,-8.47,95.2274298719,132.7
2022-01-12 22:00:00,86.6036666645,-4.43,86.716895584,2.1736666645,0,2.1736666645,84.43,-4.43,84.5461400656,132.23,2.1736666645,0.0,2.1736666645,2.1736666645,0,2.1736666645,0.0,0.0,0.0,132.25,90.4336666645,-9.76,90.9588130221,2.1736666645,0,2.1736666645,88.26,-9.76,88.7980022298,132.13
2022-01-12 22:30:00,79.725111109,-5.9,79.9431256666,2.095111109,0,2.095111109,77.63,-5.9,77.8538817272,131.67,2.095111109,0.0,2.095111109,2.095111109,0,2.095111109,0.0,0.0,0.0,131.51,83.255111109,-11.34,84.0238604551,2.095111109,0,2.095111109,81.16,-11.34,81.9484057197,131.56
2022-01-12 23:00:00,73.5765555534,-7.32,73.93978582,2.1165555534,0,2.1165555534,71.46,-7.32,71.8339334855,131.77,2.1165555534,0.0,2.1165555534,2.1165555534,0,2.1165555534,0.0,0.0,0.0,131.43,76.8165555534,-12.92,77.8955044088,2.1165555534,0,2.1165555534,74.7,-12.92,75.809078612,131.68
2022-01-12 23:30:00,70.0112222195,-8.0,70.4668094685,2.7512222195,0,2.7512222195,67.26,-8.0,67.734094812,132.4,2.7512222195,0.0,2.7512222195,2.7512222195,0,2.7512222195,0.0,0.0,0.0,131.78,73.0612222195,-13.69,74.3327538317,2.7512222195,0,2.7512222195,70.31,-13.69,71.6303860104,132.26
2022-01-13 00:00:00,67.0325555534,-8.93,67.6247617668,2.1425555534,0,2.1425555534,64.89,-8.93,65.5015801336,132.92,2.1425555534,0.0,2.1425555534,2.1425555534,0,2.1425555534,0.0,0.0,0.0,132.23,69.9825555534,-14.67,71.5036151659,2.1425555534,0,2.1425555534,67.84,-14.67,69.4080290745,132.8
2022-01-13 00:30:00,76.5925555534,-6.98,76.9099471213,2.1125555534,0,2.1125555534,74.48,-6.98,74.806355345,132.79,2.1125555534,0.0,2.1125555534,2.1125555534,0,2.1125555534,0.0,0.0,0.0,131.96,79.9525555534,-12.55,80.9315367426,2.1125555534,0,2.1125555534,77.84,-12.55,78.8452160882,132.66
2022-01-13 01:00:00,79.200111109,-6.2,79.4424168796,2.150111109,0,2.150111109,77.05,-6.2,77.2990459191,132.32,2.150111109,0.0,2.150111109,2.150111109,0,2.150111109,0.0,0.0,0.0,131.81,82.690111109,-11.68,83.510938656,2.150111109,0,2.150111109,80.54,-11.68,81.3825165499,132.17
2022-01-13 01:30:00,77.9865555534,-5.65,78.1909543814,2.1765555534,0,2.1765555534,75.81,-5.65,76.0202512493,131.92,2.1765555534,0.0,2.1765555534,2.1765555534,0,2.1765555534,0.0,0.0,0.0,131.48,81.4165555534,-11.11,82.1710874832,2.1765555534,0,2.1765555534,79.24,-11.11,80.0150592076,131.74
2022-01-13 02:00:00,75.7247777756,-6.17,75.9757255257,2.1947777756,0,2.1947777756,73.53,-6.17,73.7884123694,132.06,2.1947777756,0.0,2.1947777756,2.1947777756,0,2.1947777756,0.0,0.0,0.0,131.71,79.0347777756,-11.69,79.8946318474,2.1947777756,0,2.1947777756,76.84,-11.69,77.7241384642,131.95
2022-01-13 02:30:00,75.1194444423,-6.41,75.3924335283,2.1694444423,0,2.1694444423,72.95,-6.41,73.2310767366,132.28,2.1694444423,0.0,2.1694444423,2.1694444423,0,2.1694444423,0.0,0.0,0.0,131.82,78.3994444423,-11.95,79.3049518558,2.1694444423,0,2.1694444423,76.23,-11.95,77.1609707041,132.14
2022-01-13 03:00:00,73.9788888867,-6.64,74.2762788575,2.1788888867,0,2.1788888867,71.8,-6.64,72.1063769718,132.4,2.1788888867,0.0,2.1788888867,2.1788888867,0,2.1788888867,0.0,0.0,0.0,131.82,77.2188888867,-12.21,78.1782636089,2.1788888867,0,2.1788888867,75.04,-12.21,76.0268748536,132.31
2022-01-13 03:30:00,71.61422222,-7.09,71.9643309159,2.22422222,0,2.22422222,69.39,-7.09,69.7512738235,132.52,2.22422222,0.0,2.22422222,2.22422222,0,2.22422222,0.0,0.0,0.0,131.99,74.73422222,-12.71,75.807308822,2.22422222,0,2.22422222,72.51,-12.71,73.61551602750001,132.43
2022-01-13 04:00:00,69.17322222,-7.63,69.5927551711,2.19322222,0,2.19322222,66.98,-7.63,67.4131834288,132.76,2.19322222,0.0,2.19322222,2.19322222,0,2.19322222,0.0,0.0,0.0,132.08,72.19322222,-13.3,73.4081149091,2.19322222,0,2.19322222,70.0,-13.3,71.2522982085,132.59
2022-01-13 04:30:00,67.2803333312,-9.0,67.8796232543,2.1703333312,0,2.1703333312,65.11,-9.0,65.7290810829,132.95,2.1703333312,0.0,2.1703333312,2.1703333312,0,2.1703333312,0.0,0.0,0.0,132.25,70.2503333312,-14.76,71.7841690983,2.1703333312,0,2.1703333312,68.08,-14.76,69.661639372,132.82
2022-01-13 05:00:00,66.5064444422,-9.27,67.1493860906,2.2164444422,0,2.2164444422,64.29,-9.27,64.9548843429,132.95,2.2164444422,0.0,2.2164444422,2.2164444422,0,2.2164444422,0.0,0.0,0.0,132.17,69.4564444422,-15.03,71.0640455825,2.2164444422,0,2.2164444422,67.24,-15.03,68.899335991,132.82
2022-01-13 05:30:00,70.0376666645,-8.86,70.5958522281,2.1776666645000002,0,2.1776666645000002,67.86,-8.86,68.4359496171,132.95,2.1776666645000002,0.0,2.1776666645000002,2.1776666645000002,0,2.1776666645000002,0.0,0.0,0.0,132.08,73.1476666645,-14.61,74.5924475967,2.1776666645000002,0,2.1776666645000002,70.97,-14.61,72.4582155452,132.82
2022-01-13 06:00:00,72.6977777757,-8.12,73.1498550478,2.1077777757,0,2.1077777757,70.59,-8.12,71.0554888802,133.12,2.1077777757,0.0,2.1077777757,2.1077777757,0,2.1077777757,0.0,0.0,0.0,132.25,75.9377777757,-13.78,77.1779404591,2.1077777757,0,2.1077777757,73.83,-13.78,75.1049752014,132.91
2022-01-13 06:30:00,81.1025555535,-4.65,81.2357496261,2.0225555535,0,2.0225555535,79.08,-4.65,79.2165948523,132.83,2.0225555535,0.0,2.0225555535,2.0225555535,0,2.0225555535,0.0,0.0,0.0,132.15,84.7225555535,-10.04,85.3153738755,2.0225555535,0,2.0225555535,82.7,-10.04,83.3072121728,132.71
2022-01-13 07:00:00,88.6854444425,-2.54,88.7218104863,1.8954444425,0,1.8954444425,86.79,-2.54,86.8271599213,131.95,1.8954444425,0.0,1.8954444425,1.8954444425,0,1.8954444425,0.0,0.0,0.0,131.71,92.6654444425,-7.76,92.9897961807,1.8954444425,0,1.8954444425,90.77,-7.76,91.1011004324,131.81
2022-01-13 07:30:00,96.5671111093,-1.21,96.5746915501,1.7871111093,0,1.7871111093,94.78,-1.21,94.7877233612,131.43,1.7871111093,0.0,1.7871111093,1.7871111093,0,1.7871111093,0.0,0.0,0.0,131.51,100.9271111093,-6.26,101.1210628745,1.7871111093,0,1.7871111093,99.14,-6.26,99.3374410784,131.29
2022-01-13 08:00:00,103.5749999982,1.81,103.5908139008,1.7649999982,0,1.7649999982,101.81,1.81,101.8260880128,130.93,1.7649999982,0.0,1.7649999982,1.7649999982,0,1.7649999982,0.0,0.0,0.0,131.23,108.2249999982,-3.08,108.2688183394,1.7649999982,0,1.7649999982,106.46,-3.08,106.504544504,130.8
2022-01-13 08:30:00,104.3782222186,2.7,104.4131374565,3.6582222186,0,3.6582222186,100.72,2.7,100.7561829368,130.93,3.6582222186,0.0,3.6582222186,3.6582222186,0,3.6582222186,0.0,0.0,0.0,131.61,108.9782222186,-2.13,108.9990358577,3.6582222186,0,3.6582222186,105.32,-2.13,105.3415364422,130.8
2022-01-13 09:00:00,104.6843333278,3.26,104.7350812492,5.5443333278,0,5.5443333278,99.14,3.26,99.19358447,130.93,5.5443333278,0.0,5.5443333278,5.5443333278,0,5.5443333278,0.0,0.0,0.0,131.73,109.2043333278,-1.56,109.2154751744,5.5443333278,0,5.5443333278,103.66,-1.56,103.6717377109,130.8
2022-01-13 09:30:00,104.6928888809,3.5700000000000003,104.7537392279,8.0228888809,0,8.0228888809,96.67,3.5700000000000003,96.7358971634,130.93,8.0228888809,0.0,8.0228888809,8.0228888809,0,8.0228888809,0.0,0.0,0.0,131.73,109.0628888809,-1.27,109.0702829878,8.0228888809,0,8.0228888809,101.04,-1.27,101.0479811773,130.8
2022-01-13 10:00:00,101.5794444306,2.84,101.619137621,13.7994444306,0,13.7994444306,87.78,2.84,87.8259301118,131.06,13.7994444306,0.0,13.7994444306,13.7994444306,0,13.7994444306,0.0,0.0,0.0,131.84,105.5594444306,-2.11,105.5805304424,13.7994444306,0,13.7994444306,91.76,-2.11,91.7842562752,130.9
2022-01-13 10:30:00,98.2902222069,2.1,98.3126532115,15.3102222069,0,15.3102222069,82.98,2.1,83.0065684148,131.52,15.3102222069,0.0,15.3102222069,15.3102222069,0,15.3102222069,0.0,0.0,0.0,132.18,102.0602222069,-2.96,102.1031368613,15.3102222069,0,15.3102222069,86.75,-2.96,86.8004844457,131.4
2022-01-13 11:00:00,95.1572222064,2.07,95.1797343873,15.8672222064,0,15.8672222064,79.29,2.07,79.3170158289,132.03,15.8672222064,0.0,15.8672222064,15.8672222064,0,15.8672222064,0.0,0.0,0.0,132.49,98.7372222064,-3.04,98.7840100878,15.8672222064,0,15.8672222064,82.87,-3.04,82.925740877,131.88
2022-01-13 11:30:00,93.4089999858,2.17,93.4342024012,14.2089999858,0,14.2089999858,79.2,2.17,79.2297223269,132.33,14.2089999858,0.0,14.2089999858,14.2089999858,0,14.2089999858,0.0,0.0,0.0,132.77,96.9789999858,-2.95,97.0238575725,14.2089999858,0,14.2089999858,82.77,-2.95,82.8225536916,132.17
2022-01-13 12:00:00,92.4281110963,2.65,92.4660922762,14.7681110963,0,14.7681110963,77.66,2.65,77.7051999547,132.51,14.7681110963,0.0,14.7681110963,14.7681110963,0,14.7681110963,0.0,0.0,0.0,132.97,95.9181110963,-2.47,95.9499084746,14.7681110963,0,14.7681110963,81.15,-2.47,81.1875815627,132.43
2022-01-13 12:30:00,92.5077777627,2.41,92.5391649335,15.1077777627,0,15.1077777627,77.4,2.41,77.4375109362,132.64,15.1077777627,0.0,15.1077777627,15.1077777627,0,15.1077777627,0.0,0.0,0.0,133.13,95.9877777627,-2.7199999999999998,96.0263082692,15.1077777627,0,15.1077777627,80.88,-2.7199999999999998,80.9257239696,132.43
2022-01-13 13:00:00,91.7028888741,1.9,91.7225698935,14.7628888741,0,14.7628888741,76.94,1.9,76.9634562633,132.64,14.7628888741,0.0,14.7628888741,14.7628888741,0,14.7628888741,0.0,0.0,0.0,133.13,95.1628888741,-3.2800000000000002,95.2193983328,14.7628888741,0,14.7628888741,80.4,-3.2800000000000002,80.4668776578,132.43
2022-01-13 13:30:00,89.6752222082,0.45,89.6763512755,14.0152222082,0,14.0152222082,75.66,0.45,75.6613382118,132.81,14.0152222082,0.0,14.0152222082,14.0152222082,0,14.0152222082,0.0,0.0,0.0,133.13,93.0952222082,-4.79,93.21836996,14.0152222082,0,14.0152222082,79.08,-4.79,79.2249360997,132.69
2022-01-13 14:00:00,88.9377777648,3.23,88.9964112408,12.9277777648,0,12.9277777648,76.01,3.23,76.078597516,133.07,12.9277777648,0.0,12.9277777648,12.9277777648,0,12.9277777648,0.0,0.0,0.0,133.32,92.3477777648,-1.92,92.3677349409,12.9277777648,0,12.9277777648,79.42,-1.92,79.4432048699,132.9
2022-01-13 14:30:00,89.979222211,3.52,90.0480473397,11.209222211,0,11.209222211,78.77,3.52,78.8486100068,133.07,11.209222211,0.0,11.209222211,11.209222211,0,11.209222211,0.0,0.0,0.0,133.59,93.519222211,-1.58,93.5325682474,11.209222211,0,11.209222211,82.31,-1.58,82.3251632249,132.9
2022-01-13 15:00:00,91.4753333244,3.43,91.5396171437,8.9453333244,0,8.9453333244,82.53,3.43,82.6012457533,133.07,8.9453333244,0.0,8.9453333244,8.9453333244,0,8.9453333244,0.0,0.0,0.0,133.59,95.2053333244,-1.6400000000000001,95.2194575358,8.9453333244,0,8.9453333244,86.26,-1.6400000000000001,86.2755886679,132.82
2022-01-13 15:30:00,95.3133333266,3.59,95.3809184787,6.6833333266,0,6.6833333266,88.63,3.59,88.7026775244,132.66,6.6833333266,0.0,6.6833333266,6.6833333266,0,6.6833333266,0.0,0.0,0.0,133.26,99.2933333266,-1.43,99.3036300601,6.6833333266,0,6.6833333266,92.61,-1.43,92.6210397264,132.52
2022-01-13 16:00:00,100.34144444,4.39,100.4374311315,4.46144444,0,4.46144444,95.88,4.39,95.9804485299,132.53,4.46144444,0.0,4.46144444,4.46144444,0,4.46144444,0.0,0.0,0.0,133.26,104.66144444,-0.49,104.6625914654,4.46144444,0,4.46144444,100.2,-0.49,100.2011980966,132.41
2022-01-13 16:30:00,109.0878888843,5.36,109.2194904823,4.6378888843,0,4.6378888843,104.45,5.36,104.5874375821,131.92,4.6378888843,0.0,4.6378888843,4.6378888843,0,4.6378888843,0.0,0.0,0.0,132.82,113.8178888843,0.6000000000000001,113.819470347,4.6378888843,0,4.6378888843,109.18,0.6000000000000001,109.1816486412,131.8
2022-01-13 17:00:00,112.0929999915,4.17,112.1705377856,8.4629999915,0,8.4629999915,103.63,4.17,103.7138650326,131.46,8.4629999915,0.0,8.4629999915,8.4629999915,0,8.4629999915,0.0,0.0,0.0,132.52,116.7829999915,-0.6000000000000001,116.7845413016,8.4629999915,0,8.4629999915,108.32,-0.6000000000000001,108.3216617302,131.32
2022-01-13 17:30:00,121.8695555443,4.39,121.948598469,11.2595555443,0,11.2595555443,110.61,4.39,110.6970830691,131.1,11.2595555443,0.0,11.2595555443,11.2595555443,0,11.2595555443,0.0,0.0,0.0,132.08,126.8695555443,-0.29,126.8698869867,11.2595555443,0,11.2595555443,115.61,-0.29,115.6103637223,130.94
2022-01-13 18:00:00,123.4398888776,4.42,123.5189967824,11.2598888776,0,11.2598888776,112.18,4.42,112.2670423588,130.91,11.2598888776,0.0,11.2598888776,11.2598888776,0,11.2598888776,0.0,0.0,0.0,132.08,128.5098888776,-0.23,128.5100946982,11.2598888776,0,11.2598888776,117.25,-0.23,117.2502255861,130.77
2022-01-13 18:30:00,121.8586666565,3.8200000000000003,121.918526235,10.1186666565,0,10.1186666565,111.74,3.8200000000000003,111.8052771563,130.71,10.1186666565,0.0,10.1186666565,10.1186666565,0,10.1186666565,0.0,0.0,0.0,131.79,126.9086666565,-0.88,126.9117176329,10.1186666565,0,10.1186666565,116.79,-0.88,116.7933153053,130.52
2022-01-13 19:00:00,121.3668888836,3.86,121.4282558438,5.3268888836,0,5.3268888836,116.04,3.86,116.1041825259,130.71,5.3268888836,0.0,5.3268888836,5.3268888836,0,5.3268888836,0.0,0.0,0.0,131.79,126.6068888836,-0.81,126.6094799483,5.3268888836,0,5.3268888836,121.28,-0.81,121.2827048676,130.52
