Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-01-13 19:30:00,117.6056666633,2.31,117.6283508825,3.3356666633,0,3.3356666633,114.27,2.31,114.293346263,131.1,3.3356666633,0.0,3.3356666633,3.3356666633,0,3.3356666633,0.0,0.0,0.0,131.99,122.7856666633,-2.47,122.8105078483,3.3356666633,0,3.3356666633,119.45,-2.47,119.4755347341,130.66
2022-01-13 20:00:00,112.0994444412,0.2,112.0996228541,3.2294444412,0,3.2294444412,108.87,0.2,108.8701837052,131.1,3.2294444412,0.0,3.2294444412,3.2294444412,0,3.2294444412,0.0,0.0,0.0,131.99,117.0294444412,-4.75,117.1258014539,3.2294444412,0,3.2294444412,113.8,-4.75,113.8990891096,130.98
2022-01-13 20:30:00,103.7354444422,-2.22,103.7591963809,2.2854444422,0,2.2854444422,101.45,-2.22,101.4742868908,131.41,2.2854444422,0.0,2.2854444422,2.2854444422,0,2.2854444422,0.0,0.0,0.0,131.99,108.3654444422,-7.35,108.6144191585,2.2854444422,0,2.2854444422,106.08,-7.35,106.3343260664,131.29
2022-01-13 21:00:00,99.3289999978,-1.53,99.3407828667,2.1989999978,0,2.1989999978,97.13,-1.53,97.1420495975,131.97,2.1989999978,0.0,2.1989999978,2.1989999978,0,2.1989999978,0.0,0.0,0.0,132.25,103.7589999978,-6.66,103.9725236807,2.1989999978,0,2.1989999978,101.56,-6.66,101.7781371415,131.86
2022-01-13 21:30:00,93.4089999978,-3.03,93.4581306286,2.1889999978,0,2.1889999978,91.22,-3.03,91.2703089729,131.84,2.1889999978,0.0,2.1889999978,2.1889999978,0,2.1889999978,0.0,0.0,0.0,132.17,97.5489999978,-8.27,97.8989290063,2.1889999978,0,2.1889999978,95.36,-8.27,95.7179319668,131.72
2022-01-13 22:00:00,91.1046666644,-5.87,91.2935769265,2.2346666644,0,2.2346666644,88.87,-5.87,89.0636502733,132.08,2.2346666644,0.0,2.2346666644,2.2346666644,0,2.2346666644,0.0,0.0,0.0,132.17,95.1246666644,-11.28,95.7911301114,2.2346666644,0,2.2346666644,92.89,-11.28,93.5723810748,131.95
2022-01-13 22:30:00,86.2933333312,-7.6,86.6273592891,2.1433333312,0,2.1433333312,84.15,-7.6,84.4924996671,132.51,2.1433333312,0.0,2.1433333312,2.1433333312,0,2.1433333312,0.0,0.0,0.0,132.28,90.1033333312,-13.15,91.0578562091,2.1433333312,0,2.1433333312,87.96,-13.15,88.9375291989,132.41
2022-01-13 23:00:00,78.68022222,-8.21,79.1074046382,2.18022222,0,2.18022222,76.5,-8.21,76.9392884033,132.87,2.18022222,0.0,2.18022222,2.18022222,0,2.18022222,0.0,0.0,0.0,132.38,82.15022222,-13.86,83.3112153963,2.18022222,0,2.18022222,79.97,-13.86,81.1621863924,132.74
2022-01-13 23:30:00,70.2563333311,-8.08,70.719437025,2.2463333310999998,0,2.2463333310999998,68.01,-8.08,68.4882946203,133.11,2.2463333310999998,0.0,2.2463333310999998,2.2463333310999998,0,2.2463333310999998,0.0,0.0,0.0,132.52,73.3663333311,-13.76,74.6455388248,2.2463333310999998,0,2.2463333310999998,71.12,-13.76,72.4388845856,133.01
2022-01-14 00:00:00,67.2318888866,-8.7,67.7924544715,2.2618888866,0,2.2618888866,64.97,-8.7,65.5499115179,132.88,2.2618888866,0.0,2.2618888866,2.2618888866,0,2.2618888866,0.0,0.0,0.0,132.19,70.2018888866,-14.43,71.669589808,2.2618888866,0,2.2618888866,67.94,-14.43,69.4555145399,132.76
2022-01-14 00:30:00,76.9426666641,-7.09,77.2686356381,2.5926666641000002,0,2.5926666641000002,74.35,-7.09,74.6872853972,133.07,2.5926666641000002,0.0,2.5926666641000002,2.5926666641000002,0,2.5926666641000002,0.0,0.0,0.0,132.28,80.3326666641,-12.66,81.3241227027,2.5926666641000002,0,2.5926666641000002,77.74,-12.66,78.7640984205,132.96
2022-01-14 01:00:00,79.6119999974,-6.55,79.8809930058,2.5619999974,0,2.5619999974,77.05,-6.55,77.3279057003,132.58,2.5619999974,0.0,2.5619999974,2.5619999974,0,2.5619999974,0.0,0.0,0.0,132.03,83.1319999974,-12.05,84.0007852557,2.5619999974,0,2.5619999974,80.57,-12.05,81.466111973,132.47
2022-01-14 01:30:00,78.4028888863,-7.19,78.7318809995,2.5728888863,0,2.5728888863,75.83,-7.19,76.1701056846,132.58,2.5728888863,0.0,2.5728888863,2.5728888863,0,2.5728888863,0.0,0.0,0.0,132.06,81.8528888863,-12.75,82.8399536397,2.5728888863,0,2.5728888863,79.28,-12.75,80.2986979969,132.49
2022-01-14 02:00:00,75.5881111086,-7.86,75.9956718568,2.5481111086,0,2.5481111086,73.04,-7.86,73.4616988641,132.58,2.5481111086,0.0,2.5481111086,2.5481111086,0,2.5481111086,0.0,0.0,0.0,132.06,78.9181111086,-13.49,80.0627776245,2.5481111086,0,2.5481111086,76.37,-13.49,77.5522855885,132.49
2022-01-14 02:30:00,76.8103333308,-8.3,77.2574741135,2.4903333308,0,2.4903333308,74.32,-8.3,74.7820326014,132.89,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,132.19,80.1803333308,-13.96,81.3865311526,2.4903333308,0,2.4903333308,77.69,-13.96,78.9342618892,132.75
2022-01-14 03:00:00,73.9425555531,-8.0,74.374064846,2.4825555531,0,2.4825555531,71.46,-8.0,71.9064086156,133.07,2.4825555531,0.0,2.4825555531,2.4825555531,0,2.4825555531,0.0,0.0,0.0,132.39,77.1825555531,-13.66,78.3820290737,2.4825555531,0,2.4825555531,74.7,-13.66,75.938696328,132.9
2022-01-14 03:30:00,71.3582222199,-8.31,71.8404619861,2.3682222199,0,2.3682222199,68.99,-8.31,69.4886767754,133.07,2.3682222199,0.0,2.3682222199,2.3682222199,0,2.3682222199,0.0,0.0,0.0,132.39,74.4882222199,-14.02,75.7961453471,2.3682222199,0,2.3682222199,72.12,-14.02,73.4700945964,133.01
2022-01-14 04:00:00,68.4446666642,-9.23,69.0642113889,2.4446666642,0,2.4446666642,66.0,-9.23,66.6422756214,133.26,2.4446666642,0.0,2.4446666642,2.4446666642,0,2.4446666642,0.0,0.0,0.0,132.53,71.4346666642,-15.01,72.994600495,2.4446666642,0,2.4446666642,68.99,-15.01,70.6039673106,133.15
2022-01-14 04:30:00,66.9234444419,-9.29,67.5651649593,2.5234444419,0,2.5234444419,64.4,-9.29,65.0666127903,133.48,2.5234444419,0.0,2.5234444419,2.5234444419,0,2.5234444419,0.0,0.0,0.0,132.66,69.8434444419,-15.08,71.4528735007,2.5234444419,0,2.5234444419,67.32,-15.08,68.9883236497,133.43
2022-01-14 05:00:00,66.4963333308,-9.45,67.1644611863,2.5163333308,0,2.5163333308,63.98,-9.45,64.6741285214,133.48,2.5163333308,0.0,2.5163333308,2.5163333308,0,2.5163333308,0.0,0.0,0.0,132.66,69.4163333308,-15.26,71.073869552,2.5163333308,0,2.5163333308,66.9,-15.26,68.6183474007,133.43
2022-01-14 05:30:00,68.4972222198,-9.12,69.1016921054,2.4572222198,0,2.4572222198,66.04,-9.12,66.6667533333,133.48,2.4572222198,0.0,2.4572222198,2.4572222198,0,2.4572222198,0.0,0.0,0.0,132.66,71.5172222198,-14.88,73.0488020027,2.4572222198,0,2.4572222198,69.06,-14.88,70.6448724254,133.43
2022-01-14 06:00:00,70.2663333309,-8.14,70.7362509593,2.3963333309,0,2.3963333309,67.87,-8.14,68.3563932635,133.41,2.3963333309,0.0,2.3963333309,2.3963333309,0,2.3963333309,0.0,0.0,0.0,132.52,73.3863333309,-13.85,74.6818346036,2.3963333309,0,2.3963333309,70.99,-13.85,72.3284356253,133.23
2022-01-14 06:30:00,78.0046666644,-4.66,78.1437369302,2.2746666643999998,0,2.2746666643999998,75.73,-4.66,75.873239683,133.56,2.2746666643999998,0.0,2.2746666643999998,2.2746666643999998,0,2.2746666643999998,0.0,0.0,0.0,132.86,81.4646666644,-10.12,82.0908418445,2.2746666643999998,0,2.2746666643999998,79.19,-10.12,79.8340184383,133.45
2022-01-14 07:00:00,86.6378888867,-1.43,86.6496895017,2.2378888867,0,2.2378888867,84.4,-1.43,84.4121134672,132.79,2.2378888867,0.0,2.2378888867,2.2378888867,0,2.2378888867,0.0,0.0,0.0,132.52,90.4878888867,-6.63,90.7304520829,2.2378888867,0,2.2378888867,88.25,-6.63,88.4986971656,132.63
2022-01-14 07:30:00,94.7698888866,1.07,94.7759291149,2.2498888866,0,2.2498888866,92.52,1.07,92.526187104,131.92,2.2498888866,0.0,2.2498888866,2.2498888866,0,2.2498888866,0.0,0.0,0.0,132.11,98.9698888866,-3.92,99.0474901562,2.2498888866,0,2.2498888866,96.72,-3.92,96.7994049568,131.79
2022-01-14 08:00:00,98.6383545333,2.09,98.6604940442,5.3583545333,0,5.3583545333,93.28,2.09,93.3034109773,131.45,5.3583545333,0.0,5.3583545333,5.3583545333,0,5.3583545333,0.0,0.0,0.0,131.99,102.8883545333,-2.83,102.9272675173,5.3583545333,0,5.3583545333,97.53,-2.83,97.5710500097,131.27
2022-01-14 08:30:00,96.2517726753,0.31,96.2522718856,10.9917726753,0,10.9917726753,85.26,0.31,85.2605635684,131.21,10.9917726753,0.0,10.9917726753,10.9917726753,0,10.9917726753,0.0,0.0,0.0,131.87,100.1117726753,-4.73,100.2234499915,10.9917726753,0,10.9917726753,89.12,-4.73,89.2454329364,131.08
2022-01-14 09:00:00,98.0407726991,1.2,98.0481163074,12.1207726991,0,12.1207726991,85.92,1.2,85.9283794797,131.38,12.1207726991,0.0,12.1207726991,12.1207726991,0,12.1207726991,0.0,0.0,0.0,131.74,101.9307726991,-3.8,102.0015804928,12.1207726991,0,12.1207726991,89.81,-3.8,89.89035599,131.24
2022-01-14 09:30:00,109.2366440253,5.39,109.369540997,8.6266440253,0,8.6266440253,100.61,5.39,100.754276336,130.55,8.6266440253,0.0,8.6266440253,8.6266440253,0,8.6266440253,0.0,0.0,0.0,131.6,113.7566440253,0.71,113.7588596984,8.6266440253,0,8.6266440253,105.13,0.71,105.1323974805,131.24
2022-01-14 10:00:00,107.0452222135,5.4,107.1813397879,8.7352222135,0,8.7352222135,98.31,5.4,98.4581946818,130.55,8.7352222135,0.0,8.7352222135,8.7352222135,0,8.7352222135,0.0,0.0,0.0,131.6,111.4352222135,0.7000000000000001,111.4374207785,8.7352222135,0,8.7352222135,102.7,0.7000000000000001,102.7023855614,130.41
2022-01-14 10:30:00,101.5544444351,4.55,101.6563214194,9.3644444351,0,9.3644444351,92.19,4.55,92.3022134079,130.69,9.3644444351,0.0,9.3644444351,9.3644444351,0,9.3644444351,0.0,0.0,0.0,131.72,105.6544444351,-0.19,105.6546152749,9.3644444351,0,9.3644444351,96.29,-0.19,96.2901874544,130.51
2022-01-14 11:00:00,97.5989999886,4.1,97.6850797142,11.4089999886,0,11.4089999886,86.19,4.1,86.2874620093,131.04,11.4089999886,0.0,11.4089999886,11.4089999886,0,11.4089999886,0.0,0.0,0.0,131.95,101.4389999886,-0.78,101.4419987909,11.4089999886,0,11.4089999886,90.03,-0.78,90.0333788103,130.93
2022-01-14 11:30:00,93.5623333203,3.73,93.636654769,13.0523333203,0,13.0523333203,80.51,3.73,80.5963584785,131.39,13.0523333203,0.0,13.0523333203,13.0523333203,0,13.0523333203,0.0,0.0,0.0,132.1,97.1323333203,-1.24,97.1402479729,13.0523333203,0,13.0523333203,84.08,-1.24,84.0891431756,131.24
2022-01-14 12:00:00,91.4756666524,3.03,91.5258350931,14.315666652400001,0,14.315666652400001,77.16,3.03,77.2194696951,131.67,14.315666652400001,0.0,14.315666652400001,14.315666652400001,0,14.315666652400001,0.0,0.0,0.0,132.28,94.8656666524,-2.0,94.8867467531,14.315666652400001,0,14.315666652400001,80.55,-2.0,80.574825473,131.52
2022-01-14 12:30:00,91.0251110961,2.49,91.0591618128,15.0451110961,0,15.0451110961,75.98,2.49,76.0207899196,131.94,15.0451110961,0.0,15.0451110961,15.0451110961,0,15.0451110961,0.0,0.0,0.0,132.42,94.3651110961,-2.58,94.4003738985,15.0451110961,0,15.0451110961,79.32,-2.58,79.3619480608,131.76
2022-01-14 13:00:00,89.1375547753,1.92,89.1582305304,15.9275547753,0,15.9275547753,73.21,1.92,73.2351725607,132.08,15.9275547753,0.0,15.9275547753,15.9275547753,0,15.9275547753,0.0,0.0,0.0,132.42,92.3575547753,-3.2,92.4129748686,15.9275547753,0,15.9275547753,76.43,-3.2,76.4969600703,131.95
2022-01-14 13:30:00,78.8412172691,-2.55,78.8824444378,20.1612172691,0,20.1612172691,58.68,-2.55,58.7353803086,132.19,20.1612172691,0.0,20.1612172691,20.1612172691,0,20.1612172691,0.0,0.0,0.0,132.52,81.4412172691,-8.03,81.8361336469,20.1612172691,0,20.1612172691,61.28,-8.03,61.8038777101,132.08
2022-01-14 14:00:00,77.0057728342,-3.03,77.0653615432,19.5257728342,0,19.5257728342,57.48,-3.03,57.5598062888,133.04,19.5257728342,0.0,19.5257728342,19.5257728342,0,19.5257728342,0.0,0.0,0.0,132.71,79.5557728342,-8.56,80.0149647956,19.5257728342,0,19.5257728342,60.03,-8.56,60.6372369093,132.88
2022-01-14 14:30:00,72.7938839864,-4.38,72.9255369937,19.7438839864,0,19.7438839864,53.05,-4.38,53.2305072303,133.2,19.7438839864,0.0,19.7438839864,19.7438839864,0,19.7438839864,0.0,0.0,0.0,132.89,75.1338839864,-10.0,75.7964413602,19.7438839864,0,19.7438839864,55.39,-10.0,56.2854519392,133.12
2022-01-14 15:00:00,74.6892173329,-4.34,74.8152042422,17.7392173329,0,17.7392173329,56.95,-4.34,57.1151302196,133.37,17.7392173329,0.0,17.7392173329,17.7392173329,0,17.7392173329,0.0,0.0,0.0,132.89,77.2292173329,-9.95,77.8675446502,17.7392173329,0,17.7392173329,59.49,-9.95,60.3163543328,133.23
2022-01-14 15:30:00,76.9906617849,-4.74,77.1364349843,14.9306617849,0,14.9306617849,62.06,-4.74,62.2407519235,133.66,14.9306617849,0.0,14.9306617849,14.9306617849,0,14.9306617849,0.0,0.0,0.0,133.18,79.7706617849,-10.36,80.4405872779,14.9306617849,0,14.9306617849,64.84,-10.36,65.6624337045,133.51
2022-01-14 16:00:00,81.1815506414,-5.02,81.3366126941,12.4815506414,0,12.4815506414,68.7,-5.02,68.8831648518,133.84,12.4815506414,0.0,12.4815506414,12.4815506414,0,12.4815506414,0.0,0.0,0.0,133.36,84.2715506414,-10.59,84.9343413909,12.4815506414,0,12.4815506414,71.79,-10.59,72.5668808755,133.75
2022-01-14 16:30:00,82.2495506206,-4.3,82.3618757514,15.4195506206,0,15.4195506206,66.83,-4.3,66.9681931965,133.53,15.4195506206,0.0,15.4195506206,15.4195506206,0,15.4195506206,0.0,0.0,0.0,133.06,85.2695506206,-9.82,85.8331443152,15.4195506206,0,15.4195506206,69.85,-9.82,70.5369045252,133.4
2022-01-14 17:00:00,90.9347727946,-3.09,90.9872573672,18.4447727946,0,18.4447727946,72.49,-3.09,72.5558281601,133.25,18.4447727946,0.0,18.4447727946,18.4447727946,0,18.4447727946,0.0,0.0,0.0,132.82,94.2147727946,-8.48,94.595633159,18.4447727946,0,18.4447727946,75.77,-8.48,76.2430541099,133.08
2022-01-14 17:30:00,99.7496616548,-0.63,99.7516511154,18.7796616548,0,18.7796616548,80.97,-0.63,80.9724508707,131.94,18.7796616548,0.0,18.7796616548,18.7796616548,0,18.7796616548,0.0,0.0,0.0,132.08,103.4196616548,-5.8,103.5821722923,18.7796616548,0,18.7796616548,84.64,-5.8,84.8384912643,131.82
2022-01-14 18:00:00,101.184994949,-0.48,101.1861334513,18.914994949,0,18.914994949,82.27,-0.48,82.2714002555,131.94,18.914994949,0.0,18.914994949,18.914994949,0,18.914994949,0.0,0.0,0.0,132.08,104.914994949,-5.64,105.0664825963,18.914994949,0,18.914994949,86.0,-5.64,86.1847411089,131.82
2022-01-14 18:30:00,99.9624393701,-1.45,99.972955267,17.7424393701,0,17.7424393701,82.22,-1.45,82.2327848245,131.2,17.7424393701,0.0,17.7424393701,17.7424393701,0,17.7424393701,0.0,0.0,0.0,131.26,103.6924393701,-6.59,103.9016365729,17.7424393701,0,17.7424393701,85.95,-6.59,86.2022656315,131.04
2022-01-14 19:00:00,99.0275504835,-1.92,99.0461617366,15.9375504835,0,15.9375504835,83.09,-1.92,83.1121802145,131.2,15.9375504835,0.0,15.9375504835,15.9375504835,0,15.9375504835,0.0,0.0,0.0,131.26,102.7775504835,-7.07,103.0204338148,15.9375504835,0,15.9375504835,86.84,-7.07,87.1273234984,131.04
2022-01-14 19:30:00,96.8708838326,-3.09,96.9201539129,12.1608838326,0,12.1608838326,84.71,-3.09,84.766338838,131.2,12.1608838326,0.0,12.1608838326,12.1608838326,0,12.1608838326,0.0,0.0,0.0,131.26,100.7308838326,-8.32,101.0739004773,12.1608838326,0,12.1608838326,88.57,-8.32,88.9599196268,131.04
2022-01-14 20:00:00,96.6378838225,-4.23,96.7304165694,9.3378838225,0,9.3378838225,87.3,-4.23,87.4024193029,131.54,9.3378838225,0.0,9.3378838225,9.3378838225,0,9.3378838225,0.0,0.0,0.0,131.47,100.5978838225,-9.5,101.0454562539,9.3378838225,0,9.3378838225,91.26,-9.5,91.7531340064,131.38
2022-01-14 20:30:00,89.7494393606,-6.2,89.9633362295,7.6994393606,0,7.6994393606,82.05,-6.2,82.2839139808,131.54,7.6994393606,0.0,7.6994393606,7.6994393606,0,7.6994393606,0.0,0.0,0.0,131.47,93.4594393606,-11.64,94.1815077688,7.6994393606,0,7.6994393606,85.76,-11.64,86.5463297893,131.38
2022-01-14 21:00:00,84.9206615891,-6.79,85.1916830725,7.7706615891,0,7.7706615891,77.15,-6.79,77.4482188304,131.96,7.7706615891,0.0,7.7706615891,7.7706615891,0,7.7706615891,0.0,0.0,0.0,131.47,88.4006615891,-12.31,89.253644572,7.7706615891,0,7.7706615891,80.63,-12.31,81.5642875283,131.82
2022-01-14 21:30:00,88.9839326151,-4.85,89.1160073367,3.3839326151,0,3.3839326151,85.6,-4.85,85.7372876874,132.19,3.3839326151,0.0,3.3839326151,3.3839326151,0,3.3839326151,0.0,0.0,0.0,131.64,92.8239326151,-10.22,93.3848535156,3.3839326151,0,3.3839326151,89.44,-10.22,90.0220084202,132.06
2022-01-14 22:00:00,84.3014444418,-6.26,84.5335503512,2.6614444418,0,2.6614444418,81.64,-6.26,81.8796507076,131.96,2.6614444418,0.0,2.6614444418,2.6614444418,0,2.6614444418,0.0,0.0,0.0,131.77,87.9514444418,-11.7,88.7262451555,2.6614444418,0,2.6614444418,85.29,-11.7,86.0887571057,131.84
2022-01-14 22:30:00,78.7821111085,-7.91,79.1782112119,2.6221111085,0,2.6221111085,76.16,-7.91,76.5696656647,131.96,2.6221111085,0.0,2.6221111085,2.6221111085,0,2.6221111085,0.0,0.0,0.0,131.51,82.1921111085,-13.48,83.2901766625,2.6221111085,0,2.6221111085,79.57,-13.48,80.7037502227,131.76
2022-01-14 23:00:00,74.5452222196,-9.3,75.1231000144,2.6352222196,0,2.6352222196,71.91,-9.3,72.5088829041,132.19,2.6352222196,0.0,2.6352222196,2.6352222196,0,2.6352222196,0.0,0.0,0.0,131.58,77.7852222196,-15.01,79.2202050979,2.6352222196,0,2.6352222196,75.15,-15.01,76.634343476,132.04
2022-01-14 23:30:00,70.7268888863,-9.55,71.3687278262,2.5768888863,0,2.5768888863,68.15,-9.55,68.8158775284,132.69,2.5768888863,0.0,2.5768888863,2.5768888863,0,2.5768888863,0.0,0.0,0.0,131.88,73.8068888863,-15.3,75.3760362919,2.5768888863,0,2.5768888863,71.23,-15.3,72.8546697199,132.58
2022-01-15 00:00:00,67.2148888863,-9.88,67.9371451269,2.6048888863,0,2.6048888863,64.61,-9.88,65.3610472682,133.0,2.6048888863,0.0,2.6048888863,2.6048888863,0,2.6048888863,0.0,0.0,0.0,132.17,70.1348888863,-15.69,71.8684822373,2.6048888863,0,2.6048888863,67.53,-15.69,69.3287602659,132.88
2022-01-15 00:30:00,76.1404444417,-8.34,76.595841139,2.7004444417,0,2.7004444417,73.44,-8.34,73.9120369087,133.0,2.7004444417,0.0,2.7004444417,2.7004444417,0,2.7004444417,0.0,0.0,0.0,132.17,79.4604444417,-13.97,80.6791368997,2.7004444417,0,2.7004444417,76.76,-13.97,78.0208850245,132.88
2022-01-15 01:00:00,81.7327777751,-8.26,82.1490995862,2.7227777751,0,2.7227777751,79.01,-8.26,79.4405922687,132.63,2.7227777751,0.0,2.7227777751,2.7227777751,0,2.7227777751,0.0,0.0,0.0,131.97,85.2727777751,-13.85,86.3902143155,2.7227777751,0,2.7227777751,82.55,-13.85,83.7037932235,132.54
2022-01-15 01:30:00,80.5485555529,-8.95,81.044261374,2.6985555529000003,0,2.6985555529000003,77.85,-8.95,78.3627781539,132.75,2.6985555529000003,0.0,2.6985555529000003,2.6985555529000003,0,2.6985555529000003,0.0,0.0,0.0,131.97,84.0485555529,-14.59,85.3054968365,2.6985555529000003,0,2.6985555529000003,81.35,-14.59,82.6479921111,132.6
2022-01-15 02:00:00,79.5405555529,-9.81,80.1432222815,2.6605555529,0,2.6605555529,76.88,-9.81,77.5033579918,132.75,2.6605555529,0.0,2.6605555529,2.6605555529,0,2.6605555529,0.0,0.0,0.0,131.97,82.9805555529,-15.53,84.4212858222,2.6605555529,0,2.6605555529,80.32,-15.53,81.8075992803,132.6
2022-01-15 02:30:00,79.685666664,-9.98,80.3081930546,2.635666664,0,2.635666664,77.05,-9.98,77.6936477455,132.99,2.635666664,0.0,2.635666664,2.635666664,0,2.635666664,0.0,0.0,0.0,132.19,83.115666664,-15.69,84.5836281145,2.635666664,0,2.635666664,80.48,-15.69,81.9951614426,132.9
2022-01-15 03:00:00,78.164666664,-10.25,78.8338608384,2.6646666640000003,0,2.6646666640000003,75.5,-10.25,76.1926013468,133.1,2.6646666640000003,0.0,2.6646666640000003,2.6646666640000003,0,2.6646666640000003,0.0,0.0,0.0,132.19,81.554666664,-16.0,83.109347577,2.6646666640000003,0,2.6646666640000003,78.89,-16.0,80.4961620203,132.98
2022-01-15 03:30:00,74.0524444418,-10.51,74.7945494525,2.6524444418,0,2.6524444418,71.4,-10.51,72.1693847833,133.35,2.6524444418,0.0,2.6524444418,2.6524444418,0,2.6524444418,0.0,0.0,0.0,132.45,77.2424444418,-16.31,78.9456225724,2.6524444418,0,2.6524444418,74.59,-16.31,76.35236866,133.2
2022-01-15 04:00:00,71.0197777751,-11.02,71.8696683951,2.6597777751000002,0,2.6597777751000002,68.36,-11.02,69.242544725,133.54,2.6597777751000002,0.0,2.6597777751000002,2.6597777751000002,0,2.6597777751000002,0.0,0.0,0.0,132.6,74.0897777751,-16.88,75.9883515466,2.6597777751000002,0,2.6597777751000002,71.43,-16.88,73.3974066299,133.38
2022-01-15 04:30:00,64.7514444417,-10.31,65.5671080443,2.7014444417,0,2.7014444417,62.05,-10.31,62.9007042886,133.73,2.7014444417,0.0,2.7014444417,2.7014444417,0,2.7014444417,0.0,0.0,0.0,132.73,67.5714444417,-16.16,69.476943686,2.7014444417,0,2.7014444417,64.87,-16.16,66.8525429584,133.62
2022-01-15 05:00:00,62.5953333307,-10.42,63.4566951139,2.6253333307,0,2.6253333307,59.97,-10.42,60.8685247069,133.57,2.6253333307,0.0,2.6253333307,2.6253333307,0,2.6253333307,0.0,0.0,0.0,132.48,65.3453333307,-16.29,67.3452053832,2.6253333307,0,2.6253333307,62.72,-16.29,64.8009452092,133.37
2022-01-15 05:30:00,62.7761111085,-9.97,63.5628903205,2.6561111085,0,2.6561111085,60.12,-9.97,60.9410805615,133.57,2.6561111085,0.0,2.6561111085,2.6561111085,0,2.6561111085,0.0,0.0,0.0,132.48,65.5261111085,-15.81,67.4064339436,2.6561111085,0,2.6561111085,62.87,-15.81,64.8274093266,133.37
2022-01-15 06:00:00,63.4931111085,-9.83,64.2495451987,2.6231111085,0,2.6231111085,60.87,-9.83,61.658623079,133.27,2.6231111085,0.0,2.6231111085,2.6231111085,0,2.6231111085,0.0,0.0,0.0,132.26,66.2731111085,-15.66,68.0981707243,2.6231111085,0,2.6231111085,63.65,-15.66,65.5481357477,133.15
2022-01-15 06:30:00,68.266222219,-8.84,68.8362019293,3.226222219,0,3.226222219,65.04,-8.84,65.6380011883,133.27,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,132.26,71.236222219,-14.56,72.708960631,3.226222219,0,3.226222219,68.01,-14.56,69.5510869793,133.15
2022-01-15 07:00:00,71.1502222197,-7.25,71.5186452746,2.5602222197,0,2.5602222197,68.59,-7.25,68.9721001565,132.96,2.5602222197,0.0,2.5602222197,2.5602222197,0,2.5602222197,0.0,0.0,0.0,132.15,74.2802222197,-12.87,75.3869240187,2.5602222197,0,2.5602222197,71.72,-12.87,72.8655975066,132.83
2022-01-15 07:30:00,73.9907777752,-5.87,74.2232584557,2.5907777752,0,2.5907777752,71.4,-5.87,71.6408884646,132.86,2.5907777752,0.0,2.5907777752,2.5907777752,0,2.5907777752,0.0,0.0,0.0,132.25,77.2507777752,-11.41,78.088864551,2.5907777752,0,2.5907777752,74.66,-11.41,75.5268409243,132.74
2022-01-15 08:00:00,78.4529999972,-4.7,78.5936588318,2.7929999972,0,2.7929999972,75.66,-4.7,75.8058414636,132.58,2.7929999972,0.0,2.7929999972,2.7929999972,0,2.7929999972,0.0,0.0,0.0,132.17,81.9129999972,-10.16,82.5406879578,2.7929999972,0,2.7929999972,79.12,-10.16,79.769668421,132.48
2022-01-15 08:30:00,85.1241111078,-3.04,85.1783769033,3.3541111078,0,3.3541111078,81.77,-3.04,81.8264902095,132.74,3.3541111078,0.0,3.3541111078,3.3541111078,0,3.3541111078,0.0,0.0,0.0,132.47,88.8141111078,-8.36,89.206703402,3.3541111078,0,3.3541111078,85.46,-8.36,85.867928821,132.62
2022-01-15 09:00:00,91.426999997,-1.33,91.4366733234,3.006999997,0,3.006999997,88.42,-1.33,88.4300022617,132.32,3.006999997,0.0,3.006999997,3.006999997,0,3.006999997,0.0,0.0,0.0,132.27,95.416999997,-6.48,95.6367831351,3.006999997,0,3.006999997,92.41,-6.48,92.6369175869,132.2
2022-01-15 09:30:00,96.9609999942,-1.35,96.9703976473,5.8009999942,0,5.8009999942,91.16,-1.35,91.1699956126,131.73,5.8009999942,0.0,5.8009999942,5.8009999942,0,5.8009999942,0.0,0.0,0.0,131.96,101.0609999942,-6.46,101.2672568989,5.8009999942,0,5.8009999942,95.26,-6.46,95.4787892676,131.59
2022-01-15 10:00:00,97.2033333254,-1.77,97.2194471779,7.9033333254,0,7.9033333254,89.3,-1.77,89.3175397109,131.55,7.9033333254,0.0,7.9033333254,7.9033333254,0,7.9033333254,0.0,0.0,0.0,131.76,101.2033333254,-6.9,101.4382801322,7.9033333254,0,7.9033333254,93.3,-6.9,93.5547967771,131.42
2022-01-15 10:30:00,97.4591111023,-3.19,97.5113041491,8.8191111023,0,8.8191111023,88.64,-3.19,88.6973827122,131.43,8.8191111023,0.0,8.8191111023,8.8191111023,0,8.8191111023,0.0,0.0,0.0,131.54,101.4391111023,-8.43,101.7887919234,8.8191111023,0,8.8191111023,92.62,-8.43,93.0028456554,131.31
2022-01-15 11:00:00,96.7068888796,-3.76,96.7799563792,9.3168888796,0,9.3168888796,87.39,-3.76,87.4708505732,131.83,9.3168888796,0.0,9.3168888796,9.3168888796,0,9.3168888796,0.0,0.0,0.0,131.86,100.6468888796,-9.04,101.052055106,9.3168888796,0,9.3168888796,91.33,-9.04,91.7763068553,131.76
2022-01-15 11:30:00,97.363222213,-3.45,97.4243272478,9.243222213,0,9.243222213,88.12,-3.45,88.1875098866,132.0,9.243222213,0.0,9.243222213,9.243222213,0,9.243222213,0.0,0.0,0.0,131.95,101.313222213,-8.72,101.6877937374,9.243222213,0,9.243222213,92.07,-8.72,92.4820160896,131.95
2022-01-15 12:00:00,97.6017777684,-3.55,97.6663172417,9.3617777684,0,9.3617777684,88.24,-3.55,88.3113814862,132.0,9.3617777684,0.0,9.3617777684,9.3617777684,0,9.3617777684,0.0,0.0,0.0,131.95,101.5817777684,-8.82,101.9639640981,9.3617777684,0,9.3617777684,92.22,-8.82,92.6408160586,131.95
2022-01-15 12:30:00,98.2534444351,-3.49,98.3154079652,9.3734444351,0,9.3734444351,88.88,-3.49,88.9484935229,132.0,9.3734444351,0.0,9.3734444351,9.3734444351,0,9.3734444351,0.0,0.0,0.0,131.95,102.2434444351,-8.75,102.6171741472,9.3734444351,0,9.3734444351,92.87,-8.75,93.2812918007,131.85
2022-01-15 13:00:00,98.0591111018,-3.54,98.1229884894,9.2691111018,0,9.2691111018,88.79,-3.54,88.8605407366,132.0,9.2691111018,0.0,9.2691111018,9.2691111018,0,9.2691111018,0.0,0.0,0.0,131.95,102.0591111018,-8.82,102.4395165886,9.2691111018,0,9.2691111018,92.79,-8.82,93.2082426613,131.85
2022-01-15 13:30:00,96.1657777681,-4.14,96.2548513777,9.6957777681,0,9.6957777681,86.47,-4.14,86.5690504742,132.17,9.6957777681,0.0,9.6957777681,9.6957777681,0,9.6957777681,0.0,0.0,0.0,132.08,100.0857777681,-9.47,100.5327996797,9.6957777681,0,9.6957777681,90.39,-9.47,90.8847236889,132.01
2022-01-15 14:00:00,95.3838888774,-4.07,95.4706821877,11.4838888774,0,11.4838888774,83.9,-4.07,83.9986601084,132.38,11.4838888774,0.0,11.4838888774,11.4838888774,0,11.4838888774,0.0,0.0,0.0,132.28,99.1938888774,-9.44,99.6420653671,11.4838888774,0,11.4838888774,87.71,-9.44,88.2165386988,132.31
2022-01-15 14:30:00,93.5675555452,-1.71,93.5831798493,10.3675555452,0,10.3675555452,83.2,-1.71,83.217570861,132.56,10.3675555452,0.0,10.3675555452,10.3675555452,0,10.3675555452,0.0,0.0,0.0,132.39,97.3275555452,-6.96,97.5760968086,10.3675555452,0,10.3675555452,86.96,-6.96,87.2380834269,132.46
2022-01-15 15:00:00,93.3676666576,-2.43,93.3992830652,9.0276666576,0,9.0276666576,84.34,-2.43,84.3749992593,132.41,9.0276666576,0.0,9.0276666576,9.0276666576,0,9.0276666576,0.0,0.0,0.0,132.5,97.1776666576,-7.72,97.4838309517,9.0276666576,0,9.0276666576,88.15,-7.72,88.4874053185,132.32
2022-01-15 15:30:00,90.3923333247,-3.02,90.4427682232,8.6323333247,0,8.6323333247,81.76,-3.02,81.8157564287,132.55,8.6323333247,0.0,8.6323333247,8.6323333247,0,8.6323333247,0.0,0.0,0.0,132.5,94.0823333247,-8.36,94.4530308874,8.6323333247,0,8.6323333247,85.45,-8.36,85.857976333,132.39
2022-01-15 16:00:00,90.1403321645,-3.76,90.2187180286,9.4603321645,0,9.4603321645,80.68,-3.76,80.7675677484,132.66,9.4603321645,0.0,9.4603321645,9.4603321645,0,9.4603321645,0.0,0.0,0.0,132.59,93.7803321645,-9.14,94.2246798927,9.4603321645,0,9.4603321645,84.32,-9.14,84.8139257434,132.54
2022-01-15 16:30:00,88.1687727922,-5.73,88.3547700788,12.5787727922,0,12.5787727922,75.59,-5.73,75.8068664436,132.66,12.5787727922,0.0,12.5787727922,12.5787727922,0,12.5787727922,0.0,0.0,0.0,132.43,91.5987727922,-11.22,92.2833873296,12.5787727922,0,12.5787727922,79.02,-11.22,79.8125854737,132.54
2022-01-15 17:00:00,93.5105505501,-4.57,93.6221553062,13.6605505501,0,13.6605505501,79.85,-4.57,79.9806689144,132.77,13.6605505501,0.0,13.6605505501,13.6605505501,0,13.6605505501,0.0,0.0,0.0,132.36,97.1505505501,-9.93,97.6567169845,13.6605505501,0,13.6605505501,83.49,-9.93,84.0784455137,132.66
2022-01-15 17:30:00,100.5303283211,-5.37,100.6736500399,14.3503283211,0,14.3503283211,86.18,-5.37,86.3471441334,132.03,14.3503283211,0.0,14.3503283211,14.3503283211,0,14.3503283211,0.0,0.0,0.0,131.77,104.4603283211,-10.65,105.0018223316,14.3503283211,0,14.3503283211,90.11,-10.65,90.7371731982,131.91
2022-01-15 18:00:00,104.6834394154,-3.86,104.7545802714,13.2834394154,0,13.2834394154,91.4,-3.86,91.481471348,131.41,13.2834394154,0.0,13.2834394154,13.2834394154,0,13.2834394154,0.0,0.0,0.0,131.11,108.8334394154,-9.02,109.2065837529,13.2834394154,0,13.2834394154,95.55,-9.02,95.9748034642,131.27
2022-01-15 18:30:00,104.4246616121,-3.68,104.4894844126,12.2546616121,0,12.2546616121,92.17,-3.68,92.2434349968,131.1,12.2546616121,0.0,12.2546616121,12.2546616121,0,12.2546616121,0.0,0.0,0.0,131.03,108.6246616121,-8.83,108.9829620186,12.2546616121,0,12.2546616121,96.37,-8.83,96.7736834062,130.96
2022-01-15 19:00:00,110.2535996025,-2.3,110.2775871394,5.5635996025,0,5.5635996025,104.69,-2.3,104.7152620204,131.19,5.5635996025,0.0,5.5635996025,5.5635996025,0,5.5635996025,0.0,0.0,0.0,131.17,114.9935996025,-7.33,115.2269796946,5.5635996025,0,5.5635996025,109.43,-7.33,109.6752196259,130.96
2022-01-15 19:30:00,103.2277777748,-4.01,103.3056349108,3.0077777748,0,3.0077777748,100.22,-4.01,100.300191924,130.96,3.0077777748,0.0,3.0077777748,3.0077777748,0,3.0077777748,0.0,0.0,0.0,131.26,107.7677777748,-9.17,108.1572134742,3.0077777748,0,3.0077777748,104.76,-9.17,105.1605748368,130.82
2022-01-15 20:00:00,97.596777775,-5.71,97.7636697964,2.746777775,0,2.746777775,94.85,-5.71,95.0217164652,131.43,2.746777775,0.0,2.746777775,2.746777775,0,2.746777775,0.0,0.0,0.0,131.51,101.896777775,-11.03,102.4920202793,2.746777775,0,2.746777775,99.15,-11.03,99.7616329056,131.33
2022-01-15 20:30:00,91.8386666632,-7.52,92.146031355,3.4686666632,0,3.4686666632,88.37,-7.52,88.6893866255,131.98,3.4686666632,0.0,3.4686666632,3.4686666632,0,3.4686666632,0.0,0.0,0.0,131.78,95.8586666632,-13.02,96.7388462534,3.4686666632,0,3.4686666632,92.39,-13.02,93.302907243,131.84
2022-01-15 21:00:00,89.8739999936,-6.07,90.0787476314,6.4439999936,0,6.4439999936,83.43,-6.07,83.6505218155,132.69,6.4439999936,0.0,6.4439999936,6.4439999936,0,6.4439999936,0.0,0.0,0.0,132.26,93.6539999936,-11.51,94.3586340236,6.4439999936,0,6.4439999936,87.21,-11.51,87.9662673984,132.58
2022-01-15 21:30:00,87.2039999952,-6.64,87.4564303821,4.7539999952,0,4.7539999952,82.45,-6.64,82.7169396194,132.29,4.7539999952,0.0,4.7539999952,4.7539999952,0,4.7539999952,0.0,0.0,0.0,132.0,90.9239999952,-12.14,91.7308747104,4.7539999952,0,4.7539999952,86.17,-12.14,87.0209658646,132.19
2022-01-15 22:00:00,79.8809999972,-7.46,80.2285844356,2.8309999972,0,2.8309999972,77.05,-7.46,77.4102971187,132.66,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,132.26,83.3609999972,-13.07,84.3793886001,2.8309999972,0,2.8309999972,80.53,-13.07,81.5837348986,132.52
2022-01-15 22:30:00,74.3663333305,-8.9,74.8970061687,2.7863333304999998,0,2.7863333304999998,71.58,-8.9,72.1311749523,132.94,2.7863333304999998,0.0,2.7863333304999998,2.7863333304999998,0,2.7863333304999998,0.0,0.0,0.0,132.41,77.60633333050001,-14.63,78.9732858188,2.7863333304999998,0,2.7863333304999998,74.82,-14.63,76.2369287157,132.85
2022-01-15 23:00:00,70.1683333305,-9.7,70.8356195878,2.8183333305,0,2.8183333305,67.35,-9.7,68.0449300095,133.23,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,132.41,73.2183333305,-15.48,74.8368541275,2.8183333305,0,2.8183333305,70.4,-15.48,72.0818312753,133.08
2022-01-15 23:30:00,70.0376666639,-10.4,70.805612431,2.7776666639,0,2.7776666639,67.26,-10.4,68.0592947363,133.4,2.7776666639,0.0,2.7776666639,2.7776666639,0,2.7776666639,0.0,0.0,0.0,132.57,73.0676666639,-16.27,74.8571760869,2.7776666639,0,2.7776666639,70.29,-16.27,72.1484372665,133.32
2022-01-16 00:00:00,66.1932222194,-10.7,67.0524620562,2.7832222194,0,2.7832222194,63.41,-10.7,64.3064390244,133.89,2.7832222194,0.0,2.7832222194,2.7832222194,0,2.7832222194,0.0,0.0,0.0,132.95,69.0432222194,-16.61,71.0130877687,2.7832222194,0,2.7832222194,66.26,-16.61,68.3101727417,133.78
2022-01-16 00:30:00,74.4686666638,-9.13,75.0262568351,2.8486666638,0,2.8486666638,71.62,-9.13,72.1995934892,134.06,2.8486666638,0.0,2.8486666638,2.8486666638,0,2.8486666638,0.0,0.0,0.0,133.05,77.7086666638,-14.83,79.1110976707,2.8486666638,0,2.8486666638,74.86,-14.83,76.3147986959,133.97
2022-01-16 01:00:00,76.658888886,-8.53,77.1320046754,2.868888886,0,2.868888886,73.79,-8.53,74.2813906709,133.14,2.868888886,0.0,2.868888886,2.868888886,0,2.868888886,0.0,0.0,0.0,132.38,79.978888886,-14.18,81.2261969283,2.868888886,0,2.868888886,77.11,-14.18,78.4029623165,132.98
2022-01-16 01:30:00,77.2697777748,-9.62,77.8663146513,2.9397777748,0,2.9397777748,74.33,-9.62,74.9499386257,132.77,2.9397777748,0.0,2.9397777748,2.9397777748,0,2.9397777748,0.0,0.0,0.0,132.07,80.6097777748,-15.33,82.0545256089,2.9397777748,0,2.9397777748,77.67,-15.33,79.1684141562,132.69
2022-01-16 02:00:00,75.2616666637,-10.44,75.9823141856,2.9416666637,0,2.9416666637,72.32,-10.44,73.0696653886,133.14,2.9416666637,0.0,2.9416666637,2.9416666637,0,2.9416666637,0.0,0.0,0.0,132.3,78.50166666370001,-16.22,80.1598407495,2.9416666637,0,2.9416666637,75.56,-16.22,77.2813172766,133.0
2022-01-16 02:30:00,75.3089999971,-10.47,76.0333241451,2.9489999971,0,2.9489999971,72.36,-10.47,73.1135452567,133.47,2.9489999971,0.0,2.9489999971,2.9489999971,0,2.9489999971,0.0,0.0,0.0,132.53,78.5689999971,-16.27,80.2359063047,2.9489999971,0,2.9489999971,75.62,-16.27,77.350483515,133.34
2022-01-16 03:00:00,72.9322222192,-10.42,73.6728269977,3.0122222192,0,3.0122222192,69.92,-10.42,70.6921692976,133.62,3.0122222192,0.0,3.0122222192,3.0122222192,0,3.0122222192,0.0,0.0,0.0,132.68,76.0822222192,-16.24,77.7961576031,3.0122222192,0,3.0122222192,73.07,-16.24,74.8529391541,133.5
2022-01-16 03:30:00,66.0172222192,-10.0,66.7703049981,2.9772222192,0,2.9772222192,63.04,-10.0,63.8282194644,133.74,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,132.79,68.8872222192,-15.86,70.6893838216,2.9772222192,0,2.9772222192,65.91,-15.86,67.7913541685,133.64
2022-01-16 04:00:00,63.7272222192,-10.83,64.6409139151,3.0072222192,0,3.0072222192,60.72,-10.83,61.6782562983,133.74,3.0072222192,0.0,3.0072222192,3.0072222192,0,3.0072222192,0.0,0.0,0.0,132.79,66.4672222192,-16.74,68.5428277031,3.0072222192,0,3.0072222192,63.46,-16.74,65.6307793646,133.72
2022-01-16 04:30:00,60.7287777748,-10.92,61.7027620939,2.9787777748,0,2.9787777748,57.75,-10.92,58.7733689693,133.97,2.9787777748,0.0,2.9787777748,2.9787777748,0,2.9787777748,0.0,0.0,0.0,132.9,63.3787777748,-16.86,65.582993773,2.9787777748,0,2.9787777748,60.4,-16.86,62.7090073275,133.89
2022-01-16 05:00:00,58.8955555525,-11.11,59.9342853786,3.0355555525,0,3.0355555525,55.86,-11.11,56.954119254,133.82,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,132.71,61.4455555525,-17.06,63.7698980488,3.0355555525,0,3.0355555525,58.41,-17.06,60.8504042715,133.7
2022-01-16 05:30:00,58.3592222193,-10.92,59.3720912385,2.9692222193,0,2.9692222193,55.39,-10.92,56.456164411,133.82,2.9692222193,0.0,2.9692222193,2.9692222193,0,2.9692222193,0.0,0.0,0.0,132.71,60.9192222193,-16.86,63.2092654268,2.9692222193,0,2.9692222193,57.95,-16.86,60.3528135218,133.7
2022-01-16 06:00:00,58.8295555526,-10.78,59.8090712728,2.9195555526,0,2.9195555526,55.91,-10.78,56.9397620297,133.7,2.9195555526,0.0,2.9195555526,2.9195555526,0,2.9195555526,0.0,0.0,0.0,132.6,61.3995555526,-16.72,63.6353975556,2.9195555526,0,2.9195555526,58.48,-16.72,60.8232587091,133.7
2022-01-16 06:30:00,61.9493333305,-9.96,62.7448922231,2.8593333305,0,2.8593333305,59.09,-9.96,59.9235321055,133.86,2.8593333305,0.0,2.8593333305,2.8593333305,0,2.8593333305,0.0,0.0,0.0,132.77,64.6493333305,-15.83,66.5591856927,2.8593333305,0,2.8593333305,61.79,-15.83,63.785523436,133.7
2022-01-16 07:00:00,64.3323333305,-9.24,64.9925127361,2.7923333305,0,2.7923333305,61.54,-9.24,62.2298095771,133.62,2.7923333305,0.0,2.7923333305,2.7923333305,0,2.7923333305,0.0,0.0,0.0,132.66,67.1423333305,-15.05,68.8083964722,2.7923333305,0,2.7923333305,64.35,-15.05,66.0864963514,133.52
2022-01-16 07:30:00,65.6822222192,-8.76,66.2638054722,3.0022222192,0,3.0022222192,62.68,-8.76,63.2891775899,133.53,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,132.66,68.5422222192,-14.53,70.0653775181,3.0022222192,0,3.0022222192,65.54,-14.53,67.1313078973,133.45
2022-01-16 08:00:00,68.9167777748,-7.99,69.3783998004,2.9867777748,0,2.9867777748,65.93,-7.99,66.412385893,133.35,2.9867777748,0.0,2.9867777748,2.9867777748,0,2.9867777748,0.0,0.0,0.0,132.66,71.9367777748,-13.72,73.2334513499,2.9867777748,0,2.9867777748,68.95,-13.72,70.3017844724,133.27
2022-01-16 08:30:00,75.195888886,-6.99,75.5200755121,2.8758888860000003,0,2.8758888860000003,72.32,-6.99,72.6570196196,133.53,2.8758888860000003,0.0,2.8758888860000003,2.8758888860000003,0,2.8758888860000003,0.0,0.0,0.0,132.81,78.465888886,-12.63,79.4758618618,2.8758888860000003,0,2.8758888860000003,75.59,-12.63,76.6378822776,133.45
2022-01-16 09:00:00,79.3098888849,-5.57,79.5052411791,3.9498888849,0,3.9498888849,75.36,-5.57,75.5655642472,133.28,3.9498888849,0.0,3.9498888849,3.9498888849,0,3.9498888849,0.0,0.0,0.0,132.81,82.7198888849,-11.09,83.4599791345,3.9498888849,0,3.9498888849,78.77,-11.09,79.546847832,133.15
2022-01-16 09:30:00,84.6148888828,-4.52,84.7355286799,6.0448888828,0,6.0448888828,78.57,-4.52,78.6999066073,132.8,6.0448888828,0.0,6.0448888828,6.0448888828,0,6.0448888828,0.0,0.0,0.0,132.41,88.1448888828,-9.97,88.7069463806,6.0448888828,0,6.0448888828,82.1,-9.97,82.703149275,132.69
2022-01-16 10:00:00,86.1087777701,-3.45,86.1778632194,7.6287777701,0,7.6287777701,78.48,-3.45,78.5557948213,132.89,7.6287777701,0.0,7.6287777701,7.6287777701,0,7.6287777701,0.0,0.0,0.0,132.65,89.6287777701,-8.83,90.0626820863,7.6287777701,0,7.6287777701,82.0,-8.83,82.4740498581,132.79
2022-01-16 10:30:00,92.4018888819,-1.9,92.4214210502,6.9918888819,0,6.9918888819,85.41,-1.9,85.4311307428,132.68,6.9918888819,0.0,6.9918888819,6.9918888819,0,6.9918888819,0.0,0.0,0.0,132.53,96.2418888819,-7.15,96.5071172275,6.9918888819,0,6.9918888819,89.25,-7.15,89.5359425036,132.55
2022-01-16 11:00:00,90.7833333235,-1.69,90.7990622712,9.8333333235,0,9.8333333235,80.95,-1.69,80.9676392147,132.17,9.8333333235,0.0,9.8333333235,9.8333333235,0,9.8333333235,0.0,0.0,0.0,132.28,94.4133333235,-6.96,94.6695257686,9.8333333235,0,9.8333333235,84.58,-6.96,84.8658824263,132.06
2022-01-16 11:30:00,87.1293333183,-2.05,87.1534464292,15.0493333183,0,15.0493333183,72.08,-2.05,72.1091457445,132.31,15.0493333183,0.0,15.0493333183,15.0493333183,0,15.0493333183,0.0,0.0,0.0,132.36,90.3593333183,-7.4,90.6618393687,15.0493333183,0,15.0493333183,75.31,-7.4,75.6726905825,132.14
2022-01-16 12:00:00,85.0617777593,-2.18,85.0897081648,18.4717777593,0,18.4717777593,66.59,-2.18,66.6256744806,132.58,18.4717777593,0.0,18.4717777593,18.4717777593,0,18.4717777593,0.0,0.0,0.0,132.44,88.0217777593,-7.58,88.3475509559,18.4717777593,0,18.4717777593,69.55,-7.58,69.9618388838,132.42
2022-01-16 12:30:00,89.82533331650001,-1.19,89.8332154908,16.8753333165,0,16.8753333165,72.95,-1.19,72.9597053174,132.66,16.8753333165,0.0,16.8753333165,16.8753333165,0,16.8753333165,0.0,0.0,0.0,132.44,93.0953333165,-6.49,93.321279381,16.8753333165,0,16.8753333165,76.22,-6.49,76.4958070746,132.42
2022-01-16 13:00:00,90.4657777631,-1.32,90.4754074115,14.6857777631,0,14.6857777631,75.78,-1.32,75.7914955651,132.33,14.6857777631,0.0,14.6857777631,14.6857777631,0,14.6857777631,0.0,0.0,0.0,132.37,93.8357777631,-6.59,94.0668979419,14.6857777631,0,14.6857777631,79.15,-6.59,79.4238666901,132.19
2022-01-16 13:30:00,87.2306666548,-2.33,87.2617791764,11.8906666548,0,11.8906666548,75.34,-2.33,75.3760207228,132.34,11.8906666548,0.0,11.8906666548,11.8906666548,0,11.8906666548,0.0,0.0,0.0,132.23,90.5806666548,-7.66,90.9039755546,11.8906666548,0,11.8906666548,78.69,-7.66,79.0619484961,132.1
2022-01-16 14:00:00,85.0669999895,-3.62,85.1439891432,10.4969999895,0,10.4969999895,74.57,-3.62,74.6578147283,132.34,10.4969999895,0.0,10.4969999895,10.4969999895,0,10.4969999895,0.0,0.0,0.0,132.23,88.4169999895,-9.04,88.8779358848,10.4969999895,0,10.4969999895,77.92,-9.04,78.442641465,132.22
2022-01-16 14:30:00,88.3393333243,-3.8,88.421025849,9.0093333243,0,9.0093333243,79.33,-3.8,79.4209600798,132.59,9.0093333243,0.0,9.0093333243,9.0093333243,0,9.0093333243,0.0,0.0,0.0,132.38,91.9093333243,-9.17,92.3656562372,9.0093333243,0,9.0093333243,82.9,-9.17,83.4056287069,132.42
2022-01-16 15:00:00,89.2842222167,-3.23,89.3426283296,5.4842222167,0,5.4842222167,83.8,-3.23,83.8622257038,132.42,5.4842222167,0.0,5.4842222167,5.4842222167,0,5.4842222167,0.0,0.0,0.0,132.19,93.0742222167,-8.54,93.4651937421,5.4842222167,0,5.4842222167,87.59,-8.54,88.0053390426,132.2
2022-01-16 15:30:00,94.00244444,-2.56,94.0372966471,4.45244444,0,4.45244444,89.55,-2.56,89.5865843751,132.15,4.45244444,0.0,4.45244444,4.45244444,0,4.45244444,0.0,0.0,0.0,132.05,98.03244444,-7.79,98.3414676669,4.45244444,0,4.45244444,93.58,-7.79,93.9036767118,132.0
2022-01-16 16:00:00,96.0872222184,-2.2,96.1124043693,3.8072222184,0,3.8072222184,92.28,-2.2,92.3062208088,131.97,3.8072222184,0.0,3.8072222184,3.8072222184,0,3.8072222184,0.0,0.0,0.0,132.05,100.2672222184,-7.38,100.5384516063,3.8072222184,0,3.8072222184,96.46,-7.38,96.741904054,131.84
2022-01-16 16:30:00,103.0955555523,-1.6600000000000001,103.1089189869,3.2155555523,0,3.2155555523,99.88,-1.6600000000000001,99.893793601,131.7,3.2155555523,0.0,3.2155555523,3.2155555523,0,3.2155555523,0.0,0.0,0.0,131.84,107.6155555523,-6.71,107.8245421824,3.2155555523,0,3.2155555523,104.4,-6.71,104.6154104327,131.62
2022-01-16 17:00:00,110.3756666629,-2.43,110.4024125247,3.7956666629,0,3.7956666629,106.58,-2.43,106.6076981273,131.09,3.7956666629,0.0,3.7956666629,3.7956666629,0,3.7956666629,0.0,0.0,0.0,131.4,115.2056666629,-7.45,115.4462997728,3.7956666629,0,3.7956666629,111.41,-7.45,111.6588133557,130.98
2022-01-16 17:30:00,115.8969999952,-1.58,115.9077694026,4.7569999952,0,4.7569999952,111.14,-1.58,111.1512303126,130.89,4.7569999952,0.0,4.7569999952,4.7569999952,0,4.7569999952,0.0,0.0,0.0,131.16,120.9769999952,-6.51,121.1520310513,4.7569999952,0,4.7569999952,116.22,-6.51,116.4021842579,130.77
2022-01-16 18:00:00,113.1536666604,-2.65,113.1846932173,6.2936666604,0,6.2936666604,106.86,-2.65,106.8928533626,130.54,6.2936666604,0.0,6.2936666604,6.2936666604,0,6.2936666604,0.0,0.0,0.0,131.01,118.0136666604,-7.65,118.2613547133,6.2936666604,0,6.2936666604,111.72,-7.65,111.9816096509,130.44
2022-01-16 18:30:00,111.205111106,-3.18,111.2505691496,5.105111106,0,5.105111106,106.1,-3.18,106.147644345,130.85,5.105111106,0.0,5.105111106,5.105111106,0,5.105111106,0.0,0.0,0.0,131.13,116.035111106,-8.24,116.3273166947,5.105111106,0,5.105111106,110.93,-8.24,111.2356170478,130.74
2022-01-16 19:00:00,108.2532222192,-3.11,108.2978865022,2.9932222192,0,2.9932222192,105.26,-3.11,105.3059338309,130.96,2.9932222192,0.0,2.9932222192,2.9932222192,0,2.9932222192,0.0,0.0,0.0,131.2,113.0432222192,-8.19,113.3395173349,2.9932222192,0,2.9932222192,110.05,-8.19,110.35433204,130.84
2022-01-16 19:30:00,102.5955555526,-4.17,102.6802654805,2.9455555526,0,2.9455555526,99.65,-4.17,99.7372117116,131.17,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,131.37,107.1255555526,-9.37,107.534559805,2.9455555526,0,2.9455555526,104.18,-9.37,104.6005224652,131.05
2022-01-16 20:00:00,96.5971111081,-6.35,96.8056009456,2.9671111081,0,2.9671111081,93.63,-6.35,93.845081917,131.62,2.9671111081,0.0,2.9671111081,2.9671111081,0,2.9671111081,0.0,0.0,0.0,131.65,100.8571111081,-11.73,101.5369379146,2.9671111081,0,2.9671111081,97.89,-11.73,98.5902885684,131.48
2022-01-16 20:30:00,91.2532222192,-7.55,91.5650209709,2.9832222192,0,2.9832222192,88.27,-7.55,88.5922987624,132.17,2.9832222192,0.0,2.9832222192,2.9832222192,0,2.9832222192,0.0,0.0,0.0,131.94,95.2832222192,-13.04,96.1713784682,2.9832222192,0,2.9832222192,92.3,-13.04,93.2165843614,132.06
2022-01-16 21:00:00,86.960888886,-7.29,87.2659171489,2.890888886,0,2.890888886,84.07,-7.29,84.3854786086,132.49,2.890888886,0.0,2.890888886,2.890888886,0,2.890888886,0.0,0.0,0.0,132.06,90.790888886,-12.81,91.6901390811,2.890888886,0,2.890888886,87.9,-12.81,88.8285207577,132.38
2022-01-16 21:30:00,82.6679999971,-7.09,82.9714789763,2.9079999971,0,2.9079999971,79.76,-7.09,80.0745009351,132.63,2.9079999971,0.0,2.9079999971,2.9079999971,0,2.9079999971,0.0,0.0,0.0,132.17,86.3079999971,-12.58,87.2199934849,2.9079999971,0,2.9079999971,83.4,-12.58,84.3434431358,132.52
2022-01-16 22:00:00,77.7181111082,-8.27,78.1568787391,2.8781111082,0,2.8781111082,74.84,-8.27,75.2955410366,132.05,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,131.58,81.1581111082,-13.88,82.3364645747,2.8781111082,0,2.8781111082,78.28,-13.88,79.5010238928,131.9
2022-01-16 22:30:00,72.106888886,-9.13,72.6825998765,2.926888886,0,2.926888886,69.18,-9.13,69.7798631412,132.66,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,132.0,75.266888886,-14.83,76.7139717559,2.926888886,0,2.926888886,72.34,-14.83,73.8444615391,132.51
2022-01-16 23:00:00,67.8811111082,-10.47,68.683812833,2.9311111082,0,2.9311111082,64.95,-10.47,65.7884746745,132.83,2.9311111082,0.0,2.9311111082,2.9311111082,0,2.9311111082,0.0,0.0,0.0,132.0,70.8611111082,-16.29,72.7094297013,2.9311111082,0,2.9311111082,67.93,-16.29,69.8559159986,132.69
2022-01-16 23:30:00,65.7542222193,-10.89,66.6499050237,2.8742222193,0,2.8742222193,62.88,-10.89,63.8160363858,133.35,2.8742222193,0.0,2.8742222193,2.8742222193,0,2.8742222193,0.0,0.0,0.0,132.37,68.6242222193,-16.81,70.6530960058,2.8742222193,0,2.8742222193,65.75,-16.81,67.8648554113,133.24
2022-01-17 00:00:00,63.1039999971,-11.5,64.1433146605,2.8639999971,0,2.8639999971,60.24,-11.5,61.3278696842,134.05,2.8639999971,0.0,2.8639999971,2.8639999971,0,2.8639999971,0.0,0.0,0.0,132.99,65.8639999971,-17.42,68.1287229854,2.8639999971,0,2.8639999971,63.0,-17.42,65.3640298635,133.92
2022-01-17 00:30:00,74.3038888861,-10.02,74.9764516604,2.8338888861,0,2.8338888861,71.47,-10.02,72.1689774072,133.67,2.8338888861,0.0,2.8338888861,2.8338888861,0,2.8338888861,0.0,0.0,0.0,132.55,77.5838888861,-15.76,79.1684117226,2.8338888861,0,2.8338888861,74.75,-15.76,76.3933249702,133.56
2022-01-17 01:00:00,77.3112222193,-9.04,77.8379514186,2.8912222193,0,2.8912222193,74.42,-9.04,74.9670460936,133.1,2.8912222193,0.0,2.8912222193,2.8912222193,0,2.8912222193,0.0,0.0,0.0,132.19,80.7012222193,-14.68,82.025542776,2.8912222193,0,2.8912222193,77.81,-14.68,79.182690659,132.93
2022-01-17 01:30:00,76.3208888861,-8.98,76.8473713302,2.8308888861,0,2.8308888861,73.49,-8.98,74.036615941,132.64,2.8308888861,0.0,2.8308888861,2.8308888861,0,2.8308888861,0.0,0.0,0.0,131.94,79.6608888861,-14.64,80.9949802032,2.8308888861,0,2.8308888861,76.83,-14.64,78.2123935192,132.49
2022-01-17 02:00:00,72.1416666638,-8.84,72.6812607832,2.8316666638,0,2.8316666638,69.31,-8.84,69.8714655636,132.64,2.8316666638,0.0,2.8316666638,2.8316666638,0,2.8316666638,0.0,0.0,0.0,131.94,75.3216666638,-14.52,76.7084341453,2.8316666638,0,2.8316666638,72.49,-14.52,73.9299026105,132.57
2022-01-17 02:30:00,71.7028888861,-9.08,72.2755191929,2.8028888861,0,2.8028888861,68.9,-9.08,69.4957293652,132.75,2.8028888861,0.0,2.8028888861,2.8028888861,0,2.8028888861,0.0,0.0,0.0,131.94,74.8528888861,-14.79,76.3000594665,2.8028888861,0,2.8028888861,72.05,-14.79,73.5523391878,132.57
2022-01-17 03:00:00,70.4053333305,-9.57,71.0527681472,2.8753333305,0,2.8753333305,67.53,-9.57,68.2047344398,132.97,2.8753333305,0.0,2.8753333305,2.8753333305,0,2.8753333305,0.0,0.0,0.0,132.18,73.4753333305,-15.33,75.0575346519,2.8753333305,0,2.8753333305,70.6,-15.33,72.2451998405,132.87
2022-01-17 03:30:00,68.1118888861,-9.84,68.8190017919,2.8218888861,0,2.8218888861,65.29,-9.84,66.0273405492,133.27,2.8218888861,0.0,2.8218888861,2.8218888861,0,2.8218888861,0.0,0.0,0.0,132.43,71.1018888861,-15.65,72.8038536285,2.8218888861,0,2.8218888861,68.28,-15.65,70.0505595981,133.13
2022-01-17 04:00:00,66.2495555527,-10.28,67.0423896571,2.8695555527,0,2.8695555527,63.38,-10.28,64.208276725,133.42,2.8695555527,0.0,2.8695555527,2.8695555527,0,2.8695555527,0.0,0.0,0.0,132.43,69.1495555527,-16.13,71.0059006924,2.8695555527,0,2.8695555527,66.28,-16.13,68.2144801344,133.27
2022-01-17 04:30:00,64.7492222194,-10.46,65.588668061,2.8392222194,0,2.8392222194,61.91,-10.46,62.787416733,133.6,2.8392222194,0.0,2.8392222194,2.8392222194,0,2.8392222194,0.0,0.0,0.0,132.62,67.5792222194,-16.31,69.5195467173,2.8392222194,0,2.8392222194,64.74,-16.31,66.762891639,133.37
2022-01-17 05:00:00,64.0502222195,-10.22,64.860460732,2.7702222195,0,2.7702222195,61.28,-10.22,62.1263776507,133.53,2.7702222195,0.0,2.7702222195,2.7702222195,0,2.7702222195,0.0,0.0,0.0,132.43,66.8502222195,-16.08,68.7569531814,2.7702222195,0,2.7702222195,64.08,-16.08,66.0667299024,133.37
