Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-01-17 05:30:00,66.4182222194,-9.63,67.1127196796,2.7882222194,0,2.7882222194,63.63,-9.63,64.3545942416,133.42,2.7882222194,0.0,2.7882222194,2.7882222194,0,2.7882222194,0.0,0.0,0.0,132.43,69.3382222194,-15.42,71.0321438544,2.7882222194,0,2.7882222194,66.55,-15.42,68.3130946452,133.37
2022-01-17 06:00:00,69.5494444417,-8.58,70.0766838695,2.7194444417,0,2.7194444417,66.83,-8.58,67.3785225424,133.33,2.7194444417,0.0,2.7194444417,2.7194444417,0,2.7194444417,0.0,0.0,0.0,132.43,72.6094444417,-14.29,74.0022670067,2.7194444417,0,2.7194444417,69.89,-14.29,71.335939049,133.13
2022-01-17 06:30:00,78.9598888862,-5.09,79.1237774182,2.6698888862,0,2.6698888862,76.29,-5.09,76.4596115606,133.08,2.6698888862,0.0,2.6698888862,2.6698888862,0,2.6698888862,0.0,0.0,0.0,132.29,82.4298888862,-10.57,83.1048222536,2.6698888862,0,2.6698888862,79.76,-10.57,80.4573334134,132.95
2022-01-17 07:00:00,88.4803333307,-3.09,88.5342729474,2.5903333307,0,2.5903333307,85.89,-3.09,85.9455653306,132.85,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,132.52,92.4003333307,-8.44,92.7849944745,2.5903333307,0,2.5903333307,89.81,-8.44,90.2057076908,132.73
2022-01-17 07:30:00,97.0495555531,-0.21,97.0497827564,2.4195555531,0,2.4195555531,94.63,-0.21,94.6302330125,132.12,2.4195555531,0.0,2.4195555531,2.4195555531,0,2.4195555531,0.0,0.0,0.0,132.47,101.3295555531,-5.29,101.467546184,2.4195555531,0,2.4195555531,98.91,-5.29,99.0513614243,132.85
2022-01-17 08:00:00,104.506111108,2.89,104.5460633353,3.136111108,0,3.136111108,101.37,2.89,101.4111877457,132.12,3.136111108,0.0,3.136111108,3.136111108,0,3.136111108,0.0,0.0,0.0,132.47,109.106111108,-1.9500000000000002,109.1235354133,3.136111108,0,3.136111108,105.97,-1.9500000000000002,105.98793988,131.99
2022-01-17 08:30:00,108.6823333299,5.08,108.8009925415,3.4823333299,0,3.4823333299,105.2,5.08,105.3225825737,131.22,3.4823333299,0.0,3.4823333299,3.4823333299,0,3.4823333299,0.0,0.0,0.0,132.05,113.4423333299,0.43,113.4431482784,3.4823333299,0,3.4823333299,109.96,0.43,109.9608407571,131.1
2022-01-17 09:00:00,113.1519999935,5.29,113.2755896146,6.5119999935,0,6.5119999935,106.64,5.29,106.7711276516,130.77,6.5119999935,0.0,6.5119999935,6.5119999935,0,6.5119999935,0.0,0.0,0.0,131.84,117.9519999935,0.65,117.9537909627,6.5119999935,0,6.5119999935,111.44,0.65,111.4418956228,130.57
2022-01-17 09:30:00,110.9037777671,4.95,111.0141901876,10.7137777671,0,10.7137777671,100.19,4.95,100.3122056382,130.51,10.7137777671,0.0,10.7137777671,10.7137777671,0,10.7137777671,0.0,0.0,0.0,131.68,115.4337777671,0.22,115.4339874109,10.7137777671,0,10.7137777671,104.72,0.22,104.7202310922,130.33
2022-01-17 10:00:00,108.3406666543,4.57,108.4370091394,12.3906666543,0,12.3906666543,95.95,4.57,96.0587705522,130.69,12.3906666543,0.0,12.3906666543,12.3906666543,0,12.3906666543,0.0,0.0,0.0,131.68,112.6706666543,-0.16,112.6707802597,12.3906666543,0,12.3906666543,100.28,-0.16,100.2801276425,130.58
2022-01-17 10:30:00,101.481777766,3.5300000000000002,101.5431539719,11.741777766,0,11.741777766,89.74,3.5300000000000002,89.8094009556,130.99,11.741777766,0.0,11.741777766,11.741777766,0,11.741777766,0.0,0.0,0.0,131.95,105.521777766,-1.35,105.5304130709,11.741777766,0,11.741777766,93.78,-1.35,93.7897163872,130.88
2022-01-17 11:00:00,97.4654444302,2.95,97.5100782379,14.2854444302,0,14.2854444302,83.18,2.95,83.232294814,131.46,14.2854444302,0.0,14.2854444302,14.2854444302,0,14.2854444302,0.0,0.0,0.0,132.19,101.2154444302,-2.03,101.2357994545,14.2854444302,0,14.2854444302,86.93,-2.03,86.9536991738,131.34
2022-01-17 11:30:00,93.588444428,2.35,93.6179439555,16.468444428,0,16.468444428,77.12,2.35,77.1557962826,131.92,16.468444428,0.0,16.468444428,16.468444428,0,16.468444428,0.0,0.0,0.0,132.49,97.058444428,-2.74,97.0971123916,16.468444428,0,16.468444428,80.59,-2.74,80.6365655271,131.73
2022-01-17 12:00:00,90.2569999823,1.9500000000000002,90.2780623729,17.7169999823,0,17.7169999823,72.54,1.9500000000000002,72.5662049442,132.39,17.7169999823,0.0,17.7169999823,17.7169999823,0,17.7169999823,0.0,0.0,0.0,132.85,93.4969999823,-3.18,93.5510630922,17.7169999823,0,17.7169999823,75.78,-3.18,75.8466927427,132.21
2022-01-17 12:30:00,90.3618888707,1.9500000000000002,90.3829268185,18.1818888707,0,18.1818888707,72.18,1.9500000000000002,72.2063355946,132.39,18.1818888707,0.0,18.1818888707,18.1818888707,0,18.1818888707,0.0,0.0,0.0,132.71,93.5718888707,-3.2,93.6265901698,18.1818888707,0,18.1818888707,75.39,-3.2,75.4578829547,132.21
2022-01-17 13:00:00,89.4211110933,1.52,89.4340288098,17.8511110933,0,17.8511110933,71.57,1.52,71.5861390215,132.39,17.8511110933,0.0,17.8511110933,17.8511110933,0,17.8511110933,0.0,0.0,0.0,132.79,92.6011110933,-3.7,92.6750008131,17.8511110933,0,17.8511110933,74.75,-3.7,74.8415158852,132.21
2022-01-17 13:30:00,88.8665555385,2.74,88.9087863672,17.0365555385,0,17.0365555385,71.83,2.74,71.8822405049,133.02,17.0365555385,0.0,17.0365555385,17.0365555385,0,17.0365555385,0.0,0.0,0.0,133.32,92.0365555385,-2.44,92.0688935276,17.0365555385,0,17.0365555385,75.0,-2.44,75.0396801699,132.88
2022-01-17 14:00:00,88.2632222066,3.39,88.3282995098,15.6132222066,0,15.6132222066,72.65,3.39,72.7290492169,133.18,15.6132222066,0.0,15.6132222066,15.6132222066,0,15.6132222066,0.0,0.0,0.0,133.63,91.4632222066,-1.77,91.4803471595,15.6132222066,0,15.6132222066,75.85,-1.77,75.8706491339,133.01
2022-01-17 14:30:00,88.9693333196,2.98,89.019226414,13.7093333196,0,13.7093333196,75.26,2.98,75.3189750329,133.26,13.7093333196,0.0,13.7093333196,13.7093333196,0,13.7093333196,0.0,0.0,0.0,133.81,92.3093333196,-2.19,92.3353080783,13.7093333196,0,13.7093333196,78.6,-2.19,78.630503623,133.12
2022-01-17 15:00:00,90.950888877,2.63,90.9889063981,11.900888877,0,11.900888877,79.05,2.63,79.0937380581,133.26,11.900888877,0.0,11.900888877,11.900888877,0,11.900888877,0.0,0.0,0.0,133.73,94.460888877,-2.54,94.4950322897,11.900888877,0,11.900888877,82.56,-2.54,82.5990629487,133.12
2022-01-17 15:30:00,94.8025555465,2.71,94.8412812975,9.0425555465,0,9.0425555465,85.76,2.71,85.8028070636,133.44,9.0425555465,0.0,9.0425555465,9.0425555465,0,9.0425555465,0.0,0.0,0.0,133.9,98.6125555465,-2.39,98.641513631,9.0425555465,0,9.0425555465,89.57,-2.39,89.6018805606,133.23
2022-01-17 16:00:00,97.5641098178,2.67,97.6006374187,7.9241098178,0,7.9241098178,89.64,2.67,89.6797552405,133.17,7.9241098178,0.0,7.9241098178,7.9241098178,0,7.9241098178,0.0,0.0,0.0,133.75,101.5741098178,-2.38,101.6019890813,7.9241098178,0,7.9241098178,93.65,-2.38,93.6802375104,133.02
2022-01-17 16:30:00,88.9968838679,-0.13,88.996978815,14.1368838679,0,14.1368838679,74.86,-0.13,74.8601128773,132.89,14.1368838679,0.0,14.1368838679,14.1368838679,0,14.1368838679,0.0,0.0,0.0,132.96,92.3668838679,-5.43,92.5263537348,14.1368838679,0,14.1368838679,78.23,-5.43,78.4182236473,132.5
2022-01-17 17:00:00,97.2633283392,0.08,97.2633612395,18.3633283392,0,18.3633283392,78.9,0.08,78.9000405577,132.89,18.3633283392,0.0,18.3633283392,18.3633283392,0,18.3633283392,0.0,0.0,0.0,132.96,100.8333283392,-5.06,100.9602085178,18.3633283392,0,18.3633283392,82.47,-5.06,82.6250839636,132.71
2022-01-17 17:30:00,105.8236617279,-1.37,105.8325294108,18.6136617279,0,18.6136617279,87.21,-1.37,87.2207601434,131.74,18.6136617279,0.0,18.6136617279,18.6136617279,0,18.6136617279,0.0,0.0,0.0,131.86,109.7936617279,-6.5,109.9858998036,18.6136617279,0,18.6136617279,91.18,-6.5,91.4113909751,131.6
2022-01-17 18:00:00,107.8818838875,-1.4,107.890967514,19.1718838875,0,19.1718838875,88.71,-1.4,88.7210465448,131.74,19.1718838875,0.0,19.1718838875,19.1718838875,0,19.1718838875,0.0,0.0,0.0,131.86,111.9218838875,-6.51,112.1110529472,19.1718838875,0,19.1718838875,92.75,-6.51,92.9781834626,131.6
2022-01-17 18:30:00,110.1072171515,-2.48,110.1351427513,17.2372171515,0,17.2372171515,92.87,-2.48,92.9031070525,131.74,17.2372171515,0.0,17.2372171515,17.2372171515,0,17.2372171515,0.0,0.0,0.0,131.86,114.3372171515,-7.62,114.5908531513,17.2372171515,0,17.2372171515,97.1,-7.62,97.3985338699,131.6
2022-01-17 19:00:00,107.2156615548,-3.25,107.26490844,16.8356615548,0,16.8356615548,90.38,-3.25,90.4384149574,131.74,16.8356615548,0.0,16.8356615548,16.8356615548,0,16.8356615548,0.0,0.0,0.0,131.75,111.3456615548,-8.45,111.6658356306,16.8356615548,0,16.8356615548,94.51,-8.45,94.8869991095,131.6
2022-01-17 19:30:00,103.4217726658,-3.91,103.4956576931,11.7917726658,0,11.7917726658,91.63,-3.91,91.7133850646,131.87,11.7917726658,0.0,11.7917726658,11.7917726658,0,11.7917726658,0.0,0.0,0.0,131.84,107.5717726658,-9.14,107.9593714063,11.7917726658,0,11.7917726658,95.78,-9.14,96.215113158,131.74
2022-01-17 20:00:00,101.5055504296,-4.36,101.5991455083,8.8355504296,0,8.8355504296,92.67,-4.36,92.772509398,131.87,8.8355504296,0.0,8.8355504296,8.8355504296,0,8.8355504296,0.0,0.0,0.0,131.84,105.7255504296,-9.63,106.163218271,8.8355504296,0,8.8355504296,96.89,-9.63,97.3673918722,131.74
2022-01-17 20:30:00,104.4729550687,-2.64,104.5063057465,2.8729550687,0,2.8729550687,101.6,-2.64,101.634293425,132.09,2.8729550687,0.0,2.8729550687,2.8729550687,0,2.8729550687,0.0,0.0,0.0,132.01,109.0829550687,-7.79,109.3607570681,2.8729550687,0,2.8729550687,106.21,-7.79,106.4952966098,131.96
2022-01-17 21:00:00,100.0935555531,-3.34,100.1492659148,2.4135555531,0,2.4135555531,97.68,-3.34,97.7370861035,131.97,2.4135555531,0.0,2.4135555531,2.4135555531,0,2.4135555531,0.0,0.0,0.0,132.21,104.5235555531,-8.57,104.8742988795,2.4135555531,0,2.4135555531,102.11,-8.57,102.4690050698,131.85
2022-01-17 21:30:00,94.5622222197,-3.93,94.6438522627,2.5322222197,0,2.5322222197,92.03,-3.93,92.1138740907,132.27,2.5322222197,0.0,2.5322222197,2.5322222197,0,2.5322222197,0.0,0.0,0.0,132.35,98.7122222197,-9.25,99.1446686189,2.5322222197,0,2.5322222197,96.18,-9.25,96.6237801993,132.1
2022-01-17 22:00:00,88.5422222198,-4.7,88.6668772182,2.4222222198,0,2.4222222198,86.12,-4.7,86.2481559223,132.59,2.4222222198,0.0,2.4222222198,2.4222222198,0,2.4222222198,0.0,0.0,0.0,132.55,92.4322222198,-10.09,92.9813088986,2.4222222198,0,2.4222222198,90.01,-10.09,90.5737721418,132.45
2022-01-17 22:30:00,80.0673333293,-6.89,80.3632376555,4.0073333293,0,4.0073333293,76.06,-6.89,76.3714324862,132.59,4.0073333293,0.0,4.0073333293,4.0073333293,0,4.0073333293,0.0,0.0,0.0,132.36,83.5173333293,-12.42,84.4357825003,4.0073333293,0,4.0073333293,79.51,-12.42,80.4741977282,132.45
2022-01-17 23:00:00,75.041555549,-8.13,75.4806727528,6.521555549,0,6.521555549,68.52,-8.13,69.0006326058,132.59,6.521555549,0.0,6.521555549,6.521555549,0,6.521555549,0.0,0.0,0.0,132.08,78.171555549,-13.81,79.3820395112,6.521555549,0,6.521555549,71.65,-13.81,72.9687508458,132.45
2022-01-17 23:30:00,73.1149999956,-8.39,73.5948050093,4.3749999956,0,4.3749999956,68.74,-8.39,69.2501241876,132.91,4.3749999956,0.0,4.3749999956,4.3749999956,0,4.3749999956,0.0,0.0,0.0,132.2,76.2549999956,-14.09,77.5458130677,4.3749999956,0,4.3749999956,71.88,-14.09,73.2479521898,132.73
2022-01-18 00:00:00,67.8427777753,-9.28,68.4745273534,2.4827777753,0,2.4827777753,65.36,-9.28,66.0155133283,133.22,2.4827777753,0.0,2.4827777753,2.4827777753,0,2.4827777753,0.0,0.0,0.0,132.48,70.8127777753,-15.07,72.3985800707,2.4827777753,0,2.4827777753,68.33,-15.07,69.9720930086,133.09
2022-01-18 00:30:00,77.6103333306,-7.34,77.9566510292,2.7103333306,0,2.7103333306,74.9,-7.34,75.2587908486,133.45,2.7103333306,0.0,2.7103333306,2.7103333306,0,2.7103333306,0.0,0.0,0.0,132.63,81.0203333306,-12.95,82.0487471751,2.7103333306,0,2.7103333306,78.31,-12.95,79.3735384117,133.35
2022-01-18 01:00:00,80.7382222195,-6.65,81.0116227906,2.6982222195,0,2.6982222195,78.04,-6.65,78.3228197909,132.99,2.6982222195,0.0,2.6982222195,2.6982222195,0,2.6982222195,0.0,0.0,0.0,132.44,84.2882222195,-12.19,85.1651366753,2.6982222195,0,2.6982222195,81.59,-12.19,82.4956010948,132.93
2022-01-18 01:30:00,79.2901111084,-7.07,79.6046896834,2.7101111084,0,2.7101111084,76.58,-7.07,76.9056649409,132.81,2.7101111084,0.0,2.7101111084,2.7101111084,0,2.7101111084,0.0,0.0,0.0,132.33,82.7601111084,-12.64,83.719804053,2.7101111084,0,2.7101111084,80.05,-12.64,81.041792305,132.66
2022-01-18 02:00:00,76.9795555528,-7.59,77.3528284752,2.7595555528,0,2.7595555528,74.22,-7.59,74.6070807632,132.9,2.7595555528,0.0,2.7595555528,2.7595555528,0,2.7595555528,0.0,0.0,0.0,132.33,80.3495555528,-13.22,81.4298438997,2.7595555528,0,2.7595555528,77.59,-13.22,78.7081730191,132.78
2022-01-18 02:30:00,76.5653333306,-7.51,76.9327652436,2.7553333306,0,2.7553333306,73.81,-7.51,74.1910789785,133.15,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,132.52,79.9253333306,-13.13,80.9966407205,2.7553333306,0,2.7553333306,77.17,-13.13,78.2790252877,133.0
2022-01-18 03:00:00,75.2309999972,-7.94,75.6488397834,2.8209999972,0,2.8209999972,72.41,-7.94,72.8440230904,133.15,2.8209999972,0.0,2.8209999972,2.8209999972,0,2.8209999972,0.0,0.0,0.0,132.52,78.5409999972,-13.61,79.7114846215,2.8209999972,0,2.8209999972,75.72,-13.61,76.9334160167,133.0
2022-01-18 03:30:00,72.8458888861,-8.26,73.3126941778,2.8058888861,0,2.8058888861,70.04,-8.26,70.5253798288,133.31,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,132.63,76.0358888861,-13.96,77.3067784783,2.8058888861,0,2.8058888861,73.23,-13.96,74.5487390906,133.13
2022-01-18 04:00:00,70.1703333305,-9.23,70.7747736112,2.8403333305,0,2.8403333305,67.33,-9.23,67.9597071801,133.4,2.8403333305,0.0,2.8403333305,2.8403333305,0,2.8403333305,0.0,0.0,0.0,132.63,73.2503333305,-15.01,74.7723975343,2.8403333305,0,2.8403333305,70.41,-15.01,71.9921398487,133.29
2022-01-18 04:30:00,68.227777775,-9.6,68.8998523954,2.777777775,0,2.777777775,65.45,-9.6,66.1503023425,133.7,2.777777775,0.0,2.777777775,2.777777775,0,2.777777775,0.0,0.0,0.0,132.84,71.227777775,-15.4,72.8735639774,2.777777775,0,2.777777775,68.45,-15.4,70.1609756204,133.56
2022-01-18 05:00:00,67.1439999972,-9.6,67.8268142818,2.8239999972,0,2.8239999972,64.32,-9.6,65.032471889,133.7,2.8239999972,0.0,2.8239999972,2.8239999972,0,2.8239999972,0.0,0.0,0.0,132.84,70.0839999972,-15.42,71.760319506,2.8239999972,0,2.8239999972,67.26,-15.42,69.0049563437,133.56
2022-01-18 05:30:00,69.6807777751,-9.44,70.3173121737,2.7007777751,0,2.7007777751,66.98,-9.44,67.6419544366,133.7,2.7007777751,0.0,2.7007777751,2.7007777751,0,2.7007777751,0.0,0.0,0.0,132.76,72.7707777751,-15.21,74.3433265195,2.7007777751,0,2.7007777751,70.07,-15.21,71.7018061139,133.56
2022-01-18 06:00:00,75.3872222195,-9.37,75.96729674,2.6872222195,0,2.6872222195,72.7,-9.37,73.3013430982,133.49,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,132.64,78.7272222195,-15.09,80.1603618904,2.6872222195,0,2.6872222195,76.04,-15.09,77.5228334106,133.37
2022-01-18 06:30:00,79.3669999974,-5.16,79.5345603407,2.5769999974,0,2.5769999974,76.79,-5.16,76.9631710625,133.49,2.5769999974,0.0,2.5769999974,2.5769999974,0,2.5769999974,0.0,0.0,0.0,132.64,82.9169999974,-10.62,83.5943376586,2.5769999974,0,2.5769999974,80.34,-10.62,81.0388795579,133.37
2022-01-18 07:00:00,88.7333333309,-1.53,88.7465229967,2.4833333308,0,2.4833333308,86.25,-1.53,86.2635693674,132.75,2.4833333308,0.0,2.4833333308,2.4833333308,0,2.4833333308,0.0,0.0,0.0,132.5,92.6933333309,-6.7,92.9351604291,2.4833333308,0,2.4833333308,90.21,-6.7,90.4584661599,132.68
2022-01-18 07:30:00,95.5971111059,1.44,95.6079560068,5.1871111059,0,5.1871111059,90.41,1.44,90.4214670308,131.82,5.1871111059,0.0,5.1871111059,5.1871111059,0,5.1871111059,0.0,0.0,0.0,131.99,99.7371111059,-3.51,99.7988548619,5.1871111059,0,5.1871111059,94.55,-3.51,94.6151288114,131.69
2022-01-18 08:00:00,99.4798888797,1.21,99.4872473814,9.1598888797,0,9.1598888797,90.32,1.21,90.3281047072,131.07,9.1598888797,0.0,9.1598888797,9.1598888797,0,9.1598888797,0.0,0.0,0.0,131.66,103.6098888797,-3.75,103.6777294006,9.1598888797,0,9.1598888797,94.45,-3.75,94.5244148355,130.95
2022-01-18 08:30:00,106.4761111035,2.46,106.5045249542,7.5961111035,0,7.5961111035,98.88,2.46,98.9105959946,131.2,7.5961111035,0.0,7.5961111035,7.5961111035,0,7.5961111035,0.0,0.0,0.0,131.66,110.9861111035,-2.41,111.0122739065,7.5961111035,0,7.5961111035,103.39,-2.41,103.418084492,131.05
2022-01-18 09:00:00,105.8908888789,3.07,105.9353824157,9.9908888789,0,9.9908888789,95.9,3.07,95.9491266245,131.2,9.9908888789,0.0,9.9908888789,9.9908888789,0,9.9908888789,0.0,0.0,0.0,131.88,110.2508888789,-1.77,110.2650960122,9.9908888789,0,9.9908888789,100.26,-1.77,100.2756226607,131.05
2022-01-18 09:30:00,111.2012222135,4.47,111.2910271396,8.7112222135,0,8.7112222135,102.49,4.47,102.587431004,130.97,8.7112222135,0.0,8.7112222135,8.7112222135,0,8.7112222135,0.0,0.0,0.0,131.76,115.8612222135,-0.17,115.8613469316,8.7112222135,0,8.7112222135,107.15,-0.17,107.1501348576,130.82
2022-01-18 10:00:00,110.1495555465,4.25,110.2315158523,9.0495555465,0,9.0495555465,101.1,4.25,101.1892904412,130.36,9.0495555465,0.0,9.0495555465,9.0495555465,0,9.0495555465,0.0,0.0,0.0,131.35,114.7395555465,-0.44,114.7403991932,9.0495555465,0,9.0495555465,105.69,-0.44,105.6909158821,130.19
2022-01-18 10:30:00,108.6156666571,3.8200000000000003,108.682820369,9.6056666571,0,9.6056666571,99.01,3.8200000000000003,99.083664143,130.48,9.6056666571,0.0,9.6056666571,9.6056666571,0,9.6056666571,0.0,0.0,0.0,131.47,113.0856666571,-0.9400000000000001,113.0895733623,9.6056666571,0,9.6056666571,103.48,-0.9400000000000001,103.484269336,130.36
2022-01-18 11:00:00,108.4836666568,4.04,108.5588666637,9.8536666568,0,9.8536666568,98.63,4.04,98.7127068821,130.78,9.8536666568,0.0,9.8536666568,9.8536666568,0,9.8536666568,0.0,0.0,0.0,131.66,112.9336666568,-0.72,112.9359617861,9.8536666568,0,9.8536666568,103.08,-0.72,103.0825145211,130.63
2022-01-18 11:30:00,107.7289999902,3.83,107.7970609009,9.8289999902,0,9.8289999902,97.9,3.83,97.9748891298,130.78,9.8289999902,0.0,9.8289999902,9.8289999902,0,9.8289999902,0.0,0.0,0.0,131.66,112.1489999902,-0.96,112.1531087344,9.8289999902,0,9.8289999902,102.32,-0.96,102.3245034193,130.63
2022-01-18 12:00:00,103.1103333264,2.94,103.1522391356,6.9003333264,0,6.9003333264,96.21,2.94,96.2549100046,130.78,6.9003333264,0.0,6.9003333264,6.9003333264,0,6.9003333264,0.0,0.0,0.0,131.66,107.4603333264,-1.9100000000000001,107.4773061564,6.9003333264,0,6.9003333264,100.56,-1.9100000000000001,100.5781372864,130.72
2022-01-18 12:30:00,104.5921111016,2.8200000000000003,104.6301204467,9.5521111016,0,9.5521111016,95.04,2.8200000000000003,95.0818279168,131.08,9.5521111016,0.0,9.5521111016,9.5521111016,0,9.5521111016,0.0,0.0,0.0,131.8,108.8821111016,-2.05,108.9014077867,9.5521111016,0,9.5521111016,99.33,-2.05,99.3511519812,130.9
2022-01-18 13:00:00,102.3552222112,2.15,102.3778003959,11.0052222112,0,11.0052222112,91.35,2.15,91.3752975371,131.17,11.0052222112,0.0,11.0052222112,11.0052222112,0,11.0052222112,0.0,0.0,0.0,131.93,106.4752222112,-2.7800000000000002,106.5115080399,11.0052222112,0,11.0052222112,95.47,-2.7800000000000002,95.5104669657,131.07
2022-01-18 13:30:00,101.1938888784,1.26,101.2017329216,10.5038888784,0,10.5038888784,90.69,1.26,90.6987524721,131.39,10.5038888784,0.0,10.5038888784,10.5038888784,0,10.5038888784,0.0,0.0,0.0,131.93,105.2838888784,-3.74,105.3502959529,10.5038888784,0,10.5038888784,94.78,-3.74,94.8537611273,131.26
2022-01-18 14:00:00,100.7684444347,0.72,100.7710166357,9.7684444347,0,9.7684444347,91.0,0.72,91.0028483071,131.5,9.7684444347,0.0,9.7684444347,9.7684444347,0,9.7684444347,0.0,0.0,0.0,131.93,104.8584444347,-4.29,104.9461646239,9.7684444347,0,9.7684444347,95.09,-4.29,95.1867228136,131.35
2022-01-18 14:30:00,103.5117777692,1.37,103.5208434903,8.5917777692,0,8.5917777692,94.92,1.37,94.9298862319,131.58,8.5917777692,0.0,8.5917777692,8.5917777692,0,8.5917777692,0.0,0.0,0.0,132.06,107.8217777692,-3.5700000000000003,107.8808632766,8.5917777692,0,8.5917777692,99.23,-3.5700000000000003,99.2941982192,131.48
2022-01-18 15:00:00,105.0924444372,1.94,105.1103490518,7.2424444372,0,7.2424444372,97.85,1.94,97.8692295872,131.36,7.2424444372,0.0,7.2424444372,7.2424444372,0,7.2424444372,0.0,0.0,0.0,131.96,109.5424444372,-2.95,109.5821592837,7.2424444372,0,7.2424444372,102.3,-2.95,102.3425253744,131.21
2022-01-18 15:30:00,102.7391111036,1.5899999999999999,102.7514138606,7.5491111036,0,7.5491111036,95.19,1.5899999999999999,95.2032783049,131.13,7.5491111036,0.0,7.5491111036,7.5491111036,0,7.5491111036,0.0,0.0,0.0,131.77,107.0691111036,-3.33,107.1208824297,7.5491111036,0,7.5491111036,99.52,-3.33,99.575696332,130.98
2022-01-18 16:00:00,104.2369999919,1.99,104.2559939155,8.0969999919,0,8.0969999919,96.14,1.99,96.1605932802,131.13,8.0969999919,0.0,8.0969999919,8.0969999919,0,8.0969999919,0.0,0.0,0.0,131.77,108.6169999919,-2.87,108.6549105528,8.0969999919,0,8.0969999919,100.52,-2.87,100.560963102,130.98
2022-01-18 16:30:00,108.4182222108,1.58,108.4297344245,11.3782222108,0,11.3782222108,97.04,1.58,97.0528618846,131.12,11.3782222108,0.0,11.3782222108,11.3782222108,0,11.3782222108,0.0,0.0,0.0,131.78,112.8382222108,-3.32,112.887053251,11.3782222108,0,11.3782222108,101.46,-3.32,101.5143044108,130.69
2022-01-18 17:00:00,113.7157325681,2.5300000000000002,113.7438733889,12.6657325681,0,12.6657325681,101.05,2.5300000000000002,101.0816669827,131.12,12.6657325681,0.0,12.6657325681,12.6657325681,0,12.6657325681,0.0,0.0,0.0,131.78,118.3157325681,-2.24,118.336934949,12.6657325681,0,12.6657325681,105.65,-2.24,105.6737436642,130.96
2022-01-18 17:30:00,107.2456617648,-0.47000000000000003,107.2466916384,19.0456617648,0,19.0456617648,88.2,-0.47000000000000003,88.2012522587,130.53,19.0456617648,0.0,19.0456617648,19.0456617648,0,19.0456617648,0.0,0.0,0.0,131.32,111.2956617648,-5.5,111.4314781723,19.0456617648,0,19.0456617648,92.25,-5.5,92.4138111972,130.41
2022-01-18 18:00:00,108.1452173515,-0.56,108.1466672441,19.0152173515,0,19.0152173515,89.13,-0.56,89.1317592107,130.88,19.0152173515,0.0,19.0152173515,19.0152173515,0,19.0152173515,0.0,0.0,0.0,131.21,112.2552173515,-5.57,112.3933215215,19.0152173515,0,19.0152173515,93.24,-5.57,93.4062230261,130.79
2022-01-18 18:30:00,106.4254395758,-1.22,106.4324320351,17.4554395758,0,17.4554395758,88.97,-1.22,88.9783642241,130.99,17.4554395758,0.0,17.4554395758,17.4554395758,0,17.4554395758,0.0,0.0,0.0,131.28,110.5354395758,-6.25,110.7119952951,17.4554395758,0,17.4554395758,93.08,-6.25,93.2895969549,130.79
2022-01-18 19:00:00,102.8982173567,-2.12,102.9200540963,16.9482173567,0,16.9482173567,85.95,-2.12,85.976141458,130.82,16.9482173567,0.0,16.9482173567,16.9482173567,0,16.9482173567,0.0,0.0,0.0,131.07,106.8682173567,-7.24,107.1131807062,16.9482173567,0,16.9482173567,89.92,-7.24,90.2109971123,130.79
2022-01-18 19:30:00,111.55851069,0.0,111.55851069,7.38851069,0,7.38851069,104.17,0.0,104.17,131.24,7.38851069,0.0,7.38851069,7.38851069,0,7.38851069,0.0,0.0,0.0,131.35,116.31851069,-4.94,116.4233633303,7.38851069,0,7.38851069,108.93,-4.94,109.0419575209,131.13
2022-01-18 20:00:00,111.5543333286,-0.53,111.5555923492,4.7343333286,0,4.7343333286,106.82,-0.53,106.8213148206,131.01,4.7343333286,0.0,4.7343333286,4.7343333286,0,4.7343333286,0.0,0.0,0.0,131.54,116.4243333286,-5.51,116.5546459435,4.7343333286,0,4.7343333286,111.69,-5.51,111.8258297532,130.86
2022-01-18 20:30:00,103.5479999969,-3.25,103.59899035870001,3.1279999969,0,3.1279999969,100.42,-3.25,100.4725778509,131.37,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,131.87,108.1379999969,-8.44,108.4668642643,3.1279999969,0,3.1279999969,105.01,-8.44,105.3486293219,131.23
2022-01-18 21:00:00,98.3783333308,-3.89,98.4552109792,2.4983333308,0,2.4983333308,95.88,-3.89,95.958879214,132.03,2.4983333308,0.0,2.4983333308,2.4983333308,0,2.4983333308,0.0,0.0,0.0,132.14,102.7683333308,-9.17,103.1766409397,2.4983333308,0,2.4983333308,100.27,-9.17,100.6884392569,131.87
2022-01-18 21:30:00,92.7291111085,-4.78,92.85222909,2.5791111085000002,0,2.5791111085000002,90.15,-4.78,90.2766354047,132.35,2.5791111085000002,0.0,2.5791111085000002,2.5791111085000002,0,2.5791111085000002,0.0,0.0,0.0,132.38,96.8491111085,-10.13,97.3774471965,2.5791111085000002,0,2.5791111085000002,94.27,-10.13,94.8127090637,132.22
2022-01-18 22:00:00,86.4988888862,-4.96,86.6409797875,2.7288888862,0,2.7288888862,83.77,-4.96,83.9167116849,132.48,2.7288888862,0.0,2.7288888862,2.7288888862,0,2.7288888862,0.0,0.0,0.0,132.38,90.3188888862,-10.37,90.9122576424,2.7288888862,0,2.7288888862,87.59,-10.37,88.201729008,132.3
2022-01-18 22:30:00,82.559444441,-7.35,82.8859720726,3.399444441,0,3.399444441,79.16,-7.35,79.5004911935,132.48,3.399444441,0.0,3.399444441,3.399444441,0,3.399444441,0.0,0.0,0.0,132.24,86.169444441,-12.95,87.1371083711,3.399444441,0,3.399444441,82.77,-12.95,83.7769383542,132.3
2022-01-18 23:00:00,78.6046666639,-8.89,79.1057881659,2.7546666639,0,2.7546666639,75.85,-8.89,76.3691992887,133.26,2.7546666639,0.0,2.7546666639,2.7546666639,0,2.7546666639,0.0,0.0,0.0,132.74,82.0246666639,-14.59,83.3121482218,2.7546666639,0,2.7546666639,79.27,-14.59,80.6014950234,133.12
2022-01-18 23:30:00,75.3942222195,-8.48,75.8696193748,2.7342222195,0,2.7342222195,72.66,-8.48,73.153168079,133.26,2.7342222195,0.0,2.7342222195,2.7342222195,0,2.7342222195,0.0,0.0,0.0,132.61,78.6742222195,-14.12,79.9312682362,2.7342222195,0,2.7342222195,75.94,-14.12,77.2415561728,133.12
2022-01-19 00:00:00,72.1676666639,-8.92,72.7168378831,2.7376666639,0,2.7376666639,69.43,-8.92,70.0006521398,132.71,2.7376666639,0.0,2.7376666639,2.7376666639,0,2.7376666639,0.0,0.0,0.0,132.04,75.3176666639,-14.61,76.7215941681,2.7376666639,0,2.7376666639,72.58,-14.61,74.0358595547,132.56
2022-01-19 00:30:00,82.1712222195,-7.2,82.4860579798,2.7112222194999998,0,2.7112222194999998,79.46,-7.2,79.7855350299,132.8,2.7112222194999998,0.0,2.7112222194999998,2.7112222194999998,0,2.7112222194999998,0.0,0.0,0.0,132.04,85.7612222195,-12.71,86.6979315589,2.7112222194999998,0,2.7112222194999998,83.05,-12.71,84.016942339,132.66
2022-01-19 01:00:00,84.9088888861,-6.42,85.1512525561,2.7588888861000003,0,2.7588888861000003,82.15,-6.42,82.4004787607,132.27,2.7588888861000003,0.0,2.7588888861000003,2.7588888861000003,0,2.7588888861000003,0.0,0.0,0.0,131.76,88.6288888861,-11.86,89.4188992618,2.7588888861000003,0,2.7588888861000003,85.87,-11.86,86.6851573223,132.15
2022-01-19 01:30:00,83.4943333305,-7.14,83.7990650205,2.8043333305,0,2.8043333305,80.69,-7.14,81.0052819266,131.8,2.8043333305,0.0,2.8043333305,2.8043333305,0,2.8043333305,0.0,0.0,0.0,131.43,87.1443333305,-12.63,88.0548223076,2.8043333305,0,2.8043333305,84.34,-12.63,85.2804344501,131.69
2022-01-19 02:00:00,80.9892222196,-7.41,81.3274997509,2.6592222196,0,2.6592222196,78.33,-7.41,78.679711489,132.2,2.6592222196,0.0,2.6592222196,2.6592222196,0,2.6592222196,0.0,0.0,0.0,131.7,84.5192222196,-12.96,85.5070787982,2.6592222196,0,2.6592222196,81.86,-12.96,82.8795583965,132.05
2022-01-19 02:30:00,80.6152222196,-7.85,80.9965218606,2.6452222196,0,2.6452222196,77.97,-7.85,78.3641716603,132.69,2.6452222196,0.0,2.6452222196,2.6452222196,0,2.6452222196,0.0,0.0,0.0,132.07,84.1352222196,-13.43,85.2003551515,2.6452222196,0,2.6452222196,81.49,-13.43,82.589254749,132.57
2022-01-19 03:00:00,81.1379999973,-8.5,81.5820142161,2.6879999973,0,2.6879999973,78.45,-8.5,78.9091407886,132.69,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.07,84.6779999973,-14.12,85.847178658,2.6879999973,0,2.6879999973,81.99,-14.12,83.196962084,132.57
2022-01-19 03:30:00,78.4582222195,-8.69,78.9380056364,2.6882222195,0,2.6882222195,75.77,-8.69,76.2666965326,132.88,2.6882222195,0.0,2.6882222195,2.6882222195,0,2.6882222195,0.0,0.0,0.0,132.2,81.8882222195,-14.34,83.1343282782,2.6882222195,0,2.6882222195,79.2,-14.34,80.4877357117,132.71
2022-01-19 04:00:00,77.0702222195,-9.39,77.6401394445,2.7202222195,0,2.7202222195,74.35,-9.39,74.9406071499,132.88,2.7202222195,0.0,2.7202222195,2.7202222195,0,2.7202222195,0.0,0.0,0.0,132.11,80.4302222195,-15.08,81.8316995197,2.7202222195,0,2.7202222195,77.71,-15.08,79.1596519699,132.71
2022-01-19 04:30:00,73.8533333307,-10.01,74.5286182889,2.6633333307,0,2.6633333307,71.19,-10.01,71.8903067179,132.88,2.6633333307,0.0,2.6633333307,2.6633333307,0,2.6633333307,0.0,0.0,0.0,132.11,77.0833333307,-15.77,78.6799413915,2.6633333307,0,2.6633333307,74.42,-15.77,76.0725265783,132.84
2022-01-19 05:00:00,70.7305555529,-9.66,71.3871633336,2.6905555529000003,0,2.6905555529000003,68.04,-9.66,68.7223195185,133.04,2.6905555529000003,0.0,2.6905555529000003,2.6905555529000003,0,2.6905555529000003,0.0,0.0,0.0,132.11,73.8105555529,-15.41,75.4020305497,2.6905555529000003,0,2.6905555529000003,71.12,-15.41,72.770340799,132.84
2022-01-19 05:30:00,71.4669999973,-9.57,72.104902667,2.6769999973000003,0,2.6769999973000003,68.79,-9.57,69.4524945556,132.88,2.6769999973000003,0.0,2.6769999973000003,2.6769999973000003,0,2.6769999973000003,0.0,0.0,0.0,132.02,74.5969999973,-15.32,76.153888992,2.6769999973000003,0,2.6769999973000003,71.92,-15.32,73.5335896037,132.74
2022-01-19 06:00:00,74.2223333308,-8.91,74.755219651,2.5623333308,0,2.5623333308,71.66,-8.91,72.2117975126,133.15,2.5623333308,0.0,2.5623333308,2.5623333308,0,2.5623333308,0.0,0.0,0.0,132.28,77.5123333308,-14.64,78.8827700983,2.5623333308,0,2.5623333308,74.95,-14.64,76.3664330711,133.0
2022-01-19 06:30:00,82.6452222198,-5.87,82.8534227161,2.3852222198,0,2.3852222198,80.26,-5.87,80.4743716968,133.58,2.3852222198,0.0,2.3852222198,2.3852222198,0,2.3852222198,0.0,0.0,0.0,132.84,86.3252222198,-11.33,87.0655666225,2.3852222198,0,2.3852222198,83.94,-11.33,84.7011953871,133.49
2022-01-19 07:00:00,90.6226666639,-4.3,90.7246257269,2.7226666639,0,2.7226666639,87.9,-4.3,88.0051134878,132.58,2.7226666639,0.0,2.7226666639,2.7226666639,0,2.7226666639,0.0,0.0,0.0,132.23,94.6326666639,-9.62,95.1203763656,2.7226666639,0,2.7226666639,91.91,-9.62,92.4120798381,132.44
2022-01-19 07:30:00,94.7999999956,-1.34,94.8094699868,4.3599999956,0,4.3599999956,90.44,-1.34,90.4499264787,132.36,4.3599999956,0.0,4.3599999956,4.3599999956,0,4.3599999956,0.0,0.0,0.0,132.23,98.9199999956,-6.46,99.1307116848,4.3599999956,0,4.3599999956,94.56,-6.46,94.7804051479,132.24
2022-01-19 08:00:00,105.494555553,-0.05,105.4945674019,2.564555553,0,2.564555553,102.93,-0.05,102.9300121442,131.73,2.564555553,0.0,2.564555553,2.564555553,0,2.564555553,0.0,0.0,0.0,132.0,110.154555553,-5.03,110.2693384812,2.564555553,0,2.564555553,107.59,-5.03,107.7075159866,131.62
2022-01-19 08:30:00,109.546666664,1.69,109.5597018853,2.666666664,0,2.666666664,106.88,1.69,106.8933604112,131.73,2.666666664,0.0,2.666666664,2.666666664,0,2.666666664,0.0,0.0,0.0,132.27,114.396666664,-3.14,114.4397524632,2.666666664,0,2.666666664,111.73,-3.14,111.7741137294,131.62
2022-01-19 09:00:00,110.9444444397,2.66,110.9763278904,4.7644444397,0,4.7644444397,106.18,2.66,106.2133136664,131.2,4.7644444397,0.0,4.7644444397,4.7644444397,0,4.7644444397,0.0,0.0,0.0,131.97,115.7744444397,-2.12,115.7938529686,4.7644444397,0,4.7644444397,111.01,-2.12,111.0302413759,131.05
2022-01-19 09:30:00,115.0049999925,3.65,115.0629068088,7.4549999925,0,7.4549999925,107.55,3.65,107.6119184849,130.96,7.4549999925,0.0,7.4549999925,7.4549999925,0,7.4549999925,0.0,0.0,0.0,131.84,119.8649999925,-1.05,119.8695988281,7.4549999925,0,7.4549999925,112.41,-1.05,112.4149038162,130.82
2022-01-19 10:00:00,114.179999992,3.47,114.2327155336,7.999999992,0,7.999999992,106.18,3.47,106.2366852834,130.96,7.999999992,0.0,7.999999992,7.999999992,0,7.999999992,0.0,0.0,0.0,131.84,118.979999992,-1.27,118.9867778289,7.999999992,0,7.999999992,110.98,-1.27,110.9872663867,130.82
2022-01-19 10:30:00,112.4851111017,2.83,112.5207052927,9.3951111017,0,9.3951111017,103.09,2.83,103.1288368983,130.88,9.3951111017,0.0,9.3951111017,9.3951111017,0,9.3951111017,0.0,0.0,0.0,131.84,117.1251111017,-1.98,117.1418458562,9.3951111017,0,9.3951111017,107.73,-1.98,107.7481939524,130.82
2022-01-19 11:00:00,111.0631111032,3.47,111.1173053485,7.9331111032,0,7.9331111032,103.13,3.47,103.1883607778,131.34,7.9331111032,0.0,7.9331111032,7.9331111032,0,7.9331111032,0.0,0.0,0.0,132.22,115.7031111032,-1.29,115.7103021297,7.9331111032,0,7.9331111032,107.77,-1.29,107.7777203322,131.21
2022-01-19 11:30:00,106.5367777676,3.25,106.586338323,10.1667777676,0,10.1667777676,96.37,3.25,96.4247862326,131.1,10.1667777676,0.0,10.1667777676,10.1667777676,0,10.1667777676,0.0,0.0,0.0,131.98,110.8867777676,-1.58,110.8980337233,10.1667777676,0,10.1667777676,100.72,-1.58,100.7323920097,130.95
2022-01-19 12:00:00,93.1395555412,2.89,93.1843812364,14.3995555412,0,14.3995555412,78.74,2.89,78.7930180917,131.43,14.3995555412,0.0,14.3995555412,14.3995555412,0,14.3995555412,0.0,0.0,0.0,132.19,96.6795555412,-2.12,96.7027965451,14.3995555412,0,14.3995555412,82.28,-2.12,82.3073070875,131.26
2022-01-19 12:30:00,92.7363333188,3.3,92.7950295943,14.5463333188,0,14.5463333188,78.19,3.3,78.259607078,131.76,14.5463333188,0.0,14.5463333188,14.5463333188,0,14.5463333188,0.0,0.0,0.0,132.37,96.2763333188,-1.6600000000000001,96.2906431452,14.5463333188,0,14.5463333188,81.73,-1.6600000000000001,81.7468562087,131.67
2022-01-19 13:00:00,97.0622222083,2.93,97.1064358321,13.9122222083,0,13.9122222083,83.15,2.93,83.2016069556,131.59,13.9122222083,0.0,13.9122222083,13.9122222083,0,13.9122222083,0.0,0.0,0.0,132.2,100.8222222083,-2.06,100.843264976,13.9122222083,0,13.9122222083,86.91,-2.06,86.9344103333,131.49
2022-01-19 13:30:00,94.8448888764,1.73,94.8606654308,12.5148888764,0,12.5148888764,82.33,1.73,82.348174236,131.68,12.5148888764,0.0,12.5148888764,12.5148888764,0,12.5148888764,0.0,0.0,0.0,132.28,98.5648888764,-3.31,98.6204513233,12.5148888764,0,12.5148888764,86.05,-3.31,86.113637712,131.49
2022-01-19 14:00:00,95.7076666575,1.78,95.7242177143,9.1976666575,0,9.1976666575,86.51,1.78,86.5283103961,131.89,9.1976666575,0.0,9.1976666575,9.1976666575,0,9.1976666575,0.0,0.0,0.0,132.36,99.6276666575,-3.26,99.6809889779,9.1976666575,0,9.1976666575,90.43,-3.26,90.4887423937,131.7
2022-01-19 14:30:00,93.5077777681,1.34,93.5173786156,9.6777777681,0,9.6777777681,83.83,1.34,83.8407090857,131.89,9.6777777681,0.0,9.6777777681,9.6777777681,0,9.6777777681,0.0,0.0,0.0,132.44,97.3077777681,-3.71,97.3784766474,9.6777777681,0,9.6777777681,87.63,-3.71,87.7085001582,131.79
2022-01-19 15:00:00,93.0322222136,0.85,93.0361051958,8.5822222136,0,8.5822222136,84.45,0.85,84.4542775708,131.89,8.5822222136,0.0,8.5822222136,8.5822222136,0,8.5822222136,0.0,0.0,0.0,132.35,96.8722222136,-4.24,96.9649680896,8.5822222136,0,8.5822222136,88.29,-4.24,88.391751312,131.79
2022-01-19 15:30:00,95.1335555494,1.57,95.1465096127,6.1135555494,0,6.1135555494,89.02,1.57,89.0338435652,131.89,6.1135555494,0.0,6.1135555494,6.1135555494,0,6.1135555494,0.0,0.0,0.0,132.35,99.2035555494,-3.44,99.2631806545,6.1135555494,0,6.1135555494,93.09,-3.44,93.1535383118,131.79
2022-01-19 16:00:00,99.3302222174,2.5300000000000002,99.3624372978,4.8402222174,0,4.8402222174,94.49,2.5300000000000002,94.5238647115,131.72,4.8402222174,0.0,4.8402222174,4.8402222174,0,4.8402222174,0.0,0.0,0.0,132.21,103.6602222174,-2.36,103.6870834297,4.8402222174,0,4.8402222174,98.82,-2.36,98.8481765133,131.56
2022-01-19 16:30:00,105.5928888817,3.26,105.6432003604,7.1728888817,0,7.1728888817,98.42,3.26,98.4739762577,131.2,7.1728888817,0.0,7.1728888817,7.1728888817,0,7.1728888817,0.0,0.0,0.0,131.89,110.0828888817,-1.55,110.0938005727,7.1728888817,0,7.1728888817,102.91,-1.55,102.921672159,131.04
2022-01-19 17:00:00,112.1144430718,3.99,112.1854199319,10.2744430718,0,10.2744430718,101.84,3.99,101.9181323416,130.93,10.2744430718,0.0,10.2744430718,10.2744430718,0,10.2744430718,0.0,0.0,0.0,131.77,116.7644430718,-0.72,116.7666629045,10.2744430718,0,10.2744430718,106.49,-0.72,106.4924340035,130.77
2022-01-19 17:30:00,108.5585506836,1.92,108.5755282121,16.8785506836,0,16.8785506836,91.68,1.92,91.7001025081,130.33,16.8785506836,0.0,16.8785506836,16.8785506836,0,16.8785506836,0.0,0.0,0.0,131.29,112.7685506836,-2.99,112.8081828738,16.8785506836,0,16.8785506836,95.89,-2.99,95.9366051098,130.21
2022-01-19 18:00:00,107.3155506534,1.73,107.3294941386,18.6755506534,0,18.6755506534,88.64,1.73,88.6568807256,131.01,18.6755506534,0.0,18.6755506534,18.6755506534,0,18.6755506534,0.0,0.0,0.0,131.59,111.3855506534,-3.17,111.4306501568,18.6755506534,0,18.6755506534,92.71,-3.17,92.7641795091,130.88
2022-01-19 18:30:00,109.6797728703,0.97,109.6840620914,15.5097728703,0,15.5097728703,94.17,0.97,94.1749956199,130.67,15.5097728703,0.0,15.5097728703,15.5097728703,0,15.5097728703,0.0,0.0,0.0,131.2,114.0097728703,-3.95,114.0781785002,15.5097728703,0,15.5097728703,98.5,-3.95,98.579168692,130.54
2022-01-19 19:00:00,114.5298884292,2.47,114.5565198651,10.1498884292,0,10.1498884292,104.38,2.47,104.4092203783,130.67,10.1498884292,0.0,10.1498884292,10.1498884292,0,10.1498884292,0.0,0.0,0.0,131.2,119.2998884292,-2.31,119.3222505622,10.1498884292,0,10.1498884292,109.15,-2.31,109.1744411481,130.54
2022-01-19 19:30:00,110.4711111014,1.11,110.4766875317,9.7111111014,0,9.7111111014,100.76,1.11,100.7661138479,130.41,9.7111111014,0.0,9.7111111014,9.7111111014,0,9.7111111014,0.0,0.0,0.0,131.2,115.0511111014,-3.75,115.1122090209,9.7111111014,0,9.7111111014,105.34,-3.75,105.4067270149,130.3
2022-01-19 20:00:00,108.7498888811,0.38,108.7505527878,7.7898888810999996,0,7.7898888810999996,100.96,0.38,100.9607151322,130.68,7.7898888810999996,0.0,7.7898888810999996,7.7898888810999996,0,7.7898888810999996,0.0,0.0,0.0,131.28,113.3498888811,-4.55,113.4411733427,7.7898888810999996,0,7.7898888810999996,105.56,-4.55,105.6580148403,130.53
2022-01-19 20:30:00,104.7115555493,-1.4100000000000001,104.7210483406,6.2515555493,0,6.2515555493,98.46,-1.4100000000000001,98.4700954605,131.29,6.2515555493,0.0,6.2515555493,6.2515555493,0,6.2515555493,0.0,0.0,0.0,131.63,109.2015555493,-6.47,109.3930556954,6.2515555493,0,6.2515555493,102.95,-6.47,103.153106594,131.15
2022-01-19 21:00:00,99.892555551,-3.44,99.9517696417,4.552555551,0,4.552555551,95.34,-3.44,95.4020398105,131.29,4.552555551,0.0,4.552555551,4.552555551,0,4.552555551,0.0,0.0,0.0,131.63,104.232555551,-8.65,104.5908606748,4.552555551,0,4.552555551,99.68,-8.65,100.054609589,131.15
2022-01-19 21:30:00,97.347666664,-6.17,97.5430013119,2.657666664,0,2.657666664,94.69,-6.17,94.8908056663,131.78,2.657666664,0.0,2.657666664,2.657666664,0,2.657666664,0.0,0.0,0.0,131.86,101.627666664,-11.56,102.2830202505,2.657666664,0,2.657666664,98.97,-11.56,99.6428346646,131.66
2022-01-19 22:00:00,91.3114444419,-6.16,91.5189897565,2.5814444419,0,2.5814444419,88.73,-6.16,88.9435691886,132.52,2.5814444419,0.0,2.5814444419,2.5814444419,0,2.5814444419,0.0,0.0,0.0,132.29,95.3114444419,-11.6,96.0147459591,2.5814444419,0,2.5814444419,92.73,-11.6,93.4527308322,132.38
2022-01-19 22:30:00,84.8244444419,-6.57,85.0785006619,2.5044444419,0,2.5044444419,82.32,-6.57,82.5817613036,132.52,2.5044444419,0.0,2.5044444419,2.5044444419,0,2.5044444419,0.0,0.0,0.0,132.16,88.5544444419,-12.06,89.3718816542,2.5044444419,0,2.5044444419,86.05,-12.06,86.8910012602,132.3
2022-01-19 23:00:00,78.7161111085,-7.83,79.1045829775,2.5861111085,0,2.5861111085,76.13,-7.83,76.5316000094,132.52,2.5861111085,0.0,2.5861111085,2.5861111085,0,2.5861111085,0.0,0.0,0.0,132.16,82.1561111085,-13.48,83.2546514765,2.5861111085,0,2.5861111085,79.57,-13.48,80.7037502227,132.41
2022-01-19 23:30:00,75.6655555529,-8.67,76.1606538649,2.6355555529,0,2.6355555529,73.03,-8.67,73.5428432956,133.46,2.6355555529,0.0,2.6355555529,2.6355555529,0,2.6355555529,0.0,0.0,0.0,132.77,78.9355555529,-14.39,80.2364881488,2.6355555529,0,2.6355555529,76.3,-14.39,77.6451035159,132.9
2022-01-20 00:00:00,72.9793333307,-9.56,73.6028307431,2.6093333307,0,2.6093333307,70.37,-9.56,71.0164100754,133.46,2.6093333307,0.0,2.6093333307,2.6093333307,0,2.6093333307,0.0,0.0,0.0,132.77,76.1393333307,-15.31,77.663338713,2.6093333307,0,2.6093333307,73.53,-15.31,75.1069703822,133.36
2022-01-20 00:30:00,84.6944444417,-7.94,85.0658128703,2.7144444417,0,2.7144444417,81.98,-7.94,82.3636084688,133.35,2.7144444417,0.0,2.7144444417,2.7144444417,0,2.7144444417,0.0,0.0,0.0,132.53,88.3744444417,-13.48,89.3966041323,2.7144444417,0,2.7144444417,85.66,-13.48,86.7141626264,133.21
2022-01-20 01:00:00,87.4427777751,-7.19,87.7378794194,2.7127777751,0,2.7127777751,84.73,-7.19,85.0345165212,132.48,2.7127777751,0.0,2.7127777751,2.7127777751,0,2.7127777751,0.0,0.0,0.0,131.92,91.2227777751,-12.65,92.0956985152,2.7127777751,0,2.7127777751,88.51,-12.65,89.4094100193,132.3
2022-01-20 01:30:00,85.7769999973,-7.93,86.1427804783,2.7269999973,0,2.7269999973,83.05,-7.93,83.4277375937,132.14,2.7269999973,0.0,2.7269999973,2.7269999973,0,2.7269999973,0.0,0.0,0.0,131.73,89.5069999973,-13.47,90.5148824697,2.7269999973,0,2.7269999973,86.78,-13.47,87.8191852615,132.01
2022-01-20 02:00:00,84.7992222195,-8.68,85.2423045737,2.7292222195,0,2.7292222195,82.07,-8.68,82.5277365496,132.32,2.7292222195,0.0,2.7292222195,2.7292222195,0,2.7292222195,0.0,0.0,0.0,131.81,88.4492222195,-14.27,89.592956259,2.7292222195,0,2.7292222195,85.72,-14.27,86.8996622548,132.23
2022-01-20 02:30:00,84.0746666638,-9.0,84.5550091635,2.8446666638,0,2.8446666638,81.23,-9.0,81.727063449,132.63,2.8446666638,0.0,2.8446666638,2.8446666638,0,2.8446666638,0.0,0.0,0.0,131.97,87.6946666638,-14.62,88.9049996416,2.8446666638,0,2.8446666638,84.85,-14.62,86.1003304291,132.5
2022-01-20 03:00:00,82.372888886,-9.1,82.8740177826,2.862888886,0,2.862888886,79.51,-9.1,80.0290578478,132.74,2.862888886,0.0,2.862888886,2.862888886,0,2.862888886,0.0,0.0,0.0,131.97,85.922888886,-14.74,87.1780387169,2.862888886,0,2.862888886,83.06,-14.74,84.3577572011,132.5
2022-01-20 03:30:00,79.2779999972,-9.48,79.8427935605,2.8479999972,0,2.8479999972,76.43,-9.48,77.0156821693,132.86,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,132.17,82.7079999972,-15.18,84.0895098305,2.8479999972,0,2.8479999972,79.86,-15.18,81.2899255751,132.74
2022-01-20 04:00:00,75.5074444416,-9.69,76.1266725012,2.8674444416,0,2.8674444416,72.64,-9.69,73.2834612993,133.01,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,132.17,78.7574444416,-15.42,80.2527971785,2.8674444416,0,2.8674444416,75.89,-15.42,77.4407418611,132.86
2022-01-20 04:30:00,74.7104444416,-10.0,75.3767239184,2.8204444416000003,0,2.8204444416000003,71.89,-10.0,72.582174809,133.19,2.8204444416000003,0.0,2.8204444416000003,2.8204444416000003,0,2.8204444416000003,0.0,0.0,0.0,132.33,77.9204444416,-15.76,79.4982594903,2.8204444416000003,0,2.8204444416000003,75.1,-15.76,76.7358299623,133.04
2022-01-20 05:00:00,73.5995555527,-10.27,74.3126333645,2.8095555527,0,2.8095555527,70.79,-10.27,71.5310911422,133.19,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,132.33,76.7695555527,-16.04,78.4273310764,2.8095555527,0,2.8095555527,73.96,-16.04,75.679344606,133.04
2022-01-20 05:30:00,74.2275555529,-9.57,74.8419327874,2.6875555529,0,2.6875555529,71.54,-9.57,72.1772574985,133.19,2.6875555529,0.0,2.6875555529,2.6875555529,0,2.6875555529,0.0,0.0,0.0,132.33,77.4275555529,-15.29,78.9228132981,2.6875555529,0,2.6875555529,74.74,-15.29,76.287952522,133.04
2022-01-20 06:00:00,76.712666664,-8.65,77.1988065109,2.6326666640000003,0,2.6326666640000003,74.08,-8.65,74.5833017505,132.94,2.6326666640000003,0.0,2.6326666640000003,2.6326666640000003,0,2.6326666640000003,0.0,0.0,0.0,132.06,80.042666664,-14.29,81.3082565715,2.6326666640000003,0,2.6326666640000003,77.41,-14.29,78.7179280723,132.78
2022-01-20 06:30:00,84.5656666624,-5.54,84.7469384583,4.2356666624,0,4.2356666624,80.33,-5.54,80.5208078698,132.58,4.2356666624,0.0,4.2356666624,4.2356666624,0,4.2356666624,0.0,0.0,0.0,131.88,88.1856666624,-11.03,88.8727894504,4.2356666624,0,4.2356666624,83.95,-11.03,84.6715028802,132.45
2022-01-20 07:00:00,93.6451111078,-2.69,93.6837389006,3.3051111078,0,3.3051111078,90.34,-2.69,90.380040385,132.87,3.3051111078,0.0,3.3051111078,3.3051111078,0,3.3051111078,0.0,0.0,0.0,132.53,97.7251111078,-7.94,98.0471363224,3.3051111078,0,3.3051111078,94.42,-7.94,94.7532585192,132.71
2022-01-20 07:30:00,101.0278888853,-1.46,101.0384378968,3.5878888853,0,3.5878888853,97.44,-1.46,97.4509373993,131.9,3.5878888853,0.0,3.5878888853,3.5878888853,0,3.5878888853,0.0,0.0,0.0,132.16,105.4378888853,-6.57,105.6423840728,3.5878888853,0,3.5878888853,101.85,-6.57,102.0616842895,132.3
2022-01-20 08:00:00,102.127666662,0.75,102.1304205309,4.677666662,0,4.677666662,97.45,0.75,97.4528860527,131.9,4.677666662,0.0,4.677666662,4.677666662,0,4.677666662,0.0,0.0,0.0,132.16,106.557666662,-4.22,106.6411961882,4.677666662,0,4.677666662,101.88,-4.22,101.9673614447,131.72
2022-01-20 08:30:00,104.741111106,2.99,104.7837795449,5.151111106,0,5.151111106,99.59,2.99,99.6348744165,131.44,5.151111106,0.0,5.151111106,5.151111106,0,5.151111106,0.0,0.0,0.0,131.97,109.261111106,-1.8399999999999999,109.2766031688,5.151111106,0,5.151111106,104.11,-1.8399999999999999,104.1262584558,131.29
2022-01-20 09:00:00,105.1941111052,3.76,105.261287334,5.9241111052,0,5.9241111052,99.27,3.76,99.3411822962,130.82,5.9241111052,0.0,5.9241111052,5.9241111052,0,5.9241111052,0.0,0.0,0.0,131.73,109.7041111052,-1.01,109.7087603311,5.9241111052,0,5.9241111052,103.78,-1.01,103.7849146071,130.74
2022-01-20 09:30:00,104.2986666319,3.6,104.360777408,8.2086666319,0,8.2086666319,96.09,3.6,96.1574131308,130.82,8.2086666319,0.0,8.2086666319,8.2086666319,0,8.2086666319,0.0,0.0,0.0,131.73,108.6386666319,-1.22,108.6455166473,8.2086666319,0,8.2086666319,100.43,-1.22,100.4374098631,130.58
2022-01-20 10:00:00,91.5654396437,-0.9400000000000001,91.5702644811,19.0254396436,0,19.0254396436,72.54,-0.9400000000000001,72.5460901772,130.95,19.0254396436,0.0,19.0254396436,19.0254396436,0,19.0254396436,0.0,0.0,0.0,131.82,94.8554396437,-6.19,95.0571960979,19.0254396436,0,19.0254396436,75.83,-6.19,76.0822252566,130.85
2022-01-20 10:30:00,86.8723284033,-2.37,86.9046508664,22.9723284033,0,22.9723284033,63.9,-2.37,63.9439355999,132.13,22.9723284033,0.0,22.9723284033,22.9723284033,0,22.9723284033,0.0,0.0,0.0,132.22,89.7823284033,-7.75,90.1161971763,22.9723284033,0,22.9723284033,66.81,-7.75,67.2580002676,132.03
2022-01-20 11:00:00,91.6820662459,0.52,91.6835408954,22.4720662459,0,22.4720662459,69.21,0.52,69.2119534474,132.66,22.4720662459,0.0,22.4720662459,22.4720662459,0,22.4720662459,0.0,0.0,0.0,132.55,94.8120662459,-4.69,94.9279937943,22.4720662459,0,22.4720662459,72.34,-4.69,72.4918733376,132.58
2022-01-20 11:30:00,90.5287777552,0.22,90.5290450731,22.5987777552,0,22.5987777552,67.93,0.22,67.9303562481,132.4,22.5987777552,0.0,22.5987777552,22.5987777552,0,22.5987777552,0.0,0.0,0.0,132.55,93.5587777552,-5.0,93.6922883435,22.5987777552,0,22.5987777552,70.96,-5.0,71.1359374719,132.23
2022-01-20 12:00:00,91.4511110902,0.79,91.4545232322,20.9211110902,0,20.9211110902,70.53,0.79,70.5344242197,132.8,20.9211110902,0.0,20.9211110902,20.9211110902,0,20.9211110902,0.0,0.0,0.0,132.89,94.6211110902,-4.44,94.7252250667,20.9211110902,0,20.9211110902,73.7,-4.44,73.8336210679,132.66
2022-01-20 12:30:00,94.2865555374,1.4,94.2969488112,18.1565555374,0,18.1565555374,76.13,1.4,76.1428716296,132.72,18.1565555374,0.0,18.1565555374,18.1565555374,0,18.1565555374,0.0,0.0,0.0,132.89,97.7065555374,-3.76,97.7788760162,18.1565555374,0,18.1565555374,79.55,-3.76,79.6388102623,132.66
2022-01-20 13:00:00,94.3311110955,1.35,94.3407707225,15.6311110955,0,15.6311110955,78.7,1.35,78.7115779285,132.45,15.6311110955,0.0,15.6311110955,15.6311110955,0,15.6311110955,0.0,0.0,0.0,132.89,97.8811110955,-3.8,97.9548462777,15.6311110955,0,15.6311110955,82.25,-3.8,82.3377343628,132.35
2022-01-20 13:30:00,94.0657777631,1.19,94.0733046415,14.6957777631,0,14.6957777631,79.37,1.19,79.3789203756,132.66,14.6957777631,0.0,14.6957777631,14.6957777631,0,14.6957777631,0.0,0.0,0.0,133.01,97.6457777631,-3.96,97.7260431766,14.6957777631,0,14.6957777631,82.95,-3.96,83.0444706167,132.44
2022-01-20 14:00:00,94.5288888765,1.32,94.5381046574,12.4288888765,0,12.4288888765,82.1,1.32,82.1106107638,132.66,12.4288888765,0.0,12.4288888765,12.4288888765,0,12.4288888765,0.0,0.0,0.0,133.01,98.2388888765,-3.83,98.3135198621,12.4288888765,0,12.4288888765,85.81,-3.83,85.8954306119,132.53
