Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-01-20 14:30:00,93.5846666558,0.87,93.5887105001,10.8646666558,0,10.8646666558,82.72,0.87,82.724574946,132.66,10.8646666558,0.0,10.8646666558,10.8646666558,0,10.8646666558,0.0,0.0,0.0,133.08,97.3346666558,-4.28,97.4287212941,10.8646666558,0,10.8646666558,86.47,-4.28,86.5758586443,132.53
2022-01-20 15:00:00,93.7793333236,0.61,93.7813172152,9.7293333236,0,9.7293333236,84.05,0.61,84.0522135342,132.66,9.7293333236,0.0,9.7293333236,9.7293333236,0,9.7293333236,0.0,0.0,0.0,132.93,97.5893333236,-4.53,97.6944158002,9.7293333236,0,9.7293333236,87.86,-4.53,87.9767043029,132.46
2022-01-20 15:30:00,95.4644444368,-0.19,95.4646335123,7.6344444368,0,7.6344444368,87.83,-0.19,87.8302055104,132.66,7.6344444368,0.0,7.6344444368,7.6344444368,0,7.6344444368,0.0,0.0,0.0,132.93,99.4344444368,-5.4,99.5809657538,7.6344444368,0,7.6344444368,91.8,-5.4,91.958686376,132.46
2022-01-20 16:00:00,100.0383333267,0.28,100.0387251757,6.6383333267,0,6.6383333267,93.4,0.28,93.4004196993,132.66,6.6383333267,0.0,6.6383333267,6.6383333267,0,6.6383333267,0.0,0.0,0.0,132.93,104.2583333267,-4.8,104.3687696012,6.6383333267,0,6.6383333267,97.62,-4.8,97.7379373631,132.46
2022-01-20 16:30:00,107.2759999954,1.34,107.2843687357,4.5559999954,0,4.5559999954,102.72,1.34,102.728739893,132.18,4.5559999954,0.0,4.5559999954,4.5559999954,0,4.5559999954,0.0,0.0,0.0,132.58,111.8959999954,-3.59,111.95357482,4.5559999954,0,4.5559999954,107.34,-3.59,107.4000172253,132.07
2022-01-20 17:00:00,114.1138888848,2.75,114.1470198315,4.1138888848,0,4.1138888848,110.0,2.75,110.0343696306,131.6,4.1138888848,0.0,4.1138888848,4.1138888848,0,4.1138888848,0.0,0.0,0.0,132.21,119.0638888848,-2.01,119.0808537774,4.1138888848,0,4.1138888848,114.95,-2.01,114.9675719497,131.43
2022-01-20 17:30:00,114.4551110979,2.8200000000000003,114.4898460844,13.2151110979,0,13.2151110979,101.24,2.8200000000000003,101.2792673749,130.9,13.2151110979,0.0,13.2151110979,13.2151110979,0,13.2151110979,0.0,0.0,0.0,131.81,119.0251110979,-1.97,119.0414128439,13.2151110979,0,13.2151110979,105.81,-1.97,105.8283374149,130.77
2022-01-20 18:00:00,118.2004444301,3.35,118.2479072267,14.3004444301,0,14.3004444301,103.9,3.35,103.9539922273,130.9,14.3004444301,0.0,14.3004444301,14.3004444301,0,14.3004444301,0.0,0.0,0.0,131.59,122.8904444301,-1.4,122.898418754,14.3004444301,0,14.3004444301,108.59,-1.4,108.5990243971,130.69
2022-01-20 18:30:00,112.8572197054,0.8300000000000001,112.8602717507,16.2872197054,0,16.2872197054,96.57,0.8300000000000001,96.5735667768,130.63,16.2872197054,0.0,16.2872197054,16.2872197054,0,16.2872197054,0.0,0.0,0.0,131.59,117.2372197054,-4.11,117.3092399782,16.2872197054,0,16.2872197054,100.95,-4.11,101.0336310344,130.52
2022-01-20 19:00:00,115.3099333216,2.2,115.3309183291,11.6499333216,0,11.6499333216,103.66,2.2,103.6833429245,131.06,11.6499333216,0.0,11.6499333216,11.6499333216,0,11.6499333216,0.0,0.0,0.0,131.59,119.9999333216,-2.61,120.0283137314,11.6499333216,0,11.6499333216,108.35,-2.61,108.3814310664,130.93
2022-01-20 19:30:00,119.5027777726,2.34,119.5256855047,5.1327777726,0,5.1327777726,114.37,2.34,114.393935591,130.85,5.1327777726,0.0,5.1327777726,5.1327777726,0,5.1327777726,0.0,0.0,0.0,131.59,124.6527777726,-2.39,124.6756877119,5.1327777726,0,5.1327777726,119.52,-2.39,119.5438936123,130.7
2022-01-20 20:00:00,114.306666663,0.5,114.3077602073,3.636666663,0,3.636666663,110.67,0.5,110.6711294783,130.51,3.636666663,0.0,3.636666663,3.636666663,0,3.636666663,0.0,0.0,0.0,131.43,119.296666663,-4.36,119.376313718,3.636666663,0,3.636666663,115.66,-4.36,115.7421496258,130.39
2022-01-20 20:30:00,107.6235555522,0.41000000000000003,107.6243365123,3.3335555522,0,3.3335555522,104.29,0.41000000000000003,104.2908059227,130.84,3.3335555522,0.0,3.3335555522,3.3335555522,0,3.3335555522,0.0,0.0,0.0,131.43,112.3235555522,-4.48,112.4128619505,3.3335555522,0,3.3335555522,108.99,-4.48,109.0820356429,130.7
2022-01-20 21:00:00,102.1468888864,-1.22,102.1541742131,2.5168888864,0,2.5168888864,99.63,-1.22,99.6374693577,130.93,2.5168888864,0.0,2.5168888864,2.5168888864,0,2.5168888864,0.0,0.0,0.0,131.51,106.6568888864,-6.25,106.8398542068,2.5168888864,0,2.5168888864,104.14,-6.25,104.3273794361,130.78
2022-01-20 21:30:00,96.3127777754,-3.55,96.3781804291,2.3627777754,0,2.3627777754,93.95,-3.55,94.0170463267,131.06,2.3627777754,0.0,2.3627777754,2.3627777754,0,2.3627777754,0.0,0.0,0.0,131.51,100.5727777754,-8.78,100.9552971838,2.3627777754,0,2.3627777754,98.21,-8.78,98.6016860911,130.97
2022-01-20 22:00:00,89.9071111087,-5.35,90.0661486238,2.3871111087,0,2.3871111087,87.52,-5.35,87.6833672939,131.84,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,131.88,93.8571111087,-10.72,94.4673261275,2.3871111087,0,2.3871111087,91.47,-10.72,92.0960330307,131.73
2022-01-20 22:30:00,83.4941111087,-5.65,83.6850589403,2.3941111086999998,0,2.3941111086999998,81.1,-5.65,81.2965712684,132.16,2.3941111086999998,0.0,2.3941111086999998,2.3941111086999998,0,2.3941111086999998,0.0,0.0,0.0,131.88,87.1641111087,-11.12,87.8705676855,2.3941111086999998,0,2.3941111086999998,84.77,-11.12,85.4962414379,132.0
2022-01-20 23:00:00,78.5268888865,-7.58,78.8918796721,2.4068888865,0,2.4068888865,76.12,-7.58,76.4964757358,132.54,2.4068888865,0.0,2.4068888865,2.4068888865,0,2.4068888865,0.0,0.0,0.0,132.2,81.9668888865,-13.17,83.0181894149,2.4068888865,0,2.4068888865,79.56,-13.17,80.6426841071,132.41
2022-01-20 23:30:00,79.115555553,-9.4,79.6720222566,2.535555553,0,2.535555553,76.58,-9.4,77.1547561723,132.82,2.535555553,0.0,2.535555553,2.535555553,0,2.535555553,0.0,0.0,0.0,132.2,82.535555553,-15.1,83.9054702057,2.535555553,0,2.535555553,80.0,-15.1,81.4125911638,132.69
2022-01-21 00:00:00,75.9952222196,-10.09,76.6621282004,2.5852222196,0,2.5852222196,73.41,-10.09,74.1001767879,132.9,2.5852222196,0.0,2.5852222196,2.5852222196,0,2.5852222196,0.0,0.0,0.0,132.2,79.2952222196,-15.83,80.8598860181,2.5852222196,0,2.5852222196,76.71,-15.83,78.3263237999,132.81
2022-01-21 00:30:00,86.1361111085,-8.14,86.5198776981,2.6361111085,0,2.6361111085,83.5,-8.14,83.8958258795,133.1,2.6361111085,0.0,2.6361111085,2.6361111085,0,2.6361111085,0.0,0.0,0.0,132.2,89.8861111085,-13.68,90.921149191,2.6361111085,0,2.6361111085,87.25,-13.68,88.3159379727,132.94
2022-01-21 01:00:00,84.4905555529,-6.71,84.7565813234,2.6705555529,0,2.6705555529,81.82,-6.71,82.0946800956,132.41,2.6705555529,0.0,2.6705555529,2.6705555529,0,2.6705555529,0.0,0.0,0.0,131.84,88.1705555529,-12.15,89.0037604065,2.6705555529,0,2.6705555529,85.5,-12.15,86.358974635,132.26
2022-01-21 01:30:00,81.5873333306,-6.72,81.8636143839,2.7173333306,0,2.7173333306,78.87,-6.72,79.1557660566,131.85,2.7173333306,0.0,2.7173333306,2.7173333306,0,2.7173333306,0.0,0.0,0.0,131.42,85.1573333306,-12.19,86.0253888104,2.7173333306,0,2.7173333306,82.44,-12.19,83.3363648115,131.72
2022-01-21 02:00:00,80.0219999973,-7.32,80.3561004751,2.6919999973,0,2.6919999973,77.33,-7.32,77.6756802352,131.85,2.6919999973,0.0,2.6919999973,2.6919999973,0,2.6919999973,0.0,0.0,0.0,131.34,83.5219999973,-12.85,84.5047157474,2.6919999973,0,2.6919999973,80.83,-12.85,81.8450450547,131.72
2022-01-21 02:30:00,81.8354444418,-7.98,82.2235998178,2.6154444418000002,0,2.6154444418000002,79.22,-7.98,79.6209068022,132.12,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,131.56,85.3854444418,-13.54,86.4523320826,2.6154444418000002,0,2.6154444418000002,82.77,-13.54,83.8701645402,131.97
2022-01-21 03:00:00,81.7108888862,-8.43,82.1445936296,2.6508888862,0,2.6508888862,79.06,-8.43,79.5081662472,132.35,2.6508888862,0.0,2.6508888862,2.6508888862,0,2.6508888862,0.0,0.0,0.0,131.81,85.2708888862,-14.01,86.4141457833,2.6508888862,0,2.6508888862,82.62,-14.01,83.799430189,132.3
2022-01-21 03:30:00,81.763666664,-9.34,82.2953995454,2.713666664,0,2.713666664,79.05,-9.34,79.5998624371,132.53,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,131.89,85.323666664,-14.99,86.6304114788,2.713666664,0,2.713666664,82.61,-14.99,83.9589911802,132.41
2022-01-21 04:00:00,79.4672222195,-9.86,80.0765821404,2.6772222195,0,2.6772222195,76.79,-9.86,77.420434641,132.8,2.6772222195,0.0,2.6772222195,2.6772222195,0,2.6772222195,0.0,0.0,0.0,132.07,82.9272222195,-15.57,84.3762353098,2.6772222195,0,2.6772222195,80.25,-15.57,81.7464824931,132.66
2022-01-21 04:30:00,78.0903333306,-10.05,78.7343804173,2.7003333306,0,2.7003333306,75.39,-10.05,76.0569168452,132.92,2.7003333306,0.0,2.7003333306,2.7003333306,0,2.7003333306,0.0,0.0,0.0,132.07,81.4803333306,-15.77,82.9923949508,2.7003333306,0,2.7003333306,78.78,-15.77,80.3428982549,132.79
2022-01-21 05:00:00,77.1727777751,-9.97,77.8141280843,2.6627777751,0,2.6627777751,74.51,-9.97,75.1740713278,132.92,2.6627777751,0.0,2.6627777751,2.6627777751,0,2.6627777751,0.0,0.0,0.0,132.07,80.5427777751,-15.7,82.058692725,2.6627777751,0,2.6627777751,77.88,-15.7,79.4467393919,132.79
2022-01-21 05:30:00,78.5531111085,-9.0,79.0670049061,2.6531111085,0,2.6531111085,75.9,-9.0,76.431734247,133.09,2.6531111085,0.0,2.6531111085,2.6531111085,0,2.6531111085,0.0,0.0,0.0,132.2,81.9831111085,-14.69,83.2888144172,2.6531111085,0,2.6531111085,79.33,-14.69,80.6786526908,132.92
2022-01-21 06:00:00,81.2567777752,-7.92,81.6418418117,2.5867777752,0,2.5867777752,78.67,-7.92,79.0676627959,133.18,2.5867777752,0.0,2.5867777752,2.5867777752,0,2.5867777752,0.0,0.0,0.0,132.43,84.8267777752,-13.55,85.9021811581,2.5867777752,0,2.5867777752,82.24,-13.55,83.348785834,133.05
2022-01-21 06:30:00,90.0771111086,-4.82,90.2059773279,2.4671111086,0,2.4671111086,87.61,-4.82,87.7424897071,133.07,2.4671111086,0.0,2.4671111086,2.4671111086,0,2.4671111086,0.0,0.0,0.0,132.43,94.0771111086,-10.23,94.6316846228,2.4671111086,0,2.4671111086,91.61,-10.23,92.1794174423,132.93
2022-01-21 07:00:00,97.6831111087,-1.67,97.6973853072,2.4331111087,0,2.4331111087,95.25,-1.67,95.2646387701,132.75,2.4331111087,0.0,2.4331111087,2.4331111087,0,2.4331111087,0.0,0.0,0.0,132.55,102.0031111087,-6.84,102.2321880615,2.4331111087,0,2.4331111087,99.57,-6.84,99.8046617148,132.59
2022-01-21 07:30:00,102.26322222,0.81,102.2664300678,2.23322222,0,2.23322222,100.03,0.81,100.0332794624,132.3,2.23322222,0.0,2.23322222,2.23322222,0,2.23322222,0.0,0.0,0.0,132.55,106.83322222,-4.12,106.9126361564,2.23322222,0,2.23322222,104.6,-4.12,104.6811081332,132.16
2022-01-21 08:00:00,107.5975555533,2.69,107.6311760646,2.2375555533,0,2.2375555533,105.36,2.69,105.3943342879,131.2,2.2375555533,0.0,2.2375555533,2.2375555533,0,2.2375555533,0.0,0.0,0.0,131.81,112.4075555533,-2.09,112.4269836181,2.2375555533,0,2.2375555533,110.17,-2.09,110.189822579,131.09
2022-01-21 08:30:00,112.9448888859,4.53,113.0356971291,2.9748888859,0,2.9748888859,109.97,4.53,110.0632627174,130.69,2.9748888859,0.0,2.9748888859,2.9748888859,0,2.9748888859,0.0,0.0,0.0,131.56,117.9348888859,-0.08,117.9349160195,2.9748888859,0,2.9748888859,114.96,-0.08,114.9600278358,130.55
2022-01-21 09:00:00,114.4299999953,6.15,114.5951456168,4.6799999953,0,4.6799999953,109.75,6.15,109.9221770163,130.19,4.6799999953,0.0,4.6799999953,4.6799999953,0,4.6799999953,0.0,0.0,0.0,131.31,119.3999999953,1.6099999999999999,119.4108541921,4.6799999953,0,4.6799999953,114.72,1.6099999999999999,114.7312969507,130.06
2022-01-21 09:30:00,114.5184444372,6.57,114.7067522699,7.2884444372,0,7.2884444372,107.23,6.57,107.4310839562,129.98,7.2884444372,0.0,7.2884444372,7.2884444372,0,7.2884444372,0.0,0.0,0.0,131.23,119.3484444372,2.01,119.3653688872,7.2884444372,0,7.2884444372,112.06,2.01,112.078025054,129.81
2022-01-21 10:00:00,110.0133333228,5.24,110.1380547713,10.5133333228,0,10.5133333228,99.5,5.24,99.6378823541,130.25,10.5133333228,0.0,10.5133333228,10.5133333228,0,10.5133333228,0.0,0.0,0.0,131.59,114.5133333228,0.53,114.514559811,10.5133333228,0,10.5133333228,104.0,0.53,104.001350472,130.14
2022-01-21 10:30:00,104.9922222083,5.63,105.1430626539,13.8822222083,0,13.8822222083,91.11,5.63,91.2837827875,130.91,13.8822222083,0.0,13.8822222083,13.8822222083,0,13.8822222083,0.0,0.0,0.0,131.91,109.0522222083,0.87,109.0556925088,13.8822222083,0,13.8822222083,95.17,0.87,95.1739764852,130.77
2022-01-21 11:00:00,100.8713333167,5.43,101.0173786291,16.5913333167,0,16.5913333167,84.28,5.43,84.4547411339,131.14,16.5913333167,0.0,16.5913333167,16.5913333167,0,16.5913333167,0.0,0.0,0.0,132.09,104.6413333167,0.59,104.6429966042,16.5913333167,0,16.5913333167,88.05,0.59,88.0519766956,130.96
2022-01-21 11:30:00,96.0567777585,4.34,96.1547718699,19.2567777585,0,19.2567777585,76.8,4.34,76.9225298596,131.26,19.2567777585,0.0,19.2567777585,19.2567777585,0,19.2567777585,0.0,0.0,0.0,132.17,99.4667777585,-0.61,99.4686482147,19.2567777585,0,19.2567777585,80.21,-0.61,80.2123195027,131.12
2022-01-21 12:00:00,95.9344444214,4.07,96.0207400849,23.0044444214,0,23.0044444214,72.93,4.07,73.0434788328,131.66,23.0044444214,0.0,23.0044444214,23.0044444214,0,23.0044444214,0.0,0.0,0.0,132.34,99.1944444214,-0.9400000000000001,99.1988981999,23.0044444214,0,23.0044444214,76.19,-0.9400000000000001,76.1957984406,131.53
2022-01-21 12:30:00,98.3565555335,3.87,98.4326618375,22.0665555335,0,22.0665555335,76.29,3.87,76.3880946221,131.73,22.0665555335,0.0,22.0665555335,22.0665555335,0,22.0665555335,0.0,0.0,0.0,132.42,101.7765555335,-1.11,101.7826083192,22.0665555335,0,22.0665555335,79.71,-1.11,79.7177282667,131.53
2022-01-21 13:00:00,98.8373333135,3.54,98.9007080689,19.8173333135,0,19.8173333135,79.02,3.54,79.0992541052,131.73,19.8173333135,0.0,19.8173333135,19.8173333135,0,19.8173333135,0.0,0.0,0.0,132.42,102.3873333135,-1.45,102.3976001821,19.8173333135,0,19.8173333135,82.57,-1.45,82.5827306402,131.53
2022-01-21 13:30:00,96.7846666488,2.96,96.8299194377,17.8846666488,0,17.8846666488,78.9,2.96,78.9555039247,131.73,17.8846666488,0.0,17.8846666488,17.8846666488,0,17.8846666488,0.0,0.0,0.0,132.34,100.3246666488,-2.06,100.3458137552,17.8846666488,0,17.8846666488,82.44,-2.06,82.4657334897,131.53
2022-01-21 14:00:00,96.8661110911,2.2800000000000002,96.8929402893,20.0461110911,0,20.0461110911,76.82,2.2800000000000002,76.8538274909,131.83,20.0461110911,0.0,20.0461110911,20.0461110911,0,20.0461110911,0.0,0.0,0.0,132.34,100.3261110911,-2.79,100.3648975821,20.0461110911,0,20.0461110911,80.28,-2.79,80.3284663118,131.68
2022-01-21 14:30:00,99.0296666493,2.1,99.0519302016,17.4096666493,0,17.4096666493,81.62,2.1,81.6470109679,132.0,17.4096666493,0.0,17.4096666493,17.4096666493,0,17.4096666493,0.0,0.0,0.0,132.44,102.7096666493,-2.9699999999999998,102.7525986202,17.4096666493,0,17.4096666493,85.3,-2.9699999999999998,85.351689497,131.86
2022-01-21 15:00:00,100.8924444299,1.06,100.8980125822,14.5624444299,0,14.5624444299,86.33,1.06,86.3365073419,132.0,14.5624444299,0.0,14.5624444299,14.5624444299,0,14.5624444299,0.0,0.0,0.0,132.44,104.8224444299,-4.02,104.8995007436,14.5624444299,0,14.5624444299,90.26,-4.02,90.3494770322,131.86
2022-01-21 15:30:00,104.4108888792,0.91,104.4148543865,9.6908888792,0,9.6908888792,94.72,0.91,94.724371204,132.08,9.6908888792,0.0,9.6908888792,9.6908888792,0,9.6908888792,0.0,0.0,0.0,132.44,108.7108888792,-4.15,108.7900724373,9.6908888792,0,9.6908888792,99.02,-4.15,99.1069265995,131.94
2022-01-21 16:00:00,106.7845555496,0.9400000000000001,106.7886927719,5.9245555496,0,5.9245555496,100.86,0.9400000000000001,100.8643802341,131.96,5.9245555496,0.0,5.9245555496,5.9245555496,0,5.9245555496,0.0,0.0,0.0,132.44,111.3745555496,-4.04,111.4478049307,5.9245555496,0,5.9245555496,105.45,-4.04,105.5273618546,131.8
2022-01-21 16:30:00,112.0498888851,2.52,112.0782226803,3.7398888851,0,3.7398888851,108.31,2.52,108.3393118863,131.65,3.7398888851,0.0,3.7398888851,3.7398888851,0,3.7398888851,0.0,0.0,0.0,132.22,116.9498888851,-2.31,116.9727002777,3.7398888851,0,3.7398888851,113.21,-2.31,113.2335648119,131.54
2022-01-21 17:00:00,115.7436666603,3.51,115.7968759163,6.3236666603,0,6.3236666603,109.42,3.51,109.4762828196,131.09,6.3236666603,0.0,6.3236666603,6.3236666603,0,6.3236666603,0.0,0.0,0.0,131.9,120.6936666603,-1.2,120.6996320289,6.3236666603,0,6.3236666603,114.37,-1.2,114.3762951839,130.93
2022-01-21 17:30:00,122.6858888829,2.41,122.7095572113,6.0058888829,0,6.0058888829,116.68,2.41,116.7048863587,130.47,6.0058888829,0.0,6.0058888829,6.0058888829,0,6.0058888829,0.0,0.0,0.0,131.41,127.9858888829,-2.24,128.005489543,6.0058888829,0,6.0058888829,121.98,-2.24,122.0005655725,130.31
2022-01-21 18:00:00,123.1257777707,-1.5,123.1349144299,7.0457777707,0,7.0457777707,116.08,-1.5,116.0896911875,130.08,7.0457777707,0.0,7.0457777707,7.0457777707,0,7.0457777707,0.0,0.0,0.0,131.02,128.4157777707,-6.39,128.5746634468,7.0457777707,0,7.0457777707,121.37,-6.39,121.5380969079,129.89
2022-01-21 18:30:00,127.1157777723,-1.1,127.1205371238,5.4857777723,0,5.4857777723,121.63,-1.1,121.6349740001,130.52,5.4857777723,0.0,5.4857777723,5.4857777723,0,5.4857777723,0.0,0.0,0.0,131.02,132.6657777723,-5.92,132.7977973911,5.4857777723,0,5.4857777723,127.18,-5.92,127.3177081163,130.39
2022-01-21 19:00:00,117.5272222166,-4.04,117.596639246,5.5772222166,0,5.5772222166,111.95,-4.04,112.0228731108,130.4,5.5772222166,0.0,5.5772222166,5.5772222166,0,5.5772222166,0.0,0.0,0.0,131.02,122.6472222166,-9.13,122.9865765743,5.5772222166,0,5.5772222166,117.07,-9.13,117.4254733863,130.29
2022-01-21 19:30:00,115.314999997,-4.49,115.4023800635,2.994999997,0,2.994999997,112.32,-4.49,112.4097082106,131.27,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,131.44,120.424999997,-9.62,120.8086297591,2.994999997,0,2.994999997,117.43,-9.62,117.8233818051,131.11
2022-01-21 20:00:00,109.6385555527,-5.92,109.7982662144,2.8385555527,0,2.8385555527,106.8,-5.92,106.963949067,131.64,2.8385555527,0.0,2.8385555527,2.8385555527,0,2.8385555527,0.0,0.0,0.0,131.76,114.5085555527,-11.21,115.0559576674,2.8385555527,0,2.8385555527,111.67,-11.21,112.2312478769,131.51
2022-01-21 20:30:00,103.4032222195,-5.88,103.5702696982,2.7632222195000002,0,2.7632222195000002,100.64,-5.88,100.8116263136,132.16,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,132.07,107.9932222195,-11.23,108.575544877,2.7632222195000002,0,2.7632222195000002,105.23,-11.23,105.8275285547,132.03
2022-01-21 21:00:00,98.7914444417,-2.58,98.8251278515,2.7814444417,0,2.7814444417,96.01,-2.58,96.0446588833,132.49,2.7814444417,0.0,2.7814444417,2.7814444417,0,2.7814444417,0.0,0.0,0.0,132.33,103.1214444417,-7.83,103.4182827344,2.7814444417,0,2.7814444417,100.34,-7.83,100.6450421034,132.36
2022-01-21 21:30:00,92.5971111084,-4.49,92.7059064225,2.7571111084,0,2.7571111084,89.84,-4.49,89.952130047,133.09,2.7571111084,0.0,2.7571111084,2.7571111084,0,2.7571111084,0.0,0.0,0.0,132.69,96.6671111084,-9.9,97.1727347049,2.7571111084,0,2.7571111084,93.91,-9.9,94.4303875879,132.44
2022-01-21 22:00:00,86.0513333305,-6.99,86.3347674345,2.7913333305,0,2.7913333305,83.26,-6.99,83.5529036001,133.09,2.7913333305,0.0,2.7913333305,2.7913333305,0,2.7913333305,0.0,0.0,0.0,132.95,89.8413333305,-12.54,90.7122746634,2.7913333305,0,2.7913333305,87.05,-12.54,87.9485878227,132.99
2022-01-21 22:30:00,79.6295555528,-7.49,79.981036612,2.7995555528000002,0,2.7995555528000002,76.83,-7.49,77.1942290589,132.78,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,132.27,83.1395555528,-13.06,84.1590713917,2.7995555528000002,0,2.7995555528000002,80.34,-13.06,81.3945895008,132.88
2022-01-21 23:00:00,74.1459999972,-7.96,74.5720518397,2.7959999972,0,2.7959999972,71.35,-7.96,71.7926465594,132.78,2.7959999972,0.0,2.7959999972,2.7959999972,0,2.7959999972,0.0,0.0,0.0,132.27,77.4159999972,-13.62,78.6049709342,2.7959999972,0,2.7959999972,74.62,-13.62,75.8528100996,132.67
2022-01-21 23:30:00,72.013888886,-8.14,72.4724761029,2.873888886,0,2.873888886,69.14,-8.14,69.6175207832,132.9,2.873888886,0.0,2.873888886,2.873888886,0,2.873888886,0.0,0.0,0.0,132.27,75.153888886,-13.86,76.4212445246,2.873888886,0,2.873888886,72.28,-13.86,73.5968613461,132.83
2022-01-22 00:00:00,68.5893333305,-9.32,69.2196435033,2.8693333305,0,2.8693333305,65.72,-9.32,66.3775624741,133.37,2.8693333305,0.0,2.8693333305,2.8693333305,0,2.8693333305,0.0,0.0,0.0,132.67,71.5793333305,-15.13,73.1609039039,2.8693333305,0,2.8693333305,68.71,-15.13,70.3561013701,133.27
2022-01-22 00:30:00,77.5234444419,-7.26,77.862648543,2.5634444418999998,0,2.5634444418999998,74.96,-7.26,75.3107508926,133.53,2.5634444418999998,0.0,2.5634444418999998,2.5634444418999998,0,2.5634444418999998,0.0,0.0,0.0,132.67,80.9334444419,-12.83,81.9440743997,2.5634444418999998,0,2.5634444418999998,78.37,-12.83,79.4132595981,133.4
2022-01-22 01:00:00,80.1152222196,-6.54,80.3817170213,2.5952222196,0,2.5952222196,77.52,-6.54,77.7953854673,132.51,2.5952222196,0.0,2.5952222196,2.5952222196,0,2.5952222196,0.0,0.0,0.0,131.97,83.6552222196,-12.03,84.5157802107,2.5952222196,0,2.5952222196,81.06,-12.03,81.9478157122,132.41
2022-01-22 01:30:00,78.337555553,-7.04,78.6532530161,2.577555553,0,2.577555553,75.76,-7.04,76.0863930016,132.22,2.577555553,0.0,2.577555553,2.577555553,0,2.577555553,0.0,0.0,0.0,131.73,81.777555553,-12.58,82.7395007975,2.577555553,0,2.577555553,79.2,-12.58,80.1928700073,132.06
2022-01-22 02:00:00,75.5778888863,-7.68,75.9670960911,2.5878888863,0,2.5878888863,72.99,-7.68,73.392932221,132.3,2.5878888863,0.0,2.5878888863,2.5878888863,0,2.5878888863,0.0,0.0,0.0,131.73,78.8878888863,-13.3,80.0011813221,2.5878888863,0,2.5878888863,76.3,-13.3,77.4505003212,132.22
2022-01-22 02:30:00,75.671555553,-7.75,76.0673834163,2.601555553,0,2.601555553,73.07,-7.75,73.4798434947,132.66,2.601555553,0.0,2.601555553,2.601555553,0,2.601555553,0.0,0.0,0.0,132.03,78.981555553,-13.39,80.1085402286,2.601555553,0,2.601555553,76.38,-13.39,77.5448031785,132.53
2022-01-22 03:00:00,73.8292222196,-7.95,74.2560203186,2.6092222196,0,2.6092222196,71.22,-7.95,71.6623394818,133.04,2.6092222196,0.0,2.6092222196,2.6092222196,0,2.6092222196,0.0,0.0,0.0,132.41,77.0592222196,-13.63,78.2553552742,2.6092222196,0,2.6092222196,74.45,-13.63,75.6873793971,132.89
2022-01-22 03:30:00,71.4809999973,-8.47,71.9810687655,2.6609999973000003,0,2.6609999973000003,68.82,-8.47,69.3392623266,133.17,2.6609999973000003,0.0,2.6609999973000003,2.6609999973000003,0,2.6609999973000003,0.0,0.0,0.0,132.49,74.5909999973,-14.19,75.9287388319,2.6609999973000003,0,2.6609999973000003,71.93,-14.19,73.3163078721,133.03
2022-01-22 04:00:00,68.3354444418,-9.15,68.9453077958,2.6454444418,0,2.6454444418,65.69,-9.15,66.3241931726,133.34,2.6454444418,0.0,2.6454444418,2.6454444418,0,2.6454444418,0.0,0.0,0.0,132.57,71.3154444418,-14.95,72.8655962436,2.6454444418,0,2.6454444418,68.67,-14.95,70.2785273039,133.2
2022-01-22 04:30:00,65.7154444418,-10.02,66.4749579781,2.6154444418000002,0,2.6154444418000002,63.1,-10.02,63.890612769,133.56,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,132.68,68.5854444418,-15.89,70.4020971938,2.6154444418000002,0,2.6154444418000002,65.97,-15.89,67.8567093219,133.45
2022-01-22 05:00:00,63.5487777751,-10.72,64.4466101259,2.6287777751,0,2.6287777751,60.92,-10.72,61.856000517300004,133.77,2.6287777751,0.0,2.6287777751,2.6287777751,0,2.6287777751,0.0,0.0,0.0,132.82,66.3187777751,-16.63,68.3720497396,2.6287777751,0,2.6287777751,63.69,-16.63,65.8253218754,133.64
2022-01-22 05:30:00,63.5294444418,-10.25,64.3510125102,2.6094444418,0,2.6094444418,60.92,-10.25,61.776281047,133.84,2.6094444418,0.0,2.6094444418,2.6094444418,0,2.6094444418,0.0,0.0,0.0,132.82,66.3094444418,-16.15,68.2478199079,2.6094444418,0,2.6094444418,63.7,-16.15,65.7153901305,133.73
2022-01-22 06:00:00,64.3501111086,-10.28,65.1660586478,2.5601111086,0,2.5601111086,61.79,-10.28,62.6393047535,133.68,2.5601111086,0.0,2.5601111086,2.5601111086,0,2.5601111086,0.0,0.0,0.0,132.66,67.1501111086,-16.16,69.0672355165,2.5601111086,0,2.5601111086,64.59,-16.16,66.5808808893,133.59
2022-01-22 06:30:00,68.784444442,-8.51,69.308873149,2.484444442,0,2.484444442,66.3,-8.51,66.8439234336,133.68,2.484444442,0.0,2.484444442,2.484444442,0,2.484444442,0.0,0.0,0.0,132.66,71.814444442,-14.27,73.2184903594,2.484444442,0,2.484444442,69.33,-14.27,70.783344086,133.59
2022-01-22 07:00:00,72.5043333308,-6.87,72.8290824585,2.4843333308,0,2.4843333308,70.02,-6.87,70.3562172093,133.59,2.4843333308,0.0,2.4843333308,2.4843333308,0,2.4843333308,0.0,0.0,0.0,132.81,75.7043333308,-12.57,76.7408039121,2.4843333308,0,2.4843333308,73.22,-12.57,74.2911387717,133.48
2022-01-22 07:30:00,74.9712222198,-6.44,75.2473106572,2.4012222198,0,2.4012222198,72.57,-6.44,72.8551885592,133.84,2.4012222198,0.0,2.4012222198,2.4012222198,0,2.4012222198,0.0,0.0,0.0,133.23,78.2712222198,-12.11,79.2025020298,2.4012222198,0,2.4012222198,75.87,-12.11,76.8303911223,133.7
2022-01-22 08:00:00,79.8722222198,-5.33,80.0498643493,2.3822222198,0,2.3822222198,77.49,-5.33,77.6730905784,133.84,2.3822222198,0.0,2.3822222198,2.3822222198,0,2.3822222198,0.0,0.0,0.0,133.37,83.4022222198,-10.89,84.1101823278,2.3822222198,0,2.3822222198,81.02,-10.89,81.7485932601,133.7
2022-01-22 08:30:00,86.0078888864,-3.86,86.0944629503,2.4978888864,0,2.4978888864,83.51,-3.86,83.599160881,133.48,2.4978888864,0.0,2.4978888864,2.4978888864,0,2.4978888864,0.0,0.0,0.0,133.13,89.7978888864,-9.25,90.2730488488,2.4978888864,0,2.4978888864,87.3,-9.25,87.7886809333,133.32
2022-01-22 09:00:00,92.1787777752,-2.03,92.2011278246,2.6087777752,0,2.6087777752,89.57,-2.03,89.5930008427,132.88,2.6087777752,0.0,2.6087777752,2.6087777752,0,2.6087777752,0.0,0.0,0.0,132.77,96.2187777752,-7.27,96.4930365184,2.6087777752,0,2.6087777752,93.61,-7.27,93.8918793081,132.77
2022-01-22 09:30:00,97.1136666637,-0.88,97.1176536623,2.9636666636999998,0,2.9636666636999998,94.15,-0.88,94.1541124965,132.38,2.9636666636999998,0.0,2.9636666636999998,2.9636666636999998,0,2.9636666636999998,0.0,0.0,0.0,132.49,101.3536666637,-6.03,101.5328845556,2.9636666636999998,0,2.9636666636999998,98.39,-6.03,98.5746062635,132.26
2022-01-22 10:00:00,98.2681111076,-0.8,98.2713674508,3.5381111076,0,3.5381111076,94.73,-0.8,94.7333779615,132.11,3.5381111076,0.0,3.5381111076,3.5381111076,0,3.5381111076,0.0,0.0,0.0,132.33,102.5381111076,-5.94,102.7100181555,3.5381111076,0,3.5381111076,99.0,-5.94,99.178039908,131.97
2022-01-22 10:30:00,98.0764444403,-1.81,98.0931447862,4.1364444403,0,4.1364444403,93.94,-1.81,93.9574355759,132.2,4.1364444403,0.0,4.1364444403,4.1364444403,0,4.1364444403,0.0,0.0,0.0,132.42,102.2964444403,-7.01,102.5363479217,4.1364444403,0,4.1364444403,98.16,-7.01,98.4099878061,131.97
2022-01-22 11:00:00,97.340222217,-1.9,97.3587636592,5.270222217,0,5.270222217,92.07,-1.9,92.0896025619,132.47,5.270222217,0.0,5.270222217,5.270222217,0,5.270222217,0.0,0.0,0.0,132.66,101.480222217,-7.12,101.7296903623,5.270222217,0,5.270222217,96.21,-7.12,96.4730972862,132.38
2022-01-22 11:30:00,96.274888883,-2.12,96.2982275509,5.874888883,0,5.874888883,90.4,-2.12,90.4248549902,132.47,5.874888883,0.0,5.874888883,5.874888883,0,5.874888883,0.0,0.0,0.0,132.66,100.334888883,-7.37,100.6052027838,5.874888883,0,5.874888883,94.46,-7.37,94.747076472,132.38
2022-01-22 12:00:00,95.1881111047,-2.49,95.2206731529,6.3681111047,0,6.3681111047,88.82,-2.49,88.8548957571,132.62,6.3681111047,0.0,6.3681111047,6.3681111047,0,6.3681111047,0.0,0.0,0.0,132.74,99.1681111047,-7.77,99.4720421027,6.3681111047,0,6.3681111047,92.8,-7.77,93.1247169123,132.54
2022-01-22 12:30:00,95.2879999934,-2.19,95.3131630088,6.6379999934,0,6.6379999934,88.65,-2.19,88.6770466355,132.85,6.6379999934,0.0,6.6379999934,6.6379999934,0,6.6379999934,0.0,0.0,0.0,132.88,99.2779999934,-7.47,99.5586369065,6.6379999934,0,6.6379999934,92.64,-7.47,92.940682696,132.69
2022-01-22 13:00:00,95.375333327,-2.4,95.4055250352,6.335333327,0,6.335333327,89.04,-2.4,89.0723391407,132.68,6.335333327,0.0,6.335333327,6.335333327,0,6.335333327,0.0,0.0,0.0,132.74,99.395333327,-7.68,99.6915978766,6.335333327,0,6.335333327,93.06,-7.68,93.3763674599,132.61
2022-01-22 13:30:00,94.1695555493,-2.99,94.2170116929,6.2795555493,0,6.2795555493,87.89,-2.99,87.9408448902,132.86,6.2795555493,0.0,6.2795555493,6.2795555493,0,6.2795555493,0.0,0.0,0.0,132.88,98.1295555493,-8.32,98.4816331724,6.2795555493,0,6.2795555493,91.85,-8.32,92.2260532605,132.71
2022-01-22 14:00:00,91.7866666605,-4.01,91.8742198696,6.1466666605,0,6.1466666605,85.64,-4.01,85.7338305455,132.86,6.1466666605,0.0,6.1466666605,6.1466666605,0,6.1466666605,0.0,0.0,0.0,132.88,95.6266666605,-9.43,96.0905004493,6.1466666605,0,6.1466666605,89.48,-9.43,89.9755261168,132.71
2022-01-22 14:30:00,89.29833332769999,-5.35,89.4584531227,5.6383333277,0,5.6383333277,83.66,-5.35,83.8308898915,133.12,5.6383333277,0.0,5.6383333277,5.6383333277,0,5.6383333277,0.0,0.0,0.0,132.95,93.0683333277,-10.84,93.6974933944,5.6383333277,0,5.6383333277,87.43,-10.84,88.099435299,132.96
2022-01-22 15:00:00,89.2533333285,-5.4,89.4165393551,4.8433333285,0,4.8433333285,84.41,-5.4,84.5825519833,133.4,4.8433333285,0.0,4.8433333285,4.8433333285,0,4.8433333285,0.0,0.0,0.0,133.05,93.0533333285,-10.92,93.6918846194,4.8433333285,0,4.8433333285,88.21,-10.92,88.8833533346,133.26
2022-01-22 15:30:00,90.3578888847,-5.11,90.5022661799,4.2278888847000005,0,4.2278888847000005,86.13,-5.11,86.2814522363,133.4,4.2278888847000005,0.0,4.2278888847000005,4.2278888847000005,0,4.2278888847000005,0.0,0.0,0.0,133.05,94.2578888847,-10.58,94.8498076803,4.2278888847000005,0,4.2278888847000005,90.03,-10.58,90.6495300595,133.26
2022-01-22 16:00:00,92.7232222187,-5.05,92.8606398783,3.5532222187,0,3.5532222187,89.17,-5.05,89.3128848487,133.22,3.5532222187,0.0,3.5532222187,3.5532222187,0,3.5532222187,0.0,0.0,0.0,132.9,96.7732222187,-10.5,97.3411862399,3.5532222187,0,3.5532222187,93.22,-10.5,93.8094792652,133.13
2022-01-22 16:30:00,97.7318888859,-3.81,97.8061256017,2.9618888859,0,2.9618888859,94.77,-3.81,94.8465550244,133.22,2.9618888859,0.0,2.9618888859,2.9618888859,0,2.9618888859,0.0,0.0,0.0,132.9,102.0118888859,-9.12,102.4187476689,2.9618888859,0,2.9618888859,99.05,-9.12,99.4689745599,132.99
2022-01-22 17:00:00,104.2344444407,-2.08,104.2551955917,3.7044444407,0,3.7044444407,100.53,-2.08,100.5515156524,132.66,3.7044444407,0.0,3.7044444407,3.7044444407,0,3.7044444407,0.0,0.0,0.0,132.6,108.7844444407,-7.21,109.0231143028,3.7044444407,0,3.7044444407,105.08,-7.21,105.3270644232,132.54
2022-01-22 17:30:00,113.0985555477,0.2,113.0987323845,7.8685555477,0,7.8685555477,105.23,0.2,105.2301900597,132.0,7.8685555477,0.0,7.8685555477,7.8685555477,0,7.8685555477,0.0,0.0,0.0,132.22,117.8485555477,-4.73,117.9434396,7.8685555477,0,7.8685555477,109.98,-4.73,110.0816665026,131.85
2022-01-22 18:00:00,114.1964444339,0.0,114.1964444339,10.5764444339,0,10.5764444339,103.62,0.0,103.62,131.04,10.5764444339,0.0,10.5764444339,10.5764444339,0,10.5764444339,0.0,0.0,0.0,131.57,118.8764444339,-4.93,118.978628086,10.5764444339,0,10.5764444339,108.3,-4.93,108.4121529165,130.87
2022-01-22 18:30:00,113.8126666577,-0.33,113.8131450745,8.9526666577,0,8.9526666577,104.86,-0.33,104.8605192625,131.04,8.9526666577,0.0,8.9526666577,8.9526666577,0,8.9526666577,0.0,0.0,0.0,131.57,118.5626666577,-5.27,118.6797321576,8.9526666577,0,8.9526666577,109.61,-5.27,109.736616496,130.87
2022-01-22 19:00:00,112.4132222149,-1.32,112.4209719257,7.3632222149,0,7.3632222149,105.05,-1.32,105.0582928664,131.14,7.3632222149,0.0,7.3632222149,7.3632222149,0,7.3632222149,0.0,0.0,0.0,131.66,117.1732222149,-6.33,117.3440791187,7.3632222149,0,7.3632222149,109.81,-6.33,109.9922951847,131.01
2022-01-22 19:30:00,107.0968888846,-2.88,107.1356057002,4.3268888846,0,4.3268888846,102.77,-2.88,102.8103462692,131.46,4.3268888846,0.0,4.3268888846,4.3268888846,0,4.3268888846,0.0,0.0,0.0,131.83,111.7468888846,-8.02,112.0343142764,4.3268888846,0,4.3268888846,107.42,-8.02,107.7189714024,131.29
2022-01-22 20:00:00,99.3873333309,-4.71,99.4988750018,2.4373333309,0,2.4373333309,96.95,-4.71,97.0643425775,131.84,2.4373333309,0.0,2.4373333309,2.4373333309,0,2.4373333309,0.0,0.0,0.0,132.03,103.7573333309,-10.04,104.2419580588,2.4373333309,0,2.4373333309,101.32,-10.04,101.8162266046,131.75
2022-01-22 20:30:00,93.524444442,-5.93,93.7122543117,2.464444442,0,2.464444442,91.06,-5.93,91.2528821463,132.58,2.464444442,0.0,2.464444442,2.464444442,0,2.464444442,0.0,0.0,0.0,132.53,97.654444442,-11.38,98.3152832436,2.464444442,0,2.464444442,95.19,-11.38,95.8678282846,132.43
2022-01-22 21:00:00,89.3233333308,-5.77,89.509501045,2.5033333308,0,2.5033333308,86.82,-5.77,87.0115239494,133.04,2.5033333308,0.0,2.5033333308,2.5033333308,0,2.5033333308,0.0,0.0,0.0,132.79,93.2433333308,-11.24,93.918351831,2.5033333308,0,2.5033333308,90.74,-11.24,91.4335015189,132.92
2022-01-22 21:30:00,84.5058888864,-7.33,84.8231935056,2.4658888864,0,2.4658888864,82.04,-7.33,82.36680459990001,133.04,2.4658888864,0.0,2.4658888864,2.4658888864,0,2.4658888864,0.0,0.0,0.0,132.79,88.2258888864,-12.92,89.1668877431,2.4658888864,0,2.4658888864,85.76,-12.92,86.7277579556,132.92
2022-01-22 22:00:00,79.6433333308,-8.91,80.140181208,2.4833333309,0,2.4833333309,77.16,-8.91,77.6727345984,133.29,2.4833333309,0.0,2.4833333309,2.4833333309,0,2.4833333309,0.0,0.0,0.0,132.79,83.1533333309,-14.59,84.4236041876,2.4833333309,0,2.4833333309,80.67,-14.59,81.9787594441,133.18
2022-01-22 22:30:00,75.3449999975,-10.31,76.0471243679,2.4849999975,0,2.4849999975,72.86,-10.31,73.5858389909,133.29,2.4849999975,0.0,2.4849999975,2.4849999975,0,2.4849999975,0.0,0.0,0.0,132.63,78.6449999975,-16.13,80.2820834596,2.4849999975,0,2.4849999975,76.16,-16.13,77.8493577366,133.18
2022-01-22 23:00:00,70.9566666641,-10.96,71.7981207559,2.5266666641,0,2.5266666641,68.43,-10.96,69.3021392166,133.78,2.5266666641,0.0,2.5266666641,2.5266666641,0,2.5266666641,0.0,0.0,0.0,132.88,74.0666666641,-16.84,75.9569398458,2.5266666641,0,2.5266666641,71.54,-16.84,73.4952869237,133.61
2022-01-22 23:30:00,68.159555553,-11.12,69.0606936917,2.5495555530000003,0,2.5495555530000003,65.61,-11.12,66.545672286,134.06,2.5495555530000003,0.0,2.5495555530000003,2.5495555530000003,0,2.5495555530000003,0.0,0.0,0.0,132.96,71.109555553,-17.06,73.1273716945,2.5495555530000003,0,2.5495555530000003,68.56,-17.06,70.6506702021,133.81
2022-01-23 00:00:00,64.8422222197,-11.79,65.9053706642,2.5322222197,0,2.5322222197,62.31,-11.79,63.4156147964,134.06,2.5322222197,0.0,2.5322222197,2.5322222197,0,2.5322222197,0.0,0.0,0.0,132.96,67.6422222197,-17.76,69.9348827612,2.5322222197,0,2.5322222197,65.11,-17.76,67.4887375789,133.91
2022-01-23 00:30:00,74.5266666641,-9.99,75.1932453353,2.5666666641,0,2.5666666641,71.96,-9.99,72.6501321403,134.06,2.5666666641,0.0,2.5666666641,2.5666666641,0,2.5666666641,0.0,0.0,0.0,132.89,77.7666666641,-15.78,79.3515144408,2.5666666641,0,2.5666666641,75.2,-15.78,76.837805799,133.91
2022-01-23 01:00:00,76.6214444419,-9.56,77.2155382573,2.5614444419,0,2.5614444419,74.06,-9.56,74.6744748893,133.49,2.5614444419,0.0,2.5614444419,2.5614444419,0,2.5614444419,0.0,0.0,0.0,132.67,79.9814444419,-15.28,81.4279427163,2.5614444419,0,2.5614444419,77.42,-15.28,78.913463997,133.42
2022-01-23 01:30:00,74.9882222196,-9.91,75.6402113407,2.5882222196,0,2.5882222196,72.4,-9.91,73.0750853575,133.32,2.5882222196,0.0,2.5882222196,2.5882222196,0,2.5882222196,0.0,0.0,0.0,132.47,78.2482222196,-15.69,79.805766587,2.5882222196,0,2.5882222196,75.66,-15.69,77.2697334019,133.26
2022-01-23 02:00:00,72.4222222196,-10.36,73.1594687735,2.6322222196,0,2.6322222196,69.79,-10.36,70.5547567496,133.32,2.6322222196,0.0,2.6322222196,2.6322222196,0,2.6322222196,0.0,0.0,0.0,132.47,75.5822222196,-16.16,77.2904775225,2.6322222196,0,2.6322222196,72.95,-16.16,74.7184588974,133.26
2022-01-23 02:30:00,71.5381111086,-10.52,72.3074805327,2.5581111086,0,2.5581111086,68.98,-10.52,69.7775809268,133.32,2.5581111086,0.0,2.5581111086,2.5581111086,0,2.5581111086,0.0,0.0,0.0,132.38,74.6481111086,-16.34,76.4155487586,2.5581111086,0,2.5581111086,72.09,-16.34,73.9186289104,133.26
2022-01-23 03:00:00,70.240555553,-10.66,71.0448537502,2.570555553,0,2.570555553,67.67,-10.66,68.5044852546,133.43,2.570555553,0.0,2.570555553,2.570555553,0,2.570555553,0.0,0.0,0.0,132.47,73.290555553,-16.51,75.1271298085,2.570555553,0,2.570555553,70.72,-16.51,72.621611797,133.38
2022-01-23 03:30:00,67.6332222196,-11.17,68.549410266,2.5732222196,0,2.5732222196,65.06,-11.17,66.0119118039,133.6,2.5732222196,0.0,2.5732222196,2.5732222196,0,2.5732222196,0.0,0.0,0.0,132.6,70.5632222196,-17.08,72.6009278868,2.5732222196,0,2.5732222196,67.99,-17.08,70.1025427499,133.47
2022-01-23 04:00:00,64.4328888863,-11.9,65.5225699301,2.5428888863,0,2.5428888863,61.89,-11.9,63.0236630164,133.79,2.5428888863,0.0,2.5428888863,2.5428888863,0,2.5428888863,0.0,0.0,0.0,132.74,67.2328888863,-17.88,69.5697904841,2.5428888863,0,2.5428888863,64.69,-17.88,67.1155011901,133.68
2022-01-23 04:30:00,62.2738888863,-12.22,63.4615287952,2.5538888863,0,2.5538888863,59.72,-12.22,60.9574179243,134.06,2.5538888863,0.0,2.5538888863,2.5538888863,0,2.5538888863,0.0,0.0,0.0,132.89,64.9738888863,-18.25,67.4882859244,2.5538888863,0,2.5538888863,62.42,-18.25,65.0332138219,133.95
2022-01-23 05:00:00,60.5267777752,-12.16,61.736184105,2.5767777752,0,2.5767777752,57.95,-12.16,59.2120604269,134.25,2.5767777752,0.0,2.5767777752,2.5767777752,0,2.5767777752,0.0,0.0,0.0,133.03,63.1467777752,-18.19,65.7144705783,2.5767777752,0,2.5767777752,60.57,-18.19,63.2423987527,134.16
2022-01-23 05:30:00,60.7042222196,-12.09,61.896451395,2.5842222196,0,2.5842222196,58.12,-12.09,59.3641516405,134.25,2.5842222196,0.0,2.5842222196,2.5842222196,0,2.5842222196,0.0,0.0,0.0,132.93,63.3242222196,-18.11,65.8629578726,2.5842222196,0,2.5842222196,60.74,-18.11,63.3823295564,134.09
2022-01-23 06:00:00,60.9738888864,-11.95,62.1338685897,2.5338888863999998,0,2.5338888863999998,58.44,-11.95,59.649275771,134.25,2.5338888863999998,0.0,2.5338888863999998,2.5338888863999998,0,2.5338888863999998,0.0,0.0,0.0,132.93,63.6038888864,-17.96,66.0909697422,2.5338888863999998,0,2.5338888863999998,61.07,-17.96,63.6561583824,134.09
2022-01-23 06:30:00,65.6832222197,-11.1,66.6145305558,2.4932222197,0,2.4932222197,63.19,-11.1,64.1575100826,134.25,2.4932222197,0.0,2.4932222197,2.4932222197,0,2.4932222197,0.0,0.0,0.0,132.93,68.5332222197,-17.02,70.6150334406,2.4932222197,0,2.4932222197,66.04,-17.02,68.1979618464,134.09
2022-01-23 07:00:00,69.138444442,-10.62,69.9493309465,2.4584444420000002,0,2.4584444420000002,66.68,-10.62,67.5204176527,133.83,2.4584444420000002,0.0,2.4584444420000002,2.4584444420000002,0,2.4584444420000002,0.0,0.0,0.0,132.74,72.138444442,-16.5,74.0013862472,2.4584444420000002,0,2.4584444420000002,69.68,-16.5,71.6069298322,133.7
2022-01-23 07:30:00,70.194444442,-10.34,70.9519247837,2.464444442,0,2.464444442,67.73,-10.34,68.5147319925,133.83,2.464444442,0.0,2.464444442,2.464444442,0,2.464444442,0.0,0.0,0.0,132.82,73.264444442,-16.18,75.0298022081,2.464444442,0,2.464444442,70.8,-16.18,72.625287607,133.7
2022-01-23 08:00:00,73.0809999975,-9.54,73.7010458585,2.5109999975,0,2.5109999975,70.57,-9.54,71.211912627,133.52,2.5109999975,0.0,2.5109999975,2.5109999975,0,2.5109999975,0.0,0.0,0.0,132.58,76.2809999975,-15.33,77.8061685255,2.5109999975,0,2.5109999975,73.77,-15.33,75.3460138295,133.42
2022-01-23 08:30:00,76.6713333309,-8.01,77.0886078142,2.4813333309,0,2.4813333309,74.19,-8.01,74.621151157,133.65,2.4813333309,0.0,2.4813333309,2.4813333309,0,2.4813333309,0.0,0.0,0.0,132.85,80.0413333309,-13.68,81.2019546648,2.4813333309,0,2.4813333309,77.56,-13.68,78.7571964966,133.56
2022-01-23 09:00:00,81.7442222193,-6.16,81.9759932312,2.8942222193,0,2.8942222193,78.85,-6.16,79.0902528761,133.19,2.8942222193,0.0,2.8942222193,2.8942222193,0,2.8942222193,0.0,0.0,0.0,132.55,85.3142222193,-11.66,86.1073290312,2.8942222193,0,2.8942222193,82.42,-11.66,83.2406871668,133.08
2022-01-23 09:30:00,87.7788888854,-4.48,87.8931381506,3.4488888854,0,3.4488888854,84.33,-4.48,84.4489153276,132.49,3.4488888854,0.0,3.4488888854,3.4488888854,0,3.4488888854,0.0,0.0,0.0,132.09,91.6088888854,-9.87,92.1390548184,3.4488888854,0,3.4488888854,88.16,-9.87,88.7107800665,132.38
2022-01-23 10:00:00,91.282999996,-3.35,91.3444502324,4.032999996,0,4.032999996,87.25,-3.35,87.3142886359,132.49,4.032999996,0.0,4.032999996,4.032999996,0,4.032999996,0.0,0.0,0.0,132.33,95.232999996,-8.65,95.625032226,4.032999996,0,4.032999996,91.2,-8.65,91.6092926509,132.38
2022-01-23 10:30:00,93.6333333287,-2.63,93.6702621446,4.6333333287,0,4.6333333287,89.0,-2.63,89.0388505092,132.22,4.6333333287,0.0,4.6333333287,4.6333333287,0,4.6333333287,0.0,0.0,0.0,132.19,97.6733333287,-7.87,97.9898818427,4.6333333287,0,4.6333333287,93.04,-7.87,93.3722576572,132.08
2022-01-23 11:00:00,95.0654444392,-2.2,95.0908971796,5.2054444392,0,5.2054444392,89.86,-2.2,89.8869267469,132.08,5.2054444392,0.0,5.2054444392,5.2054444392,0,5.2054444392,0.0,0.0,0.0,132.11,99.1154444392,-7.42,99.3927951432,5.2054444392,0,5.2054444392,93.91,-7.42,94.2026777751,131.9
2022-01-23 11:30:00,96.3808888832,-1.62,96.394502654,5.6708888832,0,5.6708888832,90.71,-1.62,90.724464727,132.08,5.6708888832,0.0,5.6708888832,5.6708888832,0,5.6708888832,0.0,0.0,0.0,132.19,100.4808888832,-6.8,100.7107195425,5.6708888832,0,5.6708888832,94.81,-6.8,95.0535433322,131.9
2022-01-23 12:00:00,96.3431111029,-1.77,96.3593688075,8.2531111029,0,8.2531111029,88.09,-1.77,88.1077805872,131.99,8.2531111029,0.0,8.2531111029,8.2531111029,0,8.2531111029,0.0,0.0,0.0,132.19,100.3231111029,-6.98,100.5656353898,8.2531111029,0,8.2531111029,92.07,-6.98,92.3342043882,131.9
2022-01-23 12:30:00,99.6595555448,-1.33,99.6684298632,10.7395555448,0,10.7395555448,88.92,-1.33,88.9299460249,132.06,10.7395555448,0.0,10.7395555448,10.7395555448,0,10.7395555448,0.0,0.0,0.0,132.19,103.6795555448,-6.49,103.8824833067,10.7395555448,0,10.7395555448,92.94,-6.49,93.1663227781,131.9
2022-01-23 13:00:00,99.354888878,-1.78,99.3708324608,10.884888878,0,10.884888878,88.47,-1.78,88.4879048232,131.89,10.884888878,0.0,10.884888878,10.884888878,0,10.884888878,0.0,0.0,0.0,132.06,103.354888878,-6.97,103.5896421221,10.884888878,0,10.884888878,92.47,-6.97,92.7323125992,131.76
2022-01-23 13:30:00,97.943888878,-1.9500000000000002,97.9632985793,10.923888878,0,10.923888878,87.02,-1.9500000000000002,87.0418456836,131.96,10.923888878,0.0,10.923888878,10.923888878,0,10.923888878,0.0,0.0,0.0,132.06,101.903888878,-7.15,102.1544177628,10.923888878,0,10.923888878,90.98,-7.15,91.2605221331,131.76
2022-01-23 14:00:00,96.3635555449,-2.99,96.4099317356,10.6435555449,0,10.6435555449,85.72,-2.99,85.7721312549,131.96,10.6435555449,0.0,10.6435555449,10.6435555449,0,10.6435555449,0.0,0.0,0.0,132.06,100.2535555449,-8.27,100.5940768604,10.6435555449,0,10.6435555449,89.61,-8.27,89.9908050859,131.76
2022-01-23 14:30:00,95.5891111015,-3.42,95.6502721437,9.6391111015,0,9.6391111015,85.95,-3.42,86.0180149736,132.32,9.6391111015,0.0,9.6391111015,9.6391111015,0,9.6391111015,0.0,0.0,0.0,132.29,99.4891111015,-8.74,99.8722725673,9.6391111015,0,9.6391111015,89.85,-8.74,90.2740832133,132.15
2022-01-23 15:00:00,96.7632222156,-3.2,96.8161204219,6.6532222156,0,6.6532222156,90.11,-3.2,90.1668015403,132.32,6.6532222156,0.0,6.6532222156,6.6532222156,0,6.6532222156,0.0,0.0,0.0,132.29,100.8332222156,-8.47,101.1883372844,6.6532222156,0,6.6532222156,94.18,-8.47,94.5601041666,132.15
2022-01-23 15:30:00,96.9294444404,-3.2800000000000002,96.9849245993,4.0094444404,0,4.0094444404,92.92,-3.2800000000000002,92.9778726365,132.15,4.0094444404,0.0,4.0094444404,4.0094444404,0,4.0094444404,0.0,0.0,0.0,132.13,101.1294444404,-8.52,101.4877082845,4.0094444404,0,4.0094444404,97.12,-8.52,97.492998723,131.98
2022-01-23 16:00:00,100.0819999962,-2.52,100.113720954,3.7619999962,0,3.7619999962,96.32,-2.52,96.3529594771,131.96,3.7619999962,0.0,3.7619999962,3.7619999962,0,3.7619999962,0.0,0.0,0.0,131.96,104.4519999962,-7.68,104.733961556,3.7619999962,0,3.7619999962,100.69,-7.68,100.9824662998,131.98
2022-01-23 16:30:00,106.5863333303,-1.33,106.5946309755,3.0063333303,0,3.0063333303,103.58,-1.33,103.5885384587,131.69,3.0063333303,0.0,3.0063333303,3.0063333303,0,3.0063333303,0.0,0.0,0.0,131.85,111.2863333303,-6.34,111.4667824336,3.0063333303,0,3.0063333303,108.28,-6.34,108.4654507205,131.59
2022-01-23 17:00:00,112.5164444407,-1.17,112.5225273871,3.7164444407,0,3.7164444407,108.8,-1.17,108.8062907189,131.04,3.7164444407,0.0,3.7164444407,3.7164444407,0,3.7164444407,0.0,0.0,0.0,131.4,117.4464444407,-6.09,117.6042321167,3.7164444407,0,3.7164444407,113.73,-6.09,113.8929365676,130.91
2022-01-23 17:30:00,119.8679999931,0.43,119.8687712557,6.8679999931,0,6.8679999931,113.0,0.43,113.0008181386,130.52,6.8679999931,0.0,6.8679999931,6.8679999931,0,6.8679999931,0.0,0.0,0.0,130.98,125.0079999931,-4.36,125.0840104181,6.8679999931,0,6.8679999931,118.14,-4.36,118.220426323,130.41
2022-01-23 18:00:00,121.0725555483,0.35000000000000003,121.0730614422,7.2825555483,0,7.2825555483,113.79,0.35000000000000003,113.790538271,130.03,7.2825555483,0.0,7.2825555483,7.2825555483,0,7.2825555483,0.0,0.0,0.0,130.7,126.2425555483,-4.41,126.3195587839,7.2825555483,0,7.2825555483,118.96,-4.41,119.0417141174,129.88
2022-01-23 18:30:00,117.486333326,-0.9,117.4897804849,7.326333326,0,7.326333326,110.16,-0.9,110.1636764092,130.03,7.326333326,0.0,7.326333326,7.326333326,0,7.326333326,0.0,0.0,0.0,130.7,122.486333326,-5.8,122.6235778782,7.326333326,0,7.326333326,115.16,-5.8,115.3059651536,129.88
2022-01-23 19:00:00,112.4872222162,-2.67,112.5189053534,6.0172222162,0,6.0172222162,106.47,-2.67,106.5034731828,130.51,6.0172222162,0.0,6.0172222162,6.0172222162,0,6.0172222162,0.0,0.0,0.0,131.04,117.3172222162,-7.72,117.5709531667,6.0172222162,0,6.0172222162,111.3,-7.72,111.5674163903,130.38
2022-01-23 19:30:00,106.98244443990001,-4.41,107.0732997453,4.5224444399,0,4.5224444399,102.46,-4.41,102.5548619033,131.24,4.5224444399,0.0,4.5224444399,4.5224444399,0,4.5224444399,0.0,0.0,0.0,131.51,111.6724444399,-9.63,112.0868937351,4.5224444399,0,4.5224444399,107.15,-9.63,107.5818730084,131.12
2022-01-23 20:00:00,98.9103333308,-6.63,99.1322900956,2.5603333308,0,2.5603333308,96.35,-6.63,96.5778411438,131.83,2.5603333308,0.0,2.5603333308,2.5603333308,0,2.5603333308,0.0,0.0,0.0,131.82,103.3003333308,-12.02,103.9973041297,2.5603333308,0,2.5603333308,100.74,-12.02,101.45456125769999,131.69
2022-01-23 20:30:00,93.5002222197,-7.64,93.811839099,2.5502222197,0,2.5502222197,90.95,-7.64,91.2703243119,132.25,2.5502222197,0.0,2.5502222197,2.5502222197,0,2.5502222197,0.0,0.0,0.0,131.99,97.6502222197,-13.13,98.528994715,2.5502222197,0,2.5502222197,95.1,-13.13,96.0021192474,132.17
2022-01-23 21:00:00,88.5569999974,-9.24,89.0377439547,2.6069999974,0,2.6069999974,85.95,-9.24,86.4452433625,132.25,2.6069999974,0.0,2.6069999974,2.6069999974,0,2.6069999974,0.0,0.0,0.0,131.83,92.4769999974,-14.85,93.6617212554,2.6069999974,0,2.6069999974,89.87,-14.85,91.0886348564,132.17
2022-01-23 21:30:00,83.9578888863,-8.36,84.3730804596,2.5578888862999998,0,2.5578888862999998,81.4,-8.36,81.8281711882,132.77,2.5578888862999998,0.0,2.5578888862999998,2.5578888862999998,0,2.5578888862999998,0.0,0.0,0.0,132.11,87.6578888863,-13.98,88.7656796516,2.5578888862999998,0,2.5578888862999998,85.1,-13.98,86.2406539864,132.59
2022-01-23 22:00:00,78.6676666641,-9.03,79.1842325111,2.5376666641,0,2.5376666641,76.13,-9.03,76.6636667529,133.0,2.5376666641,0.0,2.5376666641,2.5376666641,0,2.5376666641,0.0,0.0,0.0,132.38,82.1276666641,-14.75,83.4416930059,2.5376666641,0,2.5376666641,79.59,-14.75,80.9452321017,132.87
2022-01-23 22:30:00,71.3634444418,-10.35,72.1100804506,2.6734444418,0,2.6734444418,68.69,-10.35,69.4653769874,133.47,2.6734444418,0.0,2.6734444418,2.6734444418,0,2.6734444418,0.0,0.0,0.0,132.76,74.5334444418,-16.14,76.260959477,2.6734444418,0,2.6734444418,71.86,-16.14,73.650249151,133.36
2022-01-23 23:00:00,65.9762222196,-11.11,66.9051119001,2.6662222196,0,2.6662222196,63.31,-11.11,64.2774314982,133.21,2.6662222196,0.0,2.6662222196,2.6662222196,0,2.6662222196,0.0,0.0,0.0,132.28,68.8862222196,-16.99,70.950487748,2.6662222196,0,2.6662222196,66.22,-16.99,68.3648191689,133.1
