Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-01-23 23:30:00,62.9513333306,-11.13,63.9276721624,2.7313333306,0,2.7313333306,60.22,-11.13,61.2398995754,133.5,2.7313333306,0.0,2.7313333306,2.7313333306,0,2.7313333306,0.0,0.0,0.0,132.43,65.7213333306,-17.06,67.8994643186,2.7313333306,0,2.7313333306,62.99,-17.06,65.2593571835,133.37
2022-01-24 00:00:00,60.3621111084,-10.93,61.3436985962,2.7021111084,0,2.7021111084,57.66,-10.93,58.6868000491,133.69,2.7021111084,0.0,2.7021111084,2.7021111084,0,2.7021111084,0.0,0.0,0.0,132.63,63.0121111084,-16.81,65.215812855,2.7021111084,0,2.7021111084,60.31,-16.81,62.6088827564,133.6
2022-01-24 00:30:00,70.7954444417,-8.86,71.3477018109,2.7154444417,0,2.7154444417,68.08,-8.86,68.6541040288,133.0,2.7154444417,0.0,2.7154444417,2.7154444417,0,2.7154444417,0.0,0.0,0.0,132.0,73.9054444417,-14.55,75.3240812631,2.7154444417,0,2.7154444417,71.19,-14.55,72.6616721525,132.94
2022-01-24 01:00:00,74.2301111084,-7.96,74.6556829395,2.7301111084,0,2.7301111084,71.5,-7.96,71.941723638,132.53,2.7301111084,0.0,2.7301111084,2.7301111084,0,2.7301111084,0.0,0.0,0.0,131.76,77.5101111084,-13.55,78.685575705,2.7301111084,0,2.7301111084,74.78,-13.55,75.9977032548,132.47
2022-01-24 01:30:00,73.1776666639,-8.57,73.6777836147,2.7376666639,0,2.7376666639,70.44,-8.57,70.9594144564,132.17,2.7376666639,0.0,2.7376666639,2.7376666639,0,2.7376666639,0.0,0.0,0.0,131.53,76.3976666639,-14.22,77.709792637,2.7376666639,0,2.7376666639,73.66,-14.22,75.0200239936,132.04
2022-01-24 02:00:00,71.3953333308,-9.04,71.9653751565,2.5653333308,0,2.5653333308,68.83,-9.04,69.4211099018,132.41,2.5653333308,0.0,2.5653333308,2.5653333308,0,2.5653333308,0.0,0.0,0.0,131.67,74.5253333308,-14.74,75.9690259781,2.5653333308,0,2.5653333308,71.96,-14.74,73.4541299043,132.3
2022-01-24 02:30:00,70.5223333308,-9.08,71.1044717188,2.5823333308,0,2.5823333308,67.94,-9.08,68.5440734127,132.66,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,131.81,73.6323333308,-14.8,75.104996583,2.5823333308,0,2.5823333308,71.05,-14.8,72.5750818119,132.5
2022-01-24 03:00:00,69.0878888863,-9.15,69.6911679538,2.5478888863,0,2.5478888863,66.54,-9.15,67.1661678228,132.77,2.5478888863,0.0,2.5478888863,2.5478888863,0,2.5478888863,0.0,0.0,0.0,131.96,72.1278888863,-14.88,73.6467701614,2.5478888863,0,2.5478888863,69.58,-14.88,71.1532908585,132.66
2022-01-24 03:30:00,66.9349999974,-9.44,67.5973951025,2.6149999974,0,2.6149999974,64.32,-9.44,65.0090455244,132.89,2.6149999974,0.0,2.6149999974,2.6149999974,0,2.6149999974,0.0,0.0,0.0,131.96,69.8649999974,-15.19,71.4972329859,2.6149999974,0,2.6149999974,67.25,-15.19,68.9441701669,132.66
2022-01-24 04:00:00,64.4393333307,-10.03,65.2152480644,2.6393333307,0,2.6393333307,61.8,-10.03,62.6086327913,132.89,2.6393333307,0.0,2.6393333307,2.6393333307,0,2.6393333307,0.0,0.0,0.0,131.96,67.2593333307,-15.86,69.1039616816,2.6393333307,0,2.6393333307,64.62,-15.86,66.5378388588,132.76
2022-01-24 04:30:00,62.8939999974,-10.44,63.7545985453,2.6039999974,0,2.6039999974,60.29,-10.44,61.1872347798,133.1,2.6039999974,0.0,2.6039999974,2.6039999974,0,2.6039999974,0.0,0.0,0.0,132.14,65.6739999974,-16.28,67.6617519405,2.6039999974,0,2.6039999974,63.07,-16.28,65.1372650639,133.04
2022-01-24 05:00:00,61.6097777751,-10.3,62.4648278433,2.7097777751,0,2.7097777751,58.9,-10.3,59.7938123889,133.1,2.7097777751,0.0,2.7097777751,2.7097777751,0,2.7097777751,0.0,0.0,0.0,132.06,64.3097777751,-16.15,66.3066363004,2.7097777751,0,2.7097777751,61.6,-16.15,63.6818851794,132.96
2022-01-24 05:30:00,62.9279999974,-9.44,63.6321206913,2.6179999974,0,2.6179999974,60.31,-9.44,61.0443256986,133.1,2.6179999974,0.0,2.6179999974,2.6179999974,0,2.6179999974,0.0,0.0,0.0,132.06,65.7179999974,-15.21,67.4551675089,2.6179999974,0,2.6179999974,63.1,-15.21,64.9072730902,132.96
2022-01-24 06:00:00,65.6976666642,-8.37,66.2286969909,2.5076666642000003,0,2.5076666642000003,63.19,-8.37,63.7419249788,132.7,2.5076666642000003,0.0,2.5076666642000003,2.5076666642000003,0,2.5076666642000003,0.0,0.0,0.0,131.82,68.6176666642,-14.17,70.0654913523,2.5076666642000003,0,2.5076666642000003,66.11,-14.17,67.6115448722,132.58
2022-01-24 06:30:00,74.9122222195,-5.71,75.1295224121,2.6722222196,0,2.6722222196,72.24,-5.71,72.4653137715,133.78,2.6722222196,0.0,2.6722222196,2.6722222196,0,2.6722222196,0.0,0.0,0.0,132.99,78.2322222195,-11.28,79.0412486833,2.6722222196,0,2.6722222196,75.56,-11.28,76.3973297963,133.66
2022-01-24 07:00:00,83.3482222196,-3.13,83.4069724134,2.6182222196,0,2.6182222196,80.73,-3.13,80.7906541625,133.25,2.6182222196,0.0,2.6182222196,2.6182222196,0,2.6182222196,0.0,0.0,0.0,132.85,87.0682222196,-8.49,87.4811718056,2.6182222196,0,2.6182222196,84.45,-8.49,84.8756890988,133.14
2022-01-24 07:30:00,91.4001111087,-0.09,91.4001554193,2.4301111087000002,0,2.4301111087000002,88.97,-0.09,88.970045521,132.69,2.4301111087000002,0.0,2.4301111087000002,2.4301111087000002,0,2.4301111087000002,0.0,0.0,0.0,132.6,95.4701111087,-5.2,95.6116212346,2.4301111087000002,0,2.4301111087000002,93.04,-5.2,93.1852005417,132.54
2022-01-24 08:00:00,97.3925555522,2.33,97.420422792,3.4025555522,0,3.4025555522,93.99,2.33,94.0188757644,131.89,3.4025555522,0.0,3.4025555522,3.4025555522,0,3.4025555522,0.0,0.0,0.0,132.25,101.6825555522,-2.56,101.71477623050001,3.4025555522,0,3.4025555522,98.28,-2.56,98.3133358197,131.75
2022-01-24 08:30:00,108.4035555509,0.2,108.4037400465,4.6435555509,0,4.6435555509,103.76,0.2,103.7601927523,130.98,4.6435555509,0.0,4.6435555509,4.6435555509,0,4.6435555509,0.0,0.0,0.0,131.67,113.1235555509,-4.75,113.2232366632,4.6435555509,0,4.6435555509,108.48,-4.75,108.5839440249,130.82
2022-01-24 09:00:00,122.0037777747,0.79,122.0063354555,3.1137777747,0,3.1137777747,118.89,0.79,118.8926246661,131.37,3.1137777747,0.0,3.1137777747,3.1137777747,0,3.1137777747,0.0,0.0,0.0,131.9,127.4137777747,-4.03,127.4774947464,3.1137777747,0,3.1137777747,124.3,-4.03,124.365312286,131.2
2022-01-24 09:30:00,116.8349999918,0.72,116.837218484,8.2149999918,0,8.2149999918,108.62,0.72,108.6223862747,130.88,8.2149999918,0.0,8.2149999918,8.2149999918,0,8.2149999918,0.0,0.0,0.0,131.65,121.7349999918,-4.11,121.8043608538,8.2149999918,0,8.2149999918,113.52,-4.11,113.5943770615,130.69
2022-01-24 10:00:00,105.6898888788,2.95,105.7310508375,10.0998888788,0,10.0998888788,95.59,2.95,95.6355090957,131.09,10.0998888788,0.0,10.0998888788,10.0998888788,0,10.0998888788,0.0,0.0,0.0,131.73,110.0098888788,-1.9,110.0262952713,10.0998888788,0,10.0998888788,99.91,-1.9,99.9280646265,130.99
2022-01-24 10:30:00,105.6334444333,2.76,105.6694950439,11.1934444333,0,11.1934444333,94.44,2.76,94.4803217607,131.02,11.1934444333,0.0,11.1934444333,11.1934444333,0,11.1934444333,0.0,0.0,0.0,131.73,109.9134444333,-2.09,109.933313273,11.1934444333,0,11.1934444333,98.72,-2.09,98.7421212047,130.86
2022-01-24 11:00:00,106.21099999,3.35,106.2638180138,10.02099999,0,10.02099999,96.19,3.35,96.2483173879,131.02,10.02099999,0.0,10.02099999,10.02099999,0,10.02099999,0.0,0.0,0.0,131.73,110.56099999,-1.45,110.5705079069,10.02099999,0,10.02099999,100.54,-1.45,100.5504554937,130.86
2022-01-24 11:30:00,106.040222211,3.49,106.0976381761,11.250222211,0,11.250222211,94.79,3.49,94.8542260524,130.86,11.250222211,0.0,11.250222211,11.250222211,0,11.250222211,0.0,0.0,0.0,131.79,110.330222211,-1.32,110.3381182236,11.250222211,0,11.250222211,99.08,-1.32,99.0887925045,130.7
2022-01-24 12:00:00,106.3893333222,3.44,106.4449333916,11.1093333222,0,11.1093333222,95.28,3.44,95.3420788529,130.86,11.1093333222,0.0,11.1093333222,11.1093333222,0,11.1093333222,0.0,0.0,0.0,131.79,110.6993333222,-1.38,110.7079346659,11.1093333222,0,11.1093333222,99.59,-1.38,99.599560742,130.82
2022-01-24 12:30:00,108.2624444335,4.05,108.3381713651,10.9124444335,0,10.9124444335,97.35,4.05,97.4342085717,130.96,10.9124444335,0.0,10.9124444335,10.9124444335,0,10.9124444335,0.0,0.0,0.0,131.79,112.6424444335,-0.7000000000000001,112.6446194364,10.9124444335,0,10.9124444335,101.73,-0.7000000000000001,101.7324083073,130.82
2022-01-24 13:00:00,107.6164444317,3.16,107.662828832,12.7864444317,0,12.7864444317,94.83,3.16,94.8826353976,130.75,12.7864444317,0.0,12.7864444317,12.7864444317,0,12.7864444317,0.0,0.0,0.0,131.62,111.9064444317,-1.6600000000000001,111.9187558246,12.7864444317,0,12.7864444317,99.12,-1.6600000000000001,99.1338993483,130.58
2022-01-24 13:30:00,103.5572222027,2.83,103.595883945,19.5172222027,0,19.5172222027,84.04,2.83,84.0876358331,130.99,19.5172222027,0.0,19.5172222027,19.5172222027,0,19.5172222027,0.0,0.0,0.0,131.72,107.3772222027,-2.1,107.3977553209,19.5172222027,0,19.5172222027,87.86,-2.1,87.8850931615,130.84
2022-01-24 14:00:00,104.5842222054,3.52,104.6434419078,16.8342222054,0,16.8342222054,87.75,3.52,87.8205721913,131.35,16.8342222054,0.0,16.8342222054,16.8342222054,0,16.8342222054,0.0,0.0,0.0,131.94,108.5442222054,-1.3599999999999999,108.5527419008,16.8342222054,0,16.8342222054,91.71,-1.3599999999999999,91.720083406,131.18
2022-01-24 14:30:00,103.2569999836,3.01,103.3008622695,16.3769999836,0,16.3769999836,86.88,3.01,86.9321258224,131.26,16.3769999836,0.0,16.3769999836,16.3769999836,0,16.3769999836,0.0,0.0,0.0,131.94,107.1869999836,-1.9,107.2038383897,16.3769999836,0,16.3769999836,90.81,-1.9,90.8298744907,131.11
2022-01-24 15:00:00,100.6764444294,2.67,100.7118432109,15.0664444294,0,15.0664444294,85.61,2.67,85.6516257873,131.34,15.0664444294,0.0,15.0664444294,15.0664444294,0,15.0664444294,0.0,0.0,0.0,131.94,104.5464444294,-2.2800000000000002,104.5713031516,15.0664444294,0,15.0664444294,89.48,-2.2800000000000002,89.5090431186,131.11
2022-01-24 15:30:00,99.3224444345,2.01,99.3427806559,9.9024444345,0,9.9024444345,89.42,2.01,89.4425877309,131.51,9.9024444345,0.0,9.9024444345,9.9024444345,0,9.9024444345,0.0,0.0,0.0,132.14,103.3524444345,-2.9699999999999998,103.39510951,9.9024444345,0,9.9024444345,93.45,-2.9699999999999998,93.4971839148,131.42
2022-01-24 16:00:00,102.2171111013,2.08,102.2382717083,9.7671111013,0,9.7671111013,92.45,2.08,92.4733956336,131.61,9.7671111013,0.0,9.7671111013,9.7671111013,0,9.7671111013,0.0,0.0,0.0,132.14,106.3871111013,-2.87,106.425815987,9.7671111013,0,9.7671111013,96.62,-2.87,96.6626158347,131.49
2022-01-24 16:30:00,100.5993333205,1.5899999999999999,100.6118977285,12.869333320500001,0,12.869333320500001,87.73,1.5899999999999999,87.7444072292,131.79,12.869333320500001,0.0,12.869333320500001,12.869333320500001,0,12.869333320500001,0.0,0.0,0.0,132.25,104.5793333205,-3.42,104.6352395599,12.869333320500001,0,12.869333320500001,91.71,-3.42,91.7737462459,131.49
2022-01-24 17:00:00,106.3266666528,2.36,106.3528544116,13.8666666528,0,13.8666666528,92.46,2.36,92.4901140663,131.79,13.8666666528,0.0,13.8666666528,13.8666666528,0,13.8666666528,0.0,0.0,0.0,132.25,110.5166666528,-2.58,110.5467774657,13.8666666528,0,13.8666666528,96.65,-2.58,96.68442946,131.64
2022-01-24 17:30:00,112.6131110968,3.86,112.6792456085,14.3131110968,0,14.3131110968,98.3,3.86,98.3757571762,131.52,14.3131110968,0.0,14.3131110968,14.3131110968,0,14.3131110968,0.0,0.0,0.0,132.14,117.0531110968,-0.93,117.0568055153,14.3131110968,0,14.3131110968,102.74,-0.93,102.7442090826,131.36
2022-01-24 18:00:00,114.5419999857,3.8,114.6050162982,14.3119999857,0,14.3119999857,100.23,3.8,100.3020084545,131.03,14.3119999857,0.0,14.3119999857,14.3119999857,0,14.3119999857,0.0,0.0,0.0,131.88,119.0819999857,-0.99,119.0861151461,14.3119999857,0,14.3119999857,104.77,-0.99,104.7746772842,130.91
2022-01-24 18:30:00,112.5923333191,2.56,112.6214327836,14.2523333191,0,14.2523333191,98.34,2.56,98.3733154875,131.03,14.2523333191,0.0,14.2523333191,14.2523333191,0,14.2523333191,0.0,0.0,0.0,131.88,117.0323333191,-2.31,117.055128645,14.2523333191,0,14.2523333191,102.78,-2.31,102.8059555668,130.91
2022-01-24 19:00:00,108.9378888747,1.69,108.950996932,14.1478888747,0,14.1478888747,94.79,1.69,94.8050642107,131.28,14.1478888747,0.0,14.1478888747,14.1478888747,0,14.1478888747,0.0,0.0,0.0,132.02,113.2378888747,-3.26,113.2848051453,14.1478888747,0,14.1478888747,99.09,-3.26,99.1436114936,131.15
2022-01-24 19:30:00,104.1038888768,0.30000000000000004,104.1043211365,12.0438888768,0,12.0438888768,92.06,0.30000000000000004,92.0604888103,131.58,12.0438888768,0.0,12.0438888768,12.0438888768,0,12.0438888768,0.0,0.0,0.0,132.22,108.2838888768,-4.78,108.389339837,12.0438888768,0,12.0438888768,96.24,-4.78,96.3586322028,131.42
2022-01-24 20:00:00,104.0113333263,-1.34,104.0199647198,7.0313333263,0,7.0313333263,96.98,-1.34,96.9892571371,131.95,7.0313333263,0.0,7.0313333263,7.0313333263,0,7.0313333263,0.0,0.0,0.0,132.42,108.4013333263,-6.48,108.5948408854,7.0313333263,0,7.0313333263,101.37,-6.48,101.5769033787,131.81
2022-01-24 20:30:00,97.8916666586,-3.58,97.9571069459,8.0516666586,0,8.0516666586,89.84,-3.58,89.9113007358,132.11,8.0516666586,0.0,8.0516666586,8.0516666586,0,8.0516666586,0.0,0.0,0.0,132.42,101.9516666586,-8.87,102.336793161,8.0516666586,0,8.0516666586,93.9,-8.87,94.318009415,132.0
2022-01-24 21:00:00,96.5422222173,-4.33,96.6392755077,4.9622222173,0,4.9622222173,91.58,-4.33,91.6823063628,132.32,4.9622222173,0.0,4.9622222173,4.9622222173,0,4.9622222173,0.0,0.0,0.0,132.33,100.6722222173,-9.68,101.136535071,4.9622222173,0,4.9622222173,95.71,-9.68,96.1982666164,132.22
2022-01-24 21:30:00,90.7892222196,-6.09,90.9932468441,2.6492222196,0,2.6492222196,88.14,-6.09,88.3501426145,132.52,2.6492222196,0.0,2.6492222196,2.6492222196,0,2.6492222196,0.0,0.0,0.0,132.47,94.7592222196,-11.57,95.4629514296,2.6492222196,0,2.6492222196,92.11,-11.57,92.8338138827,132.41
2022-01-24 22:00:00,83.8328888864,-7.26,84.1466627921,2.4528888864000002,0,2.4528888864000002,81.38,-7.26,81.703194552,133.04,2.4528888864000002,0.0,2.4528888864000002,2.4528888864000002,0,2.4528888864000002,0.0,0.0,0.0,132.72,87.5028888864,-12.88,88.4457458755,2.4528888864000002,0,2.4528888864000002,85.05,-12.88,86.0197471515,132.93
2022-01-24 22:30:00,76.4689999976,-9.03,77.0003172762,2.4189999976,0,2.4189999976,74.05,-9.03,74.5985482432,133.37,2.4189999976,0.0,2.4189999976,2.4189999976,0,2.4189999976,0.0,0.0,0.0,132.9,79.8289999976,-14.77,81.1838785758,2.4189999976,0,2.4189999976,77.41,-14.77,78.8064781601,133.28
2022-01-24 23:00:00,70.669444442,-10.18,71.3988989953,2.419444442,0,2.419444442,68.25,-10.18,69.0050353235,133.54,2.419444442,0.0,2.419444442,2.419444442,0,2.419444442,0.0,0.0,0.0,132.82,73.769444442,-16.0,75.4846403799,2.419444442,0,2.419444442,71.35,-16.0,73.1219700227,133.4
2022-01-24 23:30:00,66.4921111086,-10.57,67.3270060205,2.4921111086,0,2.4921111086,64.0,-10.57,64.8669785022,133.54,2.4921111086,0.0,2.4921111086,2.4921111086,0,2.4921111086,0.0,0.0,0.0,132.66,69.4321111086,-16.43,71.34958271080001,2.4921111086,0,2.4921111086,66.94,-16.43,68.9268343971,133.4
2022-01-25 00:00:00,63.7299999975,-11.1,64.6894342199,2.4599999975,0,2.4599999975,61.27,-11.1,62.2673501925,133.54,2.4599999975,0.0,2.4599999975,2.4599999975,0,2.4599999975,0.0,0.0,0.0,132.66,66.5299999975,-17.02,68.6725658445,2.4599999975,0,2.4599999975,64.07,-17.02,66.2921209496,133.4
2022-01-25 00:30:00,73.0854444419,-9.72,73.7289670975,2.5754444419,0,2.5754444419,70.51,-9.72,71.176811533,133.71,2.5754444419,0.0,2.5754444419,2.5754444419,0,2.5754444419,0.0,0.0,0.0,132.66,76.3054444419,-15.48,77.8598179517,2.5754444419,0,2.5754444419,73.73,-15.48,75.3375291604,133.54
2022-01-25 01:00:00,75.8781111085,-8.74,76.3798098021,2.5781111085,0,2.5781111085,73.3,-8.74,73.8192224288,133.37,2.5781111085,0.0,2.5781111085,2.5781111085,0,2.5781111085,0.0,0.0,0.0,132.48,79.2281111085,-14.42,80.5296839049,2.5781111085,0,2.5781111085,76.65,-14.42,77.994608147,133.18
2022-01-25 01:30:00,75.8123333308,-9.41,76.3940965327,2.5823333308,0,2.5823333308,73.23,-9.41,73.8321136092,132.98,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,132.25,79.1523333308,-15.14,80.5872910061,2.5823333308,0,2.5823333308,76.57,-15.14,78.0524471109,132.87
2022-01-25 02:00:00,76.4246666641,-10.4,77.1290455971,2.5646666640999998,0,2.5646666640999998,73.86,-10.4,74.5886023465,133.15,2.5646666640999998,0.0,2.5646666640999998,2.5646666640999998,0,2.5646666640999998,0.0,0.0,0.0,132.33,79.7846666641,-16.18,81.4087552706,2.5646666640999998,0,2.5646666640999998,77.22,-16.18,78.8968998124,133.04
2022-01-25 02:30:00,76.6968888863,-10.86,77.461941396,2.5968888863,0,2.5968888863,74.1,-10.86,74.8915856422,133.53,2.5968888863,0.0,2.5968888863,2.5968888863,0,2.5968888863,0.0,0.0,0.0,132.6,80.0568888863,-16.68,81.7760836562,2.5968888863,0,2.5968888863,77.46,-16.68,79.2355601987,133.37
2022-01-25 03:00:00,75.552555553,-11.29,76.3914442237,2.592555553,0,2.592555553,72.96,-11.29,73.8283529547,133.67,2.592555553,0.0,2.592555553,2.592555553,0,2.592555553,0.0,0.0,0.0,132.72,78.852555553,-17.16,80.6981481648,2.592555553,0,2.592555553,76.26,-17.16,78.166829282,133.59
2022-01-25 03:30:00,72.4367777752,-11.47,73.3392642072,2.6267777752,0,2.6267777752,69.81,-11.47,70.7460034207,133.86,2.6267777752,0.0,2.6267777752,2.6267777752,0,2.6267777752,0.0,0.0,0.0,132.82,75.5967777752,-17.37,77.56667912180001,2.6267777752,0,2.6267777752,72.97,-17.37,75.0089181364,133.72
2022-01-25 04:00:00,70.4841111085,-12.4,71.5665418947,2.5841111085,0,2.5841111085,67.9,-12.4,69.0229671921,133.99,2.5841111085,0.0,2.5841111085,2.5841111085,0,2.5841111085,0.0,0.0,0.0,132.9,73.5641111085,-18.37,75.823052848,2.5841111085,0,2.5841111085,70.98,-18.37,73.3186013233,133.85
2022-01-25 04:30:00,66.4122222196,-12.26,67.5343679925,2.5922222196,0,2.5922222196,63.82,-12.26,64.9869217612,134.22,2.5922222196,0.0,2.5922222196,2.5922222196,0,2.5922222196,0.0,0.0,0.0,133.04,69.3322222196,-18.26,71.6964757705,2.5922222196,0,2.5922222196,66.74,-18.26,69.1928840272,134.14
2022-01-25 05:00:00,65.873555553,-12.54,67.0565203481,2.5135555529999998,0,2.5135555529999998,63.36,-12.54,64.5890176423,134.22,2.5135555529999998,0.0,2.5135555529999998,2.5135555529999998,0,2.5135555529999998,0.0,0.0,0.0,133.04,68.773555553,-18.55,71.231344529,2.5135555529999998,0,2.5135555529999998,66.26,-18.55,68.8076311175,134.14
2022-01-25 05:30:00,67.8558888863,-12.28,68.9581036322,2.5758888863,0,2.5758888863,65.28,-12.28,66.4249712081,134.3,2.5758888863,0.0,2.5758888863,2.5758888863,0,2.5758888863,0.0,0.0,0.0,133.04,70.8358888863,-18.24,73.1465703524,2.5758888863,0,2.5758888863,68.26,-18.24,70.6549729318,134.14
2022-01-25 06:00:00,71.2131111086,-11.59,72.1500886608,2.5031111085999997,0,2.5031111085999997,68.71,-11.59,69.6806443713,134.05,2.5031111085999997,0.0,2.5031111085999997,2.5031111085999997,0,2.5031111085999997,0.0,0.0,0.0,132.88,74.3531111086,-17.47,76.3779158627,2.5031111085999997,0,2.5031111085999997,71.85,-17.47,73.9433796901,133.88
2022-01-25 06:30:00,77.0143333309,-7.55,77.3835256266,2.4343333309,0,2.4343333309,74.58,-7.55,74.9611826214,133.61,2.4343333309,0.0,2.4343333309,2.4343333309,0,2.4343333309,0.0,0.0,0.0,132.55,80.4343333309,-13.14,81.5005618287,2.4343333309,0,2.4343333309,78.0,-13.14,79.099049299,133.51
2022-01-25 07:00:00,85.3425555531,-4.76,85.4751975039,2.4425555531,0,2.4425555531,82.9,-4.76,83.0365437624,132.74,2.4425555531,0.0,2.4425555531,2.4425555531,0,2.4425555531,0.0,0.0,0.0,132.14,89.1425555531,-10.16,89.7196790595,2.4425555531,0,2.4425555531,86.7,-10.16,87.2932735095,132.6
2022-01-25 07:30:00,93.6072222191,-1.8599999999999999,93.6256997387,3.1572222191,0,3.1572222191,90.45,-1.8599999999999999,90.4691223567,132.44,3.1572222191,0.0,3.1572222191,3.1572222191,0,3.1572222191,0.0,0.0,0.0,132.22,97.7472222191,-7.03,97.9996956707,3.1572222191,0,3.1572222191,94.59,-7.03,94.8508776976,132.31
2022-01-25 08:00:00,97.92644444,1.17,97.9334336203,4.43644444,0,4.43644444,93.49,1.17,93.4973208172,131.92,4.43644444,0.0,4.43644444,4.43644444,0,4.43644444,0.0,0.0,0.0,132.1,102.20644444,-3.7800000000000002,102.2763202558,4.43644444,0,4.43644444,97.77,-3.7800000000000002,97.8430442086,131.79
2022-01-25 08:30:00,98.202111104,1.87,98.2199140973,7.072111104,0,7.072111104,91.13,1.87,91.1491843079,131.31,7.072111104,0.0,7.072111104,7.072111104,0,7.072111104,0.0,0.0,0.0,131.82,102.352111104,-3.07,102.3981423047,7.072111104,0,7.072111104,95.28,-3.07,95.3294461329,131.11
2022-01-25 09:00:00,99.4092222149,2.02,99.4297433435,7.3692222149,0,7.3692222149,92.04,2.02,92.0621637808,131.12,7.3692222149,0.0,7.3692222149,7.3692222149,0,7.3692222149,0.0,0.0,0.0,131.74,103.5992222149,-2.89,103.6395240414,7.3692222149,0,7.3692222149,96.23,-2.89,96.2733867691,130.99
2022-01-25 09:30:00,102.9569999884,2.65,102.9910983853,11.6069999884,0,11.6069999884,91.35,2.65,91.3884292457,131.12,11.6069999884,0.0,11.6069999884,11.6069999884,0,11.6069999884,0.0,0.0,0.0,131.74,107.1069999884,-2.23,107.130212109,11.6069999884,0,11.6069999884,95.5,-2.23,95.5260325775,130.99
2022-01-25 10:00:00,103.6367777657,2.7199999999999998,103.6724655135,12.0867777657,0,12.0867777657,91.55,2.7199999999999998,91.5903974224,130.93,12.0867777657,0.0,12.0867777657,12.0867777657,0,12.0867777657,0.0,0.0,0.0,131.61,107.7967777657,-2.16,107.818416315,12.0867777657,0,12.0867777657,95.71,-2.16,95.734370526,130.82
2022-01-25 10:30:00,103.7717777653,2.7,103.8068969798,12.4917777653,0,12.4917777653,91.28,2.7,91.3199233464,131.02,12.4917777653,0.0,12.4917777653,12.4917777653,0,12.4917777653,0.0,0.0,0.0,131.72,107.9217777653,-2.19,107.9439957386,12.4917777653,0,12.4917777653,95.43,-2.19,95.4551255827,130.82
2022-01-25 11:00:00,103.4782222094,2.9,103.5188508032,12.8082222094,0,12.8082222094,90.67,2.9,90.7163651168,131.02,12.8082222094,0.0,12.8082222094,12.8082222094,0,12.8082222094,0.0,0.0,0.0,131.72,107.5982222094,-1.97,107.6162549182,12.8082222094,0,12.8082222094,94.79,-1.97,94.8104688312,130.96
2022-01-25 11:30:00,97.5135529055,1.44,97.5241846941,15.6235529055,0,15.6235529055,81.89,1.44,81.902659908,131.02,15.6235529055,0.0,15.6235529055,15.6235529055,0,15.6235529055,0.0,0.0,0.0,131.72,101.2335529055,-3.58,101.2968342736,15.6235529055,0,15.6235529055,85.61,-3.58,85.6848207094,130.8
2022-01-25 12:00:00,94.3592172773,-0.45,94.3602902984,17.3692172773,0,17.3692172773,76.99,-0.45,76.9913150946,131.37,17.3692172773,0.0,17.3692172773,17.3692172773,0,17.3692172773,0.0,0.0,0.0,131.72,97.8692172773,-5.61,98.0298719293,17.3692172773,0,17.3692172773,80.5,-5.61,80.695242115,131.17
2022-01-25 12:30:00,96.036439419,-0.38,96.037191214,17.356439419,0,17.356439419,78.68,-0.38,78.6809176357,131.69,17.356439419,0.0,17.356439419,17.356439419,0,17.356439419,0.0,0.0,0.0,131.86,99.616439419,-5.52,99.7692608097,17.356439419,0,17.356439419,82.26,-5.52,82.4449998484,131.56
2022-01-25 13:00:00,96.8029949754,-0.30000000000000004,96.8034598359,18.0629949754,0,18.0629949754,78.74,-0.30000000000000004,78.7405714991,131.51,18.0629949754,0.0,18.0629949754,18.0629949754,0,18.0629949754,0.0,0.0,0.0,131.72,100.3729949754,-5.44,100.5203050151,18.0629949754,0,18.0629949754,82.31,-5.44,82.4895732805,131.41
2022-01-25 13:30:00,97.9535505358,-0.45,97.9545841835,14.5835505358,0,14.5835505358,83.37,-0.45,83.3712144568,131.61,14.5835505358,0.0,14.5835505358,14.5835505358,0,14.5835505358,0.0,0.0,0.0,131.8,101.7435505358,-5.57,101.8959026439,14.5835505358,0,14.5835505358,87.16,-5.57,87.3377953695,131.48
2022-01-25 14:00:00,95.3929949792,-1.03,95.398555498,15.9429949792,0,15.9429949792,79.45,-1.03,79.4566762456,131.61,15.9429949792,0.0,15.9429949792,15.9429949792,0,15.9429949792,0.0,0.0,0.0,131.8,99.0029949792,-6.2,99.1969405518,15.9429949792,0,15.9429949792,83.06,-6.2,83.2910775534,131.48
2022-01-25 14:30:00,94.4278838661,-1.28,94.4365588712,17.5978838661,0,17.5978838661,76.83,-1.28,76.8406617619,131.93,17.5978838661,0.0,17.5978838661,17.5978838661,0,17.5978838661,0.0,0.0,0.0,132.03,97.9278838661,-6.48,98.1420441935,17.5978838661,0,17.5978838661,80.33,-6.48,80.5909380762,131.81
2022-01-25 15:00:00,93.2151060856,-1.5899999999999999,93.2286656697,16.7751060856,0,16.7751060856,76.44,-1.5899999999999999,76.4565347109,131.83,16.7751060856,0.0,16.7751060856,16.7751060856,0,16.7751060856,0.0,0.0,0.0,131.89,96.7151060856,-6.79,96.9531631518,16.7751060856,0,16.7751060856,79.94,-6.79,80.2278486562,131.71
2022-01-25 15:30:00,88.8408838812,-2.12,88.8661749418,17.8108838812,0,17.8108838812,71.03,-2.12,71.0616302937,131.7,17.8108838812,0.0,17.8108838812,17.8108838812,0,17.8108838812,0.0,0.0,0.0,131.74,92.0908838812,-7.4,92.387720472,17.8108838812,0,17.8108838812,74.28,-7.4,74.6476952089,131.56
2022-01-25 16:00:00,93.2181061,-2.49,93.2513560484,19.9881061,0,19.9881061,73.23,-2.49,73.2723208313,131.95,19.9881061,0.0,19.9881061,19.9881061,0,19.9881061,0.0,0.0,0.0,131.89,96.5581061,-7.77,96.8702263527,19.9881061,0,19.9881061,76.57,-7.77,76.9632236851,131.81
2022-01-25 16:30:00,108.495772767,-4.29,108.5805544668,17.635772767,0,17.635772767,90.86,-4.29,90.9612208581,131.78,17.635772767,0.0,17.635772767,17.635772767,0,17.635772767,0.0,0.0,0.0,131.7,112.66577276699999,-9.54,113.068952207,17.635772767,0,17.635772767,95.03,-9.54,95.5076567611,131.68
2022-01-25 17:00:00,106.2394394346,-2.67,106.2729852379,18.3194394346,0,18.3194394346,87.92,-2.67,87.9605326269,131.78,18.3194394346,0.0,18.3194394346,18.3194394346,0,18.3194394346,0.0,0.0,0.0,131.54,110.2794394346,-7.86,110.5591894055,18.3194394346,0,18.3194394346,91.96,-7.86,92.2952934878,131.68
2022-01-25 17:30:00,105.1206616544,-0.72,105.1231273634,18.8906616544,0,18.8906616544,86.23,-0.72,86.233005862,131.59,18.8906616544,0.0,18.8906616544,18.8906616544,0,18.8906616544,0.0,0.0,0.0,131.62,109.0706616544,-5.8,109.2247647456,18.8906616544,0,18.8906616544,90.18,-5.8,90.3663233733,131.48
2022-01-25 18:00:00,106.6771060978,-0.8,106.6801057621,18.9671060978,0,18.9671060978,87.71,-0.8,87.7136483109,131.18,18.9671060978,0.0,18.9671060978,18.9671060978,0,18.9671060978,0.0,0.0,0.0,131.43,110.6971060978,-5.87,110.8526327988,18.9671060978,0,18.9671060978,91.73,-5.87,91.9176250781,131.07
2022-01-25 18:30:00,104.6894394341,-1.6800000000000002,104.7029184361,18.1994394341,0,18.1994394341,86.49,-1.6800000000000002,86.5063147984,131.18,18.1994394341,0.0,18.1994394341,18.1994394341,0,18.1994394341,0.0,0.0,0.0,131.43,108.6694394341,-6.79,108.881362808,18.1994394341,0,18.1994394341,90.47,-6.79,90.7244454378,131.07
2022-01-25 19:00:00,102.5319949874,-2.89,102.5727161388,16.9219949874,0,16.9219949874,85.61,-2.89,85.6587660429,131.26,16.9219949874,0.0,16.9219949874,16.9219949874,0,16.9219949874,0.0,0.0,0.0,131.34,106.4519949874,-8.09,106.758959047,16.9219949874,0,16.9219949874,89.53,-8.09,89.8947662548,131.07
2022-01-25 19:30:00,103.7193283304,-4.27,103.8071865013,13.0493283304,0,13.0493283304,90.67,-4.27,90.7704896979,131.45,13.0493283304,0.0,13.0493283304,13.0493283304,0,13.0493283304,0.0,0.0,0.0,131.44,107.8593283304,-9.5,108.2768890756,13.0493283304,0,13.0493283304,94.81,-9.5,95.2847632101,131.29
2022-01-25 20:00:00,100.4851061078,-5.12,100.6154607875,10.5551061078,0,10.5551061078,89.93,-5.12,90.0756309997,131.45,10.5551061078,0.0,10.5551061078,10.5551061078,0,10.5551061078,0.0,0.0,0.0,131.44,104.6051061078,-10.42,105.1228073437,10.5551061078,0,10.5551061078,94.05,-10.42,94.6254664453,131.29
2022-01-25 20:30:00,104.494177322,-3.8,104.5632492523,5.9141773220000005,0,5.9141773220000005,98.58,-3.8,98.6532128215,131.62,5.9141773220000005,0.0,5.9141773220000005,5.9141773220000005,0,5.9141773220000005,0.0,0.0,0.0,131.44,108.984177322,-8.98,109.3535152913,5.9141773220000005,0,5.9141773220000005,103.07,-8.98,103.460452831,131.51
2022-01-25 21:00:00,98.9727777742,-5.07,99.1025511293,3.5827777742,0,3.5827777742,95.39,-5.07,95.5246408002,131.42,3.5827777742,0.0,3.5827777742,3.5827777742,0,3.5827777742,0.0,0.0,0.0,131.44,103.3127777742,-10.38,103.8329160306,3.5827777742,0,3.5827777742,99.73,-10.38,100.2687254332,131.29
2022-01-25 21:30:00,90.9857777749,-6.97,91.2523569959,2.8457777749,0,2.8457777749,88.14,-6.97,88.4151598992,131.98,2.8457777749,0.0,2.8457777749,2.8457777749,0,2.8457777749,0.0,0.0,0.0,131.88,95.0257777749,-12.43,95.8352927774,2.8457777749,0,2.8457777749,92.18,-12.43,93.014285462,131.82
2022-01-25 22:00:00,85.6144444404,-8.23,86.0091041509,4.0144444404,0,4.0144444404,81.6,-8.23,82.0139799059,132.27,4.0144444404,0.0,4.0144444404,4.0144444404,0,4.0144444404,0.0,0.0,0.0,131.88,89.3544444404,-13.81,90.4153352107,4.0144444404,0,4.0144444404,85.34,-13.81,86.4501688836,132.13
2022-01-25 22:30:00,79.0528888849,-9.76,79.6531031476,4.0028888849,0,4.0028888849,75.05,-9.76,75.6819668085,132.71,4.0028888849,0.0,4.0028888849,4.0028888849,0,4.0028888849,0.0,0.0,0.0,132.14,82.5228888849,-15.46,83.9585540008,4.0028888849,0,4.0028888849,78.52,-15.46,80.0275077708,132.55
2022-01-25 23:00:00,71.4341111087,-10.11,72.1459931659,2.3941111086999998,0,2.3941111086999998,69.04,-10.11,69.776311883,132.91,2.3941111086999998,0.0,2.3941111086999998,2.3941111086999998,0,2.3941111086999998,0.0,0.0,0.0,132.14,74.6341111087,-15.9,76.3089807361,2.3941111086999998,0,2.3941111086999998,72.24,-15.9,73.9690989535,132.82
2022-01-25 23:30:00,69.8237777753,-11.02,70.688049505,2.4337777753,0,2.4337777753,67.39,-11.02,68.2850825583,133.06,2.4337777753,0.0,2.4337777753,2.4337777753,0,2.4337777753,0.0,0.0,0.0,132.14,72.9137777753,-16.92,74.8512216966,2.4337777753,0,2.4337777753,70.48,-16.92,72.4825275497,132.93
2022-01-26 00:00:00,64.8721111086,-11.53,65.8887828063,2.4821111086,0,2.4821111086,62.39,-11.53,63.4464577419,133.86,2.4821111086,0.0,2.4821111086,2.4821111086,0,2.4821111086,0.0,0.0,0.0,132.85,67.7421111086,-17.46,69.9560234537,2.4821111086,0,2.4821111086,65.26,-17.46,67.555304751,133.73
2022-01-26 00:30:00,74.729555553,-10.1,75.4089946435,2.599555553,0,2.599555553,72.13,-10.1,72.8336934392,133.77,2.599555553,0.0,2.599555553,2.599555553,0,2.599555553,0.0,0.0,0.0,132.68,78.039555553,-15.9,79.6428416802,2.599555553,0,2.599555553,75.44,-15.9,77.0973644167,133.73
2022-01-26 01:00:00,77.8274444418,-8.94,78.339228413,2.6374444418,0,2.6374444418,75.19,-8.94,75.7196123868,133.45,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,132.56,81.2474444418,-14.61,82.5505864808,2.6374444418,0,2.6374444418,78.61,-14.61,79.9561392265,133.32
2022-01-26 01:30:00,76.439555553,-9.33,77.0068474432,2.5895555530000003,0,2.5895555530000003,73.85,-9.33,74.4370297634,132.9,2.5895555530000003,0.0,2.5895555530000003,2.5895555530000003,0,2.5895555530000003,0.0,0.0,0.0,132.18,79.829555553,-15.05,81.2358322404,2.5895555530000003,0,2.5895555530000003,77.24,-15.05,78.6925669933,132.77
2022-01-26 02:00:00,74.0521111085,-9.68,74.6821100373,2.6321111085,0,2.6321111085,71.42,-9.68,72.0730102049,133.03,2.6321111085,0.0,2.6321111085,2.6321111085,0,2.6321111085,0.0,0.0,0.0,132.18,77.3421111085,-15.45,78.8701759267,2.6321111085,0,2.6321111085,74.71,-15.45,76.2908028533,132.94
2022-01-26 02:30:00,73.8422222197,-9.71,74.4779019732,2.5722222196,0,2.5722222196,71.27,-9.71,71.9284158035,133.18,2.5722222196,0.0,2.5722222196,2.5722222196,0,2.5722222196,0.0,0.0,0.0,132.32,77.1122222197,-15.46,78.6467190393,2.5722222196,0,2.5722222196,74.54,-15.46,76.1263633704,133.1
2022-01-26 03:00:00,72.0309999974,-10.3,72.7636925989,2.5509999974,0,2.5509999974,69.48,-10.3,70.2393080832,133.18,2.5509999974,0.0,2.5509999974,2.5509999974,0,2.5509999974,0.0,0.0,0.0,132.32,75.2409999974,-16.12,76.9484404041,2.5509999974,0,2.5509999974,72.69,-16.12,74.4559634952,133.1
2022-01-26 03:30:00,71.3037777752,-11.26,72.1873695671,2.5537777752,0,2.5537777752,68.75,-11.26,69.6659895501,133.45,2.5537777752,0.0,2.5537777752,2.5537777752,0,2.5537777752,0.0,0.0,0.0,132.49,74.4637777752,-17.13,76.4087108945,2.5537777752,0,2.5537777752,71.91,-17.13,73.9221550011,133.29
2022-01-26 04:00:00,72.3424444419,-12.39,73.3957857634,2.5824444419,0,2.5824444419,69.76,-12.39,70.8517445092,133.64,2.5824444419,0.0,2.5824444419,2.5824444419,0,2.5824444419,0.0,0.0,0.0,132.6,75.5224444419,-18.32,77.7126888897,2.5824444419,0,2.5824444419,72.94,-18.32,75.2054918207,133.53
2022-01-26 04:30:00,70.2723333307,-12.76,71.4214143779,2.6023333307,0,2.6023333307,67.67,-12.76,68.8625188328,133.95,2.6023333307,0.0,2.6023333307,2.6023333307,0,2.6023333307,0.0,0.0,0.0,132.8,73.3723333307,-18.74,75.7277155234,2.6023333307,0,2.6023333307,70.77,-18.74,73.2091558482,133.86
2022-01-26 05:00:00,69.215555553,-12.81,70.3909740699,2.575555553,0,2.575555553,66.64,-12.81,67.8600449455,134.07,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,132.89,72.275555553,-18.81,74.6831442194,2.575555553,0,2.575555553,69.7,-18.81,72.1935322588,133.97
2022-01-26 05:30:00,70.8828888864,-12.52,71.9800968107,2.5328888864,0,2.5328888864,68.35,-12.52,69.4872139318,134.07,2.5328888864,0.0,2.5328888864,2.5328888864,0,2.5328888864,0.0,0.0,0.0,132.89,74.0228888864,-18.45,76.2875519274,2.5328888864,0,2.5328888864,71.49,-18.45,73.8323953289,133.97
2022-01-26 06:00:00,71.3342222197,-10.8,72.1471500455,2.5042222197,0,2.5042222197,68.83,-10.8,69.6721529738,133.79,2.5042222197,0.0,2.5042222197,2.5042222197,0,2.5042222197,0.0,0.0,0.0,132.62,74.5142222197,-16.62,76.345227179,2.5042222197,0,2.5042222197,72.01,-16.62,73.9030750375,133.63
2022-01-26 06:30:00,77.6664444421,-6.94,77.9758949438,2.3364444421,0,2.3364444421,75.33,-6.94,75.6490085857,133.35,2.3364444421,0.0,2.3364444421,2.3364444421,0,2.3364444421,0.0,0.0,0.0,132.39,81.1464444421,-12.44,82.0944519782,2.3364444421,0,2.3364444421,78.81,-12.44,79.7857737946,133.26
2022-01-26 07:00:00,86.30522222,-4.61,86.4282562733,2.22522222,0,2.22522222,84.08,-4.61,84.2062853949,131.96,2.22522222,0.0,2.22522222,2.22522222,0,2.22522222,0.0,0.0,0.0,131.48,90.17522222,-9.94,90.721410386,2.22522222,0,2.22522222,87.95,-9.94,88.5099209129,131.87
2022-01-26 07:30:00,93.0638888862,-3.64,93.1350471875,2.6838888862,0,2.6838888862,90.38,-3.64,90.4532697032,131.8,2.6838888862,0.0,2.6838888862,2.6838888862,0,2.6838888862,0.0,0.0,0.0,131.7,97.2338888862,-8.9,97.640356144,2.6838888862,0,2.6838888862,94.55,-8.9,94.9679551217,131.7
2022-01-26 08:00:00,99.212555549,-1.6800000000000002,99.2267785356,6.592555549,0,6.592555549,92.62,-1.6800000000000002,92.635235197,132.06,6.592555549,0.0,6.592555549,6.592555549,0,6.592555549,0.0,0.0,0.0,132.02,103.492555549,-6.8100000000000005,103.7163687855,6.592555549,0,6.592555549,96.9,-6.8100000000000005,97.1390040097,131.88
2022-01-26 08:30:00,105.3424444389,0.64,105.3443885566,5.5024444389,0,5.5024444389,99.84,0.64,99.842051261,131.85,5.5024444389,0.0,5.5024444389,5.5024444389,0,5.5024444389,0.0,0.0,0.0,132.02,109.9224444389,-4.31,110.0069083805,5.5024444389,0,5.5024444389,104.42,-4.31,104.5089111033,131.7
2022-01-26 09:00:00,106.697555551,2.2800000000000002,106.7219132163,4.597555551,0,4.597555551,102.1,2.2800000000000002,102.1254542218,131.4,4.597555551,0.0,4.597555551,4.597555551,0,4.597555551,0.0,0.0,0.0,132.02,111.367555551,-2.58,111.3974363681,4.597555551,0,4.597555551,106.77,-2.58,106.8011671285,131.29
2022-01-26 09:30:00,107.4305555527,3.42,107.4849787941,2.8505555527,0,2.8505555527,104.58,3.42,104.6359058832,131.21,2.8505555527,0.0,2.8505555527,2.8505555527,0,2.8505555527,0.0,0.0,0.0,132.02,112.2005555527,-1.38,112.2090418208,2.8505555527,0,2.8505555527,109.35,-1.38,109.3587074722,131.1
2022-01-26 10:00:00,106.5726666633,3.19,106.6203985161,3.3726666633,0,3.3726666633,103.2,3.19,103.2492910387,131.29,3.3726666633,0.0,3.3726666633,3.3726666633,0,3.3726666633,0.0,0.0,0.0,132.19,111.2726666633,-1.65,111.2848994534,3.3726666633,0,3.3726666633,107.9,-1.65,107.9126151106,131.21
2022-01-26 10:30:00,104.4065555514,2.2800000000000002,104.4314475726,4.1265555514,0,4.1265555514,100.28,2.2800000000000002,100.3059160768,131.54,4.1265555514,0.0,4.1265555514,4.1265555514,0,4.1265555514,0.0,0.0,0.0,132.38,108.9965555514,-2.64,109.0285225162,4.1265555514,0,4.1265555514,104.87,-2.64,104.90322445,131.42
2022-01-26 11:00:00,105.2028888838,3.52,105.2617605283,5.0428888838,0,5.0428888838,100.16,3.52,100.2218339485,131.88,5.0428888838,0.0,5.0428888838,5.0428888838,0,5.0428888838,0.0,0.0,0.0,132.63,109.7828888838,-1.33,109.7909449439,5.0428888838,0,5.0428888838,104.74,-1.33,104.7484439025,131.76
2022-01-26 11:30:00,104.47866666,3.22,104.5282745818,6.7086666600000004,0,6.7086666600000004,97.77,3.22,97.8230100743,131.7,6.7086666600000004,0.0,6.7086666600000004,6.7086666600000004,0,6.7086666600000004,0.0,0.0,0.0,132.63,108.92866666,-1.67,108.9414674048,6.7086666600000004,0,6.7086666600000004,102.22,-1.67,102.2336407451,131.55
2022-01-26 12:00:00,109.3431111029,2.48,109.3712318009,8.2531111029,0,8.2531111029,101.09,2.48,101.1204158417,131.7,8.2531111029,0.0,8.2531111029,8.2531111029,0,8.2531111029,0.0,0.0,0.0,132.63,113.9331111029,-2.43,113.9590220455,8.2531111029,0,8.2531111029,105.68,-2.43,105.7079339501,131.55
2022-01-26 12:30:00,110.5404444348,2.13,110.5609639784,9.6504444348,0,9.6504444348,100.89,2.13,100.9124818841,131.95,9.6504444348,0.0,9.6504444348,9.6504444348,0,9.6504444348,0.0,0.0,0.0,132.7,115.1204444348,-2.79,115.1542479758,9.6504444348,0,9.6504444348,105.47,-2.79,105.5068955093,131.87
2022-01-26 13:00:00,109.3671111012,1.25,109.3742542403,9.9271111012,0,9.9271111012,99.44,1.25,99.447856186,131.95,9.9271111012,0.0,9.9271111012,9.9271111012,0,9.9271111012,0.0,0.0,0.0,132.7,113.8671111012,-3.74,113.9285152652,9.9271111012,0,9.9271111012,103.94,-3.74,104.0072651309,131.87
2022-01-26 13:30:00,106.2653333242,-0.11,106.2653902572,9.1253333242,0,9.1253333242,97.14,-0.11,97.1400622812,132.15,9.1253333242,0.0,9.1253333242,9.1253333242,0,9.1253333242,0.0,0.0,0.0,132.77,110.6753333242,-5.21,110.7978948646,9.1253333242,0,9.1253333242,101.55,-5.21,101.6835611099,132.03
2022-01-26 14:00:00,98.5518888807,-1.85,98.5692513005,8.2218888807,0,8.2218888807,90.33,-1.85,90.3489424399,132.56,8.2218888807,0.0,8.2218888807,8.2218888807,0,8.2218888807,0.0,0.0,0.0,132.98,102.6418888807,-7.1,102.8871583483,8.2218888807,0,8.2218888807,94.42,-7.1,94.6865692694,132.41
2022-01-26 14:30:00,99.2046666608,-2.11,99.2271030882,5.9046666608,0,5.9046666608,93.3,-2.11,93.3238560069,132.95,5.9046666608,0.0,5.9046666608,5.9046666608,0,5.9046666608,0.0,0.0,0.0,133.1,103.4246666608,-7.36,103.6862154478,5.9046666608,0,5.9046666608,97.52,-7.36,97.7973414772,132.86
2022-01-26 15:00:00,103.171444441,-2.15,103.1938440414,3.471444441,0,3.471444441,99.7,-2.15,99.7231793516,132.95,3.471444441,0.0,3.471444441,3.471444441,0,3.471444441,0.0,0.0,0.0,133.1,107.701444441,-7.34,107.9512701855,3.471444441,0,3.471444441,104.23,-7.34,104.4881261197,132.77
2022-01-26 15:30:00,105.2849999971,-2.35,105.3112231644,2.8849999971,0,2.8849999971,102.4,-2.35,102.4269617825,132.82,2.8849999971,0.0,2.8849999971,2.8849999971,0,2.8849999971,0.0,0.0,0.0,133.1,109.9449999971,-7.54,110.2032423496,2.8849999971,0,2.8849999971,107.06,-7.54,107.3251843697,132.68
2022-01-26 16:00:00,108.173777775,-2.06,108.1933907322,2.753777775,0,2.753777775,105.42,-2.06,105.4401251896,132.82,2.753777775,0.0,2.753777775,2.753777775,0,2.753777775,0.0,0.0,0.0,132.96,112.963777775,-7.19,113.1923636523,2.753777775,0,2.753777775,110.21,-7.19,110.4442855018,132.68
2022-01-26 16:30:00,114.1032222199,-0.98,114.1074306124,2.3532222199,0,2.3532222199,111.75,-0.98,111.7542970091,132.49,2.3532222199,0.0,2.3532222199,2.3532222199,0,2.3532222199,0.0,0.0,0.0,132.8,119.1732222199,-6.0,119.3241672683,2.3532222199,0,2.3532222199,116.82,-6.0,116.9739817224,132.35
2022-01-26 17:00:00,120.7203333305,0.5,120.7213687772,2.8103333305,0,2.8103333305,117.91,0.5,117.9110601258,132.12,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,132.62,126.1003333305,-4.36,126.1756857167,2.8103333305,0,2.8103333305,123.29,-4.36,123.3670689447,131.97
2022-01-26 17:30:00,123.722222214,0.89,123.7254232952,8.232222214,0,8.232222214,115.49,0.89,115.4934292503,131.43,8.232222214,0.0,8.232222214,8.232222214,0,8.232222214,0.0,0.0,0.0,132.12,129.002222214,-3.9,129.0611612227,8.232222214,0,8.232222214,120.77,-3.9,120.8329545281,131.27
2022-01-26 18:00:00,126.512333324,0.98,126.5161289444,9.332333324,0,9.332333324,117.18,0.98,117.1840978973,130.73,9.332333324,0.0,9.332333324,9.332333324,0,9.332333324,0.0,0.0,0.0,131.51,131.862333324,-3.7800000000000002,131.9165014305,9.332333324,0,9.332333324,122.53,-3.7800000000000002,122.5882918553,130.61
2022-01-26 18:30:00,127.3192222162,1.92,127.3336983902,6.0592222162,0,6.0592222162,121.26,1.92,121.2751994432,130.73,6.0592222162,0.0,6.0592222162,6.0592222162,0,6.0592222162,0.0,0.0,0.0,131.61,132.8592222162,-2.79,132.8885135288,6.0592222162,0,6.0592222162,126.8,-2.79,126.8306906864,130.61
2022-01-26 19:00:00,120.5793333284,1.25,120.5858122912,4.9293333284,0,4.9293333284,115.65,1.25,115.6567550989,130.85,4.9293333284,0.0,4.9293333284,4.9293333284,0,4.9293333284,0.0,0.0,0.0,131.8,125.8693333284,-3.56,125.9196675366,4.9293333284,0,4.9293333284,120.94,-3.56,120.9923848843,130.69
2022-01-26 19:30:00,114.5028888861,-1.19,114.5090724059,2.7628888861,0,2.7628888861,111.74,-1.19,111.7463364053,131.19,2.7628888861,0.0,2.7628888861,2.7628888861,0,2.7628888861,0.0,0.0,0.0,132.02,119.6128888861,-6.21,119.7739841856,2.7628888861,0,2.7628888861,116.85,-6.21,117.0148990514,131.07
2022-01-26 20:00:00,114.7813333308,-4.55,114.8714802777,2.5813333308,0,2.5813333308,112.2,-4.55,112.2922192318,132.05,2.5813333308,0.0,2.5813333308,2.5813333308,0,2.5813333308,0.0,0.0,0.0,132.53,119.8913333308,-9.74,120.2863226133,2.5813333308,0,2.5813333308,117.31,-9.74,117.7136512899,131.92
2022-01-26 20:30:00,112.8347777752,-5.55,112.9711891394,2.5747777752000003,0,2.5747777752000003,110.26,-5.55,110.3995928435,132.29,2.5747777752000003,0.0,2.5747777752000003,2.5747777752000003,0,2.5747777752000003,0.0,0.0,0.0,132.41,117.8147777752,-10.79,118.3078440435,2.5747777752000003,0,2.5747777752000003,115.24,-10.79,115.7440352675,132.18
2022-01-26 21:00:00,107.5542222197,-4.5,107.6483196213,2.5442222197,0,2.5442222197,105.01,-4.5,105.1063751635,132.29,2.5442222197,0.0,2.5442222197,2.5442222197,0,2.5442222197,0.0,0.0,0.0,132.3,112.2842222197,-9.7,112.7024248163,2.5442222197,0,2.5442222197,109.74,-9.7,110.1678610122,132.18
2022-01-26 21:30:00,101.9064444413,-6.65,102.1231899162,3.1364444413,0,3.1364444413,98.77,-6.65,98.9936129253,131.87,3.1364444413,0.0,3.1364444413,3.1364444413,0,3.1364444413,0.0,0.0,0.0,131.88,106.3664444413,-12.06,107.0479523535,3.1364444413,0,3.1364444413,103.23,-12.06,103.9320763768,131.71
2022-01-26 22:00:00,94.2626666634,-9.57,94.7472175132,3.3126666634,0,3.3126666634,90.95,-9.57,91.4521044044,132.84,3.3126666634,0.0,3.3126666634,3.3126666634,0,3.3126666634,0.0,0.0,0.0,132.56,98.3526666634,-15.19,99.5187577283,3.3126666634,0,3.3126666634,95.04,-15.19,96.2462347315,132.68
2022-01-26 22:30:00,87.6162222189,-11.0,88.3040338598,3.3662222189,0,3.3662222189,84.25,-11.0,84.9650663508,133.21,3.3662222189,0.0,3.3662222189,3.3662222189,0,3.3662222189,0.0,0.0,0.0,132.56,91.4062222189,-16.66,92.9120716609,3.3662222189,0,3.3662222189,88.04,-16.66,89.6024396989,133.1
2022-01-26 23:00:00,82.0011111084,-11.69,82.8301776107,2.7011111084,0,2.7011111084,79.3,-11.69,80.157009051,132.31,2.7011111084,0.0,2.7011111084,2.7011111084,0,2.7011111084,0.0,0.0,0.0,131.47,85.5711111084,-17.43,87.3282311531,2.7011111084,0,2.7011111084,82.87,-17.43,84.6831848716,132.2
2022-01-26 23:30:00,79.1772222196,-11.93,80.070952401,2.6572222196,0,2.6572222196,76.52,-11.93,77.444401347,132.57,2.6572222196,0.0,2.6572222196,2.6572222196,0,2.6572222196,0.0,0.0,0.0,131.6,82.6072222196,-17.74,84.4905957065,2.6572222196,0,2.6572222196,79.95,-17.74,81.8945059207,132.45
2022-01-27 00:00:00,76.4518888862,-12.59,77.4816069417,2.7118888862,0,2.7118888862,73.74,-12.59,74.8070564853,133.07,2.7118888862,0.0,2.7118888862,2.7118888862,0,2.7118888862,0.0,0.0,0.0,131.99,79.7618888862,-18.42,81.8611954389,2.7118888862,0,2.7118888862,77.05,-18.42,79.2212023388,132.91
2022-01-27 00:30:00,86.0576666639,-11.0,86.7578353328,2.7576666639000003,0,2.7576666639000003,83.3,-11.0,84.0231515715,132.97,2.7576666639000003,0.0,2.7576666639000003,2.7576666639000003,0,2.7576666639000003,0.0,0.0,0.0,131.85,89.7876666639,-16.67,91.3220344985,2.7576666639000003,0,2.7576666639000003,87.03,-16.67,88.6121312237,132.84
2022-01-27 01:00:00,88.5687777751,-10.28,89.163371384,2.7087777751,0,2.7087777751,85.86,-10.28,86.4732212884,132.36,2.7087777751,0.0,2.7087777751,2.7087777751,0,2.7087777751,0.0,0.0,0.0,131.47,92.4187777751,-15.86,93.7697717041,2.7087777751,0,2.7087777751,89.71,-15.86,91.1011728794,132.17
2022-01-27 01:30:00,86.8933333306,-10.69,87.5484293252,2.7233333306,0,2.7233333306,84.17,-10.69,84.8461254272,131.84,2.7233333306,0.0,2.7233333306,2.7233333306,0,2.7233333306,0.0,0.0,0.0,131.07,90.6833333306,-16.32,92.1401614061,2.7233333306,0,2.7233333306,87.96,-16.32,89.4611871149,131.71
2022-01-27 02:00:00,84.3015555529,-11.42,85.0715502893,2.6915555529,0,2.6915555529,81.61,-11.42,82.4051485042,132.11,2.6915555529,0.0,2.6915555529,2.6915555529,0,2.6915555529,0.0,0.0,0.0,131.24,87.9715555529,-17.13,89.6238332498,2.6915555529,0,2.6915555529,85.28,-17.13,86.9834196844,131.97
2022-01-27 02:30:00,83.7532222196,-11.81,84.5817848722,2.6532222196,0,2.6532222196,81.1,-11.81,81.9553909148,132.54,2.6532222196,0.0,2.6532222196,2.6532222196,0,2.6532222196,0.0,0.0,0.0,131.57,87.4032222196,-17.58,89.1536855905,2.6532222196,0,2.6532222196,84.75,-17.58,86.5541385492,132.41
2022-01-27 03:00:00,82.2612222195,-12.05,83.1391074107,2.7212222195,0,2.7212222195,79.54,-12.05,80.4475860421,132.98,2.7212222195,0.0,2.7212222195,2.7212222195,0,2.7212222195,0.0,0.0,0.0,131.97,85.8212222195,-17.86,87.6599211912,2.7212222195,0,2.7212222195,83.1,-17.86,84.9975858481,132.81
2022-01-27 03:30:00,79.5842222195,-12.62,80.5786127101,2.7042222195,0,2.7042222195,76.88,-12.62,77.9089134823,133.13,2.7042222195,0.0,2.7042222195,2.7042222195,0,2.7042222195,0.0,0.0,0.0,132.09,83.0342222195,-18.49,85.0679855151,2.7042222195,0,2.7042222195,80.33,-18.49,82.4305101282,133.01
2022-01-27 04:00:00,76.8662222195,-13.34,78.0152018411,2.6962222195,0,2.6962222195,74.17,-13.34,75.3600988587,133.51,2.6962222195,0.0,2.6962222195,2.6962222195,0,2.6962222195,0.0,0.0,0.0,132.35,80.1762222195,-19.3,82.4664574806,2.6962222195,0,2.6962222195,77.48,-19.3,79.847607353,133.37
2022-01-27 04:30:00,75.5215555528,-13.47,76.7134033473,2.7315555528,0,2.7315555528,72.79,-13.47,74.025840083,133.92,2.7315555528,0.0,2.7315555528,2.7315555528,0,2.7315555528,0.0,0.0,0.0,132.66,78.7815555528,-19.47,81.1517984725,2.7315555528,0,2.7315555528,76.05,-19.47,78.502760461,133.78
2022-01-27 05:00:00,74.0815555528,-13.55,75.3105528669,2.7515555528,0,2.7515555528,71.33,-13.55,72.6055879392,134.06,2.7515555528,0.0,2.7515555528,2.7515555528,0,2.7515555528,0.0,0.0,0.0,132.66,77.2815555528,-19.53,79.7111016651,2.7515555528,0,2.7515555528,74.53,-19.53,77.0463613677,133.85
2022-01-27 05:30:00,75.4244444417,-12.94,76.5264034131,2.7444444417,0,2.7444444417,72.68,-12.94,73.8229368151,133.83,2.7444444417,0.0,2.7444444417,2.7444444417,0,2.7444444417,0.0,0.0,0.0,132.59,78.7044444417,-18.85,80.9302914543,2.7444444417,0,2.7444444417,75.96,-18.85,78.2639386947,133.76
2022-01-27 06:00:00,78.1188888862,-12.02,79.0382261998,2.6888888862,0,2.6888888862,75.43,-12.02,76.3817078887,133.32,2.6888888862,0.0,2.6888888862,2.6888888862,0,2.6888888862,0.0,0.0,0.0,132.11,81.5088888862,-17.84,83.4383878527,2.6888888862,0,2.6888888862,78.82,-17.84,80.813724082,133.19
2022-01-27 06:30:00,86.9023333308,-8.56,87.3229015684,2.5623333308,0,2.5623333308,84.34,-8.56,84.7732811681,133.08,2.5623333308,0.0,2.5623333308,2.5623333308,0,2.5623333308,0.0,0.0,0.0,131.97,90.6923333308,-14.12,91.7849319059,2.5623333308,0,2.5623333308,88.13,-14.12,89.25397078,132.95
2022-01-27 07:00:00,94.9239999975,-6.23,95.1282222872,2.4739999975,0,2.4739999975,92.45,-6.23,92.6596751559,132.44,2.4739999975,0.0,2.4739999975,2.4739999975,0,2.4739999975,0.0,0.0,0.0,131.8,99.0639999975,-11.61,99.7420081786,2.4739999975,0,2.4739999975,96.59,-11.61,97.2852517086,132.28
2022-01-27 07:30:00,101.6358888866,-4.94,101.7558721144,2.3358888866,0,2.3358888866,99.3,-4.94,99.4228022136,132.19,2.3358888866,0.0,2.3358888866,2.3358888866,0,2.3358888866,0.0,0.0,0.0,131.91,106.1158888866,-10.23,106.6078551242,2.3358888866,0,2.3358888866,103.78,-10.23,104.2829866277,132.06
