Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-01-27 08:00:00,106.874333331,-3.73,106.9394035187,2.334333331,0,2.334333331,104.54,-3.73,104.6065222632,132.19,2.334333331,0.0,2.334333331,2.334333331,0,2.334333331,0.0,0.0,0.0,132.06,111.584333331,-8.9,111.938703963,2.334333331,0,2.334333331,109.25,-8.9,109.6119176915,132.06
2022-01-27 08:30:00,111.0813333305,-2.05,111.1002480397,2.8513333305,0,2.8513333305,108.23,-2.05,108.2494129314,131.95,2.8513333305,0.0,2.8513333305,2.8513333305,0,2.8513333305,0.0,0.0,0.0,132.06,115.9613333305,-7.1,116.1784869405,2.8513333305,0,2.8513333305,113.11,-7.1,113.3326171056,131.79
2022-01-27 09:00:00,112.6308888856,-0.93,112.634728353,3.2908888856000003,0,3.2908888856000003,109.34,-0.93,109.3439550227,0.003,3.2908888856000003,0.0,3.2908888856000003,3.2908888856000003,0,3.2908888856000003,0.0,0.0,0.0,0.003,117.5308888856,-5.93,117.680392344,3.2908888856000003,0,3.2908888856000003,114.24,-5.93,114.3938044651,0.003
2022-01-27 09:30:00,111.4784444369,-1.48,111.4882683248,7.5884444369,0,7.5884444369,103.89,-1.48,103.9005413845,131.84,7.5884444369,0.0,7.5884444369,7.5884444369,0,7.5884444369,0.0,0.0,0.0,132.3,116.1384444369,-6.54,116.3224392635,7.5884444369,0,7.5884444369,108.55,-6.54,108.7468348965,131.69
2022-01-27 10:00:00,111.4437777681,-2.64,111.4750429613,9.6837777681,0,9.6837777681,101.76,-2.64,101.7942395227,132.03,9.6837777681,0.0,9.6837777681,9.6837777681,0,9.6837777681,0.0,0.0,0.0,132.38,116.0037777681,-7.8100000000000005,116.2663861848,9.6837777681,0,9.6837777681,106.32,-7.8100000000000005,106.6064655638,131.92
2022-01-27 10:30:00,123.0803333236,-5.22,123.1909771495,9.6903333236,0,9.6903333236,113.39,-5.22,113.5100898599,132.53,9.6903333236,0.0,9.6903333236,9.6903333236,0,9.6903333236,0.0,0.0,0.0,132.7,128.1703333236,-10.49,128.5988897475,9.6903333236,0,9.6903333236,118.48,-10.49,118.9434760716,132.34
2022-01-27 11:00:00,122.6515555453,-5.39,122.7699318958,10.2315555453,0,10.2315555453,112.42,-5.39,112.5491381575,132.88,10.2315555453,0.0,10.2315555453,10.2315555453,0,10.2315555453,0.0,0.0,0.0,132.89,127.7115555453,-10.67,128.1565071302,10.2315555453,0,10.2315555453,117.48,-10.67,117.9635507265,132.71
2022-01-27 11:30:00,119.3128888787,-4.58,119.4007615243,10.1528888787,0,10.1528888787,109.16,-4.58,109.2560387347,133.12,10.1528888787,0.0,10.1528888787,10.1528888787,0,10.1528888787,0.0,0.0,0.0,133.13,124.2128888787,-9.84,124.6020359529,10.1528888787,0,10.1528888787,114.06,-9.84,114.4836634634,132.94
2022-01-27 12:00:00,107.6272222132,-3.73,107.6918374871,8.9772222132,0,8.9772222132,98.65,-3.73,98.7204912873,132.99,8.9772222132,0.0,8.9772222132,8.9772222132,0,8.9772222132,0.0,0.0,0.0,133.01,112.0472222132,-9.02,112.4096988952,8.9772222132,0,8.9772222132,103.07,-9.02,103.4639323629,132.85
2022-01-27 12:30:00,109.7247777698,-3.08,109.76799741560001,7.9847777698,0,7.9847777698,101.74,-3.08,101.7866101214,133.07,7.9847777698,0.0,7.9847777698,7.9847777698,0,7.9847777698,0.0,0.0,0.0,133.01,114.2847777698,-8.31,114.5865023896,7.9847777698,0,7.9847777698,106.3,-8.31,106.6243222722,132.95
2022-01-27 13:00:00,109.9521111048,-3.35,110.0031328482,6.2821111048,0,6.2821111048,103.67,-3.35,103.7241119509,132.89,6.2821111048,0.0,6.2821111048,6.2821111048,0,6.2821111048,0.0,0.0,0.0,133.01,114.5921111048,-8.58,114.9128727666,6.2821111048,0,6.2821111048,108.31,-8.58,108.6493097079,132.77
2022-01-27 13:30:00,109.2563333272,-4.03,109.3306328168,6.0963333272,0,6.0963333272,103.16,-4.03,103.2386870316,132.89,6.0963333272,0.0,6.0963333272,6.0963333272,0,6.0963333272,0.0,0.0,0.0,133.01,113.8863333272,-9.29,114.2646096511,6.0963333272,0,6.0963333272,107.79,-9.29,108.1895937695,132.77
2022-01-27 14:00:00,106.125444438,-3.42,106.1805366212,6.475444438,0,6.475444438,99.65,-3.42,99.7086701345,133.0,6.475444438,0.0,6.475444438,6.475444438,0,6.475444438,0.0,0.0,0.0,133.01,110.605444438,-8.69,110.9462952934,6.475444438,0,6.475444438,104.13,-8.69,104.4919757685,132.89
2022-01-27 14:30:00,105.3313333276,-1.83,105.3472291072,5.7213333276,0,5.7213333276,99.61,-1.83,99.626808641,133.0,5.7213333276,0.0,5.7213333276,5.7213333276,0,5.7213333276,0.0,0.0,0.0,133.01,109.8313333276,-7.0,110.0541765701,5.7213333276,0,5.7213333276,104.11,-7.0,104.3450626527,132.89
2022-01-27 15:00:00,102.1056666606,-2.74,102.1424239198,6.0756666606,0,6.0756666606,96.03,-2.74,96.069081915,132.63,6.0756666606,0.0,6.0756666606,6.0756666606,0,6.0756666606,0.0,0.0,0.0,132.87,106.4156666606,-8.01,106.7167007118,6.0756666606,0,6.0756666606,100.34,-8.01,100.659205739,132.52
2022-01-27 15:30:00,100.1268888836,-3.41,100.1849388756,5.2868888836,0,5.2868888836,94.84,-3.41,94.9012839745,133.11,5.2868888836,0.0,5.2868888836,5.2868888836,0,5.2868888836,0.0,0.0,0.0,133.21,104.3768888836,-8.73,104.7413377469,5.2868888836,0,5.2868888836,99.09,-8.73,99.4738206766,132.97
2022-01-27 16:00:00,102.3448888834,-2.63,102.378675419,5.4948888834,0,5.4948888834,96.85,-2.63,96.8857027636,133.37,5.4948888834,0.0,5.4948888834,5.4948888834,0,5.4948888834,0.0,0.0,0.0,133.37,106.7048888834,-7.9,106.9969313187,5.4948888834,0,5.4948888834,101.21,-7.9,101.5178511396,133.23
2022-01-27 16:30:00,105.754888883,-1.27,105.7625142602,5.924888883,0,5.924888883,99.83,-1.27,99.8380779062,133.08,5.924888883,0.0,5.924888883,5.924888883,0,5.924888883,0.0,0.0,0.0,133.23,110.244888883,-6.43,110.4322435922,5.924888883,0,5.924888883,104.32,-6.43,104.5179759659,132.98
2022-01-27 17:00:00,111.2866666619,0.11,111.286721026,4.8066666619,0,4.8066666619,106.48,0.11,106.4800568182,132.84,4.8066666619,0.0,4.8066666619,4.8066666619,0,4.8066666619,0.0,0.0,0.0,133.14,116.1066666619,-4.85,116.2079194519,4.8066666619,0,4.8066666619,111.3,-4.85,111.4056214919,132.7
2022-01-27 17:30:00,125.8595991746,-1.53,125.8688984793,11.5295991746,0,11.5295991746,114.33,-1.53,114.3402370122,132.04,11.5295991746,0.0,11.5295991746,11.5295991746,0,11.5295991746,0.0,0.0,0.0,132.55,131.0695991746,-6.54,131.2326614368,11.5295991746,0,11.5295991746,119.54,-6.54,119.7187671169,131.88
2022-01-27 18:00:00,132.7175536099,-4.45,132.7921365752,13.5675536099,0,13.5675536099,119.15,-4.45,119.2330700771,131.76,13.5675536099,0.0,13.5675536099,13.5675536099,0,13.5675536099,0.0,0.0,0.0,132.24,138.1575536099,-9.55,138.4872272792,13.5675536099,0,13.5675536099,124.59,-9.55,124.9554744699,131.6
2022-01-27 18:30:00,118.9064222105,-2.29,118.9284715402,11.6664222105,0,11.6664222105,107.24,-2.29,107.2644475117,131.88,11.6664222105,0.0,11.6664222105,11.6664222105,0,11.6664222105,0.0,0.0,0.0,132.09,123.7864222105,-7.38,124.0062205039,11.6664222105,0,11.6664222105,112.12,-7.38,112.3626218989,131.71
2022-01-27 19:00:00,113.6083333216,-2.86,113.6443267397,11.7483333216,0,11.7483333216,101.86,-2.86,101.9001432776,131.99,11.7483333216,0.0,11.7483333216,11.7483333216,0,11.7483333216,0.0,0.0,0.0,132.3,118.2483333216,-8.05,118.5220267855,11.7483333216,0,11.7483333216,106.5,-8.05,106.8038037712,131.84
2022-01-27 19:30:00,106.6088888778,-4.89,106.7209786675,11.1388888778,0,11.1388888778,95.47,-4.89,95.5951515507,132.32,11.1388888778,0.0,11.1388888778,11.1388888778,0,11.1388888778,0.0,0.0,0.0,132.5,110.9688888778,-10.24,111.440351304,11.1388888778,0,11.1388888778,99.83,-10.24,100.3538066044,132.19
2022-01-27 20:00:00,105.800666657,-3.19,105.8487466391,9.630666657,0,9.630666657,96.17,-3.19,96.2228922866,132.9,9.630666657,0.0,9.630666657,9.630666657,0,9.630666657,0.0,0.0,0.0,132.77,110.190666657,-8.46,110.5149520125,9.630666657,0,9.630666657,100.56,-8.46,100.9152376998,132.77
2022-01-27 20:30:00,101.9842222156,-0.88,101.9880188107,6.5842222156,0,6.5842222156,95.4,-0.88,95.4040586139,132.9,6.5842222156,0.0,6.5842222156,6.5842222156,0,6.5842222156,0.0,0.0,0.0,132.96,106.3042222156,-6.05,106.4762422368,6.5842222156,0,6.5842222156,99.72,-6.05,99.9033578014,132.69
2022-01-27 21:00:00,96.8739999959,-2.45,96.9049760085,4.1339999959,0,4.1339999959,92.74,-2.45,92.7723563353,132.54,4.1339999959,0.0,4.1339999959,4.1339999959,0,4.1339999959,0.0,0.0,0.0,132.88,101.0739999959,-7.71,101.3676357383,4.1339999959,0,4.1339999959,96.94,-7.71,97.2461192028,132.44
2022-01-27 21:30:00,89.6907777753,-4.2,89.7890617945,2.5107777753000002,0,2.5107777753000002,87.18,-4.2,87.2811113586,132.36,2.5107777753000002,0.0,2.5107777753000002,2.5107777753000002,0,2.5107777753000002,0.0,0.0,0.0,132.27,93.6307777753,-9.52,94.1135109684,2.5107777753000002,0,2.5107777753000002,91.12,-9.52,91.6159636745,132.58
2022-01-27 22:00:00,83.7383333309,-6.04,83.9558816822,2.4683333309,0,2.4683333309,81.27,-6.04,81.494137826,132.36,2.4683333309,0.0,2.4683333309,2.4683333309,0,2.4683333309,0.0,0.0,0.0,132.27,87.4383333309,-11.5,88.1913382123,2.4683333309,0,2.4683333309,84.97,-11.5,85.7446843833,132.23
2022-01-27 22:30:00,78.6338888865,-4.72,78.775420541,2.4238888865,0,2.4238888865,76.21,-4.72,76.3560246477,132.47,2.4238888865,0.0,2.4238888865,2.4238888865,0,2.4238888865,0.0,0.0,0.0,132.11,82.0738888865,-10.15,82.6991277883,2.4238888865,0,2.4238888865,79.65,-10.15,80.2941156001,132.33
2022-01-27 23:00:00,72.8905555531,-5.52,73.0992714659,2.4405555531,0,2.4405555531,70.45,-5.52,70.665924603,132.4,2.4405555531,0.0,2.4405555531,2.4405555531,0,2.4405555531,0.0,0.0,0.0,132.2,76.0705555531,-11.06,76.8703650451,2.4405555531,0,2.4405555531,73.63,-11.06,74.456030649,132.33
2022-01-27 23:30:00,68.8888888864,-6.23,69.1700217725,2.4888888864,0,2.4888888864,66.4,-6.23,66.6916254113,132.8,2.4888888864,0.0,2.4888888864,2.4888888864,0,2.4888888864,0.0,0.0,0.0,132.45,71.9288888864,-11.85,72.898474308,2.4888888864,0,2.4888888864,69.44,-11.85,70.4438506898,132.69
2022-01-28 00:00:00,65.982555553,-6.8100000000000005,66.3330516206,2.572555553,0,2.572555553,63.41,-6.8100000000000005,63.774636024,133.07,2.572555553,0.0,2.572555553,2.572555553,0,2.572555553,0.0,0.0,0.0,132.59,68.852555553,-12.47,69.9726754253,2.572555553,0,2.572555553,66.28,-12.47,67.4428595183,132.95
2022-01-28 00:30:00,75.866777775,-5.08,76.0366646425,2.796777775,0,2.796777775,73.07,-5.08,73.2463739717,133.31,2.796777775,0.0,2.796777775,2.796777775,0,2.796777775,0.0,0.0,0.0,132.74,79.196777775,-10.6,79.9030012574,2.796777775,0,2.796777775,76.4,-10.6,77.1318351914,133.21
2022-01-28 01:00:00,78.405777775,-4.62,78.5417747985,2.815777775,0,2.815777775,75.59,-4.62,75.7310537362,132.9,2.815777775,0.0,2.815777775,2.815777775,0,2.815777775,0.0,0.0,0.0,132.58,81.845777775,-10.07,82.4629385821,2.815777775,0,2.815777775,79.03,-10.07,79.6689763961,132.78
2022-01-28 01:30:00,78.684777775,-5.66,78.8880843569,2.804777775,0,2.804777775,75.88,-5.66,76.0908010209,132.68,2.804777775,0.0,2.804777775,2.804777775,0,2.804777775,0.0,0.0,0.0,132.41,82.114777775,-11.18,82.8723664983,2.804777775,0,2.804777775,79.31,-11.18,80.0941227557,132.5
2022-01-28 02:00:00,79.0421111083,-6.83,79.3366512304,2.7821111083,0,2.7821111083,76.26,-6.83,76.5652434202,133.01,2.7821111083,0.0,2.7821111083,2.7821111083,0,2.7821111083,0.0,0.0,0.0,132.63,82.4721111083,-12.43,83.403561139,2.7821111083,0,2.7821111083,79.69,-12.43,80.6535864051,132.9
2022-01-28 02:30:00,80.2198888861,-7.11,80.5343570962,2.8098888861,0,2.8098888861,77.41,-7.11,77.7358360089,133.44,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,132.94,83.6998888861,-12.73,84.6624137356,2.8098888861,0,2.8098888861,80.89,-12.73,81.8855603877,133.29
2022-01-28 03:00:00,78.3304444417,-7.3,78.6698705124,2.7604444417,0,2.7604444417,75.57,-7.3,75.9217682882,133.6,2.7604444417,0.0,2.7604444417,2.7604444417,0,2.7604444417,0.0,0.0,0.0,133.04,81.7204444417,-12.96,82.7417224848,2.7604444417,0,2.7604444417,78.96,-12.96,80.0165182947,133.47
2022-01-28 03:30:00,72.1416666639,-7.06,72.4862998714,2.7916666639,0,2.7916666639,69.35,-7.06,69.7084363617,133.73,2.7916666639,0.0,2.7916666639,2.7916666639,0,2.7916666639,0.0,0.0,0.0,133.14,75.2716666639,-12.75,76.3438687935,2.7916666639,0,2.7916666639,72.48,-12.75,73.5928862051,133.56
2022-01-28 04:00:00,67.9948888861,-7.0,68.3542603986,2.7848888861,0,2.7848888861,65.21,-7.0,65.5846331087,133.73,2.7848888861,0.0,2.7848888861,2.7848888861,0,2.7848888861,0.0,0.0,0.0,133.14,70.9548888861,-12.72,72.0860226177,2.7848888861,0,2.7848888861,68.17,-12.72,69.3465738159,133.56
2022-01-28 04:30:00,66.1944444416,-7.2,66.5848667111,2.8244444416,0,2.8244444416,63.37,-7.2,63.7777147599,133.73,2.8244444416,0.0,2.8244444416,2.8244444416,0,2.8244444416,0.0,0.0,0.0,133.14,69.0744444416,-12.93,70.2742041927,2.8244444416,0,2.8244444416,66.25,-12.93,67.4999807407,133.68
2022-01-28 05:00:00,65.4337777749,-7.62,65.875971901,2.8337777749,0,2.8337777749,62.6,-7.62,63.062067838,133.82,2.8337777749,0.0,2.8337777749,2.8337777749,0,2.8337777749,0.0,0.0,0.0,133.14,68.2837777749,-13.38,69.5823160524,2.8337777749,0,2.8337777749,65.45,-13.38,66.8036443617,133.68
2022-01-28 05:30:00,70.2069999973,-8.07,70.6692843364,2.7469999973,0,2.7469999973,67.46,-8.07,67.9409780618,133.82,2.7469999973,0.0,2.7469999973,2.7469999973,0,2.7469999973,0.0,0.0,0.0,133.14,73.2869999973,-13.81,74.5768091876,2.7469999973,0,2.7469999973,70.54,-13.81,71.8791186646,133.75
2022-01-28 06:00:00,74.7331111084,-7.38,75.0966197371,2.7031111084,0,2.7031111084,72.03,-7.38,72.4070804549,133.82,2.7031111084,0.0,2.7031111084,2.7031111084,0,2.7031111084,0.0,0.0,0.0,133.14,78.0231111084,-13.03,79.1036457253,2.7031111084,0,2.7031111084,75.32,-13.03,76.4387552227,133.63
2022-01-28 06:30:00,80.8738888862,-3.39,80.9449072121,2.6838888862,0,2.6838888862,78.19,-3.39,78.2634537955,133.46,2.6838888862,0.0,2.6838888862,2.6838888862,0,2.6838888862,0.0,0.0,0.0,132.86,84.4438888862,-8.72,84.8929253249,2.6838888862,0,2.6838888862,81.76,-8.72,82.2236948817,133.34
2022-01-28 07:00:00,87.1966666641,0.58,87.1985956156,2.5366666641,0,2.5366666641,84.66,0.58,84.6619867473,132.06,2.5366666641,0.0,2.5366666641,2.5366666641,0,2.5366666641,0.0,0.0,0.0,132.0,91.0766666641,-4.48,91.1867841885,2.5366666641,0,2.5366666641,88.54,-4.48,88.6532684113,131.92
2022-01-28 07:30:00,95.4225555522,2.02,95.4439338466,3.3925555522,0,3.3925555522,92.03,2.02,92.0521661885,131.45,3.3925555522,0.0,3.3925555522,3.3925555522,0,3.3925555522,0.0,0.0,0.0,131.86,99.6125555522,-2.9,99.6547601654,3.3925555522,0,3.3925555522,96.22,-2.9,96.2636920131,131.33
2022-01-28 08:00:00,99.8252222169,2.65,99.8603899985,5.3552222169,0,5.3552222169,94.47,2.65,94.5071605753,130.94,5.3552222169,0.0,5.3552222169,5.3552222169,0,5.3552222169,0.0,0.0,0.0,131.62,104.1452222169,-2.21,104.168668085,5.3552222169,0,5.3552222169,98.79,-2.21,98.8147165153,130.8
2022-01-28 08:30:00,106.1424444365,4.8100000000000005,106.2513746309,7.9824444365,0,7.9824444365,98.16,4.8100000000000005,98.2777782614,130.94,7.9824444365,0.0,7.9824444365,7.9824444365,0,7.9824444365,0.0,0.0,0.0,131.7,110.6124444365,0.04,110.6124516689,7.9824444365,0,7.9824444365,102.63,0.04,102.630007795,130.8
2022-01-28 09:00:00,107.5664444348,6.31,107.7513622575,9.6064444348,0,9.6064444348,97.96,6.31,98.163015948,131.03,9.6064444348,0.0,9.6064444348,9.6064444348,0,9.6064444348,0.0,0.0,0.0,132.03,112.0064444348,1.6400000000000001,112.0184502434,9.6064444348,0,9.6064444348,102.4,1.6400000000000001,102.4131319705,130.88
2022-01-28 09:30:00,109.9298888803,6.77,110.1381558282,8.5698888803,0,8.5698888803,101.36,6.77,101.5858380878,130.59,8.5698888803,0.0,8.5698888803,8.5698888803,0,8.5698888803,0.0,0.0,0.0,131.73,114.5098888803,2.17,114.530448141,8.5698888803,0,8.5698888803,105.94,2.17,105.9622220416,130.46
2022-01-28 10:00:00,107.4225555485,6.66,107.628811387,7.0625555485,0,7.0625555485,100.36,6.66,100.580739707,130.37,7.0625555485,0.0,7.0625555485,7.0625555485,0,7.0625555485,0.0,0.0,0.0,131.6,111.9525555485,2.02,111.9707778567,7.0625555485,0,7.0625555485,104.89,2.02,104.9094490501,130.25
2022-01-28 10:30:00,104.0107777705,5.96,104.1813970554,7.3107777705,0,7.3107777705,96.7,5.96,96.8834949824,130.87,7.3107777705,0.0,7.3107777705,7.3107777705,0,7.3107777705,0.0,0.0,0.0,132.07,108.3807777705,1.26,108.38810169999999,7.3107777705,0,7.3107777705,101.07,1.26,101.0778536575,130.72
2022-01-28 11:00:00,102.3217777697,6.15,102.5064325101,8.0517777697,0,8.0517777697,94.27,6.15,94.4703943042,130.87,8.0517777697,0.0,8.0517777697,8.0517777697,0,8.0517777697,0.0,0.0,0.0,131.92,106.5917777697,1.45,106.6016397065,8.0517777697,0,8.0517777697,98.54,1.45,98.5506676791,130.72
2022-01-28 11:30:00,103.8636666584,6.4,104.0606614034,8.2936666584,0,8.2936666584,95.57,6.4,95.7840534745,130.87,8.2936666584,0.0,8.2936666584,8.2936666584,0,8.2936666584,0.0,0.0,0.0,131.84,108.2036666584,1.6800000000000002,108.2167079444,8.2936666584,0,8.2936666584,99.91,1.6800000000000002,99.9241237139,130.61
2022-01-28 12:00:00,101.3145555456,5.79,101.4798663056,9.9745555456,0,9.9745555456,91.34,5.79,91.5233287201,130.97,9.9745555456,0.0,9.9745555456,9.9745555456,0,9.9745555456,0.0,0.0,0.0,132.09,105.4545555456,1.03,105.4595855544,9.9745555456,0,9.9745555456,95.48,1.03,95.4855554521,130.81
2022-01-28 12:30:00,100.972111102,5.22,101.106951395,9.152111102,0,9.152111102,91.82,5.22,91.9682597422,131.34,9.152111102,0.0,9.152111102,9.152111102,0,9.152111102,0.0,0.0,0.0,132.22,105.132111102,0.39,105.132834475,9.152111102,0,9.152111102,95.98,0.39,95.9807923493,131.04
2022-01-28 13:00:00,102.496111103,5.13,102.624410796,8.146111103,0,8.146111103,94.35,5.13,94.4893613059,131.34,8.146111103,0.0,8.146111103,8.146111103,0,8.146111103,0.0,0.0,0.0,132.22,106.786111103,0.32,106.786590565,8.146111103,0,8.146111103,98.64,0.32,98.6405190578,131.21
2022-01-28 13:30:00,101.2657777706,3.91,101.3412346851,7.1357777706,0,7.1357777706,94.13,3.91,94.2111723736,131.34,7.1357777706,0.0,7.1357777706,7.1357777706,0,7.1357777706,0.0,0.0,0.0,132.22,105.5357777706,-0.96,105.5401439721,7.1357777706,0,7.1357777706,98.4,-0.96,98.4046828154,131.21
2022-01-28 14:00:00,101.5258888816,1.83,101.5423803798,7.3158888816,0,7.3158888816,94.21,1.83,94.2277719147,131.68,7.3158888816,0.0,7.3158888816,7.3158888816,0,7.3158888816,0.0,0.0,0.0,132.49,105.7958888816,-3.2,105.844272893,7.3158888816,0,7.3158888816,98.48,-3.2,98.5319765355,131.53
2022-01-28 14:30:00,98.7919999931,1.43,98.8023489732,6.9319999931,0,6.9319999931,91.86,1.43,91.8711298505,132.3,6.9319999931,0.0,6.9319999931,6.9319999931,0,6.9319999931,0.0,0.0,0.0,132.88,102.9719999931,-3.64,103.0363158434,6.9319999931,0,6.9319999931,96.04,-3.64,96.1089548377,132.14
2022-01-28 15:00:00,100.0154444383,1.12,100.0217152732,6.0954444383,0,6.0954444383,93.92,1.12,93.9266777865,132.4,6.0954444383,0.0,6.0954444383,6.0954444383,0,6.0954444383,0.0,0.0,0.0,132.88,104.2854444383,-3.94,104.3598463093,6.0954444383,0,6.0954444383,98.19,-3.94,98.2690169891,132.14
2022-01-28 15:30:00,101.6084444388,0.37,101.609118101,5.6684444388,0,5.6684444388,95.94,0.37,95.9407134641,132.4,5.6684444388,0.0,5.6684444388,5.6684444388,0,5.6684444388,0.0,0.0,0.0,132.88,105.9784444388,-4.67,106.081287632,5.6684444388,0,5.6684444388,100.31,-4.67,100.4186486665,132.14
2022-01-28 16:00:00,104.6463333286,0.36,104.6469525553,4.7763333286,0,4.7763333286,99.87,0.36,99.8706488414,132.12,4.7763333286,0.0,4.7763333286,4.7763333286,0,4.7763333286,0.0,0.0,0.0,132.5,109.1963333286,-4.67,109.2961486623,4.7763333286,0,4.7763333286,104.42,-4.67,104.5243765827,131.94
2022-01-28 16:30:00,108.1435555511,0.67,108.1456310131,4.4735555511000005,0,4.4735555511000005,103.67,0.67,103.6721650203,131.92,4.4735555511000005,0.0,4.4735555511000005,4.4735555511000005,0,4.4735555511000005,0.0,0.0,0.0,132.38,112.8435555511,-4.28,112.9246936211,4.4735555511000005,0,4.4735555511000005,108.37,-4.28,108.4544849234,131.77
2022-01-28 17:00:00,111.8094444403,2.67,111.8413195829,4.1794444403,0,4.1794444403,107.63,2.67,107.6631125316,131.65,4.1794444403,0.0,4.1794444403,4.1794444403,0,4.1794444403,0.0,0.0,0.0,132.16,116.7194444403,-2.11,116.7385146832,4.1794444403,0,4.1794444403,112.54,-2.11,112.5597783402,131.43
2022-01-28 17:30:00,117.975888884,0.78,117.9784673488,4.865888884,0,4.865888884,113.11,0.78,113.1126893854,130.9,4.865888884,0.0,4.865888884,4.865888884,0,4.865888884,0.0,0.0,0.0,131.76,123.165888884,-4.05,123.2324579183,4.865888884,0,4.865888884,118.3,-4.05,118.3693055653,130.72
2022-01-28 18:00:00,120.3503333286,-0.1,120.350374874,4.7003333286,0,4.7003333286,115.65,-0.1,115.6500432339,130.66,4.7003333286,0.0,4.7003333286,4.7003333286,0,4.7003333286,0.0,0.0,0.0,131.34,125.6603333286,-4.95,125.7577905033,4.7003333286,0,4.7003333286,120.96,-4.95,121.0612411137,130.5
2022-01-28 18:30:00,120.1242222187,-1.11,120.1293505504,3.4842222187000003,0,3.4842222187000003,116.64,-1.11,116.6452815162,130.66,3.4842222187000003,0.0,3.4842222187000003,3.4842222187000003,0,3.4842222187000003,0.0,0.0,0.0,131.34,125.4742222187,-6.02,125.6185529347,3.4842222187000003,0,3.4842222187000003,121.99,-6.02,122.1384480825,130.5
2022-01-28 19:00:00,114.9857777745,-2.62,115.0156228102,3.2657777745,0,3.2657777745,111.72,-2.62,111.7507172236,130.83,3.2657777745,0.0,3.2657777745,3.2657777745,0,3.2657777745,0.0,0.0,0.0,131.34,120.1157777745,-7.67,120.3604128041,3.2657777745,0,3.2657777745,116.85,-7.67,117.1014577194,130.69
2022-01-28 19:30:00,109.4609999971,-5.16,109.5825539051,2.9109999971000002,0,2.9109999971000002,106.55,-5.16,106.6748709866,131.42,2.9109999971000002,0.0,2.9109999971000002,2.9109999971000002,0,2.9109999971000002,0.0,0.0,0.0,131.74,114.3509999971,-10.41,114.8238620685,2.9109999971000002,0,2.9109999971000002,111.44,-10.41,111.9251611569,131.26
2022-01-28 20:00:00,103.6151111081,-6.61,103.8257354896,2.9751111081,0,2.9751111081,100.64,-6.61,100.8568376462,131.94,2.9751111081,0.0,2.9751111081,2.9751111081,0,2.9751111081,0.0,0.0,0.0,131.95,108.2551111081,-11.94,108.9115819417,2.9751111081,0,2.9751111081,105.28,-11.94,105.9549055023,131.81
2022-01-28 20:30:00,101.0168888859,-9.6,101.4720249142,2.9868888859,0,2.9868888859,98.03,-9.6,98.498938573,131.94,2.9868888859,0.0,2.9868888859,2.9868888859,0,2.9868888859,0.0,0.0,0.0,131.65,105.5068888859,-15.12,106.5847925474,2.9868888859,0,2.9868888859,102.52,-15.12,103.6289766426,131.73
2022-01-28 21:00:00,95.2709999969,-10.98,95.901636276,3.0909999969,0,3.0909999969,92.18,-10.98,92.8316368487,132.25,3.0909999969,0.0,3.0909999969,3.0909999969,0,3.0909999969,0.0,0.0,0.0,131.65,99.5209999969,-16.58,100.8926451253,3.0909999969,0,3.0909999969,96.43,-16.58,97.8449860749,132.1
2022-01-28 21:30:00,90.0863333302,-12.69,90.9757305707,3.1263333302,0,3.1263333302,86.96,-12.69,87.8810428932,132.17,3.1263333302,0.0,3.1263333302,3.1263333302,0,3.1263333302,0.0,0.0,0.0,131.36,94.0763333302,-18.47,95.8722973171,3.1263333302,0,3.1263333302,90.95,-18.47,92.8064836097,132.0
2022-01-28 22:00:00,84.1506666635,-13.07,85.1596124927,3.1706666635,0,3.1706666635,80.98,-13.07,82.0279543814,132.77,3.1706666635,0.0,3.1706666635,3.1706666635,0,3.1706666635,0.0,0.0,0.0,131.73,87.8606666635,-18.92,89.8747080471,3.1706666635,0,3.1706666635,84.69,-18.92,86.777661296,132.61
2022-01-28 22:30:00,78.6399999969,-9.68,79.2335282536,3.1399999969,0,3.1399999969,75.5,-9.68,76.1180162642,133.22,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,132.08,82.0799999969,-15.4,83.5121931186,3.1399999969,0,3.1399999969,78.94,-15.4,80.4281269209,133.1
2022-01-28 23:00:00,73.8081111079,-10.17,74.5054774182,3.1981111079,0,3.1981111079,70.61,-10.17,71.3386360957,133.06,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,132.22,77.0181111079,-15.97,78.6564068505,3.1981111079,0,3.1981111079,73.82,-15.97,75.5276988925,132.9
2022-01-28 23:30:00,71.1208888858,-8.42,71.6175763057,3.1208888858,0,3.1208888858,68.0,-8.42,68.5193140655,133.28,3.1208888858,0.0,3.1208888858,3.1208888858,0,3.1208888858,0.0,0.0,0.0,132.38,74.2108888858,-14.15,75.5478558876,3.1208888858,0,3.1208888858,71.09,-14.15,72.4845542167,133.15
2022-01-29 00:00:00,68.1778888858,-9.41,68.8242154545,3.0578888858,0,3.0578888858,65.12,-9.41,65.7963714805,133.19,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,132.38,71.1378888858,-15.23,72.7499287638,3.0578888858,0,3.0578888858,68.08,-15.23,69.7627357548,133.04
2022-01-29 00:30:00,77.2469999968,-8.01,77.6611814777,3.1869999968,0,3.1869999968,74.06,-8.01,74.4919035869,133.48,3.1869999968,0.0,3.1869999968,3.1869999968,0,3.1869999968,0.0,0.0,0.0,132.59,80.5969999968,-13.62,81.7397137779,3.1869999968,0,3.1869999968,77.41,-13.62,78.5990616992,133.31
2022-01-29 01:00:00,79.6947777745,-7.42,80.0394528001,3.2347777745,0,3.2347777745,76.46,-7.42,76.8191903108,132.38,3.2347777745,0.0,3.2347777745,3.2347777745,0,3.2347777745,0.0,0.0,0.0,131.72,83.1647777745,-12.95,84.1669933067,3.2347777745,0,3.2347777745,79.93,-12.95,80.9722631523,132.22
2022-01-29 01:30:00,77.8271111079,-7.86,78.2230069954,3.2471111079,0,3.2471111079,74.58,-7.86,74.993039677,131.88,3.2471111079,0.0,3.2471111079,3.2471111079,0,3.2471111079,0.0,0.0,0.0,131.32,81.2071111079,-13.43,82.3101439343,3.2471111079,0,3.2471111079,77.96,-13.43,79.1083213069,131.75
2022-01-29 02:00:00,75.1156666634,-8.19,75.5608329645,3.2256666634,0,3.2256666634,71.89,-8.19,72.3550150301,132.25,3.2256666634,0.0,3.2256666634,3.2256666634,0,3.2256666634,0.0,0.0,0.0,131.62,78.3756666634,-13.83,79.5865191156,3.2256666634,0,3.2256666634,75.15,-13.83,76.4119846621,132.09
2022-01-29 02:30:00,74.1315555523,-8.35,74.6003353116,3.2215555523,0,3.2215555523,70.91,-8.35,71.3999341736,132.51,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,131.83,77.3415555523,-14.01,78.6002310127,3.2215555523,0,3.2215555523,74.12,-14.01,75.4324499138,132.34
2022-01-29 03:00:00,72.1413333301,-8.7,72.6640349461,3.2313333301,0,3.2313333301,68.91,-8.7,69.457023403,132.66,3.2313333301,0.0,3.2313333301,3.2313333301,0,3.2313333301,0.0,0.0,0.0,131.95,75.2713333301,-14.41,76.6382523371,3.2313333301,0,3.2313333301,72.04,-14.41,73.4670654103,132.45
2022-01-29 03:30:00,69.5784444414,-8.88,70.1428138221,3.0584444414,0,3.0584444414,66.52,-8.88,67.1100946207,132.87,3.0584444414,0.0,3.0584444414,3.0584444414,0,3.0584444414,0.0,0.0,0.0,132.08,72.5984444414,-14.62,74.0559149245,3.0584444414,0,3.0584444414,69.54,-14.62,71.060227976,132.74
2022-01-29 04:00:00,67.0107777749,-9.67,67.7048981832,2.8907777749,0,2.8907777749,64.12,-9.67,64.8450715167,133.1,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,132.25,69.9307777749,-15.48,71.6236279464,2.8907777749,0,2.8907777749,67.04,-15.48,68.804011511,132.95
2022-01-29 04:30:00,64.7466666637,-9.94,65.5052245555,2.9566666637,0,2.9566666637,61.79,-9.94,62.5844046069,133.52,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,132.6,67.5466666637,-15.78,69.3654134088,2.9566666637,0,2.9566666637,64.59,-15.78,66.4896721303,133.36
2022-01-29 05:00:00,63.4095555526,-10.02,64.1963560911,2.9595555526,0,2.9595555526,60.45,-10.02,61.2748145652,133.41,2.9595555526,0.0,2.9595555526,2.9595555526,0,2.9595555526,0.0,0.0,0.0,132.46,66.1495555526,-15.89,68.0312854487,2.9595555526,0,2.9595555526,63.19,-15.89,65.1572574622,133.24
2022-01-29 05:30:00,63.5989999971,-9.8,64.3496138344,2.8989999971,0,2.8989999971,60.7,-9.8,61.48601467,133.51,2.8989999971,0.0,2.8989999971,2.8989999971,0,2.8989999971,0.0,0.0,0.0,132.55,66.3589999971,-15.64,68.1771697903,2.8989999971,0,2.8989999971,63.46,-15.64,65.3588647392,133.35
2022-01-29 06:00:00,64.0605555526,-9.46,64.7552806936,2.9705555526,0,2.9705555526,61.09,-9.46,61.8181178944,133.41,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,132.46,66.8405555526,-15.27,68.5626193095,2.9705555526,0,2.9705555526,63.87,-15.27,65.6700068524,133.24
2022-01-29 06:30:00,68.132111108,-8.08,68.6095544661,3.132111108,0,3.132111108,65.0,-8.08,65.500277862,133.12,3.132111108,0.0,3.132111108,3.132111108,0,3.132111108,0.0,0.0,0.0,132.2,71.092111108,-13.77,72.4134045726,3.132111108,0,3.132111108,67.96,-13.77,69.3410015792,132.95
2022-01-29 07:00:00,71.9104444413,-6.52,72.205418216,3.1304444413,0,3.1304444413,68.78,-6.52,69.0883405503,132.68,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,131.93,75.0104444413,-12.17,75.9912868379,3.1304444413,0,3.1304444413,71.88,-12.17,72.9029718187,132.56
2022-01-29 07:30:00,74.7271111077,-5.82,74.9534090919,3.4471111077,0,3.4471111077,71.28,-5.82,71.5172063213,133.15,3.4471111077,0.0,3.4471111077,3.4471111077,0,3.4471111077,0.0,0.0,0.0,132.59,77.9571111077,-11.42,78.7891335925,3.4471111077,0,3.4471111077,74.51,-11.42,75.38008026,133.01
2022-01-29 08:00:00,81.3806666625,-5.37,81.55764713639999,4.1906666625,0,4.1906666625,77.19,-5.37,77.37656622,133.31,4.1906666625,0.0,4.1906666625,4.1906666625,0,4.1906666625,0.0,0.0,0.0,132.89,84.8506666625,-10.92,85.5504648326,4.1906666625,0,4.1906666625,80.66,-10.92,81.3958352743,133.16
2022-01-29 08:30:00,91.0581111077,-4.41,91.16483806,3.3781111077,0,3.3781111077,87.68,-4.41,87.790833804,133.31,3.3781111077,0.0,3.3781111077,3.3781111077,0,3.3781111077,0.0,0.0,0.0,132.97,94.9581111077,-9.83,95.4655527672,3.3781111077,0,3.3781111077,91.58,-9.83,92.1060546327,133.16
2022-01-29 09:00:00,95.7875555516,-3.69,95.8586036751,3.9675555516000003,0,3.9675555516000003,91.82,-3.69,91.8941156984,132.85,3.9675555516000003,0.0,3.9675555516000003,3.9675555516000003,0,3.9675555516000003,0.0,0.0,0.0,132.69,99.8875555516,-8.99,100.2912950065,3.9675555516000003,0,3.9675555516000003,95.92,-8.99,96.3403679669,132.72
2022-01-29 09:30:00,98.2332222171,-3.9699999999999998,98.3134113291,5.0932222171,0,5.0932222171,93.14,-3.9699999999999998,93.2245702591,132.28,5.0932222171,0.0,5.0932222171,5.0932222171,0,5.0932222171,0.0,0.0,0.0,132.23,102.3532222171,-9.38,102.7821312205,5.0932222171,0,5.0932222171,97.26,-9.38,97.7112685416,132.14
2022-01-29 10:00:00,97.5327777716,-3.6,97.5991943606,6.1627777716,0,6.1627777716,91.37,-3.6,91.4408929309,133.62,6.1627777716,0.0,6.1627777716,6.1627777716,0,6.1627777716,0.0,0.0,0.0,133.54,101.5627777716,-8.99,101.9598839186,6.1627777716,0,6.1627777716,95.4,-8.99,95.8226492015,133.46
2022-01-29 10:30:00,97.6731111043,-3.89,97.7505433888,6.7631111043,0,6.7631111043,90.91,-3.89,90.9931876571,133.45,6.7631111043,0.0,6.7631111043,6.7631111043,0,6.7631111043,0.0,0.0,0.0,133.4,101.6731111043,-9.33,102.100295894,6.7631111043,0,6.7631111043,94.91,-9.33,95.3674839765,133.29
2022-01-29 11:00:00,97.274333326,-3.61,97.3412966013,7.334333326,0,7.334333326,89.94,-3.61,90.0124196986,133.95,7.334333326,0.0,7.334333326,7.334333326,0,7.334333326,0.0,0.0,0.0,133.79,101.214333326,-9.04,101.6172370744,7.334333326,0,7.334333326,93.88,-9.04,94.3142407063,133.78
2022-01-29 11:30:00,96.3549999922,-3.92,96.4347054929,7.7949999922,0,7.7949999922,88.56,-3.92,88.6467145471,133.87,7.7949999922,0.0,7.7949999922,7.7949999922,0,7.7949999922,0.0,0.0,0.0,133.79,100.2449999922,-9.37,100.6819592749,7.7949999922,0,7.7949999922,92.45,-9.37,92.9236213242,133.78
2022-01-29 12:00:00,96.015777769,-3.69,96.0866571413,8.785777769,0,8.785777769,87.23,-3.69,87.3080122326,133.97,8.785777769,0.0,8.785777769,8.785777769,0,8.785777769,0.0,0.0,0.0,133.79,99.855777769,-9.14,100.2732065601,8.785777769,0,8.785777769,91.07,-9.14,91.5275067944,133.78
2022-01-29 12:30:00,97.7431111025,-2.01,97.7637758477,8.5831111025,0,8.5831111025,89.16,-2.01,89.1826535824,133.97,8.5831111025,0.0,8.5831111025,8.5831111025,0,8.5831111025,0.0,0.0,0.0,133.79,101.6431111025,-7.37,101.9099550319,8.5831111025,0,8.5831111025,93.06,-7.37,93.3513818859,133.78
2022-01-29 13:00:00,98.2567777693,-2.0,98.2771304913,8.5067777693,0,8.5067777693,89.75,-2.0,89.7722813568,133.76,8.5067777693,0.0,8.5067777693,8.5067777693,0,8.5067777693,0.0,0.0,0.0,133.79,102.2067777693,-7.35,102.4707173878,8.5067777693,0,8.5067777693,93.7,-7.35,93.9878316592,133.61
2022-01-29 13:30:00,98.8163333261,-2.02,98.8369775541,7.2063333261,0,7.2063333261,91.61,-2.02,91.6322677882,133.76,7.2063333261,0.0,7.2063333261,7.2063333261,0,7.2063333261,0.0,0.0,0.0,133.79,102.8363333261,-7.38,103.1008043226,7.2063333261,0,7.2063333261,95.63,-7.38,95.9143435572,133.61
2022-01-29 14:00:00,96.9608888827,-2.79,97.0010209891,6.1708888827,0,6.1708888827,90.79,-2.79,90.832858592,133.86,6.1708888827,0.0,6.1708888827,6.1708888827,0,6.1708888827,0.0,0.0,0.0,134.0,100.9608888827,-8.19,101.2925327158,6.1708888827,0,6.1708888827,94.79,-8.19,95.1431563487,133.76
2022-01-29 14:30:00,96.2419999943,-3.2,96.295184526,5.7419999943,0,5.7419999943,90.5,-3.2,90.5565569133,134.06,5.7419999943,0.0,5.7419999943,5.7419999943,0,5.7419999943,0.0,0.0,0.0,134.0,100.2219999943,-8.65,100.5945912206,5.7419999943,0,5.7419999943,94.48,-8.65,94.8751437417,133.95
2022-01-29 15:00:00,94.7031111059,-3.05,94.7522123917,5.2431111059,0,5.2431111059,89.46,-3.05,89.5119774108,134.25,5.2431111059,0.0,5.2431111059,5.2431111059,0,5.2431111059,0.0,0.0,0.0,134.22,98.6731111059,-8.51,99.0394010246,5.2431111059,0,5.2431111059,93.43,-8.51,93.8167628945,134.12
2022-01-29 15:30:00,91.0888888844,-2.4,91.1205008666,4.5288888844,0,4.5288888844,86.56,-2.4,86.593265327,134.47,4.5288888844,0.0,4.5288888844,4.5288888844,0,4.5288888844,0.0,0.0,0.0,134.42,94.9288888844,-7.86,95.2537324456,4.5288888844,0,4.5288888844,90.4,-7.86,90.7410579617,134.35
2022-01-29 16:00:00,91.4654444403,-1.8900000000000001,91.484969403,4.1554444403,0,4.1554444403,87.31,-1.8900000000000001,87.3304540238,134.47,4.1554444403,0.0,4.1554444403,4.1554444403,0,4.1554444403,0.0,0.0,0.0,134.54,95.3554444403,-7.32,95.6359931428,4.1554444403,0,4.1554444403,91.2,-7.32,91.4932915574,134.35
2022-01-29 16:30:00,95.8232222184,-0.9400000000000001,95.8278326809,3.7732222184,0,3.7732222184,92.05,-0.9400000000000001,92.0547994403,134.36,3.7732222184,0.0,3.7732222184,3.7732222184,0,3.7732222184,0.0,0.0,0.0,134.42,99.9432222184,-6.25,100.1384549881,3.7732222184,0,3.7732222184,96.17,-6.25,96.3728768897,134.2
2022-01-29 17:00:00,102.6779999966,1.21,102.6851293192,3.4079999966,0,3.4079999966,99.27,1.21,99.2773740587,133.74,3.4079999966,0.0,3.4079999966,3.4079999966,0,3.4079999966,0.0,0.0,0.0,133.99,107.1079999966,-3.87,107.1778921386,3.4079999966,0,3.4079999966,103.7,-3.87,103.7721875071,133.63
2022-01-29 17:30:00,110.4715555509,2.2800000000000002,110.4950812744,4.6215555509,0,4.6215555509,105.85,2.2800000000000002,105.8745526555,132.66,4.6215555509,0.0,4.6215555509,4.6215555509,0,4.6215555509,0.0,0.0,0.0,133.21,115.2215555509,-2.63,115.2515672934,4.6215555509,0,4.6215555509,110.6,-2.63,110.6312654723,132.51
2022-01-29 18:00:00,110.1882222143,1.12,110.1939141457,7.8882222143,0,7.8882222143,102.3,1.12,102.3061308036,131.73,7.8882222143,0.0,7.8882222143,7.8882222143,0,7.8882222143,0.0,0.0,0.0,132.49,114.8182222143,-3.89,114.8840992151,7.8882222143,0,7.8882222143,106.93,-3.89,107.0007336423,131.6
2022-01-29 18:30:00,111.2546666574,-0.14,111.2547547435,9.3046666574,0,9.3046666574,101.95,-0.14,101.9500961255,131.9,9.3046666574,0.0,9.3046666574,9.3046666574,0,9.3046666574,0.0,0.0,0.0,132.49,115.8646666574,-5.21,115.9817445964,9.3046666574,0,9.3046666574,106.56,-5.21,106.6872893085,131.76
2022-01-29 19:00:00,108.76977777,-2.07,108.7894730943,7.77977777,0,7.77977777,100.99,-2.07,101.0112122489,132.3,7.77977777,0.0,7.77977777,7.77977777,0,7.77977777,0.0,0.0,0.0,132.77,113.33977777,-7.25,113.5714212509,7.77977777,0,7.77977777,105.56,-7.25,105.8086768654,132.15
2022-01-29 19:30:00,106.3409999947,-4.39,106.4315760471,5.2709999947,0,5.2709999947,101.07,-4.39,101.1652954328,132.54,5.2709999947,0.0,5.2709999947,5.2709999947,0,5.2709999947,0.0,0.0,0.0,132.77,110.8709999947,-9.65,111.2901664112,5.2709999947,0,5.2709999947,105.6,-9.65,106.0400042437,132.41
2022-01-29 20:00:00,100.0797777737,-6.05,100.2624776237,4.0497777737,0,4.0497777737,96.03,-6.05,96.2203897311,132.19,4.0497777737,0.0,4.0497777737,4.0497777737,0,4.0497777737,0.0,0.0,0.0,132.17,104.3897777737,-11.47,105.018029898,4.0497777737,0,4.0497777737,100.34,-11.47,100.9934478073,132.02
2022-01-29 20:30:00,91.6363333304,-6.5,91.866574913,2.9263333304,0,2.9263333304,88.71,-6.5,88.9478167242,132.76,2.9263333304,0.0,2.9263333304,2.9263333304,0,2.9263333304,0.0,0.0,0.0,132.47,95.6363333304,-11.99,96.3850006634,2.9263333304,0,2.9263333304,92.71,-11.99,93.4821063092,132.63
2022-01-29 21:00:00,85.7359999972,-7.42,86.0564820076,2.7959999972,0,2.7959999972,82.94,-7.42,83.2712435358,132.76,2.7959999972,0.0,2.7959999972,2.7959999972,0,2.7959999972,0.0,0.0,0.0,132.47,89.5059999972,-13.01,90.4465816684,2.7959999972,0,2.7959999972,86.71,-13.01,87.6805805182,132.73
2022-01-29 21:30:00,82.306777775,-9.66,82.871715728,2.8167777750000003,0,2.8167777750000003,79.49,-9.66,80.0748131437,133.1,2.8167777750000003,0.0,2.8167777750000003,2.8167777750000003,0,2.8167777750000003,0.0,0.0,0.0,132.61,85.906777775,-15.31,87.2603608042,2.8167777750000003,0,2.8167777750000003,83.09,-15.31,84.4887223243,132.99
2022-01-29 22:00:00,80.1856666638,-11.09,80.9489298158,2.8256666638,0,2.8256666638,77.36,-11.09,78.1508649984,132.47,2.8256666638,0.0,2.8256666638,2.8256666638,0,2.8256666638,0.0,0.0,0.0,131.65,83.6856666638,-16.82,85.3592596323,2.8256666638,0,2.8256666638,80.86,-16.82,82.5908711662,132.3
2022-01-29 22:30:00,77.5428888861,-12.45,78.5359924926,2.8328888861,0,2.8328888861,74.71,-12.45,75.7402574593,132.63,2.8328888861,0.0,2.8328888861,2.8328888861,0,2.8328888861,0.0,0.0,0.0,131.65,80.9128888861,-18.29,82.9543229005,2.8328888861,0,2.8328888861,78.08,-18.29,80.193581414,132.46
2022-01-29 23:00:00,78.0991111083,-13.35,79.2318979698,2.8491111083,0,2.8491111083,75.25,-13.35,76.4250286228,133.04,2.8491111083,0.0,2.8491111083,2.8491111083,0,2.8491111083,0.0,0.0,0.0,131.95,81.4591111083,-19.22,83.6958492552,2.8491111083,0,2.8491111083,78.61,-19.22,80.9255244036,132.91
2022-01-29 23:30:00,75.9849999972,-14.09,77.2803230103,2.8349999972,0,2.8349999972,73.15,-14.09,74.4946347061,133.04,2.8349999972,0.0,2.8349999972,2.8349999972,0,2.8349999972,0.0,0.0,0.0,131.83,79.2549999972,-20.05,81.7518044116,2.8349999972,0,2.8349999972,76.42,-20.05,79.006448471,132.91
2022-01-30 00:00:00,73.1755555528,-14.54,74.606122607,2.7855555528,0,2.7855555528,70.39,-14.54,71.8760300796,133.53,2.7855555528,0.0,2.7855555528,2.7855555528,0,2.7855555528,0.0,0.0,0.0,132.28,76.3255555528,-20.54,79.0410148622,2.7855555528,0,2.7855555528,73.54,-20.54,76.3545885982,133.45
2022-01-30 00:30:00,83.525777775,-12.54,84.4618680406,2.795777775,0,2.795777775,80.73,-12.54,81.6981303336,133.4,2.795777775,0.0,2.795777775,2.795777775,0,2.795777775,0.0,0.0,0.0,132.04,87.125777775,-18.36,89.0392652311,2.795777775,0,2.795777775,84.33,-18.36,86.3054951901,133.32
2022-01-30 01:00:00,86.2524444416,-11.71,87.0437147194,2.8324444416,0,2.8324444416,83.42,-11.71,84.2378804339,133.07,2.8324444416,0.0,2.8324444416,2.8324444416,0,2.8324444416,0.0,0.0,0.0,132.04,89.9724444416,-17.43,91.6452162352,2.8324444416,0,2.8324444416,87.14,-17.43,88.8661043368,132.93
2022-01-30 01:30:00,85.0634444416,-12.13,85.9239575454,2.8634444416,0,2.8634444416,82.2,-12.13,83.0901733059,132.52,2.8634444416,0.0,2.8634444416,2.8634444416,0,2.8634444416,0.0,0.0,0.0,131.55,88.7034444416,-17.88,90.4875430974,2.8634444416,0,2.8634444416,85.84,-17.88,87.6823813545,132.36
2022-01-30 02:00:00,82.4061111083,-12.7,83.3789970436,2.8361111083,0,2.8361111083,79.57,-12.7,80.5771363353,132.71,2.8361111083,0.0,2.8361111083,2.8361111083,0,2.8361111083,0.0,0.0,0.0,131.68,85.9261111083,-18.53,87.901407669,2.8361111083,0,2.8361111083,83.09,-18.53,85.1311282669,132.6
2022-01-30 02:30:00,81.590777775,-12.9,82.6042675527,2.820777775,0,2.820777775,78.77,-12.9,79.8193140787,133.18,2.820777775,0.0,2.820777775,2.820777775,0,2.820777775,0.0,0.0,0.0,131.89,85.090777775,-18.75,87.1321006423,2.820777775,0,2.820777775,82.27,-18.75,84.3795911343,132.93
2022-01-30 03:00:00,80.5642222197,-13.0,81.6063349371,2.5442222197,0,2.5442222197,78.02,-13.0,79.0956408407,133.18,2.5442222197,0.0,2.5442222197,2.5442222197,0,2.5442222197,0.0,0.0,0.0,132.02,84.0342222197,-18.89,86.1311941405,2.5442222197,0,2.5442222197,81.49,-18.89,83.6507752504,133.04
2022-01-30 03:30:00,78.2167777752,-13.49,79.3715592989,2.5367777752,0,2.5367777752,75.68,-13.49,76.8728983453,133.43,2.5367777752,0.0,2.5367777752,2.5367777752,0,2.5367777752,0.0,0.0,0.0,132.23,81.5667777752,-19.41,83.8444234081,2.5367777752,0,2.5367777752,79.03,-19.41,81.3786765683,133.28
2022-01-30 04:00:00,75.9413333308,-13.93,77.2083609984,2.5413333308,0,2.5413333308,73.4,-13.93,74.7101392048,133.62,2.5413333308,0.0,2.5413333308,2.5413333308,0,2.5413333308,0.0,0.0,0.0,132.35,79.1813333308,-19.92,81.6485759095,2.5413333308,0,2.5413333308,76.64,-19.92,79.1864634897,133.47
2022-01-30 04:30:00,74.2784444419,-12.12,75.2607580928,2.5584444419,0,2.5584444419,71.72,-12.12,72.7368737299,133.89,2.5584444419,0.0,2.5584444419,2.5584444419,0,2.5584444419,0.0,0.0,0.0,132.54,77.4384444419,-18.0,79.5029098686,2.5584444419,0,2.5584444419,74.88,-18.0,77.0130794086,133.74
2022-01-30 05:00:00,72.4568888862,-11.88,73.4243498239,2.7168888862,0,2.7168888862,69.74,-11.88,70.7446252375,133.45,2.7168888862,0.0,2.7168888862,2.7168888862,0,2.7168888862,0.0,0.0,0.0,132.28,75.5268888862,-17.76,77.5869096228,2.7168888862,0,2.7168888862,72.81,-17.76,74.9447376405,133.29
2022-01-30 05:30:00,72.492666664,-11.45,73.3913429504,2.662666664,0,2.662666664,69.83,-11.45,70.7624999558,133.12,2.662666664,0.0,2.662666664,2.662666664,0,2.662666664,0.0,0.0,0.0,132.0,75.572666664,-17.28,77.5230697709,2.662666664,0,2.662666664,72.91,-17.28,74.9297437604,132.97
2022-01-30 06:00:00,73.2647777751,-11.15,74.1083676952,2.6447777751,0,2.6447777751,70.62,-11.15,71.4948033077,133.12,2.6447777751,0.0,2.6447777751,2.6447777751,0,2.6447777751,0.0,0.0,0.0,132.0,76.3947777751,-16.97,78.2569036655,2.6447777751,0,2.6447777751,73.75,-16.97,75.6772317147,132.97
2022-01-30 06:30:00,75.791555553,-9.45,76.3784157543,2.571555553,0,2.571555553,73.22,-9.45,73.8273045695,133.04,2.571555553,0.0,2.571555553,2.571555553,0,2.571555553,0.0,0.0,0.0,132.0,79.051555553,-15.15,80.4901915475,2.571555553,0,2.571555553,76.48,-15.15,77.966100967,132.88
2022-01-30 07:00:00,78.2658888862,-8.15,78.6890835069,2.6558888862,0,2.6558888862,75.61,-8.15,76.047975647,132.64,2.6558888862,0.0,2.6558888862,2.6558888862,0,2.6558888862,0.0,0.0,0.0,131.86,81.6258888862,-13.83,82.7892181173,2.6558888862,0,2.6558888862,78.97,-13.83,80.1718766152,132.52
2022-01-30 07:30:00,73.7292222196,-6.68,74.0312137487,2.5892222196,0,2.5892222196,71.14,-6.68,71.452935559,133.36,2.5892222196,0.0,2.5892222196,2.5892222196,0,2.5892222196,0.0,0.0,0.0,132.66,76.9292222196,-12.35,77.9142331754,2.5892222196,0,2.5892222196,74.34,-12.35,75.3588621199,133.18
2022-01-30 08:00:00,72.229777775,-5.67,72.4519820118,2.729777775,0,2.729777775,69.5,-5.67,69.730903479,133.65,2.729777775,0.0,2.729777775,2.729777775,0,2.729777775,0.0,0.0,0.0,133.11,75.369777775,-11.27,76.2077181253,2.729777775,0,2.729777775,72.64,-11.27,73.509064067,133.52
2022-01-30 08:30:00,77.8297777745,-5.36,78.014126339,3.2397777745,0,3.2397777745,74.59,-5.36,74.782335481,133.21,3.2397777745,0.0,3.2397777745,3.2397777745,0,3.2397777745,0.0,0.0,0.0,132.79,81.2097777745,-10.91,81.9393440674,3.2397777745,0,3.2397777745,77.97,-10.91,78.7295941816,133.08
2022-01-30 09:00:00,81.6183333283,-4.27,81.7299531096,5.0183333283,0,5.0183333283,76.6,-4.27,76.7189213949,133.05,5.0183333283,0.0,5.0183333283,5.0183333283,0,5.0183333283,0.0,0.0,0.0,132.69,85.0883333283,-9.72,85.6417122002,5.0183333283,0,5.0183333283,80.07,-9.72,80.6578161123,132.93
2022-01-30 09:30:00,83.3799999906,-3.38,83.4484799049,9.3999999906,0,9.3999999906,73.98,-3.38,74.0571725088,132.71,9.3999999906,0.0,9.3999999906,9.3999999906,0,9.3999999906,0.0,0.0,0.0,132.47,86.6999999906,-8.83,87.1484876425,9.3999999906,0,9.3999999906,77.3,-8.83,77.8026921128,132.63
2022-01-30 10:00:00,81.8441111008,-2.86,81.8940664632,10.2841111008,0,10.2841111008,71.56,-2.86,71.617129236,132.87,10.2841111008,0.0,10.2841111008,10.2841111008,0,10.2841111008,0.0,0.0,0.0,132.71,85.0341111008,-8.32,85.4401688359,10.2841111008,0,10.2841111008,74.75,-8.32,75.2116008339,132.78
2022-01-30 10:30:00,79.9709999872,-2.62,80.0139065348,12.7509999872,0,12.7509999872,67.22,-2.62,67.2710398314,133.26,12.7509999872,0.0,12.7509999872,12.7509999872,0,12.7509999872,0.0,0.0,0.0,133.1,82.9709999872,-8.09,83.3644704828,12.7509999872,0,12.7509999872,70.22,-8.09,70.6844855679,133.21
2022-01-30 11:00:00,78.5174444302,-2.43,78.5550379024,14.2574444302,0,14.2574444302,64.26,-2.43,64.3059289646,133.26,14.2574444302,0.0,14.2574444302,14.2574444302,0,14.2574444302,0.0,0.0,0.0,133.1,81.3574444302,-7.92,81.7420342554,14.2574444302,0,14.2574444302,67.1,-7.92,67.5657931205,133.13
2022-01-30 11:30:00,77.1763333182,-3.03,77.2357904371,15.0963333182,0,15.0963333182,62.08,-3.03,62.153900119,133.39,15.0963333182,0.0,15.0963333182,15.0963333182,0,15.0963333182,0.0,0.0,0.0,133.1,79.9063333182,-8.57,80.3645879997,15.0963333182,0,15.0963333182,64.81,-8.57,65.3741615625,133.26
2022-01-30 12:00:00,74.352111095,-2.9699999999999998,74.411405875,16.062111095,0,16.062111095,58.29,-2.9699999999999998,58.3656148773,133.68,16.062111095,0.0,16.062111095,16.062111095,0,16.062111095,0.0,0.0,0.0,133.36,76.912111095,-8.55,77.3858858778,16.062111095,0,16.062111095,60.85,-8.55,61.4477420252,133.48
2022-01-30 12:30:00,75.9292222063,-3.21,75.99704523770001,15.9092222063,0,15.9092222063,60.02,-3.21,60.1057775925,133.68,15.9092222063,0.0,15.9092222063,15.9092222063,0,15.9092222063,0.0,0.0,0.0,133.36,78.5592222063,-8.8,79.0505622602,15.9092222063,0,15.9092222063,62.65,-8.8,63.2650179799,133.48
2022-01-30 13:00:00,80.1387777632,-3.47,80.2138678869,14.5487777632,0,14.5487777632,65.59,-3.47,65.6817250078,134.01,14.5487777632,0.0,14.5487777632,14.5487777632,0,14.5487777632,0.0,0.0,0.0,133.69,83.0087777632,-9.06,83.5017412139,14.5487777632,0,14.5487777632,68.46,-9.06,69.0568982796,133.86
2022-01-30 13:30:00,79.2881110949,-3.62,79.3707059374,16.1781110949,0,16.1781110949,63.11,-3.62,63.2137366401,134.17,16.1781110949,0.0,16.1781110949,16.1781110949,0,16.1781110949,0.0,0.0,0.0,133.85,82.0581110949,-9.25,82.5778184289,16.1781110949,0,16.1781110949,65.88,-9.25,66.5262121273,134.06
2022-01-30 14:00:00,81.1764444306,-3.88,81.2691179379,13.8164444306,0,13.8164444306,67.36,-3.88,67.4716533071,134.32,13.8164444306,0.0,13.8164444306,13.8164444306,0,13.8164444306,0.0,0.0,0.0,134.02,84.1364444306,-9.51,84.6721995783,13.8164444306,0,13.8164444306,70.32,-9.51,70.9601472659,134.22
2022-01-30 14:30:00,81.1711110972,-4.27,81.2833450146,13.8811110972,0,13.8811110972,67.29,-4.27,67.4253438998,134.32,13.8811110972,0.0,13.8811110972,13.8811110972,0,13.8811110972,0.0,0.0,0.0,134.02,84.1611110972,-9.92,84.7437255561,13.8811110972,0,13.8811110972,70.28,-9.92,70.9766496814,134.22
2022-01-30 15:00:00,81.9469999873,-5.09,82.1049262037,12.7269999873,0,12.7269999873,69.22,-5.09,69.4068908683,134.32,12.7269999873,0.0,12.7269999873,12.7269999873,0,12.7269999873,0.0,0.0,0.0,134.02,85.0169999873,-10.72,85.6901901435,12.7269999873,0,12.7269999873,72.29,-10.72,73.0805206604,134.22
2022-01-30 15:30:00,85.2151111013,-5.05,85.3646159718,9.7951111013,0,9.7951111013,75.42,-5.05,75.5888807961,134.0,9.7951111013,0.0,9.7951111013,9.7951111013,0,9.7951111013,0.0,0.0,0.0,133.56,88.6051111013,-10.6,89.2369077976,9.7951111013,0,9.7951111013,78.81,-10.6,79.5196585757,133.88
2022-01-30 16:00:00,92.8527777717,-3.71,92.9268660825,6.1027777717,0,6.1027777717,86.75,-3.71,86.8292957475,133.62,6.1027777717,0.0,6.1027777717,6.1027777717,0,6.1027777717,0.0,0.0,0.0,133.26,96.7527777717,-9.11,97.1807188003,6.1027777717,0,6.1027777717,90.65,-9.11,91.1066111761,133.5
2022-01-30 16:30:00,98.6631111069,-1.46,98.6739129319,4.2331111069,0,4.2331111069,94.43,-1.46,94.4412859929,132.95,4.2331111069,0.0,4.2331111069,4.2331111069,0,4.2331111069,0.0,0.0,0.0,132.83,102.9131111069,-6.62,103.125810725,4.2331111069,0,4.2331111069,98.68,-6.62,98.9018038258,132.85
2022-01-30 17:00:00,106.7617777739,-0.23,106.7620255214,3.9017777739,0,3.9017777739,102.86,-0.23,102.8602571453,132.17,3.9017777739,0.0,3.9017777739,3.9017777739,0,3.9017777739,0.0,0.0,0.0,132.37,111.4017777739,-5.27,111.5263600732,3.9017777739,0,3.9017777739,107.5,-5.27,107.6290987605,132.03
