Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-01-30 17:30:00,115.2789999959,0.61,115.2806138952,4.0989999959,0,4.0989999959,111.18,0.61,111.1816733999,131.64,4.0989999959,0.0,4.0989999959,4.0989999959,0,4.0989999959,0.0,0.0,0.0,132.11,120.3289999959,-4.3,120.4058065046,4.0989999959,0,4.0989999959,116.23,-4.3,116.3095133684,131.54
2022-01-30 18:00:00,118.2361111075,1.82,118.2501178427,3.6261111075,0,3.6261111075,114.61,1.82,114.6244498351,131.33,3.6261111075,0.0,3.6261111075,3.6261111075,0,3.6261111075,0.0,0.0,0.0,131.99,123.4461111075,-2.9699999999999998,123.4818336743,3.6261111075,0,3.6261111075,119.82,-2.9699999999999998,119.8568033113,131.21
2022-01-30 18:30:00,115.2724444408,-14.84,116.2237585322,3.6824444408,0,3.6824444408,111.59,-14.84,112.572437568,131.07,3.6824444408,0.0,3.6824444408,3.6824444408,0,3.6824444408,0.0,0.0,0.0,131.99,120.4824444408,-20.61,122.2325305245,3.6824444408,0,3.6824444408,116.8,-20.61,118.6044354145,130.95
2022-01-30 19:00:00,112.3394444413,-23.16,114.7019458309,3.1194444413,0,3.1194444413,109.22,-23.16,111.6485288752,133.16,3.1194444413,0.0,3.1194444413,3.1194444413,0,3.1194444413,0.0,0.0,0.0,132.19,117.4694444413,-29.8,121.1903889644,3.1194444413,0,3.1194444413,114.35,-29.8,118.1692113031,133.07
2022-01-30 19:30:00,105.7277777747,-36.81,111.9523965495,3.1177777747,0,3.1177777747,102.61,-36.81,109.012789158,134.55,3.1177777747,0.0,3.1177777747,3.1177777747,0,3.1177777747,0.0,0.0,0.0,132.69,110.8277777747,-42.04,118.533362082,3.1177777747,0,3.1177777747,107.71,-42.04,115.6235516666,134.49
2022-01-30 20:00:00,98.0757777745,-37.45,104.9826685033,3.3157777745,0,3.3157777745,94.76,-37.45,101.8919039963,132.07,3.3157777745,0.0,3.3157777745,3.3157777745,0,3.3157777745,0.0,0.0,0.0,132.89,102.8357777745,-43.01,111.4677410307,3.3157777745,0,3.3157777745,99.52,-43.01,108.4162833711,131.96
2022-01-30 20:30:00,93.2687777743,-24.03,96.3146188671,3.4487777743,0,3.4487777743,89.82,-24.03,92.978886313,131.95,3.4487777743,0.0,3.4487777743,3.4487777743,0,3.4487777743,0.0,0.0,0.0,132.69,97.5887777743,-28.63,101.7017524308,3.4487777743,0,3.4487777743,94.14,-28.63,98.3972382743,131.85
2022-01-30 21:00:00,87.0355555521,-1.0,87.0413001412,3.4355555521,0,3.4355555521,83.6,-1.0,83.6059806473,131.65,3.4355555521,0.0,3.4355555521,3.4355555521,0,3.4355555521,0.0,0.0,0.0,132.69,90.8355555521,-6.24,91.0496334559,3.4355555521,0,3.4355555521,87.4,-6.24,87.6224720035,131.54
2022-01-30 21:30:00,82.4068888854,-2.21,82.4365176106,3.5368888854,0,3.5368888854,78.87,-2.21,78.9009569017,132.39,3.5368888854,0.0,3.5368888854,3.5368888854,0,3.5368888854,0.0,0.0,0.0,132.59,85.9868888854,-7.57,86.3194645499,3.5368888854,0,3.5368888854,82.45,-7.57,82.796783754,132.31
2022-01-30 22:00:00,79.0041111076,-3.47,79.0802786534,3.5041111076,0,3.5041111076,75.5,-3.47,75.5796989938,132.77,3.5041111076,0.0,3.5041111076,3.5041111076,0,3.5041111076,0.0,0.0,0.0,132.78,82.4041111076,-8.95,82.8887207492,3.5041111076,0,3.5041111076,78.9,-8.95,79.4059978843,132.66
2022-01-30 22:30:00,76.4538888854,-2.36,76.4903047824,3.4938888854,0,3.4938888854,72.96,-2.36,72.9981588809,133.43,3.4938888854,0.0,3.4938888854,3.4938888854,0,3.4938888854,0.0,0.0,0.0,133.27,79.7338888854,-7.76,80.1106150069,3.4938888854,0,3.4938888854,76.24,-7.76,76.6339037241,133.3
2022-01-30 23:00:00,74.9631111076,-2.93,75.0203500854,3.5231111076,0,3.5231111076,71.44,-2.93,71.5000594405,132.71,3.5231111076,0.0,3.5231111076,3.5231111076,0,3.5231111076,0.0,0.0,0.0,132.69,78.1331111076,-8.38,78.5812156393,3.5231111076,0,3.5231111076,74.61,-8.38,75.0791349178,132.6
2022-01-30 23:30:00,71.8844444399,-3.74,71.9816709478,4.4944444399,0,4.4944444399,67.39,-3.74,67.4937011876,132.83,4.4944444399,0.0,4.4944444399,4.4944444399,0,4.4944444399,0.0,0.0,0.0,132.69,74.8744444399,-9.3,75.44980073,4.4944444399,0,4.4944444399,70.38,-9.3,70.9917910747,132.7
2022-01-31 00:00:00,69.7978888856,-3.8200000000000003,69.9023439727,3.3178888856,0,3.3178888856,66.48,-3.8200000000000003,66.589659858,133.76,3.3178888856,0.0,3.3178888856,3.3178888856,0,3.3178888856,0.0,0.0,0.0,133.54,72.7578888856,-9.41,73.3638773177,3.3178888856,0,3.3178888856,69.44,-9.41,70.0746865851,133.64
2022-01-31 00:30:00,80.1268888857,-1.8399999999999999,80.1480125923,3.2268888857,0,3.2268888857,76.9,-1.8399999999999999,76.9220098541,134.02,3.2268888857,0.0,3.2268888857,3.2268888857,0,3.2268888857,0.0,0.0,0.0,133.75,83.5568888857,-7.24,83.8699664973,3.2268888857,0,3.2268888857,80.33,-7.24,80.655604269,133.89
2022-01-31 01:00:00,83.1167777745,-0.97,83.1224376906,3.2367777745,0,3.2367777745,79.88,-0.97,79.8858892421,133.28,3.2367777745,0.0,3.2367777745,3.2367777745,0,3.2367777745,0.0,0.0,0.0,133.32,86.6867777745,-6.24,86.9110754791,3.2367777745,0,3.2367777745,83.45,-6.24,83.682973776,133.14
2022-01-31 01:30:00,81.8805555523,-1.75,81.8992544383,3.2805555523,0,3.2805555523,78.6,-1.75,78.6194791384,132.54,3.2805555523,0.0,3.2805555523,3.2805555523,0,3.2805555523,0.0,0.0,0.0,132.74,85.3905555523,-7.1,85.6852202981,3.2805555523,0,3.2805555523,82.11,-7.1,82.4163946069,132.44
2022-01-31 02:00:00,79.4234444412,-2.08,79.4506760632,3.2834444412,0,3.2834444412,76.14,-2.08,76.1684055236,133.0,3.2834444412,0.0,3.2834444412,3.2834444412,0,3.2834444412,0.0,0.0,0.0,133.04,82.8034444412,-7.48,83.1406086778,3.2834444412,0,3.2834444412,79.52,-7.48,79.8710260357,132.89
2022-01-31 02:30:00,79.1301111078,-2.65,79.1744717945,3.2701111078,0,3.2701111078,75.86,-2.65,75.9062718094,133.25,3.2701111078,0.0,3.2701111078,3.2701111078,0,3.2701111078,0.0,0.0,0.0,133.09,82.5101111078,-8.06,82.9028469658,3.2701111078,0,3.2701111078,79.24,-8.06,79.6488618877,133.1
2022-01-31 03:00:00,77.3698888856,-2.69,77.4166377865,3.3298888856,0,3.3298888856,74.04,-2.69,74.0888500383,133.25,3.3298888856,0.0,3.3298888856,3.3298888856,0,3.3298888856,0.0,0.0,0.0,133.09,80.6598888856,-8.07,81.0625843101,3.3298888856,0,3.3298888856,77.33,-8.07,77.7499440514,133.1
2022-01-31 03:30:00,76.0894444414,-2.7800000000000002,76.1402124728,3.0194444414,0,3.0194444414,73.07,-2.7800000000000002,73.1228644133,132.53,3.0194444414,0.0,3.0194444414,3.0194444414,0,3.0194444414,0.0,0.0,0.0,132.45,79.3494444414,-8.2,79.7720147242,3.0194444414,0,3.0194444414,76.33,-8.2,76.7691923886,132.44
2022-01-31 04:00:00,73.9162222192,-3.48,73.9980966455,3.0562222192,0,3.0562222192,70.86,-3.48,70.9454015423,132.85,3.0562222192,0.0,3.0562222192,3.0562222192,0,3.0562222192,0.0,0.0,0.0,132.72,77.0662222192,-8.95,77.5841807789,3.0562222192,0,3.0562222192,74.01,-8.95,74.5491958374,132.76
2022-01-31 04:30:00,71.8183333303,-3.39,71.8982969363,3.0083333303,0,3.0083333303,68.81,-3.39,68.8934554221,133.18,3.0083333303,0.0,3.0083333303,3.0083333303,0,3.0083333303,0.0,0.0,0.0,132.95,74.8883333303,-8.84,75.4082758654,3.0083333303,0,3.0083333303,71.88,-8.84,72.421543756,133.03
2022-01-31 05:00:00,71.0461111081,-3.26,71.1208654586,2.9961111081,0,2.9961111081,68.05,-3.26,68.1280419504,132.58,2.9961111081,0.0,2.9961111081,2.9961111081,0,2.9961111081,0.0,0.0,0.0,132.36,74.0661111081,-8.69,74.5741571503,2.9961111081,0,2.9961111081,71.07,-8.69,71.5993086559,132.44
2022-01-31 05:30:00,72.9428888858,-2.81,72.9969940409,3.0628888858,0,3.0628888858,69.88,-2.81,69.9364747467,132.43,3.0628888858,0.0,3.0628888858,3.0628888858,0,3.0628888858,0.0,0.0,0.0,132.2,76.0528888858,-8.25,76.4990484116,3.0628888858,0,3.0628888858,72.99,-8.25,73.4547656725,132.3
2022-01-31 06:00:00,76.1884444414,-1.77,76.2090018725,3.0484444414,0,3.0484444414,73.14,-1.77,73.1614140104,132.96,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,132.81,79.4284444414,-7.13,79.7478193205,3.0484444414,0,3.0484444414,76.38,-7.13,76.7120674992,132.84
2022-01-31 06:30:00,85.0437777748,-6.61,85.3002710325,2.9537777748,0,2.9537777748,82.09,-6.61,82.3556931851,132.77,2.9537777748,0.0,2.9537777748,2.9537777748,0,2.9537777748,0.0,0.0,0.0,132.81,88.7337777748,-12.15,89.5617430502,2.9537777748,0,2.9537777748,85.78,-12.15,86.6361985546,132.66
2022-01-31 07:00:00,93.5329999971,-4.87,93.6596977812,2.8629999971,0,2.8629999971,90.67,-4.87,90.8006927286,132.93,2.8629999971,0.0,2.8629999971,2.8629999971,0,2.8629999971,0.0,0.0,0.0,132.49,97.6129999971,-10.24,98.1486391574,2.8629999971,0,2.8629999971,94.75,-10.24,95.3017318835,132.8
2022-01-31 07:30:00,101.7348888861,-0.9500000000000001,101.7393243376,2.7648888861,0,2.7648888861,98.97,-0.9500000000000001,98.9745593574,132.67,2.7648888861,0.0,2.7648888861,2.7648888861,0,2.7648888861,0.0,0.0,0.0,132.49,106.1548888861,-6.05,106.3271505046,2.7648888861,0,2.7648888861,103.39,-6.05,103.5668605298,132.55
2022-01-31 08:00:00,106.4066666639,1.21,106.4135461796,2.7566666639,0,2.7566666639,103.65,1.21,103.6570624704,132.08,2.7566666639,0.0,2.7566666639,2.7566666639,0,2.7566666639,0.0,0.0,0.0,132.41,111.0466666639,-3.75,111.1099665969,2.7566666639,0,2.7566666639,108.29,-3.75,108.354910364,131.95
2022-01-31 08:30:00,107.4997777746,3.64,107.5613862945,3.1497777746,0,3.1497777746,104.35,3.64,104.4134670433,131.97,3.1497777746,0.0,3.1497777746,3.1497777746,0,3.1497777746,0.0,0.0,0.0,132.59,112.1697777746,-1.18,112.1759842658,3.1497777746,0,3.1497777746,109.02,-1.18,109.0263857972,131.81
2022-01-31 09:00:00,107.6315555512,4.77,107.7372017938,4.3915555512,0,4.3915555512,103.24,4.77,103.3501354619,131.74,4.3915555512,0.0,4.3915555512,4.3915555512,0,4.3915555512,0.0,0.0,0.0,132.59,112.2515555512,0.02,112.2515573329,4.3915555512,0,4.3915555512,107.86,0.02,107.8600018543,131.56
2022-01-31 09:30:00,108.112222216,5.45,108.2495038903,6.192222216,0,6.192222216,101.92,5.45,102.0656107609,131.54,6.192222216,0.0,6.192222216,6.192222216,0,6.192222216,0.0,0.0,0.0,132.51,112.682222216,0.71,112.6844590152,6.192222216,0,6.192222216,106.49,0.71,106.4923668626,131.36
2022-01-31 10:00:00,108.7963333248,5.8100000000000005,108.9513572422,8.5263333248,0,8.5263333248,100.27,5.8100000000000005,100.4381849697,131.46,8.5263333248,0.0,8.5263333248,8.5263333248,0,8.5263333248,0.0,0.0,0.0,132.51,113.2763333248,1.07,113.2813867831,8.5263333248,0,8.5263333248,104.75,1.07,104.7554647739,131.36
2022-01-31 10:30:00,104.9919999886,5.31,105.1261916061,11.4319999886,0,11.4319999886,93.56,5.31,93.7105634387,131.6,11.4319999886,0.0,11.4319999886,11.4319999886,0,11.4319999886,0.0,0.0,0.0,132.63,109.1819999886,0.47000000000000003,109.1830115975,11.4319999886,0,11.4319999886,97.75,0.47000000000000003,97.7511299167,131.44
2022-01-31 11:00:00,100.0505555431,5.04,100.177418935,12.4505555431,0,12.4505555431,87.6,5.04,87.7448665165,131.9,12.4505555431,0.0,12.4505555431,12.4505555431,0,12.4505555431,0.0,0.0,0.0,132.85,103.9305555431,0.13,103.9306368474,12.4505555431,0,12.4505555431,91.48,0.13,91.4800923699,131.73
2022-01-31 11:30:00,102.04422221,5.64,102.1999651979,12.22422221,0,12.22422221,89.82,5.64,89.9968999466,132.0,12.22422221,0.0,12.22422221,12.22422221,0,12.22422221,0.0,0.0,0.0,132.85,106.03422221,0.78,106.0370910563,12.22422221,0,12.22422221,93.81,0.78,93.8132426686,131.89
2022-01-31 12:00:00,103.7643333198,5.69,103.920224063,13.4843333198,0,13.4843333198,90.28,5.69,90.4591316562,132.0,13.4843333198,0.0,13.4843333198,13.4843333198,0,13.4843333198,0.0,0.0,0.0,132.93,107.7943333198,0.84,107.7976061695,13.4843333198,0,13.4843333198,94.31,0.84,94.3137407804,131.89
2022-01-31 12:30:00,105.9269999868,6.09,106.101919993,13.2169999868,0,13.2169999868,92.71,6.09,92.9098068021,132.19,13.2169999868,0.0,13.2169999868,13.2169999868,0,13.2169999868,0.0,0.0,0.0,133.09,110.0869999868,1.28,110.0944411226,13.2169999868,0,13.2169999868,96.87,1.28,96.8784563254,132.04
2022-01-31 13:00:00,104.2764444333,5.52,104.4224461677,11.1864444333,0,11.1864444333,93.09,5.52,93.2535173599,131.97,11.1864444333,0.0,11.1864444333,11.1864444333,0,11.1864444333,0.0,0.0,0.0,133.01,108.4164444333,0.64,108.4183334291,11.1864444333,0,11.1864444333,97.23,0.64,97.232106323,131.9
2022-01-31 13:30:00,106.0508888809,4.61,106.1510392433,7.9608888809,0,7.9608888809,98.09,4.61,98.1982698422,132.17,7.9608888809,0.0,7.9608888809,7.9608888809,0,7.9608888809,0.0,0.0,0.0,133.1,110.4308888809,-0.27,110.4312189511,7.9608888809,0,7.9608888809,102.47,-0.27,102.4703557133,131.98
2022-01-31 14:00:00,103.9026666582,4.29,103.9911930823,8.5026666582,0,8.5026666582,95.4,4.29,95.496408833,132.17,8.5026666582,0.0,8.5026666582,8.5026666582,0,8.5026666582,0.0,0.0,0.0,133.03,108.1426666582,-0.61,108.144387057,8.5026666582,0,8.5026666582,99.64,-0.61,99.6418672045,131.98
2022-01-31 14:30:00,102.5777777678,3.32,102.6314907413,9.9977777678,0,9.9977777678,92.58,3.32,92.6395099296,132.36,9.9977777678,0.0,9.9977777678,9.9977777678,0,9.9977777678,0.0,0.0,0.0,133.19,106.7077777678,-1.67,106.7208448999,9.9977777678,0,9.9977777678,96.71,-1.67,96.7244178065,132.24
2022-01-31 15:00:00,98.7581111019,2.4,98.7872689592,9.1781111019,0,9.1781111019,89.58,2.4,89.6121442663,132.57,9.1781111019,0.0,9.1781111019,9.1781111019,0,9.1781111019,0.0,0.0,0.0,133.19,102.7381111019,-2.65,102.7722821231,9.1781111019,0,9.1781111019,93.56,-2.65,93.5975218689,132.42
2022-01-31 15:30:00,98.5463333253,1.78,98.5624077012,8.0463333253,0,8.0463333253,90.5,1.78,90.5175032798,132.66,8.0463333253,0.0,8.0463333253,8.0463333253,0,8.0463333253,0.0,0.0,0.0,133.19,102.5963333253,-3.3,102.6493916777,8.0463333253,0,8.0463333253,94.55,-3.3,94.6075710501,132.49
2022-01-31 16:00:00,102.3513333273,1.71,102.3656169516,6.0013333273,0,6.0013333273,96.35,1.71,96.3651731696,132.55,6.0013333273,0.0,6.0013333273,6.0013333273,0,6.0013333273,0.0,0.0,0.0,133.06,106.6613333273,-3.3,106.7123705442,6.0013333273,0,6.0013333273,100.66,-3.3,100.7140784598,132.41
2022-01-31 16:30:00,106.4637777701,3.5,106.5212935383,7.7037777701,0,7.7037777701,98.76,3.5,98.821999575,132.38,7.7037777701,0.0,7.7037777701,7.7037777701,0,7.7037777701,0.0,0.0,0.0,132.91,110.9037777701,-1.4,110.912613907,7.7037777701,0,7.7037777701,103.2,-1.4,103.2094956872,132.24
2022-01-31 17:00:00,110.6462222126,3.75,110.7097511058,9.6662222126,0,9.6662222126,100.98,3.75,101.0496061348,131.85,9.6662222126,0.0,9.6662222126,9.6662222126,0,9.6662222126,0.0,0.0,0.0,132.62,115.2062222126,-1.09,115.2113785027,9.6662222126,0,9.6662222126,105.54,-1.09,105.5456285215,131.69
2022-01-31 17:30:00,111.7346666541,5.08,111.8500877618,12.5246666541,0,12.5246666541,99.21,5.08,99.3399743306,131.85,12.5246666541,0.0,12.5246666541,12.5246666541,0,12.5246666541,0.0,0.0,0.0,132.62,116.2046666541,0.30000000000000004,116.2050539013,12.5246666541,0,12.5246666541,103.68,0.30000000000000004,103.6804340269,131.69
2022-01-31 18:00:00,116.1963333191,5.83,116.3424977246,14.2263333191,0,14.2263333191,101.97,5.83,102.1365252982,131.59,14.2263333191,0.0,14.2263333191,14.2263333191,0,14.2263333191,0.0,0.0,0.0,132.62,120.7863333191,1.11,120.7914335401,14.2263333191,0,14.2263333191,106.56,1.11,106.5657810932,131.46
2022-01-31 18:30:00,114.7189999862,4.77,114.8181251276,13.8489999862,0,13.8489999862,100.87,4.77,100.982720304,131.32,13.8489999862,0.0,13.8489999862,13.8489999862,0,13.8489999862,0.0,0.0,0.0,132.44,119.2789999862,-0.04,119.2790066931,13.8489999862,0,13.8489999862,105.43,-0.04,105.430007588,131.18
2022-01-31 19:00:00,114.9013333231,4.19,114.977704358,10.2313333231,0,10.2313333231,104.67,4.19,104.7538304789,131.68,10.2313333231,0.0,10.2313333231,10.2313333231,0,10.2313333231,0.0,0.0,0.0,132.64,119.6213333231,-0.62,119.6229400491,10.2313333231,0,10.2313333231,109.39,-0.62,109.3917570021,131.55
2022-01-31 19:30:00,113.6185555471,3.67,113.6778125432,8.4885555471,0,8.4885555471,105.13,3.67,105.1940388045,131.86,8.4885555471,0.0,8.4885555471,8.4885555471,0,8.4885555471,0.0,0.0,0.0,132.8,118.3585555471,-1.16,118.3642398328,8.4885555471,0,8.4885555471,109.87,-1.16,109.87612343,131.78
2022-01-31 20:00:00,109.3295555504,1.79,109.3442079712,5.1595555504,0,5.1595555504,104.17,1.79,104.1853780528,131.76,5.1595555504,0.0,5.1595555504,5.1595555504,0,5.1595555504,0.0,0.0,0.0,132.66,114.0295555504,-3.09,114.0714146446,5.1595555504,0,5.1595555504,108.87,-3.09,108.9138420955,131.64
2022-01-31 20:30:00,102.0461111073,-0.16,102.0462365408,3.7661111073,0,3.7661111073,98.28,-0.16,98.28013024,131.34,3.7661111073,0.0,3.7661111073,3.7661111073,0,3.7661111073,0.0,0.0,0.0,132.04,106.4861111073,-5.22,106.6139777832,3.7661111073,0,3.7661111073,102.72,-5.22,102.852548826,131.23
2022-01-31 21:00:00,99.3895555525,-2.48,99.4204916147,3.0995555525,0,3.0995555525,96.29,-2.48,96.3219315629,131.61,3.0995555525,0.0,3.0995555525,3.0995555525,0,3.0995555525,0.0,0.0,0.0,132.04,103.7295555525,-7.67,104.012737658,3.0995555525,0,3.0995555525,100.63,-7.67,100.9218796892,131.49
2022-01-31 21:30:00,94.322111108,-4.51,94.429872095,3.082111108,0,3.082111108,91.24,-4.51,91.3513968147,132.14,3.082111108,0.0,3.082111108,3.082111108,0,3.082111108,0.0,0.0,0.0,132.3,98.442111108,-9.89,98.9376639072,3.082111108,0,3.082111108,95.36,-9.89,95.8714853332,132.02
2022-01-31 22:00:00,86.873111108,-6.45,87.1122260856,3.063111108,0,3.063111108,83.81,-6.45,84.0578289037,132.93,3.063111108,0.0,3.063111108,3.063111108,0,3.063111108,0.0,0.0,0.0,132.83,90.653111108,-11.99,91.4425866518,3.063111108,0,3.063111108,87.59,-11.99,88.4068334463,132.81
2022-01-31 22:30:00,79.9014444413,-7.54,80.2564167142,3.1414444413,0,3.1414444413,76.76,-7.54,77.1294314772,133.53,3.1414444413,0.0,3.1414444413,3.1414444413,0,3.1414444413,0.0,0.0,0.0,133.15,83.3714444413,-13.2,84.4099386816,3.1414444413,0,3.1414444413,80.23,-13.2,81.3086274635,133.4
2022-01-31 23:00:00,74.0097777746,-7.92,74.4323424745,3.2197777746,0,3.2197777746,70.79,-7.92,71.2316678171,133.79,3.2197777746,0.0,3.2197777746,3.2197777746,0,3.2197777746,0.0,0.0,0.0,133.15,77.1997777746,-13.63,78.3937662601,3.2197777746,0,3.2197777746,73.98,-13.63,75.2251108341,133.64
2022-01-31 23:30:00,70.2854444412,-7.98,70.7370065828,3.2854444412,0,3.2854444412,67.0,-7.98,67.4735533376,133.33,3.2854444412,0.0,3.2854444412,3.2854444412,0,3.2854444412,0.0,0.0,0.0,132.66,73.2954444412,-13.68,74.5611465565,3.2854444412,0,3.2854444412,70.01,-13.68,71.3340206353,133.23
2022-02-01 00:00:00,67.7859999966,-8.27,68.2886132202,3.3659999966,0,3.3659999966,64.42,-8.27,64.948666653,133.01,3.3659999966,0.0,3.3659999966,3.3659999966,0,3.3659999966,0.0,0.0,0.0,132.3,70.6759999966,-14.04,72.0570508384,3.3659999966,0,3.3659999966,67.31,-14.04,68.7586918142,132.91
2022-02-01 00:30:00,76.4366666636,-6.96,76.75288666,3.1066666636,0,3.1066666636,73.33,-6.96,73.6595581035,132.31,3.1066666636,0.0,3.1066666636,3.1066666636,0,3.1066666636,0.0,0.0,0.0,132.41,79.7666666636,-12.54,80.7463479708,3.1066666636,0,3.1066666636,76.66,-12.54,77.6788722884,133.03
2022-02-01 01:00:00,78.8287777747,-9.61,79.4123939033,3.0487777747,0,3.0487777747,75.78,-9.61,76.3869131462,132.31,3.0487777747,0.0,3.0487777747,3.0487777747,0,3.0487777747,0.0,0.0,0.0,131.78,82.2687777747,-15.31,83.6812278623,3.0487777747,0,3.0487777747,79.22,-15.31,80.6858382865,132.18
2022-02-01 01:30:00,77.1615555525,-10.88,77.9248359336,3.0815555525,0,3.0815555525,74.08,-10.88,74.8747006672,132.73,3.0815555525,0.0,3.0815555525,3.0815555525,0,3.0815555525,0.0,0.0,0.0,131.94,80.5215555525,-16.71,82.2371267044,3.0815555525,0,3.0815555525,77.44,-16.71,79.2223308165,132.62
2022-02-01 02:00:00,74.3889999968,-10.05,75.0648108006,3.1689999968,0,3.1689999968,71.22,-10.05,71.9255928026,133.56,3.1689999968,0.0,3.1689999968,3.1689999968,0,3.1689999968,0.0,0.0,0.0,132.53,77.6189999968,-15.89,79.2287906036,3.1689999968,0,3.1689999968,74.45,-15.89,76.1268323261,133.4
2022-02-01 02:30:00,73.8475555524,-9.06,74.4012436795,3.1775555524,0,3.1775555524,70.67,-9.06,71.2483859466,133.81,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,132.85,77.0275555524,-14.83,78.4421647736,3.1775555524,0,3.1775555524,73.85,-14.83,75.3243081614,133.63
2022-02-01 03:00:00,72.5731111079,-9.24,73.1589642893,3.2131111079,0,3.2131111079,69.36,-9.24,69.9727604143,133.59,3.2131111079,0.0,3.2131111079,3.2131111079,0,3.2131111079,0.0,0.0,0.0,132.75,75.7331111079,-15.05,77.2140312254,3.2131111079,0,3.2131111079,72.52,-15.05,74.0651935797,133.45
2022-02-01 03:30:00,69.7972222192,-9.49,70.4394231203,2.9872222192,0,2.9872222192,66.81,-9.49,67.4806357409,133.73,2.9872222192,0.0,2.9872222192,2.9872222192,0,2.9872222192,0.0,0.0,0.0,132.9,72.8472222192,-15.32,74.4407159091,2.9872222192,0,2.9872222192,69.86,-15.32,71.5200810962,133.62
2022-02-01 04:00:00,67.8793333304,-9.83,68.5874098751,2.9193333303999998,0,2.9193333303999998,64.96,-9.83,65.6995471826,133.6,2.9193333303999998,0.0,2.9193333303999998,2.9193333303999998,0,2.9193333303999998,0.0,0.0,0.0,132.68,70.8293333304,-15.68,72.5441717854,2.9193333303999998,0,2.9193333303999998,67.91,-15.68,69.6967036523,133.49
2022-02-01 04:30:00,65.9399999971,-10.29,66.7380528605,2.9399999971,0,2.9399999971,63.0,-10.29,63.8348188687,133.7,2.9399999971,0.0,2.9399999971,2.9399999971,0,2.9399999971,0.0,0.0,0.0,132.8,68.8199999971,-16.18,70.6964270639,2.9399999971,0,2.9399999971,65.88,-16.18,67.8377977237,133.62
2022-02-01 05:00:00,64.2564444415,-10.45,65.1006386471,2.9464444415,0,2.9464444415,61.31,-10.45,62.1942006943,133.58,2.9464444415,0.0,2.9464444415,2.9464444415,0,2.9464444415,0.0,0.0,0.0,132.58,67.0564444415,-16.33,69.0161983967,2.9464444415,0,2.9464444415,64.11,-16.33,66.1570933461,133.48
2022-02-01 05:30:00,66.2289999971,-10.14,67.0007465676,2.9089999971,0,2.9089999971,63.32,-10.14,64.1267650829,133.43,2.9089999971,0.0,2.9089999971,2.9089999971,0,2.9089999971,0.0,0.0,0.0,132.47,69.1089999971,-15.99,70.9347163285,2.9089999971,0,2.9089999971,66.2,-15.99,68.1037451246,133.37
2022-02-01 06:00:00,68.6747777748,-8.94,69.2542323791,2.9647777748,0,2.9647777748,65.71,-8.94,66.3153654895,133.43,2.9647777748,0.0,2.9647777748,2.9647777748,0,2.9647777748,0.0,0.0,0.0,132.47,71.6647777748,-14.75,73.1669520584,2.9647777748,0,2.9647777748,68.7,-14.75,70.2655854597,133.3
2022-02-01 06:30:00,78.0893333305,-6.1,78.3272237475,2.8693333305,0,2.8693333305,75.22,-6.1,75.4669358064,133.11,2.8693333305,0.0,2.8693333305,2.8693333305,0,2.8693333305,0.0,0.0,0.0,132.67,81.4893333305,-11.68,82.3221346094,2.8693333305,0,2.8693333305,78.62,-11.68,79.4828711107,133.74
2022-02-01 07:00:00,84.9466666636,-3.56,85.0212313323,3.0666666636,0,3.0666666636,81.88,-3.56,81.9573547645,133.11,3.0666666636,0.0,3.0666666636,3.0666666636,0,3.0666666636,0.0,0.0,0.0,132.67,88.6566666636,-8.92,89.1042700655,3.0666666636,0,3.0666666636,85.59,-8.92,86.0535559986,132.97
2022-02-01 07:30:00,87.8408888831,-1.6099999999999999,87.8556421625,5.7408888831,0,5.7408888831,82.1,-1.6099999999999999,82.1157847189,132.49,5.7408888831,0.0,5.7408888831,5.7408888831,0,5.7408888831,0.0,0.0,0.0,132.39,91.5708888831,-6.83,91.8252502902,5.7408888831,0,5.7408888831,85.83,-6.83,86.1013228702,132.38
2022-02-01 08:00:00,91.4943333272,-1.42,91.5053519254,6.1143333272,0,6.1143333272,85.38,-1.42,85.3918075696,132.0,6.1143333272,0.0,6.1143333272,6.1143333272,0,6.1143333272,0.0,0.0,0.0,132.07,95.3743333272,-6.59,95.6017340722,6.1143333272,0,6.1143333272,89.26,-6.59,89.5029368233,131.84
2022-02-01 08:30:00,96.1996666607,-0.88,96.2036915385,5.9496666607,0,5.9496666607,90.25,-0.88,90.2542902027,131.43,5.9496666607,0.0,5.9496666607,5.9496666607,0,5.9496666607,0.0,0.0,0.0,131.59,100.2596666607,-5.99,100.4384431327,5.9496666607,0,5.9496666607,94.31,-5.99,94.5000328042,131.3
2022-02-01 09:00:00,98.0603333253,-0.21,98.0605581866,7.9903333253,0,7.9903333253,90.07,-0.21,90.0702448093,131.66,7.9903333253,0.0,7.9903333253,7.9903333253,0,7.9903333253,0.0,0.0,0.0,131.89,102.1203333253,-5.3,102.2577746603,7.9903333253,0,7.9903333253,94.13,-5.3,94.2790904708,131.49
2022-02-01 09:30:00,101.5944444359,-0.34,101.595013363,8.5644444359,0,8.5644444359,93.03,-0.34,93.0306213029,131.44,8.5644444359,0.0,8.5644444359,8.5644444359,0,8.5644444359,0.0,0.0,0.0,131.73,105.7744444359,-5.43,105.9137290238,8.5644444359,0,8.5644444359,97.21,-5.43,97.3615375803,131.27
2022-02-01 10:00:00,101.4833333244,-0.24,101.4836171144,8.9533333244,0,8.9533333244,92.53,-0.24,92.5303112499,131.67,8.9533333244,0.0,8.9533333244,8.9533333244,0,8.9533333244,0.0,0.0,0.0,131.97,105.6233333244,-5.37,105.7597534157,8.9533333244,0,8.9533333244,96.67,-5.37,96.8190363513,131.5
2022-02-01 10:30:00,103.948333324,-0.74,103.9509672915,9.348333324,0,9.348333324,94.6,-0.74,94.6028942475,131.92,9.348333324,0.0,9.348333324,9.348333324,0,9.348333324,0.0,0.0,0.0,132.22,108.178333324,-5.83,108.3353160366,9.348333324,0,9.348333324,98.83,-5.83,99.0018070542,131.74
2022-02-01 11:00:00,107.0795555458,-0.99,107.0841319518,9.7895555458,0,9.7895555458,97.29,-0.99,97.2950368724,131.92,9.7895555458,0.0,9.7895555458,9.7895555458,0,9.7895555458,0.0,0.0,0.0,132.22,111.3995555458,-6.08,111.5653502473,9.7895555458,0,9.7895555458,101.61,-6.08,101.7917408241,131.74
2022-02-01 11:30:00,105.7428888787,-0.97,105.7473377841,10.1828888787,0,10.1828888787,95.56,-0.97,95.5649229582,132.03,10.1828888787,0.0,10.1828888787,10.1828888787,0,10.1828888787,0.0,0.0,0.0,132.31,109.9828888787,-6.08,110.1508159121,10.1828888787,0,10.1828888787,99.8,-6.08,99.9850308796,131.86
2022-02-01 12:00:00,105.2096666563,-0.71,105.2120623214,10.3696666563,0,10.3696666563,94.84,-0.71,94.8426575967,132.14,10.3696666563,0.0,10.3696666563,10.3696666563,0,10.3696666563,0.0,0.0,0.0,132.43,109.4196666563,-5.82,109.5743393828,10.3696666563,0,10.3696666563,99.05,-5.82,99.220839041,132.0
2022-02-01 12:30:00,105.7471111005,-0.68,105.749297426,10.6371111005,0,10.6371111005,95.11,-0.68,95.1124308385,132.23,10.6371111005,0.0,10.6371111005,10.6371111005,0,10.6371111005,0.0,0.0,0.0,132.52,109.9771111005,-5.8,110.1299458186,10.6371111005,0,10.6371111005,99.34,-5.8,99.5091734465,132.08
2022-02-01 13:00:00,104.5695555448,2.12,104.5910433395,10.7495555448,0,10.7495555448,93.82,2.12,93.8439491923,132.34,10.7495555448,0.0,10.7495555448,10.7495555448,0,10.7495555448,0.0,0.0,0.0,132.62,108.7195555448,-2.85,108.7569044147,10.7495555448,0,10.7495555448,97.97,-2.85,98.01144525,132.19
2022-02-01 13:30:00,103.7077777673,1.6,103.7201194052,10.5077777673,0,10.5077777673,93.2,1.6,93.2137328938,131.76,10.5077777673,0.0,10.5077777673,10.5077777673,0,10.5077777673,0.0,0.0,0.0,132.35,107.8377777673,-3.4,107.891363481,10.5077777673,0,10.5077777673,97.33,-3.4,97.3893674895,131.61
2022-02-01 14:00:00,102.2063333234,1.45,102.216618372,9.9763333234,0,9.9763333234,92.23,1.45,92.2413974309,131.88,9.9763333234,0.0,9.9763333234,9.9763333234,0,9.9763333234,0.0,0.0,0.0,132.35,106.2763333234,-3.5700000000000003,106.3362775569,9.9763333234,0,9.9763333234,96.3,-3.5700000000000003,96.3661501773,131.72
2022-02-01 14:30:00,102.2962222131,1.38,102.3055300513,9.0862222131,0,9.0862222131,93.21,1.38,93.2202150824,131.88,9.0862222131,0.0,9.0862222131,9.0862222131,0,9.0862222131,0.0,0.0,0.0,132.35,106.3962222131,-3.63,106.4581279247,9.0862222131,0,9.0862222131,97.31,-3.63,97.377682248,131.72
2022-02-01 15:00:00,103.0629999918,1.33,103.0715812788,8.1729999918,0,8.1729999918,94.89,1.33,94.8993203348,131.77,8.1729999918,0.0,8.1729999918,8.1729999918,0,8.1729999918,0.0,0.0,0.0,132.25,107.2529999918,-3.65,107.3150898394,8.1729999918,0,8.1729999918,99.08,-3.65,99.147208231,131.59
2022-02-01 15:30:00,103.5476666595,-0.26,103.5479930787,7.1476666595,0,7.1476666595,96.4,-0.26,96.4003506218,131.66,7.1476666595,0.0,7.1476666595,7.1476666595,0,7.1476666595,0.0,0.0,0.0,132.17,107.8276666595,-5.33,107.9593191773,7.1476666595,0,7.1476666595,100.68,-5.33,100.8209864066,131.52
2022-02-01 16:00:00,106.2453333266,-1.38,106.2542952246,6.7253333266,0,6.7253333266,99.52,-1.38,99.5295674662,131.88,6.7253333266,0.0,6.7253333266,6.7253333266,0,6.7253333266,0.0,0.0,0.0,132.17,110.6753333266,-6.48,110.8648718348,6.7253333266,0,6.7253333266,103.95,-6.48,104.1517781893,131.73
2022-02-01 16:30:00,112.1531111048,-0.5,112.1542256471,6.2831111048,0,6.2831111048,105.87,-0.5,105.8711806867,132.0,6.2831111048,0.0,6.2831111048,6.2831111048,0,6.2831111048,0.0,0.0,0.0,132.25,116.8531111048,-5.47,116.9810688739,6.2831111048,0,6.2831111048,110.57,-5.47,110.7052202925,131.82
2022-02-01 17:00:00,117.9855555482,-4.43,118.0686927937,7.3855555482,0,7.3855555482,110.6,-4.43,110.6886846069,131.48,7.3855555482,0.0,7.3855555482,7.3855555482,0,7.3855555482,0.0,0.0,0.0,131.89,122.9155555482,-9.53,123.2844462847,7.3855555482,0,7.3855555482,115.53,-9.53,115.9223955929,131.32
2022-02-01 17:30:00,125.1092222122,-4.23,125.1807109045,9.9792222122,0,9.9792222122,115.13,-4.23,115.2076811675,131.13,9.9792222122,0.0,9.9792222122,9.9792222122,0,9.9792222122,0.0,0.0,0.0,131.19,130.2492222122,-9.42,130.5894187402,9.9792222122,0,9.9792222122,120.27,-9.42,120.6383409203,130.99
2022-02-01 18:00:00,127.0164444349,-4.2,127.0858652915,9.5364444349,0,9.5364444349,117.48,-4.2,117.5550526349,132.52,9.5364444349,0.0,9.5364444349,9.5364444349,0,9.5364444349,0.0,0.0,0.0,132.65,132.2864444349,-9.36,132.6171669929,9.5364444349,0,9.5364444349,122.75,-9.36,123.1063446781,132.41
2022-02-01 18:30:00,126.145666657,-5.06,126.2471101306,9.685666657,0,9.685666657,116.46,-5.06,116.5698726087,132.67,9.685666657,0.0,9.685666657,9.685666657,0,9.685666657,0.0,0.0,0.0,132.8,131.355666657,-10.3,131.7588750821,9.685666657,0,9.685666657,121.67,-10.3,122.1051960401,132.51
2022-02-01 19:00:00,121.4608888789,-6.15,121.6164874811,9.9908888789,0,9.9908888789,111.47,-6.15,111.639524363,132.98,9.9908888789,0.0,9.9908888789,9.9908888789,0,9.9908888789,0.0,0.0,0.0,133.04,126.4708888789,-11.5,126.9926601573,9.9908888789,0,9.9908888789,116.48,-11.5,117.0463173278,132.82
2022-02-01 19:30:00,118.5207777715,-1.81,118.5345977492,6.2907777715,0,6.2907777715,112.23,-1.81,112.2445945246,133.44,6.2907777715,0.0,6.2907777715,6.2907777715,0,6.2907777715,0.0,0.0,0.0,133.32,123.5307777715,-6.84,123.7200010379,6.2907777715,0,6.2907777715,117.24,-6.84,117.4393596713,133.28
2022-02-01 20:00:00,115.4461111065,-2.9699999999999998,115.4843083264,4.6061111065,0,4.6061111065,110.84,-2.9699999999999998,110.8797840005,131.92,4.6061111065,0.0,4.6061111065,4.6061111065,0,4.6061111065,0.0,0.0,0.0,132.3,120.3861111065,-8.11,120.6589733395,4.6061111065,0,4.6061111065,115.78,-8.11,116.0636915663,131.78
2022-02-01 20:30:00,107.5194444414,-5.23,107.6465690721,2.9994444414,0,2.9994444414,104.52,-5.23,104.6507682724,132.27,2.9994444414,0.0,2.9994444414,2.9994444414,0,2.9994444414,0.0,0.0,0.0,132.5,112.1694444414,-10.54,112.6635516318,2.9994444414,0,2.9994444414,109.17,-10.54,109.6776207802,132.12
2022-02-01 21:00:00,102.3154444415,-6.42,102.5166648466,2.9054444415000003,0,2.9054444415000003,99.41,-6.42,99.6170893974,132.99,2.9054444415000003,0.0,2.9054444415000003,2.9054444415000003,0,2.9054444415000003,0.0,0.0,0.0,132.93,106.7454444415,-11.85,107.4011750821,2.9054444415000003,0,2.9054444415000003,103.84,-11.85,104.5139612683,132.85
2022-02-01 21:30:00,96.6513333304,-7.27,96.9243681153,2.9413333304,0,2.9413333304,93.71,-7.27,93.9915794101,133.7,2.9413333304,0.0,2.9413333304,2.9413333304,0,2.9413333304,0.0,0.0,0.0,133.3,100.8113333304,-12.8,101.6206914356,2.9413333304,0,2.9413333304,97.87,-12.8,98.7034796752,133.07
2022-02-01 22:00:00,90.3501111082,-7.42,90.6542827299,2.9001111082,0,2.9001111082,87.45,-7.42,87.7642233487,133.7,2.9001111082,0.0,2.9001111082,2.9001111082,0,2.9001111082,0.0,0.0,0.0,133.3,94.2501111082,-12.99,95.1410718035,2.9001111082,0,2.9001111082,91.35,-12.99,92.2689687815,133.56
2022-02-01 22:30:00,83.643999997,-8.67,84.0921377746,2.953999997,0,2.953999997,80.69,-8.67,81.1544515107,133.29,2.953999997,0.0,2.953999997,2.953999997,0,2.953999997,0.0,0.0,0.0,132.88,87.243999997,-14.29,88.4065587809,2.953999997,0,2.953999997,84.29,-14.29,85.4927377033,133.18
2022-02-01 23:00:00,78.2247777748,-9.49,78.7983245883,2.9547777748,0,2.9547777748,75.27,-9.49,75.8658882503,132.77,2.9547777748,0.0,2.9547777748,2.9547777748,0,2.9547777748,0.0,0.0,0.0,132.14,81.5747777748,-15.25,82.9879923182,2.9547777748,0,2.9547777748,78.62,-15.25,80.085372572,132.63
2022-02-01 23:30:00,74.6248888859,-10.41,75.3474760111,2.9448888859,0,2.9448888859,71.68,-10.41,72.4319715319,133.67,2.9448888859,0.0,2.9448888859,2.9448888859,0,2.9448888859,0.0,0.0,0.0,132.89,77.8148888859,-16.23,79.4894322054,2.9448888859,0,2.9448888859,74.87,-16.23,76.6089407315,133.53
2022-02-02 00:00:00,71.9742222193,-10.71,72.7667009289,2.9442222193000003,0,2.9442222193000003,69.03,-10.71,69.8558873682,133.79,2.9442222193000003,0.0,2.9442222193000003,2.9442222193000003,0,2.9442222193000003,0.0,0.0,0.0,132.89,75.0342222193,-16.55,76.8377316431,2.9442222193000003,0,2.9442222193000003,72.09,-16.55,73.965333772,133.63
2022-02-02 00:30:00,81.7832222192,-8.79,82.2542371952,2.9832222192,0,2.9832222192,78.8,-8.79,79.2887387969,133.56,2.9832222192,0.0,2.9832222192,2.9832222192,0,2.9832222192,0.0,0.0,0.0,132.62,85.2832222192,-14.41,86.4920579712,2.9832222192,0,2.9832222192,82.3,-14.41,83.5520083541,133.41
2022-02-02 01:00:00,85.3946666637,-7.5,85.7233870924,3.0046666637,0,3.0046666637,82.39,-7.5,82.7306599756,132.77,3.0046666637,0.0,3.0046666637,3.0046666637,0,3.0046666637,0.0,0.0,0.0,132.11,89.0646666637,-13.03,90.0127532515,3.0046666637,0,3.0046666637,86.06,-13.03,87.0408208831,132.62
2022-02-02 01:30:00,84.2427777748,-8.22,84.6428615255,2.9427777748,0,2.9427777748,81.3,-8.22,81.7144932065,132.33,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,131.82,87.8627777748,-13.84,88.946125932,2.9427777748,0,2.9427777748,84.92,-13.84,86.0404091111,132.18
2022-02-02 02:00:00,81.4559999972,-8.91,81.9418576525,2.8059999972,0,2.8059999972,78.65,-8.91,79.1530833259,133.12,2.8059999972,0.0,2.8059999972,2.8059999972,0,2.8059999972,0.0,0.0,0.0,132.48,84.9359999972,-14.6,86.1816923454,2.8059999972,0,2.8059999972,82.13,-14.6,83.4176054559,132.94
2022-02-02 02:30:00,80.5035555528,-9.06,81.0117649273,2.7535555528,0,2.7535555528,77.75,-9.06,78.2760889416,133.62,2.7535555528,0.0,2.7535555528,2.7535555528,0,2.7535555528,0.0,0.0,0.0,132.88,83.9435555528,-14.79,85.2365216257,2.7535555528,0,2.7535555528,81.19,-14.79,82.5261182899,133.45
2022-02-02 03:00:00,78.552888886,-9.77,79.1581281508,2.842888886,0,2.842888886,75.71,-9.77,76.3377822575,133.62,2.842888886,0.0,2.842888886,2.842888886,0,2.842888886,0.0,0.0,0.0,132.88,81.912888886,-15.53,83.3720712569,2.842888886,0,2.842888886,79.07,-15.53,80.5806788256,133.56
2022-02-02 03:30:00,76.0998888861,-10.46,76.8153935646,2.7498888861,0,2.7498888861,73.35,-10.46,74.0920650272,133.62,2.7498888861,0.0,2.7498888861,2.7498888861,0,2.7498888861,0.0,0.0,0.0,132.77,79.3398888861,-16.29,80.9949508825,2.7498888861,0,2.7498888861,76.59,-16.29,78.3032068309,133.48
2022-02-02 04:00:00,73.650777775,-11.05,74.4750936009,2.790777775,0,2.790777775,70.86,-11.05,71.7164004953,134.12,2.790777775,0.0,2.790777775,2.790777775,0,2.790777775,0.0,0.0,0.0,133.18,76.800777775,-16.96,78.6511351911,2.790777775,0,2.790777775,74.01,-16.96,75.9283985081,133.97
2022-02-02 04:30:00,71.7331111085,-11.01,72.5731309046,2.6331111085,0,2.6331111085,69.1,-11.01,69.9716378256,134.44,2.6331111085,0.0,2.6331111085,2.6331111085,0,2.6331111085,0.0,0.0,0.0,133.37,74.7931111085,-16.92,76.6830872441,2.6331111085,0,2.6331111085,72.16,-16.92,74.1171505119,134.24
2022-02-02 05:00:00,70.6674444418,-10.84,71.4940088674,2.6374444418,0,2.6374444418,68.03,-10.84,68.888217425,134.34,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,133.37,73.6874444418,-16.73,75.5627710474,2.6374444418,0,2.6374444418,71.05,-16.73,72.9931188538,134.15
2022-02-02 05:30:00,70.7787777751,-16.3,72.6314352284,2.6587777751,0,2.6587777751,68.12,-16.3,70.0430182102,134.06,2.6587777751,0.0,2.6587777751,2.6587777751,0,2.6587777751,0.0,0.0,0.0,133.0,73.9387777751,-21.72,77.0629694398,2.6587777751,0,2.6587777751,71.28,-21.72,74.515748671,133.87
2022-02-02 06:00:00,72.2102222195,-21.77,75.4204819197,2.6802222195,0,2.6802222195,69.53,-21.77,72.8584504364,132.95,2.6802222195,0.0,2.6802222195,2.6802222195,0,2.6802222195,0.0,0.0,0.0,133.38,75.5502222195,-26.68,80.122771279,2.6802222195,0,2.6802222195,72.87,-26.68,77.6006398169,132.78
2022-02-02 06:30:00,81.2683333308,-18.95,83.448454164,2.5783333308,0,2.5783333308,78.69,-18.95,80.939598467,132.01,2.5783333308,0.0,2.5783333308,2.5783333308,0,2.5783333308,0.0,0.0,0.0,134.13,85.0483333308,-23.64,88.2726945456,2.5783333308,0,2.5783333308,82.47,-23.64,85.791319491,131.85
2022-02-02 07:00:00,88.4773333294,-16.8,90.0581951467,3.9173333294,0,3.9173333294,84.56,-16.8,86.212722959,131.26,3.9173333294,0.0,3.9173333294,3.9173333294,0,3.9173333294,0.0,0.0,0.0,133.72,92.5373333294,-21.31,94.9593289768,3.9173333294,0,3.9173333294,88.62,-21.31,91.1461491233,131.09
2022-02-02 07:30:00,94.2358888819,-13.94,95.2613581331,6.9558888819,0,6.9558888819,87.28,-13.94,88.3862093315,130.46,6.9558888819,0.0,6.9558888819,6.9558888819,0,6.9558888819,0.0,0.0,0.0,133.12,98.4158888819,-18.29,100.1010054116,6.9558888819,0,6.9558888819,91.46,-18.29,93.270872731,130.3
2022-02-02 08:00:00,94.3642222161,-11.85,95.1053570228,6.1542222161,0,6.1542222161,88.21,-11.85,89.0023965969,130.3,6.1542222161,0.0,6.1542222161,6.1542222161,0,6.1542222161,0.0,0.0,0.0,133.29,98.5942222161,-16.08,99.8968821055,6.1542222161,0,6.1542222161,92.44,-16.08,93.8281407681,130.13
2022-02-02 08:30:00,92.4461111054,-12.46,93.2820189453,5.6661111054,0,5.6661111054,86.78,-12.46,87.6699492415,130.21,5.6661111054,0.0,5.6661111054,5.6661111054,0,5.6661111054,0.0,0.0,0.0,133.42,96.6461111054,-16.74,98.0851588764,5.6661111054,0,5.6661111054,90.98,-16.74,92.5072321497,130.13
2022-02-02 09:00:00,91.6663333268,-11.37,92.36879108,6.5263333268,0,6.5263333268,85.14,-11.37,85.8958468146,130.61,6.5263333268,0.0,6.5263333268,6.5263333268,0,6.5263333268,0.0,0.0,0.0,133.75,95.7763333268,-15.59,97.0368699285,6.5263333268,0,6.5263333268,89.25,-15.59,90.6013829917,130.45
2022-02-02 09:30:00,93.3181111032,-10.55,93.9125782836,7.8881111032,0,7.8881111032,85.43,-10.55,86.0789602632,130.3,7.8881111032,0.0,7.8881111032,7.8881111032,0,7.8881111032,0.0,0.0,0.0,133.53,97.4481111032,-14.74,98.5565926642,7.8881111032,0,7.8881111032,89.56,-14.74,90.7648676526,130.14
2022-02-02 10:00:00,91.829111102,-10.89,92.472578345,9.139111102,0,9.139111102,82.69,-10.89,83.404005899,130.2,9.139111102,0.0,9.139111102,9.139111102,0,9.139111102,0.0,0.0,0.0,133.53,95.829111102,-15.12,97.0146016566,9.139111102,0,9.139111102,86.69,-15.12,87.9986960131,130.06
2022-02-02 10:30:00,91.218666658,-11.03,91.8831107814,8.648666658,0,8.648666658,82.57,-11.03,83.3034561108,130.52,8.648666658,0.0,8.648666658,8.648666658,0,8.648666658,0.0,0.0,0.0,133.78,95.218666658,-15.26,96.433718585,8.648666658,0,8.648666658,86.57,-15.26,87.9046784876,130.38
2022-02-02 11:00:00,89.6493333234,-11.48,90.3813773148,9.9793333234,0,9.9793333234,79.67,-11.48,80.4928524777,130.52,9.9793333234,0.0,9.9793333234,9.9793333234,0,9.9793333234,0.0,0.0,0.0,133.78,93.5093333234,-15.72,94.8214839505,9.9793333234,0,9.9793333234,83.53,-15.72,84.9963487451,130.38
2022-02-02 11:30:00,85.5347777665,-12.04,86.3780053461,11.2847777665,0,11.2847777665,74.25,-12.04,75.2198384736,130.06,11.2847777665,0.0,11.2847777665,11.2847777665,0,11.2847777665,0.0,0.0,0.0,133.12,89.1347777665,-16.35,90.6219129542,11.2847777665,0,11.2847777665,77.85,-16.35,79.5483815046,129.64
2022-02-02 12:00:00,84.950888874,-12.78,85.9068211522,14.890888874,0,14.890888874,70.06,-12.78,71.2160936868,130.06,14.890888874,0.0,14.890888874,14.890888874,0,14.890888874,0.0,0.0,0.0,133.12,88.340888874,-17.17,89.9940083953,14.890888874,0,14.890888874,73.45,-17.17,75.4301756593,129.9
2022-02-02 12:30:00,88.2427777597,-12.77,89.1619914916,18.0327777597,0,18.0327777597,70.21,-12.77,71.3618735741,130.61,18.0327777597,0.0,18.0327777597,18.0327777597,0,18.0327777597,0.0,0.0,0.0,133.6,91.6027777597,-17.18,93.1998996421,18.0327777597,0,18.0327777597,73.57,-17.18,75.5493037691,130.47
2022-02-02 13:00:00,89.720444427,-12.21,90.5474585407,17.450444427,0,17.450444427,72.27,-12.21,73.2941812152,130.8,17.450444427,0.0,17.450444427,17.450444427,0,17.450444427,0.0,0.0,0.0,133.76,93.150444427,-16.57,94.6127380269,17.450444427,0,17.450444427,75.7,-16.57,77.4922892938,130.64
2022-02-02 13:30:00,86.7256666533,-13.44,87.7608959415,13.3456666533,0,13.3456666533,73.38,-13.44,74.6006568336,130.8,13.3456666533,0.0,13.3456666533,13.3456666533,0,13.3456666533,0.0,0.0,0.0,133.91,90.2056666533,-17.88,91.9606257937,13.3456666533,0,13.3456666533,76.86,-17.88,78.91231843,130.64
2022-02-02 14:00:00,83.1448888779,-13.74,84.2725349477,11.0148888779,0,11.0148888779,72.13,-13.74,73.4270011644,131.24,11.0148888779,0.0,11.0148888779,11.0148888779,0,11.0148888779,0.0,0.0,0.0,134.16,86.6148888779,-18.2,88.5063781618,11.0148888779,0,11.0148888779,75.6,-18.2,77.7598868312,131.05
2022-02-02 14:30:00,79.8137777682,-14.67,81.150773389,9.6137777682,0,9.6137777682,70.2,-14.67,71.7164479042,131.13,9.6137777682,0.0,9.6137777682,9.6137777682,0,9.6137777682,0.0,0.0,0.0,134.04,83.1737777682,-19.21,85.3633493264,9.6137777682,0,9.6137777682,73.56,-19.21,76.026953773,130.96
2022-02-02 15:00:00,82.3022222152,-14.98,83.6543853098,7.0622222152,0,7.0622222152,75.24,-14.98,76.7167387211,131.3,7.0622222152,0.0,7.0622222152,7.0622222152,0,7.0622222152,0.0,0.0,0.0,134.04,85.9022222152,-19.48,88.0832684538,7.0622222152,0,7.0622222152,78.84,-19.48,81.2109352243,131.19
2022-02-02 15:30:00,86.126777772,-14.83,87.3942260644,5.766777772,0,5.766777772,80.36,-14.83,81.716941328,131.15,5.766777772,0.0,5.766777772,5.766777772,0,5.766777772,0.0,0.0,0.0,134.04,90.026777772,-19.3,92.0723124289,5.766777772,0,5.766777772,84.26,-19.3,86.4421054811,131.07
2022-02-02 16:00:00,84.9177777698,-15.53,86.326183058,7.9977777698,0,7.9977777698,76.92,-15.53,78.4720797481,131.15,7.9977777698,0.0,7.9977777698,7.9977777698,0,7.9977777698,0.0,0.0,0.0,134.04,88.6577777698,-20.03,90.8922574209,7.9977777698,0,7.9977777698,80.66,-20.03,83.1097858257,130.98
2022-02-02 16:30:00,91.3581111005,-15.08,92.5943349447,10.5881111005,0,10.5881111005,80.77,-15.08,82.165682009,130.91,10.5881111005,0.0,10.5881111005,10.5881111005,0,10.5881111005,0.0,0.0,0.0,133.71,95.2981111005,-19.53,97.2787277843,10.5881111005,0,10.5881111005,84.71,-19.53,86.9321862143,130.8
2022-02-02 17:00:00,102.0208888804,-6.96,102.2580234894,8.4808888804,0,8.4808888804,93.54,-6.96,93.7985778144,130.55,8.4808888804,0.0,8.4808888804,8.4808888804,0,8.4808888804,0.0,0.0,0.0,133.38,106.3608888804,-10.92,106.9199938432,8.4808888804,0,8.4808888804,97.88,-10.92,98.4872621205,130.37
2022-02-02 17:30:00,111.52966665860001,1.03,111.5344226908,8.0996666586,0,8.0996666586,103.43,1.03,103.4351284622,130.86,8.0996666586,0.0,8.0996666586,8.0996666586,0,8.0996666586,0.0,0.0,0.0,132.63,116.1996666586,-3.9,116.2650959298,8.0996666586,0,8.0996666586,108.1,-3.9,108.1703286488,130.67
2022-02-02 18:00:00,113.0805555481,1.15,113.0864029982,7.4105555481,0,7.4105555481,105.67,1.15,105.6762575038,131.56,7.4105555481,0.0,7.4105555481,7.4105555481,0,7.4105555481,0.0,0.0,0.0,132.15,117.8505555481,-3.74,117.9098852642,7.4105555481,0,7.4105555481,110.44,-3.74,110.5033085478,131.43
2022-02-02 18:30:00,113.9894444357,0.75,113.9919117427,8.7494444357,0,8.7494444357,105.24,0.75,105.242672429,131.27,8.7494444357,0.0,8.7494444357,8.7494444357,0,8.7494444357,0.0,0.0,0.0,131.93,118.7694444357,-4.16,118.8422758599,8.7494444357,0,8.7494444357,110.02,-4.16,110.0986194282,131.14
2022-02-02 19:00:00,109.0714444388,-0.37,109.0720720073,5.6114444387999995,0,5.6114444387999995,103.46,-0.37,103.4606616062,131.4,5.6114444387999995,0.0,5.6114444387999995,5.6114444387999995,0,5.6114444387999995,0.0,0.0,0.0,132.03,113.8014444388,-5.4,113.929490284,5.6114444387999995,0,5.6114444387999995,108.19,-5.4,108.3246790902,131.28
2022-02-02 19:30:00,107.7325555527,-1.28,107.7401592996,2.8725555527,0,2.8725555527,104.86,-1.28,104.8678120302,131.92,2.8725555527,0.0,2.8725555527,2.8725555527,0,2.8725555527,0.0,0.0,0.0,132.39,112.4925555527,-6.36,112.6722000086,2.8725555527,0,2.8725555527,109.62,-6.36,109.8043441764,131.79
2022-02-02 20:00:00,102.0048888862,-0.91,102.0089479246,2.7048888862,0,2.7048888862,99.3,-0.91,99.3041696003,132.36,2.7048888862,0.0,2.7048888862,2.7048888862,0,2.7048888862,0.0,0.0,0.0,132.76,106.5148888862,-6.03,106.685436937,2.7048888862,0,2.7048888862,103.81,-6.03,103.984984493,132.25
2022-02-02 20:30:00,97.3997777752,-1.65,97.4137526772,2.5797777752,0,2.5797777752,94.82,-1.65,94.8343550619,132.44,2.5797777752,0.0,2.5797777752,2.5797777752,0,2.5797777752,0.0,0.0,0.0,132.85,101.7097777752,-6.84,101.9395139045,2.5797777752,0,2.5797777752,99.13,-6.84,99.3657008228,132.33
2022-02-02 21:00:00,92.0258888864,-3.04,92.0760871526,2.5258888863999998,0,2.5258888863999998,89.5,-3.04,89.5516141675,132.56,2.5258888863999998,0.0,2.5258888863999998,2.5258888863999998,0,2.5258888863999998,0.0,0.0,0.0,132.85,96.0758888864,-8.36,96.4389238083,2.5258888863999998,0,2.5258888863999998,93.55,-8.36,93.9227986167,132.47
2022-02-02 21:30:00,87.2954444418,-4.07,87.3902713138,2.6054444418,0,2.6054444418,84.69,-4.07,84.7877408592,132.99,2.6054444418,0.0,2.6054444418,2.6054444418,0,2.6054444418,0.0,0.0,0.0,133.07,91.1454444418,-9.49,91.6381587686,2.6054444418,0,2.6054444418,88.54,-9.49,89.0471319022,132.88
2022-02-02 22:00:00,79.6654444418,-5.25,79.8382460862,2.6154444418000002,0,2.6154444418000002,77.05,-5.25,77.2286540087,133.21,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,133.07,83.1654444418,-10.8,83.8637654128,2.6154444418000002,0,2.6154444418000002,80.55,-10.8,81.2707973383,133.1
2022-02-02 22:30:00,72.3314444418,-13.71,73.6193042281,2.6714444418000003,0,2.6714444418000003,69.66,-13.71,70.9963358209,133.63,2.6714444418000003,0.0,2.6714444418000003,2.6714444418000003,0,2.6714444418000003,0.0,0.0,0.0,133.32,75.6214444418,-18.84,77.9329741474,2.6714444418000003,0,2.6714444418000003,72.95,-18.84,75.3435338964,133.5
2022-02-02 23:00:00,65.8646666639,-20.03,68.8429750574,2.7346666639,0,2.7346666639,63.13,-20.03,66.2313958784,132.55,2.7346666639,0.0,2.7346666639,2.7346666639,0,2.7346666639,0.0,0.0,0.0,133.62,68.9746666639,-24.89,73.3281442654,2.7346666639,0,2.7346666639,66.24,-24.89,70.7619226703,132.45
2022-02-02 23:30:00,62.8704444417,-20.65,66.1748840898,2.7204444416999998,0,2.7204444416999998,60.15,-20.65,63.595951129,131.24,2.7204444416999998,0.0,2.7204444416999998,2.7204444416999998,0,2.7204444416999998,0.0,0.0,0.0,133.48,65.8204444417,-25.55,70.6054771707,2.7204444416999998,0,2.7204444416999998,63.1,-25.55,68.0765194469,131.13
2022-02-03 00:00:00,60.2775555529,-21.27,63.9202362592,2.6875555529,0,2.6875555529,57.59,-21.27,61.392352944,131.24,2.6875555529,0.0,2.6875555529,2.6875555529,0,2.6875555529,0.0,0.0,0.0,133.4,63.0975555529,-26.23,68.3323819045,2.6875555529,0,2.6875555529,60.41,-26.23,65.8587959198,131.13
2022-02-03 00:30:00,69.6563333306,-19.76,72.4048504802,2.7663333306,0,2.7663333306,66.89,-19.76,69.7476142961,131.04,2.7663333306,0.0,2.7663333306,2.7663333306,0,2.7663333306,0.0,0.0,0.0,133.34,72.9363333306,-24.57,76.9635863231,2.7663333306,0,2.7663333306,70.17,-24.57,74.3472514623,131.34
2022-02-03 01:00:00,71.9471111084,-18.97,74.4059654654,2.7071111084,0,2.7071111084,69.24,-18.97,71.7916325208,131.04,2.7071111084,0.0,2.7071111084,2.7071111084,0,2.7071111084,0.0,0.0,0.0,133.34,75.3471111084,-23.7,78.9865631129,2.7071111084,0,2.7071111084,72.64,-23.7,76.4085047622,130.93
2022-02-03 01:30:00,70.5757777751,-19.59,73.244170475,2.6457777751,0,2.6457777751,67.93,-19.59,70.698323884,130.96,2.6457777751,0.0,2.6457777751,2.6457777751,0,2.6457777751,0.0,0.0,0.0,133.23,73.8957777751,-24.39,77.8168238429,2.6457777751,0,2.6457777751,71.25,-24.39,75.3089277576,130.51
2022-02-03 02:00:00,68.1943333308,-20.3,71.1516485995,2.5343333308,0,2.5343333308,65.66,-20.3,68.7264548773,130.96,2.5343333308,0.0,2.5343333308,2.5343333308,0,2.5343333308,0.0,0.0,0.0,133.23,71.4043333308,-25.13,75.6973957175,2.5343333308,0,2.5343333308,68.87,-25.13,73.3116211797,130.82
