Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-02-03 02:30:00,67.1266666641,-20.37,70.1493141623,2.5266666641,0,2.5266666641,64.6,-20.37,67.7354921736,131.06,2.5266666641,0.0,2.5266666641,2.5266666641,0,2.5266666641,0.0,0.0,0.0,133.23,70.2966666641,-25.22,74.6837984043,2.5266666641,0,2.5266666641,67.77,-25.22,72.3105891277,130.91
2022-02-03 03:00:00,65.3198888863,-20.72,68.5274126472,2.5698888863000002,0,2.5698888863000002,62.75,-20.72,66.0823796484,130.99,2.5698888863000002,0.0,2.5698888863000002,2.5698888863000002,0,2.5698888863000002,0.0,0.0,0.0,133.15,68.3998888863,-25.59,73.0300821556,2.5698888863000002,0,2.5698888863000002,65.83,-25.59,70.6288680357,130.91
2022-02-03 03:30:00,62.0904444419,-21.22,65.6163980343,2.5304444419000003,0,2.5304444419000003,59.56,-21.22,63.2272251487,131.05,2.5304444419000003,0.0,2.5304444419000003,2.5304444419000003,0,2.5304444419000003,0.0,0.0,0.0,133.11,65.0204444419,-26.15,70.0819569891,2.5304444419000003,0,2.5304444419000003,62.49,-26.15,67.7408488285,130.9
2022-02-03 04:00:00,60.0288888864,-21.82,63.871589153,2.5388888863,0,2.5388888863,57.49,-21.82,61.4915644621,131.05,2.5388888863,0.0,2.5388888863,2.5388888863,0,2.5388888863,0.0,0.0,0.0,133.11,62.8788888864,-26.78,68.3441516707,2.5388888863,0,2.5388888863,60.34,-26.78,66.0157859909,130.9
2022-02-03 04:30:00,58.1748888863,-22.12,62.2383490859,2.5748888863,0,2.5748888863,55.6,-22.12,59.8385695016,131.29,2.5748888863,0.0,2.5748888863,2.5748888863,0,2.5748888863,0.0,0.0,0.0,133.27,60.9248888863,-27.11,66.6842873982,2.5748888863,0,2.5748888863,58.35,-27.11,64.3403030767,131.17
2022-02-03 05:00:00,57.0238888863,-22.28,61.221910324,2.5538888863,0,2.5538888863,54.47,-22.28,58.8504825809,131.29,2.5538888863,0.0,2.5538888863,2.5538888863,0,2.5538888863,0.0,0.0,0.0,133.18,59.7238888863,-27.3,65.6675940149,2.5538888863,0,2.5538888863,57.17,-27.3,63.3537599516,131.17
2022-02-03 05:30:00,58.4458888863,-21.79,62.3756845871,2.5558888863,0,2.5558888863,55.89,-21.79,59.9874670244,131.29,2.5558888863,0.0,2.5558888863,2.5558888863,0,2.5558888863,0.0,0.0,0.0,133.18,61.2358888863,-26.75,66.8236229765,2.5558888863,0,2.5558888863,58.68,-26.75,64.4895720253,131.09
2022-02-03 06:00:00,60.5981111084,-21.28,64.2259252164,2.7281111084000003,0,2.7281111084000003,57.87,-21.28,61.6585379327,131.1,2.7281111084000003,0.0,2.7281111084000003,2.7281111084000003,0,2.7281111084000003,0.0,0.0,0.0,133.01,63.4781111084,-26.23,68.6839390971,2.7281111084000003,0,2.7281111084000003,60.75,-26.23,66.1708047405,130.91
2022-02-03 06:30:00,69.6175555529,-18.43,72.0157548122,2.6075555529,0,2.6075555529,67.01,-18.43,69.4982373877,131.92,2.6075555529,0.0,2.6075555529,2.6075555529,0,2.6075555529,0.0,0.0,0.0,133.94,72.9175555529,-23.17,76.5102529588,2.6075555529,0,2.6075555529,70.31,-23.17,74.0293522868,131.75
2022-02-03 07:00:00,78.2271111085,-14.93,79.6390972599,2.6371111085,0,2.6371111085,75.59,-14.93,77.0503277086,131.18,2.6371111085,0.0,2.6371111085,2.6371111085,0,2.6371111085,0.0,0.0,0.0,133.59,81.9471111085,-19.41,84.2144709597,2.6371111085,0,2.6371111085,79.31,-19.41,81.6506227778,131.03
2022-02-03 07:30:00,84.1038888844,-5.28,84.2694637782,4.5238888844,0,4.5238888844,79.58,-5.28,79.7549672434,130.23,4.5238888844,0.0,4.5238888844,4.5238888844,0,4.5238888844,0.0,0.0,0.0,133.02,87.8038888844,-9.57,88.3238801413,4.5238888844,0,4.5238888844,83.28,-9.57,83.828057952,130.09
2022-02-03 08:00:00,89.5695555489,0.47000000000000003,89.5707886603,6.6695555489,0,6.6695555489,82.9,0.47000000000000003,82.9013323174,131.32,6.6695555489,0.0,6.6695555489,6.6695555489,0,6.6695555489,0.0,0.0,0.0,132.46,93.3395555489,-4.65,93.4553108714,6.6695555489,0,6.6695555489,86.67,-4.65,86.7946507568,131.17
2022-02-03 08:30:00,93.6354444389,2.05,93.6578825048,5.5154444389,0,5.5154444389,88.12,2.05,88.1438420992,132.19,5.5154444389,0.0,5.5154444389,5.5154444389,0,5.5154444389,0.0,0.0,0.0,132.46,97.6254444389,-2.96,97.6703076779,5.5154444389,0,5.5154444389,92.11,-2.96,92.157548253,132.06
2022-02-03 09:00:00,95.959333328,3.21,96.0130082476,5.319333328,0,5.319333328,90.64,3.21,90.6968229874,131.84,5.319333328,0.0,5.319333328,5.319333328,0,5.319333328,0.0,0.0,0.0,132.46,100.069333328,-1.72,100.0841139878,5.319333328,0,5.319333328,94.75,-1.72,94.7656103236,131.71
2022-02-03 09:30:00,95.9167777702,3.27,95.9725020921,7.5967777702,0,7.5967777702,88.32,3.27,88.3805142551,131.62,7.5967777702,0.0,7.5967777702,7.5967777702,0,7.5967777702,0.0,0.0,0.0,132.35,99.8967777702,-1.7000000000000002,99.9112416541,7.5967777702,0,7.5967777702,92.3,-1.7000000000000002,92.3156541438,131.52
2022-02-03 10:00:00,94.1405555479,3.24,94.1962939763,7.6305555479,0,7.6305555479,86.51,3.24,86.5706514934,131.95,7.6305555479,0.0,7.6305555479,7.6305555479,0,7.6305555479,0.0,0.0,0.0,132.66,98.0305555479,-1.75,98.0461744335,7.6305555479,0,7.6305555479,90.4,-1.75,90.4169370196,131.84
2022-02-03 10:30:00,92.7273333226,3.13,92.7801446707,10.7273333226,0,10.7273333226,82.0,3.13,82.0597154516,132.14,10.7273333226,0.0,10.7273333226,10.7273333226,0,10.7273333226,0.0,0.0,0.0,132.8,96.4373333226,-1.9100000000000001,96.4562458236,10.7273333226,0,10.7273333226,85.71,-1.9100000000000001,85.731279006,132.0
2022-02-03 11:00:00,93.0693333217,3.77,93.1456585405,11.5993333217,0,11.5993333217,81.47,3.77,81.5571811676,132.28,11.5993333217,0.0,11.5993333217,11.5993333217,0,11.5993333217,0.0,0.0,0.0,132.9,96.7593333217,-1.24,96.7672784823,11.5993333217,0,11.5993333217,85.16,-1.24,85.1690272341,132.2
2022-02-03 11:30:00,91.4444444325,3.37,91.5065206287,11.9444444325,0,11.9444444325,79.5,3.37,79.5713949859,132.28,11.9444444325,0.0,11.9444444325,11.9444444325,0,11.9444444325,0.0,0.0,0.0,132.9,95.0244444325,-1.6600000000000001,95.0389427535,11.9444444325,0,11.9444444325,83.08,-1.6600000000000001,83.0965823605,132.11
2022-02-03 12:00:00,86.7032222095,2.94,86.7530537878,12.6832222095,0,12.6832222095,74.02,2.94,74.0783639128,132.28,12.6832222095,0.0,12.6832222095,12.6832222095,0,12.6832222095,0.0,0.0,0.0,132.9,90.0232222095,-2.14,90.0486542764,12.6832222095,0,12.6832222095,77.34,-2.14,77.3696012656,132.11
2022-02-03 12:30:00,87.5426666559,2.86,87.5893719879,10.7626666559,0,10.7626666559,76.78,2.86,76.8332480115,132.3,10.7626666559,0.0,10.7626666559,10.7626666559,0,10.7626666559,0.0,0.0,0.0,132.82,91.0126666559,-2.21,91.0394946813,10.7626666559,0,10.7626666559,80.25,-2.21,80.2804247622,132.31
2022-02-03 13:00:00,91.9396666559,2.9699999999999998,91.9876252808,10.729666655900001,0,10.729666655900001,81.21,2.9699999999999998,81.2642910509,132.3,10.729666655900001,0.0,10.729666655900001,10.729666655900001,0,10.729666655900001,0.0,0.0,0.0,132.82,95.6096666559,-2.07,95.6320723296,10.729666655900001,0,10.729666655900001,84.88,-2.07,84.9052371765,132.18
2022-02-03 13:30:00,88.8525555438,1.9500000000000002,88.8739507767,11.7325555438,0,11.7325555438,77.12,1.9500000000000002,77.1446491988,132.3,11.7325555438,0.0,11.7325555438,11.7325555438,0,11.7325555438,0.0,0.0,0.0,132.9,92.3525555438,-3.16,92.4066021206,11.7325555438,0,11.7325555438,80.62,-3.16,80.681906274,132.18
2022-02-03 14:00:00,86.9763333228,1.56,86.9903222104,10.5563333228,0,10.5563333228,76.42,1.56,76.4359208749,132.38,10.5563333228,0.0,10.5563333228,10.5563333228,0,10.5563333228,0.0,0.0,0.0,132.77,90.4363333228,-3.59,90.5075603741,10.5563333228,0,10.5563333228,79.88,-3.59,79.960630938,132.18
2022-02-03 14:30:00,87.5541111027,1.75,87.5715985408,8.4141111027,0,8.4141111027,79.14,1.75,79.159346258,132.47,8.4141111027,0.0,8.4141111027,8.4141111027,0,8.4141111027,0.0,0.0,0.0,132.88,91.1541111027,-3.37,91.2163848819,8.4141111027,0,8.4141111027,82.74,-3.37,82.8086016064,132.4
2022-02-03 15:00:00,89.2126666594,1.28,89.2218487395,7.2426666594,0,7.2426666594,81.97,1.28,81.979993291,132.3,7.2426666594,0.0,7.2426666594,7.2426666594,0,7.2426666594,0.0,0.0,0.0,132.66,92.9326666594,-3.84,93.0119676839,7.2426666594,0,7.2426666594,85.69,-3.84,85.7759972253,132.19
2022-02-03 15:30:00,86.927222215,-0.05,86.9272365948,7.237222215,0,7.237222215,79.69,-0.05,79.6900156858,132.38,7.237222215,0.0,7.237222215,7.237222215,0,7.237222215,0.0,0.0,0.0,132.66,90.567222215,-5.29,90.7215841999,7.237222215,0,7.237222215,83.33,-5.29,83.4977424845,132.19
2022-02-03 16:00:00,89.5873333269,0.18,89.5875141558,6.4473333269,0,6.4473333269,83.14,0.18,83.1401948518,132.47,6.4473333269,0.0,6.4473333269,6.4473333269,0,6.4473333269,0.0,0.0,0.0,132.66,93.3973333269,-4.96,93.528944571,6.4473333269,0,6.4473333269,86.95,-4.96,87.0913549097,132.34
2022-02-03 16:30:00,94.3581111053,1.44,94.3690983922,5.8381111053,0,5.8381111053,88.52,1.44,88.5317118325,131.84,5.8381111053,0.0,5.8381111053,5.8381111053,0,5.8381111053,0.0,0.0,0.0,132.34,98.4181111053,-3.6,98.4839306361,5.8381111053,0,5.8381111053,92.58,-3.6,92.6499670804,132.04
2022-02-03 17:00:00,101.2221111049,1.48,101.2329302971,6.2221111049,0,6.2221111049,95.0,1.48,95.0115277216,131.84,6.2221111049,0.0,6.2221111049,6.2221111049,0,6.2221111049,0.0,0.0,0.0,132.34,105.5721111049,-3.45,105.6284674846,6.2221111049,0,6.2221111049,99.35,-3.45,99.4098838144,131.72
2022-02-03 17:30:00,108.230888881,1.1400000000000001,108.2368925458,7.840888881,0,7.840888881,100.39,1.1400000000000001,100.3964725476,131.43,7.840888881,0.0,7.840888881,7.840888881,0,7.840888881,0.0,0.0,0.0,132.0,112.830888881,-3.77,112.8938545081,7.840888881,0,7.840888881,104.99,-3.77,105.0576651178,131.26
2022-02-03 18:00:00,111.3124444372,-1.29,111.3199190917,7.2724444372,0,7.2724444372,104.04,-1.29,104.0479970975,131.07,7.2724444372,0.0,7.2724444372,7.2724444372,0,7.2724444372,0.0,0.0,0.0,131.65,116.0824444372,-6.3,116.2532748206,7.2724444372,0,7.2724444372,108.81,-6.3,108.9922295395,130.89
2022-02-03 18:30:00,111.9351111038,-2.55,111.9641531822,7.3351111038,0,7.3351111038,104.6,-2.55,104.6310780791,131.44,7.3351111038,0.0,7.3351111038,7.3351111038,0,7.3351111038,0.0,0.0,0.0,131.8,116.7451111038,-7.65,116.995484813,7.3351111038,0,7.3351111038,109.41,-7.65,109.6771197652,131.27
2022-02-03 19:00:00,107.2069999945,-1.6400000000000001,107.2195432177,5.5269999945,0,5.5269999945,101.68,-1.6400000000000001,101.6932249464,131.75,5.5269999945,0.0,5.5269999945,5.5269999945,0,5.5269999945,0.0,0.0,0.0,131.99,111.8669999945,-6.71,112.0680587311,5.5269999945,0,5.5269999945,106.34,-6.71,106.5514884927,131.6
2022-02-03 19:30:00,111.5363333304,-1.47,111.5460198878,2.8863333304000003,0,2.8863333304000003,108.65,-1.47,108.6599438616,131.84,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,132.17,116.4863333304,-6.51,116.6681016935,2.8863333304000003,0,2.8863333304000003,113.6,-6.51,113.7863792376,131.67
2022-02-03 20:00:00,111.9129999971,-4.5,112.0034355203,2.8629999971,0,2.8629999971,109.05,-4.5,109.1428078253,131.84,2.8629999971,0.0,2.8629999971,2.8629999971,0,2.8629999971,0.0,0.0,0.0,132.17,116.8329999971,-9.63,117.2292062087,2.8629999971,0,2.8629999971,113.97,-9.63,114.3761242568,131.67
2022-02-03 20:30:00,105.5128888861,-6.8,105.731781982,2.7528888861,0,2.7528888861,102.76,-6.8,102.9847445013,131.71,2.7528888861,0.0,2.7528888861,2.7528888861,0,2.7528888861,0.0,0.0,0.0,131.81,110.1428888861,-12.14,110.8099073738,2.7528888861,0,2.7528888861,107.39,-12.14,108.0740102892,131.59
2022-02-03 21:00:00,99.6989999973,-8.4,100.0522393575,2.7289999973,0,2.7289999973,96.97,-8.4,97.3331438925,132.52,2.7289999973,0.0,2.7289999973,2.7289999973,0,2.7289999973,0.0,0.0,0.0,132.28,104.0889999973,-13.89,105.0116756386,2.7289999973,0,2.7289999973,101.36,-13.89,102.3072905516,132.33
2022-02-03 21:30:00,94.9586666639,-8.03,95.2975827321,2.7486666639,0,2.7486666639,92.21,-8.03,92.5589811958,132.78,2.7486666639,0.0,2.7486666639,2.7486666639,0,2.7486666639,0.0,0.0,0.0,132.28,99.0786666639,-13.6,100.0077106422,2.7486666639,0,2.7486666639,96.33,-13.6,97.2852964224,132.68
2022-02-03 22:00:00,88.3793333306,-9.94,88.9365513158,2.7793333306,0,2.7793333306,85.6,-9.94,86.1751913256,133.78,2.7793333306,0.0,2.7793333306,2.7793333306,0,2.7793333306,0.0,0.0,0.0,133.3,92.2393333306,-15.69,93.5642598072,2.7793333306,0,2.7793333306,89.46,-15.69,90.8254793546,133.66
2022-02-03 22:30:00,82.3172222194,-6.62,82.5829853779,2.8172222194,0,2.8172222194,79.5,-6.62,79.7751490127,134.38,2.8172222194,0.0,2.8172222194,2.8172222194,0,2.8172222194,0.0,0.0,0.0,133.65,85.8772222194,-12.24,86.7451145375,2.8172222194,0,2.8172222194,83.06,-12.24,83.9570199566,134.3
2022-02-03 23:00:00,76.7268888861,-5.67,76.936105816,2.8168888861,0,2.8168888861,73.91,-5.67,74.1271677592,134.11,2.8168888861,0.0,2.8168888861,2.8168888861,0,2.8168888861,0.0,0.0,0.0,133.65,80.0268888861,-11.26,80.8151628396,2.8168888861,0,2.8168888861,77.21,-11.26,78.0267370842,134.0
2022-02-03 23:30:00,71.8792222193,-17.47,73.9717749338,2.9292222193,0,2.9292222193,68.95,-17.47,71.1287803916,133.78,2.9292222193,0.0,2.9292222193,2.9292222193,0,2.9292222193,0.0,0.0,0.0,133.48,75.1592222193,-22.31,78.4005407163,2.9292222193,0,2.9292222193,72.23,-22.31,75.5970171369,133.71
2022-02-04 00:00:00,68.7922222192,-19.16,71.4106115214,2.9722222193,0,2.9722222193,65.82,-19.16,68.5520094527,131.75,2.9722222193,0.0,2.9722222193,2.9722222193,0,2.9722222193,0.0,0.0,0.0,133.8,71.9422222192,-23.91,75.8114202337,2.9722222193,0,2.9722222193,68.97,-23.91,72.9969108935,131.62
2022-02-04 00:30:00,78.1027777748,-17.32,80.0001643507,2.9827777748,0,2.9827777748,75.12,-17.32,77.0908347341,130.82,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,133.16,81.6727777748,-21.91,84.5605743207,2.9827777748,0,2.9827777748,78.69,-21.91,81.683316534,130.7
2022-02-04 01:00:00,80.9361111081,-16.64,82.6289518347,3.0561111081,0,3.0561111081,77.88,-16.64,79.6378302065,130.22,3.0561111081,0.0,3.0561111081,3.0561111081,0,3.0561111081,0.0,0.0,0.0,132.82,84.6661111081,-21.17,87.272671955,3.0561111081,0,3.0561111081,81.61,-21.17,84.3110965413,130.09
2022-02-04 01:30:00,78.844999997,-17.13,80.6843908356,3.044999997,0,3.044999997,75.8,-17.13,77.7114978623,130.18,3.044999997,0.0,3.044999997,3.044999997,0,3.044999997,0.0,0.0,0.0,132.76,82.484999997,-21.69,85.2891043715,3.044999997,0,3.044999997,79.44,-21.69,82.3478578956,130.04
2022-02-04 02:00:00,76.342999997,-17.99,78.4340088772,2.952999997,0,2.952999997,73.39,-17.99,75.5627699333,130.18,2.952999997,0.0,2.952999997,2.952999997,0,2.952999997,0.0,0.0,0.0,132.76,79.842999997,-22.65,82.9935367877,2.952999997,0,2.952999997,76.89,-22.65,80.1566878058,130.04
2022-02-04 02:30:00,75.5983333305,-18.37,77.7982320001,2.8383333305000003,0,2.8383333305000003,72.76,-18.37,75.04315092,131.11,2.8383333305000003,0.0,2.8383333305000003,2.8383333305000003,0,2.8383333305000003,0.0,0.0,0.0,133.63,79.0583333305,-23.11,82.3668147314,2.8383333305000003,0,2.8383333305000003,76.22,-23.11,79.6464719872,130.98
2022-02-04 03:00:00,73.3425555527,-18.87,75.7311518135,2.8925555527,0,2.8925555527,70.45,-18.87,72.9333901584,132.15,2.8925555527,0.0,2.8925555527,2.8925555527,0,2.8925555527,0.0,0.0,0.0,134.67,76.6925555527,-23.6,80.2415607849,2.8925555527,0,2.8925555527,73.8,-23.6,77.4816107215,132.03
2022-02-04 03:30:00,70.5576666637,-19.53,73.2106906471,2.9276666637,0,2.9276666637,67.63,-19.53,70.3934499794,131.25,2.9276666637,0.0,2.9276666637,2.9276666637,0,2.9276666637,0.0,0.0,0.0,133.67,73.7676666637,-24.31,77.6701020021,2.9276666637,0,2.9276666637,70.84,-24.31,74.8951380264,131.13
2022-02-04 04:00:00,67.9647777749,-19.67,70.7539392401,2.9247777749,0,2.9247777749,65.04,-19.67,67.9493230283,131.25,2.9247777749,0.0,2.9247777749,2.9247777749,0,2.9247777749,0.0,0.0,0.0,133.59,71.0547777749,-24.48,75.1535218379,2.9247777749,0,2.9247777749,68.13,-24.48,72.3945253455,131.13
2022-02-04 04:30:00,66.155999997,-19.92,69.0899611782,2.955999997,0,2.955999997,63.2,-19.92,66.2649711386,131.4,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,133.59,69.175999997,-24.77,73.4770159682,2.955999997,0,2.955999997,66.22,-24.77,70.701070006,131.25
2022-02-04 05:00:00,65.0743333303,-20.14,68.1196627883,2.9843333303,0,2.9843333303,62.09,-20.14,65.2747094976,131.4,2.9843333303,0.0,2.9843333303,2.9843333303,0,2.9843333303,0.0,0.0,0.0,133.67,68.0343333303,-24.98,72.4753124292,2.9843333303,0,2.9843333303,65.05,-24.98,69.681438705,131.32
2022-02-04 05:30:00,67.1868888857,-19.74,70.0267494472,3.1468888857,0,3.1468888857,64.04,-19.74,67.0133509086,131.31,3.1468888857,0.0,3.1468888857,3.1468888857,0,3.1468888857,0.0,0.0,0.0,133.52,70.2568888857,-24.57,74.4292639753,3.1468888857,0,3.1468888857,67.11,-24.57,71.4663347318,131.2
2022-02-04 06:00:00,69.6252222187,-18.93,72.1527301562,3.5652222187,0,3.5652222187,66.06,-18.93,68.7187638131,131.47,3.5652222187,0.0,3.5652222187,3.5652222187,0,3.5652222187,0.0,0.0,0.0,133.72,72.7752222187,-23.67,76.5277849475,3.5652222187,0,3.5652222187,69.21,-23.67,73.145697071,131.33
2022-02-04 06:30:00,79.8838888855,-15.9,81.4508790835,3.4038888855,0,3.4038888855,76.48,-15.9,78.1153019581,130.92,3.4038888855,0.0,3.4038888855,3.4038888855,0,3.4038888855,0.0,0.0,0.0,133.27,83.5238888855,-20.44,85.9885667665,3.4038888855,0,3.4038888855,80.12,-20.44,82.6862019928,130.8
2022-02-04 07:00:00,89.6565555524,-12.19,90.4814569596,3.1165555524,0,3.1165555524,86.54,-12.19,87.3943230422,131.13,3.1165555524,0.0,3.1165555524,3.1165555524,0,3.1165555524,0.0,0.0,0.0,133.89,93.7665555524,-16.46,95.2003074584,3.1165555524,0,3.1165555524,90.65,-16.46,92.1322641641,130.99
2022-02-04 07:30:00,97.7912222191,-12.75,98.6188909039,3.1212222191,0,3.1212222191,94.67,-12.75,95.5247161734,130.5,3.1212222191,0.0,3.1212222191,3.1212222191,0,3.1212222191,0.0,0.0,0.0,133.73,102.2912222191,-16.96,103.6876836615,3.1212222191,0,3.1212222191,99.17,-16.96,100.6097932609,130.37
2022-02-04 08:00:00,98.5853333285,-14.34,99.6228063622,4.8653333285,0,4.8653333285,93.72,-14.34,94.8107272412,130.03,4.8653333285,0.0,4.8653333285,4.8653333285,0,4.8653333285,0.0,0.0,0.0,133.21,103.0353333285,-18.63,104.7060495583,4.8653333285,0,4.8653333285,98.17,-18.63,99.9220986569,129.86
2022-02-04 08:30:00,108.0269999964,-1.5,108.0374135576,3.6169999964,0,3.6169999964,104.41,-1.5,104.4207742741,129.88,3.6169999964,0.0,3.6169999964,3.6169999964,0,3.6169999964,0.0,0.0,0.0,132.87,112.6269999964,-5.8,112.776243634,3.6169999964,0,3.6169999964,109.01,-5.8,109.1641887251,129.7
2022-02-04 09:00:00,102.995111103,-0.78,102.9980645989,8.135111103,0,8.135111103,94.86,-0.78,94.8632067769,132.52,8.135111103,0.0,8.135111103,8.135111103,0,8.135111103,0.0,0.0,0.0,133.29,107.175111103,-5.99,107.3423706648,8.135111103,0,8.135111103,99.04,-5.99,99.2209740932,132.36
2022-02-04 09:30:00,99.6578888776,-0.5700000000000001,99.6595189409,11.3178888776,0,11.3178888776,88.34,-0.5700000000000001,88.3418388987,133.53,11.3178888776,0.0,11.3178888776,11.3178888776,0,11.3178888776,0.0,0.0,0.0,133.68,103.4978888776,-5.8100000000000005,103.6608368774,11.3178888776,0,11.3178888776,92.18,-5.8100000000000005,92.3629173424,133.31
2022-02-04 10:00:00,95.4754444301,-1.05,95.4812179915,14.2954444301,0,14.2954444301,81.18,-1.05,81.1867901817,133.53,14.2954444301,0.0,14.2954444301,14.2954444301,0,14.2954444301,0.0,0.0,0.0,133.68,99.0054444301,-6.4,99.2120860924,14.2954444301,0,14.2954444301,84.71,-6.4,84.951422001,133.31
2022-02-04 10:30:00,92.3043333144,-1.11,92.311007191,18.9143333144,0,18.9143333144,73.39,-1.11,73.3983937154,133.4,18.9143333144,0.0,18.9143333144,18.9143333144,0,18.9143333144,0.0,0.0,0.0,133.4,95.5043333144,-6.44,95.7212164665,18.9143333144,0,18.9143333144,76.59,-6.44,76.8602738741,134.08
2022-02-04 11:00:00,90.8641110889,-0.66,90.8665080432,22.2541110889,0,22.2541110889,68.61,-0.66,68.6131743909,133.4,22.2541110889,0.0,22.2541110889,22.2541110889,0,22.2541110889,0.0,0.0,0.0,133.4,93.84411108890001,-6.01,94.0363615101,22.2541110889,0,22.2541110889,71.59,-6.01,71.8418276494,133.21
2022-02-04 11:30:00,87.1313333121,0.64,87.1336837552,21.2413333121,0,21.2413333121,65.89,0.64,65.8931081373,133.57,21.2413333121,0.0,21.2413333121,21.2413333121,0,21.2413333121,0.0,0.0,0.0,133.59,89.9913333121,-4.65,90.1113897978,21.2413333121,0,21.2413333121,68.75,-4.65,68.9070751084,133.4
2022-02-04 12:00:00,87.9509999853,1.85,87.9704546903,14.7109999853,0,14.7109999853,73.24,1.85,73.2633612388,133.34,14.7109999853,0.0,14.7109999853,14.7109999853,0,14.7109999853,0.0,0.0,0.0,133.47,91.1909999853,-3.35,91.2525121754,14.7109999853,0,14.7109999853,76.48,-3.35,76.5533336962,133.17
2022-02-04 12:30:00,86.4103333161,2.37,86.4428285273,17.2703333161,0,17.2703333161,69.14,2.37,69.180607832,133.07,17.2703333161,0.0,17.2703333161,17.2703333161,0,17.2703333161,0.0,0.0,0.0,133.47,89.4503333161,-2.81,89.4944592159,17.2703333161,0,17.2703333161,72.18,-2.81,72.23467657570001,132.91
2022-02-04 13:00:00,85.3302222055,1.38,85.3413804765,16.750222205500002,0,16.750222205500002,68.58,1.38,68.5938831092,132.88,16.750222205500002,0.0,16.750222205500002,16.750222205500002,0,16.750222205500002,0.0,0.0,0.0,133.26,88.3702222055,-3.87,88.454921133,16.750222205500002,0,16.750222205500002,71.62,-3.87,71.7244818733,132.74
2022-02-04 13:30:00,81.8702222046,-0.04,81.8702319762,17.6102222046,0,17.6102222046,64.26,-0.04,64.2600124494,133.31,17.6102222046,0.0,17.6102222046,17.6102222046,0,17.6102222046,0.0,0.0,0.0,133.56,84.7302222046,-5.39,84.9014879425,17.6102222046,0,17.6102222046,67.12,-5.39,67.336071314,133.16
2022-02-04 14:00:00,80.9119999826,-0.38,80.9128923052,17.3719999826,0,17.3719999826,63.54,-0.38,63.5411362819,133.31,17.3719999826,0.0,17.3719999826,17.3719999826,0,17.3719999826,0.0,0.0,0.0,133.39,83.7519999826,-5.77,83.9505235308,17.3719999826,0,17.3719999826,66.38,-5.77,66.6303031661,133.16
2022-02-04 14:30:00,82.6863333179,-0.74,82.6896445606,15.4663333179,0,15.4663333179,67.22,-0.74,67.2240730691,133.73,15.4663333179,0.0,15.4663333179,15.4663333179,0,15.4663333179,0.0,0.0,0.0,133.73,85.6963333179,-6.15,85.9167273825,15.4663333179,0,15.4663333179,70.23,-6.15,70.4987616913,133.56
2022-02-04 15:00:00,84.2973333196,-1.54,84.3113990205,13.7573333196,0,13.7573333196,70.54,-1.54,70.5568083178,133.84,13.7573333196,0.0,13.7573333196,13.7573333196,0,13.7573333196,0.0,0.0,0.0,133.87,87.4773333196,-6.97,87.7545710758,13.7573333196,0,13.7573333196,73.72,-6.97,74.0487629876,133.68
2022-02-04 15:30:00,87.3459999893,0.59,87.3479926165,10.6859999893,0,10.6859999893,76.66,0.59,76.6622703812,134.08,10.6859999893,0.0,10.6859999893,10.6859999893,0,10.6859999893,0.0,0.0,0.0,134.06,90.7559999893,-4.73,90.8791749196,10.6859999893,0,10.6859999893,80.07,-4.73,80.2095867088,133.93
2022-02-04 16:00:00,90.7642222143,0.11,90.7642888705,7.9142222143000005,0,7.9142222143000005,82.85,0.11,82.8500730235,134.3,7.9142222143000005,0.0,7.9142222143000005,7.9142222143000005,0,7.9142222143000005,0.0,0.0,0.0,134.55,94.4942222143,-5.18,94.6360947624,7.9142222143000005,0,7.9142222143000005,86.58,-5.18,86.7348188446,134.15
2022-02-04 16:30:00,98.0976666614,1.55,98.1099113464,5.3076666614,0,5.3076666614,92.79,1.55,92.8029449964,133.89,5.3076666614,0.0,5.3076666614,5.3076666614,0,5.3076666614,0.0,0.0,0.0,134.11,102.2576666614,-3.55,102.3192694023,5.3076666614,0,5.3076666614,96.95,-3.55,97.0149730712,133.73
2022-02-04 17:00:00,100.2364444379,2.09,100.2582310514,6.5164444379,0,6.5164444379,93.72,2.09,93.743301094,133.32,6.5164444379,0.0,6.5164444379,6.5164444379,0,6.5164444379,0.0,0.0,0.0,133.82,104.4464444379,-2.94,104.4878143887,6.5164444379,0,6.5164444379,97.93,-2.94,97.9741215832,133.17
2022-02-04 17:30:00,104.3287777721,2.46,104.3577762863,5.6787777721,0,5.6787777721,98.65,2.46,98.6806673062,132.59,5.6787777721,0.0,5.6787777721,5.6787777721,0,5.6787777721,0.0,0.0,0.0,133.16,108.7787777721,-2.47,108.8068168526,5.6787777721,0,5.6787777721,103.1,-2.47,103.1295830497,132.44
2022-02-04 18:00:00,110.161111105,3.69,110.2228946267,6.151111105,0,6.151111105,104.01,3.69,104.075435142,131.81,6.151111105,0.0,6.151111105,6.151111105,0,6.151111105,0.0,0.0,0.0,132.44,114.851111105,-1.12,114.8565719584,6.151111105,0,6.151111105,108.7,-1.12,108.7057698561,131.63
2022-02-04 18:30:00,112.3733333241,2.43,112.3996038355,9.2133333241,0,9.2133333241,103.16,2.43,103.1886161357,131.45,9.2133333241,0.0,9.2133333241,9.2133333241,0,9.2133333241,0.0,0.0,0.0,132.36,117.0033333241,-2.45,117.0289814916,9.2133333241,0,9.2133333241,107.79,-2.45,107.8178398967,131.3
2022-02-04 19:00:00,113.1862222144,2.13,113.2062621906,7.7762222144,0,7.7762222144,105.41,2.13,105.4315180579,131.63,7.7762222144,0.0,7.7762222144,7.7762222144,0,7.7762222144,0.0,0.0,0.0,132.36,117.9462222144,-2.76,117.9785104782,7.7762222144,0,7.7762222144,110.17,-2.76,110.2045666023,131.5
2022-02-04 19:30:00,107.2651111034,1.27,107.2726291279,7.7351111034,0,7.7351111034,99.53,1.27,99.5381022524,131.86,7.7351111034,0.0,7.7351111034,7.7351111034,0,7.7351111034,0.0,0.0,0.0,132.63,111.7751111034,-3.71,111.8366646595,7.7351111034,0,7.7351111034,104.04,-3.71,104.1061271011,131.73
2022-02-04 20:00:00,102.4284444377,-0.75,102.4311902202,6.7484444377,0,6.7484444377,95.68,-0.75,95.6829394406,131.86,6.7484444377,0.0,6.7484444377,6.7484444377,0,6.7484444377,0.0,0.0,0.0,132.44,106.7584444377,-5.87,106.9197005175,6.7484444377,0,6.7484444377,100.01,-5.87,100.1821191631,131.73
2022-02-04 20:30:00,97.3401111067,-2.2800000000000002,97.3668096954,4.4301111067,0,4.4301111067,92.91,-2.2800000000000002,92.9379712496,132.19,4.4301111067,0.0,4.4301111067,4.4301111067,0,4.4301111067,0.0,0.0,0.0,132.52,101.5401111067,-7.51,101.8174555936,4.4301111067,0,4.4301111067,97.11,-7.51,97.3999599589,132.06
2022-02-04 21:00:00,94.2406666642,-4.63,94.3543329864,2.5106666642,0,2.5106666642,91.73,-4.63,91.8467734872,132.41,2.5106666642,0.0,2.5106666642,2.5106666642,0,2.5106666642,0.0,0.0,0.0,132.52,98.3806666642,-9.99,98.8865798442,2.5106666642,0,2.5106666642,95.87,-9.99,96.3890917065,132.28
2022-02-04 21:30:00,87.3043333308,-6.42,87.5400652178,2.5543333308,0,2.5543333308,84.75,-6.42,84.9928167553,132.85,2.5543333308,0.0,2.5543333308,2.5543333308,0,2.5543333308,0.0,0.0,0.0,132.76,91.1243333308,-11.91,91.8993592196,2.5543333308,0,2.5543333308,88.57,-11.91,89.3671807768,132.72
2022-02-04 22:00:00,83.5762222197,-8.41,83.9982917714,2.5062222197,0,2.5062222197,81.07,-8.41,81.5050489234,132.69,2.5062222197,0.0,2.5062222197,2.5062222197,0,2.5062222197,0.0,0.0,0.0,132.28,87.2362222197,-14.03,88.3572258911,2.5062222197,0,2.5062222197,84.73,-14.03,85.8837225556,132.56
2022-02-04 22:30:00,76.8661111086,-9.58,77.4607993566,2.5161111086,0,2.5161111086,74.35,-9.58,74.964651003,132.83,2.5161111086,0.0,2.5161111086,2.5161111086,0,2.5161111086,0.0,0.0,0.0,132.2,80.2461111086,-15.3,81.6916663317,2.5161111086,0,2.5161111086,77.73,-15.3,79.2214800417,132.72
2022-02-04 23:00:00,73.6937777754,-10.68,74.4636507486,2.3637777754,0,2.3637777754,71.33,-10.68,72.1251086654,133.13,2.3637777754,0.0,2.3637777754,2.3637777754,0,2.3637777754,0.0,0.0,0.0,132.33,76.9237777754,-16.51,78.6755850772,2.3637777754,0,2.3637777754,74.56,-16.51,76.3660507032,132.99
2022-02-04 23:30:00,71.1242222198,-11.26,72.0100172641,2.4042222198,0,2.4042222198,68.72,-11.26,69.636384168,133.59,2.4042222198,0.0,2.4042222198,2.4042222198,0,2.4042222198,0.0,0.0,0.0,132.64,74.2142222198,-17.14,76.1677778309,2.4042222198,0,2.4042222198,71.81,-17.14,73.8272016265,133.46
2022-02-05 00:00:00,68.5296666642,-11.73,69.5263123797,2.4196666642,0,2.4196666642,66.11,-11.73,67.1425721878,133.59,2.4196666642,0.0,2.4196666642,2.4196666642,0,2.4196666642,0.0,0.0,0.0,132.64,71.4996666642,-17.67,73.6507381708,2.4196666642,0,2.4196666642,69.08,-17.67,71.3041043699,133.53
2022-02-05 00:30:00,77.6471111087,-10.19,78.3128978108,2.4271111087,0,2.4271111087,75.22,-10.19,75.9070780626,133.91,2.4271111087,0.0,2.4271111087,2.4271111087,0,2.4271111087,0.0,0.0,0.0,132.79,81.0171111087,-15.97,82.5761054567,2.4271111087,0,2.4271111087,78.59,-15.97,80.1961906826,133.76
2022-02-05 01:00:00,80.2101111087,-9.61,80.7837485146,2.4201111087,0,2.4201111087,77.79,-9.61,78.3813510983,133.58,2.4201111087,0.0,2.4201111087,2.4201111087,0,2.4201111087,0.0,0.0,0.0,132.7,83.7301111087,-15.34,85.1237164736,2.4201111087,0,2.4201111087,81.31,-15.34,82.7443756397,133.42
2022-02-05 01:30:00,78.3068888865,-10.31,78.9826876415,2.3968888865,0,2.3968888865,75.91,-10.31,76.6069461603,133.19,2.3968888865,0.0,2.3968888865,2.3968888865,0,2.3968888865,0.0,0.0,0.0,132.43,81.7268888865,-16.08,83.2937618737,2.3968888865,0,2.3968888865,79.33,-16.08,80.9432844651,133.03
2022-02-05 02:00:00,75.5492222198,-10.42,76.2644175092,2.4292222198,0,2.4292222198,73.12,-10.42,73.8587218953,133.37,2.4292222198,0.0,2.4292222198,2.4292222198,0,2.4292222198,0.0,0.0,0.0,132.43,78.8392222198,-16.25,80.4964934654,2.4292222198,0,2.4292222198,76.41,-16.25,78.1188235959,133.24
2022-02-05 02:30:00,74.3209999976,-10.76,75.0958630062,2.4109999976,0,2.4109999976,71.91,-10.76,72.7105611311,133.71,2.4109999976,0.0,2.4109999976,2.4109999976,0,2.4109999976,0.0,0.0,0.0,132.75,77.8909999976,-16.68,79.6569537493,2.4109999976,0,2.4109999976,75.48,-16.68,77.3010530329,133.58
2022-02-05 03:00:00,71.7093333309,-11.16,72.5725436151,2.3993333309000002,0,2.3993333309000002,69.31,-11.16,70.2027186083,133.61,2.3993333309000002,0.0,2.3993333309000002,2.3993333309000002,0,2.3993333309000002,0.0,0.0,0.0,132.67,74.8093333309,-17.03,76.7232510613,2.3993333309000002,0,2.3993333309000002,72.41,-17.03,74.3856773848,133.58
2022-02-05 03:30:00,67.3876666643,-11.07,68.2908670208,2.4076666643,0,2.4076666643,64.98,-11.07,65.9161990712,133.61,2.4076666643,0.0,2.4076666643,2.4076666643,0,2.4076666643,0.0,0.0,0.0,132.58,70.3276666643,-16.98,72.3484699108,2.4076666643,0,2.4076666643,67.92,-16.98,70.010333523,133.49
2022-02-05 04:00:00,66.1299999976,-11.95,67.201037192,2.3999999976,0,2.3999999976,63.73,-11.95,64.8406924701,133.75,2.3999999976,0.0,2.3999999976,2.3999999976,0,2.3999999976,0.0,0.0,0.0,132.66,69.0299999976,-17.92,71.3180713401,2.3999999976,0,2.3999999976,66.63,-17.92,68.9977050343,133.62
2022-02-05 04:30:00,66.4987777753,-12.66,67.6931536096,2.4287777753,0,2.4287777753,64.07,-12.66,65.3088087474,134.02,2.4287777753,0.0,2.4287777753,2.4287777753,0,2.4287777753,0.0,0.0,0.0,132.87,69.3887777753,-18.68,71.8592017849,2.4287777753,0,2.4287777753,66.96,-18.68,69.516789339,133.9
2022-02-05 05:00:00,64.7541111087,-12.85,66.0167963891,2.4241111087,0,2.4241111087,62.33,-12.85,63.6407998064,134.25,2.4241111087,0.0,2.4241111087,2.4241111087,0,2.4241111087,0.0,0.0,0.0,133.01,67.5741111087,-18.9,70.1674460995,2.4241111087,0,2.4241111087,65.15,-18.9,67.8360707883,134.14
2022-02-05 05:30:00,64.6678888864,-12.82,65.9263851051,2.4778888864,0,2.4778888864,62.19,-12.82,63.4976259399,134.25,2.4778888864,0.0,2.4778888864,2.4778888864,0,2.4778888864,0.0,0.0,0.0,133.1,67.4978888864,-18.83,70.0752017772,2.4778888864,0,2.4778888864,65.02,-18.83,67.6917225368,134.26
2022-02-05 06:00:00,65.6665555532,-12.32,66.8122662258,2.3465555532,0,2.3465555532,63.32,-12.32,64.5074011258,133.89,2.3465555532,0.0,2.3465555532,2.3465555532,0,2.3465555532,0.0,0.0,0.0,132.64,68.5665555532,-18.28,70.9614750441,2.3465555532,0,2.3465555532,66.22,-18.28,68.6967743056,133.77
2022-02-05 06:30:00,69.1544444421,-10.77,69.9880710271,2.3644444421,0,2.3644444421,66.79,-10.77,67.6527678665,133.62,2.3644444421,0.0,2.3644444421,2.3644444421,0,2.3644444421,0.0,0.0,0.0,132.43,72.2144444421,-16.58,74.0933356388,2.3644444421,0,2.3644444421,69.85,-16.58,71.7907995498,133.51
2022-02-05 07:00:00,71.0955555532,-8.91,71.6517000455,2.3855555532,0,2.3855555532,68.71,-8.91,69.2852956983,132.99,2.3855555532,0.0,2.3855555532,2.3855555532,0,2.3855555532,0.0,0.0,0.0,132.01,74.2355555532,-14.63,75.6634297946,2.3855555532,0,2.3855555532,71.85,-14.63,73.324343843,132.91
2022-02-05 07:30:00,72.3752222199,-7.28,72.7404371129,2.3152222199,0,2.3152222199,70.06,-7.28,70.4372202745,133.18,2.3152222199,0.0,2.3152222199,2.3152222199,0,2.3152222199,0.0,0.0,0.0,132.33,75.5952222199,-12.89,76.6863072685,2.3152222199,0,2.3152222199,73.28,-12.89,74.4050435118,133.02
2022-02-05 08:00:00,77.987444442,-6.52,78.2595162942,2.437444442,0,2.437444442,75.55,-6.52,75.8308176139,132.6,2.437444442,0.0,2.437444442,2.437444442,0,2.437444442,0.0,0.0,0.0,131.98,81.507444442,-12.04,82.3918994772,2.437444442,0,2.437444442,79.07,-12.04,79.9814134659,132.49
2022-02-05 08:30:00,84.8155555524,-5.32,84.9822385188,3.1255555524,0,3.1255555524,81.69,-5.32,81.8630472191,132.38,3.1255555524,0.0,3.1255555524,3.1255555524,0,3.1255555524,0.0,0.0,0.0,131.88,88.5355555524,-10.77,89.1882138905,3.1255555524,0,3.1255555524,85.41,-10.77,86.0863578042,132.26
2022-02-05 09:00:00,85.1398888832,-3.95,85.2314682441,5.7098888832,0,5.7098888832,79.43,-3.95,79.528154763,132.65,5.7098888832,0.0,5.7098888832,5.7098888832,0,5.7098888832,0.0,0.0,0.0,132.32,88.7298888832,-9.34,89.2201142188,5.7098888832,0,5.7098888832,83.02,-9.34,83.5437370483,132.53
2022-02-05 09:30:00,85.8602222141,-3.25,85.92171005430001,8.0902222141,0,8.0902222141,77.77,-3.25,77.8378789536,132.5,8.0902222141,0.0,8.0902222141,8.0902222141,0,8.0902222141,0.0,0.0,0.0,132.32,89.3302222141,-8.63,89.7461169122,8.0902222141,0,8.0902222141,81.24,-8.63,81.6970899115,132.36
2022-02-05 10:00:00,84.5029999909,-3.42,84.5721786847,9.0529999909,0,9.0529999909,75.45,-3.42,75.5274711612,132.59,9.0529999909,0.0,9.0529999909,9.0529999909,0,9.0529999909,0.0,0.0,0.0,132.41,87.8929999909,-8.82,88.3344318338,9.0529999909,0,9.0529999909,78.84,-8.82,79.3318221145,132.46
2022-02-05 10:30:00,80.7292222108,-3.38,80.7999487547,11.4092222108,0,11.4092222108,69.32,-3.38,69.4023544269,132.71,11.4092222108,0.0,11.4092222108,11.4092222108,0,11.4092222108,0.0,0.0,0.0,132.49,83.7892222108,-8.83,84.2532056286,11.4092222108,0,11.4092222108,72.38,-8.83,72.916618819,132.6
2022-02-05 11:00:00,82.2278888785,-2.8,82.2755474574,10.4078888785,0,10.4078888785,71.82,-2.8,71.8745601726,132.88,10.4078888785,0.0,10.4078888785,10.4078888785,0,10.4078888785,0.0,0.0,0.0,132.61,85.4678888785,-8.23,85.8632222162,10.4078888785,0,10.4078888785,75.06,-8.23,75.5098437291,132.75
2022-02-05 11:30:00,82.218777766,-3.86,82.3093373642,11.758777766,0,11.758777766,70.46,-3.86,70.5656517011,133.01,11.758777766,0.0,11.758777766,11.758777766,0,11.758777766,0.0,0.0,0.0,132.82,85.318777766,-9.37,85.8317583386,11.758777766,0,11.758777766,73.56,-9.37,74.1543693925,132.82
2022-02-05 12:00:00,88.6916666547,-3.56,88.763085424,11.921666654700001,0,11.921666654700001,76.77,-3.56,76.8524983328,133.32,11.921666654700001,0.0,11.921666654700001,11.921666654700001,0,11.921666654700001,0.0,0.0,0.0,133.03,92.1316666547,-9.0,92.5702111944,11.921666654700001,0,11.921666654700001,80.21,-9.0,80.713345241,133.15
2022-02-05 12:30:00,78.207444428,-2.79,78.2571943271,16.457444428,0,16.457444428,61.75,-2.79,61.8129970152,133.4,16.457444428,0.0,16.457444428,16.457444428,0,16.457444428,0.0,0.0,0.0,133.17,80.877444428,-8.3,81.3022202477,16.457444428,0,16.457444428,64.42,-8.3,64.9524934086,133.15
2022-02-05 13:00:00,72.7927777597,-4.14,72.9104114237,18.0927777597,0,18.0927777597,54.7,-4.14,54.8564453825,133.13,18.0927777597,0.0,18.0927777597,18.0927777597,0,18.0927777597,0.0,0.0,0.0,132.9,75.2227777597,-9.77,75.8545924377,18.0927777597,0,18.0927777597,57.13,-9.77,57.959380604,132.99
2022-02-05 13:30:00,76.8075555393,-4.74,76.9536755972,16.2575555393,0,16.2575555393,60.55,-4.74,60.735245945,133.43,16.2575555393,0.0,16.2575555393,16.2575555393,0,16.2575555393,0.0,0.0,0.0,132.9,79.5675555393,-10.34,80.2365969773,16.2575555393,0,16.2575555393,63.31,-10.34,64.148824619,133.31
2022-02-05 14:00:00,78.9204444329,-5.27,79.0962037616,11.5004444329,0,11.5004444329,67.42,-5.27,67.6256556345,133.43,11.5004444329,0.0,11.5004444329,11.5004444329,0,11.5004444329,0.0,0.0,0.0,132.9,82.0004444329,-10.88,82.7190865955,11.5004444329,0,11.5004444329,70.5,-10.88,71.3345946929,133.31
2022-02-05 14:30:00,80.1475555459,-5.69,80.3492797726,9.6975555459,0,9.6975555459,70.45,-5.69,70.6794071848,133.51,9.6975555459,0.0,9.6975555459,9.6975555459,0,9.6975555459,0.0,0.0,0.0,132.99,83.3375555459,-11.3,84.1001674455,9.6975555459,0,9.6975555459,73.64,-11.3,74.5019435988,133.31
2022-02-05 15:00:00,82.4602222141,-5.32,82.6316564496,8.1102222141,0,8.1102222141,74.35,-5.32,74.5400892138,133.51,8.1102222141,0.0,8.1102222141,8.1102222141,0,8.1102222141,0.0,0.0,0.0,132.99,85.8702222141,-10.88,86.5567412921,8.1102222141,0,8.1102222141,77.76,-10.88,78.5174630257,133.31
2022-02-05 15:30:00,86.6808888834,-5.99,86.8876089993,5.4608888834,0,5.4608888834,81.22,-5.99,81.4405826354,133.38,5.4608888834,0.0,5.4608888834,5.4608888834,0,5.4608888834,0.0,0.0,0.0,132.99,90.3608888834,-11.54,91.0947958986,5.4608888834,0,5.4608888834,84.9,-11.54,85.6806956088,133.31
2022-02-05 16:00:00,87.8025555508,-6.35,88.0318763929,4.7125555508,0,4.7125555508,83.09,-6.35,83.3322902601,133.45,4.7125555508,0.0,4.7125555508,4.7125555508,0,4.7125555508,0.0,0.0,0.0,132.99,91.5425555508,-11.9,92.3127806795,4.7125555508,0,4.7125555508,86.83,-11.9,87.6416504865,133.31
2022-02-05 16:30:00,92.4244444407,-5.14,92.5672594936,3.7944444406,0,3.7944444406,88.63,-5.14,88.778919232,133.45,3.7944444406,0.0,3.7944444406,3.7944444406,0,3.7944444406,0.0,0.0,0.0,132.92,96.4544444407,-10.55,97.0296983009,3.7944444406,0,3.7944444406,92.66,-10.55,93.2586623322,133.31
2022-02-05 17:00:00,98.8581111078,-2.79,98.8974733338,3.2881111078,0,3.2881111078,95.57,-2.79,95.6107159266,132.74,3.2881111078,0.0,3.2881111078,3.2881111078,0,3.2881111078,0.0,0.0,0.0,132.49,103.1881111078,-7.98,103.4962157472,3.2881111078,0,3.2881111078,99.9,-7.98,100.2182139134,132.65
2022-02-05 17:30:00,103.858888886,-0.2,103.8590814547,2.938888886,0,2.938888886,100.92,-0.2,100.9201981766,131.88,2.938888886,0.0,2.938888886,2.938888886,0,2.938888886,0.0,0.0,0.0,131.92,108.448888886,-5.21,108.5739637326,2.938888886,0,2.938888886,105.51,-5.21,105.6385545149,131.71
2022-02-05 18:00:00,108.0721111075,-3.81,108.1392495778,3.5621111075,0,3.5621111075,104.51,-3.81,104.5794253187,131.32,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,131.76,112.8221111075,-8.99,113.1797192732,3.5621111075,0,3.5621111075,109.26,-8.99,109.6292283107,131.18
2022-02-05 18:30:00,108.5914444415,-6.76,108.8016516689,2.9814444415,0,2.9814444415,105.61,-6.76,105.8261295711,131.32,2.9814444415,0.0,2.9814444415,2.9814444415,0,2.9814444415,0.0,0.0,0.0,131.4,113.3914444415,-12.1,114.0352124237,2.9814444415,0,2.9814444415,110.41,-12.1,111.0710497835,131.18
2022-02-05 19:00:00,106.1284444415,-8.4,106.4603528059,2.9784444414999998,0,2.9784444414999998,103.15,-8.4,103.4914610004,131.95,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,131.7,110.7684444415,-13.84,111.6297177457,2.9784444414999998,0,2.9784444414999998,107.79,-13.84,108.6748807223,131.8
2022-02-05 19:30:00,98.3586666637,-8.58,98.7321817234,2.9586666637,0,2.9586666637,95.4,-8.58,95.7850531137,132.37,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,131.92,102.6786666637,-14.1,103.6422625565,2.9586666637,0,2.9586666637,99.72,-14.1,100.7119079355,132.19
2022-02-05 20:00:00,94.9032222191,-11.23,95.5653414558,3.1132222191,0,3.1132222191,91.79,-11.23,92.4744126772,132.52,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,131.92,99.0732222191,-16.91,100.5059772396,3.1132222191,0,3.1132222191,95.96,-16.91,97.4385431952,132.38
2022-02-05 20:30:00,94.0358888854,-13.01,94.9315990514,3.5158888854,0,3.5158888854,90.52,-13.01,91.450153089,132.98,3.5158888854,0.0,3.5158888854,3.5158888854,0,3.5158888854,0.0,0.0,0.0,131.92,98.1558888854,-18.79,99.9381940145,3.5158888854,0,3.5158888854,94.64,-18.79,96.4872722176,132.85
2022-02-05 21:00:00,93.3895555525,-14.02,94.4360603069,3.0495555525,0,3.0495555525,90.34,-14.02,91.4214198096,132.98,3.0495555525,0.0,3.0495555525,3.0495555525,0,3.0495555525,0.0,0.0,0.0,131.92,97.4395555525,-19.83,99.4368939895,3.0495555525,0,3.0495555525,94.39,-19.83,96.4505106259,132.85
2022-02-05 21:30:00,88.7268888859,-15.56,90.0809325627,2.9968888859,0,2.9968888859,85.73,-15.56,87.130628943,132.85,2.9968888859,0.0,2.9968888859,2.9968888859,0,2.9968888859,0.0,0.0,0.0,131.67,92.5468888859,-21.53,95.0182484708,2.9968888859,0,2.9968888859,89.55,-21.53,92.1018099714,132.69
2022-02-05 22:00:00,84.4043333303,-13.85,85.5331163055,3.0043333303,0,3.0043333303,81.4,-13.85,82.5698643574,133.48,3.0043333303,0.0,3.0043333303,3.0043333303,0,3.0043333303,0.0,0.0,0.0,132.11,88.0143333303,-19.76,90.2052131065,3.0043333303,0,3.0043333303,85.01,-19.76,87.2763295516,133.34
2022-02-05 22:30:00,78.9146666637,-11.77,79.7875774456,2.9546666637000003,0,2.9546666637000003,75.96,-11.77,76.8664718847,133.93,2.9546666637000003,0.0,2.9546666637000003,2.9546666637000003,0,2.9546666637000003,0.0,0.0,0.0,132.71,82.2846666637,-17.65,84.1563358753,2.9546666637000003,0,2.9546666637000003,79.33,-17.65,81.2697446778,133.78
2022-02-05 23:00:00,75.1983333304,-12.19,76.1799542903,2.9583333304,0,2.9583333304,72.24,-12.19,73.2612701228,133.75,2.9583333304,0.0,2.9583333304,2.9583333304,0,2.9583333304,0.0,0.0,0.0,132.71,78.4283333304,-18.14,80.4988389294,2.9583333304,0,2.9583333304,75.47,-18.14,77.6194595446,133.65
2022-02-05 23:30:00,72.8509999971,-10.79,73.6457215361,2.9409999971,0,2.9409999971,69.91,-10.79,70.7377706745,134.23,2.9409999971,0.0,2.9409999971,2.9409999971,0,2.9409999971,0.0,0.0,0.0,133.12,75.9709999971,-16.67,77.7784143613,2.9409999971,0,2.9409999971,73.03,-16.67,74.9084094078,134.11
2022-02-06 00:00:00,70.1755555525,-11.06,71.0417637528,3.0155555525,0,3.0155555525,67.16,-11.06,68.0645957896,134.09,3.0155555525,0.0,3.0155555525,3.0155555525,0,3.0155555525,0.0,0.0,0.0,133.12,73.1755555525,-17.0,75.1243098499,3.0155555525,0,3.0155555525,70.16,-17.0,72.1902043216,133.96
2022-02-06 00:30:00,79.5127777747,-9.4,80.0664838085,3.0627777747,0,3.0627777747,76.45,-9.4,77.0257262218,134.09,3.0627777747,0.0,3.0627777747,3.0627777747,0,3.0627777747,0.0,0.0,0.0,133.12,82.9827777747,-15.13,84.3508050181,3.0627777747,0,3.0627777747,79.92,-15.13,81.339555568,134.03
2022-02-06 01:00:00,81.8303333303,-8.78,82.3000112573,3.0403333303,0,3.0403333303,78.79,-8.78,79.2776923226,133.41,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,132.6,85.3503333303,-14.44,86.563231222,3.0403333303,0,3.0403333303,82.31,-14.44,83.5670371618,133.3
2022-02-06 01:30:00,79.9692222192,-9.17,80.4932630867,3.0492222192,0,3.0492222192,76.92,-9.17,77.4646713025,132.95,3.0492222192,0.0,3.0492222192,3.0492222192,0,3.0492222192,0.0,0.0,0.0,132.22,83.4092222192,-14.88,84.726104308,3.0492222192,0,3.0492222192,80.36,-14.88,81.726030125,132.81
2022-02-06 02:00:00,77.2252222191,-9.92,77.8597543458,3.0952222191,0,3.0952222191,74.13,-9.92,74.7907968937,133.26,3.0952222191,0.0,3.0952222191,3.0952222191,0,3.0952222191,0.0,0.0,0.0,132.49,80.5352222191,-15.72,82.055105983,3.0952222191,0,3.0952222191,77.44,-15.72,79.019440646,133.12
2022-02-06 02:30:00,76.4195555525,-9.88,77.0555829959,3.0495555525,0,3.0495555525,73.37,-9.88,74.0322314941,133.76,3.0495555525,0.0,3.0495555525,3.0495555525,0,3.0495555525,0.0,0.0,0.0,132.91,79.6895555525,-15.72,81.2252649374,3.0495555525,0,3.0495555525,76.64,-15.72,78.2355929229,133.67
2022-02-06 03:00:00,74.4257777748,-10.19,75.1201204564,2.9857777748,0,2.9857777748,71.44,-10.19,72.163077124,134.11,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,133.19,77.6157777748,-16.06,79.2599051197,2.9857777748,0,2.9857777748,74.63,-16.06,76.3384601626,133.98
2022-02-06 03:30:00,71.6536666636,-10.53,72.4232617765,3.0436666636,0,3.0436666636,68.61,-10.53,69.4133488603,134.35,3.0436666636,0.0,3.0436666636,3.0436666636,0,3.0436666636,0.0,0.0,0.0,133.4,74.7136666636,-16.62,76.5399006161,3.0436666636,0,3.0436666636,71.67,-16.62,73.5718240905,134.23
2022-02-06 04:00:00,66.729111108,-23.47,70.7362366066,3.089111108,0,3.089111108,63.64,-23.47,67.8298643667,134.35,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,133.4,69.769111108,-28.56,75.3883443564,3.089111108,0,3.089111108,66.68,-28.56,72.5389274804,134.23
2022-02-06 04:30:00,64.8083333302,-23.92,69.0817375943,3.0983333302,0,3.0983333302,61.71,-23.92,66.1837631145,132.01,3.0983333302,0.0,3.0983333302,3.0983333302,0,3.0983333302,0.0,0.0,0.0,133.77,67.7883333302,-29.01,73.7349187,3.0983333302,0,3.0983333302,64.69,-29.01,70.8969406956,131.85
2022-02-06 05:00:00,63.3967777747,-23.82,67.7240269935,3.0567777747,0,3.0567777747,60.34,-23.82,64.8714729292,132.01,3.0567777747,0.0,3.0567777747,3.0567777747,0,3.0567777747,0.0,0.0,0.0,133.77,66.3067777747,-28.92,72.3391676678,3.0567777747,0,3.0567777747,63.25,-28.92,69.5480330419,131.85
2022-02-06 05:30:00,63.4352222192,-23.66,67.703936503,3.0152222192,0,3.0152222192,60.42,-23.66,64.8873793584,132.08,3.0152222192,0.0,3.0152222192,3.0152222192,0,3.0152222192,0.0,0.0,0.0,133.86,66.3452222192,-28.75,72.3066456926,3.0152222192,0,3.0152222192,63.33,-28.75,69.5503515448,131.93
2022-02-06 06:00:00,64.4873333303,-23.07,68.4897149946,3.0773333303,0,3.0773333303,61.41,-23.07,65.6004039622,132.08,3.0773333303,0.0,3.0773333303,3.0773333303,0,3.0773333303,0.0,0.0,0.0,133.86,67.4573333303,-28.12,73.0836932566,3.0773333303,0,3.0773333303,64.38,-28.12,70.2532476118,131.93
2022-02-06 06:30:00,68.1631111081,-22.03,71.6347025954,3.0431111081,0,3.0431111081,65.12,-22.03,68.7454383941,131.92,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,133.78,71.3131111081,-26.98,76.2461816481,3.0431111081,0,3.0431111081,68.27,-26.98,73.4078558466,131.77
2022-02-06 07:00:00,70.3445555525,-21.09,73.438032353,3.0145555525,0,3.0145555525,67.33,-21.09,70.5557722656,131.6,3.0145555525,0.0,3.0145555525,3.0145555525,0,3.0145555525,0.0,0.0,0.0,133.59,73.5645555525,-25.97,78.0140034458,3.0145555525,0,3.0145555525,70.55,-25.97,75.1780779217,131.45
2022-02-06 07:30:00,71.396888886,-20.33,74.2349287236,2.936888886,0,2.936888886,68.46,-20.33,71.4148478959,131.2,2.936888886,0.0,2.936888886,2.936888886,0,2.936888886,0.0,0.0,0.0,133.3,74.696888886,-25.13,78.8107994455,2.936888886,0,2.936888886,71.76,-25.13,76.0329829745,131.04
2022-02-06 08:00:00,73.9347777747,-19.98,76.586890292,3.0347777747,0,3.0347777747,70.9,-19.98,73.6614580361,130.48,3.0347777747,0.0,3.0347777747,3.0347777747,0,3.0347777747,0.0,0.0,0.0,132.68,77.3547777747,-24.74,81.2147107646,3.0347777747,0,3.0347777747,74.32,-24.74,78.3296240257,130.36
2022-02-06 08:30:00,78.2658888855,-19.96,80.7709784702,3.4358888855,0,3.4358888855,74.83,-19.96,77.446307207,130.19,3.4358888855,0.0,3.4358888855,3.4358888855,0,3.4358888855,0.0,0.0,0.0,132.4,81.8758888855,-24.69,85.517584629,3.4358888855,0,3.4358888855,78.44,-24.69,82.2339935793,130.03
2022-02-06 09:00:00,81.2437777732,-20.75,83.8517377688,4.6137777732,0,4.6137777732,76.63,-20.75,79.3896680935,130.03,4.6137777732,0.0,4.6137777732,4.6137777732,0,4.6137777732,0.0,0.0,0.0,132.25,84.9337777732,-25.48,88.6734289786,4.6137777732,0,4.6137777732,80.32,-25.48,84.2646592588,129.9
2022-02-06 09:30:00,84.3356666609,-20.31,86.7467623093,5.7656666609,0,5.7656666609,78.57,-20.31,81.1525785173,129.8,5.7656666609,0.0,5.7656666609,5.7656666609,0,5.7656666609,0.0,0.0,0.0,131.95,88.0756666609,-25.04,91.5659579634,5.7656666609,0,5.7656666609,82.31,-25.04,86.0345145857,129.67
2022-02-06 10:00:00,87.4702222156,-17.4,89.1840780322,6.6202222156,0,6.6202222156,80.85,-17.4,82.701163837,130.3,6.6202222156,0.0,6.6202222156,6.6202222156,0,6.6202222156,0.0,0.0,0.0,132.48,91.2302222156,-21.47,93.7225391542,6.6202222156,0,6.6202222156,84.61,-21.47,87.2915402545,130.18
2022-02-06 10:30:00,92.1091111042,-6.82,92.3612513363,6.8691111042,0,6.8691111042,85.24,-6.82,85.5123967621,130.3,6.8691111042,0.0,6.8691111042,6.8691111042,0,6.8691111042,0.0,0.0,0.0,132.0,95.8791111042,-12.32,96.6674006382,6.8691111042,0,6.8691111042,89.01,-12.32,89.85856943,130.09
2022-02-06 11:00:00,94.4718888822,-6.19,94.6744627076,6.6918888822,0,6.6918888822,87.78,-6.19,87.9979800905,132.66,6.6918888822,0.0,6.6918888822,6.6918888822,0,6.6918888822,0.0,0.0,0.0,132.16,98.3218888822,-11.65,99.0096779783,6.6918888822,0,6.6918888822,91.63,-11.65,92.3676317765,132.54
