Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-02-06 11:30:00,91.0556666577,-6.38,91.2789068212,8.9656666577,0,8.9656666577,82.09,-6.38,82.3375521861,132.52,8.9656666577,0.0,8.9656666577,8.9656666577,0,8.9656666577,0.0,0.0,0.0,132.16,94.6456666577,-11.89,95.3895922891,8.9656666577,0,8.9656666577,85.68,-11.89,86.5010664674,132.38
2022-02-06 12:00:00,87.5868888771,-6.5600000000000005,87.8322076642,11.7868888771,0,11.7868888771,75.8,-6.5600000000000005,76.0833332603,132.63,11.7868888771,0.0,11.7868888771,11.7868888771,0,11.7868888771,0.0,0.0,0.0,132.16,90.8968888771,-12.12,91.7013566287,11.7868888771,0,11.7868888771,79.11,-12.12,80.0330338048,132.47
2022-02-06 12:30:00,88.3197777664,-6.28,88.5427667554,11.4097777664,0,11.4097777664,76.91,-6.28,77.1659672395,132.82,11.4097777664,0.0,11.4097777664,11.4097777664,0,11.4097777664,0.0,0.0,0.0,132.16,91.6997777664,-11.83,92.4597109145,11.4097777664,0,11.4097777664,80.29,-11.83,81.156841979,132.64
2022-02-06 13:00:00,92.0979999906,-6.27,92.3111829751,9.3979999906,0,9.3979999906,82.7,-6.27,82.9373432176,132.82,9.3979999906,0.0,9.3979999906,9.3979999906,0,9.3979999906,0.0,0.0,0.0,132.16,95.7379999906,-11.77,96.4587867548,9.3979999906,0,9.3979999906,86.34,-11.77,87.1385592031,132.64
2022-02-06 13:30:00,89.211222213,-6.64,89.4579888481,9.201222213,0,9.201222213,80.01,-6.64,80.2850527807,132.69,9.201222213,0.0,9.201222213,9.201222213,0,9.201222213,0.0,0.0,0.0,132.16,92.671222213,-12.21,93.4721323521,9.201222213,0,9.201222213,83.47,-12.21,84.3583131647,132.64
2022-02-06 14:00:00,89.2983333257,-7.36,89.6011268609,7.6583333257,0,7.6583333257,81.64,-7.36,81.9710875858,132.92,7.6583333257,0.0,7.6583333257,7.6583333257,0,7.6583333257,0.0,0.0,0.0,132.34,92.8883333257,-12.95,93.786699313,7.6583333257,0,7.6583333257,85.23,-12.95,86.2082095859,132.79
2022-02-06 14:30:00,88.9022222151,-7.76,89.2402527718,7.1322222151,0,7.1322222151,81.77,-7.76,82.1373879546,133.1,7.1322222151,0.0,7.1322222151,7.1322222151,0,7.1322222151,0.0,0.0,0.0,132.44,92.5022222151,-13.37,93.4634581787,7.1322222151,0,7.1322222151,85.37,-13.37,86.4106116169,132.93
2022-02-06 15:00:00,90.4129999933,-7.85,90.7531435698,6.6629999933,0,6.6629999933,83.75,-7.85,84.1170910101,132.93,6.6629999933,0.0,6.6629999933,6.6629999933,0,6.6629999933,0.0,0.0,0.0,132.28,94.1029999933,-13.44,95.0579202789,6.6629999933,0,6.6629999933,87.44,-13.44,88.4668706353,132.8
2022-02-06 15:30:00,90.7811111044,-7.87,91.1216057439,6.7411111044,0,6.7411111044,84.04,-7.87,84.407692185,132.93,6.7411111044,0.0,6.7411111044,6.7411111044,0,6.7411111044,0.0,0.0,0.0,132.28,94.4811111044,-13.45,95.4336568277,6.7411111044,0,6.7411111044,87.74,-13.45,88.7649148031,132.8
2022-02-06 16:00:00,93.2681111047,-7.62,93.5788702061,6.3881111047,0,6.3881111047,86.88,-7.62,87.2135241806,132.84,6.3881111047,0.0,6.3881111047,6.3881111047,0,6.3881111047,0.0,0.0,0.0,132.28,97.1481111047,-13.14,98.0327245935,6.3881111047,0,6.3881111047,90.76,-13.14,91.7062549666,132.8
2022-02-06 16:30:00,102.1621111061,-6.26,102.3537226761,4.9821111061,0,4.9821111061,97.18,-6.26,97.3814150647,132.46,4.9821111061,0.0,4.9821111061,4.9821111061,0,4.9821111061,0.0,0.0,0.0,131.89,106.5221111061,-11.6,107.1518555813,4.9821111061,0,4.9821111061,101.54,-11.6,102.2004481399,132.3
2022-02-06 17:00:00,109.4779999943,-9.55,109.8937440565,5.7079999943,0,5.7079999943,103.77,-9.55,104.2085188456,131.66,5.7079999943,0.0,5.7079999943,5.7079999943,0,5.7079999943,0.0,0.0,0.0,131.38,114.1579999943,-15.01,115.1405621955,5.7079999943,0,5.7079999943,108.45,-15.01,109.4838006282,131.54
2022-02-06 17:30:00,116.2777777709,-2.27,116.2999333763,6.8877777709,0,6.8877777709,109.39,-2.27,109.4135503491,132.16,6.8877777709,0.0,6.8877777709,6.8877777709,0,6.8877777709,0.0,0.0,0.0,131.59,121.1977777709,-7.36,121.4210481614,6.8877777709,0,6.8877777709,114.31,-7.36,114.5466965914,132.01
2022-02-06 18:00:00,121.3871111037,-0.71,121.3891875008,7.3971111037,0,7.3971111037,113.99,-0.71,113.9922111374,131.95,7.3971111037,0.0,7.3971111037,7.3971111037,0,7.3971111037,0.0,0.0,0.0,132.25,126.4871111037,-5.67,126.6141310256,7.3971111037,0,7.3971111037,119.09,-5.67,119.2249009226,131.82
2022-02-06 18:30:00,120.7674444371,-1.01,120.7716677697,7.3174444371,0,7.3174444371,113.45,-1.01,113.4544957241,131.55,7.3174444371,0.0,7.3174444371,7.3174444371,0,7.3174444371,0.0,0.0,0.0,132.06,125.8174444371,-6.0,125.960427614,7.3174444371,0,7.3174444371,118.5,-6.0,118.6518015034,131.43
2022-02-06 19:00:00,115.295333326,-4.22,115.3725369694,7.315333326,0,7.315333326,107.98,-4.22,108.0624301041,131.55,7.315333326,0.0,7.315333326,7.315333326,0,7.315333326,0.0,0.0,0.0,132.06,120.085333326,-9.47,120.458159458,7.315333326,0,7.315333326,112.77,-9.47,113.1669289148,131.43
2022-02-06 19:30:00,110.0087777705,-4.2,110.0889239958,7.2887777705,0,7.2887777705,102.72,-4.2,102.8058286285,132.25,7.2887777705,0.0,7.2887777705,7.2887777705,0,7.2887777705,0.0,0.0,0.0,132.26,114.5687777705,-9.44,114.9570286665,7.2887777705,0,7.2887777705,107.28,-9.44,107.6945309661,132.1
2022-02-06 20:00:00,105.1791111038,-4.53,105.2766180715,7.3291111038,0,7.3291111038,97.85,-4.53,97.9548028429,132.25,7.3291111038,0.0,7.3291111038,7.3291111038,0,7.3291111038,0.0,0.0,0.0,132.26,109.5291111038,-9.82,109.9684435608,7.3291111038,0,7.3291111038,102.2,-9.82,102.6706988386,132.1
2022-02-06 20:30:00,100.358222215,-5.68,100.5188299084,7.208222215,0,7.208222215,93.15,-5.68,93.3230137747,132.25,7.208222215,0.0,7.208222215,7.208222215,0,7.208222215,0.0,0.0,0.0,132.26,104.498222215,-11.09,105.0850443503,7.208222215,0,7.208222215,97.29,-11.09,97.920029616,132.19
2022-02-06 21:00:00,96.7587777723,-6.68,96.9890894688,5.4587777723,0,5.4587777723,91.3,-6.68,91.5440462291,132.58,5.4587777723,0.0,5.4587777723,5.4587777723,0,5.4587777723,0.0,0.0,0.0,132.36,100.8087777723,-12.17,101.5407237317,5.4587777723,0,5.4587777723,95.35,-12.17,96.1235215751,132.44
2022-02-06 21:30:00,92.1477777737,-7.71,92.4697628884,4.0477777737,0,4.0477777737,88.1,-7.71,88.4367237068,132.77,4.0477777737,0.0,4.0477777737,4.0477777737,0,4.0477777737,0.0,0.0,0.0,132.44,96.0377777737,-13.27,96.9502329018,4.0477777737,0,4.0477777737,91.99,-13.27,92.9422024701,132.66
2022-02-06 22:00:00,85.3831111084,-9.59,85.9199846517,2.7331111084,0,2.7331111084,82.65,-9.59,83.204510695,132.97,2.7331111084,0.0,2.7331111084,2.7331111084,0,2.7331111084,0.0,0.0,0.0,132.44,88.9931111084,-15.31,90.3004425501,2.7331111084,0,2.7331111084,86.26,-15.31,87.6081257647,132.86
2022-02-06 22:30:00,79.5868888863,-10.61,80.2910018782,2.5968888863,0,2.5968888863,76.99,-10.61,77.7176440713,133.59,2.5968888863,0.0,2.5968888863,2.5968888863,0,2.5968888863,0.0,0.0,0.0,132.85,82.9768888863,-16.45,84.591764311,2.5968888863,0,2.5968888863,80.38,-16.45,82.0460047778,133.47
2022-02-06 23:00:00,73.3498888862,-19.71,75.9518946414,2.6498888862000003,0,2.6498888862000003,70.7,-19.71,73.3960087471,134.19,2.6498888862000003,0.0,2.6498888862000003,2.6498888862000003,0,2.6498888862000003,0.0,0.0,0.0,133.29,76.6098888862,-25.05,80.6013497105,2.6498888862000003,0,2.6498888862000003,73.96,-25.05,78.0870290125,134.08
2022-02-06 23:30:00,70.1611111085,-24.21,74.2206548878,2.6011111085,0,2.6011111085,67.56,-24.21,71.7668286885,132.76,2.6011111085,0.0,2.6011111085,2.6011111085,0,2.6011111085,0.0,0.0,0.0,133.64,73.3811111085,-29.28,79.0069988515,2.6011111085,0,2.6011111085,70.78,-29.28,76.5971722716,132.65
2022-02-07 00:00:00,67.6427777752,-24.05,71.7910014218,2.5527777752,0,2.5527777752,65.09,-24.05,69.3909979752,132.22,2.5527777752,0.0,2.5527777752,2.5527777752,0,2.5527777752,0.0,0.0,0.0,134.05,70.7427777752,-29.05,76.475114301,2.5527777752,0,2.5527777752,68.19,-29.05,74.1200283324,132.09
2022-02-07 00:30:00,79.1917777752,-16.13,80.8177862058,2.5617777752,0,2.5617777752,76.63,-16.13,78.3092191252,130.55,2.5617777752,0.0,2.5617777752,2.5617777752,0,2.5617777752,0.0,0.0,0.0,132.33,82.7317777752,-20.54,85.2434082721,2.5617777752,0,2.5617777752,80.17,-20.54,82.7594133619,130.41
2022-02-07 01:00:00,83.340444442,-9.22,83.8489002897,2.480444442,0,2.480444442,80.86,-9.22,81.3839541925,130.99,2.480444442,0.0,2.480444442,2.480444442,0,2.480444442,0.0,0.0,0.0,131.62,86.930444442,-14.79,88.1796250325,2.480444442,0,2.480444442,84.45,-14.79,85.7353287741,130.83
2022-02-07 01:30:00,82.5552222197,-9.74,83.127807115,2.4952222197,0,2.4952222197,80.06,-9.74,80.6503019213,132.01,2.4952222197,0.0,2.4952222197,2.4952222197,0,2.4952222197,0.0,0.0,0.0,131.3,86.0952222197,-15.39,87.4599301913,2.4952222197,0,2.4952222197,83.6,-15.39,85.0047769246,131.89
2022-02-07 02:00:00,80.026444442,-10.22,80.6763919001,2.476444442,0,2.476444442,77.55,-10.22,78.220527357,132.66,2.476444442,0.0,2.476444442,2.476444442,0,2.476444442,0.0,0.0,0.0,131.86,83.446444442,-15.93,84.953363618,2.476444442,0,2.476444442,80.97,-15.93,82.5221533893,132.55
2022-02-07 02:30:00,79.9853333309,-10.5,80.6715783163,2.4753333309,0,2.4753333309,77.51,-10.5,78.2179653277,133.01,2.4753333309,0.0,2.4753333309,2.4753333309,0,2.4753333309,0.0,0.0,0.0,132.14,83.0853333309,-16.19,84.6480284159,2.4753333309,0,2.4753333309,80.61,-16.19,82.2197555336,132.87
2022-02-07 03:00:00,77.8769999976,-10.85,78.6291906904,2.3969999976,0,2.3969999976,75.48,-10.85,76.255838465,133.15,2.3969999976,0.0,2.3969999976,2.3969999976,0,2.3969999976,0.0,0.0,0.0,132.25,81.2169999976,-16.62,82.9000934174,2.3969999976,0,2.3969999976,78.82,-16.62,80.5531923638,132.99
2022-02-07 03:30:00,75.5517777749,-11.37,76.402539388,2.9217777749,0,2.9217777749,72.63,-11.37,73.5145822269,133.36,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,132.41,78.7617777749,-17.23,80.6243793046,2.9217777749,0,2.9217777749,75.84,-17.23,77.7726076456,133.25
2022-02-07 04:00:00,73.3028888851,-12.02,74.2818545736,3.8028888851,0,3.8028888851,69.5,-12.02,70.5317687287,133.7,3.8028888851,0.0,3.8028888851,3.8028888851,0,3.8028888851,0.0,0.0,0.0,132.65,76.3628888851,-17.92,78.4373456899,3.8028888851,0,3.8028888851,72.56,-17.92,74.7400829542,133.55
2022-02-07 04:30:00,72.3757777754,-12.14,73.3868708189,2.3857777754000002,0,2.3857777754000002,69.99,-12.14,71.0350596537,133.85,2.3857777754000002,0.0,2.3857777754000002,2.3857777754000002,0,2.3857777754000002,0.0,0.0,0.0,132.73,75.4557777754,-18.06,77.5869705536,2.3857777754000002,0,2.3857777754000002,73.07,-18.06,75.2687750664,133.74
2022-02-07 05:00:00,71.621444442,-12.2,72.6530887434,2.421444442,0,2.421444442,69.2,-12.2,70.267204299,133.85,2.421444442,0.0,2.421444442,2.421444442,0,2.421444442,0.0,0.0,0.0,132.73,74.681444442,-18.11,76.8458863177,2.421444442,0,2.421444442,72.26,-18.11,74.494830022,133.74
2022-02-07 05:30:00,73.4889999976,-11.43,74.3725622837,2.3889999976,0,2.3889999976,71.1,-11.43,72.0128800979,133.85,2.3889999976,0.0,2.3889999976,2.3889999976,0,2.3889999976,0.0,0.0,0.0,132.63,76.6389999976,-17.27,78.5607358713,2.3889999976,0,2.3889999976,74.25,-17.27,76.2319841012,133.74
2022-02-07 06:00:00,76.5414444416,-10.46,77.2528596054,2.8314444416,0,2.8314444416,73.71,-10.46,74.4484768145,133.44,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,132.42,79.8114444416,-16.23,81.4449480561,2.8314444416,0,2.8314444416,76.98,-16.23,78.6723159695,133.32
2022-02-07 06:30:00,86.1517777733,-6.78,86.4181532637,4.4517777733,0,4.4517777733,81.7,-6.78,81.9808416644,133.36,4.4517777733,0.0,4.4517777733,4.4517777733,0,4.4517777733,0.0,0.0,0.0,132.42,89.7817777733,-12.28,90.6176915406,4.4517777733,0,4.4517777733,85.33,-12.28,86.2090905879,133.2
2022-02-07 07:00:00,95.4718888861,-3.6,95.5397381589,2.7918888861,0,2.7918888861,92.68,-3.6,92.7498916441,132.55,2.7918888861,0.0,2.7918888861,2.7918888861,0,2.7918888861,0.0,0.0,0.0,132.1,99.5618888861,-8.89,99.958000273,2.7918888861,0,2.7918888861,96.77,-8.89,97.17749225,132.44
2022-02-07 07:30:00,99.3371111061,-3.7199999999999998,99.4067404299,5.0371111061,0,5.0371111061,94.3,-3.7199999999999998,94.3733458133,132.55,5.0371111061,0.0,5.0371111061,5.0371111061,0,5.0371111061,0.0,0.0,0.0,132.49,103.5371111061,-8.93,103.9215005482,5.0371111061,0,5.0371111061,98.5,-8.93,98.90396807,132.36
2022-02-07 08:00:00,101.1846436229,-4.4,101.2802651314,8.3046436229,0,8.3046436229,92.88,-4.4,92.9841620923,131.87,8.3046436229,0.0,8.3046436229,8.3046436229,0,8.3046436229,0.0,0.0,0.0,131.86,105.3246436229,-9.63,105.7639704922,8.3046436229,0,8.3046436229,97.02,-9.63,97.4967553306,131.71
2022-02-07 08:30:00,96.8683285367,-5.97,97.0521198815,15.5483285367,0,15.5483285367,81.32,-5.97,81.5388453438,131.87,15.5483285367,0.0,15.5483285367,15.5483285367,0,15.5483285367,0.0,0.0,0.0,131.69,100.4983285367,-11.36,101.1383391136,15.5483285367,0,15.5483285367,84.95,-11.36,85.7061963921,131.71
2022-02-07 09:00:00,103.7437761683,-2.36,103.7706157525,13.9837761683,0,13.9837761683,89.76,-2.36,89.7910195955,131.95,13.9837761683,0.0,13.9837761683,13.9837761683,0,13.9837761683,0.0,0.0,0.0,131.51,107.7337761683,-7.48,107.9931337052,13.9837761683,0,13.9837761683,93.75,-7.48,94.0479287385,131.71
2022-02-07 09:30:00,108.759599987,-1.67,108.7724206282,12.999599987,0,12.999599987,95.76,-1.67,95.7745608186,131.34,12.999599987,0.0,12.999599987,12.999599987,0,12.999599987,0.0,0.0,0.0,131.4,113.009599987,-6.74,113.210411576,12.999599987,0,12.999599987,100.01,-6.74,100.2368579915,131.2
2022-02-07 10:00:00,106.7676666534,-2.4,106.7946377053,13.2676666534,0,13.2676666534,93.5,-2.4,93.5307970671,131.34,13.2676666534,0.0,13.2676666534,13.2676666534,0,13.2676666534,0.0,0.0,0.0,131.54,110.9076666534,-7.55,111.1643514014,13.2676666534,0,13.2676666534,97.64,-7.55,97.9314663425,131.2
2022-02-07 10:30:00,104.6203333188,-3.04,104.6644913223,14.4903333188,0,14.4903333188,90.13,-3.04,90.1812535952,131.73,14.4903333188,0.0,14.4903333188,14.4903333188,0,14.4903333188,0.0,0.0,0.0,131.78,108.6103333188,-8.27,108.9247327453,14.4903333188,0,14.4903333188,94.12,-8.27,94.4826296205,131.53
2022-02-07 11:00:00,109.8355555434,-1.56,109.8466333646,12.1155555434,0,12.1155555434,97.72,-1.56,97.7324511102,132.11,12.1155555434,0.0,12.1155555434,12.1155555434,0,12.1155555434,0.0,0.0,0.0,132.09,114.1855555434,-6.63,114.3778737115,12.1155555434,0,12.1155555434,102.07,-6.63,102.2851005768,131.86
2022-02-07 11:30:00,107.3255555481,-1.37,107.3342991486,7.4455555481,0,7.4455555481,99.88,-1.37,99.889395333,131.67,7.4455555481,0.0,7.4455555481,7.4455555481,0,7.4455555481,0.0,0.0,0.0,131.9,111.7455555481,-6.44,111.9309733039,7.4455555481,0,7.4455555481,104.3,-6.44,104.4986296561,131.43
2022-02-07 12:00:00,107.6415555479,-1.52,107.6522869277,7.6515555479,0,7.6515555479,99.99,-1.52,100.0015524879,131.59,7.6515555479,0.0,7.6515555479,7.6515555479,0,7.6515555479,0.0,0.0,0.0,131.9,112.0715555479,-6.58,112.2645534571,7.6515555479,0,7.6515555479,104.42,-6.58,104.6271131208,131.34
2022-02-07 12:30:00,108.6027777715,-1.19,108.6092972065,6.2327777715,0,6.2327777715,102.37,-1.19,102.3769163435,131.59,6.2327777715,0.0,6.2327777715,6.2327777715,0,6.2327777715,0.0,0.0,0.0,131.9,113.1527777715,-6.2,113.3225093149,6.2327777715,0,6.2327777715,106.92,-6.2,107.0996097098,131.34
2022-02-07 13:00:00,109.0209999945,-1.25,109.0281658096,5.5009999945,0,5.5009999945,103.52,-1.25,103.5275465758,131.49,5.5009999945,0.0,5.5009999945,5.5009999945,0,5.5009999945,0.0,0.0,0.0,131.81,113.6009999945,-6.25,113.7727985933,5.5009999945,0,5.5009999945,108.1,-6.25,108.2805268735,131.25
2022-02-07 13:30:00,107.7439999943,-1.8,107.7590345854,5.7139999943,0,5.7139999943,102.03,-1.8,102.0458764478,131.31,5.7139999943,0.0,5.7139999943,5.7139999943,0,5.7139999943,0.0,0.0,0.0,131.68,112.2939999943,-6.89,112.5051755908,5.7139999943,0,5.7139999943,106.58,-6.89,106.8024742223,131.07
2022-02-07 14:00:00,106.8527777724,-2.41,106.8799523656,5.3927777724,0,5.3927777724,101.46,-2.41,101.4886185737,132.11,5.3927777724,0.0,5.3927777724,5.3927777724,0,5.3927777724,0.0,0.0,0.0,132.38,111.3827777724,-7.58,111.6404030103,5.3927777724,0,5.3927777724,105.99,-7.58,106.2607006376,131.87
2022-02-07 14:30:00,105.9491111059,-2.44,105.977203889,5.2491111059,0,5.2491111059,100.7,-2.44,100.7295567349,132.69,5.2491111059,0.0,5.2491111059,5.2491111059,0,5.2491111059,0.0,0.0,0.0,132.86,110.4491111059,-7.61,110.7109671355,5.2491111059,0,5.2491111059,105.2,-7.61,105.4748884806,132.44
2022-02-07 15:00:00,105.7962222176,-0.34,105.7967685495,4.6362222176,0,4.6362222176,101.16,-0.34,101.1605713705,132.69,4.6362222176,0.0,4.6362222176,4.6362222176,0,4.6362222176,0.0,0.0,0.0,132.86,110.3262222176,-5.39,110.4578082745,4.6362222176,0,4.6362222176,105.69,-5.39,105.827350907,132.44
2022-02-07 15:30:00,106.5533333294,0.07,106.5533563226,3.9433333294,0,3.9433333294,102.61,0.07,102.6100238768,132.69,3.9433333294,0.0,3.9433333294,3.9433333294,0,3.9433333294,0.0,0.0,0.0,133.11,111.1433333294,-4.88,111.2504154759,3.9433333294,0,3.9433333294,107.2,-4.88,107.3110171418,132.44
2022-02-07 16:00:00,109.3835555521,0.85,109.3868581011,3.4535555521,0,3.4535555521,105.93,0.85,105.933410216,132.17,3.4535555521,0.0,3.4535555521,3.4535555521,0,3.4535555521,0.0,0.0,0.0,132.67,114.1135555521,-4.06,114.1857572587,3.4535555521,0,3.4535555521,110.66,-4.06,110.7344535364,131.98
2022-02-07 16:30:00,114.7609999966,1.29,114.7682500529,3.4309999965999998,0,3.4309999965999998,111.33,1.29,111.3374734759,131.61,3.4309999965999998,0.0,3.4309999965999998,3.4309999965999998,0,3.4309999965999998,0.0,0.0,0.0,132.25,119.7409999966,-3.54,119.7933165088,3.4309999965999998,0,3.4309999965999998,116.31,-3.54,116.36385908,131.41
2022-02-07 17:00:00,120.5217777741,-3.13,120.5624146151,3.7217777741,0,3.7217777741,116.8,-3.13,116.8419312576,131.32,3.7217777741,0.0,3.7217777741,3.7217777741,0,3.7217777741,0.0,0.0,0.0,132.07,125.7717777741,-8.13,126.0342690876,3.7217777741,0,3.7217777741,122.05,-8.13,122.3204782528,131.15
2022-02-07 17:30:00,121.0992222168,-6.11,121.2532627252,5.4492222168,0,5.4492222168,115.65,-6.11,115.8112887416,131.19,5.4492222168,0.0,5.4492222168,5.4492222168,0,5.4492222168,0.0,0.0,0.0,131.53,126.3292222168,-11.28,126.8318208727,5.4492222168,0,5.4492222168,120.88,-11.28,121.4051596927,131.04
2022-02-07 18:00:00,124.4859999944,-5.78,124.6201131223,5.6059999944,0,5.6059999944,118.88,-5.78,119.020430179,131.74,5.6059999944,0.0,5.6059999944,5.6059999944,0,5.6059999944,0.0,0.0,0.0,131.73,129.8759999944,-10.94,130.335946594,5.6059999944,0,5.6059999944,124.27,-10.94,124.7506172329,131.54
2022-02-07 18:30:00,123.0215555451,-7.02,123.2216844908,10.4315555451,0,10.4315555451,112.59,-7.02,112.8086366374,131.98,10.4315555451,0.0,10.4315555451,10.4315555451,0,10.4315555451,0.0,0.0,0.0,132.01,128.1415555451,-12.31,128.7314816101,10.4315555451,0,10.4315555451,117.71,-12.31,118.3519336555,131.73
2022-02-07 19:00:00,122.5463333243,-5.25,122.6587392371,8.9963333243,0,8.9963333243,113.55,-5.25,113.671302447,132.6,8.9963333243,0.0,8.9963333243,8.9963333243,0,8.9963333243,0.0,0.0,0.0,132.46,127.6663333243,-10.48,128.0957574023,8.9963333243,0,8.9963333243,118.67,-10.48,119.1318567806,132.34
2022-02-07 19:30:00,120.3108888846,-4.0,120.3773649163,4.3108888846,0,4.3108888846,116.0,-4.0,116.0689450284,132.7,4.3108888846,0.0,4.3108888846,4.3108888846,0,4.3108888846,0.0,0.0,0.0,132.78,125.5208888846,-9.15,125.8539472817,4.3108888846,0,4.3108888846,121.21,-9.15,121.5548707375,132.45
2022-02-07 20:00:00,112.8472222197,-9.12,113.2151489983,2.5072222197,0,2.5072222197,110.34,-9.12,110.7162589686,132.55,2.5072222197,0.0,2.5072222197,2.5072222197,0,2.5072222197,0.0,0.0,0.0,132.78,117.8372222197,-14.52,118.7284352649,2.5072222197,0,2.5072222197,115.33,-14.52,116.2404374562,132.3
2022-02-07 20:30:00,106.7304444421,-11.1,107.3060938195,2.3704444421,0,2.3704444421,104.36,-11.1,104.9486522067,132.34,2.3704444421,0.0,2.3704444421,2.3704444421,0,2.3704444421,0.0,0.0,0.0,131.95,111.4504444421,-16.64,112.6858072977,2.3704444421,0,2.3704444421,109.08,-16.64,110.3419050044,132.1
2022-02-07 21:00:00,101.614333331,-11.28,102.2385012522,2.364333331,0,2.364333331,99.25,-11.28,99.8889428315,132.24,2.364333331,0.0,2.364333331,2.364333331,0,2.364333331,0.0,0.0,0.0,131.56,106.124333331,-16.86,107.4552638308,2.364333331,0,2.364333331,103.76,-16.86,105.1208694789,132.0
2022-02-07 21:30:00,95.8337777753,-12.82,96.6874622828,2.4437777753,0,2.4437777753,93.39,-12.82,94.2658183012,132.31,2.4437777753,0.0,2.4437777753,2.4437777753,0,2.4437777753,0.0,0.0,0.0,131.56,100.0537777753,-18.56,101.7606606067,2.4437777753,0,2.4437777753,97.61,-18.56,99.3588732827,132.08
2022-02-07 22:00:00,89.1127777753,-14.69,90.3154652473,2.4527777753,0,2.4527777753,86.66,-14.69,87.8962553241,132.9,2.4527777753,0.0,2.4527777753,2.4527777753,0,2.4527777753,0.0,0.0,0.0,131.92,93.0227777753,-20.63,95.2829160188,2.4527777753,0,2.4527777753,90.57,-20.63,92.8898369037,132.67
2022-02-07 22:30:00,82.6855555531,-10.46,83.3445420956,2.4755555531,0,2.4755555531,80.21,-10.46,80.8891568753,133.8,2.4755555531,0.0,2.4755555531,2.4755555531,0,2.4755555531,0.0,0.0,0.0,132.55,86.2955555531,-16.19,87.8011332969,2.4755555531,0,2.4755555531,83.82,-16.19,85.3692479761,133.58
2022-02-07 23:00:00,77.4557777754,-11.14,78.2527770165,2.4157777754,0,2.4157777754,75.04,-11.14,75.8623833003,133.2,2.4157777754,0.0,2.4157777754,2.4157777754,0,2.4157777754,0.0,0.0,0.0,132.32,80.8157777754,-16.96,82.5762165362,2.4157777754,0,2.4157777754,78.4,-16.96,80.2134751772,132.97
2022-02-07 23:30:00,74.2725555531,-11.75,75.196243313,2.4425555531,0,2.4425555531,71.83,-11.75,72.7846920719,133.4,2.4425555531,0.0,2.4425555531,2.4425555531,0,2.4425555531,0.0,0.0,0.0,132.41,77.4725555531,-17.67,79.4621026901,2.4425555531,0,2.4425555531,75.03,-17.67,77.0826167174,133.18
2022-02-08 00:00:00,71.3359999974,-10.35,72.0829202768,2.5559999974,0,2.5559999974,68.78,-10.35,69.5543736943,134.06,2.5559999974,0.0,2.5559999974,2.5559999974,0,2.5559999974,0.0,0.0,0.0,133.01,74.4159999974,-16.11,76.1398263435,2.5559999974,0,2.5559999974,71.86,-16.11,73.6436806522,133.84
2022-02-08 00:30:00,79.6416666641,-11.49,80.4662362052,2.5716666641,0,2.5716666641,77.07,-11.49,77.9217877105,132.56,2.5716666641,0.0,2.5716666641,2.5716666641,0,2.5716666641,0.0,0.0,0.0,131.62,83.1016666641,-17.21,84.8650169525,2.5716666641,0,2.5716666641,80.53,-17.21,82.3484365365,132.33
2022-02-08 01:00:00,82.6954444418,-10.78,83.3951133546,2.6454444418,0,2.6454444418,80.05,-10.78,80.772587553,132.08,2.6454444418,0.0,2.6454444418,2.6454444418,0,2.6454444418,0.0,0.0,0.0,131.09,86.2754444418,-16.41,87.8222091138,2.6454444418,0,2.6454444418,83.63,-16.41,85.2247909942,131.84
2022-02-08 01:30:00,81.5029999974,-10.95,82.2352814099,2.6329999974,0,2.6329999974,78.87,-10.95,79.6264993579,131.62,2.6329999974,0.0,2.6329999974,2.6329999974,0,2.6329999974,0.0,0.0,0.0,130.77,85.0429999974,-16.62,86.65181041700001,2.6329999974,0,2.6329999974,82.41,-16.62,84.0692125573,131.38
2022-02-08 02:00:00,78.9038888863,-11.48,79.7346479354,2.6238888863,0,2.6238888863,76.28,-11.48,77.1390225502,131.79,2.6238888863,0.0,2.6238888863,2.6238888863,0,2.6238888863,0.0,0.0,0.0,130.88,82.3238888863,-17.21,84.1035479713,2.6238888863,0,2.6238888863,79.7,-17.21,81.5369492929,131.59
2022-02-08 02:30:00,78.083555553,-11.69,78.953769687,2.593555553,0,2.593555553,75.49,-11.69,76.3897650212,132.11,2.593555553,0.0,2.593555553,2.593555553,0,2.593555553,0.0,0.0,0.0,131.06,81.463555553,-17.46,83.3136392395,2.593555553,0,2.593555553,78.87,-17.46,80.7795054454,131.87
2022-02-08 03:00:00,76.6282222196,-12.36,77.6186449285,2.6282222196,0,2.6282222196,74.0,-12.36,75.0251264577,132.26,2.6282222196,0.0,2.6282222196,2.6282222196,0,2.6282222196,0.0,0.0,0.0,131.24,79.9582222196,-18.18,81.9989615819,2.6282222196,0,2.6282222196,77.33,-18.18,79.4382861094,132.03
2022-02-08 03:30:00,74.1343333307,-12.67,75.2092300079,2.6243333307,0,2.6243333307,71.51,-12.67,72.6237495589,132.76,2.6243333307,0.0,2.6243333307,2.6243333307,0,2.6243333307,0.0,0.0,0.0,131.54,77.3443333307,-18.53,79.5330547532,2.6243333307,0,2.6243333307,74.72,-18.53,76.9833702822,132.52
2022-02-08 04:00:00,71.3085555529,-13.56,72.5863878082,2.6285555529,0,2.6285555529,68.68,-13.56,70.0058283288,132.76,2.6285555529,0.0,2.6285555529,2.6285555529,0,2.6285555529,0.0,0.0,0.0,131.54,74.3885555529,-19.5,76.9019323376,2.6285555529,0,2.6285555529,71.76,-19.5,74.3622726925,132.52
2022-02-08 04:30:00,69.4187777752,-13.8,70.7771623322,2.5987777752,0,2.5987777752,66.82,-13.8,68.2301428989,133.09,2.5987777752,0.0,2.5987777752,2.5987777752,0,2.5987777752,0.0,0.0,0.0,131.79,72.4087777752,-19.77,75.0592032924,2.5987777752,0,2.5987777752,69.81,-19.77,72.5554201973,132.87
2022-02-08 05:00:00,68.6747777752,-13.54,69.9968335175,2.5747777752000003,0,2.5747777752000003,66.1,-13.54,67.4725247786,133.09,2.5747777752000003,0.0,2.5747777752000003,2.5747777752000003,0,2.5747777752000003,0.0,0.0,0.0,131.79,71.6447777752,-19.5,74.2510887628,2.5747777752000003,0,2.5747777752000003,69.07,-19.5,71.7698745993,132.87
2022-02-08 05:30:00,70.4632222197,-13.37,71.720447472,2.5232222197,0,2.5232222197,67.94,-13.37,69.2430538033,133.09,2.5232222197,0.0,2.5232222197,2.5232222197,0,2.5232222197,0.0,0.0,0.0,131.72,73.5132222197,-19.3,76.0044988216,2.5232222197,0,2.5232222197,70.99,-19.3,73.5667730705,132.87
2022-02-08 06:00:00,73.0803333308,-12.37,74.1198490267,2.5303333308,0,2.5303333308,70.55,-12.37,71.6262479821,132.99,2.5303333308,0.0,2.5303333308,2.5303333308,0,2.5303333308,0.0,0.0,0.0,131.72,76.2403333308,-18.21,78.3848998621,2.5303333308,0,2.5303333308,73.71,-18.21,75.9260706214,132.77
2022-02-08 06:30:00,82.5217777753,-9.71,83.0910819956,2.4817777753,0,2.4817777753,80.04,-9.71,80.6268299017,132.49,2.4817777753,0.0,2.4817777753,2.4817777753,0,2.4817777753,0.0,0.0,0.0,131.35,86.1117777753,-15.26,87.4534497411,2.4817777753,0,2.4817777753,83.63,-15.26,85.0108493076,132.26
2022-02-08 07:00:00,90.6226666641,-7.06,90.8972569075,2.5526666641,0,2.5526666641,88.07,-7.06,88.352524016,131.33,2.5526666641,0.0,2.5526666641,2.5526666641,0,2.5526666641,0.0,0.0,0.0,130.51,94.5526666641,-12.45,95.3688066052,2.5526666641,0,2.5526666641,92.0,-12.45,92.8385830353,131.09
2022-02-08 07:30:00,94.6482222179,-5.52,94.8090521469,4.3582222179,0,4.3582222179,90.29,-5.52,90.4585789188,131.33,4.3582222179,0.0,4.3582222179,4.3582222179,0,4.3582222179,0.0,0.0,0.0,130.93,98.6782222179,-10.85,99.2729270248,4.3582222179,0,4.3582222179,94.32,-10.85,94.9420080891,131.09
2022-02-08 08:00:00,98.8949999948,-3.7199999999999998,98.9649403778,5.1949999948,0,5.1949999948,93.7,-3.7199999999999998,93.7738151085,131.78,5.1949999948,0.0,5.1949999948,5.1949999948,0,5.1949999948,0.0,0.0,0.0,131.55,103.0749999948,-8.96,103.4637000302,5.1949999948,0,5.1949999948,97.88,-8.96,98.2892466143,131.55
2022-02-08 08:30:00,101.0864444389,-2.37,101.1142232789,5.5864444389,0,5.5864444389,95.5,-2.37,95.5294033269,131.92,5.5864444389,0.0,5.5864444389,5.5864444389,0,5.5864444389,0.0,0.0,0.0,131.91,105.3364444389,-7.49,105.6023987749,5.5864444389,0,5.5864444389,99.75,-7.49,100.0308082543,131.67
2022-02-08 09:00:00,106.1724444401,-0.36,106.1730547662,4.3624444401,0,4.3624444401,101.81,-0.36,101.8106364777,131.51,4.3624444401,0.0,4.3624444401,4.3624444401,0,4.3624444401,0.0,0.0,0.0,131.69,110.7124444401,-5.38,110.84308618,4.3624444401,0,4.3624444401,106.35,-5.38,106.4859939147,131.26
2022-02-08 09:30:00,105.577111105,0.37,105.5777594443,6.097111105,0,6.097111105,99.48,0.37,99.4806880756,131.26,6.097111105,0.0,6.097111105,6.097111105,0,6.097111105,0.0,0.0,0.0,131.69,109.997111105,-4.6,110.0932534329,6.097111105,0,6.097111105,103.9,-4.6,104.0017788309,131.02
2022-02-08 10:00:00,102.4692222148,-0.1,102.4692710099,7.4392222148,0,7.4392222148,95.03,-0.1,95.0300526149,131.16,7.4392222148,0.0,7.4392222148,7.4392222148,0,7.4392222148,0.0,0.0,0.0,131.69,106.6892222148,-5.08,106.8100956689,7.4392222148,0,7.4392222148,99.25,-5.08,99.3799220165,130.92
2022-02-08 10:30:00,101.1775555469,-0.51,101.1788409029,8.6275555469,0,8.6275555469,92.55,-0.51,92.5514051757,131.54,8.6275555469,0.0,8.6275555469,8.6275555469,0,8.6275555469,0.0,0.0,0.0,131.93,105.2775555469,-5.59,105.4258592658,8.6275555469,0,8.6275555469,96.65,-5.59,96.8115210086,131.29
2022-02-08 11:00:00,101.4157777682,-0.08,101.4158093215,9.5957777682,0,9.5957777682,91.82,-0.08,91.8200348508,131.54,9.5957777682,0.0,9.5957777682,9.5957777682,0,9.5957777682,0.0,0.0,0.0,131.93,105.4957777682,-5.17,105.6223841187,9.5957777682,0,9.5957777682,95.9,-5.17,96.0392570775,131.29
2022-02-08 11:30:00,100.3326666574,-0.79,100.3357767627,9.3026666574,0,9.3026666574,91.03,-0.79,91.0334279262,132.11,9.3026666574,0.0,9.3026666574,9.3026666574,0,9.3026666574,0.0,0.0,0.0,132.36,104.3726666574,-5.93,104.5409893064,9.3026666574,0,9.3026666574,95.07,-5.93,95.2547626106,131.87
2022-02-08 12:00:00,100.2249999904,-0.61,100.2268562965,9.5949999904,0,9.5949999904,90.63,-0.61,90.632052829,132.11,9.5949999904,0.0,9.5949999904,9.5949999904,0,9.5949999904,0.0,0.0,0.0,132.36,104.2449999904,-5.75,104.4034603018,9.5949999904,0,9.5949999904,94.65,-5.75,94.8244957804,131.87
2022-02-08 12:30:00,100.6767777688,-0.8,100.6799562073,8.9867777688,0,8.9867777688,91.69,-0.8,91.6934899543,132.11,8.9867777688,0.0,8.9867777688,8.9867777688,0,8.9867777688,0.0,0.0,0.0,132.36,104.7367777688,-5.94,104.9050819426,8.9867777688,0,8.9867777688,95.75,-5.94,95.9340716326,131.87
2022-02-08 13:00:00,101.26488888,-0.72,101.2674484713,8.86488888,0,8.86488888,92.4,-0.72,92.4028051522,132.11,8.86488888,0.0,8.86488888,8.86488888,0,8.86488888,0.0,0.0,0.0,132.36,105.35488888,-5.85,105.5171792218,8.86488888,0,8.86488888,96.49,-5.85,96.6671743665,131.87
2022-02-08 13:30:00,100.5162222125,-1.97,100.5355252031,9.7262222125,0,9.7262222125,90.79,-1.97,90.8113704334,132.11,9.7262222125,0.0,9.7262222125,9.7262222125,0,9.7262222125,0.0,0.0,0.0,132.36,104.5162222125,-7.23,104.7659945095,9.7262222125,0,9.7262222125,94.79,-7.23,95.0653301683,131.87
2022-02-08 14:00:00,99.1651111025,-2.86,99.2063448574,8.6351111025,0,8.6351111025,90.53,-2.86,90.5751649184,132.82,8.6351111025,0.0,8.6351111025,8.6351111025,0,8.6351111025,0.0,0.0,0.0,132.93,103.1651111025,-8.19,103.4896915098,8.6351111025,0,8.6351111025,94.53,-8.19,94.8841240672,132.58
2022-02-08 14:30:00,98.2048888806,-3.07,98.2528630629,8.3048888806,0,8.3048888806,89.9,-3.07,89.9524035254,133.28,8.3048888806,0.0,8.3048888806,8.3048888806,0,8.3048888806,0.0,0.0,0.0,133.28,102.1848888806,-8.4,102.5295641049,8.3048888806,0,8.3048888806,93.88,-8.4,94.2550497321,133.03
2022-02-08 15:00:00,97.3873333259,-3.84,97.463009867,7.4073333259,0,7.4073333259,89.98,-3.84,90.0619009349,133.28,7.4073333259,0.0,7.4073333259,7.4073333259,0,7.4073333259,0.0,0.0,0.0,133.28,101.3773333259,-9.23,101.7966434234,7.4073333259,0,7.4073333259,93.97,-9.23,94.4222103109,133.03
2022-02-08 15:30:00,98.1923333268,-3.62,98.2590388929,6.5623333268,0,6.5623333268,91.63,-3.62,91.7014792683,133.54,6.5623333268,0.0,6.5623333268,6.5623333268,0,6.5623333268,0.0,0.0,0.0,133.43,102.2523333268,-8.99,102.6467718478,6.5623333268,0,6.5623333268,95.69,-8.99,96.1113739367,133.31
2022-02-08 16:00:00,102.3632222155,-3.12,102.4107595048,6.6932222155000005,0,6.6932222155000005,95.67,-3.12,95.7208613626,133.37,6.6932222155000005,0.0,6.6932222155000005,6.6932222155000005,0,6.6932222155000005,0.0,0.0,0.0,133.32,106.6132222155,-8.43,106.9459866062,6.6932222155000005,0,6.6932222155000005,99.92,-8.43,100.2749784343,133.14
2022-02-08 16:30:00,107.7477777717,-2.47,107.776085078,6.1177777717,0,6.1177777717,101.63,-2.47,101.6600108204,133.1,6.1177777717,0.0,6.1177777717,6.1177777717,0,6.1177777717,0.0,0.0,0.0,133.14,112.2477777717,-7.65,112.5081602137,6.1177777717,0,6.1177777717,106.13,-7.65,106.4053541886,132.86
2022-02-08 17:00:00,113.5015555502,-1.25,113.508438507,5.3915555502,0,5.3915555502,108.11,-1.25,108.1172261945,132.6,5.3915555502,0.0,5.3915555502,5.3915555502,0,5.3915555502,0.0,0.0,0.0,132.77,118.3215555502,-6.28,118.4880960595,5.3915555502,0,5.3915555502,112.93,-6.28,113.1044795753,132.35
2022-02-08 17:30:00,119.9417777725,-3.38,119.9893930947,5.2817777725,0,5.2817777725,114.66,-3.38,114.709807776,131.77,5.2817777725,0.0,5.2817777725,5.2817777725,0,5.2817777725,0.0,0.0,0.0,132.18,125.0617777725,-8.44,125.3462478881,5.2817777725,0,5.2817777725,119.78,-8.44,120.0769836397,131.51
2022-02-08 18:00:00,124.8745555489,-4.58,124.9585172109,6.6145555489,0,6.6145555489,118.26,-4.58,118.3486544072,131.37,6.6145555489,0.0,6.6145555489,6.6145555489,0,6.6145555489,0.0,0.0,0.0,131.63,130.1945555489,-9.73,130.557631698,6.6145555489,0,6.6145555489,123.58,-9.73,123.9624511697,131.13
2022-02-08 18:30:00,122.6328888831,-5.59,122.7602278257,5.8228888831,0,5.8228888831,116.81,-5.59,116.9436796069,132.1,5.8228888831,0.0,5.8228888831,5.8228888831,0,5.8228888831,0.0,0.0,0.0,132.25,127.8928888831,-10.77,128.3455645001,5.8228888831,0,5.8228888831,122.07,-10.77,122.5441871326,131.88
2022-02-08 19:00:00,120.7128888816,-6.39,120.8818995638,7.2428888816,0,7.2428888816,113.47,-6.39,113.6497822259,132.1,7.2428888816,0.0,7.2428888816,7.2428888816,0,7.2428888816,0.0,0.0,0.0,132.16,125.8228888816,-11.67,126.3629228315,7.2428888816,0,7.2428888816,118.58,-11.67,119.1528652614,131.88
2022-02-08 19:30:00,121.2815555499,-5.03,121.3858171971,5.6815555499,0,5.6815555499,115.6,-5.03,115.70938121,132.53,5.6815555499,0.0,5.6815555499,5.6815555499,0,5.6815555499,0.0,0.0,0.0,132.47,126.4815555499,-10.21,126.8929785068,5.6815555499,0,5.6815555499,120.8,-10.21,121.2307060938,132.34
2022-02-08 20:00:00,113.8853333288,-7.28,114.1177792783,4.5453333288,0,4.5453333288,109.34,-7.28,109.5820879524,132.09,4.5453333288,0.0,4.5453333288,4.5453333288,0,4.5453333288,0.0,0.0,0.0,132.22,118.8153333288,-12.59,119.4805069207,4.5453333288,0,4.5453333288,114.27,-12.59,114.9614761561,131.93
2022-02-08 20:30:00,107.1067777753,-8.84,107.4709609401,2.5267777753000003,0,2.5267777753000003,104.58,-8.84,104.9529513639,132.09,2.5267777753000003,0.0,2.5267777753000003,2.5267777753000003,0,2.5267777753000003,0.0,0.0,0.0,131.95,111.8367777753,-14.3,112.7473053476,2.5267777753000003,0,2.5267777753000003,109.31,-14.3,110.241399211,131.93
2022-02-08 21:00:00,102.0301111086,-9.42,102.4640423409,2.5001111086,0,2.5001111086,99.53,-9.42,99.9747833206,132.55,2.5001111086,0.0,2.5001111086,2.5001111086,0,2.5001111086,0.0,0.0,0.0,132.17,106.5301111086,-14.95,107.5740074219,2.5001111086,0,2.5001111086,104.03,-14.95,105.0987316765,132.33
2022-02-08 21:30:00,96.1374444419,-11.46,96.8180759147,2.5274444419,0,2.5274444419,93.61,-11.46,94.3088739197,132.76,2.5274444419,0.0,2.5274444419,2.5274444419,0,2.5274444419,0.0,0.0,0.0,132.25,100.3674444419,-17.14,101.8204473758,2.5274444419,0,2.5274444419,97.84,-17.14,99.3299813752,132.54
2022-02-08 22:00:00,89.7877777753,-13.32,90.7704105853,2.5277777753,0,2.5277777753,87.26,-13.32,88.2707765911,133.18,2.5277777753,0.0,2.5277777753,2.5277777753,0,2.5277777753,0.0,0.0,0.0,132.38,93.7277777753,-19.17,95.6680993157,2.5277777753,0,2.5277777753,91.2,-19.17,93.1929659363,132.96
2022-02-08 22:30:00,83.5751111086,-12.66,84.5285442724,2.5051111086,0,2.5051111086,81.07,-12.66,82.0525471878,133.63,2.5051111086,0.0,2.5051111086,2.5051111086,0,2.5051111086,0.0,0.0,0.0,132.58,87.2251111086,-18.56,89.1778762245,2.5051111086,0,2.5051111086,84.72,-18.56,86.7291877052,133.43
2022-02-08 23:00:00,78.2301111086,-9.47,78.8012130875,2.4901111086,0,2.4901111086,75.74,-9.47,76.3297353592,134.11,2.4901111086,0.0,2.4901111086,2.4901111086,0,2.4901111086,0.0,0.0,0.0,133.07,81.6201111086,-15.25,83.032554082,2.4901111086,0,2.4901111086,79.13,-15.25,80.5860992976,133.89
2022-02-08 23:30:00,75.026555553,-10.42,75.7466859879,2.566555553,0,2.566555553,72.46,-10.42,73.2053823158,133.83,2.566555553,0.0,2.566555553,2.566555553,0,2.566555553,0.0,0.0,0.0,133.07,78.256555553,-16.23,79.9218454931,2.566555553,0,2.566555553,75.69,-16.23,77.4105225405,133.67
2022-02-09 00:00:00,71.9904444419,-11.16,72.8503238904,2.5804444419,0,2.5804444419,69.41,-11.16,70.301448776,133.83,2.5804444419,0.0,2.5804444419,2.5804444419,0,2.5804444419,0.0,0.0,0.0,132.83,75.1004444419,-17.02,77.0049164363,2.5804444419,0,2.5804444419,72.52,-17.02,74.4904745588,133.55
2022-02-09 00:30:00,81.3538888863,-9.15,81.8668292834,2.5938888863000003,0,2.5938888863000003,78.76,-9.15,79.289722537,133.58,2.5938888863000003,0.0,2.5938888863000003,2.5938888863000003,0,2.5938888863000003,0.0,0.0,0.0,132.54,84.8738888863,-14.78,86.1511776744,2.5938888863000003,0,2.5938888863000003,82.28,-14.78,83.5969305657,133.37
2022-02-09 01:00:00,83.7898888863,-8.33,84.2029356945,2.6298888863,0,2.6298888863,81.16,-8.33,81.5863622182,132.74,2.6298888863,0.0,2.6298888863,2.6298888863,0,2.6298888863,0.0,0.0,0.0,132.01,87.4298888863,-13.87,88.5232306836,2.6298888863,0,2.6298888863,84.8,-13.87,85.9268112989,132.51
2022-02-09 01:30:00,82.0739999973,-8.87,82.5519132156,2.6639999973,0,2.6639999973,79.41,-8.87,79.903848468,132.02,2.6639999973,0.0,2.6639999973,2.6639999973,0,2.6639999973,0.0,0.0,0.0,131.4,85.6239999973,-14.46,86.8364035157,2.6639999973,0,2.6639999973,82.96,-14.46,84.2107665326,131.79
2022-02-09 02:00:00,79.5342222195,-9.35,80.0819268254,2.6742222195,0,2.6742222195,76.86,-9.35,77.4266239739,132.42,2.6742222195,0.0,2.6742222195,2.6742222195,0,2.6742222195,0.0,0.0,0.0,131.73,82.9742222195,-15.02,84.322725009,2.6742222195,0,2.6742222195,80.3,-15.02,81.6926581769,132.23
2022-02-09 02:30:00,78.6941111085,-9.56,79.2726732434,2.6541111085,0,2.6541111085,76.04,-9.56,76.6386012398,132.84,2.6541111085,0.0,2.6541111085,2.6541111085,0,2.6541111085,0.0,0.0,0.0,132.07,82.0941111085,-15.27,83.5021914604,2.6541111085,0,2.6541111085,79.44,-15.27,80.8942921349,132.66
2022-02-09 03:00:00,76.9317777752,-10.4,77.6315556436,2.6017777752,0,2.6017777752,74.33,-10.4,75.0540398646,133.09,2.6017777752,0.0,2.6017777752,2.6017777752,0,2.6017777752,0.0,0.0,0.0,132.25,80.2617777752,-16.18,81.8764030208,2.6017777752,0,2.6017777752,77.66,-16.18,79.3275992325,132.89
2022-02-09 03:30:00,74.1461111085,-10.82,74.9314232649,2.6461111085,0,2.6461111085,71.5,-10.82,72.3140539591,133.49,2.6461111085,0.0,2.6461111085,2.6461111085,0,2.6461111085,0.0,0.0,0.0,132.58,77.3461111085,-16.65,79.1179082358,2.6461111085,0,2.6461111085,74.7,-16.65,76.5330810826,133.26
2022-02-09 04:00:00,71.8174444417,-11.4,72.7166096992,2.7274444417,0,2.7274444417,69.09,-11.4,70.0241965323,133.49,2.7274444417,0.0,2.7274444417,2.7274444417,0,2.7274444417,0.0,0.0,0.0,132.58,74.9174444417,-17.28,76.8844710047,2.7274444417,0,2.7274444417,72.19,-17.28,74.2293371922,133.26
2022-02-09 04:30:00,70.3078888862,-11.6,71.258397678,2.6878888862,0,2.6878888862,67.62,-11.6,68.6077575789,133.85,2.6878888862,0.0,2.6878888862,2.6878888862,0,2.6878888862,0.0,0.0,0.0,132.82,73.3278888862,-17.51,75.3895177628,2.6878888862,0,2.6878888862,70.64,-17.51,72.7778104919,133.64
2022-02-09 05:00:00,69.6473333308,-11.51,70.5920047887,2.5573333308,0,2.5573333308,67.09,-11.51,68.0701711471,133.85,2.5573333308,0.0,2.5573333308,2.5573333308,0,2.5573333308,0.0,0.0,0.0,132.82,72.6473333308,-17.42,74.7067027788,2.5573333308,0,2.5573333308,70.09,-17.42,72.2223268803,133.64
2022-02-09 05:30:00,71.4577777752,-11.03,72.30404487,2.5977777752,0,2.5977777752,68.86,-11.03,69.7377982159,133.85,2.5977777752,0.0,2.5977777752,2.5977777752,0,2.5977777752,0.0,0.0,0.0,132.73,74.5377777752,-16.92,76.4340677686,2.5977777752,0,2.5977777752,71.94,-16.92,73.902976936,133.64
2022-02-09 06:00:00,74.3223333308,-10.01,74.9933952541,2.5023333308,0,2.5023333308,71.82,-10.01,72.5142227429,134.12,2.5023333308,0.0,2.5023333308,2.5023333308,0,2.5023333308,0.0,0.0,0.0,133.07,77.5523333308,-15.83,79.1514580097,2.5023333308,0,2.5023333308,75.05,-15.83,76.7013128962,133.9
2022-02-09 06:30:00,83.6488888865,-6.78,83.9232090184,2.3688888865,0,2.3688888865,81.28,-6.78,81.5622878541,134.12,2.3688888865,0.0,2.3688888865,2.3688888865,0,2.3688888865,0.0,0.0,0.0,133.22,87.2788888865,-12.32,88.1441254155,2.3688888865,0,2.3688888865,84.91,-12.32,85.7991287835,133.9
2022-02-09 07:00:00,92.6685555532,-3.67,92.7411995195,2.3685555532,0,2.3685555532,90.3,-3.67,90.374547855,132.97,2.3685555532,0.0,2.3685555532,2.3685555532,0,2.3685555532,0.0,0.0,0.0,132.48,96.6985555532,-8.96,97.1127810645,2.3685555532,0,2.3685555532,94.33,-8.96,94.7545803642,132.74
2022-02-09 07:30:00,99.1595555526,-3.2800000000000002,99.2137886455,2.9695555526,0,2.9695555526,96.19,-3.2800000000000002,96.2459064065,131.35,2.9695555526,0.0,2.9695555526,2.9695555526,0,2.9695555526,0.0,0.0,0.0,131.43,103.4695555526,-8.43,103.8123972667,2.9695555526,0,2.9695555526,100.5,-8.43,100.8529369924,132.13
2022-02-09 08:00:00,103.6101111067,-2.33,103.6363064931,4.4501111067,0,4.4501111067,99.16,-2.33,99.1873706678,131.35,4.4501111067,0.0,4.4501111067,4.4501111067,0,4.4501111067,0.0,0.0,0.0,131.43,108.0501111067,-7.42,108.3045839758,4.4501111067,0,4.4501111067,103.6,-7.42,103.8653763292,131.1
2022-02-09 08:30:00,103.9924444387,-2.71,104.0277491842,5.7524444386999996,0,5.7524444386999996,98.24,-2.71,98.277371251,131.97,5.7524444386999996,0.0,5.7524444386999996,5.7524444386999996,0,5.7524444386999996,0.0,0.0,0.0,132.07,108.3824444387,-7.87,108.6678018665,5.7524444386999996,0,5.7524444386999996,102.63,-7.87,102.9313062192,131.1
2022-02-09 09:00:00,102.4356666603,-2.52,102.4666589879,6.3856666603,0,6.3856666603,96.05,-2.52,96.0830520956,131.97,6.3856666603,0.0,6.3856666603,6.3856666603,0,6.3856666603,0.0,0.0,0.0,132.07,106.6956666603,-7.69,106.972432823,6.3856666603,0,6.3856666603,100.31,-7.69,100.6043348967,131.72
2022-02-09 09:30:00,100.1398888807,-2.47,100.1703461361,8.2198888807,0,8.2198888807,91.92,-2.47,91.9531799341,132.08,8.2198888807,0.0,8.2198888807,8.2198888807,0,8.2198888807,0.0,0.0,0.0,132.22,104.2198888807,-7.7,104.503948434,8.2198888807,0,8.2198888807,96.0,-7.7,96.3083070145,131.83
2022-02-09 10:00:00,97.8852222122,-2.25,97.9110781656,9.9752222122,0,9.9752222122,87.91,-2.25,87.9387889387,132.41,9.9752222122,0.0,9.9752222122,9.9752222122,0,9.9752222122,0.0,0.0,0.0,132.45,101.7452222122,-7.54,102.0242218447,9.9752222122,0,9.9752222122,91.77,-7.54,92.0792294711,132.17
2022-02-09 10:30:00,94.8015555432,-0.92,94.8060194999,12.3215555432,0,12.3215555432,82.48,-0.92,82.4851307813,132.78,12.3215555432,0.0,12.3215555432,12.3215555432,0,12.3215555432,0.0,0.0,0.0,132.82,98.4115555432,-6.16,98.6041574399,12.3215555432,0,12.3215555432,86.09,-6.16,86.310101958,132.53
2022-02-09 11:00:00,90.467222208,-1.35,90.4772943563,14.187222208,0,14.187222208,76.28,-1.35,76.2919451843,132.78,14.187222208,0.0,14.187222208,14.187222208,0,14.187222208,0.0,0.0,0.0,132.91,93.777222208,-6.67,94.0141282205,14.187222208,0,14.187222208,79.59,-6.67,79.8689989921,132.53
2022-02-09 11:30:00,91.7291110976,-1.02,91.7347819682,13.5191110976,0,13.5191110976,78.21,-1.02,78.2166510406,133.04,13.5191110976,0.0,13.5191110976,13.5191110976,0,13.5191110976,0.0,0.0,0.0,133.06,95.1491110976,-6.32,95.3587738106,13.5191110976,0,13.5191110976,81.63,-6.32,81.8742896152,132.8
2022-02-09 12:00:00,92.1737777654,-0.76,92.1769109243,12.3337777654,0,12.3337777654,79.84,-0.76,79.8436171525,133.04,12.3337777654,0.0,12.3337777654,12.3337777654,0,12.3337777654,0.0,0.0,0.0,133.06,95.6637777654,-6.02,95.8530060893,12.3337777654,0,12.3337777654,83.33,-6.02,83.5471681148,132.8
2022-02-09 12:30:00,97.4644444306,-0.2,97.4646496334,13.8844444306,0,13.8844444306,83.58,-0.2,83.5802392914,132.82,13.8844444306,0.0,13.8844444306,13.8844444306,0,13.8844444306,0.0,0.0,0.0,132.9,101.1344444306,-5.39,101.2779736679,13.8844444306,0,13.8844444306,87.25,-5.39,87.4163291382,132.66
2022-02-09 13:00:00,100.8514444312,0.15,100.8515559814,13.2014444312,0,13.2014444312,87.65,0.15,87.6501283513,132.66,13.2014444312,0.0,13.2014444312,13.2014444312,0,13.2014444312,0.0,0.0,0.0,132.9,104.7014444312,-5.01,104.8212410058,13.2014444312,0,13.2014444312,91.5,-5.01,91.6370563691,132.48
2022-02-09 13:30:00,102.5335555473,-0.16,102.5336803844,8.2335555473,0,8.2335555473,94.3,-0.16,94.3001357369,132.35,8.2335555473,0.0,8.2335555473,8.2335555473,0,8.2335555473,0.0,0.0,0.0,132.63,106.6935555473,-5.32,106.8261072741,8.2335555473,0,8.2335555473,98.46,-5.32,98.6036206232,132.17
2022-02-09 14:00:00,101.6098888799,-0.33,101.6104247516,8.9498888799,0,8.9498888799,92.66,-0.33,92.6605876303,132.23,8.9498888799,0.0,8.9498888799,8.9498888799,0,8.9498888799,0.0,0.0,0.0,132.54,105.6898888799,-5.48,105.8318619861,8.9498888799,0,8.9498888799,96.74,-5.48,96.8950875948,132.07
2022-02-09 14:30:00,101.5856666577,-0.32,101.5861706646,8.9656666577,0,8.9656666577,92.62,-0.32,92.6205527947,132.23,8.9656666577,0.0,8.9656666577,8.9656666577,0,8.9656666577,0.0,0.0,0.0,132.54,105.6756666577,-5.46,105.8166249866,8.9656666577,0,8.9656666577,96.71,-5.46,96.8640062149,132.07
2022-02-09 15:00:00,101.6547777722,-0.81,101.6580048196,5.6047777722,0,5.6047777722,96.05,-0.81,96.0534153479,132.23,5.6047777722,0.0,5.6047777722,5.6047777722,0,5.6047777722,0.0,0.0,0.0,132.45,105.8747777722,-5.92,106.0401573382,5.6047777722,0,5.6047777722,100.27,-5.92,100.4446081181,132.07
2022-02-09 15:30:00,102.0292222167,-1.13,102.0354795458,5.5692222167,0,5.5692222167,96.46,-1.13,96.4666185787,132.15,5.5692222167,0.0,5.5692222167,5.5692222167,0,5.5692222167,0.0,0.0,0.0,132.45,106.3092222167,-6.25,106.492784865,5.5692222167,0,5.5692222167,100.74,-6.25,100.9336916,131.99
2022-02-09 16:00:00,104.153999994,-1.32,104.1623641953,6.003999994,0,6.003999994,98.15,-1.32,98.1588758086,131.92,6.003999994,0.0,6.003999994,6.003999994,0,6.003999994,0.0,0.0,0.0,132.19,108.513999994,-6.4,108.7025675626,6.003999994,0,6.003999994,102.51,-6.4,102.7095910809,131.77
2022-02-09 16:30:00,107.6048660342,-1.12,107.610694609,11.0248660342,0,11.0248660342,96.58,-1.12,96.5864938798,131.78,11.0248660342,0.0,11.0248660342,11.0248660342,0,11.0248660342,0.0,0.0,0.0,132.03,111.8748660342,-6.17,112.0448773937,11.0248660342,0,11.0248660342,100.85,-6.17,101.0385639249,131.57
2022-02-09 17:00:00,103.5454398479,-4.3,103.63468586,16.5754398479,0,16.5754398479,86.97,-4.3,87.0762361382,131.43,16.5754398479,0.0,16.5754398479,16.5754398479,0,16.5754398479,0.0,0.0,0.0,131.72,107.4354398479,-9.56,107.8599431453,16.5754398479,0,16.5754398479,90.86,-9.56,91.3615520884,131.29
2022-02-09 17:30:00,111.4218843565,-16.96,112.7052701232,14.7318843565,0,14.7318843565,96.69,-16.96,98.1661739093,131.68,14.7318843565,0.0,14.7318843565,14.7318843565,0,14.7318843565,0.0,0.0,0.0,131.5,115.8318843565,-22.86,118.0661045075,14.7318843565,0,14.7318843565,101.1,-22.86,103.6522532317,131.56
2022-02-09 18:00:00,117.2028843618,-26.54,120.1702446645,15.0228843618,0,15.0228843618,102.18,-26.54,105.5704693558,133.04,15.0228843618,0.0,15.0228843618,15.0228843618,0,15.0228843618,0.0,0.0,0.0,131.65,121.9028843618,-32.95,126.2775344855,15.0228843618,0,15.0228843618,106.88,-32.95,111.8438058187,132.91
2022-02-09 18:30:00,116.3278843471,-27.52,119.5388099183,15.0878843471,0,15.0878843471,101.24,-27.52,104.9137169297,134.15,15.0878843471,0.0,15.0878843471,15.0878843471,0,15.0878843471,0.0,0.0,0.0,131.83,120.9978843471,-34.01,125.6867857671,15.0878843471,0,15.0878843471,105.91,-34.01,111.2367214547,134.05
2022-02-09 19:00:00,111.0411065721,-39.86,117.978586823,13.9811065721,0,13.9811065721,97.06,-39.86,104.9259891543,134.53,13.9811065721,0.0,13.9811065721,13.9811065721,0,13.9811065721,0.0,0.0,0.0,132.08,115.8011065721,-45.5,124.4192359859,13.9811065721,0,13.9811065721,101.82,-45.5,111.5238198772,134.39
2022-02-09 19:30:00,107.3186621273,-41.46,115.0488019964,13.2986621273,0,13.2986621273,94.02,-41.46,102.7554962034,132.04,13.2986621273,0.0,13.2986621273,13.2986621273,0,13.2986621273,0.0,0.0,0.0,132.3,111.9586621273,-47.2,121.5013663518,13.2986621273,0,13.2986621273,98.66,-47.2,109.3692625924,131.88
2022-02-09 20:00:00,112.9751106559,-39.59,119.7110843978,6.3551106559,0,6.3551106559,106.62,-39.59,113.7329877388,132.04,6.3551106559,0.0,6.3551106559,6.3551106559,0,6.3551106559,0.0,0.0,0.0,132.38,118.2051106559,-45.15,126.5344644165,6.3551106559,0,6.3551106559,111.85,-45.15,120.6190076232,131.88
