Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-02-09 20:30:00,108.2417777736,-40.8,115.6759372367,4.1917777736,0,4.1917777736,104.05,-40.8,111.763332538,131.84,4.1917777736,0.0,4.1917777736,4.1917777736,0,4.1917777736,0.0,0.0,0.0,132.47,113.3717777736,-46.46,122.5222085809,4.1917777736,0,4.1917777736,109.18,-46.46,118.6541360425,131.66
2022-02-09 21:00:00,101.8375555531,-39.05,109.0678239493,2.4775555531,0,2.4775555531,99.36,-39.05,106.7581945333,132.04,2.4775555531,0.0,2.4775555531,2.4775555531,0,2.4775555531,0.0,0.0,0.0,132.55,106.7175555531,-44.68,115.6932973997,2.4775555531,0,2.4775555531,104.24,-44.68,113.4119923112,131.88
2022-02-09 21:30:00,96.4611111086,-39.8,104.3493457397,2.5211111086,0,2.5211111086,93.94,-39.8,102.0233483081,132.33,2.5211111086,0.0,2.5211111086,2.5211111086,0,2.5211111086,0.0,0.0,0.0,133.01,101.1111111086,-45.47,110.8646818857,2.5211111086,0,2.5211111086,98.59,-45.47,108.5702952009,132.2
2022-02-09 22:00:00,88.8556666642,-29.26,93.5493297589,2.5056666642,0,2.5056666642,86.35,-29.26,91.1727486698,132.33,2.5056666642,0.0,2.5056666642,2.5056666642,0,2.5056666642,0.0,0.0,0.0,132.82,93.0756666642,-34.43,99.2396323299,2.5056666642,0,2.5056666642,90.57,-34.43,96.8934972018,132.2
2022-02-09 22:30:00,82.4562222194,-20.23,84.901598823,2.8062222194,0,2.8062222194,79.65,-20.23,82.1789230886,131.37,2.8062222194,0.0,2.8062222194,2.8062222194,0,2.8062222194,0.0,0.0,0.0,132.82,86.2762222194,-24.93,89.8058540433,2.8062222194,0,2.8062222194,83.47,-24.93,87.1134076936,131.24
2022-02-09 23:00:00,77.4622222197,-20.65,80.167439595,2.4922222197,0,2.4922222197,74.97,-20.65,77.7619662817,130.42,2.4922222197,0.0,2.4922222197,2.4922222197,0,2.4922222197,0.0,0.0,0.0,132.82,81.0522222197,-25.43,84.947911256,2.4922222197,0,2.4922222197,78.56,-25.43,82.5733522391,130.22
2022-02-09 23:30:00,75.221555553,-21.15,78.1383703427,2.521555553,0,2.521555553,72.7,-21.15,75.7140178567,130.63,2.521555553,0.0,2.521555553,2.521555553,0,2.521555553,0.0,0.0,0.0,132.82,78.691555553,-26.0,82.8755749021,2.521555553,0,2.521555553,76.17,-26.0,80.4852092002,130.47
2022-02-10 00:00:00,72.6561111086,-21.55,75.7846487187,2.5461111086,0,2.5461111086,70.11,-21.55,73.3472194429,131.31,2.5461111086,0.0,2.5461111086,2.5461111086,0,2.5461111086,0.0,0.0,0.0,133.49,75.9861111086,-26.44,80.4547244194,2.5461111086,0,2.5461111086,73.44,-26.44,78.0545142833,131.18
2022-02-10 00:30:00,81.8502222196,-20.03,84.2654126994,2.5902222196,0,2.5902222196,79.26,-20.03,81.7517492168,130.61,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,132.93,85.6202222196,-24.76,89.1284469344,2.5902222196,0,2.5902222196,83.03,-24.76,86.6431676475,131.18
2022-02-10 01:00:00,83.9189999974,-19.66,86.1911489689,2.5589999974,0,2.5589999974,81.36,-19.66,83.7016439504,130.61,2.5589999974,0.0,2.5589999974,2.5589999974,0,2.5589999974,0.0,0.0,0.0,132.93,87.7889999974,-24.33,91.0980648562,2.5589999974,0,2.5589999974,85.23,-24.33,88.634653494,130.44
2022-02-10 01:30:00,82.367555553,-20.07,84.777468161,2.507555553,0,2.507555553,79.86,-20.07,82.3433330635,130.29,2.507555553,0.0,2.507555553,2.507555553,0,2.507555553,0.0,0.0,0.0,132.64,86.157555553,-24.78,89.6502804172,2.507555553,0,2.507555553,83.65,-24.78,87.2431710795,130.11
2022-02-10 02:00:00,79.122555553,-20.66,81.7753899241,2.522555553,0,2.522555553,76.6,-20.66,79.3372270753,130.6,2.522555553,0.0,2.522555553,2.522555553,0,2.522555553,0.0,0.0,0.0,132.89,82.772555553,-25.43,86.5908820418,2.522555553,0,2.522555553,80.25,-25.43,84.182821288,130.44
2022-02-10 02:30:00,78.0597777752,-20.92,80.8144498608,2.5897777752,0,2.5897777752,75.47,-20.92,78.3158176871,130.6,2.5897777752,0.0,2.5897777752,2.5897777752,0,2.5897777752,0.0,0.0,0.0,132.77,81.6597777752,-25.71,85.6114677265,2.5897777752,0,2.5897777752,79.07,-25.71,83.1448675506,130.44
2022-02-10 03:00:00,76.0016666641,-21.37,78.9489090217,2.5916666641,0,2.5916666641,73.41,-21.37,76.4572102551,130.76,2.5916666641,0.0,2.5916666641,2.5916666641,0,2.5916666641,0.0,0.0,0.0,132.93,79.5216666641,-26.21,83.7296815295,2.5916666641,0,2.5916666641,76.93,-26.21,81.272313859,130.62
2022-02-10 03:30:00,73.3362222196,-21.9,76.5363409724,2.6062222196000002,0,2.6062222196000002,70.73,-21.9,74.0428450291,130.91,2.6062222196000002,0.0,2.6062222196000002,2.6062222196000002,0,2.6062222196000002,0.0,0.0,0.0,132.93,76.7362222196,-26.78,81.2749420211,2.6062222196000002,0,2.6062222196000002,74.13,-26.78,78.8189399827,130.74
2022-02-10 04:00:00,71.1283333308,-22.5,74.6022104392,2.5583333308,0,2.5583333308,68.57,-22.5,72.1671317152,130.91,2.5583333308,0.0,2.5583333308,2.5583333308,0,2.5583333308,0.0,0.0,0.0,132.93,74.4083333308,-27.43,79.3032469011,2.5583333308,0,2.5583333308,71.85,-27.43,76.9079150673,130.82
2022-02-10 04:30:00,69.4826666642,-22.49,73.0317812104,2.4926666642,0,2.4926666642,66.99,-22.49,70.6644196184,131.15,2.4926666642,0.0,2.4926666642,2.4926666642,0,2.4926666642,0.0,0.0,0.0,133.09,72.7026666642,-27.45,77.7121627551,2.4926666642,0,2.4926666642,70.21,-27.45,75.3853208523,130.99
2022-02-10 05:00:00,68.7427777753,-22.54,72.3437702657,2.5227777753,0,2.5227777753,66.22,-22.54,69.950982838,131.15,2.5227777753,0.0,2.5227777753,2.5227777753,0,2.5227777753,0.0,0.0,0.0,133.09,71.9327777753,-27.5,77.0102234672,2.5227777753,0,2.5227777753,69.41,-27.5,74.6592130952,130.99
2022-02-10 05:30:00,70.2532222197,-21.81,73.5608002421,2.4832222197,0,2.4832222197,67.77,-21.81,71.1930403902,131.37,2.4832222197,0.0,2.4832222197,2.4832222197,0,2.4832222197,0.0,0.0,0.0,133.29,73.5132222197,-26.71,78.2152027494,2.4832222197,0,2.4832222197,71.03,-26.71,75.8860000264,131.21
2022-02-10 06:00:00,72.9338888864,-20.9,75.8693755615,2.4738888864,0,2.4738888864,70.46,-20.9,73.4943644098,131.04,2.4738888864,0.0,2.4738888864,2.4738888864,0,2.4738888864,0.0,0.0,0.0,133.08,76.3438888864,-25.72,80.5599638177,2.4738888864,0,2.4738888864,73.87,-25.72,78.2195327268,130.93
2022-02-10 06:30:00,81.6847777754,-19.46,83.9707956389,2.3447777754,0,2.3447777754,79.34,-19.46,81.691659305,130.75,2.3447777754,0.0,2.3447777754,2.3447777754,0,2.3447777754,0.0,0.0,0.0,132.85,85.5147777754,-24.12,88.8512893434,2.3447777754,0,2.3447777754,83.17,-24.12,86.5969012148,130.61
2022-02-10 07:00:00,90.0584444422,-15.64,91.4064167077,2.2684444422,0,2.2684444422,87.79,-15.64,89.1722697928,130.28,2.2684444422,0.0,2.2684444422,2.2684444422,0,2.2684444422,0.0,0.0,0.0,132.64,94.1784444422,-19.6,96.1963585462,2.2684444422,0,2.2684444422,91.91,-19.6,93.9766359262,130.16
2022-02-10 07:30:00,100.0528888859,-3.46,100.1126973686,2.9528888859,0,2.9528888859,97.1,-3.46,97.16162617,130.39,2.9528888859,0.0,2.9528888859,2.9528888859,0,2.9528888859,0.0,0.0,0.0,132.49,104.3928888859,-8.65,104.7506455825,2.9528888859,0,2.9528888859,101.44,-8.65,101.8081337615,130.24
2022-02-10 08:00:00,105.4701111063,-1.98,105.4886948293,4.7701111063,0,4.7701111063,100.7,-1.98,100.7194638588,131.86,4.7701111063,0.0,4.7701111063,4.7701111063,0,4.7701111063,0.0,0.0,0.0,131.93,109.9701111063,-7.05,110.1958612505,4.7701111063,0,4.7701111063,105.2,-7.05,105.4359639781,131.72
2022-02-10 08:30:00,108.983333331,-0.27,108.9836677853,2.323333331,0,2.323333331,106.66,-0.27,106.6603417396,131.28,2.323333331,0.0,2.323333331,2.323333331,0,2.323333331,0.0,0.0,0.0,131.56,113.743333331,-5.23,113.8635094192,2.323333331,0,2.323333331,111.42,-5.23,111.5426792757,131.13
2022-02-10 09:00:00,109.6432222195,0.53,109.6445031849,2.7632222195000002,0,2.7632222195000002,106.88,0.53,106.8813140825,130.98,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,131.56,114.4032222195,-4.34,114.4855137308,2.7632222195000002,0,2.7632222195000002,111.64,-4.34,111.7243268049,130.92
2022-02-10 09:30:00,110.5292222184,0.85,110.5324905365,3.7992222184,0,3.7992222184,106.73,0.85,106.7333846554,130.98,3.7992222184,0.0,3.7992222184,3.7992222184,0,3.7992222184,0.0,0.0,0.0,131.56,115.2892222184,-4.04,115.3599859558,3.7992222184,0,3.7992222184,111.49,-4.04,111.5631735834,130.8
2022-02-10 10:00:00,108.5881111057,0.4,108.5888478321,5.4581111057000005,0,5.4581111057000005,103.13,0.4,103.130775717,131.32,5.4581111057000005,0.0,5.4581111057000005,5.4581111057000005,0,5.4581111057000005,0.0,0.0,0.0,131.92,113.1781111057,-4.55,113.2695340038,5.4581111057000005,0,5.4581111057000005,107.72,-4.55,107.81605121690001,131.15
2022-02-10 10:30:00,106.2162222151,-0.45,106.217175455,7.1262222151,0,7.1262222151,99.09,-0.45,99.0910217931,131.69,7.1262222151,0.0,7.1262222151,7.1262222151,0,7.1262222151,0.0,0.0,0.0,132.22,110.6262222151,-5.5600000000000005,110.7658550348,7.1262222151,0,7.1262222151,103.5,-5.5600000000000005,103.6492334752,131.54
2022-02-10 11:00:00,103.5639999913,-1.23,103.5713039128,8.7039999913,0,8.7039999913,94.86,-1.23,94.8679740481,132.1,8.7039999913,0.0,8.7039999913,8.7039999913,0,8.7039999913,0.0,0.0,0.0,132.45,107.7639999913,-6.38,107.9526937789,8.7039999913,0,8.7039999913,99.06,-6.38,99.2652406434,131.92
2022-02-10 11:30:00,103.8718888795,-0.98,103.8765117791,9.3518888795,0,9.3518888795,94.52,-0.98,94.5250802697,0.003,9.3518888795,0.0,9.3518888795,9.3518888795,0,9.3518888795,0.0,0.0,0.0,0.003,108.0818888795,-6.04,108.2505256512,9.3518888795,0,9.3518888795,98.73,-6.04,98.9145818371,0.003
2022-02-10 12:00:00,103.0568888803,-1.22,103.0641098816,8.6268888803,0,8.6268888803,94.43,-1.22,94.4378806412,131.52,8.6268888803,0.0,8.6268888803,8.6268888803,0,8.6268888803,0.0,0.0,0.0,131.81,107.2668888803,-6.31,107.452322218,8.6268888803,0,8.6268888803,98.64,-6.31,98.8416192704,131.39
2022-02-10 12:30:00,102.6114444359,-1.3,102.6196790543,8.5814444359,0,8.5814444359,94.03,-1.3,94.0389860643,131.7,8.5814444359,0.0,8.5814444359,8.5814444359,0,8.5814444359,0.0,0.0,0.0,131.95,106.8114444359,-6.39,107.0024147507,8.5814444359,0,8.5814444359,98.23,-6.39,98.4376198412,131.5
2022-02-10 13:00:00,99.2635555457,-1.6,99.2764496725,9.8535555457,0,9.8535555457,89.41,-1.6,89.4243149261,131.58,9.8535555457,0.0,9.8535555457,9.8535555457,0,9.8535555457,0.0,0.0,0.0,131.79,103.2535555457,-6.76,103.4746071886,9.8535555457,0,9.8535555457,93.4,-6.76,93.6443142962,131.42
2022-02-10 13:30:00,94.9465555418,-3.09,94.9968236798,13.7765555418,0,13.7765555418,81.17,-3.09,81.2287941558,131.93,13.7765555418,0.0,13.7765555418,13.7765555418,0,13.7765555418,0.0,0.0,0.0,132.07,98.5665555418,-8.41,98.9246883815,13.7765555418,0,13.7765555418,84.79,-8.41,85.2060572964,131.76
2022-02-10 14:00:00,90.779444428,-2.73,90.8204846422,16.489444428,0,16.489444428,74.29,-2.73,74.3401439331,132.6,16.489444428,0.0,16.489444428,16.489444428,0,16.489444428,0.0,0.0,0.0,132.49,94.069444428,-8.11,94.4183905549,16.489444428,0,16.489444428,77.58,-8.11,78.0027467465,132.44
2022-02-10 14:30:00,85.1103333145,-3.25,85.172362518,18.8803333145,0,18.8803333145,66.23,-3.25,66.3096931074,132.77,18.8803333145,0.0,18.8803333145,18.8803333145,0,18.8803333145,0.0,0.0,0.0,132.64,88.0303333145,-8.71,88.4601813442,18.8803333145,0,18.8803333145,69.15,-8.71,69.6963887156,132.64
2022-02-10 15:00:00,86.3575555402,-4.1,86.4548286614,15.3475555402,0,15.3475555402,71.01,-4.1,71.1282651272,133.02,15.3475555402,0.0,15.3475555402,15.3475555402,0,15.3475555402,0.0,0.0,0.0,132.64,89.4875555402,-9.6,90.0010144196,15.3475555402,0,15.3475555402,74.14,-9.6,74.7589432777,132.89
2022-02-10 15:30:00,90.2672222086,-3.5300000000000002,90.3362181257,13.6272222086,0,13.6272222086,76.64,-3.5300000000000002,76.7212519449,133.27,13.6272222086,0.0,13.6272222086,13.6272222086,0,13.6272222086,0.0,0.0,0.0,132.88,93.6872222086,-8.96,94.1147023858,13.6272222086,0,13.6272222086,80.06,-8.96,80.5598237337,133.08
2022-02-10 16:00:00,95.0882222095,-3.6,95.1563450483,12.7582222095,0,12.7582222095,82.33,-3.6,82.4086700536,132.88,12.7582222095,0.0,12.7582222095,12.7582222095,0,12.7582222095,0.0,0.0,0.0,132.65,98.7582222095,-8.97,99.1647485449,12.7582222095,0,12.7582222095,86.0,-8.97,86.466530519,132.74
2022-02-10 16:30:00,103.4949999912,-2.85,103.5342335809,8.7949999912,0,8.7949999912,94.7,-2.85,94.7428757216,132.63,8.7949999912,0.0,8.7949999912,8.7949999912,0,8.7949999912,0.0,0.0,0.0,132.47,107.7249999912,-8.06,108.0261043596,8.7949999912,0,8.7949999912,98.93,-8.06,99.2577881075,132.47
2022-02-10 17:00:00,108.357222213,-4.06,108.4332569174,9.187222213,0,9.187222213,99.17,-4.06,99.2530730003,131.86,9.187222213,0.0,9.187222213,9.187222213,0,9.187222213,0.0,0.0,0.0,131.95,112.797222213,-9.22,113.1734144531,9.187222213,0,9.187222213,103.61,-9.22,104.0194236669,131.71
2022-02-10 17:30:00,119.7954444383,-6.65,119.9798775136,6.0954444383,0,6.0954444383,113.7,-6.65,113.8943040718,131.12,6.0954444383,0.0,6.0954444383,6.0954444383,0,6.0954444383,0.0,0.0,0.0,131.17,124.9054444383,-11.82,125.4634705814,6.0954444383,0,6.0954444383,118.81,-11.82,119.3965179559,130.97
2022-02-10 18:00:00,121.1680657184,-8.27,121.4499610948,9.4080657184,0,9.4080657184,111.76,-8.27,112.0655633993,130.85,9.4080657184,0.0,9.4080657184,9.4080657184,0,9.4080657184,0.0,0.0,0.0,130.77,126.2180657184,-13.56,126.9443725168,9.4080657184,0,9.4080657184,116.81,-13.56,117.5944288646,130.72
2022-02-10 18:30:00,115.641106338,-9.12,116.0001718752,15.991106338,0,15.991106338,99.65,-9.12,100.0664624137,131.78,15.991106338,0.0,15.991106338,15.991106338,0,15.991106338,0.0,0.0,0.0,131.46,120.161106338,-14.65,121.0508735052,15.991106338,0,15.991106338,104.17,-14.65,105.1951111031,131.59
2022-02-10 19:00:00,114.4277730075,-7.77,114.6912731443,14.3577730075,0,14.3577730075,100.07,-7.77,100.3712000526,133.1,14.3577730075,0.0,14.3577730075,14.3577730075,0,14.3577730075,0.0,0.0,0.0,132.48,118.9277730075,-13.22,119.6602841068,14.3577730075,0,14.3577730075,104.57,-13.22,105.4023401068,132.91
2022-02-10 19:30:00,119.4973551908,-4.77,119.5925198229,10.8473551908,0,10.8473551908,108.65,-4.77,108.7546569118,132.98,10.8473551908,0.0,10.8473551908,10.8473551908,0,10.8473551908,0.0,0.0,0.0,132.57,124.3473551908,-10.0,124.7488065793,10.8473551908,0,10.8473551908,113.5,-10.0,113.9396770225,132.84
2022-02-10 20:00:00,119.0949999938,-8.27,119.381790586,6.2349999938,0,6.2349999938,112.86,-8.27,113.1625932011,132.25,6.2349999938,0.0,6.2349999938,6.2349999938,0,6.2349999938,0.0,0.0,0.0,132.27,124.1249999938,-13.56,124.8634823455,6.2349999938,0,6.2349999938,117.89,-13.56,118.6672899328,132.11
2022-02-10 20:30:00,111.8998888864,-9.87,112.3343314967,2.4398888864,0,2.4398888864,109.46,-9.87,109.9040877311,131.59,2.4398888864,0.0,2.4398888864,2.4398888864,0,2.4398888864,0.0,0.0,0.0,131.33,116.8098888864,-15.3,117.8076404214,2.4398888864,0,2.4398888864,114.37,-15.3,115.3888508479,131.45
2022-02-10 21:00:00,106.5715555531,-11.77,107.2195381123,2.4615555531,0,2.4615555531,104.11,-11.77,104.7732074531,132.06,2.4615555531,0.0,2.4615555531,2.4615555531,0,2.4615555531,0.0,0.0,0.0,131.55,111.2315555531,-17.35,112.576558176,2.4615555531,0,2.4615555531,108.77,-17.35,110.1450652549,131.91
2022-02-10 21:30:00,100.2377777753,-13.96,101.2052058608,2.4677777753,0,2.4677777753,97.77,-13.96,98.7616043815,132.47,2.4677777753,0.0,2.4677777753,2.4677777753,0,2.4677777753,0.0,0.0,0.0,131.71,104.6377777753,-19.74,106.483482934,2.4677777753,0,2.4677777753,102.17,-19.74,104.0594853918,132.28
2022-02-10 22:00:00,93.687444442,-15.8,95.0104059884,2.447444442,0,2.447444442,91.24,-15.8,92.5979351822,133.13,2.447444442,0.0,2.447444442,2.447444442,0,2.447444442,0.0,0.0,0.0,132.07,97.797444442,-21.67,100.1695015431,2.447444442,0,2.447444442,95.35,-21.67,97.7814471155,132.99
2022-02-10 22:30:00,87.3257777753,-17.33,89.028761443,2.4457777753,0,2.4457777753,84.88,-17.33,86.6310758331,132.78,2.4457777753,0.0,2.4457777753,2.4457777753,0,2.4457777753,0.0,0.0,0.0,131.46,91.1557777753,-23.34,94.0963943083,2.4457777753,0,2.4457777753,88.71,-23.34,91.7290559201,132.62
2022-02-10 23:00:00,81.8027777754,-17.59,83.6725914011,2.3927777754,0,2.3927777754,79.41,-17.59,81.3348400134,133.16,2.3927777754,0.0,2.3927777754,2.3927777754,0,2.3927777754,0.0,0.0,0.0,131.67,85.3727777754,-23.69,88.5986867007,2.3927777754,0,2.3927777754,82.98,-23.69,86.2954025427,133.03
2022-02-10 23:30:00,78.737444442,-16.26,80.3988355467,2.437444442,0,2.437444442,76.3,-16.26,78.0133168119,133.62,2.437444442,0.0,2.437444442,2.437444442,0,2.437444442,0.0,0.0,0.0,132.0,82.187444442,-22.33,85.1669238843,2.437444442,0,2.437444442,79.75,-22.33,82.8172168091,133.48
2022-02-11 00:00:00,75.9917777753,-16.53,77.7688317352,2.4617777753,0,2.4617777753,73.53,-16.53,75.3651232335,133.83,2.4617777753,0.0,2.4617777753,2.4617777753,0,2.4617777753,0.0,0.0,0.0,132.33,79.2917777753,-22.59,82.4469169998,2.4617777753,0,2.4617777753,76.83,-22.59,80.082189031,133.7
2022-02-11 00:30:00,86.0365555531,-14.25,87.2086658048,2.4165555531000003,0,2.4165555531000003,83.62,-14.25,84.8255085455,133.36,2.4165555531000003,0.0,2.4165555531000003,2.4165555531000003,0,2.4165555531000003,0.0,0.0,0.0,131.76,89.8065555531,-20.1,92.0284055079,2.4165555531000003,0,2.4165555531000003,87.39,-20.1,89.6717463865,133.19
2022-02-11 01:00:00,88.7888888864,-14.33,89.9378434792,2.4588888864,0,2.4588888864,86.33,-14.33,87.511243849,132.7,2.4588888864,0.0,2.4588888864,2.4588888864,0,2.4588888864,0.0,0.0,0.0,131.5,92.6588888864,-20.16,94.8266591717,2.4588888864,0,2.4588888864,90.2,-20.16,92.4254596959,132.56
2022-02-11 01:30:00,87.7377777754,-14.99,89.0090880133,2.3977777754,0,2.3977777754,85.34,-14.99,86.6464984867,132.63,2.3977777754,0.0,2.3977777754,2.3977777754,0,2.3977777754,0.0,0.0,0.0,131.42,91.5577777754,-20.88,93.9084717753,2.3977777754,0,2.3977777754,89.16,-20.88,91.572266544,132.56
2022-02-11 02:00:00,85.2605555532,-15.37,86.6348615353,2.3805555532,0,2.3805555532,82.88,-15.37,84.2931272406,133.07,2.3805555532,0.0,2.3805555532,2.3805555532,0,2.3805555532,0.0,0.0,0.0,131.72,88.9605555532,-21.32,91.4796307619,2.3805555532,0,2.3805555532,86.58,-21.32,89.1663546412,132.89
2022-02-11 02:30:00,84.9475555532,-15.44,86.3393351518,2.3675555532,0,2.3675555532,82.58,-15.44,84.0110111831,133.26,2.3675555532,0.0,2.3675555532,2.3675555532,0,2.3675555532,0.0,0.0,0.0,131.89,88.6375555532,-21.39,91.1819519118,2.3675555532,0,2.3675555532,86.27,-21.39,88.8821973176,133.13
2022-02-11 03:00:00,83.7279999976,-15.64,85.1762148936,2.3879999976,0,2.3879999976,81.34,-15.64,82.8299776651,133.49,2.3879999976,0.0,2.3879999976,2.3879999976,0,2.3879999976,0.0,0.0,0.0,132.11,87.3579999976,-21.63,89.995983597,2.3879999976,0,2.3879999976,84.97,-21.63,87.679859717,133.3
2022-02-11 03:30:00,81.225444442,-15.91,82.7689611195,2.415444442,0,2.415444442,78.81,-15.91,80.3999017412,133.6,2.415444442,0.0,2.415444442,2.415444442,0,2.415444442,0.0,0.0,0.0,132.19,84.755444442,-21.94,87.5491231399,2.415444442,0,2.415444442,82.34,-21.94,85.2129051259,133.45
2022-02-11 04:00:00,78.3558888866,-16.7,80.1157620147,2.3358888866,0,2.3358888866,76.02,-16.7,77.8327077776,133.77,2.3358888866,0.0,2.3358888866,2.3358888866,0,2.3358888866,0.0,0.0,0.0,132.27,81.7658888866,-22.82,84.8905942105,2.3358888866,0,2.3358888866,79.43,-22.82,82.6430716999,133.59
2022-02-11 04:30:00,75.1487777754,-16.62,76.9646880143,2.3787777754,0,2.3787777754,72.77,-16.62,74.6438028238,134.06,2.3787777754,0.0,2.3787777754,2.3787777754,0,2.3787777754,0.0,0.0,0.0,132.49,78.4187777754,-22.76,81.654897635,2.3787777754,0,2.3787777754,76.04,-22.76,79.3731642307,133.97
2022-02-11 05:00:00,73.3946666643,-16.28,75.1785574134,2.4146666643,0,2.4146666643,70.98,-16.28,72.8230650275,134.22,2.4146666643,0.0,2.4146666643,2.4146666643,0,2.4146666643,0.0,0.0,0.0,132.65,76.5846666643,-22.42,79.7989195922,2.4146666643,0,2.4146666643,74.17,-22.42,77.4844842533,134.07
2022-02-11 05:30:00,72.8632222198,-15.19,74.429733657,2.4032222198,0,2.4032222198,70.46,-15.19,72.0787603944,134.22,2.4032222198,0.0,2.4032222198,2.4032222198,0,2.4032222198,0.0,0.0,0.0,132.65,76.0832222198,-21.24,78.99236864,2.4032222198,0,2.4032222198,73.68,-21.24,76.6803755859,134.07
2022-02-11 06:00:00,75.6095555533,-14.32,76.9536697693,2.2595555533000002,0,2.2595555533000002,73.35,-14.32,74.7347636646,133.84,2.2595555533000002,0.0,2.2595555533000002,2.2595555533000002,0,2.2595555533000002,0.0,0.0,0.0,132.34,78.9495555533,-20.3,81.5176197031,2.2595555533000002,0,2.2595555533000002,76.69,-20.3,79.3312428996,133.62
2022-02-11 06:30:00,80.7696666645,-10.05,81.3925153383,2.1396666645,0,2.1396666645,78.63,-10.05,79.269662545,133.48,2.1396666645,0.0,2.1396666645,2.1396666645,0,2.1396666645,0.0,0.0,0.0,132.16,84.3896666645,-15.73,85.8431636169,2.1396666645,0,2.1396666645,82.25,-15.73,83.7406436565,133.35
2022-02-11 07:00:00,87.4438888869,-6.66,87.6971453564,1.9838888869,0,1.9838888869,85.46,-6.66,85.7191180543,132.62,1.9838888869,0.0,1.9838888869,1.9838888869,0,1.9838888869,0.0,0.0,0.0,131.79,91.3738888869,-12.16,92.1794617597,1.9838888869,0,1.9838888869,89.39,-12.16,90.2132900409,132.49
2022-02-11 07:30:00,92.4845555522,-4.9,92.6142700434,3.4045555522,0,3.4045555522,89.08,-4.9,89.2146647138,132.95,3.4045555522,0.0,3.4045555522,3.4045555522,0,3.4045555522,0.0,0.0,0.0,132.52,96.5645555522,-10.31,97.1133847056,3.4045555522,0,3.4045555522,93.16,-10.31,93.7287666621,132.81
2022-02-11 08:00:00,96.4942222174,-3.44,96.5555204084,4.8542222174,0,4.8542222174,91.64,-3.44,91.7045429627,132.95,4.8542222174,0.0,4.8542222174,4.8542222174,0,4.8542222174,0.0,0.0,0.0,132.74,100.6742222174,-8.72,101.0511623836,4.8542222174,0,4.8542222174,95.82,-8.72,96.2159591752,132.81
2022-02-11 08:30:00,99.9709999934,-1.57,99.9833273085,6.5709999934,0,6.5709999934,93.4,-1.57,93.4131944642,132.47,6.5709999934,0.0,6.5709999934,6.5709999934,0,6.5709999934,0.0,0.0,0.0,132.47,104.2109999934,-6.75,104.4293781444,6.5709999934,0,6.5709999934,97.64,-6.75,97.8730407211,132.36
2022-02-11 09:00:00,98.038333324,-1.23,98.0460488799,9.288333324,0,9.288333324,88.75,-1.23,88.758522971,132.32,9.288333324,0.0,9.288333324,9.288333324,0,9.288333324,0.0,0.0,0.0,132.47,102.068333324,-6.43,102.2706681681,9.288333324,0,9.288333324,92.78,-6.43,93.0025445888,132.19
2022-02-11 09:30:00,94.7149999865,-1.54,94.7275188234,13.5149999865,0,13.5149999865,81.2,-1.54,81.2146021353,132.47,13.5149999865,0.0,13.5149999865,13.5149999865,0,13.5149999865,0.0,0.0,0.0,132.66,98.3749999865,-6.82,98.6111201759,13.5149999865,0,13.5149999865,84.86,-6.82,85.1336126333,132.4
2022-02-11 10:00:00,93.5623333191,-1.28,93.5710885697,14.2023333191,0,14.2023333191,79.36,-1.28,79.3703219094,132.72,14.2023333191,0.0,14.2023333191,14.2023333191,0,14.2023333191,0.0,0.0,0.0,132.66,97.1323333191,-6.58,97.3549514715,14.2023333191,0,14.2023333191,82.93,-6.58,83.1906322851,132.6
2022-02-11 10:30:00,88.364111095,-2.26,88.3930072438,16.144111095,0,16.144111095,72.22,-2.26,72.2553527429,132.9,16.144111095,0.0,16.144111095,16.144111095,0,16.144111095,0.0,0.0,0.0,132.89,91.604111095,-7.69,91.9263252257,16.144111095,0,16.144111095,75.46,-7.69,75.8508253086,132.76
2022-02-11 11:00:00,86.3692222052,-1.72,86.3863469788,16.9892222052,0,16.9892222052,69.38,-1.72,69.4013169904,133.32,16.9892222052,0.0,16.9892222052,16.9892222052,0,16.9892222052,0.0,0.0,0.0,133.13,89.4892222052,-7.13,89.772812092,16.9892222052,0,16.9892222052,72.5,-7.13,72.8497556619,133.12
2022-02-11 11:30:00,83.060111094,-2.61,83.1011080247,17.150111094,0,17.150111094,65.91,-2.61,65.9616570441,133.32,17.150111094,0.0,17.150111094,17.150111094,0,17.150111094,0.0,0.0,0.0,133.13,86.010111094,-8.11,86.3916159728,17.150111094,0,17.150111094,68.86,-8.11,69.3359336852,133.12
2022-02-11 12:00:00,82.9605555399,-3.0,83.0147804641,15.6105555399,0,15.6105555399,67.35,-3.0,67.4167820353,133.63,15.6105555399,0.0,15.6105555399,15.6105555399,0,15.6105555399,0.0,0.0,0.0,133.4,85.9805555399,-8.51,86.4006714728,15.6105555399,0,15.6105555399,70.37,-8.51,70.8826988764,133.48
2022-02-11 12:30:00,87.7843333198,-2.45,87.8185155671,13.5343333198,0,13.5343333198,74.25,-2.45,74.2904098791,133.81,13.5343333198,0.0,13.5343333198,13.5343333198,0,13.5343333198,0.0,0.0,0.0,133.58,91.1343333198,-7.89,91.4752360459,13.5343333198,0,13.5343333198,77.6,-7.89,78.0000775641,133.62
2022-02-11 13:00:00,88.3534444292,-2.95,88.4026789329,15.2234444292,0,15.2234444292,73.13,-2.95,73.1894760194,133.55,15.2234444292,0.0,15.2234444292,15.2234444292,0,15.2234444292,0.0,0.0,0.0,133.39,91.6734444292,-8.42,92.0593113895,15.2234444292,0,15.2234444292,76.45,-8.42,76.9122805539,133.44
2022-02-11 13:30:00,88.3027777644,-3.94,88.3906338981,13.4127777644,0,13.4127777644,74.89,-3.94,74.9935710578,133.55,13.4127777644,0.0,13.4127777644,13.4127777644,0,13.4127777644,0.0,0.0,0.0,133.39,91.6827777644,-9.46,92.1695358488,13.4127777644,0,13.4127777644,78.27,-9.46,78.8396125054,133.51
2022-02-11 14:00:00,90.2051110997,-2.47,90.2389215832,11.4351110997,0,11.4351110997,78.77,-2.47,78.808716523,133.89,11.4351110997,0.0,11.4351110997,11.4351110997,0,11.4351110997,0.0,0.0,0.0,133.6,93.7451110997,-7.91,94.0782331631,11.4351110997,0,11.4351110997,82.31,-7.91,82.689202439,133.75
2022-02-11 14:30:00,92.9814444341,1.67,92.9964403031,10.3314444341,0,10.3314444341,82.65,1.67,82.6668700266,133.79,10.3314444341,0.0,10.3314444341,10.3314444341,0,10.3314444341,0.0,0.0,0.0,133.68,96.6914444341,-3.51,96.7551317851,10.3314444341,0,10.3314444341,86.36,-3.51,86.4313004646,133.65
2022-02-11 15:00:00,94.6468888793,1.46,94.6581490128,9.6068888793,0,9.6068888793,85.04,1.46,85.0525320023,133.37,9.6068888793,0.0,9.6068888793,9.6068888793,0,9.6068888793,0.0,0.0,0.0,133.81,98.4868888793,-3.71,98.5567419364,9.6068888793,0,9.6068888793,88.88,-3.71,88.9573971067,133.21
2022-02-11 15:30:00,91.7577777695,1.6400000000000001,91.7724325776,8.2477777695,0,8.2477777695,83.51,1.6400000000000001,83.5261019083,133.37,8.2477777695,0.0,8.2477777695,8.2477777695,0,8.2477777695,0.0,0.0,0.0,133.81,95.5577777695,-3.52,95.6225877722,8.2477777695,0,8.2477777695,87.31,-3.52,87.3809275529,133.14
2022-02-11 16:00:00,91.6079999915,1.38,91.6183936905,8.5379999915,0,8.5379999915,83.07,1.38,83.0814618311,132.96,8.5379999915,0.0,8.5379999915,8.5379999915,0,8.5379999915,0.0,0.0,0.0,133.4,95.3979999915,-3.76,95.4720692264,8.5379999915,0,8.5379999915,86.86,-3.76,86.9413434449,132.87
2022-02-11 16:30:00,96.9958888821,2.04,97.0173389659,6.7658888821000005,0,6.7658888821000005,90.23,2.04,90.2530581199,132.71,6.7658888821000005,0.0,6.7658888821000005,6.7658888821000005,0,6.7658888821000005,0.0,0.0,0.0,133.13,101.0958888821,-3.0,101.1403912829,6.7658888821000005,0,6.7658888821000005,94.33,-3.0,94.3776928093,132.63
2022-02-11 17:00:00,103.9373333287,3.54,103.9976002583,4.5873333287,0,4.5873333287,99.35,3.54,99.4130479364,132.41,4.5873333287,0.0,4.5873333287,4.5873333287,0,4.5873333287,0.0,0.0,0.0,132.92,108.4373333287,-1.3,108.445125568,4.5873333287,0,4.5873333287,103.85,-1.3,103.8581364169,132.25
2022-02-11 17:30:00,110.7201111065,2.3,110.7439975955,4.5801111065,0,4.5801111065,106.14,2.3,106.1649169924,131.54,4.5801111065,0.0,4.5801111065,4.5801111065,0,4.5801111065,0.0,0.0,0.0,132.33,115.5701111065,-2.51,115.5973645079,4.5801111065,0,4.5801111065,110.99,-2.51,111.0183777579,131.4
2022-02-11 18:00:00,112.5792222151,2.63,112.6099381696,7.1492222151,0,7.1492222151,105.43,2.63,105.4627981802,130.84,7.1492222151,0.0,7.1492222151,7.1492222151,0,7.1492222151,0.0,0.0,0.0,131.65,117.3992222151,-2.14,117.4187249833,7.1492222151,0,7.1492222151,110.25,-2.14,110.2707672051,130.72
2022-02-11 18:30:00,112.60177777,2.01,112.6197161112,7.81177777,0,7.81177777,104.79,2.01,104.8092753529,130.84,7.81177777,0.0,7.81177777,7.81177777,0,7.81177777,0.0,0.0,0.0,131.65,117.40177777,-2.81,117.4354014918,7.81177777,0,7.81177777,109.59,-2.81,109.6260197216,130.63
2022-02-11 19:00:00,113.3288888837,2.0,113.3465352607,5.2188888837,0,5.2188888837,108.11,2.0,108.1284980937,130.84,5.2188888837,0.0,5.2188888837,5.2188888837,0,5.2188888837,0.0,0.0,0.0,131.52,118.2988888837,-2.81,118.3322576946,5.2188888837,0,5.2188888837,113.08,-2.81,113.1149083897,130.63
2022-02-11 19:30:00,109.4321111085,0.25,109.4323966733,2.5721111085,0,2.5721111085,106.86,0.25,106.8602924383,130.96,2.5721111085,0.0,2.5721111085,2.5721111085,0,2.5721111085,0.0,0.0,0.0,131.79,114.3321111085,-4.68,114.4278551339,2.5721111085,0,2.5721111085,111.76,-4.68,111.8579456275,130.82
2022-02-11 20:00:00,102.6668888849,-1.8900000000000001,102.6842839645,4.0068888849,0,4.0068888849,98.66,-1.8900000000000001,98.6781014207,131.36,4.0068888849,0.0,4.0068888849,4.0068888849,0,4.0068888849,0.0,0.0,0.0,131.99,107.1868888849,-7.05,107.4184883939,4.0068888849,0,4.0068888849,103.18,-7.05,103.420572905,131.25
2022-02-11 20:30:00,96.4914444413,-3.8,96.5662407385,3.1114444413,0,3.1114444413,93.38,-3.8,93.4572865003,132.24,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,132.5,100.8014444413,-9.08,101.209572677,3.1114444413,0,3.1114444413,97.69,-9.08,98.11107226,132.13
2022-02-11 21:00:00,95.692666664,-5.88,95.8731498037,2.6326666640000003,0,2.6326666640000003,93.06,-5.88,93.2455789837,132.24,2.6326666640000003,0.0,2.6326666640000003,2.6326666640000003,0,2.6326666640000003,0.0,0.0,0.0,132.34,99.972666664,-11.29,100.6081417178,2.6326666640000003,0,2.6326666640000003,97.34,-11.29,97.9925492066,132.22
2022-02-11 21:30:00,91.1714444418,-7.89,91.512208921,2.6514444418,0,2.6514444418,88.52,-7.89,88.8709316931,132.67,2.6514444418,0.0,2.6514444418,2.6514444418,0,2.6514444418,0.0,0.0,0.0,132.46,95.2314444418,-13.41,96.170973326,2.6514444418,0,2.6514444418,92.58,-13.41,93.5461624012,132.55
2022-02-11 22:00:00,85.6351111084,-7.99,86.0070482841,2.7351111084,0,2.7351111084,82.9,-7.99,83.2841527543,132.85,2.7351111084,0.0,2.7351111084,2.7351111084,0,2.7351111084,0.0,0.0,0.0,132.36,89.4551111084,-13.54,90.474021152,2.7351111084,0,2.7351111084,86.72,-13.54,87.7706670819,132.72
2022-02-11 22:30:00,78.2981111083,-8.74,78.7844007601,2.7681111083000003,0,2.7681111083000003,75.53,-8.74,76.0339956861,132.56,2.7681111083000003,0.0,2.7681111083000003,2.7681111083000003,0,2.7681111083000003,0.0,0.0,0.0,132.0,81.7781111083,-14.38,83.0327878398,2.7681111083000003,0,2.7681111083000003,79.01,-14.38,80.3079354734,132.46
2022-02-11 23:00:00,74.1288888861,-9.59,74.7466405098,2.7388888862,0,2.7388888862,71.39,-9.59,72.0312446095,132.96,2.7388888862,0.0,2.7388888862,2.7388888862,0,2.7388888862,0.0,0.0,0.0,132.28,77.4088888861,-15.35,78.9161490355,2.7388888862,0,2.7388888862,74.67,-15.35,76.2314331493,132.86
2022-02-11 23:30:00,71.9289999972,-10.48,72.6884546582,2.7589999972,0,2.7589999972,69.17,-10.48,69.9594118043,133.91,2.7589999972,0.0,2.7589999972,2.7589999972,0,2.7589999972,0.0,0.0,0.0,132.94,75.1089999972,-16.34,76.8658407915,2.7589999972,0,2.7589999972,72.35,-16.34,74.1722191929,133.17
2022-02-12 00:00:00,69.125777775,-11.13,70.0160699625,2.795777775,0,2.795777775,66.33,-11.13,67.2573103833,133.91,2.795777775,0.0,2.795777775,2.795777775,0,2.795777775,0.0,0.0,0.0,132.94,72.175777775,-17.02,74.1553996512,2.795777775,0,2.795777775,69.38,-17.02,71.4371388005,133.78
2022-02-12 00:30:00,78.2035555528,-9.64,78.7954675162,2.7935555528,0,2.7935555528,75.41,-9.64,76.0236653944,133.77,2.7935555528,0.0,2.7935555528,2.7935555528,0,2.7935555528,0.0,0.0,0.0,132.74,81.6435555528,-15.38,83.0795676644,2.7935555528,0,2.7935555528,78.85,-15.38,80.3359626817,133.67
2022-02-12 01:00:00,80.6716666638,-8.54,81.1224346424,2.8816666638,0,2.8816666638,77.79,-8.54,78.2573683432,133.31,2.8816666638,0.0,2.8816666638,2.8816666638,0,2.8816666638,0.0,0.0,0.0,132.47,84.2216666638,-14.19,85.4086953163,2.8816666638,0,2.8816666638,81.34,-14.19,82.5684667412,133.2
2022-02-12 01:30:00,79.3651111082,-9.01,79.8749082079,2.9151111082,0,2.9151111082,76.45,-9.01,76.9791049571,132.9,2.9151111082,0.0,2.9151111082,2.9151111082,0,2.9151111082,0.0,0.0,0.0,132.21,82.8451111082,-14.7,84.1391848934,2.9151111082,0,2.9151111082,79.93,-14.7,81.2705044896,132.75
2022-02-12 02:00:00,76.3846666637,-9.79,77.0094890343,2.9946666637,0,2.9946666637,73.39,-9.79,74.0400985953,133.27,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,132.48,79.7246666637,-15.52,81.2212587605,2.9946666637,0,2.9946666637,76.73,-15.52,78.2838635991,133.13
2022-02-12 02:30:00,74.7325555526,-10.29,75.4376494824,2.9225555526,0,2.9225555526,71.81,-10.29,72.5435055673,132.9,2.9225555526,0.0,2.9225555526,2.9225555526,0,2.9225555526,0.0,0.0,0.0,132.02,78.0225555526,-16.03,79.6522446323,2.9225555526,0,2.9225555526,75.1,-16.03,76.7917371857,132.74
2022-02-12 03:00:00,73.208999997,-10.53,73.962413296,2.9589999970000003,0,2.9589999970000003,70.25,-10.53,71.0348041456,132.63,2.9589999970000003,0.0,2.9589999970000003,2.9589999970000003,0,2.9589999970000003,0.0,0.0,0.0,131.68,76.408999997,-16.31,78.1303486524,2.9589999970000003,0,2.9589999970000003,73.45,-16.31,75.2390762835,132.5
2022-02-12 03:30:00,70.3472222193,-10.11,71.069992078,2.9572222193,0,2.9572222193,67.39,-10.11,68.1441428151,132.84,2.9572222193,0.0,2.9572222193,2.9572222193,0,2.9572222193,0.0,0.0,0.0,131.84,73.4372222193,-15.88,75.134546031,2.9572222193,0,2.9572222193,70.48,-15.88,72.2468324565,132.7
2022-02-12 04:00:00,69.4973333303,-9.48,70.1409277101,2.9973333303,0,2.9973333303,66.5,-9.48,67.1723187035,132.84,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,131.93,72.5373333303,-15.33,74.1395550747,2.9973333303,0,2.9973333303,69.54,-15.33,71.2096938626,132.7
2022-02-12 04:30:00,67.3874444414,-9.91,68.1122292129,2.9974444414,0,2.9974444414,64.39,-9.91,65.1481404186,134.06,2.9974444414,0.0,2.9974444414,2.9974444414,0,2.9974444414,0.0,0.0,0.0,133.15,70.3374444414,-15.8,72.0901941359,2.9974444414,0,2.9974444414,67.34,-15.8,69.1687472779,133.97
2022-02-12 05:00:00,65.7283333304,-9.79,66.4534265662,2.9783333304,0,2.9783333304,62.75,-9.79,63.5091064336,134.06,2.9783333304,0.0,2.9783333304,2.9783333304,0,2.9783333304,0.0,0.0,0.0,133.15,68.5883333304,-15.68,70.3578131343,2.9783333304,0,2.9783333304,65.61,-15.68,67.4576496774,133.97
2022-02-12 05:30:00,65.9367777748,-9.45,66.6105184136,2.9567777748,0,2.9567777748,62.98,-9.45,63.6850288529,134.06,2.9567777748,0.0,2.9567777748,2.9567777748,0,2.9567777748,0.0,0.0,0.0,133.15,68.7967777748,-15.32,70.4819057078,2.9567777748,0,2.9567777748,65.84,-15.32,67.5988757303,134.06
2022-02-12 06:00:00,66.126888886,-9.41,66.7930650123,2.926888886,0,2.926888886,63.2,-9.41,63.8966986628,134.06,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,133.15,69.026888886,-15.28,70.6978768371,2.926888886,0,2.926888886,66.1,-15.28,67.8431160841,133.99
2022-02-12 06:30:00,71.1515555526,-8.42,71.6480303816,2.9215555526,0,2.9215555526,68.23,-8.42,68.7475766846,133.96,2.9215555526,0.0,2.9215555526,2.9215555526,0,2.9215555526,0.0,0.0,0.0,133.01,74.2515555526,-14.18,75.5934249918,2.9215555526,0,2.9215555526,71.33,-14.18,72.7257952861,133.81
2022-02-12 07:00:00,74.2494444415,-7.5600000000000005,74.6333276752,2.9194444415,0,2.9194444415,71.33,-7.5600000000000005,71.7295092692,133.62,2.9194444415,0.0,2.9194444415,2.9194444415,0,2.9194444415,0.0,0.0,0.0,132.9,77.5094444415,-13.25,78.6338125594,2.9194444415,0,2.9194444415,74.59,-13.25,75.7577098387,133.53
2022-02-12 07:30:00,76.5202222194,-7.13,76.8516838365,2.8502222194,0,2.8502222194,73.67,-7.13,74.0142270108,133.62,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,132.9,79.8802222194,-12.76,80.8929385164,2.8502222194,0,2.8502222194,77.03,-12.76,78.0796932627,133.45
2022-02-12 08:00:00,80.3944444416,-5.92,80.6121150762,2.8944444415,0,2.8944444415,77.5,-5.92,77.725776934,133.24,2.8944444415,0.0,2.8944444415,2.8944444415,0,2.8944444415,0.0,0.0,0.0,132.65,83.9444444416,-11.43,84.719033591,2.8944444415,0,2.8944444415,81.05,-11.43,81.8519847041,133.11
2022-02-12 08:30:00,86.3396666634,-4.53,86.4584231844,3.2996666634,0,3.2996666634,83.04,-4.53,83.1634685424,132.79,3.2996666634,0.0,3.2996666634,3.2996666634,0,3.2996666634,0.0,0.0,0.0,132.36,90.1196666634,-9.91,90.6629054218,3.2996666634,0,3.2996666634,86.82,-9.91,87.383754211,132.66
2022-02-12 09:00:00,89.6626666624,-2.76,89.705135823,4.2426666624,0,4.2426666624,85.42,-2.76,85.4645774576,132.43,4.2426666624,0.0,4.2426666624,4.2426666624,0,4.2426666624,0.0,0.0,0.0,132.19,93.5426666624,-8.01,93.8849859473,4.2426666624,0,4.2426666624,89.3,-8.01,89.6585193944,132.28
2022-02-12 09:30:00,92.5362222168,-2.09,92.5598213166,5.3962222168,0,5.3962222168,87.14,-2.09,87.1650600872,131.97,5.3962222168,0.0,5.3962222168,5.3962222168,0,5.3962222168,0.0,0.0,0.0,131.93,96.4762222168,-7.32,96.7535211413,5.3962222168,0,5.3962222168,91.08,-7.32,91.3736767346,131.8
2022-02-12 10:00:00,89.3601111037,-2.19,89.3869428746,7.4401111037,0,7.4401111037,81.92,-2.19,81.949267843,132.19,7.4401111037,0.0,7.4401111037,7.4401111037,0,7.4401111037,0.0,0.0,0.0,132.21,93.0501111037,-7.47,93.3494728234,7.4401111037,0,7.4401111037,85.61,-7.47,85.9352837896,132.04
2022-02-12 10:30:00,91.321888882,-1.56,91.3352122074,6.931888882,0,6.931888882,84.39,-1.56,84.4044175384,132.33,6.931888882,0.0,6.931888882,6.931888882,0,6.931888882,0.0,0.0,0.0,132.21,95.111888882,-6.8,95.3546611692,6.931888882,0,6.931888882,88.18,-6.8,88.4418023335,132.19
2022-02-12 11:00:00,92.1586666594,-1.65,92.1734361974,7.2886666594000005,0,7.2886666594000005,84.87,-1.65,84.8860377212,132.25,7.2886666594000005,0.0,7.2886666594000005,7.2886666594000005,0,7.2886666594000005,0.0,0.0,0.0,132.3,95.9686666594,-6.89,96.2156800131,7.2886666594000005,0,7.2886666594000005,88.68,-6.89,88.9472568436,132.1
2022-02-12 11:30:00,91.2247777699,-2.08,91.2484875445,7.8947777699,0,7.8947777699,83.33,-2.08,83.3559553961,132.4,7.8947777699,0.0,7.8947777699,7.8947777699,0,7.8947777699,0.0,0.0,0.0,132.44,94.9647777699,-7.37,95.2503328964,7.8947777699,0,7.8947777699,87.07,-7.37,87.3813584239,132.27
2022-02-12 12:00:00,86.4765555456,-2.76,86.5205886424,9.9765555456,0,9.9765555456,76.5,-2.76,76.5497720441,132.55,9.9765555456,0.0,9.9765555456,9.9765555456,0,9.9765555456,0.0,0.0,0.0,132.59,89.8765555456,-8.13,90.2435157601,9.9765555456,0,9.9765555456,79.9,-8.13,80.3125575486,132.46
2022-02-12 12:30:00,91.9767777692,-2.07,92.0000682,8.5867777692,0,8.5867777692,83.39,-2.07,83.4156879729,132.86,8.5867777692,0.0,8.5867777692,8.5867777692,0,8.5867777692,0.0,0.0,0.0,132.69,95.6967777692,-7.37,95.9801551124,8.5867777692,0,8.5867777692,87.11,-7.37,87.4212159604,132.74
2022-02-12 13:00:00,93.9429999917,-1.71,93.9585618634,8.3029999917,0,8.3029999917,85.64,-1.71,85.6570703445,132.74,8.3029999917,0.0,8.3029999917,8.3029999917,0,8.3029999917,0.0,0.0,0.0,132.69,97.7929999917,-6.99,98.0424956199,8.3029999917,0,8.3029999917,89.49,-6.99,89.7625768347,132.6
2022-02-12 13:30:00,92.7313333264,-2.36,92.761359307,6.9813333264,0,6.9813333264,85.75,-2.36,85.7824696544,132.74,6.9813333264,0.0,6.9813333264,6.9813333264,0,6.9813333264,0.0,0.0,0.0,132.82,96.5613333264,-7.67,96.865473693,6.9813333264,0,6.9813333264,89.58,-7.67,89.9077599543,132.6
2022-02-12 14:00:00,94.0826666614,-2.64,94.1196991396,5.2226666614,0,5.2226666614,88.86,-2.64,88.8992080955,132.74,5.2226666614,0.0,5.2226666614,5.2226666614,0,5.2226666614,0.0,0.0,0.0,132.82,98.0726666614,-7.95,98.3943618613,5.2226666614,0,5.2226666614,92.85,-7.95,93.1897258285,132.6
2022-02-12 14:30:00,94.5352222175,-2.77,94.5757957392,4.7252222175,0,4.7252222175,89.81,-2.77,89.8527072491,132.88,4.7252222175,0.0,4.7252222175,4.7252222175,0,4.7252222175,0.0,0.0,0.0,132.82,98.5652222175,-8.06,98.8942194002,4.7252222175,0,4.7252222175,93.84,-8.06,94.1855041925,132.69
2022-02-12 15:00:00,93.4012222174,-3.4,93.4630852888,4.8612222174,0,4.8612222174,88.54,-3.4,88.6052571804,132.69,4.8612222174,0.0,4.8612222174,4.8612222174,0,4.8612222174,0.0,0.0,0.0,132.68,97.3912222174,-8.74,97.7826046135,4.8612222174,0,4.8612222174,92.53,-8.74,92.9418554796,132.57
2022-02-12 15:30:00,94.0536666623,-3.66,94.1248522582,4.3636666623,0,4.3636666623,89.69,-3.66,89.7646461587,132.78,4.3636666623,0.0,4.3636666623,4.3636666623,0,4.3636666623,0.0,0.0,0.0,132.68,98.0936666623,-8.98,98.5038468247,4.3636666623,0,4.3636666623,93.73,-8.98,94.1591912667,132.57
2022-02-12 16:00:00,95.362888885,-3.6,95.4308156546,3.852888885,0,3.852888885,91.51,-3.6,91.5807845566,132.67,3.852888885,0.0,3.852888885,3.852888885,0,3.852888885,0.0,0.0,0.0,132.68,99.502888885,-8.91,99.9010159932,3.852888885,0,3.852888885,95.65,-8.91,96.0640963107,132.57
2022-02-12 16:30:00,99.0829999964,-2.87,99.1245569386,3.6229999964,0,3.6229999964,95.46,-2.87,95.5031334564,132.58,3.6229999964,0.0,3.6229999964,3.6229999964,0,3.6229999964,0.0,0.0,0.0,132.49,103.3929999964,-8.08,103.7082390567,3.6229999964,0,3.6229999964,99.77,-8.08,100.0966497941,132.43
2022-02-12 17:00:00,104.9296666631,-1.3,104.9377193674,3.5396666631,0,3.5396666631,101.39,-1.3,101.3983338127,132.22,3.5396666631,0.0,3.5396666631,3.5396666631,0,3.5396666631,0.0,0.0,0.0,132.33,109.5096666631,-6.36,109.6941962579,3.5396666631,0,3.5396666631,105.97,-6.36,106.1606824582,132.1
2022-02-12 17:30:00,110.8003333303,-2.47,110.8278609651,3.0503333303,0,3.0503333303,107.75,-2.47,107.77830672260001,131.64,3.0503333303,0.0,3.0503333303,3.0503333303,0,3.0503333303,0.0,0.0,0.0,131.93,115.6603333303,-7.51,115.9038946976,3.0503333303,0,3.0503333303,112.61,-7.51,112.8601444266,131.46
2022-02-12 18:00:00,114.2276666617,-3.87,114.2932050953,5.0076666617,0,5.0076666617,109.22,-3.87,109.2885414854,131.37,5.0076666617,0.0,5.0076666617,5.0076666617,0,5.0076666617,0.0,0.0,0.0,131.65,119.1776666617,-8.95,119.5132575529,5.0076666617,0,5.0076666617,114.17,-8.95,114.5202663287,131.24
2022-02-12 18:30:00,117.2365555475,-2.01,117.2537848286,8.0865555475,0,8.0865555475,109.15,-2.01,109.1685055316,131.37,8.0865555475,0.0,8.0865555475,8.0865555475,0,8.0865555475,0.0,0.0,0.0,131.48,122.1865555475,-7.01,122.3874767146,8.0865555475,0,8.0865555475,114.1,-7.01,114.3151350434,131.24
2022-02-12 19:00:00,110.9318888817,-3.36,110.9827624943,7.1718888817,0,7.1718888817,103.76,-3.36,103.8143882128,131.27,7.1718888817,0.0,7.1718888817,7.1718888817,0,7.1718888817,0.0,0.0,0.0,131.67,115.6618888817,-8.49,115.9730685965,7.1718888817,0,7.1718888817,108.49,-8.49,108.8216899336,131.24
2022-02-12 19:30:00,107.286777772,-4.94,107.4004482518,5.806777772,0,5.806777772,101.48,-4.94,101.6001673227,131.79,5.806777772,0.0,5.806777772,5.806777772,0,5.806777772,0.0,0.0,0.0,131.95,111.906777772,-10.2,112.3706674862,5.806777772,0,5.806777772,106.1,-10.2,106.5891645525,131.64
2022-02-12 20:00:00,100.2419999959,-6.12,100.4286461283,4.1419999959,0,4.1419999959,96.1,-6.12,96.2946748268,132.37,4.1419999959,0.0,4.1419999959,4.1419999959,0,4.1419999959,0.0,0.0,0.0,132.35,104.6219999959,-11.51,105.2532326493,4.1419999959,0,4.1419999959,100.48,-11.51,101.1370876583,132.21
2022-02-12 20:30:00,93.0964444414,-8.09,93.4472903173,3.0064444414000002,0,3.0064444414000002,90.09,-8.09,90.4525079807,132.74,3.0064444414000002,0.0,3.0064444414000002,3.0064444414000002,0,3.0064444414000002,0.0,0.0,0.0,132.48,97.1964444414,-13.59,98.1419222965,3.0064444414000002,0,3.0064444414000002,94.19,-13.59,95.16535188820001,132.58
2022-02-12 21:00:00,88.699999997,-8.72,89.1275961724,3.029999997,0,3.029999997,85.67,-8.72,86.1126430903,132.65,3.029999997,0.0,3.029999997,3.029999997,0,3.029999997,0.0,0.0,0.0,132.11,92.629999997,-14.29,93.7257755339,3.029999997,0,3.029999997,89.6,-14.29,90.7323762502,132.58
2022-02-12 21:30:00,84.7155555525,-8.99,85.1912287303,3.0355555525,0,3.0355555525,81.68,-8.99,82.173246863,132.65,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,132.11,88.4455555525,-14.63,89.647382544,3.0355555525,0,3.0355555525,85.41,-14.63,86.6539381679,132.58
2022-02-12 22:00:00,80.3843333303,-9.06,80.8932917179,3.0643333303,0,3.0643333303,77.32,-9.06,77.8489948554,133.21,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,132.53,83.9043333303,-14.76,85.1926918908,3.0643333303,0,3.0643333303,80.84,-14.76,82.176415108,133.08
2022-02-12 22:30:00,74.8704444414,-9.86,75.5169057288,3.0904444414,0,3.0904444414,71.78,-9.86,72.4540406051,133.52,3.0904444414,0.0,3.0904444414,3.0904444414,0,3.0904444414,0.0,0.0,0.0,132.77,78.1204444414,-15.63,79.6686935986,3.0904444414,0,3.0904444414,75.03,-15.63,76.6407058945,133.39
2022-02-12 23:00:00,70.551111108,-10.76,71.3669172557,3.091111108,0,3.091111108,67.46,-10.76,68.3127308779,133.28,3.091111108,0.0,3.091111108,3.091111108,0,3.091111108,0.0,0.0,0.0,132.44,73.611111108,-16.61,75.4618299444,3.091111108,0,3.091111108,70.52,-16.61,72.449723947,133.2
2022-02-12 23:30:00,67.8379999969,-11.23,68.7612328538,3.0879999969,0,3.0879999969,64.75,-11.23,65.7166295545,133.51,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,132.44,70.7679999969,-17.09,72.8023208666,3.0879999969,0,3.0879999969,67.68,-17.09,69.8043730722,133.42
2022-02-13 00:00:00,65.2227777746,-11.86,66.2923098152,3.1427777746,0,3.1427777746,62.08,-11.86,63.2027372825,133.23,3.1427777746,0.0,3.1427777746,3.1427777746,0,3.1427777746,0.0,0.0,0.0,132.14,68.0327777746,-17.76,70.3127047676,3.1427777746,0,3.1427777746,64.89,-17.76,67.2765167053,133.1
2022-02-13 00:30:00,74.2144444413,-9.81,74.8600017615,3.1544444413,0,3.1544444413,71.06,-9.81,71.7339508183,0.0,3.1544444413,0.0,3.1544444413,3.1544444413,0,3.1544444413,0.0,0.0,0.0,0.0,77.4444444413,-15.54,78.9881862991,3.1544444413,0,3.1544444413,74.29,-15.54,75.8979294843,0.0
2022-02-13 01:00:00,76.6874444413,-9.35,77.2553340226,3.1074444413,0,3.1074444413,73.58,-9.35,74.1716852984,0.0,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,0.0,80.0174444413,-15.02,81.4149360678,3.1074444413,0,3.1074444413,76.91,-15.02,78.3629280974,0.0
2022-02-13 01:30:00,74.685111108,-9.85,75.3318546248,3.125111108,0,3.125111108,71.56,-9.85,72.234729182,0.0,3.125111108,0.0,3.125111108,3.125111108,0,3.125111108,0.0,0.0,0.0,0.0,77.945111108,-15.57,79.4850001298,3.125111108,0,3.125111108,74.82,-15.57,76.4228846616,0.0
2022-02-13 02:00:00,72.2169999969,-10.32,72.9506510495,3.0969999969,0,3.0969999969,69.12,-10.32,69.8861703057,0.0,3.0969999969,0.0,3.0969999969,3.0969999969,0,3.0969999969,0.0,0.0,0.0,0.0,75.3569999969,-16.07,77.0514266483,3.0969999969,0,3.0969999969,72.26,-16.07,74.0253503876,0.0
2022-02-13 02:30:00,70.8614444413,-10.28,71.6032311304,3.1114444413,0,3.1114444413,67.75,-10.28,68.5254762844,0.0,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,0.0,73.9314444413,-16.06,75.6556810635,3.1114444413,0,3.1114444413,70.82,-16.06,72.6181520007,0.0
2022-02-13 03:00:00,68.883111108,-10.6,69.6939236657,3.123111108,0,3.123111108,65.76,-10.6,66.6088402541,0.0,3.123111108,0.0,3.123111108,3.123111108,0,3.123111108,0.0,0.0,0.0,0.0,71.863111108,-16.41,73.7129217853,3.123111108,0,3.123111108,68.74,-16.41,70.6716046231,0.0
2022-02-13 03:30:00,66.1006666635,-11.12,67.0294900276,3.1606666635,0,3.1606666635,62.94,-11.12,63.9147713756,0.0,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,0.0,68.9706666635,-16.95,71.0229213706,3.1606666635,0,3.1606666635,65.81,-16.95,67.9577707109,0.0
2022-02-13 04:00:00,63.4502222191,-11.55,64.492892629,3.1402222191,0,3.1402222191,60.31,-11.55,61.4060143634,0.0,3.1402222191,0.0,3.1402222191,3.1402222191,0,3.1402222191,0.0,0.0,0.0,0.0,66.2002222191,-17.43,68.4563680154,3.1402222191,0,3.1402222191,63.06,-17.43,65.424525218,0.0
2022-02-13 04:30:00,59.6146666636,-11.55,60.723232633,3.1146666636,0,3.1146666636,56.5,-11.55,57.6684705884,0.0,3.1146666636,0.0,3.1146666636,3.1146666636,0,3.1146666636,0.0,0.0,0.0,0.0,62.2046666636,-17.45,64.6059057264,3.1146666636,0,3.1146666636,59.09,-17.45,61.6127470577,0.0
2022-02-13 05:00:00,57.1421111079,-11.74,58.3356534366,3.1721111079,0,3.1721111079,53.97,-11.74,55.2321328576,0.0,3.1721111079,0.0,3.1721111079,3.1721111079,0,3.1721111079,0.0,0.0,0.0,0.0,59.6321111079,-17.66,62.1921560584,3.1721111079,0,3.1721111079,56.46,-17.66,59.1574779719,0.0
2022-02-13 05:30:00,58.8497777747,-11.8,60.0211324795,3.1197777747,0,3.1197777747,55.73,-11.8,56.9655413386,0.0,3.1197777747,0.0,3.1197777747,3.1197777747,0,3.1197777747,0.0,0.0,0.0,0.0,61.3797777747,-17.71,63.8836537752,3.1197777747,0,3.1197777747,58.26,-17.71,60.8922959002,0.0
