Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-02-13 06:00:00,60.934111108,-11.89,62.0833149608,3.154111108,0,3.154111108,57.78,-11.89,58.9906814675,0.0,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,0.0,63.564111108,-17.81,66.0120619353,3.154111108,0,3.154111108,60.41,-17.81,62.9806652871,0.0
2022-02-13 06:30:00,64.6785555525,-10.72,65.5609178425,3.0785555525,0,3.0785555525,61.6,-10.72,62.5258218658,0.0,3.0785555525,0.0,3.0785555525,3.0785555525,0,3.0785555525,0.0,0.0,0.0,0.0,67.4785555525,-16.54,69.4760898399,3.0785555525,0,3.0785555525,64.4,-16.54,66.4900864791,0.0
2022-02-13 07:00:00,67.1323333302,-9.68,67.8266362011,3.0923333302,0,3.0923333302,64.04,-9.68,64.7674609661,0.0,3.0923333302,0.0,3.0923333302,3.0923333302,0,3.0923333302,0.0,0.0,0.0,0.0,70.0423333302,-15.45,71.7260828315,3.0923333302,0,3.0923333302,66.95,-15.45,68.7095699303,0.0
2022-02-13 07:30:00,69.1443333303,-9.4,69.7803613611,3.0543333303,0,3.0543333303,66.09,-9.4,66.755135383,0.0,3.0543333303,0.0,3.0543333303,3.0543333303,0,3.0543333303,0.0,0.0,0.0,0.0,72.1443333303,-15.16,73.7199459554,3.0543333303,0,3.0543333303,69.09,-15.16,70.7336815103,0.0
2022-02-13 08:00:00,71.8077777747,-8.69,72.3316877236,3.0477777747,0,3.0477777747,68.76,-8.69,69.3069527537,0.0,3.0477777747,0.0,3.0477777747,3.0477777747,0,3.0477777747,0.0,0.0,0.0,0.0,74.9077777747,-14.38,76.2755502841,3.0477777747,0,3.0477777747,71.86,-14.38,73.2846777983,0.0
2022-02-13 08:30:00,78.0465555525,-7.29,78.3862802639,3.0865555525,0,3.0865555525,74.96,-7.29,75.3136488294,0.0,3.0865555525,0.0,3.0865555525,3.0865555525,0,3.0865555525,0.0,0.0,0.0,0.0,81.4265555525,-12.86,82.4358147236,3.0865555525,0,3.0865555525,78.34,-12.86,79.3885079845,0.0
2022-02-13 09:00:00,83.920222219,-5.75,84.1169792449,3.220222219,0,3.220222219,80.7,-5.75,80.9045888686,0.0,3.220222219,0.0,3.220222219,3.220222219,0,3.220222219,0.0,0.0,0.0,0.0,87.550222219,-11.19,88.2624354445,3.220222219,0,3.220222219,84.33,-11.19,85.069177732,0.0
2022-02-13 09:30:00,90.62433333,-3.99,90.7121264854,3.3343333299999998,0,3.3343333299999998,87.29,-3.99,87.3811432747,0.0,3.3343333299999998,0.0,3.3343333299999998,3.3343333299999998,0,3.3343333299999998,0.0,0.0,0.0,0.0,94.54433333,-9.29,94.9996582352,3.3343333299999998,0,3.3343333299999998,91.21,-9.29,91.6818858881,0.0
2022-02-13 10:00:00,95.6861111076,-3.05,95.7347082248,3.5361111076,0,3.5361111076,92.15,-3.05,92.2004609533,0.0,3.5361111076,0.0,3.5361111076,3.5361111076,0,3.5361111076,0.0,0.0,0.0,0.0,99.8361111076,-8.26,100.1772263595,3.5361111076,0,3.5361111076,96.3,-8.26,96.6535958979,0.0
2022-02-13 10:30:00,99.0076666629,-2.3,99.0343781625,3.7376666629,0,3.7376666629,95.27,-2.3,95.2977591552,0.0,3.7376666629,0.0,3.7376666629,3.7376666629,0,3.7376666629,0.0,0.0,0.0,0.0,103.2976666629,-7.45,103.5659714289,3.7376666629,0,3.7376666629,99.56,-7.45,99.8383498461,0.0
2022-02-13 11:00:00,100.6623333293,-2.5700000000000003,100.6951351918,4.0223333293,0,4.0223333293,96.64,-2.5700000000000003,96.6741666631,0.0,4.0223333293,0.0,4.0223333293,4.0223333293,0,4.0223333293,0.0,0.0,0.0,0.0,105.0023333293,-7.71,105.2850136753,4.0223333293,0,4.0223333293,100.98,-7.71,101.2739082884,0.0
2022-02-13 11:30:00,102.659111107,-2.48,102.6890621891,4.139111107,0,4.139111107,98.52,-2.48,98.5512090235,0.0,4.139111107,0.0,4.139111107,4.139111107,0,4.139111107,0.0,0.0,0.0,0.0,107.079111107,-7.58,107.3470653323,4.139111107,0,4.139111107,102.94,-7.58,103.2186998562,0.0
2022-02-13 12:00:00,104.0634444399,-2.24,104.0875500178,4.5134444399,0,4.5134444399,99.55,-2.24,99.5751982172,0.0,4.5134444399,0.0,4.5134444399,4.5134444399,0,4.5134444399,0.0,0.0,0.0,0.0,108.5334444399,-7.33,108.7806851513,4.5134444399,0,4.5134444399,104.02,-7.33,104.2779425382,0.0
2022-02-13 12:30:00,106.2562222177,-2.23,106.2796201535,4.5662222177,0,4.5662222177,101.69,-2.23,101.7144483345,0.0,4.5662222177,0.0,4.5662222177,4.5662222177,0,4.5662222177,0.0,0.0,0.0,0.0,110.8362222177,-7.3,111.0763618214,4.5662222177,0,4.5662222177,106.27,-7.3,106.5204341899,0.0
2022-02-13 13:00:00,103.9615555509,-2.29,103.9867738348,4.6315555509,0,4.6315555509,99.33,-2.29,99.3563938557,0.0,4.6315555509,0.0,4.6315555509,4.6315555509,0,4.6315555509,0.0,0.0,0.0,0.0,108.4415555509,-7.38,108.6923887414,4.6315555509,0,4.6315555509,103.81,-7.38,104.0719967138,0.0
2022-02-13 13:30:00,99.5245555508,-2.44,99.5544612641,4.7745555508,0,4.7745555508,94.75,-2.44,94.7814122072,0.0,4.7745555508,0.0,4.7745555508,4.7745555508,0,4.7745555508,0.0,0.0,0.0,0.0,103.8245555508,-7.58,104.1008872936,4.7745555508,0,4.7745555508,99.05,-7.58,99.3396139513,0.0
2022-02-13 14:00:00,98.6275555506,-4.15,98.7148277306,4.9475555506,0,4.9475555506,93.68,-4.15,93.7718769141,0.0,4.9475555506,0.0,4.9475555506,4.9475555506,0,4.9475555506,0.0,0.0,0.0,0.0,102.8475555506,-9.42,103.2780522799,4.9475555506,0,4.9475555506,97.9,-9.42,98.3521550349,0.0
2022-02-13 14:30:00,98.174999995,-5.24,98.3147406243,4.964999995,0,4.964999995,93.21,-5.24,93.3571727293,0.0,4.964999995,0.0,4.964999995,4.964999995,0,4.964999995,0.0,0.0,0.0,0.0,102.364999995,-10.56,102.9082446842,4.964999995,0,4.964999995,97.4,-10.56,97.9707793171,0.0
2022-02-13 15:00:00,94.0003333285,-4.73,94.1192624592,4.8503333285,0,4.8503333285,89.15,-4.73,89.275390786,0.0,4.8503333285,0.0,4.8503333285,4.8503333285,0,4.8503333285,0.0,0.0,0.0,0.0,98.0303333285,-10.06,98.5451665608,4.8503333285,0,4.8503333285,93.18,-10.06,93.7214809956,0.0
2022-02-13 15:30:00,94.4728888845,-5.41,94.6276642118,4.3928888845,0,4.3928888845,90.08,-5.41,90.2423099217,0.0,4.3928888845,0.0,4.3928888845,4.3928888845,0,4.3928888845,0.0,0.0,0.0,0.0,98.5428888845,-10.77,99.1296819812,4.3928888845,0,4.3928888845,94.15,-10.77,94.7639984382,0.0
2022-02-13 16:00:00,96.1966666623,-5.4,96.3481119532,4.3166666623,0,4.3166666623,91.88,-5.4,92.0385484457,0.0,4.3166666623,0.0,4.3166666623,4.3166666623,0,4.3166666623,0.0,0.0,0.0,0.0,100.3466666624,-10.76,100.9219059979,4.3166666623,0,4.3166666623,96.03,-10.76,96.6309396622,0.0
2022-02-13 16:30:00,97.562777774,-4.08,97.6480517316,3.742777774,0,3.742777774,93.82,-4.08,93.9086726559,0.0,3.742777774,0.0,3.742777774,3.742777774,0,3.742777774,0.0,0.0,0.0,0.0,101.832777774,-9.33,102.2592955637,3.742777774,0,3.742777774,98.09,-9.33,98.5327204537,0.0
2022-02-13 17:00:00,101.7943333281,-3.02,101.8391216464,5.2243333281,0,5.2243333281,96.57,-3.02,96.6172101646,0.0,5.2243333281,0.0,5.2243333281,5.2243333281,0,5.2243333281,0.0,0.0,0.0,0.0,106.1743333281,-8.16,106.4874389666,5.2243333281,0,5.2243333281,100.95,-8.16,101.27925799490001,0.0
2022-02-13 17:30:00,109.5745555494,-1.42,109.5837562043,6.1645555494,0,6.1645555494,103.41,-1.42,103.4197490811,0.0,6.1645555494,0.0,6.1645555494,6.1645555494,0,6.1645555494,0.0,0.0,0.0,0.0,114.2445555494,-6.42,114.4248000771,6.1645555494,0,6.1645555494,108.08,-6.42,108.2705075263,0.0
2022-02-13 18:00:00,111.527888882,-0.42,111.5286797128,6.887888882,0,6.887888882,104.64,-0.42,104.6408428865,0.0,6.887888882,0.0,6.887888882,6.887888882,0,6.887888882,0.0,0.0,0.0,0.0,116.267888882,-5.37,116.3918334123,6.887888882,0,6.887888882,109.38,-5.37,109.5117404665,0.0
2022-02-13 18:30:00,111.9572222166,-0.91,111.960920443,5.6672222166,0,5.6672222166,106.29,-0.91,106.2938954033,0.0,5.6672222166,0.0,5.6672222166,5.6672222166,0,5.6672222166,0.0,0.0,0.0,0.0,116.7672222166,-5.86,116.9141727259,5.6672222166,0,5.6672222166,111.1,-5.86,111.254436316,0.0
2022-02-13 19:00:00,108.50133333,-2.03,108.5203217577,3.33133333,0,3.33133333,105.17,-2.03,105.1895897891,0.0,3.33133333,0.0,3.33133333,3.33133333,0,3.33133333,0.0,0.0,0.0,0.0,113.26133333,-7.08,113.4824040444,3.33133333,0,3.33133333,109.93,-7.08,110.1577564223,0.0
2022-02-13 19:30:00,103.1049999972,-4.01,103.1829497758,2.7649999972,0,2.7649999972,100.34,-4.01,100.4200960963,0.0,2.7649999972,0.0,2.7649999972,2.7649999972,0,2.7649999972,0.0,0.0,0.0,0.0,107.6349999972,-9.23,108.0300241803,2.7649999972,0,2.7649999972,104.87,-9.23,105.2753997855,0.0
2022-02-13 20:00:00,98.6738888861,-6.36,98.8786425266,2.7938888861,0,2.7938888861,95.88,-6.36,96.0907071469,0.0,2.7938888861,0.0,2.7938888861,2.7938888861,0,2.7938888861,0.0,0.0,0.0,0.0,103.0038888861,-11.78,103.6753081773,2.7938888861,0,2.7938888861,100.21,-11.78,100.9000123885,0.0
2022-02-13 20:30:00,93.7096666638,-7.8100000000000005,94.034556022,2.8296666638,0,2.8296666638,90.88,-7.8100000000000005,91.2149686181,0.0,2.8296666638,0.0,2.8296666638,2.8296666638,0,2.8296666638,0.0,0.0,0.0,0.0,97.7996666638,-13.33,98.7039193728,2.8296666638,0,2.8296666638,94.97,-13.33,95.9009374302,0.0
2022-02-13 21:00:00,88.5243333305,-8.52,88.9333907574,2.8543333305000003,0,2.8543333305000003,85.67,-8.52,86.0926204735,0.0,2.8543333305000003,0.0,2.8543333305000003,2.8543333305000003,0,2.8543333305000003,0.0,0.0,0.0,0.0,92.3843333305,-14.09,93.4526251366,2.8543333305000003,0,2.8543333305000003,89.53,-14.09,90.6319424927,0.0
2022-02-13 21:30:00,84.5621111083,-9.47,85.0907253177,2.8321111083,0,2.8321111083,81.73,-9.47,82.2768120432,0.0,2.8321111083,0.0,2.8321111083,2.8321111083,0,2.8321111083,0.0,0.0,0.0,0.0,88.2321111083,-15.12,89.5182653464,2.8321111083,0,2.8321111083,85.4,-15.12,86.7281638224,0.0
2022-02-13 22:00:00,78.9426666638,-10.46,79.6326328837,2.8726666638,0,2.8726666638,76.07,-10.46,76.7857831893,0.0,2.8726666638,0.0,2.8726666638,2.8726666638,0,2.8726666638,0.0,0.0,0.0,0.0,82.3726666638,-16.22,83.9544198557,2.8726666638,0,2.8726666638,79.5,-16.22,81.1377741869,0.0
2022-02-13 22:30:00,72.7035555526,-11.29,73.5749352021,2.9535555526,0,2.9535555526,69.75,-11.29,70.6578134391,0.0,2.9535555526,0.0,2.9535555526,2.9535555526,0,2.9535555526,0.0,0.0,0.0,0.0,75.8435555526,-17.13,77.7539826559,2.9535555526,0,2.9535555526,72.89,-17.13,74.8758238686,0.0
2022-02-13 23:00:00,65.8164444416,-11.55,66.8222033379,2.8664444416,0,2.8664444416,62.95,-11.55,64.0008203072,0.0,2.8664444416,0.0,2.8664444416,2.8664444416,0,2.8664444416,0.0,0.0,0.0,0.0,68.6464444416,-17.46,70.8320967815,2.8664444416,0,2.8664444416,65.78,-17.46,68.0577695785,0.0
2022-02-13 23:30:00,66.1252222193,-12.72,67.337533468,2.8752222193,0,2.8752222193,63.25,-12.72,64.5163614907,0.0,2.8752222193,0.0,2.8752222193,2.8752222193,0,2.8752222193,0.0,0.0,0.0,0.0,68.9652222193,-18.67,71.447678589,2.8752222193,0,2.8752222193,66.09,-18.67,68.6764661292,0.0
2022-02-14 00:00:00,63.4786666638,-13.31,64.8590565875,2.8286666638,0,2.8286666638,60.65,-13.31,62.0933055973,0.0,2.8286666638,0.0,2.8286666638,2.8286666638,0,2.8286666638,0.0,0.0,0.0,0.0,66.1786666638,-19.32,68.9411221362,2.8286666638,0,2.8286666638,63.35,-19.32,66.2305435581,0.0
2022-02-14 00:30:00,73.1442222195,-12.26,74.1645794439,2.7142222195,0,2.7142222195,70.43,-12.26,71.4891075619,133.7,2.7142222195,0.0,2.7142222195,2.7142222195,0,2.7142222195,0.0,0.0,0.0,132.34,76.3042222195,-18.08,78.4169670959,2.7142222195,0,2.7142222195,73.59,-18.08,75.7784567011,133.52
2022-02-14 01:00:00,74.9659999972,-11.08,75.7803903103,2.8259999972000003,0,2.8259999972000003,72.14,-11.08,72.985930151,132.52,2.8259999972000003,0.0,2.8259999972000003,2.8259999972000003,0,2.8259999972000003,0.0,0.0,0.0,131.34,78.1959999972,-16.8,79.9803376809,2.8259999972000003,0,2.8259999972000003,75.37,-16.8,77.2196665364,132.38
2022-02-14 01:30:00,70.1328888862,-10.45,70.9071548119,2.7328888862,0,2.7328888862,67.4,-10.45,68.2052967151,131.89,2.7328888862,0.0,2.7328888862,2.7328888862,0,2.7328888862,0.0,0.0,0.0,130.85,73.2028888862,-16.16,74.965382286,2.7328888862,0,2.7328888862,70.47,-16.16,72.2991459147,131.77
2022-02-14 02:00:00,67.505666664,-10.95,68.3879925992,2.715666664,0,2.715666664,64.79,-10.95,65.7088015413,131.89,2.715666664,0.0,2.715666664,2.715666664,0,2.715666664,0.0,0.0,0.0,130.85,70.445666664,-16.71,72.4003870965,2.715666664,0,2.715666664,67.73,-16.71,69.760855786,131.77
2022-02-14 02:30:00,67.5453333305,-11.0,68.4351667985,2.8053333305,0,2.8053333305,64.74,-11.0,65.6678581956,132.06,2.8053333305,0.0,2.8053333305,2.8053333305,0,2.8053333305,0.0,0.0,0.0,130.98,70.4653333305,-16.78,72.4357066741,2.8053333305,0,2.8053333305,67.66,-16.78,69.7097123793,131.97
2022-02-14 03:00:00,67.5164444416,-11.47,68.4838022458,2.8064444416,0,2.8064444416,64.71,-11.47,65.7186807536,132.34,2.8064444416,0.0,2.8064444416,2.8064444416,0,2.8064444416,0.0,0.0,0.0,131.2,70.4364444416,-17.31,72.5322604472,2.8064444416,0,2.8064444416,67.63,-17.31,69.8101210427,132.19
2022-02-14 03:30:00,66.2864444417,-12.05,67.3728076952,2.6964444416999998,0,2.6964444416999998,63.59,-12.05,64.7216393488,132.63,2.6964444416999998,0.0,2.6964444416999998,2.6964444416999998,0,2.6964444416999998,0.0,0.0,0.0,131.48,69.1464444417,-17.91,71.4282778662,2.6964444416999998,0,2.6964444416999998,66.45,-17.91,68.8212946696,132.5
2022-02-14 04:00:00,66.5334444417,-12.72,67.7384501541,2.7534444417,0,2.7534444417,63.78,-12.72,65.036042315,132.78,2.7534444417,0.0,2.7534444417,2.7534444417,0,2.7534444417,0.0,0.0,0.0,131.48,69.3934444417,-18.65,71.8559157723,2.7534444417,0,2.7534444417,66.64,-18.65,69.2005209518,132.69
2022-02-14 04:30:00,65.6208888862,-12.01,66.7108773606,2.6808888862,0,2.6808888862,62.94,-12.01,64.0756092441,133.06,2.6808888862,0.0,2.6808888862,2.6808888862,0,2.6808888862,0.0,0.0,0.0,131.75,68.4508888862,-17.89,70.7500974509,2.6808888862,0,2.6808888862,65.77,-17.89,68.1597021707,132.91
2022-02-14 05:00:00,65.1183333308,-12.2,66.2513195022,2.5683333308,0,2.5683333308,62.55,-12.2,63.728663096,132.97,2.5683333308,0.0,2.5683333308,2.5683333308,0,2.5683333308,0.0,0.0,0.0,131.75,67.8983333308,-18.1,70.2694362372,2.5683333308,0,2.5683333308,65.33,-18.1,67.7909942396,132.91
2022-02-14 05:30:00,66.4947777753,-11.34,67.4548076225,2.4747777753,0,2.4747777753,64.02,-11.34,65.0165825002,133.05,2.4747777753,0.0,2.4747777753,2.4747777753,0,2.4747777753,0.0,0.0,0.0,131.84,69.3747777753,-17.21,71.4775761437,2.4747777753,0,2.4747777753,66.9,-17.21,69.0781738323,132.91
2022-02-14 06:00:00,69.2347777753,-10.55,70.0339699974,2.5147777753,0,2.5147777753,66.72,-10.55,67.5489518794,133.29,2.5147777753,0.0,2.5147777753,2.5147777753,0,2.5147777753,0.0,0.0,0.0,132.14,72.2147777753,-16.33,74.0381187574,2.5147777753,0,2.5147777753,69.7,-16.33,71.5874213811,133.11
2022-02-14 06:30:00,78.9092222198,-7.31,79.2470911222,2.4492222198,0,2.4492222198,76.46,-7.31,76.8086433938,132.97,2.4492222198,0.0,2.4492222198,2.4492222198,0,2.4492222198,0.0,0.0,0.0,131.98,82.3392222198,-12.94,83.349811732,2.4492222198,0,2.4492222198,79.89,-12.94,80.9311787879,132.88
2022-02-14 07:00:00,88.1918888866,-3.79,88.2732879494,2.2418888866,0,2.2418888866,85.95,-3.79,86.0335202116,133.43,2.2418888866,0.0,2.2418888866,2.2418888866,0,2.2418888866,0.0,0.0,0.0,132.8,92.0318888866,-9.24,92.4945737438,2.2418888866,0,2.2418888866,89.79,-9.24,90.2641772798,133.27
2022-02-14 07:30:00,94.998111109,-0.8,95.0014795373,2.088111109,0,2.088111109,92.91,-0.8,92.9134441295,133.81,2.088111109,0.0,2.088111109,2.088111109,0,2.088111109,0.0,0.0,0.0,133.65,99.168111109,-5.99,99.348851835,2.088111109,0,2.088111109,97.08,-5.99,97.2646210089,133.68
2022-02-14 08:00:00,95.7533333309,1.56,95.7660401394,2.4033333309,0,2.4033333309,93.35,1.56,93.3630339053,132.69,2.4033333309,0.0,2.4033333309,2.4033333309,0,2.4033333309,0.0,0.0,0.0,132.94,99.9533333309,-3.47,100.0135478021,2.4033333309,0,2.4033333309,97.55,-3.47,97.611697045,132.58
2022-02-14 08:30:00,99.1915555515,2.65,99.226947916,4.1015555515,0,4.1015555515,95.09,2.65,95.1269183775,132.09,4.1015555515,0.0,4.1015555515,4.1015555515,0,4.1015555515,0.0,0.0,0.0,132.76,103.4515555515,-2.31,103.4773426699,4.1015555515,0,4.1015555515,99.35,-2.31,99.3768514293,131.97
2022-02-14 09:00:00,100.5066666593,4.44,100.604689965,7.3966666593,0,7.3966666593,93.11,4.44,93.215801772,132.09,7.3966666593,0.0,7.3966666593,7.3966666593,0,7.3966666593,0.0,0.0,0.0,132.76,104.6866666593,-0.42,104.68750917,7.3966666593,0,7.3966666593,97.29,-0.42,97.2909065638,131.97
2022-02-14 09:30:00,97.5925555458,5.41,97.7423909978,9.7625555458,0,9.7625555458,87.83,5.41,87.9964601561,131.98,9.7625555458,0.0,9.7625555458,9.7625555458,0,9.7625555458,0.0,0.0,0.0,132.76,101.5325555458,0.52,101.5338871297,9.7625555458,0,9.7625555458,91.77,0.52,91.7714732365,131.84
2022-02-14 10:00:00,92.5521110973,4.6,92.6663545661,13.8121110973,0,13.8121110973,78.74,4.6,78.874251819,131.98,13.8121110973,0.0,13.8121110973,13.8121110973,0,13.8121110973,0.0,0.0,0.0,132.85,96.0721110973,-0.39,96.0729026869,13.8121110973,0,13.8121110973,82.26,-0.39,82.2609245025,131.84
2022-02-14 10:30:00,86.9671110936,3.85,87.0522883787,17.5371110936,0,17.5371110936,69.43,3.85,69.5366622725,132.39,17.5371110936,0.0,17.5371110936,17.5371110936,0,17.5371110936,0.0,0.0,0.0,133.01,90.0471110936,-1.25,90.0557866897,17.5371110936,0,17.5371110936,72.51,-1.25,72.5207735756,132.25
2022-02-14 11:00:00,87.5059999844,4.27,87.6101188977,15.6259999844,0,15.6259999844,71.88,4.27,72.0067170478,132.59,15.6259999844,0.0,15.6259999844,15.6259999844,0,15.6259999844,0.0,0.0,0.0,133.01,90.7159999844,-0.8,90.7195274082,15.6259999844,0,15.6259999844,75.09,-0.8,75.0942614319,132.47
2022-02-14 11:30:00,87.3536666508,4.07,87.448430388,15.9036666508,0,15.9036666508,71.45,4.07,71.5658256432,132.48,15.9036666508,0.0,15.9036666508,15.9036666508,0,15.9036666508,0.0,0.0,0.0,133.01,90.5236666508,-1.0,90.5291898997,15.9036666508,0,15.9036666508,74.62,-1.0,74.6267003156,132.36
2022-02-14 12:00:00,86.2921110928,4.67,86.4183854099,18.3221110928,0,18.3221110928,67.97,4.67,68.1302414497,132.48,18.3221110928,0.0,18.3221110928,18.3221110928,0,18.3221110928,0.0,0.0,0.0,133.01,89.2921110928,-0.39,89.2929627877,18.3221110928,0,18.3221110928,70.97,-0.39,70.9710715715,132.36
2022-02-14 12:30:00,91.3256666503,4.78,91.4506740769,16.3656666503,0,16.3656666503,74.96,4.78,75.1122493339,132.48,16.3656666503,0.0,16.3656666503,16.3656666503,0,16.3656666503,0.0,0.0,0.0,132.93,94.6856666503,-0.21,94.6858995258,16.3656666503,0,16.3656666503,78.32,-0.21,78.3202815368,132.26
2022-02-14 13:00:00,91.064222207,4.3,91.1656874387,15.194222207,0,15.194222207,75.87,4.3,75.9917554739,132.36,15.194222207,0.0,15.194222207,15.194222207,0,15.194222207,0.0,0.0,0.0,132.93,94.464222207,-0.72,94.4669660632,15.194222207,0,15.194222207,79.27,-0.72,79.2732697698,132.26
2022-02-14 13:30:00,92.3264444311,2.27,92.3543460878,13.2964444311,0,13.2964444311,79.03,2.27,79.0625941897,132.52,13.2964444311,0.0,13.2964444311,13.2964444311,0,13.2964444311,0.0,0.0,0.0,133.07,95.8564444311,-2.87,95.8993995757,13.2964444311,0,13.2964444311,82.56,-2.87,82.6098692651,132.36
2022-02-14 14:00:00,88.0593333183,1.6,88.0738677728,15.0693333183,0,15.0693333183,72.99,1.6,73.0075345427,132.88,15.0693333183,0.0,15.0693333183,15.0693333183,0,15.0693333183,0.0,0.0,0.0,133.26,91.2793333183,-3.62,91.3510869723,15.0693333183,0,15.0693333183,76.21,-3.62,76.2959271521,132.72
2022-02-14 14:30:00,91.1155555422,1.18,91.1231960686,13.3655555422,0,13.3655555422,77.75,1.18,77.7589538253,133.1,13.3655555422,0.0,13.3655555422,13.3655555422,0,13.3655555422,0.0,0.0,0.0,133.34,94.5655555422,-4.04,94.651814008,13.3655555422,0,13.3655555422,81.2,-4.04,81.3004403432,132.95
2022-02-14 15:00:00,93.4669999883,1.81,93.4845237824,11.6869999883,0,11.6869999883,81.78,1.81,81.8000275061,133.2,11.6869999883,0.0,11.6869999883,11.6869999883,0,11.6869999883,0.0,0.0,0.0,133.43,97.0869999883,-3.36,97.1451242561,11.6869999883,0,11.6869999883,85.4,-3.36,85.4660728008,133.02
2022-02-14 15:30:00,90.4764444355,1.69,90.4922267252,8.9764444355,0,8.9764444355,81.5,1.69,81.5175202027,133.2,8.9764444355,0.0,8.9764444355,8.9764444355,0,8.9764444355,0.0,0.0,0.0,133.6,94.1264444355,-3.49,94.1911229472,8.9764444355,0,8.9764444355,85.15,-3.49,85.2214914209,133.02
2022-02-14 16:00:00,94.0967777683,1.9300000000000002,94.1165686071,9.4767777683,0,9.4767777683,84.62,1.9300000000000002,84.6420067106,133.2,9.4767777683,0.0,9.4767777683,9.4767777683,0,9.4767777683,0.0,0.0,0.0,133.6,97.8967777683,-3.21,97.9493910007,9.4767777683,0,9.4767777683,88.42,-3.21,88.4782487395,133.02
2022-02-14 16:30:00,101.1519999938,3.24,101.2038769155,6.2419999938,0,6.2419999938,94.91,3.24,94.9652868158,132.92,6.2419999938,0.0,6.2419999938,6.2419999938,0,6.2419999938,0.0,0.0,0.0,133.36,105.4419999938,-1.73,105.4561912013,6.2419999938,0,6.2419999938,99.2,-1.73,99.2150840346,132.8
2022-02-14 17:00:00,106.4407777724,4.3,106.5275981743,5.4207777724,0,5.4207777724,101.02,4.3,101.1114751153,132.49,5.4207777724,0.0,5.4207777724,5.4207777724,0,5.4207777724,0.0,0.0,0.0,133.19,110.9907777724,-0.53,110.9920431856,5.4207777724,0,5.4207777724,105.57,-0.53,105.5713303885,132.33
2022-02-14 17:30:00,108.9795555466,3.91,109.0496750437,8.9195555466,0,8.9195555466,100.06,3.91,100.1363655222,131.73,8.9195555466,0.0,8.9195555466,8.9195555466,0,8.9195555466,0.0,0.0,0.0,132.63,113.4895555466,-0.91,113.4932038413,8.9195555466,0,8.9195555466,104.57,-0.91,104.5739594737,131.59
2022-02-14 18:00:00,115.7028888773,3.81,115.7656019487,11.6028888773,0,11.6028888773,104.1,3.81,104.1696985692,131.45,11.6028888773,0.0,11.6028888773,11.6028888773,0,11.6028888773,0.0,0.0,0.0,132.28,120.3928888773,-0.9400000000000001,120.3965584733,11.6028888773,0,11.6028888773,108.79,-0.9400000000000001,108.7940609592,131.31
2022-02-14 18:30:00,117.0583333232,3.73,117.1177454548,10.1383333232,0,10.1383333232,106.92,3.73,106.9850424125,131.04,10.1383333232,0.0,10.1383333232,10.1383333232,0,10.1383333232,0.0,0.0,0.0,131.93,121.8983333232,-1.02,121.9026007392,10.1383333232,0,10.1383333232,111.76,-1.02,111.7646545201,130.87
2022-02-14 19:00:00,115.9644444357,3.04,116.0042842885,8.7044444357,0,8.7044444357,107.26,3.04,107.3030717174,131.04,8.7044444357,0.0,8.7044444357,8.7044444357,0,8.7044444357,0.0,0.0,0.0,131.93,120.8144444357,-1.75,120.8271181661,8.7044444357,0,8.7044444357,112.11,-1.75,112.1236576285,130.87
2022-02-14 19:30:00,107.8965555464,0.47000000000000003,107.8975792072,9.1865555464,0,9.1865555464,98.71,0.47000000000000003,98.7111189279,131.27,9.1865555464,0.0,9.1865555464,9.1865555464,0,9.1865555464,0.0,0.0,0.0,132.12,112.3765555464,-4.55,112.4686300106,9.1865555464,0,9.1865555464,103.19,-4.55,103.29026382,131.14
2022-02-14 20:00:00,106.5916666588,-0.78,106.5945205023,7.8216666588,0,7.8216666588,98.77,-0.78,98.7730798345,131.96,7.8216666588,0.0,7.8216666588,7.8216666588,0,7.8216666588,0.0,0.0,0.0,132.4,111.0716666588,-5.88,111.2271978177,7.8216666588,0,7.8216666588,103.25,-5.88,103.4172949753,131.82
2022-02-14 20:30:00,100.5809999937,-3.27,100.6341416206,6.3409999937,0,6.3409999937,94.24,-3.27,94.2967152132,132.14,6.3409999937,0.0,6.3409999937,6.3409999937,0,6.3409999937,0.0,0.0,0.0,132.49,104.8609999937,-8.49,105.2041321416,6.3409999937,0,6.3409999937,98.52,-8.49,98.8851379126,132.04
2022-02-14 21:00:00,94.5664444408,-4.47,94.6720302633,3.6164444408,0,3.6164444408,90.95,-4.47,91.0597792662,131.95,3.6164444408,0.0,3.6164444408,3.6164444408,0,3.6164444408,0.0,0.0,0.0,131.98,98.6864444408,-9.78,99.1698679861,3.6164444408,0,3.6164444408,95.07,-9.78,95.5717180969,131.82
2022-02-14 21:30:00,92.1901111086,-6.67,92.4310850646,2.5201111086,0,2.5201111086,89.67,-6.67,89.9177279517,132.28,2.5201111086,0.0,2.5201111086,2.5201111086,0,2.5201111086,0.0,0.0,0.0,132.14,96.2401111086,-12.16,97.0052812284,2.5201111086,0,2.5201111086,93.72,-12.16,94.505576555,132.17
2022-02-14 22:00:00,86.5811111086,-9.27,87.0759536313,2.4811111086,0,2.4811111086,84.1,-9.27,84.6093546837,133.0,2.4811111086,0.0,2.4811111086,2.4811111086,0,2.4811111086,0.0,0.0,0.0,132.63,90.3811111086,-14.91,91.6026928929,2.4811111086,0,2.4811111086,87.9,-14.91,89.1555836726,132.9
2022-02-14 22:30:00,86.3463333309,-8.43,86.756868199,2.3963333309,0,2.3963333309,83.95,-8.43,84.3721956571,133.0,2.3963333309,0.0,2.3963333309,2.3963333309,0,2.3963333309,0.0,0.0,0.0,132.34,90.0863333309,-14.0,91.1676886458,2.3963333309,0,2.3963333309,87.69,-14.0,88.800541102,132.9
2022-02-14 23:00:00,82.4022222198,-9.3,82.9253654003,2.3922222198,0,2.3922222198,80.01,-9.3,80.5486815535,132.42,2.3922222198,0.0,2.3922222198,2.3922222198,0,2.3922222198,0.0,0.0,0.0,131.78,85.9622222198,-14.96,87.2542563373,2.3922222198,0,2.3922222198,83.57,-14.96,84.8984481601,132.3
2022-02-14 23:30:00,79.0627777754,-10.24,79.723148643,2.4227777754,0,2.4227777754,76.64,-10.24,77.3210656936,132.81,2.4227777754,0.0,2.4227777754,2.4227777754,0,2.4227777754,0.0,0.0,0.0,132.02,82.4627777754,-15.99,83.9987489099,2.4227777754,0,2.4227777754,80.04,-15.99,81.6215761916,132.7
2022-02-15 00:00:00,75.7432222197,-10.84,76.5149744313,2.4932222197,0,2.4932222197,73.25,-10.84,74.0477420317,133.34,2.4932222197,0.0,2.4932222197,2.4932222197,0,2.4932222197,0.0,0.0,0.0,132.47,78.9832222197,-16.64,80.7170303728,2.4932222197,0,2.4932222197,76.49,-16.64,78.2790501986,133.24
2022-02-15 00:30:00,85.111555553,-9.03,85.5892387433,2.561555553,0,2.561555553,82.55,-9.03,83.0424192808,133.23,2.561555553,0.0,2.561555553,2.561555553,0,2.561555553,0.0,0.0,0.0,132.24,88.771555553,-14.63,89.9690278668,2.561555553,0,2.561555553,86.21,-14.63,87.4425582883,133.12
2022-02-15 01:00:00,88.5225555529,-7.89,88.873477155,2.6125555529,0,2.6125555529,85.91,-7.89,86.2715491921,132.6,2.6125555529,0.0,2.6125555529,2.6125555529,0,2.6125555529,0.0,0.0,0.0,131.89,92.3425555529,-13.38,93.306869876,2.6125555529,0,2.6125555529,89.73,-13.38,90.7220882696,132.48
2022-02-15 01:30:00,86.541555553,-8.66,86.973768675,2.591555553,0,2.591555553,83.95,-8.66,84.3954862537,132.06,2.591555553,0.0,2.591555553,2.591555553,0,2.591555553,0.0,0.0,0.0,131.5,90.291555553,-14.21,91.4028943971,2.591555553,0,2.591555553,87.7,-14.21,88.8437623021,131.96
2022-02-15 02:00:00,84.1276666641,-9.35,84.6456543382,2.6076666641,0,2.6076666641,81.52,-9.35,82.0544508238,132.35,2.6076666641,0.0,2.6076666641,2.6076666641,0,2.6076666641,0.0,0.0,0.0,131.64,87.7576666641,-14.98,89.0270097123,2.6076666641,0,2.6076666641,85.15,-14.98,86.457636447,132.19
2022-02-15 02:30:00,83.3592222198,-9.35,83.8819553246,2.4692222198,0,2.4692222198,80.89,-9.35,81.4285858897,132.78,2.4692222198,0.0,2.4692222198,2.4692222198,0,2.4692222198,0.0,0.0,0.0,131.96,86.9692222198,-15.0,88.2533036974,2.4692222198,0,2.4692222198,84.5,-15.0,85.8210347176,132.63
2022-02-15 03:00:00,81.6962222198,-9.63,82.2618357744,2.4662222198,0,2.4662222198,79.23,-9.63,79.8130929109,132.89,2.4662222198,0.0,2.4662222198,2.4662222198,0,2.4662222198,0.0,0.0,0.0,132.09,85.2262222198,-15.32,86.5922130093,2.4662222198,0,2.4662222198,82.76,-15.32,84.1660264002,132.72
2022-02-15 03:30:00,78.4213333308,-10.23,79.0857662376,2.5013333308,0,2.5013333308,75.92,-10.23,76.6061309557,133.12,2.5013333308,0.0,2.5013333308,2.5013333308,0,2.5013333308,0.0,0.0,0.0,132.27,81.8313333308,-15.95,83.3712757171,2.5013333308,0,2.5013333308,79.33,-15.95,80.917559281,132.96
2022-02-15 04:00:00,75.6601111086,-10.66,76.4073819272,2.4801111086,0,2.4801111086,73.18,-10.66,73.952336001,133.12,2.4801111086,0.0,2.4801111086,2.4801111086,0,2.4801111086,0.0,0.0,0.0,132.17,78.9601111086,-16.44,80.6534112502,2.4801111086,0,2.4801111086,76.48,-16.44,78.2270030105,132.96
2022-02-15 04:30:00,73.0938888863,-10.54,73.8499031314,2.5938888863000003,0,2.5938888863000003,70.5,-10.54,71.2835296545,133.34,2.5938888863000003,0.0,2.5938888863000003,2.5938888863000003,0,2.5938888863000003,0.0,0.0,0.0,132.4,76.2838888863,-16.29,78.0038191605,2.5938888863000003,0,2.5938888863000003,73.69,-16.29,75.4690678358,133.23
2022-02-15 05:00:00,71.787555553,-10.36,72.5312534861,2.587555553,0,2.587555553,69.2,-10.36,69.9712055063,132.82,2.587555553,0.0,2.587555553,2.587555553,0,2.587555553,0.0,0.0,0.0,131.85,74.937555553,-16.13,76.6538592131,2.587555553,0,2.587555553,72.35,-16.13,74.1262396186,132.72
2022-02-15 05:30:00,72.6403333307,-9.69,73.2837917032,2.6203333307000003,0,2.6203333307000003,70.02,-9.69,70.6873149865,133.01,2.6203333307000003,0.0,2.6203333307000003,2.6203333307000003,0,2.6203333307000003,0.0,0.0,0.0,132.06,75.8403333307,-15.41,77.3900785612,2.6203333307000003,0,2.6203333307000003,73.22,-15.41,74.8240369133,132.9
2022-02-15 06:00:00,75.616666664,-8.94,76.1433114421,2.706666664,0,2.706666664,72.91,-8.94,73.4560528479,132.8,2.706666664,0.0,2.706666664,2.706666664,0,2.706666664,0.0,0.0,0.0,131.91,78.926666664,-14.61,80.2674953557,2.706666664,0,2.706666664,76.22,-14.61,77.6076059417,132.68
2022-02-15 06:30:00,84.6022222197,-6.86,84.8798892819,2.5422222197,0,2.5422222197,82.06,-6.86,82.3462397441,132.8,2.5422222197,0.0,2.5422222197,2.5422222197,0,2.5422222197,0.0,0.0,0.0,132.08,88.3422222197,-12.33,89.1985264828,2.5422222197,0,2.5422222197,85.8,-12.33,86.681421885,132.68
2022-02-15 07:00:00,92.8803333309,-5.75,93.0581475189,2.4603333309,0,2.4603333309,90.42,-5.75,90.6026428974,132.17,2.4603333309,0.0,2.4603333309,2.4603333309,0,2.4603333309,0.0,0.0,0.0,131.73,96.9903333309,-11.15,97.6291312039,2.4603333309,0,2.4603333309,94.53,-11.15,95.1853108415,132.05
2022-02-15 07:30:00,100.7087777753,-3.26,100.7615279806,2.4987777753,0,2.4987777753,98.21,-3.26,98.2640916103,132.23,2.4987777753,0.0,2.4987777753,2.4987777753,0,2.4987777753,0.0,0.0,0.0,132.32,105.1487777753,-8.47,105.4893661353,2.4987777753,0,2.4987777753,102.65,-8.47,102.9988514499,132.25
2022-02-15 08:00:00,105.8661111072,-0.72,105.8685594545,3.9161111072,0,3.9161111072,101.95,-0.72,101.9525423911,132.23,3.9161111072,0.0,3.9161111072,3.9161111072,0,3.9161111072,0.0,0.0,0.0,132.32,110.4661111072,-5.72,110.6141044494,3.9161111072,0,3.9161111072,106.55,-5.72,106.7034249685,132.12
2022-02-15 08:30:00,109.5803333307,1.44,109.589794474,2.6503333307,0,2.6503333307,106.93,1.44,106.9396956233,131.27,2.6503333307,0.0,2.6503333307,2.6503333307,0,2.6503333307,0.0,0.0,0.0,131.69,114.3903333307,-3.47,114.442951987,2.6503333307,0,2.6503333307,111.74,-3.47,111.7938661108,131.15
2022-02-15 09:00:00,110.6495555503,2.35,110.6745076496,5.2395555503,0,5.2395555503,105.41,2.35,105.4361920784,131.72,5.2395555503,0.0,5.2395555503,5.2395555503,0,5.2395555503,0.0,0.0,0.0,132.41,115.3595555503,-2.52,115.3870766454,5.2395555503,0,5.2395555503,110.12,-2.52,110.1488302253,131.62
2022-02-15 09:30:00,116.0446666603,3.74,116.1049191907,6.4146666603,0,6.4146666603,109.63,3.74,109.6937760313,131.72,6.4146666603,0.0,6.4146666603,6.4146666603,0,6.4146666603,0.0,0.0,0.0,132.41,120.9346666603,-1.01,120.93888415320001,6.4146666603,0,6.4146666603,114.52,-1.01,114.5244537206,131.48
2022-02-15 10:00:00,116.9898888831,4.39,117.0722264283,5.8098888831,0,5.8098888831,111.18,4.39,111.2666369583,131.35,5.8098888831,0.0,5.8098888831,5.8098888831,0,5.8098888831,0.0,0.0,0.0,132.3,121.9398888831,-0.27,121.9401878005,5.8098888831,0,5.8098888831,116.13,-0.27,116.130313872,131.21
2022-02-15 10:30:00,115.0206666627,3.65,115.0785655956,3.9506666626999998,0,3.9506666626999998,111.07,3.65,111.1299572573,130.85,3.9506666626999998,0.0,3.9506666626999998,3.9506666626999998,0,3.9506666626999998,0.0,0.0,0.0,131.96,119.9606666627,-1.07,119.9654385486,3.9506666626999998,0,3.9506666626999998,116.01,-1.07,116.0149343835,130.77
2022-02-15 11:00:00,115.1482222178,4.02,115.2183730137,4.3882222178,0,4.3882222178,110.76,4.02,110.8329283201,131.17,4.3882222178,0.0,4.3882222178,4.3882222178,0,4.3882222178,0.0,0.0,0.0,132.14,120.0882222178,-0.7000000000000001,120.0902623673,4.3882222178,0,4.3882222178,115.7,-0.7000000000000001,115.702117526,131.03
2022-02-15 11:30:00,114.1556666606,3.44,114.2074858786,6.1056666606,0,6.1056666606,108.05,3.44,108.1047459643,130.96,6.1056666606,0.0,6.1056666606,6.1056666606,0,6.1056666606,0.0,0.0,0.0,131.96,118.9656666606,-1.31,118.9728790271,6.1056666606,0,6.1056666606,112.86,-1.31,112.8676025261,130.82
2022-02-15 12:00:00,114.1876666571,3.01,114.2273317407,9.5776666571,0,9.5776666571,104.61,3.01,104.6532952181,131.17,9.5776666571,0.0,9.5776666571,9.5776666571,0,9.5776666571,0.0,0.0,0.0,132.1,118.8276666571,-1.78,118.8409978213,9.5776666571,0,9.5776666571,109.25,-1.78,109.2644997243,131.04
2022-02-15 12:30:00,116.2069999897,3.27,116.2529988714,10.3469999897,0,10.3469999897,105.86,3.27,105.9104928702,131.17,10.3469999897,0.0,10.3469999897,10.3469999897,0,10.3469999897,0.0,0.0,0.0,131.95,120.9169999897,-1.5,120.9263035344,10.3469999897,0,10.3469999897,110.57,-1.5,110.580174082,131.04
2022-02-15 13:00:00,116.4641111004,3.38,116.5131476461,10.7341111004,0,10.7341111004,105.73,3.38,105.7840124972,131.0,10.7341111004,0.0,10.7341111004,10.7341111004,0,10.7341111004,0.0,0.0,0.0,131.86,121.1541111004,-1.42,121.1624324472,10.7341111004,0,10.7341111004,110.42,-1.42,110.4291302148,130.89
2022-02-15 13:30:00,114.7179999897,2.0,114.7354327209,10.2779999897,0,10.2779999897,104.44,2.0,104.4591479958,131.34,10.2779999897,0.0,10.2779999897,10.2779999897,0,10.2779999897,0.0,0.0,0.0,132.25,119.3579999897,-2.9,119.3932249399,10.2779999897,0,10.2779999897,109.08,-2.9,109.1185428788,131.23
2022-02-15 14:00:00,113.0784444348,1.9500000000000002,113.0952567343,9.608444434799999,0,9.608444434799999,103.47,1.9500000000000002,103.48837326,131.73,9.608444434799999,0.0,9.608444434799999,9.608444434799999,0,9.608444434799999,0.0,0.0,0.0,132.4,117.6884444348,-2.96,117.7256622555,9.608444434799999,0,9.608444434799999,108.08,-2.96,108.1205253409,131.56
2022-02-15 14:30:00,110.8665555467,1.05,110.871527629,8.8465555467,0,8.8465555467,102.02,1.05,102.0254032092,131.73,8.8465555467,0.0,8.8465555467,8.8465555467,0,8.8465555467,0.0,0.0,0.0,132.47,115.3965555467,-3.93,115.4634571284,8.8465555467,0,8.8465555467,106.55,-3.93,106.6224526073,131.67
2022-02-15 15:00:00,105.5471111043,1.71,105.5609623036,6.8271111043,0,6.8271111043,98.72,1.71,98.7348089581,132.13,6.8271111043,0.0,6.8271111043,6.8271111043,0,6.8271111043,0.0,0.0,0.0,132.66,109.9271111043,-3.3,109.9766327714,6.8271111043,0,6.8271111043,103.1,-3.3,103.1527992834,131.95
2022-02-15 15:30:00,99.1816666594,1.44,99.1921196534,7.2516666594,0,7.2516666594,91.93,1.44,91.9412774547,132.34,7.2516666594,0.0,7.2516666594,7.2516666594,0,7.2516666594,0.0,0.0,0.0,132.89,103.3016666594,-3.65,103.3661300166,7.2516666594,0,7.2516666594,96.05,-3.65,96.1193268807,132.21
2022-02-15 16:00:00,94.9781111049,2.18,95.0031262067,6.2081111049,0,6.2081111049,88.77,2.18,88.7967640176,132.68,6.2081111049,0.0,6.2081111049,6.2081111049,0,6.2081111049,0.0,0.0,0.0,133.16,98.9581111049,-2.88,99.000010876,6.2081111049,0,6.2081111049,92.75,-2.88,92.7947029738,132.55
2022-02-15 16:30:00,100.8187777726,2.81,100.8579300381,5.1787777726,0,5.1787777726,95.64,2.81,95.6812714171,132.25,5.1787777726,0.0,5.1787777726,5.1787777726,0,5.1787777726,0.0,0.0,0.0,132.75,105.1187777726,-2.15,105.1407625063,5.1787777726,0,5.1787777726,99.94,-2.15,99.9631237007,132.12
2022-02-15 17:00:00,107.7068888828,4.16,107.7871954957,6.0568888828,0,6.0568888828,101.65,4.16,101.7350878508,131.87,6.0568888828,0.0,6.0568888828,6.0568888828,0,6.0568888828,0.0,0.0,0.0,132.53,112.2968888828,-0.64,112.2987126051,6.0568888828,0,6.0568888828,106.24,-0.64,106.2419276934,131.73
2022-02-15 17:30:00,115.0004444382,4.99,115.108654414,6.2004444382,0,6.2004444382,108.8,4.99,108.9143704935,131.43,6.2004444382,0.0,6.2004444382,6.2004444382,0,6.2004444382,0.0,0.0,0.0,132.32,119.9104444382,0.32,119.9108714228,6.2004444382,0,6.2004444382,113.71,0.32,113.7104502673,131.28
2022-02-15 18:00:00,115.3857777671,4.74,115.483095347,10.6557777671,0,10.6557777671,104.73,4.74,104.83720952030001,130.84,10.6557777671,0.0,10.6557777671,10.6557777671,0,10.6557777671,0.0,0.0,0.0,131.94,120.1057777671,0.07,120.1057981658,10.6557777671,0,10.6557777671,109.45,0.07,109.4500223846,130.72
2022-02-15 18:30:00,120.5335555477,5.48,120.6580640197,7.8535555477,0,7.8535555477,112.68,5.48,112.8131765354,130.65,7.8535555477,0.0,7.8535555477,7.8535555477,0,7.8535555477,0.0,0.0,0.0,131.66,125.6135555477,0.87,125.6165683234,7.8535555477,0,7.8535555477,117.76,0.87,117.763213696,130.47
2022-02-15 19:00:00,117.2101111052,4.95,117.3145883738,5.8701111052,0,5.8701111052,111.34,4.95,111.4499802602,130.43,5.8701111052,0.0,5.8701111052,5.8701111052,0,5.8701111052,0.0,0.0,0.0,131.66,122.2301111052,0.29,122.230455128,5.8701111052,0,5.8701111052,116.36,0.29,116.3603613779,130.28
2022-02-15 19:30:00,112.3292222156,0.15,112.3293223676,6.5792222156,0,6.5792222156,105.75,0.15,105.7501063829,130.65,6.5792222156,0.0,6.5792222156,6.5792222156,0,6.5792222156,0.0,0.0,0.0,131.79,117.0792222156,-4.8100000000000005,117.1779858788,6.5792222156,0,6.5792222156,110.5,-4.8100000000000005,110.6046386912,130.47
2022-02-15 20:00:00,108.9752222183,-5.28,109.1030588826,3.8952222183,0,3.8952222183,105.08,-5.28,105.2125695913,131.53,3.8952222183,0.0,3.8952222183,3.8952222183,0,3.8952222183,0.0,0.0,0.0,132.03,113.7452222183,-10.55,114.2334367753,3.8952222183,0,3.8952222183,109.85,-10.55,110.3554484382,131.39
2022-02-15 20:30:00,99.9256666639,-7.82,100.2311890493,2.7456666639,0,2.7456666639,97.18,-7.82,97.4941270026,132.04,2.7456666639,0.0,2.7456666639,2.7456666639,0,2.7456666639,0.0,0.0,0.0,132.03,104.3556666639,-13.28,105.1972602536,2.7456666639,0,2.7456666639,101.61,-13.28,102.4741455197,131.93
2022-02-15 21:00:00,98.7103333304,-10.41,99.2577352462,2.8903333304,0,2.8903333304,95.82,-10.41,96.3838186627,132.41,2.8903333304,0.0,2.8903333304,2.8903333304,0,2.8903333304,0.0,0.0,0.0,132.03,103.0403333304,-16.01,104.2767011026,2.8903333304,0,2.8903333304,100.15,-16.01,101.4216081513,132.31
2022-02-15 21:30:00,98.2552222192,-12.15,99.0035918204,3.0152222192,0,3.0152222192,95.24,-12.15,96.0118747864,132.66,3.0152222192,0.0,3.0152222192,3.0152222192,0,3.0152222192,0.0,0.0,0.0,132.03,102.5252222192,-17.86,104.0692115426,3.0152222192,0,3.0152222192,99.51,-17.86,101.1000479723,132.57
2022-02-15 22:00:00,92.2562222192,-12.3,93.072555236,3.0562222192,0,3.0562222192,89.2,-12.3,90.0440447781,133.16,3.0562222192,0.0,3.0562222192,3.0562222192,0,3.0562222192,0.0,0.0,0.0,132.27,96.2662222192,-18.04,97.9419580177,3.0562222192,0,3.0562222192,93.21,-18.04,94.9396950701,133.06
2022-02-15 22:30:00,85.4104444413,-13.31,86.4413102612,3.1204444413,0,3.1204444413,82.29,-13.31,83.3594637699,132.86,3.1204444413,0.0,3.1204444413,3.1204444413,0,3.1204444413,0.0,0.0,0.0,131.89,89.1104444413,-19.16,91.1470071288,3.1204444413,0,3.1204444413,85.99,-19.16,88.0987270056,132.71
2022-02-15 23:00:00,79.6579999969,-13.61,80.8123076239,3.1279999969,0,3.1279999969,76.53,-13.61,77.7307725422,133.32,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,132.19,83.1079999969,-19.58,85.3833476943,3.1279999969,0,3.1279999969,79.98,-19.58,82.3418289814,133.18
2022-02-15 23:30:00,76.2143333301,-14.26,77.5369086626,3.2143333301,0,3.2143333301,73.0,-14.26,74.3797526213,133.84,3.2143333301,0.0,3.2143333301,3.2143333301,0,3.2143333301,0.0,0.0,0.0,132.62,79.4643333301,-20.25,82.0039192454,3.2143333301,0,3.2143333301,76.25,-20.25,78.8931239082,133.73
2022-02-16 00:00:00,73.2699999967,-14.91,74.7716590663,3.2599999967,0,3.2599999967,70.01,-14.91,71.5800824252,133.58,3.2599999967,0.0,3.2599999967,3.2599999967,0,3.2599999967,0.0,0.0,0.0,132.22,76.3799999967,-20.95,79.2010536515,3.2599999967,0,3.2599999967,73.12,-20.95,76.0620595304,133.43
2022-02-16 00:30:00,82.4029999968,-13.13,83.4425030094,3.1729999967999998,0,3.1729999967999998,79.23,-13.13,80.3105833623,133.58,3.1729999967999998,0.0,3.1729999967999998,3.1729999967999998,0,3.1729999967999998,0.0,0.0,0.0,132.08,85.9129999968,-18.94,87.9759465334,3.1729999967999998,0,3.1729999967999998,82.74,-18.94,84.8800989632,133.34
2022-02-16 01:00:00,84.6952222191,-14.48,85.9241006165,3.0852222191,0,3.0852222191,81.61,-14.48,82.8846336784,132.55,3.0852222191,0.0,3.0852222191,3.0852222191,0,3.0852222191,0.0,0.0,0.0,131.37,88.3452222191,-20.32,90.6519756483,3.0852222191,0,3.0852222191,85.26,-20.32,87.6479891384,132.36
2022-02-16 01:30:00,82.7154444415,-14.99,84.0627435262,2.9554444415,0,2.9554444415,79.76,-14.99,81.1563780611,132.35,2.9554444415,0.0,2.9554444415,2.9554444415,0,2.9554444415,0.0,0.0,0.0,131.07,86.2754444415,-20.9,88.770841573,2.9554444415,0,2.9554444415,83.32,-20.9,85.9012945188,132.22
2022-02-16 02:00:00,79.9447777748,-15.46,81.4259116833,2.9847777748,0,2.9847777748,76.96,-15.46,78.4974725708,132.72,2.9847777748,0.0,2.9847777748,2.9847777748,0,2.9847777748,0.0,0.0,0.0,131.33,83.4047777748,-21.43,86.1138888662,2.9847777748,0,2.9847777748,80.42,-21.43,83.2263257629,132.6
2022-02-16 02:30:00,78.8111111081,-15.81,80.3812623321,2.9911111081,0,2.9911111081,75.82,-15.81,77.4508134237,133.22,2.9911111081,0.0,2.9911111081,2.9911111081,0,2.9911111081,0.0,0.0,0.0,131.73,82.2011111081,-21.82,85.047839875,2.9911111081,0,2.9911111081,79.21,-21.82,82.160431474,132.88
2022-02-16 03:00:00,77.0705555525,-16.03,78.7199557493,3.0405555525,0,3.0405555525,74.03,-16.03,75.7456388184,133.22,3.0405555525,0.0,3.0405555525,3.0405555525,0,3.0405555525,0.0,0.0,0.0,131.73,80.4005555525,-22.07,83.3746618173,3.0405555525,0,3.0405555525,77.36,-22.07,80.4465940858,133.07
2022-02-16 03:30:00,74.3002222192,-16.27,76.0607383729,2.9902222192,0,2.9902222192,71.31,-16.27,73.1425252504,133.34,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,131.73,77.5102222192,-22.35,80.6681910574,2.9902222192,0,2.9902222192,74.52,-22.35,77.7994402293,133.19
2022-02-16 04:00:00,71.3547777748,-17.22,73.4032200335,2.9847777748,0,2.9847777748,68.37,-17.22,70.5052147008,133.56,2.9847777748,0.0,2.9847777748,2.9847777748,0,2.9847777748,0.0,0.0,0.0,131.96,74.4247777748,-23.41,78.0197131937,2.9847777748,0,2.9847777748,71.44,-23.41,75.1778005797,133.44
2022-02-16 04:30:00,69.7356666637,-14.58,71.2435232497,2.9756666637,0,2.9756666637,66.76,-14.58,68.3335495932,134.04,2.9756666637,0.0,2.9756666637,2.9756666637,0,2.9756666637,0.0,0.0,0.0,132.25,72.7456666637,-20.65,75.619802422,2.9756666637,0,2.9756666637,69.77,-20.65,72.7617715562,133.87
2022-02-16 05:00:00,69.4443333302,-9.09,70.0367298756,3.1443333302,0,3.1443333302,66.3,-9.09,66.9202368496,133.95,3.1443333302,0.0,3.1443333302,3.1443333302,0,3.1443333302,0.0,0.0,0.0,132.49,72.3943333302,-14.9,73.9117683344,3.1443333302,0,3.1443333302,69.25,-14.9,70.8348254745,133.87
2022-02-16 05:30:00,70.9059999969,-8.84,71.4549259013,3.0959999969,0,3.0959999969,67.81,-8.84,68.3837824341,133.68,3.0959999969,0.0,3.0959999969,3.0959999969,0,3.0959999969,0.0,0.0,0.0,132.79,73.9159999969,-14.59,75.3421738175,3.0959999969,0,3.0959999969,70.82,-14.59,72.3072645036,133.58
2022-02-16 06:00:00,73.6451111081,-7.8,74.0570212075,3.0051111081,0,3.0051111081,70.64,-7.8,71.0693295311,133.08,3.0051111081,0.0,3.0051111081,3.0051111081,0,3.0051111081,0.0,0.0,0.0,132.22,76.7751111081,-13.45,77.9443403055,3.0051111081,0,3.0051111081,73.77,-13.45,74.9861013789,132.92
2022-02-16 06:30:00,82.6204444415,-5.47,82.8013208815,2.9104444415,0,2.9104444415,79.71,-5.47,79.8974655418,132.6,2.9104444415,0.0,2.9104444415,2.9104444415,0,2.9104444415,0.0,0.0,0.0,131.88,86.1404444415,-10.96,86.834887969,2.9104444415,0,2.9104444415,83.23,-10.96,83.9485229173,132.44
2022-02-16 07:00:00,90.7972222195,-4.82,90.9250678459,2.7172222195,0,2.7172222195,88.08,-4.82,88.2117837933,132.6,2.7172222195,0.0,2.7172222195,2.7172222195,0,2.7172222195,0.0,0.0,0.0,132.26,94.7172222195,-10.22,95.266996305,2.7172222195,0,2.7172222195,92.0,-10.22,92.5659138128,132.52
2022-02-16 07:30:00,98.0165555526,-2.21,98.0414670555,2.9165555526,0,2.9165555526,95.1,-2.21,95.1256752933,132.52,2.9165555526,0.0,2.9165555526,2.9165555526,0,2.9165555526,0.0,0.0,0.0,132.26,102.2465555526,-7.34,102.5096762378,2.9165555526,0,2.9165555526,99.33,-7.34,99.6008257998,132.34
2022-02-16 08:00:00,101.0979999966,-1.71,101.1124606728,3.4479999966,0,3.4479999966,97.65,-1.71,97.6649712026,131.59,3.4479999966,0.0,3.4479999966,3.4479999966,0,3.4479999966,0.0,0.0,0.0,131.73,105.4579999966,-6.82,105.6782956111,3.4479999966,0,3.4479999966,102.01,-6.82,102.2377254246,131.43
2022-02-16 08:30:00,102.2404444401,0.05,102.2404566662,4.3604444401,0,4.3604444401,97.88,0.05,97.8800127707,131.76,4.3604444401,0.0,4.3604444401,4.3604444401,0,4.3604444401,0.0,0.0,0.0,131.94,106.6004444401,-5.0,106.717640317,4.3604444401,0,4.3604444401,102.24,-5.0,102.3621883314,131.6
2022-02-16 09:00:00,103.1666666589,0.28,103.1670466259,7.7566666589,0,7.7566666589,95.41,0.28,95.4104108575,132.25,7.7566666589,0.0,7.7566666589,7.7566666589,0,7.7566666589,0.0,0.0,0.0,132.69,107.4066666589,-4.76,107.5120906818,7.7566666589,0,7.7566666589,99.65,-4.76,99.7636211251,132.09
2022-02-16 09:30:00,104.5884444358,0.79,104.5914279924,8.6484444358,0,8.6484444358,95.94,0.79,95.9432524985,132.36,8.6484444358,0.0,8.6484444358,8.6484444358,0,8.6484444358,0.0,0.0,0.0,132.69,108.8384444358,-4.25,108.9213913205,8.6484444358,0,8.6484444358,100.19,-4.25,100.2801007179,132.18
2022-02-16 10:00:00,103.3808888801,0.55,103.3823519062,8.7408888801,0,8.7408888801,94.64,0.55,94.641598148,132.19,8.7408888801,0.0,8.7408888801,8.7408888801,0,8.7408888801,0.0,0.0,0.0,132.69,107.5808888801,-4.51,107.6753813657,8.7408888801,0,8.7408888801,98.84,-4.51,98.9428405697,132.01
2022-02-16 10:30:00,101.7679999932,0.62,101.7698885851,6.7979999932,0,6.7979999932,94.97,0.62,94.9720237754,132.28,6.7979999932,0.0,6.7979999932,6.7979999932,0,6.7979999932,0.0,0.0,0.0,132.69,105.9879999932,-4.44,106.0809584353,6.7979999932,0,6.7979999932,99.19,-4.44,99.2893231924,132.14
2022-02-16 11:00:00,96.8633333283,1.08,96.8693539953,5.0033333283,0,5.0033333283,91.86,1.08,91.8663485723,132.14,5.0033333283,0.0,5.0033333283,5.0033333283,0,5.0033333283,0.0,0.0,0.0,132.52,100.9533333283,-3.9699999999999998,101.0313634972,5.0033333283,0,5.0033333283,95.95,-3.9699999999999998,96.0320956764,131.98
2022-02-16 11:30:00,96.8968888844,1.32,96.905879468,4.4868888844,0,4.4868888844,92.41,1.32,92.4194270703,132.14,4.4868888844,0.0,4.4868888844,4.4868888844,0,4.4868888844,0.0,0.0,0.0,132.52,100.9868888844,-3.74,101.0561196888,4.4868888844,0,4.4868888844,96.5,-3.74,96.5724474164,131.98
2022-02-16 12:00:00,97.3429999948,1.75,97.3587291823,5.1529999948,0,5.1529999948,92.19,1.75,92.2066082231,132.23,5.1529999948,0.0,5.1529999948,5.1529999948,0,5.1529999948,0.0,0.0,0.0,132.66,101.4329999948,-3.29,101.4863418789,5.1529999948,0,5.1529999948,96.28,-3.29,96.3361951709,132.11
2022-02-16 12:30:00,100.2247777725,2.3,100.2511649785,5.2847777725,0,5.2847777725,94.94,2.3,94.9678556144,132.23,5.2847777725,0.0,5.2847777725,5.2847777725,0,5.2847777725,0.0,0.0,0.0,132.66,104.4347777725,-2.68,104.4691591255,5.2847777725,0,5.2847777725,99.15,-2.68,99.1862132557,132.11
2022-02-16 13:00:00,97.3609999937,2.22,97.3863066339,6.2509999937,0,6.2509999937,91.11,2.22,91.1370424142,131.91,6.2509999937,0.0,6.2509999937,6.2509999937,0,6.2509999937,0.0,0.0,0.0,132.45,101.4409999937,-2.7800000000000002,101.4790859228,6.2509999937,0,6.2509999937,95.19,-2.7800000000000002,95.230585948,131.74
2022-02-16 13:30:00,95.0805555476,1.29,95.0893061456,7.9305555476,0,7.9305555476,87.15,1.29,87.1595468093,131.91,7.9305555476,0.0,7.9305555476,7.9305555476,0,7.9305555476,0.0,0.0,0.0,132.45,98.9705555476,-3.8,99.0434796713,7.9305555476,0,7.9305555476,91.04,-3.8,91.1192712877,131.74
2022-02-16 14:00:00,91.3681110999,0.01,91.3681116472,11.1781110999,0,11.1781110999,80.19,0.01,80.1900006235,132.23,11.1781110999,0.0,11.1781110999,11.1781110999,0,11.1781110999,0.0,0.0,0.0,132.6,94.9581110999,-5.21,95.1009304038,11.1781110999,0,11.1781110999,83.78,-5.21,83.9418399846,132.1
2022-02-16 14:30:00,93.7703333234,0.1,93.7703866452,9.9003333234,0,9.9003333234,83.87,0.1,83.8700596161,132.55,9.9003333234,0.0,9.9003333234,9.9003333234,0,9.9003333234,0.0,0.0,0.0,132.71,97.5003333234,-5.04,97.6305105906,9.9003333234,0,9.9003333234,87.6,-5.04,87.7448665165,132.42
2022-02-16 15:00:00,94.6416666573,-0.25,94.6419968496,9.351666657300001,0,9.351666657300001,85.29,-0.25,85.2903663962,132.55,9.351666657300001,0.0,9.351666657300001,9.351666657300001,0,9.351666657300001,0.0,0.0,0.0,132.71,98.4516666573,-5.46,98.6029526313,9.351666657300001,0,9.351666657300001,89.1,-5.46,89.26713617,132.42
2022-02-16 15:30:00,92.5914444349,-0.32,92.5919974001,9.5614444349,0,9.5614444349,83.03,-0.32,83.0306166423,132.8,9.5614444349,0.0,9.5614444349,9.5614444349,0,9.5614444349,0.0,0.0,0.0,132.99,96.2914444349,-5.5600000000000005,96.4518318714,9.5614444349,0,9.5614444349,86.73,-5.5600000000000005,86.9080347264,132.66
