Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-02-16 16:00:00,95.0229999903,-0.56,95.0246501028,9.7129999903,0,9.7129999903,85.31,-0.56,85.3118379828,132.8,9.7129999903,0.0,9.7129999903,9.7129999903,0,9.7129999903,0.0,0.0,0.0,132.9,98.8229999903,-5.8,98.993056964,9.7129999903,0,9.7129999903,89.11,-5.8,89.2985559794,132.58
2022-02-16 16:30:00,103.6224444357,-0.26,103.6227706193,8.7824444357,0,8.7824444357,94.84,-0.26,94.840356389,132.8,8.7824444357,0.0,8.7824444357,8.7824444357,0,8.7824444357,0.0,0.0,0.0,133.01,107.8724444357,-5.43,108.0090235514,8.7824444357,0,8.7824444357,99.09,-5.43,99.2386668592,132.68
2022-02-16 17:00:00,105.8892222122,-0.58,105.8908106527,10.0692222122,0,10.0692222122,95.82,-0.58,95.8217553586,132.8,10.0692222122,0.0,10.0692222122,10.0692222122,0,10.0692222122,0.0,0.0,0.0,133.11,110.1892222122,-5.75,110.3391462343,10.0692222122,0,10.0692222122,100.12,-5.75,100.2849784365,132.68
2022-02-16 17:30:00,111.2341111012,0.37,111.2347264682,9.9541111012,0,9.9541111012,101.28,0.37,101.2806758469,132.8,9.9541111012,0.0,9.9541111012,9.9541111012,0,9.9541111012,0.0,0.0,0.0,133.11,115.7841111012,-4.69,115.8790597282,9.9541111012,0,9.9541111012,105.83,-4.69,105.9338708818,132.68
2022-02-16 18:00:00,116.2737777669,2.74,116.3060574355,10.8637777669,0,10.8637777669,105.41,2.74,105.4456054087,132.31,10.8637777669,0.0,10.8637777669,10.8637777669,0,10.8637777669,0.0,0.0,0.0,132.77,120.9937777669,-2.15,121.0128784812,10.8637777669,0,10.8637777669,110.13,-2.15,110.1509845621,132.19
2022-02-16 18:30:00,115.4225555439,2.99,115.4612767481,11.6225555439,0,11.6225555439,103.8,2.99,103.8430551361,131.76,11.6225555439,0.0,11.6225555439,11.6225555439,0,11.6225555439,0.0,0.0,0.0,132.54,120.0825555439,-1.88,120.0972711845,11.6225555439,0,11.6225555439,108.46,-1.88,108.4762923408,131.62
2022-02-16 19:00:00,111.8011111013,2.46,111.828171958,9.8411111013,0,9.8411111013,101.96,2.46,101.9896720261,131.67,9.8411111013,0.0,9.8411111013,9.8411111013,0,9.8411111013,0.0,0.0,0.0,132.54,116.3811111013,-2.47,116.4073190189,9.8411111013,0,9.8411111013,106.54,-2.47,106.5686281229,131.54
2022-02-16 19:30:00,115.5366666577,0.9500000000000001,115.5405722782,8.9866666577,0,8.9866666577,106.55,0.9500000000000001,106.5542350167,131.84,8.9866666577,0.0,8.9866666577,8.9866666577,0,8.9866666577,0.0,0.0,0.0,132.54,120.2966666577,-4.05,120.36482255600001,8.9866666577,0,8.9866666577,111.31,-4.05,111.3836549948,131.7
2022-02-16 20:00:00,112.1846666586,-1.26,112.1917422688,8.0446666586,0,8.0446666586,104.14,-1.26,104.1476221524,132.09,8.0446666586,0.0,8.0446666586,8.0446666586,0,8.0446666586,0.0,0.0,0.0,132.71,116.8046666586,-6.38,116.9787782174,8.0446666586,0,8.0446666586,108.76,-6.38,108.9469687509,131.96
2022-02-16 20:30:00,106.3245555484,-3.38,106.3782661663,7.1845555484,0,7.1845555484,99.14,-3.38,99.1976007774,131.83,7.1845555484,0.0,7.1845555484,7.1845555484,0,7.1845555484,0.0,0.0,0.0,131.89,110.7445555484,-8.58,111.0764285688,7.1845555484,0,7.1845555484,103.56,-8.58,103.9148208871,132.29
2022-02-16 21:00:00,101.2839999942,-4.95,101.4048872335,5.7639999942,0,5.7639999942,95.52,-4.95,95.6481724865,131.83,5.7639999942,0.0,5.7639999942,5.7639999942,0,5.7639999942,0.0,0.0,0.0,131.89,105.5239999942,-10.24,106.0196782432,5.7639999942,0,5.7639999942,99.76,-10.24,100.2841722307,131.7
2022-02-16 21:30:00,96.97955555,-6.19,97.1769020636,5.51955555,0,5.51955555,91.46,-6.19,91.669229843,131.75,5.51955555,0.0,5.51955555,5.51955555,0,5.51955555,0.0,0.0,0.0,131.62,101.02955555,-11.61,101.6944599997,5.51955555,0,5.51955555,95.51,-11.61,96.2130562866,131.6
2022-02-16 22:00:00,91.6528888843,-8.1,92.0101192307,4.5428888843,0,4.5428888843,87.11,-8.1,87.4857822735,132.25,4.5428888843,0.0,4.5428888843,4.5428888843,0,4.5428888843,0.0,0.0,0.0,131.92,95.5228888843,-13.66,96.4946521876,4.5428888843,0,4.5428888843,90.98,-13.66,91.9997608693,132.12
2022-02-16 22:30:00,83.1679999972,-9.82,83.7457379425,2.8379999972,0,2.8379999972,80.33,-9.82,80.9280007167,132.72,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,132.14,86.7479999972,-15.55,88.1306870704,2.8379999972,0,2.8379999972,83.91,-15.55,85.3386817334,132.59
2022-02-16 23:00:00,77.6758888861,-10.99,78.4494984958,2.8258888861,0,2.8258888861,74.85,-10.99,75.6525121857,133.32,2.8258888861,0.0,2.8258888861,2.8258888861,0,2.8258888861,0.0,0.0,0.0,132.52,81.0058888861,-16.86,82.7418493522,2.8258888861,0,2.8258888861,78.18,-16.86,79.9773217856,133.21
2022-02-16 23:30:00,73.935888886,-11.67,74.8512161916,2.895888886,0,2.895888886,71.04,-11.67,71.9921558227,133.95,2.895888886,0.0,2.895888886,2.895888886,0,2.895888886,0.0,0.0,0.0,132.99,77.105888886,-17.59,79.0868269745,2.895888886,0,2.895888886,74.21,-17.59,76.2661930347,133.85
2022-02-17 00:00:00,71.2372222193,-12.22,72.277729831,2.8872222193,0,2.8872222193,68.35,-12.22,69.4337878846,133.8,2.8872222193,0.0,2.8872222193,2.8872222193,0,2.8872222193,0.0,0.0,0.0,132.73,74.2772222193,-18.21,76.4768582031,2.8872222193,0,2.8872222193,71.39,-18.21,73.6758861501,133.7
2022-02-17 00:30:00,79.9756666637,-10.85,80.70830043,2.9456666637,0,2.9456666637,77.03,-10.85,77.7903811535,133.98,2.9456666637,0.0,2.9456666637,2.9456666637,0,2.9456666637,0.0,0.0,0.0,132.81,83.3956666637,-16.68,85.0473963052,2.9456666637,0,2.9456666637,80.45,-16.68,82.1609694441,133.87
2022-02-17 01:00:00,82.8841111081,-10.36,83.5290696356,2.9741111081,0,2.9741111081,79.91,-10.36,80.5787670544,133.57,2.9741111081,0.0,2.9741111081,2.9741111081,0,2.9741111081,0.0,0.0,0.0,132.62,86.4441111081,-16.14,87.9379550892,2.9741111081,0,2.9741111081,83.47,-16.14,85.0161190599,133.45
2022-02-17 01:30:00,81.3823333305,-10.81,82.0971392821,2.8623333305000003,0,2.8623333305000003,78.52,-10.81,79.2606238936,133.45,2.8623333305000003,0.0,2.8623333305000003,2.8623333305000003,0,2.8623333305000003,0.0,0.0,0.0,132.62,84.8823333305,-16.63,86.4960543125,2.8623333305000003,0,2.8623333305000003,82.02,-16.63,83.6889317652,133.34
2022-02-17 02:00:00,78.1737777748,-11.66,79.038567368,2.9337777748000002,0,2.9337777748000002,75.24,-11.66,76.1381192308,133.7,2.9337777748000002,0.0,2.9337777748000002,2.9337777748000002,0,2.9337777748000002,0.0,0.0,0.0,132.74,81.5237777748,-17.56,83.3935245848,2.9337777748000002,0,2.9337777748000002,78.59,-17.56,80.527893925,133.58
2022-02-17 02:30:00,77.1074444415,-11.26,77.9252564212,2.9174444415,0,2.9174444415,74.19,-11.26,75.0396142048,134.15,2.9174444415,0.0,2.9174444415,2.9174444415,0,2.9174444415,0.0,0.0,0.0,133.08,80.4074444415,-17.15,82.2160545248,2.9174444415,0,2.9174444415,77.49,-17.15,79.3651220625,134.04
2022-02-17 03:00:00,75.3262222193,-11.0,76.1251584815,2.9162222193,0,2.9162222193,72.41,-11.0,73.2407543653,133.92,2.9162222193,0.0,2.9162222193,2.9162222193,0,2.9162222193,0.0,0.0,0.0,132.85,78.5362222193,-16.89,80.3318759925,2.9162222193,0,2.9162222193,75.62,-16.89,77.4832659353,133.81
2022-02-17 03:30:00,72.8186666638,-11.26,73.6840947199,2.9086666638,0,2.9086666638,69.91,-11.26,70.8109857296,133.77,2.9086666638,0.0,2.9086666638,2.9086666638,0,2.9086666638,0.0,0.0,0.0,132.85,75.9286666638,-17.15,77.8414087831,2.9086666638,0,2.9086666638,73.02,-17.15,75.0069523444,133.68
2022-02-17 04:00:00,70.6259999971,-11.64,71.5787781091,2.9359999971,0,2.9359999971,67.69,-11.64,68.6835184014,133.77,2.9359999971,0.0,2.9359999971,2.9359999971,0,2.9359999971,0.0,0.0,0.0,132.68,73.6459999971,-17.58,75.7151881432,2.9359999971,0,2.9359999971,70.71,-17.58,72.8626138702,133.68
2022-02-17 04:30:00,68.8585555526,-11.66,69.8387877385,2.9885555526000003,0,2.9885555526000003,65.87,-11.66,66.8940393458,134.08,2.9885555526000003,0.0,2.9885555526000003,2.9885555526000003,0,2.9885555526000003,0.0,0.0,0.0,132.91,71.7985555526,-17.6,73.9242353997,2.9885555526000003,0,2.9885555526000003,68.81,-17.6,71.025179338,133.92
2022-02-17 05:00:00,67.8907777748,-11.77,68.9034876248,3.0207777748,0,3.0207777748,64.87,-11.77,65.9291270987,133.7,3.0207777748,0.0,3.0207777748,3.0207777748,0,3.0207777748,0.0,0.0,0.0,132.55,70.7907777748,-17.73,72.9773054994,3.0207777748,0,3.0207777748,67.77,-17.73,70.0508800801,133.59
2022-02-17 05:30:00,69.8648888858,-11.27,70.7680408025,3.0648888858,0,3.0648888858,66.8,-11.27,67.7440248288,133.8,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,132.62,72.8748888858,-17.17,74.8702766799,3.0648888858,0,3.0648888858,69.81,-17.17,71.8905070228,133.59
2022-02-17 06:00:00,72.4054444415,-10.47,73.1585216142,2.9654444415,0,2.9654444415,69.44,-10.47,70.2248851904,133.69,2.9654444415,0.0,2.9654444415,2.9654444415,0,2.9654444415,0.0,0.0,0.0,132.62,75.5054444415,-16.31,77.246930297,2.9654444415,0,2.9654444415,72.54,-16.31,74.3509764563,133.59
2022-02-17 06:30:00,82.2122222194,-7.46,82.5499914128,2.8622222194,0,2.8622222194,79.35,-7.46,79.6999002509,133.42,2.8622222194,0.0,2.8622222194,2.8622222194,0,2.8622222194,0.0,0.0,0.0,132.42,85.7322222194,-13.07,86.7227699435,2.8622222194,0,2.8622222194,82.87,-13.07,83.894349035,133.3
2022-02-17 07:00:00,91.6799999959,-3.9699999999999998,91.7659157817,4.0599999959,0,4.0599999959,87.62,-3.9699999999999998,87.7098928286,133.1,4.0599999959,0.0,4.0599999959,4.0599999959,0,4.0599999959,0.0,0.0,0.0,132.52,95.5699999959,-9.34,96.0253117632,4.0599999959,0,4.0599999959,91.51,-9.34,91.9854102562,133.0
2022-02-17 07:30:00,99.3118888862,-1.53,99.323673785,2.7118888862,0,2.7118888862,96.6,-1.53,96.6121156998,132.47,2.7118888862,0.0,2.7118888862,2.7118888862,0,2.7118888862,0.0,0.0,0.0,132.32,103.5818888862,-6.71,103.79899713020001,2.7118888862,0,2.7118888862,100.87,-6.71,101.0929324928,132.32
2022-02-17 08:00:00,102.9375555505,-0.01,102.9375560362,5.0775555505,0,5.0775555505,97.86,-0.01,97.8600005109,132.3,5.0775555505,0.0,5.0775555505,5.0775555505,0,5.0775555505,0.0,0.0,0.0,132.51,107.2675555505,-5.09,107.3882515631,5.0775555505,0,5.0775555505,102.19,-5.09,102.3166858337,132.16
2022-02-17 08:30:00,107.4876666599,1.29,107.4954072693,6.7176666599,0,6.7176666599,100.77,1.29,100.7782565835,132.17,6.7176666599,0.0,6.7176666599,6.7176666599,0,6.7176666599,0.0,0.0,0.0,132.51,111.9276666599,-3.71,111.9891363657,6.7176666599,0,6.7176666599,105.21,-3.71,105.2753921864,132.03
2022-02-17 09:00:00,103.4245555482,1.19,103.4314013748,7.3345555482,0,7.3345555482,96.09,1.19,96.0973683303,132.17,7.3345555482,0.0,7.3345555482,7.3345555482,0,7.3345555482,0.0,0.0,0.0,132.68,107.6345555482,-3.86,107.7037471403,7.3345555482,0,7.3345555482,100.3,-3.86,100.3742476933,132.03
2022-02-17 09:30:00,100.7675555466,1.47,100.7782771774,8.9575555466,0,8.9575555466,91.81,1.47,91.8217675717,132.4,8.9575555466,0.0,8.9575555466,8.9575555466,0,8.9575555466,0.0,0.0,0.0,132.89,104.7575555466,-3.6,104.8193944082,8.9575555466,0,8.9575555466,95.8,-3.6,95.867617056,132.23
2022-02-17 10:00:00,101.6074444348,1.6600000000000001,101.6210035601,9.6874444348,0,9.6874444348,91.92,1.6600000000000001,91.9349878991,132.52,9.6874444348,0.0,9.6874444348,9.6874444348,0,9.6874444348,0.0,0.0,0.0,132.89,105.6174444348,-3.41,105.6724782946,9.6874444348,0,9.6874444348,95.93,-3.41,95.9905880803,132.33
2022-02-17 10:30:00,99.8347777694,1.29,99.8431116916,8.4147777694,0,8.4147777694,91.42,1.29,91.4291009471,132.52,8.4147777694,0.0,8.4147777694,8.4147777694,0,8.4147777694,0.0,0.0,0.0,133.08,103.8247777694,-3.81,103.8946609738,8.4147777694,0,8.4147777694,95.41,-3.81,95.4860419119,132.46
2022-02-17 11:00:00,101.1402222141,2.43,101.1694096529,8.1202222141,0,8.1202222141,93.02,2.43,93.0517345351,132.73,8.1202222141,0.0,8.1202222141,8.1202222141,0,8.1202222141,0.0,0.0,0.0,133.15,105.2102222141,-2.61,105.2425909902,8.1202222141,0,8.1202222141,97.09,-2.61,97.1250750321,132.59
2022-02-17 11:30:00,104.3344444332,3.64,104.3979209332,11.2644444332,0,11.2644444332,93.07,3.64,93.1411536325,132.53,11.2644444332,0.0,11.2644444332,11.2644444332,0,11.2644444332,0.0,0.0,0.0,133.15,108.4344444332,-1.33,108.4426006675,11.2644444332,0,11.2644444332,97.17,-1.33,97.1791016629,132.42
2022-02-17 12:00:00,95.4326666503,3.02,95.4804391695,16.3426666503,0,16.3426666503,79.09,3.02,79.1476373621,132.42,16.3426666503,0.0,16.3426666503,16.3426666503,0,16.3426666503,0.0,0.0,0.0,133.15,98.8826666503,-2.08,98.9045406636,16.3426666503,0,16.3426666503,82.54,-2.08,82.5662037398,132.24
2022-02-17 12:30:00,87.8516666495,1.46,87.863797625,17.1716666495,0,17.1716666495,70.68,1.46,70.6950776221,132.62,17.1716666495,0.0,17.1716666495,17.1716666495,0,17.1716666495,0.0,0.0,0.0,133.15,90.8916666495,-3.76,90.9694051114,17.1716666495,0,17.1716666495,73.72,-3.76,73.8158248616,132.49
2022-02-17 13:00:00,84.7569999838,0.1,84.7570589759,16.2469999838,0,16.2469999838,68.51,0.1,68.510072982,132.9,16.2469999838,0.0,16.2469999838,16.2469999838,0,16.2469999838,0.0,0.0,0.0,133.15,87.6769999838,-5.21,87.831659589,16.2469999838,0,16.2469999838,71.43,-5.21,71.6197528619,132.76
2022-02-17 13:30:00,90.4923333201,-0.37,90.4930897346,13.2423333201,0,13.2423333201,77.25,-0.37,77.2508860791,133.12,13.2423333201,0.0,13.2423333201,13.2423333201,0,13.2423333201,0.0,0.0,0.0,133.15,93.8223333201,-5.71,93.995927197,13.2423333201,0,13.2423333201,80.58,-5.71,80.7820555569,133.01
2022-02-17 14:00:00,90.8002222101,-0.36,90.8009358619,12.1402222101,0,12.1402222101,78.66,-0.36,78.6608237943,133.12,12.1402222101,0.0,12.1402222101,12.1402222101,0,12.1402222101,0.0,0.0,0.0,133.32,94.2102222101,-5.68,94.381292473,12.1402222101,0,12.1402222101,82.07,-5.68,82.2663193537,133.1
2022-02-17 14:30:00,92.9959999889,-0.44,92.9970408881,11.0959999889,0,11.0959999889,81.9,-0.44,81.9011819207,133.12,11.0959999889,0.0,11.0959999889,11.0959999889,0,11.0959999889,0.0,0.0,0.0,133.32,96.5759999889,-5.75,96.7470220413,11.0959999889,0,11.0959999889,85.48,-5.75,85.6731749149,133.01
2022-02-17 15:00:00,95.8149999932,-0.08,95.8150333909,6.7849999932,0,6.7849999932,89.03,-0.08,89.0300359429,133.12,6.7849999932,0.0,6.7849999932,6.7849999932,0,6.7849999932,0.0,0.0,0.0,133.32,99.7249999932,-5.31,99.8662691986,6.7849999932,0,6.7849999932,92.94,-5.31,93.0915662131,133.01
2022-02-17 15:30:00,96.231111105,0.07,96.2311365645,6.121111105,0,6.121111105,90.11,0.07,90.110027189,133.01,6.121111105,0.0,6.121111105,6.121111105,0,6.121111105,0.0,0.0,0.0,133.32,100.201111105,-5.17,100.3343987209,6.121111105,0,6.121111105,94.08,-5.17,94.2219470187,132.82
2022-02-17 16:00:00,97.0313333281,0.87,97.0352335362,5.2413333281,0,5.2413333281,91.79,0.87,91.7941229056,132.92,5.2413333281,0.0,5.2413333281,5.2413333281,0,5.2413333281,0.0,0.0,0.0,133.24,101.1013333281,-4.26,101.1910430854,5.2413333281,0,5.2413333281,95.86,-4.26,95.9546101029,132.82
2022-02-17 16:30:00,101.2263333291,1.65,101.2397800238,4.2063333291,0,4.2063333291,97.02,1.65,97.0340295979,132.24,4.2063333291,0.0,4.2063333291,4.2063333291,0,4.2063333291,0.0,0.0,0.0,132.75,105.5463333291,-3.38,105.6004397681,4.2063333291,0,4.2063333291,101.34,-3.38,101.3963510192,132.54
2022-02-17 17:00:00,105.0365555504,2.86,105.0754852565,5.1565555504,0,5.1565555504,99.88,2.86,99.9209387466,132.24,5.1565555504,0.0,5.1565555504,5.1565555504,0,5.1565555504,0.0,0.0,0.0,132.75,109.4965555504,-2.06,109.5159316145,5.1565555504,0,5.1565555504,104.34,-2.06,104.3603334606,132.06
2022-02-17 17:30:00,109.5162222132,1.9500000000000002,109.5335812792,9.0462222132,0,9.0462222132,100.47,1.9500000000000002,100.4889217775,131.67,9.0462222132,0.0,9.0462222132,9.0462222132,0,9.0462222132,0.0,0.0,0.0,132.43,114.0062222132,-3.0,114.0456869124,9.0462222132,0,9.0462222132,104.96,-3.0,105.0028647228,131.57
2022-02-17 18:00:00,114.0861111009,2.95,114.1242447779,10.2561111009,0,10.2561111009,103.83,2.95,103.871898991,131.81,10.2561111009,0.0,10.2561111009,10.2561111009,0,10.2561111009,0.0,0.0,0.0,132.43,118.7461111009,-1.9,118.7613106259,10.2561111009,0,10.2561111009,108.49,-1.9,108.5066362026,131.57
2022-02-17 18:30:00,114.398999989,2.36,114.4233402697,11.008999989,0,11.008999989,103.39,2.36,103.4169313991,131.4,11.008999989,0.0,11.008999989,11.008999989,0,11.008999989,0.0,0.0,0.0,132.19,119.028999989,-2.5300000000000002,119.055884938,11.008999989,0,11.008999989,108.02,-2.5300000000000002,108.0496242474,131.23
2022-02-17 19:00:00,111.4442222126,1.9300000000000002,111.4609329073,9.6442222126,0,9.6442222126,101.8,1.9300000000000002,101.818293543,131.4,9.6442222126,0.0,9.6442222126,9.6442222126,0,9.6442222126,0.0,0.0,0.0,132.19,115.9942222126,-3.0,116.0330107629,9.6442222126,0,9.6442222126,106.35,-3.0,106.3923047029,131.23
2022-02-17 19:30:00,107.0619999904,0.5700000000000001,107.0635173248,9.5619999904,0,9.5619999904,97.5,0.5700000000000001,97.5016661396,131.59,9.5619999904,0.0,9.5619999904,9.5619999904,0,9.5619999904,0.0,0.0,0.0,132.28,111.4419999904,-4.48,111.5320122739,9.5619999904,0,9.5619999904,101.88,-4.48,101.978452626,131.47
2022-02-17 20:00:00,104.6827777708,-0.93,104.6869087413,7.0027777708,0,7.0027777708,97.68,-0.93,97.684427111,132.11,7.0027777708,0.0,7.0027777708,7.0027777708,0,7.0027777708,0.0,0.0,0.0,132.59,109.0627777708,-6.07,109.2315631815,7.0027777708,0,7.0027777708,102.06,-6.07,102.2403467326,132.0
2022-02-17 20:30:00,99.0553333265,-2.7199999999999998,99.0926710732,6.8053333265,0,6.8053333265,92.25,-2.7199999999999998,92.2900910174,132.2,6.8053333265,0.0,6.8053333265,6.8053333265,0,6.8053333265,0.0,0.0,0.0,132.59,103.2153333265,-7.96,103.521817187,6.8053333265,0,6.8053333265,96.41,-7.96,96.7380468068,132.08
2022-02-17 21:00:00,94.5412222173,-2.69,94.5794840245,4.9112222173,0,4.9112222173,89.63,-2.69,89.6703574209,132.2,4.9112222173,0.0,4.9112222173,4.9112222173,0,4.9112222173,0.0,0.0,0.0,132.19,98.5612222173,-7.95,98.8813279895,4.9112222173,0,4.9112222173,93.65,-7.95,93.9868341844,132.0
2022-02-17 21:30:00,86.6311111063,-4.13,86.7295008144,4.8111111063,0,4.8111111063,81.82,-4.13,81.9241679848,132.2,4.8111111063,0.0,4.8111111063,4.8111111063,0,4.8111111063,0.0,0.0,0.0,132.19,90.3111111063,-9.56,90.8156946197,4.8111111063,0,4.8111111063,85.5,-9.56,86.032805371,132.0
2022-02-17 22:00:00,85.3332222157,-6.65,85.5919465471,6.5132222157,0,6.5132222157,78.82,-6.65,79.1000309734,132.88,6.5132222157,0.0,6.5132222157,6.5132222157,0,6.5132222157,0.0,0.0,0.0,132.69,88.8332222157,-12.22,89.6697818065,6.5132222157,0,6.5132222157,82.32,-12.22,83.2220571724,132.77
2022-02-17 22:30:00,84.2632222175,-8.44,84.6848523555,4.7432222175,0,4.7432222175,79.52,-8.44,79.9666430457,133.26,4.7432222175,0.0,4.7432222175,4.7432222175,0,4.7432222175,0.0,0.0,0.0,132.8,87.7832222175,-14.09,88.9068175276,4.7432222175,0,4.7432222175,83.04,-14.09,84.226894161,133.12
2022-02-17 23:00:00,80.2194444415,-9.81,80.8170487367,2.8994444415,0,2.8994444415,77.32,-9.81,77.9398389785,133.37,2.8994444415,0.0,2.8994444415,2.8994444415,0,2.8994444415,0.0,0.0,0.0,132.71,83.6394444415,-15.55,85.0726699151,2.8994444415,0,2.8994444415,80.74,-15.55,82.2237806234,133.23
2022-02-17 23:30:00,77.0186666637,-10.54,77.7365204692,2.9286666637,0,2.9286666637,74.09,-10.54,74.8359519215,133.48,2.9286666637,0.0,2.9286666637,2.9286666637,0,2.9286666637,0.0,0.0,0.0,132.71,80.2886666637,-16.34,81.9345201648,2.9286666637,0,2.9286666637,77.36,-16.34,79.0668400785,133.32
2022-02-18 00:00:00,73.9033333303,-11.25,74.7547000351,2.9833333303,0,2.9833333303,70.92,-11.25,71.8067468975,133.58,2.9833333303,0.0,2.9833333303,2.9833333303,0,2.9833333303,0.0,0.0,0.0,132.71,77.0433333303,-17.08,78.9138873117,2.9833333303,0,2.9833333303,74.06,-17.08,76.0040130519,133.43
2022-02-18 00:30:00,83.1425555522,-8.98,83.626102048,3.3625555522,0,3.3625555522,79.78,-8.98,80.2838016041,133.45,3.3625555522,0.0,3.3625555522,3.3625555522,0,3.3625555522,0.0,0.0,0.0,132.44,86.6625555522,-14.63,87.8887673986,3.3625555522,0,3.3625555522,83.3,-14.63,84.5749779781,133.29
2022-02-18 01:00:00,85.0486666633,-8.76,85.4986157853,3.3786666633,0,3.3786666633,81.67,-8.76,82.1384593233,132.84,3.3786666633,0.0,3.3786666633,3.3786666633,0,3.3786666633,0.0,0.0,0.0,132.15,88.6686666633,-14.35,89.8223521616,3.3786666633,0,3.3786666633,85.29,-14.35,86.4887657445,132.69
2022-02-18 01:30:00,82.6709999951,-9.49,83.2139071321,4.9109999951,0,4.9109999951,77.76,-9.49,78.3369497747,132.63,4.9109999951,0.0,4.9109999951,4.9109999951,0,4.9109999951,0.0,0.0,0.0,131.95,86.1009999951,-15.17,87.4271759818,4.9109999951,0,4.9109999951,81.19,-15.17,82.5950664386,132.49
2022-02-18 02:00:00,80.000444441,-10.03,80.6267450091,3.450444441,0,3.450444441,76.55,-10.03,77.2042965126,132.88,3.450444441,0.0,3.450444441,3.450444441,0,3.450444441,0.0,0.0,0.0,132.06,83.380444441,-15.76,84.8567976958,3.450444441,0,3.450444441,79.93,-15.76,81.4689051111,132.7
2022-02-18 02:30:00,79.0948888854,-10.4,79.775694593,3.4648888854,0,3.4648888854,75.63,-10.4,76.3417114034,133.22,3.4648888854,0.0,3.4648888854,3.4648888854,0,3.4648888854,0.0,0.0,0.0,132.29,82.4348888854,-16.16,84.0039076803,3.4648888854,0,3.4648888854,78.97,-16.16,80.6064916741,133.03
2022-02-18 03:00:00,76.8589999965,-10.92,77.6308719548,3.4689999965,0,3.4689999965,73.39,-10.92,74.197968301,133.22,3.4689999965,0.0,3.4689999965,3.4689999965,0,3.4689999965,0.0,0.0,0.0,132.29,80.0889999965,-16.68,81.8075199505,3.4689999965,0,3.4689999965,76.62,-16.68,78.4145828274,133.11
2022-02-18 03:30:00,74.5003333299,-10.94,75.2992912734,3.4103333299,0,3.4103333299,71.09,-10.94,71.926849646,132.79,3.4103333299,0.0,3.4103333299,3.4103333299,0,3.4103333299,0.0,0.0,0.0,131.79,77.6303333299,-16.71,79.4083922071,3.4103333299,0,3.4103333299,74.22,-16.71,76.0778055677,132.6
2022-02-18 04:00:00,72.2336666633,-11.13,73.086110169,3.3436666633,0,3.3436666633,68.89,-11.13,69.7833002946,132.79,3.3436666633,0.0,3.3436666633,3.3436666633,0,3.3436666633,0.0,0.0,0.0,131.79,75.2536666633,-16.92,77.1323586199,3.3436666633,0,3.3436666633,71.91,-16.92,73.8737741015,132.6
2022-02-18 04:30:00,70.1632222183,-11.17,71.0467919899,3.9432222183,0,3.9432222183,66.22,-11.17,67.15547111,132.79,3.9432222183,0.0,3.9432222183,3.9432222183,0,3.9432222183,0.0,0.0,0.0,131.79,73.0932222183,-17.0,75.0441145877,3.9432222183,0,3.9432222183,69.15,-17.0,71.2090057507,132.6
2022-02-18 05:00:00,69.2058888856,-11.17,70.1015260636,3.2658888856,0,3.2658888856,65.94,-11.17,66.8793877065,133.04,3.2658888856,0.0,3.2658888856,3.2658888856,0,3.2658888856,0.0,0.0,0.0,131.92,72.1158888856,-17.01,74.0948144593,3.2658888856,0,3.2658888856,68.85,-17.01,70.9201142131,132.85
2022-02-18 05:30:00,70.4311111079,-10.7,71.2392547118,3.2411111079,0,3.2411111079,67.19,-10.7,68.036652622,132.96,3.2411111079,0.0,3.2411111079,3.2411111079,0,3.2411111079,0.0,0.0,0.0,131.92,73.4211111079,-16.49,75.2501139954,3.2411111079,0,3.2411111079,70.18,-16.49,72.0912789455,132.85
2022-02-18 06:00:00,72.8356666634,-9.83,73.4960083154,3.2656666634000002,0,3.2656666634000002,69.57,-9.83,70.2610404136,132.73,3.2656666634000002,0.0,3.2656666634000002,3.2656666634000002,0,3.2656666634000002,0.0,0.0,0.0,131.73,75.9256666634,-15.55,77.5016732612,3.2656666634000002,0,3.2656666634000002,72.66,-15.55,74.3053033101,132.55
2022-02-18 06:30:00,81.031111108,-7.26,81.3556916718,3.081111108,0,3.081111108,77.95,-7.26,78.2873559395,132.49,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,131.62,84.491111108,-12.83,85.4596791257,3.081111108,0,3.081111108,81.41,-12.83,82.4147862947,132.3
2022-02-18 07:00:00,87.3958888858,-4.92,87.5342663997,3.0758888858,0,3.0758888858,84.32,-4.92,84.463416933,132.8,3.0758888858,0.0,3.0758888858,3.0758888858,0,3.0758888858,0.0,0.0,0.0,132.26,91.1258888858,-10.37,91.7140366859,3.0758888858,0,3.0758888858,88.05,-10.37,88.6585551427,132.6
2022-02-18 07:30:00,92.7252222194,-3.74,92.8006165692,2.8552222194,0,2.8552222194,89.87,-3.74,89.9477876326,133.07,2.8552222194,0.0,2.8552222194,2.8552222194,0,2.8552222194,0.0,0.0,0.0,132.81,96.7152222194,-9.1,97.1423914105,2.8552222194,0,2.8552222194,93.86,-9.1,94.3001039236,132.9
2022-02-18 08:00:00,3.0883333302000002,0.0,3.0883333302000002,3.0883333302000002,0,3.0883333302000002,0.0,0.0,0.0,132.92,3.0883333302000002,0.0,3.0883333302000002,3.0883333302000002,0,3.0883333302000002,0.0,0.0,0.0,132.81,3.0883333302000002,0.0,3.0883333302000002,3.0883333302000002,0,3.0883333302000002,0.0,0.0,0.0,132.77
2022-02-18 08:30:00,4.6722222175,0.0,4.6722222175,4.6722222175,0,4.6722222175,0.0,0.0,0.0,132.38,4.6722222175,0.0,4.6722222175,4.6722222175,0,4.6722222175,0.0,0.0,0.0,132.41,4.6722222175,0.0,4.6722222175,4.6722222175,0,4.6722222175,0.0,0.0,0.0,132.32
2022-02-18 09:00:00,5.7092222165,0.0,5.7092222165,5.7092222165,0,5.7092222165,0.0,0.0,0.0,132.38,5.7092222165,0.0,5.7092222165,5.7092222165,0,5.7092222165,0.0,0.0,0.0,132.41,5.7092222165,0.0,5.7092222165,5.7092222165,0,5.7092222165,0.0,0.0,0.0,132.32
2022-02-18 09:30:00,6.3259999937,0.0,6.3259999937,6.3259999937,0,6.3259999937,0.0,0.0,0.0,132.38,6.3259999937,0.0,6.3259999937,6.3259999937,0,6.3259999937,0.0,0.0,0.0,132.41,6.3259999937,0.0,6.3259999937,6.3259999937,0,6.3259999937,0.0,0.0,0.0,132.32
2022-02-18 10:00:00,6.5944444378,0.0,6.5944444378,6.5944444378,0,6.5944444378,0.0,0.0,0.0,132.55,6.5944444378,0.0,6.5944444378,6.5944444378,0,6.5944444378,0.0,0.0,0.0,132.6,6.5944444378,0.0,6.5944444378,6.5944444378,0,6.5944444378,0.0,0.0,0.0,132.32
2022-02-18 10:30:00,7.5511111036,0.0,7.5511111036,7.5511111036,0,7.5511111036,0.0,0.0,0.0,132.66,7.5511111036,0.0,7.5511111036,7.5511111036,0,7.5511111036,0.0,0.0,0.0,132.68,7.5511111036,0.0,7.5511111036,7.5511111036,0,7.5511111036,0.0,0.0,0.0,132.47
2022-02-18 11:00:00,9.3045555463,0.0,9.3045555463,9.3045555463,0,9.3045555463,0.0,0.0,0.0,132.66,9.3045555463,0.0,9.3045555463,9.3045555463,0,9.3045555463,0.0,0.0,0.0,132.68,9.3045555463,0.0,9.3045555463,9.3045555463,0,9.3045555463,0.0,0.0,0.0,132.47
2022-02-18 11:30:00,10.4429999896,0.0,10.4429999896,10.4429999896,0,10.4429999896,0.0,0.0,0.0,132.66,10.4429999896,0.0,10.4429999896,10.4429999896,0,10.4429999896,0.0,0.0,0.0,132.78,10.4429999896,0.0,10.4429999896,10.4429999896,0,10.4429999896,0.0,0.0,0.0,132.47
2022-02-18 12:00:00,13.8152222084,0.0,13.8152222084,13.8152222084,0,13.8152222084,0.0,0.0,0.0,132.66,13.8152222084,0.0,13.8152222084,13.8152222084,0,13.8152222084,0.0,0.0,0.0,132.78,13.8152222084,0.0,13.8152222084,13.8152222084,0,13.8152222084,0.0,0.0,0.0,132.47
2022-02-18 12:30:00,18.3549999816,0.0,18.3549999816,18.3549999816,0,18.3549999816,0.0,0.0,0.0,133.04,18.3549999816,0.0,18.3549999816,18.3549999816,0,18.3549999816,0.0,0.0,0.0,132.95,18.3549999816,0.0,18.3549999816,18.3549999816,0,18.3549999816,0.0,0.0,0.0,132.86
2022-02-18 13:00:00,18.86088887,0.0,18.86088887,18.86088887,0,18.86088887,0.0,0.0,0.0,132.76,18.86088887,0.0,18.86088887,18.86088887,0,18.86088887,0.0,0.0,0.0,132.95,18.86088887,0.0,18.86088887,18.86088887,0,18.86088887,0.0,0.0,0.0,132.63
2022-02-18 13:30:00,17.0387777607,0.0,17.0387777607,17.0387777607,0,17.0387777607,0.0,0.0,0.0,133.17,17.0387777607,0.0,17.0387777607,17.0387777607,0,17.0387777607,0.0,0.0,0.0,133.2,17.0387777607,0.0,17.0387777607,17.0387777607,0,17.0387777607,0.0,0.0,0.0,133.02
2022-02-18 14:00:00,15.5584444289,0.0,15.5584444289,15.5584444289,0,15.5584444289,0.0,0.0,0.0,133.29,15.5584444289,0.0,15.5584444289,15.5584444289,0,15.5584444289,0.0,0.0,0.0,133.37,15.5584444289,0.0,15.5584444289,15.5584444289,0,15.5584444289,0.0,0.0,0.0,133.17
2022-02-18 14:30:00,16.5736666501,0.0,16.5736666501,16.5736666501,0,16.5736666501,0.0,0.0,0.0,133.45,16.5736666501,0.0,16.5736666501,16.5736666501,0,16.5736666501,0.0,0.0,0.0,133.6,16.5736666501,0.0,16.5736666501,16.5736666501,0,16.5736666501,0.0,0.0,0.0,133.32
2022-02-18 15:00:00,16.4793333169,0.0,16.4793333169,16.4793333169,0,16.4793333169,0.0,0.0,0.0,133.56,16.4793333169,0.0,16.4793333169,16.4793333169,0,16.4793333169,0.0,0.0,0.0,133.6,16.4793333169,0.0,16.4793333169,16.4793333169,0,16.4793333169,0.0,0.0,0.0,133.45
2022-02-18 15:30:00,15.0709999849,0.0,15.0709999849,15.0709999849,0,15.0709999849,0.0,0.0,0.0,133.56,15.0709999849,0.0,15.0709999849,15.0709999849,0,15.0709999849,0.0,0.0,0.0,133.68,15.0709999849,0.0,15.0709999849,15.0709999849,0,15.0709999849,0.0,0.0,0.0,133.45
2022-02-18 16:00:00,12.7753322027,0.0,12.7753322027,12.7753322027,0,12.7753322027,0.0,0.0,0.0,133.56,12.7753322027,0.0,12.7753322027,12.7753322027,0,12.7753322027,0.0,0.0,0.0,133.54,12.7753322027,0.0,12.7753322027,12.7753322027,0,12.7753322027,0.0,0.0,0.0,133.37
2022-02-18 16:30:00,16.0208841333,0.0,16.0208841333,16.0208841333,0,16.0208841333,0.0,0.0,0.0,133.57,16.0208841333,0.0,16.0208841333,16.0208841333,0,16.0208841333,0.0,0.0,0.0,133.18,16.0208841333,0.0,16.0208841333,16.0208841333,0,16.0208841333,0.0,0.0,0.0,133.13
2022-02-18 17:00:00,13.8586619181,0.0,13.8586619181,13.8586619181,0,13.8586619181,0.0,0.0,0.0,133.57,13.8586619181,0.0,13.8586619181,13.8586619181,0,13.8586619181,0.0,0.0,0.0,133.18,13.8586619181,0.0,13.8586619181,13.8586619181,0,13.8586619181,0.0,0.0,0.0,133.43
2022-02-18 17:30:00,14.5301063624,0.0,14.5301063624,14.5301063624,0,14.5301063624,0.0,0.0,0.0,133.0,14.5301063624,0.0,14.5301063624,14.5301063624,0,14.5301063624,0.0,0.0,0.0,132.78,14.5301063624,0.0,14.5301063624,14.5301063624,0,14.5301063624,0.0,0.0,0.0,132.85
2022-02-18 18:00:00,14.9934396965,0.0,14.9934396965,14.9934396965,0,14.9934396965,0.0,0.0,0.0,132.4,14.9934396965,0.0,14.9934396965,14.9934396965,0,14.9934396965,0.0,0.0,0.0,132.32,14.9934396965,0.0,14.9934396965,14.9934396965,0,14.9934396965,0.0,0.0,0.0,132.23
2022-02-18 18:30:00,16.3968841387,0.0,16.3968841387,16.3968841387,0,16.3968841387,0.0,0.0,0.0,131.92,16.3968841387,0.0,16.3968841387,16.3968841387,0,16.3968841387,0.0,0.0,0.0,132.17,16.3968841387,0.0,16.3968841387,16.3968841387,0,16.3968841387,0.0,0.0,0.0,131.74
2022-02-18 19:00:00,15.1967730269,0.0,15.1967730269,15.1967730269,0,15.1967730269,0.0,0.0,0.0,131.92,15.1967730269,0.0,15.1967730269,15.1967730269,0,15.1967730269,0.0,0.0,0.0,132.36,15.1967730269,0.0,15.1967730269,15.1967730269,0,15.1967730269,0.0,0.0,0.0,131.84
2022-02-18 19:30:00,12.566444084,0.0,12.566444084,12.566444084,0,12.566444084,0.0,0.0,0.0,132.3,12.566444084,0.0,12.566444084,12.566444084,0,12.566444084,0.0,0.0,0.0,132.49,12.566444084,0.0,12.566444084,12.566444084,0,12.566444084,0.0,0.0,0.0,132.12
2022-02-18 20:00:00,7.8506666588,0.0,7.8506666588,7.8506666588,0,7.8506666588,0.0,0.0,0.0,132.45,7.8506666588,0.0,7.8506666588,7.8506666588,0,7.8506666588,0.0,0.0,0.0,132.81,7.8506666588,0.0,7.8506666588,7.8506666588,0,7.8506666588,0.0,0.0,0.0,132.26
2022-02-18 20:30:00,7.6743333257,0.0,7.6743333257,7.6743333257,0,7.6743333257,0.0,0.0,0.0,132.28,7.6743333257,0.0,7.6743333257,7.6743333257,0,7.6743333257,0.0,0.0,0.0,132.81,7.6743333257,0.0,7.6743333257,7.6743333257,0,7.6743333257,0.0,0.0,0.0,132.12
2022-02-18 21:00:00,5.0197777728,0.0,5.0197777728,5.0197777728,0,5.0197777728,0.0,0.0,0.0,131.87,5.0197777728,0.0,5.0197777728,5.0197777728,0,5.0197777728,0.0,0.0,0.0,131.94,5.0197777728,0.0,5.0197777728,5.0197777728,0,5.0197777728,0.0,0.0,0.0,131.74
2022-02-18 21:30:00,3.3521111078,0.0,3.3521111078,3.3521111078,0,3.3521111078,0.0,0.0,0.0,132.08,3.3521111078,0.0,3.3521111078,3.3521111078,0,3.3521111078,0.0,0.0,0.0,131.94,3.3521111078,0.0,3.3521111078,3.3521111078,0,3.3521111078,0.0,0.0,0.0,131.97
2022-02-18 22:00:00,3.3324444411,0.0,3.3324444411,3.3324444411,0,3.3324444411,0.0,0.0,0.0,132.36,3.3324444411,0.0,3.3324444411,3.3324444411,0,3.3324444411,0.0,0.0,0.0,132.05,3.3324444411,0.0,3.3324444411,3.3324444411,0,3.3324444411,0.0,0.0,0.0,132.21
2022-02-18 22:30:00,2.8022222194,0.0,2.8022222194,2.8022222194,0,2.8022222194,0.0,0.0,0.0,133.06,2.8022222194,0.0,2.8022222194,2.8022222194,0,2.8022222194,0.0,0.0,0.0,132.26,2.8022222194,0.0,2.8022222194,2.8022222194,0,2.8022222194,0.0,0.0,0.0,132.9
2022-02-18 23:00:00,2.663666664,0.0,2.663666664,2.663666664,0,2.663666664,0.0,0.0,0.0,133.06,2.663666664,0.0,2.663666664,2.663666664,0,2.663666664,0.0,0.0,0.0,132.26,2.663666664,0.0,2.663666664,2.663666664,0,2.663666664,0.0,0.0,0.0,132.9
2022-02-18 23:30:00,2.7082222195,0.0,2.7082222195,2.7082222195,0,2.7082222195,0.0,0.0,0.0,133.33,2.7082222195,0.0,2.7082222195,2.7082222195,0,2.7082222195,0.0,0.0,0.0,132.33,2.7082222195,0.0,2.7082222195,2.7082222195,0,2.7082222195,0.0,0.0,0.0,133.08
2022-02-19 00:00:00,2.6488888862,0.0,2.6488888862,2.6488888862,0,2.6488888862,0.0,0.0,0.0,133.33,2.6488888862,0.0,2.6488888862,2.6488888862,0,2.6488888862,0.0,0.0,0.0,132.33,2.6488888862,0.0,2.6488888862,2.6488888862,0,2.6488888862,0.0,0.0,0.0,133.08
2022-02-19 00:30:00,2.5748888863,0.0,2.5748888863,2.5748888863,0,2.5748888863,0.0,0.0,0.0,133.73,2.5748888863,0.0,2.5748888863,2.5748888863,0,2.5748888863,0.0,0.0,0.0,132.58,2.5748888863,0.0,2.5748888863,2.5748888863,0,2.5748888863,0.0,0.0,0.0,133.5
2022-02-19 01:00:00,2.5723333308000003,0.0,2.5723333308000003,2.5723333308000003,0,2.5723333308000003,0.0,0.0,0.0,133.31,2.5723333308000003,0.0,2.5723333308000003,2.5723333308000003,0,2.5723333308000003,0.0,0.0,0.0,132.47,2.5723333308000003,0.0,2.5723333308000003,2.5723333308000003,0,2.5723333308000003,0.0,0.0,0.0,133.1
2022-02-19 01:30:00,2.5607777752,0.0,2.5607777752,2.5607777752,0,2.5607777752,0.0,0.0,0.0,132.82,2.5607777752,0.0,2.5607777752,2.5607777752,0,2.5607777752,0.0,0.0,0.0,132.07,2.5607777752,0.0,2.5607777752,2.5607777752,0,2.5607777752,0.0,0.0,0.0,132.6
2022-02-19 02:00:00,2.5788888863,0.0,2.5788888863,2.5788888863,0,2.5788888863,0.0,0.0,0.0,133.13,2.5788888863,0.0,2.5788888863,2.5788888863,0,2.5788888863,0.0,0.0,0.0,132.3,2.5788888863,0.0,2.5788888863,2.5788888863,0,2.5788888863,0.0,0.0,0.0,132.89
2022-02-19 02:30:00,2.5459999975,0.0,2.5459999975,2.5459999975,0,2.5459999975,0.0,0.0,0.0,133.24,2.5459999975,0.0,2.5459999975,2.5459999975,0,2.5459999975,0.0,0.0,0.0,132.3,2.5459999975,0.0,2.5459999975,2.5459999975,0,2.5459999975,0.0,0.0,0.0,132.99
2022-02-19 03:00:00,2.5387777752,0.0,2.5387777752,2.5387777752,0,2.5387777752,0.0,0.0,0.0,133.24,2.5387777752,0.0,2.5387777752,2.5387777752,0,2.5387777752,0.0,0.0,0.0,132.3,2.5387777752,0.0,2.5387777752,2.5387777752,0,2.5387777752,0.0,0.0,0.0,132.92
2022-02-19 03:30:00,2.634666664,0.0,2.634666664,2.634666664,0,2.634666664,0.0,0.0,0.0,133.41,2.634666664,0.0,2.634666664,2.634666664,0,2.634666664,0.0,0.0,0.0,132.41,2.634666664,0.0,2.634666664,2.634666664,0,2.634666664,0.0,0.0,0.0,133.14
2022-02-19 04:00:00,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,133.72,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,132.6,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,133.45
2022-02-19 04:30:00,2.5208888864,0.0,2.5208888864,2.5208888864,0,2.5208888864,0.0,0.0,0.0,133.92,2.5208888864,0.0,2.5208888864,2.5208888864,0,2.5208888864,0.0,0.0,0.0,132.71,2.5208888864,0.0,2.5208888864,2.5208888864,0,2.5208888864,0.0,0.0,0.0,133.64
2022-02-19 05:00:00,2.5408888863,0.0,2.5408888863,2.5408888863,0,2.5408888863,0.0,0.0,0.0,133.92,2.5408888863,0.0,2.5408888863,2.5408888863,0,2.5408888863,0.0,0.0,0.0,132.71,2.5408888863,0.0,2.5408888863,2.5408888863,0,2.5408888863,0.0,0.0,0.0,133.64
2022-02-19 05:30:00,2.6173333307,0.0,2.6173333307,2.6173333307,0,2.6173333307,0.0,0.0,0.0,134.12,2.6173333307,0.0,2.6173333307,2.6173333307,0,2.6173333307,0.0,0.0,0.0,132.79,2.6173333307,0.0,2.6173333307,2.6173333307,0,2.6173333307,0.0,0.0,0.0,133.86
2022-02-19 06:00:00,2.6869999973,0.0,2.6869999973,2.6869999973,0,2.6869999973,0.0,0.0,0.0,133.75,2.6869999973,0.0,2.6869999973,2.6869999973,0,2.6869999973,0.0,0.0,0.0,132.51,2.6869999973,0.0,2.6869999973,2.6869999973,0,2.6869999973,0.0,0.0,0.0,133.49
2022-02-19 06:30:00,2.6338888863000003,0.0,2.6338888863000003,2.6338888863000003,0,2.6338888863000003,0.0,0.0,0.0,133.52,2.6338888863000003,0.0,2.6338888863000003,2.6338888863000003,0,2.6338888863000003,0.0,0.0,0.0,132.31,2.6338888863000003,0.0,2.6338888863000003,2.6338888863000003,0,2.6338888863000003,0.0,0.0,0.0,133.27
2022-02-19 07:00:00,3.1084444413,0.0,3.1084444413,3.1084444413,0,3.1084444413,0.0,0.0,0.0,133.3,3.1084444413,0.0,3.1084444413,3.1084444413,0,3.1084444413,0.0,0.0,0.0,132.31,3.1084444413,0.0,3.1084444413,3.1084444413,0,3.1084444413,0.0,0.0,0.0,133.05
2022-02-19 07:30:00,2.954999997,0.0,2.954999997,2.954999997,0,2.954999997,0.0,0.0,0.0,133.46,2.954999997,0.0,2.954999997,2.954999997,0,2.954999997,0.0,0.0,0.0,132.58,2.954999997,0.0,2.954999997,2.954999997,0,2.954999997,0.0,0.0,0.0,133.18
2022-02-19 08:00:00,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,133.15,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,132.37,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,132.89
2022-02-19 08:30:00,6.9357777708,0.0,6.9357777708,6.9357777708,0,6.9357777708,0.0,0.0,0.0,133.23,6.9357777708,0.0,6.9357777708,6.9357777708,0,6.9357777708,0.0,0.0,0.0,132.6,6.9357777708,0.0,6.9357777708,6.9357777708,0,6.9357777708,0.0,0.0,0.0,132.97
2022-02-19 09:00:00,8.251222214,0.0,8.251222214,8.251222214,0,8.251222214,0.0,0.0,0.0,133.48,8.251222214,0.0,8.251222214,8.251222214,0,8.251222214,0.0,0.0,0.0,132.92,8.251222214,0.0,8.251222214,8.251222214,0,8.251222214,0.0,0.0,0.0,133.19
2022-02-19 09:30:00,7.4361111037,0.0,7.4361111037,7.4361111037,0,7.4361111037,0.0,0.0,0.0,133.18,7.4361111037,0.0,7.4361111037,7.4361111037,0,7.4361111037,0.0,0.0,0.0,132.75,7.4361111037,0.0,7.4361111037,7.4361111037,0,7.4361111037,0.0,0.0,0.0,132.92
2022-02-19 10:00:00,6.7148888822,0.0,6.7148888822,6.7148888822,0,6.7148888822,0.0,0.0,0.0,132.6,6.7148888822,0.0,6.7148888822,6.7148888822,0,6.7148888822,0.0,0.0,0.0,132.43,6.7148888822,0.0,6.7148888822,6.7148888822,0,6.7148888822,0.0,0.0,0.0,132.33
2022-02-19 10:30:00,6.5692222157,0.0,6.5692222157,6.5692222157,0,6.5692222157,0.0,0.0,0.0,132.31,6.5692222157,0.0,6.5692222157,6.5692222157,0,6.5692222157,0.0,0.0,0.0,132.43,6.5692222157,0.0,6.5692222157,6.5692222157,0,6.5692222157,0.0,0.0,0.0,132.06
2022-02-19 11:00:00,9.2073333241,0.0,9.2073333241,9.2073333241,0,9.2073333241,0.0,0.0,0.0,131.92,9.2073333241,0.0,9.2073333241,9.2073333241,0,9.2073333241,0.0,0.0,0.0,132.24,9.2073333241,0.0,9.2073333241,9.2073333241,0,9.2073333241,0.0,0.0,0.0,131.64
2022-02-19 11:30:00,11.4156666553,0.0,11.4156666553,11.4156666553,0,11.4156666553,0.0,0.0,0.0,132.49,11.4156666553,0.0,11.4156666553,11.4156666553,0,11.4156666553,0.0,0.0,0.0,132.88,11.4156666553,0.0,11.4156666553,11.4156666553,0,11.4156666553,0.0,0.0,0.0,132.22
2022-02-19 12:00:00,12.2299999878,0.0,12.2299999878,12.2299999878,0,12.2299999878,0.0,0.0,0.0,132.61,12.2299999878,0.0,12.2299999878,12.2299999878,0,12.2299999878,0.0,0.0,0.0,132.88,12.2299999878,0.0,12.2299999878,12.2299999878,0,12.2299999878,0.0,0.0,0.0,132.32
2022-02-19 12:30:00,12.1243333212,0.0,12.1243333212,12.1243333212,0,12.1243333212,0.0,0.0,0.0,132.61,12.1243333212,0.0,12.1243333212,12.1243333212,0,12.1243333212,0.0,0.0,0.0,132.88,12.1243333212,0.0,12.1243333212,12.1243333212,0,12.1243333212,0.0,0.0,0.0,132.32
2022-02-19 13:00:00,12.7294444317,0.0,12.7294444317,12.7294444317,0,12.7294444317,0.0,0.0,0.0,132.76,12.7294444317,0.0,12.7294444317,12.7294444317,0,12.7294444317,0.0,0.0,0.0,132.88,12.7294444317,0.0,12.7294444317,12.7294444317,0,12.7294444317,0.0,0.0,0.0,132.47
2022-02-19 13:30:00,14.1697777636,0.0,14.1697777636,14.1697777636,0,14.1697777636,0.0,0.0,0.0,133.07,14.1697777636,0.0,14.1697777636,14.1697777636,0,14.1697777636,0.0,0.0,0.0,133.06,14.1697777636,0.0,14.1697777636,14.1697777636,0,14.1697777636,0.0,0.0,0.0,132.79
2022-02-19 14:00:00,18.4929999815,0.0,18.4929999815,18.4929999815,0,18.4929999815,0.0,0.0,0.0,133.69,18.4929999815,0.0,18.4929999815,18.4929999815,0,18.4929999815,0.0,0.0,0.0,133.48,18.4929999815,0.0,18.4929999815,18.4929999815,0,18.4929999815,0.0,0.0,0.0,133.43
2022-02-19 14:30:00,18.4335555371,0.0,18.4335555371,18.4335555371,0,18.4335555371,0.0,0.0,0.0,134.2,18.4335555371,0.0,18.4335555371,18.4335555371,0,18.4335555371,0.0,0.0,0.0,133.73,18.4335555371,0.0,18.4335555371,18.4335555371,0,18.4335555371,0.0,0.0,0.0,133.97
2022-02-19 15:00:00,16.3594444281,0.0,16.3594444281,16.3594444281,0,16.3594444281,0.0,0.0,0.0,134.11,16.3594444281,0.0,16.3594444281,16.3594444281,0,16.3594444281,0.0,0.0,0.0,133.73,16.3594444281,0.0,16.3594444281,16.3594444281,0,16.3594444281,0.0,0.0,0.0,133.89
2022-02-19 15:30:00,15.5242222067,0.0,15.5242222067,15.5242222067,0,15.5242222067,0.0,0.0,0.0,134.18,15.5242222067,0.0,15.5242222067,15.5242222067,0,15.5242222067,0.0,0.0,0.0,133.86,15.5242222067,0.0,15.5242222067,15.5242222067,0,15.5242222067,0.0,0.0,0.0,133.97
2022-02-19 16:00:00,12.0198888769,0.0,12.0198888769,12.0198888769,0,12.0198888769,0.0,0.0,0.0,134.18,12.0198888769,0.0,12.0198888769,12.0198888769,0,12.0198888769,0.0,0.0,0.0,133.98,12.0198888769,0.0,12.0198888769,12.0198888769,0,12.0198888769,0.0,0.0,0.0,133.97
2022-02-19 16:30:00,9.9945555456,0.0,9.9945555456,9.9945555456,0,9.9945555456,0.0,0.0,0.0,133.91,9.9945555456,0.0,9.9945555456,9.9945555456,0,9.9945555456,0.0,0.0,0.0,133.7,9.9945555456,0.0,9.9945555456,9.9945555456,0,9.9945555456,0.0,0.0,0.0,133.67
2022-02-19 17:00:00,9.926776545100001,0.0,9.926776545100001,9.926776545100001,0,9.926776545100001,0.0,0.0,0.0,133.59,9.926776545100001,0.0,9.926776545100001,9.926776545100001,0,9.926776545100001,0.0,0.0,0.0,133.43,9.926776545100001,0.0,9.926776545100001,9.926776545100001,0,9.926776545100001,0.0,0.0,0.0,133.39
2022-02-19 17:30:00,12.6807730675,0.0,12.6807730675,12.6807730675,0,12.6807730675,0.0,0.0,0.0,133.24,12.6807730675,0.0,12.6807730675,12.6807730675,0,12.6807730675,0.0,0.0,0.0,133.24,12.6807730675,0.0,12.6807730675,12.6807730675,0,12.6807730675,0.0,0.0,0.0,133.01
2022-02-19 18:00:00,12.6456619307,0.0,12.6456619307,12.6456619307,0,12.6456619307,0.0,0.0,0.0,132.9,12.6456619307,0.0,12.6456619307,12.6456619307,0,12.6456619307,0.0,0.0,0.0,132.77,12.6456619307,0.0,12.6456619307,12.6456619307,0,12.6456619307,0.0,0.0,0.0,132.66
2022-02-19 18:30:00,12.6925508164,0.0,12.6925508164,12.6925508164,0,12.6925508164,0.0,0.0,0.0,132.37,12.6925508164,0.0,12.6925508164,12.6925508164,0,12.6925508164,0.0,0.0,0.0,132.3,12.6925508164,0.0,12.6925508164,12.6925508164,0,12.6925508164,0.0,0.0,0.0,132.11
2022-02-19 19:00:00,12.9445508161,0.0,12.9445508161,12.9445508161,0,12.9445508161,0.0,0.0,0.0,132.03,12.9445508161,0.0,12.9445508161,12.9445508161,0,12.9445508161,0.0,0.0,0.0,132.05,12.9445508161,0.0,12.9445508161,12.9445508161,0,12.9445508161,0.0,0.0,0.0,131.79
2022-02-19 19:30:00,7.7600884936,0.0,7.7600884936,7.7600884936,0,7.7600884936,0.0,0.0,0.0,132.39,7.7600884936,0.0,7.7600884936,7.7600884936,0,7.7600884936,0.0,0.0,0.0,132.27,7.7600884936,0.0,7.7600884936,7.7600884936,0,7.7600884936,0.0,0.0,0.0,132.13
2022-02-19 20:00:00,5.4569999945,0.0,5.4569999945,5.4569999945,0,5.4569999945,0.0,0.0,0.0,132.21,5.4569999945,0.0,5.4569999945,5.4569999945,0,5.4569999945,0.0,0.0,0.0,132.27,5.4569999945,0.0,5.4569999945,5.4569999945,0,5.4569999945,0.0,0.0,0.0,131.93
2022-02-19 20:30:00,4.2243333291,0.0,4.2243333291,4.2243333291,0,4.2243333291,0.0,0.0,0.0,132.54,4.2243333291,0.0,4.2243333291,4.2243333291,0,4.2243333291,0.0,0.0,0.0,132.49,4.2243333291,0.0,4.2243333291,4.2243333291,0,4.2243333291,0.0,0.0,0.0,132.27
2022-02-19 21:00:00,3.1647777746,0.0,3.1647777746,3.1647777746,0,3.1647777746,0.0,0.0,0.0,132.28,3.1647777746,0.0,3.1647777746,3.1647777746,0,3.1647777746,0.0,0.0,0.0,132.08,3.1647777746,0.0,3.1647777746,3.1647777746,0,3.1647777746,0.0,0.0,0.0,132.01
2022-02-19 21:30:00,3.1485555524,0.0,3.1485555524,3.1485555524,0,3.1485555524,0.0,0.0,0.0,132.42,3.1485555524,0.0,3.1485555524,3.1485555524,0,3.1485555524,0.0,0.0,0.0,132.08,3.1485555524,0.0,3.1485555524,3.1485555524,0,3.1485555524,0.0,0.0,0.0,132.17
2022-02-19 22:00:00,3.1936666635,0.0,3.1936666635,3.1936666635,0,3.1936666635,0.0,0.0,0.0,133.21,3.1936666635,0.0,3.1936666635,3.1936666635,0,3.1936666635,0.0,0.0,0.0,132.62,3.1936666635,0.0,3.1936666635,3.1936666635,0,3.1936666635,0.0,0.0,0.0,132.96
2022-02-19 22:30:00,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,132.99,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,132.17,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,132.73
2022-02-19 23:00:00,3.2821111078,0.0,3.2821111078,3.2821111078,0,3.2821111078,0.0,0.0,0.0,133.31,3.2821111078,0.0,3.2821111078,3.2821111078,0,3.2821111078,0.0,0.0,0.0,132.36,3.2821111078,0.0,3.2821111078,3.2821111078,0,3.2821111078,0.0,0.0,0.0,133.05
2022-02-19 23:30:00,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,133.63,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,132.53,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,133.37
2022-02-20 00:00:00,3.3809999966,0.0,3.3809999966,3.3809999966,0,3.3809999966,0.0,0.0,0.0,134.19,3.3809999966,0.0,3.3809999966,3.3809999966,0,3.3809999966,0.0,0.0,0.0,133.01,3.3809999966,0.0,3.3809999966,3.3809999966,0,3.3809999966,0.0,0.0,0.0,133.93
2022-02-20 00:30:00,3.3041111078,0.0,3.3041111078,3.3041111078,0,3.3041111078,0.0,0.0,0.0,134.19,3.3041111078,0.0,3.3041111078,3.3041111078,0,3.3041111078,0.0,0.0,0.0,133.1,3.3041111078,0.0,3.3041111078,3.3041111078,0,3.3041111078,0.0,0.0,0.0,133.93
2022-02-20 01:00:00,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,130.74,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,132.96,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,130.49
2022-02-20 01:30:00,3.3272222189000003,0.0,3.3272222189000003,3.3272222189000003,0,3.3272222189000003,0.0,0.0,0.0,130.23,3.3272222189000003,0.0,3.3272222189000003,3.3272222189000003,0,3.3272222189000003,0.0,0.0,0.0,132.46,3.3272222189000003,0.0,3.3272222189000003,3.3272222189000003,0,3.3272222189000003,0.0,0.0,0.0,129.94
2022-02-20 02:00:00,3.3016666634,0.0,3.3016666634,3.3016666634,0,3.3016666634,0.0,0.0,0.0,130.58,3.3016666634,0.0,3.3016666634,3.3016666634,0,3.3016666634,0.0,0.0,0.0,132.73,3.3016666634,0.0,3.3016666634,3.3016666634,0,3.3016666634,0.0,0.0,0.0,130.31
2022-02-20 02:30:00,3.3294444411,0.0,3.3294444411,3.3294444411,0,3.3294444411,0.0,0.0,0.0,131.06,3.3294444411,0.0,3.3294444411,3.3294444411,0,3.3294444411,0.0,0.0,0.0,133.1,3.3294444411,0.0,3.3294444411,3.3294444411,0,3.3294444411,0.0,0.0,0.0,130.8
2022-02-20 03:00:00,3.2183333301,0.0,3.2183333301,3.2183333301,0,3.2183333301,0.0,0.0,0.0,131.06,3.2183333301,0.0,3.2183333301,3.2183333301,0,3.2183333301,0.0,0.0,0.0,133.1,3.2183333301,0.0,3.2183333301,3.2183333301,0,3.2183333301,0.0,0.0,0.0,130.8
2022-02-20 03:30:00,3.1549999968,0.0,3.1549999968,3.1549999968,0,3.1549999968,0.0,0.0,0.0,131.18,3.1549999968,0.0,3.1549999968,3.1549999968,0,3.1549999968,0.0,0.0,0.0,133.23,3.1549999968,0.0,3.1549999968,3.1549999968,0,3.1549999968,0.0,0.0,0.0,130.94
2022-02-20 04:00:00,2.9734444415,0.0,2.9734444415,2.9734444415,0,2.9734444415,0.0,0.0,0.0,130.59,2.9734444415,0.0,2.9734444415,2.9734444415,0,2.9734444415,0.0,0.0,0.0,132.63,2.9734444415,0.0,2.9734444415,2.9734444415,0,2.9734444415,0.0,0.0,0.0,130.33
2022-02-20 04:30:00,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,130.75,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,132.63,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,130.48
2022-02-20 05:00:00,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,130.68,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,132.56,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,130.48
2022-02-20 05:30:00,2.9614444415000003,0.0,2.9614444415000003,2.9614444415000003,0,2.9614444415000003,0.0,0.0,0.0,130.92,2.9614444415000003,0.0,2.9614444415000003,2.9614444415000003,0,2.9614444415000003,0.0,0.0,0.0,132.73,2.9614444415000003,0.0,2.9614444415000003,2.9614444415000003,0,2.9614444415000003,0.0,0.0,0.0,130.64
2022-02-20 06:00:00,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,130.92,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,132.84,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,130.72
