Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-02-20 06:30:00,3.0407777747,0.0,3.0407777747,3.0407777747,0,3.0407777747,0.0,0.0,0.0,130.92,3.0407777747,0.0,3.0407777747,3.0407777747,0,3.0407777747,0.0,0.0,0.0,132.84,3.0407777747,0.0,3.0407777747,3.0407777747,0,3.0407777747,0.0,0.0,0.0,130.72
2022-02-20 07:00:00,3.0809999969,0.0,3.0809999969,3.0809999969,0,3.0809999969,0.0,0.0,0.0,130.92,3.0809999969,0.0,3.0809999969,3.0809999969,0,3.0809999969,0.0,0.0,0.0,132.93,3.0809999969,0.0,3.0809999969,3.0809999969,0,3.0809999969,0.0,0.0,0.0,130.72
2022-02-20 07:30:00,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,130.47,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,132.56,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,130.23
2022-02-20 08:00:00,3.049999997,0.0,3.049999997,3.049999997,0,3.049999997,0.0,0.0,0.0,130.63,3.049999997,0.0,3.049999997,3.049999997,0,3.049999997,0.0,0.0,0.0,132.77,3.049999997,0.0,3.049999997,3.049999997,0,3.049999997,0.0,0.0,0.0,130.39
2022-02-20 08:30:00,3.28533333,0.0,3.28533333,3.28533333,0,3.28533333,0.0,0.0,0.0,130.49,3.28533333,0.0,3.28533333,3.28533333,0,3.28533333,0.0,0.0,0.0,132.77,3.28533333,0.0,3.28533333,3.28533333,0,3.28533333,0.0,0.0,0.0,130.23
2022-02-20 09:00:00,3.4508888854,0.0,3.4508888854,3.4508888854,0,3.4508888854,0.0,0.0,0.0,130.49,3.4508888854,0.0,3.4508888854,3.4508888854,0,3.4508888854,0.0,0.0,0.0,132.77,3.4508888854,0.0,3.4508888854,3.4508888854,0,3.4508888854,0.0,0.0,0.0,130.23
2022-02-20 09:30:00,3.9588888849,0.0,3.9588888849,3.9588888849,0,3.9588888849,0.0,0.0,0.0,131.68,3.9588888849,0.0,3.9588888849,3.9588888849,0,3.9588888849,0.0,0.0,0.0,132.19,3.9588888849,0.0,3.9588888849,3.9588888849,0,3.9588888849,0.0,0.0,0.0,129.64
2022-02-20 10:00:00,3.9593333294,0.0,3.9593333294,3.9593333294,0,3.9593333294,0.0,0.0,0.0,131.68,3.9593333294,0.0,3.9593333294,3.9593333294,0,3.9593333294,0.0,0.0,0.0,132.19,3.9593333294,0.0,3.9593333294,3.9593333294,0,3.9593333294,0.0,0.0,0.0,131.4
2022-02-20 10:30:00,4.3768888845,0.0,4.3768888845,4.3768888845,0,4.3768888845,0.0,0.0,0.0,132.59,4.3768888845,0.0,4.3768888845,4.3768888845,0,4.3768888845,0.0,0.0,0.0,132.19,4.3768888845,0.0,4.3768888845,4.3768888845,0,4.3768888845,0.0,0.0,0.0,132.32
2022-02-20 11:00:00,4.8878888840000005,0.0,4.8878888840000005,4.8878888840000005,0,4.8878888840000005,0.0,0.0,0.0,132.33,4.8878888840000005,0.0,4.8878888840000005,4.8878888840000005,0,4.8878888840000005,0.0,0.0,0.0,131.98,4.8878888840000005,0.0,4.8878888840000005,4.8878888840000005,0,4.8878888840000005,0.0,0.0,0.0,132.06
2022-02-20 11:30:00,6.4001111047,0.0,6.4001111047,6.4001111047,0,6.4001111047,0.0,0.0,0.0,132.55,6.4001111047,0.0,6.4001111047,6.4001111047,0,6.4001111047,0.0,0.0,0.0,132.11,6.4001111047,0.0,6.4001111047,6.4001111047,0,6.4001111047,0.0,0.0,0.0,132.24
2022-02-20 12:00:00,7.5963333257,0.0,7.5963333257,7.5963333257,0,7.5963333257,0.0,0.0,0.0,132.55,7.5963333257,0.0,7.5963333257,7.5963333257,0,7.5963333257,0.0,0.0,0.0,132.11,7.5963333257,0.0,7.5963333257,7.5963333257,0,7.5963333257,0.0,0.0,0.0,132.31
2022-02-20 12:30:00,7.5001111036,0.0,7.5001111036,7.5001111036,0,7.5001111036,0.0,0.0,0.0,132.42,7.5001111036,0.0,7.5001111036,7.5001111036,0,7.5001111036,0.0,0.0,0.0,132.11,7.5001111036,0.0,7.5001111036,7.5001111036,0,7.5001111036,0.0,0.0,0.0,132.17
2022-02-20 13:00:00,9.3412222129,0.0,9.3412222129,9.3412222129,0,9.3412222129,0.0,0.0,0.0,132.19,9.3412222129,0.0,9.3412222129,9.3412222129,0,9.3412222129,0.0,0.0,0.0,132.11,9.3412222129,0.0,9.3412222129,9.3412222129,0,9.3412222129,0.0,0.0,0.0,131.89
2022-02-20 13:30:00,9.4613333239,0.0,9.4613333239,9.4613333239,0,9.4613333239,0.0,0.0,0.0,132.19,9.4613333239,0.0,9.4613333239,9.4613333239,0,9.4613333239,0.0,0.0,0.0,132.19,9.4613333239,0.0,9.4613333239,9.4613333239,0,9.4613333239,0.0,0.0,0.0,131.89
2022-02-20 14:00:00,9.5436666571,0.0,9.5436666571,9.5436666571,0,9.5436666571,0.0,0.0,0.0,132.1,9.5436666571,0.0,9.5436666571,9.5436666571,0,9.5436666571,0.0,0.0,0.0,132.07,9.5436666571,0.0,9.5436666571,9.5436666571,0,9.5436666571,0.0,0.0,0.0,131.89
2022-02-20 14:30:00,9.0874444354,0.0,9.0874444354,9.0874444354,0,9.0874444354,0.0,0.0,0.0,132.28,9.0874444354,0.0,9.0874444354,9.0874444354,0,9.0874444354,0.0,0.0,0.0,132.16,9.0874444354,0.0,9.0874444354,9.0874444354,0,9.0874444354,0.0,0.0,0.0,132.08
2022-02-20 15:00:00,8.6361111025,0.0,8.6361111025,8.6361111025,0,8.6361111025,0.0,0.0,0.0,132.28,8.6361111025,0.0,8.6361111025,8.6361111025,0,8.6361111025,0.0,0.0,0.0,132.16,8.6361111025,0.0,8.6361111025,8.6361111025,0,8.6361111025,0.0,0.0,0.0,132.08
2022-02-20 15:30:00,6.8363333265,0.0,6.8363333265,6.8363333265,0,6.8363333265,0.0,0.0,0.0,132.45,6.8363333265,0.0,6.8363333265,6.8363333265,0,6.8363333265,0.0,0.0,0.0,132.25,6.8363333265,0.0,6.8363333265,6.8363333265,0,6.8363333265,0.0,0.0,0.0,132.18
2022-02-20 16:00:00,6.3616666603,0.0,6.3616666603,6.3616666603,0,6.3616666603,0.0,0.0,0.0,132.71,6.3616666603,0.0,6.3616666603,6.3616666603,0,6.3616666603,0.0,0.0,0.0,132.44,6.3616666603,0.0,6.3616666603,6.3616666603,0,6.3616666603,0.0,0.0,0.0,132.43
2022-02-20 16:30:00,10.7454444337,0.0,10.7454444337,10.7454444337,0,10.7454444337,0.0,0.0,0.0,132.93,10.7454444337,0.0,10.7454444337,10.7454444337,0,10.7454444337,0.0,0.0,0.0,132.73,10.7454444337,0.0,10.7454444337,10.7454444337,0,10.7454444337,0.0,0.0,0.0,132.61
2022-02-20 17:00:00,11.9154430989,0.0,11.9154430989,11.9154430989,0,11.9154430989,0.0,0.0,0.0,132.93,11.9154430989,0.0,11.9154430989,11.9154430989,0,11.9154430989,0.0,0.0,0.0,132.73,11.9154430989,0.0,11.9154430989,11.9154430989,0,11.9154430989,0.0,0.0,0.0,132.61
2022-02-20 17:30:00,14.28466215,0.0,14.28466215,14.28466215,0,14.28466215,0.0,0.0,0.0,132.49,14.28466215,0.0,14.28466215,14.28466215,0,14.28466215,0.0,0.0,0.0,132.28,14.28466215,0.0,14.28466215,14.28466215,0,14.28466215,0.0,0.0,0.0,132.24
2022-02-20 18:00:00,14.3522175645,0.0,14.3522175645,14.3522175645,0,14.3522175645,0.0,0.0,0.0,132.49,14.3522175645,0.0,14.3522175645,14.3522175645,0,14.3522175645,0.0,0.0,0.0,132.11,14.3522175645,0.0,14.3522175645,14.3522175645,0,14.3522175645,0.0,0.0,0.0,132.24
2022-02-20 18:30:00,12.8877730941,0.0,12.8877730941,12.8877730941,0,12.8877730941,0.0,0.0,0.0,132.41,12.8877730941,0.0,12.8877730941,12.8877730941,0,12.8877730941,0.0,0.0,0.0,132.11,12.8877730941,0.0,12.8877730941,12.8877730941,0,12.8877730941,0.0,0.0,0.0,132.24
2022-02-20 19:00:00,9.3313996085,0.0,9.3313996085,9.3313996085,0,9.3313996085,0.0,0.0,0.0,132.14,9.3313996085,0.0,9.3313996085,9.3313996085,0,9.3313996085,0.0,0.0,0.0,132.11,9.3313996085,0.0,9.3313996085,9.3313996085,0,9.3313996085,0.0,0.0,0.0,131.95
2022-02-20 19:30:00,7.6472222146,0.0,7.6472222146,7.6472222146,0,7.6472222146,0.0,0.0,0.0,132.77,7.6472222146,0.0,7.6472222146,7.6472222146,0,7.6472222146,0.0,0.0,0.0,132.11,7.6472222146,0.0,7.6472222146,7.6472222146,0,7.6472222146,0.0,0.0,0.0,131.69
2022-02-20 20:00:00,7.6665555479,0.0,7.6665555479,7.6665555479,0,7.6665555479,0.0,0.0,0.0,132.77,7.6665555479,0.0,7.6665555479,7.6665555479,0,7.6665555479,0.0,0.0,0.0,132.77,7.6665555479,0.0,7.6665555479,7.6665555479,0,7.6665555479,0.0,0.0,0.0,132.58
2022-02-20 20:30:00,7.7432222145,0.0,7.7432222145,7.7432222145,0,7.7432222145,0.0,0.0,0.0,132.77,7.7432222145,0.0,7.7432222145,7.7432222145,0,7.7432222145,0.0,0.0,0.0,132.55,7.7432222145,0.0,7.7432222145,7.7432222145,0,7.7432222145,0.0,0.0,0.0,132.5
2022-02-20 21:00:00,5.7785555498,0.0,5.7785555498,5.7785555498,0,5.7785555498,0.0,0.0,0.0,132.66,5.7785555498,0.0,5.7785555498,5.7785555498,0,5.7785555498,0.0,0.0,0.0,132.46,5.7785555498,0.0,5.7785555498,5.7785555498,0,5.7785555498,0.0,0.0,0.0,132.41
2022-02-20 21:30:00,4.4743333289,0.0,4.4743333289,4.4743333289,0,4.4743333289,0.0,0.0,0.0,133.17,4.4743333289,0.0,4.4743333289,4.4743333289,0,4.4743333289,0.0,0.0,0.0,132.85,4.4743333289,0.0,4.4743333289,4.4743333289,0,4.4743333289,0.0,0.0,0.0,132.94
2022-02-20 22:00:00,3.262222219,0.0,3.262222219,3.262222219,0,3.262222219,0.0,0.0,0.0,133.26,3.262222219,0.0,3.262222219,3.262222219,0,3.262222219,0.0,0.0,0.0,132.85,3.262222219,0.0,3.262222219,3.262222219,0,3.262222219,0.0,0.0,0.0,133.02
2022-02-20 22:30:00,3.1348888858,0.0,3.1348888858,3.1348888858,0,3.1348888858,0.0,0.0,0.0,133.06,3.1348888858,0.0,3.1348888858,3.1348888858,0,3.1348888858,0.0,0.0,0.0,132.61,3.1348888858,0.0,3.1348888858,3.1348888858,0,3.1348888858,0.0,0.0,0.0,132.82
2022-02-20 23:00:00,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,133.78,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,133.22,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,133.55
2022-02-20 23:30:00,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,133.98,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,133.33,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,133.76
2022-02-21 00:00:00,3.179222219,0.0,3.179222219,3.179222219,0,3.179222219,0.0,0.0,0.0,133.62,3.179222219,0.0,3.179222219,3.179222219,0,3.179222219,0.0,0.0,0.0,132.92,3.179222219,0.0,3.179222219,3.179222219,0,3.179222219,0.0,0.0,0.0,133.42
2022-02-21 00:30:00,3.1388888857,0.0,3.1388888857,3.1388888857,0,3.1388888857,0.0,0.0,0.0,133.62,3.1388888857,0.0,3.1388888857,3.1388888857,0,3.1388888857,0.0,0.0,0.0,132.92,3.1388888857,0.0,3.1388888857,3.1388888857,0,3.1388888857,0.0,0.0,0.0,133.42
2022-02-21 01:00:00,3.2064444412,0.0,3.2064444412,3.2064444412,0,3.2064444412,0.0,0.0,0.0,133.07,3.2064444412,0.0,3.2064444412,3.2064444412,0,3.2064444412,0.0,0.0,0.0,132.6,3.2064444412,0.0,3.2064444412,3.2064444412,0,3.2064444412,0.0,0.0,0.0,132.82
2022-02-21 01:30:00,3.1328888858,0.0,3.1328888858,3.1328888858,0,3.1328888858,0.0,0.0,0.0,132.3,3.1328888858,0.0,3.1328888858,3.1328888858,0,3.1328888858,0.0,0.0,0.0,131.82,3.1328888858,0.0,3.1328888858,3.1328888858,0,3.1328888858,0.0,0.0,0.0,132.04
2022-02-21 02:00:00,3.0813333303,0.0,3.0813333303,3.0813333303,0,3.0813333303,0.0,0.0,0.0,132.87,3.0813333303,0.0,3.0813333303,3.0813333303,0,3.0813333303,0.0,0.0,0.0,132.25,3.0813333303,0.0,3.0813333303,3.0813333303,0,3.0813333303,0.0,0.0,0.0,132.62
2022-02-21 02:30:00,3.1205555524,0.0,3.1205555524,3.1205555524,0,3.1205555524,0.0,0.0,0.0,133.22,3.1205555524,0.0,3.1205555524,3.1205555524,0,3.1205555524,0.0,0.0,0.0,132.52,3.1205555524,0.0,3.1205555524,3.1205555524,0,3.1205555524,0.0,0.0,0.0,132.96
2022-02-21 03:00:00,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,133.33,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,132.67,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,133.09
2022-02-21 03:30:00,3.161111108,0.0,3.161111108,3.161111108,0,3.161111108,0.0,0.0,0.0,133.33,3.161111108,0.0,3.161111108,3.161111108,0,3.161111108,0.0,0.0,0.0,132.67,3.161111108,0.0,3.161111108,3.161111108,0,3.161111108,0.0,0.0,0.0,133.09
2022-02-21 04:00:00,3.0948888858,0.0,3.0948888858,3.0948888858,0,3.0948888858,0.0,0.0,0.0,133.33,3.0948888858,0.0,3.0948888858,3.0948888858,0,3.0948888858,0.0,0.0,0.0,132.52,3.0948888858,0.0,3.0948888858,3.0948888858,0,3.0948888858,0.0,0.0,0.0,133.09
2022-02-21 04:30:00,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,133.57,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,132.68,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,133.37
2022-02-21 05:00:00,3.090111108,0.0,3.090111108,3.090111108,0,3.090111108,0.0,0.0,0.0,133.43,3.090111108,0.0,3.090111108,3.090111108,0,3.090111108,0.0,0.0,0.0,132.52,3.090111108,0.0,3.090111108,3.090111108,0,3.090111108,0.0,0.0,0.0,133.25
2022-02-21 05:30:00,3.1433333302,0.0,3.1433333302,3.1433333302,0,3.1433333302,0.0,0.0,0.0,133.22,3.1433333302,0.0,3.1433333302,3.1433333302,0,3.1433333302,0.0,0.0,0.0,132.3,3.1433333302,0.0,3.1433333302,3.1433333302,0,3.1433333302,0.0,0.0,0.0,133.06
2022-02-21 06:00:00,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,133.07,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,132.2,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,132.88
2022-02-21 06:30:00,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,132.8,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,132.03,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,132.6
2022-02-21 07:00:00,2.8876666638,0.0,2.8876666638,2.8876666638,0,2.8876666638,0.0,0.0,0.0,132.38,2.8876666638,0.0,2.8876666638,2.8876666638,0,2.8876666638,0.0,0.0,0.0,132.03,2.8876666638,0.0,2.8876666638,2.8876666638,0,2.8876666638,0.0,0.0,0.0,132.2
2022-02-21 07:30:00,4.5569999954,0.0,4.5569999954,4.5569999954,0,4.5569999954,0.0,0.0,0.0,132.49,4.5569999954,0.0,4.5569999954,4.5569999954,0,4.5569999954,0.0,0.0,0.0,132.33,4.5569999954,0.0,4.5569999954,4.5569999954,0,4.5569999954,0.0,0.0,0.0,132.3
2022-02-21 08:00:00,7.1983333261,0.0,7.1983333261,7.1983333261,0,7.1983333261,0.0,0.0,0.0,132.49,7.1983333261,0.0,7.1983333261,7.1983333261,0,7.1983333261,0.0,0.0,0.0,132.33,7.1983333261,0.0,7.1983333261,7.1983333261,0,7.1983333261,0.0,0.0,0.0,132.3
2022-02-21 08:30:00,8.7394444357,0.0,8.7394444357,8.7394444357,0,8.7394444357,0.0,0.0,0.0,132.01,8.7394444357,0.0,8.7394444357,8.7394444357,0,8.7394444357,0.0,0.0,0.0,132.14,8.7394444357,0.0,8.7394444357,8.7394444357,0,8.7394444357,0.0,0.0,0.0,131.78
2022-02-21 09:00:00,10.5764444339,0.0,10.5764444339,10.5764444339,0,10.5764444339,0.0,0.0,0.0,132.25,10.5764444339,0.0,10.5764444339,10.5764444339,0,10.5764444339,0.0,0.0,0.0,132.52,10.5764444339,0.0,10.5764444339,10.5764444339,0,10.5764444339,0.0,0.0,0.0,132.05
2022-02-21 09:30:00,13.7286666529,0.0,13.7286666529,13.7286666529,0,13.7286666529,0.0,0.0,0.0,132.25,13.7286666529,0.0,13.7286666529,13.7286666529,0,13.7286666529,0.0,0.0,0.0,132.79,13.7286666529,0.0,13.7286666529,13.7286666529,0,13.7286666529,0.0,0.0,0.0,132.12
2022-02-21 10:00:00,19.0605555365,0.0,19.0605555365,19.0605555365,0,19.0605555365,0.0,0.0,0.0,132.53,19.0605555365,0.0,19.0605555365,19.0605555365,0,19.0605555365,0.0,0.0,0.0,132.9,19.0605555365,0.0,19.0605555365,19.0605555365,0,19.0605555365,0.0,0.0,0.0,132.38
2022-02-21 10:30:00,20.5438888683,0.0,20.5438888683,20.5438888683,0,20.5438888683,0.0,0.0,0.0,132.72,20.5438888683,0.0,20.5438888683,20.5438888683,0,20.5438888683,0.0,0.0,0.0,132.9,20.5438888683,0.0,20.5438888683,20.5438888683,0,20.5438888683,0.0,0.0,0.0,132.55
2022-02-21 11:00:00,22.1843333111,0.0,22.1843333111,22.1843333111,0,22.1843333111,0.0,0.0,0.0,132.8,22.1843333111,0.0,22.1843333111,22.1843333111,0,22.1843333111,0.0,0.0,0.0,133.16,22.1843333111,0.0,22.1843333111,22.1843333111,0,22.1843333111,0.0,0.0,0.0,132.63
2022-02-21 11:30:00,24.7285555308,0.0,24.7285555308,24.7285555308,0,24.7285555308,0.0,0.0,0.0,132.98,24.7285555308,0.0,24.7285555308,24.7285555308,0,24.7285555308,0.0,0.0,0.0,133.32,24.7285555308,0.0,24.7285555308,24.7285555308,0,24.7285555308,0.0,0.0,0.0,132.81
2022-02-21 12:00:00,25.1974444192,0.0,25.1974444192,25.1974444192,0,25.1974444192,0.0,0.0,0.0,133.23,25.1974444192,0.0,25.1974444192,25.1974444192,0,25.1974444192,0.0,0.0,0.0,133.59,25.1974444192,0.0,25.1974444192,25.1974444192,0,25.1974444192,0.0,0.0,0.0,133.08
2022-02-21 12:30:00,25.2357777525,0.0,25.2357777525,25.2357777525,0,25.2357777525,0.0,0.0,0.0,133.36,25.2357777525,0.0,25.2357777525,25.2357777525,0,25.2357777525,0.0,0.0,0.0,133.66,25.2357777525,0.0,25.2357777525,25.2357777525,0,25.2357777525,0.0,0.0,0.0,133.17
2022-02-21 13:00:00,23.8395555317,0.0,23.8395555317,23.8395555317,0,23.8395555317,0.0,0.0,0.0,133.78,23.8395555317,0.0,23.8395555317,23.8395555317,0,23.8395555317,0.0,0.0,0.0,134.03,23.8395555317,0.0,23.8395555317,23.8395555317,0,23.8395555317,0.0,0.0,0.0,133.56
2022-02-21 13:30:00,22.9467777548,0.0,22.9467777548,22.9467777548,0,22.9467777548,0.0,0.0,0.0,133.78,22.9467777548,0.0,22.9467777548,22.9467777548,0,22.9467777548,0.0,0.0,0.0,133.77,22.9467777548,0.0,22.9467777548,22.9467777548,0,22.9467777548,0.0,0.0,0.0,133.56
2022-02-21 14:00:00,21.2954444231,0.0,21.2954444231,21.2954444231,0,21.2954444231,0.0,0.0,0.0,133.78,21.2954444231,0.0,21.2954444231,21.2954444231,0,21.2954444231,0.0,0.0,0.0,133.77,21.2954444231,0.0,21.2954444231,21.2954444231,0,21.2954444231,0.0,0.0,0.0,133.56
2022-02-21 14:30:00,19.3286666473,0.0,19.3286666473,19.3286666473,0,19.3286666473,0.0,0.0,0.0,133.86,19.3286666473,0.0,19.3286666473,19.3286666473,0,19.3286666473,0.0,0.0,0.0,133.89,19.3286666473,0.0,19.3286666473,19.3286666473,0,19.3286666473,0.0,0.0,0.0,133.56
2022-02-21 15:00:00,16.7902222054,0.0,16.7902222054,16.7902222054,0,16.7902222054,0.0,0.0,0.0,133.71,16.7902222054,0.0,16.7902222054,16.7902222054,0,16.7902222054,0.0,0.0,0.0,133.75,16.7902222054,0.0,16.7902222054,16.7902222054,0,16.7902222054,0.0,0.0,0.0,133.47
2022-02-21 15:30:00,13.8573333195,0.0,13.8573333195,13.8573333195,0,13.8573333195,0.0,0.0,0.0,133.86,13.8573333195,0.0,13.8573333195,13.8573333195,0,13.8573333195,0.0,0.0,0.0,133.86,13.8573333195,0.0,13.8573333195,13.8573333195,0,13.8573333195,0.0,0.0,0.0,133.62
2022-02-21 16:00:00,13.7532222085,0.0,13.7532222085,13.7532222085,0,13.7532222085,0.0,0.0,0.0,133.86,13.7532222085,0.0,13.7532222085,13.7532222085,0,13.7532222085,0.0,0.0,0.0,133.86,13.7532222085,0.0,13.7532222085,13.7532222085,0,13.7532222085,0.0,0.0,0.0,133.62
2022-02-21 16:30:00,11.8114444326,0.0,11.8114444326,11.8114444326,0,11.8114444326,0.0,0.0,0.0,134.1,11.8114444326,0.0,11.8114444326,11.8114444326,0,11.8114444326,0.0,0.0,0.0,134.07,11.8114444326,0.0,11.8114444326,11.8114444326,0,11.8114444326,0.0,0.0,0.0,133.85
2022-02-21 17:00:00,9.6958888792,0.0,9.6958888792,9.6958888792,0,9.6958888792,0.0,0.0,0.0,134.0,9.6958888792,0.0,9.6958888792,9.6958888792,0,9.6958888792,0.0,0.0,0.0,134.07,9.6958888792,0.0,9.6958888792,9.6958888792,0,9.6958888792,0.0,0.0,0.0,133.75
2022-02-21 17:30:00,8.999999991,0.0,8.999999991,8.999999991,0,8.999999991,0.0,0.0,0.0,133.16,8.999999991,0.0,8.999999991,8.999999991,0,8.999999991,0.0,0.0,0.0,133.48,8.999999991,0.0,8.999999991,8.999999991,0,8.999999991,0.0,0.0,0.0,132.91
2022-02-21 18:00:00,8.5751775282,0.0,8.5751775282,8.5751775282,0,8.5751775282,0.0,0.0,0.0,132.28,8.5751775282,0.0,8.5751775282,8.5751775282,0,8.5751775282,0.0,0.0,0.0,132.8,8.5751775282,0.0,8.5751775282,8.5751775282,0,8.5751775282,0.0,0.0,0.0,132.03
2022-02-21 18:30:00,15.9198841309,0.0,15.9198841309,15.9198841309,0,15.9198841309,0.0,0.0,0.0,131.68,15.9198841309,0.0,15.9198841309,15.9198841309,0,15.9198841309,0.0,0.0,0.0,132.39,15.9198841309,0.0,15.9198841309,15.9198841309,0,15.9198841309,0.0,0.0,0.0,131.45
2022-02-21 19:00:00,16.1102174575,0.0,16.1102174575,16.1102174575,0,16.1102174575,0.0,0.0,0.0,132.13,16.1102174575,0.0,16.1102174575,16.1102174575,0,16.1102174575,0.0,0.0,0.0,132.39,16.1102174575,0.0,16.1102174575,16.1102174575,0,16.1102174575,0.0,0.0,0.0,131.98
2022-02-21 19:30:00,14.7698841377,0.0,14.7698841377,14.7698841377,0,14.7698841377,0.0,0.0,0.0,132.27,14.7698841377,0.0,14.7698841377,14.7698841377,0,14.7698841377,0.0,0.0,0.0,132.53,14.7698841377,0.0,14.7698841377,14.7698841377,0,14.7698841377,0.0,0.0,0.0,132.07
2022-02-21 20:00:00,12.2129951642,0.0,12.2129951642,12.2129951642,0,12.2129951642,0.0,0.0,0.0,132.0,12.2129951642,0.0,12.2129951642,12.2129951642,0,12.2129951642,0.0,0.0,0.0,132.09,12.2129951642,0.0,12.2129951642,12.2129951642,0,12.2129951642,0.0,0.0,0.0,131.75
2022-02-21 20:30:00,10.4344395969,0.0,10.4344395969,10.4344395969,0,10.4344395969,0.0,0.0,0.0,131.79,10.4344395969,0.0,10.4344395969,10.4344395969,0,10.4344395969,0.0,0.0,0.0,131.71,10.4344395969,0.0,10.4344395969,10.4344395969,0,10.4344395969,0.0,0.0,0.0,131.54
2022-02-21 21:00:00,5.7336885209,0.0,5.7336885209,5.7336885209,0,5.7336885209,0.0,0.0,0.0,132.15,5.7336885209,0.0,5.7336885209,5.7336885209,0,5.7336885209,0.0,0.0,0.0,131.71,5.7336885209,0.0,5.7336885209,5.7336885209,0,5.7336885209,0.0,0.0,0.0,131.89
2022-02-21 21:30:00,3.086111108,0.0,3.086111108,3.086111108,0,3.086111108,0.0,0.0,0.0,132.15,3.086111108,0.0,3.086111108,3.086111108,0,3.086111108,0.0,0.0,0.0,131.9,3.086111108,0.0,3.086111108,3.086111108,0,3.086111108,0.0,0.0,0.0,131.89
2022-02-21 22:00:00,2.908888886,0.0,2.908888886,2.908888886,0,2.908888886,0.0,0.0,0.0,132.82,2.908888886,0.0,2.908888886,2.908888886,0,2.908888886,0.0,0.0,0.0,132.43,2.908888886,0.0,2.908888886,2.908888886,0,2.908888886,0.0,0.0,0.0,132.55
2022-02-21 22:30:00,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,133.26,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,132.82,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,133.0
2022-02-21 23:00:00,2.7874444417,0.0,2.7874444417,2.7874444417,0,2.7874444417,0.0,0.0,0.0,132.65,2.7874444417,0.0,2.7874444417,2.7874444417,0,2.7874444417,0.0,0.0,0.0,131.98,2.7874444417,0.0,2.7874444417,2.7874444417,0,2.7874444417,0.0,0.0,0.0,132.38
2022-02-21 23:30:00,2.8904444416,0.0,2.8904444416,2.8904444416,0,2.8904444416,0.0,0.0,0.0,133.33,2.8904444416,0.0,2.8904444416,2.8904444416,0,2.8904444416,0.0,0.0,0.0,132.45,2.8904444416,0.0,2.8904444416,2.8904444416,0,2.8904444416,0.0,0.0,0.0,133.07
2022-02-22 00:00:00,2.9371111082,0.0,2.9371111082,2.9371111082,0,2.9371111082,0.0,0.0,0.0,134.0,2.9371111082,0.0,2.9371111082,2.9371111082,0,2.9371111082,0.0,0.0,0.0,133.07,2.9371111082,0.0,2.9371111082,2.9371111082,0,2.9371111082,0.0,0.0,0.0,133.75
2022-02-22 00:30:00,84.6576666636,-9.78,85.220707137,3.0676666636,0,3.0676666636,81.59,-9.78,82.1740622094,134.0,3.0676666636,0.0,3.0676666636,3.0676666636,0,3.0676666636,0.0,0.0,0.0,133.07,88.2476666636,-15.46,89.5916417506,3.0676666636,0,3.0676666636,85.18,-15.46,86.5716119753,133.75
2022-02-22 01:00:00,87.3868888858,-9.16,87.8656585313,3.1168888858,0,3.1168888858,84.27,-9.16,84.766375999,133.13,3.1168888858,0.0,3.1168888858,3.1168888858,0,3.1168888858,0.0,0.0,0.0,132.39,91.1068888858,-14.76,92.2947604279,3.1168888858,0,3.1168888858,87.99,-14.76,89.2193796212,132.87
2022-02-22 01:30:00,85.1412222191,-9.52,85.6718047023,3.1512222191,0,3.1512222191,81.99,-9.52,82.5408414059,132.77,3.1512222191,0.0,3.1512222191,3.1512222191,0,3.1512222191,0.0,0.0,0.0,132.07,88.7512222191,-15.18,90.0400568935,3.1512222191,0,3.1512222191,85.6,-15.18,86.9355646442,132.51
2022-02-22 02:00:00,82.3779999968,-10.08,82.9924170239,3.1779999968,0,3.1779999968,79.2,-10.08,79.8388777476,132.98,3.1779999968,0.0,3.1779999968,3.1779999968,0,3.1779999968,0.0,0.0,0.0,132.22,85.8579999968,-15.82,87.3033135881,3.1779999968,0,3.1779999968,82.68,-15.82,84.179895462,132.71
2022-02-22 02:30:00,81.5637777746,-10.29,82.2103031551,3.2237777746,0,3.2237777746,78.34,-10.29,79.0129084391,133.48,3.2237777746,0.0,3.2237777746,3.2237777746,0,3.2237777746,0.0,0.0,0.0,132.63,85.0237777746,-16.05,86.5254025536,3.2237777746,0,3.2237777746,81.8,-16.05,83.3597174899,133.21
2022-02-22 03:00:00,79.8744444413,-10.6,80.5747285121,3.1944444412,0,3.1944444412,76.68,-10.6,77.4091880851,133.79,3.1944444412,0.0,3.1944444412,3.1944444412,0,3.1944444412,0.0,0.0,0.0,132.9,83.2444444412,-16.42,84.84841737080001,3.1944444412,0,3.1944444412,80.05,-16.42,81.7166990278,133.53
2022-02-22 03:30:00,75.9593333301,-11.01,76.7531134219,3.2593333301,0,3.2593333301,72.7,-11.01,73.5289745611,134.11,3.2593333301,0.0,3.2593333301,3.2593333301,0,3.2593333301,0.0,0.0,0.0,133.18,79.2093333301,-16.83,80.9775733558,3.2593333301,0,3.2593333301,75.95,-16.83,77.7923608075,133.86
2022-02-22 04:00:00,73.481111108,-11.3,74.3448968636,3.151111108,0,3.151111108,70.33,-11.3,71.2320075528,133.42,3.151111108,0.0,3.151111108,3.151111108,0,3.151111108,0.0,0.0,0.0,132.45,76.611111108,-17.16,78.5094130993,3.151111108,0,3.151111108,73.46,-17.16,75.4376378209,133.15
2022-02-22 04:30:00,70.9084444402,-11.96,71.9100069039,4.2684444402,0,4.2684444402,66.64,-11.96,67.7047354326,133.63,4.2684444402,0.0,4.2684444402,4.2684444402,0,4.2684444402,0.0,0.0,0.0,132.62,73.8984444402,-17.83,76.0190041416,4.2684444402,0,4.2684444402,69.63,-17.83,71.8766011996,133.38
2022-02-22 05:00:00,70.0523333303,-11.95,71.0642800921,3.0823333303,0,3.0823333303,66.97,-11.95,68.0278134295,133.15,3.0823333303,0.0,3.0823333303,3.0823333303,0,3.0823333303,0.0,0.0,0.0,132.03,73.0423333303,-17.79,75.1775668556,3.0823333303,0,3.0823333303,69.96,-17.79,72.1864647978,132.88
2022-02-22 05:30:00,71.8886666636,-11.4,72.7869520908,3.0586666636,0,3.0586666636,68.83,-11.4,69.7676780465,133.12,3.0586666636,0.0,3.0586666636,3.0586666636,0,3.0586666636,0.0,0.0,0.0,132.11,74.9786666636,-17.22,76.9306756415,3.0586666636,0,3.0586666636,71.92,-17.22,73.9527876418,132.85
2022-02-22 06:00:00,74.1975555525,-9.99,74.8670645208,3.0575555525,0,3.0575555525,71.14,-9.99,71.8380101339,133.12,3.0575555525,0.0,3.0575555525,3.0575555525,0,3.0575555525,0.0,0.0,0.0,132.11,77.3675555525,-15.74,78.952430312,3.0575555525,0,3.0575555525,74.31,-15.74,75.9586973295,132.85
2022-02-22 06:30:00,82.0282222192,-7.69,82.3878955942,3.0182222192,0,3.0182222192,79.01,-7.69,79.3833496396,132.95,3.0182222192,0.0,3.0182222192,3.0182222192,0,3.0182222192,0.0,0.0,0.0,132.11,85.5382222192,-13.28,86.5629589398,3.0182222192,0,3.0182222192,82.52,-13.28,83.581749204,132.68
2022-02-22 07:00:00,88.1789999969,-6.22,88.3981020184,3.0989999969,0,3.0989999969,85.08,-6.22,85.3070618413,132.95,3.0989999969,0.0,3.0989999969,3.0989999969,0,3.0989999969,0.0,0.0,0.0,132.47,91.9789999969,-11.69,92.7188898792,3.0989999969,0,3.0989999969,88.88,-11.69,89.6454711628,132.68
2022-02-22 07:30:00,92.2182222192,-5.02,92.354755748,3.0082222192,0,3.0082222192,89.21,-5.02,89.351130379,132.47,3.0082222192,0.0,3.0082222192,3.0082222192,0,3.0082222192,0.0,0.0,0.0,132.15,96.1982222192,-10.36,96.7544704814,3.0082222192,0,3.0082222192,93.19,-10.36,93.7640960069,132.22
2022-02-22 08:00:00,96.9465555524,-3.02,96.9935824345,3.1865555524,0,3.1865555524,93.76,-3.02,93.808624337,132.17,3.1865555524,0.0,3.1865555524,3.1865555524,0,3.1865555524,0.0,0.0,0.0,131.97,101.1065555524,-8.21,101.4393398818,3.1865555524,0,3.1865555524,97.92,-8.21,98.2635766701,131.91
2022-02-22 08:30:00,102.0202222186,-2.31,102.0463710356,3.6502222186,0,3.6502222186,98.37,-2.31,98.3971188603,131.73,3.6502222186,0.0,3.6502222186,3.6502222186,0,3.6502222186,0.0,0.0,0.0,131.81,106.4002222186,-7.43,106.6593277129,3.6502222186,0,3.6502222186,102.75,-7.43,103.0182867262,131.48
2022-02-22 09:00:00,102.9883333274,-0.7000000000000001,102.9907122102,5.9283333274,0,5.9283333274,97.06,-0.7000000000000001,97.062524179,131.73,5.9283333274,0.0,5.9283333274,5.9283333274,0,5.9283333274,0.0,0.0,0.0,131.81,107.2983333274,-5.8,107.4549781762,5.9283333274,0,5.9283333274,101.37,-5.8,101.5357912265,131.41
2022-02-22 09:30:00,101.5227777694,-1.1,101.5287368483,8.3727777694,0,8.3727777694,93.15,-1.1,93.1564946743,132.17,8.3727777694,0.0,8.3727777694,8.3727777694,0,8.3727777694,0.0,0.0,0.0,132.5,105.6227777694,-6.3,105.8104965669,8.3727777694,0,8.3727777694,97.25,-6.3,97.4538480513,131.92
2022-02-22 10:00:00,104.6084444377,-0.52,104.6097368684,6.7184444377,0,6.7184444377,97.89,-0.52,97.8913811324,133.06,6.7184444377,0.0,6.7184444377,6.7184444377,0,6.7184444377,0.0,0.0,0.0,133.28,108.9384444377,-5.66,109.0853806727,6.7184444377,0,6.7184444377,102.22,-5.66,102.3765793529,132.82
2022-02-22 10:30:00,104.7899999939,-0.9500000000000001,104.794306137,6.0799999939,0,6.0799999939,98.71,-0.9500000000000001,98.7145713661,132.93,6.0799999939,0.0,6.0799999939,6.0799999939,0,6.0799999939,0.0,0.0,0.0,133.28,109.1399999939,-6.12,109.3114541056,6.0799999939,0,6.0799999939,103.06,-6.12,103.2415517125,132.71
2022-02-22 11:00:00,107.1264444395,0.06,107.1264612421,4.8964444395,0,4.8964444395,102.23,0.06,102.2300176074,132.93,4.8964444395,0.0,4.8964444395,4.8964444395,0,4.8964444395,0.0,0.0,0.0,133.28,111.6164444395,-5.0,111.7283789792,4.8964444395,0,4.8964444395,106.72,-5.0,106.8370647294,132.71
2022-02-22 11:30:00,107.8954444393,0.5,107.8966029621,5.0954444393,0,5.0954444393,102.8,0.5,102.8012159461,132.6,5.0954444393,0.0,5.0954444393,5.0954444393,0,5.0954444393,0.0,0.0,0.0,133.04,112.4354444393,-4.52,112.5262616738,5.0954444393,0,5.0954444393,107.34,-4.52,107.4351246102,132.33
2022-02-22 12:00:00,105.5502222145,-0.01,105.5502226882,7.6902222145,0,7.6902222145,97.86,-0.01,97.8600005109,132.48,7.6902222145,0.0,7.6902222145,7.6902222145,0,7.6902222145,0.0,0.0,0.0,132.96,109.8702222145,-5.1,109.9885254446,7.6902222145,0,7.6902222145,102.18,-5.1,102.3071962278,132.19
2022-02-22 12:30:00,101.6648888778,-0.4,101.6656757737,11.1148888778,0,11.1148888778,90.55,-0.4,90.5508834855,132.64,11.1148888778,0.0,11.1148888778,11.1148888778,0,11.1148888778,0.0,0.0,0.0,132.96,105.6548888778,-5.58,105.8021358186,11.1148888778,0,11.1148888778,94.54,-5.58,94.7045299867,132.33
2022-02-22 13:00:00,95.1985555411,-0.5700000000000001,95.2002619592,14.4785555411,0,14.4785555411,80.72,-0.5700000000000001,80.7220124873,132.64,14.4785555411,0.0,14.4785555411,14.4785555411,0,14.4785555411,0.0,0.0,0.0,132.96,98.7285555411,-5.85,98.9017197991,14.4785555411,0,14.4785555411,84.25,-5.85,84.4528566716,132.33
2022-02-22 13:30:00,90.9732222072,-0.35000000000000003,90.9738954797,15.0432222072,0,15.0432222072,75.93,-0.35000000000000003,75.9308066597,133.53,15.0432222072,0.0,15.0432222072,15.0432222072,0,15.0432222072,0.0,0.0,0.0,133.67,94.2532222072,-5.74,94.427842803,15.0432222072,0,15.0432222072,79.21,-5.74,79.4177039457,133.26
2022-02-22 14:00:00,89.7415555409,-0.93,89.7463742494,14.6115555409,0,14.6115555409,75.13,-0.93,75.1357558024,134.19,14.6115555409,0.0,14.6115555409,14.6115555409,0,14.6115555409,0.0,0.0,0.0,134.36,92.9815555409,-6.26,93.1920451048,14.6115555409,0,14.6115555409,78.37,-6.26,78.6196190528,133.95
2022-02-22 14:30:00,94.5032222072,0.0,94.5032222072,15.0232222072,0,15.0232222072,79.48,0.0,79.48,133.21,15.0232222072,0.0,15.0232222072,15.0232222072,0,15.0232222072,0.0,0.0,0.0,133.26,97.9632222072,-5.28,98.1054091537,15.0232222072,0,15.0232222072,82.94,-5.28,83.1078937286,132.97
2022-02-22 15:00:00,91.5428888732,-0.01,91.5428894194,15.6728888732,0,15.6728888732,75.87,-0.01,75.870000659,133.43,15.6728888732,0.0,15.6728888732,15.6728888732,0,15.6728888732,0.0,0.0,0.0,133.59,94.8228888732,-5.29,94.9703340747,15.6728888732,0,15.6728888732,79.15,-5.29,79.3265819256,133.18
2022-02-22 15:30:00,93.1898888745,-0.25,93.1902242107,14.3898888745,0,14.3898888745,78.8,-0.25,78.8003965726,133.28,14.3898888745,0.0,14.3898888745,14.3898888745,0,14.3898888745,0.0,0.0,0.0,133.45,96.6098888745,-5.55,96.7691744738,14.3898888745,0,14.3898888745,82.22,-5.55,82.4071046694,133.02
2022-02-22 16:00:00,97.1428888775,-0.30000000000000004,97.1433521116,11.3728888775,0,11.3728888775,85.77,-0.30000000000000004,85.7705246574,133.28,11.3728888775,0.0,11.3728888775,11.3728888775,0,11.3728888775,0.0,0.0,0.0,133.45,100.9128888775,-5.55,101.0653928979,11.3728888775,0,11.3728888775,89.54,-5.55,89.711839241,133.02
2022-02-22 16:30:00,99.0688888792,-0.04,99.0688969544,9.6788888792,0,9.6788888792,89.39,-0.04,89.3900089495,132.97,9.6788888792,0.0,9.6788888792,9.6788888792,0,9.6788888792,0.0,0.0,0.0,133.18,103.0188888792,-5.21,103.150548064,9.6788888792,0,9.6788888792,93.34,-5.21,93.4852913564,132.72
2022-02-22 17:00:00,101.9409999918,1.23,101.9484201904,8.2209999918,0,8.2209999918,93.72,1.23,93.7280710353,132.72,8.2209999918,0.0,8.2209999918,8.2209999918,0,8.2209999918,0.0,0.0,0.0,133.0,106.0809999918,-3.77,106.1479696426,8.2209999918,0,8.2209999918,97.86,-3.77,97.9325916128,132.47
2022-02-22 17:30:00,107.6747777705,-0.15,107.6748822517,7.3247777705,0,7.3247777705,100.35,-0.15,100.3501121076,131.82,7.3247777705,0.0,7.3247777705,7.3247777705,0,7.3247777705,0.0,0.0,0.0,132.33,112.1747777705,-5.14,112.2924768978,7.3247777705,0,7.3247777705,104.85,-5.14,104.9759119989,131.56
2022-02-22 18:00:00,106.2325555465,-4.0,106.3078353554,9.0425555465,0,9.0425555465,97.19,-4.0,97.272278168,131.21,9.0425555465,0.0,9.0425555465,9.0425555465,0,9.0425555465,0.0,0.0,0.0,131.67,110.6425555465,-9.18,111.0227341487,9.0425555465,0,9.0425555465,101.6,-9.18,102.0138833689,130.97
2022-02-22 18:30:00,109.0823333243,-5.27,109.2095615936,9.0223333243,0,9.0223333243,100.06,-5.27,100.1986851211,131.29,9.0223333243,0.0,9.0223333243,9.0223333243,0,9.0223333243,0.0,0.0,0.0,131.27,113.6223333243,-10.5,114.1064618243,9.0223333243,0,9.0223333243,104.6,-10.5,105.1256866803,131.04
2022-02-22 19:00:00,113.5418888816,-5.45,113.6726133719,7.3018888816,0,7.3018888816,106.24,-5.45,106.3796977811,131.46,7.3018888816,0.0,7.3018888816,7.3018888816,0,7.3018888816,0.0,0.0,0.0,131.4,118.3618888816,-10.66,118.8409539663,7.3018888816,0,7.3018888816,111.06,-10.66,111.5704226038,131.21
2022-02-22 19:30:00,112.5683333265,-8.15,112.8629796164,6.8483333265,0,6.8483333265,105.72,-8.15,106.0336781405,131.61,6.8483333265,0.0,6.8483333265,6.8483333265,0,6.8483333265,0.0,0.0,0.0,131.61,117.3383333265,-13.53,118.1158133691,6.8483333265,0,6.8483333265,110.49,-13.53,111.3153223954,131.35
2022-02-22 20:00:00,108.7705555505,-9.53,109.187245843,5.0305555505,0,5.0305555505,103.74,-9.53,104.1768136391,132.14,5.0305555505,0.0,5.0305555505,5.0305555505,0,5.0305555505,0.0,0.0,0.0,131.81,113.4405555505,-15.01,114.4292783496,5.0305555505,0,5.0305555505,108.41,-15.01,109.4441784656,131.87
2022-02-22 20:30:00,102.1163333281,-11.49,102.7607202796,5.2263333281,0,5.2263333281,96.89,-11.49,97.5689100072,132.46,5.2263333281,0.0,5.2263333281,5.2263333281,0,5.2263333281,0.0,0.0,0.0,131.95,106.4863333281,-17.16,107.8601167516,5.2263333281,0,5.2263333281,101.26,-17.16,102.7037156095,132.2
2022-02-22 21:00:00,96.3752222193,-12.85,97.2281130014,2.9352222193,0,2.9352222193,93.44,-12.85,94.3194364911,133.02,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,132.24,100.6052222193,-18.61,102.3119877521,2.9352222193,0,2.9352222193,97.67,-18.61,99.4271642963,132.78
2022-02-22 21:30:00,90.4111111082,-12.94,91.3324291356,2.9411111082,0,2.9411111082,87.47,-12.94,88.4219684241,133.26,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,132.24,94.3611111082,-18.78,96.2117856064,2.9411111082,0,2.9411111082,91.42,-18.78,93.3290137096,133.01
2022-02-22 22:00:00,84.9016666637,-10.2,85.5121804322,2.9916666637000002,0,2.9916666637000002,81.91,-10.2,82.5426441302,133.6,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,132.55,88.6016666637,-15.93,90.0223318715,2.9916666637000002,0,2.9916666637000002,85.61,-15.93,87.0794866774,133.43
2022-02-22 22:30:00,80.1831111082,-11.24,80.9670853309,2.9231111082,0,2.9231111082,77.26,-11.24,78.0733321948,133.43,2.9231111082,0.0,2.9231111082,2.9231111082,0,2.9231111082,0.0,0.0,0.0,132.63,83.6431111082,-17.08,85.3691773174,2.9231111082,0,2.9231111082,80.72,-17.08,82.5072408944,133.33
2022-02-22 23:00:00,75.3385555527,-11.76,76.2508724721,2.8785555527,0,2.8785555527,72.46,-11.76,73.4081003705,133.78,2.8785555527,0.0,2.8785555527,2.8785555527,0,2.8785555527,0.0,0.0,0.0,132.83,78.5685555527,-17.66,80.5288365844,2.8785555527,0,2.8785555527,75.69,-17.66,77.7229161831,133.64
2022-02-22 23:30:00,71.9518888847,-12.02,72.9489870668,4.1718888847,0,4.1718888847,67.78,-12.02,68.8375537044,133.78,4.1718888847,0.0,4.1718888847,4.1718888847,0,4.1718888847,0.0,0.0,0.0,132.72,74.9718888847,-17.98,77.0977595196,4.1718888847,0,4.1718888847,70.8,-17.98,73.0473846212,133.64
2022-02-23 00:00:00,68.9804444394,-14.32,70.4511470102,5.0804444394,0,5.0804444394,63.9,-14.32,65.4849020767,133.86,5.0804444394,0.0,5.0804444394,5.0804444394,0,5.0804444394,0.0,0.0,0.0,132.72,71.8304444394,-20.37,74.6629067768,5.0804444394,0,5.0804444394,66.75,-20.37,69.7889633108,133.64
2022-02-23 00:30:00,75.6839999949,-12.12,76.6483023636,5.1039999949,0,5.1039999949,70.58,-12.12,71.6130630542,133.11,5.1039999949,0.0,5.1039999949,5.1039999949,0,5.1039999949,0.0,0.0,0.0,132.3,78.8639999949,-18.0,80.8920916728,5.1039999949,0,5.1039999949,73.76,-18.0,75.9245520237,133.53
2022-02-23 01:00:00,77.6998888838,-11.91,78.6073840841,5.1298888838,0,5.1298888838,72.57,-11.91,73.5408253965,133.11,5.1298888838,0.0,5.1298888838,5.1298888838,0,5.1298888838,0.0,0.0,0.0,132.06,80.9798888838,-17.75,82.9023817729,5.1298888838,0,5.1298888838,75.85,-17.75,77.8991976852,132.96
2022-02-23 01:30:00,75.878111107,-12.55,76.9089737623,4.098111107,0,4.098111107,71.78,-12.55,72.8688609764,133.11,4.098111107,0.0,4.098111107,4.098111107,0,4.098111107,0.0,0.0,0.0,132.06,79.128111107,-18.48,81.2574203834,4.098111107,0,4.098111107,75.03,-18.48,77.2723191059,132.96
2022-02-23 02:00:00,74.3264444415,-13.0,75.4547569296,2.9664444415,0,2.9664444415,71.36,-13.0,72.5344718048,133.61,2.9664444415,0.0,2.9664444415,2.9664444415,0,2.9664444415,0.0,0.0,0.0,132.44,77.5264444415,-18.97,79.8135983886,2.9664444415,0,2.9664444415,74.56,-18.97,76.9353917258,133.45
2022-02-23 02:30:00,72.0911111065,-13.29,73.3058824418,4.6211111065,0,4.6211111065,67.47,-13.29,68.7664525768,133.86,4.6211111065,0.0,4.6211111065,4.6211111065,0,4.6211111065,0.0,0.0,0.0,132.64,75.1511111065,-19.3,77.5898157012,4.6211111065,0,4.6211111065,70.53,-19.3,73.1229847586,133.68
2022-02-23 03:00:00,70.4812222178,-13.44,71.7512110373,4.3912222178,0,4.3912222178,66.09,-13.44,67.4427290373,133.86,4.3912222178,0.0,4.3912222178,4.3912222178,0,4.3912222178,0.0,0.0,0.0,132.64,73.4912222178,-19.49,76.0317028816,4.3912222178,0,4.3912222178,69.1,-19.49,71.7960312274,133.78
2022-02-23 03:30:00,69.5873333304,-13.3,70.8469262568,2.9373333304,0,2.9373333304,66.65,-13.3,67.9640529986,134.25,2.9373333304,0.0,2.9373333304,2.9373333304,0,2.9373333304,0.0,0.0,0.0,132.92,72.5973333304,-19.35,75.1318528101,2.9373333304,0,2.9373333304,69.66,-19.35,72.2975663491,134.07
2022-02-23 04:00:00,69.1114444416,-8.51,69.6334104637,2.8314444416,0,2.8314444416,66.28,-8.51,66.8240862264,134.37,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,133.11,72.0814444416,-14.31,73.4881672978,2.8314444416,0,2.8314444416,69.25,-14.31,70.7130723417,134.25
2022-02-23 04:30:00,64.8411111082,-7.99,65.3315374819,2.8811111082,0,2.8811111082,61.96,-7.99,62.4730477886,133.84,2.8811111082,0.0,2.8811111082,2.8811111082,0,2.8811111082,0.0,0.0,0.0,133.11,67.6311111082,-13.79,69.0226867757,2.8811111082,0,2.8811111082,64.75,-13.79,66.2021646172,133.69
2022-02-23 05:00:00,63.4508888861,-8.1,63.965813529100004,2.8108888861,0,2.8108888861,60.64,-8.1,61.1785877575,133.68,2.8108888861,0.0,2.8108888861,2.8108888861,0,2.8108888861,0.0,0.0,0.0,132.96,66.2008888861,-13.9,67.644420977,2.8108888861,0,2.8108888861,63.39,-13.9,64.896086939,133.58
2022-02-23 05:30:00,68.4253333304,-8.3,68.9268905535,2.9653333304,0,2.9653333304,65.46,-8.3,65.9841011153,133.68,2.9653333304,0.0,2.9653333304,2.9653333304,0,2.9653333304,0.0,0.0,0.0,132.96,71.3453333304,-14.1,72.725281629,2.9653333304,0,2.9653333304,68.38,-14.1,69.8185820538,133.58
2022-02-23 06:00:00,70.7522222192,-8.07,71.2109671957,3.0322222192,0,3.0322222192,67.72,-8.07,68.1991444228,133.84,3.0322222192,0.0,3.0322222192,3.0322222192,0,3.0322222192,0.0,0.0,0.0,133.11,73.7822222192,-13.82,75.0653629552,3.0322222192,0,3.0322222192,70.75,-13.82,72.0871340809,133.67
2022-02-23 06:30:00,75.9454444416,-5.11,76.1171638425,2.8454444415999998,0,2.8454444415999998,73.1,-5.11,73.2783876733,133.66,2.8454444415999998,0.0,2.8454444415999998,2.8454444415999998,0,2.8454444415999998,0.0,0.0,0.0,132.93,79.2454444416,-10.63,79.9552209974,2.8454444415999998,0,2.8454444415999998,76.4,-10.63,77.1359637264,133.52
2022-02-23 07:00:00,81.6495555528,-3.15,81.7102956913,2.7995555528000002,0,2.7995555528000002,78.85,-3.15,78.9128950172,133.0,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,132.65,85.2295555528,-8.53,85.6553444901,2.7995555528000002,0,2.7995555528000002,82.43,-8.53,82.8701743693,132.82
2022-02-23 07:30:00,86.0088888862,-2.07,86.0337949148,2.7088888862,0,2.7088888862,83.3,-2.07,83.3257157185,132.47,2.7088888862,0.0,2.7088888862,2.7088888862,0,2.7088888862,0.0,0.0,0.0,132.39,89.7888888862,-7.32,90.0867746532,2.7088888862,0,2.7088888862,87.08,-7.32,87.3871203325,132.31
2022-02-23 08:00:00,90.4457777746,-1.18,90.4534748766,3.1357777746,0,3.1357777746,87.31,-1.18,87.3179735221,132.11,3.1357777746,0.0,3.1357777746,3.1357777746,0,3.1357777746,0.0,0.0,0.0,132.19,94.3957777746,-6.36,94.609790517,3.1357777746,0,3.1357777746,91.26,-6.36,91.4813489188,131.98
2022-02-23 08:30:00,95.0611111075,0.79,95.064393676,3.6311111074999998,0,3.6311111074999998,91.43,0.79,91.4334129298,132.11,3.6311111074999998,0.0,3.6311111074999998,3.6311111074999998,0,3.6311111074999998,0.0,0.0,0.0,132.33,99.2011111075,-4.22,99.2908296116,3.6311111074999998,0,3.6311111074999998,95.57,-4.22,95.6631240343,131.98
2022-02-23 09:00:00,98.5709999952,1.65,98.5848088706,4.8209999952,0,4.8209999952,93.75,1.65,93.7645188757,131.48,4.8209999952,0.0,4.8209999952,4.8209999952,0,4.8209999952,0.0,0.0,0.0,131.94,102.8109999952,-3.2800000000000002,102.8633079383,4.8209999952,0,4.8209999952,97.99,-3.2800000000000002,98.0448800295,131.27
2022-02-23 09:30:00,103.9772222161,1.28,103.9851005663,6.0972222161,0,6.0972222161,97.88,1.28,97.8883690742,131.22,6.0972222161,0.0,6.0972222161,6.0972222161,0,6.0972222161,0.0,0.0,0.0,131.78,108.3572222161,-3.66,108.4190168116,6.0972222161,0,6.0972222161,102.26,-3.66,102.3254767885,131.02
2022-02-23 10:00:00,101.8334444374,1.13,101.8397137957,7.0334444374,0,7.0334444374,94.8,1.13,94.8067344654,131.52,7.0334444374,0.0,7.0334444374,7.0334444374,0,7.0334444374,0.0,0.0,0.0,132.08,106.0934444374,-3.88,106.1643695059,7.0334444374,0,7.0334444374,99.06,-3.88,99.1359571498,131.32
2022-02-23 10:30:00,96.1011111023,-0.01,96.1011116226,8.8211111023,0,8.8211111023,87.28,-0.01,87.2800005729,131.9,8.8211111023,0.0,8.8211111023,8.8211111023,0,8.8211111023,0.0,0.0,0.0,132.41,100.0311111023,-5.07,100.1595132195,8.8211111023,0,8.8211111023,91.21,-5.07,91.3508018575,131.73
2022-02-23 11:00:00,99.1681111007,-0.30000000000000004,99.1685648746,10.3781111007,0,10.3781111007,88.79,-0.30000000000000004,88.7905068124,131.23,10.3781111007,0.0,10.3781111007,10.3781111007,0,10.3781111007,0.0,0.0,0.0,131.56,103.1181111007,-5.37,103.2578410436,10.3781111007,0,10.3781111007,92.74,-5.37,92.8953416485,131.02
2022-02-23 11:30:00,101.6745555437,-0.42,101.6754230137,11.8345555437,0,11.8345555437,89.84,-0.42,89.84098174,131.23,11.8345555437,0.0,11.8345555437,11.8345555437,0,11.8345555437,0.0,0.0,0.0,131.56,105.6545555437,-5.5600000000000005,105.8007500311,11.8345555437,0,11.8345555437,93.82,-5.5600000000000005,93.9846051223,131.02
2022-02-23 12:00:00,99.024666654,-0.8300000000000001,99.0281450192,12.654666654,0,12.654666654,86.37,-0.8300000000000001,86.3739879825,132.06,12.654666654,0.0,12.654666654,12.654666654,0,12.654666654,0.0,0.0,0.0,132.34,102.854666654,-6.03,103.0312736625,12.654666654,0,12.654666654,90.2,-6.03,90.4013324017,131.9
2022-02-23 12:30:00,100.549777765,-0.02,100.549779754,12.799777765,0,12.799777765,87.75,-0.02,87.7500022792,132.37,12.799777765,0.0,12.799777765,12.799777765,0,12.799777765,0.0,0.0,0.0,132.52,104.429777765,-5.15,104.5566878972,12.799777765,0,12.799777765,91.63,-5.15,91.7746119578,132.2
2022-02-23 13:00:00,101.6431110987,-0.33,101.6436467951,12.453111098699999,0,12.453111098699999,89.19,-0.33,89.1906104924,132.48,12.453111098699999,0.0,12.453111098699999,12.453111098699999,0,12.453111098699999,0.0,0.0,0.0,132.77,105.6231110987,-5.5,105.7662119874,12.453111098699999,0,12.453111098699999,93.17,-5.5,93.3321964812,132.37
2022-02-23 13:30:00,103.8578888759,0.05,103.8579009116,12.9478888759,0,12.9478888759,90.91,0.05,90.9100137499,132.64,12.9478888759,0.0,12.9478888759,12.9478888759,0,12.9478888759,0.0,0.0,0.0,132.88,107.8878888759,-5.13,108.0097841221,12.9478888759,0,12.9478888759,94.94,-5.13,95.0784965174,132.48
2022-02-23 14:00:00,102.2899999893,1.46,102.3004188545,10.7099999893,0,10.7099999893,91.58,1.46,91.5916371728,132.9,10.7099999893,0.0,10.7099999893,10.7099999893,0,10.7099999893,0.0,0.0,0.0,133.18,106.3399999893,-3.62,106.4015977217,10.7099999893,0,10.7099999893,95.63,-3.62,95.6984916287,132.77
2022-02-23 14:30:00,99.8684444336,0.7000000000000001,99.8708976308,10.8384444336,0,10.8384444336,89.03,0.7000000000000001,89.0327518389,132.73,10.8384444336,0.0,10.8384444336,10.8384444336,0,10.8384444336,0.0,0.0,0.0,133.18,103.7784444336,-4.41,103.8721022655,10.8384444336,0,10.8384444336,92.94,-4.41,93.044568353,132.6
2022-02-23 15:00:00,100.9952222125,1.07,101.0008901434,9.6752222125,0,9.6752222125,91.32,1.07,91.3262684007,132.58,9.6752222125,0.0,9.6752222125,9.6752222125,0,9.6752222125,0.0,0.0,0.0,132.93,105.0252222125,-3.99,105.1009866785,9.6752222125,0,9.6752222125,95.35,-3.99,95.4334459191,132.44
2022-02-23 15:30:00,101.5591111045,1.38,101.5684864923,6.6591111045,0,6.6591111045,94.9,1.38,94.9100331893,132.18,6.6591111045,0.0,6.6591111045,6.6591111045,0,6.6591111045,0.0,0.0,0.0,132.63,105.7691111045,-3.62,105.8310411166,6.6591111045,0,6.6591111045,99.11,-3.62,99.1760883479,132.03
2022-02-23 16:00:00,99.3948888828,2.31,99.4217281887,6.0848888828,0,6.0848888828,93.31,2.31,93.3385890187,131.92,6.0848888828,0.0,6.0848888828,6.0848888828,0,6.0848888828,0.0,0.0,0.0,132.44,103.5648888828,-2.66,103.5990434768,6.0848888828,0,6.0848888828,97.48,-2.66,97.5162858193,131.75
2022-02-23 16:30:00,101.1138888833,2.8200000000000003,101.1532052142,5.6038888833,0,5.6038888833,95.51,2.8200000000000003,95.5516221736,131.92,5.6038888833,0.0,5.6038888833,5.6038888833,0,5.6038888833,0.0,0.0,0.0,132.55,105.3838888833,-2.09,105.4046115508,5.6038888833,0,5.6038888833,99.78,-2.09,99.8018862547,131.75
2022-02-23 17:00:00,103.7992222174,2.27,103.8240407273,4.7992222174,0,4.7992222174,99.0,2.27,99.0260213277,131.44,4.7992222174,0.0,4.7992222174,4.7992222174,0,4.7992222174,0.0,0.0,0.0,132.16,108.2492222174,-2.61,108.280682537,4.7992222174,0,4.7992222174,103.45,-2.61,103.4829193635,131.33
2022-02-23 17:30:00,112.3075555512,-0.9500000000000001,112.3115734637,4.3375555512,0,4.3375555512,107.97,-0.9500000000000001,107.9741793208,131.21,4.3375555512,0.0,4.3375555512,4.3375555512,0,4.3375555512,0.0,0.0,0.0,131.88,117.1475555512,-5.87,117.2945295895,4.3375555512,0,4.3375555512,112.81,-5.87,112.9626177105,131.04
2022-02-23 18:00:00,113.0918888817,-5.51,113.2260368944,7.2318888817,0,7.2318888817,105.86,-5.51,106.0033004203,130.82,7.2318888817,0.0,7.2318888817,7.2318888817,0,7.2318888817,0.0,0.0,0.0,131.28,117.9018888817,-10.7,118.3864240606,7.2318888817,0,7.2318888817,110.67,-10.7,111.1860553307,130.68
2022-02-23 18:30:00,115.5032222148,-4.95,115.6092420268,7.4032222148,0,7.4032222148,108.1,-4.95,108.2132732154,131.25,7.4032222148,0.0,7.4032222148,7.4032222148,0,7.4032222148,0.0,0.0,0.0,131.21,120.4032222148,-10.08,120.8244276614,7.4032222148,0,7.4032222148,113.0,-10.08,113.4486950123,131.09
2022-02-23 19:00:00,113.7266666592,-5.25,113.8477808717,7.4366666592,0,7.4366666592,106.29,-5.25,106.419578086,130.96,7.4366666592,0.0,7.4366666592,7.4366666592,0,7.4366666592,0.0,0.0,0.0,131.0,118.5766666592,-10.44,119.035370693,7.4366666592,0,7.4366666592,111.14,-10.44,111.6292667718,130.82
2022-02-23 19:30:00,112.9604444393,-5.79,113.108735772,5.1104444393,0,5.1104444393,107.85,-5.79,108.0053082029,131.53,5.1104444393,0.0,5.1104444393,5.1104444393,0,5.1104444393,0.0,0.0,0.0,131.53,117.8504444393,-11.01,118.363623443,5.1104444393,0,5.1104444393,112.74,-11.01,113.2763333623,131.39
2022-02-23 20:00:00,109.1452222168,-7.24,109.3850864275,5.4252222168,0,5.4252222168,103.72,-7.24,103.972380948,131.53,5.4252222168,0.0,5.4252222168,5.4252222168,0,5.4252222168,0.0,0.0,0.0,131.42,113.8452222168,-12.59,114.5392627949,5.4252222168,0,5.4252222168,108.42,-12.59,109.1485432793,131.39
2022-02-23 20:30:00,101.8952222177,-8.31,102.233519018,4.4852222177,0,4.4852222177,97.41,-8.31,97.7638184606,131.87,4.4852222177,0.0,4.4852222177,4.4852222177,0,4.4852222177,0.0,0.0,0.0,131.63,106.3052222177,-13.77,107.1933448063,4.4852222177,0,4.4852222177,101.82,-13.77,102.7468992233,131.7
