Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-02-23 21:00:00,96.7576666632,-9.23,97.1969081716,3.4176666632,0,3.4176666632,93.34,-9.23,93.7952477474,132.05,3.4176666632,0.0,3.4176666632,3.4176666632,0,3.4176666632,0.0,0.0,0.0,131.63,100.9776666632,-14.76,102.0507068312,3.4176666632,0,3.4176666632,97.56,-14.76,98.6702143506,131.87
2022-02-23 21:30:00,90.7676666633,-10.45,91.3672359848,3.3576666633,0,3.3576666633,87.41,-10.45,88.0324406114,132.23,3.3576666633,0.0,3.3576666633,3.3576666633,0,3.3576666633,0.0,0.0,0.0,131.63,94.7276666633,-16.13,96.0911428357,3.3576666633,0,3.3576666633,91.37,-16.13,92.782831386,132.05
2022-02-23 22:00:00,84.3357777744,-12.47,85.2527085365,3.3657777744,0,3.3657777744,80.97,-12.47,81.924610466,132.77,3.3657777744,0.0,3.3657777744,3.3657777744,0,3.3657777744,0.0,0.0,0.0,132.01,88.0157777744,-18.31,89.9001292393,3.3657777744,0,3.3657777744,84.65,-18.31,86.6076128294,132.59
2022-02-23 22:30:00,76.0465555523,-13.46,77.228558263,3.2165555523,0,3.2165555523,72.83,-13.46,74.0633546364,133.43,3.2165555523,0.0,3.2165555523,3.2165555523,0,3.2165555523,0.0,0.0,0.0,132.36,79.3665555523,-19.42,81.7079343775,3.2165555523,0,3.2165555523,76.15,-19.42,78.5872693253,133.26
2022-02-23 23:00:00,73.0191111078,-10.84,73.8193483239,3.3491111077999998,0,3.3491111077999998,69.67,-10.84,70.5082583816,133.64,3.3491111077999998,0.0,3.3491111077999998,3.3491111077999998,0,3.3491111077999998,0.0,0.0,0.0,132.36,76.1491111078,-16.71,77.9609596048,3.3491111077999998,0,3.3491111077999998,72.8,-16.71,74.6931328838,133.47
2022-02-23 23:30:00,70.8664444411,-9.15,71.4547090661,3.3564444411,0,3.3564444411,67.51,-9.15,68.1272529903,133.77,3.3564444411,0.0,3.3564444411,3.3564444411,0,3.3564444411,0.0,0.0,0.0,132.82,73.8864444411,-14.98,75.3897013666,3.3564444411,0,3.3564444411,70.53,-14.98,72.1032683032,133.63
2022-02-24 00:00:00,70.0118888855,-10.92,70.8583868382,3.4318888855000003,0,3.4318888855000003,66.58,-10.92,67.4695694369,133.99,3.4318888855000003,0.0,3.4318888855000003,3.4318888855000003,0,3.4318888855000003,0.0,0.0,0.0,133.18,72.9718888855,-16.81,74.8830599502,3.4318888855000003,0,3.4318888855000003,69.54,-16.81,71.5429081042,133.82
2022-02-24 00:30:00,82.7148888858,-10.04,83.3219925553,3.1048888858,0,3.1048888858,79.61,-10.04,80.2405988263,133.21,3.1048888858,0.0,3.1048888858,3.1048888858,0,3.1048888858,0.0,0.0,0.0,132.38,86.2348888858,-15.76,87.6631830425,3.1048888858,0,3.1048888858,83.13,-15.76,84.6107233157,133.7
2022-02-24 01:00:00,85.1596666636,-8.98,85.631823677,3.0696666636,0,3.0696666636,82.09,-8.98,82.5797099777,133.21,3.0696666636,0.0,3.0696666636,3.0696666636,0,3.0696666636,0.0,0.0,0.0,132.38,88.7996666636,-14.58,89.9886503931,3.0696666636,0,3.0696666636,85.73,-14.58,86.9609642311,133.03
2022-02-24 01:30:00,83.9683333302,-9.29,84.4806788695,3.1283333302,0,3.1283333302,80.84,-9.29,81.372044954,132.49,3.1283333302,0.0,3.1283333302,3.1283333302,0,3.1283333302,0.0,0.0,0.0,131.84,87.5383333302,-14.92,88.8007105953,3.1283333302,0,3.1283333302,84.41,-14.92,85.7184606721,132.33
2022-02-24 02:00:00,81.4165555524,-9.63,81.9840985681,3.1065555524,0,3.1065555524,78.31,-9.63,78.8998922686,132.62,3.1065555524,0.0,3.1065555524,3.1065555524,0,3.1065555524,0.0,0.0,0.0,131.92,84.8865555524,-15.33,86.2597021416,3.1065555524,0,3.1065555524,81.78,-15.33,83.2044307714,132.44
2022-02-24 02:30:00,80.8713333302,-9.73,81.4545606741,3.1413333302,0,3.1413333302,77.73,-9.73,78.3366185127,133.1,3.1413333302,0.0,3.1413333302,3.1413333302,0,3.1413333302,0.0,0.0,0.0,132.31,84.3013333302,-15.43,85.7018068727,3.1413333302,0,3.1413333302,81.16,-15.43,82.6137428035,132.96
2022-02-24 03:00:00,79.2923333302,-9.87,79.9042616195,3.1123333302,0,3.1123333302,76.18,-9.87,76.8167253923,133.1,3.1123333302,0.0,3.1123333302,3.1123333302,0,3.1123333302,0.0,0.0,0.0,132.31,82.6523333302,-15.62,84.115352968,3.1123333302,0,3.1123333302,79.54,-15.62,81.0592129249,132.86
2022-02-24 03:30:00,77.0286666635,-10.76,77.7765587305,3.1386666635,0,3.1386666635,73.89,-10.76,74.669335741,133.37,3.1386666635,0.0,3.1386666635,3.1386666635,0,3.1386666635,0.0,0.0,0.0,132.52,80.2786666635,-16.6,81.9769743359,3.1386666635,0,3.1386666635,77.14,-16.6,78.9058907814,133.18
2022-02-24 04:00:00,74.7762222192,-11.27,75.620739942,3.0562222192,0,3.0562222192,71.72,-11.27,72.6000778236,134.02,3.0562222192,0.0,3.0562222192,3.0562222192,0,3.0562222192,0.0,0.0,0.0,133.05,77.9362222192,-17.17,79.8051604459,3.0562222192,0,3.0562222192,74.88,-17.17,76.8233252339,133.87
2022-02-24 04:30:00,73.084999997,-11.56,73.9935863745,2.994999997,0,2.994999997,70.09,-11.56,71.0369037895,134.19,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,133.13,76.154999997,-17.49,78.1375973814,2.994999997,0,2.994999997,73.16,-17.49,75.2215773565,134.05
2022-02-24 05:00:00,72.4076666638,-11.35,73.2918323669,2.8976666638,0,2.8976666638,69.51,-11.35,70.4305516094,134.41,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,133.35,75.4576666638,-17.3,77.4154342385,2.8976666638,0,2.8976666638,72.56,-17.3,74.593857656,134.23
2022-02-24 05:30:00,73.3942222192,-11.18,74.2408530067,2.9742222192,0,2.9742222192,70.42,-11.18,71.3019550924,134.62,2.9742222192,0.0,2.9742222192,2.9742222192,0,2.9742222192,0.0,0.0,0.0,133.51,76.4842222192,-17.06,78.3637661709,2.9742222192,0,2.9742222192,73.51,-17.06,75.4636581409,134.43
2022-02-24 06:00:00,75.7008888859,-10.1,76.3716870189,2.9908888859,0,2.9908888859,72.71,-10.1,73.4081337455,133.98,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,132.96,78.8908888859,-15.91,80.4791926476,2.9908888859,0,2.9908888859,75.9,-15.91,77.5495847829,133.81
2022-02-24 06:30:00,83.4137777749,-7.23,83.726526398,2.8637777749,0,2.8637777749,80.55,-7.23,80.8738239482,133.86,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,132.96,86.9637777749,-12.82,87.9036463685,2.8637777749,0,2.8637777749,84.1,-12.82,85.071513446,133.69
2022-02-24 07:00:00,91.5079999972,-4.51,91.6190709595,2.8379999972,0,2.8379999972,88.67,-4.51,88.7846214161,133.29,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,132.75,95.4379999972,-9.87,95.9470100809,2.8379999972,0,2.8379999972,92.6,-9.87,93.1245236229,133.1
2022-02-24 07:30:00,94.5259999965,-3.74,94.599959172,3.4759999965,0,3.4759999965,91.05,-3.74,91.1267803667,132.44,3.4759999965,0.0,3.4759999965,3.4759999965,0,3.4759999965,0.0,0.0,0.0,132.3,98.5559999965,-9.01,98.9669906348,3.4759999965,0,3.4759999965,95.08,-9.01,95.5059500764,132.23
2022-02-24 08:00:00,96.7627777729,-3.49,96.8256952587,4.8927777729,0,4.8927777729,91.87,-3.49,91.9362659672,132.17,4.8927777729,0.0,4.8927777729,4.8927777729,0,4.8927777729,0.0,0.0,0.0,132.11,100.8127777729,-8.72,101.1892018067,4.8927777729,0,4.8927777729,95.92,-8.72,96.3155480699,131.97
2022-02-24 08:30:00,100.4844444358,-3.22,100.5360232632,8.6144444358,0,8.6144444358,91.87,-3.22,91.9264124178,131.82,8.6144444358,0.0,8.6144444358,8.6144444358,0,8.6144444358,0.0,0.0,0.0,131.82,104.5344444358,-8.44,104.8746092889,8.6144444358,0,8.6144444358,95.92,-8.44,96.2906018259,131.62
2022-02-24 09:00:00,101.4155555446,-2.27,101.4409572432,10.9555555446,0,10.9555555446,90.46,-2.27,90.488477167,131.73,10.9555555446,0.0,10.9555555446,10.9555555446,0,10.9555555446,0.0,0.0,0.0,131.73,105.4055555446,-7.43,105.6671000817,10.9555555446,0,10.9555555446,94.45,-7.43,94.7417933121,131.53
2022-02-24 09:30:00,108.0285555428,0.12,108.0286221918,12.7685555428,0,12.7685555428,95.26,0.12,95.2600755826,131.73,12.7685555428,0.0,12.7685555428,12.7685555428,0,12.7685555428,0.0,0.0,0.0,131.73,112.2185555428,-4.88,112.3246126551,12.7685555428,0,12.7685555428,99.45,-4.88,99.5696585311,131.53
2022-02-24 10:00:00,100.3699999865,-1.21,100.3772932355,13.4999999865,0,13.4999999865,86.87,-1.21,86.8784265511,131.43,13.4999999865,0.0,13.4999999865,13.4999999865,0,13.4999999865,0.0,0.0,0.0,131.83,104.1799999865,-6.36,104.3739526759,13.4999999865,0,13.4999999865,90.68,-6.36,90.9027612342,131.24
2022-02-24 10:30:00,97.3043333204,-2.2800000000000002,97.3310417232,12.9743333204,0,12.9743333204,84.33,-2.2800000000000002,84.3608161411,132.19,12.9743333204,0.0,12.9743333204,12.9743333204,0,12.9743333204,0.0,0.0,0.0,132.33,100.9643333204,-7.54,101.2454848515,12.9743333204,0,12.9743333204,87.99,-7.54,88.3124662774,131.99
2022-02-24 11:00:00,94.5282222032,-1.72,94.5438691449,19.0482222032,0,19.0482222032,75.48,-1.72,75.4995947009,132.29,19.0482222032,0.0,19.0482222032,19.0482222032,0,19.0482222032,0.0,0.0,0.0,132.33,97.7782222032,-7.03,98.0306158157,19.0482222032,0,19.0482222032,78.73,-7.03,79.0432400652,132.11
2022-02-24 11:30:00,101.2617777579,0.56,101.2633262079,19.8617777579,0,19.8617777579,81.4,0.56,81.4019262671,132.77,19.8617777579,0.0,19.8617777579,19.8617777579,0,19.8617777579,0.0,0.0,0.0,132.75,104.7817777579,-4.62,104.8835799833,19.8617777579,0,19.8617777579,84.92,-4.62,85.04558072,132.61
2022-02-24 12:00:00,96.4945555364,-1.0,96.4997370368,19.1245555364,0,19.1245555364,77.37,-1.0,77.3764621833,132.63,19.1245555364,0.0,19.1245555364,19.1245555364,0,19.1245555364,0.0,0.0,0.0,132.88,99.8545555364,-6.29,100.0524680424,19.1245555364,0,19.1245555364,80.73,-6.29,80.9746688786,132.45
2022-02-24 12:30:00,88.9078888695,-1.88,88.9277633994,19.4078888695,0,19.4078888695,69.5,-1.88,69.5254226884,133.05,19.4078888695,0.0,19.4078888695,19.4078888695,0,19.4078888695,0.0,0.0,0.0,133.1,91.8578888695,-7.28,92.1459176934,19.4078888695,0,19.4078888695,72.45,-7.28,72.8148398336,132.89
2022-02-24 13:00:00,93.4218888676,-0.1,93.4219423882,21.3318888676,0,21.3318888676,72.09,-0.1,72.0900693577,133.3,21.3318888676,0.0,21.3318888676,21.3318888676,0,21.3318888676,0.0,0.0,0.0,133.1,96.5418888676,-5.42,96.6939124563,21.3318888676,0,21.3318888676,75.21,-5.42,75.4050429348,133.16
2022-02-24 13:30:00,86.2307777541,0.53,86.2324065075,23.6507777541,0,23.6507777541,62.58,0.53,62.582244287,133.3,23.6507777541,0.0,23.6507777541,23.6507777541,0,23.6507777541,0.0,0.0,0.0,133.41,88.8607777541,-4.8100000000000005,88.9908642675,23.6507777541,0,23.6507777541,65.21,-4.8100000000000005,65.3871562312,133.16
2022-02-24 14:00:00,87.9923333114,0.5,87.9937538782,21.9623333114,0,21.9623333114,66.03,0.5,66.0318930518,133.39,21.9623333114,0.0,21.9623333114,21.9623333114,0,21.9623333114,0.0,0.0,0.0,133.41,90.7823333114,-4.83,90.9107306178,21.9623333114,0,21.9623333114,68.82,-4.83,68.9892839505,133.23
2022-02-24 14:30:00,86.9739999792,0.62,86.9762098069,20.8039999792,0,20.8039999792,66.17,0.62,66.1729045758,133.39,20.8039999792,0.0,20.8039999792,20.8039999792,0,20.8039999792,0.0,0.0,0.0,133.41,89.7739999792,-4.72,89.8979948178,20.8039999792,0,20.8039999792,68.97,-4.72,69.131319241,133.23
2022-02-24 15:00:00,87.358555537,-0.11,87.3586247917,18.588555537,0,18.588555537,68.77,-0.11,68.7700879744,133.51,18.588555537,0.0,18.588555537,18.588555537,0,18.588555537,0.0,0.0,0.0,133.61,90.288555537,-5.46,90.4534955707,18.588555537,0,18.588555537,71.7,-5.46,71.9075906981,133.37
2022-02-24 15:30:00,90.6896666523,-0.9400000000000001,90.6945380798,14.3496666523,0,14.3496666523,76.34,-0.9400000000000001,76.3457870481,133.41,14.3496666523,0.0,14.3496666523,14.3496666523,0,14.3496666523,0.0,0.0,0.0,133.5,93.9696666523,-6.27,94.178613022,14.3496666523,0,14.3496666523,79.62,-6.27,79.8664967305,133.29
2022-02-24 16:00:00,94.9023333207,-1.18,94.9096690002,12.5923333207,0,12.5923333207,82.31,-1.18,82.318457833,133.5,12.5923333207,0.0,12.5923333207,12.5923333207,0,12.5923333207,0.0,0.0,0.0,133.5,98.4923333207,-6.48,98.7052689727,12.5923333207,0,12.5923333207,85.9,-6.48,86.1440677006,133.29
2022-02-24 16:30:00,97.8538888791,0.23,97.8541591797,9.8138888791,0,9.8138888791,88.04,0.23,88.0403004311,133.22,9.8138888791,0.0,9.8138888791,9.8138888791,0,9.8138888791,0.0,0.0,0.0,133.31,101.7338888791,-4.9,101.8518244631,9.8138888791,0,9.8138888791,91.92,-4.9,92.0505100475,133.07
2022-02-24 17:00:00,103.1819999935,0.35000000000000003,103.1825936031,6.4919999935,0,6.4919999935,96.69,0.35000000000000003,96.6906334657,132.39,6.4919999935,0.0,6.4919999935,6.4919999935,0,6.4919999935,0.0,0.0,0.0,132.69,107.4919999935,-4.67,107.5933964637,6.4919999935,0,6.4919999935,101.0,-4.67,101.1079072081,132.21
2022-02-24 17:30:00,109.925222218,-1.52,109.9357306779,4.175222218,0,4.175222218,105.75,-1.52,105.7609233129,131.43,4.175222218,0.0,4.175222218,4.175222218,0,4.175222218,0.0,0.0,0.0,131.86,114.645222218,-6.51,114.8299049787,4.175222218,0,4.175222218,110.47,-6.51,110.6616509908,131.28
2022-02-24 18:00:00,116.7319999964,-5.11,116.8437928311,3.6419999964,0,3.6419999964,113.09,-5.11,113.2053894477,130.85,3.6419999964,0.0,3.6419999964,3.6419999964,0,3.6419999964,0.0,0.0,0.0,131.16,121.8319999964,-10.22,122.2599060327,3.6419999964,0,3.6419999964,118.19,-10.22,118.6310435763,130.66
2022-02-24 18:30:00,119.3148888846,-4.64,119.4050765652,4.3148888846,0,4.3148888846,115.0,-4.64,115.0935688907,130.77,4.3148888846,0.0,4.3148888846,4.3148888846,0,4.3148888846,0.0,0.0,0.0,130.88,124.5048888846,-9.69,124.8813975585,4.3148888846,0,4.3148888846,120.19,-9.69,120.5799825842,130.66
2022-02-24 19:00:00,120.5106666618,-4.79,120.6058244002,4.9006666618,0,4.9006666618,115.61,-4.79,115.7091880535,130.55,4.9006666618,0.0,4.9006666618,4.9006666618,0,4.9006666618,0.0,0.0,0.0,130.73,125.7506666618,-9.86,126.1366313403,4.9006666618,0,4.9006666618,120.85,-9.86,121.2515653507,130.38
2022-02-24 19:30:00,116.6468888851,-6.0,116.8010988244,3.7768888851,0,3.7768888851,112.87,-6.0,113.0293629992,130.72,3.7768888851,0.0,3.7768888851,3.7768888851,0,3.7768888851,0.0,0.0,0.0,130.86,121.7668888851,-11.18,122.2790563783,3.7768888851,0,3.7768888851,117.99,-11.18,118.5184901186,130.59
2022-02-24 20:00:00,110.2498888861,-6.5,110.4413328396,2.8098888861,0,2.8098888861,107.44,-6.5,107.6364417844,131.26,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,131.24,115.0998888861,-11.73,115.6960557737,2.8098888861,0,2.8098888861,112.29,-11.73,112.90100531,131.1
2022-02-24 20:30:00,104.9062222195,-7.78,105.1943147721,2.6762222195,0,2.6762222195,102.23,-7.78,102.5256128975,131.26,2.6762222195,0.0,2.6762222195,2.6762222195,0,2.6762222195,0.0,0.0,0.0,131.13,109.5162222195,-13.15,110.3028804213,2.6762222195,0,2.6762222195,106.84,-13.15,107.6462173047,131.1
2022-02-24 21:00:00,100.0171111084,-8.53,100.3801943337,2.7171111084,0,2.7171111084,97.3,-8.53,97.6731841398,131.78,2.7171111084,0.0,2.7171111084,2.7171111084,0,2.7171111084,0.0,0.0,0.0,131.49,104.4071111084,-14.01,105.3428922614,2.7171111084,0,2.7171111084,101.69,-14.01,102.6505538222,131.67
2022-02-24 21:30:00,93.5392222194,-10.31,94.1056969232,2.8592222194,0,2.8592222194,90.68,-10.31,91.264223549,132.44,2.8592222194,0.0,2.8592222194,2.8592222194,0,2.8592222194,0.0,0.0,0.0,131.96,97.6192222194,-15.99,98.9201326663,2.8592222194,0,2.8592222194,94.76,-15.99,96.0996238286,132.29
2022-02-24 22:00:00,87.1109999971,-12.13,87.9514821961,2.8809999971,0,2.8809999971,84.23,-12.13,85.098941239,133.31,2.8809999971,0.0,2.8809999971,2.8809999971,0,2.8809999971,0.0,0.0,0.0,132.56,90.9109999971,-17.97,92.6700103619,2.8809999971,0,2.8809999971,88.03,-17.97,89.8454328277,133.12
2022-02-24 22:30:00,79.3261111083,-13.16,80.4103071973,2.8061111083,0,2.8061111083,76.52,-13.16,77.6433899311,133.66,2.8061111083,0.0,2.8061111083,2.8061111083,0,2.8061111083,0.0,0.0,0.0,132.64,82.7861111083,-19.09,84.9586269453,2.8061111083,0,2.8061111083,79.98,-19.09,82.226689706,133.5
2022-02-24 23:00:00,76.4533333306,-13.99,77.722791235,2.7333333306,0,2.7333333306,73.72,-13.99,75.0357148297,133.74,2.7333333306,0.0,2.7333333306,2.7333333306,0,2.7333333306,0.0,0.0,0.0,132.57,79.7733333306,-20.01,82.2446643295,2.7333333306,0,2.7333333306,77.04,-20.01,79.5962417454,133.5
2022-02-24 23:30:00,70.1586666639,-13.76,71.4952873136,2.7686666639,0,2.7686666639,67.39,-13.76,68.7804456223,133.95,2.7686666639,0.0,2.7686666639,2.7686666639,0,2.7686666639,0.0,0.0,0.0,132.69,73.2086666639,-19.79,75.8363565495,2.7686666639,0,2.7686666639,70.44,-19.79,73.1671900513,133.81
2022-02-25 00:00:00,66.1577777749,-14.23,67.670853845,2.8477777749,0,2.8477777749,63.31,-14.23,64.8895137908,133.8,2.8477777749,0.0,2.8477777749,2.8477777749,0,2.8477777749,0.0,0.0,0.0,132.49,69.0477777749,-20.33,71.978500371,2.8477777749,0,2.8477777749,66.2,-20.33,69.2513458353,133.64
2022-02-25 00:30:00,77.6678888858,-13.37,78.8102649658,3.1178888858000002,0,3.1178888858000002,74.55,-13.37,75.7394177427,134.08,3.1178888858000002,0.0,3.1178888858000002,3.1178888858000002,0,3.1178888858000002,0.0,0.0,0.0,132.69,81.0178888858,-19.32,83.2896195183,3.1178888858000002,0,3.1178888858000002,77.9,-19.32,80.2600299028,133.92
2022-02-25 01:00:00,81.1752222191,-12.9,82.1938361577,3.1252222191,0,3.1252222191,78.05,-12.9,79.1088648636,133.7,3.1252222191,0.0,3.1252222191,3.1252222191,0,3.1252222191,0.0,0.0,0.0,132.49,84.7052222191,-18.77,86.7599422037,3.1252222191,0,3.1252222191,81.58,-18.77,83.7114645673,133.51
2022-02-25 01:30:00,78.8648888858,-13.12,79.9487654625,3.0848888858,0,3.0848888858,75.78,-13.12,76.9073650569,133.02,3.0848888858,0.0,3.0848888858,3.0848888858,0,3.0848888858,0.0,0.0,0.0,131.89,82.2748888858,-19.05,84.4515236166,3.0848888858,0,3.0848888858,79.19,-19.05,81.4491166312,132.87
2022-02-25 02:00:00,77.5647777746,-13.94,78.8074764931,3.2247777746,0,3.2247777746,74.34,-13.94,75.6357005653,133.54,3.2247777746,0.0,3.2247777746,3.2247777746,0,3.2247777746,0.0,0.0,0.0,132.36,80.9047777746,-19.94,83.3257863254,3.2247777746,0,3.2247777746,77.68,-19.94,80.1984164432,133.38
2022-02-25 02:30:00,75.8428888857,-14.15,77.1515799872,3.2228888857,0,3.2228888857,72.62,-14.15,73.9857209196,134.06,3.2228888857,0.0,3.2228888857,3.2228888857,0,3.2228888857,0.0,0.0,0.0,132.75,79.1128888857,-20.18,81.6460751527,3.2228888857,0,3.2228888857,75.89,-20.18,78.5272213949,133.89
2022-02-25 03:00:00,74.9476666635,-14.63,76.3622265148,3.1876666635,0,3.1876666635,71.76,-14.63,73.2361556883,133.89,3.1876666635,0.0,3.1876666635,3.1876666635,0,3.1876666635,0.0,0.0,0.0,132.55,78.1676666635,-20.69,80.8595090983,3.1876666635,0,3.1876666635,74.98,-20.69,77.7822376896,133.71
2022-02-25 03:30:00,72.4485555524,-15.07,73.9993114943,3.1685555524,0,3.1685555524,69.28,-15.07,70.900093794,134.14,3.1685555524,0.0,3.1685555524,3.1685555524,0,3.1685555524,0.0,0.0,0.0,132.77,75.5585555524,-21.17,78.4682369954,3.1685555524,0,3.1685555524,72.39,-21.17,75.4220193312,133.97
2022-02-25 04:00:00,70.3502222191,-15.38,72.0117918557,3.1402222191,0,3.1402222191,67.21,-15.38,68.9472878364,134.14,3.1402222191,0.0,3.1402222191,3.1402222191,0,3.1402222191,0.0,0.0,0.0,132.64,73.3702222191,-21.5,76.4554740256,3.1402222191,0,3.1402222191,70.23,-21.5,73.4472797318,133.97
2022-02-25 04:30:00,68.1176666635,-15.57,69.8744689545,3.1976666635,0,3.1976666635,64.92,-15.57,66.7610013406,134.3,3.1976666635,0.0,3.1976666635,3.1976666635,0,3.1976666635,0.0,0.0,0.0,132.75,71.0476666635,-21.73,74.2964591237,3.1976666635,0,3.1976666635,67.85,-21.73,71.2447570001,134.13
2022-02-25 05:00:00,67.4329999969,-15.79,69.257011115,3.0629999969,0,3.0629999969,64.37,-15.79,66.2783599676,134.16,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,132.65,70.3429999969,-21.96,73.6911069843,3.0629999969,0,3.0629999969,67.28,-21.96,70.7731587539,134.01
2022-02-25 05:30:00,67.6783333303,-13.5,69.0116425131,3.0783333303,0,3.0783333303,64.6,-13.5,65.9955301517,133.9,3.0783333303,0.0,3.0783333303,3.0783333303,0,3.0783333303,0.0,0.0,0.0,132.58,70.5783333303,-19.55,73.2359449702,3.0783333303,0,3.0783333303,67.5,-19.55,70.2741239718,134.14
2022-02-25 06:00:00,70.2628888859,-8.43,70.7667892065,2.9928888859000002,0,2.9928888859000002,67.27,-8.43,67.7961488582,133.9,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,132.58,73.2628888859,-14.23,74.6320560343,2.9928888859000002,0,2.9928888859000002,70.27,-14.23,71.6963443977,133.74
2022-02-25 06:30:00,79.5295555527,-6.48,79.7931112717,2.8395555527000003,0,2.8395555527000003,76.69,-6.48,76.9632802056,134.1,2.8395555527000003,0.0,2.8395555527000003,2.8395555527000003,0,2.8395555527000003,0.0,0.0,0.0,133.34,82.9495555527,-12.08,83.8245499027,2.8395555527000003,0,2.8395555527000003,80.11,-12.08,81.0156682377,133.95
2022-02-25 07:00:00,83.4359999972,-3.54,83.5110633122,2.8259999972000003,0,2.8259999972000003,80.61,-3.54,80.68769237,133.41,2.8259999972000003,0.0,2.8259999972000003,2.8259999972000003,0,2.8259999972000003,0.0,0.0,0.0,132.95,87.0359999972,-8.97,87.4970067803,2.8259999972000003,0,2.8259999972000003,84.21,-8.97,84.6863920592,133.24
2022-02-25 07:30:00,84.217999995,-2.37,84.2513407796,5.027999995,0,5.027999995,79.19,-2.37,79.2254567674,133.0,5.027999995,0.0,5.027999995,5.027999995,0,5.027999995,0.0,0.0,0.0,132.88,87.767999995,-7.7,88.1051180302,5.027999995,0,5.027999995,82.74,-7.7,83.0975186152,132.81
2022-02-25 08:00:00,86.8899999935,-1.6400000000000001,86.90547565520001,6.5399999935,0,6.5399999935,80.35,-1.6400000000000001,80.3667350338,132.55,6.5399999935,0.0,6.5399999935,6.5399999935,0,6.5399999935,0.0,0.0,0.0,132.56,90.4799999935,-6.9,90.7427154036,6.5399999935,0,6.5399999935,83.94,-6.9,84.2231179665,132.4
2022-02-25 08:30:00,91.7224444351,-0.72,91.7252703084,9.3124444351,0,9.3124444351,82.41,-0.72,82.4131451893,132.3,9.3124444351,0.0,9.3124444351,9.3124444351,0,9.3124444351,0.0,0.0,0.0,132.35,95.3724444351,-5.93,95.5566222589,9.3124444351,0,9.3124444351,86.06,-5.93,86.2640626217,132.11
2022-02-25 09:00:00,91.163222209,0.21,91.1634640826,13.203222209,0,13.203222209,77.96,0.21,77.9602828368,132.3,13.203222209,0.0,13.203222209,13.203222209,0,13.203222209,0.0,0.0,0.0,132.49,94.583222209,-4.98,94.7142350623,13.203222209,0,13.203222209,81.38,-4.98,81.5322316633,132.11
2022-02-25 09:30:00,87.7493333159,0.9,87.7539486142,17.4193333159,0,17.4193333159,70.33,0.9,70.335758331,132.41,17.4193333159,0.0,17.4193333159,17.4193333159,0,17.4193333159,0.0,0.0,0.0,132.65,90.8193333159,-4.31,90.9215453231,17.4193333159,0,17.4193333159,73.4,-4.31,73.5264313019,132.2
2022-02-25 10:00:00,82.6743333133,0.58,82.676367777,20.0443333133,0,20.0443333133,62.63,0.58,62.6326855563,132.41,20.0443333133,0.0,20.0443333133,20.0443333133,0,20.0443333133,0.0,0.0,0.0,132.65,85.3743333133,-4.72,85.5047085761,20.0443333133,0,20.0443333133,65.33,-4.72,65.5002847322,132.2
2022-02-25 10:30:00,77.7934444232,0.61,77.7958359761,21.2834444232,0,21.2834444232,56.51,0.61,56.5132922417,132.79,21.2834444232,0.0,21.2834444232,21.2834444232,0,21.2834444232,0.0,0.0,0.0,132.91,80.2334444232,-4.74,80.3733363996,21.2834444232,0,21.2834444232,58.95,-4.74,59.1402578621,132.66
2022-02-25 11:00:00,75.685555535,0.66,75.6884331761,20.505555535,0,20.505555535,55.18,0.66,55.1839469411,132.86,20.505555535,0.0,20.505555535,20.505555535,0,20.505555535,0.0,0.0,0.0,132.91,78.0855555351,-4.69,78.2262748903,20.505555535,0,20.505555535,57.58,-4.69,57.7706889348,132.66
2022-02-25 11:30:00,74.6849999795,0.5700000000000001,74.6871750834,20.4949999795,0,20.4949999795,54.19,0.5700000000000001,54.1929977027,132.86,20.4949999795,0.0,20.4949999795,20.4949999795,0,20.4949999795,0.0,0.0,0.0,133.02,77.0249999795,-4.8,77.174416887,20.4949999795,0,20.4949999795,56.53,-4.8,56.7334196043,132.79
2022-02-25 12:00:00,72.492333313,0.30000000000000004,72.4929540656,20.382333313,0,20.382333313,52.11,0.30000000000000004,52.1108635507,132.96,20.382333313,0.0,20.382333313,20.382333313,0,20.382333313,0.0,0.0,0.0,133.02,74.732333313,-5.1,74.9061522333,20.382333313,0,20.382333313,54.35,-5.1,54.5887580002,132.79
2022-02-25 12:30:00,70.4714444231,-0.66,70.4745349689,21.3014444231,0,21.3014444231,49.17,-0.66,49.1744293307,133.06,21.3014444231,0.0,21.3014444231,21.3014444231,0,21.3014444231,0.0,0.0,0.0,133.02,72.5614444231,-6.12,72.8190745394,21.3014444231,0,21.3014444231,51.26,-6.12,51.6240447854,132.9
2022-02-25 13:00:00,68.9662221993,-1.19,68.9764880553,22.9262221993,0,22.9262221993,46.04,-1.19,46.0553764505,132.93,22.9262221993,0.0,22.9262221993,22.9262221993,0,22.9262221993,0.0,0.0,0.0,132.83,70.9162221993,-6.71,71.2329605662,22.9262221993,0,22.9262221993,47.99,-6.71,48.4568282082,132.77
2022-02-25 13:30:00,68.4702221966,-0.19,68.4704858143,25.6402221966,0,25.6402221966,42.83,-0.19,42.8304214315,133.35,25.6402221966,0.0,25.6402221966,25.6402221966,0,25.6402221966,0.0,0.0,0.0,133.16,70.2602221966,-5.72,70.4926749607,25.6402221966,0,25.6402221966,44.62,-5.72,44.9851397686,133.19
2022-02-25 14:00:00,68.5596666418,4.15,68.685154073,24.8496666418,0,24.8496666418,43.71,4.15,43.906566707,133.91,24.8496666418,0.0,24.8496666418,24.8496666418,0,24.8496666418,0.0,0.0,0.0,133.81,70.3796666418,-1.23,70.390413954,24.8496666418,0,24.8496666418,45.53,-1.23,45.54661129,133.73
2022-02-25 14:30:00,68.6473333106,3.27,68.7251720308,22.7173333106,0,22.7173333106,45.93,3.27,46.0462571769,134.15,22.7173333106,0.0,22.7173333106,22.7173333106,0,22.7173333106,0.0,0.0,0.0,134.47,70.5473333106,-2.16,70.5803927252,22.7173333106,0,22.7173333106,47.83,-2.16,47.8787478951,134.01
2022-02-25 15:00:00,69.6243333129,2.85,69.6826397984,20.3943333129,0,20.3943333129,49.23,2.85,49.3124264258,134.35,20.3943333129,0.0,20.3943333129,20.3943333129,0,20.3943333129,0.0,0.0,0.0,134.65,71.6843333129,-2.5700000000000003,71.7303878598,20.3943333129,0,20.3943333129,51.29,-2.5700000000000003,51.3543474304,134.2
2022-02-25 15:30:00,69.8255555369,2.45,69.8685244301,18.6855555369,0,18.6855555369,51.14,2.45,51.1986533026,134.35,18.6855555369,0.0,18.6855555369,18.6855555369,0,18.6855555369,0.0,0.0,0.0,134.65,71.9755555369,-3.0,72.0380496324,18.6855555369,0,18.6855555369,53.29,-3.0,53.3743768114,134.2
2022-02-25 16:00:00,71.579444429,2.26,71.6151133824,15.419444429,0,15.419444429,56.16,2.26,56.2054552512,134.35,15.419444429,0.0,15.419444429,15.419444429,0,15.419444429,0.0,0.0,0.0,134.57,74.009444429,-3.14,74.076024898,15.419444429,0,15.419444429,58.59,-3.14,58.6740803081,134.2
2022-02-25 16:30:00,77.9961110987,2.17,78.0262920209,12.3961110987,0,12.3961110987,65.6,2.17,65.6358811931,134.07,12.3961110987,0.0,12.3961110987,12.3961110987,0,12.3961110987,0.0,0.0,0.0,134.31,80.8661110987,-3.16,80.9278291086,12.3961110987,0,12.3961110987,68.47,-3.16,68.542880739,133.97
2022-02-25 17:00:00,86.85288887909999,3.01,86.9050309628,9.8128888791,0,9.8128888791,77.04,3.01,77.098778849,133.85,9.8128888791,0.0,9.8128888791,9.8128888791,0,9.8128888791,0.0,0.0,0.0,134.14,90.2528888791,-2.16,90.278732551,9.8128888791,0,9.8128888791,80.44,-2.16,80.4689952715,133.67
2022-02-25 17:30:00,94.3214444372,4.3,94.4194094491,7.2814444372,0,7.2814444372,87.04,4.3,87.1461508043,133.26,7.2814444372,0.0,7.2814444372,7.2814444372,0,7.2814444372,0.0,0.0,0.0,133.78,98.1914444372,-0.71,98.1940113279,7.2814444372,0,7.2814444372,90.91,-0.71,90.91277248,133.15
2022-02-25 18:00:00,101.7682222143,5.71,101.9282843604,7.8982222143000005,0,7.8982222143000005,93.87,5.71,94.0435058896,132.43,7.8982222143000005,0.0,7.8982222143000005,7.8982222143000005,0,7.8982222143000005,0.0,0.0,0.0,133.18,105.9482222143,0.89,105.9519602951,7.8982222143000005,0,7.8982222143000005,98.05,0.89,98.0540391825,132.33
2022-02-25 18:30:00,106.6526666578,-0.46,106.6536586584,8.9026666578,0,8.9026666578,97.75,-0.46,97.7510823469,131.63,8.9026666578,0.0,8.9026666578,8.9026666578,0,8.9026666578,0.0,0.0,0.0,132.68,111.0626666578,-5.55,111.2012519045,8.9026666578,0,8.9026666578,102.16,-5.55,102.3106450962,131.51
2022-02-25 19:00:00,105.1094444367,-1.71,105.1233533036,7.7694444367,0,7.7694444367,97.34,-1.71,97.3550188742,131.97,7.7694444367,0.0,7.7694444367,7.7694444367,0,7.7694444367,0.0,0.0,0.0,132.37,109.5194444367,-6.84,109.7328315032,7.7694444367,0,7.7694444367,101.75,-6.84,101.9796455181,131.82
2022-02-25 19:30:00,101.2823333261,-1.6800000000000002,101.2962656962,7.2023333261,0,7.2023333261,94.08,-1.6800000000000002,94.0949988044,132.11,7.2023333261,0.0,7.2023333261,7.2023333261,0,7.2023333261,0.0,0.0,0.0,132.37,105.5623333261,-6.84,105.7837029852,7.2023333261,0,7.2023333261,98.36,-6.84,98.5975415515,131.97
2022-02-25 20:00:00,96.7073333275,-3.03,96.7547891286,5.7973333275000005,0,5.7973333275000005,90.91,-3.03,90.9604804297,131.96,5.7973333275000005,0.0,5.7973333275000005,5.7973333275000005,0,5.7973333275000005,0.0,0.0,0.0,132.19,100.8173333275,-8.28,101.156774856,5.7973333275000005,0,5.7973333275000005,95.02,-8.28,95.3800754875,131.81
2022-02-25 20:30:00,90.8012222165,-5.09,90.9437741465,5.7112222165,0,5.7112222165,85.09,-5.09,85.2421034466,132.18,5.7112222165,0.0,5.7112222165,5.7112222165,0,5.7112222165,0.0,0.0,0.0,132.19,94.6812222165,-10.49,95.2605581572,5.7112222165,0,5.7112222165,88.97,-10.49,89.5862768509,132.0
2022-02-25 21:00:00,88.2572222184,-5.49,88.4278088256,3.8472222184,0,3.8472222184,84.41,-5.49,84.58834553290001,132.25,3.8472222184,0.0,3.8472222184,3.8472222184,0,3.8472222184,0.0,0.0,0.0,132.03,92.0772222184,-10.94,92.7248534723,3.8472222184,0,3.8472222184,88.23,-10.94,88.9056606747,132.1
2022-02-25 21:30:00,84.7771111084,-7.03,85.0680872471,2.7371111084,0,2.7371111084,82.04,-7.03,82.3406491352,132.52,2.7371111084,0.0,2.7371111084,2.7371111084,0,2.7371111084,0.0,0.0,0.0,132.26,88.5171111084,-12.56,89.4037614364,2.7371111084,0,2.7371111084,85.78,-12.56,86.694648047,132.38
2022-02-25 22:00:00,79.2512222194,-8.79,79.7371953562,2.8012222194,0,2.8012222194,76.45,-8.79,76.9536652798,132.52,2.8012222194,0.0,2.8012222194,2.8012222194,0,2.8012222194,0.0,0.0,0.0,132.0,82.7412222194,-14.45,83.9935256693,2.8012222194,0,2.8012222194,79.94,-14.45,81.2354977827,132.38
2022-02-25 22:30:00,73.2777777749,-10.89,74.0825540572,2.8577777749,0,2.8577777749,70.42,-10.89,71.2570592994,132.68,2.8577777749,0.0,2.8577777749,2.8577777749,0,2.8577777749,0.0,0.0,0.0,132.0,76.5277777749,-16.67,78.322344648,2.8577777749,0,2.8577777749,73.67,-16.67,75.5324949939,132.52
2022-02-25 23:00:00,68.8573333305,-11.25,69.7703006543,2.8273333305,0,2.8273333305,66.03,-11.25,66.9815153606,132.68,2.8273333305,0.0,2.8273333305,2.8273333305,0,2.8273333305,0.0,0.0,0.0,131.73,71.8873333305,-16.98,73.8654797139,2.8273333305,0,2.8273333305,69.06,-16.98,71.1168334503,132.52
2022-02-25 23:30:00,71.8165555527,-12.24,72.8521465123,2.8565555527,0,2.8565555527,68.96,-12.24,70.0378412003,131.71,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,130.66,74.9165555527,-18.07,77.0650062991,2.8565555527,0,2.8565555527,72.06,-18.07,74.2911064664,131.58
2022-02-26 00:00:00,72.2641111083,-13.72,73.555014474,2.8241111083,0,2.8241111083,69.44,-13.72,70.7824271977,132.55,2.8241111083,0.0,2.8241111083,2.8241111083,0,2.8241111083,0.0,0.0,0.0,131.41,75.3741111083,-19.6,77.8807846992,2.8241111083,0,2.8241111083,72.55,-19.6,75.1509314646,132.42
2022-02-26 00:30:00,85.3992222194,-12.3,86.2804563947,2.8292222194,0,2.8292222194,82.57,-12.3,83.4811050478,132.69,2.8292222194,0.0,2.8292222194,2.8292222194,0,2.8292222194,0.0,0.0,0.0,131.41,89.0792222194,-17.97,90.873696586,2.8292222194,0,2.8292222194,86.25,-17.97,88.1021191573,132.6
2022-02-26 01:00:00,87.7152222194,-11.61,88.4802368272,2.8152222194,0,2.8152222194,84.9,-11.61,85.6901517095,131.69,2.8152222194,0.0,2.8152222194,2.8152222194,0,2.8152222194,0.0,0.0,0.0,130.68,91.4852222194,-17.22,93.0917519683,2.8152222194,0,2.8152222194,88.67,-17.22,90.3266145718,131.56
2022-02-26 01:30:00,85.9277777749,-11.96,86.7561213594,2.8677777749,0,2.8677777749,83.06,-11.96,83.9166562728,131.39,2.8677777749,0.0,2.8677777749,2.8677777749,0,2.8677777749,0.0,0.0,0.0,130.44,89.6377777749,-17.61,91.3512085548,2.8677777749,0,2.8677777749,86.77,-17.61,88.5389462327,131.26
2022-02-26 02:00:00,83.6746666638,-12.61,84.6195127692,2.9146666638000003,0,2.9146666638000003,80.76,-12.61,81.7385447632,131.63,2.9146666638000003,0.0,2.9146666638000003,2.9146666638000003,0,2.9146666638000003,0.0,0.0,0.0,130.66,87.2746666638,-18.33,89.1787886286,2.9146666638000003,0,2.9146666638000003,84.36,-18.33,86.3284339022,131.54
2022-02-26 02:30:00,82.5073333305,-12.97,83.5205421038,2.8573333305,0,2.8573333305,79.65,-12.97,80.6990916925,132.15,2.8573333305,0.0,2.8573333305,2.8573333305,0,2.8573333305,0.0,0.0,0.0,131.06,86.0673333305,-18.75,88.0860282146,2.8573333305,0,2.8573333305,83.21,-18.75,85.2963457599,132.03
2022-02-26 03:00:00,80.4937777749,-13.51,81.6196567039,2.9237777749,0,2.9237777749,77.57,-13.51,78.7376974517,132.36,2.9237777749,0.0,2.9237777749,2.9237777749,0,2.9237777749,0.0,0.0,0.0,131.2,83.9437777749,-19.34,86.1428663739,2.9237777749,0,2.9237777749,81.02,-19.34,83.2963144443,132.23
2022-02-26 03:30:00,77.8323333303,-14.06,79.0920711048,3.0123333303,0,3.0123333303,74.82,-14.06,76.1296000252,132.45,3.0123333303,0.0,3.0123333303,3.0123333303,0,3.0123333303,0.0,0.0,0.0,131.16,81.1723333303,-19.91,83.5784409898,3.0123333303,0,3.0123333303,78.16,-19.91,80.656020854,132.58
2022-02-26 04:00:00,75.6137777747,-14.53,76.9971706582,3.0837777747,0,3.0837777747,72.53,-14.53,73.9710875951,132.45,3.0837777747,0.0,3.0837777747,3.0837777747,0,3.0837777747,0.0,0.0,0.0,131.16,78.8537777747,-20.44,81.4598788935,3.0837777747,0,3.0837777747,75.77,-20.44,78.478573509,132.35
2022-02-26 04:30:00,72.9826666635,-15.24,74.5568724755,3.1326666635000002,0,3.1326666635000002,69.85,-15.24,71.4932171608,132.85,3.1326666635000002,0.0,3.1326666635000002,3.1326666635000002,0,3.1326666635000002,0.0,0.0,0.0,131.43,76.1226666635,-21.2,79.0196202216,3.1326666635000002,0,3.1326666635000002,72.99,-21.2,76.0064477528,132.68
2022-02-26 05:00:00,71.3529999969,-15.33,72.9812270968,3.1229999969,0,3.1229999969,68.23,-15.33,69.9309788291,132.85,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,131.43,74.4129999969,-21.3,77.4014506875,3.1229999969,0,3.1229999969,71.29,-21.3,74.4039925004,132.68
2022-02-26 05:30:00,71.602111108,-15.2,73.1976933729,3.142111108,0,3.142111108,68.46,-15.2,70.1271103069,132.85,3.142111108,0.0,3.142111108,3.142111108,0,3.142111108,0.0,0.0,0.0,131.34,74.682111108,-21.14,77.6164758253,3.142111108,0,3.142111108,71.54,-21.14,74.5980643181,132.68
2022-02-26 06:00:00,72.9683333301,-14.65,74.4244594806,3.2083333301,0,3.2083333301,69.76,-14.65,71.2816954063,132.62,3.2083333301,0.0,3.2083333301,3.2083333301,0,3.2083333301,0.0,0.0,0.0,131.15,76.0983333301,-20.55,78.8242274661,3.2083333301,0,3.2083333301,72.89,-20.55,75.7314637387,132.48
2022-02-26 06:30:00,77.8294444414,-12.84,78.8814808561,3.0494444414,0,3.0494444414,74.78,-12.84,75.8743303101,132.49,3.0494444414,0.0,3.0494444414,3.0494444414,0,3.0494444414,0.0,0.0,0.0,131.15,81.1694444414,-18.68,83.2911826721,3.0494444414,0,3.0494444414,78.12,-18.68,80.3223306435,132.38
2022-02-26 07:00:00,81.0967777747,-11.43,81.8983044112,3.1067777747,0,3.1067777747,77.99,-11.43,78.8231247795,133.02,3.1067777747,0.0,3.1067777747,3.1067777747,0,3.1067777747,0.0,0.0,0.0,131.86,84.6067777747,-17.19,86.3354095688,3.1067777747,0,3.1067777747,81.5,-17.19,83.2931335705,132.9
2022-02-26 07:30:00,83.2008888855,-11.07,83.9340980254,3.4108888855,0,3.4108888855,79.79,-11.07,80.5542612157,133.02,3.4108888855,0.0,3.4108888855,3.4108888855,0,3.4108888855,0.0,0.0,0.0,132.11,86.7708888855,-16.83,88.3879859369,3.4108888855,0,3.4108888855,83.36,-16.83,85.0419808095,132.9
2022-02-26 08:00:00,86.4026666619,-10.12,86.9933055257,4.7326666619,0,4.7326666619,81.67,-10.12,82.2946128249,133.43,4.7326666619,0.0,4.7326666619,4.7326666619,0,4.7326666619,0.0,0.0,0.0,132.47,90.0626666619,-15.82,91.4415459529,4.7326666619,0,4.7326666619,85.33,-15.82,86.784107416,133.27
2022-02-26 08:30:00,89.4005555483,-8.98,89.8504297839,7.2505555483,0,7.2505555483,82.15,-8.98,82.6393544263,133.24,7.2505555483,0.0,7.2505555483,7.2505555483,0,7.2505555483,0.0,0.0,0.0,132.47,93.0505555483,-14.6,94.1889902688,7.2505555483,0,7.2505555483,85.8,-14.6,87.0333269501,133.07
2022-02-26 09:00:00,90.8518888783,-7.5600000000000005,91.1658889758,10.6218888783,0,10.6218888783,80.23,-7.5600000000000005,80.5853988015,133.1,10.6218888783,0.0,10.6218888783,10.6218888783,0,10.6218888783,0.0,0.0,0.0,132.4,94.4218888783,-13.14,95.3318031894,10.6218888783,0,10.6218888783,83.8,-13.14,84.8239329435,132.92
2022-02-26 09:30:00,91.1974444297,-6.29,91.4141015955,14.7574444297,0,14.7574444297,76.44,-6.29,76.6983552627,132.97,14.7574444297,0.0,14.7574444297,14.7574444297,0,14.7574444297,0.0,0.0,0.0,132.4,94.5874444297,-11.83,95.3243596555,14.7574444297,0,14.7574444297,79.83,-11.83,80.7017831278,132.8
2022-02-26 10:00:00,86.8209999816,-6.01,87.0287661512,18.4109999816,0,18.4109999816,68.41,-6.01,68.6734897905,132.88,18.4109999816,0.0,18.4109999816,18.4109999816,0,18.4109999816,0.0,0.0,0.0,132.4,89.8509999816,-11.58,90.594142182,18.4109999816,0,18.4109999816,71.44,-11.58,72.3724395057,132.8
2022-02-26 10:30:00,83.4106666458,-5.95,83.6226154237,20.8906666458,0,20.8906666458,62.52,-5.95,62.8024911926,133.12,20.8906666458,0.0,20.8906666458,20.8906666458,0,20.8906666458,0.0,0.0,0.0,132.55,86.1706666458,-11.56,86.9426097502,20.8906666458,0,20.8906666458,65.28,-11.56,66.2956408823,132.99
2022-02-26 11:00:00,78.8466666432,-5.93,79.0693476686,23.4966666432,0,23.4966666432,55.35,-5.93,55.6667530937,133.04,23.4966666432,0.0,23.4966666432,23.4966666432,0,23.4966666432,0.0,0.0,0.0,132.44,81.2866666432,-11.59,82.1087709929,23.4966666432,0,23.4966666432,57.79,-11.59,58.940751607,132.9
2022-02-26 11:30:00,76.2344444194,-5.89,76.4616414677,25.0644444194,0,25.0644444194,51.17,-5.89,51.5078731846,133.32,25.0644444194,0.0,25.0644444194,25.0644444194,0,25.0644444194,0.0,0.0,0.0,132.69,78.4344444194,-11.6,79.2875909041,25.0644444194,0,25.0644444194,53.37,-11.6,54.6160864581,133.19
2022-02-26 12:00:00,73.2477777517,-6.79,73.5618178512,26.0377777517,0,26.0377777517,47.21,-6.79,47.695788074,133.74,26.0377777517,0.0,26.0377777517,26.0377777517,0,26.0377777517,0.0,0.0,0.0,133.05,75.2777777517,-12.52,76.3118223032,26.0377777517,0,26.0377777517,49.24,-12.52,50.8067712023,133.59
2022-02-26 12:30:00,72.6477777516,-6.8100000000000005,72.9662642064,26.1877777516,0,26.1877777516,46.46,-6.8100000000000005,46.9564447121,133.12,26.1877777516,0.0,26.1877777516,26.1877777516,0,26.1877777516,0.0,0.0,0.0,132.36,74.6677777516,-12.52,75.7101541034,26.1877777516,0,26.1877777516,48.48,-12.52,50.0705582154,133.01
2022-02-26 13:00:00,70.6151110852,-7.07,70.9681535167,25.9451110852,0,25.9451110852,44.67,-7.07,45.2260301154,132.9,25.9451110852,0.0,25.9451110852,25.9451110852,0,25.9451110852,0.0,0.0,0.0,132.11,72.5551110852,-12.82,73.6790102036,25.9451110852,0,25.9451110852,46.61,-12.82,48.3409195196,132.77
2022-02-26 13:30:00,67.8708888624,-7.73,68.3096658971,26.4508888624,0,26.4508888624,41.42,-7.73,42.1351314226,132.9,26.4508888624,0.0,26.4508888624,26.4508888624,0,26.4508888624,0.0,0.0,0.0,132.11,69.6408888624,-13.55,70.9468526543,26.4508888624,0,26.4508888624,43.19,-13.55,45.2656448093,132.77
2022-02-26 14:00:00,65.7783333074,-8.29,66.2986668999,25.8983333074,0,25.8983333074,39.88,-8.29,40.7325238599,133.18,25.8983333074,0.0,25.8983333074,25.8983333074,0,25.8983333074,0.0,0.0,0.0,132.24,67.4883333074,-14.15,68.9557657677,25.8983333074,0,25.8983333074,41.59,-14.15,43.9312030338,133.03
2022-02-26 14:30:00,65.4567777538,-8.88,66.0563710319,24.0267777538,0,24.0267777538,41.43,-8.88,42.370972375,133.4,24.0267777538,0.0,24.0267777538,24.0267777538,0,24.0267777538,0.0,0.0,0.0,132.42,67.2467777538,-14.72,68.8389970748,24.0267777538,0,24.0267777538,43.22,-14.72,45.6579324981,133.27
2022-02-26 15:00:00,66.2415555332,-9.82,66.9654842397,22.3115555332,0,22.3115555332,43.93,-9.82,45.0141899849,132.85,22.3115555332,0.0,22.3115555332,22.3115555332,0,22.3115555332,0.0,0.0,0.0,131.77,68.1715555332,-15.7,69.9560646679,22.3115555332,0,22.3115555332,45.86,-15.7,48.4729780393,132.69
2022-02-26 15:30:00,68.8411110913,-10.4,69.6222563286,19.8411110913,0,19.8411110913,49.0,-10.4,50.0915162478,133.01,19.8411110913,0.0,19.8411110913,19.8411110913,0,19.8411110913,0.0,0.0,0.0,131.86,71.0011110913,-16.25,72.8369430728,19.8411110913,0,19.8411110913,51.16,-16.25,53.678749054,132.9
2022-02-26 16:00:00,72.6361110944,-10.89,73.44791852,16.7161110944,0,16.7161110944,55.92,-10.89,56.970505527,132.67,16.7161110944,0.0,16.7161110944,16.7161110944,0,16.7161110944,0.0,0.0,0.0,131.5,75.1261110944,-16.72,76.9642187524,16.7161110944,0,16.7161110944,58.41,-16.72,60.7559585555,132.55
2022-02-26 16:30:00,81.2366666542,-11.05,81.9847455877,12.4666666542,0,12.4666666542,68.77,-11.05,69.6521026244,132.67,12.4666666542,0.0,12.4666666542,12.4666666542,0,12.4666666542,0.0,0.0,0.0,131.5,84.3166666542,-16.81,85.9760220973,12.4666666542,0,12.4666666542,71.85,-16.81,73.7902337711,132.55
2022-02-26 17:00:00,90.7139999887,-9.1,91.1692919461,11.2839999887,0,11.2839999887,79.43,-9.1,79.9495772347,132.67,11.2839999887,0.0,11.2839999887,11.2839999887,0,11.2839999887,0.0,0.0,0.0,131.58,94.2939999887,-14.62,95.4206625101,11.2839999887,0,11.2839999887,83.01,-14.62,84.2876295787,132.55
2022-02-26 17:30:00,103.1693333262,-11.57,103.8160692714,7.1293333262,0,7.1293333262,96.04,-11.57,96.734412181,131.53,7.1293333262,0.0,7.1293333262,7.1293333262,0,7.1293333262,0.0,0.0,0.0,130.76,107.5093333262,-17.1,108.8607677368,7.1293333262,0,7.1293333262,100.38,-17.1,101.8260988156,131.38
2022-02-26 18:00:00,109.5723333288,-12.07,110.235117504,4.5323333288,0,4.5323333288,105.04,-12.07,105.7311992744,131.53,4.5323333288,0.0,4.5323333288,4.5323333288,0,4.5323333288,0.0,0.0,0.0,130.63,114.3123333288,-17.56,115.6532020788,4.5323333288,0,4.5323333288,109.78,-17.56,111.1755458723,131.38
2022-02-26 18:30:00,112.3592222189,-11.81,112.9781877958,3.3392222189,0,3.3392222189,109.02,-11.81,109.6578154989,131.34,3.3392222189,0.0,3.3392222189,3.3392222189,0,3.3392222189,0.0,0.0,0.0,130.63,117.2992222189,-17.24,118.559373873,3.3392222189,0,3.3392222189,113.96,-17.24,115.2566666185,131.23
2022-02-26 19:00:00,111.8455555522,-12.63,112.5564089547,3.3555555522000002,0,3.3555555522000002,108.49,-12.63,109.2226945282,131.34,3.3555555522000002,0.0,3.3555555522000002,3.3555555522000002,0,3.3555555522000002,0.0,0.0,0.0,130.63,116.7755555522,-18.14,118.1760973062,3.3555555522000002,0,3.3555555522000002,113.42,-18.14,114.8614643821,131.23
2022-02-26 19:30:00,108.2085555522,-14.27,109.1454277315,3.3485555522,0,3.3485555522,104.86,-14.27,105.8265207781,131.81,3.3485555522,0.0,3.3485555522,3.3485555522,0,3.3485555522,0.0,0.0,0.0,131.01,112.9585555522,-19.94,114.705008053,3.3485555522,0,3.3485555522,109.61,-19.94,111.4089570008,131.69
2022-02-26 20:00:00,102.0238888855,-16.21,103.3036204754,3.3838888855,0,3.3838888855,98.64,-16.21,99.9630616778,132.6,3.3838888855,0.0,3.3838888855,3.3838888855,0,3.3838888855,0.0,0.0,0.0,131.56,106.5138888855,-22.05,108.772289787,3.3838888855,0,3.3838888855,103.13,-22.05,105.4608903812,132.46
2022-02-26 20:30:00,97.5189999966,-15.76,98.7842748636,3.4289999966,0,3.4289999966,94.09,-15.76,95.4007636238,133.09,3.4289999966,0.0,3.4289999966,3.4289999966,0,3.4289999966,0.0,0.0,0.0,131.81,101.7689999966,-21.62,104.0401545573,3.4289999966,0,3.4289999966,98.34,-21.62,100.6885296347,132.96
2022-02-26 21:00:00,93.0368888855,-17.07,94.5898916031,3.4068888855,0,3.4068888855,89.63,-17.07,91.2410094201,133.21,3.4068888855,0.0,3.4068888855,3.4068888855,0,3.4068888855,0.0,0.0,0.0,131.91,97.0768888855,-22.97,99.7574220581,3.4068888855,0,3.4068888855,93.67,-22.97,96.4452684169,133.06
2022-02-26 21:30:00,88.9534444411,-18.1,90.7762374079,3.3434444411,0,3.3434444411,85.61,-18.1,87.502469108,132.77,3.3434444411,0.0,3.3434444411,3.3434444411,0,3.3434444411,0.0,0.0,0.0,131.28,92.8234444411,-24.12,95.9060281625,3.3434444411,0,3.3434444411,89.48,-24.12,92.6738625503,132.6
2022-02-26 22:00:00,84.2999999966,-19.42,86.5079557002,3.3699999966,0,3.3699999966,80.93,-19.42,83.2274071445,133.3,3.3699999966,0.0,3.3699999966,3.3699999966,0,3.3699999966,0.0,0.0,0.0,131.66,87.9499999966,-25.58,91.5944261372,3.3699999966,0,3.3699999966,84.58,-25.58,88.3635264122,133.17
2022-02-26 22:30:00,79.0859999966,-20.23,81.6323973399,3.3859999966,0,3.3859999966,75.7,-20.23,78.3565115354,133.81,3.3859999966,0.0,3.3859999966,3.3859999966,0,3.3859999966,0.0,0.0,0.0,132.01,82.5059999966,-26.45,86.6420367688,3.3859999966,0,3.3859999966,79.12,-26.45,83.4240786584,133.67
2022-02-26 23:00:00,75.7583333299,-15.38,77.3037480911,3.4183333299,0,3.4183333299,72.34,-15.38,73.9568793284,133.81,3.4183333299,0.0,3.4183333299,3.4183333299,0,3.4183333299,0.0,0.0,0.0,131.82,78.9983333299,-21.42,81.850797607,3.4183333299,0,3.4183333299,75.58,-21.42,78.5566852661,133.67
2022-02-26 23:30:00,72.9261111077,-13.72,74.2054989963,3.4061111077,0,3.4061111077,69.52,-13.72,70.8609116509,133.69,3.4061111077,0.0,3.4061111077,3.4061111077,0,3.4061111077,0.0,0.0,0.0,132.25,76.0461111077,-19.67,78.5488377674,3.4061111077,0,3.4061111077,72.64,-19.67,75.2560861326,133.59
2022-02-27 00:00:00,70.6946666632,-14.21,72.1086679576,3.4546666632000003,0,3.4546666632000003,67.24,-14.21,68.7251169515,133.18,3.4546666632000003,0.0,3.4546666632000003,3.4546666632000003,0,3.4546666632000003,0.0,0.0,0.0,131.84,73.6946666632,-20.18,76.4076978753,3.4546666632000003,0,3.4546666632000003,70.24,-20.18,73.0813929807,133.02
2022-02-27 00:30:00,80.777444441,-12.22,81.6965356084,3.427444441,0,3.427444441,77.35,-12.22,78.3093283077,133.18,3.427444441,0.0,3.427444441,3.427444441,0,3.427444441,0.0,0.0,0.0,131.84,84.207444441,-18.02,86.1139599559,3.427444441,0,3.427444441,80.78,-18.02,82.7655048918,133.1
2022-02-27 01:00:00,83.201444441,-11.45,83.9856110121,3.441444441,0,3.441444441,79.76,-11.45,80.5776650195,132.8,3.441444441,0.0,3.441444441,3.441444441,0,3.441444441,0.0,0.0,0.0,131.73,86.761444441,-17.16,88.4421496883,3.441444441,0,3.441444441,83.32,-17.16,85.068725158,132.66
2022-02-27 01:30:00,81.4429999966,-11.93,82.3121324499,3.4229999966,0,3.4229999966,78.02,-11.93,78.926835107,132.38,3.4229999966,0.0,3.4229999966,3.4229999966,0,3.4229999966,0.0,0.0,0.0,131.41,84.9229999966,-17.7,86.747944808,3.4229999966,0,3.4229999966,81.5,-17.7,83.3998800958,132.22
2022-02-27 02:00:00,78.7762222188,-12.53,79.7664972721,3.4662222188,0,3.4662222188,75.31,-12.53,76.3452487061,132.74,3.4662222188,0.0,3.4662222188,3.4662222188,0,3.4662222188,0.0,0.0,0.0,131.68,82.1362222188,-18.39,84.1697754563,3.4662222188,0,3.4662222188,78.67,-18.39,80.7908472539,132.6
2022-02-27 02:30:00,78.1495555521,-12.63,79.1635644283,3.4595555521,0,3.4595555521,74.69,-12.63,75.7503333326,133.34,3.4595555521,0.0,3.4595555521,3.4595555521,0,3.4595555521,0.0,0.0,0.0,132.2,81.4695555521,-18.49,83.5414183615,3.4595555521,0,3.4595555521,78.01,-18.49,80.1713178138,133.23
2022-02-27 03:00:00,76.5231111078,-12.98,77.6161512419,3.3431111078,0,3.3431111078,73.18,-12.98,74.322222787,133.34,3.3431111078,0.0,3.3431111078,3.3431111078,0,3.3431111078,0.0,0.0,0.0,132.2,79.7831111078,-18.89,81.988882893,3.3431111078,0,3.3431111078,76.44,-18.89,78.7394799322,133.23
2022-02-27 03:30:00,73.8577777745,-13.46,75.0742494986,3.3077777745,0,3.3077777745,70.55,-13.46,71.8225180567,133.59,3.3077777745,0.0,3.3077777745,3.3077777745,0,3.3077777745,0.0,0.0,0.0,132.39,76.9877777745,-19.42,79.3993345479,3.3077777745,0,3.3077777745,73.68,-19.42,76.1963174963,133.48
2022-02-27 04:00:00,71.2237777744,-14.04,72.5944083278,3.3737777744,0,3.3737777744,67.85,-14.04,69.2874021738,133.78,3.3737777744,0.0,3.3737777744,3.3737777744,0,3.3737777744,0.0,0.0,0.0,132.47,74.2437777744,-20.03,76.8982408005,3.3737777744,0,3.3737777744,70.87,-20.03,73.6461662274,133.61
2022-02-27 04:30:00,69.269222219,-14.23,70.7157552941,3.269222219,0,3.269222219,66.0,-14.23,67.5166120299,133.61,3.269222219,0.0,3.269222219,3.269222219,0,3.269222219,0.0,0.0,0.0,132.28,72.209222219,-20.24,74.992195417,3.269222219,0,3.269222219,68.94,-20.24,71.8497125951,133.5
2022-02-27 05:00:00,67.8729999967,-14.48,69.4003928559,3.3329999967,0,3.3329999967,64.54,-14.48,66.1444026354,133.61,3.3329999967,0.0,3.3329999967,3.3329999967,0,3.3329999967,0.0,0.0,0.0,132.17,70.7629999967,-20.49,73.6698192514,3.3329999967,0,3.3329999967,67.43,-20.49,70.4744279863,133.36
