Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-02-27 05:30:00,68.1345555523,-14.49,69.6582928323,3.2845555523,0,3.2845555523,64.85,-14.49,66.4490978118,133.49,3.2845555523,0.0,3.2845555523,3.2845555523,0,3.2845555523,0.0,0.0,0.0,132.06,71.0045555523,-20.52,73.9101975994,3.2845555523,0,3.2845555523,67.72,-20.52,70.7606444289,133.36
2022-02-27 06:00:00,68.8124444412,-13.94,70.2102279584,3.2524444412,0,3.2524444412,65.56,-13.94,67.025645838,133.7,3.2524444412,0.0,3.2524444412,3.2524444412,0,3.2524444412,0.0,0.0,0.0,132.29,71.7224444412,-19.93,74.440002261,3.2524444412,0,3.2524444412,68.47,-19.93,71.3116105554,133.53
2022-02-27 06:30:00,72.809222219,-12.94,73.9501618668,3.259222219,0,3.259222219,69.55,-12.94,70.7435233785,133.5,3.259222219,0.0,3.259222219,3.259222219,0,3.259222219,0.0,0.0,0.0,132.13,75.879222219,-18.85,78.1855412756,3.259222219,0,3.259222219,72.62,-18.85,75.0265746253,133.37
2022-02-27 07:00:00,75.6897777745,-12.26,76.6762679032,3.2297777745,0,3.2297777745,72.46,-12.26,73.4898578036,133.34,3.2297777745,0.0,3.2297777745,3.2297777745,0,3.2297777745,0.0,0.0,0.0,132.13,78.8997777745,-18.11,80.9515103804,3.2297777745,0,3.2297777745,75.67,-18.11,77.8069469906,133.2
2022-02-27 07:30:00,77.2262222188,-11.45,78.0704290893,3.4562222188,0,3.4562222188,73.77,-11.45,74.6533013336,133.18,3.4562222188,0.0,3.4562222188,3.4562222188,0,3.4562222188,0.0,0.0,0.0,132.05,80.4762222188,-17.34,82.3231312731,3.4562222188,0,3.4562222188,77.02,-17.34,78.9478055426,133.02
2022-02-27 08:00:00,78.9813333284,-11.1,79.7575138425,4.9413333284,0,4.9413333284,74.04,-11.1,74.867426829,133.75,4.9413333284,0.0,4.9413333284,4.9413333284,0,4.9413333284,0.0,0.0,0.0,132.74,82.2513333284,-16.97,83.9837051713,4.9413333284,0,4.9413333284,77.31,-16.97,79.1505969655,133.64
2022-02-27 08:30:00,82.2155555476,-9.95,82.8154579412,7.9355555476,0,7.9355555476,74.28,-9.95,74.9434513483,133.91,7.9355555476,0.0,7.9355555476,7.9355555476,0,7.9355555476,0.0,0.0,0.0,132.92,85.4555555476,-15.76,86.8966603153,7.9355555476,0,7.9355555476,77.52,-15.76,79.1058025685,133.76
2022-02-27 09:00:00,82.4962222105,-9.45,83.0357102637,11.7662222105,0,11.7662222105,70.73,-9.45,71.3584991434,133.59,11.7662222105,0.0,11.7662222105,11.7662222105,0,11.7662222105,0.0,0.0,0.0,132.73,85.5762222105,-15.25,86.9244057087,11.7662222105,0,11.7662222105,73.81,-15.25,75.3689498401,133.48
2022-02-27 09:30:00,81.7501110951,-8.32,82.172398432,16.0001110951,0,16.0001110951,65.75,-8.32,66.2743155378,133.43,16.0001110951,0.0,16.0001110951,16.0001110951,0,16.0001110951,0.0,0.0,0.0,132.54,84.5801110951,-14.08,85.7440469821,16.0001110951,0,16.0001110951,68.58,-14.08,70.0104477917,133.29
2022-02-27 10:00:00,78.662333314,-7.97,79.0650591754,19.302333314,0,19.302333314,59.36,-7.97,59.8926581477,133.43,19.302333314,0.0,19.302333314,19.302333314,0,19.302333314,0.0,0.0,0.0,132.54,81.192333314,-13.76,82.3500612567,19.302333314,0,19.302333314,61.89,-13.76,63.4011805884,133.29
2022-02-27 10:30:00,75.9154444222,-7.14,76.2504708302,22.1954444222,0,22.1954444222,53.72,-7.14,54.1924164436,133.43,22.1954444222,0.0,22.1954444222,22.1954444222,0,22.1954444222,0.0,0.0,0.0,132.65,78.1754444222,-12.93,79.2375227441,22.1954444222,0,22.1954444222,55.98,-12.93,57.4538536567,133.29
2022-02-27 11:00:00,73.9998888649,-6.61,74.2945196634,24.0198888649,0,24.0198888649,49.98,-6.61,50.4152010806,133.43,24.0198888649,0.0,24.0198888649,24.0198888649,0,24.0198888649,0.0,0.0,0.0,132.57,76.0998888649,-12.4,77.1035218732,24.0198888649,0,24.0198888649,52.08,-12.4,53.5358421994,133.29
2022-02-27 11:30:00,71.9721110856,-6.31,72.2481894176,25.4721110856,0,25.4721110856,46.5,-6.31,46.9261771296,133.54,25.4721110856,0.0,25.4721110856,25.4721110856,0,25.4721110856,0.0,0.0,0.0,132.8,73.9021110856,-12.11,74.8877434759,25.4721110856,0,25.4721110856,48.43,-12.11,49.9211077601,133.43
2022-02-27 12:00:00,72.630444419,-5.98,72.8762091254,25.480444419,0,25.480444419,47.15,-5.98,47.5277066562,133.65,25.480444419,0.0,25.480444419,25.480444419,0,25.480444419,0.0,0.0,0.0,132.8,74.600444419,-11.76,75.5216783944,25.480444419,0,25.480444419,49.12,-11.76,50.5081379582,133.51
2022-02-27 12:30:00,78.8187777545,-5.36,79.0008185193,23.2787777545,0,23.2787777545,55.54,-5.36,55.7980393921,133.65,23.2787777545,0.0,23.2787777545,23.2787777545,0,23.2787777545,0.0,0.0,0.0,132.88,81.1887777545,-11.04,81.9359459167,23.2787777545,0,23.2787777545,57.91,-11.04,58.952944795,133.51
2022-02-27 13:00:00,82.9542222001,-5.06,83.1084025886,22.0842222001,0,22.0842222001,60.87,-5.06,61.0799517027,133.39,22.0842222001,0.0,22.0842222001,22.0842222001,0,22.0842222001,0.0,0.0,0.0,132.71,85.5942222001,-10.68,86.2579461502,22.0842222001,0,22.0842222001,63.51,-10.68,64.4017274613,133.2
2022-02-27 13:30:00,80.5942222014,-5.84,80.8055335497,20.8142222014,0,20.8142222014,59.78,-5.84,60.0645819098,133.23,20.8142222014,0.0,20.8142222014,20.8142222014,0,20.8142222014,0.0,0.0,0.0,132.71,83.2042222014,-11.51,83.9965635734,20.8142222014,0,20.8142222014,62.39,-11.51,63.4428262296,133.12
2022-02-27 14:00:00,75.9138888706,-6.89,76.2259183182,18.2938888706,0,18.2938888706,57.62,-6.89,58.0304790606,133.23,18.2938888706,0.0,18.2938888706,18.2938888706,0,18.2938888706,0.0,0.0,0.0,132.71,78.4338888706,-12.66,79.4490435648,18.2938888706,0,18.2938888706,60.14,-12.66,61.4580767678,133.12
2022-02-27 14:30:00,74.2673333187,-7.99,74.6958961274,14.6173333187,0,14.6173333187,59.65,-7.99,60.1827433738,133.64,14.6173333187,0.0,14.6173333187,14.6173333187,0,14.6173333187,0.0,0.0,0.0,132.91,76.8673333187,-13.78,78.0927354594,14.6173333187,0,14.6173333187,62.25,-13.78,63.7569674624,133.52
2022-02-27 15:00:00,79.1239999879,-8.11,79.5385408094,12.0639999879,0,12.0639999879,67.06,-8.11,67.5486173064,133.45,12.0639999879,0.0,12.0639999879,12.0639999879,0,12.0639999879,0.0,0.0,0.0,132.61,82.0739999879,-13.9,83.2427262529,12.0639999879,0,12.0639999879,70.01,-13.9,71.3765374615,133.33
2022-02-27 15:30:00,86.4398888795,-7.83,86.793797529,9.3898888795,0,9.3898888795,77.05,-7.83,77.4468295026,133.89,9.3898888795,0.0,9.3898888795,9.3898888795,0,9.3898888795,0.0,0.0,0.0,133.12,89.8398888795,-13.54,90.8544838403,9.3898888795,0,9.3898888795,80.45,-13.54,81.5814568392,133.79
2022-02-27 16:00:00,91.7902222147,-7.28,92.0784627055,7.5702222147,0,7.5702222147,84.22,-7.28,84.5340570421,133.69,7.5702222147,0.0,7.5702222147,7.5702222147,0,7.5702222147,0.0,0.0,0.0,133.01,95.5402222147,-12.85,96.4005008329,7.5702222147,0,7.5702222147,87.97,-12.85,88.9035623583,133.55
2022-02-27 16:30:00,100.3248888834,-5.4,100.4701116226,5.5248888834,0,5.5248888834,94.8,-5.4,94.9536729147,132.97,5.5248888834,0.0,5.5248888834,5.5248888834,0,5.5248888834,0.0,0.0,0.0,132.44,104.5448888834,-10.78,105.0992016698,5.5248888834,0,5.5248888834,99.02,-10.78,99.6050641283,132.84
2022-02-27 17:00:00,108.1291111072,-3.2800000000000002,108.1788476036,3.8991111072,0,3.8991111072,104.23,-3.2800000000000002,104.2815961711,132.34,3.8991111072,0.0,3.8991111072,3.8991111072,0,3.8991111072,0.0,0.0,0.0,132.11,112.7991111072,-8.47,113.1166670592,3.8991111072,0,3.8991111072,108.9,-8.47,109.2288922401,132.22
2022-02-27 17:30:00,114.3392222188,-9.21,114.709554256,3.4092222188,0,3.4092222188,110.93,-9.21,111.3116750391,132.03,3.4092222188,0.0,3.4092222188,3.4092222188,0,3.4092222188,0.0,0.0,0.0,132.11,119.3592222188,-14.62,120.2512716302,3.4092222188,0,3.4092222188,115.95,-14.62,116.8680747681,131.89
2022-02-27 18:00:00,115.843888885,-10.02,116.2764249193,3.853888885,0,3.853888885,111.99,-10.02,112.4373625625,132.14,3.853888885,0.0,3.853888885,3.853888885,0,3.853888885,0.0,0.0,0.0,131.72,120.913888885,-15.45,121.896968893,3.853888885,0,3.853888885,117.06,-15.45,118.0751713952,132.02
2022-02-27 18:30:00,113.94255555,-10.65,114.4391911246,5.59255555,0,5.59255555,108.35,-10.65,108.8721497905,131.91,5.59255555,0.0,5.59255555,5.59255555,0,5.59255555,0.0,0.0,0.0,131.39,118.86255555,-16.1,119.9479766893,5.59255555,0,5.59255555,113.27,-16.1,114.4084913807,131.74
2022-02-27 19:00:00,109.7523333281,-12.51,110.4630018195,5.1923333281,0,5.1923333281,104.56,-12.51,105.3057154194,131.91,5.1923333281,0.0,5.1923333281,5.1923333281,0,5.1923333281,0.0,0.0,0.0,131.23,114.5023333281,-18.13,115.9287765725,5.1923333281,0,5.1923333281,109.31,-18.13,110.8033077124,131.74
2022-02-27 19:30:00,106.4885555513,-12.01,107.1636718455,4.2185555513,0,4.2185555513,102.27,-12.01,102.9727779561,132.6,4.2185555513,0.0,4.2185555513,4.2185555513,0,4.2185555513,0.0,0.0,0.0,131.77,111.1085555513,-17.69,112.5079873463,4.2185555513,0,4.2185555513,106.89,-17.69,108.3439347633,132.47
2022-02-27 20:00:00,104.0322222191,-8.55,104.3829763891,3.1022222191,0,3.1022222191,100.93,-8.55,101.2914971752,133.4,3.1022222191,0.0,3.1022222191,3.1022222191,0,3.1022222191,0.0,0.0,0.0,132.58,108.5822222191,-14.02,109.4836032566,3.1022222191,0,3.1022222191,105.48,-14.02,106.4076632579,133.29
2022-02-27 20:30:00,98.746999997,-10.31,99.2837655833,3.016999997,0,3.016999997,95.73,-10.31,96.2835863478,132.49,3.016999997,0.0,3.016999997,3.016999997,0,3.016999997,0.0,0.0,0.0,132.04,103.086999997,-15.87,104.3014212194,3.016999997,0,3.016999997,100.07,-15.87,101.3205892206,132.35
2022-02-27 21:00:00,93.8458888858,-11.43,94.5393873514,3.0558888858,0,3.0558888858,90.79,-11.43,91.5066609597,132.42,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,131.76,97.9558888858,-17.12,99.4406886914,3.0558888858,0,3.0558888858,94.9,-17.12,96.4318640284,132.35
2022-02-27 21:30:00,89.3231111081,-10.97,89.9942169143,3.0531111081,0,3.0531111081,86.27,-10.97,86.9646698378,133.04,3.0531111081,0.0,3.0531111081,3.0531111081,0,3.0531111081,0.0,0.0,0.0,132.19,93.1931111081,-16.71,94.6793539163,3.0531111081,0,3.0531111081,90.14,-16.71,91.6757530648,132.9
2022-02-27 22:00:00,83.8533333302,-10.42,84.4982716426,3.0833333303,0,3.0833333303,80.77,-10.42,81.43935964880001,133.53,3.0833333303,0.0,3.0833333303,3.0833333303,0,3.0833333303,0.0,0.0,0.0,132.67,87.4833333303,-16.07,88.9470545357,3.0833333303,0,3.0833333303,84.4,-16.07,85.9162667951,133.36
2022-02-27 22:30:00,77.9984444414,-11.77,78.8814948849,3.0584444414,0,3.0584444414,74.94,-11.77,75.858661338,132.38,3.0584444414,0.0,3.0584444414,3.0584444414,0,3.0584444414,0.0,0.0,0.0,131.57,81.3784444414,-17.46,83.230420038,3.0584444414,0,3.0584444414,78.32,-17.46,80.2425946739,132.24
2022-02-27 23:00:00,73.6067777747,-12.92,74.7320823634,3.0767777747,0,3.0767777747,70.53,-12.92,71.7036073012,131.87,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,130.87,76.7967777747,-18.7,79.0407178395,3.0767777747,0,3.0767777747,73.72,-18.7,76.0547723683,131.7
2022-02-27 23:30:00,69.9273333302,-14.46,71.4067472069,3.1673333302,0,3.1673333302,66.76,-14.46,68.3080463782,132.1,3.1673333302,0.0,3.1673333302,3.1673333302,0,3.1673333302,0.0,0.0,0.0,130.87,72.9473333302,-20.36,75.735348682,3.1673333302,0,3.1673333302,69.78,-20.36,72.6896003566,131.94
2022-02-28 00:00:00,65.2018888858,-14.61,66.8186980887,3.1318888858,0,3.1318888858,62.07,-14.61,63.7662685124,132.36,3.1318888858,0.0,3.1318888858,3.1318888858,0,3.1318888858,0.0,0.0,0.0,131.02,68.0218888858,-20.59,71.0698632867,3.1318888858,0,3.1318888858,64.89,-20.59,68.0783386989,132.19
2022-02-28 00:30:00,71.9209999969,-12.97,73.0811271161,3.0909999969,0,3.0909999969,68.83,-12.97,70.0413435051,132.82,3.0909999969,0.0,3.0909999969,3.0909999969,0,3.0909999969,0.0,0.0,0.0,131.4,75.0409999969,-18.78,77.3552847615,3.0909999969,0,3.0909999969,71.95,-18.78,74.3605466629,132.68
2022-02-28 01:00:00,74.3503333303,-12.36,75.3706950102,3.0703333303,0,3.0703333303,71.28,-12.36,72.3436797516,132.17,3.0703333303,0.0,3.0703333303,3.0703333303,0,3.0703333303,0.0,0.0,0.0,130.96,77.6003333303,-18.08,79.6787181936,3.0703333303,0,3.0703333303,74.53,-18.08,76.6916377449,131.97
2022-02-28 01:30:00,72.234111108,-12.52,73.3110988021,3.084111108,0,3.084111108,69.15,-12.52,70.2742691175,131.71,3.084111108,0.0,3.084111108,3.084111108,0,3.084111108,0.0,0.0,0.0,130.58,75.384111108,-18.29,77.5711821977,3.084111108,0,3.084111108,72.3,-18.29,74.5775710251,131.53
2022-02-28 02:00:00,69.0603333302,-12.59,70.1985593846,3.1603333302,0,3.1603333302,65.9,-12.59,67.091863143,131.98,3.1603333302,0.0,3.1603333302,3.1603333302,0,3.1603333302,0.0,0.0,0.0,130.83,72.0603333302,-18.41,74.3748595942,3.1603333302,0,3.1603333302,68.9,-18.41,71.3171655354,131.82
2022-02-28 02:30:00,68.2095555524,-12.74,69.3891278851,3.1495555524,0,3.1495555524,65.06,-12.74,66.2956348488,132.28,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,131.07,71.1895555524,-18.57,73.5717182058,3.1495555524,0,3.1495555524,68.04,-18.57,70.5286218496,132.14
2022-02-28 03:00:00,67.0453333303,-11.51,68.026148071,3.0053333303,0,3.0053333303,64.04,-11.51,65.0661332799,132.28,3.0053333303,0.0,3.0053333303,3.0053333303,0,3.0053333303,0.0,0.0,0.0,131.07,69.9553333303,-17.29,72.0603411132,3.0053333303,0,3.0053333303,66.95,-17.29,69.1465588442,132.14
2022-02-28 03:30:00,64.357999997,-11.88,65.4452944344,3.047999997,0,3.047999997,61.31,-11.88,62.4503843063,132.28,3.047999997,0.0,3.047999997,3.047999997,0,3.047999997,0.0,0.0,0.0,131.21,67.157999997,-17.7,69.4513280189,3.047999997,0,3.047999997,64.11,-17.7,66.5085114854,132.14
2022-02-28 04:00:00,62.3914444414,-11.9,63.5161580976,3.0614444414,0,3.0614444414,59.33,-11.9,60.5116426814,132.43,3.0614444414,0.0,3.0614444414,3.0614444414,0,3.0614444414,0.0,0.0,0.0,131.21,65.0914444414,-17.75,67.4682046557,3.0614444414,0,3.0614444414,62.03,-17.75,64.5196357708,132.22
2022-02-28 04:30:00,60.2749999969,-12.05,61.4676998482,3.0749999969,0,3.0749999969,57.2,-12.05,58.4554745084,132.43,3.0749999969,0.0,3.0749999969,3.0749999969,0,3.0749999969,0.0,0.0,0.0,131.21,62.8849999969,-17.89,65.3802364986,3.0749999969,0,3.0749999969,59.81,-17.89,62.4282644321,132.33
2022-02-28 05:00:00,59.7544444413,-12.23,60.9931679001,3.1044444413,0,3.1044444413,56.65,-12.23,57.9551153911,132.33,3.1044444413,0.0,3.1044444413,3.1044444413,0,3.1044444413,0.0,0.0,0.0,131.04,62.3444444413,-18.1,64.9187165053,3.1044444413,0,3.1044444413,59.24,-18.1,61.9434225725,132.19
2022-02-28 05:30:00,61.6364444413,-10.96,62.6032977036,3.1864444413,0,3.1864444413,58.45,-10.96,59.4686816736,133.54,3.1864444413,0.0,3.1864444413,3.1864444413,0,3.1864444413,0.0,0.0,0.0,132.44,64.2964444413,-16.86,66.4702367063,3.1864444413,0,3.1864444413,61.11,-16.86,63.3931518383,132.19
2022-02-28 06:00:00,64.3791111078,-10.34,65.2041835087,3.2891111078,0,3.2891111078,61.09,-10.34,61.9588871753,133.54,3.2891111078,0.0,3.2891111078,3.2891111078,0,3.2891111078,0.0,0.0,0.0,132.44,67.1791111078,-16.23,69.1118359562,3.2891111078,0,3.2891111078,63.89,-16.23,65.9192308814,133.39
2022-02-28 06:30:00,68.3682222191,-7.54,68.782740636,3.1182222191,0,3.1182222191,65.25,-7.54,65.6841997744,133.96,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,132.95,71.3782222191,-13.17,72.5830524789,3.1182222191,0,3.1182222191,68.26,-13.17,69.5188931155,133.8
2022-02-28 07:00:00,76.1176666636,-6.73,76.4146064461,3.0376666636,0,3.0376666636,73.08,-6.73,73.3892314989,132.87,3.0376666636,0.0,3.0376666636,3.0376666636,0,3.0376666636,0.0,0.0,0.0,132.22,79.4876666636,-12.25,80.4260632608,3.0376666636,0,3.0376666636,76.45,-12.25,77.4252219887,132.73
2022-02-28 07:30:00,82.9949999972,-4.44,83.1136789255,2.8149999972,0,2.8149999972,80.18,-4.44,80.3028393022,132.33,2.8149999972,0.0,2.8149999972,2.8149999972,0,2.8149999972,0.0,0.0,0.0,132.12,86.6849999972,-9.81,87.2383248608,2.8149999972,0,2.8149999972,83.87,-9.81,84.4417728379,132.33
2022-02-28 08:00:00,88.0922222185,-2.13,88.1179693104,3.7222222185,0,3.7222222185,84.37,-2.13,84.3968826439,132.33,3.7222222185,0.0,3.7222222185,3.7222222185,0,3.7222222185,0.0,0.0,0.0,132.12,91.9722222185,-7.32,92.2630590204,3.7222222185,0,3.7222222185,88.25,-7.32,88.5530626235,132.14
2022-02-28 08:30:00,91.7171111074,-0.55,91.718760185,3.7471111074,0,3.7471111074,87.97,-0.55,87.9717193193,132.13,3.7471111074,0.0,3.7471111074,3.7471111074,0,3.7471111074,0.0,0.0,0.0,131.88,95.7571111074,-5.69,95.9260153849,3.7471111074,0,3.7471111074,92.01,-5.69,92.1857700516,131.63
2022-02-28 09:00:00,91.8943333289,0.29,91.89479091850001,4.4643333289000005,0,4.4643333289000005,87.43,0.29,87.4304809549,132.13,4.4643333289000005,0.0,4.4643333289000005,4.4643333289000005,0,4.4643333289000005,0.0,0.0,0.0,132.38,95.9443333289,-4.8,96.0643279158,4.4643333289000005,0,4.4643333289000005,91.48,-4.8,91.6058426084,131.95
2022-02-28 09:30:00,92.7092222163,0.96,92.7141924623,5.9592222163,0,5.9592222163,86.75,0.96,86.7553116529,131.76,5.9592222163,0.0,5.9592222163,5.9592222163,0,5.9592222163,0.0,0.0,0.0,132.11,96.6892222163,-4.15,96.7782423522,5.9592222163,0,5.9592222163,90.73,-4.15,90.8248611339,131.58
2022-02-28 10:00:00,90.643999993,0.77,90.6472704207,7.013999993,0,7.013999993,83.63,0.77,83.6335447055,131.97,7.013999993,0.0,7.013999993,7.013999993,0,7.013999993,0.0,0.0,0.0,132.37,94.503999993,-4.38,94.6054460096,7.013999993,0,7.013999993,87.49,-4.38,87.5995690629,131.77
2022-02-28 10:30:00,91.7673333263,0.77,91.7705637219,6.9873333263,0,6.9873333263,84.78,0.77,84.7834966252,132.22,6.9873333263,0.0,6.9873333263,6.9873333263,0,6.9873333263,0.0,0.0,0.0,132.64,95.6573333263,-4.38,95.7575575039,6.9873333263,0,6.9873333263,88.67,-4.38,88.7781127306,132.06
2022-02-28 11:00:00,93.7282222159,1.65,93.7427444646,6.2882222159,0,6.2882222159,87.44,1.65,87.4555664323,132.34,6.2882222159,0.0,6.2882222159,6.2882222159,0,6.2882222159,0.0,0.0,0.0,132.64,97.7382222159,-3.44,97.7987406971,6.2882222159,0,6.2882222159,91.45,-3.44,91.514676965,132.17
2022-02-28 11:30:00,94.9822222164,2.1,95.0054342507,5.7822222164,0,5.7822222164,89.2,2.1,89.2247163066,132.17,5.7822222164,0.0,5.7822222164,5.7822222164,0,5.7822222164,0.0,0.0,0.0,132.64,99.0622222164,-2.9699999999999998,99.1067342337,5.7822222164,0,5.7822222164,93.28,-2.9699999999999998,93.3272698626,131.96
2022-02-28 12:00:00,96.5147777724,2.12,96.5380584457,5.3347777724,0,5.3347777724,91.18,2.12,91.2046424257,132.17,5.3347777724,0.0,5.3347777724,5.3347777724,0,5.3347777724,0.0,0.0,0.0,132.82,100.6547777724,-2.9,100.6965455635,5.3347777724,0,5.3347777724,95.32,-2.9,95.364104358,132.11
2022-02-28 12:30:00,99.5055555507,2.61,99.5397794123,4.8655555507,0,4.8655555507,94.64,2.61,94.6759826989,132.06,4.8655555507,0.0,4.8655555507,4.8655555507,0,4.8655555507,0.0,0.0,0.0,132.6,103.8055555507,-2.37,103.8326069363,4.8655555507,0,4.8655555507,98.94,-2.37,98.9683813144,131.87
2022-02-28 13:00:00,100.5869999955,2.7199999999999998,100.6237693991,4.5469999955,0,4.5469999955,96.04,2.7199999999999998,96.0785095638,131.79,4.5469999955,0.0,4.5469999955,4.5469999955,0,4.5469999955,0.0,0.0,0.0,132.44,104.9369999955,-2.3,104.9622025686,4.5469999955,0,4.5469999955,100.39,-2.3,100.4163437892,131.59
2022-02-28 13:30:00,100.8847777737,2.31,100.9112208153,4.1147777737,0,4.1147777737,96.77,2.31,96.7975671182,132.44,4.1147777737,0.0,4.1147777737,4.1147777737,0,4.1147777737,0.0,0.0,0.0,133.13,105.2647777737,-2.74,105.3004322866,4.1147777737,0,4.1147777737,101.15,-2.74,101.1871044155,132.29
2022-02-28 14:00:00,100.3288888848,2.25,100.3541152363,4.0888888848,0,4.0888888848,96.24,2.25,96.2662978409,132.68,4.0888888848,0.0,4.0888888848,4.0888888848,0,4.0888888848,0.0,0.0,0.0,133.29,104.6688888848,-2.8200000000000003,104.706870359,4.0888888848,0,4.0888888848,100.58,-2.8200000000000003,100.6195249442,132.5
2022-02-28 14:30:00,102.1296666627,1.26,102.1374388392,4.0096666627,0,4.0096666627,98.12,1.26,98.1280897603,132.91,4.0096666627,0.0,4.0096666627,4.0096666627,0,4.0096666627,0.0,0.0,0.0,133.51,106.5396666627,-3.86,106.6095688604,4.0096666627,0,4.0096666627,102.53,-3.86,102.6026339818,132.71
2022-02-28 15:00:00,103.3305555517,0.54,103.3319665477,3.8705555517,0,3.8705555517,99.46,0.54,99.4614659051,133.09,3.8705555517,0.0,3.8705555517,3.8705555517,0,3.8705555517,0.0,0.0,0.0,133.6,107.7305555517,-4.5600000000000005,107.8270198024,3.8705555517,0,3.8705555517,103.86,-4.5600000000000005,103.9600557907,132.88
2022-02-28 15:30:00,99.5391111075,1.48,99.5501132097,3.6391111074999998,0,3.6391111074999998,95.9,1.48,95.9114195495,133.09,3.6391111074999998,0.0,3.6391111074999998,3.6391111074999998,0,3.6391111074999998,0.0,0.0,0.0,133.6,103.8691111075,-3.63,103.9325220624,3.6391111074999998,0,3.6391111074999998,100.23,-3.63,100.2957117727,132.88
2022-02-28 16:00:00,100.7412222186,1.92,100.7595169406,3.6112222186,0,3.6112222186,97.13,1.92,97.1489747759,132.93,3.6112222186,0.0,3.6112222186,3.6112222186,0,3.6112222186,0.0,0.0,0.0,133.51,105.1612222186,-3.15,105.2083892022,3.6112222186,0,3.6112222186,101.55,-3.15,101.5988434974,132.73
2022-02-28 16:30:00,101.4971111056,1.47,101.507755678,5.5371111056,0,5.5371111056,95.96,1.47,95.9712587184,132.78,5.5371111056,0.0,5.5371111056,5.5371111056,0,5.5371111056,0.0,0.0,0.0,133.37,105.8671111056,-3.64,105.9296691859,5.5371111056,0,5.5371111056,100.33,-3.64,100.3960083868,132.63
2022-02-28 17:00:00,106.4821111057,2.13,106.5034125534,5.4021111057,0,5.4021111057,101.08,2.13,101.1024396343,132.78,5.4021111057,0.0,5.4021111057,5.4021111057,0,5.4021111057,0.0,0.0,0.0,133.37,111.0721111057,-2.88,111.1094427377,5.4021111057,0,5.4021111057,105.67,-2.88,105.7092394259,132.63
2022-02-28 17:30:00,109.9029999945,2.17,109.924420889,5.5429999945,0,5.5429999945,104.36,2.17,104.382558409,132.36,5.5429999945,0.0,5.5429999945,5.5429999945,0,5.5429999945,0.0,0.0,0.0,133.04,114.6729999945,-2.79,114.7069353951,5.5429999945,0,5.5429999945,109.13,-2.79,109.1656585195,132.17
2022-02-28 18:00:00,110.2436666582,1.43,110.2529407238,8.4836666582,0,8.4836666582,101.76,1.43,101.7700471652,132.12,8.4836666582,0.0,8.4836666582,8.4836666582,0,8.4836666582,0.0,0.0,0.0,132.85,114.8836666582,-3.56,114.9388118297,8.4836666582,0,8.4836666582,106.4,-3.56,106.4595397322,131.89
2022-02-28 18:30:00,114.4687777697,2.08,114.4876739396,8.0287777697,0,8.0287777697,106.44,2.08,106.4603212469,131.85,8.0287777697,0.0,8.0287777697,8.0287777697,0,8.0287777697,0.0,0.0,0.0,132.64,119.3087777697,-2.86,119.3430519675,8.0287777697,0,8.0287777697,111.28,-2.86,111.3167462694,131.67
2022-02-28 19:00:00,110.9428888825,1.3,110.9505051525,6.4128888825,0,6.4128888825,104.53,1.3,104.5380834911,131.85,6.4128888825,0.0,6.4128888825,6.4128888825,0,6.4128888825,0.0,0.0,0.0,132.64,115.7028888825,-3.68,115.7613963969,6.4128888825,0,6.4128888825,109.29,-3.68,109.3519387117,131.67
2022-02-28 19:30:00,103.7949999919,-0.53,103.7963531311,8.1049999919,0,8.1049999919,95.69,-0.53,95.6914677492,132.12,8.1049999919,0.0,8.1049999919,8.1049999919,0,8.1049999919,0.0,0.0,0.0,132.77,108.1749999919,-5.73,108.3266519525,8.1049999919,0,8.1049999919,100.07,-5.73,100.2339154179,131.96
2022-02-28 20:00:00,103.0673333283,-1.18,103.0740879145,5.0673333283,0,5.0673333283,98.0,-1.18,98.0071038242,132.88,5.0673333283,0.0,5.0673333283,5.0673333283,0,5.0673333283,0.0,0.0,0.0,133.23,107.5473333283,-6.43,107.7393790869,5.0673333283,0,5.0673333283,102.48,-6.43,102.6815236545,132.7
2022-02-28 20:30:00,95.9215555517,-3.46,95.983938341,3.8615555517,0,3.8615555517,92.06,-3.46,92.1249976934,133.23,3.8615555517,0.0,3.8615555517,3.8615555517,0,3.8615555517,0.0,0.0,0.0,133.56,100.1715555517,-8.76,100.5538569208,3.8615555517,0,3.8615555517,96.31,-8.76,96.7075679562,133.04
2022-02-28 21:00:00,90.411777775,-2.36,90.4425738269,2.821777775,0,2.821777775,87.59,-2.36,87.6217878156,132.48,2.821777775,0.0,2.821777775,2.821777775,0,2.821777775,0.0,0.0,0.0,132.55,94.441777775,-7.6,94.747081165,2.821777775,0,2.821777775,91.62,-7.6,91.9346746337,132.36
2022-02-28 21:30:00,84.7369999972,-3.79,84.821714605,2.7669999972,0,2.7669999972,81.97,-3.79,82.0575712534,132.06,2.7669999972,0.0,2.7669999972,2.7669999972,0,2.7669999972,0.0,0.0,0.0,132.23,88.5169999972,-9.14,88.9876333459,2.7669999972,0,2.7669999972,85.75,-9.14,86.235735632,131.9
2022-02-28 22:00:00,78.8809999972,-5.34,79.0615441322,2.7709999972,0,2.7709999972,76.11,-5.34,76.2971015177,132.25,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,132.23,82.4109999972,-10.83,83.1195634044,2.7709999972,0,2.7709999972,79.64,-10.83,80.372996087,132.06
2022-02-28 22:30:00,72.2669999973,-7.21,72.6257763374,2.6869999973,0,2.6869999973,69.58,-7.21,69.9525589239,132.74,2.6869999973,0.0,2.6869999973,2.6869999973,0,2.6869999973,0.0,0.0,0.0,132.4,75.5169999973,-12.83,76.5991265524,2.6869999973,0,2.6869999973,72.83,-12.83,73.951455699,132.56
2022-02-28 23:00:00,66.9219999973,-7.95,67.3925558474,2.7019999973,0,2.7019999973,64.22,-7.95,64.7102070774,132.93,2.7019999973,0.0,2.7019999973,2.7019999973,0,2.7019999973,0.0,0.0,0.0,132.33,69.9319999973,-13.66,71.2536330556,2.7019999973,0,2.7019999973,67.23,-13.66,68.6037061681,132.75
2022-02-28 23:30:00,63.1956666639,-8.62,63.7808488897,2.7856666639,0,2.7856666639,60.41,-8.62,61.0219018058,133.53,2.7856666639,0.0,2.7856666639,2.7856666639,0,2.7856666639,0.0,0.0,0.0,132.71,66.0456666639,-14.43,67.6036610331,2.7856666639,0,2.7856666639,63.26,-14.43,64.8849173537,133.39
2022-03-01 00:00:00,60.0434444399,-9.44,60.7809906155,4.5534444399,0,4.5534444399,55.49,-9.44,56.287242782,133.53,4.5534444399,0.0,4.5534444399,4.5534444399,0,4.5534444399,0.0,0.0,0.0,132.71,62.6834444399,-15.27,64.5165645927,4.5534444399,0,4.5534444399,58.13,-15.27,60.1021613588,133.39
2022-03-01 00:30:00,69.4599999965,-7.76,69.8921254471,3.4699999965,0,3.4699999965,65.99,-7.76,66.4446965528,133.16,3.4699999965,0.0,3.4699999965,3.4699999965,0,3.4699999965,0.0,0.0,0.0,132.23,72.5399999965,-13.43,73.7727354752,3.4699999965,0,3.4699999965,69.07,-13.43,70.3635544867,132.99
2022-03-01 01:00:00,72.2369999974,-7.22,72.5969184513,2.5569999974,0,2.5569999974,69.68,-7.22,70.0530570354,132.93,2.5569999974,0.0,2.5569999974,2.5569999974,0,2.5569999974,0.0,0.0,0.0,132.23,75.4669999974,-12.83,76.5498333676,2.5569999974,0,2.5569999974,72.91,-12.83,74.0302438197,132.79
2022-03-01 01:30:00,71.017555553,-7.39,71.4010174768,2.5575555530000003,0,2.5575555530000003,68.46,-7.39,68.8577061773,132.66,2.5575555530000003,0.0,2.5575555530000003,2.5575555530000003,0,2.5575555530000003,0.0,0.0,0.0,132.11,74.177555553,-13.04,75.3150140929,2.5575555530000003,0,2.5575555530000003,71.62,-13.04,72.7974312734,132.57
2022-03-01 02:00:00,68.2383333308,-7.74,68.6758890424,2.5283333308,0,2.5283333308,65.71,-7.74,66.1642781265,132.88,2.5283333308,0.0,2.5283333308,2.5283333308,0,2.5283333308,0.0,0.0,0.0,132.3,71.2883333308,-13.43,72.5423419052,2.5283333308,0,2.5283333308,68.76,-13.43,70.0592784719,132.85
2022-03-01 02:30:00,67.545555553,-7.89,68.0048099399,2.535555553,0,2.535555553,65.01,-7.89,65.4870384122,133.1,2.535555553,0.0,2.535555553,2.535555553,0,2.535555553,0.0,0.0,0.0,132.43,70.575555553,-13.6,71.8739802823,2.535555553,0,2.535555553,68.04,-13.6,69.3858890553,132.99
2022-03-01 03:00:00,65.7322222197,-8.15,66.2355458794,2.4722222197,0,2.4722222197,63.26,-8.15,63.7828354654,133.2,2.4722222197,0.0,2.4722222197,2.4722222197,0,2.4722222197,0.0,0.0,0.0,132.51,68.6722222198,-13.9,70.064856416,2.4722222197,0,2.4722222197,66.2,-13.9,67.6435510599,133.1
2022-03-01 03:30:00,63.552333331,-8.68,64.1423531827,2.382333331,0,2.382333331,61.17,-8.68,61.7827751076,133.2,2.382333331,0.0,2.382333331,2.382333331,0,2.382333331,0.0,0.0,0.0,132.51,66.402333331,-14.45,67.9564005212,2.382333331,0,2.382333331,64.02,-14.45,65.6305028169,133.1
2022-03-01 04:00:00,61.4147777754,-9.17,62.0956023338,2.3847777754,0,2.3847777754,59.03,-9.17,59.7380096756,133.37,2.3847777754,0.0,2.3847777754,2.3847777754,0,2.3847777754,0.0,0.0,0.0,132.51,64.1647777754,-15.0,65.8947547758,2.3847777754,0,2.3847777754,61.78,-15.0,63.5749038536,133.23
2022-03-01 04:30:00,59.6888888865,-9.46,60.4338899667,2.3488888865,0,2.3488888865,57.34,-9.46,58.1151202356,133.56,2.3488888865,0.0,2.3488888865,2.3488888865,0,2.3488888865,0.0,0.0,0.0,132.66,62.3788888865,-15.31,64.2302255852,2.3488888865,0,2.3488888865,60.03,-15.31,61.9515697945,133.41
2022-03-01 05:00:00,59.9202222199,-9.65,60.6923020727,2.3102222199,0,2.3102222199,57.61,-9.65,58.4126236356,133.56,2.3102222199,0.0,2.3102222199,2.3102222199,0,2.3102222199,0.0,0.0,0.0,132.66,62.5902222199,-15.5,64.4808957563,2.3102222199,0,2.3102222199,60.28,-15.5,62.2408900965,133.56
2022-03-01 05:30:00,59.6968888867,-9.16,60.3955639327,2.2268888867,0,2.2268888867,57.47,-9.16,58.1954164862,133.56,2.2268888867,0.0,2.2268888867,2.2268888867,0,2.2268888867,0.0,0.0,0.0,132.66,62.4568888867,-14.95,64.2212228893,2.2268888867,0,2.2268888867,60.23,-14.95,62.0576780101,133.48
2022-03-01 06:00:00,63.4149999976,-8.17,63.9391204561,2.3749999976,0,2.3749999976,61.04,-8.17,61.5843364826,133.17,2.3749999976,0.0,2.3749999976,2.3749999976,0,2.3749999976,0.0,0.0,0.0,132.25,66.3049999976,-13.92,67.7504201071,2.3749999976,0,2.3749999976,63.93,-13.92,65.4279091825,133.01
2022-03-01 06:30:00,72.0131111088,-5.1,72.1934773479,2.2631111088,0,2.2631111088,69.75,-5.1,69.9362030711,133.45,2.2631111088,0.0,2.2631111088,2.2631111088,0,2.2631111088,0.0,0.0,0.0,132.71,75.2931111088,-10.6,76.0356007437,2.2631111088,0,2.2631111088,73.03,-10.6,73.7952633981,133.37
2022-03-01 07:00:00,80.8199999977,-2.77,80.8674551326,2.3199999977,0,2.3199999977,78.5,-2.77,78.5488567708,132.74,2.3199999977,0.0,2.3199999977,2.3199999977,0,2.3199999977,0.0,0.0,0.0,132.38,84.4699999977,-8.08,84.8555672871,2.3199999977,0,2.3199999977,82.15,-8.08,82.546404525,132.65
2022-03-01 07:30:00,87.6005555533,-1.44,87.6123902953,2.2105555533,0,2.2105555533,85.39,-1.44,85.4021410739,132.21,2.2105555533,0.0,2.2105555533,2.2105555533,0,2.2105555533,0.0,0.0,0.0,132.22,91.5805555533,-6.62,91.8195107559,2.2105555533,0,2.2105555533,89.37,-6.62,89.6148497739,132.12
2022-03-01 08:00:00,91.8713333307,-0.18,91.8715096641,2.6813333307000002,0,2.6813333307000002,89.19,-0.18,89.1901816345,131.68,2.6813333307000002,0.0,2.6813333307000002,2.6813333307000002,0,2.6813333307000002,0.0,0.0,0.0,131.84,96.0013333307,-5.24,96.144233323,2.6813333307000002,0,2.6813333307000002,93.32,-5.24,93.4669995239,131.55
2022-03-01 08:30:00,95.6215555521,1.09,95.6277678616,3.5015555521,0,3.5015555521,92.12,1.09,92.1264484282,131.37,3.5015555521,0.0,3.5015555521,3.5015555521,0,3.5015555521,0.0,0.0,0.0,131.7,99.8615555521,-3.89,99.9372922251,3.5015555521,0,3.5015555521,96.36,-3.89,96.4384866119,131.24
2022-03-01 09:00:00,97.2909999961,1.65,97.3049905207,3.8909999961,0,3.8909999961,93.4,1.65,93.4145732742,131.37,3.8909999961,0.0,3.8909999961,3.8909999961,0,3.8909999961,0.0,0.0,0.0,131.9,101.5709999961,-3.31,101.624918894,3.8909999961,0,3.8909999961,97.68,-3.31,97.736065503,131.24
2022-03-01 09:30:00,99.1785555519,2.2800000000000002,99.2047593685,3.6485555519,0,3.6485555519,95.53,2.2800000000000002,95.5572043333,131.37,3.6485555519,0.0,3.6485555519,3.6485555519,0,3.6485555519,0.0,0.0,0.0,131.9,103.5385555519,-2.6,103.5711952513,3.6485555519,0,3.6485555519,99.89,-2.6,99.9238314918,131.24
2022-03-01 10:00:00,99.2459999961,2.29,99.2724161851,3.8559999961,0,3.8559999961,95.39,2.29,95.4174837228,131.17,3.8559999961,0.0,3.8559999961,3.8559999961,0,3.8559999961,0.0,0.0,0.0,131.8,103.5959999961,-2.61,103.6288729805,3.8559999961,0,3.8559999961,99.74,-2.61,99.7741434441,131.03
2022-03-01 10:30:00,98.5888888848,1.9100000000000001,98.6073887269,4.0588888848,0,4.0588888848,94.53,1.9100000000000001,94.5492940217,131.17,4.0588888848,0.0,4.0588888848,4.0588888848,0,4.0588888848,0.0,0.0,0.0,131.92,102.8888888848,-3.02,102.933200941,4.0588888848,0,4.0588888848,98.83,-3.02,98.8761310934,131.13
2022-03-01 11:00:00,99.3546666624,2.24,99.3799144073,4.2446666624,0,4.2446666624,95.11,2.24,95.1363742214,131.39,4.2446666624,0.0,4.2446666624,4.2446666624,0,4.2446666624,0.0,0.0,0.0,131.92,103.6846666624,-2.67,103.7190387581,4.2446666624,0,4.2446666624,99.44,-2.67,99.4758387751,131.24
2022-03-01 11:30:00,100.2447777733,2.61,100.2787493481,4.4847777733,0,4.4847777733,95.76,2.61,95.7955620058,131.26,4.4847777733,0.0,4.4847777733,4.4847777733,0,4.4847777733,0.0,0.0,0.0,131.92,104.6147777733,-2.26,104.6391863909,4.4847777733,0,4.4847777733,100.13,-2.26,100.1555015963,131.24
2022-03-01 12:00:00,101.0059999947,3.01,101.0508393579,5.3159999947,0,5.3159999947,95.69,3.01,95.7373291877,131.26,5.3159999947,0.0,5.3159999947,5.3159999947,0,5.3159999947,0.0,0.0,0.0,131.92,105.3759999947,-1.8399999999999999,105.3920631494,5.3159999947,0,5.3159999947,100.06,-1.8399999999999999,100.0769164193,131.11
2022-03-01 12:30:00,103.0942222168,3.5,103.1536167786,5.3742222168,0,5.3742222168,97.72,3.5,97.7826589943,131.26,5.3742222168,0.0,5.3742222168,5.3742222168,0,5.3742222168,0.0,0.0,0.0,131.92,107.5442222168,-1.3,107.5520791627,5.3742222168,0,5.3742222168,102.17,-1.3,102.1782701948,131.11
2022-03-01 13:00:00,102.8778888836,2.92,102.9193199606,5.2578888836,0,5.2578888836,97.62,2.92,97.6636616147,131.01,5.2578888836,0.0,5.2578888836,5.2578888836,0,5.2578888836,0.0,0.0,0.0,131.92,107.3178888836,-1.92,107.3350626517,5.2578888836,0,5.2578888836,102.06,-1.92,102.0780583671,130.83
2022-03-01 13:30:00,101.8966666613,1.99,101.9160967496,5.3866666613,0,5.3866666613,96.51,1.99,96.5305143465,131.08,5.3866666613,0.0,5.3866666613,5.3866666613,0,5.3866666613,0.0,0.0,0.0,131.8,106.2966666613,-2.9,106.3362183985,5.3866666613,0,5.3866666613,100.91,-2.9,100.9516621953,130.83
2022-03-01 14:00:00,101.3348888837,2.42,101.3637810318,5.2048888837,0,5.2048888837,96.13,2.42,96.1604560097,131.19,5.2048888837,0.0,5.2048888837,5.2048888837,0,5.2048888837,0.0,0.0,0.0,131.8,105.7248888837,-2.47,105.7537376619,5.2048888837,0,5.2048888837,100.52,-2.47,100.5503421178,131.03
2022-03-01 14:30:00,101.442888884,2.03,101.4631982796,4.872888884,0,4.872888884,96.57,2.03,96.5913339798,131.19,4.872888884,0.0,4.872888884,4.872888884,0,4.872888884,0.0,0.0,0.0,131.8,105.852888884,-2.86,105.8915184757,4.872888884,0,4.872888884,100.98,-2.86,101.0204929705,131.03
2022-03-01 15:00:00,99.0469999955,1.8,99.0633545167,4.4869999955,0,4.4869999955,94.56,1.8,94.577130428,131.26,4.4869999955,0.0,4.4869999955,4.4869999955,0,4.4869999955,0.0,0.0,0.0,131.95,103.3669999955,-3.13,103.4143780529,4.4869999955,0,4.4869999955,98.88,-3.13,98.9295269371,131.03
2022-03-01 15:30:00,100.5534444404,0.91,100.5575620668,4.0734444404,0,4.0734444404,96.48,0.91,96.4842914676,131.26,4.0734444404,0.0,4.0734444404,4.0734444404,0,4.0734444404,0.0,0.0,0.0,131.95,104.9334444404,-4.06,105.0119581863,4.0734444404,0,4.0734444404,100.86,-4.06,100.9416821734,131.13
2022-03-01 16:00:00,102.0351111074,1.27,102.0430144532,3.6851111074,0,3.6851111074,98.35,1.27,98.3581994548,131.48,3.6851111074,0.0,3.6851111074,3.6851111074,0,3.6851111074,0.0,0.0,0.0,131.95,106.5051111074,-3.64,106.567294664,3.6851111074,0,3.6851111074,102.82,-3.64,102.8844108697,131.26
2022-03-01 16:30:00,105.4136666635,1.38,105.4226992608,3.2036666635,0,3.2036666635,102.21,1.38,102.2193156894,131.17,3.2036666635,0.0,3.2036666635,3.2036666635,0,3.2036666635,0.0,0.0,0.0,131.82,110.0736666635,-3.5,110.129297159,3.2036666635,0,3.2036666635,106.87,-3.5,106.9272972631,131.04
2022-03-01 17:00:00,110.458555552,0.39,110.4592440434,3.558555552,0,3.558555552,106.9,0.39,106.9007114102,131.02,3.558555552,0.0,3.558555552,3.558555552,0,3.558555552,0.0,0.0,0.0,131.69,115.348555552,-4.49,115.4359102183,3.558555552,0,3.558555552,111.79,-4.49,111.8801331783,130.8
2022-03-01 17:30:00,112.6391111077,-3.33,112.6883234907,3.3991111077,0,3.3991111077,109.24,-3.33,109.2907429749,130.78,3.3991111077,0.0,3.3991111077,3.3991111077,0,3.3991111077,0.0,0.0,0.0,131.34,117.6791111077,-8.36,117.9756872881,3.3991111077,0,3.3991111077,114.28,-8.36,114.5853742849,130.61
2022-03-01 18:00:00,98.4831111053,-6.45,98.6941015106,5.7831111053,0,5.7831111053,92.7,-6.45,92.9241222719,130.93,5.7831111053,0.0,5.7831111053,5.7831111053,0,5.7831111053,0.0,0.0,0.0,131.16,102.7931111053,-11.75,103.4624868767,5.7831111053,0,5.7831111053,97.01,-11.75,97.7189981529,130.77
2022-03-01 18:30:00,96.5757777702,-6.77,96.812776801,7.5757777702,0,7.5757777702,89.0,-6.77,89.2571168031,131.37,7.5757777702,0.0,7.5757777702,7.5757777702,0,7.5757777702,0.0,0.0,0.0,131.05,100.6857777702,-12.11,101.4114290659,7.5757777702,0,7.5757777702,93.11,-12.11,93.8942181394,131.16
2022-03-01 19:00:00,110.473777772,-3.99,110.54580804,5.813777772,0,5.813777772,104.66,-3.99,104.7360286625,131.48,5.813777772,0.0,5.813777772,5.813777772,0,5.813777772,0.0,0.0,0.0,131.05,115.273777772,-9.08,115.6308360336,5.813777772,0,5.813777772,109.46,-9.08,109.8359595033,131.29
2022-03-01 19:30:00,109.5993333304,-4.99,109.7128705597,2.9793333304000003,0,2.9793333304000003,106.62,-4.99,106.7367064322,131.36,2.9793333304000003,0.0,2.9793333304000003,2.9793333304000003,0,2.9793333304000003,0.0,0.0,0.0,131.05,114.5193333304,-10.16,114.9691406701,2.9793333304000003,0,2.9793333304000003,111.54,-10.16,112.0017732002,130.82
2022-03-01 20:00:00,104.2263333305,-7.54,104.4987088893,2.8063333305000002,0,2.8063333305000002,101.42,-7.54,101.6998918387,131.36,2.8063333305000002,0.0,2.8063333305000002,2.8063333305000002,0,2.8063333305000002,0.0,0.0,0.0,131.41,108.9063333305,-12.92,109.6700316381,2.8063333305000002,0,2.8063333305000002,106.1,-12.92,106.8837518054,131.22
2022-03-01 20:30:00,97.5601111083,-9.64,98.035222647,2.8601111083,0,2.8601111083,94.7,-9.64,95.189388064,132.2,2.8601111083,0.0,2.8601111083,2.8601111083,0,2.8601111083,0.0,0.0,0.0,131.91,101.9901111083,-15.18,103.1136031951,2.8601111083,0,2.8601111083,99.13,-15.18,100.2855388379,132.03
2022-03-01 21:00:00,92.8993333305,-11.24,93.5768333149,2.8393333305,0,2.8393333305,90.06,-11.24,90.7586976548,132.51,2.8393333305,0.0,2.8393333305,2.8393333305,0,2.8393333305,0.0,0.0,0.0,131.91,97.0993333305,-16.93,98.5642198428,2.8393333305,0,2.8393333305,94.26,-16.93,95.7683272277,132.36
2022-03-01 21:30:00,88.0318888861,-8.61,88.4519392713,2.8318888861,0,2.8318888861,85.2,-8.61,85.6339424527,133.07,2.8318888861,0.0,2.8318888861,2.8318888861,0,2.8318888861,0.0,0.0,0.0,132.24,92.0018888861,-14.18,93.0882374879,2.8318888861,0,2.8318888861,89.17,-14.18,90.2904275103,132.9
2022-03-01 22:00:00,81.5049999972,-12.8,82.5039697502,2.8249999972,0,2.8249999972,78.68,-12.8,79.7143801331,132.69,2.8249999972,0.0,2.8249999972,2.8249999972,0,2.8249999972,0.0,0.0,0.0,132.11,85.1949999972,-18.63,87.208170056,2.8249999972,0,2.8249999972,82.37,-18.63,84.4505405548,132.55
2022-03-01 22:30:00,73.5606666639,-14.21,74.9205965008,2.8106666639,0,2.8106666639,70.75,-14.21,72.1629170696,133.13,2.8106666639,0.0,2.8106666639,2.8106666639,0,2.8106666639,0.0,0.0,0.0,132.0,76.9006666639,-20.18,79.5043705298,2.8106666639,0,2.8106666639,74.09,-20.18,76.7890649767,132.94
2022-03-01 23:00:00,69.6856666639,-12.86,70.8623435852,2.7556666639,0,2.7556666639,66.93,-12.86,68.1542698589,133.57,2.7556666639,0.0,2.7556666639,2.7556666639,0,2.7556666639,0.0,0.0,0.0,132.25,72.8456666639,-18.81,75.2350134692,2.7556666639,0,2.7556666639,70.09,-18.81,72.5701329749,133.45
2022-03-01 23:30:00,66.7388888861,-9.62,67.428656295,2.7688888861,0,2.7688888861,63.97,-9.62,64.6892981876,133.74,2.7688888861,0.0,2.7688888861,2.7688888861,0,2.7688888861,0.0,0.0,0.0,132.56,69.7188888861,-15.44,71.408102254,2.7688888861,0,2.7688888861,66.95,-15.44,68.7073220261,133.59
2022-03-02 00:00:00,64.7309999972,-10.61,65.5947746443,2.8309999972,0,2.8309999972,61.9,-10.61,62.8027236671,133.61,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,132.69,67.6009999972,-16.5,69.5855243612,2.8309999972,0,2.8309999972,64.77,-16.5,66.8386332894,133.45
2022-03-02 00:30:00,72.7712222194,-9.46,73.3835293734,2.8312222194,0,2.8312222194,69.94,-9.46,70.5768743995,133.8,2.8312222194,0.0,2.8312222194,2.8312222194,0,2.8312222194,0.0,0.0,0.0,132.78,75.9812222194,-15.2,77.4866835653,2.8312222194,0,2.8312222194,73.15,-15.2,74.7125324159,133.65
2022-03-02 01:00:00,74.3693333305,-8.39,74.8410972662,2.8793333305,0,2.8793333305,71.49,-8.39,71.9806376743,133.0,2.8793333305,0.0,2.8793333305,2.8793333305,0,2.8793333305,0.0,0.0,0.0,132.21,77.6593333305,-14.02,78.9147163293,2.8793333305,0,2.8793333305,74.78,-14.02,76.0829074103,132.88
2022-03-02 01:30:00,75.1797777749,-9.26,75.7479147322,2.9197777749,0,2.9197777749,72.26,-9.26,72.8509107699,132.52,2.9197777749,0.0,2.9197777749,2.9197777749,0,2.9197777749,0.0,0.0,0.0,131.81,78.4797777749,-14.95,79.8910384185,2.9197777749,0,2.9197777749,75.56,-14.95,77.0247758841,132.35
2022-03-02 02:00:00,72.0238888859,-9.38,72.6321207886,2.9638888859,0,2.9638888859,69.06,-9.38,69.6941030504,132.86,2.9638888859,0.0,2.9638888859,2.9638888859,0,2.9638888859,0.0,0.0,0.0,132.03,75.1838888859,-15.14,76.6931336432,2.9638888859,0,2.9638888859,72.22,-15.14,73.7898909065,132.7
2022-03-02 02:30:00,70.1871111081,-9.19,70.7862039221,3.0271111081,0,3.0271111081,67.16,-9.19,67.7858517686,133.28,3.0271111081,0.0,3.0271111081,3.0271111081,0,3.0271111081,0.0,0.0,0.0,132.45,73.2971111081,-14.92,74.800219898,3.0271111081,0,3.0271111081,70.27,-14.92,71.8364761107,133.12
2022-03-02 03:00:00,71.0165555525,-10.06,71.7255516712,3.0365555525,0,3.0365555525,67.98,-10.06,68.7203317803,133.15,3.0365555525,0.0,3.0365555525,3.0365555525,0,3.0365555525,0.0,0.0,0.0,132.34,74.1265555525,-15.86,75.8042600259,3.0365555525,0,3.0365555525,71.09,-15.86,72.8376804957,133.02
2022-03-02 03:30:00,68.3462222191,-10.63,69.1679332612,3.0962222191,0,3.0962222191,65.25,-10.63,66.1102064737,133.37,3.0962222191,0.0,3.0962222191,3.0962222191,0,3.0962222191,0.0,0.0,0.0,132.43,71.3262222191,-16.46,73.2008304328,3.0962222191,0,3.0962222191,68.23,-16.46,70.1873528494,133.21
2022-03-02 04:00:00,65.9871111081,-11.05,66.9059140315,3.0171111081,0,3.0171111081,62.97,-11.05,63.9321781265,133.37,3.0171111081,0.0,3.0171111081,3.0171111081,0,3.0171111081,0.0,0.0,0.0,132.33,68.8571111081,-16.92,70.9054874474,3.0171111081,0,3.0171111081,65.84,-16.92,67.9793498057,133.21
2022-03-02 04:30:00,60.4646666636,-10.38,61.3491671886,3.0646666636,0,3.0646666636,57.4,-10.38,58.3309900482,133.53,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,132.41,63.1946666636,-16.29,65.2604780455,3.0646666636,0,3.0646666636,60.13,-16.29,62.2975200148,133.36
2022-03-02 05:00:00,59.6167777747,-10.15,60.4746450361,3.0767777747,0,3.0767777747,56.54,-10.15,57.443834308,133.53,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,132.6,62.2867777747,-16.12,64.3389235654,3.0767777747,0,3.0767777747,59.21,-16.12,61.3651244601,133.45
2022-03-02 05:30:00,61.2638888858,-9.47,61.9914912017,3.0938888858,0,3.0938888858,58.17,-9.47,58.9358108454,134.41,3.0938888858,0.0,3.0938888858,3.0938888858,0,3.0938888858,0.0,0.0,0.0,133.4,64.0338888858,-15.36,65.8503494739,3.0938888858,0,3.0938888858,60.94,-15.36,62.845948159,134.27
2022-03-02 06:00:00,62.7518888858,-8.08,63.2699451457,3.0518888858,0,3.0518888858,59.7,-8.08,60.244305955,133.99,3.0518888858,0.0,3.0518888858,3.0518888858,0,3.0518888858,0.0,0.0,0.0,133.05,65.6118888858,-13.86,67.0598207809,3.0518888858,0,3.0518888858,62.56,-13.86,64.0769318866,133.82
2022-03-02 06:30:00,74.0085555526,-6.43,74.2873555525,2.9385555526,0,2.9385555526,71.07,-6.43,71.3602816698,133.66,2.9385555526,0.0,2.9385555526,2.9385555526,0,2.9385555526,0.0,0.0,0.0,132.91,77.3185555526,-12.02,78.2472966481,2.9385555526,0,2.9385555526,74.38,-12.02,75.3449719623,133.53
2022-03-02 07:00:00,80.429888886,-3.88,80.5234216003,2.849888886,0,2.849888886,77.58,-3.88,77.6769644103,133.04,2.849888886,0.0,2.849888886,2.849888886,0,2.849888886,0.0,0.0,0.0,132.54,84.049888886,-9.25,84.5573552197,2.849888886,0,2.849888886,81.2,-9.25,81.7251644232,132.85
2022-03-02 07:30:00,85.9673333296,-0.8300000000000001,85.9713399908,3.7173333296,0,3.7173333296,82.25,-0.8300000000000001,82.2541877353,132.26,3.7173333296,0.0,3.7173333296,3.7173333296,0,3.7173333296,0.0,0.0,0.0,132.11,89.8273333296,-6.0,90.0274947619,3.7173333296,0,3.7173333296,86.11,-6.0,86.3187818496,132.08
2022-03-02 08:00:00,90.8752222166,0.5,90.8765977186,5.6452222166,0,5.6452222166,85.23,0.5,85.2314666071,131.82,5.6452222166,0.0,5.6452222166,5.6452222166,0,5.6452222166,0.0,0.0,0.0,132.11,94.8552222166,-4.55,94.9642863489,5.6452222166,0,5.6452222166,89.21,-4.55,89.3259570338,131.65
2022-03-02 08:30:00,97.5683333287,2.51,97.6006135664,4.6183333287,0,4.6183333287,92.95,2.51,92.9838835498,131.6,4.6183333287,0.0,4.6183333287,4.6183333287,0,4.6183333287,0.0,0.0,0.0,132.02,101.8383333287,-2.43,101.8673207421,4.6183333287,0,4.6183333287,97.22,-2.43,97.2503640096,131.4
2022-03-02 09:00:00,97.7801111079,4.69,97.892523863,3.2101111079,0,3.2101111079,94.57,4.69,94.6862239188,131.73,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,132.42,102.1501111079,-0.11,102.1501703344,3.2101111079,0,3.2101111079,98.94,-0.11,98.9400611482,131.54
2022-03-02 09:30:00,100.0403333299,5.25,100.1779955517,3.4603333299,0,3.4603333299,96.58,5.25,96.722587331,131.27,3.4603333299,0.0,3.4603333299,3.4603333299,0,3.4603333299,0.0,0.0,0.0,132.18,104.4603333299,0.48,104.461436135,3.4603333299,0,3.4603333299,101.0,0.48,101.0011405876,131.07
2022-03-02 10:00:00,99.0405555515,4.95,99.1641777254,4.0605555515,0,4.0605555515,94.98,4.95,95.1089002144,131.27,4.0605555515,0.0,4.0605555515,4.0605555515,0,4.0605555515,0.0,0.0,0.0,132.29,103.3905555515,0.15,103.3906643622,4.0605555515,0,4.0605555515,99.33,0.15,99.3301132588,131.07
2022-03-02 10:30:00,97.2878888842,4.26,97.3811117391,4.6778888842,0,4.6778888842,92.61,4.26,92.7079268456,131.38,4.6778888842,0.0,4.6778888842,4.6778888842,0,4.6778888842,0.0,0.0,0.0,132.29,101.5278888842,-0.5700000000000001,101.5294889246,4.6778888842,0,4.6778888842,96.85,-0.5700000000000001,96.8516773216,131.22
2022-03-02 11:00:00,95.3299999946,3.83,95.4069064532,5.4399999946,0,5.4399999946,89.89,3.83,89.9715566165,131.49,5.4399999946,0.0,5.4399999946,5.4399999946,0,5.4399999946,0.0,0.0,0.0,132.29,99.4499999946,-1.05,99.4555428265,5.4399999946,0,5.4399999946,94.01,-1.05,94.015863555,131.29
2022-03-02 11:30:00,94.7783333277,4.05,94.8648247159,5.6483333277,0,5.6483333277,89.13,4.05,89.2219670261,131.66,5.6483333277,0.0,5.6483333277,5.6483333277,0,5.6483333277,0.0,0.0,0.0,132.4,98.8483333277,-0.8300000000000001,98.8518178976,5.6483333277,0,5.6483333277,93.2,-0.8300000000000001,93.2036957422,131.47
2022-03-02 12:00:00,93.3191111049,3.65,93.3904652382,6.1791111049,0,6.1791111049,87.14,3.65,87.2164095798,131.66,6.1791111049,0.0,6.1791111049,6.1791111049,0,6.1791111049,0.0,0.0,0.0,132.4,97.3191111049,-1.28,97.3275284093,6.1791111049,0,6.1791111049,91.14,-1.28,91.1489879264,131.47
2022-03-02 12:30:00,95.0453333273,3.92,95.1261361945,6.0153333273,0,6.0153333273,89.03,3.92,89.1162572149,131.79,6.0153333273,0.0,6.0153333273,6.0153333273,0,6.0153333273,0.0,0.0,0.0,132.48,99.1053333273,-0.99,99.1102779429,6.0153333273,0,6.0153333273,93.09,-0.99,93.0952641116,131.67
2022-03-02 13:00:00,96.1967777719,3.87,96.2745914231,5.8967777719,0,5.8967777719,90.3,3.87,90.3828905269,131.79,5.8967777719,0.0,5.8967777719,5.8967777719,0,5.8967777719,0.0,0.0,0.0,132.48,100.3067777719,-1.03,100.3120659092,5.8967777719,0,5.8967777719,94.41,-1.03,94.4156184114,131.67
2022-03-02 13:30:00,96.5111111056,3.22,96.5648122601,5.5111111056,0,5.5111111056,91.0,3.22,91.0569514095,131.91,5.5111111056,0.0,5.5111111056,5.5111111056,0,5.5111111056,0.0,0.0,0.0,132.66,100.6811111056,-1.73,100.6959732733,5.5111111056,0,5.5111111056,95.17,-1.73,95.1857226689,131.76
2022-03-02 14:00:00,96.2229999946,2.89,96.2663899186,5.4129999946,0,5.4129999946,90.81,2.89,90.8559750374,132.12,5.4129999946,0.0,5.4129999946,5.4129999946,0,5.4129999946,0.0,0.0,0.0,132.8,100.3929999946,-2.1,100.4149612753,5.4129999946,0,5.4129999946,94.98,-2.1,95.0032125773,131.98
2022-03-02 14:30:00,95.081333328,2.23,95.1074805019,5.371333328,0,5.371333328,89.71,2.23,89.7377122508,132.44,5.371333328,0.0,5.371333328,5.371333328,0,5.371333328,0.0,0.0,0.0,133.08,99.211333328,-2.7800000000000002,99.2502748647,5.371333328,0,5.371333328,93.84,-2.7800000000000002,93.8811695709,132.33
