Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-03-02 15:00:00,94.7267777724,2.24,94.7532586624,5.4167777724,0,5.4167777724,89.31,2.24,89.3380865029,132.44,5.4167777724,0.0,5.4167777724,5.4167777724,0,5.4167777724,0.0,0.0,0.0,132.92,98.8467777724,-2.7800000000000002,98.8858628722,5.4167777724,0,5.4167777724,93.43,-2.7800000000000002,93.4713501561,132.21
2022-03-02 15:30:00,95.045111106,2.19,95.0703384088,5.085111106,0,5.085111106,89.96,2.19,89.9866528992,132.37,5.085111106,0.0,5.085111106,5.085111106,0,5.085111106,0.0,0.0,0.0,132.92,99.195111106,-2.81,99.2349039771,5.085111106,0,5.085111106,94.11,-2.81,94.1519420936,132.21
2022-03-02 16:00:00,98.0705555513,2.39,98.0996736291,4.2805555513,0,4.2805555513,93.79,2.39,93.8204465988,132.08,4.2805555513,0.0,4.2805555513,4.2805555513,0,4.2805555513,0.0,0.0,0.0,132.65,102.4005555513,-2.5300000000000002,102.4318050081,4.2805555513,0,4.2805555513,98.12,-2.5300000000000002,98.1526122933,131.93
2022-03-02 16:30:00,102.4135555523,2.62,102.4470632125,3.2735555523,0,3.2735555523,99.14,2.62,99.1746136872,131.75,3.2735555523,0.0,3.2735555523,3.2735555523,0,3.2735555523,0.0,0.0,0.0,132.35,106.9735555523,-2.22,106.9965886722,3.2735555523,0,3.2735555523,103.7,-2.22,103.7237600553,131.57
2022-03-02 17:00:00,107.5357777749,3.22,107.583976045,2.8857777749,0,2.8857777749,104.65,3.22,104.699526742,131.25,2.8857777749,0.0,2.8857777749,2.8857777749,0,2.8857777749,0.0,0.0,0.0,131.96,112.3557777749,-1.52,112.3660589297,2.8857777749,0,2.8857777749,109.47,-1.52,109.4805521543,131.03
2022-03-02 17:30:00,111.9456666631,-1.46,111.9551869484,3.5756666631,0,3.5756666631,108.37,-1.46,108.3798343789,130.72,3.5756666631,0.0,3.5756666631,3.5756666631,0,3.5756666631,0.0,0.0,0.0,131.59,116.9856666631,-6.47,117.1644447117,3.5756666631,0,3.5756666631,113.41,-6.47,113.5944056721,130.54
2022-03-02 18:00:00,113.0059999963,-1.57,113.0169055282,3.6959999963,0,3.6959999963,109.31,-1.57,109.3212742333,131.21,3.6959999963,0.0,3.6959999963,3.6959999963,0,3.6959999963,0.0,0.0,0.0,131.59,118.0959999963,-6.5600000000000005,118.2780572005,3.6959999963,0,3.6959999963,114.4,-6.5600000000000005,114.5879295563,131.05
2022-03-02 18:30:00,111.7486666624,-1.43,111.7578158378,4.2586666624,0,4.2586666624,107.49,-1.43,107.4995116268,131.14,4.2586666624,0.0,4.2586666624,4.2586666624,0,4.2586666624,0.0,0.0,0.0,131.59,116.7386666624,-6.44,116.916166094,4.2586666624,0,4.2586666624,112.48,-6.44,112.6642090462,131.05
2022-03-02 19:00:00,108.9172222167,-2.5,108.9459099526,5.5472222167,0,5.5472222167,103.37,-2.5,103.4002267889,131.26,5.5472222167,0.0,5.5472222167,5.5472222167,0,5.5472222167,0.0,0.0,0.0,131.71,113.7172222167,-7.63,113.9729069941,5.5472222167,0,5.5472222167,108.17,-7.63,108.4387652088,131.05
2022-03-02 19:30:00,106.9963333313,-4.32,107.0835082837,2.0563333313,0,2.0563333313,104.94,-4.32,105.0288817421,131.78,2.0563333313,0.0,2.0563333313,2.0563333313,0,2.0563333313,0.0,0.0,0.0,132.03,111.8463333313,-9.5,112.2490636026,2.0563333313,0,2.0563333313,109.79,-9.5,110.2002454625,131.61
2022-03-02 20:00:00,101.476888887,-6.55,101.6880596638,1.876888887,0,1.876888887,99.6,-6.55,99.8151416369,131.78,1.876888887,0.0,1.876888887,1.876888887,0,1.876888887,0.0,0.0,0.0,131.92,106.116888887,-11.88,106.7798132001,1.876888887,0,1.876888887,104.24,-11.88,104.9147844682,131.61
2022-03-02 20:30:00,95.6687777759,-8.35,96.0324816983,1.8487777759,0,1.8487777759,93.82,-8.35,94.1908429732,132.08,1.8487777759,0.0,1.8487777759,1.8487777759,0,1.8487777759,0.0,0.0,0.0,131.92,100.0587777759,-13.81,101.0073022608,1.8487777759,0,1.8487777759,98.21,-13.81,99.1762078323,131.94
2022-03-02 21:00:00,90.0869999979,-8.36,90.4740690399,2.0569999979,0,2.0569999979,88.03,-8.36,88.4260736435,132.47,2.0569999979,0.0,2.0569999979,2.0569999979,0,2.0569999979,0.0,0.0,0.0,132.0,94.2269999979,-13.89,95.2452603997,2.0569999979,0,2.0569999979,92.17,-13.89,93.2107343604,132.33
2022-03-02 21:30:00,85.3206666641,-8.72,85.7651127208,2.5206666641,0,2.5206666641,82.8,-8.72,83.2579029282,132.74,2.5206666641,0.0,2.5206666641,2.5206666641,0,2.5206666641,0.0,0.0,0.0,132.22,89.1906666641,-14.34,90.3360981003,2.5206666641,0,2.5206666641,86.67,-14.34,87.8483039108,132.62
2022-03-02 22:00:00,79.1636666639,-10.16,79.8129796441,2.8136666639,0,2.8136666639,76.35,-10.16,77.0230361645,133.07,2.8136666639,0.0,2.8136666639,2.8136666639,0,2.8136666639,0.0,0.0,0.0,132.44,82.7636666639,-15.89,84.2752432191,2.8136666639,0,2.8136666639,79.95,-15.89,81.513769389,132.92
2022-03-02 22:30:00,72.194444442,-12.14,73.2080419646,2.464444442,0,2.464444442,69.73,-12.14,70.7788986916,133.15,2.464444442,0.0,2.464444442,2.464444442,0,2.464444442,0.0,0.0,0.0,132.0,75.494444442,-17.99,77.6083194097,2.464444442,0,2.464444442,73.03,-17.99,75.2131703892,133.01
2022-03-02 23:00:00,69.7742222198,-13.62,71.0911139762,2.4042222198,0,2.4042222198,67.37,-13.62,68.7329709819,133.15,2.4042222198,0.0,2.4042222198,2.4042222198,0,2.4042222198,0.0,0.0,0.0,132.0,72.9342222198,-19.57,75.5141421908,2.4042222198,0,2.4042222198,70.53,-19.57,73.1947115576,133.01
2022-03-02 23:30:00,71.2776666643,-14.89,72.8163296597,2.3276666643,0,2.3276666643,68.95,-14.89,70.5394542083,133.51,2.3276666643,0.0,2.3276666643,2.3276666643,0,2.3276666643,0.0,0.0,0.0,132.11,74.4076666643,-20.91,77.289902047,2.3276666643,0,2.3276666643,72.08,-20.91,75.051678862,133.39
2022-03-03 00:00:00,71.5862222198,-15.95,73.3415960537,2.3862222198,0,2.3862222198,69.2,-15.95,71.0143823461,133.51,2.3862222198,0.0,2.3862222198,2.3862222198,0,2.3862222198,0.0,0.0,0.0,132.11,74.6862222198,-21.99,77.8562257592,2.3862222198,0,2.3862222198,72.3,-21.99,75.5701667326,133.39
2022-03-03 00:30:00,80.7249999975,-14.47,82.0116243261,2.4849999975,0,2.4849999975,78.24,-14.47,79.5668178326,133.4,2.4849999975,0.0,2.4849999975,2.4849999975,0,2.4849999975,0.0,0.0,0.0,131.85,84.1949999975,-20.36,86.6217502974,2.4849999975,0,2.4849999975,81.71,-20.36,84.2083944747,133.25
2022-03-03 01:00:00,83.1569999977,-14.93,84.4866353255,2.2869999977,0,2.2869999977,80.87,-14.93,82.2366207963,132.94,2.2869999977,0.0,2.2869999977,2.2869999977,0,2.2869999977,0.0,0.0,0.0,131.68,86.7569999977,-20.79,89.2132341562,2.2869999977,0,2.2869999977,84.47,-20.79,86.9908328504,132.83
2022-03-03 01:30:00,81.1741111089,-16.43,82.8201739573,2.2441111089,0,2.2441111089,78.93,-16.43,80.6218940487,132.53,2.2441111089,0.0,2.2441111089,2.2441111089,0,2.2441111089,0.0,0.0,0.0,131.21,84.67411110890001,-22.42,87.5920172851,2.2441111089,0,2.2441111089,82.43,-22.42,85.4245942337,132.4
2022-03-03 02:00:00,78.51955555320001,-17.1,80.3600062486,2.3195555532,0,2.3195555532,76.2,-17.1,78.0951342915,133.12,2.3195555532,0.0,2.3195555532,2.3195555532,0,2.3195555532,0.0,0.0,0.0,131.61,81.8995555532,-23.17,85.1139594885,2.3195555532,0,2.3195555532,79.58,-23.17,82.8844092698,133.0
2022-03-03 02:30:00,77.8916666644,-17.17,79.7616489032,2.2516666644,0,2.2516666644,75.64,-17.17,77.5642862405,133.64,2.2516666644,0.0,2.2516666644,2.2516666644,0,2.2516666644,0.0,0.0,0.0,132.02,81.2516666644,-23.26,84.5154479119,2.2516666644,0,2.2516666644,79.0,-23.26,82.353066731,133.5
2022-03-03 03:00:00,75.9798888862,-17.57,77.9849242813,2.6698888862,0,2.6698888862,73.31,-17.57,75.3860796169,133.76,2.6698888862,0.0,2.6698888862,2.6698888862,0,2.6698888862,0.0,0.0,0.0,132.14,79.2398888862,-23.72,82.7139552355,2.6698888862,0,2.6698888862,76.57,-23.72,80.1598609031,133.57
2022-03-03 03:30:00,73.6081111084,-17.34,75.6229437469,2.7381111084,0,2.7381111084,70.87,-17.34,72.9604858811,134.05,2.7381111084,0.0,2.7381111084,2.7381111084,0,2.7381111084,0.0,0.0,0.0,132.35,76.7681111084,-23.51,80.2873774833,2.7381111084,0,2.7381111084,74.03,-23.51,77.6734253139,133.84
2022-03-03 04:00:00,71.7114444417,-12.38,72.7722176652,2.7714444417,0,2.7714444417,68.94,-12.38,70.0427583694,134.22,2.7714444417,0.0,2.7714444417,2.7714444417,0,2.7714444417,0.0,0.0,0.0,132.52,74.7514444417,-18.32,76.96363327,2.7714444417,0,2.7714444417,71.98,-18.32,74.2747790303,134.07
2022-03-03 04:30:00,70.1862222194,-12.71,71.3277638051,2.7762222194,0,2.7762222194,67.41,-12.71,68.5977565231,133.92,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,132.74,73.1662222194,-18.63,75.5008143921,2.7762222194,0,2.7762222194,70.39,-18.63,72.8136594328,133.72
2022-03-03 05:00:00,69.1167777751,-12.47,70.2326837733,2.7167777751,0,2.7167777751,66.4,-12.47,67.5607941043,133.61,2.7167777751,0.0,2.7167777751,2.7167777751,0,2.7167777751,0.0,0.0,0.0,132.43,72.0667777751,-18.39,74.376155849,2.7167777751,0,2.7167777751,69.35,-18.39,71.7468786778,133.5
2022-03-03 05:30:00,69.53311110839999,-11.6,70.4940674129,2.6931111084,0,2.6931111084,66.84,-11.6,67.8391155603,133.43,2.6931111084,0.0,2.6931111084,2.6931111084,0,2.6931111084,0.0,0.0,0.0,132.21,72.5231111084,-17.41,74.5835755703,2.6931111084,0,2.6931111084,69.83,-17.41,71.9676107704,133.3
2022-03-03 06:00:00,68.8204444417,-11.1,69.7098527695,2.7704444417,0,2.7704444417,66.05,-11.1,66.9762084624,132.67,2.7704444417,0.0,2.7704444417,2.7704444417,0,2.7704444417,0.0,0.0,0.0,131.54,71.8404444417,-16.93,73.8083623824,2.7704444417,0,2.7704444417,69.07,-16.93,71.114624375,132.49
2022-03-03 06:30:00,70.4311111084,-6.88,70.7663466061,2.6711111084,0,2.6711111084,67.76,-6.88,68.1083842122,133.17,2.6711111084,0.0,2.6711111084,2.6711111084,0,2.6711111084,0.0,0.0,0.0,132.19,73.6411111084,-12.47,74.6894513655,2.6711111084,0,2.6711111084,70.97,-12.47,72.0572119916,133.07
2022-03-03 07:00:00,77.7954444419,-5.42,77.9840212859,2.5254444419,0,2.5254444419,75.27,-5.42,75.4648878618,132.4,2.5254444419,0.0,2.5254444419,2.5254444419,0,2.5254444419,0.0,0.0,0.0,131.84,81.3254444419,-10.84,82.0447043609,2.5254444419,0,2.5254444419,78.8,-10.84,79.5420995448,132.22
2022-03-03 07:30:00,85.9927777756,-2.26,86.0224704921,2.1827777756,0,2.1827777756,83.81,-2.26,83.8404657668,132.06,2.1827777756,0.0,2.1827777756,2.1827777756,0,2.1827777756,0.0,0.0,0.0,131.74,89.8927777756,-7.5,90.2051079275,2.1827777756,0,2.1827777756,87.71,-7.5,88.0300749744,131.89
2022-03-03 08:00:00,91.0242222182,-0.01,91.0242227675,4.0642222182,0,4.0642222182,86.96,-0.01,86.960000575,132.06,4.0642222182,0.0,4.0642222182,4.0642222182,0,4.0642222182,0.0,0.0,0.0,132.19,95.4642222182,-5.12,95.6014232306,4.0642222182,0,4.0642222182,91.4,-5.12,91.5432924905,131.89
2022-03-03 08:30:00,95.1795555525,1.51,95.1915326863,3.0395555525,0,3.0395555525,92.14,1.51,92.1523721887,131.65,3.0395555525,0.0,3.0395555525,3.0395555525,0,3.0395555525,0.0,0.0,0.0,131.99,99.4095555525,-3.46,99.469750855,3.0395555525,0,3.0395555525,96.37,-3.46,96.432092687,131.46
2022-03-03 09:00:00,96.6176666633,2.73,96.6562280014,3.4076666633,0,3.4076666633,93.21,2.73,93.2499705094,131.84,3.4076666633,0.0,3.4076666633,3.4076666633,0,3.4076666633,0.0,0.0,0.0,132.41,100.8676666633,-2.17,100.8910059326,3.4076666633,0,3.4076666633,97.46,-2.17,97.4841551228,131.67
2022-03-03 09:30:00,95.4104444395,2.84,95.4527029903,4.9304444395,0,4.9304444395,90.48,2.84,90.5245602033,131.5,4.9304444395,0.0,4.9304444395,4.9304444395,0,4.9304444395,0.0,0.0,0.0,132.19,99.5204444395,-2.07,99.5419698491,4.9304444395,0,4.9304444395,94.59,-2.07,94.6126471461,131.33
2022-03-03 10:00:00,94.4013333252,2.83,94.4437432209,8.1413333252,0,8.1413333252,86.26,2.83,86.3064105383,131.5,8.1413333252,0.0,8.1413333252,8.1413333252,0,8.1413333252,0.0,0.0,0.0,132.19,98.3413333252,-2.11,98.3639666757,8.1413333252,0,8.1413333252,90.2,-2.11,90.2246756713,131.33
2022-03-03 10:30:00,92.3697777682,2.17,92.39526365,9.5297777682,0,9.5297777682,82.84,2.17,82.8684167823,131.5,9.5297777682,0.0,9.5297777682,9.5297777682,0,9.5297777682,0.0,0.0,0.0,132.19,96.1497777682,-2.84,96.1917115186,9.5297777682,0,9.5297777682,86.62,-2.84,86.6665448717,131.46
2022-03-03 11:00:00,90.9985555449,2.66,91.0374247837,10.6685555449,0,10.6685555449,80.33,2.66,80.3740287655,131.82,10.6685555449,0.0,10.6685555449,10.6685555449,0,10.6685555449,0.0,0.0,0.0,132.36,94.6585555449,-2.35,94.6877216847,10.6685555449,0,10.6685555449,83.99,-2.35,84.0228695059,131.67
2022-03-03 11:30:00,91.4316666556,3.11,91.4845438717,11.1016666556,0,11.1016666556,80.33,3.11,80.3901797485,131.75,11.1016666556,0.0,11.1016666556,11.1016666556,0,11.1016666556,0.0,0.0,0.0,132.36,95.0916666556,-1.88,95.1102490131,11.1016666556,0,11.1016666556,83.99,-1.88,84.0110379653,131.67
2022-03-03 12:00:00,90.0508888788,2.9699999999999998,90.0998528737,10.0508888788,0,10.0508888788,80.0,2.9699999999999998,80.0551116419,131.75,10.0508888788,0.0,10.0508888788,10.0508888788,0,10.0508888788,0.0,0.0,0.0,132.36,93.7008888788,-2.01,93.7224448928,10.0508888788,0,10.0508888788,83.65,-2.01,83.6741453497,131.67
2022-03-03 12:30:00,89.6369999905,2.96,89.6858593497,9.5369999905,0,9.5369999905,80.1,2.96,80.1546729767,131.75,9.5369999905,0.0,9.5369999905,9.5369999905,0,9.5369999905,0.0,0.0,0.0,132.36,93.2869999905,-2.03,93.3090845911,9.5369999905,0,9.5369999905,83.75,-2.03,83.7745987755,131.56
2022-03-03 13:00:00,89.1942222133,2.49,89.2289716193,8.8842222133,0,8.8842222133,80.31,2.49,80.3485917736,131.75,8.8842222133,0.0,8.8842222133,8.8842222133,0,8.8842222133,0.0,0.0,0.0,132.36,92.8642222133,-2.55,92.8992264084,8.8842222133,0,8.8842222133,83.98,-2.55,84.0187056553,131.56
2022-03-03 13:30:00,89.9722222143,2.13,89.9974314643,7.9622222143,0,7.9622222143,82.01,2.13,82.037655988,132.11,7.9622222143,0.0,7.9622222143,7.9622222143,0,7.9622222143,0.0,0.0,0.0,132.67,93.6922222143,-2.9699999999999998,93.739284206,7.9622222143,0,7.9622222143,85.73,-2.9699999999999998,85.7814303914,132.05
2022-03-03 14:00:00,85.2464444365,1.87,85.2669525025,7.9064444365,0,7.9064444365,77.34,1.87,77.3626040151,132.59,7.9064444365,0.0,7.9064444365,7.9064444365,0,7.9064444365,0.0,0.0,0.0,133.03,88.7564444365,-3.27,88.8166613255,7.9064444365,0,7.9064444365,80.85,-3.27,80.9161009936,132.44
2022-03-03 14:30:00,84.0997777704,1.9100000000000001,84.1214640923,7.3697777704,0,7.3697777704,76.73,1.9100000000000001,76.7537686371,132.8,7.3697777704,0.0,7.3697777704,7.3697777704,0,7.3697777704,0.0,0.0,0.0,133.13,87.6097777704,-3.24,87.6696684206,7.3697777704,0,7.3697777704,80.24,-3.24,80.3053871169,132.65
2022-03-03 15:00:00,84.6089999931,1.81,84.6283580121,6.9489999931,0,6.9489999931,77.66,1.81,77.6810897194,132.8,6.9489999931,0.0,6.9489999931,6.9489999931,0,6.9489999931,0.0,0.0,0.0,133.13,88.1689999931,-3.34,88.2322399114,6.9489999931,0,6.9489999931,81.22,-3.34,81.2886461937,132.65
2022-03-03 15:30:00,85.4603333267,0.18,85.4605228881,6.6203333267,0,6.6203333267,78.84,0.18,78.8402054792,132.87,6.6203333267,0.0,6.6203333267,6.6203333267,0,6.6203333267,0.0,0.0,0.0,133.25,89.0703333267,-5.04,89.2128123026,6.6203333267,0,6.6203333267,82.45,-5.04,82.6038988184,132.65
2022-03-03 16:00:00,88.2112222165,0.39,88.2120843475,5.7212222165,0,5.7212222165,82.49,0.39,82.4909219248,133.1,5.7212222165,0.0,5.7212222165,5.7212222165,0,5.7212222165,0.0,0.0,0.0,133.36,92.0112222165,-4.79,92.1358188425,5.7212222165,0,5.7212222165,86.29,-4.79,86.4228453593,133.01
2022-03-03 16:30:00,91.3332222158,1.79,91.3507612466,6.3832222158,0,6.3832222158,84.95,1.79,84.9688566476,132.77,6.3832222158,0.0,6.3832222158,6.3832222158,0,6.3832222158,0.0,0.0,0.0,133.05,95.2232222158,-3.29,95.2800406652,6.3832222158,0,6.3832222158,88.84,-3.29,88.9008981957,132.62
2022-03-03 17:00:00,95.7556666588,2.33,95.7840101335,7.9156666588,0,7.9156666588,87.84,2.33,87.8708967748,132.52,7.9156666588,0.0,7.9156666588,7.9156666588,0,7.9156666588,0.0,0.0,0.0,132.95,99.7956666588,-2.7,99.8321846093,7.9156666588,0,7.9156666588,91.88,-2.7,91.9196627496,132.35
2022-03-03 17:30:00,97.9981110998,2.44,98.0284824891,11.3381110998,0,11.3381110998,86.66,2.44,86.6943435294,132.34,11.3381110998,0.0,11.3381110998,11.3381110998,0,11.3381110998,0.0,0.0,0.0,132.95,101.9981110998,-2.56,102.0302321272,11.3381110998,0,11.3381110998,90.66,-2.56,90.6961366322,132.2
2022-03-03 18:00:00,99.7657777683,2.56,99.7986172936,9.4957777683,0,9.4957777683,90.27,2.56,90.3062926933,132.11,9.4957777683,0.0,9.4957777683,9.4957777683,0,9.4957777683,0.0,0.0,0.0,132.72,103.8657777683,-2.41,103.8937336484,9.4957777683,0,9.4957777683,94.37,-2.41,94.4007680054,131.95
2022-03-03 18:30:00,89.9828888803,-0.46,89.9840646517,8.6328888803,0,8.6328888803,81.35,-0.46,81.3513005428,131.76,8.6328888803,0.0,8.6328888803,8.6328888803,0,8.6328888803,0.0,0.0,0.0,132.43,93.7628888803,-5.62,93.9311648558,8.6328888803,0,8.6328888803,85.13,-5.62,85.315305192,131.63
2022-03-03 19:00:00,91.2956666596,0.05,91.2956803514,7.0256666596,0,7.0256666596,84.27,0.05,84.2700148333,132.13,7.0256666596,0.0,7.0256666596,7.0256666596,0,7.0256666596,0.0,0.0,0.0,132.35,95.1556666596,-5.04,95.2890471011,7.0256666596,0,7.0256666596,88.13,-5.04,88.2739967374,132.0
2022-03-03 19:30:00,102.459999997,2.09,102.4813139034,3.049999997,0,3.049999997,99.41,2.09,99.4319676965,131.9,3.049999997,0.0,3.049999997,3.049999997,0,3.049999997,0.0,0.0,0.0,132.22,107.049999997,-2.81,107.0868740759,3.049999997,0,3.049999997,104.0,-2.81,104.0379550933,131.79
2022-03-03 20:00:00,99.1318888863,0.86,99.1356192,2.5918888863,0,2.5918888863,96.54,0.86,96.5438304606,131.7,2.5918888863,0.0,2.5918888863,2.5918888863,0,2.5918888863,0.0,0.0,0.0,132.41,103.5118888863,-4.14,103.5946462941,2.5918888863,0,2.5918888863,100.92,-4.14,101.0048810702,131.57
2022-03-03 20:30:00,94.2258888861,0.13,94.2259785642,2.7558888861,0,2.7558888861,91.47,0.13,91.47009238,131.7,2.7558888861,0.0,2.7558888861,2.7558888861,0,2.7558888861,0.0,0.0,0.0,132.3,98.3858888861,-4.93,98.5093296694,2.7558888861,0,2.7558888861,95.63,-4.93,95.7569934783,131.57
2022-03-03 21:00:00,89.5803333305,-0.9,89.5848542981,2.8203333305,0,2.8203333305,86.76,-0.9,86.7646679242,131.78,2.8203333305,0.0,2.8203333305,2.8203333305,0,2.8203333305,0.0,0.0,0.0,132.19,93.5403333305,-6.07,93.7370730265,2.8203333305,0,2.8203333305,90.72,-6.07,90.9228425645,131.57
2022-03-03 21:30:00,84.6029999972,-1.56,84.6173812437,2.7529999972,0,2.7529999972,81.85,-1.56,81.8648648689,132.1,2.7529999972,0.0,2.7529999972,2.7529999972,0,2.7529999972,0.0,0.0,0.0,132.33,88.3429999972,-6.79,88.6035538142,2.7529999972,0,2.7529999972,85.59,-6.79,85.8589086816,131.98
2022-03-03 22:00:00,78.6654444416,-2.7199999999999998,78.7124548543,2.8354444416,0,2.8354444416,75.83,-2.7199999999999998,75.8787671223,132.19,2.8354444416,0.0,2.8354444416,2.8354444416,0,2.8354444416,0.0,0.0,0.0,132.33,82.1054444416,-8.09,82.5030430163,2.8354444416,0,2.8354444416,79.27,-8.09,79.6817482238,132.07
2022-03-03 22:30:00,72.300777775,-3.91,72.4064262816,2.8007777750000002,0,2.8007777750000002,69.5,-3.91,69.6098994397,132.62,2.8007777750000002,0.0,2.8007777750000002,2.8007777750000002,0,2.8007777750000002,0.0,0.0,0.0,132.57,75.470777775,-9.4,76.0539170455,2.8007777750000002,0,2.8007777750000002,72.67,-9.4,73.2754317626,132.45
2022-03-03 23:00:00,67.3387777751,-4.58,67.4943508173,2.6587777751,0,2.6587777751,64.68,-4.58,64.8419524691,132.89,2.6587777751,0.0,2.6587777751,2.6587777751,0,2.6587777751,0.0,0.0,0.0,132.66,70.2987777751,-10.16,71.0291753906,2.6587777751,0,2.6587777751,67.64,-10.16,68.398795311,132.76
2022-03-03 23:30:00,63.6313333307,-5.35,63.8558461023,2.6713333307,0,2.6713333307,60.96,-5.35,61.1943142784,133.28,2.6713333307,0.0,2.6713333307,2.6713333307,0,2.6713333307,0.0,0.0,0.0,132.96,66.4413333307,-11.01,67.347389517,2.6713333307,0,2.6713333307,63.77,-11.01,64.713468459,133.2
2022-03-04 00:00:00,61.0055555529,-6.35,61.3351474142,2.6755555529,0,2.6755555529,58.33,-6.35,58.6746231347,133.6,2.6755555529,0.0,2.6755555529,2.6755555529,0,2.6755555529,0.0,0.0,0.0,133.15,63.7155555529,-12.07,64.8487233445,2.6755555529,0,2.6755555529,61.04,-12.07,62.2219133425,133.47
2022-03-04 00:30:00,69.8943333307,-5.26,70.0919783694,2.6543333307,0,2.6543333307,67.24,-5.26,67.4454238626,133.75,2.6543333307,0.0,2.6543333307,2.6543333307,0,2.6543333307,0.0,0.0,0.0,133.15,72.9943333307,-10.84,73.7948392395,2.6543333307,0,2.6543333307,70.34,-10.84,71.1703674291,133.64
2022-03-04 01:00:00,71.2731111084,-4.87,71.4392977784,2.7131111084,0,2.7131111084,68.56,-4.87,68.732746926,133.37,2.7131111084,0.0,2.7131111084,2.7131111084,0,2.7131111084,0.0,0.0,0.0,132.92,74.4231111084,-10.43,75.1504116226,2.7131111084,0,2.7131111084,71.71,-10.43,72.4645361539,133.21
2022-03-04 01:30:00,70.6897777751,-5.63,70.9136205668,2.6897777751,0,2.6897777751,68.0,-5.63,68.2326673962,133.15,2.6897777751,0.0,2.6897777751,2.6897777751,0,2.6897777751,0.0,0.0,0.0,132.8,73.7797777751,-11.23,74.6295417951,2.6897777751,0,2.6897777751,71.09,-11.23,71.9715290931,132.99
2022-03-04 02:00:00,70.1513333308,-6.06,70.4125923971,2.5813333308,0,2.5813333308,67.57,-6.06,67.8412006085,133.44,2.5813333308,0.0,2.5813333308,2.5813333308,0,2.5813333308,0.0,0.0,0.0,132.99,73.1913333308,-11.69,74.1190081877,2.5813333308,0,2.5813333308,70.61,-11.69,71.571140832,133.26
2022-03-04 02:30:00,66.729555553,-5.36,66.9444783705,2.559555553,0,2.559555553,64.17,-5.36,64.3934662835,133.6,2.559555553,0.0,2.559555553,2.559555553,0,2.559555553,0.0,0.0,0.0,133.12,69.679555553,-10.98,70.5393568305,2.559555553,0,2.559555553,67.12,-10.98,68.0121665586,133.55
2022-03-04 03:00:00,65.590555553,-6.29,65.891464377,2.550555553,0,2.550555553,63.04,-6.29,63.3530243951,133.47,2.550555553,0.0,2.550555553,2.550555553,0,2.550555553,0.0,0.0,0.0,133.0,68.490555553,-11.93,69.5218030546,2.550555553,0,2.550555553,65.94,-11.93,67.0105103696,133.38
2022-03-04 03:30:00,62.4122222198,-6.3,62.7293829271,2.4522222198,0,2.4522222198,59.96,-6.3,60.2900621993,133.14,2.4522222198,0.0,2.4522222198,2.4522222198,0,2.4522222198,0.0,0.0,0.0,132.6,65.1922222198,-11.96,66.2802190548,2.4522222198,0,2.4522222198,62.74,-11.96,63.8697831529,133.0
2022-03-04 04:00:00,60.1033333308,-6.99,60.5084355893,2.5733333308,0,2.5733333308,57.53,-6.99,57.9530931012,133.14,2.5733333308,0.0,2.5733333308,2.5733333308,0,2.5733333308,0.0,0.0,0.0,132.6,62.7833333308,-12.71,64.0569359564,2.5733333308,0,2.5733333308,60.21,-12.71,61.536884874,133.0
2022-03-04 04:30:00,58.1699999974,-7.07,58.5980699315,2.5899999974,0,2.5899999974,55.58,-7.07,56.0278618189,133.34,2.5899999974,0.0,2.5899999974,2.5899999974,0,2.5899999974,0.0,0.0,0.0,132.6,60.7699999974,-12.82,62.1075301367,2.5899999974,0,2.5899999974,58.18,-12.82,59.5757064583,133.23
2022-03-04 05:00:00,56.986777775,-7.22,57.4423296984,2.756777775,0,2.756777775,54.23,-7.22,54.7085121348,133.34,2.756777775,0.0,2.756777775,2.756777775,0,2.756777775,0.0,0.0,0.0,132.6,59.536777775,-12.97,60.9331503193,2.756777775,0,2.756777775,56.78,-12.97,58.2425042387,133.23
2022-03-04 05:30:00,59.3113333307,-7.5,59.7836454347,2.6213333307,0,2.6213333307,56.69,-7.5,57.1839671586,133.34,2.6213333307,0.0,2.6213333307,2.6213333307,0,2.6213333307,0.0,0.0,0.0,132.6,61.9813333307,-13.23,63.3775873748,2.6213333307,0,2.6213333307,59.36,-13.23,60.816465698,133.23
2022-03-04 06:00:00,62.0882222196,-6.11,62.3881353976,2.6582222196,0,2.6582222196,59.43,-6.11,59.743259034,133.19,2.6582222196,0.0,2.6582222196,2.6582222196,0,2.6582222196,0.0,0.0,0.0,132.45,64.9182222196,-11.76,65.974791975,2.6582222196,0,2.6582222196,62.26,-11.76,63.3609122409,133.07
2022-03-04 06:30:00,69.8731111086,-3.47,69.9592206646,2.5331111086,0,2.5331111086,67.34,-3.47,67.4293445022,133.19,2.5331111086,0.0,2.5331111086,2.5331111086,0,2.5331111086,0.0,0.0,0.0,132.65,73.0531111086,-8.9,73.5932540566,2.5331111086,0,2.5331111086,70.52,-8.9,71.0793950453,133.07
2022-03-04 07:00:00,77.6837777753,-0.64,77.6864140596,2.4937777753,0,2.4937777753,75.19,-0.64,75.1927237171,132.69,2.4937777753,0.0,2.4937777753,2.4937777753,0,2.4937777753,0.0,0.0,0.0,132.46,81.2037777753,-5.85,81.4142249547,2.4937777753,0,2.4937777753,78.71,-5.85,78.9270967412,132.55
2022-03-04 07:30:00,83.795666664,-0.11,83.7957388634,2.645666664,0,2.645666664,81.15,-0.11,81.1500745533,132.29,2.645666664,0.0,2.645666664,2.645666664,0,2.645666664,0.0,0.0,0.0,132.46,87.555666664,-5.28,87.714726044,2.645666664,0,2.645666664,84.91,-5.28,85.0740060183,132.14
2022-03-04 08:00:00,86.0635555515,0.9500000000000001,86.06879861,4.0135555515,0,4.0135555515,82.05,0.9500000000000001,82.055499511,131.89,4.0135555515,0.0,4.0135555515,4.0135555515,0,4.0135555515,0.0,0.0,0.0,132.16,89.8435555515,-4.14,89.9388907767,4.0135555515,0,4.0135555515,85.83,-4.14,85.9297881994,131.79
2022-03-04 08:30:00,84.45466666,1.74,84.4725891675,6.63466666,0,6.63466666,77.82,1.74,77.8394501522,131.79,6.63466666,0.0,6.63466666,6.63466666,0,6.63466666,0.0,0.0,0.0,132.16,87.99466666000001,-3.34,88.058031778,6.63466666,0,6.63466666,81.36,-3.34,81.4285281704,131.65
2022-03-04 09:00:00,81.7643333233,2.34,81.7978105074,9.9843333233,0,9.9843333233,71.78,2.34,71.8181314154,131.72,9.9843333233,0.0,9.9843333233,9.9843333233,0,9.9843333233,0.0,0.0,0.0,132.16,85.0543333233,-2.75,85.0987785875,9.9843333233,0,9.9843333233,75.07,-2.75,75.1203527681,131.57
2022-03-04 09:30:00,81.1284444315,2.76,81.1753786309,12.9384444315,0,12.9384444315,68.19,2.76,68.2458328398,131.85,12.9384444315,0.0,12.9384444315,12.9384444315,0,12.9384444315,0.0,0.0,0.0,132.16,84.2384444315,-2.34,84.2709387644,12.9384444315,0,12.9384444315,71.3,-2.34,71.3383879829,131.72
2022-03-04 10:00:00,78.438444431,2.42,78.4757667357,13.478444431,0,13.478444431,64.96,2.42,65.0050613414,131.95,13.478444431,0.0,13.478444431,13.478444431,0,13.478444431,0.0,0.0,0.0,132.36,81.408444431,-2.73,81.4542063043,13.478444431,0,13.478444431,67.93,-2.73,67.9848350737,131.72
2022-03-04 10:30:00,79.3602222062,3.0,79.4169054334,16.0002222062,0,16.0002222062,63.36,3.0,63.4309829657,132.09,16.0002222062,0.0,16.0002222062,16.0002222062,0,16.0002222062,0.0,0.0,0.0,132.36,82.2602222062,-2.13,82.2877940974,16.0002222062,0,16.0002222062,66.26,-2.13,66.2942267471,131.95
2022-03-04 11:00:00,73.4096666469,3.06,73.4734153092,19.8096666469,0,19.8096666469,53.6,3.06,53.68727596,132.09,19.8096666469,0.0,19.8096666469,19.8096666469,0,19.8096666469,0.0,0.0,0.0,132.44,75.8796666469,-2.12,75.9092761818,19.8096666469,0,19.8096666469,56.07,-2.12,56.1100641596,131.95
2022-03-04 11:30:00,71.0013333129,3.24,71.0752202403,20.4113333129,0,20.4113333129,50.59,3.24,50.6936455584,132.09,20.4113333129,0.0,20.4113333129,20.4113333129,0,20.4113333129,0.0,0.0,0.0,132.44,73.3413333129,-2.01,73.3688712747,20.4113333129,0,20.4113333129,52.93,-2.01,52.9681508078,131.95
2022-03-04 12:00:00,68.8992222006,3.24,68.9753609621,21.6092222006,0,21.6092222006,47.29,3.24,47.400861806500004,132.3,21.6092222006,0.0,21.6092222006,21.6092222006,0,21.6092222006,0.0,0.0,0.0,132.62,71.0892222006,-2.06,71.1190629374,21.6092222006,0,21.6092222006,49.48,-2.06,49.5228634067,132.11
2022-03-04 12:30:00,68.5037777529,3.64,68.6004166636,24.8437777529,0,24.8437777529,43.66,3.64,43.8114733831,132.88,24.8437777529,0.0,24.8437777529,24.8437777529,0,24.8437777529,0.0,0.0,0.0,133.12,70.3837777529,-1.6400000000000001,70.4028818357,24.8437777529,0,24.8437777529,45.54,-1.6400000000000001,45.5695205154,132.67
2022-03-04 13:00:00,66.6415555314,2.56,66.6907079258,24.1915555314,0,24.1915555314,42.45,2.56,42.5271219341,132.88,24.1915555314,0.0,24.1915555314,24.1915555314,0,24.1915555314,0.0,0.0,0.0,133.12,68.4815555314,-2.8,68.5387733184,24.1915555314,0,24.1915555314,44.29,-2.8,44.3784193049,132.67
2022-03-04 13:30:00,64.4933333092,1.19,64.504311029,24.1333333092,0,24.1333333092,40.36,1.19,40.3775395486,133.11,24.1333333092,0.0,24.1333333092,24.1333333092,0,24.1333333092,0.0,0.0,0.0,133.32,66.2433333092,-4.21,66.3769787495,24.1333333092,0,24.1333333092,42.11,-4.21,42.3199267485,132.93
2022-03-04 14:00:00,61.0075555323,1.08,61.0171142552,23.2075555323,0,23.2075555323,37.8,1.08,37.815425424,132.95,23.2075555323,0.0,23.2075555323,23.2075555323,0,23.2075555323,0.0,0.0,0.0,133.01,62.6375555323,-4.45,62.7954286797,23.2075555323,0,23.2075555323,39.43,-4.45,39.680315018900004,132.8
2022-03-04 14:30:00,62.5066666442,0.51,62.5087471876,22.4966666442,0,22.4966666442,40.01,0.51,40.0132503054,133.89,22.4966666442,0.0,22.4966666442,22.4966666442,0,22.4966666442,0.0,0.0,0.0,133.91,64.2666666442,-5.04,64.4639902702,22.4966666442,0,22.4966666442,41.77,-5.04,42.0729663799,133.77
2022-03-04 15:00:00,66.1008888699,1.53,66.1185935225,18.9708888699,0,18.9708888699,47.13,1.53,47.1548279607,134.05,18.9708888699,0.0,18.9708888699,18.9708888699,0,18.9708888699,0.0,0.0,0.0,134.0,68.1808888699,-3.95,68.2952129149,18.9708888699,0,18.9708888699,49.21,-3.95,49.3682752383,133.9
2022-03-04 15:30:00,63.9404444267,0.92,63.9470627432,17.7704444267,0,17.7704444267,46.17,0.92,46.1791652155,134.16,17.7704444267,0.0,17.7704444267,17.7704444267,0,17.7704444267,0.0,0.0,0.0,134.29,65.9904444267,-4.51,66.1443788665,17.7704444267,0,17.7704444267,48.22,-4.51,48.4304501321,134.01
2022-03-04 16:00:00,69.3571110949,1.58,69.3751054733,16.1771110949,0,16.1771110949,53.18,1.58,53.2034660525,133.4,16.1771110949,0.0,16.1771110949,16.1771110949,0,16.1771110949,0.0,0.0,0.0,133.44,71.7671110949,-3.8,71.8676438664,16.1771110949,0,16.1771110949,55.59,-3.8,55.7197281041,133.21
2022-03-04 16:30:00,76.2601110984,1.2,76.269551885,12.7101110984,0,12.7101110984,63.55,1.2,63.5613286519,133.4,12.7101110984,0.0,12.7101110984,12.7101110984,0,12.7101110984,0.0,0.0,0.0,133.56,79.1601110984,-4.12,79.2672542044,12.7101110984,0,12.7101110984,66.45,-4.12,66.5776005876,133.21
2022-03-04 17:00:00,86.4776666576,1.85,86.4974527402,9.0776666576,0,9.0776666576,77.4,1.85,77.4221060163,133.15,9.0776666576,0.0,9.0776666576,9.0776666576,0,9.0776666576,0.0,0.0,0.0,133.37,89.9476666576,-3.29,90.0078154226,9.0776666576,0,9.0776666576,80.87,-3.29,80.9368951715,132.95
2022-03-04 17:30:00,92.4049999945,2.06,92.4279591032,5.5049999945,0,5.5049999945,86.9,2.06,86.9244131415,132.51,5.5049999945,0.0,5.5049999945,5.5049999945,0,5.5049999945,0.0,0.0,0.0,132.87,96.3049999945,-3.04,96.352968942,5.5049999945,0,5.5049999945,90.8,-3.04,90.8508756149,132.34
2022-03-04 18:00:00,84.4083333299,-1.78,84.4270995328,3.4683333299,0,3.4683333299,80.94,-1.78,80.959570157,132.37,3.4683333299,0.0,3.4683333299,3.4683333299,0,3.4683333299,0.0,0.0,0.0,132.87,88.1383333299,-7.07,88.4214380236,3.4683333299,0,3.4683333299,84.67,-7.07,84.9646620661,132.2
2022-03-04 18:30:00,88.1999999966,-0.6900000000000001,88.2026989348,3.4499999965,0,3.4499999965,84.75,-0.6900000000000001,84.752808803,132.52,3.4499999965,0.0,3.4499999965,3.4499999965,0,3.4499999965,0.0,0.0,0.0,132.52,92.1099999966,-5.89,92.2981267381,3.4499999965,0,3.4499999965,88.66,-5.89,88.8554314603,132.33
2022-03-04 19:00:00,101.7472222188,3.0,101.7914398623,3.4172222188,0,3.4172222188,98.33,3.0,98.3757536185,132.13,3.4172222188,0.0,3.4172222188,3.4172222188,0,3.4172222188,0.0,0.0,0.0,132.32,106.2672222188,-1.88,106.2838506929,3.4172222188,0,3.4172222188,102.85,-1.88,102.8671808693,132.03
2022-03-04 19:30:00,98.2757777744,-4.26,98.3680644171,3.3857777744,0,3.3857777744,94.89,-4.26,94.9855762735,131.47,3.3857777744,0.0,3.3857777744,3.3857777744,0,3.3857777744,0.0,0.0,0.0,131.38,102.6057777744,-9.5,103.0446293248,3.3857777744,0,3.3857777744,99.22,-9.5,99.6737598368,131.35
2022-03-04 20:00:00,94.5942222194,-6.33,94.8057792399,2.8542222194,0,2.8542222194,91.74,-6.33,91.9581236216,131.47,2.8542222194,0.0,2.8542222194,2.8542222194,0,2.8542222194,0.0,0.0,0.0,131.38,98.7842222194,-11.7,99.4746830077,2.8542222194,0,2.8542222194,95.93,-11.7,96.6408552321,131.35
2022-03-04 20:30:00,89.9648888861,-8.68,90.3826511687,2.7848888861,0,2.7848888861,87.18,-8.68,87.611042683,131.92,2.7848888861,0.0,2.7848888861,2.7848888861,0,2.7848888861,0.0,0.0,0.0,131.6,93.9448888861,-14.24,95.0179969681,2.7848888861,0,2.7848888861,91.16,-14.24,92.2655038462,131.74
2022-03-04 21:00:00,87.4034444416,-11.14,88.1105084554,2.8034444416,0,2.8034444416,84.6,-11.14,85.3302970814,132.48,2.8034444416,0.0,2.8034444416,2.8034444416,0,2.8034444416,0.0,0.0,0.0,131.9,91.2734444416,-16.85,92.8157538365,2.8034444416,0,2.8034444416,88.47,-16.85,90.0603320003,132.36
2022-03-04 21:30:00,80.9939999972,-12.39,81.9361955154,2.8439999972,0,2.8439999972,78.15,-12.39,79.1260677653,132.9,2.8439999972,0.0,2.8439999972,2.8439999972,0,2.8439999972,0.0,0.0,0.0,132.0,84.5339999972,-18.22,86.4752308787,2.8439999972,0,2.8439999972,81.69,-18.22,83.6972191892,132.77
2022-03-04 22:00:00,75.607777775,-13.78,76.8532657736,2.797777775,0,2.797777775,72.81,-13.78,74.1025269475,133.32,2.797777775,0.0,2.797777775,2.797777775,0,2.797777775,0.0,0.0,0.0,132.2,78.917777775,-19.72,81.3442932783,2.797777775,0,2.797777775,76.12,-19.72,78.6328989673,133.16
2022-03-04 22:30:00,70.5227777752,-15.52,72.2103357223,2.6227777752,0,2.6227777752,67.9,-15.52,69.6511335155,133.59,2.6227777752,0.0,2.6227777752,2.6227777752,0,2.6227777752,0.0,0.0,0.0,132.32,73.6227777752,-21.56,76.714711805,2.6227777752,0,2.6227777752,71.0,-21.56,74.2013045707,133.44
2022-03-04 23:00:00,66.298666664,-11.85,67.3493556126,2.618666664,0,2.618666664,63.68,-11.85,64.7731804067,133.67,2.618666664,0.0,2.618666664,2.618666664,0,2.618666664,0.0,0.0,0.0,132.22,69.168666664,-17.72,71.4024008566,2.618666664,0,2.618666664,66.55,-17.72,68.8687222184,133.56
2022-03-04 23:30:00,62.5254444418,-11.06,63.4961006885,2.6854444418,0,2.6854444418,59.84,-11.06,60.8535060617,133.44,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,132.3,65.2454444418,-16.88,67.3936378333,2.6854444418,0,2.6854444418,62.56,-16.88,64.7972838937,133.25
2022-03-05 00:00:00,58.7519999973,-11.77,59.9193658485,2.6819999973,0,2.6819999973,56.07,-11.77,57.2920395867,132.64,2.6819999973,0.0,2.6819999973,2.6819999973,0,2.6819999973,0.0,0.0,0.0,131.58,61.3119999973,-17.59,63.7853387831,2.6819999973,0,2.6819999973,58.63,-17.59,61.2118044171,132.53
2022-03-05 00:30:00,67.7154444417,-10.14,68.4704389933,2.7654444417,0,2.7654444417,64.95,-10.14,65.7367636867,132.16,2.7654444417,0.0,2.7654444417,2.7654444417,0,2.7654444417,0.0,0.0,0.0,130.99,70.7254444417,-15.78,72.4644526059,2.7654444417,0,2.7654444417,67.96,-15.78,69.7679725949,132.0
2022-03-05 01:00:00,69.8446666639,-9.49,70.4864353007,2.7546666639,0,2.7546666639,67.09,-9.49,67.7578644882,131.73,2.7546666639,0.0,2.7546666639,2.7546666639,0,2.7546666639,0.0,0.0,0.0,130.78,72.9146666639,-15.09,74.4597657444,2.7546666639,0,2.7546666639,70.16,-15.09,71.764431998,131.54
2022-03-05 01:30:00,70.1742222195,-10.42,70.9436245487,2.7242222195,0,2.7242222195,67.45,-10.42,68.2501201464,131.4,2.7242222195,0.0,2.7242222195,2.7242222195,0,2.7242222195,0.0,0.0,0.0,130.55,73.2442222195,-16.09,74.9906940129,2.7242222195,0,2.7242222195,70.52,-16.09,72.3322784101,131.25
2022-03-05 02:00:00,67.3325555529,-10.49,68.1447953792,2.6925555529,0,2.6925555529,64.64,-10.49,65.4856449919,131.7,2.6925555529,0.0,2.6925555529,2.6925555529,0,2.6925555529,0.0,0.0,0.0,130.77,70.2525555529,-16.18,72.0917052213,2.6925555529,0,2.6925555529,67.56,-16.18,69.470468546,131.59
2022-03-05 02:30:00,65.0301111084,-10.08,65.8066998927,2.7101111084,0,2.7101111084,62.32,-10.08,63.1299358466,131.95,2.7101111084,0.0,2.7101111084,2.7101111084,0,2.7101111084,0.0,0.0,0.0,131.0,67.8601111084,-15.79,69.6729415171,2.7101111084,0,2.7101111084,65.15,-15.79,67.0361588995,131.74
2022-03-05 03:00:00,63.4673333308,-10.2,64.2817423544,2.5273333308,0,2.5273333308,60.94,-10.2,61.7877301736,131.95,2.5273333308,0.0,2.5273333308,2.5273333308,0,2.5273333308,0.0,0.0,0.0,131.0,66.2273333308,-15.93,68.1162578252,2.5273333308,0,2.5273333308,63.7,-15.93,65.6616699453,131.74
2022-03-05 03:30:00,61.1954444419,-10.79,62.1394119738,2.5154444419,0,2.5154444419,58.68,-10.79,59.6637787942,132.06,2.5154444419,0.0,2.5154444419,2.5154444419,0,2.5154444419,0.0,0.0,0.0,131.1,63.8854444419,-16.58,66.0018667277,2.5154444419,0,2.5154444419,61.37,-16.58,63.5702233754,131.92
2022-03-05 04:00:00,61.231555553,-11.78,62.3544047798,2.521555553,0,2.521555553,58.71,-11.78,59.8801511354,132.36,2.521555553,0.0,2.521555553,2.521555553,0,2.521555553,0.0,0.0,0.0,131.27,63.881555553,-17.65,66.2750001122,2.521555553,0,2.521555553,61.36,-17.65,63.8480391242,132.23
2022-03-05 04:30:00,59.5996666642,-12.15,60.8255108197,2.4996666642,0,2.4996666642,57.1,-12.15,58.3783564346,132.75,2.4996666642,0.0,2.4996666642,2.4996666642,0,2.4996666642,0.0,0.0,0.0,131.56,62.1896666642,-18.05,64.7561359239,2.4996666642,0,2.4996666642,59.69,-18.05,62.3594307222,132.6
2022-03-05 05:00:00,60.065444442,-12.56,61.364576231,2.475444442,0,2.475444442,57.59,-12.56,58.9437163742,132.88,2.475444442,0.0,2.475444442,2.475444442,0,2.475444442,0.0,0.0,0.0,131.56,62.685444442,-18.47,65.3498725698,2.475444442,0,2.475444442,60.21,-18.47,62.9792426121,132.72
2022-03-05 05:30:00,61.3189999975,-12.89,62.6591721992,2.5489999975,0,2.5489999975,58.77,-12.89,60.1669759918,132.88,2.5489999975,0.0,2.5489999975,2.5489999975,0,2.5489999975,0.0,0.0,0.0,131.67,63.9789999975,-18.82,66.6896156885,2.5489999975,0,2.5489999975,61.43,-18.82,64.2482474469,132.72
2022-03-05 06:00:00,62.6279999973,-12.53,63.8691418736,2.6679999973,0,2.6679999973,59.96,-12.53,61.255224267,132.88,2.6679999973,0.0,2.6679999973,2.6679999973,0,2.6679999973,0.0,0.0,0.0,131.57,65.3679999973,-18.4,67.9082868555,2.6679999973,0,2.6679999973,62.7,-18.4,65.3440892507,132.72
2022-03-05 06:30:00,67.7364444419,-11.14,68.6463801349,2.5864444419,0,2.5864444419,65.15,-11.14,66.0955528005,132.77,2.5864444419,0.0,2.5864444419,2.5864444419,0,2.5864444419,0.0,0.0,0.0,131.49,70.7264444419,-16.9,72.7175353226,2.5864444419,0,2.5864444419,68.14,-16.9,70.2044841873,132.58
2022-03-05 07:00:00,69.4226666641,-9.4,70.0561677995,2.5526666641,0,2.5526666641,66.87,-9.4,67.5274529358,132.42,2.5526666641,0.0,2.5526666641,2.5526666641,0,2.5526666641,0.0,0.0,0.0,131.4,72.4626666641,-15.07,74.0131269443,2.5526666641,0,2.5526666641,69.91,-15.07,71.5158234239,132.25
2022-03-05 07:30:00,70.3587777746,-7.83,70.7931247363,3.2087777746,0,3.2087777746,67.15,-7.83,67.6049657939,132.42,3.2087777746,0.0,3.2087777746,3.2087777746,0,3.2087777746,0.0,0.0,0.0,131.63,73.4187777746,-13.47,74.6442082811,3.2087777746,0,3.2087777746,70.21,-13.47,71.4904539082,132.33
2022-03-05 08:00:00,73.1515555499,-7.3,73.5148969895,5.6415555499,0,5.6415555499,67.51,-7.3,67.9035352541,132.9,5.6415555499,0.0,5.6415555499,5.6415555499,0,5.6415555499,0.0,0.0,0.0,132.19,76.2215555499,-12.89,77.3038008797,5.6415555499,0,5.6415555499,70.58,-12.89,71.7473936809,132.73
2022-03-05 08:30:00,76.0835555472,-5.6,76.2893663934,8.3335555472,0,8.3335555472,67.75,-5.6,67.9810451523,132.71,8.3335555472,0.0,8.3335555472,8.3335555472,0,8.3335555472,0.0,0.0,0.0,132.06,79.1635555472,-11.13,79.9421379929,8.3335555472,0,8.3335555472,70.83,-11.13,71.699133886,132.55
2022-03-05 09:00:00,74.0175555416,-5.19,74.1992899451,13.9075555416,0,13.9075555416,60.11,-5.19,60.333640699,132.58,13.9075555416,0.0,13.9075555416,13.9075555416,0,13.9075555416,0.0,0.0,0.0,132.06,76.7075555416,-10.72,77.4530017312,13.9075555416,0,13.9075555416,62.8,-10.72,63.7083856333,132.41
2022-03-05 09:30:00,73.1025555378,-4.41,73.2354540244,17.7725555378,0,17.7725555378,55.33,-4.41,55.5054681991,132.28,17.7725555378,0.0,17.7725555378,17.7725555378,0,17.7725555378,0.0,0.0,0.0,131.97,75.5925555378,-9.92,76.2406771529,17.7725555378,0,17.7725555378,57.82,-9.92,58.6648003491,132.31
2022-03-05 10:00:00,69.9928888678,-3.56,70.0833653021,21.0728888678,0,21.0728888678,48.92,-3.56,49.0493628909,132.28,21.0728888678,0.0,21.0728888678,21.0728888678,0,21.0728888678,0.0,0.0,0.0,131.83,72.1628888678,-9.11,72.7356489608,21.0728888678,0,21.0728888678,51.09,-9.11,51.8958591797,132.16
2022-03-05 10:30:00,68.402888866,-3.29,68.4819633569,22.872888866,0,22.872888866,45.53,-3.29,45.6487130158,132.6,22.872888866,0.0,22.872888866,22.872888866,0,22.872888866,0.0,0.0,0.0,132.22,70.442888866,-8.8,70.9904260572,22.872888866,0,22.872888866,47.57,-8.8,48.3771113234,132.51
2022-03-05 11:00:00,69.08633331,-2.83,69.1442719986,23.37633331,0,23.37633331,45.71,-2.83,45.797521767,132.26,23.37633331,0.0,23.37633331,23.37633331,0,23.37633331,0.0,0.0,0.0,131.94,71.15633331,-8.29,71.6376149109,23.37633331,0,23.37633331,47.78,-8.29,48.493839815,132.18
2022-03-05 11:30:00,67.6458888648,-2.59,67.6954531731,24.0958888648,0,24.0958888648,43.55,-2.59,43.626948094,131.81,24.0958888648,0.0,24.0958888648,24.0958888648,0,24.0958888648,0.0,0.0,0.0,131.48,69.5958888648,-8.05,70.0599047022,24.0958888648,0,24.0958888648,45.5,-8.05,46.2066283124,131.68
2022-03-05 12:00:00,65.4088888648,-2.93,65.4744808496,24.1188888648,0,24.1188888648,41.29,-2.93,41.3938280424,131.81,24.1188888648,0.0,24.1188888648,24.1188888648,0,24.1188888648,0.0,0.0,0.0,131.48,67.2388888648,-8.45,67.7677701844,24.1188888648,0,24.1188888648,43.12,-8.45,43.9401513425,131.68
2022-03-05 12:30:00,60.5407777524,-3.89,60.6656234689,25.3607777524,0,25.3607777524,35.18,-3.89,35.394413401,132.27,25.3607777524,0.0,25.3607777524,25.3607777524,0,25.3607777524,0.0,0.0,0.0,131.87,62.1207777524,-9.48,62.8399668091,25.3607777524,0,25.3607777524,36.76,-9.48,37.9627185539,132.11
2022-03-05 13:00:00,61.5801110865,-3.49,61.67892818,24.5801110865,0,24.5801110865,37.0,-3.49,37.1642314598,132.27,24.5801110865,0.0,24.5801110865,24.5801110865,0,24.5801110865,0.0,0.0,0.0,131.7,63.2501110865,-9.11,63.9028062956,24.5801110865,0,24.5801110865,38.67,-9.11,39.7285917193,132.11
2022-03-05 13:30:00,58.3537777529,-3.34,58.449285522,24.8837777529,0,24.8837777529,33.47,-3.34,33.636237899,132.95,24.8837777529,0.0,24.8837777529,24.8837777529,0,24.8837777529,0.0,0.0,0.0,132.47,59.8137777529,-9.05,60.4945494162,24.8837777529,0,24.8837777529,34.93,-9.05,36.0833396459,132.84
2022-03-05 14:00:00,56.0652222005,-9.56,56.8744471656,21.7352222005,0,21.7352222005,34.33,-9.56,35.6362526088,133.75,21.7352222005,0.0,21.7352222005,21.7352222005,0,21.7352222005,0.0,0.0,0.0,133.24,57.6652222005,-14.36,59.4263195178,21.7352222005,0,21.7352222005,35.93,-14.36,38.6933392201,133.66
2022-03-05 14:30:00,56.3145555356,-9.62,57.1303208916,19.9545555356,0,19.9545555356,36.36,-9.62,37.6110887904,131.9,19.9545555356,0.0,19.9545555356,19.9545555356,0,19.9545555356,0.0,0.0,0.0,135.01,58.0845555356,-14.19,59.792739457,19.9545555356,0,19.9545555356,38.13,-14.19,40.6848006017,132.8
2022-03-05 15:00:00,58.3055555374,-9.12,59.0145084409,18.1955555374,0,18.1955555374,40.11,-9.12,41.133763504,131.9,18.1955555374,0.0,18.1955555374,18.1955555374,0,18.1955555374,0.0,0.0,0.0,135.01,60.2155555374,-13.64,61.7410943268,18.1955555374,0,18.1955555374,42.02,-13.64,44.1783883817,131.76
2022-03-05 15:30:00,60.2502222062,-10.41,61.1429258042,16.0602222062,0,16.0602222062,44.19,-10.41,45.3996057252,131.43,16.0602222062,0.0,16.0602222062,16.0602222062,0,16.0602222062,0.0,0.0,0.0,134.58,62.3902222062,-14.89,64.142434682,16.0602222062,0,16.0602222062,46.33,-14.89,48.6639599704,131.25
2022-03-05 16:00:00,64.147111097,-10.73,65.0383330205,14.117111097,0,14.117111097,50.03,-10.73,51.167702704,130.66,14.117111097,0.0,14.117111097,14.117111097,0,14.117111097,0.0,0.0,0.0,133.62,66.537111097,-15.18,68.2467548909,14.117111097,0,14.117111097,52.42,-15.18,54.5737006259,130.5
2022-03-05 16:30:00,69.7353333208,-10.31,70.4933529729,12.5453333208,0,12.5453333208,57.19,-10.31,58.1118937912,130.55,12.5453333208,0.0,12.5453333208,12.5453333208,0,12.5453333208,0.0,0.0,0.0,133.62,72.5253333208,-14.67,73.9941408038,12.5453333208,0,12.5453333208,59.98,-14.67,61.7479497635,130.5
2022-03-05 17:00:00,79.6973333243,-6.68,79.9767925026,9.0673333243,0,9.0673333243,70.63,-6.68,70.9451851784,130.1,9.0673333243,0.0,9.0673333243,9.0673333243,0,9.0673333243,0.0,0.0,0.0,133.18,83.0073333243,-10.74,83.6992531962,9.0673333243,0,9.0673333243,73.94,-10.74,74.7159367204,129.92
2022-03-05 17:30:00,89.7314444387,-2.16,89.7574382492,5.7114444387,0,5.7114444387,84.02,-2.16,84.0477602319,131.04,5.7114444387,0.0,5.7114444387,5.7114444387,0,5.7114444387,0.0,0.0,0.0,132.76,93.5714444387,-7.41,93.8643878921,5.7114444387,0,5.7114444387,87.86,-7.41,88.1719212675,130.89
2022-03-05 18:00:00,96.6067777743,-2.5300000000000002,96.6399007239,3.4867777743,0,3.4867777743,93.12,-2.5300000000000002,93.1543627534,132.17,3.4867777743,0.0,3.4867777743,3.4867777743,0,3.4867777743,0.0,0.0,0.0,132.19,100.8467777743,-7.69,101.1395505599,3.4867777743,0,3.4867777743,97.36,-7.69,97.6632259348,131.97
2022-03-05 18:30:00,102.3629999971,-1.2,102.370033547,2.8929999971,0,2.8929999971,99.47,-1.2,99.4772381,131.61,2.8929999971,0.0,2.8929999971,2.8929999971,0,2.8929999971,0.0,0.0,0.0,131.7,106.9029999971,-6.24,107.0849616351,2.8929999971,0,2.8929999971,104.01,-6.24,104.1970138728,131.43
2022-03-05 19:00:00,103.800777775,-0.75,103.8034872569,2.790777775,0,2.790777775,101.01,-0.75,101.0127843394,131.31,2.790777775,0.0,2.790777775,2.790777775,0,2.790777775,0.0,0.0,0.0,131.7,108.350777775,-5.74,108.5027126133,2.790777775,0,2.790777775,105.56,-5.74,105.7159458171,131.12
2022-03-05 19:30:00,99.2432222195,-2.0,99.2633726835,2.7032222195,0,2.7032222195,96.54,-2.0,96.560714579,131.2,2.7032222195,0.0,2.7032222195,2.7032222195,0,2.7032222195,0.0,0.0,0.0,131.7,103.5832222195,-7.12,103.8276375797,2.7032222195,0,2.7032222195,100.88,-7.12,101.1309487743,131.12
2022-03-05 20:00:00,93.254666664,-10.48,93.8416925178,2.714666664,0,2.714666664,90.54,-10.48,91.1445116285,131.78,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,132.0,97.364666664,-16.03,98.6754235592,2.714666664,0,2.714666664,94.65,-16.03,95.9978301838,131.59
2022-03-05 20:30:00,88.3289999973,-12.86,89.260247818,2.6889999973,0,2.6889999973,85.64,-12.86,86.6001685911,131.27,2.6889999973,0.0,2.6889999973,2.6889999973,0,2.6889999973,0.0,0.0,0.0,130.55,92.2389999973,-18.54,94.0838175273,2.6889999973,0,2.6889999973,89.55,-18.54,91.4490792737,131.15
2022-03-05 21:00:00,83.7508888862,-14.81,85.0502644865,2.6908888861999998,0,2.6908888861999998,81.06,-14.81,82.4018185479,131.73,2.6908888861999998,0.0,2.6908888861999998,2.6908888861999998,0,2.6908888861999998,0.0,0.0,0.0,130.69,87.4508888862,-20.6,89.8444097704,2.6908888861999998,0,2.6908888861999998,84.76,-20.6,87.2273901937,131.58
2022-03-05 21:30:00,79.6361111084,-16.25,81.2771351148,2.7561111084,0,2.7561111084,76.88,-16.25,78.5786033218,131.85,2.7561111084,0.0,2.7561111084,2.7561111084,0,2.7561111084,0.0,0.0,0.0,130.62,83.1761111084,-22.18,86.082622283,2.7561111084,0,2.7561111084,80.42,-22.18,83.4225916644,131.76
2022-03-05 22:00:00,75.2757777749,-17.8,77.3516820736,2.9157777749,0,2.9157777749,72.36,-17.8,74.5171765434,132.32,2.9157777749,0.0,2.9157777749,2.9157777749,0,2.9157777749,0.0,0.0,0.0,130.86,78.5857777749,-23.85,82.1251908277,2.9157777749,0,2.9157777749,75.67,-23.85,79.3395954111,132.19
2022-03-05 22:30:00,69.1131111081,-12.73,70.2757072326,3.0231111081,0,3.0231111081,66.09,-12.73,67.304836379,132.41,3.0231111081,0.0,3.0231111081,3.0231111081,0,3.0231111081,0.0,0.0,0.0,131.21,72.1031111081,-18.56,74.4535575474,3.0231111081,0,3.0231111081,69.08,-18.56,71.5298539073,132.3
2022-03-05 23:00:00,68.9146666637,-14.35,70.3928531981,2.9746666637,0,2.9746666637,65.94,-14.35,67.4833764715,132.41,2.9746666637,0.0,2.9746666637,2.9746666637,0,2.9746666637,0.0,0.0,0.0,131.21,71.9246666637,-20.26,74.7236594037,2.9746666637,0,2.9746666637,68.95,-20.26,71.8649434704,132.3
2022-03-05 23:30:00,71.62422221919999,-15.29,73.2380591531,3.0042222192,0,3.0042222192,68.62,-15.29,70.3028342245,132.49,3.0042222192,0.0,3.0042222192,3.0042222192,0,3.0042222192,0.0,0.0,0.0,131.21,74.7042222192,-21.27,77.6732496898,3.0042222192,0,3.0042222192,71.7,-21.27,74.7883874676,132.38
2022-03-06 00:00:00,72.2469999969,-16.17,74.0344373151,3.0569999969,0,3.0569999969,69.19,-16.17,71.0543805828,132.93,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,131.5,75.3369999969,-22.18,78.5341707064,3.0569999969,0,3.0569999969,72.28,-22.18,75.6065526261,132.79
2022-03-06 00:30:00,81.2917777747,-14.28,82.536486076,3.0717777747,0,3.0717777747,78.22,-14.28,79.512809031,133.14,3.0717777747,0.0,3.0717777747,3.0717777747,0,3.0717777747,0.0,0.0,0.0,131.57,84.8317777747,-20.1,87.1805053921,3.0717777747,0,3.0717777747,81.76,-20.1,84.1944630008,132.99
