Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-03-06 01:00:00,83.4901111081,-13.52,84.5777101419,3.0301111081,0,3.0301111081,80.46,-13.52,81.5880015689,132.53,3.0301111081,0.0,3.0301111081,3.0301111081,0,3.0301111081,0.0,0.0,0.0,131.26,87.0901111081,-19.26,89.1943667101,3.0301111081,0,3.0301111081,84.06,-19.26,86.2382235439,132.38
2022-03-06 01:30:00,81.285888886,-14.3,82.5341488838,2.935888886,0,2.935888886,78.35,-14.3,79.644287303,132.13,2.935888886,0.0,2.935888886,2.935888886,0,2.935888886,0.0,0.0,0.0,130.93,84.765888886,-20.11,87.11870074,2.935888886,0,2.935888886,81.83,-20.11,84.2648265886,131.97
2022-03-06 02:00:00,78.6102222192,-14.69,79.9710143574,2.9902222192,0,2.9902222192,75.62,-14.69,77.0336322654,132.36,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,131.04,81.9702222192,-20.57,84.511787525,2.9902222192,0,2.9902222192,78.98,-20.57,81.6147370271,132.19
2022-03-06 02:30:00,78.2225555526,-14.85,79.6196627548,2.9225555526,0,2.9225555526,75.3,-14.85,76.7503257322,132.56,2.9225555526,0.0,2.9225555526,2.9225555526,0,2.9225555526,0.0,0.0,0.0,131.26,81.5725555526,-20.73,84.1654009637,2.9225555526,0,2.9225555526,78.65,-20.73,81.3360645716,132.47
2022-03-06 03:00:00,76.8031111082,-15.04,78.2618647611,2.9531111082,0,2.9531111082,73.85,-15.04,75.3659346124,132.81,2.9531111082,0.0,2.9531111082,2.9531111082,0,2.9531111082,0.0,0.0,0.0,131.44,80.0831111082,-20.97,82.783123792,2.9531111082,0,2.9531111082,77.13,-20.97,79.9298304765,132.66
2022-03-06 03:30:00,74.1801111082,-15.61,75.8047556821,2.9601111082,0,2.9601111082,71.22,-15.61,72.9106336552,133.01,2.9601111082,0.0,2.9601111082,2.9601111082,0,2.9601111082,0.0,0.0,0.0,131.61,77.3401111082,-21.6,80.2997682825,2.9601111082,0,2.9601111082,74.38,-21.6,77.4528527557,132.85
2022-03-06 04:00:00,71.6742222193,-16.11,73.462413728,2.9342222193,0,2.9342222193,68.74,-16.11,70.6025474045,133.31,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,131.76,74.7142222193,-22.16,77.9312556157,2.9342222193,0,2.9342222193,71.78,-22.16,75.1227928128,133.12
2022-03-06 04:30:00,69.8987777748,-16.78,71.884682196,2.9487777748,0,2.9487777748,66.95,-16.78,69.020800488,133.58,2.9487777748,0.0,2.9487777748,2.9487777748,0,2.9487777748,0.0,0.0,0.0,132.01,72.8587777748,-22.9,76.3728452975,2.9487777748,0,2.9487777748,69.91,-22.9,73.5650603208,133.45
2022-03-06 05:00:00,68.3044444416,-16.87,70.3569046397,2.8644444416,0,2.8644444416,65.44,-16.87,67.579512428,133.85,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,132.22,71.1944444416,-22.99,74.8143637235,2.8644444416,0,2.8644444416,68.33,-22.99,72.0938901711,133.72
2022-03-06 05:30:00,68.4706666638,-16.71,70.4801836929,2.8706666638,0,2.8706666638,65.6,-16.71,67.6947863576,133.85,2.8706666638,0.0,2.8706666638,2.8706666638,0,2.8706666638,0.0,0.0,0.0,132.22,71.3906666638,-22.83,74.952226029,2.8706666638,0,2.8706666638,68.52,-22.83,72.2232601037,133.72
2022-03-06 06:00:00,69.7449999971,-16.31,71.6266788606,2.8649999971,0,2.8649999971,66.88,-16.31,68.8400355898,133.85,2.8649999971,0.0,2.8649999971,2.8649999971,0,2.8649999971,0.0,0.0,0.0,132.22,72.7249999971,-22.39,76.0936115885,2.8649999971,0,2.8649999971,69.86,-22.39,73.3602869406,133.72
2022-03-06 06:30:00,73.2134444416,-15.29,74.7929979811,2.8134444416,0,2.8134444416,70.4,-15.29,72.0412666463,133.7,2.8134444416,0.0,2.8134444416,2.8134444416,0,2.8134444416,0.0,0.0,0.0,132.22,76.3634444416,-21.27,79.2703509958,2.8134444416,0,2.8134444416,73.55,-21.27,76.56379954,133.62
2022-03-06 07:00:00,75.7708888862,-14.18,77.0863152745,2.7308888862,0,2.7308888862,73.04,-14.18,74.4037230251,133.27,2.7308888862,0.0,2.7308888862,2.7308888862,0,2.7308888862,0.0,0.0,0.0,131.83,79.0408888862,-20.08,81.5516309825,2.7308888862,0,2.7308888862,76.31,-20.08,78.9076834028,133.12
2022-03-06 07:30:00,76.2763333305,-13.79,77.512857813,2.8663333305,0,2.8663333305,73.41,-13.79,74.6939903874,133.27,2.8663333305,0.0,2.8663333305,2.8663333305,0,2.8663333305,0.0,0.0,0.0,131.96,79.5363333305,-19.7,81.9397236977,2.8663333305,0,2.8663333305,76.67,-19.7,79.160462985,132.99
2022-03-06 08:00:00,77.2752222182,-12.95,78.3528076643,4.0252222182,0,4.0252222182,73.25,-12.95,74.3859193665,133.18,4.0252222182,0.0,4.0252222182,4.0252222182,0,4.0252222182,0.0,0.0,0.0,131.96,80.5452222182,-18.79,82.7079012077,4.0252222182,0,4.0252222182,76.52,-18.79,78.7932389231,132.99
2022-03-06 08:30:00,78.1174444391,-10.8,78.8604788579,5.3474444391,0,5.3474444391,72.77,-10.8,73.5670639621,133.04,5.3474444391,0.0,5.3474444391,5.3474444391,0,5.3474444391,0.0,0.0,0.0,131.85,81.3874444391,-16.53,83.0491240913,5.3474444391,0,5.3474444391,76.04,-16.53,77.8159527346,132.82
2022-03-06 09:00:00,81.4118888817,-9.83,82.0031984211,7.1618888817,0,7.1618888817,74.25,-9.83,74.897873134,132.75,7.1618888817,0.0,7.1618888817,7.1618888817,0,7.1618888817,0.0,0.0,0.0,131.85,84.7418888817,-15.47,86.1423741909,7.1618888817,0,7.1618888817,77.58,-15.47,79.1073782905,132.52
2022-03-06 09:30:00,82.3593333235,-7.02,82.6579710947,9.8293333235,0,9.8293333235,72.53,-7.02,72.8689323375,132.47,9.8293333235,0.0,9.8293333235,9.8293333235,0,9.8293333235,0.0,0.0,0.0,131.63,85.6193333235,-12.52,86.5298829235,9.8293333235,0,9.8293333235,75.79,-12.52,76.8171497779,132.23
2022-03-06 10:00:00,84.6091111,-6.01,84.8222953069,11.1391111,0,11.1391111,73.47,-6.01,73.7154054455,131.92,11.1391111,0.0,11.1391111,11.1391111,0,11.1391111,0.0,0.0,0.0,131.35,87.9091111,-11.44,88.6503548464,11.1391111,0,11.1391111,76.77,-11.44,77.6176945033,131.7
2022-03-06 10:30:00,80.2974444311,-5.67,80.4973818343,13.2974444311,0,13.2974444311,67.0,-5.67,67.2394891414,131.71,13.2974444311,0.0,13.2974444311,13.2974444311,0,13.2974444311,0.0,0.0,0.0,131.26,83.2674444311,-11.12,84.0066765328,13.2974444311,0,13.2974444311,69.97,-11.12,70.8481143009,131.48
2022-03-06 11:00:00,79.7991110972,-5.21,79.9690079462,13.9191110972,0,13.9191110972,65.88,-5.21,66.0856905843,131.64,13.9191110972,0.0,13.9191110972,13.9191110972,0,13.9191110972,0.0,0.0,0.0,131.18,82.7691110972,-10.63,83.4489224126,13.9191110972,0,13.9191110972,68.85,-10.63,69.6657692127,131.4
2022-03-06 11:30:00,82.998111096,-4.49,83.1194715185,15.068111096,0,15.068111096,67.93,-4.49,68.0782270627,131.54,15.068111096,0.0,15.068111096,15.068111096,0,15.068111096,0.0,0.0,0.0,131.09,86.048111096,-9.86,86.6111830146,15.068111096,0,15.068111096,70.98,-9.86,71.6615657099,131.3
2022-03-06 12:00:00,85.4872222084,-4.47,85.6040072714,13.7872222084,0,13.7872222084,71.7,-4.47,71.8392016938,131.44,13.7872222084,0.0,13.7872222084,13.7872222084,0,13.7872222084,0.0,0.0,0.0,131.09,88.7372222084,-9.82,89.2789281145,13.7872222084,0,13.7872222084,74.95,-9.82,75.5905741478,131.19
2022-03-06 12:30:00,86.0886666527,-4.28,86.1949936251,13.9786666527,0,13.9786666527,72.11,-4.28,72.2369053878,131.26,13.9786666527,0.0,13.9786666527,13.9786666527,0,13.9786666527,0.0,0.0,0.0,131.01,89.3286666527,-9.6,89.8430335972,13.9786666527,0,13.9786666527,75.35,-9.6,75.959084381,131.02
2022-03-06 13:00:00,81.1314444291,-4.8100000000000005,81.2739034079,15.3214444291,0,15.3214444291,65.81,-4.8100000000000005,65.9855453868,131.15,15.3214444291,0.0,15.3214444291,15.3214444291,0,15.3214444291,0.0,0.0,0.0,130.88,84.0114444291,-10.21,84.6295864049,15.3214444291,0,15.3214444291,68.69,-10.21,69.4446556619,130.93
2022-03-06 13:30:00,74.980222207,-6.31,75.2452644504,15.260222207,0,15.260222207,59.72,-6.31,60.052431258,131.36,15.260222207,0.0,15.260222207,15.260222207,0,15.260222207,0.0,0.0,0.0,130.96,77.610222207,-11.84,78.508166397,15.260222207,0,15.260222207,62.35,-11.84,63.4642269314,131.14
2022-03-06 14:00:00,69.4665555405,-7.29,69.8480238708,15.0465555405,0,15.0465555405,54.42,-7.29,54.9061062178,131.78,15.0465555405,0.0,15.0465555405,15.0465555405,0,15.0465555405,0.0,0.0,0.0,131.2,71.8465555405,-12.92,72.998999603,15.0465555405,0,15.0465555405,56.8,-12.92,58.2508918387,131.56
2022-03-06 14:30:00,70.3831110952,-8.05,70.8419708044,15.8631110952,0,15.8631110952,54.52,-8.05,55.1110959789,132.05,15.8631110952,0.0,15.8631110952,15.8631110952,0,15.8631110952,0.0,0.0,0.0,131.32,72.8031110952,-13.72,74.0846231356,15.8631110952,0,15.8631110952,56.94,-13.72,58.5696337704,131.81
2022-03-06 15:00:00,73.6135555395,-8.22,74.0710737006,16.0735555395,0,16.0735555395,57.54,-8.22,58.1241774135,132.28,16.0735555395,0.0,16.0735555395,16.0735555395,0,16.0735555395,0.0,0.0,0.0,131.49,76.2035555395,-13.9,77.460905474,16.0735555395,0,16.0735555395,60.13,-13.9,61.7156941142,132.03
2022-03-06 15:30:00,77.8087777639,-8.69,78.2925411333,13.8787777639,0,13.8787777639,63.93,-8.69,64.5179122415,132.44,13.8787777639,0.0,13.8787777639,13.8787777639,0,13.8787777639,0.0,0.0,0.0,131.59,80.6787777639,-14.35,81.9450284122,13.8787777639,0,13.8787777639,66.8,-14.35,68.3239526081,132.2
2022-03-06 16:00:00,82.4801110995,-8.33,82.8996841188,11.5701110995,0,11.5701110995,70.91,-8.33,71.3975979988,132.44,11.5701110995,0.0,11.5701110995,11.5701110995,0,11.5701110995,0.0,0.0,0.0,131.51,85.7001110995,-13.91,86.8216398283,11.5701110995,0,11.5701110995,74.13,-13.91,75.4237694629,132.2
2022-03-06 16:30:00,87.4124444353,-6.52,87.6552670531,9.1824444353,0,9.1824444353,78.23,-6.52,78.5012312005,132.19,9.1824444353,0.0,9.1824444353,9.1824444353,0,9.1824444353,0.0,0.0,0.0,131.51,90.9724444353,-11.92,91.7500520247,9.1824444353,0,9.1824444353,81.79,-11.92,82.6540410385,131.95
2022-03-06 17:00:00,94.4696666596,-5.04,94.6040142847,7.0296666596,0,7.0296666596,87.44,-5.04,87.5851311582,131.47,7.0296666596,0.0,7.0296666596,7.0296666596,0,7.0296666596,0.0,0.0,0.0,131.01,98.4596666596,-10.26,98.992795489,7.0296666596,0,7.0296666596,91.43,-10.26,92.0038722011,131.22
2022-03-06 17:30:00,101.3261111064,-4.83,101.4411636957,4.7361111064,0,4.7361111064,96.59,-4.83,96.7106871033,130.8,4.7361111064,0.0,4.7361111064,4.7361111064,0,4.7361111064,0.0,0.0,0.0,130.61,105.7361111064,-9.98,106.2060525201,4.7361111064,0,4.7361111064,101.0,-9.98,101.4918735663,130.57
2022-03-06 18:00:00,105.0873333302,-5.83,105.2489264859,3.1773333302,0,3.1773333302,101.91,-5.83,102.0766231808,130.51,3.1773333302,0.0,3.1773333302,3.1773333302,0,3.1773333302,0.0,0.0,0.0,130.41,109.7373333302,-10.98,110.2852788291,3.1773333302,0,3.1773333302,106.56,-10.98,107.1241989468,130.28
2022-03-06 18:30:00,107.6949999971,-4.61,107.7936228373,2.8549999971,0,2.8549999971,104.84,-4.61,104.9413059762,130.63,2.8549999971,0.0,2.8549999971,2.8549999971,0,2.8549999971,0.0,0.0,0.0,130.49,112.4849999971,-9.66,112.8990293331,2.8549999971,0,2.8549999971,109.63,-9.66,110.0547704554,130.37
2022-03-06 19:00:00,108.6199999972,-4.4,108.7090814945,2.8199999972,0,2.8199999972,105.8,-4.4,105.8914538572,130.2,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,130.28,113.4199999972,-9.44,113.812169821,2.8199999972,0,2.8199999972,110.6,-9.44,111.0021333128,129.95
2022-03-06 19:30:00,104.0305555527,-6.03,104.2051696828,2.8105555527,0,2.8105555527,101.22,-6.03,101.3994541405,130.3,2.8105555527,0.0,2.8105555527,2.8105555527,0,2.8105555527,0.0,0.0,0.0,130.39,108.6205555527,-11.23,109.1995329138,2.8105555527,0,2.8105555527,105.81,-11.23,106.4042715308,130.06
2022-03-06 20:00:00,97.3025555527,-8.71,97.6916138524,2.8325555527,0,2.8325555527,94.47,-8.71,94.870675132,130.89,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,130.8,101.5725555527,-14.12,102.5492976159,2.8325555527,0,2.8325555527,98.74,-14.12,99.7444835567,130.66
2022-03-06 20:30:00,92.2866666639,-10.56,92.8888714752,2.7966666639,0,2.7966666639,89.49,-10.56,90.1108966774,131.56,2.7966666639,0.0,2.7966666639,2.7966666639,0,2.7966666639,0.0,0.0,0.0,131.1,96.3566666639,-16.13,97.6974109717,2.7966666639,0,2.7966666639,93.56,-16.13,94.9402469978,131.32
2022-03-06 21:00:00,87.6433333306,-11.42,88.3842196169,2.7733333306,0,2.7733333306,84.87,-11.42,85.6348836631,132.11,2.7733333306,0.0,2.7733333306,2.7733333306,0,2.7733333306,0.0,0.0,0.0,131.34,91.5033333306,-17.08,93.0837601873,2.7733333306,0,2.7733333306,88.73,-17.08,90.3589469837,131.95
2022-03-06 21:30:00,82.9552222194,-10.66,83.6373391104,2.8052222194,0,2.8052222194,80.15,-10.66,80.8557858165,132.41,2.8052222194,0.0,2.8052222194,2.8052222194,0,2.8052222194,0.0,0.0,0.0,131.51,86.5852222194,-16.34,88.1135421305,2.8052222194,0,2.8052222194,83.78,-16.34,85.3585613749,132.26
2022-03-06 22:00:00,76.9183333306,-11.58,77.7851296994,2.7283333306,0,2.7283333306,74.19,-11.58,75.0882980231,132.74,2.7283333306,0.0,2.7283333306,2.7283333306,0,2.7283333306,0.0,0.0,0.0,131.86,80.2583333306,-17.38,82.1186000185,2.7283333306,0,2.7283333306,77.53,-17.38,79.4541710674,132.58
2022-03-06 22:30:00,70.548333331,-12.05,71.5700344821,2.378333331,0,2.378333331,68.17,-12.05,69.22681128,133.1,2.378333331,0.0,2.378333331,2.378333331,0,2.378333331,0.0,0.0,0.0,132.08,73.628333331,-17.8,75.7493991336,2.378333331,0,2.378333331,71.25,-17.8,73.4397882622,132.99
2022-03-06 23:00:00,65.7213333309,-12.42,66.884602524,2.4213333309,0,2.4213333309,63.3,-12.42,64.5069484629,131.91,2.4213333309,0.0,2.4213333309,2.4213333309,0,2.4213333309,0.0,0.0,0.0,130.85,68.5813333309,-18.21,70.9577577256,2.4213333309,0,2.4213333309,66.16,-18.21,68.6203300779,131.84
2022-03-06 23:30:00,62.8332222197,-12.9,64.1437745577,2.4832222197,0,2.4832222197,60.35,-12.9,61.7133089374,131.91,2.4832222197,0.0,2.4832222197,2.4832222197,0,2.4832222197,0.0,0.0,0.0,130.7,65.5732222197,-18.78,68.2094998683,2.4832222197,0,2.4832222197,63.09,-18.78,65.8258042108,131.69
2022-03-07 00:00:00,60.8738888864,-13.42,62.3355977605,2.4738888864,0,2.4738888864,58.4,-13.42,59.9220860785,132.33,2.4738888864,0.0,2.4738888864,2.4738888864,0,2.4738888864,0.0,0.0,0.0,131.13,63.5238888864,-19.34,66.4027112342,2.4738888864,0,2.4738888864,61.05,-19.34,64.0401288256,132.25
2022-03-07 00:30:00,70.2113333309,-11.97,71.2243794505,2.4313333309000003,0,2.4313333309000003,67.78,-11.97,68.8288406121,132.48,2.4313333309000003,0.0,2.4313333309000003,2.4313333309000003,0,2.4313333309000003,0.0,0.0,0.0,131.23,73.3213333309,-17.72,75.4321968487,2.4313333309000003,0,2.4313333309000003,70.89,-17.72,73.0711331512,132.43
2022-03-07 01:00:00,71.8966666642,-11.17,72.7591889552,2.4666666642,0,2.4666666642,69.43,-11.17,70.322782937,132.03,2.4666666642,0.0,2.4666666642,2.4666666642,0,2.4666666642,0.0,0.0,0.0,130.93,75.0566666642,-16.85,76.9248055619,2.4666666642,0,2.4666666642,72.59,-16.85,74.5200013419,131.88
2022-03-07 01:30:00,70.7734444419,-11.27,71.6651473044,2.5634444418999998,0,2.5634444418999998,68.21,-11.27,69.1347741733,131.63,2.5634444418999998,0.0,2.5634444418999998,2.5634444418999998,0,2.5634444418999998,0.0,0.0,0.0,130.63,73.8734444419,-16.97,75.7975375174,2.5634444418999998,0,2.5634444418999998,71.31,-16.97,73.3014119919,131.51
2022-03-07 02:00:00,68.502555553,-11.65,69.4861325538,2.592555553,0,2.592555553,65.91,-11.65,66.9316860687,131.72,2.592555553,0.0,2.592555553,2.592555553,0,2.592555553,0.0,0.0,0.0,130.73,71.492555553,-17.41,73.5818836365,2.592555553,0,2.592555553,68.9,-17.41,71.0655901263,131.61
2022-03-07 02:30:00,67.9054444419,-11.67,68.9009309433,2.5154444419,0,2.5154444419,65.39,-11.67,66.4231962495,132.03,2.5154444419,0.0,2.5154444419,2.5154444419,0,2.5154444419,0.0,0.0,0.0,130.96,70.8654444419,-17.44,72.9798932306,2.5154444419,0,2.5154444419,68.35,-17.44,70.5398901332,131.91
2022-03-07 03:00:00,66.7526666642,-12.02,67.8262405473,2.4926666642,0,2.4926666642,64.26,-12.02,65.3745210308,132.17,2.4926666642,0.0,2.4926666642,2.4926666642,0,2.4926666642,0.0,0.0,0.0,130.96,69.6726666642,-17.83,71.9179350378,2.4926666642,0,2.4926666642,67.18,-17.83,69.5058364456,131.91
2022-03-07 03:30:00,64.2281111086,-12.29,65.3933815962,2.4881111086,0,2.4881111086,61.74,-12.29,62.9513439094,132.28,2.4881111086,0.0,2.4881111086,2.4881111086,0,2.4881111086,0.0,0.0,0.0,131.11,67.0381111086,-18.12,69.4438099546,2.4881111086,0,2.4881111086,64.55,-18.12,67.0450363562,132.12
2022-03-07 04:00:00,61.8678888864,-12.75,63.168015445,2.4578888864,0,2.4578888864,59.41,-12.75,60.7627402279,132.42,2.4578888864,0.0,2.4578888864,2.4578888864,0,2.4578888864,0.0,0.0,0.0,131.11,64.5878888864,-18.65,67.2266159405,2.4578888864,0,2.4578888864,62.13,-18.65,64.8687860222,132.19
2022-03-07 04:30:00,60.5955555531,-12.95,61.963891524,2.4155555531,0,2.4155555531,58.18,-12.95,59.603816153,132.42,2.4155555531,0.0,2.4155555531,2.4155555531,0,2.4155555531,0.0,0.0,0.0,131.25,63.2655555531,-18.84,66.0111817759,2.4155555531,0,2.4155555531,60.85,-18.84,63.6998281002,132.36
2022-03-07 05:00:00,59.8941111087,-12.73,61.2319969093,2.4141111087000002,0,2.4141111087000002,57.48,-12.73,58.8727721447,132.42,2.4141111087000002,0.0,2.4141111087000002,2.4141111087000002,0,2.4141111087000002,0.0,0.0,0.0,131.25,62.5241111087,-18.62,65.2377871324,2.4141111087000002,0,2.4141111087000002,60.11,-18.62,62.9278674357,132.36
2022-03-07 05:30:00,61.8592222198,-12.32,63.0741291945,2.4192222198,0,2.4192222198,59.44,-12.32,60.7033442242,132.42,2.4192222198,0.0,2.4192222198,2.4192222198,0,2.4192222198,0.0,0.0,0.0,131.25,64.5992222198,-18.2,67.1140783398,2.4192222198,0,2.4192222198,62.18,-18.2,64.7888292841,132.36
2022-03-07 06:00:00,66.5313333309,-12.25,67.6496919046,2.4113333309,0,2.4113333309,64.12,-12.25,65.2796821377,132.71,2.4113333309,0.0,2.4113333309,2.4113333309,0,2.4113333309,0.0,0.0,0.0,131.41,69.5013333309,-18.12,71.8245761197,2.4113333309,0,2.4113333309,67.09,-18.12,69.4939026102,132.55
2022-03-07 06:30:00,74.0938888865,-8.64,74.5959380283,2.3738888865,0,2.3738888865,71.72,-8.64,72.2385492656,133.22,2.3738888865,0.0,2.3738888865,2.3738888865,0,2.3738888865,0.0,0.0,0.0,132.03,77.4238888865,-14.22,78.7189111352,2.3738888865,0,2.3738888865,75.05,-14.22,76.385279341,133.08
2022-03-07 07:00:00,80.3487777756,-5.52,80.5381679083,2.2187777756,0,2.2187777756,78.13,-5.52,78.3247553459,132.25,2.2187777756,0.0,2.2187777756,2.2187777756,0,2.2187777756,0.0,0.0,0.0,131.56,83.9787777756,-10.9,84.6832044545,2.2187777756,0,2.2187777756,81.76,-10.9,82.4833777194,132.12
2022-03-07 07:30:00,86.902444442,-5.49,87.0756851825,2.422444442,0,2.422444442,84.48,-5.49,84.6581980673,131.67,2.422444442,0.0,2.422444442,2.422444442,0,2.422444442,0.0,0.0,0.0,131.32,90.802444442,-10.83,91.4460103922,2.422444442,0,2.422444442,88.38,-10.83,89.041076476,131.49
2022-03-07 08:00:00,91.5341111079,-2.93,91.5809936412,3.2441111079000002,0,3.2441111079000002,88.29,-2.93,88.3386042453,131.76,3.2441111079000002,0.0,3.2441111079000002,3.2441111079000002,0,3.2441111079000002,0.0,0.0,0.0,131.43,95.5641111079,-8.14,95.910160733,3.2441111079000002,0,3.2441111079000002,92.32,-8.14,92.6781635554,131.62
2022-03-07 08:30:00,93.4343333291,-1.22,93.4422979418,4.2643333291,0,4.2643333291,89.17,-1.22,89.1783454657,131.6,4.2643333291,0.0,4.2643333291,4.2643333291,0,4.2643333291,0.0,0.0,0.0,131.8,97.4443333291,-6.33,97.6497158109,4.2643333291,0,4.2643333291,93.18,-6.33,93.3947605597,131.84
2022-03-07 09:00:00,91.427999994,-0.48,91.4292599931,6.047999994,0,6.047999994,85.38,-0.48,85.3813492515,131.6,6.047999994,0.0,6.047999994,6.047999994,0,6.047999994,0.0,0.0,0.0,131.8,95.257999994,-5.57,95.4207077256,6.047999994,0,6.047999994,89.21,-5.57,89.3837177566,131.45
2022-03-07 09:30:00,88.8243333254,-0.36,88.8250628522,7.9143333254,0,7.9143333254,80.91,-0.36,80.9108008859,131.7,7.9143333254,0.0,7.9143333254,7.9143333254,0,7.9143333254,0.0,0.0,0.0,131.95,92.4543333254,-5.52,92.6189729518,7.9143333254,0,7.9143333254,84.54,-5.52,84.7200212465,131.45
2022-03-07 10:00:00,85.7261111022,-0.79,85.7297511061,8.8961111022,0,8.8961111022,76.83,-0.79,76.8340614571,131.7,8.8961111022,0.0,8.8961111022,8.8961111022,0,8.8961111022,0.0,0.0,0.0,131.95,89.1661111022,-5.97,89.3657443828,8.8961111022,0,8.8961111022,80.27,-5.97,80.4917001932,131.55
2022-03-07 10:30:00,84.2019999898,-1.27,84.2115770086,10.2219999898,0,10.2219999898,73.98,-1.27,73.9909001162,131.86,10.2219999898,0.0,10.2219999898,10.2219999898,0,10.2219999898,0.0,0.0,0.0,131.95,87.5219999898,-6.51,87.7637771647,10.2219999898,0,10.2219999898,77.3,-6.51,77.5736430755,131.7
2022-03-07 11:00:00,87.1835555445,-0.9,87.1882007922,11.0535555445,0,11.0535555445,76.13,-0.9,76.1353196618,132.09,11.0535555445,0.0,11.0535555445,11.0535555445,0,11.0535555445,0.0,0.0,0.0,132.1,90.5635555445,-6.1,90.7687589034,11.0535555445,0,11.0535555445,79.51,-6.1,79.743652412,131.94
2022-03-07 11:30:00,86.3518888773,-0.46,86.3531140879,11.6118888773,0,11.6118888773,74.74,-0.46,74.7414155606,132.09,11.6118888773,0.0,11.6118888773,11.6118888773,0,11.6118888773,0.0,0.0,0.0,132.19,89.6918888773,-5.69,89.8721927538,11.6118888773,0,11.6118888773,78.08,-5.69,78.2870519307,131.94
2022-03-07 12:00:00,86.9322222116,0.07,86.9322503945,10.6322222116,0,10.6322222116,76.3,0.07,76.3000321101,132.21,10.6322222116,0.0,10.6322222116,10.6322222116,0,10.6322222116,0.0,0.0,0.0,132.28,90.3522222116,-5.06,90.4937990062,10.6322222116,0,10.6322222116,79.72,-5.06,79.8804231336,132.04
2022-03-07 12:30:00,86.6626666557,0.12,86.6627497364,11.0126666557,0,11.0126666557,75.65,0.12,75.6500951751,132.12,11.0126666557,0.0,11.0126666557,11.0126666557,0,11.0126666557,0.0,0.0,0.0,132.28,90.0526666557,-5.01,90.191922431,11.0126666557,0,11.0126666557,79.04,-5.01,79.1986218314,131.92
2022-03-07 13:00:00,83.5244444312,-0.51,83.5260014459,13.2144444312,0,13.2144444312,70.31,-0.51,70.3118496414,131.86,13.2144444312,0.0,13.2144444312,13.2144444312,0,13.2144444312,0.0,0.0,0.0,131.99,86.6544444312,-5.76,86.8456696657,13.2144444312,0,13.2144444312,73.44,-5.76,73.6655360396,131.72
2022-03-07 13:30:00,82.0085555416,-1.56,82.0233916759,13.9785555416,0,13.9785555416,68.03,-1.56,68.047883876,132.2,13.9785555416,0.0,13.9785555416,13.9785555416,0,13.9785555416,0.0,0.0,0.0,132.22,85.0185555416,-6.89,85.29728534,13.9785555416,0,13.9785555416,71.04,-6.89,71.3733402609,132.03
2022-03-07 14:00:00,81.8869999857,-2.13,81.9146975008,14.3469999857,0,14.3469999857,67.54,-2.13,67.5735784164,132.47,14.3469999857,0.0,14.3469999857,14.3469999857,0,14.3469999857,0.0,0.0,0.0,132.35,84.8569999857,-7.5,85.1877951738,14.3469999857,0,14.3469999857,70.51,-7.5,70.9077576856,132.28
2022-03-07 14:30:00,77.6339999855,0.6900000000000001,77.6370662361,14.5339999855,0,14.5339999855,63.1,0.6900000000000001,63.1037724704,132.9,14.5339999855,0.0,14.5339999855,14.5339999855,0,14.5339999855,0.0,0.0,0.0,132.74,80.3639999855,-4.59,80.4949724745,14.5339999855,0,14.5339999855,65.83,-4.59,65.9898249732,132.75
2022-03-07 15:00:00,75.7607777645,0.19,75.761016014,13.3107777645,0,13.3107777645,62.45,0.19,62.4502890306,132.57,13.3107777645,0.0,13.3107777645,13.3107777645,0,13.3107777645,0.0,0.0,0.0,132.74,78.5007777645,-5.13,78.668221091,13.3107777645,0,13.3107777645,65.19,-5.13,65.3915361496,132.42
2022-03-07 15:30:00,76.5551110996,-0.42,76.5562632022,11.4651110996,0,11.4651110996,65.09,-0.42,65.0913550328,132.57,11.4651110996,0.0,11.4651110996,11.4651110996,0,11.4651110996,0.0,0.0,0.0,132.63,79.4251110996,-5.77,79.6344220372,11.4651110996,0,11.4651110996,67.96,-5.77,68.2045049832,132.42
2022-03-07 16:00:00,83.1527777684,0.13,83.1528793885,9.3927777684,0,9.3927777684,73.76,0.13,73.7601145606,132.66,9.3927777684,0.0,9.3927777684,9.3927777684,0,9.3927777684,0.0,0.0,0.0,132.63,86.4627777684,-5.17,86.6172086795,9.3927777684,0,9.3927777684,77.07,-5.17,77.2432119995,132.57
2022-03-07 16:30:00,92.4037777706,1.11,92.4104444653,7.1937777706,0,7.1937777706,85.21,1.11,85.2172294786,132.51,7.1937777706,0.0,7.1937777706,7.1937777706,0,7.1937777706,0.0,0.0,0.0,132.63,96.2637777706,-3.9699999999999998,96.3456060787,7.1937777706,0,7.1937777706,89.07,-3.9699999999999998,89.1584308969,132.33
2022-03-07 17:00:00,101.9097777723,0.36,101.9104136269,5.4297777723,0,5.4297777723,96.48,0.36,96.4806716395,131.97,5.4297777723,0.0,5.4297777723,5.4297777723,0,5.4297777723,0.0,0.0,0.0,132.33,106.2797777723,-4.63,106.3805812324,5.4297777723,0,5.4297777723,100.85,-4.63,100.9562251671,131.83
2022-03-07 17:30:00,107.4621111057,0.33,107.4626177947,5.4421111057000005,0,5.4421111057000005,102.02,0.33,102.0205337175,131.12,5.4421111057000005,0.0,5.4421111057000005,5.4421111057000005,0,5.4421111057000005,0.0,0.0,0.0,131.52,112.0521111057,-4.58,112.1456731365,5.4421111057000005,0,5.4421111057000005,106.61,-4.58,106.7083337889,130.96
2022-03-07 18:00:00,111.1773333275,1.19,111.1837017994,5.8573333275,0,5.8573333275,105.32,1.19,105.3267226301,130.86,5.8573333275,0.0,5.8573333275,5.8573333275,0,5.8573333275,0.0,0.0,0.0,131.39,115.9473333275,-3.64,116.0044555427,5.8573333275,0,5.8573333275,110.09,-3.64,110.150159782,130.72
2022-03-07 18:30:00,114.0183333272,1.71,114.031155544,6.1683333272,0,6.1683333272,107.85,1.71,107.8635554764,130.86,6.1683333272,0.0,6.1683333272,6.1683333272,0,6.1683333272,0.0,0.0,0.0,131.39,118.9183333272,-3.07,118.9579543423,6.1683333272,0,6.1683333272,112.75,-3.07,112.7917878216,130.72
2022-03-07 19:00:00,112.4056666602,1.1,112.4110488223,6.4356666602,0,6.4356666602,105.97,1.1,105.9757090092,130.55,6.4356666602,0.0,6.4356666602,6.4356666602,0,6.4356666602,0.0,0.0,0.0,131.39,117.2056666602,-3.73,117.2650041456,6.4356666602,0,6.4356666602,110.77,-3.73,110.8327830563,130.42
2022-03-07 19:30:00,112.4725555521,0.17,112.4726840278,3.4725555521,0,3.4725555521,109.0,0.17,109.0001325687,130.66,3.4725555521,0.0,3.4725555521,3.4725555521,0,3.4725555521,0.0,0.0,0.0,131.31,117.4225555521,-4.73,117.517783558,3.4725555521,0,3.4725555521,113.95,-4.73,114.0481275603,130.55
2022-03-07 20:00:00,106.2706666635,-2.07,106.2908250655,3.1906666635,0,3.1906666635,103.08,-2.07,103.1007822473,131.1,3.1906666635,0.0,3.1906666635,3.1906666635,0,3.1906666635,0.0,0.0,0.0,131.67,110.9206666635,-7.15,111.1508740095,3.1906666635,0,3.1906666635,107.73,-7.15,107.9670107023,130.96
2022-03-07 20:30:00,99.7529999968,-3.7800000000000002,99.8245932041,3.2329999968,0,3.2329999968,96.52,-3.7800000000000002,96.593989461,131.76,3.2329999968,0.0,3.2329999968,3.2329999968,0,3.2329999968,0.0,0.0,0.0,132.02,104.1029999968,-8.96,104.4878758915,3.2329999968,0,3.2329999968,100.87,-8.96,101.2671639773,131.59
2022-03-07 21:00:00,94.0187777746,-5.19,94.1619173245,3.1587777746,0,3.1587777746,90.86,-5.19,91.0081078806,131.23,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,131.27,98.1187777746,-10.5,98.6789975222,3.1587777746,0,3.1587777746,94.96,-10.5,95.5387439733,131.1
2022-03-07 21:30:00,87.4962222191,-7.34,87.803556321,3.1562222191,0,3.1562222191,84.34,-7.34,84.6587928097,131.7,3.1562222191,0.0,3.1562222191,3.1562222191,0,3.1562222191,0.0,0.0,0.0,131.47,91.2862222191,-12.84,92.1848141888,3.1562222191,0,3.1562222191,88.13,-12.84,89.0604429587,131.55
2022-03-07 22:00:00,82.027222219,-7.73,82.3906431882,3.187222219,0,3.187222219,78.84,-7.73,79.2180440304,132.26,3.187222219,0.0,3.187222219,3.187222219,0,3.187222219,0.0,0.0,0.0,131.73,85.577222219,-13.3,86.604566639,3.187222219,0,3.187222219,82.39,-13.3,83.4565881162,132.16
2022-03-07 22:30:00,75.1916666626,-9.33,75.7683023137,4.0416666626,0,4.0416666626,71.15,-9.33,71.7591206747,132.26,4.0416666626,0.0,4.0416666626,4.0416666626,0,4.0416666626,0.0,0.0,0.0,131.64,78.3816666626,-15.02,79.8078070668,4.0416666626,0,4.0416666626,74.34,-15.02,75.8421782388,132.16
2022-03-07 23:00:00,74.3135555512,-11.31,75.1692798866,4.3135555512,0,4.3135555512,70.0,-11.31,70.9077999941,132.49,4.3135555512,0.0,4.3135555512,4.3135555512,0,4.3135555512,0.0,0.0,0.0,131.64,77.4935555512,-17.14,79.3664334084,4.3135555512,0,4.3135555512,73.18,-17.14,75.160441723,132.39
2022-03-07 23:30:00,76.5375555523,-12.49,77.5499678267,3.2475555523,0,3.2475555523,73.29,-12.49,74.3466488821,132.89,3.2475555523,0.0,3.2475555523,3.2475555523,0,3.2475555523,0.0,0.0,0.0,131.79,79.7975555523,-18.33,81.87575204,3.2475555523,0,3.2475555523,76.55,-18.33,78.7139847803,132.75
2022-03-08 00:00:00,73.8758888855,-12.77,74.9714602941,3.3558888855,0,3.3558888855,70.52,-12.77,71.66689124,133.02,3.3558888855,0.0,3.3558888855,3.3558888855,0,3.3558888855,0.0,0.0,0.0,131.86,77.0458888855,-18.66,79.27335362,3.3558888855,0,3.3558888855,73.69,-18.66,76.0158647915,132.89
2022-03-08 00:30:00,82.605111108,-11.45,83.3948852219,3.095111108,0,3.095111108,79.51,-11.45,80.3302097595,133.29,3.095111108,0.0,3.095111108,3.095111108,0,3.095111108,0.0,0.0,0.0,132.1,86.215111108,-17.18,87.910168828,3.095111108,0,3.095111108,83.12,-17.18,84.876892026,133.16
2022-03-08 01:00:00,85.152999997,-10.79,85.8338948696,3.012999997,0,3.012999997,82.14,-10.79,82.8456619263,132.66,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,131.71,88.882999997,-16.41,90.385152478,3.012999997,0,3.012999997,85.87,-16.41,87.4239383693,132.55
2022-03-08 01:30:00,83.7466666636,-11.26,84.5002472024,3.0766666636,0,3.0766666636,80.67,-11.26,81.4520503118,132.04,3.0766666636,0.0,3.0766666636,3.0766666636,0,3.0766666636,0.0,0.0,0.0,131.15,87.3766666636,-16.94,89.0036262028,3.0766666636,0,3.0766666636,84.3,-16.94,85.9851940743,131.88
2022-03-08 02:00:00,81.5173333303,-11.43,82.3147649774,3.0473333303,0,3.0473333303,78.47,-11.43,79.298081944,132.33,3.0473333303,0.0,3.0473333303,3.0473333303,0,3.0473333303,0.0,0.0,0.0,131.34,85.0473333303,-17.16,86.761250029,3.0473333303,0,3.0473333303,82.0,-17.16,83.77628304,132.17
2022-03-08 02:30:00,80.9452222192,-11.76,81.795027967,2.9952222192,0,2.9952222192,77.95,-11.76,78.8321006951,132.57,2.9952222192,0.0,2.9952222192,2.9952222192,0,2.9952222192,0.0,0.0,0.0,131.58,84.4452222192,-17.49,86.2374376687,2.9952222192,0,2.9952222192,81.45,-17.49,83.3066780036,132.43
2022-03-08 03:00:00,79.6394444414,-11.86,80.5177043323,3.0094444414,0,3.0094444414,76.63,-11.86,77.5423529434,132.57,3.0094444414,0.0,3.0094444414,3.0094444414,0,3.0094444414,0.0,0.0,0.0,131.47,83.0794444414,-17.61,84.9252976957,3.0094444414,0,3.0094444414,80.07,-17.61,81.9836386116,132.35
2022-03-08 03:30:00,77.4201111082,-12.44,78.4131825907,2.9401111082,0,2.9401111082,74.48,-12.44,75.5117474304,132.57,2.9401111082,0.0,2.9401111082,2.9401111082,0,2.9401111082,0.0,0.0,0.0,131.47,80.7701111082,-18.26,82.8084443063,2.9401111082,0,2.9401111082,77.83,-18.26,79.9433330554,132.35
2022-03-08 04:00:00,75.0794444415,-13.0,76.1966073893,2.9494444415,0,2.9494444415,72.13,-13.0,73.2921339572,132.89,2.9494444415,0.0,2.9494444415,2.9494444415,0,2.9494444415,0.0,0.0,0.0,131.72,78.3194444415,-18.89,80.5652994634,2.9494444415,0,2.9494444415,75.37,-18.89,77.7011518576,132.8
2022-03-08 04:30:00,73.3416666637,-13.23,74.525384729,3.0016666637,0,3.0016666637,70.34,-13.23,71.5733784308,133.24,3.0016666637,0.0,3.0016666637,3.0016666637,0,3.0016666637,0.0,0.0,0.0,132.0,76.4916666637,-19.11,78.8426735276,3.0016666637,0,3.0016666637,73.49,-19.11,75.9339989728,133.07
2022-03-08 05:00:00,72.250888886,-13.02,73.4146534747,2.920888886,0,2.920888886,69.33,-13.02,70.5419683593,132.86,2.920888886,0.0,2.920888886,2.920888886,0,2.920888886,0.0,0.0,0.0,131.57,75.360888886,-18.89,77.6923141223,2.920888886,0,2.920888886,72.44,-18.89,74.8624451912,132.74
2022-03-08 05:30:00,73.9637777748,-12.48,75.0092715784,2.9837777748,0,2.9837777748,70.98,-12.48,72.0687921364,132.71,2.9837777748,0.0,2.9837777748,2.9837777748,0,2.9837777748,0.0,0.0,0.0,131.44,77.1637777748,-18.32,79.3087069651,2.9837777748,0,2.9837777748,74.18,-18.32,76.4087351027,132.58
2022-03-08 06:00:00,76.5195555519,-11.55,77.3863352399,3.6695555519000003,0,3.6695555519000003,72.85,-11.55,73.7599145878,132.93,3.6695555519000003,0.0,3.6695555519000003,3.6695555519000003,0,3.6695555519000003,0.0,0.0,0.0,131.72,79.7995555519,-17.31,81.6554050035,3.6695555519000003,0,3.6695555519000003,76.13,-17.31,78.0731259781,132.85
2022-03-08 06:30:00,84.9138888861,-10.95,85.6170019667,2.7438888861,0,2.7438888861,82.17,-10.95,82.8963895474,132.71,2.7438888861,0.0,2.7438888861,2.7438888861,0,2.7438888861,0.0,0.0,0.0,131.61,88.6538888861,-16.6,90.1946340679,2.7438888861,0,2.7438888861,85.91,-16.6,87.4990748523,132.56
2022-03-08 07:00:00,90.2924444385,-9.74,90.8162602328,5.9624444385,0,5.9624444385,84.33,-9.74,84.8906149112,132.34,5.9624444385,0.0,5.9624444385,5.9624444385,0,5.9624444385,0.0,0.0,0.0,131.44,94.1124444385,-15.31,95.3496108969,5.9624444385,0,5.9624444385,88.15,-15.31,89.4696518379,132.19
2022-03-08 07:30:00,93.8999999921,-7.99,94.2393235253,7.9399999921,0,7.9399999921,85.96,-7.99,86.3305374708,132.19,7.9399999921,0.0,7.9399999921,7.9399999921,0,7.9399999921,0.0,0.0,0.0,131.44,97.7899999921,-13.41,98.7051781744,7.9399999921,0,7.9399999921,89.85,-13.41,90.8452013042,132.02
2022-03-08 08:00:00,97.0728888815,-5.92,97.253237251,7.3828888815,0,7.3828888815,89.69,-5.92,89.8851628468,131.78,7.3828888815,0.0,7.3828888815,7.3828888815,0,7.3828888815,0.0,0.0,0.0,131.23,101.1328888815,-11.18,101.7489735256,7.3828888815,0,7.3828888815,93.75,-11.18,94.4142727558,131.61
2022-03-08 08:30:00,101.4841111043,-3.31,101.538076142,6.8541111043,0,6.8541111043,94.63,-3.31,94.6878714514,131.35,6.8541111043,0.0,6.8541111043,6.8541111043,0,6.8541111043,0.0,0.0,0.0,131.1,105.7341111043,-8.39,106.066461952,6.8541111043,0,6.8541111043,98.88,-8.39,99.2353087364,131.24
2022-03-08 09:00:00,100.0949999926,-2.51,100.1264656498,7.3649999926,0,7.3649999926,92.73,-2.51,92.7639639084,130.77,7.3649999926,0.0,7.3649999926,7.3649999926,0,7.3649999926,0.0,0.0,0.0,130.83,104.2249999926,-7.5600000000000005,104.4988240291,7.3649999926,0,7.3649999926,96.86,-7.5600000000000005,97.1545840401,130.58
2022-03-08 09:30:00,99.7942222139,-2.07,99.8156885829,8.2842222139,0,8.2842222139,91.51,-2.07,91.5334092012,130.62,8.2842222139,0.0,8.2842222139,8.2842222139,0,8.2842222139,0.0,0.0,0.0,130.71,103.8642222139,-7.18,104.1120985098,8.2842222139,0,8.2842222139,95.58,-7.18,95.8493025535,130.42
2022-03-08 10:00:00,103.55677777,-1.6600000000000001,103.5700816941,7.73677777,0,7.73677777,95.82,-1.6600000000000001,95.8343779653,131.41,7.73677777,0.0,7.73677777,7.73677777,0,7.73677777,0.0,0.0,0.0,131.53,107.39677777,-6.77,107.6099473812,7.73677777,0,7.73677777,99.66,-6.77,99.8896816493,131.24
2022-03-08 10:30:00,105.4638888815,-1.8900000000000001,105.4808227025,7.4138888815,0,7.4138888815,98.05,-1.8900000000000001,98.0682140145,132.12,7.4138888815,0.0,7.4138888815,7.4138888815,0,7.4138888815,0.0,0.0,0.0,132.33,109.8638888815,-7.0,110.0866662233,7.4138888815,0,7.4138888815,102.45,-7.0,102.6888625899,131.96
2022-03-08 11:00:00,103.4304444362,-2.39,103.4580539942,8.2704444362,0,8.2704444362,95.16,-2.39,95.1900084042,0.003,8.2704444362,0.0,8.2704444362,8.2704444362,0,8.2704444362,0.0,0.0,0.0,0.003,107.6904444362,-7.55,107.9547790645,8.2704444362,0,8.2704444362,99.42,-7.55,99.7062630931,0.003
2022-03-08 11:30:00,101.6032222133,-2.38,101.6310934907,8.9332222133,0,8.9332222133,92.67,-2.38,92.700557172,132.25,8.9332222133,0.0,8.9332222133,8.9332222133,0,8.9332222133,0.0,0.0,0.0,132.38,105.7232222133,-7.5600000000000005,105.9931757952,8.9332222133,0,8.9332222133,96.79,-7.5600000000000005,97.084796441,132.1
2022-03-08 12:00:00,104.088444436,-1.78,104.1036630725,8.448444436,0,8.448444436,95.64,-1.78,95.6565627649,132.38,8.448444436,0.0,8.448444436,8.448444436,0,8.448444436,0.0,0.0,0.0,132.48,108.378444436,-6.91,108.5985051387,8.448444436,0,8.448444436,99.93,-6.91,100.1686228317,132.24
2022-03-08 12:30:00,103.1764444346,-1.7000000000000002,103.1904486188,9.8764444346,0,9.8764444346,93.3,-1.7000000000000002,93.3154863889,132.22,9.8764444346,0.0,9.8764444346,9.8764444346,0,9.8764444346,0.0,0.0,0.0,132.48,107.3464444346,-6.8100000000000005,107.5622388794,9.8764444346,0,9.8764444346,97.47,-6.8100000000000005,97.70760973430001,132.05
2022-03-08 13:00:00,102.1851111019,-2.61,102.2184378227,9.2151111019,0,9.2151111019,92.97,-2.61,93.006628796,132.03,9.2151111019,0.0,9.2151111019,9.2151111019,0,9.2151111019,0.0,0.0,0.0,132.22,106.3551111019,-7.79,106.6400194931,9.2151111019,0,9.2151111019,97.14,-7.79,97.4518532405,131.9
2022-03-08 13:30:00,101.4212222129,-3.43,101.4792058264,9.2912222129,0,9.2912222129,92.13,-3.43,92.1938273422,132.03,9.2912222129,0.0,9.2912222129,9.2912222129,0,9.2912222129,0.0,0.0,0.0,132.22,105.5412222129,-8.64,105.8942830666,9.2912222129,0,9.2912222129,96.25,-8.64,96.6370120606,131.97
2022-03-08 14:00:00,97.9824444348,-3.77,98.0549454001,9.6224444348,0,9.6224444348,88.36,-3.77,88.4403895288,132.2,9.6224444348,0.0,9.6224444348,9.6224444348,0,9.6224444348,0.0,0.0,0.0,132.22,101.9324444348,-9.03,102.3316379643,9.6224444348,0,9.6224444348,92.31,-9.03,92.7506172486,132.06
2022-03-08 14:30:00,97.0814444361,-4.22,97.1731200168,8.3314444361,0,8.3314444361,88.75,-4.22,88.8502723687,132.28,8.3314444361,0.0,8.3314444361,8.3314444361,0,8.3314444361,0.0,0.0,0.0,132.22,101.0414444361,-9.47,101.4842568763,8.3314444361,0,8.3314444361,92.71,-9.47,93.1924084891,132.14
2022-03-08 15:00:00,94.9886666587,-4.96,95.1180760613,7.9786666587,0,7.9786666587,87.01,-4.96,87.1512575928,132.0,7.9786666587,0.0,7.9786666587,7.9786666587,0,7.9786666587,0.0,0.0,0.0,131.87,98.9086666587,-10.29,99.4424881034,7.9786666587,0,7.9786666587,90.93,-10.29,91.5103764608,131.84
2022-03-08 15:30:00,91.4198888805,-5.85,91.6068697365,8.4198888805,0,8.4198888805,83.0,-5.85,83.2059042376,132.33,8.4198888805,0.0,8.4198888805,8.4198888805,0,8.4198888805,0.0,0.0,0.0,132.11,95.1098888805,-11.24,95.7717524266,8.4198888805,0,8.4198888805,86.69,-11.24,87.4156376171,132.19
2022-03-08 16:00:00,97.7648888798,-4.8100000000000005,97.8831425614,9.0548888798,0,9.0548888798,88.71,-4.8100000000000005,88.8403072935,132.17,9.0548888798,0.0,9.0548888798,9.0548888798,0,9.0548888798,0.0,0.0,0.0,131.81,101.7748888798,-10.09,102.27382904,9.0548888798,0,9.0548888798,92.72,-10.09,93.2673924799,132.05
2022-03-08 16:30:00,102.1224444357,-2.55,102.1542762567,8.7524444357,0,8.7524444357,93.37,-2.55,93.4048146511,131.94,8.7524444357,0.0,8.7524444357,8.7524444357,0,8.7524444357,0.0,0.0,0.0,131.81,106.3224444357,-7.72,106.6023479609,8.7524444357,0,8.7524444357,97.57,-7.72,97.874937037,131.78
2022-03-08 17:00:00,103.4516666608,0.34,103.4522253743,5.9016666608,0,5.9016666608,97.55,0.34,97.5505925149,131.84,5.9016666608,0.0,5.9016666608,5.9016666608,0,5.9016666608,0.0,0.0,0.0,131.95,107.8616666608,-4.58,107.9588603813,5.9016666608,0,5.9016666608,101.96,-4.58,102.0628139922,131.71
2022-03-08 17:30:00,108.2407777737,1.4100000000000001,108.2499610765,4.0707777737,0,4.0707777737,104.17,1.4100000000000001,104.1795421376,130.39,4.0707777737,0.0,4.0707777737,4.0707777737,0,4.0707777737,0.0,0.0,0.0,131.1,112.9607777737,-3.38,113.0113344547,4.0707777737,0,4.0707777737,108.89,-3.38,108.9424458143,130.71
2022-03-08 18:00:00,111.1789999965,0.91,111.1827241087,3.4689999965,0,3.4689999965,107.71,0.91,107.7138440499,130.39,3.4689999965,0.0,3.4689999965,3.4689999965,0,3.4689999965,0.0,0.0,0.0,131.1,116.0689999965,-3.91,116.1348391319,3.4689999965,0,3.4689999965,112.6,-3.91,112.6678663151,130.29
2022-03-08 18:30:00,113.2767777746,0.2,113.2769543331,3.1967777746,0,3.1967777746,110.08,0.2,110.0801816859,130.82,3.1967777746,0.0,3.1967777746,3.1967777746,0,3.1967777746,0.0,0.0,0.0,131.47,118.2767777746,-4.62,118.3669741133,3.1967777746,0,3.1967777746,115.08,-4.62,115.1726998902,130.66
2022-03-08 19:00:00,113.019999997,-0.12,113.0200637025,3.039999997,0,3.039999997,109.98,-0.12,109.9800654664,130.91,3.039999997,0.0,3.039999997,3.039999997,0,3.039999997,0.0,0.0,0.0,131.56,118.029999997,-4.98,118.1350130117,3.039999997,0,3.039999997,114.99,-4.98,115.0977866859,130.79
2022-03-08 19:30:00,108.6183333293,-1.53,108.6291086,4.0783333293,0,4.0783333293,104.54,-1.53,104.5511955934,130.91,4.0783333293,0.0,4.0783333293,4.0783333293,0,4.0783333293,0.0,0.0,0.0,131.56,113.3783333293,-6.57,113.5685315945,4.0783333293,0,4.0783333293,109.3,-6.57,109.4972826147,130.79
2022-03-08 20:00:00,101.8505555522,-4.26,101.9396059748,3.3205555522,0,3.3205555522,98.53,-4.26,98.6220487518,131.73,3.3205555522,0.0,3.3205555522,3.3205555522,0,3.3205555522,0.0,0.0,0.0,132.11,106.3505555522,-9.44,106.7686951605,3.3205555522,0,3.3205555522,103.03,-9.44,103.4615604947,131.64
2022-03-08 20:30:00,96.041444442,-6.07,96.2330709814,2.411444442,0,2.411444442,93.63,-6.07,93.8265516791,131.62,2.411444442,0.0,2.411444442,2.411444442,0,2.411444442,0.0,0.0,0.0,131.62,100.281444442,-11.36,100.922830417,2.411444442,0,2.411444442,97.87,-11.36,98.5270851086,131.51
2022-03-08 21:00:00,90.3288888865,-7.52,90.6413733759,2.4188888865,0,2.4188888865,87.91,-7.52,88.2310517902,131.54,2.4188888865,0.0,2.4188888865,2.4188888865,0,2.4188888865,0.0,0.0,0.0,131.29,94.3288888865,-12.95,95.2136638228,2.4188888865,0,2.4188888865,91.91,-12.95,92.8178355705,131.4
2022-03-08 21:30:00,86.0143333309,-9.33,86.5188675282,2.4143333309,0,2.4143333309,83.6,-9.33,84.1190162805,131.88,2.4143333309,0.0,2.4143333309,2.4143333309,0,2.4143333309,0.0,0.0,0.0,131.43,89.8243333309,-14.91,91.0533852108,2.4143333309,0,2.4143333309,87.41,-14.91,88.6725222377,131.76
2022-03-08 22:00:00,83.0278888865,-10.11,83.6411527476,2.3878888865,0,2.3878888865,80.64,-10.11,81.2712845967,132.28,2.3878888865,0.0,2.3878888865,2.3878888865,0,2.3878888865,0.0,0.0,0.0,131.58,86.6678888865,-15.78,88.0927429704,2.3878888865,0,2.3878888865,84.28,-15.78,85.7445438497,132.15
2022-03-08 22:30:00,77.3853333308,-10.33,78.0717536291,2.5053333308,0,2.5053333308,74.88,-10.33,75.5891744895,132.83,2.5053333308,0.0,2.5053333308,2.5053333308,0,2.5053333308,0.0,0.0,0.0,132.04,80.7753333308,-16.04,82.3525110407,2.5053333308,0,2.5053333308,78.27,-16.04,79.8966488659,132.72
2022-03-08 23:00:00,71.4045555531,-10.95,72.2392763926,2.4945555531,0,2.4945555531,68.91,-10.95,69.7745698661,132.74,2.4945555531,0.0,2.4945555531,2.4945555531,0,2.4945555531,0.0,0.0,0.0,131.84,74.5045555531,-16.74,76.3620088667,2.4945555531,0,2.4945555531,72.01,-16.74,73.9301541998,132.6
2022-03-08 23:30:00,68.7765555529,-11.89,69.7967527448,2.6265555529,0,2.6265555529,66.15,-11.89,67.2100781133,132.74,2.6265555529,0.0,2.6265555529,2.6265555529,0,2.6265555529,0.0,0.0,0.0,131.76,71.7365555529,-17.77,73.9047109635,2.6265555529,0,2.6265555529,69.11,-17.77,71.3580058578,132.6
2022-03-09 00:00:00,65.8201111084,-12.77,67.0474453378,2.7001111084,0,2.7001111084,63.12,-12.77,64.3988144301,133.33,2.7001111084,0.0,2.7001111084,2.7001111084,0,2.7001111084,0.0,0.0,0.0,132.17,68.6601111084,-18.73,71.1689803034,2.7001111084,0,2.7001111084,65.96,-18.73,68.5677365822,133.21
2022-03-09 00:30:00,73.9512222195,-10.5,74.6929264907,2.7712222195000003,0,2.7712222195000003,71.18,-10.5,71.9502772754,133.33,2.7712222195000003,0.0,2.7712222195000003,2.7712222195000003,0,2.7712222195000003,0.0,0.0,0.0,132.17,77.1512222195,-16.24,78.8419221605,2.7712222195000003,0,2.7712222195000003,74.38,-16.24,76.1322664841,133.29
2022-03-09 01:00:00,76.817777775,-10.31,77.5065615435,2.757777775,0,2.757777775,74.06,-10.31,74.7741914032,132.66,2.757777775,0.0,2.757777775,2.757777775,0,2.757777775,0.0,0.0,0.0,131.68,80.157777775,-15.99,81.7370750506,2.757777775,0,2.757777775,77.4,-15.99,79.0344235128,132.52
2022-03-09 01:30:00,75.6605555528,-10.44,76.377439513,2.7105555528,0,2.7105555528,72.95,-10.44,73.693256815,132.37,2.7105555528,0.0,2.7105555528,2.7105555528,0,2.7105555528,0.0,0.0,0.0,131.45,78.9705555528,-16.18,80.6110479049,2.7105555528,0,2.7105555528,76.26,-16.18,77.9575525527,132.25
2022-03-09 02:00:00,72.9586666639,-11.31,73.830096447,2.7386666639,0,2.7386666639,70.22,-11.31,71.1249920914,132.91,2.7386666639,0.0,2.7386666639,2.7386666639,0,2.7386666639,0.0,0.0,0.0,131.94,76.1186666639,-17.13,78.0223577873,2.7386666639,0,2.7386666639,73.38,-17.13,75.3529116889,132.8
2022-03-09 02:30:00,71.9117777751,-11.28,72.7910858744,2.7017777751,0,2.7017777751,69.21,-11.28,70.1231951639,133.1,2.7017777751,0.0,2.7017777751,2.7017777751,0,2.7017777751,0.0,0.0,0.0,131.94,75.0317777751,-17.07,76.9490258294,2.7017777751,0,2.7017777751,72.33,-17.07,74.3169819086,132.97
2022-03-09 03:00:00,70.9749999973,-11.26,71.8626344119,2.6649999973,0,2.6649999973,68.31,-11.26,69.2318113298,132.75,2.6649999973,0.0,2.6649999973,2.6649999973,0,2.6649999973,0.0,0.0,0.0,131.62,74.0549999973,-17.07,75.9968941774,2.6649999973,0,2.6649999973,71.39,-17.07,73.4024318398,132.58
2022-03-09 03:30:00,64.7798888863,-10.88,65.68720122,2.5898888863,0,2.5898888863,62.19,-10.88,63.134542843,132.88,2.5898888863,0.0,2.5898888863,2.5898888863,0,2.5898888863,0.0,0.0,0.0,131.78,67.5798888863,-16.71,69.615123945,2.5898888863,0,2.5898888863,64.99,-16.71,67.1038314852,132.76
2022-03-09 04:00:00,62.0291111084,-10.97,62.9916782194,2.6991111084,0,2.6991111084,59.33,-10.97,60.3356428656,132.69,2.6991111084,0.0,2.6991111084,2.6991111084,0,2.6991111084,0.0,0.0,0.0,131.55,64.6991111084,-16.82,66.8497373085,2.6991111084,0,2.6991111084,62.0,-16.82,64.241049182,132.55
2022-03-09 04:30:00,59.974666664,-10.83,60.9446432548,2.704666664,0,2.704666664,57.27,-10.83,58.2850049327,132.78,2.704666664,0.0,2.704666664,2.704666664,0,2.704666664,0.0,0.0,0.0,131.55,62.544666664,-16.71,64.7383922268,2.704666664,0,2.704666664,59.84,-16.71,62.1292982417,132.55
2022-03-09 05:00:00,59.3242222195,-10.7,60.2814510605,2.6742222195,0,2.6742222195,56.65,-10.7,57.6516478516,132.78,2.6742222195,0.0,2.6742222195,2.6742222195,0,2.6742222195,0.0,0.0,0.0,131.67,61.8642222195,-16.59,64.050059257,2.6742222195,0,2.6742222195,59.19,-16.59,61.4710029201,132.74
2022-03-09 05:30:00,60.3315555528,-10.33,61.2095212808,2.7415555528,0,2.7415555528,57.59,-10.33,58.5091189474,133.11,2.7415555528,0.0,2.7415555528,2.7415555528,0,2.7415555528,0.0,0.0,0.0,131.95,62.9015555528,-16.18,64.9491962303,2.7415555528,0,2.7415555528,60.16,-16.18,62.2978169762,132.96
2022-03-09 06:00:00,63.9815555527,-10.07,64.7691620368,2.8415555527,0,2.8415555527,61.14,-10.07,61.9637353619,132.88,2.8415555527,0.0,2.8415555527,2.8415555527,0,2.8415555527,0.0,0.0,0.0,131.73,66.7215555527,-15.86,68.5806501528,2.8415555527,0,2.8415555527,63.88,-15.86,65.8194044336,132.71
2022-03-09 06:30:00,72.3536666639,-9.79,73.0129932253,2.7436666639,0,2.7436666639,69.61,-9.79,70.2950652607,132.73,2.7436666639,0.0,2.7436666639,2.7436666639,0,2.7436666639,0.0,0.0,0.0,131.73,75.4936666639,-15.5,77.0684352142,2.7436666639,0,2.7436666639,72.75,-15.5,74.3828777341,132.71
2022-03-09 07:00:00,79.2333333306,-8.32,79.6689620283,2.7633333306,0,2.7633333306,76.47,-8.32,76.9212798905,132.58,2.7633333306,0.0,2.7633333306,2.7633333306,0,2.7633333306,0.0,0.0,0.0,131.6,82.6833333306,-13.91,83.8452247338,2.7633333306,0,2.7633333306,79.92,-13.91,81.1214798928,132.43
2022-03-09 07:30:00,82.9261111059,-5.46,83.1056646875,5.1661111059,0,5.1661111059,77.76,-5.46,77.9514541237,132.48,5.1661111059,0.0,5.1661111059,5.1661111059,0,5.1661111059,0.0,0.0,0.0,131.77,86.4461111059,-10.88,87.12809263,5.1661111059,0,5.1661111059,81.28,-10.88,82.0049559478,132.36
2022-03-09 08:00:00,87.0536666611,-3.51,87.1243994478,5.6136666611,0,5.6136666611,81.44,-3.51,81.5156040277,131.95,5.6136666611,0.0,5.6136666611,5.6136666611,0,5.6136666611,0.0,0.0,0.0,131.55,90.7236666611,-8.77,91.1465665422,5.6136666611,0,5.6136666611,85.11,-8.77,85.5606510027,131.85
2022-03-09 08:30:00,94.9387777715,-2.52,94.9722165939,6.2387777715,0,6.2387777715,88.7,-2.52,88.7357898483,131.46,6.2387777715,0.0,6.2387777715,6.2387777715,0,6.2387777715,0.0,0.0,0.0,131.33,98.9287777715,-7.75,99.2318777983,6.2387777715,0,6.2387777715,92.69,-7.75,93.0134323633,131.36
2022-03-09 09:00:00,96.6108888819,-1.62,96.6244702472,6.9708888819,0,6.9708888819,89.64,-1.62,89.6546373591,132.24,6.9708888819,0.0,6.9708888819,6.9708888819,0,6.9708888819,0.0,0.0,0.0,132.28,100.6308888819,-6.77,100.85835958,6.9708888819,0,6.9708888819,93.66,-6.77,93.9043582588,132.14
2022-03-09 09:30:00,97.5023333248,-1.21,97.5098410612,8.5823333248,0,8.5823333248,88.92,-1.21,88.9282323,132.24,8.5823333248,0.0,8.5823333248,8.5823333248,0,8.5823333248,0.0,0.0,0.0,132.37,101.5023333248,-6.34,101.7001439053,8.5823333248,0,8.5823333248,92.92,-6.34,93.1360402852,132.14
2022-03-09 10:00:00,99.4026666581,-1.83,99.4195103526,8.5226666581,0,8.5226666581,90.88,-1.83,90.8984229786,131.99,8.5226666581,0.0,8.5226666581,8.5226666581,0,8.5226666581,0.0,0.0,0.0,132.19,103.4726666581,-6.97,103.7071532988,8.5226666581,0,8.5226666581,94.95,-6.97,95.2054798843,131.85
