Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-03-09 10:30:00,100.9691111026,-2.69,101.0049379825,8.4691111026,0,8.4691111026,92.5,-2.69,92.5391057878,131.89,8.4691111026,0.0,8.4691111026,8.4691111026,0,8.4691111026,0.0,0.0,0.0,132.03,105.1391111026,-7.8100000000000005,105.4287853646,8.4691111026,0,8.4691111026,96.67,-7.8100000000000005,96.9849730628,131.77
2022-03-09 11:00:00,98.0155555456,-2.83,98.0564022842,9.9555555456,0,9.9555555456,88.06,-2.83,88.1054623732,131.59,9.9555555456,0.0,9.9555555456,9.9555555456,0,9.9555555456,0.0,0.0,0.0,131.71,101.9455555456,-8.0,102.258966822,9.9555555456,0,9.9555555456,91.99,-8.0,92.3372086431,131.47
2022-03-09 11:30:00,98.1532222129,-2.01,98.1738006332,9.3432222129,0,9.3432222129,88.81,-2.01,88.8327428373,131.54,9.3432222129,0.0,9.3432222129,9.3432222129,0,9.3432222129,0.0,0.0,0.0,131.69,102.1032222129,-7.12,102.3511718851,9.3432222129,0,9.3432222129,92.76,-7.12,93.0328544118,131.7
2022-03-09 12:00:00,97.1173333245,-2.66,97.1537545958,8.7973333245,0,8.7973333245,88.32,-2.66,88.3600475328,131.54,8.7973333245,0.0,8.7973333245,8.7973333245,0,8.7973333245,0.0,0.0,0.0,131.69,101.0373333245,-7.82,101.3395042682,8.7973333245,0,8.7973333245,92.24,-7.82,92.5708917533,131.41
2022-03-09 12:30:00,97.9021111029,-2.62,97.937162295,8.2521111029,0,8.2521111029,89.65,-2.62,89.6882762684,131.79,8.2521111029,0.0,8.2521111029,8.2521111029,0,8.2521111029,0.0,0.0,0.0,131.84,101.8921111029,-7.75,102.186421823,8.2521111029,0,8.2521111029,93.64,-7.75,93.960162303,131.63
2022-03-09 13:00:00,101.3151111044,-2.48,101.3454593857,6.7051111044,0,6.7051111044,94.61,-2.48,94.6424983821,131.5,6.7051111044,0.0,6.7051111044,6.7051111044,0,6.7051111044,0.0,0.0,0.0,131.55,105.5351111044,-7.59,105.8076924227,6.7051111044,0,6.7051111044,98.83,-7.59,99.1210219883,131.32
2022-03-09 13:30:00,101.3164444382,-2.86,101.3568029961,6.2764444382,0,6.2764444382,95.04,-2.86,95.0830226697,131.73,6.2764444382,0.0,6.2764444382,6.2764444382,0,6.2764444382,0.0,0.0,0.0,131.86,105.5764444382,-7.99,105.8783534071,6.2764444382,0,6.2764444382,99.3,-7.99,99.6209320374,131.6
2022-03-09 14:00:00,101.3165555495,-3.11,101.3642763917,6.0465555495,0,6.0465555495,95.27,-3.11,95.3207480038,131.89,6.0465555495,0.0,6.0465555495,6.0465555495,0,6.0465555495,0.0,0.0,0.0,131.96,105.5665555495,-8.28,105.8907741524,6.0465555495,0,6.0465555495,99.52,-8.28,99.8638513177,131.72
2022-03-09 14:30:00,102.3824444388,-2.84,102.4218264301,5.6224444388,0,5.6224444388,96.76,-2.84,96.8016694071,132.16,5.6224444388,0.0,5.6224444388,5.6224444388,0,5.6224444388,0.0,0.0,0.0,132.28,106.7224444388,-7.98,107.020374448,5.6224444388,0,5.6224444388,101.1,-7.98,101.4144486747,132.08
2022-03-09 15:00:00,100.4426666615,-3.41,100.5005342576,5.1926666615,0,5.1926666615,95.25,-3.41,95.3110203492,132.16,5.1926666615,0.0,5.1926666615,5.1926666615,0,5.1926666615,0.0,0.0,0.0,132.28,104.7026666615,-8.6,105.0552635808,5.1926666615,0,5.1926666615,99.51,-8.6,99.8809296112,131.97
2022-03-09 15:30:00,101.0853333284,-3.77,101.1556103936,4.9453333284,0,4.9453333284,96.14,-3.77,96.21388933,132.29,4.9453333284,0.0,4.9453333284,4.9453333284,0,4.9453333284,0.0,0.0,0.0,132.28,105.3853333284,-8.96,105.7655429747,4.9453333284,0,4.9453333284,100.44,-8.96,100.8388575897,132.11
2022-03-09 16:00:00,103.7514444402,-3.36,103.8058371356,4.2314444402,0,4.2314444402,99.52,-3.36,99.5767041029,132.22,4.2314444402,0.0,4.2314444402,4.2314444402,0,4.2314444402,0.0,0.0,0.0,132.28,108.2314444402,-8.5,108.564706814,4.2314444402,0,4.2314444402,104.0,-8.5,104.3467776215,132.03
2022-03-09 16:30:00,104.7686666621,-1.94,104.7866265998,4.5386666621,0,4.5386666621,100.23,-1.94,100.2487730598,132.02,4.5386666621,0.0,4.5386666621,4.5386666621,0,4.5386666621,0.0,0.0,0.0,132.07,109.2986666621,-6.96,109.5200444399,4.5386666621,0,4.5386666621,104.76,-6.96,104.9909481813,131.81
2022-03-09 17:00:00,104.4828888834,0.81,104.4860285848,5.5028888834,0,5.5028888834,98.98,0.81,98.9833142504,131.13,5.5028888834,0.0,5.5028888834,5.5028888834,0,5.5028888834,0.0,0.0,0.0,131.39,108.95288888339999,-4.06,109.0285081804,5.5028888834,0,5.5028888834,103.45,-4.06,103.5296387514,130.96
2022-03-09 17:30:00,108.6266666617,0.79,108.6295393069,5.0166666616,0,5.0166666616,103.61,0.79,103.6130117312,130.66,5.0166666616,0.0,5.0166666616,5.0166666616,0,5.0166666616,0.0,0.0,0.0,131.16,113.3266666617,-4.04,113.3986550919,5.0166666616,0,5.0166666616,108.31,-4.04,108.3853205005,130.44
2022-03-09 18:00:00,111.8894444391,1.26,111.8965387172,5.3194444391,0,5.3194444391,106.57,1.26,106.577448365,130.56,5.3194444391,0.0,5.3194444391,5.3194444391,0,5.3194444391,0.0,0.0,0.0,131.16,116.7094444391,-3.51,116.7622135851,5.3194444391,0,5.3194444391,111.39,-3.51,111.4452879219,130.44
2022-03-09 18:30:00,114.466222219,2.03,114.4842213106,3.196222219,0,3.196222219,111.27,2.03,111.2885160293,130.11,3.196222219,0.0,3.196222219,3.196222219,0,3.196222219,0.0,0.0,0.0,130.87,119.526222219,-2.66,119.5558170812,3.196222219,0,3.196222219,116.33,-2.66,116.3604077855,129.98
2022-03-09 19:00:00,112.6778888858,1.26,112.684933526,3.0978888858,0,3.0978888858,109.58,1.26,109.5872437832,130.03,3.0978888858,0.0,3.0978888858,3.0978888858,0,3.0978888858,0.0,0.0,0.0,130.87,117.6478888858,-3.49,117.6996425623,3.0978888858,0,3.0978888858,114.55,-3.49,114.6031526617,129.85
2022-03-09 19:30:00,107.7682222193,-0.32,107.7686973119,2.9182222193,0,2.9182222193,104.85,-0.32,104.8504883155,130.34,2.9182222193,0.0,2.9182222193,2.9182222193,0,2.9182222193,0.0,0.0,0.0,131.11,112.5582222193,-5.22,112.6791985646,2.9182222193,0,2.9182222193,109.64,-5.22,109.7641927042,130.17
2022-03-09 20:00:00,101.3241111082,-2.69,101.359812509,2.9341111081999998,0,2.9341111081999998,98.39,-2.69,98.4267656687,130.81,2.9341111081999998,0.0,2.9341111081999998,2.9341111081999998,0,2.9341111081999998,0.0,0.0,0.0,131.35,105.8141111082,-7.8,106.1012069187,2.9341111081999998,0,2.9341111081999998,102.88,-7.8,103.1752606006,130.65
2022-03-09 20:30:00,95.0307777749,-4.77,95.1504157873,2.8807777749,0,2.8807777749,92.15,-4.77,92.2733731908,131.56,2.8807777749,0.0,2.8807777749,2.8807777749,0,2.8807777749,0.0,0.0,0.0,131.73,99.2107777749,-10.04,99.7175011054,2.8807777749,0,2.8807777749,96.33,-10.04,96.851796576,131.38
2022-03-09 21:00:00,89.7066666638,-6.63,89.9513365322,2.8966666638,0,2.8966666638,86.81,-6.63,87.0628106599,131.94,2.8966666638,0.0,2.8966666638,2.8966666638,0,2.8966666638,0.0,0.0,0.0,131.83,93.6466666638,-12.06,94.4200284751,2.8966666638,0,2.8966666638,90.75,-12.06,91.5478350372,131.78
2022-03-09 21:30:00,83.4476666638,-8.1,83.8398656465,2.8976666638,0,2.8976666638,80.55,-8.1,80.9562381784,132.42,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,132.03,87.1076666638,-13.69,88.176877307,2.8976666638,0,2.8976666638,84.21,-13.69,85.3155331695,132.27
2022-03-09 22:00:00,80.0146666638,-8.6,80.4755048528,2.9146666638000003,0,2.9146666638000003,77.1,-8.6,77.5781541415,132.82,2.9146666638000003,0.0,2.9146666638000003,2.9146666638000003,0,2.9146666638000003,0.0,0.0,0.0,132.21,83.5046666638,-14.31,84.7219301871,2.9146666638000003,0,2.9146666638000003,80.59,-14.31,81.850621256,132.71
2022-03-09 22:30:00,73.7316666639,-9.55,74.3475700278,2.8016666639,0,2.8016666639,70.93,-9.55,71.5700174654,133.78,2.8016666639,0.0,2.8016666639,2.8016666639,0,2.8016666639,0.0,0.0,0.0,133.06,76.9416666639,-15.27,78.442290692,2.8016666639,0,2.8016666639,74.14,-15.27,75.696185505,133.65
2022-03-09 23:00:00,70.4049999972,-9.7,71.0700641945,2.8049999972,0,2.8049999972,67.6,-9.7,68.2923861056,132.82,2.8049999972,0.0,2.8049999972,2.8049999972,0,2.8049999972,0.0,0.0,0.0,132.01,73.4449999972,-15.44,75.0503939003,2.8049999972,0,2.8049999972,70.64,-15.44,72.3076980687,132.71
2022-03-09 23:30:00,72.0233333306,-11.16,72.8828247535,2.7433333306,0,2.7433333306,69.28,-11.16,70.1731002593,132.69,2.7433333306,0.0,2.7433333306,2.7433333306,0,2.7433333306,0.0,0.0,0.0,131.78,75.1333333306,-16.99,77.0303698379,2.7433333306,0,2.7433333306,72.39,-16.99,74.3570588445,132.5
2022-03-10 00:00:00,71.8001111083,-12.46,72.873229345,2.8201111083,0,2.8201111083,68.98,-12.46,70.0963051808,133.24,2.8201111083,0.0,2.8201111083,2.8201111083,0,2.8201111083,0.0,0.0,0.0,132.19,74.8801111083,-18.35,77.0957426814,2.8201111083,0,2.8201111083,72.06,-18.35,74.3597075035,133.08
2022-03-10 00:30:00,81.4637777744,-10.87,82.1857894607,3.3437777744,0,3.3437777744,78.12,-10.87,78.8726270641,133.51,3.3437777744,0.0,3.3437777744,3.3437777744,0,3.3437777744,0.0,0.0,0.0,132.33,84.9837777744,-16.65,86.5994514117,3.3437777744,0,3.3437777744,81.64,-16.65,83.3205382844,133.33
2022-03-10 01:00:00,84.5159999967,-8.46,84.9383650387,3.2859999967,0,3.2859999967,81.23,-8.46,81.6693608399,133.43,3.2859999967,0.0,3.2859999967,3.2859999967,0,3.2859999967,0.0,0.0,0.0,132.52,88.1659999967,-14.05,89.2784747597,3.2859999967,0,3.2859999967,84.88,-14.05,86.0349748649,133.33
2022-03-10 01:30:00,82.8377777745,-9.6,83.3921904414,3.2977777745,0,3.2977777745,79.54,-9.6,80.1172365974,132.77,3.2977777745,0.0,3.2977777745,3.2977777745,0,3.2977777745,0.0,0.0,0.0,132.15,86.4277777745,-15.28,87.7680988232,3.2977777745,0,3.2977777745,83.13,-15.28,84.5226318805,132.64
2022-03-10 02:00:00,80.349222219,-11.45,81.1609512709,3.199222219,0,3.199222219,77.15,-11.45,77.9950318931,133.17,3.199222219,0.0,3.199222219,3.199222219,0,3.199222219,0.0,0.0,0.0,132.37,83.829222219,-17.28,85.5916870838,3.199222219,0,3.199222219,80.63,-17.28,82.460871327,133.03
2022-03-10 02:30:00,79.2111111079,-11.61,80.0574307791,3.1611111079,0,3.1611111079,76.05,-11.61,76.9311029428,132.74,3.1611111079,0.0,3.1611111079,3.1611111079,0,3.1611111079,0.0,0.0,0.0,131.75,82.6311111079,-17.36,84.4350053173,3.1611111079,0,3.1611111079,79.47,-17.36,81.344025595,132.62
2022-03-10 03:00:00,77.8297777746,-11.86,78.7282281551,3.1497777746,0,3.1497777746,74.68,-11.86,75.6158845746,132.74,3.1497777746,0.0,3.1497777746,3.1497777746,0,3.1497777746,0.0,0.0,0.0,131.75,81.1897777746,-17.66,83.0882399326,3.1497777746,0,3.1497777746,78.04,-17.66,80.0132314058,132.62
2022-03-10 03:30:00,75.4632222191,-12.34,76.4655053452,3.1032222191,0,3.1032222191,72.36,-12.34,73.4046674265,132.99,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,131.88,78.7132222191,-18.18,80.7854179423,3.1032222191,0,3.1032222191,75.61,-18.18,77.7649310422,132.82
2022-03-10 04:00:00,73.0733333303,-12.84,74.1928409215,3.0133333303,0,3.0133333303,70.06,-12.84,71.2268853734,133.26,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,132.09,76.2233333303,-18.74,78.4932108146,3.0133333303,0,3.0133333303,73.21,-18.74,75.570441973,133.07
2022-03-10 04:30:00,71.6541111082,-13.1,72.8417575207,2.8841111082,0,2.8841111082,68.77,-13.1,70.0065918325,133.47,2.8841111082,0.0,2.8841111082,2.8841111082,0,2.8841111082,0.0,0.0,0.0,132.23,74.7441111082,-19.02,77.126146963,2.8841111082,0,2.8841111082,71.86,-19.02,74.3345141909,133.33
2022-03-10 05:00:00,70.5983333305,-13.01,71.7870794018,2.8183333305,0,2.8183333305,67.78,-13.01,69.0173058008,133.55,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,132.23,73.6283333305,-18.93,76.0228674086,2.8183333305,0,2.8183333305,70.81,-18.93,73.296664317,133.33
2022-03-10 05:30:00,71.974888886,-12.38,73.0318357304,2.854888886,0,2.854888886,69.12,-12.38,70.2199316434,133.38,2.854888886,0.0,2.854888886,2.854888886,0,2.854888886,0.0,0.0,0.0,132.23,75.084888886,-18.27,77.2756975965,2.854888886,0,2.854888886,72.23,-18.27,74.504803872,133.33
2022-03-10 06:00:00,74.6533333304,-11.45,75.5263045391,2.9433333304,0,2.9433333304,71.71,-11.45,72.6183626915,133.38,2.9433333304,0.0,2.9433333304,2.9433333304,0,2.9433333304,0.0,0.0,0.0,132.12,77.8433333304,-17.28,79.738215079,2.9433333304,0,2.9433333304,74.9,-17.28,76.8674729648,133.2
2022-03-10 06:30:00,83.4281111082,-9.05,83.9175322748,2.8781111082,0,2.8781111082,80.55,-9.05,81.0568010718,133.59,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,132.5,87.0381111082,-14.69,88.2690709438,2.8781111082,0,2.8781111082,84.16,-14.69,85.4324393893,133.43
2022-03-10 07:00:00,91.727777775,-7.32,92.0193871721,2.827777775,0,2.827777775,88.9,-7.32,89.200854256,133.05,2.827777775,0.0,2.827777775,2.827777775,0,2.827777775,0.0,0.0,0.0,132.33,95.717777775,-12.76,96.5645410188,2.827777775,0,2.827777775,92.89,-12.76,93.7623042592,132.9
2022-03-10 07:30:00,96.8113333304,-6.58,97.0346879276,2.9313333304,0,2.9313333304,93.88,-6.58,94.1103118686,132.4,2.9313333304,0.0,2.9313333304,2.9313333304,0,2.9313333304,0.0,0.0,0.0,132.08,101.0613333304,-11.96,101.7665696313,2.9313333304,0,2.9313333304,98.13,-11.96,98.8561505421,132.25
2022-03-10 08:00:00,98.7871111076,-5.09,98.9181551636,3.5471111076,0,3.5471111076,95.24,-5.09,95.37591782,132.4,3.5471111076,0.0,3.5471111076,3.5471111076,0,3.5471111076,0.0,0.0,0.0,132.08,103.0771111076,-10.37,103.5974311182,3.5471111076,0,3.5471111076,99.53,-10.37,100.0687653566,132.25
2022-03-10 08:30:00,96.5159999959,-2.61,96.5512835502,4.1459999959000005,0,4.1459999959000005,92.37,-2.61,92.406866628,132.16,4.1459999959000005,0.0,4.1459999959000005,4.1459999959000005,0,4.1459999959000005,0.0,0.0,0.0,131.97,100.6759999959,-7.77,100.9753924239,4.1459999959000005,0,4.1459999959000005,96.53,-7.77,96.842210838,131.97
2022-03-10 09:00:00,95.5014444394,-1.51,95.5133812092,5.0714444394000004,0,5.0714444394000004,90.43,-1.51,90.4426061102,131.79,5.0714444394000004,0.0,5.0714444394000004,5.0714444394000004,0,5.0714444394000004,0.0,0.0,0.0,131.89,99.5514444394,-6.63,99.7719749728,5.0714444394000004,0,5.0714444394000004,94.48,-6.63,94.7123397451,131.67
2022-03-10 09:30:00,96.0642222155,-1.8599999999999999,96.082227232,6.7142222154999995,0,6.7142222154999995,89.35,-1.8599999999999999,89.369357724,131.79,6.7142222154999995,0.0,6.7142222154999995,6.7142222154999995,0,6.7142222154999995,0.0,0.0,0.0,131.89,100.0742222155,-7.02,100.3201393143,6.7142222154999995,0,6.7142222154999995,93.36,-7.02,93.6235547285,131.67
2022-03-10 10:00:00,95.0599999922,-2.11,95.083414424,7.7599999922,0,7.7599999922,87.3,-2.11,87.3254951317,132.02,7.7599999922,0.0,7.7599999922,7.7599999922,0,7.7599999922,0.0,0.0,0.0,132.1,98.9499999922,-7.31,99.219648248,7.7599999922,0,7.7599999922,91.19,-7.31,91.4825240142,131.86
2022-03-10 10:30:00,93.7909999914,-2.13,93.8151830963,8.5609999914,0,8.5609999914,85.23,-2.13,85.2566114738,132.28,8.5609999914,0.0,8.5609999914,8.5609999914,0,8.5609999914,0.0,0.0,0.0,132.33,97.6009999914,-7.36,97.8781119522,8.5609999914,0,8.5609999914,89.04,-7.36,89.3436690538,132.17
2022-03-10 11:00:00,94.0665555431,-1.48,94.078197643,12.4165555431,0,12.4165555431,81.65,-1.48,81.6634122481,132.28,12.4165555431,0.0,12.4165555431,12.4165555431,0,12.4165555431,0.0,0.0,0.0,132.33,97.6965555431,-6.7,97.9260280262,12.4165555431,0,12.4165555431,85.28,-6.7,85.5427869548,132.17
2022-03-10 11:30:00,90.3423333173,-1.79,90.3600646813,16.0823333173,0,16.0823333173,74.26,-1.79,74.2815703927,132.28,16.0823333173,0.0,16.0823333173,16.0823333173,0,16.0823333173,0.0,0.0,0.0,132.25,93.6223333173,-7.08,93.8896570223,16.0823333173,0,16.0823333173,77.54,-7.08,77.8625583962,132.06
2022-03-10 12:00:00,86.3249999821,-1.69,86.3415411138,17.9449999821,0,17.9449999821,68.38,-1.69,68.4008808423,132.39,17.9449999821,0.0,17.9449999821,17.9449999821,0,17.9449999821,0.0,0.0,0.0,132.33,89.3249999821,-7.01,89.5996413039,17.9449999821,0,17.9449999821,71.38,-7.01,71.7233887933,132.25
2022-03-10 12:30:00,85.5521110932,-1.5899999999999999,85.5668850228,17.9421110932,0,17.9421110932,67.61,-1.5899999999999999,67.6286936145,132.39,17.9421110932,0.0,17.9421110932,17.9421110932,0,17.9421110932,0.0,0.0,0.0,132.33,88.5121110932,-6.89,88.7798733395,17.9421110932,0,17.9421110932,70.57,-6.89,70.9055498533,132.33
2022-03-10 13:00:00,85.327999981,-1.8,85.346983431,18.957999981,0,18.957999981,66.37,-1.8,66.3944041317,132.22,18.957999981,0.0,18.957999981,18.957999981,0,18.957999981,0.0,0.0,0.0,132.14,88.257999981,-7.15,88.5471459769,18.957999981,0,18.957999981,69.3,-7.15,69.6678727966,132.11
2022-03-10 13:30:00,84.3944444248,-2.36,84.4274354092,19.5944444248,0,19.5944444248,64.8,-2.36,64.8429610675,132.55,19.5944444248,0.0,19.5944444248,19.5944444248,0,19.5944444248,0.0,0.0,0.0,132.32,87.2644444248,-7.75,87.6079092364,19.5944444248,0,19.5944444248,67.67,-7.75,68.112343962,132.24
2022-03-10 14:00:00,81.1358888704,-3.01,81.1917025489,18.4858888704,0,18.4858888704,62.65,-3.01,62.7222655841,132.55,18.4858888704,0.0,18.4858888704,18.4858888704,0,18.4858888704,0.0,0.0,0.0,132.32,83.8958888704,-8.45,84.3203573839,18.4858888704,0,18.4858888704,65.41,-8.45,65.9535488052,132.43
2022-03-10 14:30:00,79.8463333163,-3.22,79.9112341542,17.0563333163,0,17.0563333163,62.79,-3.22,62.872509891,132.74,17.0563333163,0.0,17.0563333163,17.0563333163,0,17.0563333163,0.0,0.0,0.0,132.32,82.6063333163,-8.69,83.0621598802,17.0563333163,0,17.0563333163,65.55,-8.69,66.1235101912,132.57
2022-03-10 15:00:00,81.6772222065,-3.73,81.7623478587,15.6972222065,0,15.6972222065,65.98,-3.73,66.0853486032,132.85,15.6972222065,0.0,15.6972222065,15.6972222065,0,15.6972222065,0.0,0.0,0.0,132.46,84.5972222065,-9.2,85.0960046363,15.6972222065,0,15.6972222065,68.9,-9.2,69.5115098383,132.69
2022-03-10 15:30:00,76.3288888727,-5.15,76.5024298734,16.2388888726,0,16.2388888726,60.09,-5.15,60.3102860215,132.96,16.2388888726,0.0,16.2388888726,16.2388888726,0,16.2388888726,0.0,0.0,0.0,132.55,78.9788888727,-10.73,79.7044401998,16.2388888726,0,16.2388888726,62.74,-10.73,63.6509269375,132.81
2022-03-10 16:00:00,75.5721110959,-5.12,75.7453521709,15.2021110959,0,15.2021110959,60.37,-5.12,60.5867254438,133.09,15.2021110959,0.0,15.2021110959,15.2021110959,0,15.2021110959,0.0,0.0,0.0,132.45,78.2021110959,-10.7,78.930730263,15.2021110959,0,15.2021110959,63.0,-10.7,63.9021908858,132.9
2022-03-10 16:30:00,81.3634444319,-4.1,81.4666808568,12.5034444319,0,12.5034444319,68.86,-4.1,68.9819512626,132.77,12.5034444319,0.0,12.5034444319,12.5034444319,0,12.5034444319,0.0,0.0,0.0,132.17,84.4234444319,-9.52,84.9585096959,12.5034444319,0,12.5034444319,71.92,-9.52,72.5473417845,132.62
2022-03-10 17:00:00,88.4192222112,-2.54,88.4556977048,11.0092222112,0,11.0092222112,77.41,-2.54,77.4516604083,132.25,11.0092222112,0.0,11.0092222112,11.0092222112,0,11.0092222112,0.0,0.0,0.0,131.85,91.8792222112,-7.84,92.2131068457,11.0092222112,0,11.0092222112,80.87,-7.84,81.249138457,132.12
2022-03-10 17:30:00,96.3164444359,-2.19,96.3413388363,8.5364444359,0,8.5364444359,87.78,-2.19,87.8073146156,132.02,8.5364444359,0.0,8.5364444359,8.5364444359,0,8.5364444359,0.0,0.0,0.0,131.92,100.2764444359,-7.42,100.5505927815,8.5364444359,0,8.5364444359,91.74,-7.42,92.0395784432,131.91
2022-03-10 18:00:00,101.2261111045,-1.67,101.2398857631,6.6461111045,0,6.6461111045,94.58,-1.67,94.5947424543,132.24,6.6461111045,0.0,6.6461111045,6.6461111045,0,6.6461111045,0.0,0.0,0.0,132.26,105.4861111045,-6.8,105.7050596516,6.6461111045,0,6.6461111045,98.84,-6.8,99.0736372604,132.05
2022-03-10 18:30:00,102.9923333259,-1.51,103.0034020016,7.4723333259,0,7.4723333259,95.52,-1.51,95.5319344513,131.83,7.4723333259,0.0,7.4723333259,7.4723333259,0,7.4723333259,0.0,0.0,0.0,131.98,107.3223333259,-6.58,107.5238560995,7.4723333259,0,7.4723333259,99.85,-6.58,100.0665723406,131.69
2022-03-10 19:00:00,106.4994444386,-0.65,106.5014279986,5.8094444386,0,5.8094444386,100.69,-0.65,100.6920980018,131.45,5.8094444386,0.0,5.8094444386,5.8094444386,0,5.8094444386,0.0,0.0,0.0,131.67,111.0494444386,-5.64,111.1925748876,5.8094444386,0,5.8094444386,105.24,-5.64,105.3910204904,131.34
2022-03-10 19:30:00,106.0157777722,-1.11,106.0215885405,5.5857777722,0,5.5857777722,100.43,-1.11,100.4361339359,131.19,5.5857777722,0.0,5.5857777722,5.5857777722,0,5.5857777722,0.0,0.0,0.0,131.55,110.5757777722,-6.12,110.745009052,5.5857777722,0,5.5857777722,104.99,-6.12,105.1682200097,131.02
2022-03-10 20:00:00,101.2357777733,-2.64,101.2701945361,4.4357777733,0,4.4357777733,96.8,-2.64,96.8359933083,131.19,4.4357777733,0.0,4.4357777733,4.4357777733,0,4.4357777733,0.0,0.0,0.0,131.55,105.6257777733,-7.79,105.9126481126,4.4357777733,0,4.4357777733,101.19,-7.79,101.4894092997,131.02
2022-03-10 20:30:00,94.9077777744,-4.75,95.026568822,3.3577777744,0,3.3577777744,91.55,-4.75,91.6731421955,131.74,3.3577777744,0.0,3.3577777744,3.3577777744,0,3.3577777744,0.0,0.0,0.0,131.86,99.0677777744,-10.04,99.575228813,3.3577777744,0,3.3577777744,95.71,-10.04,96.2351583362,131.62
2022-03-10 21:00:00,89.8972222189,-6.28,90.116307973,3.2872222189,0,3.2872222189,86.61,-6.28,86.8373796242,131.92,3.2872222189,0.0,3.2872222189,3.2872222189,0,3.2872222189,0.0,0.0,0.0,131.71,93.8172222189,-11.67,94.5402564249,3.2872222189,0,3.2872222189,90.53,-11.67,91.2790764633,131.73
2022-03-10 21:30:00,89.43533333,-9.54,89.9427064739,3.34533333,0,3.34533333,86.09,-9.54,86.6169712008,131.76,3.34533333,0.0,3.34533333,3.34533333,0,3.34533333,0.0,0.0,0.0,131.34,93.33533333,-15.12,94.5520959462,3.34533333,0,3.34533333,89.99,-15.12,91.2513808115,131.59
2022-03-10 22:00:00,88.8177777744,-11.9,89.611425883,3.3977777744,0,3.3977777744,85.42,-11.9,86.2449210099,132.45,3.3977777744,0.0,3.3977777744,3.3977777744,0,3.3977777744,0.0,0.0,0.0,131.75,92.6877777744,-17.62,94.3477002833,3.3977777744,0,3.3977777744,89.29,-17.62,91.0119140552,132.32
2022-03-10 22:30:00,82.6098888856,-12.59,83.5637591405,3.3298888856,0,3.3298888856,79.28,-12.59,80.2734482877,132.73,3.3298888856,0.0,3.3298888856,3.3298888856,0,3.3298888856,0.0,0.0,0.0,131.75,86.1798888856,-18.38,88.1180892231,3.3298888856,0,3.3298888856,82.85,-18.38,84.8642851852,132.6
2022-03-10 23:00:00,77.6641111078,-12.46,78.65726765,3.3441111078,0,3.3441111078,74.32,-12.46,75.3572425186,132.9,3.3441111078,0.0,3.3441111078,3.3441111078,0,3.3441111078,0.0,0.0,0.0,131.84,81.0241111078,-18.31,83.0672178468,3.3441111078,0,3.3441111078,77.68,-18.31,79.8087620503,132.81
2022-03-10 23:30:00,74.0663333299,-13.06,75.2089445009,3.4163333299,0,3.4163333299,70.65,-13.06,71.8469630534,133.15,3.4163333299,0.0,3.4163333299,3.4163333299,0,3.4163333299,0.0,0.0,0.0,132.04,77.2363333299,-18.96,79.5294460326,3.4163333299,0,3.4163333299,73.82,-18.96,76.2159694552,133.03
2022-03-11 00:00:00,70.9744444409,-13.32,72.2135317216,3.5044444409,0,3.5044444409,67.47,-13.32,68.772256761,133.33,3.5044444409,0.0,3.5044444409,3.5044444409,0,3.5044444409,0.0,0.0,0.0,132.04,73.9744444409,-19.28,76.4456462485,3.5044444409,0,3.5044444409,70.47,-19.28,73.0598336981,133.17
2022-03-11 00:30:00,79.5378888857,-12.11,80.4545080676,3.1578888857,0,3.1578888857,76.38,-12.11,77.3340578271,133.18,3.1578888857,0.0,3.1578888857,3.1578888857,0,3.1578888857,0.0,0.0,0.0,132.1,82.9778888857,-17.93,84.8929616867,3.1578888857,0,3.1578888857,79.82,-17.93,81.8090294527,133.43
2022-03-11 01:00:00,81.3531111079,-11.4,82.147968246,3.1831111079,0,3.1831111079,78.17,-11.4,78.996891711,133.18,3.1831111079,0.0,3.1831111079,3.1831111079,0,3.1831111079,0.0,0.0,0.0,132.1,84.8731111079,-17.13,86.5845360855,3.1831111079,0,3.1831111079,81.69,-17.13,83.466717918,133.06
2022-03-11 01:30:00,79.6597777746,-12.18,80.5855607109,3.1897777746,0,3.1897777746,76.47,-12.18,77.4339286101,132.62,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,131.63,83.0997777746,-17.99,85.0247797185,3.1897777746,0,3.1897777746,79.91,-17.99,81.9100006104,132.47
2022-03-11 02:00:00,76.8501111079,-12.6,77.8761810652,3.2201111079,0,3.2201111079,73.63,-12.6,74.7003139217,133.23,3.2201111079,0.0,3.2201111079,3.2201111079,0,3.2201111079,0.0,0.0,0.0,132.11,80.1701111079,-18.45,82.2657232087,3.2201111079,0,3.2201111079,76.95,-18.45,79.1309357963,133.1
2022-03-11 02:30:00,75.8912222192,-12.13,76.8545022098,3.0512222192,0,3.0512222192,72.84,-12.13,73.8430937868,133.23,3.0512222192,0.0,3.0512222192,3.0512222192,0,3.0512222192,0.0,0.0,0.0,132.11,79.1712222192,-17.91,81.171734783,3.0512222192,0,3.0512222192,76.12,-17.91,78.1986093227,133.1
2022-03-11 03:00:00,73.9506666637,-12.44,74.9896972924,3.0106666637,0,3.0106666637,70.94,-12.44,72.0224770471,132.44,3.0106666637,0.0,3.0106666637,3.0106666637,0,3.0106666637,0.0,0.0,0.0,131.31,77.1206666637,-18.25,79.250613415,3.0106666637,0,3.0106666637,74.11,-18.25,76.3240106389,132.27
2022-03-11 03:30:00,71.224111108,-12.66,72.3405114933,3.154111108,0,3.154111108,68.07,-12.66,69.2372768095,132.58,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,131.4,74.284111108,-18.5,76.5531133469,3.154111108,0,3.154111108,71.13,-18.5,73.4964414105,132.42
2022-03-11 04:00:00,69.0358888858,-13.11,70.2696666724,3.1258888858000002,0,3.1258888858000002,65.91,-13.11,67.2011919537,132.58,3.1258888858000002,0.0,3.1258888858000002,3.1258888858000002,0,3.1258888858000002,0.0,0.0,0.0,131.4,71.9858888858,-19.03,74.4587744908,3.1258888858000002,0,3.1258888858000002,68.86,-19.03,71.4411681036,132.42
2022-03-11 04:30:00,66.9499999969,-13.81,68.3594806854,3.1299999969,0,3.1299999969,63.82,-13.81,65.2970788014,133.07,3.1299999969,0.0,3.1299999969,3.1299999969,0,3.1299999969,0.0,0.0,0.0,131.77,69.7999999969,-19.78,72.5485244479,3.1299999969,0,3.1299999969,66.67,-19.78,69.5423417782,132.93
2022-03-11 05:00:00,66.3874444413,-14.01,67.8496343354,3.1174444413,0,3.1174444413,63.27,-14.01,64.8025693935,133.07,3.1174444413,0.0,3.1174444413,3.1174444413,0,3.1174444413,0.0,0.0,0.0,131.7,69.2274444413,-19.99,72.0558058999,3.1174444413,0,3.1174444413,66.11,-19.99,69.0661436595,132.93
2022-03-11 05:30:00,68.0157777747,-13.4,69.3231997696,3.0857777747,0,3.0857777747,64.93,-13.4,66.2983023915,133.17,3.0857777747,0.0,3.0857777747,3.0857777747,0,3.0857777747,0.0,0.0,0.0,131.7,70.9257777747,-19.34,73.5153150911,3.0857777747,0,3.0857777747,67.84,-19.34,70.5429032575,133.06
2022-03-11 06:00:00,70.0561111079,-12.79,71.2140632429,3.2261111079,0,3.2261111079,66.83,-12.79,68.0428761885,133.32,3.2261111079,0.0,3.2261111079,3.2261111079,0,3.2261111079,0.0,0.0,0.0,131.95,73.0361111079,-18.72,75.3970286269,3.2261111079,0,3.2261111079,69.81,-18.72,72.2763758084,133.14
2022-03-11 06:30:00,79.4666666635,-9.77,80.0649986611,3.1966666635,0,3.1966666635,76.27,-9.77,76.8932103635,133.45,3.1966666635,0.0,3.1966666635,3.1966666635,0,3.1966666635,0.0,0.0,0.0,132.21,82.8766666635,-15.46,84.3063074583,3.1966666635,0,3.1966666635,79.68,-15.46,81.1659657738,133.33
2022-03-11 07:00:00,87.228111108,-8.58,87.6490716863,3.078111108,0,3.078111108,84.15,-8.58,84.5862808025,132.91,3.078111108,0.0,3.078111108,3.078111108,0,3.078111108,0.0,0.0,0.0,132.03,90.998111108,-14.14,92.0901505332,3.078111108,0,3.078111108,87.92,-14.14,89.0497950587,132.74
2022-03-11 07:30:00,94.5848888859,-6.9,94.8362336112,3.0148888859,0,3.0148888859,91.57,-6.9,91.8295970807,132.67,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,132.03,98.7148888859,-12.31,99.4794721928,3.0148888859,0,3.0148888859,95.7,-12.31,96.488476514,132.47
2022-03-11 08:00:00,100.6378888859,-5.23,100.7736948782,3.0378888859,0,3.0378888859,97.6,-5.23,97.7400271127,132.28,3.0378888859,0.0,3.0378888859,3.0378888859,0,3.0378888859,0.0,0.0,0.0,131.9,105.0478888859,-10.53,105.5743333362,3.0378888859,0,3.0378888859,102.01,-10.53,102.5520404478,132.1
2022-03-11 08:30:00,105.2797777745,-3.13,105.3262954264,3.2297777745,0,3.2297777745,102.05,-3.13,102.0979892064,132.64,3.2297777745,0.0,3.2297777745,3.2297777745,0,3.2297777745,0.0,0.0,0.0,132.47,109.8797777745,-8.28,110.1913062078,3.2297777745,0,3.2297777745,106.65,-8.28,106.9709348375,132.47
2022-03-11 09:00:00,108.0502222189,-1.75,108.0643929403,3.3202222189,0,3.3202222189,104.73,-1.75,104.7446199096,132.17,3.3202222189,0.0,3.3202222189,3.3202222189,0,3.3202222189,0.0,0.0,0.0,132.29,112.7602222189,-6.82,112.9662786625,3.3202222189,0,3.3202222189,109.44,-6.82,109.6522959176,131.98
2022-03-11 09:30:00,111.0729999961,-0.9500000000000001,111.0770625652,3.9429999961,0,3.9429999961,107.13,-0.9500000000000001,107.1342120893,132.17,3.9429999961,0.0,3.9429999961,3.9429999961,0,3.9429999961,0.0,0.0,0.0,132.42,115.8929999961,-5.93,116.0446136108,3.9429999961,0,3.9429999961,111.95,-5.93,112.1069462611,131.98
2022-03-11 10:00:00,111.8178888839,-0.45,111.8187943704,4.9978888839,0,4.9978888839,106.82,-0.45,106.820947852,131.9,4.9978888839,0.0,4.9978888839,4.9978888839,0,4.9978888839,0.0,0.0,0.0,132.29,116.6278888839,-5.43,116.7542263283,4.9978888839,0,4.9978888839,111.63,-5.43,111.7619872765,131.67
2022-03-11 10:30:00,110.852999994,-0.73,110.8554036016,5.952999994,0,5.952999994,104.9,-0.73,104.9025400074,131.74,5.952999994,0.0,5.952999994,5.952999994,0,5.952999994,0.0,0.0,0.0,132.19,115.582999994,-5.7,115.7234629953,5.952999994,0,5.952999994,109.63,-5.7,109.7780802346,131.56
2022-03-11 11:00:00,110.2317777717,-0.89,110.2353705972,6.1217777717,0,6.1217777717,104.11,-0.89,104.11380408,131.74,6.1217777717,0.0,6.1217777717,6.1217777717,0,6.1217777717,0.0,0.0,0.0,132.19,114.9417777717,-5.89,115.0925904536,6.1217777717,0,6.1217777717,108.82,-5.89,108.9792847288,131.56
2022-03-11 11:30:00,108.8977777715,-0.66,108.899777794,6.2377777715,0,6.2377777715,102.66,-0.66,102.6621215444,131.95,6.2377777715,0.0,6.2377777715,6.2377777715,0,6.2377777715,0.0,0.0,0.0,132.36,113.5077777715,-5.66,113.6488064813,6.2377777715,0,6.2377777715,107.27,-5.66,107.4192184853,131.79
2022-03-11 12:00:00,107.433111104,-0.9,107.4368808254,7.093111104,0,7.093111104,100.34,-0.9,100.3440361955,131.77,7.093111104,0.0,7.093111104,7.093111104,0,7.093111104,0.0,0.0,0.0,132.19,111.963111104,-5.93,112.1200390122,7.093111104,0,7.093111104,104.87,-5.93,105.0375256754,131.63
2022-03-11 12:30:00,106.4214444358,-1.42,106.4309176687,8.6814444358,0,8.6814444358,97.74,-1.42,97.7503145775,131.94,8.6814444358,0.0,8.6814444358,8.6814444358,0,8.6814444358,0.0,0.0,0.0,132.19,110.8114444358,-6.51,111.0025059084,8.6814444358,0,8.6814444358,102.13,-6.51,102.3372708254,131.73
2022-03-11 13:00:00,105.3948888774,-2.48,105.4240627252,11.4748888774,0,11.4748888774,93.92,-2.48,93.9527370543,132.24,11.4748888774,0.0,11.4748888774,11.4748888774,0,11.4748888774,0.0,0.0,0.0,132.44,109.6048888774,-7.69,109.8743271462,11.4748888774,0,11.4748888774,98.13,-7.69,98.4308539026,132.03
2022-03-11 13:30:00,105.5647777645,-2.55,105.5955718981,13.2347777645,0,13.2347777645,92.33,-2.55,92.3652066527,132.87,13.2347777645,0.0,13.2347777645,13.2347777645,0,13.2347777645,0.0,0.0,0.0,132.93,109.7247777645,-7.8,110.0016675123,13.2347777645,0,13.2347777645,96.49,-7.8,96.804752466,132.69
2022-03-11 14:00:00,99.5111110942,-0.28,99.5115050193,16.9111110942,0,16.9111110942,82.6,-0.28,82.6004745749,133.07,16.9111110942,0.0,16.9111110942,16.9111110942,0,16.9111110942,0.0,0.0,0.0,133.08,103.2011110942,-5.51,103.3480983428,16.9111110942,0,16.9111110942,86.29,-5.51,86.4657400362,132.91
2022-03-11 14:30:00,92.5207777592,-1.18,92.5283022494,18.6007777592,0,18.6007777592,73.92,-1.18,73.9294176901,133.07,18.6007777592,0.0,18.6007777592,18.6007777592,0,18.6007777592,0.0,0.0,0.0,133.32,95.7907777592,-6.52,96.0124132793,18.6007777592,0,18.6007777592,77.19,-6.52,77.4648726843,132.91
2022-03-11 15:00:00,87.1597777613,-2.76,87.203465868,16.5097777613,0,16.5097777613,70.65,-2.76,70.7038902749,133.21,16.5097777613,0.0,16.5097777613,16.5097777613,0,16.5097777613,0.0,0.0,0.0,133.2,90.2697777613,-8.21,90.64235697,16.5097777613,0,16.5097777613,73.76,-8.21,74.2155084871,133.06
2022-03-11 15:30:00,83.2256666546,-3.5700000000000003,83.3021997915,12.0356666546,0,12.0356666546,71.19,-3.5700000000000003,71.2794570686,133.7,12.0356666546,0.0,12.0356666546,12.0356666546,0,12.0356666546,0.0,0.0,0.0,133.47,86.3456666546,-9.09,86.8228210209,12.0356666546,0,12.0356666546,74.31,-9.09,74.8639045201,133.53
2022-03-11 16:00:00,85.3582222113,-2.43,85.3928041411,10.8882222113,0,10.8882222113,74.47,-2.43,74.5096356185,134.03,10.8882222113,0.0,10.8882222113,10.8882222113,0,10.8882222113,0.0,0.0,0.0,133.73,88.6582222113,-7.87,89.0068383085,10.8882222113,0,10.8882222113,77.77,-7.87,78.1671913273,133.92
2022-03-11 16:30:00,91.3129999913,-1.0,91.3184754988,8.6529999913,0,8.6529999913,82.66,-1.0,82.6660486536,133.75,8.6529999913,0.0,8.6529999913,8.6529999913,0,8.6529999913,0.0,0.0,0.0,133.61,94.9829999913,-6.3,95.1917028283,8.6529999913,0,8.6529999913,86.33,-6.3,86.5595685063,133.62
2022-03-11 17:00:00,95.014888882,0.04,95.0148973018,6.864888882,0,6.864888882,88.15,0.04,88.1500090754,133.38,6.864888882,0.0,6.864888882,6.864888882,0,6.864888882,0.0,0.0,0.0,133.52,98.974888882,-5.13,99.1077470696,6.864888882,0,6.864888882,92.11,-5.13,92.2527452166,133.26
2022-03-11 17:30:00,99.1775555503,1.33,99.1864729937,5.2475555503,0,5.2475555503,93.93,1.33,93.9394155826,132.86,5.2475555503,0.0,5.2475555503,5.2475555503,0,5.2475555503,0.0,0.0,0.0,133.16,103.3875555503,-3.67,103.4526729605,5.2475555503,0,5.2475555503,98.14,-3.67,98.2085968742,132.71
2022-03-11 18:00:00,103.0371111056,1.81,103.0530075495,5.4871111056,0,5.4871111056,97.55,1.81,97.5667904566,131.92,5.4871111056,0.0,5.4871111056,5.4871111056,0,5.4871111056,0.0,0.0,0.0,132.38,107.4371111056,-3.11,107.4821145248,5.4871111056,0,5.4871111056,101.95,-3.11,101.9974244773,131.76
2022-03-11 18:30:00,105.2175555498,-0.85,105.2209888562,5.7675555498,0,5.7675555498,99.45,-0.85,99.4536324123,131.34,5.7675555498,0.0,5.7675555498,5.7675555498,0,5.7675555498,0.0,0.0,0.0,132.02,109.7075555498,-5.86,109.8639492496,5.7675555498,0,5.7675555498,103.94,-5.86,104.1050584746,131.26
2022-03-11 19:00:00,106.4074444387,-0.78,106.4103032228,5.7274444387,0,5.7274444387,100.68,-0.78,100.6830214088,131.49,5.7274444387,0.0,5.7274444387,5.7274444387,0,5.7274444387,0.0,0.0,0.0,131.8,110.9674444387,-5.8100000000000005,111.1194394571,5.7274444387,0,5.7274444387,105.24,-5.8100000000000005,105.4002547435,131.26
2022-03-11 19:30:00,102.7247777722,-2.21,102.7485477676,5.5647777722,0,5.5647777722,97.16,-2.21,97.1851310644,131.49,5.5647777722,0.0,5.5647777722,5.5647777722,0,5.5647777722,0.0,0.0,0.0,131.91,107.1347777722,-7.34,107.3859218348,5.5647777722,0,5.5647777722,101.57,-7.34,101.8348687828,131.37
2022-03-11 20:00:00,96.338444439,-4.89,96.4624692662,5.438444439,0,5.438444439,90.9,-4.89,91.0314346806,131.92,5.438444439,0.0,5.438444439,5.438444439,0,5.438444439,0.0,0.0,0.0,132.12,100.478444439,-10.17,100.9918149994,5.438444439,0,5.438444439,95.04,-10.17,95.5825847108,131.78
2022-03-11 20:30:00,90.5033333284,-6.68,90.7495220018,4.9233333284,0,4.9233333284,85.58,-6.68,85.8403098783,131.73,4.9233333284,0.0,4.9233333284,4.9233333284,0,4.9233333284,0.0,0.0,0.0,131.56,94.3933333284,-12.14,95.1707989714,4.9233333284,0,4.9233333284,89.47,-12.14,90.2898693099,131.56
2022-03-11 21:00:00,85.765999997,-7.7,86.1109560712,2.975999997,0,2.975999997,82.79,-7.7,83.1473036244,132.53,2.975999997,0.0,2.975999997,2.975999997,0,2.975999997,0.0,0.0,0.0,132.12,89.515999997,-13.23,90.4883813286,2.975999997,0,2.975999997,86.54,-13.23,87.5454424856,132.36
2022-03-11 21:30:00,84.6396666637,-8.87,85.1031731074,2.9396666637,0,2.9396666637,81.7,-8.87,82.1800882209,132.53,2.9396666637,0.0,2.9396666637,2.9396666637,0,2.9396666637,0.0,0.0,0.0,132.04,88.3296666637,-14.51,89.5135191629,2.9396666637,0,2.9396666637,85.39,-14.51,86.6140415868,132.36
2022-03-11 22:00:00,81.1803333303,-9.35,81.7170056942,3.0303333303,0,3.0303333303,78.15,-9.35,78.7073376503,133.12,3.0303333303,0.0,3.0303333303,3.0303333303,0,3.0303333303,0.0,0.0,0.0,132.44,84.7103333303,-15.0,86.0281382626,3.0303333303,0,3.0303333303,81.68,-15.0,83.0459053777,132.95
2022-03-11 22:30:00,74.8763333304,-10.77,75.646931154,2.8863333304000003,0,2.8863333304000003,71.99,-10.77,72.7911601776,132.89,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,132.17,78.1163333304,-16.51,79.84197914,2.8863333304000003,0,2.8863333304000003,75.23,-16.51,77.020341469,132.79
2022-03-11 23:00:00,71.6317777749,-11.74,72.5874588837,2.8617777749,0,2.8617777749,68.77,-11.74,69.7648944671,132.47,2.8617777749,0.0,2.8617777749,2.8617777749,0,2.8617777749,0.0,0.0,0.0,131.51,74.7317777749,-17.54,76.7625573401,2.8617777749,0,2.8617777749,71.87,-17.54,73.9793788836,132.31
2022-03-11 23:30:00,72.082777775,-12.56,73.1688489164,2.812777775,0,2.812777775,69.27,-12.56,70.399477981,132.63,2.812777775,0.0,2.812777775,2.812777775,0,2.812777775,0.0,0.0,0.0,131.51,75.192777775,-18.44,77.4208462206,2.812777775,0,2.812777775,72.38,-18.44,74.6920209929,132.47
2022-03-12 00:00:00,69.2794444417,-13.24,70.5332476365,2.7494444417,0,2.7494444417,66.53,-13.24,67.8346408555,133.1,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,131.92,72.2694444417,-19.11,74.7533591213,2.7494444417,0,2.7494444417,69.52,-19.11,72.0986997109,132.95
2022-03-12 00:30:00,80.6287777751,-11.78,81.4847728444,2.6487777751,0,2.6487777751,77.98,-11.78,78.8647500472,132.78,2.6487777751,0.0,2.6487777751,2.6487777751,0,2.6487777751,0.0,0.0,0.0,131.51,84.1187777751,-17.44,85.9076386265,2.6487777751,0,2.6487777751,81.47,-17.44,83.315751812,132.6
2022-03-12 01:00:00,82.8118888862,-13.66,83.9309510306,2.6418888862000003,0,2.6418888862000003,80.17,-13.66,81.3254234542,131.77,2.6418888862000003,0.0,2.6418888862000003,2.6418888862000003,0,2.6418888862000003,0.0,0.0,0.0,130.76,86.4418888862,-19.44,88.6008676832,2.6418888862000003,0,2.6418888862000003,83.8,-19.44,86.0253079041,131.63
2022-03-12 01:30:00,80.243666664,-15.34,81.6967663967,2.663666664,0,2.663666664,77.58,-15.34,79.082058648,132.11,2.663666664,0.0,2.663666664,2.663666664,0,2.663666664,0.0,0.0,0.0,130.91,83.753666664,-21.29,86.4172481607,2.663666664,0,2.663666664,81.09,-21.29,83.8382502203,131.98
2022-03-12 02:00:00,77.8856666639,-13.67,79.0762035741,2.7256666639000002,0,2.7256666639000002,75.16,-13.67,76.3930265142,133.28,2.7256666639000002,0.0,2.7256666639000002,2.7256666639000002,0,2.7256666639000002,0.0,0.0,0.0,131.86,81.2756666639,-19.57,83.5985579521,2.7256666639000002,0,2.7256666639000002,78.55,-19.57,80.9511420549,133.07
2022-03-12 02:30:00,77.1153333306,-13.29,78.252148435,2.7553333306,0,2.7553333306,74.36,-13.29,75.5382929381,133.48,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,132.22,80.4653333306,-19.2,82.7243003476,2.7553333306,0,2.7553333306,77.71,-19.2,80.0467619582,133.3
2022-03-12 03:00:00,75.2603333305,-13.85,76.5241156304,2.8503333305,0,2.8503333305,72.41,-13.85,73.7226600171,133.67,2.8503333305,0.0,2.8503333305,2.8503333305,0,2.8503333305,0.0,0.0,0.0,132.44,78.5103333305,-19.83,80.9759306193,2.8503333305,0,2.8503333305,75.66,-19.83,78.215500382,133.54
2022-03-12 03:30:00,72.2387777748,-14.48,73.6757179429,2.9487777748,0,2.9487777748,69.29,-14.48,70.786824339,134.16,2.9487777748,0.0,2.9487777748,2.9487777748,0,2.9487777748,0.0,0.0,0.0,132.83,75.3487777748,-20.54,78.0982068434,2.9487777748,0,2.9487777748,72.4,-20.54,75.2572361969,134.0
2022-03-12 04:00:00,69.5843333303,-14.67,71.1139110513,3.0643333303,0,3.0643333303,66.52,-14.67,68.1184211502,134.43,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,133.02,72.5643333303,-20.73,75.4673132665,3.0643333303,0,3.0643333303,69.5,-20.73,72.5257395688,134.22
2022-03-12 04:30:00,67.5293333304,-15.23,69.2254560119,2.9293333304,0,2.9293333304,64.6,-15.23,66.3710245514,134.07,2.9293333304,0.0,2.9293333304,2.9293333304,0,2.9293333304,0.0,0.0,0.0,132.6,70.4193333304,-21.33,73.5788788084,2.9293333304,0,2.9293333304,67.49,-21.33,70.7804280857,133.89
2022-03-12 05:00:00,66.4662222193,-15.27,68.1977389369,2.8962222193000002,0,2.8962222193000002,63.57,-15.27,65.3782670312,134.18,2.8962222193000002,0.0,2.8962222193000002,2.8962222193000002,0,2.8962222193000002,0.0,0.0,0.0,132.6,69.3262222193,-21.38,72.5481184263,2.8962222193000002,0,2.8962222193000002,66.43,-21.38,69.7857385144,134.04
2022-03-12 05:30:00,67.0746666638,-15.11,68.7555307453,2.8546666638,0,2.8546666638,64.22,-15.11,65.9736348855,134.18,2.8546666638,0.0,2.8546666638,2.8546666638,0,2.8546666638,0.0,0.0,0.0,132.6,69.9446666638,-21.19,73.0840098429,2.8546666638,0,2.8546666638,67.09,-21.19,70.3568347782,134.04
2022-03-12 06:00:00,68.4314444417,-14.66,69.9841281175,2.7814444417,0,2.7814444417,65.65,-14.66,67.2669168314,133.91,2.7814444417,0.0,2.7814444417,2.7814444417,0,2.7814444417,0.0,0.0,0.0,132.39,71.3714444417,-20.71,74.3154572191,2.7814444417,0,2.7814444417,68.59,-20.71,71.648392864,133.74
2022-03-12 06:30:00,73.2126666639,-13.03,74.363132398,2.7426666639,0,2.7426666639,70.47,-13.03,71.6645086497,133.79,2.7426666639,0.0,2.7426666639,2.7426666639,0,2.7426666639,0.0,0.0,0.0,132.39,76.3626666639,-18.96,78.6812459232,2.7426666639,0,2.7426666639,73.62,-18.96,76.022273052,133.64
2022-03-12 07:00:00,76.5591111083,-12.12,77.512527334,2.7891111083,0,2.7891111083,73.77,-12.12,74.7589947765,133.68,2.7891111083,0.0,2.7891111083,2.7891111083,0,2.7891111083,0.0,0.0,0.0,132.39,79.8591111083,-18.01,81.8647526535,2.7891111083,0,2.7891111083,77.07,-18.01,79.1463517795,133.55
2022-03-12 07:30:00,78.220999996,-11.85,79.1135092154,4.030999996,0,4.030999996,74.19,-11.85,75.1304106205,133.76,4.030999996,0.0,4.030999996,4.030999996,0,4.030999996,0.0,0.0,0.0,132.65,81.540999996,-17.73,83.4463155588,4.030999996,0,4.030999996,77.51,-17.73,79.5119676527,133.62
2022-03-12 08:00:00,78.8285555495,-11.18,79.6174200161,6.0885555495,0,6.0885555495,72.74,-11.18,73.5941573768,133.86,6.0885555495,0.0,6.0885555495,6.0885555495,0,6.0885555495,0.0,0.0,0.0,132.78,82.0785555495,-17.04,83.8286996266,6.0885555495,0,6.0885555495,75.99,-17.04,77.8770935513,133.73
2022-03-12 08:30:00,79.8946666564,-10.07,80.5267822537,10.2746666564,0,10.2746666564,69.62,-10.07,70.3445044051,133.86,10.2746666564,0.0,10.2746666564,10.2746666564,0,10.2746666564,0.0,0.0,0.0,132.78,82.9746666564,-15.88,84.4805877509,10.2746666564,0,10.2746666564,72.7,-15.88,74.4141411292,133.73
2022-03-12 09:00:00,80.4704444296,-8.4,80.9076784162,14.8804444296,0,14.8804444296,65.59,-8.4,66.1256992402,133.86,14.8804444296,0.0,14.8804444296,14.8804444296,0,14.8804444296,0.0,0.0,0.0,132.9,83.3504444296,-14.15,84.5430014052,14.8804444296,0,14.8804444296,68.47,-14.15,69.9168320221,133.73
2022-03-12 09:30:00,80.8144444268,-7.43,81.1552791137,17.5944444268,0,17.5944444268,63.22,-7.43,63.6551121278,133.45,17.5944444268,0.0,17.5944444268,17.5944444268,0,17.5944444268,0.0,0.0,0.0,132.62,83.5644444268,-13.14,84.5912286964,17.5944444268,0,17.5944444268,65.97,-13.14,67.2658940326,133.32
2022-03-12 10:00:00,75.9354444252,-7.59,76.313824567,19.2654444252,0,19.2654444252,56.67,-7.59,57.1760176997,133.63,19.2654444252,0.0,19.2654444252,19.2654444252,0,19.2654444252,0.0,0.0,0.0,132.9,78.3854444252,-13.36,79.5158317427,19.2654444252,0,19.2654444252,59.12,-13.36,60.610758121,133.51
2022-03-12 10:30:00,75.4308888697,-7.08,75.7624273348,19.2208888697,0,19.2208888697,56.21,-7.08,56.6541304761,133.86,19.2208888697,0.0,19.2208888697,19.2208888697,0,19.2208888697,0.0,0.0,0.0,133.01,77.8308888697,-12.85,78.8845343666,19.2208888697,0,19.2208888697,58.61,-12.85,60.0021216292,133.7
2022-03-12 11:00:00,73.0661110918,-7.52,73.4520727419,19.3261110918,0,19.3261110918,53.74,-7.52,54.2635973743,133.86,19.3261110918,0.0,19.3261110918,19.3261110918,0,19.3261110918,0.0,0.0,0.0,133.01,75.3561110918,-13.33,76.5260241936,19.3261110918,0,19.3261110918,56.03,-13.33,57.5938347395,133.7
2022-03-12 11:30:00,74.0496666497,-7.87,74.4667041767,16.9596666497,0,16.9596666497,57.09,-7.87,57.6298967551,134.11,16.9596666497,0.0,16.9596666497,16.9596666497,0,16.9596666497,0.0,0.0,0.0,133.24,76.5096666497,-13.67,77.7212840273,16.9596666497,0,16.9596666497,59.55,-13.67,61.0988657833,133.94
2022-03-12 12:00:00,75.4653333165,-7.78,75.8653078328,16.8353333165,0,16.8353333165,58.63,-7.78,59.1439371364,133.95,16.8353333165,0.0,16.8353333165,16.8353333165,0,16.8353333165,0.0,0.0,0.0,133.09,77.9853333165,-13.57,79.157167158,16.8353333165,0,16.8353333165,61.15,-13.57,62.6375877569,133.81
2022-03-12 12:30:00,73.179444427,-8.3,73.648632619,17.449444427,0,17.449444427,55.73,-8.3,56.3446794294,133.84,17.449444427,0.0,17.449444427,17.449444427,0,17.449444427,0.0,0.0,0.0,133.01,75.569444427,-14.12,76.877274477,17.449444427,0,17.449444427,58.12,-14.12,59.8106077548,133.71
2022-03-12 13:00:00,71.9398888706,-8.08,72.3922234133,18.2898888706,0,18.2898888706,53.65,-8.08,54.255035711,134.04,18.2898888706,0.0,18.2898888706,18.2898888706,0,18.2898888706,0.0,0.0,0.0,133.12,74.2198888706,-13.92,75.5139609871,18.2898888706,0,18.2898888706,55.93,-13.92,57.6361978274,133.9
2022-03-12 13:30:00,67.3458888685,-8.85,67.9248941662,20.3658888685,0,20.3658888685,46.98,-8.85,47.8063060694,134.04,20.3658888685,0.0,20.3658888685,20.3658888685,0,20.3658888685,0.0,0.0,0.0,133.12,69.3258888685,-14.86,70.9006238859,20.3658888685,0,20.3658888685,48.96,-14.86,51.1654297353,133.9
2022-03-12 14:00:00,60.8866666496,-22.05,64.7563794209,17.0766666496,0,17.0766666496,43.81,-22.05,49.0460864902,134.15,17.0766666496,0.0,17.0766666496,17.0766666496,0,17.0766666496,0.0,0.0,0.0,133.12,62.8666666496,-26.91,68.3839591983,17.0766666496,0,17.0766666496,45.79,-26.91,53.1118837926,134.07
2022-03-12 14:30:00,64.9297777649,-21.96,68.5428161123,12.8497777649,0,12.8497777649,52.08,-21.96,56.520509551800004,131.65,12.8497777649,0.0,12.8497777649,12.8497777649,0,12.8497777649,0.0,0.0,0.0,133.36,67.3097777649,-26.97,72.5119788915,12.8497777649,0,12.8497777649,54.46,-26.97,60.7723004337,131.48
2022-03-12 15:00:00,71.9042222129,-21.79,75.1333565871,9.3542222129,0,9.3542222129,62.55,-21.79,66.2367465988,131.44,9.3542222129,0.0,9.3542222129,9.3542222129,0,9.3542222129,0.0,0.0,0.0,133.29,74.8342222129,-26.72,79.4614322436,9.3542222129,0,9.3542222129,65.48,-26.72,70.7219117389,131.29
2022-03-12 15:30:00,82.0373333272,-20.72,84.6134886377,6.1473333272,0,6.1473333272,75.89,-20.72,78.6677220974,130.99,6.1473333272,0.0,6.1473333272,6.1473333272,0,6.1473333272,0.0,0.0,0.0,133.13,85.6373333272,-25.5,89.3532476152,6.1473333272,0,6.1473333272,79.49,-25.5,83.4799982032,131.05
2022-03-12 16:00:00,88.2079999954,-19.6,90.3593451901,4.6379999954,0,4.6379999954,83.57,-19.6,85.8376659748,130.99,4.6379999954,0.0,4.6379999954,4.6379999954,0,4.6379999954,0.0,0.0,0.0,133.13,92.1979999954,-24.26,95.3363456565,4.6379999954,0,4.6379999954,87.56,-24.26,90.8586880821,130.84
2022-03-12 16:30:00,96.9197777727,-14.98,98.0706058078,5.0397777727,0,5.0397777727,91.88,-14.98,93.0931511981,130.43,5.0397777727,0.0,5.0397777727,5.0397777727,0,5.0397777727,0.0,0.0,0.0,132.75,101.1997777727,-18.99,102.9660872387,5.0397777727,0,5.0397777727,96.16,-18.99,98.0171704346,130.28
2022-03-12 17:00:00,104.3961111072,-7.34,104.6538275186,3.9361111072,0,3.9361111072,100.46,-7.34,100.7277876259,130.26,3.9361111072,0.0,3.9361111072,3.9361111072,0,3.9361111072,0.0,0.0,0.0,132.08,108.9261111072,-12.68,109.6616618556,3.9361111072,0,3.9361111072,104.99,-12.68,105.7529314015,130.13
2022-03-12 17:30:00,108.0255555516,-6.68,108.2318948011,3.9655555516,0,3.9655555516,104.06,-6.68,104.2741866427,132.02,3.9655555516,0.0,3.9655555516,3.9655555516,0,3.9655555516,0.0,0.0,0.0,131.68,112.7255555516,-11.98,113.360360243,3.9655555516,0,3.9655555516,108.76,-11.98,109.4178139061,131.88
2022-03-12 18:00:00,111.6841111073,-20.3,113.5140109142,3.8241111073000003,0,3.8241111073000003,107.86,-20.3,109.7536769316,132.02,3.8241111073000003,0.0,3.8241111073000003,3.8241111073000003,0,3.8241111073000003,0.0,0.0,0.0,131.82,116.6541111073,-26.27,119.5754763245,3.8241111073000003,0,3.8241111073000003,112.83,-26.27,115.8478389958,131.88
2022-03-12 18:30:00,112.0652222184,-28.37,115.6004798037,3.8452222184,0,3.8452222184,108.22,-28.37,111.8768309347,132.99,3.8452222184,0.0,3.8452222184,3.8452222184,0,3.8452222184,0.0,0.0,0.0,131.38,117.0852222184,-34.86,122.1645155597,3.8452222184,0,3.8452222184,113.24,-34.86,118.4842487422,132.82
2022-03-12 19:00:00,111.4709999963,-29.69,115.3571841724,3.6809999963,0,3.6809999963,107.79,-29.69,111.804204751,134.41,3.6809999963,0.0,3.6809999963,3.6809999963,0,3.6809999963,0.0,0.0,0.0,131.94,116.5009999963,-36.09,121.9629906986,3.6809999963,0,3.6809999963,112.82,-36.09,118.451848867,134.27
