Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-03-12 19:30:00,105.4679999966,-33.39,110.627262116,3.4179999966,0,3.4179999966,102.05,-33.39,107.3736215278,134.31,3.4179999966,0.0,3.4179999966,3.4179999966,0,3.4179999966,0.0,0.0,0.0,131.94,110.4179999966,-37.99,116.7706077026,3.4179999966,0,3.4179999966,107.0,-37.99,113.5440007222,134.19
2022-03-12 20:00:00,100.7174444411,-11.41,101.361687608,3.3774444411,0,3.3774444411,97.34,-11.41,98.0064472369,131.68,3.3774444411,0.0,3.3774444411,3.3774444411,0,3.3774444411,0.0,0.0,0.0,132.33,105.1574444411,-17.01,106.5243081244,3.3774444411,0,3.3774444411,101.78,-17.01,103.1916106086,131.51
2022-03-12 20:30:00,95.1331111077,-13.03,96.0212983094,3.4231111077,0,3.4231111077,91.71,-13.03,92.6310153242,132.93,3.4231111077,0.0,3.4231111077,3.4231111077,0,3.4231111077,0.0,0.0,0.0,132.14,99.3131111077,-18.77,101.0712963105,3.4231111077,0,3.4231111077,95.89,-18.77,97.7097999179,132.74
2022-03-12 21:00:00,90.5863333299,-14.5,91.7394886957,3.4563333299,0,3.4563333299,87.13,-14.5,88.328290485,133.01,3.4563333299,0.0,3.4563333299,3.4563333299,0,3.4563333299,0.0,0.0,0.0,131.99,94.5463333299,-20.35,96.71159003,3.4563333299,0,3.4563333299,91.09,-20.35,93.3354734278,132.85
2022-03-12 21:30:00,86.5842222188,-14.23,87.7457716203,3.4142222188,0,3.4142222188,83.17,-14.23,84.3785624433,133.14,3.4142222188,0.0,3.4142222188,3.4142222188,0,3.4142222188,0.0,0.0,0.0,131.89,90.3342222188,-20.12,92.5477503988,3.4142222188,0,3.4142222188,86.92,-20.12,89.2182761546,132.98
2022-03-12 22:00:00,82.9115555521,-12.5,83.8485303632,3.4215555521,0,3.4215555521,79.49,-12.5,80.4668260838,133.32,3.4215555521,0.0,3.4215555521,3.4215555521,0,3.4215555521,0.0,0.0,0.0,132.03,86.5015555521,-18.33,88.4223275702,3.4215555521,0,3.4215555521,83.08,-18.33,85.078054162,133.17
2022-03-12 22:30:00,77.88533333,-13.49,79.0449571315,3.37533333,0,3.37533333,74.51,-13.49,75.7213325292,133.32,3.37533333,0.0,3.37533333,3.37533333,0,3.37533333,0.0,0.0,0.0,132.11,81.25533333,-19.4,83.5391476768,3.37533333,0,3.37533333,77.88,-19.4,80.2599177672,133.17
2022-03-12 23:00:00,73.7336666633,-14.82,75.2082841156,3.3336666633,0,3.3336666633,70.4,-14.82,71.9429801996,133.42,3.3336666633,0.0,3.3336666633,3.3336666633,0,3.3336666633,0.0,0.0,0.0,132.11,76.8936666633,-20.84,79.6676946631,3.3336666633,0,3.3336666633,73.56,-20.84,76.455079622,133.25
2022-03-12 23:30:00,71.206444441,-14.98,72.7650886753,3.436444441,0,3.436444441,67.77,-14.98,69.4058592627,133.55,3.436444441,0.0,3.436444441,3.436444441,0,3.436444441,0.0,0.0,0.0,132.11,74.266444441,-20.99,77.1756753771,3.436444441,0,3.436444441,70.83,-20.99,73.8746844325,133.39
2022-03-13 00:00:00,69.0665555521,-15.59,70.8042173591,3.4265555521,0,3.4265555521,65.64,-15.59,67.4659743871,133.12,3.4265555521,0.0,3.4265555521,3.4265555521,0,3.4265555521,0.0,0.0,0.0,131.65,72.0165555521,-21.67,75.2062043557,3.4265555521,0,3.4265555521,68.59,-21.67,71.9317523768,133.0
2022-03-13 00:30:00,77.9901111074,-13.85,79.2103524203,3.6701111074,0,3.6701111074,74.32,-13.85,75.5995033052,133.52,3.6701111074,0.0,3.6701111074,3.6701111074,0,3.6701111074,0.0,0.0,0.0,131.95,81.3301111074,-19.75,83.6937839553,3.6701111074,0,3.6701111074,77.66,-19.75,80.132004218,133.36
2022-03-13 01:00:00,80.1744444408,-13.43,81.2914905842,3.6244444408,0,3.6244444408,76.55,-13.43,77.7191572265,132.85,3.6244444408,0.0,3.6244444408,3.6244444408,0,3.6244444408,0.0,0.0,0.0,131.58,83.6244444408,-19.27,85.8159694232,3.6244444408,0,3.6244444408,80.0,-19.27,82.2881091045,132.7
2022-03-13 01:30:00,78.0013333297,-14.04,79.2548396075,3.6813333297,0,3.6813333297,74.32,-14.04,75.6345423732,132.58,3.6813333297,0.0,3.6813333297,3.6813333297,0,3.6813333297,0.0,0.0,0.0,131.37,81.3613333297,-19.96,83.7739109818,3.6813333297,0,3.6813333297,77.68,-19.96,80.2033914495,132.43
2022-03-13 02:00:00,75.4647777741,-14.62,76.8679197357,3.6847777741,0,3.6847777741,71.78,-14.62,73.2537562177,132.93,3.6847777741,0.0,3.6847777741,3.6847777741,0,3.6847777741,0.0,0.0,0.0,131.56,78.7047777741,-20.61,81.358552989,3.6847777741,0,3.6847777741,75.02,-20.61,77.7995661942,132.76
2022-03-13 02:30:00,74.0945555519,-14.74,75.5464808077,3.6845555519,0,3.6845555519,70.41,-14.74,71.9363308767,133.59,3.6845555519,0.0,3.6845555519,3.6845555519,0,3.6845555519,0.0,0.0,0.0,132.14,77.2745555519,-20.77,80.0171846277,3.6845555519,0,3.6845555519,73.59,-20.77,76.4649004446,133.4
2022-03-13 03:00:00,72.1504444409,-15.37,73.7693942839,3.5804444409,0,3.5804444409,68.57,-15.37,70.2714863938,133.59,3.5804444409,0.0,3.5804444409,3.5804444409,0,3.5804444409,0.0,0.0,0.0,132.14,75.2304444409,-21.46,78.2313963238,3.5804444409,0,3.5804444409,71.65,-21.46,74.7947464733,133.4
2022-03-13 03:30:00,69.7168888855,-15.53,71.4256641262,3.4268888855,0,3.4268888855,66.29,-15.53,68.0848367847,134.12,3.4268888855,0.0,3.4268888855,3.4268888855,0,3.4268888855,0.0,0.0,0.0,132.55,72.6968888855,-21.67,75.8579366555,3.4268888855,0,3.4268888855,69.27,-21.67,72.5804505359,133.95
2022-03-13 04:00:00,67.3342222188,-15.9,69.1860353092,3.4542222188,0,3.4542222188,63.88,-15.9,65.8290543757,134.21,3.4542222188,0.0,3.4542222188,3.4542222188,0,3.4542222188,0.0,0.0,0.0,132.55,70.1942222188,-22.07,73.5820204459,3.4542222188,0,3.4542222188,66.74,-22.07,70.2944699105,134.06
2022-03-13 04:30:00,65.2244444409,-16.44,67.2644166899,3.5144444409,0,3.5144444409,61.71,-16.44,63.8623339692,134.44,3.5144444409,0.0,3.5144444409,3.5144444409,0,3.5144444409,0.0,0.0,0.0,132.81,67.9944444409,-22.61,71.6551224605,3.5144444409,0,3.5144444409,64.48,-22.61,68.329221421,134.28
2022-03-13 05:00:00,62.0133333299,-23.25,66.2285135775,3.4833333298999998,0,3.4833333298999998,58.53,-23.25,62.9787535602,134.44,3.4833333298999998,0.0,3.4833333298999998,3.4833333298999998,0,3.4833333298999998,0.0,0.0,0.0,132.81,64.8133333298,-28.3,70.722402231,3.4833333298999998,0,3.4833333298999998,61.33,-28.3,67.5444957047,134.18
2022-03-13 05:30:00,62.0952222188,-22.68,66.1074808354,3.4152222188,0,3.4152222188,58.68,-22.68,62.9104506422,131.29,3.4152222188,0.0,3.4152222188,3.4152222188,0,3.4152222188,0.0,0.0,0.0,133.04,64.9152222188,-27.68,70.5703087404,3.4152222188,0,3.4152222188,61.5,-27.68,67.4420669909,131.11
2022-03-13 06:00:00,63.5487777744,-22.14,67.2950723056,3.3787777744,0,3.3787777744,60.17,-22.14,64.1140273263,130.74,3.3787777744,0.0,3.3787777744,3.3787777744,0,3.3787777744,0.0,0.0,0.0,132.49,66.4287777744,-27.09,71.7401604166,3.3787777744,0,3.3787777744,63.05,-27.09,68.6233968847,130.55
2022-03-13 06:30:00,67.1665555521,-21.49,70.5206798375,3.4265555521,0,3.4265555521,63.74,-21.49,67.2652042292,130.57,3.4265555521,0.0,3.4265555521,3.4265555521,0,3.4265555521,0.0,0.0,0.0,132.49,70.2165555521,-26.39,75.0119775343,3.4265555521,0,3.4265555521,66.79,-26.39,71.8145960094,130.39
2022-03-13 07:00:00,69.1014444408,-20.71,72.1381571972,3.6514444407999997,0,3.6514444407999997,65.45,-20.71,68.6484275129,130.57,3.6514444407999997,0.0,3.6514444407999997,3.6514444407999997,0,3.6514444407999997,0.0,0.0,0.0,132.49,72.2314444408,-25.53,76.6104592468,3.6514444407999997,0,3.6514444407999997,68.58,-25.53,73.1778470577,130.39
2022-03-13 07:30:00,70.3105555513,-20.39,73.2074198558,4.2105555513,0,4.2105555513,66.1,-20.39,69.1734204735,130.16,4.2105555513,0.0,4.2105555513,4.2105555513,0,4.2105555513,0.0,0.0,0.0,132.19,73.4705555513,-25.2,77.6721477302,4.2105555513,0,4.2105555513,69.26,-25.2,73.7020189683,129.98
2022-03-13 08:00:00,72.0231111059,-19.67,74.6608159169,5.2031111059,0,5.2031111059,66.82,-19.67,69.6550163305,130.16,5.2031111059,0.0,5.2031111059,5.2031111059,0,5.2031111059,0.0,0.0,0.0,132.29,75.2131111059,-24.45,79.0873857339,5.2031111059,0,5.2031111059,70.01,-24.45,74.1566086064,129.98
2022-03-13 08:30:00,75.9005555487,-21.99,79.0218604729,6.8705555487000005,0,6.8705555487000005,69.03,-21.99,72.4479192248,130.16,6.8705555487000005,0.0,6.8705555487000005,6.8705555487000005,0,6.8705555487000005,0.0,0.0,0.0,132.4,79.2205555487,-26.84,83.6437805305,6.8705555487000005,0,6.8705555487000005,72.35,-26.84,77.1680510315,130.09
2022-03-13 09:00:00,87.0383333249,-28.83,91.6888235718,8.3983333249,0,8.3983333249,78.64,-28.83,83.7580951312,130.16,8.3983333249,0.0,8.3983333249,8.3983333249,0,8.3983333249,0.0,0.0,0.0,132.14,90.8283333249,-33.99,96.9799269673,8.3983333249,0,8.3983333249,82.43,-33.99,89.1629126936,130.09
2022-03-13 09:30:00,95.4283333233,-29.76,99.9611144439,10.0583333233,0,10.0583333233,85.37,-29.76,90.4084868804,130.74,10.0583333233,0.0,10.0583333233,10.0583333233,0,10.0583333233,0.0,0.0,0.0,132.05,99.5783333233,-34.93,105.5270077631,10.0583333233,0,10.0583333233,89.52,-34.93,96.0933676171,130.63
2022-03-13 10:00:00,92.0026666532,-29.59,96.6439794881,13.4926666532,0,13.4926666532,78.51,-29.59,83.9010619718,131.07,13.4926666532,0.0,13.4926666532,13.4926666532,0,13.4926666532,0.0,0.0,0.0,132.32,95.7826666532,-34.79,101.9051683242,13.4926666532,0,13.4926666532,82.29,-34.79,89.3419733384,130.9
2022-03-13 10:30:00,86.1083333191,-27.58,90.417373701,14.2383333191,0,14.2383333191,71.87,-27.58,76.9802136916,131.07,14.2383333191,0.0,14.2383333191,14.2383333191,0,14.2383333191,0.0,0.0,0.0,132.32,89.5683333191,-32.72,95.3576674083,14.2383333191,0,14.2383333191,75.33,-32.72,82.1292110032,130.9
2022-03-13 11:00:00,85.0102222044,-26.38,89.0092258097,17.830222204400002,0,17.830222204400002,67.18,-26.38,72.1737957988,130.93,17.830222204400002,0.0,17.830222204400002,17.830222204400002,0,17.830222204400002,0.0,0.0,0.0,132.32,88.2202222044,-31.48,93.6685539858,17.830222204400002,0,17.830222204400002,70.39,-31.48,77.1086408906,130.78
2022-03-13 11:30:00,85.6881110927,-25.99,89.5429086117,18.4081110927,0,18.4081110927,67.28,-25.99,72.1254358739,131.0,18.4081110927,0.0,18.4081110927,18.4081110927,0,18.4081110927,0.0,0.0,0.0,132.32,88.9381110927,-31.08,94.2122816024,18.4081110927,0,18.4081110927,70.53,-31.08,77.0742972722,130.78
2022-03-13 12:00:00,81.2407777555,-22.79,84.3768218786,22.2307777555,0,22.2307777555,59.01,-22.79,63.2579180815,131.0,22.2307777555,0.0,22.2307777555,22.2307777555,0,22.2307777555,0.0,0.0,0.0,132.49,84.0107777555,-27.77,88.4815442852,22.2307777555,0,22.2307777555,61.78,-27.77,67.7343435784,130.78
2022-03-13 12:30:00,84.5106666434,-22.47,87.4468620164,23.2306666434,0,23.2306666434,61.28,-22.47,65.2697426071,130.64,23.2306666434,0.0,23.2306666434,23.2306666434,0,23.2306666434,0.0,0.0,0.0,132.39,87.4006666434,-27.41,91.5979510127,23.2306666434,0,23.2306666434,64.17,-27.41,69.7789151535,130.49
2022-03-13 13:00:00,86.1838888649,-22.23,89.0046942575,24.0038888649,0,24.0038888649,62.18,-22.23,66.0342736766,130.64,24.0038888649,0.0,24.0038888649,24.0038888649,0,24.0038888649,0.0,0.0,0.0,132.49,89.1138888649,-27.15,93.1579716859,24.0038888649,0,24.0038888649,65.11,-27.15,70.5438487751,130.49
2022-03-13 13:30:00,82.9635555343,-23.52,86.2330675953,21.2535555343,0,21.2535555343,61.71,-23.52,66.040249091,130.64,21.2535555343,0.0,21.2535555343,21.2535555343,0,21.2535555343,0.0,0.0,0.0,132.49,85.9235555343,-28.54,90.5394333738,21.2535555343,0,21.2535555343,64.67,-28.54,70.6876262156,130.49
2022-03-13 14:00:00,76.6054444244,-25.05,80.5971253548,20.0854444244,0,20.0854444244,56.52,-25.05,61.8224303954,131.41,20.0854444244,0.0,20.0854444244,20.0854444244,0,20.0854444244,0.0,0.0,0.0,133.17,79.2754444244,-30.23,84.8436738283,20.0854444244,0,20.0854444244,59.19,-30.23,66.4628392412,131.28
2022-03-13 14:30:00,77.8797777596,-25.02,81.8001233733,18.1697777596,0,18.1697777596,59.71,-25.02,64.740130522,131.89,18.1697777596,0.0,18.1697777596,18.1697777596,0,18.1697777596,0.0,0.0,0.0,133.48,80.7197777596,-30.18,86.1772297162,18.1697777596,0,18.1697777596,62.55,-30.18,69.4502332609,131.75
2022-03-13 15:00:00,81.2456666531,-25.31,85.0967358358,13.5656666531,0,13.5656666531,67.68,-25.31,72.2577227706,131.99,13.5656666531,0.0,13.5656666531,13.5656666531,0,13.5656666531,0.0,0.0,0.0,133.61,84.4756666531,-30.4,89.7791638215,13.5656666531,0,13.5656666531,70.91,-30.4,77.1517213029,131.86
2022-03-13 15:30:00,90.3035555446,-24.51,93.5706804721,10.9135555446,0,10.9135555446,79.39,-24.51,83.0873768993,131.53,10.9135555446,0.0,10.9135555446,10.9135555446,0,10.9135555446,0.0,0.0,0.0,133.16,94.1235555446,-29.47,98.6292279619,10.9135555446,0,10.9135555446,83.21,-29.47,88.2744866878,131.4
2022-03-13 16:00:00,92.7481111009,-24.03,95.8105057537,10.2181111009,0,10.2181111009,82.53,-24.03,85.9572091217,131.07,10.2181111009,0.0,10.2181111009,10.2181111009,0,10.2181111009,0.0,0.0,0.0,132.85,96.7181111009,-28.91,100.9464269547,10.2181111009,0,10.2181111009,86.5,-28.91,91.2032789981,130.92
2022-03-13 16:30:00,100.4802222131,-20.77,102.6044246414,9.1702222131,0,9.1702222131,91.31,-20.77,93.6424529794,130.49,9.1702222131,0.0,9.1702222131,9.1702222131,0,9.1702222131,0.0,0.0,0.0,132.34,104.7702222131,-25.06,107.7255914933,9.1702222131,0,9.1702222131,95.6,-25.06,98.8299731863,130.34
2022-03-13 17:00:00,108.5619999926,-11.12,109.1300244772,7.4419999926,0,7.4419999926,101.12,-11.12,101.7295866501,130.49,7.4419999926,0.0,7.4419999926,7.4419999926,0,7.4419999926,0.0,0.0,0.0,131.86,113.1319999926,-16.69,114.3564843912,7.4419999926,0,7.4419999926,105.69,-16.69,106.9996831771,130.34
2022-03-13 17:30:00,112.9989999937,-13.74,113.8312856801,6.2589999937,0,6.2589999937,106.74,-13.74,107.620700611,132.4,6.2589999937,0.0,6.2589999937,6.2589999937,0,6.2589999937,0.0,0.0,0.0,131.64,117.8689999937,-19.41,119.4564743307,6.2589999937,0,6.2589999937,111.61,-19.41,113.2852161582,132.27
2022-03-13 18:00:00,114.9112222157,-14.82,115.8629422685,6.5312222157,0,6.5312222157,108.38,-14.82,109.3885588167,132.72,6.5312222157,0.0,6.5312222157,6.5312222157,0,6.5312222157,0.0,0.0,0.0,131.76,119.8512222157,-20.52,121.595172053,6.5312222157,0,6.5312222157,113.32,-20.52,115.1628968027,132.59
2022-03-13 18:30:00,117.9765555498,-14.2,118.8280592259,5.7565555498,0,5.7565555498,112.22,-14.2,113.1148460636,132.47,5.7565555498,0.0,5.7565555498,5.7565555498,0,5.7565555498,0.0,0.0,0.0,131.41,123.0965555498,-19.86,124.6883378196,5.7565555498,0,5.7565555498,117.34,-19.86,119.0088030357,132.35
2022-03-13 19:00:00,119.4143333277,-13.96,120.2275534314,5.6043333277,0,5.6043333277,113.81,-13.96,114.6629744076,132.71,5.6043333277,0.0,5.6043333277,5.6043333277,0,5.6043333277,0.0,0.0,0.0,131.78,124.5943333277,-19.58,126.1234486421,5.6043333277,0,5.6043333277,118.99,-19.58,120.5902006798,132.53
2022-03-13 19:30:00,116.0177777725,-11.64,116.6002331013,5.2777777725,0,5.2777777725,110.74,-11.64,111.3500660081,132.71,5.2777777725,0.0,5.2777777725,5.2777777725,0,5.2777777725,0.0,0.0,0.0,131.85,121.0577777725,-17.2,122.2735685225,5.2777777725,0,5.2777777725,115.78,-17.2,117.0506232363,132.61
2022-03-13 20:00:00,110.5486666614,-13.29,111.3446532197,5.2286666614,0,5.2286666614,105.32,-13.29,106.155200061,132.62,5.2286666614,0.0,5.2286666614,5.2286666614,0,5.2286666614,0.0,0.0,0.0,131.94,115.3386666614,-18.96,116.8866529046,5.2286666614,0,5.2286666614,110.11,-18.96,111.7304510865,132.49
2022-03-13 20:30:00,104.3278888837,-16.2,105.5781625097,5.1978888837,0,5.1978888837,99.13,-16.2,100.4449943999,132.98,5.1978888837,0.0,5.1978888837,5.1978888837,0,5.1978888837,0.0,0.0,0.0,132.08,108.8678888837,-22.04,111.0764548858,5.1978888837,0,5.1978888837,103.67,-22.04,105.9869355157,132.84
2022-03-13 21:00:00,99.5286666617,-17.57,101.0676030558,5.0086666617,0,5.0086666617,94.52,-17.57,96.1391455132,132.75,5.0086666617,0.0,5.0086666617,5.0086666617,0,5.0086666617,0.0,0.0,0.0,131.48,103.8286666617,-23.55,106.4659312679,5.0086666617,0,5.0086666617,98.82,-23.55,101.5873756921,132.63
2022-03-13 21:30:00,94.9586666624,-19.18,96.8763168907,4.2286666624,0,4.2286666624,90.73,-19.18,92.735135197,133.43,4.2286666624,0.0,4.2286666624,4.2286666624,0,4.2286666624,0.0,0.0,0.0,131.97,99.1086666624,-25.29,102.2844656221,4.2286666624,0,4.2286666624,94.88,-25.29,98.1926601127,133.29
2022-03-13 22:00:00,88.2345555527,-25.09,91.7324636842,2.8845555527,0,2.8845555527,85.35,-25.09,88.9613994944,133.78,2.8845555527,0.0,2.8845555527,2.8845555527,0,2.8845555527,0.0,0.0,0.0,132.12,92.2345555527,-31.07,97.3270678588,2.8845555527,0,2.8845555527,89.35,-31.07,94.5979249244,133.68
2022-03-13 22:30:00,81.1327777748,-32.39,87.3592566902,2.9427777748,0,2.9427777748,78.19,-32.39,84.6332570565,133.16,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,132.58,84.9627777748,-37.71,92.9554608789,2.9427777748,0,2.9427777748,82.02,-37.71,90.2736091003,133.05
2022-03-13 23:00:00,76.5577777749,-33.28,83.4784507392,2.9177777749000002,0,2.9177777749000002,73.64,-33.28,80.8109398535,131.02,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,132.07,80.1577777749,-38.68,89.0023131037,2.9177777749000002,0,2.9177777749000002,77.24,-38.68,86.3837947766,130.89
2022-03-13 23:30:00,72.9355555527,-33.91,80.4330986832,2.8855555527,0,2.8855555527,70.05,-33.91,77.8260277799,131.18,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,132.07,76.3555555527,-39.37,85.9079028015,2.8855555527,0,2.8855555527,73.47,-39.37,83.3536909801,131.02
2022-03-14 00:00:00,70.5837777749,-34.3,78.4764912886,2.8737777749,0,2.8737777749,67.71,-34.3,75.9021350161,131.07,2.8737777749,0.0,2.8737777749,2.8737777749,0,2.8737777749,0.0,0.0,0.0,131.89,73.8737777749,-39.79,83.908158976,2.8737777749,0,2.8737777749,71.0,-39.79,81.3894593913,131.02
2022-03-14 00:30:00,80.3123333308,-32.47,86.6277772139,2.5823333308,0,2.5823333308,77.73,-32.47,84.2392651915,131.34,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,132.07,84.1123333308,-37.77,92.2033487371,2.5823333308,0,2.5823333308,81.53,-37.77,89.8538468848,131.2
2022-03-14 01:00:00,83.1786666641,-31.55,88.9611886612,2.5986666641,0,2.5986666641,80.58,-31.55,86.5363443878,131.02,2.5986666641,0.0,2.5986666641,2.5986666641,0,2.5986666641,0.0,0.0,0.0,132.07,87.0986666641,-36.8,94.5537822335,2.5986666641,0,2.5986666641,84.5,-36.8,92.1655575581,130.91
2022-03-14 01:30:00,81.9707777752,-32.08,88.0246261512,2.6107777752,0,2.6107777752,79.36,-32.08,85.5986915788,130.63,2.6107777752,0.0,2.6107777752,2.6107777752,0,2.6107777752,0.0,0.0,0.0,131.73,85.8407777752,-37.37,93.6224120019,2.6107777752,0,2.6107777752,83.23,-37.37,91.2345866434,130.46
2022-03-14 02:00:00,79.5872222196,-32.34,85.9069353465,2.5972222196,0,2.5972222196,76.99,-32.34,83.5065009445,131.1,2.5972222196,0.0,2.5972222196,2.5972222196,0,2.5972222196,0.0,0.0,0.0,132.12,83.3472222196,-37.68,91.4688026145,2.5972222196,0,2.5972222196,80.75,-37.68,89.1086129395,130.95
2022-03-14 02:30:00,79.0517777752,-33.12,85.709497545,2.5817777752,0,2.5817777752,76.47,-33.12,83.3342384618,131.28,2.5817777752,0.0,2.5817777752,2.5817777752,0,2.5817777752,0.0,0.0,0.0,132.31,82.8017777752,-38.52,91.323188746,2.5817777752,0,2.5817777752,80.22,-38.52,88.9889813404,131.18
2022-03-14 03:00:00,77.2219999973,-33.45,84.1554501122,2.6619999973,0,2.6619999973,74.56,-33.45,81.7196188195,131.61,2.6619999973,0.0,2.6619999973,2.6619999973,0,2.6619999973,0.0,0.0,0.0,132.55,80.8719999973,-38.87,89.728241282,2.6619999973,0,2.6619999973,78.21,-38.87,87.336595995,131.54
2022-03-14 03:30:00,75.5058888862,-33.58,82.6362853503,2.6858888862,0,2.6858888862,72.82,-33.58,80.1895803705,131.71,2.6858888862,0.0,2.6858888862,2.6858888862,0,2.6858888862,0.0,0.0,0.0,132.64,79.0658888862,-39.02,88.1701490606,2.6858888862,0,2.6858888862,76.38,-39.02,85.7698361897,131.65
2022-03-14 04:00:00,73.2584444418,-33.51,80.5587970493,2.6284444418,0,2.6284444418,70.63,-33.51,78.176192028,131.71,2.6284444418,0.0,2.6284444418,2.6284444418,0,2.6284444418,0.0,0.0,0.0,132.64,76.6984444418,-38.98,86.0354100344,2.6284444418,0,2.6284444418,74.07,-38.98,83.7006887666,131.65
2022-03-14 04:30:00,72.3517777752,-31.48,78.9035496491,2.6117777752,0,2.6117777752,69.74,-31.48,76.5157369435,132.0,2.6117777752,0.0,2.6117777752,2.6117777752,0,2.6117777752,0.0,0.0,0.0,132.81,75.7417777752,-36.85,84.2302760327,2.6117777752,0,2.6117777752,73.13,-36.85,81.8896782263,131.84
2022-03-14 05:00:00,71.5547777752,-31.36,78.1251292636,2.6247777752,0,2.6247777752,68.93,-31.36,75.7284259707,131.81,2.6247777752,0.0,2.6247777752,2.6247777752,0,2.6247777752,0.0,0.0,0.0,132.9,74.9047777752,-36.73,83.4255274694,2.6247777752,0,2.6247777752,72.28,-36.73,81.0770701247,131.71
2022-03-14 05:30:00,73.6585555523,-30.42,79.6929056193,3.2685555523,0,3.2685555523,70.39,-30.42,76.6819959312,131.71,3.2685555523,0.0,3.2685555523,3.2685555523,0,3.2685555523,0.0,0.0,0.0,132.74,77.0885555523,-35.72,84.9621315478,3.2685555523,0,3.2685555523,73.82,-35.72,82.0079922934,131.57
2022-03-14 06:00:00,77.7302222196,-28.76,82.8801848834,2.6302222196000002,0,2.6302222196000002,75.1,-28.76,80.4185774557,131.12,2.6302222196000002,0.0,2.6302222196000002,2.6302222196000002,0,2.6302222196000002,0.0,0.0,0.0,132.24,81.3502222196,-33.99,88.165632506,2.6302222196000002,0,2.6302222196000002,78.72,-33.99,85.744728701,130.99
2022-03-14 06:30:00,87.6777777744,-25.05,91.186047263,3.3677777744,0,3.3677777744,84.31,-25.05,87.9527066099,132.05,3.3677777744,0.0,3.3677777744,3.3677777744,0,3.3677777744,0.0,0.0,0.0,133.4,91.7477777744,-29.98,96.5217857613,3.3677777744,0,3.3677777744,88.38,-29.98,93.3264421265,131.92
2022-03-14 07:00:00,96.2378888857,-24.14,99.2193068771,3.1878888857,0,3.1878888857,93.05,-24.14,96.1303391235,130.9,3.1878888857,0.0,3.1878888857,3.1878888857,0,3.1878888857,0.0,0.0,0.0,132.69,100.7278888857,-28.95,104.8055823865,3.1878888857,0,3.1878888857,97.54,-28.95,101.74553602,130.76
2022-03-14 07:30:00,102.1652222148,-24.12,104.9738397421,7.3752222148,0,7.3752222148,94.79,-24.12,97.8106257009,130.54,7.3752222148,0.0,7.3752222148,7.3752222148,0,7.3752222148,0.0,0.0,0.0,132.54,106.7452222148,-28.92,110.5934395238,7.3752222148,0,7.3752222148,99.37,-28.92,103.4928176252,130.39
2022-03-14 08:00:00,103.0955555464,-22.3,105.4797780307,9.1955555464,0,9.1955555464,93.9,-22.3,96.511657327,130.36,9.1955555464,0.0,9.1955555464,9.1955555464,0,9.1955555464,0.0,0.0,0.0,132.31,107.6255555464,-26.99,110.958191706,9.1955555464,0,9.1955555464,98.43,-26.99,102.0633381778,130.18
2022-03-14 08:30:00,102.1849999876,-21.05,104.3306125855,12.4449999876,0,12.4449999876,89.74,-21.05,92.1757565741,130.24,12.4449999876,0.0,12.4449999876,12.4449999876,0,12.4449999876,0.0,0.0,0.0,132.41,106.4949999876,-25.72,109.55685018450001,12.4449999876,0,12.4449999876,94.05,-25.72,97.5034404521,130.07
2022-03-14 09:00:00,99.5521110981,-20.14,101.5689048089,13.0521110981,0,13.0521110981,86.5,-20.14,88.8136791266,130.46,13.0521110981,0.0,13.0521110981,13.0521110981,0,13.0521110981,0.0,0.0,0.0,132.68,103.6621110981,-24.78,106.5827456829,13.0521110981,0,13.0521110981,90.61,-24.78,93.9373221888,130.3
2022-03-14 09:30:00,94.8585555377,-19.46,96.8340702372,17.8085555377,0,17.8085555377,77.05,-19.46,79.4694538801,130.54,17.8085555377,0.0,17.8085555377,17.8085555377,0,17.8085555377,0.0,0.0,0.0,132.85,98.5085555377,-24.13,101.4208677449,17.8085555377,0,17.8085555377,80.7,-24.13,84.2303205503,130.3
2022-03-14 10:00:00,89.0198888673,-19.3,91.0880377105,21.549888867299998,0,21.549888867299998,67.47,-19.3,70.1761419572,130.64,21.549888867299998,0.0,21.549888867299998,21.549888867299998,0,21.549888867299998,0.0,0.0,0.0,132.92,92.2098888673,-24.02,95.2870610572,21.549888867299998,0,21.549888867299998,70.66,-24.02,74.6310659176,130.5
2022-03-14 10:30:00,84.3847777539,-19.71,86.6560720121,23.8947777539,0,23.8947777539,60.49,-19.71,63.6201556113,130.99,23.8947777539,0.0,23.8947777539,23.8947777539,0,23.8947777539,0.0,0.0,0.0,133.17,87.2947777539,-24.51,90.6703828331,23.8947777539,0,23.8947777539,63.4,-24.51,67.9727894087,130.8
2022-03-14 11:00:00,79.381666641,-19.45,81.7297467187,25.631666641,0,25.631666641,53.75,-19.45,57.1608694825,130.99,25.631666641,0.0,25.631666641,25.631666641,0,25.631666641,0.0,0.0,0.0,133.17,81.981666641,-24.28,85.5015325315,25.631666641,0,25.631666641,56.35,-24.28,61.3582993571,130.8
2022-03-14 11:30:00,78.1728888643,-19.79,80.638977259,24.6328888643,0,24.6328888643,53.54,-19.79,57.0804318484,130.91,24.6328888643,0.0,24.6328888643,24.6328888643,0,24.6328888643,0.0,0.0,0.0,132.96,80.7528888643,-24.62,84.4225885645,24.6328888643,0,24.6328888643,56.12,-24.62,61.28294053,130.71
2022-03-14 12:00:00,77.295333309,-20.49,79.9650464349,24.375333309,0,24.375333309,52.92,-20.49,56.7482731015,131.01,24.375333309,0.0,24.375333309,24.375333309,0,24.375333309,0.0,0.0,0.0,132.96,79.855333309,-25.4,83.7975790694,24.375333309,0,24.375333309,55.48,-25.4,61.0179514569,130.82
2022-03-14 12:30:00,77.9165555321,-20.95,80.6839025208,23.4265555321,0,23.4265555321,54.49,-20.95,58.378614235,131.23,23.4265555321,0.0,23.4265555321,23.4265555321,0,23.4265555321,0.0,0.0,0.0,133.22,80.5565555321,-25.84,84.5994340359,23.4265555321,0,23.4265555321,57.13,-25.84,62.7020135243,131.06
2022-03-14 13:00:00,78.073888866,-21.21,80.9036230503,22.893888866,0,22.893888866,55.18,-21.21,59.1159580824,130.97,22.893888866,0.0,22.893888866,22.893888866,0,22.893888866,0.0,0.0,0.0,132.87,80.743888866,-26.1,84.8574427449,22.893888866,0,22.893888866,57.85,-26.1,63.4652070035,130.78
2022-03-14 13:30:00,75.6018888658,-22.04,78.7490139626,23.0718888658,0,23.0718888658,52.53,-22.04,56.9663277735,130.97,23.0718888658,0.0,23.0718888658,23.0718888658,0,23.0718888658,0.0,0.0,0.0,132.94,78.1518888658,-27.02,82.6909797577,23.0718888658,0,23.0718888658,55.08,-27.02,61.3505240401,130.88
2022-03-14 14:00:00,72.8388888658,-22.01,76.0916804336,23.0688888658,0,23.0688888658,49.77,-22.01,54.4196012481,131.38,23.0688888658,0.0,23.0688888658,23.0688888658,0,23.0688888658,0.0,0.0,0.0,133.21,75.2688888658,-26.99,79.9616516281,23.0688888658,0,23.0688888658,52.2,-26.99,58.7647862244,131.21
2022-03-14 14:30:00,73.0918888664,-22.37,76.4384793023,22.5118888664,0,22.5118888664,50.58,-22.37,55.3059969624,131.38,22.5118888664,0.0,22.5118888664,22.5118888664,0,22.5118888664,0.0,0.0,0.0,133.21,75.5818888664,-27.37,80.3849415289,22.5118888664,0,22.5118888664,53.07,-27.37,59.712157891,131.21
2022-03-14 15:00:00,76.4044444243,-22.67,79.6967253266,20.1744444243,0,20.1744444243,56.23,-22.67,60.6278962195,131.15,20.1744444243,0.0,20.1744444243,20.1744444243,0,20.1744444243,0.0,0.0,0.0,132.92,79.1744444243,-27.65,83.863670024,20.1744444243,0,20.1744444243,59.0,-27.65,65.1576741451,131.0
2022-03-14 15:30:00,75.982333315,-23.25,79.459911125,18.322333315,0,18.322333315,57.66,-23.25,62.1710390777,131.26,18.322333315,0.0,18.322333315,18.322333315,0,18.322333315,0.0,0.0,0.0,133.06,78.862333315,-28.25,83.769505883,18.322333315,0,18.322333315,60.54,-28.25,66.8068417155,131.09
2022-03-14 16:00:00,78.3813333165,-23.24,81.7540886591,16.8113333165,0,16.8113333165,61.57,-23.24,65.8100486248,131.06,16.8113333165,0.0,16.8113333165,16.8113333165,0,16.8113333165,0.0,0.0,0.0,132.8,81.4613333165,-28.22,86.2108880925,16.8113333165,0,16.8113333165,64.65,-28.22,70.5407038525,130.91
2022-03-14 16:30:00,86.1277777641,-23.28,89.2185659075,13.6477777641,0,13.6477777641,72.48,-23.28,76.1269255914,131.14,13.6477777641,0.0,13.6477777641,13.6477777641,0,13.6477777641,0.0,0.0,0.0,132.88,89.7277777641,-28.19,94.0518484799,13.6477777641,0,13.6477777641,76.08,-28.19,81.1347182161,130.91
2022-03-14 17:00:00,95.4347777676,-21.64,97.8574800798,10.1347777676,0,10.1347777676,85.3,-21.64,88.0021567918,130.75,10.1347777676,0.0,10.1347777676,10.1347777676,0,10.1347777676,0.0,0.0,0.0,132.59,99.6647777676,-26.42,103.1071497398,10.1347777676,0,10.1347777676,89.53,-26.42,93.3468655071,130.61
2022-03-14 17:30:00,101.4638888819,-17.48,102.9585894767,7.0238888819,0,7.0238888819,94.44,-17.48,96.0440732164,130.75,7.0238888819,0.0,7.0238888819,7.0238888819,0,7.0238888819,0.0,0.0,0.0,132.89,106.1038888819,-21.64,108.2881564893,7.0238888819,0,7.0238888819,99.08,-21.64,101.4156595403,130.61
2022-03-14 18:00:00,109.1719999952,-8.08,109.4705987147,4.7719999952,0,4.7719999952,104.4,-8.08,104.7122075023,130.56,4.7719999952,0.0,4.7719999952,4.7719999952,0,4.7719999952,0.0,0.0,0.0,132.28,114.1119999952,-13.53,114.9113112053,4.7719999952,0,4.7719999952,109.34,-13.53,110.1739374807,130.43
2022-03-14 18:30:00,114.6885555523,-7.02,114.903199149,3.2385555523,0,3.2385555523,111.45,-7.02,111.6708686274,132.24,3.2385555523,0.0,3.2385555523,3.2385555523,0,3.2385555523,0.0,0.0,0.0,131.82,119.8885555523,-12.39,120.5270834809,3.2385555523,0,3.2385555523,116.65,-12.39,117.3061575536,132.08
2022-03-14 19:00:00,118.0097777746,-6.04,118.164246921,3.1797777745999998,0,3.1797777745999998,114.83,-6.04,114.9887407532,132.24,3.1797777745999998,0.0,3.1797777745999998,3.1797777745999998,0,3.1797777745999998,0.0,0.0,0.0,132.1,123.3597777746,-11.31,123.8771604155,3.1797777745999998,0,3.1797777745999998,120.18,-11.31,120.7110123394,132.08
2022-03-14 19:30:00,115.7854444408,-7.28,116.014083388,3.6154444408,0,3.6154444408,112.17,-7.28,112.4059931676,131.87,3.6154444408,0.0,3.6154444408,3.6154444408,0,3.6154444408,0.0,0.0,0.0,131.82,121.0154444408,-12.67,121.6768946563,3.6154444408,0,3.6154444408,117.4,-12.67,118.0817043407,131.73
2022-03-14 20:00:00,109.4649999969,-9.2,109.8509272802,3.1349999969,0,3.1349999969,106.33,-9.2,106.7272640894,132.73,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,132.51,114.4449999969,-14.66,115.3801266436,3.1349999969,0,3.1349999969,111.31,-14.66,112.2712416427,132.58
2022-03-14 20:30:00,103.3099999973,-10.18,103.8103487107,2.7199999973,0,2.7199999973,100.59,-10.18,101.1038105118,132.44,2.7199999973,0.0,2.7199999973,2.7199999973,0,2.7199999973,0.0,0.0,0.0,131.99,108.0599999973,-15.66,109.1888236012,2.7199999973,0,2.7199999973,105.34,-15.66,106.4976581902,132.29
2022-03-14 21:00:00,97.4353333306,-13.23,98.3294314092,2.6853333306,0,2.6853333306,94.75,-13.23,95.6691977598,131.91,2.6853333306,0.0,2.6853333306,2.6853333306,0,2.6853333306,0.0,0.0,0.0,131.27,101.9353333306,-18.95,103.6817953222,2.6853333306,0,2.6853333306,99.25,-18.95,101.0428869342,131.78
2022-03-14 21:30:00,91.2175555529,-14.86,92.4200305185,2.6675555529,0,2.6675555529,88.55,-14.86,89.7882069094,132.46,2.6675555529,0.0,2.6675555529,2.6675555529,0,2.6675555529,0.0,0.0,0.0,131.45,95.4375555529,-20.72,97.6608693895,2.6675555529,0,2.6675555529,92.77,-20.72,95.0557273393,132.29
2022-03-14 22:00:00,84.4962222195,-17.19,86.2270703977,2.6762222195,0,2.6762222195,81.82,-17.19,83.6062706978,133.04,2.6762222195,0.0,2.6762222195,2.6762222195,0,2.6762222195,0.0,0.0,0.0,131.81,88.3862222195,-23.26,91.3955790957,2.6762222195,0,2.6762222195,85.71,-23.26,88.8100878279,132.92
2022-03-14 22:30:00,77.9414444418,-16.56,79.6812547697,2.6414444418,0,2.6414444418,75.3,-16.56,77.0994396867,133.8,2.6414444418,0.0,2.6414444418,2.6414444418,0,2.6414444418,0.0,0.0,0.0,132.26,81.5514444418,-22.69,84.6491239798,2.6414444418,0,2.6414444418,78.91,-22.69,82.1073943077,133.67
2022-03-14 23:00:00,71.3343333307,-21.2,74.4179219794,2.6243333307,0,2.6243333307,68.71,-21.2,71.9062173946,134.28,2.6243333307,0.0,2.6243333307,2.6243333307,0,2.6243333307,0.0,0.0,0.0,132.69,74.7343333307,-26.85,79.4112276595,2.6243333307,0,2.6243333307,72.11,-26.85,76.9465697741,134.1
2022-03-14 23:30:00,68.241666664,-28.54,73.9692954481,2.631666664,0,2.631666664,65.61,-28.54,71.5486107482,133.4,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,133.04,71.571666664,-33.79,79.1471260948,2.631666664,0,2.631666664,68.94,-33.79,76.775567077,133.24
2022-03-15 00:00:00,64.5143333306,-28.71,70.6141862878,2.7243333306,0,2.7243333306,61.79,-28.71,68.1341925908,131.8,2.7243333306,0.0,2.7243333306,2.7243333306,0,2.7243333306,0.0,0.0,0.0,133.04,67.6843333306,-34.01,75.7485912635,2.7243333306,0,2.7243333306,64.96,-34.01,73.3244959069,131.63
2022-03-15 00:30:00,74.2256666639,-27.21,79.0558896712,2.7556666639,0,2.7556666639,71.47,-27.21,76.4744728651,132.07,2.7556666639,0.0,2.7556666639,2.7556666639,0,2.7556666639,0.0,0.0,0.0,133.39,77.8056666639,-32.37,84.2706275342,2.7556666639,0,2.7556666639,75.05,-32.37,81.733220908,131.94
2022-03-15 01:00:00,75.6921111084,-26.32,80.1376196555,2.7121111084000002,0,2.7121111084000002,72.98,-26.32,77.5810724339,131.85,2.7121111084000002,0.0,2.7121111084000002,2.7121111084000002,0,2.7121111084000002,0.0,0.0,0.0,133.39,79.3721111084,-31.42,85.3647961504,2.7121111084000002,0,2.7121111084000002,76.66,-31.42,82.8490917271,131.73
2022-03-15 01:30:00,72.7739999954,-27.13,77.6665434748,4.6039999954,0,4.6039999954,68.17,-27.13,73.3701969467,131.51,4.6039999954,0.0,4.6039999954,4.6039999954,0,4.6039999954,0.0,0.0,0.0,133.12,76.2639999954,-32.3,82.8220242164,4.6039999954,0,4.6039999954,71.66,-32.3,78.6030889978,131.4
2022-03-15 02:00:00,70.7708888858,-27.14,75.7964267871,3.0808888858,0,3.0808888858,67.69,-27.14,72.9281543713,131.68,3.0808888858,0.0,3.0808888858,3.0808888858,0,3.0808888858,0.0,0.0,0.0,133.12,74.2308888858,-32.31,80.9577727261,3.0808888858,0,3.0808888858,71.15,-32.31,78.1425530681,131.4
2022-03-15 02:30:00,70.1411111085,-27.42,75.3102374683,2.6611111085,0,2.6611111085,67.48,-27.42,72.8382234819,131.84,2.6611111085,0.0,2.6611111085,2.6611111085,0,2.6611111085,0.0,0.0,0.0,133.27,73.5911111085,-32.62,80.4966833738,2.6611111085,0,2.6611111085,70.93,-32.62,78.0713090706,131.6
2022-03-15 03:00:00,68.5583333307,-27.49,73.8643700919,2.6683333307,0,2.6683333307,65.89,-27.49,71.3946230468,131.94,2.6683333307,0.0,2.6683333307,2.6683333307,0,2.6683333307,0.0,0.0,0.0,133.39,71.9483333307,-32.72,79.0389844891,2.6683333307,0,2.6683333307,69.28,-32.72,76.6179926649,131.69
2022-03-15 03:30:00,66.294666664,-27.86,71.9107949344,2.654666664,0,2.654666664,63.64,-27.86,69.471067359,132.13,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,133.56,69.594666664,-33.11,77.0693825593,2.654666664,0,2.654666664,66.94,-33.11,74.6808924692,131.86
2022-03-15 04:00:00,63.5657777751,-28.62,69.711638226,2.6557777751,0,2.6557777751,60.91,-28.62,67.2988298561,132.2,2.6557777751,0.0,2.6557777751,2.6557777751,0,2.6557777751,0.0,0.0,0.0,133.56,66.7457777751,-33.93,74.8748539284,2.6557777751,0,2.6557777751,64.09,-33.93,72.5173979125,132.01
2022-03-15 04:30:00,62.1372222196,-28.79,68.4828335072,2.5872222196,0,2.5872222196,59.55,-28.79,66.1442862234,132.37,2.5872222196,0.0,2.5872222196,2.5872222196,0,2.5872222196,0.0,0.0,0.0,133.71,65.2672222196,-34.1,73.6384430598,2.5872222196,0,2.5872222196,62.68,-34.1,71.3553950308,132.27
2022-03-15 05:00:00,61.0246666639,-28.96,67.547698269,2.7246666639,0,2.7246666639,58.3,-28.96,65.0966327854,132.13,2.7246666639,0.0,2.7246666639,2.7246666639,0,2.7246666639,0.0,0.0,0.0,133.37,64.1146666639,-34.31,72.7177184834,2.7246666639,0,2.7246666639,61.39,-34.31,70.3271512291,131.95
2022-03-15 05:30:00,63.2271111084,-28.31,69.2757077128,2.7371111084,0,2.7371111084,60.49,-28.31,66.7869463294,132.13,2.7371111084,0.0,2.7371111084,2.7371111084,0,2.7371111084,0.0,0.0,0.0,133.37,66.4071111084,-33.59,74.4190332224,2.7371111084,0,2.7371111084,63.67,-33.59,71.9872002512,132.04
2022-03-15 06:00:00,67.3064444417,-26.98,72.5126048587,2.7164444417,0,2.7164444417,64.59,-26.98,69.9984892694,131.97,2.7164444417,0.0,2.7164444417,2.7164444417,0,2.7164444417,0.0,0.0,0.0,133.2,70.6864444417,-32.17,77.6626186,2.7164444417,0,2.7164444417,67.97,-32.17,75.1986023806,131.78
2022-03-15 06:30:00,77.1553333307,-23.23,80.5765372883,2.6153333307,0,2.6153333307,74.54,-23.23,78.0758893641,131.78,2.6153333307,0.0,2.6153333307,2.6153333307,0,2.6153333307,0.0,0.0,0.0,133.2,80.9953333307,-28.17,85.7542589109,2.6153333307,0,2.6153333307,78.38,-28.17,83.2884944035,131.61
2022-03-15 07:00:00,84.2181111069,-20.86,86.7630672488,4.2081111069,0,4.2081111069,80.01,-20.86,82.6845795781,131.02,4.2081111069,0.0,4.2081111069,4.2081111069,0,4.2081111069,0.0,0.0,0.0,132.91,88.3281111069,-25.67,91.982629402,4.2081111069,0,4.2081111069,84.12,-25.67,87.949549743,130.83
2022-03-15 07:30:00,88.9048888822,-17.83,90.6751794437,6.7048888822,0,6.7048888822,82.2,-17.83,84.1115265585,131.02,6.7048888822,0.0,6.7048888822,6.7048888822,0,6.7048888822,0.0,0.0,0.0,133.18,93.0948888822,-22.45,95.7635673729,6.7048888822,0,6.7048888822,86.39,-22.45,89.2593670155,130.83
2022-03-15 08:00:00,93.3355555488,-15.38,94.5942404673,6.8055555488,0,6.8055555488,86.53,-15.38,87.88620654,130.1,6.8055555488,0.0,6.8055555488,6.8055555488,0,6.8055555488,0.0,0.0,0.0,132.56,97.7355555488,-19.82,99.7249779064,6.8055555488,0,6.8055555488,90.93,-19.82,93.0650165207,129.94
2022-03-15 08:30:00,95.6942222152,-16.13,97.0441191695,6.9942222152,0,6.9942222152,88.7,-16.13,90.154683184,129.74,6.9942222152,0.0,6.9942222152,6.9942222152,0,6.9942222152,0.0,0.0,0.0,132.56,100.1742222152,-20.6,102.2704003924,6.9942222152,0,6.9942222152,93.18,-20.6,95.4299345069,129.57
2022-03-15 09:00:00,98.3313333257,-10.27,98.8661924705,7.6013333257,0,7.6013333257,90.73,-10.27,91.3093960116,129.74,7.6013333257,0.0,7.6013333257,7.6013333257,0,7.6013333257,0.0,0.0,0.0,132.46,102.7313333257,-14.51,103.7509852815,7.6013333257,0,7.6013333257,95.13,-14.51,96.2302291382,129.57
2022-03-15 09:30:00,98.7944444327,-3.04,98.8412052272,11.7344444327,0,11.7344444327,87.06,-3.04,87.1130598705,131.04,11.7344444327,0.0,11.7344444327,11.7344444327,0,11.7344444327,0.0,0.0,0.0,132.33,102.9644444327,-8.4,103.3065187553,11.7344444327,0,11.7344444327,91.23,-8.4,91.6158987294,130.93
2022-03-15 10:00:00,99.0532222079,-2.98,99.0980384759,14.2832222079,0,14.2832222079,84.77,-2.98,84.8223632069,132.45,14.2832222079,0.0,14.2832222079,14.2832222079,0,14.2832222079,0.0,0.0,0.0,132.33,103.1332222079,-8.36,103.4714990855,14.2832222079,0,14.2832222079,88.85,-8.36,89.2424344132,132.32
2022-03-15 10:30:00,92.2721110954,-3.66,92.3446700466,15.6821110954,0,15.6821110954,76.59,-3.66,76.6774001907,132.85,15.6821110954,0.0,15.6821110954,15.6821110954,0,15.6821110954,0.0,0.0,0.0,132.7,95.9921110954,-9.13,96.425319769,15.6821110954,0,15.6821110954,80.31,-9.13,80.8273035552,132.68
2022-03-15 11:00:00,79.6078888725,1.5,79.6220193837,16.3778888725,0,16.3778888725,63.23,1.5,63.2477896847,132.85,16.3778888725,0.0,16.3778888725,16.3778888725,0,16.3778888725,0.0,0.0,0.0,132.57,82.6378888725,-3.81,82.7256718154,16.3778888725,0,16.3778888725,66.26,-3.81,66.3694485437,132.68
2022-03-15 11:30:00,79.6976666509,3.2800000000000002,79.7651331698,15.7976666509,0,15.7976666509,63.9,3.2800000000000002,63.9841261564,132.96,15.7976666509,0.0,15.7976666509,15.7976666509,0,15.7976666509,0.0,0.0,0.0,133.1,82.7676666509,-1.94,82.7903994605,15.7976666509,0,15.7976666509,66.97,-1.94,66.9980932565,132.8
2022-03-15 12:00:00,78.55366665,3.34,78.6246408205,16.70366665,0,16.70366665,61.85,3.34,61.9401170486,132.86,16.70366665,0.0,16.70366665,16.70366665,0,16.70366665,0.0,0.0,0.0,133.23,81.56366665,-1.88,81.585330283,16.70366665,0,16.70366665,64.86,-1.88,64.8872406564,132.8
2022-03-15 12:30:00,77.3358888699,3.15,77.400014259,19.0058888699,0,19.0058888699,58.33,3.15,58.4149929385,132.86,19.0058888699,0.0,19.0058888699,19.0058888699,0,19.0058888699,0.0,0.0,0.0,133.23,80.1958888699,-2.11,80.2236417251,19.0058888699,0,19.0058888699,61.19,-2.11,61.2263685025,132.8
2022-03-15 13:00:00,74.9052222017,2.17,74.9366479974,20.5652222017,0,20.5652222017,54.34,2.17,54.3833108591,132.86,20.5652222017,0.0,20.5652222017,20.5652222017,0,20.5652222017,0.0,0.0,0.0,133.23,77.5552222017,-3.16,77.6195728586,20.5652222017,0,20.5652222017,56.99,-3.16,57.0775411173,132.8
2022-03-15 13:30:00,74.8225555357,1.06,74.8300635901,19.8325555357,0,19.8325555357,54.99,1.06,55.0002154541,133.01,19.8325555357,0.0,19.8325555357,19.8325555357,0,19.8325555357,0.0,0.0,0.0,133.13,77.5125555357,-4.33,77.6334023838,19.8325555357,0,19.8325555357,57.68,-4.33,57.8422968078,132.89
2022-03-15 14:00:00,72.2089999819,0.53,72.2109450041,18.1189999819,0,18.1189999819,54.09,0.53,54.0925965359,133.15,18.1189999819,0.0,18.1189999819,18.1189999819,0,18.1189999819,0.0,0.0,0.0,133.13,74.8589999819,-4.92,75.0205057187,18.1189999819,0,18.1189999819,56.74,-4.92,56.9529103734,132.89
2022-03-15 14:30:00,70.4964444288,-0.03,70.4964508121,15.6264444288,0,15.6264444288,54.87,-0.03,54.8700082012,133.58,15.6264444288,0.0,15.6264444288,15.6264444288,0,15.6264444288,0.0,0.0,0.0,133.51,73.1564444288,-5.51,73.3636521819,15.6264444288,0,15.6264444288,57.53,-5.51,57.7932608528,133.16
2022-03-15 15:00:00,73.0323333191,0.22,73.0326646785,14.2023333191,0,14.2023333191,58.83,0.22,58.8304113533,133.58,14.2023333191,0.0,14.2023333191,14.2023333191,0,14.2023333191,0.0,0.0,0.0,133.51,75.8523333191,-5.21,76.0310500385,14.2023333191,0,14.2023333191,61.65,-5.21,61.8697551312,133.34
2022-03-15 15:30:00,76.6741110994,0.21,76.6743986796,11.7341110994,0,11.7341110994,64.94,0.21,64.9403395433,133.58,11.7341110994,0.0,11.7341110994,11.7341110994,0,11.7341110994,0.0,0.0,0.0,133.59,79.7841110994,-5.17,79.9514432885,11.7341110994,0,11.7341110994,68.05,-5.17,68.2461090466,133.34
2022-03-15 16:00:00,80.7664444351,0.35000000000000003,80.7672027911,9.3064444351,0,9.3064444351,71.46,0.35000000000000003,71.4608571177,133.32,9.3064444351,0.0,9.3064444351,9.3064444351,0,9.3064444351,0.0,0.0,0.0,133.35,84.1664444351,-4.97,84.3130551507,9.3064444351,0,9.3064444351,74.86,-4.97,75.0247992333,133.09
2022-03-15 16:30:00,87.4475555478,0.8300000000000001,87.4514943914,7.7575555478,0,7.7575555478,79.69,0.8300000000000001,79.694322257,133.09,7.7575555478,0.0,7.7575555478,7.7575555478,0,7.7575555478,0.0,0.0,0.0,133.2,91.2175555478,-4.37,91.3221733212,7.7575555478,0,7.7575555478,83.46,-4.37,83.5743291926,132.85
2022-03-15 17:00:00,94.3062222157,2.01,94.3276398974,6.4762222157,0,6.4762222157,87.83,2.01,87.852996534,132.47,6.4762222157,0.0,6.4762222157,6.4762222157,0,6.4762222157,0.0,0.0,0.0,132.7,98.4362222157,-3.04,98.4831530979,6.4762222157,0,6.4762222157,91.96,-3.04,92.0102342134,132.24
2022-03-15 17:30:00,100.2997777726,2.1,100.3217594604,5.1897777726,0,5.1897777726,95.11,2.1,95.1331808572,131.79,5.1897777726,0.0,5.1897777726,5.1897777726,0,5.1897777726,0.0,0.0,0.0,132.28,104.7597777726,-2.91,104.8001867315,5.1897777726,0,5.1897777726,99.57,-2.91,99.6125142741,131.55
2022-03-15 18:00:00,103.9351111068,2.23,103.9590314536,4.3251111068,0,4.3251111068,99.61,2.23,99.6349587243,131.79,4.3251111068,0.0,4.3251111068,4.3251111068,0,4.3251111068,0.0,0.0,0.0,132.44,108.6151111068,-2.7,108.6486647904,4.3251111068,0,4.3251111068,104.29,-2.7,104.3249447639,131.55
2022-03-15 18:30:00,106.2579999955,2.3,106.2828893239,4.5079999955,0,4.5079999955,101.75,2.3,101.7759917662,131.34,4.5079999955,0.0,4.5079999955,4.5079999955,0,4.5079999955,0.0,0.0,0.0,131.97,111.0079999955,-2.61,111.03867868,4.5079999955,0,4.5079999955,106.5,-2.61,106.5319768896,131.1
2022-03-15 19:00:00,108.010333327,2.5300000000000002,108.039960225,6.310333327,0,6.310333327,101.7,2.5300000000000002,101.7314646508,131.34,6.310333327,0.0,6.310333327,6.310333327,0,6.310333327,0.0,0.0,0.0,132.09,112.760333327,-2.34,112.78461052829999,6.310333327,0,6.310333327,106.45,-2.34,106.4757160107,131.1
2022-03-15 19:30:00,107.7359999941,2.27,107.7599118166,5.8959999941,0,5.8959999941,101.84,2.27,101.8652958568,131.12,5.8959999941,0.0,5.8959999941,5.8959999941,0,5.8959999941,0.0,0.0,0.0,131.85,112.4359999941,-2.67,112.467697561,5.8959999941,0,5.8959999941,106.54,-2.67,106.5734511968,130.93
2022-03-15 20:00:00,101.0442222183,-0.01,101.0442227131,3.9542222183,0,3.9542222183,97.09,-0.01,97.090000515,131.59,3.9542222183,0.0,3.9542222183,3.9542222183,0,3.9542222183,0.0,0.0,0.0,132.3,105.5842222183,-5.06,105.7053999635,3.9542222183,0,3.9542222183,101.63,-5.06,101.7558868076,131.36
2022-03-15 20:30:00,93.5901111084,-1.9,93.6093953472,2.7601111084000003,0,2.7601111084000003,90.83,-1.9,90.8498701155,131.71,2.7601111084000003,0.0,2.7601111084000003,2.7601111084000003,0,2.7601111084000003,0.0,0.0,0.0,132.12,97.8501111084,-7.07,98.1051942759,2.7601111084000003,0,2.7601111084000003,95.09,-7.07,95.3524671941,131.48
2022-03-15 21:00:00,88.4007777751,-3.25,88.460499723,2.7007777751,0,2.7007777751,85.7,-3.25,85.7616027136,131.71,2.7007777751,0.0,2.7007777751,2.7007777751,0,2.7007777751,0.0,0.0,0.0,131.79,92.4207777751,-8.57,92.8172670603,2.7007777751,0,2.7007777751,89.72,-8.57,90.1283712268,131.48
2022-03-15 21:30:00,82.9949999973,-5.15,83.1546302051,2.6849999973000003,0,2.6849999973000003,80.31,-5.15,80.4749563529,132.11,2.6849999973000003,0.0,2.6849999973000003,2.6849999973000003,0,2.6849999973000003,0.0,0.0,0.0,132.04,86.7949999973,-10.63,87.4435184821,2.6849999973000003,0,2.6849999973000003,84.11,-10.63,84.7790599146,131.88
2022-03-15 22:00:00,76.483666664,-6.76,76.7818264068,2.713666664,0,2.713666664,73.77,-6.76,74.0790827427,132.82,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,132.51,79.993666664,-12.38,80.9459764679,2.713666664,0,2.713666664,77.28,-12.38,78.2653358774,132.6
2022-03-15 22:30:00,70.6499999974,-8.15,71.1185278225,2.5699999974,0,2.5699999974,68.08,-8.15,68.5660914738,133.01,2.5699999974,0.0,2.5699999974,2.5699999974,0,2.5699999974,0.0,0.0,0.0,132.51,73.8999999974,-13.87,75.1903378076,2.5699999974,0,2.5699999974,71.33,-13.87,72.6659879173,132.79
2022-03-15 23:00:00,65.0743333307,-9.48,65.7612291433,2.5943333307,0,2.5943333307,62.48,-9.48,63.195101076,133.36,2.5943333307,0.0,2.5943333307,2.5943333307,0,2.5943333307,0.0,0.0,0.0,132.6,68.0843333307,-15.26,69.7735196553,2.5943333307,0,2.5943333307,65.49,-15.26,67.2443878699,133.13
2022-03-15 23:30:00,62.0793333307,-9.99,62.8780067018,2.5993333307,0,2.5993333307,59.48,-9.99,60.313103883,133.15,2.5993333307,0.0,2.5993333307,2.5993333307,0,2.5993333307,0.0,0.0,0.0,132.23,64.9093333307,-15.87,66.8212425314,2.5993333307,0,2.5993333307,62.31,-15.87,64.2992457187,132.93
2022-03-16 00:00:00,59.0749999974,-10.32,59.969642526,2.6049999974,0,2.6049999974,56.47,-10.32,57.4052549859,133.88,2.6049999974,0.0,2.6049999974,2.6049999974,0,2.6049999974,0.0,0.0,0.0,132.87,61.7949999974,-16.25,63.8958881672,2.6049999974,0,2.6049999974,59.19,-16.25,61.3801156727,133.66
2022-03-16 00:30:00,69.1492222195,-7.1,69.5127681334,2.6792222195,0,2.6792222195,66.47,-7.1,66.8481181485,134.13,2.6792222195,0.0,2.6792222195,2.6792222195,0,2.6792222195,0.0,0.0,0.0,133.04,72.2192222195,-12.81,73.3465211036,2.6792222195,0,2.6792222195,69.54,-12.81,70.7100254561,133.91
2022-03-16 01:00:00,71.7309999973,-6.7,72.04322564,2.6809999973,0,2.6809999973,69.05,-6.7,69.3742927892,133.95,2.6809999973,0.0,2.6809999973,2.6809999973,0,2.6809999973,0.0,0.0,0.0,133.34,74.9109999973,-12.36,75.923827094,2.6809999973,0,2.6809999973,72.23,-12.36,73.2798915119,133.73
2022-03-16 01:30:00,68.7693333306,-6.61,69.0862743729,2.7393333306,0,2.7393333306,66.03,-6.61,66.3600256178,133.63,2.7393333306,0.0,2.7393333306,2.7393333306,0,2.7393333306,0.0,0.0,0.0,133.06,71.8593333306,-12.27,72.8993599884,2.7393333306,0,2.7393333306,69.12,-12.27,70.2006217921,133.41
2022-03-16 02:00:00,66.1119999974,-6.98,66.4794475283,2.5519999974000003,0,2.5519999974000003,63.56,-6.98,63.9421144474,133.63,2.5519999974000003,0.0,2.5519999974000003,2.5519999974000003,0,2.5519999974000003,0.0,0.0,0.0,133.06,69.0819999974,-12.71,70.2414893325,2.5519999974000003,0,2.5519999974000003,66.53,-12.71,67.7331897964,133.41
2022-03-16 02:30:00,65.5457777752,-7.08,65.9270459232,2.5357777752,0,2.5357777752,63.01,-7.08,63.4065178038,133.98,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,133.29,68.4857777752,-12.83,69.6771889321,2.5357777752,0,2.5357777752,65.95,-12.83,67.1863929676,133.75
2022-03-16 03:00:00,63.5328888864,-7.69,63.9965942082,2.5328888864,0,2.5328888864,61.0,-7.69,61.4828114191,134.27,2.5328888864,0.0,2.5328888864,2.5328888864,0,2.5328888864,0.0,0.0,0.0,133.56,66.3728888864,-13.5,67.7319007494,2.5328888864,0,2.5328888864,63.84,-13.5,65.2517861824,134.03
2022-03-16 03:30:00,60.822555553,-7.8,61.3206593572,2.552555553,0,2.552555553,58.27,-7.8,58.7897346482,134.49,2.552555553,0.0,2.552555553,2.552555553,0,2.552555553,0.0,0.0,0.0,133.73,63.552555553,-13.65,65.0019216433,2.552555553,0,2.552555553,61.0,-13.65,62.5085794111,134.28
