Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-03-16 04:00:00,58.0063333308,-15.38,60.0106582741,2.4963333308,0,2.4963333308,55.51,-15.38,57.6012543266,134.59,2.4963333308,0.0,2.4963333308,2.4963333308,0,2.4963333308,0.0,0.0,0.0,133.8,60.7363333308,-20.7,64.1669088119,2.4963333308,0,2.4963333308,58.24,-20.7,61.8092840923,134.37
2022-03-16 04:30:00,55.7321111086,-20.97,59.5466968741,2.5321111086,0,2.5321111086,53.2,-20.97,57.1837468167,132.92,2.5321111086,0.0,2.5321111086,2.5321111086,0,2.5321111086,0.0,0.0,0.0,133.8,58.4521111086,-25.93,63.945400093,2.5321111086,0,2.5321111086,55.92,-25.93,61.6393648572,132.69
2022-03-16 05:00:00,54.9558888864,-21.26,58.9248447032,2.4458888864,0,2.4458888864,52.51,-21.26,56.6505754604,131.47,2.4458888864,0.0,2.4458888864,2.4458888864,0,2.4458888864,0.0,0.0,0.0,133.45,57.6558888864,-26.23,63.3420430937,2.4458888864,0,2.4458888864,55.21,-26.23,61.1241114455,131.24
2022-03-16 05:30:00,55.8709999974,-20.87,59.6416426728,2.6109999974,0,2.6109999974,53.26,-20.87,57.2030112844,131.47,2.6109999974,0.0,2.6109999974,2.6109999974,0,2.6109999974,0.0,0.0,0.0,133.45,58.6509999974,-25.78,64.0667480109,2.6109999974,0,2.6109999974,56.04,-25.78,61.6854115655,131.24
2022-03-16 06:00:00,62.2826666641,-20.59,65.5978556569,2.5826666641,0,2.5826666641,59.7,-20.59,63.1509152744,130.86,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,132.81,65.2826666641,-25.44,70.0644001385,2.5826666641,0,2.5826666641,62.7,-25.44,67.6644929043,130.63
2022-03-16 06:30:00,70.2941111086,-17.41,72.4180236995,2.5341111086,0,2.5341111086,67.76,-17.41,69.9608869298,130.65,2.5341111086,0.0,2.5341111086,2.5341111086,0,2.5341111086,0.0,0.0,0.0,132.71,73.7341111086,-22.05,76.960520015,2.5341111086,0,2.5341111086,71.2,-22.05,74.5361824888,130.41
2022-03-16 07:00:00,76.4393333308,-13.49,77.6205628687,2.5293333308,0,2.5293333308,73.91,-13.49,75.1310069146,130.39,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,132.82,80.1793333308,-17.93,82.1596640291,2.5293333308,0,2.5293333308,77.65,-17.93,79.6932079916,130.14
2022-03-16 07:30:00,85.169777775,-11.05,85.8836046416,2.799777775,0,2.799777775,82.37,-11.05,83.1078780863,130.11,2.799777775,0.0,2.799777775,2.799777775,0,2.799777775,0.0,0.0,0.0,132.97,89.149777775,-14.79,90.3682852406,2.799777775,0,2.799777775,86.35,-14.79,87.6074574451,129.86
2022-03-16 08:00:00,90.2561111074,0.56,90.2578483691,3.7461111074,0,3.7461111074,86.51,0.56,86.5118124882,130.11,3.7461111074,0.0,3.7461111074,3.7461111074,0,3.7461111074,0.0,0.0,0.0,132.82,94.2461111074,-4.57,94.3568458505,3.7461111074,0,3.7461111074,90.5,-4.57,90.6153127236,129.86
2022-03-16 08:30:00,94.2288888855,1.6600000000000001,94.243509594,3.4188888855,0,3.4188888855,90.81,1.6600000000000001,90.8251710706,131.98,3.4188888855,0.0,3.4188888855,3.4188888855,0,3.4188888855,0.0,0.0,0.0,132.33,98.3688888855,-3.37,98.4265980341,3.4188888855,0,3.4188888855,94.95,-3.37,95.0097858118,131.76
2022-03-16 09:00:00,94.7666666632,3.01,94.8144567588,3.4166666633,0,3.4166666633,91.35,3.01,91.3995765855,131.84,3.4166666633,0.0,3.4166666633,3.4166666633,0,3.4166666633,0.0,0.0,0.0,132.33,98.9466666632,-1.9500000000000002,98.9658796948,3.4166666633,0,3.4166666633,95.53,-1.9500000000000002,95.5499000523,131.62
2022-03-16 09:30:00,95.737888885,3.44,95.7996710232,3.877888885,0,3.877888885,91.86,3.44,91.924388494,131.65,3.877888885,0.0,3.877888885,3.877888885,0,3.877888885,0.0,0.0,0.0,132.33,99.927888885,-1.5,99.9391463693,3.877888885,0,3.877888885,96.05,-1.5,96.0617119356,131.45
2022-03-16 10:00:00,95.141777773,3.5,95.2061336144,4.761777773,0,4.761777773,90.38,3.5,90.4477440294,131.65,4.761777773,0.0,4.761777773,4.761777773,0,4.761777773,0.0,0.0,0.0,132.33,99.281777773,-1.45,99.2923657577,4.761777773,0,4.761777773,94.52,-1.45,94.5311213305,131.45
2022-03-16 10:30:00,95.8168888799,3.23,95.8713152857,9.0368888799,0,9.0368888799,86.78,3.23,86.8400903961,131.73,9.0368888799,0.0,9.0368888799,9.0368888799,0,9.0368888799,0.0,0.0,0.0,132.42,99.8068888799,-1.77,99.8225824544,9.0368888799,0,9.0368888799,90.77,-1.77,90.7872557136,131.54
2022-03-16 11:00:00,95.7472222119,3.41,95.8079258793,10.2872222119,0,10.2872222119,85.46,3.41,85.528005355,131.89,10.2872222119,0.0,10.2872222119,10.2872222119,0,10.2872222119,0.0,0.0,0.0,132.42,99.6972222119,-1.58,99.7097413334,10.2872222119,0,10.2872222119,89.41,-1.58,89.4239593174,131.71
2022-03-16 11:30:00,95.6569999879,3.26,95.7125344283,12.0869999879,0,12.0869999879,83.57,3.26,83.6335608473,131.89,12.0869999879,0.0,12.0869999879,12.0869999879,0,12.0869999879,0.0,0.0,0.0,132.42,99.5169999879,-1.75,99.5323856169,12.0869999879,0,12.0869999879,87.43,-1.75,87.4475122574,131.71
2022-03-16 12:00:00,96.7845555424,3.2800000000000002,96.8401187088,13.1545555424,0,13.1545555424,83.63,3.2800000000000002,83.6942966994,131.71,13.1545555424,0.0,13.1545555424,13.1545555424,0,13.1545555424,0.0,0.0,0.0,132.33,100.6545555424,-1.72,100.6692502775,13.1545555424,0,13.1545555424,87.5,-1.72,87.5169035101,131.53
2022-03-16 12:30:00,96.7615555434,3.91,96.8405221546,12.1215555434,0,12.1215555434,84.64,3.91,84.7302643688,131.71,12.1215555434,0.0,12.1215555434,12.1215555434,0,12.1215555434,0.0,0.0,0.0,132.33,100.6815555434,-1.03,100.6868239972,12.1215555434,0,12.1215555434,88.56,-1.03,88.5659895219,131.62
2022-03-16 13:00:00,96.5363333196,3.64,96.6049338843,13.7263333196,0,13.7263333196,82.81,3.64,82.8899613946,131.49,13.7263333196,0.0,13.7263333196,13.7263333196,0,13.7263333196,0.0,0.0,0.0,132.17,100.3663333196,-1.3599999999999999,100.3755471418,13.7263333196,0,13.7263333196,86.64,-1.3599999999999999,86.6506733961,131.26
2022-03-16 13:30:00,96.5331110973,3.3,96.5895001443,13.7631110973,0,13.7631110973,82.77,3.3,82.8357585829,131.7,13.7631110973,0.0,13.7631110973,13.7631110973,0,13.7631110973,0.0,0.0,0.0,132.33,100.3831110973,-1.71,100.3976747419,13.7631110973,0,13.7631110973,86.62,-1.71,86.6368772521,131.48
2022-03-16 14:00:00,93.341111098,2.64,93.3784376664,13.091111098,0,13.091111098,80.25,2.64,80.2934125567,131.81,13.091111098,0.0,13.091111098,13.091111098,0,13.091111098,0.0,0.0,0.0,132.33,97.091111098,-2.42,97.1212657158,13.091111098,0,13.091111098,84.0,-2.42,84.0348522936,131.59
2022-03-16 14:30:00,88.5444444303,1.75,88.5617363169,14.1344444303,0,14.1344444303,74.41,1.75,74.4305757065,131.92,14.1344444303,0.0,14.1344444303,14.1344444303,0,14.1344444303,0.0,0.0,0.0,132.43,92.0644444303,-3.4,92.1272051473,14.1344444303,0,14.1344444303,77.93,-3.4,78.0041338648,131.7
2022-03-16 15:00:00,87.2999999872,1.55,87.3137589259,12.7599999872,0,12.7599999872,74.54,1.55,74.5561137667,132.24,12.7599999872,0.0,12.7599999872,12.7599999872,0,12.7599999872,0.0,0.0,0.0,132.51,90.8099999872,-3.63,90.8825230596,12.7599999872,0,12.7599999872,78.05,-3.63,78.1343675984,132.0
2022-03-16 15:30:00,88.3736666566,1.55,88.3872584615,10.0336666566,0,10.0336666566,78.34,1.55,78.355332301,132.24,10.0336666566,0.0,10.0336666566,10.0336666566,0,10.0336666566,0.0,0.0,0.0,132.51,92.0536666566,-3.61,92.1244248011,10.0336666566,0,10.0336666566,82.02,-3.61,82.0994062098,132.0
2022-03-16 16:00:00,88.7982222117,1.73,88.8150728647,10.5282222117,0,10.5282222117,78.27,1.73,78.2891167405,132.24,10.5282222117,0.0,10.5282222117,10.5282222117,0,10.5282222117,0.0,0.0,0.0,132.51,92.4882222117,-3.41,92.5510634616,10.5282222117,0,10.5282222117,81.96,-3.41,82.0309069802,132.0
2022-03-16 16:30:00,93.5755555436,2.08,93.5986698372,11.9355555436,0,11.9355555436,81.64,2.08,81.6664925168,132.24,11.9355555436,0.0,11.9355555436,11.9355555436,0,11.9355555436,0.0,0.0,0.0,132.63,97.3855555436,-3.02,97.4323705374,11.9355555436,0,11.9355555436,85.45,-3.02,85.5033502268,132.0
2022-03-16 17:00:00,98.1454444332,2.07,98.1672713433,11.2654444332,0,11.2654444332,86.88,2.07,86.904656377,132.03,11.2654444332,0.0,11.2654444332,11.2654444332,0,11.2654444332,0.0,0.0,0.0,132.46,102.1954444332,-2.9699999999999998,102.2385923362,11.2654444332,0,11.2654444332,90.93,-2.9699999999999998,90.9784908646,131.8
2022-03-16 17:30:00,103.6283333251,2.09,103.6494069821,8.2383333251,0,8.2383333251,95.39,2.09,95.4128932587,131.54,8.2383333251,0.0,8.2383333251,8.2383333251,0,8.2383333251,0.0,0.0,0.0,132.11,108.0283333251,-2.88,108.0667164348,8.2383333251,0,8.2383333251,99.79,-2.88,99.831550624,131.59
2022-03-16 18:00:00,106.1865555507,2.32,106.2118966017,4.8465555507,0,4.8465555507,101.34,2.32,101.366552669,131.54,4.8465555507,0.0,4.8465555507,4.8465555507,0,4.8465555507,0.0,0.0,0.0,132.11,110.8565555507,-2.61,110.8872761347,4.8465555507,0,4.8465555507,106.01,-2.61,106.0421246487,131.29
2022-03-16 18:30:00,109.055888885,2.81,109.0920849581,3.885888885,0,3.885888885,105.17,2.81,105.2075330003,130.96,3.885888885,0.0,3.885888885,3.885888885,0,3.885888885,0.0,0.0,0.0,131.77,113.915888885,-2.03,113.9339749173,3.885888885,0,3.885888885,110.03,-2.03,110.0487246632,130.72
2022-03-16 19:00:00,110.3827777748,2.93,110.4216578814,3.0227777748,0,3.0227777748,107.36,2.93,107.3999743948,130.96,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,131.77,115.3227777748,-1.88,115.3381007026,3.0227777748,0,3.0227777748,112.3,-1.88,112.3157353179,130.72
2022-03-16 19:30:00,107.4033333307,1.58,107.4149543152,2.6333333307,0,2.6333333307,104.77,1.58,104.7819130385,130.84,2.6333333307,0.0,2.6333333307,2.6333333307,0,2.6333333307,0.0,0.0,0.0,131.77,112.2133333307,-3.33,112.2627323611,2.6333333307,0,2.6333333307,109.58,-3.33,109.6305856046,130.6
2022-03-16 20:00:00,102.3408888862,0.23,102.3411473358,2.7208888862,0,2.7208888862,99.62,0.23,99.6202655086,131.12,2.7208888862,0.0,2.7208888862,2.7208888862,0,2.7208888862,0.0,0.0,0.0,131.77,106.9308888862,-4.77,107.0372266923,2.7208888862,0,2.7208888862,104.21,-4.77,104.3191113843,130.88
2022-03-16 20:30:00,96.7473333306,-1.78,96.7637065567,2.7073333306,0,2.7073333306,94.04,-1.78,94.0568445144,131.32,2.7073333306,0.0,2.7073333306,2.7073333306,0,2.7073333306,0.0,0.0,0.0,131.77,101.1273333306,-6.95,101.3658721985,2.7073333306,0,2.7073333306,98.42,-6.95,98.6650845031,131.09
2022-03-16 21:00:00,90.9045555528,-3.68,90.9790119767,2.7145555528000003,0,2.7145555528000003,88.19,-3.68,88.2667462865,131.83,2.7145555528000003,0.0,2.7145555528000003,2.7145555528000003,0,2.7145555528000003,0.0,0.0,0.0,132.0,95.0245555528,-9.05,95.4545371264,2.7145555528000003,0,2.7145555528000003,92.31,-9.05,92.7525665413,131.59
2022-03-16 21:30:00,85.8257777751,-5.41,85.9961175327,2.6557777751,0,2.6557777751,83.17,-5.41,83.345767739,132.58,2.6557777751,0.0,2.6557777751,2.6557777751,0,2.6557777751,0.0,0.0,0.0,132.5,89.7157777751,-10.9,90.3754987914,2.6557777751,0,2.6557777751,87.06,-10.9,87.7396922721,132.36
2022-03-16 22:00:00,78.9058888862,-8.01,79.3114077603,2.6458888862,0,2.6458888862,76.26,-8.01,76.6795129093,132.87,2.6458888862,0.0,2.6458888862,2.6458888862,0,2.6458888862,0.0,0.0,0.0,132.5,82.4958888862,-13.59,83.6077734612,2.6458888862,0,2.6458888862,79.85,-13.59,80.9982135605,132.64
2022-03-16 22:30:00,72.9259999974,-9.45,73.5357326449,2.5859999974,0,2.5859999974,70.34,-9.45,70.971952911,132.27,2.5859999974,0.0,2.5859999974,2.5859999974,0,2.5859999974,0.0,0.0,0.0,131.62,76.2559999974,-15.11,77.7385981068,2.5859999974,0,2.5859999974,73.67,-15.11,75.2035969884,132.03
2022-03-16 23:00:00,67.5262222197,-10.29,68.3057449067,2.5662222197,0,2.5662222197,64.96,-10.29,65.7699452638,132.27,2.5662222197,0.0,2.5662222197,2.5662222197,0,2.5662222197,0.0,0.0,0.0,131.38,70.6062222197,-16.07,72.4119017575,2.5662222197,0,2.5662222197,68.04,-16.07,69.9119911031,132.03
2022-03-16 23:30:00,66.1497777752,-11.4,67.1249067017,2.5997777751999998,0,2.5997777751999998,63.55,-11.4,64.5644058286,132.82,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,131.83,69.0597777752,-17.28,71.1888425693,2.5997777751999998,0,2.5997777751999998,66.46,-17.28,68.6697167607,132.61
2022-03-17 00:00:00,62.7464444419,-11.66,63.820622765,2.4964444419,0,2.4964444419,60.25,-11.66,61.3678914417,133.63,2.4964444419,0.0,2.4964444419,2.4964444419,0,2.4964444419,0.0,0.0,0.0,132.5,65.5164444419,-17.53,67.8211279198,2.4964444419,0,2.4964444419,63.02,-17.53,65.4126998373,133.42
2022-03-17 00:30:00,72.0073333309,-9.88,72.6819816283,2.4773333309,0,2.4773333309,69.53,-9.88,70.2284507874,133.17,2.4773333309,0.0,2.4773333309,2.4773333309,0,2.4773333309,0.0,0.0,0.0,131.99,75.1673333309,-15.57,76.7629656805,2.4773333309,0,2.4773333309,72.69,-15.57,74.3388256566,132.93
2022-03-17 01:00:00,74.7208888864,-8.88,75.2466985055,2.4608888864000003,0,2.4608888864000003,72.26,-8.88,72.8035850766,132.32,2.4608888864000003,0.0,2.4608888864000003,2.4608888864000003,0,2.4608888864000003,0.0,0.0,0.0,131.4,78.0008888864,-14.5,79.3371833825,2.4608888864000003,0,2.4608888864000003,75.54,-14.5,76.9190587566,132.08
2022-03-17 01:30:00,73.7443333309,-9.34,74.3334534272,2.4743333309,0,2.4743333309,71.27,-9.34,71.8794024739,132.44,2.4743333309,0.0,2.4743333309,2.4743333309,0,2.4743333309,0.0,0.0,0.0,131.64,76.9643333309,-15.02,78.4162547248,2.4743333309,0,2.4743333309,74.49,-15.02,75.9892130503,132.25
2022-03-17 02:00:00,70.4671111086,-9.81,71.1466784045,2.5271111085999998,0,2.5271111085999998,67.94,-9.81,68.6445897358,132.9,2.5271111085999998,0.0,2.5271111085999998,2.5271111085999998,0,2.5271111085999998,0.0,0.0,0.0,132.04,73.5371111086,-15.56,75.1652866036,2.5271111085999998,0,2.5271111085999998,71.01,-15.56,72.6947983008,132.76
2022-03-17 02:30:00,68.7549999975,-9.62,69.424739284,2.5149999975,0,2.5149999975,66.24,-9.62,66.93490868,133.14,2.5149999975,0.0,2.5149999975,2.5149999975,0,2.5149999975,0.0,0.0,0.0,132.2,71.7849999975,-15.36,73.4099163917,2.5149999975,0,2.5149999975,69.27,-15.36,70.9525369525,132.96
2022-03-17 03:00:00,68.546444442,-10.0,69.2720365345,2.476444442,0,2.476444442,66.07,-10.0,66.8224879812,133.14,2.476444442,0.0,2.476444442,2.476444442,0,2.476444442,0.0,0.0,0.0,132.2,71.556444442,-15.8,73.2800432667,2.476444442,0,2.476444442,69.08,-15.8,70.8638582071,132.96
2022-03-17 03:30:00,66.7097777753,-10.99,67.6089827673,2.4897777753,0,2.4897777753,64.22,-10.99,65.1535762641,133.4,2.4897777753,0.0,2.4897777753,2.4897777753,0,2.4897777753,0.0,0.0,0.0,132.41,69.6197777753,-16.87,71.6345611942,2.4897777753,0,2.4897777753,67.13,-16.87,69.2172940818,133.24
2022-03-17 04:00:00,66.7151111086,-11.81,67.7523590013,2.4851111086,0,2.4851111086,64.23,-11.81,65.3067301279,133.86,2.4851111086,0.0,2.4851111086,2.4851111086,0,2.4851111086,0.0,0.0,0.0,132.76,69.5851111086,-17.74,71.8108298796,2.4851111086,0,2.4851111086,67.1,-17.74,69.4054579986,133.74
2022-03-17 04:30:00,62.9563333309,-11.43,63.985504659,2.4763333309,0,2.4763333309,60.48,-11.43,61.5505913863,134.11,2.4763333309,0.0,2.4763333309,2.4763333309,0,2.4763333309,0.0,0.0,0.0,132.93,65.7263333309,-17.38,67.9854050008,2.4763333309,0,2.4763333309,63.25,-17.38,65.5944121096,134.0
2022-03-17 05:00:00,61.0838888864,-11.41,62.1404021671,2.4538888864,0,2.4538888864,58.63,-11.41,59.729933869,133.99,2.4538888864,0.0,2.4538888864,2.4538888864,0,2.4538888864,0.0,0.0,0.0,132.82,63.7838888864,-17.37,66.1067423299,2.4538888864,0,2.4538888864,61.33,-17.37,63.7423391475,134.0
2022-03-17 05:30:00,62.0606666642,-10.83,62.9985336877,2.4706666642,0,2.4706666642,59.59,-10.83,60.5661374037,133.99,2.4706666642,0.0,2.4706666642,2.4706666642,0,2.4706666642,0.0,0.0,0.0,132.82,64.8806666642,-16.74,67.0054363973,2.4706666642,0,2.4706666642,62.41,-16.74,64.6160637922,133.82
2022-03-17 06:00:00,65.5472222198,-9.93,66.2951222997,2.4572222198,0,2.4572222198,63.09,-9.93,63.8666814544,133.76,2.4572222198,0.0,2.4572222198,2.4572222198,0,2.4572222198,0.0,0.0,0.0,132.64,68.5172222198,-15.78,70.3108678706,2.4572222198,0,2.4572222198,66.06,-15.78,67.9185688895,133.63
2022-03-17 06:30:00,74.7884444421,-7.64,75.1776630527,2.3784444421,0,2.3784444421,72.41,-7.64,72.8119337746,133.96,2.3784444421,0.0,2.3784444421,2.3784444421,0,2.3784444421,0.0,0.0,0.0,132.96,78.1584444421,-13.32,79.2853380998,2.3784444421,0,2.3784444421,75.78,-13.32,76.9417363984,133.86
2022-03-17 07:00:00,82.7584444416,-4.43,82.8769269845,2.8184444416,0,2.8184444416,79.94,-4.43,80.0626535908,133.49,2.8184444416,0.0,2.8184444416,2.8184444416,0,2.8184444416,0.0,0.0,0.0,132.85,86.4584444416,-9.84,87.0165973551,2.8184444416,0,2.8184444416,83.64,-9.84,84.2168344216,133.42
2022-03-17 07:30:00,86.8763333284,-1.28,86.8857623123,4.9563333284,0,4.9563333284,81.92,-1.28,81.9299993897,132.7,4.9563333284,0.0,4.9563333284,4.9563333284,0,4.9563333284,0.0,0.0,0.0,132.39,90.6663333284,-6.55,90.90262097,4.9563333284,0,4.9563333284,85.71,-6.55,85.9599127501,132.55
2022-03-17 08:00:00,87.3895555473,0.13,87.3896522408,8.2195555473,0,8.2195555473,79.17,0.13,79.1701067323,132.41,8.2195555473,0.0,8.2195555473,8.2195555473,0,8.2195555473,0.0,0.0,0.0,132.39,91.0495555473,-5.09,91.1917192807,8.2195555473,0,8.2195555473,82.83,-5.09,82.9862458483,132.25
2022-03-17 08:30:00,85.2067777657,1.5899999999999999,85.2216115619,12.1267777657,0,12.1267777657,73.08,1.5899999999999999,73.0972947516,132.41,12.1267777657,0.0,12.1267777657,12.1267777657,0,12.1267777657,0.0,0.0,0.0,132.66,88.6167777657,-3.6,88.6898714711,12.1267777657,0,12.1267777657,76.49,-3.6,76.574670094,132.34
2022-03-17 09:00:00,81.2145555396,2.16,81.243274377,15.9245555396,0,15.9245555396,65.29,2.16,65.3257200496,132.2,15.9245555396,0.0,15.9245555396,15.9245555396,0,15.9245555396,0.0,0.0,0.0,132.44,84.2845555396,-3.04,84.3393615254,15.9245555396,0,15.9245555396,68.36,-3.04,68.4275616985,132.06
2022-03-17 09:30:00,76.3596666473,2.11,76.3888132548,19.3896666473,0,19.3896666473,56.97,2.11,57.0090606834,132.2,19.3896666473,0.0,19.3896666473,19.3896666473,0,19.3896666473,0.0,0.0,0.0,132.44,79.1396666473,-3.11,79.2007508616,19.3896666473,0,19.3896666473,59.75,-3.11,59.8308833296,132.06
2022-03-17 10:00:00,71.5717777562,1.9500000000000002,71.5983370699,21.6217777562,0,21.6217777562,49.95,1.9500000000000002,49.9880485716,131.89,21.6217777562,0.0,21.6217777562,21.6217777562,0,21.6217777562,0.0,0.0,0.0,132.02,74.0317777562,-3.34,74.1070827771,21.6217777562,0,21.6217777562,52.41,-3.34,52.5163184163,131.69
2022-03-17 10:30:00,67.7999999772,1.5899999999999999,67.8186412198,22.8299999772,0,22.8299999772,44.97,1.5899999999999999,44.9980999599,132.11,22.8299999772,0.0,22.8299999772,22.8299999772,0,22.8299999772,0.0,0.0,0.0,132.2,70.0399999772,-3.75,70.1403171992,22.8299999772,0,22.8299999772,47.21,-3.75,47.358701418,131.95
2022-03-17 11:00:00,64.0651110877,1.98,64.0957007816,23.4051110877,0,23.4051110877,40.66,1.98,40.708180996,132.11,23.4051110877,0.0,23.4051110877,23.4051110877,0,23.4051110877,0.0,0.0,0.0,132.13,66.1151110877,-3.35,66.1999275992,23.4051110877,0,23.4051110877,42.71,-3.35,42.8411787886,131.95
2022-03-17 11:30:00,62.1527777532,1.82,62.1794192836,24.5427777532,0,24.5427777532,37.61,1.82,37.6540104106,131.93,24.5427777532,0.0,24.5427777532,24.5427777532,0,24.5427777532,0.0,0.0,0.0,131.94,64.0927777532,-3.56,64.1915707872,24.5427777532,0,24.5427777532,39.55,-3.56,39.7098992696,131.76
2022-03-17 12:00:00,62.0291110869,1.97,62.0603860948,24.1891110869,0,24.1891110869,37.84,1.97,37.8912456908,132.24,24.1891110869,0.0,24.1891110869,24.1891110869,0,24.1891110869,0.0,0.0,0.0,132.19,63.9691110869,-3.4,64.0594034725,24.1891110869,0,24.1891110869,39.78,-3.4,39.9250347526,132.06
2022-03-17 12:30:00,62.6485555316,2.13,62.6847542086,23.9985555316,0,23.9985555316,38.65,2.13,38.7086476126,132.24,23.9985555316,0.0,23.9985555316,23.9985555316,0,23.9985555316,0.0,0.0,0.0,132.19,64.6285555316,-3.24,64.7097194407,23.9985555316,0,23.9985555316,40.63,-3.24,40.7589806055,132.14
2022-03-17 13:00:00,62.6509999762,1.9100000000000001,62.6801076739,23.8009999762,0,23.8009999762,38.85,1.9100000000000001,38.8969227575,132.32,23.8009999762,0.0,23.8009999762,23.8009999762,0,23.8009999762,0.0,0.0,0.0,132.35,64.6209999762,-3.47,64.7140984479,23.8009999762,0,23.8009999762,40.82,-3.47,40.9672222637,132.14
2022-03-17 13:30:00,65.9636666443,1.05,65.9720229882,22.3636666443,0,22.3636666443,43.6,1.05,43.612641516,132.48,22.3636666443,0.0,22.3636666443,22.3636666443,0,22.3636666443,0.0,0.0,0.0,132.46,68.1636666443,-4.38,68.3042447465,22.3636666443,0,22.3636666443,45.8,-4.38,46.0089599969,132.3
2022-03-17 14:00:00,67.5633333109,0.47000000000000003,67.5649680536,22.4233333109,0,22.4233333109,45.14,0.47000000000000003,45.1424467658,132.77,22.4233333109,0.0,22.4233333109,22.4233333109,0,22.4233333109,0.0,0.0,0.0,132.7,69.7733333109,-4.97,69.9501175218,22.4233333109,0,22.4233333109,47.35,-4.97,47.6101186724,132.6
2022-03-17 14:30:00,66.095333315,-0.12,66.0954422484,18.365333315,0,18.365333315,47.73,-0.12,47.7301508483,133.14,18.365333315,0.0,18.365333315,18.365333315,0,18.365333315,0.0,0.0,0.0,133.03,68.455333315,-5.61,68.6848218988,18.365333315,0,18.365333315,50.09,-5.61,50.4031764872,133.0
2022-03-17 15:00:00,67.5438888726,-0.46,67.5454552434,16.3038888726,0,16.3038888726,51.24,-0.46,51.2420647515,132.89,16.3038888726,0.0,16.3038888726,16.3038888726,0,16.3038888726,0.0,0.0,0.0,132.71,70.0438888726,-5.94,70.2953054506,16.3038888726,0,16.3038888726,53.74,-5.94,54.067284008,132.71
2022-03-17 15:30:00,68.0915555407,-1.02,68.099194826,14.8415555407,0,14.8415555407,53.25,-1.02,53.2597681182,133.05,14.8415555407,0.0,14.8415555407,14.8415555407,0,14.8415555407,0.0,0.0,0.0,132.87,70.7215555407,-6.49,71.0187194907,14.8415555407,0,14.8415555407,55.88,-6.49,56.2556174973,132.86
2022-03-17 16:00:00,73.2593333206,-1.19,73.2689976633,12.6893333206,0,12.6893333206,60.57,-1.19,60.5816886526,132.88,12.6893333206,0.0,12.6893333206,12.6893333206,0,12.6893333206,0.0,0.0,0.0,132.67,76.1693333206,-6.61,76.455604363,12.6893333206,0,12.6893333206,63.48,-6.61,63.8232128618,132.76
2022-03-17 16:30:00,80.9719999904,-1.37,80.9835889699,9.5719999904,0,9.5719999904,71.4,-1.37,71.4131423479,132.71,9.5719999904,0.0,9.5719999904,9.5719999904,0,9.5719999904,0.0,0.0,0.0,132.52,84.3819999904,-6.7,84.6475748169,9.5719999904,0,9.5719999904,74.81,-6.7,75.1094275041,132.52
2022-03-17 17:00:00,90.2185555489,-1.35,90.2286554556,6.6785555489,0,6.6785555489,83.54,-1.35,83.5509072362,132.13,6.6785555489,0.0,6.6785555489,6.6785555489,0,6.6785555489,0.0,0.0,0.0,132.05,94.1485555489,-6.57,94.377515394,6.6785555489,0,6.6785555489,87.47,-6.57,87.7163941347,132.0
2022-03-17 17:30:00,96.608777773,-0.77,96.611846286,4.7487777730000005,0,4.7487777730000005,91.86,-0.77,91.8632271369,131.78,4.7487777730000005,0.0,4.7487777730000005,4.7487777730000005,0,4.7487777730000005,0.0,0.0,0.0,131.85,100.928777773,-5.88,101.0999138613,4.7487777730000005,0,4.7487777730000005,96.18,-5.88,96.3595703602,131.62
2022-03-17 18:00:00,98.6878888831,-2.91,98.730783002,5.8378888831,0,5.8378888831,92.85,-2.91,92.8955897769,131.16,5.8378888831,0.0,5.8378888831,5.8378888831,0,5.8378888831,0.0,0.0,0.0,131.4,103.1078888831,-8.11,103.4263450477,5.8378888831,0,5.8378888831,97.27,-8.11,97.6075048344,131.0
2022-03-17 18:30:00,102.3188888836,-2.33,102.3454147599,5.2888888836,0,5.2888888836,97.03,-2.33,97.0579713367,131.48,5.2888888836,0.0,5.2888888836,5.2888888836,0,5.2888888836,0.0,0.0,0.0,131.5,106.9288888836,-7.49,107.1908922338,5.2888888836,0,5.2888888836,101.64,-7.49,101.9156008666,131.34
2022-03-17 19:00:00,104.379666659,-1.9300000000000002,104.3975081687,7.709666659,0,7.709666659,96.67,-1.9300000000000002,96.6892641403,131.41,7.709666659,0.0,7.709666659,7.709666659,0,7.709666659,0.0,0.0,0.0,131.5,108.959666659,-7.04,109.1868607408,7.709666659,0,7.709666659,101.25,-7.04,101.494453543,131.34
2022-03-17 19:30:00,103.4832222139,-1.07,103.4887538807,8.3032222139,0,8.3032222139,95.18,-1.07,95.1860142038,131.19,8.3032222139,0.0,8.3032222139,8.3032222139,0,8.3032222139,0.0,0.0,0.0,131.37,107.9132222139,-6.25,108.0940610237,8.3032222139,0,8.3032222139,99.61,-6.25,99.805884596,131.02
2022-03-17 20:00:00,99.237444438,-1.54,99.2493928374,6.437444438,0,6.437444438,92.8,-1.54,92.8127771376,132.22,6.437444438,0.0,6.437444438,6.437444438,0,6.437444438,0.0,0.0,0.0,132.44,103.547444438,-6.74,103.7665690367,6.437444438,0,6.437444438,97.11,-6.74,97.3436166371,132.06
2022-03-17 20:30:00,91.9041111074,-3.31,91.9636979381,3.6641111074,0,3.6641111074,88.24,-3.31,88.3020594324,132.34,3.6641111074,0.0,3.6641111074,3.6641111074,0,3.6641111074,0.0,0.0,0.0,132.52,96.0341111074,-8.64,96.4219896922,3.6641111074,0,3.6641111074,92.37,-8.64,92.773199255,132.21
2022-03-17 21:00:00,87.1956666642,-4.29,87.3011362184,2.4356666642,0,2.4356666642,84.76,-4.29,84.8684965108,132.69,2.4356666642,0.0,2.4356666642,2.4356666642,0,2.4356666642,0.0,0.0,0.0,132.61,91.1856666642,-9.72,91.7022584509,2.4356666642,0,2.4356666642,88.75,-9.72,89.2806860413,132.55
2022-03-17 21:30:00,81.0703333309,-6.04,81.2950216581,2.4103333309,0,2.4103333309,78.66,-6.04,78.8915534135,132.49,2.4103333309,0.0,2.4103333309,2.4103333309,0,2.4103333309,0.0,0.0,0.0,132.04,84.8003333309,-11.51,85.5778980405,2.4103333309,0,2.4103333309,82.39,-11.51,83.1900967664,132.38
2022-03-17 22:00:00,75.0973333309,-7.16,75.4378888451,2.4673333309,0,2.4673333309,72.63,-7.16,72.9820697158,132.49,2.4673333309,0.0,2.4673333309,2.4673333309,0,2.4673333309,0.0,0.0,0.0,132.04,78.5473333309,-12.68,79.5642254621,2.4673333309,0,2.4673333309,76.08,-12.68,77.1294288842,132.38
2022-03-17 22:30:00,68.8325555532,-10.64,69.6500560228,2.3625555532,0,2.3625555532,66.47,-10.64,67.3161979021,131.99,2.3625555532,0.0,2.3625555532,2.3625555532,0,2.3625555532,0.0,0.0,0.0,131.37,71.9925555532,-16.37,73.8302441759,2.3625555532,0,2.3625555532,69.63,-16.37,71.5284125366,131.87
2022-03-17 23:00:00,63.7995555533,-11.55,64.8366083999,2.2595555533000002,0,2.2595555533000002,61.54,-11.55,62.6144879401,132.15,2.2595555533000002,0.0,2.2595555533000002,2.2595555533000002,0,2.2595555533000002,0.0,0.0,0.0,131.1,66.7495555533,-17.39,68.9776432372,2.2595555533000002,0,2.2595555533000002,64.49,-17.39,66.7935041752,132.03
2022-03-17 23:30:00,60.297333331,-11.87,61.4545792178,2.297333331,0,2.297333331,58.0,-11.87,59.2021697238,132.69,2.297333331,0.0,2.297333331,2.297333331,0,2.297333331,0.0,0.0,0.0,131.51,63.087333331,-17.79,65.5476599645,2.297333331,0,2.297333331,60.79,-17.79,63.3396258278,132.56
2022-03-18 00:00:00,57.9564444421,-10.83,58.9596332448,2.3764444421,0,2.3764444421,55.58,-10.83,56.6253061802,133.18,2.3764444421,0.0,2.3764444421,2.3764444421,0,2.3764444421,0.0,0.0,0.0,131.97,60.6264444421,-16.73,62.8924372694,2.3764444421,0,2.3764444421,58.25,-16.73,60.6049123422,133.04
2022-03-18 00:30:00,65.9882222199,-9.52,66.6714022032,2.3582222199,0,2.3582222199,63.63,-9.52,64.3382258071,133.23,2.3582222199,0.0,2.3582222199,2.3582222199,0,2.3582222199,0.0,0.0,0.0,132.36,68.9582222199,-15.31,70.6373308649,2.3582222199,0,2.3582222199,66.6,-15.31,68.3370770519,133.37
2022-03-18 01:00:00,67.7155555531,-9.22,68.3403604312,2.4255555531,0,2.4255555531,65.29,-9.22,65.9377926534,133.23,2.4255555531,0.0,2.4255555531,2.4255555531,0,2.4255555531,0.0,0.0,0.0,132.36,70.7755555531,-14.96,72.3393451992,2.4255555531,0,2.4255555531,68.35,-14.96,69.9680219815,133.13
2022-03-18 01:30:00,66.3474444421,-9.48,67.0212935118,2.3674444421,0,2.3674444421,63.98,-9.48,64.6785188451,132.98,2.3674444421,0.0,2.3674444421,2.3674444421,0,2.3674444421,0.0,0.0,0.0,132.09,69.3174444421,-15.27,70.9794407134,2.3674444421,0,2.3674444421,66.95,-15.27,68.6693192044,132.89
2022-03-18 02:00:00,63.9129999976,-9.73,64.6493965068,2.3929999976,0,2.3929999976,61.52,-9.73,62.284695552,133.28,2.3929999976,0.0,2.3929999976,2.3929999976,0,2.3929999976,0.0,0.0,0.0,132.35,66.7629999976,-15.55,68.5499866425,2.3929999976,0,2.3929999976,64.37,-15.55,66.2215931551,133.12
2022-03-18 02:30:00,62.9709999976,-10.21,63.7933455832,2.3809999976,0,2.3809999976,60.59,-10.21,61.4442202327,133.45,2.3809999976,0.0,2.3809999976,2.3809999976,0,2.3809999976,0.0,0.0,0.0,132.44,65.8009999976,-16.08,67.7372718722,2.3809999976,0,2.3809999976,63.42,-16.08,65.4267743359,133.32
2022-03-18 03:00:00,60.4521111086,-11.17,61.4754149029,2.5021111086,0,2.5021111086,57.95,-11.17,59.0167044149,133.72,2.5021111086,0.0,2.5021111086,2.5021111086,0,2.5021111086,0.0,0.0,0.0,132.62,63.1921111086,-16.95,65.4258771922,2.5021111086,0,2.5021111086,60.69,-16.95,63.0125273259,133.56
2022-03-18 03:30:00,57.938666664,-11.52,59.0728321211,2.618666664,0,2.618666664,55.32,-11.52,56.5067500393,132.01,2.618666664,0.0,2.618666664,2.618666664,0,2.618666664,0.0,0.0,0.0,130.84,60.558666664,-17.36,62.9977912956,2.618666664,0,2.618666664,57.94,-17.36,60.4848179298,131.86
2022-03-18 04:00:00,56.6274444419,-11.67,57.8174399642,2.5574444419,0,2.5574444419,54.07,-11.67,55.315041354,132.11,2.5574444419,0.0,2.5574444419,2.5574444419,0,2.5574444419,0.0,0.0,0.0,130.84,59.2074444419,-17.53,61.7480556563,2.5574444419,0,2.5574444419,56.65,-17.53,59.3002816182,131.97
2022-03-18 04:30:00,55.4267777752,-12.01,56.7130302007,2.5367777752,0,2.5367777752,52.89,-12.01,54.236447155,132.11,2.5367777752,0.0,2.5367777752,2.5367777752,0,2.5367777752,0.0,0.0,0.0,130.91,57.9767777752,-17.87,60.6683085408,2.5367777752,0,2.5367777752,55.44,-17.87,58.2488669418,132.05
2022-03-18 05:00:00,54.8399999975,-12.06,56.1504158465,2.4599999975,0,2.4599999975,52.38,-12.06,53.7504232541,132.11,2.4599999975,0.0,2.4599999975,2.4599999975,0,2.4599999975,0.0,0.0,0.0,130.91,57.3599999975,-17.93,60.0970423542,2.4599999975,0,2.4599999975,54.9,-17.93,57.7537436016,132.05
2022-03-18 05:30:00,56.7416666642,-11.65,57.925290123,2.4616666642,0,2.4616666642,54.28,-11.65,55.5161318897,132.11,2.4616666642,0.0,2.4616666642,2.4616666642,0,2.4616666642,0.0,0.0,0.0,130.79,59.3716666642,-17.45,61.8829322389,2.4616666642,0,2.4616666642,56.91,-17.45,59.5252097854,131.97
2022-03-18 06:00:00,60.2782222198,-9.77,61.0648587485,2.4382222198,0,2.4382222198,57.84,-9.77,58.6593428194,131.76,2.4382222198,0.0,2.4382222198,2.4382222198,0,2.4382222198,0.0,0.0,0.0,130.44,63.0582222198,-15.66,64.973648424,2.4382222198,0,2.4382222198,60.62,-15.66,62.6100630889,131.6
2022-03-18 06:30:00,68.297333331,-7.4,68.6970577254,2.347333331,0,2.347333331,65.95,-7.4,66.3638644143,133.96,2.347333331,0.0,2.347333331,2.347333331,0,2.347333331,0.0,0.0,0.0,132.9,71.407333331,-13.11,72.6008219888,2.347333331,0,2.347333331,69.06,-13.11,70.2933545934,133.8
2022-03-18 07:00:00,76.6431111083,-4.33,76.7653266804,2.8531111083000003,0,2.8531111083000003,73.79,-4.33,73.9169331074,133.63,2.8531111083000003,0.0,2.8531111083000003,2.8531111083000003,0,2.8531111083000003,0.0,0.0,0.0,132.9,80.0931111083,-9.77,80.6867978482,2.8531111083000003,0,2.8531111083000003,77.24,-9.77,77.8554461807,133.47
2022-03-18 07:30:00,81.615666662,-2.06,81.6416599824,4.655666662,0,4.655666662,76.96,-2.06,76.9875652297,132.65,4.655666662,0.0,4.655666662,4.655666662,0,4.655666662,0.0,0.0,0.0,132.3,85.155666662,-7.37,85.4739987637,4.655666662,0,4.655666662,80.5,-7.37,80.8366680412,132.47
2022-03-18 08:00:00,82.058999992,-0.5,82.0605232721,7.958999992,0,7.958999992,74.1,-0.5,74.1016868904,132.38,7.958999992,0.0,7.958999992,7.958999992,0,7.958999992,0.0,0.0,0.0,132.3,85.458999992,-5.73,85.6508819548,7.958999992,0,7.958999992,77.5,-5.73,77.7115364666,132.22
2022-03-18 08:30:00,80.8698888764,0.8200000000000001,80.8740460648,12.4398888764,0,12.4398888764,68.43,0.8200000000000001,68.4349128735,131.89,12.4398888764,0.0,12.4398888764,12.4398888764,0,12.4398888764,0.0,0.0,0.0,131.94,84.0298888764,-4.31,84.1403489688,12.4398888764,0,12.4398888764,71.59,-4.31,71.7196221407,131.7
2022-03-18 09:00:00,78.3832222065,2.2800000000000002,78.4163753528,15.723222206500001,0,15.723222206500001,62.66,2.2800000000000002,62.7014672875,131.19,15.723222206500001,0.0,15.723222206500001,15.723222206500001,0,15.723222206500001,0.0,0.0,0.0,131.39,81.2832222065,-2.93,81.3360136242,15.723222206500001,0,15.723222206500001,65.56,-2.93,65.6254409509,131.03
2022-03-18 09:30:00,73.0156666473,2.31,73.0521982965,19.3556666473,0,19.3556666473,53.66,2.31,53.7096983793,132.19,19.3556666473,0.0,19.3556666473,19.3556666473,0,19.3556666473,0.0,0.0,0.0,132.43,75.5356666473,-2.95,75.5932499358,19.3556666473,0,19.3556666473,56.18,-2.95,56.2573986245,131.98
2022-03-18 10:00:00,67.7515555332,2.39,67.7936971788,22.3415555332,0,22.3415555332,45.41,2.39,45.4728512412,132.34,22.3415555332,0.0,22.3415555332,22.3415555332,0,22.3415555332,0.0,0.0,0.0,132.43,69.8915555332,-2.93,69.952944433,22.3415555332,0,22.3415555332,47.55,-2.93,47.6401868174,132.14
2022-03-18 10:30:00,63.8174444202,2.36,63.8610664829,24.2074444202,0,24.2074444202,39.61,2.36,39.6802431948,132.34,24.2074444202,0.0,24.2074444202,24.2074444202,0,24.2074444202,0.0,0.0,0.0,132.5,65.7274444202,-3.0,65.795873351,24.2074444202,0,24.2074444202,41.52,-3.0,41.6282404144,132.22
2022-03-18 11:00:00,62.5896666415,2.7800000000000002,62.6513748476,25.1196666415,0,25.1196666415,37.47,2.7800000000000002,37.5729863067,132.5,25.1196666415,0.0,25.1196666415,25.1196666415,0,25.1196666415,0.0,0.0,0.0,132.58,64.3896666415,-2.5700000000000003,64.4409347403,25.1196666415,0,25.1196666415,39.27,-2.5700000000000003,39.3540061493,132.33
2022-03-18 11:30:00,62.0575555311,2.86,62.1234239116,24.4375555311,0,24.4375555311,37.62,2.86,37.7285568237,132.5,24.4375555311,0.0,24.4375555311,24.4375555311,0,24.4375555311,0.0,0.0,0.0,132.58,63.9075555311,-2.48,63.9556569348,24.4375555311,0,24.4375555311,39.47,-2.48,39.5478355919,132.33
2022-03-18 12:00:00,59.5456666423,3.04,59.6232170876,24.3856666423,0,24.3856666423,35.16,3.04,35.2911773677,132.5,24.3856666423,0.0,24.3856666423,24.3856666423,0,24.3856666423,0.0,0.0,0.0,132.58,61.2956666423,-2.31,61.3391787451,24.3856666423,0,24.3856666423,36.91,-2.31,36.9822146443,132.33
2022-03-18 12:30:00,58.7678888639,2.55,58.8231864278,25.0378888639,0,25.0378888639,33.73,2.55,33.826253118,132.28,25.0378888639,0.0,25.0378888639,25.0378888639,0,25.0378888639,0.0,0.0,0.0,132.37,60.4278888639,-2.84,60.4945894485,25.0378888639,0,25.0378888639,35.39,-2.84,35.5037702223,132.13
2022-03-18 13:00:00,57.5102221956,2.21,57.5526694167,26.6102221956,0,26.6102221956,30.9,2.21,30.9789299363,132.58,26.6102221956,0.0,26.6102221956,26.6102221956,0,26.6102221956,0.0,0.0,0.0,132.63,59.0502221956,-3.23,59.1384954268,26.6102221956,0,26.6102221956,32.44,-3.23,32.6004064392,132.44
2022-03-18 13:30:00,58.2381110843,1.34,58.2535250664,26.8481110843,0,26.8481110843,31.39,1.34,31.418588447,132.71,26.8481110843,0.0,26.8481110843,26.8481110843,0,26.8481110843,0.0,0.0,0.0,132.7,59.5081110843,-4.14,59.6519478711,26.8481110843,0,26.8481110843,32.66,-4.14,32.9213486966,132.6
2022-03-18 14:00:00,56.9517777518,-5.01,57.1717158137,26.0217777518,0,26.0217777518,30.93,-5.01,31.333129432,133.23,26.0217777518,0.0,26.0217777518,26.0217777518,0,26.0217777518,0.0,0.0,0.0,133.16,58.2117777518,-10.24,59.1055722332,26.0217777518,0,26.0217777518,32.19,-10.24,33.7794863786,133.1
2022-03-18 14:30:00,55.8695555304,-12.98,57.3575420949,25.1595555304,0,25.1595555304,30.71,-12.98,33.3404334105,133.07,25.1595555304,0.0,25.1595555304,25.1595555304,0,25.1595555304,0.0,0.0,0.0,134.26,57.2095555304,-17.72,59.8909980213,25.1595555304,0,25.1595555304,32.05,-17.72,36.622409806,132.95
2022-03-18 15:00:00,57.1818888654,-12.99,58.6387970051,23.5318888654,0,23.5318888654,33.65,-12.99,36.0702453554,132.5,23.5318888654,0.0,23.5318888654,23.5318888654,0,23.5318888654,0.0,0.0,0.0,135.15,58.6518888654,-17.74,61.2760284897,23.5318888654,0,23.5318888654,35.12,-17.74,39.3461815174,132.33
2022-03-18 15:30:00,58.4739999789,-11.19,59.5350717941,21.1339999789,0,21.1339999789,37.34,-11.19,38.9806580242,132.8,21.1339999789,0.0,21.1339999789,21.1339999789,0,21.1339999789,0.0,0.0,0.0,135.48,60.1239999789,-15.8,62.1653872622,21.1339999789,0,21.1339999789,38.99,-15.8,42.0697052521,132.63
2022-03-18 16:00:00,61.7597777595,-12.02,62.9186025664,18.2397777595,0,18.2397777595,43.52,-12.02,45.1494274604,132.1,18.2397777595,0.0,18.2397777595,18.2397777595,0,18.2397777595,0.0,0.0,0.0,134.96,63.7397777595,-16.63,65.8734860838,18.2397777595,0,18.2397777595,45.5,-16.63,48.4438530672,131.92
2022-03-18 16:30:00,67.4951110964,-11.56,68.4779060859,14.7551110964,0,14.7551110964,52.74,-11.56,53.9920475626,132.1,14.7551110964,0.0,14.7551110964,14.7551110964,0,14.7551110964,0.0,0.0,0.0,134.96,69.9251110964,-16.09,71.7524164181,14.7551110964,0,14.7551110964,55.17,-16.09,57.4684000125,131.92
2022-03-18 17:00:00,75.6119999885,-10.56,76.3458456123,11.5119999885,0,11.5119999885,64.1,-10.56,64.9640177329,131.81,11.5119999885,0.0,11.5119999885,11.5119999885,0,11.5119999885,0.0,0.0,0.0,134.71,78.6319999885,-14.94,80.0387095235,11.5119999885,0,11.5119999885,67.12,-14.94,68.7626206598,131.62
2022-03-18 17:30:00,80.0259999902,-11.28,80.8170716769,9.8359999902,0,9.8359999902,70.19,-11.28,71.0906076778,131.2,9.8359999902,0.0,9.8359999902,9.8359999902,0,9.8359999902,0.0,0.0,0.0,134.3,83.3459999902,-15.63,84.7988951246,9.8359999902,0,9.8359999902,73.51,-15.63,75.1532900145,131.06
2022-03-18 18:00:00,85.754777771,-11.8,86.5628206018,6.814777771,0,6.814777771,78.94,-11.8,79.8170633386,130.95,6.814777771,0.0,6.814777771,6.814777771,0,6.814777771,0.0,0.0,0.0,133.99,89.534777771,-16.09,90.969030612,6.814777771,0,6.814777771,82.72,-16.09,84.2703180248,130.76
2022-03-18 18:30:00,90.1143333278,-11.59,90.8565967397,5.5243333278,0,5.5243333278,84.59,-11.59,85.3803033492,130.5,5.5243333278,0.0,5.5243333278,5.5243333278,0,5.5243333278,0.0,0.0,0.0,133.62,94.1643333278,-15.84,95.4873147128,5.5243333278,0,5.5243333278,88.64,-15.84,90.0441847095,130.39
2022-03-18 19:00:00,95.1413333264,-2.29,95.1688888614,6.9713333264,0,6.9713333264,88.17,-2.29,88.1997335597,130.22,6.9713333264,0.0,6.9713333264,6.9713333264,0,6.9713333264,0.0,0.0,0.0,133.45,99.1413333264,-6.38,99.3464059427,6.9713333264,0,6.9713333264,92.17,-6.38,92.3905476767,130.12
2022-03-18 19:30:00,98.1205555521,1.16,98.1274121836,3.5005555521,0,3.5005555521,94.62,1.16,94.6271102803,131.65,3.5005555521,0.0,3.5005555521,3.5005555521,0,3.5005555521,0.0,0.0,0.0,132.95,102.3605555521,-3.91,102.4352060228,3.5005555521,0,3.5005555521,98.86,-3.91,98.9372917559,131.52
2022-03-18 20:00:00,93.2254444417,-0.61,93.2274401201,2.7654444417,0,2.7654444417,90.46,-0.61,90.4620566868,132.71,2.7654444417,0.0,2.7654444417,2.7654444417,0,2.7654444417,0.0,0.0,0.0,133.19,97.2954444417,-5.84,97.4705550877,2.7654444417,0,2.7654444417,94.53,-5.84,94.7102238409,132.59
2022-03-18 20:30:00,88.2103333305,-2.5300000000000002,88.2466079024,2.8103333305,0,2.8103333305,85.4,-2.5300000000000002,85.4374677761,133.35,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,133.59,92.0403333305,-7.9,92.3787473372,2.8103333305,0,2.8103333305,89.23,-7.9,89.5790315866,133.21
2022-03-18 21:00:00,83.1783333304,-4.05,83.276873354,2.9583333304,0,2.9583333304,80.22,-4.05,80.3221694179,133.65,2.9583333304,0.0,2.9583333304,2.9583333304,0,2.9583333304,0.0,0.0,0.0,133.67,86.7783333304,-9.43,87.2891977028,2.9583333304,0,2.9583333304,83.82,-9.43,84.3487836308,133.51
2022-03-18 21:30:00,83.6046666636,-6.26,83.8387016117,3.0346666636,0,3.0346666636,80.57,-6.26,80.8128238586,132.43,3.0346666636,0.0,3.0346666636,3.0346666636,0,3.0346666636,0.0,0.0,0.0,132.22,87.2246666636,-11.79,88.0178764489,3.0346666636,0,3.0346666636,84.19,-11.79,85.0115298063,132.29
2022-03-18 22:00:00,84.4414444414,-8.41,84.8592106925,3.0314444414,0,3.0314444414,81.41,-8.41,81.8432416269,133.36,3.0314444414,0.0,3.0314444414,3.0314444414,0,3.0314444414,0.0,0.0,0.0,132.93,88.1014444414,-14.06,89.2162995907,3.0314444414,0,3.0314444414,85.07,-14.06,86.2240598673,133.21
2022-03-18 22:30:00,78.2335555526,-9.9,78.8574613743,2.9835555526,0,2.9835555526,75.25,-9.9,75.8984354252,133.59,2.9835555526,0.0,2.9835555526,2.9835555526,0,2.9835555526,0.0,0.0,0.0,132.93,81.6035555526,-15.64,83.0888071814,2.9835555526,0,2.9835555526,78.62,-15.64,80.1605513953,133.47
2022-03-18 23:00:00,74.2027777748,-10.39,74.9266596712,3.0227777748,0,3.0227777748,71.18,-10.39,71.9343068362,133.45,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,132.58,77.3727777748,-16.24,79.0587398115,3.0227777748,0,3.0227777748,74.35,-16.24,76.1029572356,133.31
2022-03-18 23:30:00,71.7556666637,-10.78,72.5608992389,2.9256666637,0,2.9256666637,68.83,-10.78,69.6690555412,134.05,2.9256666637,0.0,2.9256666637,2.9256666637,0,2.9256666637,0.0,0.0,0.0,133.11,74.8156666637,-16.67,76.6503286251,2.9256666637,0,2.9256666637,71.89,-16.67,73.7974322047,133.95
2022-03-19 00:00:00,69.1766666637,-11.29,70.0919061711,2.9466666637000003,0,2.9466666637000003,66.23,-11.29,67.1853927577,134.05,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,133.11,72.1166666637,-17.18,74.1347827318,2.9466666637000003,0,2.9466666637000003,69.17,-17.18,71.2716023392,133.95
2022-03-19 00:30:00,76.7856666637,-9.96,77.4289364837,2.9356666637,0,2.9356666637,73.85,-9.96,74.518615795,133.83,2.9356666637,0.0,2.9356666637,2.9356666637,0,2.9356666637,0.0,0.0,0.0,132.77,80.0856666637,-15.69,81.6081497461,2.9356666637,0,2.9356666637,77.15,-15.69,78.729274098,133.7
2022-03-19 01:00:00,78.4692222193,-9.76,79.0738669581,2.9092222193,0,2.9092222193,75.56,-9.76,76.187736546,133.08,2.9092222193,0.0,2.9092222193,2.9092222193,0,2.9092222193,0.0,0.0,0.0,132.19,81.8692222193,-15.45,83.3142967731,2.9092222193,0,2.9092222193,78.96,-15.45,80.4573433566,132.9
2022-03-19 01:30:00,75.9574444415,-10.44,76.6715525217,2.9374444415000003,0,2.9374444415000003,73.02,-10.44,73.7625514743,132.76,2.9374444415000003,0.0,2.9374444415000003,2.9374444415000003,0,2.9374444415000003,0.0,0.0,0.0,131.92,79.2274444415,-16.2,80.8667295786,2.9374444415000003,0,2.9374444415000003,76.29,-16.2,77.9910514098,132.6
2022-03-19 02:00:00,72.7195555525,-11.04,73.552806607,3.0095555525,0,3.0095555525,69.71,-11.04,70.5787907236,133.1,3.0095555525,0.0,3.0095555525,3.0095555525,0,3.0095555525,0.0,0.0,0.0,132.14,75.8395555525,-16.84,77.6867027644,3.0095555525,0,3.0095555525,72.83,-16.84,74.7515518234,132.92
2022-03-19 02:30:00,71.5449999969,-11.28,72.4287610315,3.1049999969,0,3.1049999969,68.44,-11.28,69.3633332532,133.1,3.1049999969,0.0,3.1049999969,3.1049999969,0,3.1049999969,0.0,0.0,0.0,132.06,74.5849999969,-17.11,76.5223779331,3.1049999969,0,3.1049999969,71.48,-17.11,73.4992687038,132.92
2022-03-19 03:00:00,69.5056666635,-11.47,70.4457138393,3.2056666635,0,3.2056666635,66.3,-11.47,67.2848489632,133.1,3.2056666635,0.0,3.2056666635,3.2056666635,0,3.2056666635,0.0,0.0,0.0,132.06,72.4656666635,-17.33,74.5090715617,3.2056666635,0,3.2056666635,69.26,-17.33,71.395213425,133.04
2022-03-19 03:30:00,67.0313333302,-11.91,68.0811849781,3.1813333302,0,3.1813333302,63.85,-11.91,64.9512940595,133.26,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,132.14,69.8813333302,-17.83,72.1201057126,3.1813333302,0,3.1813333302,66.7,-17.83,69.0420082269,133.17
2022-03-19 04:00:00,65.0585555523,-12.13,66.1796989307,3.2285555523,0,3.2285555523,61.83,-12.13,63.008616871,133.57,3.2285555523,0.0,3.2285555523,3.2285555523,0,3.2285555523,0.0,0.0,0.0,132.36,67.8085555523,-18.09,70.1801133235,3.2285555523,0,3.2285555523,64.58,-18.09,67.0658221451,133.43
2022-03-19 04:30:00,63.4571111079,-12.39,64.6553713945,3.2271111079,0,3.2271111079,60.23,-12.39,61.4911782291,133.58,3.2271111079,0.0,3.2271111079,3.2271111079,0,3.2271111079,0.0,0.0,0.0,132.25,66.1371111079,-18.36,68.6382332647,3.2271111079,0,3.2271111079,62.91,-18.36,65.5344008899,133.4
2022-03-19 05:00:00,62.3466666635,-12.87,63.6611635462,3.1466666635,0,3.1466666635,59.2,-12.87,60.5828102683,133.58,3.1466666635,0.0,3.1466666635,3.1466666635,0,3.1466666635,0.0,0.0,0.0,132.25,64.9766666635,-18.87,67.6612452642,3.1466666635,0,3.1466666635,61.83,-18.87,64.6453849861,133.4
2022-03-19 05:30:00,63.5546666635,-12.67,64.8052818427,3.1246666635,0,3.1246666635,60.43,-12.67,61.7439373542,133.69,3.1246666635,0.0,3.1246666635,3.1246666635,0,3.1246666635,0.0,0.0,0.0,132.39,66.2346666635,-18.64,68.8075625788,3.1246666635,0,3.1246666635,63.11,-18.64,65.8051798873,133.58
2022-03-19 06:00:00,65.3195555524,-12.03,66.4181092592,3.1395555524,0,3.1395555524,62.18,-12.03,63.3330348239,133.51,3.1395555524,0.0,3.1395555524,3.1395555524,0,3.1395555524,0.0,0.0,0.0,132.19,68.0795555524,-17.94,70.4036184029,3.1395555524,0,3.1395555524,64.94,-17.94,67.3724513433,133.34
2022-03-19 06:30:00,69.8244444413,-10.55,70.6169635536,3.1444444413,0,3.1444444413,66.68,-10.55,67.5094430432,133.26,3.1444444413,0.0,3.1444444413,3.1444444413,0,3.1444444413,0.0,0.0,0.0,132.03,72.7944444413,-16.38,74.6145799527,3.1444444413,0,3.1444444413,69.65,-16.38,71.5501705099,133.1
2022-03-19 07:00:00,73.5468888853,-9.53,74.1617540563,3.5768888853,0,3.5768888853,69.97,-9.53,70.6160165968,133.43,3.5768888853,0.0,3.5768888853,3.5768888853,0,3.5768888853,0.0,0.0,0.0,132.38,76.6768888853,-15.3,78.1884600765,3.5768888853,0,3.5768888853,73.1,-15.3,74.6840009641,133.24
2022-03-19 07:30:00,75.1574444389,-8.85,75.6767068165,5.5374444389,0,5.5374444389,69.62,-8.85,70.1802457961,133.43,5.5374444389,0.0,5.5374444389,5.5374444389,0,5.5374444389,0.0,0.0,0.0,132.48,78.2474444389,-14.57,79.592383186,5.5374444389,0,5.5374444389,72.71,-14.57,74.1554381013,133.24
2022-03-19 08:00:00,75.7546666578,-7.87,76.1623687948,8.8646666578,0,8.8646666578,66.89,-7.87,67.351384544,133.27,8.8646666578,0.0,8.8646666578,8.8646666578,0,8.8646666578,0.0,0.0,0.0,132.48,78.7146666578,-13.56,79.8741031064,8.8646666578,0,8.8646666578,69.85,-13.56,71.1540308064,133.13
2022-03-19 08:30:00,76.3151110984,-6.25,76.5706123912,12.6751110984,0,12.6751110984,63.64,-6.25,63.9461656395,133.27,12.6751110984,0.0,12.6751110984,12.6751110984,0,12.6751110984,0.0,0.0,0.0,132.48,79.0851110984,-11.86,79.9694591544,12.6751110984,0,12.6751110984,66.41,-11.86,67.4607122702,133.03
2022-03-19 09:00:00,75.5367777612,-5.06,75.7060657711,16.5867777612,0,16.5867777612,58.95,-5.06,59.1667651642,132.74,16.5867777612,0.0,16.5867777612,16.5867777612,0,16.5867777612,0.0,0.0,0.0,132.14,78.0967777612,-10.65,78.8195990645,16.5867777612,0,16.5867777612,61.51,-10.65,62.425176011,132.58
2022-03-19 09:30:00,73.2361110913,-4.5600000000000005,73.377936519,19.7961110913,0,19.7961110913,53.44,-4.5600000000000005,53.6341980456,132.9,19.7961110913,0.0,19.7961110913,19.7961110913,0,19.7961110913,0.0,0.0,0.0,132.38,75.5061110913,-10.19,76.190609081,19.7961110913,0,19.7961110913,55.71,-10.19,56.6342670121,132.77
2022-03-19 10:00:00,69.4746666445,-4.28,69.6063769016,22.1846666445,0,22.1846666445,47.29,-4.28,47.4832865333,133.59,22.1846666445,0.0,22.1846666445,22.1846666445,0,22.1846666445,0.0,0.0,0.0,133.02,71.4646666445,-9.94,72.1526311274,22.1846666445,0,22.1846666445,49.28,-9.94,50.2724775598,133.38
2022-03-19 10:30:00,65.97644442,-4.22,66.1112669543,24.48644442,0,24.48644442,41.49,-4.22,41.7040585555,133.59,24.48644442,0.0,24.48644442,24.48644442,0,24.48644442,0.0,0.0,0.0,132.92,67.67644442,-9.9,68.3967187029,24.48644442,0,24.48644442,43.19,-9.9,44.3101128412,133.38
2022-03-19 11:00:00,62.5684444185,-4.11,62.7032880872,25.9884444185,0,25.9884444185,36.58,-4.11,36.8101684321,133.59,25.9884444185,0.0,25.9884444185,25.9884444185,0,25.9884444185,0.0,0.0,0.0,132.92,64.0284444185,-9.81,64.7755956719,25.9884444185,0,25.9884444185,38.04,-9.81,39.2845733081,133.38
2022-03-19 11:30:00,59.4275555287,-4.25,59.5793324578,26.8875555287,0,26.8875555287,32.54,-4.25,32.8163693909,133.5,26.8875555287,0.0,26.8875555287,26.8875555287,0,26.8875555287,0.0,0.0,0.0,132.92,60.6775555287,-9.98,61.4928137666,26.8875555287,0,26.8875555287,33.79,-9.98,35.2330029944,133.38
2022-03-19 12:00:00,57.4652221954,-4.89,57.6729040535,26.8252221954,0,26.8252221954,30.64,-4.89,31.0277569283,133.12,26.8252221954,0.0,26.8252221954,26.8252221954,0,26.8252221954,0.0,0.0,0.0,132.44,58.6352221954,-10.65,59.5945616806,26.8252221954,0,26.8252221954,31.81,-10.65,33.5454706332,132.99
2022-03-19 12:30:00,57.965888862,-4.59,58.1473333142,26.935888862,0,26.935888862,31.03,-4.59,31.3676425636,133.34,26.935888862,0.0,26.935888862,26.935888862,0,26.935888862,0.0,0.0,0.0,132.57,59.145888862,-10.33,60.0411947688,26.935888862,0,26.935888862,32.21,-10.33,33.8259220126,133.17
